Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-01 09:30:00,56.47792,18.83981,59.5373318882,7.50792,2.18981,7.82075,48.97,16.65,51.7231418226,133.37,57.63792,5.7298100000000005,57.9220212403,7.50792,2.18981,7.82075,50.13,3.54,50.2548355882,134.31,57.51792,62.02981,84.5931938738,7.50792,2.18981,7.82075,50.01,59.84,77.986060934,133.37,59.59792,21.55981,63.3777364345,7.50792,2.18981,7.82075,52.09,19.37,55.574859424,134.31
2021-08-01 10:00:00,57.94464,19.14802,61.0264530728,7.84464,2.28802,8.1715,50.1,16.86,52.8608512985,133.05,59.11464,5.45802,59.3660731786,7.84464,2.28802,8.1715,51.27,3.17,51.3679063229,134.0,58.92464,60.87802,84.7245331545,7.84464,2.28802,8.1715,51.08,58.59,77.730010292,133.05,61.02464,22.12802,64.9126794721,7.84464,2.28802,8.1715,53.18,19.84,56.7603558833,134.0
2021-08-01 10:30:00,59.01304,19.82047,62.2526298325,8.33304,2.43047,8.680250000000001,50.68,17.39,53.5805421772,132.57,60.19304,4.91047,60.3930027409,8.33304,2.43047,8.680250000000001,51.86,2.48,51.9192642475,133.53,59.77304,58.81047,83.8539664683,8.33304,2.43047,8.680250000000001,51.44,56.38,76.3202332282,132.57,61.87304,23.74047,66.2712833335,8.33304,2.43047,8.680250000000001,53.54,21.31,57.6250613883,133.53
2021-08-01 11:00:00,59.4896,19.0828,62.4753212397,7.6896,2.2428,8.01,51.8,16.84,54.468574426,132.11,60.6796,5.2228,60.9039530408,7.6896,2.2428,8.01,52.99,2.98,53.0737270219,133.06,60.3296,58.7128,84.1834515805,7.6896,2.2428,8.01,52.64,56.47,77.1999384715,132.11,62.4296,23.3028,66.6368925146,7.6896,2.2428,8.01,54.74,21.06,58.651438175,133.06
2021-08-01 11:30:00,59.80624,17.93557,62.4377371,7.35624,2.14557,7.66275,52.45,15.79,54.7752371058,131.93,61.01624,6.12557,61.3229496319,7.35624,2.14557,7.66275,53.66,3.98,53.807397261,132.89,60.84624,59.48557,85.0928784351,7.35624,2.14557,7.66275,53.49,57.34,78.4159148388,131.93,62.95624,22.31557,66.7942573831,7.35624,2.14557,7.66275,55.6,20.17,59.1454892617,132.89
2021-08-01 12:00:00,60.3404,17.82345,62.9177180297,7.7604,2.26345,8.08375,52.58,15.56,54.8340222854,131.72,61.5504,6.50345,61.8930254719,7.7604,2.26345,8.08375,53.79,4.24,53.9568503529,132.69,61.4204,59.47345,85.4959460505,7.7604,2.26345,8.08375,53.66,57.21,78.4371066524,131.72,63.4904,22.63345,67.4040351245,7.7604,2.26345,8.08375,55.73,20.37,59.3360750303,132.69
2021-08-01 12:30:00,60.70256,17.48908,63.1717398035,7.40256,2.15908,7.711,53.3,15.33,55.4607870481,131.72,61.92256,6.61908,62.2753214123,7.40256,2.15908,7.711,54.52,4.46,54.702120617,132.76,61.77256,59.14908,85.5246329065,7.40256,2.15908,7.711,54.37,56.99,78.7652017074,131.72,63.85256,22.74908,67.7839955993,7.40256,2.15908,7.711,56.45,20.59,60.0878573424,132.76
2021-08-01 13:00:00,60.1268,17.8724,62.726826478,7.7568,2.2624,8.08,52.37,15.61,54.6469486797,131.72,61.3468,6.4524,61.6851954362,7.7568,2.2624,8.08,53.59,4.19,53.7535505804,132.76,61.2168,59.5824,85.42575134,7.7568,2.2624,8.08,53.46,57.32,78.3808267372,131.72,63.2768,22.6024,67.192424454,7.7568,2.2624,8.08,55.52,20.34,59.1285548614,132.76
2021-08-01 13:30:00,59.86912,17.90891,62.4903239467,7.5391200000000005,2.19891,7.85325,52.33,15.71,54.6372858037,131.83,61.06912,6.26891,61.3900370595,7.5391200000000005,2.19891,7.85325,53.53,4.07,53.6845024192,132.86,60.95912,59.57891,85.2388457686,7.5391200000000005,2.19891,7.85325,53.42,57.38,78.3974540403,131.83,63.01912,22.39891,66.8813924404,7.5391200000000005,2.19891,7.85325,55.48,20.2,59.0429538556,132.86
2021-08-01 14:00:00,58.00248,18.23864,60.8024314909,7.5724800000000005,2.20864,7.888,50.43,16.03,52.9164038839,131.7,59.20248,6.11864,59.5178241672,7.5724800000000005,2.20864,7.888,51.63,3.91,51.7778427515,132.71,59.09248,60.25864,84.3980147112,7.5724800000000005,2.20864,7.888,51.52,58.05,77.6151589575,131.7,61.09248,22.37864,65.0622366723,7.5724800000000005,2.20864,7.888,53.52,20.17,57.1945740433,132.71
2021-08-01 14:30:00,57.58312,18.19841,60.3903786663,7.26312,2.11841,7.56575,50.32,16.08,52.8267810869,132.23,58.75312,6.00841,59.059547073,7.26312,2.11841,7.56575,51.49,3.89,51.6367330493,133.27,58.66312,60.31841,84.1407881652,7.26312,2.11841,7.56575,51.4,58.2,77.6479233463,132.23,60.67312,22.31841,64.6478067336,7.26312,2.11841,7.56575,53.41,20.2,57.1022600253,133.27
2021-08-01 15:00:00,55.8896,18.40905,58.8433557002,7.5396,2.19905,7.85375,48.35,16.21,50.9949664183,132.34,57.0396,5.8290500000000005,57.3366705701,7.5396,2.19905,7.85375,49.5,3.63,49.632921534,133.34,56.9596,60.22905,82.8971320135,7.5396,2.19905,7.85375,49.42,58.03,76.2221575397,132.34,58.9096,21.99905,62.8832185329,7.5396,2.19905,7.85375,51.37,19.8,55.0537637224,133.34
2021-08-01 15:30:00,56.65264,18.50077,59.5969807084,7.44264,2.17077,7.75275,49.21,16.33,51.8487511904,131.89,57.81264,5.6907700000000006,58.0920494299,7.44264,2.17077,7.75275,50.37,3.52,50.4928440474,132.9,57.72264,60.40077,83.5473290127,7.44264,2.17077,7.75275,50.28,58.23,76.9338111626,131.89,59.69264,21.90077,63.5834490788,7.44264,2.17077,7.75275,52.25,19.73,55.8510107339,132.9
2021-08-01 16:00:00,56.80056,18.53558,59.7484003321,7.87056,2.29558,8.1985,48.93,16.24,51.5546554639,132.02,57.96056,5.89558,58.2596290672,7.87056,2.29558,8.1985,50.09,3.6,50.2192005114,133.05,57.90056,60.40558,83.6738247211,7.87056,2.29558,8.1985,50.03,58.11,76.6796778814,132.02,59.85056,22.07558,63.7920117621,7.87056,2.29558,8.1985,51.98,19.78,55.6162638084,133.05
2021-08-01 16:30:00,58.22936,18.57023,61.1188334989,8.94936,2.61023,9.32225,49.28,15.96,51.8,131.92,59.38936,6.47023,59.7407729902,8.94936,2.61023,9.32225,50.44,3.86,50.5874806647,132.95,59.34936,60.35023,84.6433505567,8.94936,2.61023,9.32225,50.4,57.74,76.64246603550001,131.92,61.32936,22.62023,65.3679218215,8.94936,2.61023,9.32225,52.38,20.01,56.0719582323,132.95
2021-08-01 17:00:00,60.60632,18.03226,63.2320205643,8.71632,2.54226,9.0795,51.89,15.49,54.1526749108,131.77,61.80632,6.8422600000000005,62.1839023691,8.71632,2.54226,9.0795,53.09,4.3,53.263853597,132.78,61.73632,59.76226,85.9238088509,8.71632,2.54226,9.0795,53.02,57.22,78.0080047175,131.77,63.74632,22.98226,67.7626562957,8.71632,2.54226,9.0795,55.03,20.44,58.7034453844,132.78
2021-08-01 17:30:00,60.59624,18.16307,63.2597930281,8.37624,2.44307,8.72525,52.22,15.72,54.5348219031,131.69,61.80624,6.56307,62.1537222599,8.37624,2.44307,8.72525,53.43,4.12,53.5886116633,132.68,61.69624,59.98307,86.0487926514,8.37624,2.44307,8.72525,53.32,57.54,78.4466315402,131.69,63.74624,22.74307,67.6818317362,8.37624,2.44307,8.72525,55.37,20.3,58.9739510292,132.68
2021-08-01 18:00:00,62.06784,17.89187,64.5951683515,8.09784,2.36187,8.43525,53.97,15.53,56.1599661681,131.84,63.29784,6.67187,63.6484909323,8.09784,2.36187,8.43525,55.2,4.31,55.3680061046,132.89,63.20784,59.68187,86.93190809,8.09784,2.36187,8.43525,55.11,57.32,79.5153727275,131.84,65.28784,22.84187,69.1682953163,8.09784,2.36187,8.43525,57.19,20.48,60.7464114166,132.89
2021-08-01 18:30:00,61.83408,18.21369,64.4607784072,8.34408,2.43369,8.69175,53.49,15.78,55.7690640051,131.84,63.06408,6.53369,63.4016347681,8.34408,2.43369,8.69175,54.72,4.1,54.8733851699,132.89,62.99408,60.05369,87.0327512932,8.34408,2.43369,8.69175,54.65,57.62,79.4146516708,131.84,65.09408,22.73369,68.9496911673,8.34408,2.43369,8.69175,56.75,20.3,60.2714899434,132.89
2021-08-01 19:00:00,61.30632,18.96101,64.1715261792,9.70632,2.83101,10.11075,51.6,16.13,54.0623427165,131.97,62.51632,6.41101,62.8441828299,9.70632,2.83101,10.11075,52.81,3.58,52.9312053519,133.0,62.44632,60.47101,86.926899933,9.70632,2.83101,10.11075,52.74,57.64,78.1273140457,131.97,64.50632,22.47101,68.3082104169,9.70632,2.83101,10.11075,54.8,19.64,58.2131394103,133.0
2021-08-01 19:30:00,60.30336,19.809730000000002,63.4737790742,11.07336,3.22973,11.53475,49.23,16.58,51.9469854756,131.46,61.46336,6.37973,61.7935722981,11.07336,3.22973,11.53475,50.39,3.15,50.488361035,132.47,61.38336,61.38973,86.8136846031,11.07336,3.22973,11.53475,50.31,58.16,76.9004661884,131.46,63.42336,22.48973,67.2927228544,11.07336,3.22973,11.53475,52.35,19.26,55.7805530629,132.47
2021-08-01 20:00:00,59.51992,19.69456,62.6936724909,10.12992,2.95456,10.552,49.39,16.74,52.1497813994,131.56,60.66992,5.99456,60.9653503426,10.12992,2.95456,10.552,50.54,3.04,50.631346022,132.54,60.56992,61.34456,86.2082957168,10.12992,2.95456,10.552,50.44,58.39,77.1594822429,131.56,62.62992,22.12456,66.4229104632,10.12992,2.95456,10.552,52.5,19.17,55.890418678,132.54
2021-08-01 20:30:00,59.13896,19.65178,62.3186091553,8.98896,2.62178,9.3635,50.15,17.03,52.9626604317,131.66,60.30896,5.38178,60.5486103247,8.98896,2.62178,9.3635,51.32,2.76,51.3941630927,132.66,60.16896,61.36178,85.9393494986,8.98896,2.62178,9.3635,51.18,58.74,77.9087928285,131.66,62.23896,21.53178,65.8582241778,8.98896,2.62178,9.3635,53.25,18.91,56.5079693495,132.66
2021-08-01 21:00:00,58.68976,19.81243,61.9436866142,9.05976,2.64243,9.43725,49.63,17.17,52.5161479928,131.73,59.85976,5.32243,60.0959160706,9.05976,2.64243,9.43725,50.8,2.68,50.8706437938,132.74,59.73976,61.59243,85.8048154719,9.05976,2.64243,9.43725,50.68,58.95,77.74036853530001,131.73,61.80976,21.50243,65.4431121445,9.05976,2.64243,9.43725,52.75,18.86,56.0201936805,132.74
2021-08-01 21:30:00,59.20392,20.00406,62.4921319836,9.37392,2.73406,9.7645,49.83,17.27,52.7378592664,131.9,60.36392,5.29406,60.5956261545,9.37392,2.73406,9.7645,50.99,2.56,51.0542231358,132.9,60.28392,61.79406,86.3287719237,9.37392,2.73406,9.7645,50.91,59.06,77.9737885446,131.9,62.36392,21.48406,65.9607713103,9.37392,2.73406,9.7645,52.99,18.75,56.2094529417,132.9
2021-08-01 22:00:00,58.34464,20.09052,61.7067744304,8.74464,2.55052,9.109,49.6,17.54,52.6099952481,131.9,59.50464,4.9305200000000005,59.7085606006,8.74464,2.55052,9.109,50.76,2.38,50.815765270200004,132.9,59.41464,62.16052,85.9885439637,8.74464,2.55052,9.109,50.67,59.61,78.2355481862,131.9,61.49464,21.07052,65.0042887954,8.74464,2.55052,9.109,52.75,18.52,55.9066445067,132.9
2021-08-01 22:30:00,56.46656,20.57233,60.0973640009,8.95656,2.61233,9.32975,47.51,17.96,50.7913545793,132.27,57.61656,4.64233,57.8032803054,8.95656,2.61233,9.32975,48.66,2.03,48.7023254065,133.33,57.48656,62.69233,85.0589961231,8.95656,2.61233,9.32975,48.53,60.08,77.2319059716,132.27,59.53656,20.95233,63.1157833593,8.95656,2.61233,9.32975,50.58,18.34,53.8023419565,133.33
2021-08-01 23:00:00,54.09312,20.77466,57.945251138,8.79312,2.56466,9.1595,45.3,18.21,48.8230898244,132.51,55.18312,4.40466,55.3586286197,8.79312,2.56466,9.1595,46.39,1.8399999999999999,46.4264762824,133.54,55.06312,63.00466,83.6751717408,8.79312,2.56466,9.1595,46.27,60.44,76.1177147581,132.51,57.08312,20.76466,60.7425196535,8.79312,2.56466,9.1595,48.29,18.2,51.6058533502,133.54
2021-08-01 23:30:00,51.55728,21.04879,55.6884609364,9.04728,2.63879,9.42425,42.51,18.41,46.3252436583,132.65,52.62728,4.39879,52.8107939124,9.04728,2.63879,9.42425,43.58,1.76,43.615524759,133.71,52.50728,63.45879,82.3652383064,9.04728,2.63879,9.42425,43.46,60.82,74.7518829194,132.65,54.49728,20.96879,58.39215428,9.04728,2.63879,9.42425,45.45,18.33,49.0070545942,133.71
2021-08-02 00:00:00,49.52392,21.69531,54.0675977658,8.62392,2.51531,8.98325,40.9,19.18,45.1739128259,133.09,50.55392,3.63531,50.6844582309,8.62392,2.51531,8.98325,41.93,1.12,41.9449555966,134.08,50.39392,63.89531,81.3766416914,8.62392,2.51531,8.98325,41.77,61.38,74.2444428897,133.09,52.33392,20.77531,56.3067730221,8.62392,2.51531,8.98325,43.71,18.26,47.3707895227,134.08
2021-08-02 00:30:00,48.07464,22.74802,53.1849924796,8.56464,2.49802,8.9215,39.51,20.25,44.3971012567,133.59,49.09464,2.8780200000000002,49.1789251189,8.56464,2.49802,8.9215,40.53,0.38,40.5317813573,134.56,48.81464,64.15802,80.6171235449,8.56464,2.49802,8.9215,40.25,61.66,73.6343540747,133.59,50.74464,21.42802,55.0833779815,8.56464,2.49802,8.9215,42.18,18.93,46.2330758224,134.56
2021-08-02 01:00:00,47.16344,22.03892,52.0586598694,8.53344,2.4889200000000002,8.889,38.63,19.55,43.2952584009,134.54,48.16344,3.58892,48.296969878,8.53344,2.4889200000000002,8.889,39.63,1.1,39.6452632732,135.51,47.99344,64.97892,80.7813736415,8.53344,2.4889200000000002,8.889,39.46,62.49,73.9059652532,134.54,49.88344,21.02892,54.1347675953,8.53344,2.4889200000000002,8.889,41.35,18.54,45.3161571628,135.51
2021-08-02 01:30:00,46.44296,22.20878,51.479883864,8.53296,2.48878,8.8885,37.91,19.72,42.7322653273,134.71,47.44296,3.46878,47.5696004634,8.53296,2.48878,8.8885,38.91,0.98,38.9223393439,135.64,47.29296,65.67878,80.9340855749,8.53296,2.48878,8.8885,38.76,63.19,74.1303831098,134.71,49.19296,20.55878,53.3161396638,8.53296,2.48878,8.8885,40.66,18.07,44.4944996601,135.64
2021-08-02 02:00:00,46.24408,22.51994,51.4360052167,7.95408,2.31994,8.2855,38.29,20.2,43.2916169714,134.92,47.24408,2.7999400000000003,47.3269770749,7.95408,2.31994,8.2855,39.29,0.48,39.2929319344,135.83,47.01408,64.85994,80.1070255037,7.95408,2.31994,8.2855,39.06,62.54,73.7355762166,134.92,48.91408,20.86994,53.1802747064,7.95408,2.31994,8.2855,40.96,18.55,44.9646983755,135.83
2021-08-02 02:30:00,45.86512,22.48191,51.0788166451,7.51512,2.19191,7.82825,38.35,20.29,43.3867099467,134.85,46.86512,2.59191,46.9367390225,7.51512,2.19191,7.82825,39.35,0.4,39.3520329843,135.74,46.63512,64.80191,79.8380984059,7.51512,2.19191,7.82825,39.12,62.61,73.8267329631,134.85,48.53512,20.69191,52.761851871,7.51512,2.19191,7.82825,41.02,18.5,44.9987822057,135.74
2021-08-02 03:00:00,44.91064,23.35352,50.6196847244,8.00064,2.33352,8.334,36.91,21.02,42.4757401348,134.85,45.89064,2.77352,45.9743760458,8.00064,2.33352,8.334,37.89,0.44,37.8925546777,135.78,45.63064,64.99352,79.412297214,8.00064,2.33352,8.334,37.63,62.66,73.0909878166,134.85,47.48064,20.97352,51.9066442375,8.00064,2.33352,8.334,39.48,18.64,43.6591342104,135.78
2021-08-02 03:30:00,44.58888,23.88009,50.580894793,8.22888,2.40009,8.57175,36.36,21.48,42.2307944514,135.15,45.55888,3.15009,45.6676539124,8.22888,2.40009,8.57175,37.33,0.75,37.3375333947,136.06,45.26888,65.11009,79.3006640342,8.22888,2.40009,8.57175,37.04,62.71,72.8320375934,135.15,47.12888,20.91009,51.5593172362,8.22888,2.40009,8.57175,38.9,18.51,43.0793465596,136.06
2021-08-02 04:00:00,44.51,23.65125,50.4035884294,7.89,2.30125,8.21875,36.62,21.35,42.3892309437,135.15,45.49,2.92125,45.5837010516,7.89,2.30125,8.21875,37.6,0.62,37.6051113547,136.06,45.2,64.87125,79.0652836368,7.89,2.30125,8.21875,37.31,62.57,72.8494406293,135.15,47.04,20.94125,51.4907520975,7.89,2.30125,8.21875,39.15,18.64,43.3609513272,136.06
2021-08-02 04:30:00,43.25728,23.24004,49.1049053782,6.13728,1.79004,6.393,37.12,21.45,42.8718660662,135.15,44.23728,2.47004,44.3061851145,6.13728,1.79004,6.393,38.1,0.68,38.1060677583,136.06,43.92728,64.59004,78.1119657633,6.13728,1.79004,6.393,37.79,62.8,73.2934110272,135.15,45.78728,20.40004,50.1262071356,6.13728,1.79004,6.393,39.65,18.61,43.8001666663,136.06
2021-08-02 05:00:00,43.58352,23.15936,49.3546266443,5.96352,1.73936,6.212,37.62,21.42,43.290654880700004,135.29,44.57352,2.38936,44.6375147875,5.96352,1.73936,6.212,38.61,0.65,38.6154709929,136.22,44.25352,64.46936,78.1963708314,5.96352,1.73936,6.212,38.29,62.73,73.4927003178,135.29,46.11352,20.36936,50.411978275,5.96352,1.73936,6.212,40.15,18.63,44.2617148335,136.22
2021-08-02 05:30:00,43.98904,23.00722,49.6423993402,6.29904,1.83722,6.5615,37.69,21.17,43.2285206779,135.01,44.97904,2.2972200000000003,45.0376648934,6.29904,1.83722,6.5615,38.68,0.46,38.682735167,135.93,44.65904,64.03722,78.0717323943,6.29904,1.83722,6.5615,38.36,62.2,73.0775587989,135.01,46.52904,20.73722,50.9409840566,6.29904,1.83722,6.5615,40.23,18.9,44.4484296685,135.93
2021-08-02 06:00:00,44.99448,22.80714,50.444710976,6.26448,1.82714,6.5255,38.73,20.98,44.0473983341,135.01,45.98448,2.09714,46.0322756015,6.26448,1.82714,6.5255,39.72,0.27,39.7209176631,135.93,45.65448,63.63714,78.3199663652,6.26448,1.82714,6.5255,39.39,61.81,73.2942576195,135.01,47.53448,21.06714,51.9937609397,6.26448,1.82714,6.5255,41.27,19.24,45.5344979109,135.93
2021-08-02 06:30:00,49.26008,20.70294,53.4337646648,6.49008,1.89294,6.7605,42.77,18.81,46.7235379654,135.01,50.32008,3.48294,50.4404730574,6.49008,1.89294,6.7605,43.83,1.5899999999999999,43.8588303538,135.93,50.05008,62.08294,79.7452315004,6.49008,1.89294,6.7605,43.56,60.19,74.2987866657,135.01,51.99008,21.57294,56.288188447,6.49008,1.89294,6.7605,45.5,19.68,49.5737067406,135.93
2021-08-02 07:00:00,52.78624,19.31807,56.2100966185,6.33624,1.84807,6.60025,46.45,17.47,49.6266400233,133.83,53.90624,4.61807,54.103690091,6.33624,1.84807,6.60025,47.57,2.77,47.6505802693,134.79,53.62624,60.82807,81.0914774589,6.33624,1.84807,6.60025,47.29,58.98,75.5975164936,133.83,55.64624,22.18807,59.9067147861,6.33624,1.84807,6.60025,49.31,20.34,53.3403383941,134.79
2021-08-02 07:30:00,56.99248,17.71864,59.6832721958,6.13248,1.78864,6.388,50.86,15.93,53.2963835546,133.38,58.16248,5.76864,58.4478510058,6.13248,1.78864,6.388,52.03,3.98,52.1820016864,134.38,57.79248,57.60864,81.6010180525,6.13248,1.78864,6.388,51.66,55.82,76.056741976,133.38,59.87248,23.78864,64.425253235,6.13248,1.78864,6.388,53.74,22.0,58.0688177941,134.38
2021-08-02 08:00:00,59.50672,23.32446,63.9146318103,5.94672,1.7344600000000001,6.1945,53.56,21.59,57.7477419472,132.07,60.73672,8.26446,61.2964147031,5.94672,1.7344600000000001,6.1945,54.79,6.53,55.1777582002,133.1,62.70672,47.67446,78.7717390277,5.94672,1.7344600000000001,6.1945,56.76,45.94,73.0217857903,132.07,64.58672,32.994460000000004,72.5264006487,5.94672,1.7344600000000001,6.1945,58.64,31.26,66.451765966,133.1
2021-08-02 08:30:00,59.91632,28.39351,66.3035203625,6.04632,1.7635100000000001,6.29825,53.87,26.63,60.0927100404,132.02,61.15632,8.66351,61.7669157516,6.04632,1.7635100000000001,6.29825,55.11,6.9,55.5402745762,133.01,64.67632,40.55351,76.3388075756,6.04632,1.7635100000000001,6.29825,58.63,38.79,70.3003627302,132.02,66.31632,39.22351,77.0476348441,6.04632,1.7635100000000001,6.29825,60.27,37.46,70.9628388666,133.01
2021-08-02 09:00:00,60.97224,27.84857,67.0310144759,6.37224,1.85857,6.6377500000000005,54.6,25.99,60.4701587562,132.02,62.23224,8.14857,62.7634518527,6.37224,1.85857,6.6377500000000005,55.86,6.29,56.2130207336,133.01,65.74224,39.71857,76.8088987231,6.37224,1.85857,6.6377500000000005,59.37,37.86,70.4143202765,132.02,67.39224,40.10857,78.4245586514,6.37224,1.85857,6.6377500000000005,61.02,38.25,72.0173791525,133.01
2021-08-02 09:30:00,61.58592,26.96381,67.2299977091,6.11592,1.7838100000000001,6.37075,55.47,25.18,60.9175943386,131.95,62.83592,7.29381,63.2578256547,6.11592,1.7838100000000001,6.37075,56.72,5.51,56.9870029042,132.96,66.40592,38.60381,76.8114598062,6.11592,1.7838100000000001,6.37075,60.29,36.82,70.6441540398,131.95,68.05592,40.96381,79.4332548544,6.11592,1.7838100000000001,6.37075,61.94,39.18,73.2914456127,132.96
2021-08-02 10:00:00,60.7604,26.7147,66.3739512478,6.0504,1.7647,6.3025,54.71,24.95,60.1305795748,131.79,62.0404,7.0047,62.4345821981,6.0504,1.7647,6.3025,55.99,5.24,56.2346663545,132.8,65.5804,38.3347,75.9627414477,6.0504,1.7647,6.3025,59.53,36.57,69.8654836096,131.79,67.2304,41.2847,78.894569764,6.0504,1.7647,6.3025,61.18,39.52,72.8342144874,132.8
2021-08-02 10:30:00,60.71112,26.83491,66.3773491966,6.29112,1.83491,6.55325,54.42,25.0,59.8876982359,131.89,61.96112,7.10491,62.3671398876,6.29112,1.83491,6.55325,55.67,5.27,55.9188858973,132.91,65.52112,38.45491,75.9723454236,6.29112,1.83491,6.55325,59.23,36.62,69.6363217007,131.89,67.17112,41.31491,78.8598830228,6.29112,1.83491,6.55325,60.88,39.48,72.5606284427,132.91
2021-08-02 11:00:00,61.54424,26.01207,66.8155764988,5.90424,1.72207,6.15025,55.64,24.29,60.7109026452,131.89,62.80424,6.42207,63.1317316812,5.90424,1.72207,6.15025,56.9,4.7,57.0937824986,132.86,66.51424,37.78207,76.4959406522,5.90424,1.72207,6.15025,60.61,36.06,70.5258512887,131.89,68.06424,41.35207,79.6412861527,5.90424,1.72207,6.15025,62.16,39.63,73.7184000098,132.86
2021-08-02 11:30:00,62.19256,25.03908,67.0437920064,5.24256,1.52908,5.461,56.95,23.51,61.6118706095,131.54,63.49256,5.48908,63.7293901948,5.24256,1.52908,5.461,58.25,3.96,58.384450841,132.55,67.22256,37.41908,76.9354282564,5.24256,1.52908,5.461,61.98,35.89,71.6213131686,131.54,68.81256,41.14908,80.1773983028,5.24256,1.52908,5.461,63.57,39.62,74.9058695964,132.55
2021-08-02 12:00:00,63.04888,25.25384,67.9184636458,6.21888,1.8138400000000001,6.478,56.83,23.44,61.4742425736,131.3,64.32888,5.67384,64.5786130418,6.21888,1.8138400000000001,6.478,58.11,3.86,58.238060579,132.33,68.02888,37.62384,77.7398343862,6.21888,1.8138400000000001,6.478,61.81,35.81,71.4341108995,131.3,69.65888,41.63384,81.1525489187,6.21888,1.8138400000000001,6.478,63.44,39.82,74.9017089258,132.33
2021-08-02 12:30:00,63.3616,25.74755,68.3931918071,6.7116,1.9575500000000001,6.99125,56.65,23.79,61.4425471477,131.4,64.6616,6.06755,64.9456517217,6.7116,1.9575500000000001,6.99125,57.95,4.11,58.0955643746,132.41,68.3516,37.81755,78.1159926684,6.7116,1.9575500000000001,6.99125,61.64,35.86,71.3121953105,131.4,70.0016,42.02755,81.6488760582,6.7116,1.9575500000000001,6.99125,63.29,40.07,74.9081370747,132.41
2021-08-02 13:00:00,62.77528,26.50154,68.1400572457,6.96528,2.03154,7.2555,55.81,24.47,60.9387971657,131.71,64.04528,6.75154,64.4001644614,6.96528,2.03154,7.2555,57.08,4.72,57.2748182014,132.77,67.73528,38.12154,77.725928548,6.96528,2.03154,7.2555,60.77,36.09,70.6787167399,131.71,69.36528,42.14154,81.1631163956,6.96528,2.03154,7.2555,62.4,40.11,74.1793239387,132.77
2021-08-02 13:30:00,62.54968,26.59199,67.9676128775,7.30968,2.13199,7.61425,55.24,24.46,60.4131541967,132.04,63.81968,6.8619900000000005,64.1875257512,7.30968,2.13199,7.61425,56.51,4.73,56.7076097186,133.09,67.44968,38.18199,77.5069267386,7.30968,2.13199,7.61425,60.14,36.05,70.1172025968,132.04,69.10968,42.20199,80.9762670766,7.30968,2.13199,7.61425,61.8,40.07,73.6535464183,133.09
2021-08-02 14:00:00,62.32928,26.29104,67.6473054127,6.68928,1.95104,6.968,55.64,24.34,60.7309245772,131.95,63.59928,6.61104,63.9419601389,6.68928,1.95104,6.968,56.91,4.66,57.1004702257,133.01,67.19928,37.86104,77.1310675565,6.68928,1.95104,6.968,60.51,35.91,70.3632588785,131.95,68.87928,41.98104,80.6645085078,6.68928,1.95104,6.968,62.19,40.03,73.959428067,133.01
2021-08-02 14:30:00,62.15264,26.30952,67.4917884013,6.03264,1.7595200000000002,6.284,56.12,24.55,61.2548520527,131.87,63.43264,6.62952,63.778133814,6.03264,1.7595200000000002,6.284,57.4,4.87,57.6062227541,132.96,67.05264,37.92952,77.0370366668,6.03264,1.7595200000000002,6.284,61.02,36.17,70.9345423613,131.87,68.69264,41.60952,80.3120846747,6.03264,1.7595200000000002,6.284,62.66,39.85,74.2583200726,132.96
2021-08-02 15:00:00,64.79616,25.83513,69.7566935345,5.84616,1.70513,6.08975,58.95,24.13,63.6974049707,131.87,66.12616,6.13513,66.4101562749,5.84616,1.70513,6.08975,60.28,4.43,60.4425619907,132.96,69.78616,37.40513,79.1786074509,5.84616,1.70513,6.08975,63.94,35.7,73.2312337736,131.87,71.49616,41.98513,82.912315345,5.84616,1.70513,6.08975,65.65,40.28,77.0220806003,132.96
2021-08-02 15:30:00,65.83744,25.97342,70.7756105749,6.21744,1.81342,6.4765,59.62,24.16,64.3292313027,131.87,67.17744,6.27342,67.4697283487,6.21744,1.81342,6.4765,60.96,4.46,61.1229351389,132.86,70.89744,37.52342,80.2150487568,6.21744,1.81342,6.4765,64.68,35.71,73.883059628,131.87,72.60744,42.11342,83.9367648141,6.21744,1.81342,6.4765,66.39,40.3,77.6641622629,132.86
2021-08-02 16:00:00,66.42824,26.35157,71.4640910595,6.58824,1.92157,6.86275,59.84,24.43,64.6347468472,131.87,67.76824,6.58157,68.0870870016,6.58824,1.92157,6.86275,61.18,4.66,61.3572163645,132.86,71.46824,38.00157,80.9433669374,6.58824,1.92157,6.86275,64.88,36.08,74.2373275381,131.87,73.18824,42.05157,84.4088444049,6.58824,1.92157,6.86275,66.6,40.13,77.7558801635,132.86
2021-08-02 16:30:00,66.21056,26.52683,71.3267899555,6.16056,1.79683,6.41725,60.05,24.73,64.9428625793,132.59,67.56056,6.61683,67.8838103436,6.16056,1.79683,6.41725,61.4,4.82,61.5888983503,133.66,71.45056,40.20683,81.9864116971,6.16056,1.79683,6.41725,65.29,38.41,75.7503280521,132.59,73.16056,40.40683,83.5773859974,6.16056,1.79683,6.41725,67.0,38.61,77.3287275209,133.66
2021-08-02 17:00:00,65.70464,27.39427,71.1866964142,6.01464,1.75427,6.26525,59.69,25.64,64.9638799642,132.59,67.04464,7.36427,67.4478778418,6.01464,1.75427,6.26525,61.03,5.61,61.2872988473,133.66,70.92464,41.18427,82.0149294614,6.01464,1.75427,6.26525,64.91,39.43,75.9475674396,132.59,72.62464,39.80427,82.8173788849,6.01464,1.75427,6.26525,66.61,38.05,76.7117631136,133.66
2021-08-02 17:30:00,63.8276,27.5468,69.5182617159,6.2976,1.8368,6.5600000000000005,57.53,25.71,63.0135302931,133.03,65.1476,7.4768,65.5752416999,6.2976,1.8368,6.5600000000000005,58.85,5.64,59.119642252,134.03,69.0776,42.6568,81.1869288001,6.2976,1.8368,6.5600000000000005,62.78,40.82,74.8839154959,133.03,70.7776,38.7968,80.7134459183,6.2976,1.8368,6.5600000000000005,64.48,36.96,74.321679206,134.03
2021-08-02 18:00:00,64.36968,28.19074,70.2721390385,6.13968,1.79074,6.3955,58.23,26.4,63.9350678423,133.14,65.68968,8.08074,66.1848352529,6.13968,1.79074,6.3955,59.55,6.29,59.8812708616,134.13,69.57968,42.38074,81.4706020099,6.13968,1.79074,6.3955,63.44,40.59,75.3138878295,133.14,71.26968,39.08074,81.2814340809,6.13968,1.79074,6.3955,65.13,37.29,75.0497235171,134.13
2021-08-02 18:30:00,64.848,28.159,70.697895195,5.448,1.589,5.675,59.4,26.57,65.0716904652,133.33,66.188,8.029,66.6732044003,5.448,1.589,5.675,60.74,6.44,61.0804485904,134.32,70.068,41.839,81.6089856879,5.448,1.589,5.675,64.62,40.25,76.1301970311,133.33,71.788,39.179,81.783317278,5.448,1.589,5.675,66.34,37.59,76.2496144253,134.32
2021-08-02 19:00:00,65.1524,27.95695,70.8972938769,5.1324,1.49695,5.34625,60.02,26.46,65.5936887208,133.33,66.5124,7.78695,66.9666778634,5.1324,1.49695,5.34625,61.38,6.29,61.7014464984,134.32,70.4124,41.79695,81.8833994352,5.1324,1.49695,5.34625,65.28,40.3,76.7174582478,133.33,72.1624,39.25695,82.1493767296,5.1324,1.49695,5.34625,67.03,37.76,76.9339879377,134.32
2021-08-02 19:30:00,64.50264,28.45577,70.5005064752,5.64264,1.6457700000000002,5.87775,58.86,26.81,64.6782475025,133.98,65.82264,8.15577,66.3259867689,5.64264,1.6457700000000002,5.87775,60.18,6.51,60.5310870545,134.97,69.65264,42.32577,81.5043622456,5.64264,1.6457700000000002,5.87775,64.01,40.68,75.8428803514,133.98,71.38264,39.53577,81.5999902136,5.64264,1.6457700000000002,5.87775,65.74,37.89,75.8775309298,134.97
2021-08-02 20:00:00,63.0944,28.7892,69.3521546024,5.6544,1.6492,5.89,57.44,27.14,63.5289949551,133.98,64.4144,8.9492,65.0330924069,5.6544,1.6492,5.89,58.76,7.3,59.2117184348,134.97,68.1144,42.2692,80.1639367546,5.6544,1.6492,5.89,62.46,40.62,74.5066171558,133.98,69.8244,37.9592,79.4754534432,5.6544,1.6492,5.89,64.17,36.31,73.7306245735,134.97
2021-08-02 20:30:00,62.28864,28.96877,68.6954460526,5.61864,1.63877,5.85275,56.67,27.33,62.91595823,132.58,63.57864,9.11877,64.2292412423,5.61864,1.63877,5.85275,57.96,7.48,58.4406707696,133.56,67.30864,42.61877,79.6668850587,5.61864,1.63877,5.85275,61.69,40.98,74.06089724,132.58,68.98864,37.57877,78.5595086782,5.61864,1.63877,5.85275,63.37,35.94,72.8521825342,133.56
2021-08-02 21:00:00,61.40848,28.50664,67.7025105886,5.74848,1.67664,5.9879999999999995,55.66,26.83,61.7890321983,132.52,62.66848,8.82664,63.2870283644,5.74848,1.67664,5.9879999999999995,56.92,7.15,57.3673156074,133.5,66.47848,43.25664,79.3128312898,5.74848,1.67664,5.9879999999999995,60.73,41.58,73.6004707865,132.52,68.12848,36.54664,77.3120086558,5.74848,1.67664,5.9879999999999995,62.38,34.87,71.4645457552,133.5
2021-08-02 21:30:00,61.18648,27.65314,67.1452268345,5.9764800000000005,1.74314,6.2255,55.21,25.91,60.9874757635,132.04,62.46648,7.99314,62.9758001986,5.9764800000000005,1.74314,6.2255,56.49,6.25,56.8346953893,133.04,66.43648,44.13314,79.75926229,5.9764800000000005,1.74314,6.2255,60.46,42.39,73.8398517062,132.04,68.07648,35.81314,76.9219612715,5.9764800000000005,1.74314,6.2255,62.1,34.07,70.8320188898,133.04
2021-08-02 22:00:00,58.77032,28.57551,65.3491414225,6.19032,1.80551,6.44825,52.58,26.77,59.002451644,131.83,59.98032,8.79551,60.6217764789,6.19032,1.80551,6.44825,53.79,6.99,54.2422731825,132.87,63.91032,45.22551,78.2935230863,6.19032,1.80551,6.44825,57.72,43.42,72.228074874,131.83,65.53032,35.40551,74.4833738338,6.19032,1.80551,6.44825,59.34,33.6,68.1923426786,132.87
2021-08-02 22:30:00,56.18208,29.88644,63.6366671739,6.26208,1.82644,6.523,49.92,28.06,57.2657838504,132.33,57.37208,9.89644,58.2193703865,6.26208,1.82644,6.523,51.11,8.07,51.7431831259,133.4,61.14208,45.77644,76.379554894,6.26208,1.82644,6.523,54.88,43.95,70.3094367777,132.33,62.75208,35.60644,72.1501359236,6.26208,1.82644,6.523,56.49,33.78,65.8195145834,133.4
2021-08-02 23:00:00,53.38184,30.87012,61.6651048049,5.93184,1.73012,6.179,47.45,29.14,55.683409558,132.98,54.52184,10.72012,55.5657449316,5.93184,1.73012,6.179,48.59,8.99,49.4146557207,134.03,58.17184,46.36012,74.3856417288,5.93184,1.73012,6.179,52.24,44.63,68.708474732,132.98,59.75184,35.46012,69.4816702001,5.93184,1.73012,6.179,53.82,33.73,63.5161814029,134.03
2021-08-02 23:30:00,50.22456,31.93008,59.5150101739,5.55456,1.6200800000000002,5.786,44.67,30.31,53.9824508521,134.4,51.33456,11.56008,52.6200769669,5.55456,1.6200800000000002,5.786,45.78,9.94,46.8466861155,135.39,54.84456,46.97008,72.2088233999,5.55456,1.6200800000000002,5.786,49.29,45.35,66.9785532839,134.4,56.44456,35.48008,66.6695165004,5.55456,1.6200800000000002,5.786,50.89,33.86,61.1252132921,135.39
2021-08-03 00:00:00,49.15232,22.83401,54.1972561488,5.84232,1.70401,6.08575,43.31,21.13,48.1895528097,134.4,50.23232,7.09401,50.7307692674,5.84232,1.70401,6.08575,44.39,5.39,44.7160396279,135.39,51.31232,57.65401,77.1812091954,5.84232,1.70401,6.08575,45.47,55.95,72.0966254411,134.4,53.16232,25.84401,59.1112943579,5.84232,1.70401,6.08575,47.32,24.14,53.1217657839,135.39
2021-08-03 00:30:00,47.84776,18.82268,51.4169370869,5.83776,1.70268,6.081,42.01,17.12,45.3644629639,133.83,48.90776,4.93268,49.1558777788,5.83776,1.70268,6.081,43.07,3.23,43.1909458104,134.86,48.79776,62.50268,79.2956895941,5.83776,1.70268,6.081,42.96,60.8,74.4459642963,133.83,50.71776,20.90268,54.8562959978,5.83776,1.70268,6.081,44.88,19.2,48.8144896522,134.86
2021-08-03 01:00:00,46.81416,19.01663,50.5291776409,5.95416,1.73663,6.20225,40.86,17.28,44.3637013785,133.65,47.83416,4.81663,48.0760521202,5.95416,1.73663,6.20225,41.88,3.08,41.9931041958,134.67,47.73416,62.67663,78.7839449321,5.95416,1.73663,6.20225,41.78,60.94,73.8867511804,133.65,49.66416,20.80663,53.8464914406,5.95416,1.73663,6.20225,43.71,19.07,47.6888771099,134.67
2021-08-03 01:30:00,46.34424,18.82332,50.0210551368,5.87424,1.71332,6.119,40.47,17.11,43.9382862661,133.65,47.38424,5.01332,47.6487101378,5.87424,1.71332,6.119,41.51,3.3,41.6409666074,134.67,47.26424,62.58332,78.4256356366,5.87424,1.71332,6.119,41.39,60.87,73.6090279789,133.65,49.18424,21.02332,53.4889656677,5.87424,1.71332,6.119,43.31,19.31,47.4197448327,134.67
2021-08-03 02:00:00,46.18856,18.72083,49.838263922,5.72856,1.67083,5.96725,40.46,17.05,43.9057410825,133.79,47.19856,5.05083,47.4680413517,5.72856,1.67083,5.96725,41.47,3.38,41.6075149462,134.76,47.07856,62.55083,78.2879118725,5.72856,1.67083,5.96725,41.35,60.88,73.5948157142,133.79,48.99856,21.09083,53.3449340815,5.72856,1.67083,5.96725,43.27,19.42,47.4281488148,134.76
2021-08-03 02:30:00,45.45672,19.00696,49.2704568844,5.40672,1.5769600000000001,5.632,40.05,17.43,43.678454643,133.79,46.66672,4.62696,46.8955383208,5.40672,1.5769600000000001,5.632,41.26,3.05,41.3725766662,134.87,46.33672,62.91696,78.1385658686,5.40672,1.5769600000000001,5.632,40.93,61.34,73.7418503972,133.79,48.25672,20.67696,52.4999780952,5.40672,1.5769600000000001,5.632,42.85,19.1,46.9140970285,134.87
2021-08-03 03:00:00,44.45392,19.44031,48.5188278533,5.38392,1.57031,5.60825,39.07,17.87,42.9627955329,134.01,45.45392,4.24031,45.6512767868,5.38392,1.57031,5.60825,40.07,2.67,40.1588570554,134.95,45.33392,63.52031,78.0384141629,5.38392,1.57031,5.60825,39.95,61.95,73.7143473145,134.01,47.22392,20.38031,51.4339931938,5.38392,1.57031,5.60825,41.84,18.81,45.8737582938,134.95
2021-08-03 03:30:00,44.02864,19.35877,48.0966019191,5.13864,1.49877,5.35275,38.89,17.86,42.7949962028,134.31,45.02864,4.23877,45.2277082258,5.13864,1.49877,5.35275,39.89,2.74,39.9839930472,135.29,44.91864,63.66877,77.9191664019,5.13864,1.49877,5.35275,39.78,62.17,73.807569395,134.31,46.81864,20.30877,51.0336280345,5.13864,1.49877,5.35275,41.68,18.81,45.7278744312,135.29
2021-08-03 04:00:00,43.62352,19.80436,47.9084979122,5.36352,1.5643600000000002,5.587,38.26,18.24,42.385436178,134.48,44.63352,3.94436,44.8074668264,5.36352,1.5643600000000002,5.587,39.27,2.38,39.3420551065,135.41,44.48352,63.47436,77.5098569796,5.36352,1.5643600000000002,5.587,39.12,61.91,73.2340255619,134.48,46.37352,20.69436,50.7814916382,5.36352,1.5643600000000002,5.587,41.01,19.13,45.2523701037,135.41
2021-08-03 04:30:00,43.58056,19.95933,47.9337048846,5.14056,1.49933,5.35475,38.44,18.46,42.6427625747,134.58,44.57056,3.65933,44.720526772,5.14056,1.49933,5.35475,39.43,2.16,39.4891187544,135.51,44.45056,63.71933,77.6917325071,5.14056,1.49933,5.35475,39.31,62.22,73.5975848789,134.58,46.34056,20.31933,50.5996311524,5.14056,1.49933,5.35475,41.2,18.82,45.2949489458,135.51
2021-08-03 05:00:00,43.884,19.522,48.0303439505,5.184,1.512,5.4,38.7,18.01,42.6854787955,134.58,44.884,4.192,45.0793336242,5.184,1.512,5.4,39.7,2.68,39.7903556154,135.51,44.784,63.912,78.0406970753,5.184,1.512,5.4,39.6,62.4,73.9048036328,134.58,46.674,20.432,50.9502590769,5.184,1.512,5.4,41.49,18.92,45.6002905692,135.51
2021-08-03 05:30:00,44.60224,19.45107,48.6590581204,5.35224,1.56107,5.5752500000000005,39.25,17.89,43.1348420653,134.74,45.62224,4.39107,45.8330697026,5.35224,1.56107,5.5752500000000005,40.27,2.83,40.3693175568,135.65,45.50224,63.91107,78.4543097195,5.35224,1.56107,5.5752500000000005,40.15,62.35,74.1589171981,134.74,47.41224,20.64107,51.7104851318,5.35224,1.56107,5.5752500000000005,42.06,19.08,46.1853872994,135.65
2021-08-03 06:00:00,45.54312,18.82716,49.2812107501,5.37312,1.5671599999999999,5.5969999999999995,40.17,17.26,43.7211218978,134.87,46.57312,4.96716,46.8372521077,5.37312,1.5671599999999999,5.5969999999999995,41.2,3.4,41.3400532172,135.8,46.47312,63.68716,78.840378179,5.37312,1.5671599999999999,5.5969999999999995,41.1,62.12,74.4855986081,134.87,48.40312,20.67716,52.6346556121,5.37312,1.5671599999999999,5.5969999999999995,43.03,19.11,47.0826188736,135.8
2021-08-03 06:30:00,49.8076,17.91305,52.9308452423,5.4276,1.58305,5.6537500000000005,44.38,16.33,47.2890399564,133.87,50.9076,5.68305,51.2238303435,5.4276,1.58305,5.6537500000000005,45.48,4.1,45.6644325488,134.78,50.7176,61.68305,79.8565814887,5.4276,1.58305,5.6537500000000005,45.29,60.1,75.2541965607,133.87,52.7176,21.71305,57.0140499356,5.4276,1.58305,5.6537500000000005,47.29,20.13,51.3961185305,134.78
2021-08-03 07:00:00,52.60736,17.00048,55.2860800419,5.48736,1.6004800000000001,5.716,47.12,15.4,49.5727183035,133.87,53.73736,6.34048,54.1101242505,5.48736,1.6004800000000001,5.716,48.25,4.74,48.4822658299,134.78,53.56736,60.04048,80.4631673252,5.48736,1.6004800000000001,5.716,48.08,58.44,75.6764164056,133.87,55.56736,22.22048,59.8454779311,5.48736,1.6004800000000001,5.716,50.08,20.62,54.1589401669,134.78
2021-08-03 07:30:00,56.18792,20.05856,59.6609435326,5.61792,1.63856,5.852,50.57,18.42,53.8202684869,132.84,57.37792,7.35856,57.8478531045,5.61792,1.63856,5.852,51.76,5.72,52.0750996158,133.79,58.31792,51.99856,78.1334117724,5.61792,1.63856,5.852,52.7,50.36,72.8932068165,132.84,60.25792,28.80856,66.7903440027,5.61792,1.63856,5.852,54.64,27.17,61.0224425929,133.79
2021-08-03 08:00:00,58.52984,27.19662,64.5398970394,5.67984,1.6566200000000002,5.9165,52.85,25.54,58.6976498678,131.66,59.76984,7.27662,60.2111532214,5.67984,1.6566200000000002,5.9165,54.09,5.62,54.38117781,132.63,63.45984,41.66662,75.9161281616,5.67984,1.6566200000000002,5.9165,57.78,40.01,70.2803564305,131.66,65.09984,38.87662,75.8246711213,5.67984,1.6566200000000002,5.9165,59.42,37.22,70.1146546736,132.63
2021-08-03 08:30:00,61.97896,26.01678,67.2180357066,5.74896,1.67678,5.9885,56.23,24.34,61.2719226073,132.44,63.26896,6.16678,63.5687853828,5.74896,1.67678,5.9885,57.52,4.49,57.6949781177,133.44,67.05896,40.62678,78.405608023,5.74896,1.67678,5.9885,61.31,38.95,72.6362072248,132.44,68.72896,39.68678,79.3644155113,5.74896,1.67678,5.9885,62.98,38.01,73.5611344393,133.44
2021-08-03 09:00:00,63.39776,25.47518,68.3246717449,5.5377600000000005,1.61518,5.7685,57.86,23.86,62.58657364,132.44,64.69776,5.75518,64.9532312195,5.5377600000000005,1.61518,5.7685,59.16,4.14,59.3046810969,133.44,69.06776,38.38518,79.0175772537,5.5377600000000005,1.61518,5.7685,63.53,36.77,73.4036361497,132.44,70.75776,41.06518,81.8108159637,5.5377600000000005,1.61518,5.7685,65.22,39.45,76.2230339202,133.44
2021-08-03 09:30:00,62.59832,24.28451,67.1437792559,5.63832,1.64451,5.8732500000000005,56.96,22.64,61.2944630452,131.92,63.89832,4.5545100000000005,64.0604313142,5.63832,1.64451,5.8732500000000005,58.26,2.91,58.3326298053,132.92,72.37832,36.60451,81.1080227743,5.63832,1.64451,5.8732500000000005,66.74,34.96,75.342081203,131.92,74.09832,42.78451,85.5632825619,5.63832,1.64451,5.8732500000000005,68.46,41.14,79.8703399267,132.92
2021-08-03 10:00:00,61.9296,24.2103,66.4937138551,5.8296,1.7003,6.0725,56.1,22.51,60.4475814239,131.94,63.1996,4.5103,63.3603365383,5.8296,1.7003,6.0725,57.37,2.81,57.4387761012,132.98,71.6596,36.5003,80.4199612798,5.8296,1.7003,6.0725,65.83,34.8,74.46226494,131.94,73.3696,42.8903,84.9863285373,5.8296,1.7003,6.0725,67.54,41.19,79.1092137491,132.98
2021-08-03 10:30:00,60.57128,23.86454,65.1029663706,5.98128,1.7445400000000002,6.2305,54.59,22.12,58.9012945528,131.61,61.83128,4.19454,61.9733922926,5.98128,1.7445400000000002,6.2305,55.85,2.45,55.9037118625,132.61,70.28128,36.08454,79.0034957799,5.98128,1.7445400000000002,6.2305,64.3,34.34,72.8953057474,131.61,71.98128,43.19454,83.9468460173,5.98128,1.7445400000000002,6.2305,66.0,41.45,77.9365286628,132.61
2021-08-03 11:00:00,62.55208,17.27019,64.8923891914,6.4120800000000004,1.87019,6.67925,56.14,15.4,58.2139124265,130.6,59.78208,6.22019,60.104807235,6.4120800000000004,1.87019,6.67925,53.37,4.35,53.5469831083,131.61,68.68208,38.98019,78.9726745499,6.4120800000000004,1.87019,6.67925,62.27,37.11,72.4893440445,130.6,71.83208,34.80019,79.8179236836,6.4120800000000004,1.87019,6.67925,65.42,32.93,73.2404348704,131.61
2021-08-03 11:30:00,117.67712,27.46416,120.8394995686,6.59712,1.92416,6.872,111.08,25.54,113.9783225004,131.73,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0.0,0.0,0.0,132.8,6.59712,1.92416,6.872,6.59712,1.92416,6.872,0.0,0.0,0.0,131.73,126.01712,11.43416,126.5347957994,6.59712,1.92416,6.872,119.42,9.51,119.7980655103,132.8
2021-08-03 12:00:00,119.26648,26.54564,122.1849591996,6.39648,1.86564,6.663,112.87,24.68,115.5367443717,131.73,6.39648,1.86564,6.663,6.39648,1.86564,6.663,0.0,0.0,0.0,132.8,6.39648,1.86564,6.663,6.39648,1.86564,6.663,0.0,0.0,0.0,131.73,127.49648,12.46564,128.1044284676,6.39648,1.86564,6.663,121.1,10.6,121.5630289192,132.8
2021-08-03 12:30:00,118.0308,26.5319,120.9760780743,6.2808,1.8319,6.5425,111.75,24.7,114.4471602968,131.44,6.2808,1.8319,6.5425,6.2808,1.8319,6.5425,0.0,0.0,0.0,132.51,6.2808,1.8319,6.5425,6.2808,1.8319,6.5425,0.0,0.0,0.0,131.44,126.1708,12.3619,126.7749476208,6.2808,1.8319,6.5425,119.89,10.53,120.3515392506,132.51
2021-08-03 13:00:00,96.95968,28.25699,100.9932523962,6.7096800000000005,1.9569900000000002,6.98925,90.25,26.3,94.0040025744,131.44,29.58968,7.43699,30.5099653025,6.7096800000000005,1.9569900000000002,6.98925,22.88,5.48,23.5271077695,132.51,56.10968,9.50699,56.9093933245,6.7096800000000005,1.9569900000000002,6.98925,49.4,7.55,49.9736180399,131.44,74.30968,10.29699,75.0197077091,6.7096800000000005,1.9569900000000002,6.98925,67.6,8.34,68.1125216095,132.51
2021-08-03 13:30:00,86.3688,29.49715,91.2669243021,6.5388,1.9071500000000001,6.81125,79.83,27.59,84.4632286856,132.39,43.4488,10.35715,44.6661927811,6.5388,1.9071500000000001,6.81125,36.91,8.45,37.8648993132,133.87,92.1088,14.14715,93.1889096973,6.5388,1.9071500000000001,6.81125,85.57,12.24,86.4409769727,132.39,46.4388,9.68715,47.438412922,6.5388,1.9071500000000001,6.81125,39.9,7.78,40.6514255593,133.87
2021-08-03 14:00:00,88.416,28.84175,93.001266653,6.246,1.8217500000000002,6.50625,82.17,27.02,86.4984930505,132.39,43.356,10.12175,44.5218211562,6.246,1.8217500000000002,6.50625,37.11,8.3,38.0268602438,133.87,94.246,14.59175,95.3689031292,6.246,1.8217500000000002,6.50625,88.0,12.77,88.9217234426,132.39,46.366,9.76175,47.3824621465,6.246,1.8217500000000002,6.50625,40.12,7.94,40.8981417671,133.87
2021-08-03 14:30:00,89.39152,22.64711,92.2157006115,5.68152,1.65711,5.9182500000000005,83.71,20.99,86.3014727568,132.3,42.64152,10.68711,43.960363375,5.68152,1.65711,5.9182500000000005,36.96,9.03,38.0471089572,133.85,94.51152,9.60711,94.9985472271,5.68152,1.65711,5.9182500000000005,88.83,7.95,89.1850402254,132.3,45.63152,8.89711,46.4907967652,5.68152,1.65711,5.9182500000000005,39.95,7.24,40.600740141,133.85
2021-08-03 15:00:00,89.722,18.26975,91.5632079444,5.382,1.56975,5.60625,84.34,16.7,85.9774714678,132.89,42.182,11.24975,43.6563626412,5.382,1.56975,5.60625,36.8,9.68,38.0518383262,134.01,94.212,4.99975,94.3445729444,5.382,1.56975,5.60625,88.83,3.43,88.896196769,132.89,45.182,8.17975,45.9164614715,5.382,1.56975,5.60625,39.8,6.61,40.3451620396,134.01
2021-08-03 15:30:00,90.14472,18.44721,92.0128800803,5.54472,1.61721,5.77575,84.6,16.83,86.2578048643,133.69,42.38472,11.21721,43.8439310471,5.54472,1.61721,5.77575,36.84,9.6,38.0702718666,134.31,94.62472,4.9272100000000005,94.752915699,5.54472,1.61721,5.77575,89.08,3.31,89.1414746344,133.69,45.38472,8.327210000000001,46.142336697,5.54472,1.61721,5.77575,39.84,6.71,40.4011101333,134.31
2021-08-03 16:00:00,89.40624,19.23432,91.4518169136,5.70624,1.66432,5.944,83.7,17.57,85.5242357464,133.69,42.68624,11.09432,44.1044104552,5.70624,1.66432,5.944,36.98,9.43,38.1634026261,134.31,93.85624,4.36432,93.9576557605,5.70624,1.66432,5.944,88.15,2.7,88.1913402778,133.69,45.69624,8.57432,46.4937126244,5.70624,1.66432,5.944,39.99,6.91,40.582609576,134.31
2021-08-03 16:30:00,87.46416,23.15788,90.4779900893,5.68416,1.65788,5.921,81.78,21.5,84.5589640429,134.54,42.82416,10.18788,44.0193318736,5.68416,1.65788,5.921,37.14,8.53,38.1069613063,134.51,91.83416,2.90788,91.8801867053,5.68416,1.65788,5.921,86.15,1.25,86.159068008,134.54,45.85416,9.53788,46.8356183284,5.68416,1.65788,5.921,40.17,7.88,40.9355994215,134.51
2021-08-03 17:00:00,88.09832,24.06826,91.3268587342,5.78832,1.68826,6.0295,82.31,22.38,85.2983030312,134.54,42.59832,10.84826,43.9579527714,5.78832,1.68826,6.0295,36.81,9.16,37.9325941639,134.51,92.50832,3.72826,92.5834174777,5.78832,1.68826,6.0295,86.72,2.04,86.7439911464,134.54,45.61832,8.99826,46.4973096281,5.78832,1.68826,6.0295,39.83,7.31,40.4952466346,134.51
2021-08-03 17:30:00,89.6536,22.66105,92.4731916831,5.7636,1.68105,6.00375,83.89,20.98,86.4736520566,134.93,42.7436,13.72105,44.8918985348,5.7636,1.68105,6.00375,36.98,12.04,38.8906415478,134.84,94.1236,2.28105,94.1512361367,5.7636,1.68105,6.00375,88.36,0.6000000000000001,88.3620370974,134.93,45.7636,6.15105,46.1751285982,5.7636,1.68105,6.00375,40.0,4.47,40.2489863226,134.84
2021-08-03 18:00:00,91.1932,21.6351,93.7244753426,5.9832,1.7450999999999999,6.2325,85.21,19.89,87.500606855,135.03,42.8432,14.1351,45.1147518917,5.9832,1.7450999999999999,6.2325,36.86,12.39,38.8866519515,135.48,95.7132,2.2951,95.7407130653,5.9832,1.7450999999999999,6.2325,89.73,0.55,89.7316855966,135.03,45.8732,5.9251000000000005,46.2542677842,5.9832,1.7450999999999999,6.2325,39.89,4.18,40.1084093427,135.48
2021-08-03 18:30:00,93.08528,17.98529,94.8068563399,5.43528,1.58529,5.66175,87.65,16.4,89.1710855603,135.16,41.95528,12.67529,43.8281701245,5.43528,1.58529,5.66175,36.52,11.09,38.1667197962,135.72,97.36528,8.91529,97.7725940398,5.43528,1.58529,5.66175,91.93,7.33,92.2217642425,135.16,44.98528,7.14529,45.5492105954,5.43528,1.58529,5.66175,39.55,5.5600000000000005,39.9389045919,135.72
2021-08-03 19:00:00,92.99904,12.30972,93.8101841348,5.75904,1.67972,5.999,87.24,10.63,87.8852348236,133.95,42.14904,11.78972,43.7668718393,5.75904,1.67972,5.999,36.39,10.11,37.7682962285,135.97,97.33904,27.71972,101.2090489284,5.75904,1.67972,5.999,91.58,26.04,95.2101780274,133.95,45.13904,7.91972,45.8285380194,5.75904,1.67972,5.999,39.38,6.24,39.8713180118,135.97
2021-08-03 19:30:00,92.388,9.64775,92.8903742272,5.958,1.7377500000000001,6.20625,86.43,7.91,86.7912034713,132.29,41.218,12.79775,43.1590770182,5.958,1.7377500000000001,6.20625,35.26,11.06,36.9539064241,134.6,97.028,33.65775,102.6999363148,5.958,1.7377500000000001,6.20625,91.07,31.92,96.5019756274,132.29,44.158,6.95775,44.7027879339,5.958,1.7377500000000001,6.20625,38.2,5.22,38.5550048632,134.6
2021-08-03 20:00:00,90.7556,6.9883,91.0242564828,5.9256,1.7283,6.1725,84.83,5.26,84.9929202934,132.95,40.6556,10.9283,42.0987595096,5.9256,1.7283,6.1725,34.73,9.2,35.9278847137,134.33,95.3256,36.6083,102.1133568357,5.9256,1.7283,6.1725,89.4,34.88,95.963401357,132.95,43.5956,8.8083,44.4765386271,5.9256,1.7283,6.1725,37.67,7.08,38.3295616985,134.33
2021-08-03 20:30:00,89.08096,6.13653,89.2920737522,5.85096,1.70653,6.09475,83.23,4.43,83.3478122088,133.29,40.29096,11.33653,41.8554461231,5.85096,1.70653,6.09475,34.44,9.63,35.7610192808,134.11,93.60096,37.46653,100.8210324444,5.85096,1.70653,6.09475,87.75,35.76,94.7567417127,133.29,43.20096,8.34653,43.9998580448,5.85096,1.70653,6.09475,37.35,6.64,37.9356310083,134.11
2021-08-03 21:00:00,87.80176,5.79593,87.9928512077,6.19176,1.80593,6.44975,81.61,3.99,81.7074794618,133.35,39.96176,11.69593,41.6381680776,6.19176,1.80593,6.44975,33.77,9.89,35.1884213911,134.17,92.23176,37.86593,99.7021875761,6.19176,1.80593,6.44975,86.04,36.06,93.2909706242,133.35,42.84176,8.09593,43.6000055328,6.19176,1.80593,6.44975,36.65,6.29,37.1858387024,134.17
2021-08-03 21:30:00,87.4764,5.92645,87.6769260784,7.0164,2.04645,7.30875,80.46,3.88,80.5534977515,132.54,41.1764,11.88645,42.857713548,7.0164,2.04645,7.30875,34.16,9.84,35.5489971729,133.25,91.8564,37.92645,99.378135576,7.0164,2.04645,7.30875,84.84,35.88,92.1151453345,132.54,44.0564,8.26645,44.8252225489,7.0164,2.04645,7.30875,37.04,6.22,37.5586208479,133.25
2021-08-03 22:00:00,84.94944,5.32442,85.1161371577,7.24944,2.11442,7.5515,77.7,3.21,77.7662786817,132.54,39.99944,12.47442,41.8994791692,7.24944,2.11442,7.5515,32.75,10.36,34.3495574935,133.25,89.21944,38.94442,97.3487356007,7.24944,2.11442,7.5515,81.97,36.83,89.8639516158,132.54,42.84944,7.89442,43.5705907172,7.24944,2.11442,7.5515,35.6,5.78,36.0661669713,133.25
2021-08-03 22:30:00,81.42272,4.68996,81.5576793257,7.30272,2.12996,7.607,74.12,2.56,74.1641962135,133.56,37.84272,13.15996,40.0656461847,7.30272,2.12996,7.607,30.54,11.03,32.4707945699,134.26,85.55272,39.98996,94.4376238593,7.30272,2.12996,7.607,78.25,37.86,86.9277982006,133.56,40.59272,7.35996,41.2545503939,7.30272,2.12996,7.607,33.29,5.23,33.6983234004,134.26
2021-08-03 23:00:00,76.26296,4.32628,76.3855730266,8.35296,2.43628,8.701,67.91,1.8900000000000001,67.9362951595,133.56,36.94296,14.14628,39.5588110463,8.35296,2.43628,8.701,28.59,11.71,30.895180854,134.26,80.11296,41.37628,90.1669723713,8.35296,2.43628,8.701,71.76,38.94,81.6444805238,133.56,39.65296,7.14628,40.2917678267,8.35296,2.43628,8.701,31.3,4.71,31.6523948541,134.26
2021-08-03 23:30:00,70.98696,5.95578,71.2363657513,9.516960000000001,2.77578,9.9135,61.47,3.18,61.5521997982,134.95,35.47696,17.67578,39.6364464786,9.516960000000001,2.77578,9.9135,25.96,14.9,29.9321165306,135.98,74.53696,40.76578,84.9565019586,9.516960000000001,2.77578,9.9135,65.02,37.99,75.3049832348,134.95,38.10696,4.45578,38.3665788917,9.516960000000001,2.77578,9.9135,28.59,1.6800000000000002,28.6393173801,135.98
2021-08-04 00:00:00,68.31992,5.51456,68.5421172769,9.40992,2.74456,9.802,58.91,2.77,58.9750879609,134.95,33.80992,17.94456,38.2768588575,9.40992,2.74456,9.802,24.4,15.2,28.7471737741,135.98,71.75992,41.32456,82.8082446233,9.40992,2.74456,9.802,62.35,38.58,73.3207944583,134.95,36.36992,4.18456,36.6098569131,9.40992,2.74456,9.802,26.96,1.44,26.998429584,135.98
