Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-04 00:30:00,66.34136,11.56498,67.3418503536,8.93136,2.6049800000000003,9.3035,57.41,8.96,58.1049885982,135.24,32.87136,14.65498,35.9902034872,8.93136,2.6049800000000003,9.3035,23.94,12.05,26.8016062951,136.22,68.30136,54.66498,87.4833459365,8.93136,2.6049800000000003,9.3035,59.37,52.06,78.962272637,135.24,35.42136,7.34498,36.1748735374,8.93136,2.6049800000000003,9.3035,26.49,4.74,26.9107357759,136.22
2021-08-04 01:00:00,65.4724,12.36445,66.6296839672,8.7924,2.56445,9.15875,56.68,9.8,57.5209735662,132.95,31.8724,15.20445,35.3132437134,8.7924,2.56445,9.15875,23.08,12.64,26.3145587081,136.38,67.3324,55.36445,87.1715229508,8.7924,2.56445,9.15875,58.54,52.8,78.8338226905,132.95,34.4324,7.26445,35.1903737343,8.7924,2.56445,9.15875,25.64,4.7,26.067213123,136.38
2021-08-04 01:30:00,64.6748,13.5714,66.0833765254,8.4048,2.4514,8.755,56.27,11.12,57.3582365489,133.37,30.8948,16.9014,35.2157065668,8.4048,2.4514,8.755,22.49,14.45,26.7320519227,136.66,66.5048,53.7914,85.5359756886,8.4048,2.4514,8.755,58.1,51.34,77.5332548008,133.37,33.4148,4.8014,33.7579961046,8.4048,2.4514,8.755,25.01,2.35,25.120163216,136.66
2021-08-04 02:00:00,65.60928,13.29979,66.9437229034,7.43928,2.16979,7.74925,58.17,11.13,59.2252125366,133.26,29.83928,16.65979,34.1750089065,7.43928,2.16979,7.74925,22.4,14.49,26.6780827647,135.06,67.50928,53.50979,86.1440683504,7.43928,2.16979,7.74925,60.07,51.34,79.0202537328,133.26,32.34928,4.47979,32.6579919003,7.43928,2.16979,7.74925,24.91,2.31,25.0168783025,135.06
2021-08-04 02:30:00,64.99472,13.00346,66.2827549205,7.31472,2.13346,7.6195,57.68,10.87,58.6953090119,133.17,29.73472,16.65346,34.0806587884,7.31472,2.13346,7.6195,22.42,14.52,26.7111736919,134.92,66.87472,53.64346,85.7312602022,7.31472,2.13346,7.6195,59.56,51.51,78.7443566232,133.17,32.25472,4.38346,32.5512163191,7.31472,2.13346,7.6195,24.94,2.25,25.0412879062,134.92
2021-08-04 03:00:00,63.62944,12.67317,64.8792329838,7.51944,2.19317,7.83275,56.11,10.48,57.080316222,133.17,28.89944,16.92317,33.4898688436,7.51944,2.19317,7.83275,21.38,14.73,25.9629986712,134.92,65.46944,54.26317,85.0337532534,7.51944,2.19317,7.83275,57.95,52.07,77.9069149691,133.17,31.38944,4.27317,31.6789666082,7.51944,2.19317,7.83275,23.87,2.08,23.9604528338,134.92
2021-08-04 03:30:00,63.02312,12.26466,64.2054167454,7.11312,2.07466,7.4095,55.91,10.19,56.8310144199,133.39,28.50312,16.92466,33.1492377869,7.11312,2.07466,7.4095,21.39,14.85,26.0394815617,135.12,64.86312,54.43466,84.6779578488,7.11312,2.07466,7.4095,57.75,52.36,77.9527555639,133.39,30.97312,4.02466,31.2335084589,7.11312,2.07466,7.4095,23.86,1.9500000000000002,23.9395509565,135.12
2021-08-04 04:00:00,62.47656,12.21983,63.6603863848,6.85656,1.9998300000000002,7.14225,55.62,10.22,56.5511520661,133.39,27.88656,16.89983,32.6077365461,6.85656,1.9998300000000002,7.14225,21.03,14.9,25.7734533969,135.07,64.30656,54.35983,84.2040662715,6.85656,1.9998300000000002,7.14225,57.45,52.36,77.7307667529,133.39,30.34656,3.89983,30.596117039,6.85656,1.9998300000000002,7.14225,23.49,1.9,23.5667159358,135.07
2021-08-04 04:30:00,62.09368,11.85024,63.2143439735,6.58368,1.9202400000000002,6.858,55.51,9.93,56.3911783881,133.39,27.67368,16.92024,32.4365085421,6.58368,1.9202400000000002,6.858,21.09,15.0,25.8802646818,135.13,63.95368,54.60024,84.0907806695,6.58368,1.9202400000000002,6.858,57.37,52.68,77.8877352348,133.39,30.14368,3.71024,30.3711594247,6.58368,1.9202400000000002,6.858,23.56,1.79,23.6279008801,135.13
2021-08-04 05:00:00,63.14616,12.08388,64.2919721163,6.59616,1.92388,6.871,56.55,10.16,57.4554444766,133.39,27.78616,16.86388,32.5032480869,6.59616,1.92388,6.871,21.19,14.94,25.9272000031,135.13,65.03616,54.41388,84.7972431403,6.59616,1.92388,6.871,58.44,52.49,78.552108183,133.39,30.24616,3.79388,30.4831710982,6.59616,1.92388,6.871,23.65,1.87,23.7238150389,135.13
2021-08-04 05:30:00,64.2424,12.06445,65.3654106662,6.1524,1.79445,6.40875,58.09,10.27,58.9908552235,133.46,28.0824,16.52445,32.5834104655,6.1524,1.79445,6.40875,21.93,14.73,26.4177553929,135.2,66.1524,54.13445,85.4791126683,6.1524,1.79445,6.40875,60.0,52.34,79.6208239093,133.46,30.5924,3.87445,30.8367686466,6.1524,1.79445,6.40875,24.44,2.08,24.5283509433,135.2
2021-08-04 06:00:00,65.37672,12.66571,66.5923098245,5.91672,1.72571,6.16325,59.46,10.94,60.4580449568,133.46,28.56672,16.17571,32.828510255,5.91672,1.72571,6.16325,22.65,14.45,26.8668010749,135.2,67.33672,53.28571,85.8696730549,5.91672,1.72571,6.16325,61.42,51.56,80.1925807042,133.46,31.07672,4.07571,31.342845084,5.91672,1.72571,6.16325,25.16,2.35,25.2695092948,135.2
2021-08-04 06:30:00,70.40264,13.75827,71.7343830556,6.06264,1.76827,6.31525,64.34,11.99,65.4476561842,133.31,31.26264,14.608270000000001,34.5073066489,6.06264,1.76827,6.31525,25.2,12.84,28.2826024262,135.08,72.46264,51.31827,88.7941384978,6.06264,1.76827,6.31525,66.4,49.55,82.8502413998,133.31,33.86264,5.5082699999999996,34.3077167145,6.06264,1.76827,6.31525,27.8,3.74,28.0504474118,135.08
2021-08-04 07:00:00,73.914,14.40825,75.3052260076,6.234,1.81825,6.49375,67.68,12.59,68.8410524324,132.29,33.464,12.68825,35.7886991111,6.234,1.81825,6.49375,27.23,10.87,29.3194440602,134.08,76.044,49.93825,90.9753744101,6.234,1.81825,6.49375,69.81,48.12,84.7877968814,132.29,36.114,7.34825,36.8540062146,6.234,1.81825,6.49375,29.88,5.53,30.3874200945,134.08
2021-08-04 07:30:00,78.3484,12.61745,79.3578718658,5.8884,1.71745,6.13375,72.46,10.9,73.2752454789,131.32,36.2884,14.99745,39.2653980123,5.8884,1.71745,6.13375,30.4,13.28,33.1740621571,133.02,81.8884,36.66745,89.7229733349,5.8884,1.71745,6.13375,76.0,34.95,83.6510759046,131.32,39.0484,4.57745,39.3157804331,5.8884,1.71745,6.13375,33.16,2.86,33.2831068261,133.02
2021-08-04 08:00:00,81.8984,10.90995,82.6218792546,5.3484,1.5599500000000002,5.57125,76.55,9.35,77.1189017038,132.15,38.6884,13.68995,41.039091432,5.3484,1.5599500000000002,5.57125,33.34,12.13,35.4780565984,132.47,86.1584,31.87995,91.8673015962,5.3484,1.5599500000000002,5.57125,80.81,30.32,86.3108249294,132.15,41.5584,6.04995,41.9964582502,5.3484,1.5599500000000002,5.57125,36.21,4.49,36.4873156042,132.47
2021-08-04 08:30:00,84.67888,11.60634,85.4705788342,5.67888,1.6563400000000001,5.9155,79.0,9.95,79.6241326483,132.8,40.42888,11.91634,42.1484696881,5.67888,1.6563400000000001,5.9155,34.75,10.26,36.2329973919,134.47,89.07888,30.99634,94.3176545269,5.67888,1.6563400000000001,5.9155,83.4,29.34,88.4103817433,132.8,43.32888,7.67634,44.0036139181,5.67888,1.6563400000000001,5.9155,37.65,6.02,38.1282428129,134.47
2021-08-04 09:00:00,85.7764,13.01145,86.7576430527,6.4164,1.87145,6.68375,79.36,11.14,80.1380633657,132.14,41.6964,11.40145,43.2271076416,6.4164,1.87145,6.68375,35.28,9.53,36.5444838519,135.82,90.2564,29.81145,95.0523029288,6.4164,1.87145,6.68375,83.84,27.94,88.3730117174,132.14,44.6264,8.58145,45.443996975,6.4164,1.87145,6.68375,38.21,6.71,38.794692936,135.82
2021-08-04 09:30:00,86.78856,13.86833,87.8896167011,6.74856,1.96833,7.02975,80.04,11.9,80.9197849725,131.83,42.66856,11.15833,44.1034504417,6.74856,1.96833,7.02975,35.92,9.19,37.0769807293,135.61,91.25856,28.93833,95.736887961,6.74856,1.96833,7.02975,84.51,26.97,88.7091934356,131.83,45.59856,8.97833,46.4740689381,6.74856,1.96833,7.02975,38.85,7.01,39.4773682,135.61
2021-08-04 10:00:00,86.3912,15.08285,87.6979577958,6.9012,2.01285,7.18875,79.49,13.07,80.557339827,131.58,42.5512,10.82285,43.9060212677,6.9012,2.01285,7.18875,35.65,8.81,36.7224536217,135.45,90.8412,27.68285,94.9655927247,6.9012,2.01285,7.18875,83.94,25.67,87.7774031286,131.58,45.4712,9.40285,46.433216748,6.9012,2.01285,7.18875,38.57,7.39,39.2715800548,135.45
2021-08-04 10:30:00,86.52792,15.397310000000001,87.8871895942,6.84792,1.9973100000000001,7.13325,79.68,13.4,80.7989009826,131.42,42.78792,10.54731,44.0687173192,6.84792,1.9973100000000001,7.13325,35.94,8.55,36.9430115177,135.31,90.96792,27.22731,94.9551940599,6.84792,1.9973100000000001,7.13325,84.12,25.23,87.8221344537,131.42,45.72792,9.62731,46.7303730497,6.84792,1.9973100000000001,7.13325,38.88,7.63,39.6216014315,135.31
2021-08-04 11:00:00,86.17304,16.13797,87.6711292192,6.95304,2.02797,7.24275,79.22,14.11,80.4667664319,131.31,42.97304,10.21797,44.1711339877,6.95304,2.02797,7.24275,36.02,8.19,36.9393624742,135.26,90.58304,26.25797,94.3120783578,6.95304,2.02797,7.24275,83.63,24.23,87.069339035,131.31,45.90304,9.92797,46.9643872478,6.95304,2.02797,7.24275,38.95,7.9,39.7430811589,135.26
2021-08-04 11:30:00,85.01,16.41125,86.5796120721,7.17,2.09125,7.46875,77.84,14.32,79.1462443834,131.25,43.47,10.23125,44.6578030871,7.17,2.09125,7.46875,36.3,8.14,37.2014730891,135.18,89.34,26.38125,93.1536684815,7.17,2.09125,7.46875,82.17,24.29,85.6849636751,131.25,46.41,10.16125,47.509358042,7.17,2.09125,7.46875,39.24,8.07,40.0612343794,135.18
2021-08-04 12:00:00,84.4648,16.13765,85.992593789,7.2948,2.12765,7.59875,77.17,14.01,78.4314286495,131.25,43.2648,10.35765,44.4873446338,7.2948,2.12765,7.59875,35.97,8.23,36.8995094818,135.18,88.7548,26.76765,92.7034066772,7.2948,2.12765,7.59875,81.46,24.64,85.1050010281,131.25,46.2048,10.11765,47.2995812303,7.2948,2.12765,7.59875,38.91,7.99,39.7218856551,135.18
2021-08-04 12:30:00,85.50376,15.80443,86.9521304038,7.04376,2.05443,7.33725,78.46,13.75,79.6557223305,131.51,43.76376,10.24443,44.9468022818,7.04376,2.05443,7.33725,36.72,8.19,37.6222606976,135.41,89.82376,27.05443,93.8096479215,7.04376,2.05443,7.33725,82.78,25.0,86.4727032074,131.51,46.74376,10.11443,47.8255244944,7.04376,2.05443,7.33725,39.7,8.06,40.509919772800004,135.41
2021-08-04 13:00:00,86.69376,16.03568,88.1643411817,7.49376,2.18568,7.806,79.2,13.85,80.4018811969,131.51,43.99376,10.62568,45.2587670446,7.49376,2.18568,7.806,36.5,8.44,37.4630965084,135.41,91.04376,27.13568,95.0016387438,7.49376,2.18568,7.806,83.55,24.95,87.1957854486,131.51,46.96376,10.01568,48.019877126,7.49376,2.18568,7.806,39.47,7.83,40.2391575459,135.41
2021-08-04 13:30:00,85.21032,15.91676,86.6841501279,7.60032,2.21676,7.917,77.61,13.7,78.8099111787,131.7,43.09032,10.91676,44.4516740585,7.60032,2.21676,7.917,35.49,8.7,36.5408004838,135.66,89.47032,27.34676,93.5563116171,7.60032,2.21676,7.917,81.87,25.13,85.6400245212,131.7,46.01032,9.79676,47.0417479799,7.60032,2.21676,7.917,38.41,7.58,39.1507918183,135.66
2021-08-04 14:00:00,84.04048,16.28889,85.6044988074,7.7104800000000004,2.24889,8.03175,76.33,14.04,77.6105050879,131.7,43.32048,10.71889,44.626881924,7.7104800000000004,2.24889,8.03175,35.61,8.47,36.603456121,135.6,88.24048,27.09889,92.3078119655,7.7104800000000004,2.24889,8.03175,80.53,24.85,84.2769446527,131.7,46.26048,10.09889,47.3499692615,7.7104800000000004,2.24889,8.03175,38.55,7.85,39.3411362317,135.6
2021-08-04 14:30:00,82.59536,15.92073,84.1157722265,7.5453600000000005,2.20073,7.85975,75.05,13.72,76.2937802183,131.92,43.19536,10.81073,44.5276431968,7.5453600000000005,2.20073,7.85975,35.65,8.61,36.6749860259,135.79,86.72536,27.48073,90.9751536875,7.5453600000000005,2.20073,7.85975,79.18,25.28,83.1176924608,131.92,46.13536,9.94073,47.1941686574,7.5453600000000005,2.20073,7.85975,38.59,7.74,39.358553073,135.79
2021-08-04 15:00:00,82.9284,14.68995,84.2194404966,7.0284,2.04995,7.32125,75.9,12.64,76.9453026506,131.92,42.2784,10.84995,43.6484194624,7.0284,2.04995,7.32125,35.25,8.8,36.3318386543,135.79,87.0984,28.50995,91.645777489,7.0284,2.04995,7.32125,80.07,26.46,84.3287406523,131.92,45.1984,9.58995,46.2045723231,7.0284,2.04995,7.32125,38.17,7.54,38.907589234,135.79
2021-08-04 15:30:00,85.42528,14.83654,86.7041024534,7.08528,2.06654,7.3805,78.34,12.77,79.3739787336,132.19,42.59528,10.99654,43.9918375412,7.08528,2.06654,7.3805,35.51,8.93,36.6156387354,136.06,89.75528,28.51654,94.1764479127,7.08528,2.06654,7.3805,82.67,26.45,86.798222332,132.19,45.53528,9.516539999999999,46.5190956302,7.08528,2.06654,7.3805,38.45,7.45,39.1650992594,136.06
2021-08-04 16:00:00,86.5852,14.3286,87.7627804767,6.7152,1.9586000000000001,6.995,79.87,12.37,80.8222358018,132.19,42.9852,11.1086,44.3973919617,6.7152,1.9586000000000001,6.995,36.27,9.15,37.406355075,136.06,91.0152,28.9686,95.5141163232,6.7152,1.9586000000000001,6.995,84.3,27.01,88.521353921,132.19,45.9752,9.2586,46.8981949439,6.7152,1.9586000000000001,6.995,39.26,7.3,39.9329137429,136.06
2021-08-04 16:30:00,102.65888,20.31509,104.6496465573,6.66888,1.94509,6.94675,95.99,18.37,97.7319650882,132.45,27.40888,5.13509,27.8857643281,6.66888,1.94509,6.94675,20.74,3.19,20.9838914408,136.28,58.67888,19.01509,61.6829360988,6.66888,1.94509,6.94675,52.01,17.07,54.7396108865,132.45,77.07888,7.76509,77.4690284227,6.66888,1.94509,6.94675,70.41,5.82,70.6501273884,136.28
2021-08-04 17:00:00,125.69904,30.83347,129.4254670811,6.62904,1.93347,6.9052500000000006,119.07,28.9,122.5270374244,133.05,6.62904,1.93347,6.9052500000000006,6.62904,1.93347,6.9052500000000006,0.0,0.0,0.0,135.7,6.62904,1.93347,6.9052500000000006,6.62904,1.93347,6.9052500000000006,0.0,0.0,0.0,133.05,134.10904,8.14347,134.356059459,6.62904,1.93347,6.9052500000000006,127.48,6.21,127.6311658648,135.7
2021-08-04 17:30:00,96.14856,15.29333,97.3572366728,6.38856,1.86333,6.65475,89.76,13.43,90.7591455447,132.79,42.71856,10.74333,44.0487741936,6.38856,1.86333,6.65475,36.33,8.88,37.3995093551,133.79,41.56856,15.25333,44.2787675592,6.38856,1.86333,6.65475,35.18,13.39,37.6420575952,132.79,99.23856,18.68333,100.9819717116,6.38856,1.86333,6.65475,92.85,16.82,94.3611938246,133.79
2021-08-04 18:00:00,69.43168,7.71549,69.8590507634,6.36168,1.85549,6.62675,63.07,5.86,63.3416490155,132.79,69.72168,7.62549,70.1374419249,6.36168,1.85549,6.62675,63.36,5.77,63.6221855959,133.85,70.74168,48.03549,85.5090263584,6.36168,1.85549,6.62675,64.38,46.18,79.229898397,132.79,72.79168,32.31549,79.6424482997,6.36168,1.85549,6.62675,66.43,30.46,73.0804796098,133.85
2021-08-04 18:30:00,68.96048,7.96014,69.4183810719,6.24048,1.82014,6.5005,62.72,6.14,63.0198222784,132.25,69.24048,7.89014,69.6885814165,6.24048,1.82014,6.5005,63.0,6.07,63.2917443274,133.35,70.28048,48.08014,85.1530723547,6.24048,1.82014,6.5005,64.04,46.26,79.0006911362,132.25,72.33048,31.82014,79.020374883,6.24048,1.82014,6.5005,66.09,30.0,72.5802183794,133.35
2021-08-04 19:00:00,68.7236,7.88105,69.1740135171,5.7636,1.68105,6.00375,62.96,6.2,63.2645366694,131.84,68.9836,7.79105,69.4221688588,5.7636,1.68105,6.00375,63.22,6.11,63.5145691948,132.92,70.0536,48.03105,84.9381459479,5.7636,1.68105,6.00375,64.29,46.35,79.2560824164,131.84,72.0536,31.62105,78.6867973428,5.7636,1.68105,6.00375,66.29,29.94,72.7376635588,132.92
2021-08-04 19:30:00,67.288,8.54775,67.8287474015,5.718,1.66775,5.95625,61.57,6.88,61.9532025,131.84,67.548,8.47775,68.0779299705,5.718,1.66775,5.95625,61.83,6.8100000000000005,62.2038985916,132.92,68.598,48.92775,84.2591853988,5.718,1.66775,5.95625,62.88,47.26,78.6600406814,131.84,70.588,31.05775,77.118412711,5.718,1.66775,5.95625,64.87,29.39,71.2171959572,132.92
2021-08-04 20:00:00,65.9232,9.18135,66.5594883248,5.8332,1.7013500000000001,6.07625,60.09,7.48,60.553765366,132.24,66.1832,9.11135,66.8074296846,5.8332,1.7013500000000001,6.07625,60.35,7.41,60.8032120862,133.34,67.1932,49.45135,83.4287848591,5.8332,1.7013500000000001,6.07625,61.36,47.75,77.7503189704,132.24,69.1932,30.42135,75.5854315464,5.8332,1.7013500000000001,6.07625,63.36,28.72,69.5652786956,133.34
2021-08-04 20:30:00,65.57624,9.54057,66.2666260531,6.03624,1.76057,6.28775,59.54,7.78,60.046148919,132.16,65.81624,9.46057,66.4927051071,6.03624,1.76057,6.28775,59.78,7.7,60.2738616649,133.25,66.81624,49.74057,83.2978645084,6.03624,1.76057,6.28775,60.78,47.98,77.4357075257,132.16,68.81624,30.11057,75.1153866625,6.03624,1.76057,6.28775,62.78,28.35,68.8843298581,133.25
2021-08-04 21:00:00,64.73704,9.93622,65.4951358182,6.46704,1.8862200000000002,6.7365,58.27,8.05,58.8234256058,132.01,64.97704,9.87622,65.7233249969,6.46704,1.8862200000000002,6.7365,58.51,7.99,59.0530287115,133.07,65.97704,50.16622,82.8831673879,6.46704,1.8862200000000002,6.7365,59.51,48.28,76.6315763899,132.01,67.94704,29.956220000000002,74.2574936384,6.46704,1.8862200000000002,6.7365,61.48,28.07,67.5848747872,133.07
2021-08-04 21:30:00,65.16592,10.48631,66.0042409763,7.01592,2.04631,7.30825,58.15,8.44,58.7593064969,132.01,65.40592,10.41631,66.2301584255,7.01592,2.04631,7.30825,58.39,8.37,58.9868544678,133.07,66.43592,50.64631,83.5390937398,7.01592,2.04631,7.30825,59.42,48.6,76.7639003699,132.01,68.40592,29.68631,74.5697451549,7.01592,2.04631,7.30825,61.39,27.64,67.3253421826,133.07
2021-08-04 22:00:00,63.1772,11.6321,64.2391185357,7.9272,2.3121,8.2575,55.25,9.32,56.0305711197,131.92,63.3972,11.562100000000001,64.4428981677,7.9272,2.3121,8.2575,55.47,9.25,56.2359618038,133.0,64.3972,51.9521,82.7406796095,7.9272,2.3121,8.2575,56.47,49.64,75.1863717704,131.92,66.3272,29.5821,72.6250514647,7.9272,2.3121,8.2575,58.4,27.27,64.4531837848,133.0
2021-08-04 22:30:00,60.25032,12.58801,61.5512717648,8.29032,2.41801,8.63575,51.96,10.17,52.9459205227,132.58,60.45032,12.52801,61.7348541965,8.29032,2.41801,8.63575,52.16,10.11,53.1307603936,133.71,61.43032,53.48801,81.4533696606,8.29032,2.41801,8.63575,53.14,51.07,73.702133619,132.58,63.32032,29.46801,69.8414385466,8.29032,2.41801,8.63575,55.03,27.05,61.318866591,133.71
2021-08-04 23:00:00,57.2952,12.8761,58.7242189752,8.2152,2.3961,8.5575,49.08,10.48,50.1864204741,133.56,57.4952,12.8161,58.9062852525,8.2152,2.3961,8.5575,49.28,10.42,50.3695820908,134.69,58.4552,53.9861,79.5707823277,8.2152,2.3961,8.5575,50.24,51.59,72.0110109636,133.56,60.3252,29.2161,67.0276827456,8.2152,2.3961,8.5575,52.11,26.82,58.6068639325,134.69
2021-08-04 23:30:00,54.36032,13.14176,55.9262929792,7.48032,2.18176,7.792,46.88,10.96,48.1441169822,133.83,54.55032,13.07176,56.0946371911,7.48032,2.18176,7.792,47.07,10.89,48.3133211444,134.87,55.48032,54.26176,77.6041526312,7.48032,2.18176,7.792,48.0,52.08,70.8260291136,133.83,57.31032,28.54176,64.0242519863,7.48032,2.18176,7.792,49.83,26.36,56.3726751184,134.87
2021-08-05 00:00:00,51.8748,13.0714,53.4963211165,7.4448,2.1714,7.755,44.43,10.9,45.7475125007,133.83,52.0448,13.0114,53.6466004235,7.4448,2.1714,7.755,44.6,10.84,45.8984269883,134.91,53.0348,55.6714,76.8894972607,7.4448,2.1714,7.755,45.59,53.5,70.2900995874,133.83,54.8348,27.9514,61.5478354859,7.4448,2.1714,7.755,47.39,25.78,53.9483132266,134.91
2021-08-05 00:30:00,48.66448,12.93339,50.3537902304,7.07448,2.06339,7.36925,41.59,10.87,42.9870329285,134.47,48.83448,12.86339,50.5002300902,7.07448,2.06339,7.36925,41.76,10.8,43.1339495062,135.52,50.01448,58.18339,76.7251919617,7.07448,2.06339,7.36925,42.94,56.12,70.663271931,134.47,51.77448,26.06339,57.9646191876,7.07448,2.06339,7.36925,44.7,24.0,50.7354905367,135.52
2021-08-05 01:00:00,47.59696,12.84203,49.2989689118,6.48696,1.89203,6.75725,41.11,10.95,42.5433261511,134.98,47.76696,12.77203,49.444991839,6.48696,1.89203,6.75725,41.28,10.88,42.6897271015,136.02,48.94696,58.82203,76.5234350154,6.48696,1.89203,6.75725,42.46,56.93,71.0202541533,134.98,50.70696,25.58203,56.7946833019,6.48696,1.89203,6.75725,44.22,23.69,50.1659695411,136.02
2021-08-05 01:30:00,45.07904,30.15972,54.2377042084,6.71904,1.9597200000000001,6.999,38.36,28.2,47.6101837846,135.31,45.24904,29.59972,54.0705006912,6.71904,1.9597200000000001,6.999,38.53,27.64,47.4186724825,136.35,50.47904,40.88972,64.9623173925,6.71904,1.9597200000000001,6.999,43.76,38.93,58.5703209826,135.31,52.30904,42.03972,67.1086710001,6.71904,1.9597200000000001,6.999,45.59,40.08,60.7030023969,136.35
2021-08-05 02:00:00,45.42664,32.56527,55.8934381825,6.56664,1.91527,6.84025,38.86,30.65,49.4926469286,132.09,45.57664,32.52527,55.9921717945,6.56664,1.91527,6.84025,39.01,30.61,49.5858064369,133.11,51.90664,36.21527,63.2917455697,6.56664,1.91527,6.84025,45.34,34.3,56.8524898311,132.09,53.74664,46.11527,70.81892006,6.56664,1.91527,6.84025,47.18,44.2,64.64976720760001,133.11
2021-08-05 02:30:00,44.94936,32.85648,55.6775829432,6.39936,1.8664800000000001,6.666,38.55,30.99,49.4619308155,131.09,45.09936,32.83648,55.7869759998,6.39936,1.8664800000000001,6.666,38.7,30.97,49.5664291633,132.08,51.38936,36.53648,63.0537920509,6.39936,1.8664800000000001,6.666,44.99,34.67,56.7988468193,131.09,53.22936,46.00648,70.3559590085,6.39936,1.8664800000000001,6.666,46.83,44.14,64.3536207218,132.08
2021-08-05 03:00:00,44.12808,33.04069,55.1268957965,6.20808,1.8106900000000001,6.46675,37.92,31.23,49.1247320603,131.37,44.26808,33.02069,55.2270665069,6.20808,1.8106900000000001,6.46675,38.06,31.21,49.2201960581,132.4,50.54808,36.76069,62.5016537458,6.20808,1.8106900000000001,6.46675,44.34,34.95,56.4582863714,131.37,52.38808,46.06069,69.7574231847,6.20808,1.8106900000000001,6.46675,46.18,44.25,63.9582277741,132.4
2021-08-05 03:30:00,43.22688,33.32909,54.5838015785,6.23688,1.81909,6.4967500000000005,36.99,31.51,48.5915651117,131.73,43.36688,33.29909,54.6764636362,6.23688,1.81909,6.4967500000000005,37.13,31.48,48.6788177753,132.73,49.65688,37.79909,62.4065456195,6.23688,1.81909,6.4967500000000005,43.42,35.98,56.39021901,131.73,51.49688,45.54909,68.7506236304,6.23688,1.81909,6.4967500000000005,45.26,43.73,62.9347320643,132.73
2021-08-05 04:00:00,42.64432,33.33251,54.1257263338,6.45432,1.8825100000000001,6.72325,36.19,31.45,47.9459967046,132.1,42.78432,33.31251,54.2238080585,6.45432,1.8825100000000001,6.72325,36.33,31.43,48.03866984,133.11,49.07432,37.97251,62.0499830714,6.45432,1.8825100000000001,6.72325,42.62,36.09,55.8475827588,132.1,50.89432,45.60251,68.3360865617,6.45432,1.8825100000000001,6.72325,44.44,43.72,62.3406127657,133.11
2021-08-05 04:30:00,42.55928,33.63104,54.2433329138,6.68928,1.95104,6.968,35.87,31.68,47.8568626218,132.1,42.68928,33.59104,54.3206461228,6.68928,1.95104,6.968,36.0,31.64,47.9279626106,133.07,48.94928,38.26104,62.1284089157,6.68928,1.95104,6.968,42.26,36.31,55.7164580712,132.1,50.77928,45.58104,68.236108365,6.68928,1.95104,6.968,44.09,43.63,62.0282596886,133.07
2021-08-05 05:00:00,42.71272,34.27496,54.7644897064,7.42272,2.16496,7.732,35.29,32.11,47.7120131623,132.25,42.84272,34.25496,54.8534496782,7.42272,2.16496,7.732,35.42,32.09,47.7948166646,133.2,49.07272,38.27496,62.2342703918,7.42272,2.16496,7.732,41.65,36.11,55.1239929613,132.25,50.90272,46.13496,68.6987731885,7.42272,2.16496,7.732,43.48,43.97,61.8374587123,133.2
2021-08-05 05:30:00,43.32744,33.97592,55.0602415251,7.59744,2.21592,7.914,35.73,31.76,47.8051304778,132.41,43.45744,33.94592,55.1441254895,7.59744,2.21592,7.914,35.86,31.73,47.8824863598,133.4,49.69744,38.25592,62.7164329151,7.59744,2.21592,7.914,42.1,36.04,55.419234928,132.41,51.51744,45.97592,69.0494883689,7.59744,2.21592,7.914,43.92,43.76,61.9992258016,133.4
2021-08-05 06:00:00,43.72576,34.24418,55.5392289418,8.34576,2.43418,8.6935,35.38,31.81,47.5775209527,132.14,43.87576,34.21418,55.6389470484,8.34576,2.43418,8.6935,35.53,31.78,47.669165086,133.14,50.12576,38.89418,63.4456385692,8.34576,2.43418,8.6935,41.78,36.46,55.4517808551,132.14,51.93576,45.81418,69.2550522045,8.34576,2.43418,8.6935,43.59,43.38,61.4972560363,133.14
2021-08-05 06:30:00,47.73184,33.28637,58.1920181602,8.66184,2.52637,9.02275,39.07,30.76,49.7256724439,132.2,47.88184,33.26637,58.3037046401,8.66184,2.52637,9.02275,39.22,30.74,49.8312753198,133.2,54.23184,37.20637,65.7678222109,8.66184,2.52637,9.02275,45.57,34.68,57.2654110262,132.2,56.08184,46.63637,72.9391786666,8.66184,2.52637,9.02275,47.42,44.11,64.7637900373,133.2
2021-08-05 07:00:00,50.56216,31.65688,59.654757356,8.25216,2.40688,8.596,42.31,29.25,51.4363548475,131.45,50.74216,31.616880000000002,59.7862350579,8.25216,2.40688,8.596,42.49,29.21,51.5618482989,132.42,57.31216,35.96688,67.6631372373,8.25216,2.40688,8.596,49.06,33.56,59.4403667553,131.45,59.19216,46.97688,75.5681087497,8.25216,2.40688,8.596,50.94,44.57,67.6858072272,132.42
2021-08-05 07:30:00,56.16456,15.44133,58.2485405153,7.68456,2.24133,8.00475,48.48,13.2,50.2449042192,130.8,56.404560000000004,14.96133,58.3550836188,7.68456,2.24133,8.00475,48.72,12.72,50.3531210552,131.8,59.83456,48.57133,77.0671698479,7.68456,2.24133,8.00475,52.15,46.33,69.7573752373,130.8,61.62456,33.91133,70.3389273274,7.68456,2.24133,8.00475,53.94,31.67,62.550079936,131.8
2021-08-05 08:00:00,58.94576,14.71918,60.7557148082,7.50576,2.18918,7.8185,51.44,12.53,52.9440695451,131.91,59.17576,14.66918,60.9668386375,7.50576,2.18918,7.8185,51.67,12.48,53.1558021292,132.91,62.37576,45.89918,77.4433351571,7.50576,2.18918,7.8185,54.87,43.71,70.1518424562,131.91,64.20576,35.11918,73.1828970529,7.50576,2.18918,7.8185,56.7,32.93,65.5688561743,132.91
2021-08-05 08:30:00,63.58336,5.42723,63.8145633407,9.45336,2.75723,9.84725,54.13,2.67,54.1958098011,130.99,63.86336,5.28723,64.0818504068,9.45336,2.75723,9.84725,54.41,2.5300000000000002,54.4687892283,132.0,63.78336,57.34723,85.7730831996,9.45336,2.75723,9.84725,54.33,54.59,77.0182900355,130.99,65.61336,25.82723,70.5135364307,9.45336,2.75723,9.84725,56.16,23.07,60.7138410908,132.0
2021-08-05 09:00:00,67.62496,5.21603,67.825822398,10.61496,3.09603,11.05725,57.01,2.12,57.0494040284,133.43,67.89496,5.32603,68.1035402087,10.61496,3.09603,11.05725,57.28,2.23,57.3233922583,134.51,62.20496,56.05603,83.7361065966,10.61496,3.09603,11.05725,51.59,52.96,73.9343607533,133.43,64.03496,27.51603,69.6965423042,10.61496,3.09603,11.05725,53.42,24.42,58.7369798338,134.51
2021-08-05 09:30:00,69.2748,6.8976500000000005,69.6173504994,12.0948,3.52765,12.59875,57.18,3.37,57.2792222363,133.43,69.5248,7.00765,69.877070442,12.0948,3.52765,12.59875,57.43,3.48,57.5353395749,134.56,62.7648,55.20765,83.5900995188,12.0948,3.52765,12.59875,50.67,51.68,72.3759027578,133.43,64.5948,28.68765,70.678635029,12.0948,3.52765,12.59875,52.5,25.16,58.2174853459,134.56
2021-08-05 10:00:00,68.63296,7.53753,69.0456193894,12.64296,3.68753,13.16975,55.99,3.85,56.1222112893,132.96,68.88296,7.64753,69.3061822168,12.64296,3.68753,13.16975,56.24,3.96,56.3792444078,134.03,62.43296,55.06753,83.2484675815,12.64296,3.68753,13.16975,49.79,51.38,71.5468273231,132.96,64.26296,28.97753,70.4941506287,12.64296,3.68753,13.16975,51.62,25.29,57.4822450849,134.03
2021-08-05 10:30:00,69.83192,7.48306,70.231711056,12.66192,3.69306,13.1895,57.17,3.79,57.2954884786,132.81,70.09192,7.59306,70.5019986203,12.66192,3.69306,13.1895,57.43,3.9,57.5622697607,133.86,63.56192,55.18306,84.1741515256,12.66192,3.69306,13.1895,50.9,51.49,72.4018653075,132.81,65.33192,28.91306,71.4438577447,12.66192,3.69306,13.1895,52.67,25.22,58.396723367,133.86
2021-08-05 11:00:00,69.6932,7.7901,70.1272256991,12.5832,3.6701,13.1075,57.11,4.12,57.258418595,132.81,69.9632,7.9001,70.4078187011,12.5832,3.6701,13.1075,57.38,4.23,57.5357045668,133.86,63.5532,54.6201,83.7995498452,12.5832,3.6701,13.1075,50.97,50.95,72.0683245261,132.81,65.2832,29.0701,71.4630458087,12.5832,3.6701,13.1075,52.7,25.4,58.5017093767,133.86
2021-08-05 11:30:00,70.88232,8.32026,71.3689709541,12.41232,3.62026,12.9295,58.47,4.7,58.6585961305,132.18,71.15232,8.44026,71.651173265,12.41232,3.62026,12.9295,58.74,4.82,58.9374244432,133.23,64.56232,53.48026,83.83574043,12.41232,3.62026,12.9295,52.15,49.86,72.150135828,132.18,66.30232,29.870260000000002,72.7202177517,12.41232,3.62026,12.9295,53.89,26.25,59.9432615062,133.23
2021-08-05 12:00:00,72.28552,9.03911,72.8484859916,13.02552,3.79911,13.56825,59.26,5.24,59.4912195202,132.18,72.57552,9.14911,73.1499303968,13.02552,3.79911,13.56825,59.55,5.35,59.7898402741,133.23,65.49552,53.86911,84.8029725438,13.02552,3.79911,13.56825,52.47,50.07,72.5265868492,132.18,67.23552,30.35911,73.7718829207,13.02552,3.79911,13.56825,54.21,26.56,60.3668592855,133.23
2021-08-05 12:30:00,69.37912,8.63766,69.9147442408,14.28912,4.16766,14.8845,55.09,4.47,55.2710502886,132.69,69.59912,8.75766,70.1479444706,14.28912,4.16766,14.8845,55.31,4.59,55.5001279278,133.8,68.39912,55.91766,88.3471805812,14.28912,4.16766,14.8845,54.11,51.75,74.8729230096,132.69,70.17912,29.18766,76.0067653584,14.28912,4.16766,14.8845,55.89,25.02,61.2347327911,133.8
2021-08-05 13:00:00,66.16248,8.58114,66.7166375311,15.67248,4.57114,16.3255,50.49,4.01,50.6489901183,132.69,66.39248,8.71114,66.9615214929,15.67248,4.57114,16.3255,50.72,4.14,50.8886824353,133.8,66.18248,57.20114,87.4762314932,15.67248,4.57114,16.3255,50.51,52.63,72.946398129,132.69,67.94248,28.98114,73.8653305973,15.67248,4.57114,16.3255,52.27,24.41,57.6888290746,133.8
2021-08-05 13:30:00,69.81472,9.06471,70.4007393147,16.16472,4.71471,16.83825,53.65,4.35,53.8260624605,132.95,70.07472,9.18471,70.6740778565,16.16472,4.71471,16.83825,53.91,4.47,54.0949997689,134.04,69.94472,56.99471,90.2256106871,16.16472,4.71471,16.83825,53.78,52.28,75.0032452631,132.95,71.76472,29.46471,77.5779876773,16.16472,4.71471,16.83825,55.6,24.75,60.8598595135,134.04
2021-08-05 14:00:00,70.88904,9.02847,71.4616628876,14.66904,4.27847,15.28025,56.22,4.75,56.4203057418,132.95,71.14904,9.14847,71.7347920905,14.66904,4.27847,15.28025,56.48,4.87,56.6895695874,134.04,71.03904,56.60847,90.8353680009,14.66904,4.27847,15.28025,56.37,52.33,76.9155757958,132.95,72.85904,29.14847,78.4733904777,14.66904,4.27847,15.28025,58.19,24.87,63.2818536391,134.04
2021-08-05 14:30:00,69.64256,9.53408,70.2921392817,15.20256,4.43408,15.836,54.44,5.1,54.6783650085,133.01,69.88256,9.66408,70.5476196225,15.20256,4.43408,15.836,54.68,5.23,54.9295485144,134.08,69.93256,58.05408,90.8891586098,15.20256,4.43408,15.836,54.73,53.62,76.6190400619,133.01,71.70256,28.36408,77.1088720239,15.20256,4.43408,15.836,56.5,23.93,61.3587393938,134.08
2021-08-05 15:00:00,68.43784,8.09687,68.9151452706,12.29784,3.5868700000000002,12.81025,56.14,4.51,56.3208638073,133.18,68.70784,8.21687,69.1974293602,12.29784,3.5868700000000002,12.81025,56.41,4.63,56.5996908119,134.29,68.65784,57.84687,89.7783902855,12.29784,3.5868700000000002,12.81025,56.36,54.26,78.2342456984,133.18,70.48784,26.94687,75.4630332723,12.29784,3.5868700000000002,12.81025,58.19,23.36,62.7037933462,134.29
2021-08-05 15:30:00,70.5428,8.0954,71.005789433,12.0528,3.5154,12.555,58.49,4.58,58.6690420921,133.31,70.8128,8.2254,71.288918136,12.0528,3.5154,12.555,58.76,4.71,58.9484664771,134.4,70.7928,57.7654,91.3699182937,12.0528,3.5154,12.555,58.74,54.25,79.9590526457,133.31,72.5428,26.9254,77.3785176713,12.0528,3.5154,12.555,60.49,23.41,64.8619164071,134.4
2021-08-05 16:00:00,70.19696,7.8857800000000005,70.6385073416,11.43696,3.33578,11.9135,58.76,4.55,58.9358982285,133.24,70.46696,8.00578,70.9202718907,11.43696,3.33578,11.9135,59.03,4.67,59.2144391175,134.32,70.35696,57.55578,90.8997779527,11.43696,3.33578,11.9135,58.92,54.22,80.0710609396,133.24,72.19696,26.71578,76.9813869338,11.43696,3.33578,11.9135,60.76,23.38,65.1030106831,134.32
2021-08-05 16:30:00,70.3304,6.4197,70.6227846538,14.5704,4.2497,15.1775,55.76,2.17,55.8022087376,133.24,70.5804,6.5297,70.8818019399,14.5704,4.2497,15.1775,56.01,2.2800000000000002,56.0563867904,134.27,70.2304,58.6997,91.5312179764,14.5704,4.2497,15.1775,55.66,54.45,77.8642286291,133.24,72.0904,27.7897,77.2612011183,14.5704,4.2497,15.1775,57.52,23.54,62.1504786788,134.27
2021-08-05 17:00:00,70.81528,5.37654,71.0190894327,13.80528,4.02654,14.3805,57.01,1.35,57.0259817978,133.84,71.07528,5.47654,71.2859587678,13.80528,4.02654,14.3805,57.27,1.45,57.2883530921,134.92,70.77528,59.06654,92.184577922,13.80528,4.02654,14.3805,56.97,55.04,79.2147871297,133.84,72.62528,26.88654,77.4423484164,13.80528,4.02654,14.3805,58.82,22.86,63.106037746,134.92
2021-08-05 17:30:00,71.80264,4.71827,71.9574956677,13.26264,3.86827,13.81525,58.54,0.85,58.546170669,133.84,72.06264,4.81827,72.2235405499,13.26264,3.86827,13.81525,58.8,0.9500000000000001,58.807673819,134.92,71.83264,59.40827,93.216257776,13.26264,3.86827,13.81525,58.57,55.54,80.7163954844,133.84,73.60264,26.23827,78.1395893742,13.26264,3.86827,13.81525,60.34,22.37,64.3531856243,134.92
2021-08-05 18:00:00,72.44232,4.49276,72.581503287,12.35232,3.60276,12.867,60.09,0.89,60.0965905855,133.78,72.71232,4.59276,72.8572228691,12.35232,3.60276,12.867,60.36,0.99,60.3681182413,134.86,72.42232,59.13276,93.4969290373,12.35232,3.60276,12.867,60.07,55.53,81.8045585527,133.78,74.29232,25.99276,78.708146868,12.35232,3.60276,12.867,61.94,22.39,65.8625515752,134.86
2021-08-05 18:30:00,71.70048,4.23889,71.8256710422,12.27048,3.57889,12.78175,59.43,0.66,59.4336647028,134.21,71.97048,4.33889,72.1011508775,12.27048,3.57889,12.78175,59.7,0.76,59.704837325,135.25,71.64048,60.22889,93.5942175845,12.27048,3.57889,12.78175,59.37,56.65,82.0610711604,134.21,73.56048,25.32889,77.7990802418,12.27048,3.57889,12.78175,61.29,21.75,65.0348106786,135.25
2021-08-05 19:00:00,70.688,3.80025,70.7900787121,11.658,3.40025,12.14375,59.03,0.4,59.0313552275,134.21,70.948,3.87025,71.0534836518,11.658,3.40025,12.14375,59.29,0.47000000000000003,59.2918628481,135.25,70.618,60.77025,93.1661162068,11.658,3.40025,12.14375,58.96,57.37,82.2654149689,134.21,72.498,24.85025,76.6387299547,11.658,3.40025,12.14375,60.84,21.45,64.5105270479,135.25
2021-08-05 19:30:00,69.11296,4.27378,69.2449740808,12.73296,3.71378,13.2635,56.38,0.56,56.3827810595,134.99,69.35296,4.38378,69.4913705999,12.73296,3.71378,13.2635,56.62,0.67,56.6239640082,136.07,69.19296,62.31378,93.1164480178,12.73296,3.71378,13.2635,56.46,58.6,81.3737771029,134.99,71.06296,24.45378,75.1527221081,12.73296,3.71378,13.2635,58.33,20.74,61.9074833926,136.07
2021-08-05 20:00:00,68.05184,4.43762,68.196373794,12.71184,3.70762,13.2415,55.34,0.73,55.3448145719,134.99,68.29184,4.52762,68.4417617647,12.71184,3.70762,13.2415,55.58,0.8200000000000001,55.5860486093,136.07,68.13184,62.80762,92.664689887,12.71184,3.70762,13.2415,55.42,59.1,81.0196667483,134.99,70.01184,24.23762,74.088595367,12.71184,3.70762,13.2415,57.3,20.53,60.8668292258,136.07
2021-08-05 20:30:00,66.87368,3.83899,66.9837810292,12.37368,3.60899,12.88925,54.5,0.23,54.5004853189,135.15,67.12368,3.76899,67.2294109922,12.37368,3.60899,12.88925,54.75,0.16,54.7502337895,136.13,66.93368,63.08899,91.9800966381,12.37368,3.60899,12.88925,54.56,59.48,80.7134685167,135.15,68.76368,22.93899,72.4889022497,12.37368,3.60899,12.88925,56.39,19.33,59.6110811846,136.13
2021-08-05 21:00:00,65.92712,4.15291,66.0577914629,12.38712,3.6129100000000003,12.90325,53.54,0.54,53.5427231284,134.45,66.15712,4.03291,66.2799282571,12.38712,3.6129100000000003,12.90325,53.77,0.42,53.7716402949,135.54,65.98712,63.26291,91.4138708707,12.38712,3.6129100000000003,12.90325,53.6,59.65,80.1940303265,134.45,67.82712,22.30291,71.399845952,12.38712,3.6129100000000003,12.90325,55.44,18.69,58.5056381898,135.54
2021-08-05 21:30:00,64.98688,3.52534,65.0824292282,10.16688,2.9653400000000003,10.5905,54.82,0.56,54.8228601954,134.09,65.23688,3.40534,65.3256982561,10.16688,2.9653400000000003,10.5905,55.07,0.44,55.0717577348,135.14,65.04688,62.62534,90.2941294207,10.16688,2.9653400000000003,10.5905,54.88,59.66,81.0625067463,134.09,66.91688,21.58534,70.3121307589,10.16688,2.9653400000000003,10.5905,56.75,18.62,59.7266012761,135.14
2021-08-05 22:00:00,63.03608,3.5796900000000003,63.1376398218,9.25608,2.69969,9.64175,53.78,0.88,53.7871992206,134.09,63.26608,3.46969,63.3611523511,9.25608,2.69969,9.64175,54.01,0.77,54.0154885195,135.14,63.04608,62.54969,88.8103142797,9.25608,2.69969,9.64175,53.79,59.85,80.4697868768,134.09,64.88608,20.95969,68.1873300743,9.25608,2.69969,9.64175,55.63,18.26,58.5501878733,135.14
2021-08-05 22:30:00,60.21736,4.51548,60.3864223564,9.92736,2.89548,10.341,50.29,1.62,50.3160858971,133.83,60.41736,4.39548,60.5770388332,9.92736,2.89548,10.341,50.49,1.5,50.5122767256,134.87,60.19736,64.02548,87.8805111512,9.92736,2.89548,10.341,50.27,61.13,79.1451186113,133.83,62.00736,20.59548,65.3382467671,9.92736,2.89548,10.341,52.08,17.7,55.0056033509,134.87
2021-08-05 23:00:00,57.31536,5.33823,57.5634188653,11.20536,3.26823,11.67225,46.11,2.07,46.156440504,134.5,57.52536,5.23823,57.7633629272,11.20536,3.26823,11.67225,46.32,1.97,46.3618733444,135.58,57.34536,64.66823,86.4318823402,11.20536,3.26823,11.67225,46.14,61.4,76.8040337482,134.5,59.11536,21.34823,62.8519905179,11.20536,3.26823,11.67225,47.91,18.08,51.2079534838,135.58
2021-08-05 23:30:00,52.78344,16.65017,55.3472646051,9.22344,2.69017,9.60775,43.56,13.96,45.7422692922,133.74,52.96344,16.31017,55.417935923900004,9.22344,2.69017,9.60775,43.74,13.62,45.8114832766,134.78,54.91344,53.99017,77.0092484658,9.22344,2.69017,9.60775,45.69,51.3,68.6969147779,133.74,56.71344,30.37017,64.3332068411,9.22344,2.69017,9.60775,47.49,27.68,54.968013426,134.78
2021-08-06 00:00:00,49.88968,20.67574,54.0043183,8.89968,2.59574,9.2705,40.99,18.08,44.800295758,133.74,50.05968,20.63574,54.1461478505,8.89968,2.59574,9.2705,41.16,18.04,44.9398175341,134.78,52.85968,50.42574,73.0540965604,8.89968,2.59574,9.2705,43.96,47.83,64.9629933116,133.74,54.62968,34.13574,64.417782345,8.89968,2.59574,9.2705,45.73,31.54,55.5518181521,134.78
2021-08-06 00:30:00,48.5288,20.7859,52.7929736636,9.6888,2.8259,10.0925,38.84,17.96,42.791438396,134.06,48.6688,20.7459,52.9059964489,9.6888,2.8259,10.0925,38.98,17.92,42.9018274669,135.02,51.4888,51.3259,72.7010628275,9.6888,2.8259,10.0925,41.8,48.5,64.0272598195,134.06,53.2388,34.3359,63.3507999496,9.6888,2.8259,10.0925,43.55,31.51,53.7539077649,135.02
2021-08-06 01:00:00,47.76536,20.42948,51.9508736115,8.77536,2.55948,9.141,38.99,17.87,42.8900571228,134.06,47.92536,20.37948,52.0784344638,8.77536,2.55948,9.141,39.15,17.82,43.0148218641,135.02,50.76536,51.25948,72.1433022934,8.77536,2.55948,9.141,41.99,48.7,64.3028000946,134.06,52.51536,33.84948,62.4791991962,8.77536,2.55948,9.141,43.74,31.29,53.779658794,135.02
2021-08-06 01:30:00,47.08976,20.72618,51.4491985773,8.96976,2.61618,9.3435,38.12,18.11,42.2031574648,134.06,47.23976,20.68618,51.5704660426,8.96976,2.61618,9.3435,38.27,18.07,42.3215996862,135.02,50.07976,51.58618,71.8965668767,8.96976,2.61618,9.3435,41.11,48.97,63.9381967215,134.06,51.82976,33.75618,61.853081652,8.96976,2.61618,9.3435,42.86,31.14,52.9781011362,135.02
2021-08-06 02:00:00,47.01888,21.16509,51.5629335004,9.78888,2.85509,10.19675,37.23,18.31,41.4889021306,134.18,47.16888,21.12509,51.6833887043,9.78888,2.85509,10.19675,37.38,18.27,41.6059767341,135.17,49.99888,52.18509,72.2715131955,9.78888,2.85509,10.19675,40.21,49.33,63.6419122906,134.18,51.74888,33.86509,61.8448939037,9.78888,2.85509,10.19675,41.96,31.01,52.175297795,135.17
2021-08-06 02:30:00,46.51336,21.00098,51.0346335291,9.36336,2.73098,9.7535,37.15,18.27,41.3994613492,134.36,46.65336,20.94098,51.1376636409,9.36336,2.73098,9.7535,37.29,18.21,41.4987734759,135.38,49.50336,52.62098,72.2464544974,9.36336,2.73098,9.7535,40.14,49.89,64.0330516218,134.36,51.25336,33.60098,61.2856652754,9.36336,2.73098,9.7535,41.89,30.87,52.0358434159,135.38
2021-08-06 03:00:00,45.49512,20.63191,49.9547961067,9.19512,2.6819100000000002,9.57825,36.3,17.95,40.495586179200004,134.68,45.64512,20.57191,50.0667600396,9.19512,2.6819100000000002,9.57825,36.45,17.89,40.6036279167,135.71,48.25512,53.03191,71.7003492632,9.19512,2.6819100000000002,9.57825,39.06,50.35,63.7244544896,134.68,49.91512,31.15191,58.8384287797,9.19512,2.6819100000000002,9.57825,40.72,28.47,49.685604555,135.71
2021-08-06 03:30:00,45.7004,11.77595,47.1932151751,9.6204,2.80595,10.02125,36.08,8.97,37.1783176058,134.83,45.8404,11.69595,47.3089581217,9.6204,2.80595,10.02125,36.22,8.89,37.295046588,135.84,46.5104,52.75595,70.330701465,9.6204,2.80595,10.02125,36.89,49.95,62.0956890613,134.83,47.5404,12.22595,49.087304729,9.6204,2.80595,10.02125,37.92,9.42,39.0725325517,135.84
2021-08-06 04:00:00,45.44728,11.03754,46.7683926242,9.55728,2.78754,9.9555,35.89,8.25,36.8260043991,133.83,45.58728,10.95754,46.8856884417,9.55728,2.78754,9.9555,36.03,8.17,36.9446856801,134.84,46.32728,52.85754,70.2861039399,9.55728,2.78754,9.9555,36.77,50.07,62.1211542069,133.83,47.36728,12.14754,48.9001221128,9.55728,2.78754,9.9555,37.81,9.36,38.9513247528,134.84
2021-08-06 04:30:00,45.72,11.2175,47.0760098803,9.9,2.8875,10.3125,35.82,8.33,36.7758249398,134.17,45.86,11.1375,47.1930451047,9.9,2.8875,10.3125,35.96,8.25,36.8942285459,135.11,46.62,53.2375,70.7647921374,9.9,2.8875,10.3125,36.72,50.35,62.3175809864,134.17,47.64,12.2675,49.1941170899,9.9,2.8875,10.3125,37.74,9.38,38.888198724,135.11
2021-08-06 05:00:00,45.5152,11.5486,46.9574657855,10.0752,2.9386,10.495,35.44,8.61,36.4708883906,134.17,45.6652,11.4586,47.0808878952,10.0752,2.9386,10.495,35.59,8.52,36.5956076599,135.11,46.3652,53.5786,70.8547680047,10.0752,2.9386,10.495,36.29,50.64,62.300671746,134.17,47.4052,12.0486,48.9123885023,10.0752,2.9386,10.495,37.33,9.11,38.4255253705,135.11
2021-08-06 05:30:00,46.5844,11.1667,47.9040865924,9.7944,2.8567,10.2025,36.79,8.31,37.7168423917,134.17,46.7344,11.0867,48.0314382488,9.7944,2.8567,10.2025,36.94,8.23,37.8456932821,135.15,47.4744,53.1967,71.3001230451,9.7944,2.8567,10.2025,37.68,50.34,62.8800286259,134.17,48.5144,12.2667,50.0411724108,9.7944,2.8567,10.2025,38.72,9.41,39.8470387858,135.15
2021-08-06 06:00:00,47.22184,10.99762,48.485562992,9.59184,2.79762,9.9915,37.63,8.2,38.5130744034,134.17,47.39184,10.91762,48.6331257997,9.59184,2.79762,9.9915,37.8,8.12,38.6623123985,135.11,48.11184,52.91762,71.5193935562,9.59184,2.79762,9.9915,38.52,50.12,63.2123785346,134.17,49.16184,12.24762,50.6644915878,9.59184,2.79762,9.9915,39.57,9.45,40.6827653927,135.11
2021-08-06 06:30:00,51.46976,9.75118,52.3853195643,9.56976,2.79118,9.9685,41.9,6.96,42.4741285961,133.99,51.63976,9.66118,52.5357327145,9.56976,2.79118,9.9685,42.07,6.87,42.627242463,134.95,52.36976,51.10118,73.1705019789,9.56976,2.79118,9.9685,42.8,48.31,64.5422040219,133.99,53.43976,13.41118,55.0968937223,9.56976,2.79118,9.9685,43.87,10.62,45.1371388105,134.95
2021-08-06 07:00:00,54.13688,10.07659,55.0666817791,10.13688,2.9565900000000003,10.55925,44.0,7.12,44.5723501736,133.3,54.33688,10.00659,55.2505961195,10.13688,2.9565900000000003,10.55925,44.2,7.05,44.7587142353,134.26,54.90688,48.97659,73.5762994405,10.13688,2.9565900000000003,10.55925,44.77,46.02,64.2043090454,133.3,56.00688,15.06659,57.998040842500004,10.13688,2.9565900000000003,10.55925,45.87,12.11,47.4416378301,134.26
2021-08-06 07:30:00,57.7728,8.9204,58.4574200252,10.4928,3.0604,10.93,47.28,5.86,47.6417673896,132.61,57.9728,8.8704,58.647502385,10.4928,3.0604,10.93,47.48,5.8100000000000005,47.8341562066,133.6,59.0328,47.9504,76.0533519051,10.4928,3.0604,10.93,48.54,44.89,66.1153817201,132.61,60.2228,17.5804,62.7364017457,10.4928,3.0604,10.93,49.73,14.52,51.806402114,133.6
2021-08-06 08:00:00,59.46568,22.96249,63.7451413432,10.705680000000001,3.12249,11.15175,48.76,19.84,52.6418388737,131.27,59.67568,22.93249,63.9303205143,10.705680000000001,3.12249,11.15175,48.97,19.81,52.8251549927,132.25,64.63568,39.04249,75.5121656057,10.705680000000001,3.12249,11.15175,53.93,35.92,64.7973093577,131.27,66.25568,43.55249,79.2883000036,10.705680000000001,3.12249,11.15175,55.55,40.43,68.7050755039,132.25
2021-08-06 08:30:00,62.00136,21.72623,65.6977755473,10.34136,3.01623,10.77225,51.66,18.71,54.9437867279,131.73,62.23136,21.69623,65.9049965,10.34136,3.01623,10.77225,51.89,18.68,55.1499274705,132.67,67.26136,37.47623,76.9971321808,10.34136,3.01623,10.77225,56.92,34.46,66.53854522,131.73,68.90136,44.63623,82.0962267005,10.34136,3.01623,10.77225,58.56,41.62,71.8435661698,132.67
2021-08-06 09:00:00,63.81416,21.07163,67.2031294462,10.87416,3.17163,11.32725,52.94,17.9,55.884287595,131.52,64.02416,21.04163,67.393198891,10.87416,3.17163,11.32725,53.15,17.87,56.0736961507,132.49,69.05416,36.10163,77.9217857981,10.87416,3.17163,11.32725,58.18,32.93,66.8528032322,131.52,70.69416,45.67163,84.1638998916,10.87416,3.17163,11.32725,59.82,42.5,73.380395202,132.49
2021-08-06 09:30:00,65.0088,21.00215,68.3171602313,12.6588,3.69215,13.18625,52.35,17.31,55.1376332463,130.96,65.2388,20.96215,68.5238116136,12.6588,3.69215,13.18625,52.58,17.27,55.3435569872,131.92,70.3188,35.80215,78.9083492291,12.6588,3.69215,13.18625,57.66,32.11,65.997937089,130.96,71.9488,46.67215,85.7608267629,12.6588,3.69215,13.18625,59.29,42.98,73.2296695336,131.92
2021-08-06 10:00:00,64.848,21.054,68.1801585507,13.008,3.794,13.55,51.84,17.26,54.6378367068,130.67,65.078,21.014,68.3866527913,13.008,3.794,13.55,52.07,17.22,54.8435347147,131.62,70.118,35.904,78.7758283993,13.008,3.794,13.55,57.11,32.11,65.5179685277,130.67,71.748,47.094,85.82319232,13.008,3.794,13.55,58.74,43.3,72.9744996557,131.62
2021-08-06 10:30:00,66.0144,21.20545,69.3366578158,14.1444,4.12545,14.73375,51.87,17.08,54.6097363114,131.01,66.2344,21.17545,69.5370076007,14.1444,4.12545,14.73375,52.09,17.05,54.809402478,132.0,71.3744,36.06545,79.968879316,14.1444,4.12545,14.73375,57.23,31.94,65.5395796447,131.01,72.9444,47.56545,87.0824754188,14.1444,4.12545,14.73375,58.8,43.44,73.1059067381,132.0
2021-08-06 11:00:00,65.77384,21.58112,69.223859823,16.32384,4.76112,17.004,49.45,16.82,52.2323166249,130.93,65.97384,21.54112,69.4014943297,16.32384,4.76112,17.004,49.65,16.78,52.4088818808,131.9,71.04384,36.39112,79.8219319285,16.32384,4.76112,17.004,54.72,31.63,63.2039183912,130.93,72.60384,48.26112,87.1805786079,16.32384,4.76112,17.004,56.28,43.5,71.1314866989,131.9
2021-08-06 11:30:00,64.7656,21.9783,68.3931912858,17.2056,5.0183,17.9225,47.56,16.96,50.4935164155,130.76,64.9756,21.9383,68.579279686,17.2056,5.0183,17.9225,47.77,16.92,50.6779962114,131.77,69.9856,36.7983,79.0702162021,17.2056,5.0183,17.9225,52.78,31.78,61.6092265817,130.76,71.5556,48.3983,86.3863376597,17.2056,5.0183,17.9225,54.35,43.38,69.5395347986,131.77
2021-08-06 12:00:00,65.03768,21.64724,68.5456258225,17.88768,5.21724,18.633,47.15,16.43,49.9306258723,130.76,65.24768,21.61724,68.7354698144,17.88768,5.21724,18.633,47.36,16.4,50.1191540232,131.77,70.30768,36.45724,79.1978548662,17.88768,5.21724,18.633,52.42,31.24,61.0228973419,130.76,71.85768,49.08724,87.0234641105,17.88768,5.21724,18.633,53.97,43.87,69.5509726747,131.77
2021-08-06 12:30:00,63.99576,22.50918,67.8389304327,18.54576,5.40918,19.3185,45.45,17.1,48.5604005338,130.76,64.19576,22.46918,68.0144076784,18.54576,5.40918,19.3185,45.65,17.06,48.7336239161,131.63,69.21576,37.34918,78.6497468467,18.54576,5.40918,19.3185,50.67,31.94,59.896681878,130.76,70.76576,48.81918,85.9715367098,18.54576,5.40918,19.3185,52.22,43.41,67.9069694509,131.63
2021-08-06 13:00:00,62.41504,22.84522,66.4645867741,18.87504,5.50522,19.6615,43.54,17.34,46.8658425722,130.97,62.60504,22.81522,66.632764441,18.87504,5.50522,19.6615,43.73,17.31,47.0313618769,131.89,67.55504,37.57522,77.3018795855,18.87504,5.50522,19.6615,48.68,32.07,58.2943161895,130.97,69.06504,49.30522,84.858614586,18.87504,5.50522,19.6615,50.19,43.8,66.6143835819,131.89
2021-08-06 13:30:00,61.4452,23.65985,65.8430034633,19.6452,5.72985,20.46375,41.8,17.93,45.4832375717,131.44,61.6352,23.61985,66.006023915,19.6452,5.72985,20.46375,41.99,17.89,45.6422194903,132.37,66.5652,38.33985,76.817120156,19.6452,5.72985,20.46375,46.92,32.61,57.1392903351,131.44,68.0552,49.61985,84.2237482012,19.6452,5.72985,20.46375,48.41,43.89,65.344167299,132.37
2021-08-06 14:00:00,60.53352,23.31686,64.8689679573,19.22352,5.60686,20.0245,41.31,17.71,44.9461922748,132.01,60.71352,23.28686,65.0262205533,19.22352,5.60686,20.0245,41.49,17.68,45.0999168514,132.95,65.73352,39.04686,76.4562157542,19.22352,5.60686,20.0245,46.51,33.44,57.2836250599,132.01,67.22352,49.08686,83.237740634,19.22352,5.60686,20.0245,48.0,43.48,64.7650399521,132.95
2021-08-06 14:30:00,60.21256,23.40158,64.6002037787,19.58256,5.71158,20.3985,40.63,17.69,44.3140271246,132.68,60.40256,23.36158,64.7628958174,19.58256,5.71158,20.3985,40.82,17.65,44.4724060514,133.56,65.41256,39.80158,76.5700253118,19.58256,5.71158,20.3985,45.83,34.09,57.1184471077,132.68,66.90256,49.15158,83.0170485566,19.58256,5.71158,20.3985,47.32,43.44,64.2356287429,133.56
2021-08-06 15:00:00,60.19208,23.82519,64.7358183177,19.49208,5.68519,20.30425,40.7,18.14,44.5595062809,132.68,60.37208,23.79519,64.8922114792,19.49208,5.68519,20.30425,40.88,18.11,44.7118161116,133.56,65.37208,40.26519,76.7775642311,19.49208,5.68519,20.30425,45.88,34.58,57.4521609689,132.68,66.86208,48.82519,82.7915268639,19.49208,5.68519,20.30425,47.37,43.14,64.0700905259,133.56
