Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-06 15:30:00,59.6068,23.6874,64.1409660436,19.1568,5.5874,19.955,40.45,18.1,44.3149241227,132.96,59.7868,23.6474,64.2935531838,19.1568,5.5874,19.955,40.63,18.06,44.4630239637,133.91,64.9168,41.5474,77.0738436112,19.1568,5.5874,19.955,45.76,35.96,58.1987903654,132.96,66.3968,47.6074,81.7006706521,19.1568,5.5874,19.955,47.24,42.02,63.2241884092,133.91
2021-08-06 16:00:00,58.408,24.51525,63.3442337278,19.698,5.74525,20.51875,38.71,18.77,43.0206578285,132.96,58.578,24.47525,63.485588495,19.698,5.74525,20.51875,38.88,18.73,43.1563124004,133.91,63.648,41.71525,76.1001313176,19.698,5.74525,20.51875,43.95,35.97,56.7929872431,132.96,65.108,48.02525,80.9041179518,19.698,5.74525,20.51875,45.41,42.28,62.0456807522,133.91
2021-08-06 16:30:00,58.5128,25.9579,64.0121889662,20.3928,5.9479,21.2425,38.12,20.01,43.0526944569,133.22,58.6928,25.9279,64.1646380045,20.3928,5.9479,21.2425,38.3,19.98,43.1982684838,134.13,63.6728,41.9979,76.2761369253,20.3928,5.9479,21.2425,43.28,36.05,56.3272660441,133.22,65.1428,48.4579,81.189608105,20.3928,5.9479,21.2425,44.75,42.51,61.722464306,134.13
2021-08-06 17:00:00,60.0128,26.1579,65.4658070771,20.1528,5.8779,20.9925,39.86,20.28,44.7224552099,133.62,60.1928,26.1379,65.6228846383,20.1528,5.8779,20.9925,40.04,20.26,44.8739256139,134.53,65.2028,41.9479,77.5308418776,20.1528,5.8779,20.9925,45.05,36.07,57.7108949853,133.62,66.7128,48.1879,82.2962416532,20.1528,5.8779,20.9925,46.56,42.31,62.9123970295,134.53
2021-08-06 17:30:00,60.6624,26.45445,66.1797907111,19.8324,5.78445,20.65875,40.83,20.67,45.7639355825,133.55,60.8424,26.42445,66.3328666316,19.8324,5.78445,20.65875,41.01,20.64,45.9111064994,134.46,65.8924,42.25445,78.2767329579,19.8324,5.78445,20.65875,46.06,36.47,58.7501872337,133.55,67.4224,47.71445,82.5981159625,19.8324,5.78445,20.65875,47.59,41.93,63.4265953682,134.46
2021-08-06 18:00:00,60.69272,26.64621,66.2844383574,19.87272,5.79621,20.70075,40.82,20.85,45.8366109131,133.55,60.87272,26.61621,66.4372687199,19.87272,5.79621,20.70075,41.0,20.82,45.9833926543,134.39,65.93272,42.51621,78.4522254583,19.87272,5.79621,20.70075,46.06,36.72,58.9057043078,133.55,67.46272,47.35621,82.4246881423,19.87272,5.79621,20.70075,47.59,41.56,63.1826059925,134.39
2021-08-06 18:30:00,61.32608,26.39219,66.764030594,18.79608,5.48219,19.579250000000002,42.53,20.91,47.3922884022,133.38,61.52608,26.36219,66.9359662794,18.79608,5.48219,19.579250000000002,42.73,20.88,47.558672185,134.23,66.64608,42.81219,79.2122692009,18.79608,5.48219,19.579250000000002,47.85,37.33,60.6889726392,133.38,68.12608,45.35219,81.8412115866,18.79608,5.48219,19.579250000000002,49.33,39.87,63.427642239,134.23
2021-08-06 19:00:00,61.09544,26.08117,66.42951315010001,16.97544,4.95117,17.68275,44.12,21.13,48.9188235754,132.36,61.29544,26.05117,66.6017599104,16.97544,4.95117,17.68275,44.32,21.1,49.0863769288,133.32,66.37544,42.56117,78.848920265,16.97544,4.95117,17.68275,49.4,37.61,62.0876163176,132.36,67.87544,44.63117,81.2343319709,16.97544,4.95117,17.68275,50.9,39.68,64.5392314798,133.32
2021-08-06 19:30:00,60.97624,26.36932,66.4337480638,17.58624,5.12932,18.319,43.39,21.24,48.3097267639,132.48,61.17624,26.33932,66.6054961591,17.58624,5.12932,18.319,43.59,21.21,48.4763055523,133.42,66.24624,42.81932,78.8800258583,17.58624,5.12932,18.319,48.66,37.69,61.5494248552,132.48,67.78624,44.789320000000004,81.2468923676,17.58624,5.12932,18.319,50.2,39.66,63.9762112039,133.42
2021-08-06 20:00:00,60.03072,26.52271,65.6288159992,16.50072,4.81271,17.18825,43.53,21.71,48.6434476574,132.55,60.23072,26.50271,65.8037481384,16.50072,4.81271,17.18825,43.73,21.69,48.813614904,133.48,65.29072,42.90271,78.1250321182,16.50072,4.81271,17.18825,48.79,38.09,61.8975944605,132.55,66.85072,43.83271,79.9395098213,16.50072,4.81271,17.18825,50.35,39.02,63.69994427,133.48
2021-08-06 20:30:00,59.10416,26.94538,64.9565641999,14.86416,4.33538,15.4835,44.24,22.61,49.6828914215,132.37,59.30416,26.92538,65.130326895,14.86416,4.33538,15.4835,44.44,22.59,49.8519979539,133.27,64.30416,43.31538,77.5322328961,14.86416,4.33538,15.4835,49.44,38.98,62.9583513126,132.37,65.85416,42.92538,78.6088966813,14.86416,4.33538,15.4835,50.99,38.59,63.9466042883,133.27
2021-08-06 21:00:00,58.32256,27.27158,64.3836942141,14.78256,4.31158,15.3985,43.54,22.96,49.2228930478,132.83,58.51256,27.24158,64.5431898704,14.78256,4.31158,15.3985,43.73,22.93,49.3770979301,133.77,63.56256,43.27158,76.8936191725,14.78256,4.31158,15.3985,48.78,38.96,62.4289195806,132.83,65.12256000000001,43.00158,78.0389883549,14.78256,4.31158,15.3985,50.34,38.69,63.4904063619,133.77
2021-08-06 21:30:00,58.94288,27.00084,64.8329273086,14.64288,4.27084,15.253,44.3,22.73,49.7909921572,132.92,59.14288,26.97084,65.0023573803,14.64288,4.27084,15.253,44.5,22.7,49.9553800906,133.82,64.21288,43.43084,77.5211701473,14.64288,4.27084,15.253,49.57,39.16,63.1719122712,132.92,65.75288,42.21084,78.1357552072,14.64288,4.27084,15.253,51.11,37.94,63.6527744878,133.82
2021-08-06 22:00:00,57.28176,27.60718,63.5873919598,13.12176,3.8271800000000002,13.6685,44.16,23.78,50.1556975826,132.39,57.47176,27.59718,63.7542746916,13.12176,3.8271800000000002,13.6685,44.35,23.77,50.3183405927,133.33,62.46176,43.60718,76.1778026058,13.12176,3.8271800000000002,13.6685,49.34,39.78,63.3788923854,132.39,64.02176,41.53718,76.315942475,13.12176,3.8271800000000002,13.6685,50.9,37.71,63.3470922774,133.33
2021-08-06 22:30:00,54.71424,28.45707,61.6721403209,13.22424,3.85707,13.77525,41.49,24.6,48.2346358958,132.84,54.88424,28.43707,61.8138071191,13.22424,3.85707,13.77525,41.66,24.58,48.3707763014,133.83,59.79424,44.20707,74.3613890078,13.22424,3.85707,13.77525,46.57,40.35,61.6188883379,132.84,61.34424,41.19707,73.8939399258,13.22424,3.85707,13.77525,48.12,37.34,60.9082096273,133.83
2021-08-06 23:00:00,52.09672,28.32946,59.3011512422,11.82672,3.44946,12.3195,40.27,24.88,47.3358986394,133.01,52.26672,28.31946,59.4457890372,11.82672,3.44946,12.3195,40.44,24.87,47.4753672972,134.0,57.07672,44.75946,72.5338626122,11.82672,3.44946,12.3195,45.25,41.31,61.2705361491,133.01,58.61672,40.35946,71.1674495472,11.82672,3.44946,12.3195,46.79,36.91,59.5957397806,134.0
2021-08-06 23:30:00,49.42336,28.86848,57.2368557068,12.78336,3.7284800000000002,13.316,36.64,25.14,44.4354498121,133.74,49.57336,28.83848,57.3513378257,12.78336,3.7284800000000002,13.316,36.79,25.11,44.5422967526,134.71,54.27336,46.39848,71.4031970713,12.78336,3.7284800000000002,13.316,41.49,42.67,59.5159558438,133.74,55.79336,39.85848,68.5681956012,12.78336,3.7284800000000002,13.316,43.01,36.13,56.1714963304,134.71
2021-08-07 00:00:00,47.2692,28.60185,55.2489193746,11.1492,3.25185,11.61375,36.12,25.35,44.1279605239,133.74,47.4292,28.59185,55.3807087266,11.1492,3.25185,11.61375,36.28,25.34,44.2532936627,134.71,52.1292,46.41185,69.796227069,11.1492,3.25185,11.61375,40.98,43.16,59.5159306405,133.74,53.6492,39.04185,66.3513580273,11.1492,3.25185,11.61375,42.5,35.79,55.562344263,134.71
2021-08-07 00:30:00,46.30448,21.35589,50.9919494211,10.13448,2.95589,10.556750000000001,36.17,18.4,40.581139708,133.85,46.45448,21.27589,51.0948354275,10.13448,2.95589,10.556750000000001,36.32,18.32,40.6788003756,134.85,49.36448,54.27589,73.3670506492,10.13448,2.95589,10.556750000000001,39.23,51.32,64.5967127647,133.85,51.06448,31.32589,59.9073660075,10.13448,2.95589,10.556750000000001,40.93,28.37,49.8008212784,134.85
2021-08-07 01:00:00,45.80672,15.29071,48.2914216964,11.55672,3.37071,12.03825,34.25,11.92,36.2649817317,133.45,45.93672,15.22071,48.3926880558,11.55672,3.37071,12.03825,34.38,11.85,36.3649130344,134.48,47.20672,61.38071,77.4342687269,11.55672,3.37071,12.03825,35.65,58.01,68.0887846859,133.45,49.01672,24.78071,54.9246977931,11.55672,3.37071,12.03825,37.46,21.41,43.1467229347,134.48
2021-08-07 01:30:00,45.01,15.305,47.5409626007,12.12,3.535,12.625,32.89,11.77,34.932577918,132.77,45.14,15.235,47.6416291178,12.12,3.535,12.625,33.02,11.7,35.0315629112,133.73,46.4,61.415,76.9724770616,12.12,3.535,12.625,34.28,57.88,67.2697019467,132.77,48.19,25.055,54.3141705727,12.12,3.535,12.625,36.07,21.52,42.0018487688,133.73
2021-08-07 02:00:00,44.62368,15.30899,47.1766678726,11.41368,3.32899,11.88925,33.21,11.98,35.3047376424,132.77,44.76368,15.23899,47.2865082594,11.41368,3.32899,11.88925,33.35,11.91,35.4128592463,133.73,46.01368,61.52899,76.8314737433,11.41368,3.32899,11.88925,34.6,58.2,67.7081974358,132.77,47.81368,24.76899,53.8484062973,11.41368,3.32899,11.88925,36.4,21.44,42.2449239554,133.73
2021-08-07 02:30:00,43.99024,15.11757,46.5153967839,10.38024,3.02757,10.81275,33.61,12.09,35.7183454264,132.98,44.13024,15.05757,46.6284086879,10.38024,3.02757,10.81275,33.75,12.03,35.8299232486,133.96,45.33024,61.32757,76.2620580667,10.38024,3.02757,10.81275,34.95,58.3,67.973469089,132.98,47.14024,24.33757,53.0520455851,10.38024,3.02757,10.81275,36.76,21.31,42.4901600374,133.96
2021-08-07 03:00:00,43.04144,15.65417,45.7997663276,11.43144,3.33417,11.90775,31.61,12.32,33.9260150917,132.98,43.16144,15.58417,45.8887378064,11.43144,3.33417,11.90775,31.73,12.25,34.0125770855,133.93,44.43144,61.97417,76.2558234344,11.43144,3.33417,11.90775,33.0,58.64,67.2878116749,132.98,46.19144,24.51417,52.2933424067,11.43144,3.33417,11.90775,34.76,21.18,40.7044223642,133.93
2021-08-07 03:30:00,42.57888,15.75259,45.399395522,11.28888,3.29259,11.75925,31.29,12.46,33.67960362,133.12,42.71888,15.68259,45.5065526882,11.28888,3.29259,11.75925,31.43,12.39,33.7839754913,134.12,43.98888,62.12259,76.119890646,11.28888,3.29259,11.75925,32.7,58.83,67.3071979806,133.12,45.75888,24.35259,51.8355451265,11.28888,3.29259,11.75925,34.47,21.06,40.3943622304,134.12
2021-08-07 04:00:00,41.87712,15.39916,44.6186878808,9.59712,2.79916,9.997,32.28,12.6,34.6519609835,133.24,42.00712,15.33916,44.7201068894,9.59712,2.79916,9.997,32.41,12.54,34.751398533,134.24,43.17712,61.76916,75.3637367611,9.59712,2.79916,9.997,33.58,58.97,67.8607198606,133.24,44.96712,23.73916,50.8486931848,9.59712,2.79916,9.997,35.37,20.94,41.1037771987,134.24
2021-08-07 04:30:00,41.75224,15.46732,44.5251337224,9.28224,2.70732,9.669,32.47,12.76,34.8872254557,133.24,41.89224,15.39732,44.6322443464,9.28224,2.70732,9.669,32.61,12.69,34.992116255,134.18,43.03224,61.99732,75.4681480268,9.28224,2.70732,9.669,33.75,59.29,68.2229184365,133.24,44.82224,23.56732,50.6404163747,9.28224,2.70732,9.669,35.54,20.86,41.2096008231,134.18
2021-08-07 05:00:00,41.83344,15.39517,44.5763161506,9.34344,2.7251700000000003,9.73275,32.49,12.67,34.8730411636,133.43,41.95344,15.33517,44.6683172591,9.34344,2.7251700000000003,9.73275,32.61,12.61,34.9631834935,134.43,43.13344,61.89517,75.4420686061,9.34344,2.7251700000000003,9.73275,33.79,59.17,68.1384839867,133.43,44.90344,23.66517,50.7578486046,9.34344,2.7251700000000003,9.73275,35.56,20.94,41.2673866388,134.43
2021-08-07 05:30:00,41.7916,15.5288,44.5834213582,9.8016,2.8588,10.21,31.99,12.67,34.4076880944,133.37,41.9316,15.4588,44.6904192865,9.8016,2.8588,10.21,32.13,12.6,34.5122717305,134.38,43.0916,62.0188,75.5196500522,9.8016,2.8588,10.21,33.29,59.16,67.8832063179,133.37,44.8616,23.7788,50.77395478,9.8016,2.8588,10.21,35.06,20.92,40.8270743502,134.38
2021-08-07 06:00:00,41.3676,15.52305,44.1841986581,9.9876,2.91305,10.40375,31.38,12.61,33.8188778643,133.37,41.4876,15.46305,44.2755786982,9.9876,2.91305,10.40375,31.5,12.55,33.9080005308,134.38,42.6776,62.13305,75.378335376,9.9876,2.91305,10.40375,32.69,59.22,67.6435104057,133.37,44.4476,23.99305,50.5099553956,9.9876,2.91305,10.40375,34.46,21.08,40.3962622033,134.38
2021-08-07 06:30:00,43.10112,15.30991,45.7394784564,10.25112,2.98991,10.67825,32.85,12.32,35.084254303,133.52,43.24112,15.23991,45.8481113642,10.25112,2.98991,10.67825,32.99,12.25,35.190944858,134.47,44.47112,61.54991,75.934655692,10.25112,2.98991,10.67825,34.22,58.56,67.825378731,133.52,46.25112,24.09991,52.1533485336,10.25112,2.98991,10.67825,36.0,21.11,41.7328659452,134.47
2021-08-07 07:00:00,45.00072,14.96021,47.4222804572,10.80072,3.15021,11.25075,34.2,11.81,36.1817094676,133.01,45.16072,14.89021,47.5521711887,10.80072,3.15021,11.25075,34.36,11.74,36.3102905524,134.03,46.35072,61.08021,76.6758195141,10.80072,3.15021,11.25075,35.55,57.93,67.9682823087,133.01,48.15072,24.68021,54.1073433294,10.80072,3.15021,11.25075,37.35,21.53,43.111058906,134.03
2021-08-07 07:30:00,47.87776,13.97393,49.8753508485,10.60776,3.09393,11.04975,37.27,10.88,38.82560109,132.66,48.03776,13.90393,50.0094556585,10.60776,3.09393,11.04975,37.43,10.81,38.9597356254,133.69,49.24776,60.01393,77.633843516,10.60776,3.09393,11.04975,38.64,56.92,68.7963371118,132.66,51.09776,25.48393,57.1000154576,10.60776,3.09393,11.04975,40.49,22.39,46.2682634211,133.69
2021-08-07 08:00:00,50.08592,13.12506,51.777085494,11.36592,3.31506,11.8395,38.72,9.81,39.943391193,132.66,50.25592,13.03506,51.91888177,11.36592,3.31506,11.8395,38.89,9.72,40.0862881794,133.69,51.55592,59.44506,78.6875342443,11.36592,3.31506,11.8395,40.19,56.13,69.0348680016,132.66,53.44592,26.26506,59.5509843869,11.36592,3.31506,11.8395,42.08,22.95,47.9315021672,133.69
2021-08-07 08:30:00,51.87096,12.12403,53.2690209668,11.43096,3.3340300000000003,11.90725,40.44,8.79,41.3842687503,132.46,52.05096,12.04403,53.4262210489,11.43096,3.3340300000000003,11.90725,40.62,8.71,41.5433327984,133.45,53.43096,58.34403,79.1131678241,11.43096,3.3340300000000003,11.90725,42.0,55.01,69.2105490514,132.46,55.34096,26.50403,61.3602922089,11.43096,3.3340300000000003,11.90725,43.91,23.17,49.6481318883,133.45
2021-08-07 09:00:00,53.99688,12.06409,55.3281602555,12.11688,3.53409,12.62175,41.88,8.53,42.7398561064,131.61,54.17688,11.98409,55.4865095286,12.11688,3.53409,12.62175,42.06,8.45,42.9004207439,132.61,55.49688,56.27409,79.0359215488,12.11688,3.53409,12.62175,43.38,52.74,68.2885934838,131.61,57.42688,28.18409,63.9702233517,12.11688,3.53409,12.62175,45.31,24.65,51.5811845541,132.61
2021-08-07 09:30:00,55.58152,12.17711,56.8998011724,13.12152,3.8271100000000002,13.66825,42.46,8.35,43.2732492425,131.11,55.76152,12.09711,57.0586293479,13.12152,3.8271100000000002,13.66825,42.64,8.27,43.4345772398,132.09,57.08152,56.14711,80.0674583515,13.12152,3.8271100000000002,13.66825,43.96,52.32,68.3364031831,131.11,59.01152,28.46711,65.518973164,13.12152,3.8271100000000002,13.66825,45.89,24.64,52.0866748795,132.09
2021-08-07 10:00:00,56.78856,11.90083,58.0221535412,13.64856,3.98083,14.21725,43.14,7.92,43.8609849411,130.79,56.96856,11.82083,58.1820320233,13.64856,3.98083,14.21725,43.32,7.84,44.0237208786,131.79,58.30856,56.04083,80.8731277766,13.64856,3.98083,14.21725,44.66,52.06,68.591247255,130.79,60.27856,29.21083,66.983411267,13.64856,3.98083,14.21725,46.63,25.23,53.0180139198,131.79
2021-08-07 10:30:00,55.82824,11.28907,56.9581906574,12.64824,3.68907,13.17525,43.18,7.6,43.8437270314,131.04,56.01824,11.18907,57.124762583,12.64824,3.68907,13.17525,43.37,7.5,44.013712636,132.05,57.31824,55.37907,79.7008282941,12.64824,3.68907,13.17525,44.67,51.69,68.3173843176,131.04,59.27824,29.14907,66.057384291,12.64824,3.68907,13.17525,46.63,25.46,53.1278505118,132.05
2021-08-07 11:00:00,55.6852,13.8761,57.3880444888,11.5752,3.3761,12.0575,44.11,10.5,45.3424977256,130.92,55.8752,13.8461,57.5652018172,11.5752,3.3761,12.0575,44.3,10.47,45.5204448572,131.94,58.0052,51.6361,77.658805362,11.5752,3.3761,12.0575,46.43,48.26,66.9684440614,130.92,59.9152,32.5461,68.1841610365,11.5752,3.3761,12.0575,48.34,29.17,56.4592286522,131.94
2021-08-07 11:30:00,53.7604,24.56095,59.1051679049,11.4204,3.33095,11.89625,42.34,21.23,47.364422302,131.04,53.9404,24.53095,59.2565123852,11.4204,3.33095,11.89625,42.52,21.2,47.5120026941,132.02,58.7904,40.94095,71.6412766432,11.4204,3.33095,11.89625,47.37,37.61,60.4849485409,131.04,60.3404,42.65095,73.892268933,11.4204,3.33095,11.89625,48.92,39.32,62.7632758865,132.02
2021-08-07 12:00:00,55.02352,24.61811,60.2796739636,11.27352,3.28811,11.74325,43.75,21.33,48.6726966584,132.21,55.20352,24.59811,60.4358803689,11.27352,3.28811,11.74325,43.93,21.31,48.8258230857,133.25,60.08352,40.99811,72.7383970071,11.27352,3.28811,11.74325,48.81,37.71,61.6803064195,132.21,61.66352,42.47811,74.8784316607,11.27352,3.28811,11.74325,50.39,39.19,63.8357909013,133.25
2021-08-07 12:30:00,53.37152,25.28711,59.0589288699,11.44152,3.33711,11.91825,41.93,21.95,47.3278712811,132.21,53.55152,25.25711,59.2088413994,11.44152,3.33711,11.91825,42.11,21.92,47.4735557969,133.25,58.36152,41.77711,71.7732118319,11.44152,3.33711,11.91825,46.92,38.44,60.6557499335,132.21,59.92152,42.29711,73.3459888028,11.44152,3.33711,11.91825,48.48,38.96,62.1947907786,133.25
2021-08-07 13:00:00,53.76904,25.20847,59.3849865055,11.30904,3.29847,11.78025,42.46,21.91,47.7796996642,132.62,53.93904,25.17847,59.5262579679,11.30904,3.29847,11.78025,42.63,21.88,47.917129505,133.65,58.79904,41.81847,72.1533889576,11.30904,3.29847,11.78025,47.49,38.52,61.1481029959,132.62,60.35904,42.17847,73.6358407385,11.30904,3.29847,11.78025,49.05,38.88,62.5903898374,133.65
2021-08-07 13:30:00,53.69504,24.68397,59.0970024245,10.74504,3.13397,11.19275,42.95,21.55,48.0531476596,132.62,53.885040000000004,24.64397,59.2530403706,10.74504,3.13397,11.19275,43.14,21.51,48.2051833313,133.65,58.91504,42.75397,72.7934330071,10.74504,3.13397,11.19275,48.17,39.62,62.3706124709,132.62,60.50504,41.12397,73.1576433051,10.74504,3.13397,11.19275,49.76,37.99,62.6042945811,133.65
2021-08-07 14:00:00,54.67288,26.12834,60.5954945408,11.82288,3.44834,12.3155,42.85,22.68,48.4820059403,132.62,54.85288,26.10834,60.749352769,11.82288,3.44834,12.3155,43.03,22.66,48.6318465617,133.65,59.72288,42.63834,73.3815401409,11.82288,3.44834,12.3155,47.9,39.19,61.889143636,132.62,61.31288,42.13834,74.3969687007,11.82288,3.44834,12.3155,49.49,38.69,62.8185975647,133.65
2021-08-07 14:30:00,55.18152,26.11086,61.0473354001,11.83152,3.45086,12.3245,43.35,22.66,48.9152133799,133.09,55.36152,26.08086,61.1972969587,11.83152,3.45086,12.3245,43.53,22.63,49.0609600395,134.07,60.32152,42.72086,73.9172351637,11.83152,3.45086,12.3245,48.49,39.27,62.3972194893,133.09,61.90152,42.08086,74.8504973708,11.83152,3.45086,12.3245,50.07,38.63,63.2398750789,134.07
2021-08-07 15:00:00,53.20992,26.41956,59.4078171371,12.40992,3.61956,12.927,40.8,22.8,46.738421026,133.09,53.389920000000004,26.38956,59.55579262,12.40992,3.61956,12.927,40.98,22.77,46.881054809,134.07,58.24992,44.29956,73.1813104296,12.40992,3.61956,12.927,45.84,40.68,61.2875843871,133.09,59.79992,41.06956,72.5447392345,12.40992,3.61956,12.927,47.39,37.45,60.4012797878,134.07
2021-08-07 15:30:00,52.18688,25.97534,58.2939853866,11.36688,3.31534,11.8405,40.82,22.66,46.6877714182,133.23,52.37688,25.94534,58.4508188672,11.36688,3.31534,11.8405,41.01,22.63,46.8394812098,134.2,57.26688,44.52534,72.5396543075,11.36688,3.31534,11.8405,45.9,41.21,61.6852826856,133.23,58.84688,40.42534,71.3944213496,11.36688,3.31534,11.8405,47.48,37.11,60.2619490226,134.2
2021-08-07 16:00:00,53.60312,25.93966,59.5496468054,11.31312,3.2996600000000003,11.7845,42.29,22.64,47.968882622,133.3,53.79312,25.90966,59.7077067107,11.31312,3.2996600000000003,11.7845,42.48,22.61,48.122370058,134.27,58.75312,44.50966,73.709151013,11.31312,3.2996600000000003,11.7845,47.44,41.21,62.8396188722,133.3,60.34312,40.44966,72.6461776383,11.31312,3.2996600000000003,11.7845,49.03,37.15,61.5147413227,134.27
2021-08-07 16:30:00,53.21488,25.17809,58.8707029809,8.56488,2.49809,8.92175,44.65,22.68,50.079985024,133.39,53.40488,25.13809,59.0254587162,8.56488,2.49809,8.92175,44.84,22.64,50.2314164642,134.37,58.43488,43.33809,72.7518057883,8.56488,2.49809,8.92175,49.87,40.84,64.4586883205,133.39,60.03488,39.89809,72.0835931559,8.56488,2.49809,8.92175,51.47,37.4,63.6232732575,134.37
2021-08-07 17:00:00,53.18856,25.60458,59.0306482418,9.71856,2.83458,10.1235,43.47,22.77,49.0725361073,133.22,53.37856,25.57458,59.1889331704,9.71856,2.83458,10.1235,43.66,22.74,49.2270576005,134.17,58.38856,43.38458,72.7423241356,9.71856,2.83458,10.1235,48.67,40.55,63.3488074079,133.22,59.96856,40.26458,72.2320191539,9.71856,2.83458,10.1235,50.25,37.43,62.658338631,134.17
2021-08-07 17:30:00,56.0068,25.70615,61.6244090768,10.0668,2.93615,10.48625,45.94,22.77,51.273350778,133.04,56.2068,25.67615,61.7937621857,10.0668,2.93615,10.48625,46.14,22.74,51.4393545838,133.96,61.2568,43.26615,74.9957017573,10.0668,2.93615,10.48625,51.19,40.33,65.1684356111,133.04,62.8568,40.28615,74.6588989208,10.0668,2.93615,10.48625,52.79,37.35,64.6668895185,133.96
2021-08-07 18:00:00,55.14992,26.39706,61.1417897403,11.26992,3.28706,11.7395,43.88,23.11,49.5936135001,132.76,55.33992,26.37706,61.3046167907,11.26992,3.28706,11.7395,44.07,23.09,49.7525175242,133.72,60.33992,44.217060000000004,74.8067800447,11.26992,3.28706,11.7395,49.07,40.93,63.8993724539,132.76,61.92992,39.91706,73.6796218113,11.26992,3.28706,11.7395,50.66,36.63,62.5155380685,133.72
2021-08-07 18:30:00,56.07064,25.95227,61.7854108035,11.39064,3.32227,11.86525,44.68,22.63,50.0841222345,132.76,56.27064,25.91227,61.9502273003,11.39064,3.32227,11.86525,44.88,22.59,50.2446265784,133.72,61.36064,44.21227,75.6297095047,11.39064,3.32227,11.86525,49.97,40.89,64.5677396228,132.76,62.93064,39.52227,74.3120130044,11.39064,3.32227,11.86525,51.54,36.2,62.9826293513,133.72
2021-08-07 19:00:00,56.03208,25.92144,61.7374686945,10.94208,3.19144,11.398,45.09,22.73,50.4951581837,132.2,56.24208,25.89144,61.9155733883,10.94208,3.19144,11.398,45.3,22.7,50.669320106,133.22,61.32208,44.20144,75.5920947825,10.94208,3.19144,11.398,50.38,41.01,64.9612538364,132.2,62.91208,39.35144,74.2055634033,10.94208,3.19144,11.398,51.97,36.16,63.3121354876,133.22
2021-08-07 19:30:00,55.96944,26.50692,61.9289514024,11.74944,3.42692,12.239,44.22,23.08,49.8808059277,132.29,56.14944,26.47692,62.0788764798,11.74944,3.42692,12.239,44.4,23.05,50.0266179149,133.35,61.20944,44.79692,75.8509036637,11.74944,3.42692,12.239,49.46,41.37,64.4807606965,132.29,62.78944,39.29692,74.0726784786,11.74944,3.42692,12.239,51.04,35.87,62.3837999804,133.35
2021-08-07 20:00:00,55.42416,26.55413,61.4569713846,10.81416,3.15413,11.26475,44.61,23.4,50.3747168727,132.29,55.62416,26.53413,61.6287857301,10.81416,3.15413,11.26475,44.81,23.38,50.5426601991,133.35,60.57416,44.76413,75.3196932705,10.81416,3.15413,11.26475,49.76,41.61,64.8648572033,132.29,62.16416,38.93413,73.350182463,10.81416,3.15413,11.26475,51.35,35.78,62.5861877733,133.35
2021-08-07 20:30:00,54.76008,26.86794,60.9963323606,9.97008,2.90794,10.3855,44.79,23.96,50.7959220804,132.49,54.95008,26.84794,61.1581815806,9.97008,2.90794,10.3855,44.98,23.94,50.9541362403,133.47,59.91008,44.61794,74.6992520408,9.97008,2.90794,10.3855,49.94,41.71,65.0671015184,132.49,61.50008,38.90794,72.7742236994,9.97008,2.90794,10.3855,51.53,36.0,62.8596921723,133.47
2021-08-07 21:00:00,54.97328,27.31179,61.3839994377,11.66328,3.40179,12.14925,43.31,23.91,49.4716504677,132.83,55.15328,27.28179,61.5319458522,11.66328,3.40179,12.14925,43.49,23.88,49.6148616848,133.79,60.11328,45.30179,75.2718978741,11.66328,3.40179,12.14925,48.45,41.9,64.0547617278,132.83,61.70328,39.27179,73.1407427674,11.66328,3.40179,12.14925,50.04,35.87,61.5683238362,133.79
2021-08-07 21:30:00,55.74048,27.26264,62.0504041115,12.18048,3.5526400000000002,12.688,43.56,23.71,49.5947345996,132.92,55.93048,27.24264,62.2123784082,12.18048,3.5526400000000002,12.688,43.75,23.69,49.7521718119,133.88,61.01048,45.36264,76.0266254519,12.18048,3.5526400000000002,12.688,48.83,41.81,64.2840960114,132.92,62.53048,39.22264,73.8137955778,12.18048,3.5526400000000002,12.688,50.35,35.67,61.7047113274,133.88
2021-08-07 22:00:00,53.97744,28.14717,60.8755058128,12.84744,3.74717,13.38275,41.13,24.4,47.8229746043,132.58,54.14744,28.12717,61.0170709782,12.84744,3.74717,13.38275,41.3,24.38,47.9590909005,133.57,59.06744,45.77717,74.7295909353,12.84744,3.74717,13.38275,46.22,42.03,62.4724683361,132.58,60.61744,39.42717,72.3116571955,12.84744,3.74717,13.38275,47.77,35.68,59.6241167649,133.57
2021-08-07 22:30:00,52.12184,28.29762,59.3080222453,12.47184,3.63762,12.9915,39.65,24.66,46.693019821,132.82,52.30184,28.27762,59.4567595842,12.47184,3.63762,12.9915,39.83,24.64,46.8354406406,133.76,57.20184,46.40762,73.6594711728,12.47184,3.63762,12.9915,44.73,42.77,61.8873638152,132.82,58.73184,38.93762,70.4667814012,12.47184,3.63762,12.9915,46.26,35.3,58.1900128888,133.76
2021-08-07 23:00:00,50.00088,29.14609,57.8755782957,12.98088,3.78609,13.52175,37.02,25.36,44.8732659832,133.15,50.16088,29.13609,58.0088409026,12.98088,3.78609,13.52175,37.18,25.35,44.9997211102,134.11,54.92088,47.17609,72.4008738046,12.98088,3.78609,13.52175,41.94,43.39,60.3461324361,133.15,56.44088,39.19609,68.716129158,12.98088,3.78609,13.52175,43.46,35.41,56.0592516896,134.11
2021-08-07 23:30:00,48.83808,15.68194,51.2940669108,13.85808,4.04194,14.4355,34.98,11.64,36.8658378448,133.75,48.97808,15.55194,51.3878892177,13.85808,4.04194,14.4355,35.12,11.51,36.9580099572,134.71,50.31808,63.14194,80.7391711739,13.85808,4.04194,14.4355,36.46,59.1,69.4416416857,133.75,51.80808,25.40194,57.7003960909,13.85808,4.04194,14.4355,37.95,21.36,43.5482732149,134.71
2021-08-08 00:00:00,47.38552,9.87161,48.4028531149,14.64552,4.27161,15.25575,32.74,5.6,33.2154722983,133.08,47.51552,9.78161,48.5119009632,14.64552,4.27161,15.25575,32.87,5.51,33.3286213336,134.11,47.49552,70.21161,84.7672967533,14.64552,4.27161,15.25575,32.85,65.94,73.6695737737,133.08,48.93552,19.59161,52.7116334414,14.64552,4.27161,15.25575,34.29,15.32,37.5567104523,134.11
2021-08-08 00:30:00,45.73864,10.22627,46.8678971916,15.03864,4.38627,15.66525,30.7,5.84,31.2505295955,133.51,45.87864,10.13627,46.9850356791,15.03864,4.38627,15.66525,30.84,5.75,31.3714535844,134.5,45.83864,70.59627,84.1725267232,15.03864,4.38627,15.66525,30.8,66.21,73.0233120312,133.51,47.26864,19.47627,51.1238635137,15.03864,4.38627,15.66525,32.23,15.09,35.587652353,134.5
2021-08-08 01:00:00,44.90952,10.19361,46.051869359,14.30952,4.17361,14.90575,30.6,6.02,31.1865419693,133.51,45.03952,10.10361,46.1588701862,14.30952,4.17361,14.90575,30.73,5.93,31.2969295619,134.5,44.98952,70.53361,83.6603074908,14.30952,4.17361,14.90575,30.68,66.36,73.1089050663,133.51,46.41952,19.07361,50.1854006207,14.30952,4.17361,14.90575,32.11,14.9,35.3986172046,134.5
2021-08-08 01:30:00,44.26568,10.19624,45.4248140998,14.69568,4.28624,15.308,29.57,5.91,30.1548171939,133.58,44.38568,10.09624,45.5194755154,14.69568,4.28624,15.308,29.69,5.8100000000000005,30.2531353747,134.54,44.35568,70.63624,83.4080616583,14.69568,4.28624,15.308,29.66,66.35,72.6776313593,133.58,45.77568,19.35624,49.6998682735,14.69568,4.28624,15.308,31.08,15.07,34.5408642046,134.54
2021-08-08 02:00:00,43.97088,10.30609,45.1625262697,15.14088,4.41609,15.77175,28.83,5.89,29.4255161382,133.58,44.09088,10.21609,45.2589681065,15.14088,4.41609,15.77175,28.95,5.8,29.5252857734,134.54,44.10088,70.79609,83.4084766439,15.14088,4.41609,15.77175,28.96,66.38,72.4222755787,133.58,45.53088,19.50609,49.5333077904,15.14088,4.41609,15.77175,30.39,15.09,33.9302254634,134.54
2021-08-08 02:30:00,43.08888,10.35384,44.3153876481,15.09888,4.40384,15.728,27.99,5.95,28.6154259098,133.68,43.20888,10.26384,44.4111891577,15.09888,4.40384,15.728,28.11,5.86,28.7143117626,134.61,43.36888,71.08384,83.269274415,15.09888,4.40384,15.728,28.27,66.68,72.4252393852,133.68,44.65888,19.41384,48.6961266057,15.09888,4.40384,15.728,29.56,15.01,33.1525821015,134.61
2021-08-08 03:00:00,42.11648,10.73564,43.4632241533,15.75648,4.59564,16.413,26.36,6.14,27.065646122,133.54,42.21648,10.64564,43.5380389384,15.75648,4.59564,16.413,26.46,6.05,27.142846203,134.44,42.25648,70.85564,82.4992837654,15.75648,4.59564,16.413,26.5,66.26,71.3627185581,133.54,43.65648,19.31564,47.7386865613,15.75648,4.59564,16.413,27.9,14.72,31.5450217943,134.44
2021-08-08 03:30:00,41.51608,10.90969,42.9255895063,15.97608,4.65969,16.641750000000002,25.54,6.25,26.293613293,133.16,41.61608,10.82969,43.0020964612,15.97608,4.65969,16.641750000000002,25.64,6.17,26.3719263612,134.1,41.63608,71.20969,82.488684725,15.97608,4.65969,16.641750000000002,25.66,66.55,71.325578161,133.16,43.02608,19.32969,47.1686386878,15.97608,4.65969,16.641750000000002,27.05,14.67,30.7719255166,134.1
2021-08-08 04:00:00,41.49744,10.92342,42.9110548816,16.53744,4.8234200000000005,17.2265,24.96,6.1,25.6945830867,133.42,41.59744,10.83342,42.9849974229,16.53744,4.8234200000000005,17.2265,25.06,6.01,25.7705975872,134.31,41.60744,71.45342,82.6847645764,16.53744,4.8234200000000005,17.2265,25.07,66.63,71.1903209713,133.42,43.00744,19.73342,47.318577327,16.53744,4.8234200000000005,17.2265,26.47,14.91,30.3804048689,134.31
2021-08-08 04:30:00,41.28704,10.93622,42.7108953295,16.54704,4.82622,17.2365,24.74,6.11,25.4833219969,133.69,41.39704,10.84622,42.7943385163,16.54704,4.82622,17.2365,24.85,6.02,25.568787613,134.59,41.45704,71.70622,82.8279430642,16.54704,4.82622,17.2365,24.91,66.88,71.3683578345,133.69,42.82704,19.78622,47.1767936283,16.54704,4.82622,17.2365,26.28,14.96,30.2397089933,134.59
2021-08-08 05:00:00,40.93736,10.94673,42.3756810147,16.37736,4.77673,17.05975,24.56,6.17,25.323161335,133.84,41.03736,10.85673,42.4491872957,16.37736,4.77673,17.05975,24.66,6.08,25.3984645205,134.76,41.13736,71.79673,82.7469203443,16.37736,4.77673,17.05975,24.76,67.02,71.4474492197,133.84,42.48736,19.69673,46.8309399058,16.37736,4.77673,17.05975,26.11,14.92,30.0722214012,134.76
2021-08-08 05:30:00,41.24456,10.72883,42.6171505707,15.90456,4.6388300000000005,16.56725,25.34,6.09,26.0615367928,133.95,41.34456,10.63883,42.6914200439,15.90456,4.6388300000000005,16.56725,25.44,6.0,26.1379723774,134.86,41.42456,71.45883,82.5975699168,15.90456,4.6388300000000005,16.56725,25.52,66.82,71.5274968107,133.95,42.79456,19.58883,47.0648130386,15.90456,4.6388300000000005,16.56725,26.89,14.95,30.7664525092,134.86
2021-08-08 06:00:00,40.69704,10.58122,42.0501044166,14.98704,4.37122,15.6115,25.71,6.21,26.4493515989,133.78,40.80704,10.49122,42.1340742232,14.98704,4.37122,15.6115,25.82,6.12,26.5353876927,134.69,40.86704,71.47122,82.3301296407,14.98704,4.37122,15.6115,25.88,67.1,71.9179004143,133.78,42.23704,19.26122,46.4215698124,14.98704,4.37122,15.6115,27.25,14.89,31.0527712129,134.69
2021-08-08 06:30:00,41.6644,10.4792,42.9620281179,14.7744,4.3092,15.39,26.89,6.17,27.588783952900002,134.03,41.7844,10.3792,43.0541969615,14.7744,4.3092,15.39,27.01,6.07,27.6836594402,134.91,41.8344,71.0792,82.4764796533,14.7744,4.3092,15.39,27.06,66.77,72.0449616559,134.03,43.1944,19.1392,47.2447369344,14.7744,4.3092,15.39,28.42,14.83,32.0565952652,134.91
2021-08-08 07:00:00,42.68856,9.97833,43.8392543785,13.46856,3.92833,14.02975,29.22,6.05,29.8397536853,133.71,42.80856,9.88833,43.9357699314,13.46856,3.92833,14.02975,29.34,5.96,29.9392251069,134.62,42.79856,70.46833,82.4469664152,13.46856,3.92833,14.02975,29.33,66.54,72.7174016312,133.71,44.18856,18.82833,48.0326435402,13.46856,3.92833,14.02975,30.72,14.9,34.142764973,134.62
2021-08-08 07:30:00,44.44424,9.43582,45.434845309,13.25424,3.8658200000000003,13.8065,31.19,5.57,31.6834499384,133.41,44.58424,9.34582,45.5532524399,13.25424,3.8658200000000003,13.8065,31.33,5.48,31.8056488693,134.34,44.59424,69.78582,82.8173104746,13.25424,3.8658200000000003,13.8065,31.34,65.92,72.9906980375,133.41,45.97424,19.18582,49.8169291772,13.25424,3.8658200000000003,13.8065,32.72,15.32,36.1289468432,134.34
2021-08-08 08:00:00,46.9288,8.7784,47.7427751183,13.2288,3.8584,13.78,33.7,4.92,34.0572517975,133.41,47.0588,8.6884,47.8541424748,13.2288,3.8584,13.78,33.83,4.83,34.1730566382,134.34,47.0588,68.5284,83.1304532888,13.2288,3.8584,13.78,33.83,64.67,72.9840927874,133.41,48.4588,19.8484,52.3661558643,13.2288,3.8584,13.78,35.23,15.99,38.6889260642,134.34
2021-08-08 08:30:00,50.01736,9.53423,50.9179520706,13.55736,3.95423,14.12225,36.46,5.58,36.8845224993,132.86,50.18736,9.45423,51.0700848703,13.55736,3.95423,14.12225,36.63,5.5,37.040611496,133.77,50.00736,66.41423,83.135948907,13.55736,3.95423,14.12225,36.45,62.46,72.3177301912,132.86,51.42736,21.21423,55.6310786437,13.55736,3.95423,14.12225,37.87,17.26,41.6178387233,133.77
2021-08-08 09:00:00,52.12384,8.87237,52.8735628246,14.37384,4.19237,14.97275,37.75,4.68,38.0389918373,132.39,52.27384,8.76237,53.0031459101,14.37384,4.19237,14.97275,37.9,4.57,38.1745320862,133.31,52.21384,66.36237,84.4408031674,14.37384,4.19237,14.97275,37.84,62.17,72.7803167072,132.39,53.67384,21.31237,57.7503092231,14.37384,4.19237,14.97275,39.3,17.12,42.867054949,133.31
2021-08-08 09:30:00,53.00368,12.87524,54.545044675,13.423680000000001,3.91524,13.983,39.58,8.96,40.5814982474,132.0,53.17368,12.83524,54.7008558489,13.423680000000001,3.91524,13.983,39.75,8.92,40.7385431747,132.95,54.55368,60.73524,81.6386757573,13.423680000000001,3.91524,13.983,41.13,56.82,70.1440610458,132.0,56.13368,26.43524,62.0468528146,13.423680000000001,3.91524,13.983,42.71,22.52,48.2834806119,132.95
2021-08-08 10:00:00,54.4452,20.4061,58.1436902875,14.2152,4.1461,14.8075,40.23,16.26,43.3917100377,132.0,54.6152,20.3461,58.2819342185,14.2152,4.1461,14.8075,40.4,16.2,43.527003113,132.95,57.8652,52.6261,78.216927658,14.2152,4.1461,14.8075,43.65,48.48,65.2352121174,132.0,59.6252,34.5061,68.8900240401,14.2152,4.1461,14.8075,45.41,30.36,54.6241494213,132.95
2021-08-08 10:30:00,55.854,20.042,59.3409730288,15.264,4.452,15.9,40.59,15.59,43.4809866493,132.46,56.034,19.982,59.4902469317,15.264,4.452,15.9,40.77,15.53,43.627672411,133.43,59.334,52.412,79.1678046936,15.264,4.452,15.9,44.07,47.96,65.1331444044,132.46,61.074,34.812,70.298711368,15.264,4.452,15.9,45.81,30.36,54.9571260166,133.43
2021-08-08 11:00:00,56.76704,19.39372,59.9884422685,15.40704,4.49372,16.049,41.36,14.9,43.9620245212,132.46,56.93704,19.33372,60.1300195659,15.40704,4.49372,16.049,41.53,14.84,44.1017743407,133.43,60.28704,52.02372,79.6303625171,15.40704,4.49372,16.049,44.88,47.53,65.3705996607,132.46,62.02704,34.87372,71.1584853535,15.40704,4.49372,16.049,46.62,30.38,55.6450249348,133.43
2021-08-08 11:30:00,56.22088,19.31484,59.4461974579,15.89088,4.6348400000000005,16.553,40.33,14.68,42.9186591123,132.05,56.39088,19.25484,59.5875843662,15.89088,4.6348400000000005,16.553,40.5,14.62,43.0580352548,133.03,59.73088,51.85484,79.0993202057,15.89088,4.6348400000000005,16.553,43.84,47.22,64.4334850835,132.05,61.45088,35.10484,70.7711837134,15.89088,4.6348400000000005,16.553,45.56,30.47,54.8099854041,133.03
2021-08-08 12:00:00,56.44456,19.66633,59.7725094777,16.92456,4.93633,17.62975,39.52,14.73,42.1758615798,131.83,56.61456,19.60633,59.9134090172,16.92456,4.93633,17.62975,39.69,14.67,42.3143592649,132.8,59.92456,52.24633,79.5024017855,16.92456,4.93633,17.62975,43.0,47.31,63.9314953681,131.83,61.60456,35.37633,71.0394716834,16.92456,4.93633,17.62975,44.68,30.44,54.0638141459,132.8
2021-08-08 12:30:00,57.59608,19.58594,60.8351664504,17.74608,5.17594,18.485500000000002,39.85,14.41,42.3753536858,131.93,57.77608,19.51594,60.9831725499,17.74608,5.17594,18.485500000000002,40.03,14.34,42.5210124527,132.98,61.14608,52.15594,80.3684339567,17.74608,5.17594,18.485500000000002,43.4,46.98,63.9584271226,131.93,62.81608,35.96594,72.3837602412,17.74608,5.17594,18.485500000000002,45.07,30.79,54.5832300253,132.98
2021-08-08 13:00:00,57.94288,19.89084,61.2619201348,18.96288,5.53084,19.753,38.98,14.36,41.540943658,131.93,58.10288,19.84084,61.3970976203,18.96288,5.53084,19.753,39.14,14.31,41.6739211018,133.02,61.50288,52.51084,80.8702205129,18.96288,5.53084,19.753,42.54,46.98,63.3780088043,131.93,63.18288,36.35084,72.8934832053,18.96288,5.53084,19.753,44.22,30.82,53.9006567678,133.02
2021-08-08 13:30:00,58.04336,20.10848,61.4278650777,19.26336,5.61848,20.066,38.78,14.49,41.3986533597,131.93,58.22336,20.03848,61.5751600112,19.26336,5.61848,20.066,38.96,14.42,41.5429657102,133.02,61.60336,52.78848,81.1270459465,19.26336,5.61848,20.066,42.34,47.17,63.3852072648,131.93,63.27336,36.42848,73.0106310122,19.26336,5.61848,20.066,44.01,30.81,53.7227717081,133.02
2021-08-08 14:00:00,56.2448,20.2189,59.7685656867,19.0248,5.5489,19.8175,37.22,14.67,40.0067156862,132.16,56.3848,20.1589,59.8801045444,19.0248,5.5489,19.8175,37.36,14.61,40.1151056337,133.19,59.6848,53.0389,79.846103626,19.0248,5.5489,19.8175,40.66,47.49,62.5182829259,132.16,61.3448,36.3489,71.3051682436,19.0248,5.5489,19.8175,42.32,30.8,52.3414023503,133.19
2021-08-08 14:30:00,55.5944,20.78295,59.3520709164,19.9644,5.8229500000000005,20.79625,35.63,14.96,38.6432206215,132.42,55.7644,20.71295,59.4869280184,19.9644,5.8229500000000005,20.79625,35.8,14.89,38.7730847367,133.4,59.0644,53.59295,79.7546715689,19.9644,5.8229500000000005,20.79625,39.1,47.77,61.7315389408,132.42,60.6844,36.29295,70.7090844451,19.9644,5.8229500000000005,20.79625,40.72,30.47,50.8580308309,133.4
2021-08-08 15:00:00,53.3508,20.7569,57.2464562943,20.0808,5.8568999999999996,20.9175,33.27,14.9,36.4541204804,132.42,53.4908,20.7069,57.3588824181,20.0808,5.8568999999999996,20.9175,33.41,14.85,36.5616000744,133.4,56.7608,53.5969,78.066741358,20.0808,5.8568999999999996,20.9175,36.68,47.74,60.2040696299,132.42,58.3708,36.3969,68.7886954539,20.0808,5.8568999999999996,20.9175,38.29,30.54,48.9777061529,133.4
2021-08-08 15:30:00,54.03256,21.04408,57.985953844,21.44256,6.25408,22.336,32.59,14.79,35.7889955154,132.47,54.18256,20.98408,58.1040568429,21.44256,6.25408,22.336,32.74,14.73,35.9009818807,133.44,57.50256,53.91408,78.8243136906,21.44256,6.25408,22.336,36.06,47.66,59.7645312874,132.47,59.09256,36.98408,69.7119273927,21.44256,6.25408,22.336,37.65,30.73,48.5989238564,133.44
2021-08-08 16:00:00,55.66288,20.83084,59.4329883566,20.16288,5.88084,21.003,35.5,14.95,38.5195080446,132.47,55.83288,20.76084,59.5678014249,20.16288,5.88084,21.003,35.67,14.88,38.6492341451,133.44,59.22288,53.76084,79.9848575232,20.16288,5.88084,21.003,39.06,47.88,61.7914071696,132.47,60.82288,36.53084,70.9501585805,20.16288,5.88084,21.003,40.66,30.65,50.9181509876,133.44
2021-08-08 16:30:00,55.47976,20.72368,59.2239367351,19.58976,5.71368,20.406,35.89,15.01,38.9023418318,132.6,55.63976,20.67368,59.3564144604,19.58976,5.71368,20.406,36.05,14.96,39.0308096252,133.57,58.99976,53.60368,79.7140275585,19.58976,5.71368,20.406,39.41,47.89,62.02096581,132.6,60.66976,36.25368,70.6763686956,19.58976,5.71368,20.406,41.08,30.54,51.1884557298,133.57
2021-08-08 17:00:00,55.50192,21.00556,59.3438848964,20.04192,5.84556,20.877,35.46,15.16,38.5647144421,132.51,55.66192,20.93556,59.4688743008,20.04192,5.84556,20.877,35.62,15.09,38.6845253299,133.43,59.00192,53.83556,79.8717352021,20.04192,5.84556,20.877,38.96,47.99,61.8136044896,132.51,60.65192,36.13556,70.6005247587,20.04192,5.84556,20.877,40.61,30.29,50.6621772134,133.43
2021-08-08 17:30:00,56.69824,20.57032,60.3144135676,19.09824,5.57032,19.894,37.6,15.0,40.4816007589,132.42,56.86824,20.51032,60.4538662717,19.09824,5.57032,19.894,37.77,14.94,40.6174408352,133.43,60.19824,53.26032,80.3771720428,19.09824,5.57032,19.894,41.1,47.69,62.9567001994,132.42,61.83824,35.82032,71.4637198248,19.09824,5.57032,19.894,42.74,30.25,52.3619145945,133.43
2021-08-08 18:00:00,57.60952,19.88986,60.9463971491,17.51952,5.10986,18.2495,40.09,14.78,42.727701787,132.09,57.78952,19.82986,61.0970700562,17.51952,5.10986,18.2495,40.27,14.72,42.8759991137,133.06,61.13952,53.09986,80.9792321392,17.51952,5.10986,18.2495,43.62,47.99,64.8517116197,132.09,62.81952,34.95986,71.8921685878,17.51952,5.10986,18.2495,45.3,29.85,54.2504608275,133.06
2021-08-08 18:30:00,57.9208,19.64065,61.1602338539,16.3908,4.78065,17.07375,41.53,14.86,44.1085082495,131.94,58.1008,19.58065,61.3115390042,16.3908,4.78065,17.07375,41.71,14.8,44.2579269736,132.92,61.5308,53.42065,81.4849998163,16.3908,4.78065,17.07375,45.14,48.64,66.3586407335,131.94,63.2408,34.10065,71.8488212503,16.3908,4.78065,17.07375,46.85,29.32,55.268299232,132.92
2021-08-08 19:00:00,58.02672,18.64946,60.9500007568,13.50672,3.93946,14.0695,44.52,14.71,46.8872530652,132.07,58.22672,18.58946,61.1221641064,13.50672,3.93946,14.0695,44.72,14.65,47.058483826,133.07,61.69672,52.42946,80.9650142633,13.50672,3.93946,14.0695,48.19,48.49,68.3634127293,132.07,63.43672,33.44946,71.7152969641,13.50672,3.93946,14.0695,49.93,29.51,57.9986637777,133.07
2021-08-08 19:30:00,58.00416,18.12413,60.7697841494,10.81416,3.15413,11.26475,47.19,14.97,49.5075448795,132.01,58.20416,18.06413,60.942899783,10.81416,3.15413,11.26475,47.39,14.91,49.6801791462,132.95,61.67416,51.95413,80.6407690673,10.81416,3.15413,11.26475,50.86,48.8,70.4853147826,132.01,63.48416,32.45413,71.2987315803,10.81416,3.15413,11.26475,52.67,29.3,60.271211204,132.95
2021-08-08 20:00:00,57.53656,17.87608,60.249564088,9.34656,2.72608,9.736,48.19,15.15,50.5153303463,132.18,57.74656,17.80608,60.4294768867,9.34656,2.72608,9.736,48.4,15.08,50.6948360289,133.18,61.09656,51.74608,80.0652636241,9.34656,2.72608,9.736,51.75,49.02,71.2812941802,132.18,62.92656,31.94608,70.5712688054,9.34656,2.72608,9.736,53.58,29.22,61.0297042431,133.18
2021-08-08 20:30:00,57.43848,18.28664,60.2791853561,10.06848,2.93664,10.488,47.37,15.35,49.7949736419,132.46,57.62848,18.22664,60.4421385525,10.06848,2.93664,10.488,47.56,15.29,49.9573588173,133.43,60.91848,52.26664,80.2674458445,10.06848,2.93664,10.488,50.85,49.33,70.8461106907,132.46,62.77848,32.02664,70.4758343037,10.06848,2.93664,10.488,52.71,29.09,60.2044201035,133.43
2021-08-08 21:00:00,57.1656,18.8983,60.2084011268,11.9256,3.4783,12.4225,45.24,15.42,47.7957529494,132.46,57.3556,18.8383,60.3700786669,11.9256,3.4783,12.4225,45.43,15.36,47.9563812229,133.43,60.6856,52.6783,80.3600979233,11.9256,3.4783,12.4225,48.76,49.2,69.268879015,132.46,62.5256,32.3283,70.3887038966,11.9256,3.4783,12.4225,50.6,28.85,58.2467381061,133.43
2021-08-08 21:30:00,57.67336,19.10973,60.7568780828,12.03336,3.5097300000000002,12.53475,45.64,15.6,48.2324538045,131.97,57.87336,19.04973,60.9279739591,12.03336,3.5097300000000002,12.53475,45.84,15.54,48.4024503512,132.96,61.31336,52.80973,80.9209224933,12.03336,3.5097300000000002,12.53475,49.28,49.3,69.706587924,131.97,63.13336,32.03973,70.7980610141,12.03336,3.5097300000000002,12.53475,51.1,28.53,58.5249596326,132.96
2021-08-08 22:00:00,55.8468,19.23115,59.0652368197,11.1468,3.25115,11.61125,44.7,15.98,47.4705213791,131.97,56.0268,19.18115,59.2192437774,11.1468,3.25115,11.61125,44.88,15.93,47.6233062691,132.96,59.3968,52.98115,79.5926008217,11.1468,3.25115,11.61125,48.25,49.73,69.2902258619,131.97,61.2068,31.48115,68.8283021116,11.1468,3.25115,11.61125,50.06,28.23,57.4711797338,132.96
2021-08-08 22:30:00,54.15392,19.59406,57.5897060129,11.05392,3.22406,11.5145,43.1,16.37,46.1040876713,132.18,54.32392,19.54406,57.7326473103,11.05392,3.22406,11.5145,43.27,16.32,46.245381391,133.16,57.62392,53.42406,78.57891793,11.05392,3.22406,11.5145,46.57,50.2,68.4748486672,132.18,59.42392,31.08406,67.0628142434,11.05392,3.22406,11.5145,48.37,27.86,55.8196784297,133.16
2021-08-08 23:00:00,51.87872,20.44046,55.7603263428,11.17872,3.26046,11.6445,40.7,17.18,44.1773969355,132.18,52.04872,20.38046,55.8966224691,11.17872,3.26046,11.6445,40.87,17.12,44.3108485588,133.16,55.13872,53.74046,76.9955549642,11.17872,3.26046,11.6445,43.96,50.48,66.9381206787,132.18,56.91872,31.40046,65.0056118704,11.17872,3.26046,11.6445,45.74,28.14,53.7029533639,133.16
2021-08-08 23:30:00,49.14808,21.27819,53.5564668118,11.30808,3.29819,11.77925,37.84,17.98,41.8944626413,132.65,49.29808,21.22819,53.6743583321,11.30808,3.29819,11.77925,37.99,17.93,42.0086300657,133.62,52.31808,54.19819,75.3301088155,11.30808,3.29819,11.77925,41.01,50.9,65.3653585625,132.65,54.07808,31.69819,62.6834426764,11.30808,3.29819,11.77925,42.77,28.4,51.3403632632,133.62
2021-08-09 00:00:00,47.18936,22.52898,52.291401177,11.61936,3.38898,12.1035,35.57,19.14,40.3926292781,133.36,47.33936,22.48898,52.4096291406,11.61936,3.38898,12.1035,35.72,19.1,40.5059057422,134.33,50.19936,54.18898,73.8675930151,11.61936,3.38898,12.1035,38.58,50.8,63.7891558182,133.36,51.90936,32.26898,61.121753295,11.61936,3.38898,12.1035,40.29,28.88,49.5715493,134.33
2021-08-09 00:30:00,45.47752,22.29636,50.6491114888,9.82752,2.8663600000000002,10.237,35.65,19.43,40.6010763404,133.82,45.61752,22.25636,50.757301853,9.82752,2.8663600000000002,10.237,35.79,19.39,40.7049898661,134.82,48.42752,54.07636,72.5911661581,9.82752,2.8663600000000002,10.237,38.6,51.21,64.1281849112,133.82,50.13752,31.57636,59.2523199765,9.82752,2.8663600000000002,10.237,40.31,28.71,49.4889906949,134.82
2021-08-09 01:00:00,44.0468,22.5024,49.4618903399,9.9168,2.8924000000000003,10.33,34.13,19.61,39.362532947,133.98,44.1768,22.4624,49.5595507647,9.9168,2.8924000000000003,10.33,34.26,19.57,39.4554495602,134.96,47.0368,54.9424,72.3265364303,9.9168,2.8924000000000003,10.33,37.12,52.05,63.9304066935,133.98,48.7368,31.2824,57.9125567041,9.9168,2.8924000000000003,10.33,38.82,28.39,48.0934974815,134.96
2021-08-09 01:30:00,43.34344,22.41267,48.7953027203,10.12344,2.9526700000000003,10.54525,33.22,19.46,38.5001298699,134.54,43.47344,22.36267,48.8879227925,10.12344,2.9526700000000003,10.54525,33.35,19.41,38.5871818095,135.47,46.42344,55.69267,72.5038569537,10.12344,2.9526700000000003,10.54525,36.3,52.74,64.0249763764,134.54,48.09344,30.97267,57.2038919826,10.12344,2.9526700000000003,10.54525,37.97,28.02,47.1894193649,135.47
2021-08-09 02:00:00,43.41904,21.98722,48.6687875116,8.93904,2.60722,9.3115,34.48,19.38,39.5531895048,134.54,43.55904,21.94722,48.7757155914,8.93904,2.60722,9.3115,34.62,19.34,39.6557688111,135.47,46.47904,55.28722,72.2286498188,8.93904,2.60722,9.3115,37.54,52.68,64.687201207,134.54,48.15904,30.67722,57.0997807408,8.93904,2.60722,9.3115,39.22,28.07,48.2300041468,135.47
2021-08-09 02:30:00,42.85448,22.19214,48.2596884972,8.54448,2.49214,8.900500000000001,34.31,19.7,39.5634439856,134.54,42.99448,22.15214,48.3657173735,8.54448,2.49214,8.900500000000001,34.45,19.66,39.6650740577,135.44,45.87448,55.62214,72.0991704075,8.54448,2.49214,8.900500000000001,37.33,53.13,64.9332411019,134.54,47.56448,30.46214,56.4829330953,8.54448,2.49214,8.900500000000001,39.02,27.97,48.0091793306,135.44
2021-08-09 03:00:00,42.06176,22.33218,47.6226618098,8.44176,2.46218,8.7935,33.62,19.87,39.052801436,134.8,42.20176,22.29218,47.727663218000004,8.44176,2.46218,8.7935,33.76,19.83,39.1531160957,135.76,45.10176,55.78218,71.7343736339,8.44176,2.46218,8.7935,36.66,53.32,64.7068620781,134.8,46.77176,30.35218,55.7570835343,8.44176,2.46218,8.7935,38.33,27.89,47.4029640423,135.76
2021-08-09 03:30:00,42.0096,16.9228,45.2900392139,8.1696,2.3828,8.51,33.84,14.54,36.8314702395,134.9,42.1396,16.8228,45.3734778037,8.1696,2.3828,8.51,33.97,14.44,36.9117122334,135.83,44.2596,56.0128,71.3886962761,8.1696,2.3828,8.51,36.09,53.63,64.6425943168,134.9,45.6196,20.3728,49.9619743805,8.1696,2.3828,8.51,37.45,17.99,41.5468723251,135.83
2021-08-09 04:00:00,42.39792,10.44731,43.6661185195,8.28792,2.41731,8.63325,34.11,8.03,35.0424456909,134.43,42.53792,10.35731,43.7806864766,8.28792,2.41731,8.63325,34.25,7.94,35.1583005846,135.33,43.64792,56.74731,71.5918858011,8.28792,2.41731,8.63325,35.36,54.33,64.8234409762,134.43,44.63792,7.97731,45.3451361974,8.28792,2.41731,8.63325,36.35,5.5600000000000005,36.7727630183,135.33
2021-08-09 04:30:00,42.75672,10.44196,44.0133120067,8.40672,2.45196,8.757,34.35,7.99,35.2670185868,133.87,42.89672,10.35196,44.128127794,8.40672,2.45196,8.757,34.49,7.9,35.3831895114,134.85,43.98672,56.64196,71.7157107543,8.40672,2.45196,8.757,35.58,54.19,64.8266341869,133.87,44.97672,8.03196,45.6882668023,8.40672,2.45196,8.757,36.57,5.58,36.993260197,134.85
2021-08-09 05:00:00,43.57432,10.54751,44.8327038072,7.77432,2.26751,8.09825,35.8,8.28,36.7450459246,133.75,43.71432,10.45751,44.9477617737,7.77432,2.26751,8.09825,35.94,8.19,36.8613578155,134.73,44.67432,55.33751,71.1198627703,7.77432,2.26751,8.09825,36.9,53.07,64.6377204115,133.75,45.664320000000004,8.82751,46.5097307438,7.77432,2.26751,8.09825,37.89,6.5600000000000005,38.4536825285,134.73
2021-08-09 05:30:00,44.81888,10.70509,46.0796154103,7.14888,2.08509,7.44675,37.67,8.62,38.6436708919,133.59,44.97888,10.62509,46.2167954705,7.14888,2.08509,7.44675,37.83,8.54,38.7819610128,134.58,45.80888,54.05509,70.8548251128,7.14888,2.08509,7.44675,38.66,51.97,64.7724980219,133.59,46.80888,9.45509,47.7542665504,7.14888,2.08509,7.44675,39.66,7.37,40.3389699918,134.58
