Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-09 06:00:00,45.86296,10.31878,47.0094492698,7.09296,2.06878,7.3885,38.77,8.25,39.6380549472,133.59,46.03296,10.22878,47.1557138282,7.09296,2.06878,7.3885,38.94,8.16,39.7857914336,134.58,46.85296,53.46878,71.0922660734,7.09296,2.06878,7.3885,39.76,51.4,64.9832101392,133.59,47.85296,9.74878,48.8358934827,7.09296,2.06878,7.3885,40.76,7.68,41.477222665,134.58
2021-08-09 06:30:00,50.1456,9.85205,51.1042472654,7.0356,2.05205,7.32875,43.11,7.8,43.8099543483,133.24,50.3356,9.77205,51.2753896968,7.0356,2.05205,7.32875,43.3,7.72,43.982819373,134.21,51.0156,50.96205,72.1090977864,7.0356,2.05205,7.32875,43.98,48.91,65.7755919776,133.24,52.0556,11.22205,53.2514778909,7.0356,2.05205,7.32875,45.02,9.17,45.9444153298,134.21
2021-08-09 07:00:00,53.92552,8.24411,54.5520582285,6.90552,2.01411,7.19325,47.02,6.23,47.4309318905,132.34,54.12552,8.15411,54.7362898374,6.90552,2.01411,7.19325,47.22,6.14,47.6175177849,133.37,54.88552,49.15411,73.6786728678,6.90552,2.01411,7.19325,47.98,47.14,67.2626196338,132.34,55.92552,12.25411,57.2523099898,6.90552,2.01411,7.19325,49.02,10.24,50.0781189743,133.37
2021-08-09 07:30:00,56.51376,20.45443,60.1014873024,6.56376,1.91443,6.83725,49.95,18.54,53.279771959,131.47,56.73376,20.45443,60.3084009932,6.56376,1.91443,6.83725,50.17,18.54,53.4860776277,132.51,61.08376,41.42443,73.8052107684,6.56376,1.91443,6.83725,54.52,39.51,67.331051529,131.47,62.62376,37.17443,72.8263246523,6.56376,1.91443,6.83725,56.06,35.26,66.2268163209,132.51
2021-08-09 08:00:00,59.81528,21.31029,63.4980013966,6.75528,1.97029,7.03675,53.06,19.34,56.4747660464,131.59,60.05528,21.28029,63.7141067454,6.75528,1.97029,7.03675,53.3,19.31,56.6900881989,132.55,65.09528,37.71029,75.2293921959,6.75528,1.97029,7.03675,58.34,35.74,68.4171265108,131.59,66.66528,42.03029,78.8086596445,6.75528,1.97029,7.03675,59.91,40.06,72.0694921586,132.55
2021-08-09 08:30:00,64.20664,13.19652,65.5487662752,6.77664,1.97652,7.059,57.43,11.22,58.51575258,131.09,64.47664,12.76652,65.7283891374,6.77664,1.97652,7.059,57.7,10.79,58.7002052807,132.05,67.68664,43.70652,80.5713418344,6.77664,1.97652,7.059,60.91,41.73,73.8337389003,131.09,69.27664,35.94652,78.0474544735,6.77664,1.97652,7.059,62.5,33.97,71.1351593799,132.05
2021-08-09 09:00:00,67.02904,5.09972,67.2227591475,6.71904,1.9597200000000001,6.999,60.31,3.14,60.391685686,131.8,67.30904,5.00972,67.4952158319,6.71904,1.9597200000000001,6.999,60.59,3.05,60.6667173992,132.86,69.00904,49.35972,84.8447379641,6.71904,1.9597200000000001,6.999,62.29,47.4,78.273904336,131.8,70.55904,30.75972,76.9723229492,6.71904,1.9597200000000001,6.999,63.84,28.8,70.0356023748,132.86
2021-08-09 09:30:00,68.54656,4.68858,68.706722162,6.40656,1.8685800000000001,6.6735,62.14,2.8200000000000003,62.2039548582,132.67,68.81656,4.59858,68.97003601750001,6.40656,1.8685800000000001,6.6735,62.41,2.73,62.4696806459,133.7,70.54656,48.33858,85.5186263001,6.40656,1.8685800000000001,6.6735,64.14,46.47,79.2048009908,132.67,72.10656,31.37858,78.6382303835,6.40656,1.8685800000000001,6.6735,65.7,29.51,72.0231219818,133.7
2021-08-09 10:00:00,68.53304,4.60797,68.6877788195,6.95304,2.02797,7.24275,61.58,2.58,61.6340230717,132.67,68.80304,4.51797,68.9512172928,6.95304,2.02797,7.24275,61.85,2.49,61.900101777,133.7,70.57304,48.34797,85.5457782591,6.95304,2.02797,7.24275,63.62,46.32,78.6959134898,132.67,72.10304,31.85797,78.8275245695,6.95304,2.02797,7.24275,65.15,29.83,71.6543885606,133.7
2021-08-09 10:30:00,67.97168,4.54674,68.1235798138,7.05168,2.05674,7.3455,60.92,2.49,60.9708659935,132.84,68.24168,4.44674,68.3864049783,7.05168,2.05674,7.3455,61.19,2.39,61.2366573222,133.88,70.02168,48.10674,84.9546591038,7.05168,2.05674,7.3455,62.97,46.05,78.0116875859,132.84,71.53168,31.84674,78.3006774699,7.05168,2.05674,7.3455,64.48,29.79,71.0289694421,133.88
2021-08-09 11:00:00,68.31696,4.31578,68.4531444176,7.83696,2.28578,8.1635,60.48,2.03,60.5140586971,132.59,68.59696,4.22578,68.7269971543,7.83696,2.28578,8.1635,60.76,1.94,60.7909631442,133.66,70.39696,47.76578,85.0723322606,7.83696,2.28578,8.1635,62.56,45.48,77.344579642,132.59,71.90696,32.45578,78.8922591377,7.83696,2.28578,8.1635,64.07,30.17,70.8180330142,133.66
2021-08-09 11:30:00,68.9756,4.1883,69.1026428746,8.8056,2.5683,9.1725,60.17,1.62,60.1918042594,132.34,69.2356,4.0983,69.3567903687,8.8056,2.5683,9.1725,60.43,1.53,60.4493655881,133.4,71.0256,47.768299999999996,85.594663036,8.8056,2.5683,9.1725,62.22,45.2,76.9049309212,132.34,72.5256,33.2583,79.7877006452,8.8056,2.5683,9.1725,63.72,30.69,70.7256283111,133.4
2021-08-09 12:00:00,67.85256,3.94158,67.9669474925,8.06256,2.3515800000000002,8.3985,59.79,1.5899999999999999,59.8111377588,132.51,68.11256,3.83158,68.2202450527,8.06256,2.3515800000000002,8.3985,60.05,1.48,60.0682353661,133.63,69.82256,47.45158,84.4206273931,8.06256,2.3515800000000002,8.3985,61.76,45.1,76.4742283387,132.51,71.36256,33.05158,78.6449102628,8.06256,2.3515800000000002,8.3985,63.3,30.7,70.3518301112,133.63
2021-08-09 12:30:00,67.10432,4.53501,67.257386794,9.51432,2.77501,9.91075,57.59,1.76,57.6168872814,132.51,67.36432,4.44501,67.5108118968,9.51432,2.77501,9.91075,57.85,1.67,57.874099561,133.59,69.07432,48.25501,84.2603564766,9.51432,2.77501,9.91075,59.56,45.48,74.9388016985,132.51,70.65432,33.45501,78.1746162687,9.51432,2.77501,9.91075,61.14,30.68,68.4058623219,133.59
2021-08-09 13:00:00,66.45808,5.35944,66.6738329062,11.27808,3.28944,11.748,55.18,2.07,55.2188129173,132.79,66.69808,5.26944,66.9059106029,11.27808,3.28944,11.748,55.42,1.98,55.455358623,133.82,68.40808,49.26944,84.3038737378,11.27808,3.28944,11.748,57.13,45.98,73.3348300605,132.79,69.92808,33.75944,77.6507318806,11.27808,3.28944,11.748,58.65,30.47,66.0926879465,133.82
2021-08-09 13:30:00,65.58608,5.73719,65.8365342258,12.19608,3.5571900000000003,12.70425,53.39,2.18,53.4344879268,133.37,65.80608,5.63719,66.047089838,12.19608,3.5571900000000003,12.70425,53.61,2.08,53.6503355069,134.43,67.53608,50.41719,84.2793874519,12.19608,3.5571900000000003,12.70425,55.34,46.86,72.5146550705,133.37,69.08608,33.53719,76.7960256971,12.19608,3.5571900000000003,12.70425,56.89,29.98,64.3060844711,134.43
2021-08-09 14:00:00,64.21376,6.81068,64.5739292238,14.81376,4.32068,15.431,49.4,2.49,49.4627142401,133.37,64.42376,6.71068,64.7723249436,14.81376,4.32068,15.431,49.61,2.39,49.6675366814,134.43,66.02376,51.01068,83.433964059,14.81376,4.32068,15.431,51.21,46.69,69.2994963907,133.37,67.56376,34.33068,75.7856005756,14.81376,4.32068,15.431,52.75,30.01,60.6890649129,134.43
2021-08-09 14:30:00,63.29272,6.74871,63.6515003096,15.01272,4.37871,15.63825,48.28,2.37,48.3381350488,133.46,63.51272,6.63871,63.8587352855,15.01272,4.37871,15.63825,48.5,2.26,48.5526271174,134.53,65.17272,51.38871,82.9956802952,15.01272,4.37871,15.63825,50.16,47.01,68.7456594993,133.46,66.71272,34.33871,75.0315534576,15.01272,4.37871,15.63825,51.7,29.96,59.7535906871,134.53
2021-08-09 15:00:00,63.98008,6.36169,64.2955810026,13.96008,4.07169,14.54175,50.02,2.29,50.0723925931,133.46,64.21008,6.27169,64.5156451495,13.96008,4.07169,14.54175,50.25,2.2,50.2981361484,134.53,65.87008,51.33169,83.5093398217,13.96008,4.07169,14.54175,51.91,47.26,70.2008240692,133.46,67.41008,33.71169,75.3697348295,13.96008,4.07169,14.54175,53.45,29.64,61.1181814193,134.53
2021-08-09 15:30:00,64.6224,6.1507,64.9144490252,13.2024,3.8507,13.7525,51.42,2.3,51.4714134253,133.37,64.8624,6.0407,65.1430809085,13.2024,3.8507,13.7525,51.66,2.19,51.7063990237,134.48,66.5624,51.0807,83.9034624211,13.2024,3.8507,13.7525,53.36,47.23,71.2598238841,133.37,68.1124,33.5107,75.9095912797,13.2024,3.8507,13.7525,54.91,29.66,62.4085226552,134.48
2021-08-09 16:00:00,65.7024,6.7632,66.0495741091,12.4224,3.6231999999999998,12.94,53.28,3.14,53.3724460747,133.37,65.9224,6.6732,66.2592968571,12.4224,3.6231999999999998,12.94,53.5,3.05,53.5868687273,134.48,67.5524,50.8432,84.5479611345,12.4224,3.6231999999999998,12.94,55.13,47.22,72.5881898107,133.37,69.1224,33.4232,76.7790106735,12.4224,3.6231999999999998,12.94,56.7,29.8,64.0541177443,134.48
2021-08-09 16:30:00,66.84416,8.88538,67.4321266449,13.904160000000001,4.05538,14.4835,52.94,4.83,53.1598767869,134.38,67.08416,8.80538,67.6595835034,13.904160000000001,4.05538,14.4835,53.18,4.75,53.3917119036,135.46,68.62416,51.63538,85.8806602411,13.904160000000001,4.05538,14.4835,54.72,47.58,72.5129974556,134.38,70.20416,34.16538,78.0762273157,13.904160000000001,4.05538,14.4835,56.3,30.11,63.8459246938,135.46
2021-08-09 17:00:00,69.16984,8.48537,69.6883653823,11.70984,3.4153700000000002,12.19775,57.46,5.07,57.6832428007,134.38,69.43984,8.40537,69.9467055984,11.70984,3.4153700000000002,12.19775,57.73,4.99,57.9452586499,135.46,71.06984,51.17537,87.5776264366,11.70984,3.4153700000000002,12.19775,59.36,47.76,76.1881040583,134.38,72.67984,33.51537,80.0352370438,11.70984,3.4153700000000002,12.19775,60.97,30.1,67.9952270384,135.46
2021-08-09 17:30:00,70.07064,8.41727,70.5743935451,11.99064,3.49727,12.49025,58.08,4.92,58.2880159209,134.49,70.33064,8.33727,70.8230823522,11.99064,3.49727,12.49025,58.34,4.84,58.5404236404,135.51,72.07064,52.80727,89.3464320209,11.99064,3.49727,12.49025,60.08,49.31,77.7244009305,134.49,73.72064,32.49727,80.565534315,11.99064,3.49727,12.49025,61.73,29.0,68.2025871943,135.51
2021-08-09 18:00:00,70.77632,7.49601,71.1721689894,8.38632,2.4460100000000002,8.73575,62.39,5.05,62.5940460427,134.82,71.05632,7.40601,71.4412317647,8.38632,2.4460100000000002,8.73575,62.67,4.96,62.865972513,135.84,72.74632,52.06601,89.458909399,8.38632,2.4460100000000002,8.73575,64.36,49.62,81.2671766459,134.82,74.40632,31.07601,80.6350969086,8.38632,2.4460100000000002,8.73575,66.02,28.63,71.9605259847,135.84
2021-08-09 18:30:00,71.57256,7.98033,72.0160885626,9.05256,2.64033,9.42975,62.52,5.34,62.7476374057,135.08,71.83256,7.90033,72.2657034164,9.05256,2.64033,9.42975,62.78,5.26,62.999968254,136.05,73.56256,52.95033,90.6376725256,9.05256,2.64033,9.42975,64.51,50.31,81.8085337847,135.08,75.30256,30.97033,81.4225821432,9.05256,2.64033,9.42975,66.25,28.33,72.0531151304,136.05
2021-08-09 19:00:00,70.8408,8.24315,71.318780602,8.6508,2.5231500000000002,9.01125,62.19,5.72,62.4524979484,135.08,71.1308,8.15315,71.5965401647,8.6508,2.5231500000000002,9.01125,62.48,5.63,62.7331435527,136.05,72.7508,53.51315,90.3124361512,8.6508,2.5231500000000002,9.01125,64.1,50.99,81.9072042009,135.08,74.4508,30.01315,80.2727275827,8.6508,2.5231500000000002,9.01125,65.8,27.49,71.3115705899,136.05
2021-08-09 19:30:00,69.15416,8.09163,69.6259457484,6.31416,1.84163,6.57725,62.84,6.25,63.1500443389,134.36,69.41416,8.02163,69.8761200723,6.31416,1.84163,6.57725,63.1,6.18,63.4019116431,135.41,71.03416,52.61163,88.3959020439,6.31416,1.84163,6.57725,64.72,50.77,82.257348,134.36,72.74416,28.81163,78.242078432,6.31416,1.84163,6.57725,66.43,26.97,71.696065443,135.41
2021-08-09 20:00:00,67.4676,8.33055,67.979961114,6.2076,1.81055,6.4662500000000005,61.26,6.52,61.6059899685,134.36,67.7276,8.25055,68.2282886863,6.2076,1.81055,6.4662500000000005,61.52,6.44,61.8561557163,135.41,69.3376,53.02055,87.2862045003,6.2076,1.81055,6.4662500000000005,63.13,51.21,81.2887507593,134.36,71.0476,28.67055,76.6143713872,6.2076,1.81055,6.4662500000000005,64.84,26.86,70.1832259162,135.41
2021-08-09 20:30:00,66.02296,9.09253,66.6461202844,5.802960000000001,1.69253,6.04475,60.22,7.4,60.672962677,134.61,66.27296,9.02253,66.8843126208,5.802960000000001,1.69253,6.04475,60.47,7.33,60.9126407242,135.59,67.80296,53.61253,86.4380978375,5.802960000000001,1.69253,6.04475,62.0,51.92,80.8683275455,134.61,69.50296,27.48253,74.739219316,5.802960000000001,1.69253,6.04475,63.7,25.79,68.7227335021,135.59
2021-08-09 21:00:00,64.68296,9.47378,65.3730664865,6.25296,1.8237800000000002,6.5135000000000005,58.43,7.65,58.9286636536,134.35,64.92296,9.41378,65.6019053767,6.25296,1.8237800000000002,6.5135000000000005,58.67,7.59,59.158913107,135.43,66.45296,53.94378,85.5916309779,6.25296,1.8237800000000002,6.5135000000000005,60.2,52.12,79.6274726461,134.35,68.14296,27.31378,73.4132520425,6.25296,1.8237800000000002,6.5135000000000005,61.89,25.49,66.9336402715,135.43
2021-08-09 21:30:00,65.72992,9.45206,66.4060525965,6.82992,1.99206,7.1145,58.9,7.46,59.3705448855,134.24,65.98992,9.38206,66.6535264742,6.82992,1.99206,7.1145,59.16,7.39,59.6197760814,135.31,67.57992,53.90206,86.4434940262,6.82992,1.99206,7.1145,60.75,51.91,79.9075127882,134.24,69.24992,27.68206,74.5777974055,6.82992,1.99206,7.1145,62.42,25.69,67.4998703702,135.31
2021-08-09 22:00:00,63.19184,9.75012,63.9396080892,6.89184,2.01012,7.179,56.3,7.74,56.8295486521,134.24,63.41184,9.67012,64.1449348975,6.89184,2.01012,7.179,56.52,7.66,57.0367074786,135.31,64.99184,54.93012,85.0955777335,6.89184,2.01012,7.179,58.1,52.92,78.5883986349,134.24,66.67184,27.24012,72.0219299006,6.89184,2.01012,7.179,59.78,25.23,64.8860639891,135.31
2021-08-09 22:30:00,60.074,11.847,61.2310124447,6.984,2.037,7.275,53.09,9.81,53.9887414189,135.39,60.314,11.437,61.3887902226,6.984,2.037,7.275,53.33,9.4,54.152090449,136.43,61.964,55.297,83.0499578868,6.984,2.037,7.275,54.98,53.26,76.5469006557,135.39,63.594,27.717,69.3716723526,6.984,2.037,7.275,56.61,25.68,62.1623237983,136.43
2021-08-09 23:00:00,55.47664,26.05152,61.2889817178,7.37664,2.15152,7.684,48.1,23.9,53.7105203847,135.39,55.66664,26.04152,61.4567780867,7.37664,2.15152,7.684,48.29,23.89,53.8763046246,136.43,60.41664,41.33152,73.201536421,7.37664,2.15152,7.684,53.04,39.18,65.9417470196,135.39,62.06664,40.48152,74.1014255086,7.37664,2.15152,7.684,54.69,38.33,66.7846164921,136.43
2021-08-09 23:30:00,52.5804,26.75595,58.9964348462,7.4604,2.17595,7.77125,45.12,24.58,51.3808407872,133.24,52.7504,26.74595,59.1434742094,7.4604,2.17595,7.77125,45.29,24.57,51.5254209105,134.22,57.3604,41.64595,70.8844174665,7.4604,2.17595,7.77125,49.9,39.47,63.6230374943,133.24,58.9704,40.65595,71.6269107708,7.4604,2.17595,7.77125,51.51,38.48,64.2961157458,134.22
2021-08-10 00:00:00,50.14984,27.03412,56.9723625647,8.13984,2.37412,8.479,42.01,24.66,48.7129931332,133.24,50.31984,27.01412,57.1125991091,8.13984,2.37412,8.479,42.18,24.64,48.849585464,134.22,54.89984,42.71412,69.5592443849,8.13984,2.37412,8.479,46.76,40.34,61.7560782434,133.24,56.48984,40.59412,69.5628104795,8.13984,2.37412,8.479,48.35,38.22,61.6318983969,134.22
2021-08-10 00:30:00,48.13264,27.06327,55.2193047445,8.10264,2.36327,8.44025,40.03,24.7,47.0371225736,134.29,48.30264,27.04327,55.3577770802,8.10264,2.36327,8.44025,40.2,24.68,47.1714150731,135.24,52.93264,43.73327,68.6619493043,8.10264,2.36327,8.44025,44.83,41.37,61.0016868619,134.29,54.51264,40.34327,67.8174561161,8.10264,2.36327,8.44025,46.41,37.98,59.9697298643,135.24
2021-08-10 01:00:00,48.42296,16.93503,51.2989112581,8.62296,2.51503,8.98225,39.8,14.42,42.3317422273,134.29,48.59296,16.84503,51.4298628937,8.62296,2.51503,8.98225,39.97,14.33,42.4611563667,135.24,50.51296,55.03503,74.7021663345,8.62296,2.51503,8.98225,41.89,52.52,67.1797774632,134.29,52.38296,29.92503,60.3281188076,8.62296,2.51503,8.98225,43.76,27.41,51.6357017963,135.24
2021-08-10 01:30:00,48.25376,13.58818,50.1304696751,7.91376,2.30818,8.2435,40.34,11.28,41.8873966725,132.91,48.42376,13.52818,50.2779493083,7.91376,2.30818,8.2435,40.51,11.22,42.0350865349,133.86,49.45376,57.84818,76.105757387,7.91376,2.30818,8.2435,41.54,55.54,69.3560610185,132.91,51.36376,26.06818,57.6002243906,7.91376,2.30818,8.2435,43.45,23.76,49.5221172811,133.86
2021-08-10 02:00:00,48.42936,13.37148,50.2414110809,7.47936,2.18148,7.791,40.95,11.19,42.4513674691,132.91,48.59936,13.30148,50.3867756718,7.47936,2.18148,7.791,41.12,11.12,42.5970515412,133.86,49.61936,57.56148,75.9960845478,7.47936,2.18148,7.791,42.14,55.38,69.5896831434,132.91,51.55936,25.97148,57.731147373,7.47936,2.18148,7.791,44.08,23.79,50.0900239569,133.86
2021-08-10 02:30:00,47.57704,13.90872,49.568409569,8.32704,2.42872,8.674,39.25,11.48,40.8944115987,132.79,47.73704,13.84872,49.7052515696,8.32704,2.42872,8.674,39.41,11.42,41.0312624714,133.8,48.78704,58.14872,75.904208774,8.32704,2.42872,8.674,40.46,55.72,68.8602207374,132.79,50.69704,25.96872,56.961076914,8.32704,2.42872,8.674,42.37,23.54,48.4700783989,133.8
2021-08-10 03:00:00,46.59056,14.26808,48.7263623514,9.01056,2.62808,9.386,37.58,11.64,39.341403127,132.89,46.73056,14.19808,48.8398476001,9.01056,2.62808,9.386,37.72,11.57,39.4545726121,133.91,47.79056,58.56808,75.592047333,9.01056,2.62808,9.386,38.78,55.94,68.0674077661,132.89,49.68056,26.06808,56.1043923129,9.01056,2.62808,9.386,40.67,23.44,46.9412664934,133.91
2021-08-10 03:30:00,45.92464,14.14927,48.0549102659,8.29464,2.41927,8.64025,37.63,11.73,39.4158572151,133.11,46.08464,14.07927,48.1873415708,8.29464,2.41927,8.64025,37.79,11.66,39.5479417922,134.11,47.13464,58.55927,75.1722182117,8.29464,2.41927,8.64025,38.84,56.14,68.2659886034,133.11,49.00464,25.86927,55.413661419,8.29464,2.41927,8.64025,40.71,23.45,46.9809174027,134.11
2021-08-10 04:00:00,45.72064,14.06727,47.8358130198,7.91064,2.30727,8.24025,37.81,11.76,39.5966374835,133.11,45.88064,13.99727,47.9682884233,7.91064,2.30727,8.24025,37.97,11.69,39.7287930851,134.11,46.89064,58.54727,75.0100989472,7.91064,2.30727,8.24025,38.98,56.24,68.4279036651,133.11,48.79064,25.77727,55.1814660938,7.91064,2.30727,8.24025,40.88,23.47,47.1382572864,134.11
2021-08-10 04:30:00,45.83504,14.06897,47.9456651707,7.98504,2.32897,8.31775,37.85,11.74,39.6289048549,133.32,45.98504,14.00897,48.07156274,7.98504,2.32897,8.31775,38.0,11.68,39.7545267863,134.29,47.03504,58.64897,75.179762369,7.98504,2.32897,8.31775,39.05,56.32,68.5335312092,133.32,48.90504,25.86897,55.3254601993,7.98504,2.32897,8.31775,40.92,23.54,47.2078171493,134.29
2021-08-10 05:00:00,46.1228,14.1879,48.2556648099,8.3928,2.4479,8.7425,37.73,11.74,39.5143075354,133.32,46.2828,14.1079,48.3852293396,8.3928,2.4479,8.7425,37.89,11.66,39.6435076652,134.29,47.3428,58.7779,75.473056386,8.3928,2.4479,8.7425,38.95,56.33,68.4848260566,133.32,49.2328,26.0279,55.6894978811,8.3928,2.4479,8.7425,40.84,23.58,47.1584774987,134.29
2021-08-10 05:30:00,46.860640000000004,14.33852,49.0052317309,9.08064,2.64852,9.459,37.78,11.69,39.5472438989,133.39,47.02064,14.27852,49.1407846844,9.08064,2.64852,9.459,37.94,11.63,39.6824961412,134.35,48.09064,58.93852,76.0687767445,9.08064,2.64852,9.459,39.01,56.29,68.4860876383,133.39,49.97064,26.23852,56.4404535223,9.08064,2.64852,9.459,40.89,23.59,47.2067812925,134.35
2021-08-10 06:00:00,47.67672,14.14946,49.7320505132,9.18672,2.67946,9.5695,38.49,11.47,40.1626816834,133.39,47.83672,14.07946,49.8656492412,9.18672,2.67946,9.5695,38.65,11.4,40.2961846829,134.35,48.91672,58.63946,76.3638118787,9.18672,2.67946,9.5695,39.73,55.96,68.6293996768,133.39,50.79672,26.43946,57.2656250106,9.18672,2.67946,9.5695,41.61,23.76,47.9158606309,134.35
2021-08-10 06:30:00,51.99728,12.98379,53.5938049607,8.92728,2.60379,9.29925,43.07,10.38,44.3031522581,133.25,52.19728,12.90379,53.7686138538,8.92728,2.60379,9.29925,43.27,10.3,44.479016401,134.21,53.23728,56.12379,77.3568858329,8.92728,2.60379,9.29925,44.31,53.52,69.4821307963,133.25,55.16728,27.16379,61.4922781312,8.92728,2.60379,9.29925,46.24,24.56,52.3577234035,134.21
2021-08-10 07:00:00,55.33352,10.59811,56.3393146139,8.15352,2.37811,8.49325,47.18,8.22,47.8907172634,131.86,55.54352,10.52811,56.5325013967,8.15352,2.37811,8.49325,47.39,8.15,48.0857005772,132.86,56.73352,54.79811,78.8766451566,8.15352,2.37811,8.49325,48.58,52.42,71.4693836548,131.86,58.76352,27.26811,64.7819504628,8.15352,2.37811,8.49325,50.61,24.89,56.3993280102,132.86
2021-08-10 07:30:00,59.33144,10.40542,60.2369698595,8.28144,2.41542,8.6265,51.05,7.99,51.671487302,131.01,59.55144,10.35542,60.445088547,8.28144,2.41542,8.6265,51.27,7.94,51.8811767407,132.03,61.03144,52.31542,80.3849478338,8.28144,2.41542,8.6265,52.75,49.9,72.6124817094,131.01,63.10144,29.98542,69.8635609073,8.28144,2.41542,8.6265,54.82,27.57,61.3623443164,132.03
2021-08-10 08:00:00,61.38216,21.27438,64.9643656988,7.83216,2.28438,8.1585,53.55,18.99,56.8174497844,130.92,61.62216,21.23438,65.1781366491,7.83216,2.28438,8.1585,53.79,18.95,57.0304006649,131.98,66.69216,37.47438,76.4994990954,7.83216,2.28438,8.1585,58.86,35.19,68.5772243533,130.92,68.34216,43.50438,81.014084656,7.83216,2.28438,8.1585,60.51,41.22,73.2157667446,131.98
2021-08-10 08:30:00,64.65472,17.90471,67.0880873066,8.00472,2.33471,8.33825,56.65,15.57,58.7507225487,131.26,64.92472,17.51471,67.2457012266,8.00472,2.33471,8.33825,56.92,15.18,58.9094118117,132.35,69.29472,38.31471,79.1819122165,8.00472,2.33471,8.33825,61.29,35.98,71.0705600091,131.26,70.96472,41.92471,82.4237392579,8.00472,2.33471,8.33825,62.96,39.59,74.3729097185,132.35
2021-08-10 09:00:00,67.004,5.90825,67.2639831861,8.634,2.51825,8.99375,58.37,3.39,58.4683589645,131.26,67.264,5.80825,67.5143056253,8.634,2.51825,8.99375,58.63,3.29,58.7222359929,132.35,68.864,48.72825,84.3604933844,8.634,2.51825,8.99375,60.23,46.21,75.9145374747,131.26,70.464,32.78825,77.7190107635,8.634,2.51825,8.99375,61.83,30.27,68.8420060719,132.35
2021-08-10 09:30:00,66.90176,5.27718,67.1095680201,8.32176,2.42718,8.6685,58.58,2.85,58.6492872932,133.2,67.15176,5.16718,67.3502681528,8.32176,2.42718,8.6685,58.83,2.74,58.8937730155,134.28,68.81176,48.05718,83.9318227125,8.32176,2.42718,8.6685,60.49,45.63,75.7702910117,133.2,70.35176,32.89718,77.6633413333,8.32176,2.42718,8.6685,62.03,30.47,69.1096360864,134.28
2021-08-10 10:00:00,67.472,5.156,67.6687159624,8.592,2.5060000000000002,8.95,58.88,2.65,58.9396038331,132.83,67.742,5.066,67.9311630991,8.592,2.5060000000000002,8.95,59.15,2.56,59.2053722225,133.93,69.402,47.596,84.1547195349,8.592,2.5060000000000002,8.95,60.81,45.09,75.7031320356,132.83,70.912,32.896,78.1707014168,8.592,2.5060000000000002,8.95,62.32,30.39,69.3349442922,133.93
2021-08-10 10:30:00,68.96464,5.16177,69.1575407303,8.95464,2.61177,9.32775,60.01,2.55,60.0641540355,132.2,69.21464,5.06177,69.3994805878,8.95464,2.61177,9.32775,60.26,2.45,60.3097844466,133.3,70.90464,47.59177,85.3958110522,8.95464,2.61177,9.32775,61.95,44.98,76.5571871218,132.2,72.40464,33.08177,79.6042423484,8.95464,2.61177,9.32775,63.45,30.47,70.3869547573,133.3
2021-08-10 11:00:00,69.7012,4.5766,69.8512888142,8.2512,2.4066,8.595,61.45,2.17,61.4883029527,132.2,69.9812,4.4666,70.1235970911,8.2512,2.4066,8.595,61.73,2.06,61.7643627021,133.3,71.6812,47.1066,85.7742746807,8.2512,2.4066,8.595,63.43,44.7,77.5980341246,132.2,73.2112,33.2966,80.4272551875,8.2512,2.4066,8.595,64.96,30.89,71.9304782411,133.3
2021-08-10 11:30:00,69.00648,4.13064,69.1299968812,7.71648,2.25064,8.038,61.29,1.88,61.3188266359,132.38,69.27648,4.03064,69.3936361636,7.71648,2.25064,8.038,61.56,1.78,61.5857288664,133.51,70.95648,46.50064,84.8359096987,7.71648,2.25064,8.038,63.24,44.25,77.1839368003,132.38,72.49648,33.34064,79.7956006807,7.71648,2.25064,8.038,64.78,31.09,71.8542726635,133.51
2021-08-10 12:00:00,68.21128,3.92454,68.3240860418,7.66128,2.23454,7.9805,60.55,1.69,60.5735800494,132.15,68.48128,3.82454,68.5879932397,7.66128,2.23454,7.9805,60.82,1.5899999999999999,60.8407799095,133.24,70.13128,46.29454,84.0332128878,7.66128,2.23454,7.9805,62.47,44.06,76.4446499109,132.15,71.63128,33.48454,79.0712001518,7.66128,2.23454,7.9805,63.97,31.25,71.1949675188,133.24
2021-08-10 12:30:00,69.46128,3.37079,69.5430200988,6.31128,1.8407900000000001,6.57425,63.15,1.53,63.1685317227,132.01,69.75128,3.26079,69.8274574438,6.31128,1.8407900000000001,6.57425,63.44,1.42,63.4558901915,133.16,71.42128,45.66079,84.7697291506,6.31128,1.8407900000000001,6.57425,65.11,43.82,78.4825107906,132.01,72.95128,33.21079,80.155135993,6.31128,1.8407900000000001,6.57425,66.64,31.37,73.6543719001,133.16
2021-08-10 13:00:00,69.9224,3.78945,70.0250094828,6.5124,1.89945,6.78375,63.41,1.8900000000000001,63.4381604399,132.01,70.2124,3.68945,70.3092679173,6.5124,1.89945,6.78375,63.7,1.79,63.7251449586,133.16,71.8724,46.20945,85.4456268692,6.5124,1.89945,6.78375,65.36,44.31,78.9639519021,132.01,73.4424,32.99945,80.5155253231,6.5124,1.89945,6.78375,66.93,31.1,73.8026754258,133.16
2021-08-10 13:30:00,69.56368,4.42274,69.7041333369,7.00368,2.0427400000000002,7.2955,62.56,2.38,62.6052553705,132.25,69.84368,4.32274,69.9773228771,7.00368,2.0427400000000002,7.2955,62.84,2.2800000000000002,62.881348586,133.38,71.48368,47.02274,85.563161369,7.00368,2.0427400000000002,7.2955,64.48,44.98,78.6185143589,132.25,73.08368,32.79274,80.1036084022,7.00368,2.0427400000000002,7.2955,66.08,30.75,72.8843529161,133.38
2021-08-10 14:00:00,67.91288,3.71959,68.0146647398,7.23288,2.10959,7.53425,60.68,1.6099999999999999,60.7013550096,132.55,68.17288,3.60959,68.26837267330001,7.23288,2.10959,7.53425,60.94,1.5,60.9584579857,133.68,69.75288,46.24959,83.6928243248,7.23288,2.10959,7.53425,62.52,44.14,76.531627449,132.55,71.34288,33.62959,78.8717683982,7.23288,2.10959,7.53425,64.11,31.52,71.4395023779,133.68
2021-08-10 14:30:00,67.6416,3.7163,67.7436117745,7.2216000000000005,2.1063,7.5225,60.42,1.6099999999999999,60.4414468722,132.62,67.9216,3.6063,68.0172709409,7.2216000000000005,2.1063,7.5225,60.7,1.5,60.718530944,133.79,69.4816,46.2963,83.4927549686,7.2216000000000005,2.1063,7.5225,62.26,44.19,76.3483051547,132.62,71.0916,33.6963,78.6730972077,7.2216000000000005,2.1063,7.5225,63.87,31.59,71.2552103358,133.79
2021-08-10 15:00:00,67.74936,3.75273,67.8532148307,7.44936,2.17273,7.75975,60.3,1.58,60.3206962825,132.62,68.01936,3.6427300000000002,68.1168321097,7.44936,2.17273,7.75975,60.57,1.47,60.5878354127,133.79,69.54936000000001,46.42273,83.6192761094,7.44936,2.17273,7.75975,62.1,44.25,76.2526884772,132.62,71.17936,33.86273,78.8237640123,7.44936,2.17273,7.75975,63.73,31.69,71.1742158369,133.79
2021-08-10 15:30:00,66.08672,3.85821,66.1992473127,7.29672,2.12821,7.60075,58.79,1.73,58.8154486508,132.72,66.33672,3.7482100000000003,66.4425277858,7.29672,2.12821,7.60075,59.04,1.62,59.0622214279,133.91,67.88672,46.69821,82.3973881234,7.29672,2.12821,7.60075,60.59,44.57,75.2172387156,132.72,69.49672,33.80821,77.2838220727,7.29672,2.12821,7.60075,62.2,31.68,69.8030257224,133.91
2021-08-10 16:00:00,66.01752,3.68011,66.1200132831,7.09752,2.07011,7.39325,58.92,1.6099999999999999,58.9419926708,132.98,66.28752,3.58011,66.3841283393,7.09752,2.07011,7.39325,59.19,1.51,59.2092577221,134.13,67.87752,47.32011,82.7438851624,7.09752,2.07011,7.39325,60.78,45.25,75.7744739342,132.98,69.51752,33.36011,77.1076035561,7.09752,2.07011,7.39325,62.42,31.29,69.8234953293,134.13
2021-08-10 16:30:00,67.16552,5.05286,67.3553150913,7.17552,2.09286,7.4745,59.99,2.96,60.0629811115,133.2,67.43552,4.95286,67.6171589158,7.17552,2.09286,7.4745,60.26,2.86,60.3278310567,134.35,68.95552,47.63286,83.8078343012,7.17552,2.09286,7.4745,61.78,45.54,76.7506351765,133.2,70.61552,33.45286,78.1386300561,7.17552,2.09286,7.4745,63.44,31.36,70.7678118921,134.35
2021-08-10 17:00:00,67.81064,6.14602,68.0885927234,7.22064,2.10602,7.5215,60.59,4.04,60.7245395207,133.65,68.09064,6.06602,68.3603090561,7.22064,2.10602,7.5215,60.87,3.96,60.9986762151,134.83,69.43064,47.79602,84.2915968448,7.22064,2.10602,7.5215,62.21,45.69,77.1858808332,133.65,71.10064,33.76602,78.7111498776,7.22064,2.10602,7.5215,63.88,31.66,71.2952312571,134.83
2021-08-10 17:30:00,67.73776,6.88143,68.086402524,7.7877600000000005,2.27143,8.11225,59.95,4.61,60.1269872852,134.1,68.00776,6.79143,68.346023598,7.7877600000000005,2.27143,8.11225,60.22,4.52,60.3893931084,135.24,69.38776,49.47143,85.2178597717,7.7877600000000005,2.27143,8.11225,61.6,47.2,77.6041236018,134.1,71.08776,32.83143,78.303080512,7.7877600000000005,2.27143,8.11225,63.3,30.56,70.2908500447,135.24
2021-08-10 18:00:00,69.39816,6.71238,69.7220241864,7.20816,2.10238,7.5085,62.19,4.61,62.3606302085,134.39,69.67816,6.61238,69.9912105214,7.20816,2.10238,7.5085,62.47,4.51,62.6325873647,135.53,71.15816,49.74238,86.8204359736,7.20816,2.10238,7.5085,63.95,47.64,79.7444173595,134.39,72.85816,32.35238,79.7181784178,7.20816,2.10238,7.5085,65.65,30.25,72.2840577168,135.53
2021-08-10 18:30:00,69.3072,6.0721,69.5726840811,6.7272,1.9621,7.0075,62.58,4.11,62.714818823,134.53,69.5872,5.9821,69.843853876,6.7272,1.9621,7.0075,62.86,4.02,62.9884116326,135.67,71.1772,50.5521,87.3023975286,6.7272,1.9621,7.0075,64.45,48.59,80.7142527686,134.53,72.8872,31.5021,79.403565589,6.7272,1.9621,7.0075,66.16,29.54,72.4552082324,135.67
2021-08-10 19:00:00,69.3932,6.0851,69.6594907263,6.7032,1.9551,6.9825,62.69,4.13,62.825894343,134.62,69.6632,5.9951,69.9206883422,6.7032,1.9551,6.9825,62.96,4.04,63.0894856533,135.71,71.3032,50.3951,87.3144457364,6.7032,1.9551,6.9825,64.6,48.44,80.7440003963,134.62,73.0032,31.3151,79.4361548556,6.7032,1.9551,6.9825,66.3,29.36,72.5099965522,135.71
2021-08-10 19:30:00,68.72432,6.00501,68.986174735,5.67432,1.65501,5.91075,63.05,4.35,63.199881329,134.3,69.00432,5.9150100000000005,69.2573716074,5.67432,1.65501,5.91075,63.33,4.26,63.4731163565,135.4,70.58432,50.38501,86.7225199274,5.67432,1.65501,5.91075,64.91,48.73,81.1660088953,134.3,72.31432,30.87501,78.6296834507,5.67432,1.65501,5.91075,66.64,29.22,72.7646754957,135.4
2021-08-10 20:00:00,68.01976,6.39118,68.3193598642,6.20976,1.81118,6.4685,61.81,4.58,61.9794522402,134.48,68.28976,6.29118,68.5789345692,6.20976,1.81118,6.4685,62.08,4.48,62.241439572,135.55,69.84976,50.92118,86.440473996,6.20976,1.81118,6.4685,63.64,49.11,80.3855814186,134.48,71.56976,30.91118,77.9598075642,6.20976,1.81118,6.4685,65.36,29.1,71.5453674252,135.55
2021-08-10 20:30:00,67.63744,6.95717,67.9943049392,7.08744,2.06717,7.38275,60.55,4.89,60.747136558,134.71,67.90744,6.86717,68.2537796108,7.08744,2.06717,7.38275,60.82,4.8,61.0091173514,135.76,69.42744,51.47717,86.4295577691,7.08744,2.06717,7.38275,62.34,49.41,79.5463619533,134.71,71.14744,30.82717,77.5388459339,7.08744,2.06717,7.38275,64.06,28.76,70.2198063227,135.76
2021-08-10 21:00:00,67.15648,7.93939,67.6241578104,8.22648,2.39939,8.56925,58.93,5.54,59.1898344313,134.71,67.40648,7.85939,67.8631236915,8.22648,2.39939,8.56925,59.18,5.46,59.4313385345,135.76,68.91648,52.28939,86.5081587029,8.22648,2.39939,8.56925,60.69,49.89,78.5639115625,134.71,70.62648,30.40939,76.8949327158,8.22648,2.39939,8.56925,62.4,28.01,68.3982463225,135.76
2021-08-10 21:30:00,67.17544,8.68117,67.7340568087,7.85544,2.29117,8.18275,59.32,6.39,59.66317541,134.44,67.43544,8.60117,67.98175265,7.85544,2.29117,8.18275,59.58,6.31,59.9132080597,135.52,69.05544,52.99117,87.0443443973,7.85544,2.29117,8.18275,61.2,50.7,79.4728255443,134.44,70.63544,29.29117,76.4678888421,7.85544,2.29117,8.18275,62.78,27.0,68.3398009947,135.52
2021-08-10 22:00:00,64.8808,9.4394,65.5638656655,8.7408,2.5494,9.105,56.14,6.89,56.5612208143,134.25,65.1108,9.3594,65.7800474688,8.7408,2.5494,9.105,56.37,6.8100000000000005,56.7798643887,135.38,66.7408,53.8294,85.7434469158,8.7408,2.5494,9.105,58.0,51.28,77.4185920823,134.25,68.3108,29.0994,74.2505250958,8.7408,2.5494,9.105,59.57,26.55,65.2187657044,135.38
2021-08-10 22:30:00,61.60024,10.09007,62.4211428978,9.12024,2.66007,9.50025,52.48,7.43,53.0033517808,134.36,61.82024,10.01007,62.6254227536,9.12024,2.66007,9.50025,52.7,7.35,53.2100789325,135.51,63.45024,55.51007,84.3048090411,9.12024,2.66007,9.50025,54.33,52.85,75.7949299096,134.36,65.03024,28.43007,70.9732413989,9.12024,2.66007,9.50025,55.91,25.77,61.5631464433,135.51
2021-08-10 23:00:00,57.92112,16.09366,60.1154059643,8.00112,2.33366,8.3345,49.92,13.76,51.7816956076,134.99,58.37112,10.84366,59.369795454,8.00112,2.33366,8.3345,50.37,8.51,51.0838232712,136.1,60.41112,53.02366,80.3804201249,8.00112,2.33366,8.3345,52.41,50.69,72.9128534622,134.99,62.02112,30.40366,69.0724392754,8.00112,2.33366,8.3345,54.02,28.07,60.8776256107,136.1
2021-08-10 23:30:00,53.26936,33.16398,62.7492970817,8.13936,2.37398,8.4785,45.13,30.79,54.6327831984,134.99,54.36936,12.90398,55.8796922562,8.13936,2.37398,8.4785,46.23,10.53,47.4140675327,136.01,57.71936,45.12398,73.2645759549,8.13936,2.37398,8.4785,49.58,42.75,65.4655550652,134.99,59.31936,38.18398,70.5464584473,8.13936,2.37398,8.4785,51.18,35.81,62.4639776191,136.01
2021-08-11 00:00:00,51.08464,33.84302,61.2779768485,8.68464,2.53302,9.0465,42.4,31.31,52.7074577266,134.11,52.13464,13.48302,53.8499073003,8.68464,2.53302,9.0465,43.45,10.95,44.808537133,135.2,55.47464,45.77302,71.9208248218,8.68464,2.53302,9.0465,46.79,43.24,63.7102950864,134.11,57.00464,38.22302,68.6332881294,8.68464,2.53302,9.0465,48.32,35.69,60.0716114317,135.2
2021-08-11 00:30:00,50.46552,34.19411,60.9590507436,9.78552,2.85411,10.19325,40.68,31.34,51.3522930355,134.73,51.51552,13.84411,53.343304946,9.78552,2.85411,10.19325,41.73,10.99,43.1529025675,135.77,54.57552,47.16411,72.1314124038,9.78552,2.85411,10.19325,44.79,44.31,63.0041284362,134.73,56.12552,38.38411,67.9956902734,9.78552,2.85411,10.19325,46.34,35.53,58.3932915668,135.77
2021-08-11 01:00:00,50.66856,19.98208,54.4663794795,9.53856,2.78208,9.936,41.13,17.2,44.5815757909,134.73,51.69856,5.9120800000000004,52.0355051479,9.53856,2.78208,9.936,42.16,3.13,42.276027486,135.77,51.58856,61.50208,80.2738149536,9.53856,2.78208,9.936,42.05,58.72,72.2235480989,134.73,53.44856,23.78208,58.5007341424,9.53856,2.78208,9.936,43.91,21.0,48.673279117,135.77
2021-08-11 01:30:00,48.59664,20.03902,52.5661083004,7.67664,2.23902,7.9965,40.92,17.8,44.6238321976,133.48,49.63664,4.96902,49.8847390516,7.67664,2.23902,7.9965,41.96,2.73,42.0487157949,134.53,49.47664,61.55902,78.9775338248,7.67664,2.23902,7.9965,41.8,59.32,72.5679157755,133.48,51.37664,23.36902,56.441741942,7.67664,2.23902,7.9965,43.7,21.13,48.5403636163,134.53
2021-08-11 02:00:00,48.35984,19.99037,52.3286634414,7.5098400000000005,2.19037,7.82275,40.85,17.8,44.5596510309,134.22,49.38984,4.92037,49.6343261883,7.5098400000000005,2.19037,7.82275,41.88,2.73,41.968884903,135.25,49.22984,61.80037,79.011789491,7.5098400000000005,2.19037,7.82275,41.72,59.61,72.759264015,134.22,51.12984,23.09037,56.1019226512,7.5098400000000005,2.19037,7.82275,43.62,20.9,48.3685269571,135.25
2021-08-11 02:30:00,47.78488,20.31184,51.92268869,7.27488,2.12184,7.578,40.51,18.19,44.4064882647,134.22,48.81488,4.49184,49.0211090858,7.27488,2.12184,7.578,41.54,2.37,41.6075534008,135.25,48.58488,61.78184,78.5969867005,7.27488,2.12184,7.578,41.31,59.66,72.5660506022,134.22,50.49488,23.01184,55.4912397266,7.27488,2.12184,7.578,43.22,20.89,48.0037550615,135.25
2021-08-11 03:00:00,47.12096,20.05403,51.2108288408,7.11096,2.07403,7.40725,40.01,17.98,43.8643420103,134.31,48.14096,4.60403,48.360615401,7.11096,2.07403,7.40725,41.03,2.5300000000000002,41.1079286756,135.36,47.95096,61.844030000000004,78.2558535291,7.11096,2.07403,7.40725,40.84,59.77,72.3903204855,134.31,49.83096,22.75403,54.7802013118,7.11096,2.07403,7.40725,42.72,20.68,47.4622039101,135.36
2021-08-11 03:30:00,46.63384,20.47112,50.9291840422,6.24384,1.82112,6.504,40.39,18.65,44.487915213,134.42,47.66384,3.74112,47.8104342419,6.24384,1.82112,6.504,41.42,1.92,41.4644763623,135.43,47.35384,61.64112,77.7303919815,6.24384,1.82112,6.504,41.11,59.82,72.5841890497,134.42,49.25384,22.63112,54.2043203739,6.24384,1.82112,6.504,43.01,20.81,47.7798723313,135.43
2021-08-11 04:00:00,46.12992,20.47081,50.46804515,6.13992,1.79081,6.39575,39.99,18.68,44.1377672748,134.42,47.14992,3.77081,47.3004647341,6.13992,1.79081,6.39575,41.01,1.98,41.0577702756,135.43,46.89992,62.18081,77.8848870338,6.13992,1.79081,6.39575,40.76,60.39,72.8582850471,134.42,48.77992,22.38081,53.6691834432,6.13992,1.79081,6.39575,42.64,20.59,47.3510052692,135.43
2021-08-11 04:30:00,45.88344,20.78017,50.3696886179,6.82344,1.99017,7.10775,39.06,18.79,43.3445232988,134.68,46.89344,3.94017,47.0586830953,6.82344,1.99017,7.10775,40.07,1.9500000000000002,40.1174201563,135.75,46.67344,63.16017,78.5341777563,6.82344,1.99017,7.10775,39.85,61.17,73.0054203467,134.68,48.56344,22.16017,53.380528651,6.82344,1.99017,7.10775,41.74,20.17,46.3579173389,135.75
2021-08-11 05:00:00,46.17328,20.59554,50.5583628478,6.29328,1.83554,6.5555,39.88,18.76,44.0721227081,134.96,47.20328,3.75554,47.3524415786,6.29328,1.83554,6.5555,40.91,1.92,40.9550302161,136.01,46.95328,62.83554,78.4405226261,6.29328,1.83554,6.5555,40.66,61.0,73.309178143,134.96,48.86328,21.91554,53.5528806494,6.29328,1.83554,6.5555,42.57,20.08,47.0681559018,136.01
2021-08-11 05:30:00,47.33432,20.51626,51.5892893365,6.12432,1.78626,6.3795,41.21,18.73,45.2667317133,134.56,48.37432,3.67626,48.5138096118,6.12432,1.78626,6.3795,42.25,1.8900000000000001,42.2922522455,135.77,48.05432,61.89626,78.3604790226,6.12432,1.78626,6.3795,41.93,60.11,73.2894057828,134.56,49.98432,22.48626,54.8093434977,6.12432,1.78626,6.3795,43.86,20.7,48.4993773156,135.77
2021-08-11 06:00:00,48.2864,20.4427,52.4354880615,6.3864,1.8627,6.6525,41.9,18.58,45.834772825900004,134.56,49.3464,3.8527,49.4965704898,6.3864,1.8627,6.6525,42.96,1.99,43.0060658512,135.57,49.0164,61.8127,78.8886389175,6.3864,1.8627,6.6525,42.63,59.95,73.561670726,134.56,50.9564,22.4927,55.6998766089,6.3864,1.8627,6.6525,44.57,20.63,49.1129494126,135.57
2021-08-11 06:30:00,52.05152,18.85711,55.3620025998,6.88152,2.00711,7.1682500000000005,45.17,16.85,48.2104905596,133.41,53.17152,5.44711,53.449803989,6.88152,2.00711,7.1682500000000005,46.29,3.44,46.4176442746,134.46,52.90152,60.35711,80.2592770081,6.88152,2.00711,7.1682500000000005,46.02,58.35,74.3139482197,133.41,54.87152,23.12711,59.5461747223,6.88152,2.00711,7.1682500000000005,47.99,21.12,52.4318080939,134.46
2021-08-11 07:00:00,55.45864,18.26627,58.3893600784,6.6386400000000005,1.93627,6.91525,48.82,16.33,51.4787460997,133.41,56.62864,5.65627,56.910423109999996,6.6386400000000005,1.93627,6.91525,49.99,3.7199999999999998,50.1282205948,134.46,56.18864,57.38627,80.3140538733,6.6386400000000005,1.93627,6.91525,49.55,55.45,74.3633310174,133.41,58.22864,24.83627,63.3041453916,6.6386400000000005,1.93627,6.91525,51.59,22.9,56.4441148394,134.46
2021-08-11 07:30:00,58.92,19.255,61.9864616267,6.84,1.995,7.125,52.08,17.26,54.8655994226,132.61,60.12,8.085,60.6612036231,6.84,1.995,7.125,53.28,6.09,53.6269195461,133.66,60.93,52.125,80.1840415856,6.84,1.995,7.125,54.09,50.13,73.7478474262,132.61,62.91,29.285,69.3922137203,6.84,1.995,7.125,56.07,27.29,62.3585519396,133.66
2021-08-11 08:00:00,60.25568,27.20624,66.1129825919,7.01568,2.04624,7.308,53.24,25.16,58.8856790739,131.53,61.49568,7.58624,61.9618406441,7.01568,2.04624,7.308,54.48,5.54,54.7609532423,132.59,65.12568,40.47624,76.6790727643,7.01568,2.04624,7.308,58.11,38.43,69.6680486306,131.53,66.75568,39.52624,77.5799230523,7.01568,2.04624,7.308,59.74,37.48,70.5238824796,132.59
2021-08-11 08:30:00,63.29832,25.80076,68.3546379655,6.92832,2.02076,7.217,56.37,23.78,61.18059578,131.21,64.57832,6.28076,64.8830282909,6.92832,2.02076,7.217,57.65,4.26,57.8071803498,132.31,68.25832,38.21076,78.2257018441,6.92832,2.02076,7.217,61.33,36.19,71.2115510293,131.21,69.89832,41.23076,81.1526383367,6.92832,2.02076,7.217,62.97,39.21,74.1798153139,132.31
2021-08-11 09:00:00,64.28432,25.16001,69.0326002774,7.71432,2.25001,8.03575,56.57,22.91,61.0330484246,131.21,65.57432,5.68001,65.8198598985,7.71432,2.25001,8.03575,57.86,3.43,57.9615777908,132.31,69.26432,37.31001,78.6739020976,7.71432,2.25001,8.03575,61.55,35.06,70.8350626456,131.21,70.88432,42.39001,82.5923711348,7.71432,2.25001,8.03575,63.17,40.14,74.8442950398,132.31
2021-08-11 09:30:00,64.50736,25.38673,69.323052113,9.17736,2.67673,9.55975,55.33,22.71,59.8093052961,131.02,65.75736,5.87673,66.0194391802,9.17736,2.67673,9.55975,56.58,3.2,56.6704190914,132.15,69.43736,37.15673,78.7538541791,9.17736,2.67673,9.55975,60.26,34.48,69.4272136845,131.02,71.05736,43.50673,83.3185691516,9.17736,2.67673,9.55975,61.88,40.83,74.1365179921,132.15
2021-08-11 10:00:00,64.08712,24.98541,68.7853884394,9.44712,2.75541,9.84075,54.64,22.23,58.9890032125,131.15,65.33712,5.52541,65.5703393735,9.44712,2.75541,9.84075,55.89,2.77,55.9586007688,132.25,69.04712,37.22541,78.4425645295,9.44712,2.75541,9.84075,59.6,34.47,68.8501336237,131.15,70.65712,43.41541,82.9296474861,9.44712,2.75541,9.84075,61.21,40.66,73.4840098253,132.25
2021-08-11 10:30:00,64.44112,24.68366,69.006818633,9.68112,2.8236600000000003,10.0845,54.76,21.86,58.9619979309,130.91,65.70112,5.23366,65.9092434052,9.68112,2.8236600000000003,10.0845,56.02,2.41,56.0718155583,132.08,69.42112,36.87366,78.6063528212,9.68112,2.8236600000000003,10.0845,59.74,34.05,68.7624177876,130.91,71.03112,43.81366,83.4569158971,9.68112,2.8236600000000003,10.0845,61.35,40.99,73.7834846019,132.08
2021-08-11 11:00:00,65.2052,24.0636,69.5037765305,9.7152,2.8336,10.12,55.49,21.23,59.4125660109,130.91,66.4652,4.6836,66.6300151583,9.7152,2.8336,10.12,56.75,1.85,56.780146178,132.08,70.2352,36.2336,79.0307350845,9.7152,2.8336,10.12,60.52,33.4,69.1247452075,130.91,71.8352,44.2036,84.346038508,9.7152,2.8336,10.12,62.12,41.37,74.6349201112,132.08
2021-08-11 11:30:00,66.3908,16.04315,68.3016909495,10.3308,3.01315,10.76125,56.06,13.03,57.5543612596,130.6,67.5808,10.57315,68.4028948917,10.3308,3.01315,10.76125,57.25,7.5600000000000005,57.7470007879,131.73,69.4808,43.71315,82.0878861438,10.3308,3.01315,10.76125,59.15,40.7,71.7998084956,130.6,71.0708,37.75315,80.4758283434,10.3308,3.01315,10.76125,60.74,34.74,69.9729604919,131.73
2021-08-11 12:00:00,66.4628,9.9854,67.2087196501,11.0928,3.2354,11.555,55.37,6.75,55.7799193259,131.87,67.5728,15.9254,69.4240712217,11.0928,3.2354,11.555,56.48,12.69,57.8880514441,132.96,67.9628,50.2954,84.5492131542,11.0928,3.2354,11.555,56.87,47.06,73.8162617585,131.87,69.5128,32.2254,76.6192258444,11.0928,3.2354,11.555,58.42,28.99,65.2174554855,132.96
2021-08-11 12:30:00,67.7836,9.86605,68.4978493937,10.9236,3.18605,11.37875,56.86,6.68,57.2510436586,133.11,68.9536,15.95605,70.7756630811,10.9236,3.18605,11.37875,58.03,12.77,59.4184634604,134.21,69.4236,50.25605,85.70476532,10.9236,3.18605,11.37875,58.5,47.07,75.0855172453,133.11,70.8636,32.27605,77.8677931404,10.9236,3.18605,11.37875,59.94,29.09,66.6260587158,134.21
2021-08-11 13:00:00,69.61,10.02875,70.3287133862,10.83,3.15875,11.28125,58.78,6.87,59.1801089894,133.11,70.79,15.79875,72.5315421149,10.83,3.15875,11.28125,59.96,12.64,61.2778198046,134.21,71.26,50.28875,87.2178076803,10.83,3.15875,11.28125,60.43,47.13,76.6356431434,133.11,72.75,32.42875,79.6504006679,10.83,3.15875,11.28125,61.92,29.27,68.4895561381,134.21
2021-08-11 13:30:00,69.77304,11.96297,70.7911700854,10.19304,2.97297,10.617750000000001,59.58,8.99,60.2544313723,133.75,70.96304,13.59297,72.2531790267,10.19304,2.97297,10.617750000000001,60.77,10.62,61.6909823232,134.87,71.10304,48.55297,86.0989732405,10.19304,2.97297,10.617750000000001,60.91,45.58,76.0760441926,133.75,72.60304,33.84297,80.1033584543,10.19304,2.97297,10.617750000000001,62.41,30.87,69.6273294045,134.87
2021-08-11 14:00:00,68.78888,11.45134,69.7355232249,8.91888,2.60134,9.2905,59.87,8.85,60.5205700568,133.75,69.97888,13.29134,71.2299330693,8.91888,2.60134,9.2905,61.06,10.69,61.9887062294,134.87,70.12888,48.46134,85.2441275669,8.91888,2.60134,9.2905,61.21,45.86,76.4840094399,133.75,71.63888,32.99134,78.8705118701,8.91888,2.60134,9.2905,62.72,30.39,69.6946949201,134.87
2021-08-11 14:30:00,68.00512,12.37441,69.1217937344,11.53512,3.36441,12.01575,56.47,9.01,57.1842723133,133.58,69.14512,13.90441,70.5292863799,11.53512,3.36441,12.01575,57.61,10.54,58.5662334456,134.74,69.34512,49.57441,85.2429926426,11.53512,3.36441,12.01575,57.81,46.21,74.0091899699,133.58,70.81512,33.48441,78.3325407073,11.53512,3.36441,12.01575,59.28,30.12,66.4931034018,134.74
2021-08-11 15:00:00,68.35376,12.955680000000001,69.5707276834,11.81376,3.44568,12.306,56.54,9.51,57.3342105553,133.58,69.51376,13.55568,70.8231550384,11.81376,3.44568,12.306,57.7,10.11,58.579024402900004,134.74,69.70376,49.67568,85.5937342426,11.81376,3.44568,12.306,57.89,46.23,74.0841750983,133.58,71.20376,33.73568,78.79131642,11.81376,3.44568,12.306,59.39,30.29,66.6682548144,134.74
2021-08-11 15:30:00,67.77272,12.55121,68.9251365516,11.11272,3.24121,11.57575,56.66,9.31,57.4197849177,133.88,68.91272,13.60121,70.2421233396,11.11272,3.24121,11.57575,57.8,10.36,58.7211171556,135.02,69.10272,50.42121,85.5422955576,11.11272,3.24121,11.57575,57.99,47.18,74.758226972,133.88,70.63272,32.87121,77.9069803128,11.11272,3.24121,11.57575,59.52,29.63,66.4873469165,135.02
2021-08-11 16:00:00,68.17712,12.872910000000001,69.3817807739,11.66712,3.40291,12.15325,56.51,9.47,57.2980017104,133.98,69.32712,13.67291,70.6625645966,11.66712,3.40291,12.15325,57.66,10.27,58.5674696397,135.1,69.55712,51.39291,86.4836640121,11.66712,3.40291,12.15325,57.89,47.99,75.1950277611,133.98,71.05712,32.59291,78.1755210086,11.66712,3.40291,12.15325,59.39,29.19,66.1757372456,135.1
2021-08-11 16:30:00,68.40792,13.459810000000001,69.7195094931,11.10792,3.23981,11.57075,57.3,10.22,58.2042816294,134.31,69.56792,12.86981,70.7483392212,11.10792,3.23981,11.57075,58.46,9.63,59.2478565013,135.47,69.86792,52.62981,87.4724136272,11.10792,3.23981,11.57075,58.76,49.39,76.7600788171,134.31,71.41792,31.51981,78.0641897387,11.10792,3.23981,11.57075,60.31,28.28,66.611219025,135.47
2021-08-11 17:00:00,67.68456,13.61383,69.0401045021,11.94456,3.48383,12.44225,55.74,10.13,56.6530184544,134.73,68.83456,13.29383,70.1065087311,11.94456,3.48383,12.44225,56.89,9.81,57.7296128516,135.87,69.26456,55.21383,88.5784753496,11.94456,3.48383,12.44225,57.32,51.73,77.2112381717,134.73,70.77456,30.00383,76.8717643733,11.94456,3.48383,12.44225,58.83,26.52,64.5312273245,135.87
2021-08-11 17:30:00,70.46264,13.29827,71.7065382009,10.62264,3.09827,11.06525,59.84,10.2,60.7030938256,135.02,71.68264,12.84827,72.8249882895,10.62264,3.09827,11.06525,61.06,9.75,61.8335353995,136.11,72.18264,55.20827,90.8751153714,10.62264,3.09827,11.06525,61.56,52.11,80.6541114885,135.02,73.71264,29.29827,79.321761962,10.62264,3.09827,11.06525,63.09,26.2,68.3138939016,136.11
2021-08-11 18:00:00,71.43648,13.37064,72.6769887158,10.35648,3.02064,10.788,61.08,10.35,61.9506973326,135.02,72.63648,12.49064,73.7026072429,10.35648,3.02064,10.788,62.28,9.47,62.9958673248,136.05,73.17648,55.02064,91.5536348334,10.35648,3.02064,10.788,62.82,52.0,81.5496928259,135.02,74.71648,28.84064,80.0895430078,10.35648,3.02064,10.788,64.36,25.82,69.3461029907,136.05
2021-08-11 18:30:00,71.19976,13.798680000000001,72.5245433891,9.86976,2.87868,10.281,61.33,10.92,62.2945848369,134.57,72.41976,11.73868,73.364966071,9.86976,2.87868,10.281,62.55,8.86,63.174378509,135.6,72.90976,55.42868,91.5869623353,9.86976,2.87868,10.281,63.04,52.55,82.0703606669,134.57,74.44976,28.05868,79.5616508589,9.86976,2.87868,10.281,64.58,25.18,69.3152854715,135.6
2021-08-11 19:00:00,70.69568,13.83249,72.0362197111,9.98568,2.91249,10.40175,60.71,10.92,61.6842808177,134.57,71.89568,11.702490000000001,72.8418634774,9.98568,2.91249,10.40175,61.91,8.79,62.5308899665,135.6,72.35568,55.24249,91.0333846985,9.98568,2.91249,10.40175,62.37,52.33,81.41526761,134.57,73.93568,27.96249,79.0467306349,9.98568,2.91249,10.40175,63.95,25.05,68.6811837405,135.6
2021-08-11 19:30:00,69.17808,14.57069,70.6959104868,11.00808,3.21069,11.46675,58.17,11.36,59.2688661947,134.26,70.33808,11.62069,71.2915558405,11.00808,3.21069,11.46675,59.33,8.41,59.9230923768,135.31,70.77808,56.11069,90.3213493077,11.00808,3.21069,11.46675,59.77,52.9,79.8176853836,134.26,72.38808,27.94069,77.5932747328,11.00808,3.21069,11.46675,61.38,24.73,66.1745970898,135.31
2021-08-11 20:00:00,68.1796,15.5478,69.929907343,12.1296,3.5378,12.635,56.05,12.01,57.322269669,134.52,69.3096,11.2978,70.2243614211,12.1296,3.5378,12.635,57.18,7.76,57.7041592955,135.58,69.7696,57.1078,90.1615101082,12.1296,3.5378,12.635,57.64,53.57,78.6899898335,134.52,71.3396,27.6078,76.4952884105,12.1296,3.5378,12.635,59.21,24.07,63.9154832572,135.58
2021-08-11 20:30:00,67.53072,15.29146,69.2403559541,10.29072,3.00146,10.7195,57.24,12.29,58.5445274983,134.52,68.69072,10.49146,69.4873063735,10.29072,3.00146,10.7195,58.4,7.49,58.8783500108,135.61,69.13072,56.86146,89.5113516882,10.29072,3.00146,10.7195,58.84,53.86,79.7686981215,134.52,70.69072,26.81146,75.6044461751,10.29072,3.00146,10.7195,60.4,23.81,64.9236174285,135.61
