Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-11 21:00:00,67.398,15.5415,69.1666728002,10.428,3.0415,10.8625,56.97,12.5,58.3252166734,134.52,68.548,10.3315,69.3222056505,10.428,3.0415,10.8625,58.12,7.29,58.5754086627,135.61,68.928,57.1615,89.5461125133,10.428,3.0415,10.8625,58.5,54.12,79.6945694511,134.52,70.528,26.6615,75.3991668803,10.428,3.0415,10.8625,60.1,23.62,64.5748743708,135.61
2021-08-11 21:30:00,67.3028,16.2379,69.2339243742,11.0328,3.2179,11.4925,56.27,13.02,57.7566732075,134.64,68.4328,9.9879,69.1578358702,11.0328,3.2179,11.4925,57.4,6.77,57.7978624172,135.73,68.8328,57.8879,89.93866422319999,11.0328,3.2179,11.4925,57.8,54.67,79.5590906182,134.64,70.4428,26.3179,75.1985367693,11.0328,3.2179,11.4925,59.41,23.1,63.742906272,135.73
2021-08-11 22:00:00,64.44464,17.12427,66.6809736564,11.53464,3.36427,12.01525,52.91,13.76,54.6699707335,134.72,65.52464,9.51427,66.2117797734,11.53464,3.36427,12.01525,53.99,6.15,54.33914427,135.82,65.95464,59.08427,88.5492264165,11.53464,3.36427,12.01525,54.42,55.72,77.8861656522,134.72,67.54464,25.94427,72.3559502637,11.53464,3.36427,12.01525,56.01,22.58,60.3902020199,135.82
2021-08-11 22:30:00,59.57848,30.69664,67.0214815294,11.988480000000001,3.49664,12.488,47.59,27.2,54.8146704815,132.81,60.65848,15.04664,62.4968204887,11.988480000000001,3.49664,12.488,48.67,11.55,50.0217092871,133.86,64.40848,46.44664,79.4087064698,11.988480000000001,3.49664,12.488,52.42,42.95,67.7684211119,132.81,65.96848,37.82664,76.0440336069,11.988480000000001,3.49664,12.488,53.98,34.33,63.9717851869,133.86
2021-08-11 23:00:00,55.72992,37.06331,66.929163534,10.63992,3.10331,11.08325,45.09,33.96,56.4481151147,132.81,56.86992,17.39331,59.4702869807,10.63992,3.10331,11.08325,46.23,14.29,48.3881907081,133.86,62.44992,39.18331,73.7246518511,10.63992,3.10331,11.08325,51.81,36.08,63.1351130513,132.81,64.02992,43.24331,77.2645747737,10.63992,3.10331,11.08325,53.39,40.14,66.7960455416,133.86
2021-08-11 23:30:00,52.96824,37.57407,64.941860037,9.64824,2.81407,10.05025,43.32,34.76,55.541696049,130.89,54.07824,17.55407,56.8559707952,9.64824,2.81407,10.05025,44.43,14.74,46.8112433076,131.92,59.61824,39.81407,71.6902692885,9.64824,2.81407,10.05025,49.97,37.0,62.1771734642,130.89,61.17824,43.41407,75.017054884,9.64824,2.81407,10.05025,51.53,40.6,65.6025982717,131.92
2021-08-12 00:00:00,50.8212,38.6516,63.849358274,9.3312,2.7216,9.72,41.49,35.93,54.885198369,132.03,51.9112,18.4016,55.0762341487,9.3312,2.7216,9.72,42.58,15.68,45.3753104673,133.04,57.3312,40.5816,70.2405349638,9.3312,2.7216,9.72,48.0,37.86,61.1341115908,132.03,58.8812,43.3816,73.1365772511,9.3312,2.7216,9.72,49.55,40.66,64.0970989983,133.04
2021-08-12 00:30:00,49.1848,39.97765,63.3826242007,8.9748,2.6176500000000003,9.34875,40.21,37.36,54.8872817691,132.92,50.2648,19.54765,53.9320010714,8.9748,2.6176500000000003,9.34875,41.29,16.93,44.6261022273,133.96,55.4748,40.22765,68.5253037904,8.9748,2.6176500000000003,9.34875,46.5,37.61,59.8060373207,132.92,57.0248,44.04765,72.0556957191,8.9748,2.6176500000000003,9.34875,48.05,41.43,63.4448374574,133.96
2021-08-12 01:00:00,47.86464,40.58302,62.7535279857,9.40464,2.74302,9.7965,38.46,37.84,53.9540285799,133.51,48.90464,20.18302,52.9057474179,9.40464,2.74302,9.7965,39.5,17.44,43.1787401391,134.57,54.03464,40.78302,67.6978363041,9.40464,2.74302,9.7965,44.63,38.04,58.6419517069,133.51,55.57464,43.68302,70.6876711135,9.40464,2.74302,9.7965,46.17,40.94,61.7069890693,134.57
2021-08-12 01:30:00,46.22328,41.06054,61.8268514405,9.05328,2.64054,9.4305,37.17,38.42,53.4575092948,133.51,47.25328,20.58054,51.5405771936,9.05328,2.64054,9.4305,38.2,17.94,42.2028861572,134.53,52.34328,41.26054,66.6502147202,9.05328,2.64054,9.4305,43.29,38.62,58.0131752277,133.51,53.87328,43.34054,69.1428427637,9.05328,2.64054,9.4305,44.82,40.7,60.5419061477,134.53
2021-08-12 02:00:00,46.43024,41.21132,62.0817210022,9.57024,2.79132,9.969,36.86,38.42,53.2424266915,133.71,47.45024,20.68132,51.7613975178,9.57024,2.79132,9.969,37.88,17.89,41.8920815907,134.73,52.52024,41.40132,66.8763404157,9.57024,2.79132,9.969,42.95,38.61,57.7532215552,133.71,54.06024,43.64132,69.4771499142,9.57024,2.79132,9.969,44.49,40.85,60.3993592681,134.73
2021-08-12 02:30:00,45.89984,38.96912,60.2111918633,9.69984,2.82912,10.104,36.2,36.14,51.1521221456,133.85,46.89984,18.40912,50.3834366752,9.69984,2.82912,10.104,37.2,15.58,40.3308368373,134.82,51.21984,44.79912,68.0472862236,9.69984,2.82912,10.104,41.52,41.97,59.0372026776,133.85,53.03984,41.29912,67.2223321523,9.69984,2.82912,10.104,43.34,38.47,57.9508110383,134.82
2021-08-12 03:00:00,46.3904,27.7997,54.0822755831,9.2904,2.7096999999999998,9.6775,37.1,25.09,44.7874770444,133.68,47.4204,7.3997,47.9942694105,9.2904,2.7096999999999998,9.6775,38.13,4.69,38.41735285,134.67,48.8604,55.7097,74.1006704575,9.2904,2.7096999999999998,9.6775,39.57,53.0,66.1421567535,133.68,50.7404,29.4797,58.6825434371,9.2904,2.7096999999999998,9.6775,41.45,26.77,49.3430380094,134.67
2021-08-12 03:30:00,45.79472,27.56471,53.4506278472,8.00472,2.33471,8.33825,37.79,25.23,45.4382768159,132.87,46.82472,7.11471,47.362152627,8.00472,2.33471,8.33825,38.82,4.78,39.1131793645,133.77,48.26472,55.52471,73.5695359321,8.00472,2.33471,8.33825,40.26,53.19,66.7086478652,132.87,50.16472,29.04471,57.9663204944,8.00472,2.33471,8.33825,42.16,26.71,49.9088138509,133.77
2021-08-12 04:00:00,45.4784,27.69745,53.2487896864,7.8084,2.27745,8.13375,37.67,25.42,45.4445299239,132.87,46.4884,7.19745,47.0422642,7.8084,2.27745,8.13375,38.68,4.92,38.9916503883,133.86,47.9784,55.78745,73.5810195911,7.8084,2.27745,8.13375,40.17,53.51,66.9100067255,132.87,49.8484,28.94745,57.6438881761,7.8084,2.27745,8.13375,42.04,26.67,49.7860472422,133.86
2021-08-12 04:30:00,45.81352,27.79311,53.5848446696,8.51352,2.48311,8.86825,37.3,25.31,45.0764472868,133.1,46.82352,7.27311,47.3850203573,8.51352,2.48311,8.86825,38.31,4.79,38.6082918555,134.13,48.31352,55.84311,73.8420554241,8.51352,2.48311,8.86825,39.8,53.36,66.5682326639,133.1,50.19352,29.30311,58.1210951864,8.51352,2.48311,8.86825,41.68,26.82,49.5634421726,134.13
2021-08-12 05:00:00,45.9356,27.99955,53.7964138913,8.7756,2.5595499999999998,9.14125,37.16,25.44,45.0339782831,133.1,46.9656,7.43955,47.5511775623,8.7756,2.5595499999999998,9.14125,38.19,4.88,38.5005259704,134.13,48.4656,56.12955,74.158214424,8.7756,2.5595499999999998,9.14125,39.69,53.57,66.6711406832,133.1,50.3456,29.379550000000002,58.2909718358,8.7756,2.5595499999999998,9.14125,41.57,26.82,49.4709743183,134.13
2021-08-12 05:30:00,46.87176,27.78218,54.4868003378,8.92176,2.60218,9.2935,37.95,25.18,45.5437690579,133.32,47.90176,7.22218,48.4431470391,8.92176,2.60218,9.2935,38.98,4.62,39.252831745,134.34,49.41176,55.89218,74.6019960286,8.92176,2.60218,9.2935,40.49,53.29,66.9273053395,133.32,51.30176,29.65218,59.2547243505,8.92176,2.60218,9.2935,42.38,27.05,50.2769022514,134.34
2021-08-12 06:00:00,47.64512,27.79441,55.159647271,9.13512,2.66441,9.51575,38.51,25.13,45.9840950765,133.26,48.69512,7.16441,49.2193405326,9.13512,2.66441,9.51575,39.56,4.5,39.8151177318,134.29,50.19512,56.00441,75.2066753105,9.13512,2.66441,9.51575,41.06,53.34,67.3132914067,133.26,52.11512,29.94441,60.1053526973,9.13512,2.66441,9.51575,42.98,27.28,50.9065693207,134.29
2021-08-12 06:30:00,51.7588,25.22215,57.5771675933,9.0588,2.64215,9.43625,42.7,22.58,48.3026541714,133.55,52.8788,5.01215,53.1158087302,9.0588,2.64215,9.43625,43.82,2.37,43.8840437973,134.57,54.5188,54.45215,77.05411211,9.0588,2.64215,9.43625,45.46,51.81,68.9266835123,133.55,56.4988,29.81215,63.8817555258,9.0588,2.64215,9.43625,47.44,27.17,54.669575634,134.57
2021-08-12 07:00:00,54.94992,24.16581,60.0289936694,9.37992,2.73581,9.77075,45.57,21.43,50.3574205058,131.96,56.10992,4.28581,56.2733621686,9.37992,2.73581,9.77075,46.73,1.55,46.7556991179,132.98,57.65992,52.08581,77.7019818136,9.37992,2.73581,9.77075,48.28,49.35,69.038981018,131.96,59.66992,31.08581,67.2816983745,9.37992,2.73581,9.77075,50.29,28.35,57.7304650943,132.98
2021-08-12 07:30:00,60.17072,9.66021,60.9412438547,7.92072,2.31021,8.25075,52.25,7.35,52.7644293061,132.09,61.30072,14.77021,63.0550345013,7.92072,2.31021,8.25075,53.38,12.46,54.8149249749,133.13,60.04072,61.72021,86.1061692364,7.92072,2.31021,8.25075,52.12,59.41,79.0319081131,132.09,62.08072,20.46021,65.365403609,7.92072,2.31021,8.25075,54.16,18.15,57.1202949922,133.13
2021-08-12 08:00:00,62.7884,11.4687,63.8272218904,7.0584,2.0587,7.3525,55.73,9.41,56.5188552609,132.09,63.9584,12.1587,65.1038471693,7.0584,2.0587,7.3525,56.9,10.1,57.7894454031,133.13,63.6884,56.2687,84.9845803323,7.0584,2.0587,7.3525,56.63,54.21,78.3943939322,132.09,65.5784,25.1487,70.2352024148,7.0584,2.0587,7.3525,58.52,23.09,62.910559527,133.13
2021-08-12 08:30:00,64.6124,18.65445,67.2513995287,7.3524,2.14445,7.65875,57.26,16.51,59.5926815977,132.4,65.8224,5.18445,66.0262588942,7.3524,2.14445,7.65875,58.47,3.04,58.5489752259,133.46,67.9424,45.74445,81.9068032801,7.3524,2.14445,7.65875,60.59,43.6,74.6465545086,132.4,69.4324,34.66445,77.6046536205,7.3524,2.14445,7.65875,62.08,32.52,70.0819291972,133.46
2021-08-12 09:00:00,65.33416,18.00413,67.7694707074,7.69416,2.24413,8.01475,57.64,15.76,59.7557294324,132.4,66.53416,6.00413,66.8045209845,7.69416,2.24413,8.01475,58.84,3.76,58.9600135685,133.46,68.71416,44.86413,82.0635482121,7.69416,2.24413,8.01475,61.02,42.62,74.430536744,132.4,70.16416,35.60413,78.6807690707,7.69416,2.24413,8.01475,62.47,33.36,70.8194217711,133.46
2021-08-12 09:30:00,65.73424,17.74832,68.0881279754,8.15424,2.37832,8.494,57.58,15.37,59.5960846029,132.02,66.92424,6.42832,67.2322630706,8.15424,2.37832,8.494,58.77,4.05,58.9093829538,133.09,69.07424,44.47832,82.1557763131,8.15424,2.37832,8.494,60.92,42.1,74.0517143623,132.02,70.54424,35.90832,79.1574206401,8.15424,2.37832,8.494,62.39,33.53,70.8291818391,133.09
2021-08-12 10:00:00,65.10912,17.68766,67.4688878184,9.00912,2.62766,9.3845,56.1,15.06,58.0862599932,132.02,66.29912,6.95766,66.6632008341,9.00912,2.62766,9.3845,57.29,4.33,57.453398507,133.09,68.41912,44.30766,81.5128500069,9.00912,2.62766,9.3845,59.41,41.68,72.5725189035,132.02,69.90912,36.37766,78.807481918,9.00912,2.62766,9.3845,60.9,33.75,69.6266651506,133.09
2021-08-12 10:30:00,65.0168,17.56615,67.3480059695,9.1068,2.6561500000000002,9.48625,55.91,14.91,57.8639455965,131.8,66.1868,7.11615,66.5682513295,9.1068,2.6561500000000002,9.48625,57.08,4.46,57.2539780277,132.89,68.3068,44.14615,81.3308151076,9.1068,2.6561500000000002,9.48625,59.2,41.49,72.2914939671,131.8,69.8168,36.49615,78.7804196934,9.1068,2.6561500000000002,9.48625,60.71,33.84,69.5043142546,132.89
2021-08-12 11:00:00,65.01456,17.29758,67.2762906665,9.69456,2.82758,10.0985,55.32,14.47,57.1811446195,131.8,66.19456,7.79758,66.6522469798,9.69456,2.82758,10.0985,56.5,4.97,56.7181708097,132.89,68.28456,43.96758,81.2153262965,9.69456,2.82758,10.0985,58.59,41.14,71.5911146721,131.8,69.81456,37.31758,79.1623304675,9.69456,2.82758,10.0985,60.12,34.49,69.3107098506,132.89
2021-08-12 11:30:00,65.11432,17.38626,67.3955243755,10.68432,3.11626,11.1295,54.43,14.27,56.2695103942,132.09,66.26432,8.33626,66.7866254264,10.68432,3.11626,11.1295,55.58,5.22,55.8245895641,133.14,68.35432,44.05626,81.3219964576,10.68432,3.11626,11.1295,57.67,40.94,70.7242002429,132.09,69.90432,37.91626,79.5251955486,10.68432,3.11626,11.1295,59.22,34.8,68.6880513627,133.14
2021-08-12 12:00:00,64.76752,17.63886,67.1264555079,11.20752,3.26886,11.6745,53.56,14.37,55.4542198575,132.09,65.91752,8.36886,66.4466497323,11.20752,3.26886,11.6745,54.71,5.1,54.9471937409,133.14,67.94752,44.30886,81.1180654888,11.20752,3.26886,11.6745,56.74,41.04,70.0264892737,132.09,69.48752,37.90886,79.155524774,11.20752,3.26886,11.6745,58.28,34.64,67.7974040801,133.14
2021-08-12 12:30:00,65.39192,17.57931,67.7136274421,11.55192,3.36931,12.03325,53.84,14.21,55.6836573871,132.01,66.54192,8.58931,67.0939890271,11.55192,3.36931,12.03325,54.99,5.22,55.2372021377,133.03,68.58192,44.19931,81.5908006785,11.55192,3.36931,12.03325,57.03,40.83,70.1392172754,132.01,70.12192,38.08931,79.7989924796,11.55192,3.36931,12.03325,58.57,34.72,68.0876148797,133.03
2021-08-12 13:00:00,68.10656,17.48358,70.3148567847,12.28656,3.58358,12.7985,55.82,13.9,57.5246242926,132.01,69.31656,9.05358,69.9053131103,12.28656,3.58358,12.7985,57.03,5.47,57.291725406,133.03,71.57656,44.47358,84.2680441179,12.28656,3.58358,12.7985,59.29,40.89,72.0228866403,132.01,73.07656,38.02358,82.3770371976,12.28656,3.58358,12.7985,60.79,34.44,69.8680019752,133.03
2021-08-12 13:30:00,69.0684,17.5862,71.2721425874,13.3584,3.8962,13.915,55.71,13.69,57.3674140955,131.42,70.2384,9.4862,70.8760948769,13.3584,3.8962,13.915,56.88,5.59,57.1540243552,132.5,72.5084,44.8762,85.2721607384,13.3584,3.8962,13.915,59.15,40.98,71.9588972956,131.42,73.9984,37.9862,83.1788109617,13.3584,3.8962,13.915,60.64,34.09,69.5653484143,132.5
2021-08-12 14:00:00,68.48944,18.89567,71.0482212041,14.89944,4.34567,15.52025,53.59,14.55,55.5300873401,131.42,69.63944,9.21567,70.2465670126,14.89944,4.34567,15.52025,54.74,4.87,54.9562052911,132.5,71.83944,45.55567,85.065999134,14.89944,4.34567,15.52025,56.94,41.21,70.2881761038,131.42,73.32944,38.67567,82.9036441941,14.89944,4.34567,15.52025,58.43,34.33,67.7688261666,132.5
2021-08-12 14:30:00,68.83632,19.59101,71.5698723204,17.38632,5.07101,18.11075,51.45,14.52,53.4596380459,132.18,69.95632,10.05101,70.6746737521,17.38632,5.07101,18.11075,52.57,4.98,52.8053529484,133.27,72.16632,46.34101,85.7640189716,17.38632,5.07101,18.11075,54.78,41.27,68.5861596825,132.18,73.63632,39.64101,83.6284478928,17.38632,5.07101,18.11075,56.25,34.57,66.0238396339,133.27
2021-08-12 15:00:00,65.66368,18.76149,68.2913785054,13.75368,4.01149,14.32675,51.91,14.75,53.9649015565,132.18,66.81368,8.71149,67.3792096508,13.75368,4.01149,14.32675,53.06,4.7,53.2677538479,133.27,69.00368,45.47149,82.6387575921,13.75368,4.01149,14.32675,55.25,41.46,69.0760023452,132.18,70.49368,38.23149,80.1935517829,13.75368,4.01149,14.32675,56.74,34.22,66.2603652269,133.27
2021-08-12 15:30:00,66.5448,17.0514,68.6946915635,10.5648,3.0814,11.005,55.98,13.97,57.6968049375,132.08,67.7548,8.6014,68.2985871377,10.5648,3.0814,11.005,57.19,5.52,57.4557786476,133.18,69.9748,44.6114,82.9858400271,10.5648,3.0814,11.005,59.41,41.53,72.4864746004,132.08,71.5248,37.3714,80.6995573284,10.5648,3.0814,11.005,60.96,34.29,69.9423026501,133.18
2021-08-12 16:00:00,66.80312,16.43466,68.7950208304,9.27312,2.70466,9.6595,57.53,13.73,59.1456997592,132.15,68.02312,8.53466,68.556438617,9.27312,2.70466,9.6595,58.75,5.83,59.0385585867,133.25,70.30312,44.10466,82.9924678236,9.27312,2.70466,9.6595,61.03,41.4,73.7470060409,132.15,71.86312,37.44466,81.0333917509,9.27312,2.70466,9.6595,62.59,34.74,71.5847448833,133.25
2021-08-12 16:30:00,66.8864,17.2827,69.0831544173,9.5064,2.7727,9.9025,57.38,14.51,59.1861850435,132.37,68.1064,7.9427,68.5679823551,9.5064,2.7727,9.9025,58.6,5.17,58.8276202136,133.41,70.4264,45.3127,83.7443645761,9.5064,2.7727,9.9025,60.92,42.54,74.3027455751,132.37,72.0164,36.8527,80.8979812248,9.5064,2.7727,9.9025,62.51,34.08,71.1965343258,133.41
2021-08-12 17:00:00,68.64968,17.45824,70.834798708,9.31968,2.71824,9.708,59.33,14.74,61.1335955102,132.79,69.89968,7.68824,70.3212222476,9.31968,2.71824,9.708,60.58,4.97,60.7835281964,133.86,72.21968,45.62824,85.4260994357,9.31968,2.71824,9.708,62.9,42.91,76.1424855124,132.79,73.82968,36.53824,82.3763596622,9.31968,2.71824,9.708,64.51,33.82,72.8377134457,133.86
2021-08-12 17:30:00,70.47664,18.32277,72.8195075935,10.22664,2.98277,10.65275,60.25,15.34,62.1721649937,132.87,71.73664,7.30277,72.1073919107,10.22664,2.98277,10.65275,61.51,4.32,61.6615155506,133.92,74.05664,46.47277,87.430568336,10.22664,2.98277,10.65275,63.83,43.49,77.2376138937,132.87,75.65664,36.10277,83.8292143454,10.22664,2.98277,10.65275,65.43,33.12,73.3349800573,133.92
2021-08-12 18:00:00,71.18336,19.28348,73.7490565485,11.94336,3.48348,12.441,59.24,15.8,61.310827755,132.8,72.42336,7.39348,72.7997707428,11.94336,3.48348,12.441,60.48,3.91,60.6062579277,133.82,74.68336,47.46348,88.4894693995,11.94336,3.48348,12.441,62.74,43.98,76.619501434,132.8,76.30336,36.32348,84.507975639,11.94336,3.48348,12.441,64.36,32.84,72.254240014,133.82
2021-08-12 18:30:00,70.442,22.07225,73.8191004013,13.242,3.86225,13.79375,57.2,18.21,60.0286939721,132.99,71.642,5.51225,71.8537477385,13.242,3.86225,13.79375,58.4,1.65,58.4233044255,134.03,73.692,47.70225,87.783913783,13.242,3.86225,13.79375,60.45,43.84,74.6736104658,132.99,75.282,37.25225,83.9947001546,13.242,3.86225,13.79375,62.04,33.39,70.4546215659,134.03
2021-08-12 19:00:00,69.5764,23.1052,73.312520786,14.4864,4.2252,15.09,55.09,18.88,58.2354058971,133.58,70.7664,5.3352,70.9672299586,14.4864,4.2252,15.09,56.28,1.11,56.2909450978,134.6,72.6864,48.7552,87.5236097976,14.4864,4.2252,15.09,58.2,44.53,73.2813816737,133.58,74.2764,37.4352,83.176786401,14.4864,4.2252,15.09,59.79,33.21,68.394065532,134.6
2021-08-12 19:30:00,68.6144,22.3367,72.1586034666,10.7544,3.1367,11.2025,57.86,19.2,60.962444176700004,134.22,69.8244,3.9667,69.9369826648,10.7544,3.1367,11.2025,59.07,0.8300000000000001,59.0758309294,135.22,71.7344,47.9767,86.2994083772,10.7544,3.1367,11.2025,60.98,44.84,75.6913865641,134.22,73.3544,36.1667,81.7856844946,10.7544,3.1367,11.2025,62.6,33.03,70.7795231688,135.22
2021-08-12 20:00:00,67.03592,22.50131,70.7115515454,11.45592,3.34131,11.93325,55.58,19.16,58.7898120426,134.22,68.22592,4.31131,68.3620037284,11.45592,3.34131,11.93325,56.77,0.97,56.7782863426,135.22,70.36592,49.86131,86.2410165314,11.45592,3.34131,11.93325,58.91,46.52,75.0632966236,134.22,71.96592,35.23131,80.1270169529,11.45592,3.34131,11.93325,60.51,31.89,68.3990657831,135.22
2021-08-12 20:30:00,65.9976,23.20055,69.9567632618,11.967600000000001,3.49055,12.46625,54.03,19.71,57.5128246568,134.52,67.1676,3.90055,67.2807608463,11.967600000000001,3.49055,12.46625,55.2,0.41000000000000003,55.2015226239,135.58,69.2876,50.83055,85.933208523,11.967600000000001,3.49055,12.46625,57.32,47.34,74.3414958149,134.52,70.8576,34.69055,78.8938130468,11.967600000000001,3.49055,12.46625,58.89,31.2,66.6443703549,135.58
2021-08-12 21:00:00,65.93352,23.10186,69.8636171054,10.94352,3.19186,11.3995,54.99,19.91,58.4834010639,134.52,67.10352,3.27186,67.1832379709,10.94352,3.19186,11.3995,56.16,0.08,56.16005698,135.58,69.15352,50.41186,85.577829822,10.94352,3.19186,11.3995,58.21,47.22,74.954202684,134.52,70.76352,33.54186,78.3104854732,10.94352,3.19186,11.3995,59.82,30.35,67.0787216634,135.58
2021-08-12 21:30:00,65.91208,23.65519,70.028353571,11.09208,3.2351900000000002,11.55425,54.82,20.42,58.4996478622,133.76,67.07208,3.78519,67.1788030473,11.09208,3.2351900000000002,11.55425,55.98,0.55,55.9827017926,134.78,69.11208,50.99519,85.8893998411,11.09208,3.2351900000000002,11.55425,58.02,47.76,75.1487724451,133.76,70.69208,33.03519,78.0300836413,11.09208,3.2351900000000002,11.55425,59.6,29.8,66.6348257295,134.78
2021-08-12 22:00:00,63.2564,24.3152,67.7687324066,11.3664,3.3152,11.84,51.89,21.0,55.9783181241,133.83,64.3864,4.1752,64.5216304816,11.3664,3.3152,11.84,53.02,0.86,53.0269742678,134.91,66.3864,52.9452,84.9137698374,11.3664,3.3152,11.84,55.02,49.63,74.0968103227,133.83,67.9764,32.4552,75.3268276512,11.3664,3.3152,11.84,56.61,29.14,63.669707868,134.91
2021-08-12 22:30:00,61.50304,11.42922,62.5559829197,11.96304,3.48922,12.461500000000001,49.54,7.94,50.1722552812,133.92,62.58304,15.68922,64.5196754475,11.96304,3.48922,12.461500000000001,50.62,12.2,52.069419048,134.96,60.92304,67.97922,91.2841232343,11.96304,3.48922,12.461500000000001,48.96,64.49,80.9693874251,133.92,62.93304,18.60922,65.6267521111,11.96304,3.48922,12.461500000000001,50.97,15.12,53.1653580821,134.96
2021-08-12 23:00:00,58.51896,11.961780000000001,59.7289951385,12.10896,3.53178,12.6135,46.41,8.43,47.1694074586,133.92,59.57896,15.28178,61.5076033889,12.10896,3.53178,12.6135,47.47,11.75,48.9025909334,134.96,57.91896,69.23178,90.2643079487,12.10896,3.53178,12.6135,45.81,65.7,80.0939829201,133.92,59.86896,17.53178,62.3831361944,12.10896,3.53178,12.6135,47.76,14.0,49.7696453674,134.96
2021-08-12 23:30:00,55.7164,11.7102,56.9336983956,10.5264,3.0702,10.965,45.19,8.64,46.0085394248,134.22,56.7464,14.6602,58.6095160959,10.5264,3.0702,10.965,46.22,11.59,47.6509863487,135.31,55.1464,69.1202,88.4235685833,10.5264,3.0702,10.965,44.62,66.05,79.7091393756,134.22,57.0664,16.9202,59.5219890209,10.5264,3.0702,10.965,46.54,13.85,48.5571220317,135.31
2021-08-13 00:00:00,53.94696,11.38203,55.1346089146,9.12696,2.66203,9.50725,44.82,8.72,45.6603854561,134.31,54.96696,14.17203,56.7645410971,9.12696,2.66203,9.50725,45.84,11.51,47.2629421429,135.36,53.34696,68.72203,86.9977904809,9.12696,2.66203,9.50725,44.22,66.06,79.4942262054,134.31,55.28696,16.43203,57.6772013534,9.12696,2.66203,9.50725,46.16,13.77,48.170099647,135.36
2021-08-13 00:30:00,51.84664,12.19277,53.2610337823,10.22664,2.98277,10.65275,41.62,9.21,42.6268518659,134.31,52.81664,14.03277,54.6490264759,10.22664,2.98277,10.65275,42.59,11.05,44.0001204544,135.36,51.33664,69.71277,86.5755214109,10.22664,2.98277,10.65275,41.11,66.73,78.3768141736,134.31,53.18664,16.31277,55.6320513694,10.22664,2.98277,10.65275,42.96,13.33,44.9805569107,135.36
2021-08-13 01:00:00,50.44456,12.94633,52.0793730191,10.92456,3.18633,11.37975,39.52,9.76,40.7073457744,134.52,51.404560000000004,13.73633,53.2082282233,10.92456,3.18633,11.37975,40.48,10.55,41.8321993206,135.56,49.92456,70.08633,86.0497259964,10.92456,3.18633,11.37975,39.0,66.9,77.4377814765,134.52,51.75456,16.52633,54.3291272161,10.92456,3.18633,11.37975,40.83,13.34,42.9539811892,135.56
2021-08-13 01:30:00,50.01984,13.07787,51.7012096315,10.20984,2.9778700000000002,10.63525,39.81,10.1,41.0712320244,134.68,50.96984,13.28787,52.6734475686,10.20984,2.9778700000000002,10.63525,40.76,10.31,42.0437117771,135.73,49.43984,70.07787,85.76249555,10.20984,2.9778700000000002,10.63525,39.23,67.1,77.7264620319,134.68,51.27984,16.43787,53.8500284175,10.20984,2.9778700000000002,10.63525,41.07,13.46,43.2193995794,135.73
2021-08-13 02:00:00,49.64808,13.29819,51.3981877595,10.58808,3.08819,11.02925,39.06,10.21,40.3723630718,135.01,50.58808,13.29819,52.3067461745,10.58808,3.08819,11.02925,40.0,10.21,41.2824914461,136.04,49.05808,70.34819,85.7645792245,10.58808,3.08819,11.02925,38.47,67.26,77.4845049026,135.01,50.87808,16.44819,53.4707581652,10.58808,3.08819,11.02925,40.29,13.36,42.4473049792,136.04
2021-08-13 02:30:00,49.05168,14.21424,51.0696772028,11.43168,3.33424,11.908,37.62,10.88,39.1617006781,135.33,49.98168,12.94424,51.6306273911,11.43168,3.33424,11.908,38.55,9.61,39.7297696948,136.35,48.37168,70.71424,85.6756859605,11.43168,3.33424,11.908,36.94,67.38,76.8415772873,135.33,50.16168,16.83424,52.9111120352,11.43168,3.33424,11.908,38.73,13.5,41.0153983279,136.35
2021-08-13 03:00:00,47.9992,14.94185,50.2710859447,11.8692,3.46185,12.36375,36.13,11.48,37.9099894487,135.33,48.8992,12.54185,50.4819746252,11.8692,3.46185,12.36375,37.03,9.08,38.1269891284,136.35,47.2392,70.77185,85.0893458023,11.8692,3.46185,12.36375,35.37,67.31,76.0373132087,135.33,49.0092,17.22185,51.9470288088,11.8692,3.46185,12.36375,37.14,13.76,39.6070347287,136.35
2021-08-13 03:30:00,47.71872,14.87421,49.9831807868,10.84872,3.16421,11.30075,36.87,11.71,38.6848936925,135.52,48.63872,12.04421,50.1077646454,10.84872,3.16421,11.30075,37.79,8.88,38.819305764,136.54,46.86872,70.57421,84.719513877,10.84872,3.16421,11.30075,36.02,67.41,76.430023551,135.52,48.63872,16.87421,51.4826577243,10.84872,3.16421,11.30075,37.79,13.71,40.2001019899,136.54
2021-08-13 04:00:00,46.44968,19.97824,50.5638491968,10.51968,3.06824,10.958,35.93,16.91,39.7103638865,135.62,47.34968,10.85824,48.5787358008,10.51968,3.06824,10.958,36.83,7.79,37.6448270019,136.61,46.81968,65.35824,80.3976490403,10.51968,3.06824,10.958,36.3,62.29,72.0953126077,135.62,48.60968,21.48824,53.1473936144,10.51968,3.06824,10.958,38.09,18.42,42.3100992672,136.61
2021-08-13 04:30:00,45.45128,29.41704,54.1403832273,10.72128,3.12704,11.168,34.73,26.29,43.5584320195,134.62,46.44128,9.00704,47.306651304,10.72128,3.12704,11.168,35.72,5.88,36.2007292744,135.62,47.83128,56.40704,73.9566461381,10.72128,3.12704,11.168,37.11,53.28,64.9300431233,134.62,49.65128,29.56704,57.7880563785,10.72128,3.12704,11.168,38.93,26.44,47.0597333184,135.62
2021-08-13 05:00:00,45.62072,28.92396,54.0170857729,9.75072,2.84396,10.157,35.87,26.08,44.3488816093,132.89,46.62072,8.55396,47.3989637545,9.75072,2.84396,10.157,36.87,5.71,37.3095296138,133.95,47.99072,55.91396,73.6850061342,9.75072,2.84396,10.157,38.24,53.07,65.4119446279,132.89,49.81072,29.40396,57.8420322136,9.75072,2.84396,10.157,40.06,26.56,48.0649269218,133.95
2021-08-13 05:30:00,46.84432,27.42126,54.2799761998,9.36432,2.73126,9.7545,37.48,24.69,44.8814716782,132.76,47.86432,7.22126,48.4059885247,9.36432,2.73126,9.7545,38.5,4.49,38.7609352312,133.76,49.37432,55.56126,74.3295169381,9.36432,2.73126,9.7545,40.01,52.83,66.2707250602,132.76,51.21432,28.85126,58.7818150166,9.36432,2.73126,9.7545,41.85,26.12,49.3323109128,133.76
2021-08-13 06:00:00,47.6996,26.4553,54.5447957027,9.5496,2.7853,9.9475,38.15,23.67,44.8964519756,132.04,48.7496,6.3953,49.167299725,9.5496,2.7853,9.9475,39.2,3.61,39.3658748156,133.02,50.3496,55.8553,75.1990475887,9.5496,2.7853,9.9475,40.8,53.07,66.9407566435,132.04,52.2196,28.2653,59.3785635415,9.5496,2.7853,9.9475,42.67,25.48,49.6986850933,133.02
2021-08-13 06:30:00,51.99088,25.54234,57.9263561417,10.19088,2.97234,10.6155,41.8,22.57,47.5041566602,131.63,53.08088,5.76234,53.3927371826,10.19088,2.97234,10.6155,42.89,2.79,42.9806491342,132.64,54.64088,53.40234,76.403113056,10.19088,2.97234,10.6155,44.45,50.43,67.2234140758,131.63,56.56088,29.89234,63.9740973914,10.19088,2.97234,10.6155,46.37,26.92,53.6177517246,132.64
2021-08-13 07:00:00,56.72384,12.12112,58.0044444366,10.56384,3.08112,11.004,46.16,9.04,47.0368706442,130.7,57.79384,14.20112,59.5130216944,10.56384,3.08112,11.004,47.23,11.12,48.5214107379,131.73,56.56384,64.21112,85.5718173653,10.56384,3.08112,11.004,46.0,61.13,76.5040972759,130.7,58.48384,19.93112,61.7868034907,10.56384,3.08112,11.004,47.92,16.85,50.7961504447,131.73
2021-08-13 07:30:00,61.24536,9.29073,61.9460393041,11.38536,3.32073,11.85975,49.86,5.97,50.2161378443,132.54,62.35536,17.06073,64.6471919642,11.38536,3.32073,11.85975,50.97,13.74,52.7894733825,133.56,60.72536,65.02073,88.9677732489,11.38536,3.32073,11.85975,49.34,61.7,79.0020607326,132.54,62.71536,19.24073,65.6004730994,11.38536,3.32073,11.85975,51.33,15.92,53.7421184919,133.56
2021-08-13 08:00:00,64.50128,8.02204,64.9982172632,11.56128,3.37204,12.043,52.94,4.65,53.1438246648,132.41,65.66128,18.30204,68.1642748029,11.56128,3.37204,12.043,54.1,14.93,56.1223208715,133.47,64.06128,63.63204,90.2933226202,11.56128,3.37204,12.043,52.5,60.26,79.9219469232,132.41,66.08128,20.27204,69.1208447011,11.56128,3.37204,12.043,54.52,16.9,57.0792466664,133.47
2021-08-13 08:30:00,65.34576,23.97668,69.6056717071,11.88576,3.46668,12.381,53.46,20.51,57.2593372298,131.99,66.48576,9.47668,67.1577526917,11.88576,3.46668,12.381,54.6,6.01,54.9297742577,133.08,69.42576,45.44668,82.9779300453,11.88576,3.46668,12.381,57.54,41.98,71.2262030435,131.99,70.92576,38.65668,80.7762486143,11.88576,3.46668,12.381,59.04,35.19,68.7317808586,133.08
2021-08-13 09:00:00,66.6468,26.2199,71.618985655,12.3768,3.6099,12.8925,54.27,22.61,58.7915385068,133.08,67.8368,6.3899,68.1370842952,12.3768,3.6099,12.8925,55.46,2.7800000000000002,55.5296317294,134.13,71.9568,40.7899,82.7139468787,12.3768,3.6099,12.8925,59.58,37.18,70.2291164689,133.08,73.2868,43.1099,85.0259873936,12.3768,3.6099,12.8925,60.91,39.5,72.5966810536,134.13
2021-08-13 09:30:00,66.3868,26.2474,71.3872062838,13.636800000000001,3.9774000000000003,14.205,52.75,22.27,57.2583216659,133.64,67.5368,6.4574,67.8448035519,13.636800000000001,3.9774000000000003,14.205,53.9,2.48,53.9570236392,134.62,71.6768,41.0074,82.5782690119,13.636800000000001,3.9774000000000003,14.205,58.04,37.03,68.8466593235,133.64,72.9868,43.4874,84.9601490877,13.636800000000001,3.9774000000000003,14.205,59.35,39.51,71.2984053118,134.62
2021-08-13 10:00:00,66.26912,26.26266,71.2834032286,15.36912,4.48266,16.0095,50.9,21.78,55.3640533198,133.56,67.37912,6.43266,67.6854853469,15.36912,4.48266,16.0095,52.01,1.9500000000000002,52.0465426325,134.59,71.52912,40.82266,82.3583910567,15.36912,4.48266,16.0095,56.16,36.34,66.8920114812,133.56,72.79912,44.81266,85.4861764793,15.36912,4.48266,16.0095,57.43,40.33,70.1763051179,134.59
2021-08-13 10:30:00,65.92672,26.11071,70.9091079246,16.11672,4.70071,16.78825,49.81,21.41,54.2164569112,133.68,67.04672,6.31071,67.3430599502,16.11672,4.70071,16.78825,50.93,1.6099999999999999,50.9554413189,134.72,71.19672,41.31071,82.3137151358,16.11672,4.70071,16.78825,55.08,36.61,66.1369677261,133.68,72.48672,44.70071,85.1614822021,16.11672,4.70071,16.78825,56.37,40.0,69.1200180845,134.72
2021-08-13 11:00:00,66.45752,26.27011,71.4613227135,17.65752,5.15011,18.39325,48.8,21.12,53.1741892275,133.52,67.54752,6.48011,67.8576398334,17.65752,5.15011,18.39325,49.89,1.33,49.907724853,134.54,71.66752,41.62011,82.8762147987,17.65752,5.15011,18.39325,54.01,36.47,65.1700928341,133.52,72.94752,45.27011,85.8529180259,17.65752,5.15011,18.39325,55.29,40.12,68.3125061757,134.54
2021-08-13 11:30:00,65.43416,26.07788,70.4392299802,17.44416,5.08788,18.171,47.99,20.99,52.3795780815,133.52,66.51416,6.23788,66.8060223887,17.44416,5.08788,18.171,49.07,1.15,49.0834737972,134.54,70.61416,41.44788,81.8797065762,17.44416,5.08788,18.171,53.17,36.36,64.4134962566,133.52,71.90416,45.46788,85.073711198,17.44416,5.08788,18.171,54.46,40.38,67.7970205835,134.54
2021-08-13 12:00:00,65.84576,27.15918,71.2269974676,19.26576,5.61918,20.0685,46.58,21.54,51.3192751313,133.63,66.90576,7.28918,67.3016557467,19.26576,5.61918,20.0685,47.64,1.67,47.6692615844,134.66,70.92576,41.93918,82.3975621645,19.26576,5.61918,20.0685,51.66,36.32,63.1498060171,133.63,72.21576,46.13918,85.6967906251,19.26576,5.61918,20.0685,52.95,40.52,66.6751295462,134.66
2021-08-13 12:30:00,64.13704,28.29497,70.1011071757,19.21704,5.60497,20.01775,44.92,22.69,50.3253663673,133.8,65.19704,8.40497,65.7365769223,19.21704,5.60497,20.01775,45.98,2.8,46.0651755668,134.83,69.07704,41.16497,80.4126371304,19.21704,5.60497,20.01775,49.86,35.56,61.2415969746,133.8,70.35704,46.83497,84.5199827997,19.21704,5.60497,20.01775,51.14,41.23,65.6902770583,134.83
2021-08-13 13:00:00,65.238,28.9465,71.3715384887,19.908,5.8065,20.7375,45.33,23.14,50.8946804686,133.93,66.288,8.9565,66.8903418757,19.908,5.8065,20.7375,46.38,3.15,46.4868465267,134.91,70.138,41.7265,81.6115178529,19.908,5.8065,20.7375,50.23,35.92,61.7519173791,133.93,71.448,47.0365,85.5409202443,19.908,5.8065,20.7375,51.54,41.23,66.0021552678,134.91
2021-08-13 13:30:00,63.22744,22.999670000000002,67.2807103787,21.66744,6.31967,22.57025,41.56,16.68,44.7823179391,134.01,64.22744,12.75967,65.4826177505,21.66744,6.31967,22.57025,42.56,6.44,43.0444793208,134.97,66.46744,49.92967,83.1317780783,21.66744,6.31967,22.57025,44.8,43.61,62.520973281,134.01,67.94744,41.18967,79.4571804009,21.66744,6.31967,22.57025,46.28,34.87,57.9461413728,134.97
2021-08-13 14:00:00,62.6412,16.3741,64.7458963043,22.9512,6.6941,23.9075,39.69,9.68,40.8533780733,134.01,63.5912,16.8741,65.7919141555,22.9512,6.6941,23.9075,40.64,10.18,41.8956083617,134.97,63.8712,57.5441,85.9700740621,22.9512,6.6941,23.9075,40.92,50.85,65.269969358,134.01,65.5112,33.5941,73.6225568712,22.9512,6.6941,23.9075,42.56,26.9,50.348422021,134.97
2021-08-13 14:30:00,62.37384,16.89862,64.622436307,22.14384,6.45862,23.0665,40.23,10.44,41.5625612782,133.05,63.35384,15.82862,65.3012576743,22.14384,6.45862,23.0665,41.21,9.37,42.2618149161,134.12,63.54384,56.94862,85.3285703727,22.14384,6.45862,23.0665,41.4,50.49,65.2931857088,133.05,65.19384,33.43862,73.2692164654,22.14384,6.45862,23.0665,43.05,26.98,50.8057368808,134.12
2021-08-13 15:00:00,63.3764,16.55395,65.5026819112,20.9964,6.12395,21.87125,42.38,10.43,43.6445792739,133.05,64.3864,15.52395,66.2314240264,20.9964,6.12395,21.87125,43.39,9.4,44.3965325223,134.12,64.5564,56.61395,85.8642423571,20.9964,6.12395,21.87125,43.56,50.49,66.6836839114,133.05,66.2564,33.15395,74.0884265021,20.9964,6.12395,21.87125,45.26,27.03,52.7170608058,134.12
2021-08-13 15:30:00,62.35504,16.89272,64.6027476382,20.13504,5.87272,20.974,42.22,11.02,43.6344909447,133.05,63.35504,14.75272,65.0500103059,20.13504,5.87272,20.974,43.22,8.88,44.1228149601,134.12,63.51504,57.10272,85.4100751528,20.13504,5.87272,20.974,43.38,51.23,67.1292581517,133.05,65.19504,32.45272,72.8256292523,20.13504,5.87272,20.974,45.06,26.58,52.3153897051,134.12
2021-08-13 16:00:00,61.3196,17.6753,63.8162171728,19.8696,5.7953,20.6975,41.45,11.88,43.1188694193,133.39,62.3196,13.9153,63.8542725137,19.8696,5.7953,20.6975,42.45,8.12,43.2196355838,134.47,62.4596,57.3453,84.7920106157,19.8696,5.7953,20.6975,42.59,51.55,66.8678592449,133.39,64.1296,32.4553,71.8745580456,19.8696,5.7953,20.6975,44.26,26.66,51.669170692,134.47
2021-08-13 16:30:00,61.66392,18.45406,64.3660730529,21.13392,6.16406,22.0145,40.53,12.29,42.3523907235,133.73,62.62392,13.92406,64.1532135052,21.13392,6.16406,22.0145,41.49,7.76,42.2094503636,134.75,62.81392,58.42406,85.784376973,21.13392,6.16406,22.0145,41.68,52.26,66.8455682899,133.73,64.47392,32.29406,72.1095879301,21.13392,6.16406,22.0145,43.34,26.13,50.6076328235,134.75
2021-08-13 17:00:00,62.80656,18.76733,65.5505656296,22.51656,6.56733,23.45475,40.29,12.2,42.0966043761,133.9,63.80656,14.447330000000001,65.4217276076,22.51656,6.56733,23.45475,41.29,7.88,42.035205483,134.89,64.07656,59.42733,87.392294239,22.51656,6.56733,23.45475,41.56,52.86,67.2414544756,133.9,65.75656,32.27733,73.2512881454,22.51656,6.56733,23.45475,43.24,25.71,50.3060801494,134.89
2021-08-13 17:30:00,65.03576,18.98918,67.7513028351,21.66576,6.31918,22.5685,43.37,12.67,45.1828042512,134.03,66.06576,13.58918,67.4488729146,21.66576,6.31918,22.5685,44.4,7.27,44.9912535944,135.08,66.25576,58.73918,88.5444351738,21.66576,6.31918,22.5685,44.59,52.42,68.8195066823,134.03,67.99576,31.83918,75.0810013322,21.66576,6.31918,22.5685,46.33,25.52,52.8936603006,135.08
2021-08-13 18:00:00,65.30016,19.15838,68.0525856985,21.08016,6.14838,21.9585,44.22,13.01,46.0941265239,133.58,66.32016,13.04838,67.5915959499,21.08016,6.14838,21.9585,45.24,6.9,45.7631685966,134.57,66.54016,58.70838,88.7370653958,21.08016,6.14838,21.9585,45.46,52.56,69.4921952452,133.58,68.25016,31.50838,75.1722179415,21.08016,6.14838,21.9585,47.17,25.36,53.5550044347,134.57
2021-08-13 18:30:00,65.34608,19.78594,68.2758639129,21.34608,6.22594,22.2355,44.0,13.56,46.0420850961,133.43,66.36608,12.55594,67.543380163,21.34608,6.22594,22.2355,45.02,6.33,45.4628342715,134.43,66.58608,59.21594,89.1079884177,21.34608,6.22594,22.2355,45.24,52.99,69.6749431288,133.43,68.30608,30.99594,75.0097917705,21.34608,6.22594,22.2355,46.96,24.77,53.092320537,134.43
2021-08-13 19:00:00,65.96776,18.94268,68.6335958915,19.27776,5.62268,20.081,46.69,13.32,48.5528423473,133.43,67.03776,12.17268,68.1339519197,19.27776,5.62268,20.081,47.76,6.55,48.207054463,134.43,67.27776,58.60268,89.2220325581,19.27776,5.62268,20.081,48.0,52.98,71.4904217361,133.43,69.01776,30.40268,75.4173331973,19.27776,5.62268,20.081,49.74,24.78,55.5708196808,134.43
2021-08-13 19:30:00,65.36064,19.30102,68.1508813901,18.38064,5.36102,19.1465,46.98,13.94,49.0045304028,133.37,66.42064,11.34102,67.38189781130001,18.38064,5.36102,19.1465,48.04,5.98,48.410763266000004,134.33,66.65064,59.47102,89.3258642961,18.38064,5.36102,19.1465,48.27,54.11,72.5112749853,133.37,68.37064,29.29102,74.3808326563,18.38064,5.36102,19.1465,49.99,23.93,55.4224232599,134.33
2021-08-13 20:00:00,64.71496,18.30353,67.253589185,14.03496,4.09353,14.61975,50.68,14.21,52.6344611448,133.58,65.83496,9.85353,66.5682658003,14.03496,4.09353,14.61975,51.8,5.76,52.1192632335,134.59,66.01496,58.83353,88.4271406077,14.03496,4.09353,14.61975,51.98,54.74,75.487667867,133.58,67.78496,27.60353,73.1898604361,14.03496,4.09353,14.61975,53.75,23.51,58.6667077651,134.59
2021-08-13 20:30:00,64.61592,18.91006,67.3261278157,14.36592,4.19006,14.9645,50.25,14.72,52.3616357651,133.76,65.73592,9.49006,66.4174104964,14.36592,4.19006,14.9645,51.37,5.3,51.6426848644,134.73,65.84592,59.56006,88.7867440998,14.36592,4.19006,14.9645,51.48,55.37,75.604413231,133.76,67.61592,27.28006,72.9116884392,14.36592,4.19006,14.9645,53.25,23.09,58.0405944146,134.73
2021-08-13 21:00:00,64.98416,18.04288,67.4424685906,11.32416,3.30288,11.796,53.66,14.74,55.6476702118,133.98,66.14416,8.37288,66.6719957823,11.32416,3.30288,11.796,54.82,5.07,55.0539489955,134.99,66.31416,58.11288,88.1741154671,11.32416,3.30288,11.796,54.99,54.81,77.6404289014,133.98,67.96416,26.26288,72.8619647718,11.32416,3.30288,11.796,56.64,22.96,61.1167014817,134.99
2021-08-13 21:30:00,62.77328,18.93304,65.5663380524,10.43328,3.04304,10.868,52.34,15.89,54.6988820727,133.71,63.89328,7.07304,64.2835836275,10.43328,3.04304,10.868,53.46,4.03,53.6116824955,134.76,64.10328,59.40304,87.3953755527,10.43328,3.04304,10.868,53.67,56.36,77.8262070257,133.71,65.74328,24.92304,70.3088670653,10.43328,3.04304,10.868,55.31,21.88,59.4805052097,134.76
2021-08-13 22:00:00,60.1432,19.8676,63.3397666241,11.2032,3.2676,11.67,48.94,16.6,51.6786571033,133.71,61.2232,6.6376,61.5819612549,11.2032,3.2676,11.67,50.02,3.37,50.1333950576,134.76,61.3632,60.5176,86.1848143468,11.2032,3.2676,11.67,50.16,57.25,76.115623232,133.71,63.0732,24.3976,67.6274459373,11.2032,3.2676,11.67,51.87,21.13,56.008693968,134.76
2021-08-13 22:30:00,57.90784,20.03687,61.2763746713,11.33784,3.30687,11.81025,46.57,16.73,49.4839145582,133.89,58.95784,6.74687,59.3426250874,11.33784,3.30687,11.81025,47.62,3.44,47.7440886393,134.94,59.15784,61.66687,85.4543906951,11.33784,3.30687,11.81025,47.82,58.36,75.4495990712,133.89,60.85784,24.13687,65.4695744821,11.33784,3.30687,11.81025,49.52,20.83,53.7226144189,134.94
2021-08-13 23:00:00,55.03176,20.74343,58.8114316852,12.01176,3.50343,12.51225,43.02,17.24,46.3458520258,134.5,56.02176,6.56343,56.4049306964,12.01176,3.50343,12.51225,44.01,3.06,44.1162521074,135.51,56.29176,63.20343,84.6370829345,12.01176,3.50343,12.51225,44.28,59.7,74.3290548843,134.5,57.93176,23.63343,62.5669867443,12.01176,3.50343,12.51225,45.92,20.13,50.13844134,135.51
2021-08-13 23:30:00,52.14712,21.41916,56.374662211,11.75712,3.42916,12.247,40.39,17.99,44.2152937342,134.96,53.10712,5.75916,53.4184810585,11.75712,3.42916,12.247,41.35,2.33,41.4155936816,135.95,53.30712,64.03916,83.3226443183,11.75712,3.42916,12.247,41.55,60.61,73.4845194582,134.96,54.93712,22.74916,59.4610076823,11.75712,3.42916,12.247,43.18,19.32,47.3051244581,135.95
2021-08-14 00:00:00,49.79696,21.41453,54.2062664308,9.78696,2.85453,10.19475,40.01,18.56,44.1052570563,135.05,50.50696,11.04453,51.7004318296,9.78696,2.85453,10.19475,40.72,8.19,41.5354607534,136.06,51.52696,60.05453,79.1301091896,9.78696,2.85453,10.19475,41.74,57.2,70.8100812032,135.05,53.17696,25.60453,59.0201747825,9.78696,2.85453,10.19475,43.39,22.75,48.9923932871,136.06
2021-08-14 00:30:00,48.08112,22.16366,52.9435730287,9.20112,2.68366,9.5845,38.88,19.48,43.4870647434,133.21,48.26112,22.12366,53.0904137811,9.20112,2.68366,9.5845,39.06,19.44,43.6302326375,134.21,51.02112,51.253659999999996,72.3193774133,9.20112,2.68366,9.5845,41.82,48.57,64.0933483288,133.21,52.69112,32.99366,62.1686072471,9.20112,2.68366,9.5845,43.49,30.31,53.0101518579,134.21
2021-08-14 01:00:00,47.55736,21.82548,52.3264184461,9.20736,2.68548,9.591,38.35,19.14,42.860962425,133.21,47.73736,21.78548,52.4734473672,9.20736,2.68548,9.591,38.53,19.1,43.0043125744,134.21,50.54736,51.46548,72.136892327,9.20736,2.68548,9.591,41.34,48.78,63.9412542886,133.21,52.18736,32.89548,61.6898139744,9.20736,2.68548,9.591,42.98,30.21,52.5349835824,134.21
2021-08-14 01:30:00,46.76712,22.10041,51.7261214017,9.32712,2.72041,9.71575,37.44,19.38,42.1584866901,133.27,46.92712,22.05041,51.8495436109,9.32712,2.72041,9.71575,37.6,19.33,42.2777589283,134.27,49.72712,51.86041,71.8490681141,9.32712,2.72041,9.71575,40.4,49.14,63.6152466002,133.27,51.39712,32.94041,61.0469864552,9.32712,2.72041,9.71575,42.07,30.22,51.798970067,134.27
2021-08-14 02:00:00,46.35152,21.85211,51.2442983927,8.921520000000001,2.60211,9.29325,37.43,19.25,42.0899916845,133.58,46.51152,21.81211,51.3720705769,8.921520000000001,2.60211,9.29325,37.59,19.21,42.2141232291,134.56,49.33152,52.25211,71.8601549189,8.921520000000001,2.60211,9.29325,40.41,49.65,64.016330729,133.58,51.00152,32.54211,60.499123676,8.921520000000001,2.60211,9.29325,42.08,29.94,51.6442639603,134.56
2021-08-14 02:30:00,45.55976,21.72868,50.4760068329,8.90976,2.59868,9.281,36.65,19.13,41.3422229688,133.76,45.71976,21.68868,50.6033130793,8.90976,2.59868,9.281,36.81,19.09,41.4656990777,134.75,48.54976,52.51868,71.5212621882,8.90976,2.59868,9.281,39.64,49.92,63.7443017061,133.76,50.23976,32.52868,59.8510526841,8.90976,2.59868,9.281,41.33,29.93,51.0291465733,134.75
2021-08-14 03:00:00,44.4704,21.96345,49.5984839694,8.4804,2.47345,8.83375,35.99,19.49,40.9284766391,133.93,44.6304,21.91345,49.7199345843,8.4804,2.47345,8.83375,36.15,19.44,41.0455369072,134.86,47.4404,52.89345,71.0514504079,8.4804,2.47345,8.83375,38.96,50.42,63.7185844162,133.93,49.1204,32.28345,58.7795444016,8.4804,2.47345,8.83375,40.64,29.81,50.4008501912,134.86
2021-08-14 03:30:00,43.72776,21.70643,48.8189112738,8.14776,2.37643,8.48725,35.58,19.33,40.4917929956,134.28,43.89776,21.66643,48.9535241016,8.14776,2.37643,8.48725,35.75,19.29,40.6222426757,135.23,46.72776,53.54643,71.0683032045,8.14776,2.37643,8.48725,38.58,51.17,64.0842047622,134.28,48.40776,31.81643,57.9275102707,8.14776,2.37643,8.48725,40.26,29.44,49.8756573892,135.23
2021-08-14 04:00:00,43.49456,22.09008,48.7826647899,7.7145600000000005,2.25008,8.036,35.78,19.84,40.9125164222,134.49,43.64456,22.05008,48.8984012581,7.7145600000000005,2.25008,8.036,35.93,19.8,41.0244427141,135.42,46.404560000000004,53.41008,70.7532319714,7.7145600000000005,2.25008,8.036,38.69,51.16,64.1425108645,134.49,48.09456,31.71008,57.6074289931,7.7145600000000005,2.25008,8.036,40.38,29.46,49.9843575531,135.42
2021-08-14 04:30:00,43.46792,21.93106,48.6870769491,7.47792,2.18106,7.7895,35.99,19.75,41.0529243782,134.64,43.62792,21.88106,48.80754235,7.47792,2.18106,7.7895,36.15,19.7,41.1693150295,135.62,46.40792,53.28106,70.6580950313,7.47792,2.18106,7.7895,38.93,51.1,64.2398233186,134.64,48.08792,31.79106,57.6465050619,7.47792,2.18106,7.7895,40.61,29.61,50.258573398,135.62
2021-08-14 05:00:00,43.45976,22.21243,48.8072001426,8.09976,2.36243,8.43725,35.36,19.85,40.550611586,134.64,43.60976,22.17243,48.9226718338,8.09976,2.36243,8.43725,35.51,19.81,40.661974866,135.62,46.36976,53.50243,70.8001741408,8.09976,2.36243,8.43725,38.27,51.14,63.8740361963,134.64,48.04976,31.78243,57.6099148824,8.09976,2.36243,8.43725,39.95,29.42,49.6138982544,135.62
2021-08-14 05:30:00,43.76016,21.52838,48.7690757412,7.64016,2.22838,7.9585,36.12,19.3,40.9529534954,134.64,43.92016,21.47838,48.8907073159,7.64016,2.22838,7.9585,36.28,19.25,41.0706817572,135.57,46.75016,53.45838,71.0167293829,7.64016,2.22838,7.9585,39.11,51.23,64.4523467377,134.64,48.42016,31.41838,57.7202433835,7.64016,2.22838,7.9585,40.78,29.19,50.150418742,135.57
2021-08-14 06:00:00,43.46232,21.56151,48.5167184923,7.34232,2.1415100000000002,7.64825,36.12,19.42,41.0096427685,134.37,43.63232,21.52151,48.6513590896,7.34232,2.1415100000000002,7.64825,36.29,19.38,41.1405943078,135.32,46.39232,53.05151,70.4748896293,7.34232,2.1415100000000002,7.64825,39.05,50.91,64.161753405,134.37,48.09232,31.80151,57.6559388204,7.34232,2.1415100000000002,7.64825,40.75,29.66,50.4011716134,135.32
2021-08-14 06:30:00,45.1648,20.8064,49.7269086109,6.8448,1.9964,7.13,38.32,18.81,42.6876855779,134.34,45.3448,20.7564,49.8696202913,6.8448,1.9964,7.13,38.5,18.76,42.8274164525,135.29,48.1748,52.8764,71.5312870847,6.8448,1.9964,7.13,41.33,50.88,65.55107398050001,134.34,49.894800000000004,31.4464,58.9776834065,6.8448,1.9964,7.13,43.05,29.45,52.1594190919,135.29
2021-08-14 07:00:00,46.82832,20.67201,51.1881192413,7.61832,2.22201,7.9357500000000005,39.21,18.45,43.333896663,134.34,47.00832,20.61201,51.3287161876,7.61832,2.22201,7.9357500000000005,39.39,18.39,43.4714181963,135.29,49.81832,52.09201,72.0794180988,7.61832,2.22201,7.9357500000000005,42.2,49.87,65.328836665,134.34,51.52832,32.01201,60.6624805482,7.61832,2.22201,7.9357500000000005,43.91,29.79,53.0615887436,135.29
2021-08-14 07:30:00,49.05128,19.76954,52.8853739842,7.30128,2.12954,7.6055,41.75,17.64,45.3236373209,133.89,49.23128,19.71954,53.0337551777,7.30128,2.12954,7.6055,41.93,17.59,45.4701330546,134.89,52.18128,51.55954,73.3571547121,7.30128,2.12954,7.6055,44.88,49.43,66.7648058486,133.89,53.92128,32.57954,62.9994512948,7.30128,2.12954,7.6055,46.62,30.45,55.6832730719,134.89
2021-08-14 08:00:00,51.318,19.39525,54.8608498527,7.218,2.10525,7.51875,44.1,17.29,47.3682815817,133.89,51.518,19.34525,55.0303827132,7.218,2.10525,7.51875,44.3,17.24,47.5363818564,134.89,54.458,50.18525,74.0556080359,7.218,2.10525,7.51875,47.24,48.08,67.4040354875,133.89,56.238,33.37525,65.3958710972,7.218,2.10525,7.51875,49.02,31.27,58.1444176168,134.89
2021-08-14 08:30:00,53.7204,19.13345,57.0260491798,7.5204,2.19345,7.83375,46.2,16.94,49.2077595507,133.06,53.9304,19.08345,57.2072207686,7.5204,2.19345,7.83375,46.41,16.89,49.3878547823,134.1,56.8404,48.76345,74.8912887328,7.5204,2.19345,7.83375,49.32,46.57,67.8323470035,133.06,58.6504,34.35345,67.9707948097,7.5204,2.19345,7.83375,51.13,32.16,60.4031663077,134.1
2021-08-14 09:00:00,55.67224,17.91857,58.4848139047,8.05224,2.34857,8.38775,47.62,15.57,50.1007914109,133.06,55.87224,17.84857,58.6538886491,8.05224,2.34857,8.38775,47.82,15.5,50.2692987817,134.1,58.90224,47.77857,75.8436920796,8.05224,2.34857,8.38775,50.85,45.43,68.1880297413,133.06,60.68224,34.99857,70.051653467,8.05224,2.34857,8.38775,52.63,32.65,61.9349610479,134.1
2021-08-14 09:30:00,57.22704,16.92997,59.6787901298,8.29704,2.41997,8.64275,48.93,14.51,51.036114664,132.41,57.44704,16.85997,59.8700341837,8.29704,2.41997,8.64275,49.15,14.44,51.2272983867,133.45,60.68704,47.88997,77.3069599102,8.29704,2.41997,8.64275,52.39,45.47,69.3702601984,132.41,62.41704,34.58997,71.36072384,8.29704,2.41997,8.64275,54.12,32.17,62.9593781735,133.45
2021-08-14 10:00:00,58.65208,15.47894,60.6602346834,8.84208,2.5789400000000002,9.2105,49.81,12.9,51.4533390559,131.95,58.87208,15.42894,60.8602825581,8.84208,2.5789400000000002,9.2105,50.03,12.85,51.6538807835,133.04,62.33208,47.34894,78.2764991313,8.84208,2.5789400000000002,9.2105,53.49,44.77,69.7533726783,131.95,64.02208,35.03894,72.9832449529,8.84208,2.5789400000000002,9.2105,55.18,32.46,64.0194033087,133.04
2021-08-14 10:30:00,59.53744,15.81592,61.6023545589,8.55744,2.49592,8.914,50.98,13.32,52.6913920864,131.2,59.74744,15.74592,61.7874629937,8.55744,2.49592,8.914,51.19,13.25,52.8770139096,132.25,63.09744,46.16592,78.1829847473,8.55744,2.49592,8.914,54.54,43.67,69.8690238947,131.2,64.79744,35.77592,74.017732216,8.55744,2.49592,8.914,56.24,33.28,65.3490321275,132.25
2021-08-14 11:00:00,58.55864,16.39627,60.8107884225,9.51864,2.7762700000000002,9.91525,49.04,13.62,50.8962277581,131.2,58.75864,16.33627,60.987305992,9.51864,2.7762700000000002,9.91525,49.24,13.56,51.0729987371,132.25,62.02864,46.31627,77.4128480742,9.51864,2.7762700000000002,9.91525,52.51,43.54,68.2131343658,131.2,63.69864,36.35627,73.3436780245,9.51864,2.7762700000000002,9.91525,54.18,33.58,63.7423626798,132.25
2021-08-14 11:30:00,58.66864,16.73752,61.0094574242,9.96864,2.90752,10.384,48.7,13.83,50.6256743165,131.45,58.87864,16.67752,61.1950481788,9.96864,2.90752,10.384,48.91,13.77,50.8114258804,132.47,62.13864,46.63752,77.6934286333,9.96864,2.90752,10.384,52.17,43.73,68.0736498214,131.45,63.80864,36.25752,73.390396478,9.96864,2.90752,10.384,53.84,33.35,63.3322042882,132.47
