Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-14 12:00:00,59.95872,16.35046,62.14809447,9.01872,2.6304600000000002,9.3945,50.94,13.72,52.755303051,131.45,60.18872,16.29046,62.3543190345,9.01872,2.6304600000000002,9.3945,51.17,13.66,52.961915562,132.47,63.54872,46.24046,78.5914750762,9.01872,2.6304600000000002,9.3945,54.53,43.61,69.8237280586,131.45,65.21872,36.07046,74.5289173613,9.01872,2.6304600000000002,9.3945,56.2,33.44,65.3962812398,132.47
2021-08-14 12:30:00,60.55208,17.07269,62.9128852952,9.95208,2.90269,10.36675,50.6,14.17,52.5466354774,131.45,60.76208,17.01269,63.0988271441,9.95208,2.90269,10.36675,50.81,14.11,52.7328000394,132.47,64.10208,47.06269,79.5234144788,9.95208,2.90269,10.36675,54.15,44.16,69.8736581267,131.45,65.80208,36.02269,75.016984258,9.95208,2.90269,10.36675,55.85,33.12,64.9319405224,132.47
2021-08-14 13:00:00,60.64824,17.64157,63.1619664605,11.38824,3.32157,11.86275,49.26,14.32,51.299220267,131.66,60.85824,17.58157,63.3469571453,11.38824,3.32157,11.86275,49.47,14.26,51.4842548747,132.73,64.10824,47.71157,79.9140810356,11.38824,3.32157,11.86275,52.72,44.39,68.9193042623,131.66,65.80824,36.46157,75.2341048911,11.38824,3.32157,11.86275,54.42,33.14,63.7165284679,132.73
2021-08-14 13:30:00,58.772,17.63975,61.362111796,10.902,3.17975,11.35625,47.87,14.46,50.006284605,131.83,58.972,17.58975,61.5393864859,10.902,3.17975,11.35625,48.07,14.41,50.1833936676,132.89,62.262,48.25975,78.7753775876,10.902,3.17975,11.35625,51.36,45.08,68.3378079836,131.83,63.952,35.67975,73.2318432382,10.902,3.17975,11.35625,53.05,32.5,62.2137645542,132.89
2021-08-14 14:00:00,56.54864,18.66252,59.5486216348,11.52864,3.36252,12.009,45.02,15.3,47.5488212262,131.83,56.73864,18.61252,59.7134756131,11.52864,3.36252,12.009,45.21,15.25,47.7127509163,132.89,59.90864,48.63252,77.1632499847,11.52864,3.36252,12.009,48.38,45.27,66.2570547187,131.83,61.54864,35.29252,70.9492568939,11.52864,3.36252,12.009,50.02,31.93,59.3424409677,132.89
2021-08-14 14:30:00,55.85328,18.62179,58.8758010524,11.42328,3.33179,11.89925,44.43,15.29,46.987328079,131.59,56.03328,18.57179,59.0308381387,11.42328,3.33179,11.89925,44.61,15.24,47.1413799119,132.67,59.20328,48.81179,76.7308230489,11.42328,3.33179,11.89925,47.78,45.48,65.9648300233,131.59,60.86328,35.20179,70.3100623777,11.42328,3.33179,11.89925,49.44,31.87,58.821853932,132.67
2021-08-14 15:00:00,54.52992,18.88456,57.7073546578,12.28992,3.58456,12.802,42.24,15.3,44.9255784604,131.68,54.71992,18.82456,57.8673803105,12.28992,3.58456,12.802,42.43,15.24,45.0839494721,132.73,57.81992,49.06456,75.8318811372,12.28992,3.58456,12.802,45.53,45.48,64.3537978677,131.68,59.45992,35.68456,69.3460158106,12.28992,3.58456,12.802,47.17,32.1,57.0562783574,132.73
2021-08-14 15:30:00,53.74872,18.63171,56.8864264932,12.34872,3.60171,12.86325,41.4,15.03,44.0438520114,131.82,53.92872,18.57171,57.0369639196,12.34872,3.60171,12.86325,41.58,14.97,44.19272904,132.81,57.10872,50.07171,75.9511819682,12.34872,3.60171,12.86325,44.76,46.47,64.5206827304,131.82,58.72872,35.01171,68.3731116007,12.34872,3.60171,12.86325,46.38,31.41,56.0151095688,132.81
2021-08-14 16:00:00,53.88272,18.00496,56.8113201677,11.26272,3.28496,11.732,42.62,14.72,45.0903847843,132.0,54.07272,17.95496,56.9757811425,11.26272,3.28496,11.732,42.81,14.67,45.2537843721,133.02,57.35272,50.19496,76.2159333788,11.26272,3.28496,11.732,46.09,46.91,65.7634868297,132.0,58.99272,34.35496,68.2671538121,11.26272,3.28496,11.732,47.73,31.07,56.9517146362,133.02
2021-08-14 16:30:00,54.75184,18.21512,57.7022926754,11.81184,3.44512,12.304,42.94,14.77,45.4092116206,132.0,54.94184,18.15512,57.863755191,11.81184,3.44512,12.304,43.13,14.71,45.5695183209,133.02,58.23184,50.36512,76.9908598627,11.81184,3.44512,12.304,46.42,46.92,66.0022938995,132.0,59.86184,34.40512,69.0445665523,11.81184,3.44512,12.304,48.05,30.96,57.1605117192,133.02
2021-08-14 17:00:00,55.542,17.88225,58.3497097599,10.602,3.09225,11.04375,44.94,14.79,47.31117944,131.93,55.732,17.82225,58.5122928884,10.602,3.09225,11.04375,45.13,14.73,47.473042877,132.98,59.072,49.98225,77.3804012594,10.602,3.09225,11.04375,48.47,46.89,67.4389575839,131.93,60.712,33.93225,69.5510210857,10.602,3.09225,11.04375,50.11,30.84,58.8397629159,132.98
2021-08-14 17:30:00,57.44488,18.05684,60.2159755298,10.51488,3.06684,10.953,46.93,14.99,49.2658603903,131.78,57.66488,18.00684,60.4109648342,10.51488,3.06684,10.953,47.15,14.94,49.4603487655,132.84,60.99488,49.17684,78.3500923969,10.51488,3.06684,10.953,50.48,46.11,68.3693096352,131.78,62.65488,34.21684,71.38925778710001,10.51488,3.06684,10.953,52.14,31.15,60.736332619,132.84
2021-08-14 18:00:00,59.90224,17.77357,62.4834229821,9.61224,2.80357,10.01275,50.29,14.97,52.4708014042,131.48,60.11224,17.72357,62.6706177675,9.61224,2.80357,10.01275,50.5,14.92,52.6579186828,132.55,63.47224,48.86357,80.1022704033,9.61224,2.80357,10.01275,53.86,46.06,70.8690567173,131.48,65.19224,33.97357,73.5134791366,9.61224,2.80357,10.01275,55.58,31.17,63.7236635796,132.55
2021-08-14 18:30:00,59.92096,17.94153,62.5493400929,9.09096,2.65153,9.46975,50.83,15.29,53.0798737753,131.48,60.14096,17.89153,62.7458517789,9.09096,2.65153,9.46975,51.05,15.24,53.2762620686,132.55,63.52096,49.16153,80.3229007896,9.09096,2.65153,9.46975,54.43,46.51,71.5947274595,131.48,65.23096,33.64153,73.3950317342,9.09096,2.65153,9.46975,56.14,30.99,64.1254996082,132.55
2021-08-14 19:00:00,59.7692,17.8506,62.3778902256,9.4992,2.7706,9.895,50.27,15.08,52.4831334811,131.75,59.9892,17.7906,62.5716354669,9.4992,2.7706,9.895,50.49,15.02,52.6767548355,132.79,63.419200000000004,49.3106,80.3338670861,9.4992,2.7706,9.895,53.92,46.54,71.2273683355,131.75,65.1392,33.8006,73.3866196047,9.4992,2.7706,9.895,55.64,31.03,63.7076957675,132.79
2021-08-14 19:30:00,59.21632,17.01851,61.6133284035,7.60632,2.21851,7.92325,51.61,14.8,53.6901490033,131.75,59.43632,16.95851,61.8083100931,7.60632,2.21851,7.92325,51.83,14.74,53.8852159688,132.79,62.90632,49.08851,79.792774798,7.60632,2.21851,7.92325,55.3,46.87,72.4905987008,131.75,64.64632,33.00851,72.5858692995,7.60632,2.21851,7.92325,57.04,30.79,64.8196397707,132.79
2021-08-14 20:00:00,58.5504,17.39345,61.0793045398,7.2804,2.12345,7.58375,51.27,15.27,53.4956615063,131.75,58.7704,17.34345,61.2760571028,7.2804,2.12345,7.58375,51.49,15.22,53.6923504794,132.73,62.1904,49.52345,79.4997984404,7.2804,2.12345,7.58375,54.91,47.4,72.5387351696,131.75,63.9304,32.50345,71.7186886806,7.2804,2.12345,7.58375,56.65,30.38,64.2819329205,132.73
2021-08-14 20:30:00,58.36112,17.25866,60.8595240916,6.92112,2.01866,7.2095,51.44,15.24,53.650081081,131.82,58.57112,17.19866,61.0440005557,6.92112,2.01866,7.2095,51.65,15.18,53.8345140221,132.84,61.99112,49.34866,79.2350251003,6.92112,2.01866,7.2095,55.07,47.33,72.6142809646,131.82,63.76112,32.42866,71.5338969514,6.92112,2.01866,7.2095,56.84,30.41,64.4635842938,132.84
2021-08-14 21:00:00,58.58312,17.32216,61.0904180375,6.69312,1.9521600000000001,6.9719999999999995,51.89,15.37,54.1184718927,131.82,58.81312,17.27216,61.2969052661,6.69312,1.9521600000000001,6.9719999999999995,52.12,15.32,54.3249187758,132.84,62.19312,49.06216,79.2154007703,6.69312,1.9521600000000001,6.9719999999999995,55.5,47.11,72.7983660531,131.82,63.97312,32.29216,71.6613122961,6.69312,1.9521600000000001,6.9719999999999995,57.28,30.34,64.8190866952,132.84
2021-08-14 21:30:00,58.36808,17.79069,61.0191888963,6.9280800000000005,2.02069,7.21675,51.44,15.77,53.8030343011,131.59,58.57808,17.73069,61.2026864146,6.9280800000000005,2.02069,7.21675,51.65,15.71,53.9863556836,132.61,61.98808,49.81069,79.5212355309,6.9280800000000005,2.02069,7.21675,55.06,47.79,72.9073912577,131.59,63.76808,31.83069,71.2710379661,6.9280800000000005,2.02069,7.21675,56.84,29.81,64.182721195,132.61
2021-08-14 22:00:00,57.02984,17.91787,59.7783632744,6.36984,1.8578700000000001,6.63525,50.66,16.06,53.1447005825,131.76,57.23984,17.87787,59.9668034746,6.36984,1.8578700000000001,6.63525,50.87,16.02,53.3328913523,132.86,60.55984,50.07787,78.5829961541,6.36984,1.8578700000000001,6.63525,54.19,48.22,72.5377453468,131.76,62.37984,31.52787,69.8945707846,6.36984,1.8578700000000001,6.63525,56.01,29.67,63.3831917783,132.86
2021-08-14 22:30:00,54.592,18.996,57.8025473487,7.152,2.086,7.45,47.44,16.91,50.3636942648,132.05,54.782,18.946,57.9656660447,7.152,2.086,7.45,47.63,16.86,50.5259982583,133.17,57.982,50.846,77.1182730616,7.152,2.086,7.45,50.83,48.76,70.4359744733,132.05,59.802,31.786,67.7246557762,7.152,2.086,7.45,52.65,29.7,60.4492555785,133.17
2021-08-14 23:00:00,52.56104,21.21322,56.6803636955,8.89104,2.59322,9.2615,43.67,18.62,47.4739223153,132.54,52.73104,21.17322,56.8231275508,8.89104,2.59322,9.2615,43.84,18.58,47.6147246133,133.6,55.71104,51.22322,75.6805010888,8.89104,2.59322,9.2615,46.82,48.63,67.5054760742,132.54,57.47104,33.01322,66.2781497437,8.89104,2.59322,9.2615,48.58,30.42,57.3183461031,133.6
2021-08-14 23:30:00,50.21944,21.76067,54.7313339209,10.21944,2.98067,10.64525,40.0,18.78,44.189233983,133.25,50.38944,21.71067,54.8675574029,10.21944,2.98067,10.64525,40.17,18.73,44.3220238708,134.31,53.39944,53.00067,75.2367676921,10.21944,2.98067,10.64525,43.18,50.02,66.0795944297,133.25,55.13944,33.08067,64.3015440807,10.21944,2.98067,10.64525,44.92,30.1,54.0723256389,134.31
2021-08-15 00:00:00,47.75592,20.72381,52.0586611042,9.23592,2.69381,9.62075,38.52,18.03,42.530827643,134.1,47.91592,20.67381,52.1856475419,9.23592,2.69381,9.62075,38.68,17.98,42.6546925906,135.14,51.12592,54.79381,74.9414525491,9.23592,2.69381,9.62075,41.89,52.1,66.8519416322,134.1,52.85592,31.38381,61.4710648123,9.23592,2.69381,9.62075,43.62,28.69,52.2093909177,135.14
2021-08-15 00:30:00,47.4264,12.8252,49.1299213515,7.7664,2.2652,8.09,39.66,10.56,41.0417982062,134.39,47.5964,12.7052,49.2629617461,7.7664,2.2652,8.09,39.83,10.44,41.1755084972,135.41,49.0064,62.3952,79.3397014363,7.7664,2.2652,8.09,41.24,60.13,72.913335543,134.39,50.5764,23.3652,55.7126988038,7.7664,2.2652,8.09,42.81,21.1,47.7274145539,135.41
2021-08-15 01:00:00,47.0992,6.14935,47.4989383677,7.1292,2.07935,7.42625,39.97,4.07,40.1766822921,134.39,47.2792,6.03935,47.663366447,7.1292,2.07935,7.42625,40.15,3.96,40.3448150324,135.41,47.3092,68.93935,83.6109704708,7.1292,2.07935,7.42625,40.18,66.86,78.0044357713,134.39,48.8092,17.62935,51.8953946518,7.1292,2.07935,7.42625,41.68,15.55,44.4862327018,135.41
2021-08-15 01:30:00,46.13712,6.68041,46.618255219,6.68712,1.9504100000000002,6.96575,39.45,4.73,39.7325483703,134.59,46.28712,6.57041,46.7511258203,6.68712,1.9504100000000002,6.96575,39.6,4.62,39.8685891398,135.63,46.25712,69.36041,83.3701842751,6.68712,1.9504100000000002,6.96575,39.57,67.41,78.1658045439,134.59,47.75712,17.48041,50.8557493747,6.68712,1.9504100000000002,6.96575,41.07,15.53,43.9081518627,135.63
2021-08-15 02:00:00,45.40088,7.06359,45.9470805216,7.52088,2.19359,7.83425,37.88,4.87,38.1917700559,134.59,45.56088,6.95359,46.0884605977,7.52088,2.19359,7.83425,38.04,4.76,38.3366560879,135.63,45.57088,69.68359,83.2616827794,7.52088,2.19359,7.83425,38.05,67.49,77.4771101681,134.59,47.05088,17.21359,50.1008282313,7.52088,2.19359,7.83425,39.53,15.02,42.2873657255,135.63
2021-08-15 02:30:00,44.86248,7.38239,45.4658310587,7.96248,2.32239,8.29425,36.9,5.06,37.2453164841,134.08,45.01248,7.28239,45.5977692422,7.96248,2.32239,8.29425,37.05,4.96,37.3805310289,135.14,44.99248,69.49239,82.785962122,7.96248,2.32239,8.29425,37.03,67.17,76.7009113375,134.08,46.47248,17.47239,49.6485227339,7.96248,2.32239,8.29425,38.51,15.15,41.3828781019,135.14
2021-08-15 03:00:00,43.77224,7.42107,44.3968610891,7.99224,2.33107,8.32525,35.78,5.09,36.1402338122,134.08,43.91224,7.31107,44.5166998593,7.99224,2.33107,8.32525,35.92,4.98,36.2635740103,135.14,43.91224,69.58107,82.2788558754,7.99224,2.33107,8.32525,35.92,67.25,76.241779229,134.08,45.38224,16.63107,48.3336342184,7.99224,2.33107,8.32525,37.39,14.3,40.031264032,135.14
2021-08-15 03:30:00,43.29568,7.33374,43.9124088277,7.79568,2.27374,8.1205,35.5,5.06,35.8588008723,133.41,43.43568,7.24374,44.0355545696,7.79568,2.27374,8.1205,35.64,4.97,35.984864874,134.43,43.45568,69.49374,81.9620401372,7.79568,2.27374,8.1205,35.66,67.22,76.0931271535,133.41,44.92568,16.58374,47.8887998999,7.79568,2.27374,8.1205,37.13,14.31,39.792122336,134.43
2021-08-15 04:00:00,43.0188,7.36715,43.6450690521,7.7388,2.25715,8.06125,35.28,5.11,35.6481486195,133.41,43.1688,7.25715,43.7745533337,7.7388,2.25715,8.06125,35.43,5.0,35.781069017,134.43,43.1888,69.71715,82.0106910687,7.7388,2.25715,8.06125,35.45,67.46,76.2073100168,133.41,44.6588,16.59715,47.6431926466,7.7388,2.25715,8.06125,36.92,14.34,39.6070953239,134.43
2021-08-15 04:30:00,42.71304,7.58047,43.3804945968,8.57304,2.50047,8.930250000000001,34.14,5.08,34.5158804031,133.62,42.84304,7.48047,43.4911888532,8.57304,2.50047,8.930250000000001,34.27,4.98,34.6299480219,134.62,42.92304,69.93047,82.0527756829,8.57304,2.50047,8.930250000000001,34.35,67.43,75.6751438717,133.62,44.37304,16.87047,47.4718804858,8.57304,2.50047,8.930250000000001,35.8,14.37,38.5763774867,134.62
2021-08-15 05:00:00,42.53048,7.84389,43.2477553101,8.79048,2.56389,9.15675,33.74,5.28,34.1506368901,133.62,42.68048,7.74389,43.3773121039,8.79048,2.56389,9.15675,33.89,5.18,34.2835893687,134.62,42.72048,70.20389,82.1804452565,8.79048,2.56389,9.15675,33.93,67.64,75.6730764539,133.62,44.18048,16.72389,47.2398487483,8.79048,2.56389,9.15675,35.39,14.16,38.1176822485,134.62
2021-08-15 05:30:00,43.016,7.4005,43.6479513408,7.476,2.1805,7.7875,35.54,5.22,35.9213028717,133.73,43.166,7.2905,43.7773337042,7.476,2.1805,7.7875,35.69,5.11,36.0539623343,134.73,43.156,69.7005,81.9792658924,7.476,2.1805,7.7875,35.68,67.52,76.3676161733,133.73,44.626,16.4005,47.5442559754,7.476,2.1805,7.7875,37.15,14.22,39.7785230998,134.73
2021-08-15 06:00:00,42.56552,7.21161,43.1721068708,7.20552,2.10161,7.50575,35.36,5.11,35.7273242771,133.66,42.70552,7.11161,43.2936073256,7.20552,2.10161,7.50575,35.5,5.01,35.8517795932,134.69,42.69552,69.79161,81.8155013091,7.20552,2.10161,7.50575,35.49,67.69,76.4295505678,133.66,44.15552,16.51161,47.1417353442,7.20552,2.10161,7.50575,36.95,14.41,39.6604412482,134.69
2021-08-15 06:30:00,43.66328,6.87429,44.201107264,7.28328,2.1242900000000002,7.58675,36.38,4.75,36.6887843898,133.82,43.82328,6.76429,44.3422539928,7.28328,2.1242900000000002,7.58675,36.54,4.64,36.8334250376,134.79,43.79328,69.38429,82.0489553374,7.28328,2.1242900000000002,7.58675,36.51,67.26,76.5303057618,133.82,45.27328,16.87429,48.3157484156,7.28328,2.1242900000000002,7.58675,37.99,14.75,40.7529459058,134.79
2021-08-15 07:00:00,44.52728,6.80129,45.0437144323,7.30728,2.13129,7.61175,37.22,4.67,37.5118288011,133.82,44.67728,6.70129,45.1770587341,7.30728,2.13129,7.61175,37.37,4.57,37.6483970442,134.79,44.69728,69.19129,82.3728198574,7.30728,2.13129,7.61175,37.39,67.06,76.7792660814,133.82,46.15728,16.90129,49.1543294193,7.30728,2.13129,7.61175,38.85,14.77,41.5629089454,134.79
2021-08-15 07:30:00,46.06528,6.40654,46.5086419523,7.56528,2.20654,7.8805,38.5,4.2,38.7284133421,133.36,46.22528,6.29654,46.6521481504,7.56528,2.20654,7.8805,38.66,4.09,38.8757469382,134.33,46.23528,68.50654,82.6489391308,7.56528,2.20654,7.8805,38.67,66.3,76.7532338081,133.36,47.70528,17.37654,50.7714278138,7.56528,2.20654,7.8805,40.14,15.17,42.9109368343,134.33
2021-08-15 08:00:00,47.94816,6.37488,48.3700852015,8.34816,2.43488,8.696,39.6,3.94,39.7955223612,133.36,48.10816,6.27488,48.5156590968,8.34816,2.43488,8.696,39.76,3.84,39.9450021905,134.33,48.11816,68.04488,83.3394445386,8.34816,2.43488,8.696,39.77,65.61,76.7223891703,133.36,49.57816,17.71488,52.6479906777,8.34816,2.43488,8.696,41.23,15.28,43.9703456889,134.33
2021-08-15 08:30:00,50.65776,7.33518,51.1860675756,7.93776,2.31518,8.2685,42.72,5.02,43.0139372762,132.88,50.84776,7.24518,51.3613408144,7.93776,2.31518,8.2685,42.91,4.93,43.1922794027,133.93,50.60776,65.22518,82.5558567168,7.93776,2.31518,8.2685,42.67,62.91,76.0157681011,132.88,52.05776,19.22518,55.4943053137,7.93776,2.31518,8.2685,44.12,16.91,47.2495767177,133.93
2021-08-15 09:00:00,52.67016,8.69713,53.3833852866,7.43016,2.1671300000000002,7.73975,45.24,6.53,45.7088448771,132.3,52.87016,8.63713,53.571016726,7.43016,2.1671300000000002,7.73975,45.44,6.47,45.898306069,133.38,53.39016,61.56713,81.4924578183,7.43016,2.1671300000000002,7.73975,45.96,59.4,75.1044712384,132.3,54.90016,22.60713,59.3726359097,7.43016,2.1671300000000002,7.73975,47.47,20.44,51.6835999133,133.38
2021-08-15 09:30:00,53.21008,18.41294,56.305852032,7.45008,2.17294,7.7605,45.76,16.24,48.5563095797,132.21,53.39008,18.362940000000002,56.4597042841,7.45008,2.17294,7.7605,45.94,16.19,48.7093389403,133.26,56.60008,50.16294,75.6299517747,7.45008,2.17294,7.7605,49.15,47.99,68.6932500323,132.21,58.31008,32.38294,66.698727369,7.45008,2.17294,7.7605,50.86,30.21,59.155588916,133.26
2021-08-15 10:00:00,53.86456,17.86883,56.7510872985,8.46456,2.46883,8.81725,45.4,15.4,47.9407968227,132.21,54.05456,17.80883,56.9126513419,8.46456,2.46883,8.81725,45.59,15.34,48.1015976866,133.26,57.27456,49.89883,75.9622831316,8.46456,2.46883,8.81725,48.81,47.43,68.0589523869,132.21,58.97456,32.67883,67.4233242829,8.46456,2.46883,8.81725,50.51,30.21,58.8549420185,133.26
2021-08-15 10:30:00,54.27344,17.72267,57.0937765554,8.683440000000001,2.53267,9.04525,45.59,15.19,48.0539717401,131.55,54.45344,17.66267,57.2463714078,8.683440000000001,2.53267,9.04525,45.77,15.13,48.205910426,132.63,57.69344,49.62267,76.0982417469,8.683440000000001,2.53267,9.04525,49.01,47.09,67.9665226417,131.55,59.39344,32.80267,67.8498037887,8.683440000000001,2.53267,9.04525,50.71,30.27,59.0574042775,132.63
2021-08-15 11:00:00,55.40112,18.44991,58.3924933212,11.21112,3.26991,11.67825,44.19,15.18,46.724602727,131.55,55.58112,18.40991,58.5507103856,11.21112,3.26991,11.67825,44.37,15.14,46.8819421526,132.63,58.73112,49.90991,77.0736243644,11.21112,3.26991,11.67825,47.52,46.64,66.5840821819,131.55,60.43112,33.70991,69.1973864872,11.21112,3.26991,11.67825,49.22,30.44,57.8722904333,132.63
2021-08-15 11:30:00,54.81352,18.75186,57.9323245542,12.14352,3.54186,12.6495,42.67,15.21,45.2998123616,131.37,55.00352,18.69186,58.092795101,12.14352,3.54186,12.6495,42.86,15.15,45.4587956286,132.5,58.09352,49.58186,76.3755059365,12.14352,3.54186,12.6495,45.95,46.04,65.0467839328,131.37,59.79352,34.28186,68.9239505473,12.14352,3.54186,12.6495,47.65,30.74,56.7051152895,132.5
2021-08-15 12:00:00,55.59968,18.85824,58.710796554,12.19968,3.55824,12.708,43.4,15.3,46.0179312877,131.12,55.77968,18.80824,58.8652919198,12.19968,3.55824,12.708,43.58,15.25,46.1711912344,132.27,58.78968,48.70824,76.3460484793,12.19968,3.55824,12.708,46.59,45.15,64.8779669842,131.12,60.50968,34.94824,69.8770409562,12.19968,3.55824,12.708,48.31,31.39,57.6123962355,132.27
2021-08-15 12:30:00,55.41288,19.46834,58.7333255678,13.02288,3.79834,13.5655,42.39,15.67,45.1935946789,131.01,55.58288,19.42834,58.8805311139,13.02288,3.79834,13.5655,42.56,15.63,45.3392820852,132.09,58.52288,49.15834,76.4295091902,13.02288,3.79834,13.5655,45.5,45.36,64.2477984059,131.01,60.23288,34.93834,69.6325170811,13.02288,3.79834,13.5655,47.21,31.14,56.5551385817,132.09
2021-08-15 13:00:00,55.74624,19.12807,58.9366298329,13.29624,3.87807,13.85025,42.45,15.25,45.1061525737,131.01,55.92624,19.07807,59.0907528761,13.29624,3.87807,13.85025,42.63,15.2,45.2587770493,132.09,58.88624,48.79807,76.4777150356,13.29624,3.87807,13.85025,45.59,44.92,64.0019882504,131.01,60.62624,35.47807,70.244105998,13.29624,3.87807,13.85025,47.33,31.6,56.9094798781,132.09
2021-08-15 13:30:00,56.06552,19.46536,59.3484858509,13.35552,3.89536,13.912,42.71,15.57,45.4595314538,131.01,56.24552,19.40536,59.498962317,13.35552,3.89536,13.912,42.89,15.51,45.6082470612,132.09,59.18552,49.26536,77.0065028007,13.35552,3.89536,13.912,45.83,45.37,64.4889587449,131.01,60.93552,35.41536,70.4796802036,13.35552,3.89536,13.912,47.58,31.52,57.0733457929,132.09
2021-08-15 14:00:00,54.8116,19.8838,58.3067491548,14.2416,4.1538,14.835,40.57,15.73,43.5127314702,131.33,54.9916,19.8338,58.4590086556,14.2416,4.1538,14.835,40.75,15.68,43.6626258945,132.44,57.9716,49.8238,76.4402868454,14.2416,4.1538,14.835,43.73,45.67,63.2302285303,131.33,59.6716,35.6538,69.511821304,14.2416,4.1538,14.835,45.43,31.5,55.2823199586,132.44
2021-08-15 14:30:00,55.83536,19.82448,59.2502947976,13.21536,3.85448,13.766,42.62,15.97,45.513792415,131.54,56.02536,19.77448,59.4127176823,13.21536,3.85448,13.766,42.81,15.92,45.6743089712,132.6,58.98536,49.78448,77.1865735941,13.21536,3.85448,13.766,45.77,45.93,64.8417905367,131.54,60.73536,35.15448,70.175646904,13.21536,3.85448,13.766,47.52,31.3,56.9020245686,132.6
2021-08-15 15:00:00,55.45088,19.70734,58.8487836973,11.75088,3.42734,12.2405,43.7,16.28,46.6339833169,131.7,55.63088,19.66734,59.0050766651,11.75088,3.42734,12.2405,43.88,16.24,46.7888020791,132.81,58.57088,49.69734,76.8138892848,11.75088,3.42734,12.2405,46.82,46.27,65.8257191377,131.7,60.34088,34.43734,69.4762706645,11.75088,3.42734,12.2405,48.59,31.01,57.6420697061,132.81
2021-08-15 15:30:00,55.21416,19.08538,58.4196473308,11.26416,3.28538,11.7335,43.95,15.8,46.7037739374,131.64,55.40416,19.03538,58.5829893147,11.26416,3.28538,11.7335,44.14,15.75,46.8657881615,132.7,58.43416,50.46538,77.2094918611,11.26416,3.28538,11.7335,47.17,47.18,66.7155251797,131.64,60.24416,33.94538,69.1494586924,11.26416,3.28538,11.7335,48.98,30.66,57.7847384696,132.7
2021-08-15 16:00:00,55.032,18.65225,58.1070344628,11.322,3.30225,11.79375,43.71,15.35,46.3269532778,132.05,55.232,18.59225,58.277316205,11.322,3.30225,11.79375,43.91,15.29,46.4959374569,133.11,58.372,50.82225,77.396327297,11.322,3.30225,11.79375,47.05,47.52,66.8719141344,132.05,60.152,33.84225,69.0185553968,11.322,3.30225,11.79375,48.83,30.54,57.5939276313,133.11
2021-08-15 16:30:00,56.13784,18.24687,59.0288517986,10.61784,3.09687,11.06025,45.52,15.15,47.9749194892,132.0,56.33784,18.18687,59.2006288502,10.61784,3.09687,11.06025,45.72,15.09,48.1458876749,133.06,59.49784,50.34687,77.9410051479,10.61784,3.09687,11.06025,48.88,47.25,67.983945899,132.0,61.31784,33.72687,69.9812779411,10.61784,3.09687,11.06025,50.7,30.63,59.2341700372,133.06
2021-08-15 17:00:00,58.58088,18.84109,61.5362183918,13.10088,3.82109,13.64675,45.48,15.02,47.8960415901,132.0,58.77088,18.78109,61.6988304392,13.10088,3.82109,13.64675,45.67,14.96,48.0577829285,133.06,61.96088,50.87109,80.1686874544,13.10088,3.82109,13.64675,48.86,47.05,67.8306870082,132.0,63.78088,34.52109,72.5238326922,13.10088,3.82109,13.64675,50.68,30.7,59.253290204,133.06
2021-08-15 17:30:00,59.16496,18.92228,62.1171890237,13.34496,3.89228,13.901,45.82,15.03,48.2221245903,131.78,59.37496,18.87228,62.3020772318,13.34496,3.89228,13.901,46.03,14.98,48.4062113783,132.87,62.64496,50.90228,80.7182329006,13.34496,3.89228,13.901,49.3,47.01,68.1207024333,131.78,64.45496,34.48228,73.0990389992,13.34496,3.89228,13.901,51.11,30.59,59.5649242424,132.87
2021-08-15 18:00:00,60.32856,18.86458,63.2092361151,13.07856,3.8145800000000003,13.6235,47.25,15.05,49.588960465,131.78,60.53856,18.80458,63.391872317,13.07856,3.8145800000000003,13.6235,47.46,14.99,49.7709925559,132.87,63.79856,50.82458,81.5683406123,13.07856,3.8145800000000003,13.6235,50.72,47.01,69.1553215595,131.78,65.61856,34.34458,74.0631189719,13.07856,3.8145800000000003,13.6235,52.54,30.53,60.7662118286,132.87
2021-08-15 18:30:00,60.502,18.91225,63.3889990776,12.522,3.65225,13.04375,47.98,15.26,50.3482671003,131.78,60.712,18.86225,63.5746130076,12.522,3.65225,13.04375,48.19,15.21,50.5333572999,132.87,63.952,50.93225,81.755442596,12.522,3.65225,13.04375,51.43,47.28,69.8601696248,131.78,65.792,34.02225,74.0682169291,12.522,3.65225,13.04375,53.27,30.37,61.3190818587,132.87
2021-08-15 19:00:00,60.92472,17.96471,63.5181258576,10.16472,2.96471,10.58825,50.76,15.0,52.929931041,131.88,61.16472,17.90471,63.7314805482,10.16472,2.96471,10.58825,51.0,14.94,53.1432366346,132.96,64.44472,49.90471,81.508294155,10.16472,2.96471,10.58825,54.28,46.94,71.7612848268,131.88,66.33472,33.54471,74.3339938821,10.16472,2.96471,10.58825,56.17,30.58,63.9547128834,132.96
2021-08-15 19:30:00,60.30376,18.11443,62.9656735401,9.20376,2.68443,9.587250000000001,51.1,15.43,53.3787869851,131.83,60.52376,18.06443,63.1620863791,9.20376,2.68443,9.587250000000001,51.32,15.38,53.5750576295,132.89,63.81376,50.08443,81.1211815358,9.20376,2.68443,9.587250000000001,54.61,47.4,72.3119084245,131.83,65.71376,32.83443,73.4601800077,9.20376,2.68443,9.587250000000001,56.51,30.15,64.0500007806,132.89
2021-08-15 20:00:00,59.69032,17.98551,62.3411009821,8.11032,2.36551,8.44825,51.58,15.62,53.893235197,131.83,59.92032,17.92551,62.544133679,8.11032,2.36551,8.44825,51.81,15.56,54.0961153873,132.89,63.13032,50.01551,80.5418434347,8.11032,2.36551,8.44825,55.02,47.65,72.7854580256,131.83,65.03032,32.44551,72.6749863327,8.11032,2.36551,8.44825,56.92,30.08,64.379288595,132.89
2021-08-15 20:30:00,59.77688,17.41284,62.2614036093,6.62688,1.9328400000000001,6.9030000000000005,53.15,15.48,55.3584040594,131.57,60.01688,17.36284,62.4779488924,6.62688,1.9328400000000001,6.9030000000000005,53.39,15.43,55.5749673864,132.63,63.25688,49.24284,80.1641450937,6.62688,1.9328400000000001,6.9030000000000005,56.63,47.31,73.7915510069,131.57,65.19688,31.86284,72.5663402315,6.62688,1.9328400000000001,6.9030000000000005,58.57,29.93,65.7742335569,132.63
2021-08-15 21:00:00,59.94688,17.94034,62.5738301613,7.64688,2.23034,7.9655000000000005,52.3,15.71,54.6085533593,131.57,60.17688,17.89034,62.7799422734,7.64688,2.23034,7.9655000000000005,52.53,15.66,54.8145646704,132.63,63.42688,49.51034,80.4626800041,7.64688,2.23034,7.9655000000000005,55.78,47.28,73.1218626677,131.57,65.34688,32.21034,72.8541057776,7.64688,2.23034,7.9655000000000005,57.7,29.98,65.0237679622,132.63
2021-08-15 21:30:00,59.3596,18.1653,62.0768897115,6.6696,1.9453,6.9475,52.69,16.22,55.1300689279,131.57,59.5796,18.1253,62.2756391878,6.6696,1.9453,6.9475,52.91,16.18,55.3286589391,132.63,62.7596,50.0053,80.2452330064,6.6696,1.9453,6.9475,56.09,48.06,73.8637373817,131.57,64.6796,31.4553,71.9227818862,6.6696,1.9453,6.9475,58.01,29.51,65.0845619176,132.63
2021-08-15 22:00:00,57.28416,18.49538,60.1959638867,6.70416,1.9553800000000001,6.9835,50.58,16.54,53.2156743826,131.9,57.49416,18.43538,60.3774930736,6.70416,1.9553800000000001,6.9835,50.79,16.48,53.3967648833,133.0,60.72416,50.63538,79.0655760458,6.70416,1.9553800000000001,6.9835,54.02,48.68,72.7179675184,131.9,62.56416,31.33538,69.9727100822,6.70416,1.9553800000000001,6.9835,55.86,29.38,63.1151645803,133.0
2021-08-15 22:30:00,55.14784,20.05812,58.6823008632,7.22784,2.10812,7.529,47.92,17.95,51.1715633922,132.23,55.36784,20.01812,58.8754858545,7.22784,2.10812,7.529,48.14,17.91,51.3636807482,133.32,58.35784,50.77812,77.356673663,7.22784,2.10812,7.529,51.13,48.67,70.590692021,132.23,60.21784,32.20812,68.2901987711,7.22784,2.10812,7.529,52.99,30.1,60.9421865377,133.32
2021-08-15 23:00:00,52.39384,21.49862,56.63307454,9.42384,2.74862,9.8165,42.97,18.75,46.8826556415,133.05,52.56384,21.45862,56.7752555948,9.42384,2.74862,9.8165,43.14,18.71,47.0225871258,134.11,55.51384,52.26862,76.248246329,9.42384,2.74862,9.8165,46.09,49.52,67.6499704361,133.05,57.33384,32.58862,65.9483689158,9.42384,2.74862,9.8165,47.91,29.84,56.4428356835,134.11
2021-08-15 23:30:00,49.5796,21.89405,54.1985808076,11.0196,3.21405,11.47875,38.56,18.68,42.8464234213,133.61,49.7496,21.84405,54.3340153179,11.0196,3.21405,11.47875,38.73,18.63,42.9777826324,134.66,52.7396,54.45405,75.8070509225,11.0196,3.21405,11.47875,41.72,51.24,66.0764405821,133.61,54.4296,32.26405,63.2736143946,11.0196,3.21405,11.47875,43.41,29.05,52.233424165,134.66
2021-08-16 00:00:00,48.83176,9.61218,49.7688134181,10.60176,3.09218,11.0435,38.23,6.52,38.7819971121,134.18,49.00176,9.48218,49.9107625733,10.60176,3.09218,11.0435,38.4,6.39,38.9280374537,135.2,49.60176,67.24218,83.557437528,10.60176,3.09218,11.0435,39.0,64.15,75.074779387,134.18,50.99176,19.67218,54.654864869,10.60176,3.09218,11.0435,40.39,16.58,43.6606058135,135.2
2021-08-16 00:30:00,47.70632,7.43726,48.2825621136,10.03632,2.92726,10.4545,37.67,4.51,37.939016856,133.42,47.87632,7.32726,48.4337770141,10.03632,2.92726,10.4545,37.84,4.4,38.0949550466,134.47,47.91632,69.71726,84.5959222673,10.03632,2.92726,10.4545,37.88,66.79,76.7841031725,133.42,49.29632,17.75726,52.3970175511,10.03632,2.92726,10.4545,39.26,14.83,41.9675648567,134.47
2021-08-16 01:00:00,46.74664,7.58277,47.3576472406,10.22664,2.98277,10.65275,36.52,4.6,36.8085642208,133.42,46.89664,7.47277,47.4882841842,10.22664,2.98277,10.65275,36.67,4.49,36.9438628191,134.47,46.98664,70.14277,84.4260180381,10.22664,2.98277,10.65275,36.76,67.16,76.5621525298,133.42,48.32664,17.77277,51.4911204691,10.22664,2.98277,10.65275,38.1,14.79,40.869965745,134.47
2021-08-16 01:30:00,47.40392,7.92781,48.0622700542,10.72392,3.12781,11.17075,36.68,4.8,36.9927344218,133.67,47.57392,7.82781,48.2136129487,10.72392,3.12781,11.17075,36.85,4.7,37.148519486,134.71,47.60392,70.35781,84.9491296445,10.72392,3.12781,11.17075,36.88,67.23,76.6812056504,133.67,48.99392,17.70781,52.0957842053,10.72392,3.12781,11.17075,38.27,14.58,40.9532575017,134.71
2021-08-16 02:00:00,47.40224,8.28232,48.1203614035,11.56224,3.37232,12.044,35.84,4.91,36.174766067,133.67,47.55224,8.18232,48.2510713829,11.56224,3.37232,12.044,35.99,4.8100000000000005,36.310001377,134.67,47.71224,70.89232,85.4527874373,11.56224,3.37232,12.044,36.15,67.52,76.588333968,133.67,49.05224,17.86232,52.2033018573,11.56224,3.37232,12.044,37.49,14.49,40.1927879103,134.67
2021-08-16 02:30:00,46.952,8.3885,47.6954634766,11.652,3.3985,12.1375,35.3,4.99,35.650948094,133.8,47.102,8.2785,47.823968533,11.652,3.3985,12.1375,35.45,4.88,35.784310808,134.83,47.222,70.7785,85.0853297946,11.652,3.3985,12.1375,35.57,67.38,76.1924491009,133.8,48.602,17.7785,51.7516131753,11.652,3.3985,12.1375,36.95,14.38,39.6495510693,134.83
2021-08-16 03:00:00,46.09104,9.05447,46.9719852174,13.66104,3.98447,14.23025,32.43,5.07,32.8239211552,133.57,46.22104,8.96447,47.0823349152,13.66104,3.98447,14.23025,32.56,4.98,32.9386399233,134.6,46.34104,71.58447,85.2750158808,13.66104,3.98447,14.23025,32.68,67.6,75.0849012785,133.57,47.72104,18.34447,51.1255047727,13.66104,3.98447,14.23025,34.06,14.36,36.9634035229,134.6
2021-08-16 03:30:00,45.61256,9.06658,46.5049298747,13.46256,3.92658,14.0235,32.15,5.14,32.5582877314,133.75,45.75256,8.95658,46.620993896,13.46256,3.92658,14.0235,32.29,5.03,32.6794277796,134.75,45.84256,71.50658,84.9395743494,13.46256,3.92658,14.0235,32.38,67.58,74.9367786871,133.75,47.22256,18.19658,50.6071704075,13.46256,3.92658,14.0235,33.76,14.27,36.652019044,134.75
2021-08-16 04:00:00,44.87696,9.55328,45.8825315082,14.37696,4.19328,14.975999999999999,30.5,5.36,30.9673957575,133.66,45.00696,9.46328,45.9910873627,14.37696,4.19328,14.975999999999999,30.63,5.27,31.0800546975,134.64,45.06696,72.32328,85.2155368087,14.37696,4.19328,14.975999999999999,30.69,68.13,74.7233096162,133.66,46.44696,18.32328,49.9305786387,14.37696,4.19328,14.975999999999999,32.07,14.13,35.0448541158,134.64
2021-08-16 04:30:00,44.5156,9.4633,45.5103580545,13.4856,3.9333,14.0475,31.03,5.53,31.5189117832,134.05,44.6456,9.3533,45.6148421048,13.4856,3.9333,14.0475,31.16,5.42,31.6278674589,135.02,44.7656,72.0333,84.8101129126,13.4856,3.9333,14.0475,31.28,68.1,74.9402989052,134.05,46.1556,17.8433,49.4845709919,13.4856,3.9333,14.0475,32.67,13.91,35.5079850175,135.02
2021-08-16 05:00:00,45.03064,9.06227,45.9334657561,12.83064,3.74227,13.36525,32.2,5.32,32.6365194223,133.81,45.18064,8.96227,46.0609651914,12.83064,3.74227,13.36525,32.35,5.22,32.7684436615,134.77,45.35064,71.67227,84.81506255,12.83064,3.74227,13.36525,32.52,67.93,75.312915891,133.81,46.73064,17.85227,50.0245565594,12.83064,3.74227,13.36525,33.9,14.11,36.7192333798,134.77
2021-08-16 05:30:00,46.30104,9.15947,47.1983283153,14.02104,4.08947,14.60525,32.28,5.07,32.6757295251,133.81,46.43104,9.05947,47.3066112944,14.02104,4.08947,14.60525,32.41,4.97,32.7888548138,134.77,46.59104,71.55947,85.3901794995,14.02104,4.08947,14.60525,32.57,67.47,74.9199959957,133.81,47.98104,18.37947,51.3807854841,14.02104,4.08947,14.60525,33.96,14.29,36.8440727933,134.77
2021-08-16 06:00:00,47.51688,9.90159,48.5375665795,17.21688,5.02159,17.93425,30.3,4.88,30.6904610588,133.59,47.65688,9.81159,48.6564025557,17.21688,5.02159,17.93425,30.44,4.79,30.814569606,134.53,47.73688,71.86159,86.272230929,17.21688,5.02159,17.93425,30.52,66.84,73.4782688963,133.59,49.12688,19.38159,52.811896098,17.21688,5.02159,17.93425,31.91,14.36,34.9922519995,134.53
2021-08-16 06:30:00,52.1872,9.17085,52.9868694448,16.8372,4.91085,17.53875,35.35,4.26,35.6057593656,133.24,52.3672,9.06085,53.1452974266,16.8372,4.91085,17.53875,35.53,4.15,35.7715445571,134.19,52.3272,67.86085,85.692653259,16.8372,4.91085,17.53875,35.49,62.95,72.2650856223,133.24,53.7472,21.38085,57.8437745532,16.8372,4.91085,17.53875,36.91,16.47,40.4179291899,134.19
2021-08-16 07:00:00,54.53624,20.05682,58.1074651129,14.28624,4.16682,14.8815,40.25,15.89,43.2730239295,131.96,54.72624,20.04682,58.2823844455,14.28624,4.16682,14.8815,40.44,15.88,43.4461505775,132.9,58.01624,51.89682,77.8406322549,14.28624,4.16682,14.8815,43.73,47.73,64.7338072417,131.96,59.52624,35.51682,69.3167927089,14.28624,4.16682,14.8815,45.24,31.35,55.0407131131,132.9
2021-08-16 07:30:00,58.20424,24.73582,63.2423461381,13.73424,4.00582,14.3065,44.47,20.73,49.0643842313,132.36,58.41424,24.70582,63.4239779315,13.73424,4.00582,14.3065,44.68,20.7,49.2421811052,133.25,63.56424,43.28582,76.9030221763,13.73424,4.00582,14.3065,49.83,39.28,63.4503530329,132.36,65.03424,41.82582,77.3230340264,13.73424,4.00582,14.3065,51.3,37.82,63.7341541091,133.25
2021-08-16 08:00:00,62.06784,23.25562,66.2815255094,14.48784,4.22562,15.0915,47.58,19.03,51.244485557,132.09,62.29784,23.20562,66.4794830624,14.48784,4.22562,15.0915,47.81,18.98,51.4396393844,133.03,67.47784,41.54562,79.242018098,14.48784,4.22562,15.0915,52.99,37.32,64.8129809529,132.09,68.94784,43.08562,81.3029845175,14.48784,4.22562,15.0915,54.46,38.86,66.9028489677,133.03
2021-08-16 08:30:00,65.77464,22.57802,69.5418597267,15.28464,4.45802,15.9215,50.49,18.12,53.643028438,131.27,65.99464,22.52802,69.7338095464,15.28464,4.45802,15.9215,50.71,18.07,53.8333446852,132.25,71.15464,39.18802,81.232282407,15.28464,4.45802,15.9215,55.87,34.73,65.7847231506,131.27,72.70464,45.62802,85.8363610986,15.28464,4.45802,15.9215,57.42,41.17,70.6542659717,132.25
2021-08-16 09:00:00,66.15456,21.91883,69.6911824936,15.66456,4.56883,16.31725,50.49,17.35,53.3878506778,131.14,66.38456,21.87883,69.897017165,15.66456,4.56883,16.31725,50.72,17.31,53.5924854807,132.14,71.54456,38.73883,81.3592097759,15.66456,4.56883,16.31725,55.88,34.17,65.4993381646,131.14,73.12456,46.85883,86.8501653664,15.66456,4.56883,16.31725,57.46,42.29,71.3449066157,132.14
2021-08-16 09:30:00,67.53992,21.30581,70.8207479017,15.37992,4.48581,16.02075,52.16,16.82,54.8049085393,131.61,67.76992,21.24581,71.0221549896,15.37992,4.48581,16.02075,52.39,16.76,55.005542448,132.59,72.97992,37.91581,82.2415793329,15.37992,4.48581,16.02075,57.6,33.43,66.5982349616,131.61,74.54992,47.26581,88.2708749643,15.37992,4.48581,16.02075,59.17,42.78,73.0151854069,132.59
2021-08-16 10:00:00,68.2868,20.9524,71.4289165535,15.9168,4.6424,16.58,52.37,16.31,54.8510072834,131.39,68.5268,20.9124,71.6467081728,15.9168,4.6424,16.58,52.61,16.27,55.0683666001,132.37,73.7768,38.0024,82.9891476279,15.9168,4.6424,16.58,57.86,33.36,66.7882414801,131.39,75.3268,47.3324,88.9633794772,15.9168,4.6424,16.58,59.41,42.69,73.1572566462,132.37
2021-08-16 10:30:00,68.08608,21.03219,71.2605592594,15.43608,4.50219,16.07925,52.65,16.53,55.1839052623,131.38,68.32608,20.97219,71.4722740758,15.43608,4.50219,16.07925,52.89,16.47,55.3950629569,132.38,73.57608,37.67219,82.6597450248,15.43608,4.50219,16.07925,58.14,33.17,66.9366006009,131.38,75.10608,47.53219,88.8832511734,15.43608,4.50219,16.07925,59.67,43.03,73.5669069623,132.38
2021-08-16 11:00:00,68.40184,20.67887,71.4592707762,16.52184,4.81887,17.21025,51.88,15.86,54.2501059907,131.38,68.63184,20.62887,71.6650524263,16.52184,4.81887,17.21025,52.11,15.81,54.4555616994,132.38,73.89184,37.68887,82.9485077651,16.52184,4.81887,17.21025,57.37,32.87,66.1192392576,131.38,75.44184,47.90887,89.3685126164,16.52184,4.81887,17.21025,58.92,43.09,72.9953046435,132.38
2021-08-16 11:30:00,68.21464,20.93052,71.3535127222,17.86464,5.21052,18.609,50.35,15.72,52.7469515707,131.09,68.44464,20.88052,71.5588209811,17.86464,5.21052,18.609,50.58,15.67,52.9517261286,132.05,73.69464,37.90052,82.8694719484,17.86464,5.21052,18.609,55.83,32.69,64.6964063917,131.09,75.22464,48.34052,89.4178524513,17.86464,5.21052,18.609,57.36,43.13,71.7660539531,132.05
2021-08-16 12:00:00,68.726,21.02925,71.8713603013,18.546,5.40925,19.31875,50.18,15.62,52.554893207,131.01,68.946,20.97925,72.0671898062,18.546,5.40925,19.31875,50.4,15.57,52.7502123218,132.01,74.286,37.97925,83.4316080785,18.546,5.40925,19.31875,55.74,32.57,64.5581327177,131.01,75.806,48.57925,90.0360659212,18.546,5.40925,19.31875,57.26,43.17,71.7102259096,132.01
2021-08-16 12:30:00,70.12248,21.85614,73.4496634237,20.59248,6.00614,21.4505,49.53,15.85,52.0042632868,130.91,70.35248,21.79614,73.6514980231,20.59248,6.00614,21.4505,49.76,15.79,52.2051884395,131.95,75.64248,38.83614,85.0295863253,20.59248,6.00614,21.4505,55.05,32.83,64.0961106464,130.91,77.12248,48.98614,91.3647570645,20.59248,6.00614,21.4505,56.53,42.98,71.0135289927,131.95
2021-08-16 13:00:00,70.60464,21.34802,73.7614611261,18.64464,5.43802,19.4215,51.96,15.91,54.3412338837,131.02,70.85464,21.30802,73.9892676396,18.64464,5.43802,19.4215,52.21,15.87,54.5686814941,132.03,76.21464,38.30802,85.3005026166,18.64464,5.43802,19.4215,57.57,32.87,66.2928487848,131.02,77.77464,48.32802,91.5668725263,18.64464,5.43802,19.4215,59.13,42.89,73.0473065896,132.03
2021-08-16 13:30:00,69.77688,20.59409,72.752522468,15.23688,4.44409,15.87175,54.54,16.15,56.8808763997,131.14,70.00688,20.53409,72.9562341371,15.23688,4.44409,15.87175,54.77,16.09,57.0845075305,132.2,75.45688,37.58409,84.2989001142,15.23688,4.44409,15.87175,60.22,33.14,68.7365114041,131.14,77.01688,47.21409,90.3369807967,15.23688,4.44409,15.87175,61.78,42.77,75.140144397,132.2
2021-08-16 14:00:00,67.67576,21.21918,70.9243406134,16.38576,4.77918,17.0685,51.29,16.44,53.8603536936,131.14,67.90576,21.17918,71.1319190424,16.38576,4.77918,17.0685,51.52,16.4,54.0672766098,132.2,73.21576,38.13918,82.5538888451,16.38576,4.77918,17.0685,56.83,33.36,65.8979400285,131.14,74.76576,47.59918,88.631827269,16.38576,4.77918,17.0685,58.38,42.82,72.400116022,132.2
2021-08-16 14:30:00,67.3272,21.834600000000002,70.7792456657,16.9872,4.9546,17.695,50.34,16.88,53.0947266685,131.51,67.5572,21.7946,70.9857722435,16.9872,4.9546,17.695,50.57,16.84,53.3001923073,132.59,72.7572,38.0846,82.1221462761,16.9872,4.9546,17.695,55.77,33.13,64.8682495525,131.51,74.3072,48.0446,88.486403255,16.9872,4.9546,17.695,57.32,43.09,71.7100446242,132.59
2021-08-16 15:00:00,68.2436,20.86855,71.363052906,14.9436,4.35855,15.56625,53.3,16.51,55.7984775778,131.51,68.4936,20.818550000000002,71.5876055268,14.9436,4.35855,15.56625,53.55,16.46,56.0226213239,132.59,73.7836,37.51855,82.7747619934,14.9436,4.35855,15.56625,58.84,33.16,67.5405892779,131.51,75.3636,47.46855,89.0670278165,14.9436,4.35855,15.56625,60.42,43.11,74.2229647751,132.59
2021-08-16 15:30:00,67.3616,21.0913,70.5863165936,13.8216,4.0313,14.3975,53.54,17.06,56.1923055231,131.44,67.5816,21.0413,70.7814168002,13.8216,4.0313,14.3975,53.76,17.01,56.3868575113,132.47,72.8916,37.4313,81.9407564662,13.8216,4.0313,14.3975,59.07,33.4,67.8588601437,131.44,74.4716,47.2113,88.1755411339,13.8216,4.0313,14.3975,60.65,43.18,74.4508891821,132.47
2021-08-16 16:00:00,66.6664,21.46395,70.0364907642,14.2764,4.16395,14.87125,52.39,17.3,55.1724759278,131.8,66.8964,21.41395,70.2401992278,14.2764,4.16395,14.87125,52.62,17.25,55.3753275385,132.84,72.2164,38.56395,81.8681053192,14.2764,4.16395,14.87125,57.94,34.4,67.3825170204,131.8,73.7964,46.93395,87.4568711741,14.2764,4.16395,14.87125,59.52,42.77,73.2932691316,132.84
2021-08-16 16:30:00,65.04848,22.89164,68.9589148131,15.46848,4.51164,16.113,49.58,18.38,52.8772238303,132.21,65.25848,22.85164,69.1438114555,15.46848,4.51164,16.113,49.79,18.34,53.0603401798,133.24,70.54848,40.90164,81.5477294902,15.46848,4.51164,16.113,55.08,36.39,66.0154413755,132.21,72.09848,45.99164,85.5185463405,15.46848,4.51164,16.113,56.63,41.48,70.196490653,133.24
2021-08-16 17:00:00,64.66584,22.63337,68.5123368486,15.40584,4.49337,16.04775,49.26,18.14,52.4938777383,132.78,64.89584,22.58337,68.713016597,15.40584,4.49337,16.04775,49.49,18.09,52.6925820206,133.83,70.33584,41.64337,81.7392234699,15.40584,4.49337,16.04775,54.93,37.15,66.3131012697,132.78,71.85584,44.29337,84.4106887074,15.40584,4.49337,16.04775,56.45,39.8,69.0698378455,133.83
2021-08-16 17:30:00,66.3552,23.08235,70.2553019249,15.7452,4.59235,16.40125,50.61,18.49,53.8818355292,131.8,66.5752,23.03235,70.4467628892,15.7452,4.59235,16.40125,50.83,18.44,54.0714573504,132.83,72.0252,41.53235,83.1418398375,15.7452,4.59235,16.40125,56.28,36.94,67.3201455732,131.8,73.5852,44.05235,85.7635773482,15.7452,4.59235,16.40125,57.84,39.46,70.0182633318,132.83
2021-08-16 18:00:00,68.88504,23.05272,72.6400484251,17.49504,5.10272,18.224,51.39,17.95,54.4346819592,131.42,69.12504,23.01272,72.8550371409,17.49504,5.10272,18.224,51.63,17.91,54.6481930168,132.45,74.57504,41.06272,85.132740851,17.49504,5.10272,18.224,57.08,35.96,67.4629379734,131.42,76.16504,45.35272,88.6452623077,17.49504,5.10272,18.224,58.67,40.25,71.1493598004,132.45
2021-08-16 18:30:00,68.68568,23.21499,72.50281648160001,16.64568,4.85499,17.33925,52.04,18.36,55.1837947227,131.26,68.91568,23.17499,72.7079851967,16.64568,4.85499,17.33925,52.27,18.32,55.3875012977,132.28,74.36568,41.27499,85.0522143237,16.64568,4.85499,17.33925,57.72,36.42,68.2496505486,131.26,75.95568,44.86499,88.2163967296,16.64568,4.85499,17.33925,59.31,40.01,71.5435266114,132.28
2021-08-16 19:00:00,68.48872,22.91171,72.2194656749,15.46872,4.51171,16.11325,53.02,18.4,56.1220135063,131.51,68.72872,22.86171,72.4313104739,15.46872,4.51171,16.11325,53.26,18.35,56.3324959504,132.5,74.25872,41.28171,84.9619742977,15.46872,4.51171,16.11325,58.79,36.77,69.3418848893,131.51,75.82872,44.33171,87.8367536306,15.46872,4.51171,16.11325,60.36,39.82,72.3115620077,132.5
2021-08-16 19:30:00,67.6776,22.56805,71.341253301,13.9476,4.06805,14.52875,53.73,18.5,56.8257239285,131.59,67.9076,22.53805,71.5500233093,13.9476,4.06805,14.52875,53.96,18.47,57.0335208452,132.58,73.4976,41.57805,84.4430663084,13.9476,4.06805,14.52875,59.55,37.51,70.3789926043,131.59,75.0776,43.37805,86.7081382776,13.9476,4.06805,14.52875,61.13,39.31,72.6784218321,132.58
2021-08-16 20:00:00,65.86496,22.91353,69.7368110316,12.11496,3.53353,12.61975,53.75,19.38,57.1370886553,131.77,66.10496,22.86353,69.9471710698,12.11496,3.53353,12.61975,53.99,19.33,57.3460460712,132.77,71.63496,41.98353,83.0312247619,12.11496,3.53353,12.61975,59.52,38.45,70.859247103,131.77,73.20496,42.12353,84.4592087831,12.11496,3.53353,12.61975,61.09,38.59,72.2577068554,132.77
2021-08-16 20:30:00,65.81472,22.61471,69.5916839648,11.60472,3.38471,12.08825,54.21,19.23,57.5197096655,131.99,66.04472,22.56471,69.793059664,11.60472,3.38471,12.08825,54.44,19.18,57.7198925848,132.99,71.62472,41.56471,82.8113858866,11.60472,3.38471,12.08825,60.02,38.18,71.1344698441,131.99,73.19472,41.82471,84.3016808994,11.60472,3.38471,12.08825,61.59,38.44,72.6013891052,132.99
2021-08-16 21:00:00,66.2992,22.2731,69.9405097511,10.8792,3.1731,11.3325,55.42,19.1,58.6189935089,131.62,66.5592,22.2331,70.1743389014,10.8792,3.1731,11.3325,55.68,19.06,58.8518988649,132.66,72.1192,41.1831,83.0495438534,10.8792,3.1731,11.3325,61.24,38.01,72.0770261595,131.62,73.7092,41.6731,84.674042234,10.8792,3.1731,11.3325,62.83,38.5,73.6875762934,132.66
2021-08-16 21:30:00,65.65608,22.77344,69.493527831,11.08608,3.23344,11.548,54.57,19.54,57.9628889894,131.51,65.88608,22.73344,69.6978108121,11.08608,3.23344,11.548,54.8,19.5,58.1660553932,132.5,71.42608,41.74344,82.7296783942,11.08608,3.23344,11.548,60.34,38.51,71.5816715368,131.51,73.03608,41.46344,83.9850334191,11.08608,3.23344,11.548,61.95,38.23,72.7965342582,132.5
2021-08-16 22:00:00,62.1712,24.70535,66.900018147,13.0812,3.81535,13.62625,49.09,20.89,53.3499784442,131.73,62.3712,24.67535,67.0748797022,13.0812,3.81535,13.62625,49.29,20.86,53.5223663528,132.73,67.7012,43.78535,80.6263564603,13.0812,3.81535,13.62625,54.62,39.97,67.6826809457,131.73,69.2512,40.92535,80.4401204255,13.0812,3.81535,13.62625,56.17,37.11,67.3217721098,132.73
2021-08-16 22:30:00,59.28136,24.85998,64.2829545762,11.21136,3.26998,11.6785,48.07,21.59,52.6958537268,132.05,59.49136,24.82998,64.465105456,11.21136,3.26998,11.6785,48.28,21.56,52.8752494084,133.11,64.66136,43.99998,78.2118259412,11.21136,3.26998,11.6785,53.45,40.73,67.1999657738,132.05,66.23136,39.63998,77.1875706435,11.21136,3.26998,11.6785,55.02,36.37,65.9543577029,133.11
2021-08-16 23:00:00,55.92272,25.29871,61.3789486702,10.45272,3.04871,10.88825,45.47,22.25,50.6219655881,132.05,56.11272,25.26871,61.5397842933,10.45272,3.04871,10.88825,45.66,22.22,50.7795628181,133.11,61.24272,44.58871,75.7550249981,10.45272,3.04871,10.88825,50.79,41.54,65.6139901241,132.05,62.74272,39.02871,73.8910624992,10.45272,3.04871,10.88825,52.29,35.98,63.4728642807,133.11
2021-08-16 23:30:00,53.68936,25.95273,59.6329738623,10.56936,3.08273,11.00975,43.12,22.87,48.8095410755,133.15,53.86936,25.90273,59.7734001732,10.56936,3.08273,11.00975,43.3,22.82,48.9453000808,134.18,58.91936,44.63273,73.9159764196,10.56936,3.08273,11.00975,48.35,41.55,63.7504901942,133.15,60.40936,39.85273,72.3707873666,10.56936,3.08273,11.00975,49.84,36.77,61.9359225329,134.18
2021-08-17 00:00:00,51.8916,26.9638,58.4789249303,10.1616,2.9638,10.585,41.73,24.0,48.1393072239,133.15,52.0816,26.9538,58.6429909964,10.1616,2.9638,10.585,41.92,23.99,48.299135603,134.18,56.9416,44.4338,72.226784457,10.1616,2.9638,10.585,46.78,41.47,62.5150325922,133.15,58.4116,40.3038,70.9669733679,10.1616,2.9638,10.585,48.25,37.34,61.0109670469,134.18
2021-08-17 00:30:00,50.58528,21.59904,55.0035369917,9.42528,2.74904,9.818,41.16,18.85,45.2710514568,133.61,50.76528,21.51904,55.1378521163,9.42528,2.74904,9.818,41.34,18.77,45.4016354331,134.6,54.25528,50.64904,74.2223730475,9.42528,2.74904,9.818,44.83,47.9,65.6059364692,133.61,55.88528,34.88904,65.8817852885,9.42528,2.74904,9.818,46.46,32.14,56.4934615686,134.6
2021-08-17 01:00:00,50.64688,13.08034,52.3087157962,9.32688,2.72034,9.7155,41.32,10.36,42.5989671236,133.61,50.83688,13.00034,52.4728235208,9.32688,2.72034,9.7155,41.51,10.28,42.7639860163,134.6,52.06688,59.50034,79.0648496682,9.32688,2.72034,9.7155,42.74,56.78,71.068108178,133.61,53.88688,25.85034,59.7665116453,9.32688,2.72034,9.7155,44.56,23.13,50.2054827683,134.6
2021-08-17 01:30:00,50.13072,13.34521,51.8766201449,9.48072,2.76521,9.87575,40.65,10.58,42.0042724017,133.18,50.31072,13.26521,52.0301291874,9.48072,2.76521,9.87575,40.83,10.5,42.1584973641,134.19,51.58072,59.75521,78.9383037433,9.48072,2.76521,9.87575,42.1,56.99,70.8538643971,133.18,53.37072,25.62521,59.2037595163,9.48072,2.76521,9.87575,43.89,22.86,49.4864799718,134.19
2021-08-17 02:00:00,49.88936,13.31773,51.6363261044,9.00936,2.62773,9.38475,40.88,10.69,42.2545914665,133.11,50.06936,13.24773,51.7923079324,9.00936,2.62773,9.38475,41.06,10.62,42.4111777719,134.12,51.31936,59.67773,78.709009451,9.00936,2.62773,9.38475,42.31,57.05,71.0270272502,133.11,53.12936,25.33773,58.8619525293,9.00936,2.62773,9.38475,44.12,22.71,49.6217543019,134.12
2021-08-17 02:30:00,48.8164,13.54395,50.6604331857,8.9964,2.62395,9.37125,39.82,10.92,41.2901780088,133.05,48.9964,13.46395,50.8126476634,8.9964,2.62395,9.37125,40.0,10.84,41.4427991333,134.08,50.2064,59.77395,78.0615635224,8.9964,2.62395,9.37125,41.21,57.15,70.4584033313,133.05,52.0164,25.05395,57.7356586484,8.9964,2.62395,9.37125,43.02,22.43,48.5162374881,134.08
