Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-17 03:00:00,48.18032,13.61176,50.0661886466,8.92032,2.60176,9.292,39.26,11.01,40.774596258,132.89,48.35032,13.54176,50.2108823663,8.92032,2.60176,9.292,39.43,10.94,40.9195368987,133.87,49.55032,59.90176,77.7396620986,8.92032,2.60176,9.292,40.63,57.3,70.2430558845,132.89,51.37032,24.98176,57.1226584605,8.92032,2.60176,9.292,42.45,22.38,47.9881954235,133.87
2021-08-17 03:30:00,47.68264,13.74452,49.6240464634,9.03264,2.63452,9.409,38.65,11.11,40.2151041277,133.02,47.85264,13.66452,49.7653922098,9.03264,2.63452,9.409,38.82,11.03,40.3565769113,134.04,49.07264,59.99452,77.5078475162,9.03264,2.63452,9.409,40.04,57.36,69.9526354043,133.02,50.89264,24.91452,56.6638695555,9.03264,2.63452,9.409,41.86,22.28,47.4200168705,134.04
2021-08-17 04:00:00,47.2436,13.99855,49.273899207,9.4236,2.74855,9.81625,37.82,11.25,39.4577609603,133.02,47.4036,13.92855,49.4075479867,9.4236,2.74855,9.81625,37.98,11.18,39.5913222815,133.98,48.6436,60.30855,77.4811010767,9.4236,2.74855,9.81625,39.22,57.56,69.6517192896,133.02,50.4236,24.88855,56.231480134,9.4236,2.74855,9.81625,41.0,22.14,46.5959182762,133.98
2021-08-17 04:30:00,47.1128,14.09165,49.1751006462,9.5028,2.77165,9.89875,37.61,11.32,39.2766406405,133.02,47.2828,14.02165,49.3180478584,9.5028,2.77165,9.89875,37.78,11.25,39.4194228776,133.98,48.5228,60.35165,77.4389035147,9.5028,2.77165,9.89875,39.02,57.58,69.5558538155,133.02,50.2828,24.79165,56.0623392801,9.5028,2.77165,9.89875,40.78,22.02,46.345321231,133.98
2021-08-17 05:00:00,47.3384,14.3462,49.4645081751,10.2384,2.9862,10.665,37.1,11.36,38.8002525765,132.89,47.4984,14.2762,49.5974584934,10.2384,2.9862,10.665,37.26,11.29,38.9329128117,133.89,48.7484,60.5562,77.7396929567,10.2384,2.9862,10.665,38.51,57.57,69.2627244627,132.89,50.5484,24.9562,56.3733328889,10.2384,2.9862,10.665,40.31,21.97,45.9083543595,133.89
2021-08-17 05:30:00,48.40752,14.36011,50.4925811557,10.93752,3.1901100000000002,11.39325,37.47,11.17,39.0994859301,132.89,48.57752,14.28011,50.6329634819,10.93752,3.1901100000000002,11.39325,37.64,11.09,39.2397464314,133.95,49.82752,60.46011,78.3467079753,10.93752,3.1901100000000002,11.39325,38.89,57.27,69.2263316954,132.89,51.60752,25.27011,57.4622883286,10.93752,3.1901100000000002,11.39325,40.67,22.08,46.2771574322,133.95
2021-08-17 06:00:00,50.4268,12.9824,52.071151975,11.8368,3.4524,12.33,38.59,9.53,39.7493270383,132.77,50.5968,12.8924,52.2135054177,11.8368,3.4524,12.33,38.76,9.44,39.8929968792,133.79,51.9668,60.1424,79.4836875088,11.8368,3.4524,12.33,40.13,56.69,69.4562668159,132.77,53.7568,25.6924,59.5809782061,11.8368,3.4524,12.33,41.92,22.24,47.4542305806,133.79
2021-08-17 06:30:00,54.61528,11.36404,55.7850357587,10.74528,3.13404,11.193,43.87,8.23,44.6352976914,131.3,54.84528,11.29404,55.9960719855,10.74528,3.13404,11.193,44.1,8.16,44.848585262,132.25,56.15528,57.19404,80.1534383754,10.74528,3.13404,11.193,45.41,54.06,70.6013576357,131.3,58.05528,26.85404,63.9652640126,10.74528,3.13404,11.193,47.31,23.72,52.9232888245,132.25
2021-08-17 07:00:00,58.39352,10.51686,59.3330221904,9.86352,2.87686,10.2745,48.53,7.64,49.1276958548,131.3,58.60352,10.41686,59.5221263788,9.86352,2.87686,10.2745,48.74,7.54,49.3197648007,132.25,59.82352,54.59686,80.9917938254,9.86352,2.87686,10.2745,49.96,51.72,71.9093874261,131.3,61.80352,28.15686,67.9152696339,9.86352,2.87686,10.2745,51.94,25.28,57.7654048718,132.25
2021-08-17 07:30:00,61.51072,20.34896,64.7892649133,10.35072,3.01896,10.782,51.16,17.33,54.0155024044,130.77,61.75072,20.34896,65.0171638385,10.35072,3.01896,10.782,51.4,17.33,54.2428695775,131.73,65.93072,41.72896,78.0267001891,10.35072,3.01896,10.782,55.58,38.71,67.7318278212,130.77,67.60072,41.23896,79.186546625,10.35072,3.01896,10.782,57.25,38.22,68.8355351545,131.73
2021-08-17 08:00:00,64.52536,22.01573,68.1778149442,10.78536,3.14573,11.23475,53.74,18.87,56.9566896861,131.45,64.77536,21.95573,68.3951850861,10.78536,3.14573,11.23475,53.99,18.81,57.1728624436,132.43,69.83536,36.72573,78.9034647551,10.78536,3.14573,11.23475,59.05,33.58,67.9302502572,131.45,71.35536,44.96573,84.3415927948,10.78536,3.14573,11.23475,60.57,41.82,73.604601079,132.43
2021-08-17 08:30:00,69.0308,9.23065,69.6452169791,11.3508,3.31065,11.82375,57.68,5.92,57.9830044065,130.96,69.3308,8.800650000000001,69.8871323568,11.3508,3.31065,11.82375,57.98,5.49,58.23933808,131.96,71.3308,47.77065,85.8493915532,11.3508,3.31065,11.82375,59.98,44.46,74.6611813461,130.96,72.8808,35.34065,80.9973613833,11.3508,3.31065,11.82375,61.53,32.03,69.3675846487,131.96
2021-08-17 09:00:00,70.95424,6.96707,71.2954713735,11.06424,3.22707,11.52525,59.89,3.74,60.0066637966,133.22,71.23424,6.87707,71.5654318799,11.06424,3.22707,11.52525,60.17,3.65,60.2806055046,134.25,72.77424,48.47707,87.4420741026,11.06424,3.22707,11.52525,61.71,45.25,76.5224581414,133.22,74.32424,35.39707,82.3228110317,11.06424,3.22707,11.52525,63.26,32.17,70.969969001,134.25
2021-08-17 09:30:00,72.9796,7.38655,73.3524582892,11.1996,3.26655,11.66625,61.78,4.12,61.91722539,134.22,73.2696,7.35655,73.6379868822,11.1996,3.26655,11.66625,62.07,4.09,62.2046059388,135.25,74.3796,43.05655,85.9429543015,11.1996,3.26655,11.66625,63.18,39.79,74.6656313172,134.22,75.78960000000001,30.33655,81.6355910989,11.1996,3.26655,11.66625,64.59,27.07,70.0332278279,135.25
2021-08-17 10:00:00,74.47032,11.09926,75.2929089188,11.86032,3.45926,12.3545,62.61,7.64,63.0744139886,134.0,74.75032,11.22926,75.5890641578,11.86032,3.45926,12.3545,62.89,7.77,63.3681702434,135.06,73.34032,28.71926,78.7629254958,11.86032,3.45926,12.3545,61.48,25.26,66.4669692404,134.0,74.16032,12.38926,75.1880763542,11.86032,3.45926,12.3545,62.3,8.93,62.9367531733,135.06
2021-08-17 10:30:00,74.44776,11.61893,75.3489781176,12.88776,3.7589300000000003,13.42475,61.56,7.86,62.0597550752,133.4,74.73776,11.768930000000001,75.6587105571,12.88776,3.7589300000000003,13.42475,61.85,8.01,62.366518261,134.51,73.36776,28.75893,78.8029457708,12.88776,3.7589300000000003,13.42475,60.48,25.0,65.4433373232,133.4,74.15776,12.45893,75.1970631405,12.88776,3.7589300000000003,13.42475,61.27,8.7,61.8845933977,134.51
2021-08-17 11:00:00,74.33872,12.57921,75.3955026209,15.28872,4.45921,15.92575,59.05,8.12,59.6056784208,133.4,74.59872,12.71921,75.675275544,15.28872,4.45921,15.92575,59.31,8.26,59.8824156159,134.51,73.31872,28.78921,78.7683522416,15.28872,4.45921,15.92575,58.03,24.33,62.9240001907,133.4,74.11872,12.53921,75.1719125862,15.28872,4.45921,15.92575,58.83,8.08,59.3822810273,134.51
2021-08-17 11:30:00,74.97672,12.77446,76.0571848693,16.26672,4.74446,16.9445,58.71,8.03,59.2566030076,133.14,75.26672,12.92446,76.3683233144,16.26672,4.74446,16.9445,59.0,8.18,59.5643551128,134.25,73.94672,28.32446,79.1858095434,16.26672,4.74446,16.9445,57.68,23.58,62.3137127766,133.14,74.74672,12.11446,75.7220726859,16.26672,4.74446,16.9445,58.48,7.37,58.9425762925,134.25
2021-08-17 12:00:00,73.59048,12.77889,74.6917584226,17.55048,5.11889,18.28175,56.04,7.66,56.5610926344,133.08,73.84048,12.91889,74.9620851195,17.55048,5.11889,18.28175,56.29,7.8,56.8278461672,134.2,72.54048,29.04889,78.1406376277,17.55048,5.11889,18.28175,54.99,23.93,59.971201422,133.08,73.30048,12.84889,74.4181049373,17.55048,5.11889,18.28175,55.75,7.73,56.2833492251,134.2
2021-08-17 12:30:00,72.58696,13.11703,73.7626140946,18.36696,5.35703,19.13225,54.22,7.76,54.7724930964,132.92,72.83696,13.26703,74.0353755111,18.36696,5.35703,19.13225,54.47,7.91,55.0413390099,134.06,71.61696,29.29703,77.3776771845,18.36696,5.35703,19.13225,53.25,23.94,58.3839541313,132.92,72.35696,13.12703,73.5380756959,18.36696,5.35703,19.13225,53.99,7.77,54.5462464336,134.06
2021-08-17 13:00:00,71.02376,13.45318,72.286669149,19.31376,5.63318,20.1185,51.71,7.82,52.2979588512,132.82,71.27376,13.59318,72.5584137578,19.31376,5.63318,20.1185,51.96,7.96,52.566179241,133.9,70.05376,29.65318,76.0712848206,19.31376,5.63318,20.1185,50.74,24.02,56.138293525899996,132.82,70.79376,13.40318,72.0513822841,19.31376,5.63318,20.1185,51.48,7.77,52.063070405,133.9
2021-08-17 13:30:00,71.314,13.28575,72.5410073618,20.454,5.96575,21.30625,50.86,7.32,51.3840636774,133.39,71.534,13.42575,72.7829919628,20.454,5.96575,21.30625,51.08,7.46,51.6218752081,134.47,70.384,30.66575,76.7743165327,20.454,5.96575,21.30625,49.93,24.7,55.7054297174,133.39,71.114,14.33575,72.5445706036,20.454,5.96575,21.30625,50.66,8.37,51.346786657,134.47
2021-08-17 14:00:00,71.304,13.17825,72.5115624508,19.674,5.73825,20.49375,51.63,7.44,52.1633060685,133.39,71.564,13.31825,72.7927323231,19.674,5.73825,20.49375,51.89,7.58,52.4407141446,134.47,70.334,30.37825,76.6140302364,19.674,5.73825,20.49375,50.66,24.64,56.334405118,133.39,71.084,14.02825,72.4549988204,19.674,5.73825,20.49375,51.41,8.29,52.0741029688,134.47
2021-08-17 14:30:00,71.66288,12.85209,72.8062125595,18.69288,5.45209,19.47175,52.97,7.4,53.4843986598,133.51,71.91288,13.00209,73.0788386215,18.69288,5.45209,19.47175,53.22,7.55,53.7528687607,134.59,70.64288,30.12209,76.7968541065,18.69288,5.45209,19.47175,51.95,24.67,57.5100982437,133.51,71.43288,13.78209,72.7502738817,18.69288,5.45209,19.47175,52.74,8.33,53.3937870918,134.59
2021-08-17 15:00:00,72.73424,12.63457,73.8234517444,17.60424,5.13457,18.33775,55.13,7.5,55.6378189724,133.51,73.00424,12.78457,74.1152095596,17.60424,5.13457,18.33775,55.4,7.65,55.9256873002,134.59,71.75424,29.69457,77.6558976863,17.60424,5.13457,18.33775,54.15,24.56,59.459365116,133.51,72.55424,13.35457,73.7730457678,17.60424,5.13457,18.33775,54.95,8.22,55.5614155687,134.59
2021-08-17 15:30:00,73.74416,12.35538,74.7720305265,17.26416,5.03538,17.9835,56.48,7.32,56.9523730849,133.51,74.02416,12.48538,75.0697074555,17.26416,5.03538,17.9835,56.76,7.45,57.246834847,134.59,72.61416,29.83538,78.5045612194,17.26416,5.03538,17.9835,55.35,24.8,60.6519785333,133.51,73.45416,13.48538,74.6817855642,17.26416,5.03538,17.9835,56.19,8.45,56.821814473,134.59
2021-08-17 16:00:00,74.14656,12.16858,75.1384502039,17.20656,5.01858,17.9235,56.94,7.15,57.3871597137,133.6,74.41656,12.31858,75.429250397,17.20656,5.01858,17.9235,57.21,7.3,57.6738597633,134.64,73.02656,30.02858,78.9594458076,17.20656,5.01858,17.9235,55.82,25.01,61.1667597638,133.6,73.84656,13.65858,75.0990761025,17.20656,5.01858,17.9235,56.64,8.64,57.2951935157,134.64
2021-08-17 16:30:00,74.67712,10.37416,75.3942666733,14.75712,4.30416,15.372,59.92,6.07,60.226666021,133.6,74.96712,10.51416,75.7008364657,14.75712,4.30416,15.372,60.21,6.21,60.5293994684,134.68,73.41712,29.80416,79.2361121106,14.75712,4.30416,15.372,58.66,25.5,63.9628454652,133.6,74.29712,13.34416,75.4859499934,14.75712,4.30416,15.372,59.54,9.04,60.2223646165,134.68
2021-08-17 17:00:00,75.52816,9.97863,76.1844866732,14.97816,4.36863,15.60225,60.55,5.61,60.8093298763,134.18,75.80816,10.09863,76.4778363349,14.97816,4.36863,15.60225,60.83,5.73,61.0992782281,135.22,74.26816,30.64863,80.3436252024,14.97816,4.36863,15.60225,59.29,26.28,64.8532381613,134.18,75.14816,14.16863,76.4721912035,14.97816,4.36863,15.60225,60.17,9.8,60.9628485227,135.22
2021-08-17 17:30:00,75.34016,9.65713,75.9565656719,14.39016,4.19713,14.98975,60.95,5.46,61.1940691571,134.25,75.63016,9.79713,76.2620800783,14.39016,4.19713,14.98975,61.24,5.6,61.4955087791,135.3,74.26016,32.28713,80.9754909023,14.39016,4.19713,14.98975,59.87,28.09,66.1321782493,134.25,75.13016,15.72713,76.7586057694,14.39016,4.19713,14.98975,60.74,11.53,61.8246593197,135.3
2021-08-17 18:00:00,75.29696,10.20703,75.9856278954,17.64696,5.14703,18.38225,57.65,5.06,57.8716346754,134.52,75.55696,10.25703,76.249989304,17.64696,5.14703,18.38225,57.91,5.11,58.1350169863,135.56,75.16696,33.70703,82.3786121943,17.64696,5.14703,18.38225,57.52,28.56,64.2201214574,134.52,76.21696,16.47703,77.977673146,17.64696,5.14703,18.38225,58.57,11.33,59.6557943539,135.56
2021-08-17 18:30:00,73.58248,6.50489,73.8694453537,19.66248,5.73489,20.48175,53.92,0.77,53.9254976797,133.71,73.82248,6.59489,74.1164700149,19.66248,5.73489,20.48175,54.16,0.86,54.1668274869,134.76,73.72248,61.63489,96.09299518,19.66248,5.73489,20.48175,54.06,55.9,77.7643465863,133.71,75.47248,26.94489,80.1381453146,19.66248,5.73489,20.48175,55.81,21.21,59.7044403709,134.76
2021-08-17 19:00:00,73.61712,5.76166,73.8422445694,17.93712,5.23166,18.6845,55.68,0.53,55.6825223926,133.1,73.89712,5.82166,74.1260822481,17.93712,5.23166,18.6845,55.96,0.59,55.9631101709,134.19,73.67712,61.30166,95.8447261473,17.93712,5.23166,18.6845,55.74,56.07,79.0619535554,133.1,75.47712,26.38166,79.9549099671,17.93712,5.23166,18.6845,57.54,21.15,61.3039484862,134.19
2021-08-17 19:30:00,73.07384,4.35362,73.2034159001,14.58384,4.25362,15.1915,58.49,0.1,58.4900854846,133.43,73.35384,4.35362,73.4829221646,14.58384,4.25362,15.1915,58.77,0.1,58.7700850774,134.5,73.03384,60.38362,94.7635127539,14.58384,4.25362,15.1915,58.45,56.13,81.0369014709,133.43,74.87384,25.49362,79.0949845253,14.58384,4.25362,15.1915,60.29,21.24,63.9219969963,134.5
2021-08-17 20:00:00,72.39232,3.73026,72.488363443,12.65232,3.6902600000000003,13.1795,59.74,0.04,59.7400133914,133.43,72.66232,3.76026,72.759551284,12.65232,3.6902600000000003,13.1795,60.01,0.07,60.0100408265,134.5,72.36232,59.63026,93.7660560302,12.65232,3.6902600000000003,13.1795,59.71,55.94,81.8203379362,133.43,74.20232,24.96026,78.2879229042,12.65232,3.6902600000000003,13.1795,61.55,21.27,65.1215432864,134.5
2021-08-17 20:30:00,71.63864,4.55627,71.783384828,14.55864,4.24627,15.16525,57.08,0.31,57.0808417948,133.28,71.89864,4.45627,72.036607195,14.55864,4.24627,15.16525,57.34,0.21,57.340384547,134.34,71.66864,60.82627,94.0012185111,14.55864,4.24627,15.16525,57.11,56.58,80.3918434917,133.28,73.43864,25.24627,77.6569893439,14.55864,4.24627,15.16525,58.88,21.0,62.5128338823,134.34
2021-08-17 21:00:00,71.558,5.0815,71.7381976791,15.228,4.4415,15.8625,56.33,0.64,56.3336356008,133.59,71.818,4.9815000000000005,71.9905581743,15.228,4.4415,15.8625,56.59,0.54,56.5925763683,134.67,71.478,61.3015,94.1646344773,15.228,4.4415,15.8625,56.25,56.86,79.9820111025,133.59,73.268,25.0615,77.4356417049,15.228,4.4415,15.8625,58.04,20.62,61.5940419197,134.67
2021-08-17 21:30:00,69.49896,4.44803,69.6411545852,12.19896,3.55803,12.70725,57.3,0.89,57.3069114505,134.1,69.76896,4.35803,69.9049369141,12.19896,3.55803,12.70725,57.57,0.8,57.5755581823,134.53,69.41896,61.80803,92.9474291197,12.19896,3.55803,12.70725,57.22,58.25,81.6528682901,134.1,71.22896,23.51803,75.0110823663,12.19896,3.55803,12.70725,59.03,19.96,62.3132610285,134.53
2021-08-17 22:00:00,66.32224,5.52982,66.5523735704,12.58224,3.66982,13.1065,53.74,1.8599999999999999,53.7721786801,134.1,66.55224,5.43982,66.7741888056,12.58224,3.66982,13.1065,53.97,1.77,53.9990166577,135.2,66.22224,62.06982,90.7636911185,12.58224,3.66982,13.1065,53.64,58.4,79.2957098461,134.1,67.99224,22.94982,71.7609847915,12.58224,3.66982,13.1065,55.41,19.28,58.6684455223,135.2
2021-08-17 22:30:00,63.518,5.8877500000000005,63.7902964726,11.478,3.34775,11.95625,52.04,2.54,52.1019500595,133.51,63.758,5.78775,64.0201578728,11.478,3.34775,11.95625,52.28,2.44,52.3369085828,134.57,63.298,62.05775,88.6442391758,11.478,3.34775,11.95625,51.82,58.71,78.308214767,133.51,65.078,22.09775,68.7274082085,11.478,3.34775,11.95625,53.6,18.75,56.7848791493,134.57
2021-08-17 23:00:00,60.34376,5.78943,60.6208451827,10.04376,2.92943,10.462250000000001,50.3,2.86,50.3812425412,133.51,60.57376,5.70943,60.8422385474,10.04376,2.92943,10.462250000000001,50.53,2.7800000000000002,50.6064156012,134.57,60.11376,63.12943,87.1721806167,10.04376,2.92943,10.462250000000001,50.07,60.2,78.3009891381,133.51,61.88376,21.03943,65.3625073453,10.04376,2.92943,10.462250000000001,51.84,18.11,54.912272763,134.57
2021-08-17 23:30:00,57.122,5.4635,57.3826865548,9.372,2.7335000000000003,9.7625,47.75,2.73,47.8279771682,134.24,57.342,5.3535,57.5913615593,9.372,2.7335000000000003,9.7625,47.97,2.62,48.0414956054,135.36,56.942,63.7535,85.4804078503,9.372,2.7335000000000003,9.7625,47.57,61.02,77.3714760102,134.24,58.702,20.6235,62.2193985526,9.372,2.7335000000000003,9.7625,49.33,17.89,52.4738125163,135.36
2021-08-18 00:00:00,55.21096,5.8415300000000006,55.5191280269,8.61096,2.51153,8.96975,46.6,3.33,46.7188281103,134.59,55.43096,5.75153,55.728551245,8.61096,2.51153,8.96975,46.82,3.24,46.9319720447,135.67,54.99096,64.48153,84.7459343736,8.61096,2.51153,8.96975,46.38,61.97,77.4040393003,134.59,56.72096,20.26153,60.2311954162,8.61096,2.51153,8.96975,48.11,17.75,51.2799629485,135.67
2021-08-18 00:30:00,51.67608,24.96344,57.3898125176,8.92608,2.60344,9.298,42.75,22.36,48.2445033138,135.37,52.61608,7.14344,53.0987816207,8.92608,2.60344,9.298,43.69,4.54,43.9252512799,136.49,53.91608,55.27344,77.2146155336,8.92608,2.60344,9.298,44.99,52.67,69.269250032,135.37,55.64608,29.08344,62.7879980697,8.92608,2.60344,9.298,46.72,26.48,53.7024096294,136.49
2021-08-18 01:00:00,50.50352,27.67061,57.5870488058,9.53352,2.7806100000000002,9.93075,40.97,24.89,47.9380120572,133.92,51.52352,7.33061,52.0423957573,9.53352,2.7806100000000002,9.93075,41.99,4.55,42.2357976129,134.98,53.08352,54.48061,76.0657410505,9.53352,2.7806100000000002,9.93075,43.55,51.7,67.5980214207,133.92,54.80352,30.46061,62.6998769214,9.53352,2.7806100000000002,9.93075,45.27,27.68,53.0618064148,134.98
2021-08-18 01:30:00,48.8108,27.8519,56.1980651824,9.8808,2.8819,10.2925,38.93,24.97,46.2498194591,134.34,49.8208,7.4119,50.3691212376,9.8808,2.8819,10.2925,39.94,4.53,40.1960756791,135.37,51.3708,55.5419,75.6562075989,9.8808,2.8819,10.2925,41.49,52.66,67.0410001417,134.34,53.0908,30.1019,61.0307908211,9.8808,2.8819,10.2925,43.21,27.22,51.0688995378,135.37
2021-08-18 02:00:00,49.26504,28.01897,56.6754518823,9.90504,2.88897,10.31775,39.36,25.13,46.6982494319,134.34,50.28504,7.53897,50.8470384237,9.90504,2.88897,10.31775,40.38,4.65,40.646855967,135.37,51.86504,55.66897,76.0855873018,9.90504,2.88897,10.31775,41.96,52.78,67.4267750971,134.34,53.59504,30.08897,61.4636024673,9.90504,2.88897,10.31775,43.69,27.2,51.4650959389,135.37
2021-08-18 02:30:00,48.60216,28.17938,56.1804896192,9.63216,2.80938,10.0335,38.97,25.37,46.5005139757,134.44,49.60216,7.56938,50.1763867795,9.63216,2.80938,10.0335,39.97,4.76,40.252434709,135.46,51.21216,56.51938,76.2700835679,9.63216,2.80938,10.0335,41.58,53.71,67.9239317178,134.44,52.92216,29.66938,60.671468819,9.63216,2.80938,10.0335,43.29,26.86,50.9458899225,135.46
2021-08-18 03:00:00,47.74984,28.65912,55.6901461589,9.21984,2.68912,9.604,38.53,25.97,46.4650599914,134.92,48.75984,8.00912,49.4132370929,9.21984,2.68912,9.604,39.54,5.32,39.8962905544,135.98,50.28984,56.49912,75.6387372184,9.21984,2.68912,9.604,41.07,53.81,67.6923998688,134.92,52.00984,29.56912,59.8277219556,9.21984,2.68912,9.604,42.79,26.88,50.5323510239,135.98
2021-08-18 03:30:00,47.07672,28.86196,55.2198361189,9.60672,2.8019600000000002,10.007,37.47,26.06,45.6412587469,135.08,48.06672,8.17196,48.7564406187,9.60672,2.8019600000000002,10.007,38.46,5.37,38.8330851208,136.14,49.65672,57.11196,75.6806832435,9.60672,2.8019600000000002,10.007,40.05,54.31,67.4802089505,135.08,51.38672,29.36196,59.1837789213,9.60672,2.8019600000000002,10.007,41.78,26.56,49.5075953769,136.14
2021-08-18 04:00:00,46.91336,28.59223,54.939775781,10.29336,3.00223,10.72225,36.62,25.59,44.6751888636,135.22,47.87336,7.95223,48.5293371031,10.29336,3.00223,10.72225,37.58,4.95,37.9046026229,136.27,49.53336,57.45223,75.8571847939,10.29336,3.00223,10.72225,39.24,54.45,67.1161686928,135.22,51.23336,29.25223,58.9961874773,10.29336,3.00223,10.72225,40.94,26.25,48.63276776,136.27
2021-08-18 04:30:00,46.81848,28.87789,55.0082048458,10.99848,3.20789,11.45675,35.82,25.67,44.0683707437,134.99,47.76848,8.21789,48.4702114454,10.99848,3.20789,11.45675,36.77,5.01,37.1097426561,136.01,49.45848,57.76789,76.0478162669,10.99848,3.20789,11.45675,38.46,54.56,66.7530164112,134.99,51.13848,29.43789,59.0062158112,10.99848,3.20789,11.45675,40.14,26.23,47.9503128248,136.01
2021-08-18 05:00:00,46.81088,28.99234,55.0619130166,11.15088,3.2523400000000002,11.6155,35.66,25.74,43.9793496996,134.99,47.78088,8.31234,48.4985308009,11.15088,3.2523400000000002,11.6155,36.63,5.06,36.9778379573,136.01,49.48088,57.92234,76.1797542438,11.15088,3.2523400000000002,11.6155,38.33,54.67,66.7682394556,134.99,51.17088,29.49234,59.0614686462,11.15088,3.2523400000000002,11.6155,40.02,26.24,47.8553863217,136.01
2021-08-18 05:30:00,48.22672,28.29321,55.9135247866,11.25672,3.28321,11.72575,36.97,25.01,44.6349750756,135.15,49.20672,7.76321,49.8153462566,11.25672,3.28321,11.72575,37.95,4.48,38.2135172419,136.16,50.93672,57.53321,76.8415232622,11.25672,3.28321,11.72575,39.68,54.25,67.2128328521,135.15,52.64672,29.35321,60.2767622228,11.25672,3.28321,11.72575,41.39,26.07,48.9160198708,136.16
2021-08-18 06:00:00,49.16536,27.29573,56.234237793,9.82536,2.86573,10.23475,39.34,24.43,46.3083199868,134.59,50.19536,6.85573,50.6613777878,9.82536,2.86573,10.23475,40.37,3.99,40.566698164900004,135.59,51.96536,56.74573,76.9446327768,9.82536,2.86573,10.23475,42.14,53.88,68.4020028947,134.59,53.67536,28.96573,60.9922764419,9.82536,2.86573,10.23475,43.85,26.1,51.0297217316,135.59
2021-08-18 06:30:00,53.51224,26.39482,59.6677999649,10.06224,2.93482,10.4815,43.45,23.46,49.3788831384,133.17,54.61224,6.27482,54.9715392167,10.06224,2.93482,10.4815,44.55,3.34,44.6750277,134.22,56.27224,53.77482,77.8350580436,10.06224,2.93482,10.4815,46.21,50.84,68.7027634088,133.17,58.00224,30.65482,65.6047089335,10.06224,2.93482,10.4815,47.94,27.72,55.3772697052,134.22
2021-08-18 07:00:00,57.10288,24.96209,62.3205009725,10.77288,3.14209,11.22175,46.33,21.82,51.211144295,133.17,58.23288,5.08209,58.4542209927,10.77288,3.14209,11.22175,47.46,1.94,47.4996336828,134.22,59.94288,52.20209,79.4871503016,10.77288,3.14209,11.22175,49.17,49.06,69.4591426668,133.17,61.73288,31.62209,69.3606880665,10.77288,3.14209,11.22175,50.96,28.48,58.3783521521,134.22
2021-08-18 07:30:00,60.95752,23.02636,65.1615876065,11.74752,3.42636,12.237,49.21,19.6,52.9696526324,132.33,62.11752,3.68636,62.2268072538,11.74752,3.42636,12.237,50.37,0.26,50.3706710299,133.4,63.94752,50.706360000000004,81.6113978474,11.74752,3.42636,12.237,52.2,47.28,70.4289599526,132.33,65.76752,33.04636,73.6031833293,11.74752,3.42636,12.237,54.02,29.62,61.6076683539,133.4
2021-08-18 08:00:00,64.146,21.55675,67.6712848006,12.126,3.53675,12.63125,52.02,18.02,55.0527092885,131.62,65.366,5.05675,65.5613047198,12.126,3.53675,12.63125,53.24,1.52,53.2616935517,132.7,67.186,48.73675,83.0013818955,12.126,3.53675,12.63125,55.06,45.2,71.2365327623,131.62,69.056,34.47675,77.1840490423,12.126,3.53675,12.63125,56.93,30.94,64.794355464,132.7
2021-08-18 08:30:00,69.16288,7.67459,69.5873788956,12.87288,3.7545900000000003,13.40925,56.29,3.92,56.4263280748,133.12,70.32288,19.23459,72.9059456009,12.87288,3.7545900000000003,13.40925,57.45,15.48,59.4990159582,134.23,69.16288,59.57459,91.283271981,12.87288,3.7545900000000003,13.40925,56.29,55.82,79.2744378725,133.12,70.99288,25.06459,75.2875997928,12.87288,3.7545900000000003,13.40925,58.12,21.31,61.9035580561,134.23
2021-08-18 09:00:00,71.54128,6.17829,71.807562355,14.29128,4.16829,14.88675,57.25,2.01,57.2852738494,133.12,72.70128,21.74829,75.8845454066,14.29128,4.16829,14.88675,58.41,17.58,60.998233581,134.23,71.18128,60.41829,93.3656488702,14.29128,4.16829,14.88675,56.89,56.25,80.0033411802,133.12,73.01128,25.09829,77.2047353999,14.29128,4.16829,14.88675,58.72,20.93,62.3386180469,134.23
2021-08-18 09:30:00,72.5156,5.71455,72.7404174106,14.6556,4.27455,15.26625,57.86,1.44,57.8779163412,133.4,73.6756,22.36455,76.9952409702,14.6556,4.27455,15.26625,59.02,18.09,61.7301263566,134.58,72.2056,60.23455,94.031110198,14.6556,4.27455,15.26625,57.55,55.96,80.2715647038,133.4,74.0256,25.26455,78.2182008363,14.6556,4.27455,15.26625,59.37,20.99,62.9712394669,134.58
2021-08-18 10:00:00,72.42528,5.49529,72.6334591993,14.55528,4.24529,15.16175,57.87,1.25,57.8834985121,133.09,73.60528,22.57529,76.9894860514,14.55528,4.24529,15.16175,59.05,18.33,61.8295350136,134.23,72.15528,60.17529,93.9545100485,14.55528,4.24529,15.16175,57.6,55.93,80.2865175481,133.09,73.95528,25.47529,78.2200347767,14.55528,4.24529,15.16175,59.4,21.23,63.0798929929,134.23
2021-08-18 10:30:00,72.52504,5.64897,72.7447062614,14.46504,4.21897,15.06775,58.06,1.43,58.0776075609,133.26,73.69504,22.48897,77.0500661405,14.46504,4.21897,15.06775,59.23,18.27,61.9837543232,134.39,72.23504,59.89897,93.8391581956,14.46504,4.21897,15.06775,57.77,55.68,80.2348758334,133.26,74.03504,26.15897,78.5205632893,14.46504,4.21897,15.06775,59.57,21.94,63.4818753661,134.39
2021-08-18 11:00:00,71.91512,5.82566,72.1506950698,15.34512,4.47566,15.9845,56.57,1.35,56.5861060685,133.74,73.06512,22.77566,76.5326234298,15.34512,4.47566,15.9845,57.72,18.3,60.5515350755,134.87,71.63512,60.16566,93.5494364529,15.34512,4.47566,15.9845,56.29,55.69,79.1829539737,133.74,73.40512,26.21566,77.9459586602,15.34512,4.47566,15.9845,58.06,21.74,61.9967031382,134.87
2021-08-18 11:30:00,71.78784,6.14062,72.0499908803,16.52784,4.82062,17.2165,55.26,1.32,55.275763224,133.56,72.91784,23.23062,76.5289036629,16.52784,4.82062,17.2165,56.39,18.41,59.3191385642,134.72,71.49784,60.63062,93.7444035996,16.52784,4.82062,17.2165,54.97,55.81,78.3355411036,133.56,73.25784,26.75062,77.9891453463,16.52784,4.82062,17.2165,56.73,21.93,60.8211953187,134.72
2021-08-18 12:00:00,72.15576,5.82793,72.3907346921,16.65576,4.85793,17.34975,55.5,0.97,55.5084759294,133.86,73.29576,23.58793,76.997784875,16.65576,4.85793,17.34975,56.64,18.73,59.6565377809,135.01,71.87576,60.20793,93.7609711472,16.65576,4.85793,17.34975,55.22,55.35,78.1848508344,133.86,73.64576,27.10793,78.4763520741,16.65576,4.85793,17.34975,56.99,22.25,61.1794295495,135.01
2021-08-18 12:30:00,72.71632,5.69726,72.9391661993,17.23632,5.02726,17.9545,55.48,0.67,55.4840454545,133.71,73.85632,24.04726,77.6725609044,17.23632,5.02726,17.9545,56.62,19.02,59.7292625101,134.82,72.43632,60.70726,94.5113319759,17.23632,5.02726,17.9545,55.2,55.68,78.4047345509,133.71,74.21632,26.94726,78.9570577963,17.23632,5.02726,17.9545,56.98,21.92,61.0508542119,134.82
2021-08-18 13:00:00,72.40464,7.01177,72.7433626667,16.39464,4.78177,17.07775,56.01,2.23,56.0543753868,133.71,73.57464,22.32177,76.8862085622,16.39464,4.78177,17.07775,57.18,17.54,59.8097316496,134.77,71.98464,60.07177,93.7571647762,16.39464,4.78177,17.07775,55.59,55.29,78.4042868726,133.71,73.77464,27.25177,78.6470372949,16.39464,4.78177,17.07775,57.38,22.47,61.6227660853,134.77
2021-08-18 13:30:00,72.7576,6.85055,73.0793978701,14.6076,4.26055,15.21625,58.15,2.59,58.2076506999,134.06,73.9176,21.44055,76.9643344288,14.6076,4.26055,15.21625,59.31,17.18,61.7481052341,135.19,72.2376,59.37055,93.5047221324,14.6076,4.26055,15.21625,57.63,55.11,79.7391309208,134.06,74.0276,26.91055,78.7671458354,14.6076,4.26055,15.21625,59.42,22.65,63.5905566889,135.19
2021-08-18 14:00:00,72.31848,6.46914,72.607247034,13.36848,3.89914,13.9255,58.95,2.5700000000000003,59.0059946107,134.06,73.50848,21.12914,76.4848820948,13.36848,3.89914,13.9255,60.14,17.23,62.5595116669,135.23,71.83848,59.07914,93.0113541018,13.36848,3.89914,13.9255,58.47,55.18,80.3963512854,134.06,73.63848,26.61914,78.3020073245,13.36848,3.89914,13.9255,60.27,22.72,64.410180096,135.23
2021-08-18 14:30:00,72.1352,5.91985,72.3777016978,12.9252,3.76985,13.46375,59.21,2.15,59.2490219329,134.28,73.3352,21.46985,76.4133889974,12.9252,3.76985,13.46375,60.41,17.7,62.9496473382,135.33,71.6052,58.60985,92.5333409321,12.9252,3.76985,13.46375,58.68,54.84,80.3166732379,134.28,73.3952,26.94985,78.1866343953,12.9252,3.76985,13.46375,60.47,23.18,64.7605844631,135.33
2021-08-18 15:00:00,71.57064,6.22602,71.8409342579,12.98064,3.78602,13.5215,58.59,2.44,58.6407852949,134.28,72.75064,21.20602,75.7783010145,12.98064,3.78602,13.5215,59.77,17.42,62.2568012349,135.33,70.98064,58.94602,92.2652942804,12.98064,3.78602,13.5215,58.0,55.16,80.0413992881,134.28,72.81064,26.69602,77.550414448,12.98064,3.78602,13.5215,59.83,22.91,64.066348421,135.33
2021-08-18 15:30:00,71.32208,6.18769,71.5899895451,13.19208,3.84769,13.74175,58.13,2.34,58.1770788198,134.28,72.49208,21.38769,75.5813134727,13.19208,3.84769,13.74175,59.3,17.54,61.8396442422,135.43,70.79208,60.06769,92.8420485161,13.19208,3.84769,13.74175,57.6,56.22,80.48880916,134.28,72.62208,25.88769,77.0982425031,13.19208,3.84769,13.74175,59.43,22.04,63.3852230413,135.43
2021-08-18 16:00:00,71.19936,6.21023,71.4696846297,13.26936,3.8702300000000003,13.82225,57.93,2.34,57.9772412245,134.42,72.37936,21.54023,75.5165760775,13.26936,3.8702300000000003,13.82225,59.11,17.67,61.694578368,135.55,70.70936,60.86023,93.2940576203,13.26936,3.8702300000000003,13.82225,57.44,56.99,80.9148546313,134.42,72.55936,25.71023,76.9797158365,13.26936,3.8702300000000003,13.82225,59.29,21.84,63.1845685274,135.55
2021-08-18 16:30:00,69.52424,17.10207,71.5967928462,12.62424,3.68207,13.15025,56.9,13.42,58.4611529137,134.87,70.76424,10.11207,71.4830862684,12.62424,3.68207,13.15025,58.14,6.43,58.4944826458,135.97,71.41424,51.86207,88.2590957322,12.62424,3.68207,13.15025,58.79,48.18,76.0103710029,134.87,73.30424,33.94207,80.7810356325,12.62424,3.68207,13.15025,60.68,30.26,67.8065631042,135.97
2021-08-18 17:00:00,69.75808,22.11194,73.1787374573,12.65808,3.69194,13.1855,57.1,18.42,59.9975532834,133.65,71.06808,5.38194,71.2715740885,12.65808,3.69194,13.1855,58.41,1.69,58.4344436099,134.8,72.86808,47.55194,87.01117216,12.65808,3.69194,13.1855,60.21,43.86,74.49123237,133.65,74.75808,37.92194,83.826273081,12.65808,3.69194,13.1855,62.1,34.23,70.9091171853,134.8
2021-08-18 17:30:00,71.39936,22.22023,74.7770501535,12.06936,3.52023,12.57225,59.33,18.7,62.2072254646,132.82,72.73936,4.91023,72.9049027972,12.06936,3.52023,12.57225,60.67,1.3900000000000001,60.6859209372,133.91,74.53936,47.670230000000004,88.4791897423,12.06936,3.52023,12.57225,62.47,44.15,76.4965580925,132.82,76.47936,37.42023,85.1432094724,12.06936,3.52023,12.57225,64.41,33.9,72.7863867766,133.91
2021-08-18 18:00:00,72.74704,22.07622,76.0229657291,11.50704,3.35622,11.9865,61.24,18.72,64.0373016296,132.82,74.11704,4.73622,74.2682125694,11.50704,3.35622,11.9865,62.61,1.38,62.6252065865,133.95,75.91704,47.51622,89.5610859997,11.50704,3.35622,11.9865,64.41,44.16,78.0945177333,132.82,77.89704,37.24622,86.3436722931,11.50704,3.35622,11.9865,66.39,33.89,74.5396820492,133.95
2021-08-18 18:30:00,72.45536,22.31698,75.8144233576,10.75536,3.13698,11.2035,61.7,19.18,64.6124012864,132.76,73.82536,4.02698,73.9351090285,10.75536,3.13698,11.2035,63.07,0.89,63.0762792181,133.85,75.56536,47.70698,89.3648676643,10.75536,3.13698,11.2035,64.81,44.57,78.656347487,132.76,77.55536,36.46698,85.7010763938,10.75536,3.13698,11.2035,66.8,33.33,74.6533917515,133.85
2021-08-18 19:00:00,72.43784,22.22562,75.7708311176,10.88784,3.17562,11.3415,61.55,19.05,64.4306216018,132.76,73.79784,4.11562,73.9125125852,10.88784,3.17562,11.3415,62.91,0.9400000000000001,62.917022339,133.85,75.51784,47.58562,89.259931599,10.88784,3.17562,11.3415,64.63,44.41,78.4173769008,132.76,77.50784,36.46562,85.6574964813,10.88784,3.17562,11.3415,66.62,33.29,74.474482207,133.85
2021-08-18 19:30:00,71.78952,21.83236,75.0359055719,9.77952,2.85236,10.187,62.01,18.98,64.849676175,132.57,73.15952,3.68236,73.2521340426,9.77952,2.85236,10.187,63.38,0.8300000000000001,63.3854344467,133.62,74.92952,47.22236,88.5685285607,9.77952,2.85236,10.187,65.15,44.37,78.8239773166,132.57,76.84952,35.51236,84.6579968875,9.77952,2.85236,10.187,67.07,32.66,74.5993331069,133.62
2021-08-18 20:00:00,70.83664,21.86277,74.1337323933,9.02664,2.63277,9.40275,61.81,19.23,64.7322871525,131.93,72.20664,3.21277,72.2780793267,9.02664,2.63277,9.40275,63.18,0.58,63.1826621788,132.95,73.95664,47.27277,87.7741384666,9.02664,2.63277,9.40275,64.93,44.64,78.7948887936,131.93,75.86664,35.07277,83.5813750806,9.02664,2.63277,9.40275,66.84,32.44,74.2962933127,132.95
2021-08-18 20:30:00,70.45864,22.24377,73.8864348474,9.81864,2.86377,10.22775,60.64,19.38,63.6615582593,131.93,71.80864,3.23377,71.8814165627,9.81864,2.86377,10.22775,61.99,0.37,61.9911042005,132.99,73.58864,48.11377,87.9216856109,9.81864,2.86377,10.22775,63.77,45.25,78.1931927984,131.93,75.49864,34.57377,83.0384863413,9.81864,2.86377,10.22775,65.68,31.71,72.9341243863,132.99
2021-08-18 21:00:00,70.5976,21.2493,73.7262088829,9.8376,2.8693,10.2475,60.76,18.38,63.479146182,131.85,71.9376,3.9593,72.0464735449,9.8376,2.8693,10.2475,62.1,1.09,62.1095652859,132.9,73.8476,48.2193,88.1961955996,9.8376,2.8693,10.2475,64.01,45.35,78.4468138295,131.85,75.7476,33.4093,82.7881648078,9.8376,2.8693,10.2475,65.91,30.54,72.6417214829,132.9
2021-08-18 21:30:00,68.6496,22.0903,72.116218247,9.4296,2.7503,9.8225,59.22,19.34,62.2980256509,130.79,69.9596,3.3303000000000003,70.0388215938,9.4296,2.7503,9.8225,60.53,0.58,60.5327787236,131.81,71.8096,48.5103,86.6594937572,9.4296,2.7503,9.8225,62.38,45.76,77.3643457931,130.79,73.6996,33.0703,80.7791791383,9.4296,2.7503,9.8225,64.27,30.32,71.0628967887,131.81
2021-08-18 22:00:00,65.80248,23.31989,69.8124891675,9.222480000000001,2.68989,9.60675,56.58,20.63,60.2236938422,131.05,67.05248,3.5998900000000003,67.1490452811,9.222480000000001,2.68989,9.60675,57.83,0.91,57.8371593355,132.09,68.83248,49.54989,84.8121565695,9.222480000000001,2.68989,9.60675,59.61,46.86,75.82355636610001,131.05,70.72248,32.65989,77.89953525,9.222480000000001,2.68989,9.60675,61.5,29.97,68.4138209721,132.09
2021-08-18 22:30:00,62.5828,24.0929,67.060231779,9.2328,2.6929,9.6175,53.35,21.4,57.4820189277,131.77,63.8028,4.4929,63.9607961039,9.2328,2.6929,9.6175,54.57,1.8,54.599678570500004,132.83,65.5228,50.2129,82.5504248702,9.2328,2.6929,9.6175,56.29,47.52,73.6662371782,131.77,67.3428,31.6129,74.3937373591,9.2328,2.6929,9.6175,58.11,28.92,64.9086935626,132.83
2021-08-18 23:00:00,59.68216,24.18063,64.3945889766,8.64216,2.52063,9.00225,51.04,21.66,55.4458041695,131.39,60.86216,4.41063,61.0217680575,8.64216,2.52063,9.00225,52.22,1.8900000000000001,52.2541912195,132.49,62.55216,50.76063,80.5569008755,8.64216,2.52063,9.00225,53.91,48.24,72.3421433191,131.39,64.36216,31.42063,71.6222285988,8.64216,2.52063,9.00225,55.72,28.9,62.7688489619,132.49
2021-08-18 23:30:00,56.18112,25.14866,61.553012471,8.84112,2.57866,9.2095,47.34,22.57,52.4450235961,132.8,57.31112,5.13866,57.5410314667,8.84112,2.57866,9.2095,48.47,2.56,48.5375576229,133.84,59.01112,52.82866,79.203406499,8.84112,2.57866,9.2095,50.17,50.25,71.0076854995,132.8,60.79112,30.45866,67.9947809751,8.84112,2.57866,9.2095,51.95,27.88,58.958433663,133.84
2021-08-19 00:00:00,53.4352,26.23735,59.5291452489,8.9052,2.59735,9.27625,44.53,23.64,50.4159746509,132.8,54.5052,6.17735,54.8541382219,8.9052,2.59735,9.27625,45.6,3.58,45.7403148218,133.84,56.1252,53.39735,77.4681551482,8.9052,2.59735,9.27625,47.22,50.8,69.3568194196,132.8,57.8852,30.15735,65.2699175583,8.9052,2.59735,9.27625,48.98,27.56,56.2013700901,133.84
2021-08-19 00:30:00,51.57488,27.62059,58.5052582164,8.50488,2.48059,8.85925,43.07,25.14,49.8702767187,133.03,52.63488,7.49059,53.165209782,8.50488,2.48059,8.85925,44.13,5.01,44.4134776841,134.09,54.05488,53.18059,75.8294481357,8.50488,2.48059,8.85925,45.55,50.7,68.1563826798,133.03,55.79488,30.28059,63.4821452454,8.50488,2.48059,8.85925,47.29,27.8,54.8560306621,134.09
2021-08-19 01:00:00,50.61072,27.91021,57.796408203,8.16072,2.38021,8.50075,42.45,25.53,49.5356780513,133.36,51.67072,7.71021,52.2428047061,8.16072,2.38021,8.50075,43.51,5.33,43.8352483739,134.43,53.03072,52.87021,74.883351749,8.16072,2.38021,8.50075,44.87,50.49,67.5467023621,133.36,54.73072,30.70021,62.7531242709,8.16072,2.38021,8.50075,46.57,28.32,54.5049291349,134.43
2021-08-19 01:30:00,50.15088,27.76984,57.3260392701,8.33088,2.42984,8.678,41.82,25.34,48.8981390239,133.9,51.20088,7.47984,51.7443535006,8.33088,2.42984,8.678,42.87,5.05,43.1664151859,134.9,52.68088,53.93984,75.3974897248,8.33088,2.42984,8.678,44.35,51.51,67.9720722062,133.9,54.35088,30.11984,62.1387392727,8.33088,2.42984,8.678,46.02,27.69,53.7082535557,134.9
2021-08-19 02:00:00,49.92712,27.63541,57.0651662344,8.24712,2.40541,8.59075,41.68,25.23,48.7214049469,133.9,50.96712,7.32541,51.4908628085,8.24712,2.40541,8.59075,42.72,4.92,43.0023813294,134.9,52.46712,54.44541,75.6115159957,8.24712,2.40541,8.59075,44.22,52.04,68.2903360659,133.9,54.15712,29.74541,61.7882113575,8.24712,2.40541,8.59075,45.91,27.34,53.4341061495,134.9
2021-08-19 02:30:00,49.182,26.601,55.9149561835,7.752,2.261,8.075,41.43,24.34,48.0508116477,134.03,50.222,6.261,50.6107637267,7.752,2.261,8.075,42.47,4.0,42.6579523653,135.0,51.902,55.471,75.9661072124,7.752,2.261,8.075,44.15,53.21,69.1413523154,134.03,53.572,28.681,60.766429424500004,7.752,2.261,8.075,45.82,26.42,52.891292289,135.0
2021-08-19 03:00:00,48.25064,26.61102,55.1023651566,7.58064,2.21102,7.8965,40.67,24.4,47.4279337522,134.03,49.28064,6.26102,49.6767737504,7.58064,2.21102,7.8965,41.7,4.05,41.8962110459,134.95,50.96064,55.55102,75.3850293643,7.58064,2.21102,7.8965,43.38,53.34,68.7530362966,134.03,52.63064,28.56102,59.880849445,7.58064,2.21102,7.8965,45.05,26.35,52.1902768722,134.95
2021-08-19 03:30:00,47.77392,26.82656,54.7906173866,7.63392,2.22656,7.952,40.14,24.6,47.0784409258,134.3,48.79392,6.38656,49.21010849,7.63392,2.22656,7.952,41.16,4.16,41.3696893873,135.24,50.47392,55.89656,75.3129605048,7.63392,2.22656,7.952,42.84,53.67,68.6712057561,134.3,52.14392,28.59656,59.4705947238,7.63392,2.22656,7.952,44.51,26.37,51.7350654779,135.24
2021-08-19 04:00:00,47.72328,26.71929,54.6939842402,7.40328,2.15929,7.71175,40.32,24.56,47.2111851154,134.3,48.75328,6.27929,49.1559944835,7.40328,2.15929,7.71175,41.35,4.12,41.554745818,135.24,50.42328,55.75929,75.1771613408,7.40328,2.15929,7.71175,43.02,53.6,68.7290360765,134.3,52.10328,28.55929,59.4170415964,7.40328,2.15929,7.71175,44.7,26.4,51.9138709788,135.24
2021-08-19 04:30:00,47.80184,26.73012,54.7678301798,7.37184,2.15012,7.679,40.43,24.58,47.315550298,134.36,48.83184,6.29012,49.2352943263,7.37184,2.15012,7.679,41.46,4.14,41.6661877306,135.28,50.53184,55.79012,75.2728659173,7.37184,2.15012,7.679,43.16,53.64,68.8479135486,134.36,52.20184,28.56012,59.5038868798,7.37184,2.15012,7.679,44.83,26.41,52.0309234975,135.28
2021-08-19 05:00:00,47.40376,27.76818,54.9380403969,7.67376,2.23818,7.9935,39.73,25.53,47.2255629929,134.36,48.41376,7.27818,48.9577783549,7.67376,2.23818,7.9935,40.74,5.04,41.0505688146,135.28,50.03376,56.24818,75.2810393994,7.67376,2.23818,7.9935,42.36,54.01,68.6400007284,134.36,51.72376,28.41818,59.0164409555,7.67376,2.23818,7.9935,44.05,26.18,51.2425106723,135.28
2021-08-19 05:30:00,48.90384,27.25112,55.9840076093,7.68384,2.24112,8.004,41.22,25.01,48.2139865599,134.31,49.94384,6.83112,50.408842026,7.68384,2.24112,8.004,42.26,4.59,42.5085367897,135.32,51.57384,55.88112,76.0431492299,7.68384,2.24112,8.004,43.89,53.64,69.3078761758,134.31,53.28384,28.46112,60.4086331314,7.68384,2.24112,8.004,45.6,26.22,52.6008402975,135.32
2021-08-19 06:00:00,50.06352,26.47811,56.6343212545,7.43352,2.16811,7.74325,42.63,24.31,49.0743619419,134.31,51.14352,6.14811,51.5117355033,7.43352,2.16811,7.74325,43.71,3.98,43.8908247815,135.32,52.76352,55.33811,76.4610715408,7.43352,2.16811,7.74325,45.33,53.17,69.8702926858,134.31,54.53352,28.53811,61.5493990707,7.43352,2.16811,7.74325,47.1,26.37,53.9795044438,135.32
2021-08-19 06:30:00,54.036,25.19175,59.6197413955,7.446,2.17175,7.75625,46.59,23.02,51.9668019028,134.01,55.166,5.16175,55.4069600237,7.446,2.17175,7.75625,47.72,2.99,47.8135807067,134.99,56.786,52.90175,77.609567381,7.446,2.17175,7.75625,49.34,50.73,70.7670014908,134.01,58.566,29.67175,65.6535536286,7.446,2.17175,7.75625,51.12,27.5,58.0474323291,134.99
2021-08-19 07:00:00,57.58648,22.64064,61.8773081056,7.95648,2.32064,8.288,49.63,20.32,53.6287171206,132.89,58.76648,3.34064,58.8613544459,7.95648,2.32064,8.288,50.81,1.02,50.8202371108,133.89,60.58648,52.22064,79.9857287321,7.95648,2.32064,8.288,52.63,49.9,72.5253534979,132.89,62.41648,29.82064,69.1743272147,7.95648,2.32064,8.288,54.46,27.5,61.0093566595,133.89
2021-08-19 07:30:00,61.60728,21.49129,65.2482374847,7.78728,2.27129,8.11175,53.82,19.22,57.1489352482,131.09,62.85728,2.7812900000000003,62.9187827525,7.78728,2.27129,8.11175,55.07,0.51,55.0723614892,132.12,64.54728,48.66129,80.834847064,7.78728,2.27129,8.11175,56.76,46.39,73.3057276071,131.09,66.44728,32.12129,73.8039178544,7.78728,2.27129,8.11175,58.66,29.85,65.818068188,132.12
2021-08-19 08:00:00,65.3056,20.30705,68.3900407301,7.6356,2.22705,7.95375,57.67,18.08,60.4376976729,131.09,66.5956,3.79705,66.7037594747,7.6356,2.22705,7.95375,58.96,1.57,58.9808994506,132.12,68.3256,47.23705,83.0645923849,7.6356,2.22705,7.95375,60.69,45.01,75.5590907833,131.09,70.2856,33.68705,77.9415351726,7.6356,2.22705,7.95375,62.65,31.46,70.1053072171,132.12
2021-08-19 08:30:00,68.12448,18.74964,70.6575811601,7.40448,2.15964,7.713,60.72,16.59,62.9455836417,130.66,69.46448,5.03964,69.647052723,7.40448,2.15964,7.713,62.06,2.88,62.1267897127,131.7,71.20448,45.11964,84.296262585,7.40448,2.15964,7.713,63.8,42.96,76.9155484931,130.66,73.17448,34.94964,81.0924278795,7.40448,2.15964,7.713,65.77,32.79,73.4906592704,131.7
2021-08-19 09:00:00,68.29912,29.56391,74.4230781899,7.41912,2.16391,7.72825,60.88,27.4,66.7617734935,130.66,69.63912,10.78391,70.4691404039,7.41912,2.16391,7.72825,62.22,8.62,62.8142722636,131.7,74.66912,31.41391,81.0080935652,7.41912,2.16391,7.72825,67.25,29.25,73.3357007194,130.66,76.14912,48.44391,90.2524287366,7.41912,2.16391,7.72825,68.73,46.28,82.8592257989,131.7
2021-08-19 09:30:00,67.81616,31.53638,74.7902053791,8.21616,2.39638,8.5585,59.6,29.14,66.3422911874,131.49,69.13616,11.88638,70.1505142465,8.21616,2.39638,8.5585,60.92,9.49,61.6547362333,132.56,74.98616,29.23638,80.4840984732,8.21616,2.39638,8.5585,66.77,26.84,71.9626187684,131.49,76.26616,50.80638,91.6395952078,8.21616,2.39638,8.5585,68.05,48.41,83.5124577533,132.56
2021-08-19 10:00:00,66.3332,30.9126,73.1825270198,8.443200000000001,2.4626,8.795,57.89,28.45,64.5031363579,131.91,67.6332,11.2226,68.5579790615,8.443200000000001,2.4626,8.795,59.19,8.76,59.8347198539,132.96,73.5432,30.1626,79.4882677192,8.443200000000001,2.4626,8.795,65.1,27.7,70.748144852,131.91,74.8332,50.3426,90.1908265679,8.443200000000001,2.4626,8.795,66.39,47.88,81.8543004368,132.96
2021-08-19 10:30:00,66.48104,30.95697,73.3352757618,8.80104,2.56697,9.16775,57.68,28.39,64.2882143165,132.11,67.79104,11.21697,68.7127755244,8.80104,2.56697,9.16775,58.99,8.65,59.6208235435,133.21,73.75104,30.00697,79.6218195576,8.80104,2.56697,9.16775,64.95,27.44,70.5085533818,132.11,75.01104,50.81697,90.6036454116,8.80104,2.56697,9.16775,66.21,48.25,81.9257383244,133.21
2021-08-19 11:00:00,66.2548,30.1164,72.7784038847,8.2848,2.4164,8.63,57.97,27.7,64.2480419935,132.23,67.5648,10.5564,68.3844995595,8.2848,2.4164,8.63,59.28,8.14,59.8362599099,133.31,73.5548,28.9364,79.0419119708,8.2848,2.4164,8.63,65.27,26.52,70.4519928746,132.23,74.7648,50.8664,90.4276836373,8.2848,2.4164,8.63,66.48,48.45,82.2617341174,133.31
2021-08-19 11:30:00,67.34408,29.96619,73.7102276089,8.04408,2.34619,8.37925,59.3,27.62,65.4167746071,131.52,68.66408,10.41619,69.4496428815,8.04408,2.34619,8.37925,60.62,8.07,61.1547978494,132.57,74.67408,28.84619,80.0519887408,8.04408,2.34619,8.37925,66.63,26.5,71.7063937177,131.52,75.91408,50.78619,91.3355606375,8.04408,2.34619,8.37925,67.87,48.44,83.3832747018,132.57
2021-08-19 12:00:00,66.96272,30.29621,73.4973891384,8.83272,2.57621,9.20075,58.13,27.72,64.4010504573,131.52,68.26272,10.80621,69.1127565386,8.83272,2.57621,9.20075,59.43,8.23,59.9971482656,132.57,74.18272,29.31621,79.7653816851,8.83272,2.57621,9.20075,65.35,26.74,70.6091360944,131.52,75.45272,50.58621,90.8409467012,8.83272,2.57621,9.20075,66.62,48.01,82.1168953383,132.57
2021-08-19 12:30:00,67.08104,30.41822,73.6555091996,9.01104,2.62822,9.3865,58.07,27.79,64.3770844323,131.31,68.39104,10.92822,69.2586481578,9.01104,2.62822,9.3865,59.38,8.3,59.9572714523,132.42,74.31104,29.42822,79.9259081791,9.01104,2.62822,9.3865,65.3,26.8,70.5856217653,131.31,75.57104,50.53822,90.9125611093,9.01104,2.62822,9.3865,66.56,47.91,82.0097658819,132.42
2021-08-19 13:00:00,67.25176,30.37593,73.7936064064,9.31176,2.71593,9.69975,57.94,27.66,64.2037319788,131.31,68.56176,10.85593,69.4158926361,9.31176,2.71593,9.69975,59.25,8.14,59.8065389402,132.42,74.49176,29.29593,80.0454484806,9.31176,2.71593,9.69975,65.18,26.58,70.3912551387,131.31,75.76176,50.93593,91.2924599475,9.31176,2.71593,9.69975,66.45,48.22,82.1021978999,132.42
2021-08-19 13:30:00,68.01736,31.25423,74.8544464562,9.95736,2.90423,10.37225,58.06,28.35,64.6118108398,131.38,69.31736,11.53423,70.2704408629,9.95736,2.90423,10.37225,59.36,8.63,59.9840520472,132.42,75.28736,30.18423,81.1127259834,9.95736,2.90423,10.37225,65.33,27.28,70.7969441431,131.38,76.59736,51.23423,92.1526010629,9.95736,2.90423,10.37225,66.64,48.33,82.3205836957,132.42
2021-08-19 14:00:00,66.48832,31.03701,73.3756954731,9.41832,2.74701,9.81075,57.07,28.29,63.697009348899996,132.14,67.78832,11.31701,68.7264944818,9.41832,2.74701,9.81075,58.37,8.57,58.995777815,133.19,73.69832,29.99701,79.5692338769,9.41832,2.74701,9.81075,64.28,27.25,69.8174827676,132.14,75.01832,51.08701,90.761395573,9.41832,2.74701,9.81075,65.6,48.34,81.4869044694,133.19
2021-08-19 14:30:00,65.29928,30.97604,72.2738612681,9.92928,2.89604,10.343,55.37,28.08,62.0831965994,132.14,66.56928,11.23604,67.5108704921,9.92928,2.89604,10.343,56.64,8.34,57.2507222662,133.15,72.42928,29.93604,78.3719789989,9.92928,2.89604,10.343,62.5,27.04,68.0985433031,132.14,73.72928,51.54604,89.9611080912,9.92928,2.89604,10.343,63.8,48.65,80.2325526205,133.15
2021-08-19 15:00:00,66.0588,31.04465,72.9899674686,9.4788,2.76465,9.87375,56.58,28.28,63.2538915799,132.14,67.3388,11.23465,68.269549186,9.4788,2.76465,9.87375,57.86,8.47,58.4766662866,133.15,73.2488,30.02465,79.1635415394,9.4788,2.76465,9.87375,63.77,27.26,69.3521484887,132.14,74.5488,51.43465,90.570672969,9.4788,2.76465,9.87375,65.07,48.67,81.2580691378,133.15
2021-08-19 15:30:00,67.97072,30.55146,74.521208293,9.57072,2.79146,9.9695,58.4,27.76,64.6620259503,132.41,69.31072,10.65146,70.1243859656,9.57072,2.79146,9.9695,59.74,7.86,60.2548520868,133.52,75.44072,30.93146,81.5356207547,9.57072,2.79146,9.9695,65.87,28.14,71.629019957,132.41,76.75072,51.05146,92.1787643042,9.57072,2.79146,9.9695,67.18,48.26,82.7174709478,133.52
2021-08-19 16:00:00,68.87352,30.12436,75.1733917194,9.20352,2.68436,9.587,59.67,27.44,65.6769556237,132.72,70.22352,10.24436,70.9668209306,9.20352,2.68436,9.587,61.02,7.5600000000000005,61.4865351114,133.79,76.43352,30.76436,82.3925289441,9.20352,2.68436,9.587,67.23,28.08,72.8584881809,132.72,77.75352,50.94436,92.9566441316,9.20352,2.68436,9.587,68.55,48.26,83.8339436028,133.79
2021-08-19 16:30:00,69.47536,30.84198,76.0135078618,8.71536,2.54198,9.0785,60.76,28.3,67.0273645611,132.59,70.82536,10.86198,71.6534313808,8.71536,2.54198,9.0785,62.11,8.32,62.6647787836,133.63,77.13536,31.57198,83.3465877133,8.71536,2.54198,9.0785,68.42,29.03,74.3238676335,132.59,78.46536,50.27198,93.1884364771,8.71536,2.54198,9.0785,69.75,47.73,84.5175449241,133.63
2021-08-19 17:00:00,70.21952,31.37861,76.9116256138,8.66952,2.52861,9.03075,61.55,28.85,67.9759148522,132.99,71.59952,11.24861,72.4777379004,8.66952,2.52861,9.03075,62.93,8.72,63.5312781235,134.02,77.94952,32.67861,84.5223001329,8.66952,2.52861,9.03075,69.28,30.15,75.5562102014,132.99,79.27952,49.78861,93.6170282436,8.66952,2.52861,9.03075,70.61,47.26,84.9663445136,134.02
2021-08-19 17:30:00,69.676,32.8255,77.0211557058,8.076,2.3555,8.4125,61.6,30.47,68.7239470636,133.46,71.056,12.8155,72.2024388525,8.076,2.3555,8.4125,62.98,10.46,63.8427129749,134.49,77.206,32.7755,83.8749058792,8.076,2.3555,8.4125,69.13,30.42,75.5270368808,133.46,78.526,48.8355,92.4729081204,8.076,2.3555,8.4125,70.45,46.48,84.4013797281,134.49
