Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-19 18:00:00,69.23832,33.15701,76.7680419743,7.25832,2.11701,7.5607500000000005,61.98,31.04,69.3181217287,133.24,70.61832,13.32701,71.8648475624,7.25832,2.11701,7.5607500000000005,63.36,11.21,64.3440261407,134.29,76.66832,32.23701,83.1700433171,7.25832,2.11701,7.5607500000000005,69.41,30.12,75.6634819447,133.24,77.99832,48.13701,91.6564763373,7.25832,2.11701,7.5607500000000005,70.74,46.02,84.3918716465,134.29
2021-08-19 18:30:00,70.20216,33.53313,77.7998333948,7.14216,2.08313,7.43975,63.06,31.45,70.4674825718,132.64,71.61216,13.67313,72.9058018532,7.14216,2.08313,7.43975,64.47,11.59,65.5035037231,133.71,77.71216,32.61313,84.2780876638,7.14216,2.08313,7.43975,70.57,30.53,76.8908694189,132.64,79.04216,47.75313,92.3473036004,7.14216,2.08313,7.43975,71.9,45.67,85.1783945611,133.71
2021-08-19 19:00:00,69.87608,33.73969,77.5953171104,7.09608,2.06969,7.39175,62.78,31.67,70.3158396096,132.73,71.29608,13.82969,72.6250049836,7.09608,2.06969,7.39175,64.2,11.76,65.2681974625,133.79,77.35608,32.81969,84.030322888,7.09608,2.06969,7.39175,70.26,30.75,76.6943941889,132.73,78.68608,47.77969,92.0564933194,7.09608,2.06969,7.39175,71.59,45.71,84.9384023867,133.79
2021-08-19 19:30:00,70.48152,33.44211,78.0129436873,7.24152,2.11211,7.5432500000000005,63.24,31.33,70.5752541618,132.95,71.88152,13.52211,73.1423295798,7.24152,2.11211,7.5432500000000005,64.64,11.41,65.6392999658,133.94,77.99152,32.51211,84.4968312339,7.24152,2.11211,7.5432500000000005,70.75,30.4,77.0046914155,132.95,79.31152,48.17211,92.7947702544,7.24152,2.11211,7.5432500000000005,72.07,46.06,85.531330517,133.94
2021-08-19 20:00:00,70.1124,33.44945,77.6827801965,6.9924,2.03945,7.28375,63.12,31.41,70.5033509842,132.95,71.5024,13.61945,72.7879291096,6.9924,2.03945,7.28375,64.51,11.58,65.5411054225,133.94,77.5724,32.48945,84.1013769392,6.9924,2.03945,7.28375,70.58,30.45,76.8683218238,132.95,78.9124,47.68945,92.2033107598,6.9924,2.03945,7.28375,71.92,45.65,85.1845578729,133.94
2021-08-19 20:30:00,68.7848,34.4614,76.9346268009,7.9248,2.3114,8.255,60.86,32.15,68.8299506029,132.61,70.1648,14.6014,71.66798477,7.9248,2.3114,8.255,62.24,12.29,63.4417977362,133.66,76.1148,33.5714,83.1895526914,7.9248,2.3114,8.255,68.19,31.26,75.0137567383,132.61,77.4548,47.3614,90.7873793707,7.9248,2.3114,8.255,69.53,45.05,82.8487984222,133.66
2021-08-19 21:00:00,69.0372,33.7396,76.8407157176,8.4672,2.4696,8.82,60.57,31.27,68.1655176757,132.82,70.3872,14.1396,71.793357715,8.4672,2.4696,8.82,61.92,11.67,63.0101206157,133.89,76.3872,33.8096,83.5349829473,8.4672,2.4696,8.82,67.92,31.34,74.801885003,132.82,77.7272,46.4896,90.5693133904,8.4672,2.4696,8.82,69.26,44.02,82.0652667089,133.89
2021-08-19 21:30:00,66.63232,34.89401,75.2160754258,8.48232,2.47401,8.83575,58.15,32.42,66.5768646002,131.84,67.94232,15.23401,69.6292604274,8.48232,2.47401,8.83575,59.46,12.76,60.8137254244,132.87,73.79232,35.08401,81.7079815481,8.48232,2.47401,8.83575,65.31,32.61,72.9986862895,131.84,75.17232,45.49401,87.8668460801,8.48232,2.47401,8.83575,66.69,43.02,79.3616815598,132.87
2021-08-19 22:00:00,64.148,35.43775,73.2857423314,7.398,2.15775,7.70625,56.75,33.28,65.7884556742,132.15,65.438,15.617750000000001,67.2758943386,7.398,2.15775,7.70625,58.04,13.46,59.5803088277,133.22,71.218,35.49775,79.5744543121,7.398,2.15775,7.70625,63.82,33.34,72.003805455,132.15,72.598,45.12775,85.48089508219999,7.398,2.15775,7.70625,65.2,42.97,78.0862401451,133.22
2021-08-19 22:30:00,61.30016,37.12088,71.6635845322,7.8201600000000004,2.28088,8.146,53.48,34.84,63.8273922388,132.7,62.55016,17.09088,64.8430466218,7.8201600000000004,2.28088,8.146,54.73,14.81,56.6984038576,133.79,68.14016,36.46088,77.2818036487,7.8201600000000004,2.28088,8.146,60.32,34.18,69.3309079704,132.7,69.52016,45.15088,82.8954438507,7.8201600000000004,2.28088,8.146,61.7,42.87,75.1313975645,133.79
2021-08-19 23:00:00,58.428960000000004,37.08553,69.2046234154,7.45896,2.17553,7.76975,50.97,34.91,61.7790336603,133.49,59.62896,16.98553,62.0009766057,7.45896,2.17553,7.76975,52.17,14.81,54.2314023422,134.55,65.24896,37.24553,75.1309276268,7.45896,2.17553,7.76975,57.79,35.07,67.5987351953,133.49,66.55896,44.56553,80.1010712816,7.45896,2.17553,7.76975,59.1,42.39,72.7304757306,134.55
2021-08-19 23:30:00,56.26184,29.84762,63.688892751,7.43184,2.16762,7.7415,48.83,27.68,56.1297719575,133.71,57.42184,9.76762,58.2466660801,7.43184,2.16762,7.7415,49.99,7.6,50.5644153531,134.73,60.65184,46.42762,76.3817359992,7.43184,2.16762,7.7415,53.22,44.26,69.2193325596,133.71,62.28184,36.08762,71.9815525746,7.43184,2.16762,7.7415,54.85,33.92,64.4909985967,134.73
2021-08-20 00:00:00,54.44856,24.82583,59.8411858277,7.52856,2.19583,7.84225,46.92,22.63,52.0922575821,133.11,55.57856,4.81583,55.7868134084,7.52856,2.19583,7.84225,48.05,2.62,48.1213767467,134.17,57.23856,52.27583,77.5178376444,7.52856,2.19583,7.84225,49.71,50.08,70.5626707261,133.11,59.00856,30.22583,66.299403862,7.52856,2.19583,7.84225,51.48,28.03,58.6163057519,134.17
2021-08-20 00:30:00,52.46424,25.40582,58.2919562946,7.73424,2.25582,8.0565,44.73,23.15,50.3656172403,132.74,53.56424,5.23582,53.8195282202,7.73424,2.25582,8.0565,45.83,2.98,45.9267819469,133.81,55.22424,53.10582,76.6155650077,7.73424,2.25582,8.0565,47.49,50.85,69.5774575563,132.74,56.95424,30.13582,64.4356508546,7.73424,2.25582,8.0565,49.22,27.88,56.5676833537,133.81
2021-08-20 01:00:00,51.04344,25.78767,57.1877319979,7.84344,2.28767,8.17025,43.2,23.5,49.1781455527,133.26,52.11344,5.53767,52.4068356005,7.84344,2.28767,8.17025,44.27,3.25,44.3891360583,134.29,53.75344,53.61767,75.9229006826,7.84344,2.28767,8.17025,45.91,51.33,68.8657897653,133.26,55.46344,30.03767,63.0749934258,7.84344,2.28767,8.17025,47.62,27.75,55.1155776528,134.29
2021-08-20 01:30:00,50.5208,26.2294,56.9239199019,8.0208,2.3394,8.355,42.5,23.89,48.7543033998,133.56,51.5908,5.9994,51.9384582463,8.0208,2.3394,8.355,43.57,3.66,43.723454804,134.6,53.1608,54.0094,75.7831507988,8.0208,2.3394,8.355,45.14,51.67,68.6105567679,133.56,54.9108,29.6494,62.4041895789,8.0208,2.3394,8.355,46.89,27.31,54.263322788,134.6
2021-08-20 02:00:00,50.45984,26.18287,56.8483784664,8.16984,2.38287,8.51025,42.29,23.8,48.527148072,133.56,51.52984,5.92287,51.8691121908,8.16984,2.38287,8.51025,43.36,3.54,43.5042664574,134.6,53.07984,53.99287,75.7145918913,8.16984,2.38287,8.51025,44.91,51.61,68.4141812784,133.56,54.84984,29.87287,62.457131779,8.16984,2.38287,8.51025,46.68,27.49,54.1730791076,134.6
2021-08-20 02:30:00,49.23488,26.16684,55.7564070238,7.39488,2.15684,7.703,41.84,24.01,48.2396693604,133.63,50.27488,5.9168400000000005,50.6218584665,7.39488,2.15684,7.703,42.88,3.76,43.0445350771,134.61,51.84488,53.936840000000004,74.8135969687,7.39488,2.15684,7.703,44.45,51.78,68.2420024618,133.63,53.59488,29.39684,61.1276153976,7.39488,2.15684,7.703,46.2,27.24,53.6326169416,134.61
2021-08-20 03:00:00,48.40392,26.59406,55.2284663797,7.45392,2.17406,7.7645,40.95,24.42,47.678495152400004,133.63,49.44392,6.39406,49.8556438957,7.45392,2.17406,7.7645,41.99,4.22,42.2015224844,134.61,51.02392,54.39406,74.5798510018,7.45392,2.17406,7.7645,43.57,52.22,68.0093618556,133.63,52.73392,28.91406,60.1405785161,7.45392,2.17406,7.7645,45.28,26.74,52.5861768909,134.61
2021-08-20 03:30:00,47.95248,26.92364,54.9938426462,7.21248,2.10364,7.513,40.74,24.82,47.7051359918,133.49,48.99248,6.6836400000000005,49.4462752915,7.21248,2.10364,7.513,41.78,4.58,42.0302843198,134.52,50.58248,54.77364,74.5569508617,7.21248,2.10364,7.513,43.37,52.67,68.2281891889,133.49,52.27248,28.49364,59.5340212467,7.21248,2.10364,7.513,45.06,26.39,52.2191124015,134.52
2021-08-20 04:00:00,47.79008,26.88044,54.8311024967,7.27008,2.12044,7.573,40.52,24.76,47.4860821715,133.57,48.82008,6.64044,49.2696220262,7.27008,2.12044,7.573,41.55,4.52,41.7951300991,134.59,50.39008,54.73044,74.3947661129,7.27008,2.12044,7.573,43.12,52.61,68.0231320949,133.57,52.10008,28.59044,59.429214999,7.27008,2.12044,7.573,44.83,26.47,52.0614041301,134.59
2021-08-20 04:30:00,47.73904,26.76597,54.73054988,7.04904,2.05597,7.34275,40.69,24.71,47.6052539117,133.57,48.76904,6.53597,49.2050624058,7.04904,2.05597,7.34275,41.72,4.48,41.9598474735,134.62,50.35904,54.64597,74.311607081,7.04904,2.05597,7.34275,43.31,52.59,68.128292214,133.57,52.04904,28.57597,59.3775094321,7.04904,2.05597,7.34275,45.0,26.52,52.2332308019,134.62
2021-08-20 05:00:00,47.7172,26.68585,54.672349191,6.8772,2.00585,7.16375,40.84,24.68,47.7180049876,133.57,48.7672,6.46585,49.1939733307,6.8772,2.00585,7.16375,41.89,4.46,42.1267575301,134.62,50.3172,54.51585,74.1875900475,6.8772,2.00585,7.16375,43.44,52.51,68.1493484929,133.57,52.0272,28.50585,59.3246409518,6.8772,2.00585,7.16375,45.15,26.5,52.3523877201,134.62
2021-08-20 05:30:00,48.8164,26.34895,55.4734898403,6.7164,1.9589500000000002,6.99625,42.1,24.39,48.6547233062,133.5,49.8764,6.15895,50.2552280073,6.7164,1.9589500000000002,6.99625,43.16,4.2,43.3638743657,134.52,51.3964,54.07895,74.6064525766,6.7164,1.9589500000000002,6.99625,44.68,52.12,68.6498128184,133.5,53.1564,28.65895,60.3898855444,6.7164,1.9589500000000002,6.99625,46.44,26.7,53.5683077948,134.52
2021-08-20 06:00:00,50.1092,26.1856,56.5386378683,6.9792000000000005,2.0356,7.27,43.13,24.15,49.430955888,133.4,51.1992,5.9156,51.5398137754,6.9792000000000005,2.0356,7.27,44.22,3.88,44.3898952466,134.42,52.7992,54.3856,75.7993997865,6.9792000000000005,2.0356,7.27,45.82,52.35,69.57007187,133.4,54.5392,28.8956,61.7209853777,6.9792000000000005,2.0356,7.27,47.56,26.86,54.6206298023,134.42
2021-08-20 06:30:00,53.96504,24.69772,59.3481500588,7.05504,2.05772,7.349,46.91,22.64,52.0875964122,133.74,55.11504,4.64772,55.3106584249,7.05504,2.05772,7.349,48.06,2.59,48.1297382083,134.82,56.71504,52.28772,77.1401414634,7.05504,2.05772,7.349,49.66,50.23,70.6340463233,133.74,58.50504,29.99772,65.747265423,7.05504,2.05772,7.349,51.45,27.94,58.546956368400004,134.82
2021-08-20 07:00:00,57.37624,22.44557,61.6103605667,7.11624,2.07557,7.41275,50.26,20.37,54.231028941,132.81,58.55624,2.8055700000000003,58.6234122682,7.11624,2.07557,7.41275,51.44,0.73,51.4451795604,133.89,60.35624,51.64557,79.4363934703,7.11624,2.07557,7.41275,53.24,49.57,72.7439516386,132.81,62.19624,29.87557,68.9994344394,7.11624,2.07557,7.41275,55.08,27.8,61.6980259003,133.89
2021-08-20 07:30:00,61.63176,21.23343,65.186903518,7.21176,2.10343,7.51225,54.42,19.13,57.6844285748,131.41,62.90176,2.68343,62.9589724159,7.21176,2.10343,7.51225,55.69,0.58,55.693020209,132.54,64.69176,48.97343,81.1382810877,7.21176,2.10343,7.51225,57.48,46.87,74.1670229954,131.41,66.56176,31.87343,73.7996167623,7.21176,2.10343,7.51225,59.35,29.77,66.3978568931,132.54
2021-08-20 08:00:00,64.65008,19.97169,67.6646232936,7.24008,2.11169,7.54175,57.41,17.86,60.1239361652,131.41,65.96008,3.80169,66.0695466948,7.24008,2.11169,7.54175,58.72,1.69,58.7443146185,132.54,67.73008,47.15169,82.5266357406,7.24008,2.11169,7.54175,60.49,45.04,75.416455101,131.41,69.66008,33.19169,77.1635602513,7.24008,2.11169,7.54175,62.42,31.08,69.7296407563,132.54
2021-08-20 08:30:00,68.15152,12.667110000000001,69.3187229691,7.36152,2.14711,7.6682500000000005,60.79,10.52,61.6935531478,130.96,69.43152,10.96711,70.29234290630001,7.36152,2.14711,7.6682500000000005,62.07,8.82,62.6935188038,132.08,69.87152,50.87711,86.4321099422,7.36152,2.14711,7.6682500000000005,62.51,48.73,79.2597817307,130.96,71.80152,29.66711,77.6890963396,7.36152,2.14711,7.6682500000000005,64.44,27.52,70.0704217199,132.08
2021-08-20 09:00:00,71.01352,3.39186,71.0944775426,7.34352,2.14186,7.6495,63.67,1.25,63.6822691179,131.55,72.26352,20.38186,75.0828644888,7.34352,2.14186,7.6495,64.92,18.24,67.4337007734,132.66,70.57352,58.01186,91.3564317706,7.34352,2.14186,7.6495,63.23,55.87,84.3770691598,131.55,72.45352,23.03186,76.0261740156,7.34352,2.14186,7.6495,65.11,20.89,68.3791210824,132.66
2021-08-20 09:30:00,71.16352,3.34811,71.2422376078,7.43352,2.16811,7.74325,63.73,1.18,63.7409232754,132.92,72.40352,20.38811,75.2193109365,7.43352,2.16811,7.74325,64.97,18.22,67.4764351459,134.08,70.74352,57.80811,91.3587609579,7.43352,2.16811,7.74325,63.31,55.64,84.2850265468,132.92,72.57352,23.03811,76.1424344079,7.43352,2.16811,7.74325,65.14,20.87,68.401582584,134.08
2021-08-20 10:00:00,72.10856,3.28833,72.1834990802,7.70856,2.24833,8.02975,64.4,1.04,64.4083969681,132.71,73.36856,20.47833,76.1728796624,7.70856,2.24833,8.02975,65.66,18.23,68.1437341213,133.83,71.68856,56.64833,91.3689385221,7.70856,2.24833,8.02975,63.98,54.4,83.9809526024,132.71,73.51856,23.74833,77.2590567006,7.70856,2.24833,8.02975,65.81,21.5,69.2329841911,133.83
2021-08-20 10:30:00,72.83456,3.11633,72.9011978164,7.80456,2.27633,8.12975,65.03,0.84,65.0354249621,132.15,74.08456,20.70633,76.923820319,7.80456,2.27633,8.12975,66.28,18.43,68.7946458672,133.33,72.44456,56.55633,91.9066522982,7.80456,2.27633,8.12975,64.64,54.28,84.4076299869,132.15,74.24456,23.88633,77.9923807206,7.80456,2.27633,8.12975,66.44,21.61,69.8660554204,133.33
2021-08-20 11:00:00,72.92648,4.86814,73.0887834914,8.25648,2.40814,8.6005,64.67,2.46,64.7167713966,132.15,74.18648,23.81814,77.9162217247,8.25648,2.40814,8.6005,65.93,21.41,69.3192109015,133.37,71.85648,37.66814,81.1310205103,8.25648,2.40814,8.6005,63.6,35.26,72.7202007698,132.15,72.93648,16.74814,74.8346865314,8.25648,2.40814,8.6005,64.68,14.34,66.2505698089,133.37
2021-08-20 11:30:00,72.19176,5.6296800000000005,72.4109350085,8.50176,2.47968,8.856,63.69,3.15,63.7678492659,132.98,73.43176,25.24968,77.6515918497,8.50176,2.47968,8.856,64.93,22.77,68.8068150694,134.17,70.70176,30.44968,76.9800096077,8.50176,2.47968,8.856,62.2,27.97,68.1994200855,132.98,71.49176,14.23968,72.8960920379,8.50176,2.47968,8.856,62.99,11.76,64.0783715461,134.17
2021-08-20 12:00:00,73.14336,5.50723,73.3503966885,8.25336,2.40723,8.59725,64.89,3.1,64.964006188,133.11,74.41336,25.13723,78.5444363311,8.25336,2.40723,8.59725,66.16,22.73,69.955689547,134.27,71.62336,30.46723,77.8341685994,8.25336,2.40723,8.59725,63.37,28.06,69.3045489128,133.11,72.44336,14.24723,73.8310501805,8.25336,2.40723,8.59725,64.19,11.84,65.2728251265,134.27
2021-08-20 12:30:00,73.38512,5.19566,73.5688162216,8.38512,2.44566,8.7345,65.0,2.75,65.0581470686,133.2,74.64512,24.82566,78.6651595959,8.38512,2.44566,8.7345,66.26,22.38,69.9374863718,134.38,71.83512,30.86566,78.1855065383,8.38512,2.44566,8.7345,63.45,28.42,69.5240886312,133.2,72.68512,14.65566,74.1479267374,8.38512,2.44566,8.7345,64.3,12.21,65.4490190912,134.38
2021-08-20 13:00:00,72.296,3.778,72.3946469015,8.256,2.408,8.6,64.04,1.37,64.0546524462,133.31,73.556,23.538,77.230321636,8.256,2.408,8.6,65.3,21.13,68.6335697746,134.51,70.536,30.258,76.7520283771,8.256,2.408,8.6,62.28,27.85,68.2233163955,133.31,71.366,13.968,72.7200864961,8.256,2.408,8.6,63.11,11.56,64.1600007793,134.51
2021-08-20 13:30:00,72.06024,2.66507,72.1095055243,8.04024,2.34507,8.37525,64.02,0.32,64.0207997451,134.18,73.31024,22.55507,76.701515445,8.04024,2.34507,8.37525,65.27,20.21,68.3272785935,135.35,70.12024,29.69507,76.1488361038,8.04024,2.34507,8.37525,62.08,27.35,67.8376657912,134.18,71.00024,13.34507,72.243511635,8.04024,2.34507,8.37525,62.96,11.0,63.9137043207,135.35
2021-08-20 14:00:00,71.91576,2.39168,71.9555186876,7.92576,2.31168,8.256,63.99,0.08,63.9900500078,134.18,73.16576,22.24168,76.4716991154,7.92576,2.31168,8.256,65.24,19.93,68.2162920423,135.35,69.93576,30.17168,76.1665333385,7.92576,2.31168,8.256,62.01,27.86,67.9810245583,134.18,70.83576,13.74168,72.1563487435,7.92576,2.31168,8.256,62.91,11.43,63.9399171097,135.35
2021-08-20 14:30:00,71.38264,2.48577,71.4259080857,8.04264,2.34577,8.37775,63.34,0.14,63.3401547204,134.48,72.63264,22.31577,75.9835112644,8.04264,2.34577,8.37775,64.59,19.97,67.6067230385,135.65,69.46264,31.13577,76.121577291,8.04264,2.34577,8.37775,61.42,28.79,67.8327391456,134.48,70.38264,14.61577,71.8841898199,8.04264,2.34577,8.37775,62.34,12.27,63.5360409531,135.65
2021-08-20 15:00:00,70.86928,2.43229,70.9110067787,7.85928,2.29229,8.18675,63.01,0.14,63.0101555307,134.86,72.11928,22.40229,75.5185615923,7.85928,2.29229,8.18675,64.26,20.11,67.3331990923,136.03,69.00928,32.14229,76.127574062,7.85928,2.29229,8.18675,61.15,29.85,68.0466384181,134.86,69.88928,15.54229,71.5966077225,7.85928,2.29229,8.18675,62.03,13.25,63.4293575563,136.03
2021-08-20 15:30:00,70.82144,5.17417,71.0101992594,7.83144,2.28417,8.15775,62.99,2.89,63.0562621791,135.12,72.06144,19.28417,74.5971202357,7.83144,2.28417,8.15775,64.23,17.0,66.4416503407,136.29,69.37144,30.12417,75.6297712932,7.83144,2.28417,8.15775,61.54,27.84,67.5443350696,135.12,70.29144,13.89417,71.6514793794,7.83144,2.28417,8.15775,62.46,11.61,63.5298646307,136.29
2021-08-20 16:00:00,69.79336,18.01473,72.0808129606,7.83336,2.28473,8.15975,61.96,15.73,63.925538715,135.0,71.19336,6.73473,71.5111956008,7.83336,2.28473,8.15975,63.36,4.45,63.5160774922,136.12,71.49336,17.684730000000002,73.6481513635,7.83336,2.28473,8.15975,63.66,15.4,65.4962258455,135.0,72.47336,3.33473,72.5500402058,7.83336,2.28473,8.15975,64.64,1.05,64.6485274388,136.12
2021-08-20 16:30:00,70.22072,18.88021,72.7145917059,7.44072,2.17021,7.75075,62.78,16.71,64.9657794535,132.95,71.62072,5.65021,71.8432488572,7.44072,2.17021,7.75075,64.18,3.48,64.2742779034,134.04,71.89072,18.27021,74.1759812578,7.44072,2.17021,7.75075,64.45,16.1,66.4305088043,132.95,72.87072,2.52021,72.9142872952,7.44072,2.17021,7.75075,65.43,0.35000000000000003,65.4309361082,134.04
2021-08-20 17:00:00,71.18104,18.88822,73.6444519991,8.29104,2.41822,8.6365,62.89,16.47,65.0108683222,133.12,72.59104,6.09822,72.8467389486,8.29104,2.41822,8.6365,64.3,3.68,64.4052202853,134.22,72.96104,18.61822,75.299080166,8.29104,2.41822,8.6365,64.67,16.2,66.6682000657,133.12,73.90104,2.61822,73.94740555999999,8.29104,2.41822,8.6365,65.61,0.2,65.6103048309,134.22
2021-08-20 17:30:00,71.28936,19.19523,73.8283800714,7.38936,2.15523,7.69725,63.9,17.04,66.1329842061,132.9,72.69936,5.21523,72.8861822869,7.38936,2.15523,7.69725,65.31,3.06,65.3816465073,133.97,73.02936,18.92523,75.4417109599,7.38936,2.15523,7.69725,65.64,16.77,67.7483763643,132.9,73.98936,2.5352300000000003,74.0327818224,7.38936,2.15523,7.69725,66.6,0.38,66.6010840753,133.97
2021-08-20 18:00:00,71.35608,19.28469,73.9160971735,6.73608,1.96469,7.01675,64.62,17.32,66.900872939,132.9,72.78608,4.78469,72.943174459,6.73608,1.96469,7.01675,66.05,2.8200000000000003,66.1101724396,133.97,73.05608,19.01469,75.4900606753,6.73608,1.96469,7.01675,66.32,17.05,68.4766011131,132.9,74.06608,2.59469,74.1115147785,6.73608,1.96469,7.01675,67.33,0.63,67.3329473586,133.97
2021-08-20 18:30:00,71.1592,19.5506,73.7960548065,6.8592,2.0006,7.145,64.3,17.55,66.6520254756,132.99,72.5792,4.5406,72.7210926829,6.8592,2.0006,7.145,65.72,2.54,65.7690656768,134.12,72.8592,19.2906,75.3696906787,6.8592,2.0006,7.145,66.0,17.29,68.2271507539,132.99,73.8792,2.9206000000000003,73.9369061903,6.8592,2.0006,7.145,67.02,0.92,67.0263142355,134.12
2021-08-20 19:00:00,71.15544,19.72242,73.8381371125,7.10544,2.07242,7.4015,64.05,17.65,66.4373765286,132.78,72.57544,4.55242,72.7180790385,7.10544,2.07242,7.4015,65.47,2.48,65.5169542943,133.92,72.86544,19.45242,75.4172990119,7.10544,2.07242,7.4015,65.76,17.38,68.0179535123,132.78,73.86544,3.04242,73.9280700807,7.10544,2.07242,7.4015,66.76,0.97,66.7670465125,133.92
2021-08-20 19:30:00,69.8796,20.2478,72.7539133037,7.3296,2.1378,7.635,62.55,18.11,65.1189265882,132.94,71.2596,4.2378,71.385499515,7.3296,2.1378,7.635,63.93,2.1,63.9644815503,134.08,71.5696,19.6278,74.2122508552,7.3296,2.1378,7.635,64.24,17.49,66.5783575946,132.94,72.5596,3.1778,72.629153685,7.3296,2.1378,7.635,65.23,1.04,65.238290137,134.08
2021-08-20 20:00:00,68.36144,21.11542,71.5482175924,7.32144,2.13542,7.6265,61.04,18.98,63.9227815415,133.11,69.74144,3.35542,69.8221118031,7.32144,2.13542,7.6265,62.42,1.22,62.4319213223,134.21,70.04144,20.41542,72.9561011229,7.32144,2.13542,7.6265,62.72,18.28,65.3296012539,133.11,71.01144,3.92542,71.1198532974,7.32144,2.13542,7.6265,63.69,1.79,63.7151489051,134.21
2021-08-20 20:30:00,67.73064,20.94602,70.8955241792,7.46064,2.17602,7.7715,60.27,18.77,63.1251598018,133.06,69.09064,3.79602,69.1948430409,7.46064,2.17602,7.7715,61.63,1.62,61.651287902199996,134.38,69.37064,24.56602,73.5919495098,7.46064,2.17602,7.7715,61.91,22.39,65.834339064,133.06,70.46064,7.04602,70.8120624403,7.46064,2.17602,7.7715,63.0,4.87,63.1879490093,134.38
2021-08-20 21:00:00,66.36056,30.50308,73.0353463263,7.93056,2.3130800000000002,8.261,58.43,28.19,64.8748102117,133.06,67.67056,10.68308,68.5086336822,7.93056,2.3130800000000002,8.261,59.74,8.37,60.3234987381,134.18,71.25056,42.43308,82.9289369195,7.93056,2.3130800000000002,8.261,63.32,40.12,74.9602347915,133.06,72.91056,39.78308,83.0580713345,7.93056,2.3130800000000002,8.261,64.98,37.47,75.0093414183,134.18
2021-08-20 21:30:00,64.75016,32.07463,72.2590140374,8.45016,2.46463,8.80225,56.3,29.61,63.6116506624,132.59,66.05016,12.13463,67.1555871187,8.45016,2.46463,8.80225,57.6,9.67,58.406069034,133.75,69.65016,42.37463,81.5276275606,8.45016,2.46463,8.80225,61.2,39.91,73.0633156926,132.59,71.25016,39.62463,81.5272752069,8.45016,2.46463,8.80225,62.8,37.16,72.9705803732,133.75
2021-08-20 22:00:00,62.26744,33.01717,70.4795544748,8.76744,2.55717,9.13275,53.5,30.46,61.5634761852,132.98,63.49744,12.977170000000001,64.8099670403,8.76744,2.55717,9.13275,54.73,10.42,55.7130981009,134.11,67.04744,43.16717,79.7418571163,8.76744,2.55717,9.13275,58.28,40.61,71.0333055686,132.98,68.60744,39.45717,79.1444823583,8.76744,2.55717,9.13275,59.84,36.9,70.302457994,134.11
2021-08-20 22:30:00,59.21432,33.47876,68.023253849,8.94432,2.60876,9.317,50.27,30.87,58.9917773931,133.31,60.414320000000004,13.38876,61.8801176098,8.94432,2.60876,9.317,51.47,10.78,52.5867787566,134.44,63.89432,44.48876,77.8571377242,8.94432,2.60876,9.317,54.95,41.88,69.090063685,133.31,65.48432,38.49876,75.9628243775,8.94432,2.60876,9.317,56.54,35.89,66.9691249756,134.44
2021-08-20 23:00:00,56.42216,33.23813,65.4846044881,9.90216,2.8881300000000003,10.31475,46.52,30.35,55.5448728507,133.42,57.56216,13.00813,59.0136739236,9.90216,2.8881300000000003,10.31475,47.66,10.12,48.7225820334,134.5,61.22216,47.32813,77.382845414,9.90216,2.8881300000000003,10.31475,51.32,44.44,67.8870827183,133.42,62.77216,37.01813,72.8744538214,9.90216,2.8881300000000003,10.31475,52.87,34.13,62.9292761757,134.5
2021-08-20 23:30:00,53.7092,32.7381,62.900408236,8.5992,2.5080999999999998,8.9575,45.11,30.23,54.3025321693,133.88,54.8192,12.5181,56.2303078086,8.5992,2.5080999999999998,8.9575,46.22,10.01,47.2915267252,135.0,58.4892,47.7181,75.4851216085,8.5992,2.5080999999999998,8.9575,49.89,45.21,67.3272322318,133.88,60.0392,35.9381,69.9732275106,8.5992,2.5080999999999998,8.9575,51.44,33.43,61.3485003892,135.0
2021-08-21 00:00:00,51.48688,33.19659,61.2610185988,8.69688,2.53659,9.05925,42.79,30.66,52.6404758717,133.75,52.56688,12.926590000000001,54.1329253039,8.69688,2.53659,9.05925,43.87,10.39,45.0835779414,134.87,56.15688,48.23659,74.0294791699,8.69688,2.53659,9.05925,47.46,45.7,65.8858224507,133.75,57.68688,35.70659,67.843472004,8.69688,2.53659,9.05925,48.99,33.17,59.1630712523,134.87
2021-08-21 00:30:00,50.38408,28.16244,57.7206942457,8.61408,2.51244,8.973,41.77,25.65,49.0168889262,133.95,51.44408,12.46244,52.9320864675,8.61408,2.51244,8.973,42.83,9.95,43.9705742514,135.06,53.78408,54.73244,76.7356973631,8.61408,2.51244,8.973,45.17,52.22,69.0453278651,133.95,55.30408,30.44244,63.1291011959,8.61408,2.51244,8.973,46.69,27.93,54.4062588311,135.06
2021-08-21 01:00:00,50.9876,13.18555,52.6649226959,8.4876,2.47555,8.84125,42.5,10.71,43.8286903751,133.95,52.0476,11.94555,53.4008317404,8.4876,2.47555,8.84125,43.56,9.47,44.5775111463,135.03,50.6076,69.00555,85.5739160525,8.4876,2.47555,8.84125,42.12,66.53,78.7422078685,133.95,52.0276,15.91555,54.4074985049,8.4876,2.47555,8.84125,43.54,13.44,45.5671504485,135.03
2021-08-21 01:30:00,50.3644,13.2992,52.0907046218,8.0544,2.3492,8.39,42.31,10.95,43.7039883763,132.55,51.4444,11.7292,52.764575465,8.0544,2.3492,8.39,43.39,9.38,44.3923022606,133.66,49.9744,69.6992,85.7637402169,8.0544,2.3492,8.39,41.92,67.35,79.3303781662,132.55,51.4344,15.5992,53.7478608319,8.0544,2.3492,8.39,43.38,13.25,45.3584270009,133.66
2021-08-21 02:00:00,50.182,12.886,51.8100580969,7.392,2.156,7.7,42.79,10.73,44.1148161052,133.14,51.242,11.816,52.5866943247,7.392,2.156,7.7,43.85,9.66,44.9014264807,134.27,49.812,70.176,86.0575756108,7.392,2.156,7.7,42.42,68.02,80.16343805,133.14,51.272,15.066,53.4397075217,7.392,2.156,7.7,43.88,12.91,45.7397256223,134.27
2021-08-21 02:30:00,48.48344,13.40517,50.3025102451,7.18344,2.09517,7.48275,41.3,11.31,42.8206270388,133.32,49.53344,11.28517,50.8027237475,7.18344,2.09517,7.48275,42.35,9.19,43.3356504509,134.43,48.09344,71.02517,85.7761840173,7.18344,2.09517,7.48275,40.91,68.93,80.1559292879,133.32,49.52344,14.54517,51.6152407702,7.18344,2.09517,7.48275,42.34,12.45,44.1325061604,134.43
2021-08-21 03:00:00,47.34696,13.51078,49.2369352971,6.75696,1.97078,7.0385,40.59,11.54,42.1985746205,133.69,48.38696,10.97078,49.6150774649,6.75696,1.97078,7.0385,41.63,9.0,42.5917468531,134.76,46.91696,71.24078,85.302109415,6.75696,1.97078,7.0385,40.16,69.27,80.069710253,133.69,48.37696,14.23078,50.4266334217,6.75696,1.97078,7.0385,41.62,12.26,43.3881550656,134.76
2021-08-21 03:30:00,47.31936,13.74898,49.2763257747,6.57936,1.9189800000000001,6.8535,40.74,11.83,42.4228299386,133.84,48.35936,10.71898,49.5330620076,6.57936,1.9189800000000001,6.8535,41.78,8.8,42.696702448799996,134.92,46.89936,71.40898,85.4329701757,6.57936,1.9189800000000001,6.8535,40.32,69.49,80.340291884,133.84,48.32936,14.35898,50.4173317883,6.57936,1.9189800000000001,6.8535,41.75,12.44,43.5639311817,134.92
2021-08-21 04:00:00,46.78256,13.78283,48.7706297167,6.59256,1.92283,6.86725,40.19,11.86,41.9034091692,134.23,47.81256,10.73283,49.0023931412,6.59256,1.92283,6.86725,41.22,8.81,42.1509727053,135.31,46.31256,71.51283,85.1994018075,6.59256,1.92283,6.86725,39.72,69.59,80.1276887224,134.23,47.77256,14.35283,49.8820731121,6.59256,1.92283,6.86725,41.18,12.43,43.0150822387,135.31
2021-08-21 04:30:00,46.22304,13.76797,48.2299328712,6.71304,1.95797,6.99275,39.51,11.81,41.2373156255,134.31,47.24304,10.81797,48.4657951896,6.71304,1.95797,6.99275,40.53,8.86,41.4871124568,135.39,45.77304,71.82797,85.1729327026,6.71304,1.95797,6.99275,39.06,69.87,80.0468643983,134.31,47.25304,14.09797,49.3112821509,6.71304,1.95797,6.99275,40.54,12.14,42.31868618,135.39
2021-08-21 05:00:00,46.28168,13.86674,48.3143910429,7.05168,2.05674,7.3455,39.23,11.81,40.9691225193,134.31,47.29168,10.89674,48.530834938699996,7.05168,2.05674,7.3455,40.24,8.84,41.1995533956,135.32,45.83168,71.88674,85.2540103423,7.05168,2.05674,7.3455,38.78,69.83,79.8756364607,134.31,47.29168,14.17674,49.370871516,7.05168,2.05674,7.3455,40.24,12.12,42.0256112389,135.32
2021-08-21 05:30:00,46.77432,13.50876,48.6859693156,7.02432,2.04876,7.317,39.75,11.46,41.3689992627,134.2,47.80432,11.16876,49.0916918694,7.02432,2.04876,7.317,40.78,9.12,41.7873521535,135.26,46.34432,71.34876,85.0790311992,7.02432,2.04876,7.317,39.32,69.3,79.6778036846,134.2,47.80432,14.44876,49.9401609549,7.02432,2.04876,7.317,40.78,12.4,42.6235662515,135.26
2021-08-21 06:00:00,47.09592,13.44381,48.9771549599,7.07592,2.06381,7.37075,40.02,11.38,41.6065475617,133.98,48.12592,11.22381,49.4173864825,7.07592,2.06381,7.37075,41.05,9.16,42.0595779817,135.03,46.62592,71.13381,85.0528973108,7.07592,2.06381,7.37075,39.55,69.07,79.59188023909999,133.98,48.10592,14.48381,50.2390315508,7.07592,2.06381,7.37075,41.03,12.42,42.8686050624,135.03
2021-08-21 06:30:00,48.23656,13.25358,50.0242251659,7.24656,2.11358,7.5485,40.99,11.14,42.4768136752,133.8,49.28656,11.37358,50.5818477188,7.24656,2.11358,7.5485,42.04,9.26,43.0477548776,134.86,47.79656,70.54358,85.2109607213,7.24656,2.11358,7.5485,40.55,68.43,79.5422365791,133.8,49.27656,14.603580000000001,51.3949794654,7.24656,2.11358,7.5485,42.03,12.49,43.8465620089,134.86
2021-08-21 07:00:00,49.00664,13.33027,50.7872706725,7.40664,2.16027,7.71525,41.6,11.17,43.073528994,133.39,50.05664,11.30027,51.3163064743,7.40664,2.16027,7.71525,42.65,9.14,43.618368837,134.48,48.55664,70.15027,85.3159285782,7.40664,2.16027,7.71525,41.15,67.99,79.4730306456,133.39,50.03664,14.77027,52.1711243732,7.40664,2.16027,7.71525,42.63,12.61,44.4559219902,134.48
2021-08-21 07:30:00,52.02424,13.13332,53.6563662747,7.31424,2.13332,7.619,44.71,11.0,46.0432850696,132.64,53.13424,11.29332,54.3211426334,7.31424,2.13332,7.619,45.82,9.16,46.7266305226,133.73,51.55424,68.37332,85.6314810674,7.31424,2.13332,7.619,44.24,66.24,79.6549759902,132.64,53.02424,15.72332,55.3063542407,7.31424,2.13332,7.619,45.71,13.59,47.6874427916,133.73
2021-08-21 08:00:00,54.33168,13.18799,55.9093420804,7.74168,2.25799,8.06425,46.59,10.93,47.8549161529,132.64,55.46168,11.43799,56.6288403878,7.74168,2.25799,8.06425,47.72,9.18,48.5949668176,133.73,53.79168,66.92799,85.8655966186,7.74168,2.25799,8.06425,46.05,64.67,79.3902475119,132.64,55.25168,17.06799,57.8278862268,7.74168,2.25799,8.06425,47.51,14.81,49.7648088512,133.73
2021-08-21 08:30:00,55.87656,22.31858,60.1690034042,7.36656,2.14858,7.6735,48.51,20.17,52.5361684937,132.76,57.03656,5.60858,57.3116510515,7.36656,2.14858,7.6735,49.67,3.46,49.7903655339,133.75,58.24656,55.67858,80.5777017707,7.36656,2.14858,7.6735,50.88,53.53,73.8527948016,132.76,60.06656,27.72858,66.1578852371,7.36656,2.14858,7.6735,52.7,25.58,58.5800853533,133.75
2021-08-21 09:00:00,57.88896,23.39178,62.4364241565,7.54896,2.20178,7.8635,50.34,21.19,54.6180528763,132.76,59.08896,3.46178,59.1902788864,7.54896,2.20178,7.8635,51.54,1.26,51.5553993293,133.75,60.91896,52.72178,80.5649165198,7.54896,2.20178,7.8635,53.37,50.52,73.4889603954,132.76,62.77896,29.54178,69.382379494,7.54896,2.20178,7.8635,55.23,27.34,61.6265243219,133.75
2021-08-21 09:30:00,59.86888,23.08384,64.1649940513,7.65888,2.23384,7.978,52.21,20.85,56.2192724962,132.02,61.09888,3.28384,61.1870635216,7.65888,2.23384,7.978,53.44,1.05,53.4503143115,133.05,62.93888,51.92384,81.5928169387,7.65888,2.23384,7.978,55.28,49.69,74.3301722048,132.02,64.80888,29.91384,71.3794700905,7.65888,2.23384,7.978,57.15,27.68,63.500432282,133.05
2021-08-21 10:00:00,60.82,22.90875,64.9914088673,7.47,2.17875,7.78125,53.35,20.73,57.2359624712,132.02,62.06,3.15875,62.1403355443,7.47,2.17875,7.78125,54.59,0.98,54.5987957743,133.05,63.94,51.23875,81.9373730453,7.47,2.17875,7.78125,56.47,49.06,74.8047090764,132.02,65.76,30.29875,72.4043634843,7.47,2.17875,7.78125,58.29,28.12,64.7183011211,133.05
2021-08-21 10:30:00,62.01864,22.63252,66.0192598338,7.68864,2.24252,8.009,54.33,20.39,58.030173186,131.89,63.27864,3.01252,63.3503082629,7.68864,2.24252,8.009,55.59,0.77,55.5953325379,132.94,65.13864,50.01252,82.1236541917,7.68864,2.24252,8.009,57.45,47.77,74.7159648268,131.89,66.92864,31.08252,73.7940776878,7.68864,2.24252,8.009,59.24,28.84,65.887200578,132.94
2021-08-21 11:00:00,61.9152,22.81735,65.9857821963,7.2252,2.10735,7.52625,54.69,20.71,58.4799127906,131.37,63.1652,3.10735,63.2415853301,7.2252,2.10735,7.52625,55.94,1.0,55.9489374341,132.41,64.9652,49.96735,81.9586070957,7.2252,2.10735,7.52625,57.74,47.86,74.9965812554,131.37,66.7852,31.14735,73.6913858674,7.2252,2.10735,7.52625,59.56,29.04,66.2624720336,132.41
2021-08-21 11:30:00,60.04456,23.08133,64.3280419426,7.44456,2.17133,7.75475,52.6,20.91,56.6037816758,131.9,61.25456,3.32133,61.3445380923,7.44456,2.17133,7.75475,53.81,1.15,53.8222872052,132.89,63.03456,50.28133,80.6323006057,7.44456,2.17133,7.75475,55.59,48.11,73.5174822746,131.9,64.86456,31.16133,71.9613759691,7.44456,2.17133,7.75475,57.42,28.99,64.3232189804,132.89
2021-08-21 12:00:00,58.81432,23.45626,63.3191943272,8.28432,2.41626,8.6295,50.53,21.04,54.7353861775,131.9,60.00432,3.67626,60.1168304741,8.28432,2.41626,8.6295,51.72,1.26,51.7353457512,132.89,61.75432,50.68626,79.8917579695,8.28432,2.41626,8.6295,53.47,48.27,72.0349484625,131.9,63.56432,31.31626,70.8599387344,8.28432,2.41626,8.6295,55.28,28.9,62.3785892755,132.89
2021-08-21 12:30:00,59.7652,23.66235,64.2789696445,8.0652,2.35235,8.40125,51.7,21.31,55.9196396626,131.99,60.9952,3.86235,61.1173639039,8.0652,2.35235,8.40125,52.93,1.51,52.9515344442,133.03,62.7752,50.94235,80.8445963473,8.0652,2.35235,8.40125,54.71,48.59,73.1722092054,131.99,64.5852,31.01235,71.6450550391,8.0652,2.35235,8.40125,56.52,28.66,63.3711764133,133.03
2021-08-21 13:00:00,60.3828,23.5079,64.7974065704,8.1528,2.3779,8.4925,52.23,21.13,56.3422559009,132.06,61.6028,3.6979,61.7136891804,8.1528,2.3779,8.4925,53.45,1.32,53.4662968607,133.13,63.4328,50.8179,81.2784047349,8.1528,2.3779,8.4925,55.28,48.44,73.5004217675,132.06,65.2228,31.2379,72.3174946763,8.1528,2.3779,8.4925,57.07,28.86,63.9522048095,133.13
2021-08-21 13:30:00,60.63888,23.68259,65.0994534291,7.92888,2.31259,8.25925,52.71,21.37,56.8772450106,132.06,61.86888,3.80259,61.9856273919,7.92888,2.31259,8.25925,53.94,1.49,53.9605754232,133.05,63.70888,51.52259,81.9353322515,7.92888,2.31259,8.25925,55.78,49.21,74.3843565543,132.06,65.51888,30.75259,72.3771056907,7.92888,2.31259,8.25925,57.59,28.44,64.2296014311,133.05
2021-08-21 14:00:00,59.83144,23.62542,64.3269903124,7.80144,2.27542,8.1265,52.03,21.35,56.2400515647,132.34,61.04144,3.68542,61.1525937132,7.80144,2.27542,8.1265,53.24,1.4100000000000001,53.2586678391,133.41,62.93144,52.66542,82.0610297538,7.80144,2.27542,8.1265,55.13,50.39,74.689149145,132.34,64.75144,29.83542,71.2944687101,7.80144,2.27542,8.1265,56.95,27.56,63.2681286273,133.41
2021-08-21 14:30:00,58.65224,23.98607,63.367316584,7.87224,2.29607,8.20025,50.78,21.69,55.2183348173,132.56,59.85224,3.9860700000000002,59.9848263068,7.87224,2.29607,8.20025,51.98,1.69,52.0074658102,133.61,61.76224,53.27607,81.5653966119,7.87224,2.29607,8.20025,53.89,50.98,74.1828315717,132.56,63.58224,29.57607,70.1244975744,7.87224,2.29607,8.20025,55.71,27.28,62.0306577428,133.61
2021-08-21 15:00:00,58.39832,24.61951,63.3757370881,7.67832,2.23951,7.9982500000000005,50.72,22.38,55.438098813,132.78,59.60832,4.56951,59.7832103091,7.67832,2.23951,7.9982500000000005,51.93,2.33,51.9822450458,133.81,61.45832,53.22951,81.3050172625,7.67832,2.23951,7.9982500000000005,53.78,50.99,74.1098407771,132.78,63.23832,29.67951,69.8566992511,7.67832,2.23951,7.9982500000000005,55.56,27.44,61.9666620047,133.81
2021-08-21 15:30:00,57.92144,26.76292,63.8055412844,8.34144,2.43292,8.689,49.58,24.33,55.2279394872,132.98,59.10144,6.60292,59.4691412633,8.34144,2.43292,8.689,50.76,4.17,50.9309974377,134.01,60.65144,52.70292,80.3504508425,8.34144,2.43292,8.689,52.31,50.27,72.549355614,132.98,62.46144,30.71292,69.6039865367,8.34144,2.43292,8.689,54.12,28.28,61.0633507106,134.01
2021-08-21 16:00:00,57.93416,26.54663,63.7266856133,7.87416,2.29663,8.20225,50.06,24.25,55.6243301083,133.37,59.12416,6.40663,59.4702547805,7.87416,2.29663,8.20225,51.25,4.11,51.4145368549,134.4,60.69416,52.46663,80.2279771754,7.87416,2.29663,8.20225,52.82,50.17,72.8490308789,133.37,62.51416,30.63663,69.6176938591,7.87416,2.29663,8.20225,54.64,28.34,61.5522964641,134.4
2021-08-21 16:30:00,58.38192,26.68306,64.1906089226,7.86192,2.29306,8.1895,50.52,24.39,56.0993983925,133.37,59.59192,6.60306,59.9566287465,7.86192,2.29306,8.1895,51.73,4.31,51.9092380988,134.35,61.12192,52.56306,80.6149141354,7.86192,2.29306,8.1895,53.26,50.27,73.2372889995,133.37,62.96192,30.35306,69.8964349695,7.86192,2.29306,8.1895,55.1,28.06,61.8334343216,134.35
2021-08-21 17:00:00,59.7252,26.5686,65.3681116524,7.6752,2.2386,7.995,52.05,24.33,57.455647242,133.14,60.9552,6.5586,61.307027664,7.6752,2.2386,7.995,53.28,4.32,53.4548482366,134.17,62.5352,52.3686,81.5666690812,7.6752,2.2386,7.995,54.86,50.13,74.3144434145,133.14,64.3552,30.1386,71.0628382279,7.6752,2.2386,7.995,56.68,27.9,63.174618321,134.17
2021-08-21 17:30:00,60.5828,26.41665,66.0917169777,7.9428,2.31665,8.27375,52.64,24.1,57.8945558753,132.96,61.8228,6.4666500000000005,62.1600849586,7.9428,2.31665,8.27375,53.88,4.15,54.0395864159,134.02,63.4528,52.50665,82.3602217218,7.9428,2.31665,8.27375,55.51,50.19,74.8357949113,132.96,65.2728,29.93665,71.8104549008,7.9428,2.31665,8.27375,57.33,27.62,63.6364148896,134.02
2021-08-21 18:00:00,60.98464,26.58177,66.526061151,7.75464,2.26177,8.07775,53.23,24.32,58.5226050343,132.66,62.22464,6.60177,62.573869868,7.75464,2.26177,8.07775,54.47,4.34,54.642625303,133.71,63.81464,52.60177,82.6997852806,7.75464,2.26177,8.07775,56.06,50.34,75.3448020769,132.66,65.68464,29.84177,72.1457079019,7.75464,2.26177,8.07775,57.93,27.58,64.1602782101,133.71
2021-08-21 18:30:00,60.82472,26.87596,66.4978480028,7.49472,2.18596,7.807,53.33,24.69,58.7680610536,133.02,62.06472,6.84596,62.4411453851,7.49472,2.18596,7.807,54.57,4.66,54.7686087097,134.1,63.60472,52.68596,82.5915902947,7.49472,2.18596,7.807,56.11,50.5,75.4889534965,133.02,65.50472,29.76596,71.950543549,7.49472,2.18596,7.807,58.01,27.58,64.2325190227,134.1
2021-08-21 19:00:00,60.37904,26.90222,66.1011188426,7.37904,2.15222,7.6865,53.0,24.75,58.4941236365,133.02,61.61904,6.87222,62.0010765894,7.37904,2.15222,7.6865,54.24,4.72,54.4449814032,134.1,63.14904,52.70222,82.2515972237,7.37904,2.15222,7.6865,55.77,50.55,75.2701494618,133.02,65.02904,29.69222,71.4870895466,7.37904,2.15222,7.6865,57.65,27.54,63.8903286891,134.1
2021-08-21 19:30:00,59.31432,27.22501,65.2640002341,7.11432,2.07501,7.41075,52.2,25.15,57.9427519195,133.2,60.54432,7.14501,60.9644638471,7.11432,2.07501,7.41075,53.43,5.07,53.6700083846,134.25,62.05432,53.08501,81.6624572087,7.11432,2.07501,7.41075,54.94,51.01,74.9694851256,133.2,63.94432,29.34501,70.3562767076,7.11432,2.07501,7.41075,56.83,27.27,63.0341320238,134.25
2021-08-21 20:00:00,58.53816,27.37738,64.6238122665,7.08816,2.06738,7.3835,51.45,25.31,57.338456554,133.2,59.73816,7.42738,60.1981206837,7.08816,2.06738,7.3835,52.65,5.36,52.9221324211,134.25,61.23816,53.10738,81.0586580857,7.08816,2.06738,7.3835,54.15,51.04,74.4130640412,133.2,63.09816,28.83738,69.3755885067,7.08816,2.06738,7.3835,56.01,26.77,62.0786033992,134.25
2021-08-21 20:30:00,57.91064,27.59227,64.1480754892,6.83064,1.99227,7.11525,51.08,25.6,57.1360341641,132.58,59.12064,7.68227,59.6176764589,6.83064,1.99227,7.11525,52.29,5.69,52.5986710859,133.65,60.610640000000004,53.26227,80.6877877176,6.83064,1.99227,7.11525,53.78,51.27,74.3027677816,132.58,62.47064,28.36227,68.6075740831,6.83064,1.99227,7.11525,55.64,26.37,61.5726116061,133.65
2021-08-21 21:00:00,58.91992,27.26331,64.9218379666,7.27992,2.12331,7.58325,51.64,25.14,57.4343903946,132.58,60.13992,7.36331,60.589011477,7.27992,2.12331,7.58325,52.86,5.24,53.1190850825,133.65,61.72992,53.58331,81.7419973683,7.27992,2.12331,7.58325,54.45,51.46,74.9195174838,132.58,63.55992,28.35331,69.5972242145,7.27992,2.12331,7.58325,56.28,26.23,62.0922805186,133.65
2021-08-21 21:30:00,57.63424,28.11457,64.1259281934,7.2842400000000005,2.12457,7.58775,50.35,25.99,56.6621796263,132.91,58.82424,8.12457,59.3826561318,7.2842400000000005,2.12457,7.58775,51.54,6.0,51.8880679926,134.03,60.42424,53.99457,81.0339581229,7.2842400000000005,2.12457,7.58775,53.14,51.87,74.2587132935,132.91,62.19424,28.33457,68.3445048725,7.2842400000000005,2.12457,7.58775,54.91,26.21,60.8446562978,134.03
2021-08-21 22:00:00,56.42104,28.28072,63.1120660286,7.03104,2.05072,7.324,49.39,26.23,55.9230274574,132.91,57.60104,8.31072,58.1974902895,7.03104,2.05072,7.324,50.57,6.26,50.9559859094,134.03,59.11104,54.05072,80.0974118333,7.03104,2.05072,7.324,52.08,52.0,73.5956955263,132.91,60.93104,27.95072,67.0360677844,7.03104,2.05072,7.324,53.9,25.9,59.7998327757,134.03
2021-08-21 22:30:00,54.58696,28.74703,61.6938241306,6.84696,1.99703,7.13225,47.74,26.75,54.7235790131,133.27,55.73696,8.66703,56.4067914268,6.84696,1.99703,7.13225,48.89,6.67,49.342892092,134.34,57.20696,54.65703,79.1203336751,6.84696,1.99703,7.13225,50.36,52.66,72.8642930385,133.27,59.02696,27.77703,65.2360743949,6.84696,1.99703,7.13225,52.18,25.78,58.2010377914,134.34
2021-08-21 23:00:00,52.44136,28.93248,59.8931101012,6.35136,1.85248,6.616,46.09,27.08,53.4566600154,133.27,53.55136,8.78248,54.266749606,6.35136,1.85248,6.616,47.2,6.93,47.7060258248,134.34,54.99136,54.74248,77.593741959,6.35136,1.85248,6.616,48.64,52.89,71.8554222032,133.27,56.80136,27.58248,63.1441818444,6.35136,1.85248,6.616,50.45,25.73,56.6324588906,134.34
2021-08-21 23:30:00,49.92592,28.70506,57.5897382999,6.32592,1.8450600000000001,6.5895,43.6,26.86,51.2095655127,134.17,51.00592,8.34506,51.684077833,6.32592,1.8450600000000001,6.5895,44.68,6.5,45.1503311173,135.24,52.61592,56.96506,77.546457677,6.32592,1.8450600000000001,6.5895,46.29,55.12,71.9790143028,134.17,54.40592,26.35506,60.4532324913,6.32592,1.8450600000000001,6.5895,48.08,24.51,53.9669018937,135.24
2021-08-22 00:00:00,47.71136,28.99248,55.8295420866,7.07136,2.06248,7.366,40.64,26.93,48.7527896638,134.17,48.76136,8.51248,49.4988135696,7.07136,2.06248,7.366,41.69,6.45,42.1860000474,135.24,50.38136,58.28248,77.0397878398,7.07136,2.06248,7.366,43.31,56.22,70.967911763,134.17,52.14136,26.05248,58.2876756853,7.07136,2.06248,7.366,45.07,23.99,51.0570759053,135.24
2021-08-22 00:30:00,46.182,26.96475,53.4777978844,7.662,2.23475,7.98125,38.52,24.73,45.7751384487,134.92,47.192,7.71475,47.8184298316,7.662,2.23475,7.98125,39.53,5.48,39.9080355317,135.92,48.502,59.31475,76.6203861356,7.662,2.23475,7.98125,40.84,57.08,70.1856965485,134.92,50.082,21.77475,54.6108639518,7.662,2.23475,7.98125,42.42,19.54,46.7040469339,135.92
2021-08-22 01:00:00,46.51312,18.71591,50.1373674943,8.28312,2.4159100000000002,8.62825,38.23,16.3,41.5598712703,134.92,47.51312,6.80591,47.9980935357,8.28312,2.4159100000000002,8.62825,39.23,4.39,39.4748654209,135.92,47.16312,59.64591,76.0394270616,8.28312,2.4159100000000002,8.62825,38.88,57.23,69.1876238933,134.92,48.18312,5.17591,48.460324981,8.28312,2.4159100000000002,8.62825,39.9,2.76,39.9953447291,135.92
2021-08-22 01:30:00,45.49128,18.40329,49.0727790008,7.21128,2.10329,7.51175,38.28,16.3,41.6058697782,134.61,46.50128,6.51329,46.9552125782,7.21128,2.10329,7.51175,39.29,4.41,39.5367196414,135.65,46.11128,58.91329,74.8132734337,7.21128,2.10329,7.51175,38.9,56.81,68.8519142799,134.61,47.13128,5.27329,47.4253639086,7.21128,2.10329,7.51175,39.92,3.17,40.0456651836,135.65
2021-08-22 02:00:00,45.87344,18.26392,49.3755331232,7.69344,2.24392,8.014,38.18,16.02,41.4047436896,134.61,46.87344,6.95392,47.3864577786,7.69344,2.24392,8.014,39.18,4.71,39.4620894024,135.65,46.55344,59.75392,75.7479618947,7.69344,2.24392,8.014,38.86,57.51,69.4082106094,134.61,47.57344,4.90392,47.8255227342,7.69344,2.24392,8.014,39.88,2.66,39.9686126855,135.65
2021-08-22 02:30:00,45.2052,18.5336,48.8569793991,8.2752,2.4136,8.62,36.93,16.12,40.2949041443,134.95,46.1752,7.0936,46.7168947598,8.2752,2.4136,8.62,37.9,4.68,38.1878567086,135.98,45.8852,60.0936,75.608811259,8.2752,2.4136,8.62,37.61,57.68,68.8585107303,134.95,46.8952,5.0436,47.1656409264,8.2752,2.4136,8.62,38.62,2.63,38.7094471673,135.98
2021-08-22 03:00:00,44.3612,18.60535,48.1048346225,8.0412,2.34535,8.37625,36.32,16.26,39.793592449,134.95,45.3312,6.87535,45.8496252009,8.0412,2.34535,8.37625,37.29,4.53,37.5641451387,135.98,45.0112,60.17535,75.1470616396,8.0412,2.34535,8.37625,36.97,57.83,68.6373790292,134.95,46.0212,4.84535,46.2755687816,8.0412,2.34535,8.37625,37.98,2.5,38.0621912139,135.98
2021-08-22 03:30:00,44.03864,18.61127,47.8098440079,7.71864,2.25127,8.04025,36.32,16.36,39.8345578612,134.95,45.01864,6.7212700000000005,45.5176165661,7.71864,2.25127,8.04025,37.3,4.47,37.5668856841,136.02,44.71864,60.29127,75.0652649477,7.71864,2.25127,8.04025,37.0,58.04,68.8305281107,134.95,45.71864,4.67127,45.9566622685,7.71864,2.25127,8.04025,38.0,2.42,38.0769799223,136.02
2021-08-22 04:00:00,43.54136,18.75873,47.4103362344,8.36136,2.43873,8.70975,35.18,16.32,38.7811139603,135.1,44.48136,6.92873,45.0177596828,8.36136,2.43873,8.70975,36.12,4.49,36.3980013188,136.13,44.22136,60.38873,74.8486966571,8.36136,2.43873,8.70975,35.86,57.95,68.1479427422,135.1,45.23136,4.87873,45.4937131246,8.36136,2.43873,8.70975,36.87,2.44,36.9506495207,136.13
2021-08-22 04:30:00,43.33656,18.68358,47.192516295,8.20656,2.39358,8.5485,35.13,16.29,38.7231326212,135.03,44.29656,6.85358,44.8236186251,8.20656,2.39358,8.5485,36.09,4.46,36.3645390456,136.04,44.00656,60.20358,74.5724370518,8.20656,2.39358,8.5485,35.8,57.81,67.9973242121,135.03,45.00656,4.81358,45.2632411063,8.20656,2.39358,8.5485,36.8,2.42,36.879484812,136.04
2021-08-22 05:00:00,43.19472,18.87721,47.1395045929,8.18472,2.38721,8.52575,35.01,16.49,38.6990981807,134.8,44.13472,6.69721,44.6399611476,8.18472,2.38721,8.52575,35.95,4.31,36.2074384623,135.78,43.83472,60.46721,74.6844439135,8.18472,2.38721,8.52575,35.65,58.08,68.1484328507,134.8,44.84472,4.63721,45.0838399924,8.18472,2.38721,8.52575,36.66,2.25,36.7289817447,135.78
2021-08-22 05:30:00,43.50992,18.79081,47.3941734696,9.01992,2.6308100000000003,9.39575,34.49,16.16,38.0881306971,134.83,44.44992,7.24081,45.0358159409,9.01992,2.6308100000000003,9.39575,35.43,4.61,35.7286579653,135.82,44.16992,60.32081,74.7635068189,9.01992,2.6308100000000003,9.39575,35.15,57.69,67.5548562281,134.83,45.17992,5.20081,45.4782760872,9.01992,2.6308100000000003,9.39575,36.16,2.5700000000000003,36.2512137728,135.82
2021-08-22 06:00:00,43.6476,18.8693,47.5516925908,9.1176,2.6593,9.4975,34.53,16.21,38.1455764146,134.83,44.5876,7.2593,45.1746777548,9.1176,2.6593,9.4975,35.47,4.6,35.7670365001,135.82,44.3276,60.4493,74.9603494672,9.1176,2.6593,9.4975,35.21,57.79,67.6714725715,134.83,45.3376,5.2093,45.6358935516,9.1176,2.6593,9.4975,36.22,2.55,36.3096529865,135.82
2021-08-22 06:30:00,43.52248,18.85989,47.4331288886,8.50248,2.47989,8.85675,35.02,16.38,38.6614122867,134.99,44.46248,6.89989,44.9946731265,8.50248,2.47989,8.85675,35.96,4.42,36.230622407,136.02,44.15248,60.47989,74.8816304881,8.50248,2.47989,8.85675,35.65,58.0,68.0802651287,134.99,45.17248,4.84989,45.4320853843,8.50248,2.47989,8.85675,36.67,2.37,36.746507317,136.02
2021-08-22 07:00:00,43.81328,18.78804,47.6717311559,8.39328,2.44804,8.743,35.42,16.34,39.007332644,134.99,44.77328,6.87804,45.2984992709,8.39328,2.44804,8.743,36.38,4.43,36.6487284909,136.09,44.44328,60.28804,74.8989512891,8.39328,2.44804,8.743,36.05,57.84,68.1547364458,134.99,45.46328,4.80804,45.7168139419,8.39328,2.44804,8.743,37.07,2.36,37.1450467761,136.09
2021-08-22 07:30:00,45.55832,18.57451,49.1993185213,8.51832,2.48451,8.87325,37.04,16.09,40.3837801599,134.87,46.53832,7.06451,47.0714619484,8.51832,2.48451,8.87325,38.02,4.58,38.2948664967,135.86,46.16832,59.54451,75.3462835365,8.51832,2.48451,8.87325,37.65,57.06,68.3620223516,134.87,47.19832,5.37451,47.5033342889,8.51832,2.48451,8.87325,38.68,2.89,38.7878138079,135.86
2021-08-22 08:00:00,48.2476,18.39555,51.6355223229,8.4876,2.47555,8.84125,39.76,15.92,42.8287753736,134.55,49.2776,7.10555,49.7872544188,8.4876,2.47555,8.84125,40.79,4.63,41.0519305271,135.54,48.7776,57.68555,75.5438742756,8.4876,2.47555,8.84125,40.29,55.21,68.3478470766,134.55,49.8276,6.72555,50.2794465419,8.4876,2.47555,8.84125,41.34,4.25,41.5578885412,135.54
2021-08-22 08:30:00,51.15272,17.99246,54.2248041052,9.16272,2.67246,9.5445,41.99,15.32,44.6974551848,134.12,52.22272,7.79246,52.8008988281,9.16272,2.67246,9.5445,43.06,5.12,43.3633255182,135.14,51.74272,57.32246,77.2215869654,9.16272,2.67246,9.5445,42.58,54.65,69.2797149244,134.12,52.76272,7.21246,53.2533961457,9.16272,2.67246,9.5445,43.6,4.54,43.8357342815,135.14
2021-08-22 09:00:00,53.39712,17.38291,56.1553023709,9.02712,2.63291,9.40325,44.37,14.75,46.7574528819,133.78,54.49712,8.19291,55.10952606,9.02712,2.63291,9.40325,45.47,5.5600000000000005,45.8086727596,134.81,54.04712,56.60291,78.2622552752,9.02712,2.63291,9.40325,45.02,53.97,70.2820126348,133.78,55.06712,7.44291,55.5678379493,9.02712,2.63291,9.40325,46.04,4.8100000000000005,46.2905789551,134.81
2021-08-22 09:30:00,57.17336,17.83723,59.891233647,8.97336,2.61723,9.34725,48.2,15.22,50.5459038894,133.34,58.33336,7.45723,58.8080876084,8.97336,2.61723,9.34725,49.36,4.84,49.5967256984,134.42,57.62336,53.04723,78.322795075,8.97336,2.61723,9.34725,48.65,50.43,70.0714449687,133.34,58.62336,10.02723,59.4747314341,8.97336,2.61723,9.34725,49.65,7.41,50.1999063744,134.42
