Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-22 10:00:00,58.96808,15.86944,61.0661410669,9.83808,2.86944,10.248,49.13,13.0,50.8208313588,132.55,60.11808,9.67944,60.8923238315,9.83808,2.86944,10.248,50.28,6.8100000000000005,50.7390825696,133.59,59.70808,53.49944,80.1700997729,9.83808,2.86944,10.248,49.87,50.63,71.0662634448,132.55,60.68808,9.51944,61.430145629,9.83808,2.86944,10.248,50.85,6.65,51.2829893824,133.59
2021-08-22 10:30:00,59.756,14.9905,61.607585785,10.116,2.9505,10.5375,49.64,12.04,51.0792638945,131.63,60.926,10.6605,61.8516267874,10.116,2.9505,10.5375,50.81,7.71,51.3916355062,132.6,60.636,53.3905,80.7915217473,10.116,2.9505,10.5375,50.52,50.44,71.3895230408,131.63,61.616,9.6705,62.3702655618,10.116,2.9505,10.5375,51.5,6.72,51.9365805574,132.6
2021-08-22 11:00:00,60.67344,15.19392,62.5469545733,11.05344,3.22392,11.514,49.62,11.97,51.043366856,131.41,61.84344,10.98392,62.811285368200004,11.05344,3.22392,11.514,50.79,7.76,51.3793898368,132.4,61.52344,52.83392,81.0959726004,11.05344,3.22392,11.514,50.47,49.61,70.7698594036,131.41,62.48344,10.663920000000001,63.3869029374,11.05344,3.22392,11.514,51.43,7.44,51.9653586536,132.4
2021-08-22 11:30:00,60.76128,17.22954,63.1568697439,12.10128,3.52954,12.6055,48.66,13.7,50.5518110457,131.35,61.90128,11.17954,62.9027072569,12.10128,3.52954,12.6055,49.8,7.65,50.3841492932,132.33,61.98128,52.61954,81.3049510193,12.10128,3.52954,12.6055,49.88,49.09,69.984587589,131.35,63.03128,14.52954,64.6842313941,12.10128,3.52954,12.6055,50.93,11.0,52.1043654601,132.33
2021-08-22 12:00:00,58.45056,32.27683,66.7702158089,12.880560000000001,3.75683,13.41725,45.57,28.52,53.7588625252,131.42,59.57056,12.29683,60.8265044759,12.880560000000001,3.75683,13.41725,46.69,8.54,47.4645941729,132.45,63.47056,46.99683,78.9760344457,12.880560000000001,3.75683,13.41725,50.59,43.24,66.5510758741,131.42,64.88056,38.22683,75.3045655838,12.880560000000001,3.75683,13.41725,52.0,34.47,62.387345672,132.45
2021-08-22 12:30:00,57.96024,32.24257,66.3247520995,12.66024,3.69257,13.18775,45.3,28.55,53.5461716652,133.05,59.07024,12.28257,60.3336952247,12.66024,3.69257,13.18775,46.41,8.59,47.1982647986,134.0,62.94024,47.11257,78.6197689087,12.66024,3.69257,13.18775,50.28,43.42,66.4332356581,133.05,64.39024,37.92257,74.7276677186,12.66024,3.69257,13.18775,51.73,34.23,62.0297170717,134.0
2021-08-22 13:00:00,58.174080000000004,31.62369,66.2139060399,11.70408,3.41369,12.19175,46.47,28.21,54.362349103,133.05,59.32408,11.71369,60.469471647,11.70408,3.41369,12.19175,47.62,8.3,48.3379188629,134.06,63.21408,46.44369,78.4412917478,11.70408,3.41369,12.19175,51.51,43.03,67.1182613005,133.05,64.65408,37.81369,74.9001015491,11.70408,3.41369,12.19175,52.95,34.4,63.1431904484,134.06
2021-08-22 13:30:00,57.7828,31.24415,65.6890316953,10.6428,3.10415,11.08625,47.14,28.14,54.9002659374,132.83,58.9128,11.36415,59.9988492312,10.6428,3.10415,11.08625,48.27,8.26,48.971629542,133.81,62.8228,46.45415,78.1325300503,10.6428,3.10415,11.08625,52.18,43.35,67.8378574249,132.83,64.2728,37.09415,74.2089535303,10.6428,3.10415,11.08625,53.63,33.99,63.4940705893,133.81
2021-08-22 14:00:00,56.41552,31.79661,64.7590557711,11.16552,3.2566100000000002,11.63075,45.25,28.54,53.4985429708,132.77,57.51552,11.85661,58.7249030784,11.16552,3.2566100000000002,11.63075,46.35,8.6,47.1410914171,133.73,61.36552,46.61661,77.0638395927,11.16552,3.2566100000000002,11.63075,50.2,43.36,66.3334726967,132.77,62.83552,37.41661,73.13210839,11.16552,3.2566100000000002,11.63075,51.67,34.16,61.9410566587,133.73
2021-08-22 14:30:00,55.67248,32.41114,64.4197720071,10.63248,3.10114,11.0755,45.04,29.31,53.7371165955,132.96,56.78248,12.42114,58.125164549,10.63248,3.10114,11.0755,46.15,9.32,47.0816832749,133.92,60.49248,46.30114,76.1783151681,10.63248,3.10114,11.0755,49.86,43.2,65.9716575508,132.96,61.96248,37.56114,72.458182187,10.63248,3.10114,11.0755,51.33,34.46,61.8244328724,133.92
2021-08-22 15:00:00,55.00272,32.24246,63.7563756361,10.12272,2.9524600000000003,10.5445,44.88,29.29,53.5921496117,133.24,56.11272,12.22246,57.4284413357,10.12272,2.9524600000000003,10.5445,45.99,9.27,46.9149549717,134.21,59.80272,46.01246,75.4553629284,10.12272,2.9524600000000003,10.5445,49.68,43.06,65.7439426868,133.24,61.28272,37.66246,71.9307490844,10.12272,2.9524600000000003,10.5445,51.16,34.71,61.8233750292,134.21
2021-08-22 15:30:00,56.05488,32.35184,64.720870847,9.67488,2.82184,10.078,46.38,29.53,54.9829546314,133.24,57.19488,12.32184,58.507111014,9.67488,2.82184,10.078,47.52,9.5,48.4602971514,134.24,60.92488,46.23184,76.4802198794,9.67488,2.82184,10.078,51.25,43.41,67.1639084628,133.24,62.41488,37.20184,72.6608157455,9.67488,2.82184,10.078,52.74,34.38,62.9562705376,134.24
2021-08-22 16:00:00,56.43544,32.00617,64.879533029,9.17544,2.67617,9.55775,47.26,29.33,55.6215470838,133.33,57.58544,11.96617,58.8155772263,9.17544,2.67617,9.55775,48.41,9.29,49.2933281489,134.3,61.33544,46.01617,76.6780548884,9.17544,2.67617,9.55775,52.16,43.34,67.816083638,133.33,62.83544,37.13617,72.9889556184,9.17544,2.67617,9.55775,53.66,34.46,63.7721506616,134.3
2021-08-22 16:30:00,58.10096,32.10903,66.3830653138,10.11096,2.94903,10.53225,47.99,29.16,56.154658756,133.33,59.27096,12.12903,60.4992567563,10.11096,2.94903,10.53225,49.16,9.18,50.0097790437,134.25,63.08096,46.08903,78.1242996824,10.11096,2.94903,10.53225,52.97,43.14,68.3145701882,133.33,64.58096,37.44903,74.6534007428,10.11096,2.94903,10.53225,54.47,34.5,64.4765918764,134.25
2021-08-22 17:00:00,59.54048,31.97889,67.5848959773,10.11048,2.94889,10.53175,49.43,29.03,57.3242165232,133.18,60.71048,11.94889,61.8751836689,10.11048,2.94889,10.53175,50.6,9.0,51.3941630927,134.14,64.57048,45.93889,79.2447380074,10.11048,2.94889,10.53175,54.46,42.99,69.3832234766,133.18,66.12048,37.64889,76.0878229,10.11048,2.94889,10.53175,56.01,34.7,65.8878600351,134.14
2021-08-22 17:30:00,61.57944,31.95692,69.3777497949,10.30944,3.00692,10.739,51.27,28.95,58.8788196213,133.18,62.79944,11.95692,63.9275965464,10.30944,3.00692,10.739,52.49,8.95,53.2475595685,134.22,66.63944,45.93692,80.9383443283,10.30944,3.00692,10.739,56.33,42.93,70.8241046537,133.18,68.18944,37.73692,77.9350682209,10.30944,3.00692,10.739,57.88,34.73,67.500128148,134.22
2021-08-22 18:00:00,62.6336,31.64355,70.1732292656,9.5436,2.78355,9.94125,53.09,28.86,60.4272099306,133.18,63.8936,11.63355,64.9440652143,9.5436,2.78355,9.94125,54.35,8.85,55.065824247,134.15,67.8336,45.613550000000004,81.7434598764,9.5436,2.78355,9.94125,58.29,42.83,72.3334846389,133.18,69.3636,37.62355,78.9103321471,9.5436,2.78355,9.94125,59.82,34.84,69.2261366826,134.15
2021-08-22 18:30:00,63.5556,30.99955,70.7127031838,9.2556,2.69955,9.64125,54.3,28.3,61.2321810815,133.18,64.8056,11.15955,65.7594202192,9.2556,2.69955,9.64125,55.55,8.46,56.1905161037,134.15,68.7656,45.35955,82.3783741012,9.2556,2.69955,9.64125,59.51,42.66,73.2210058658,133.18,70.3356,37.04955,79.496954549,9.2556,2.69955,9.64125,61.08,34.35,70.0763076938,134.15
2021-08-22 19:00:00,62.70064,31.07727,69.9797611246,8.87064,2.58727,9.24025,53.83,28.49,60.9044251266,132.55,63.94064,11.27727,64.9275154481,8.87064,2.58727,9.24025,55.07,8.69,55.7514215065,133.53,67.87064,45.72727,81.837686891,8.87064,2.58727,9.24025,59.0,43.14,73.0893945795,132.55,69.43064,36.38727,78.3878000001,8.87064,2.58727,9.24025,60.56,33.8,69.3538290219,133.53
2021-08-22 19:30:00,61.28704,31.86122,69.0741529941,8.74704,2.55122,9.1115,52.54,29.31,60.1625107521,132.71,62.50704,12.00122,63.64871822,8.74704,2.55122,9.1115,53.76,9.45,54.5842477277,133.7,66.40704,46.20122,80.8977607295,8.74704,2.55122,9.1115,57.66,43.65,72.3187257908,132.71,67.93704,36.07122,76.919271423,8.74704,2.55122,9.1115,59.19,33.52,68.0223970469,133.7
2021-08-22 20:00:00,60.61664,33.02402,69.0287109966,10.19664,2.9740200000000003,10.6215,50.42,30.05,58.6956463462,132.71,61.81664,13.10402,63.1902866036,10.19664,2.9740200000000003,10.6215,51.62,10.13,52.6045748961,133.7,65.65664,47.03402,80.765050693,10.19664,2.9740200000000003,10.6215,55.46,44.06,70.8314562889,132.71,67.16664,36.31402,76.354866102,10.19664,2.9740200000000003,10.6215,56.97,33.34,66.008609287,133.7
2021-08-22 20:30:00,61.08968,32.77699,69.3273400324,9.10968,2.65699,9.48925,51.98,30.12,60.0760751048,132.9,62.31968,12.86699,63.6341256478,9.10968,2.65699,9.48925,53.21,10.21,54.1806995156,133.91,66.14968,46.82699,81.0465739965,9.10968,2.65699,9.48925,57.04,44.17,72.1425706501,132.9,67.64968,35.83699,76.5556598584,9.10968,2.65699,9.48925,58.54,33.18,67.2892562004,133.91
2021-08-22 21:00:00,61.2116,32.06255,69.1004130745,8.0316,2.34255,8.36625,53.18,29.72,60.9211851493,132.9,62.4416,12.24255,63.6304442941,8.0316,2.34255,8.36625,54.41,9.9,55.3033281096,133.91,66.2916,46.84255,81.1714279846,8.0316,2.34255,8.36625,58.26,44.5,73.3108286681,132.9,67.8416,34.91255,76.2978953711,8.0316,2.34255,8.36625,59.81,32.57,68.1031643905,133.91
2021-08-22 21:30:00,59.53776,32.48268,67.8223367763,7.99776,2.33268,8.331,51.54,30.15,59.7109211116,132.56,60.73776,12.70268,62.0518619302,7.99776,2.33268,8.331,52.74,10.37,53.7498325579,133.62,64.57776,47.23268,80.007581807,7.99776,2.33268,8.331,56.58,44.9,72.2309241253,132.56,66.09776,34.39268,74.5102027551,7.99776,2.33268,8.331,58.1,32.06,66.3585231903,133.62
2021-08-22 22:00:00,57.80544,33.28867,66.7053554369,8.63544,2.51867,8.99525,49.17,30.77,58.0041532996,132.45,58.97544,13.37867,60.4738896894,8.63544,2.51867,8.99525,50.34,10.86,51.4981087031,133.5,62.73544,47.67867,78.7971509952,8.63544,2.51867,8.99525,54.1,45.16,70.4715233268,132.45,64.25544,34.76867,73.0590308118,8.63544,2.51867,8.99525,55.62,32.25,64.2934436782,133.5
2021-08-22 22:30:00,55.80264,33.25577,64.9606101362,8.522639999999999,2.48577,8.87775,47.28,30.77,56.410914724,132.86,56.93264,13.23577,58.4509290334,8.522639999999999,2.48577,8.87775,48.41,10.75,49.5892185863,133.88,60.77264,49.07577,78.1136670094,8.522639999999999,2.48577,8.87775,52.25,46.59,70.0049326833,132.86,62.27264,33.89577,70.8999641499,8.522639999999999,2.48577,8.87775,53.75,31.41,62.2547235156,133.88
2021-08-22 23:00:00,53.2096,33.8203,63.0481896984,7.9896,2.3303000000000003,8.3225,45.22,31.49,55.10416046,133.27,54.3096,13.7103,56.013435694,7.9896,2.3303000000000003,8.3225,46.32,11.38,47.6974506656,134.32,57.9596,49.2403,76.0521030363,7.9896,2.3303000000000003,8.3225,49.97,46.91,68.5386679182,133.27,59.4796,33.7803,68.4027154742,7.9896,2.3303000000000003,8.3225,51.49,31.45,60.3350859782,134.32
2021-08-22 23:30:00,50.66456,34.00008,61.0155970224,7.7145600000000005,2.25008,8.036,42.95,31.75,53.4112815798,133.66,51.75456,13.63008,53.5192821477,7.7145600000000005,2.25008,8.036,44.04,11.38,45.4865474619,134.73,55.19456,50.18008,74.5954414318,7.7145600000000005,2.25008,8.036,47.48,47.93,67.4658083773,133.66,56.74456,34.06008,66.1818263513,7.7145600000000005,2.25008,8.036,49.03,31.81,58.4449912311,134.73
2021-08-23 00:00:00,50.02912,20.48391,54.0601832855,7.65912,2.23391,7.97825,42.37,18.25,46.1332786609,134.46,51.07912,4.15391,51.2477459823,7.65912,2.23391,7.97825,43.42,1.92,43.4624297526,135.46,50.99912,63.86391,81.7282646412,7.65912,2.23391,7.97825,43.34,61.63,75.3432976448,134.46,52.88912,19.95391,56.5280243655,7.65912,2.23391,7.97825,45.23,17.72,48.5772714343,135.46
2021-08-23 00:30:00,48.14968,20.62574,52.3814168828,7.21968,2.10574,7.5205,40.93,18.52,44.9249963829,133.1,49.17968,3.85574,49.3305955351,7.21968,2.10574,7.5205,41.96,1.75,41.9964772332,134.13,49.07968,64.19574,80.8078462963,7.21968,2.10574,7.5205,41.86,62.09,74.8827596981,133.1,50.95968,19.77574,54.6623168028,7.21968,2.10574,7.5205,43.74,17.67,47.1743203449,134.13
2021-08-23 01:00:00,47.66352,20.68436,51.9581936503,7.28352,2.12436,7.587,40.38,18.56,44.4411746019,133.45,48.69352,3.88436,48.8482051113,7.28352,2.12436,7.587,41.41,1.76,41.4473847185,134.44,48.60352,64.36436,80.6540327237,7.28352,2.12436,7.587,41.32,62.24,74.707161638,133.45,50.46352,19.82436,54.2178208728,7.28352,2.12436,7.587,43.18,17.7,46.6669304754,134.44
2021-08-23 01:30:00,46.57344,21.14142,51.1472868591,7.75344,2.26142,8.0765,38.82,18.88,43.1676591906,133.57,47.57344,3.71142,47.7179927475,7.75344,2.26142,8.0765,39.82,1.45,39.8463913046,134.55,47.50344,64.86142,80.3963967865,7.75344,2.26142,8.0765,39.75,62.6,74.1540457426,133.57,49.35344,19.68142,53.1330437021,7.75344,2.26142,8.0765,41.6,17.42,45.1000709534,134.55
2021-08-23 02:00:00,46.60232,21.09151,51.1529864569,7.82232,2.28151,8.14825,38.78,18.81,43.1010962738,133.69,47.61232,3.80151,47.7638408638,7.82232,2.28151,8.14825,39.79,1.52,39.8190218363,134.65,47.54232,64.77151,80.3468773423,7.82232,2.28151,8.14825,39.72,62.49,74.0451112498,133.69,49.38232,19.75151,53.185859736,7.82232,2.28151,8.14825,41.56,17.47,45.0825298758,134.65
2021-08-23 02:30:00,45.95176,21.23093,50.619330653,7.75176,2.26093,8.07475,38.2,18.97,42.6509190991,133.69,46.95176,3.63093,47.0919464427,7.75176,2.26093,8.07475,39.2,1.37,39.2239327452,134.61,46.90176,65.00093,80.1554489225,7.75176,2.26093,8.07475,39.15,62.74,73.9528910862,133.69,48.73176,19.62093,52.5334686344,7.75176,2.26093,8.07475,40.98,17.36,44.5053929316,134.61
2021-08-23 03:00:00,45.4756,21.1183,50.1399320926,7.6056,2.2183,7.9225,37.87,18.9,42.3243062554,133.75,46.4656,3.6683,46.6101749434,7.6056,2.2183,7.9225,38.86,1.45,38.8870428292,134.73,46.4156,64.8683,79.7640537351,7.6056,2.2183,7.9225,38.81,62.65,73.6969375212,133.75,48.2556,19.6683,52.109931455,7.6056,2.2183,7.9225,40.65,17.45,44.2371450254,134.73
2021-08-23 03:30:00,45.2564,21.2227,49.9854452441,7.8264,2.2827,8.1525,37.43,18.94,41.9491179883,133.75,46.2364,3.8227,46.3941561002,7.8264,2.2827,8.1525,38.41,1.54,38.4408597719,134.73,46.1964,65.2427,79.9419619239,7.8264,2.2827,8.1525,38.37,62.96,73.7307161229,133.75,48.0364,19.872700000000002,51.9848048015,7.8264,2.2827,8.1525,40.21,17.59,43.8890897604,134.73
2021-08-23 04:00:00,44.8388,21.32965,49.6535190552,8.1588,2.37965,8.49875,36.68,18.95,41.2858922636,134.17,45.8088,3.87965,45.9727945807,8.1588,2.37965,8.49875,37.65,1.5,37.6798686303,135.13,45.7688,65.26965,79.7176910388,8.1588,2.37965,8.49875,37.61,62.89,73.2779926035,134.17,47.5988,19.94965,51.6104088006,8.1588,2.37965,8.49875,39.44,17.57,43.17659667,135.13
2021-08-23 04:30:00,45.09112,21.51741,49.9620659697,8.87112,2.58741,9.24075,36.22,18.93,40.8684878605,134.08,46.05112,4.11741,46.2348214916,8.87112,2.58741,9.24075,37.18,1.53,37.2114673186,134.97,46.06112,65.62741,80.1784492177,8.87112,2.58741,9.24075,37.19,63.04,73.1924702411,134.08,47.87112,20.08741,51.914816484,8.87112,2.58741,9.24075,39.0,17.5,42.746344873,134.97
2021-08-23 05:00:00,45.49616,21.38388,50.270974713,8.75616,2.55388,9.121,36.74,18.83,41.2843372237,134.14,46.47616,4.17388,46.6632052328,8.75616,2.55388,9.121,37.72,1.62,37.7547718838,135.08,46.47616,65.32388,80.1700863577,8.75616,2.55388,9.121,37.72,62.77,73.2316277301,134.14,48.29616,20.25388,52.3711631129,8.75616,2.55388,9.121,39.54,17.7,43.3209141178,135.08
2021-08-23 05:30:00,47.3072,20.4746,51.5478459007,8.1072,2.3646000000000003,8.445,39.2,18.11,43.1811544542,134.05,48.3172,4.6446000000000005,48.5399230016,8.1072,2.3646000000000003,8.445,40.21,2.2800000000000002,40.2745887626,134.98,48.2672,64.2546,80.3640231509,8.1072,2.3646000000000003,8.445,40.16,61.89,73.7780299276,134.05,50.1372,20.6546,54.2250064546,8.1072,2.3646000000000003,8.445,42.03,18.29,45.8371574162,134.98
2021-08-23 06:00:00,49.14456,19.97258,53.0480134355,8.13456,2.37258,8.4735,41.01,17.6,44.6271229187,133.78,50.20456,5.02258,50.4551697515,8.13456,2.37258,8.4735,42.07,2.65,42.1533794612,134.72,50.15456,63.50258,80.9200689289,8.13456,2.37258,8.4735,42.02,61.13,74.1792241804,133.78,52.02456,20.93258,56.0778721837,8.13456,2.37258,8.4735,43.89,18.56,47.6529715758,134.72
2021-08-23 06:30:00,53.51528,18.79154,56.7186668483,7.92528,2.31154,8.2555,45.59,16.48,48.4771956697,133.39,54.63528,5.86154,54.9488077382,7.92528,2.31154,8.2555,46.71,3.55,46.8447072784,134.34,54.43528,60.64154,81.4898526336,7.92528,2.31154,8.2555,46.51,58.33,74.6027412365,133.39,56.38528,22.55154,60.7278499294,7.92528,2.31154,8.2555,48.46,20.24,52.5169420283,134.34
2021-08-23 07:00:00,56.89096,17.36028,59.4807586653,7.4409600000000005,2.17028,7.751,49.45,15.19,51.7304417147,132.5,58.08096,6.8102800000000006,58.4788665092,7.4409600000000005,2.17028,7.751,50.64,4.64,50.8521307322,133.46,57.86096,58.46028,82.2526293185,7.4409600000000005,2.17028,7.751,50.42,56.29,75.5694415753,132.5,59.89096,23.56028,64.3584794988,7.4409600000000005,2.17028,7.751,52.45,21.39,56.643928183,133.46
2021-08-23 07:30:00,60.35808,23.83194,64.8926743589,7.85808,2.29194,8.1855,52.5,21.54,56.7469963963,131.59,61.58808,8.72194,62.2026031244,7.85808,2.29194,8.1855,53.73,6.43,54.113379122,132.59,63.63808,48.05194,79.7420476527,7.85808,2.29194,8.1855,55.78,45.76,72.1483610347,131.59,65.47808,33.56194,73.578412439,7.85808,2.29194,8.1855,57.62,31.27,65.5581978093,132.59
2021-08-23 08:00:00,63.6584,27.99745,69.5431455793,8.0484,2.3474500000000003,8.38375,55.61,25.65,61.2404653803,131.59,64.9184,8.46745,65.4682852079,8.0484,2.3474500000000003,8.38375,56.87,6.12,57.1983505007,132.59,68.5384,39.89745,79.3052254966,8.0484,2.3474500000000003,8.38375,60.49,37.55,71.197209215,131.59,70.1584,40.26745,80.8929454283,8.0484,2.3474500000000003,8.38375,62.11,37.92,72.7707255701,132.59
2021-08-23 08:30:00,68.8052,15.3286,70.4919961769,7.9152000000000005,2.3086,8.245,60.89,13.02,62.2664636863,131.37,70.0352,10.7786,70.8597731933,7.9152000000000005,2.3086,8.245,62.12,8.47,62.6947788895,132.37,71.2052,48.9486,86.4068628582,7.9152000000000005,2.3086,8.245,63.29,46.64,78.6187871949,131.37,72.8352,31.4586,79.3385774576,7.9152000000000005,2.3086,8.245,64.92,29.15,71.1640983924,132.37
2021-08-23 09:00:00,70.33688,12.926590000000001,71.5148475295,7.97688,2.32659,8.30925,62.36,10.6,63.2544828451,132.61,71.57688,11.44659,72.4863723272,7.97688,2.32659,8.30925,63.6,9.12,64.2505595306,133.63,71.68688,51.81659,88.4531953259,7.97688,2.32659,8.30925,63.71,49.49,80.6735656829,132.61,73.30688,29.94659,79.1877320547,7.97688,2.32659,8.30925,65.33,27.62,70.9286493598,133.63
2021-08-23 09:30:00,72.11144,12.15667,73.1289573586,8.01144,2.33667,8.34525,64.1,9.82,64.847840365,134.32,73.35144,12.18667,74.35690066,8.01144,2.33667,8.34525,65.34,9.85,66.0782725258,135.35,73.50144,50.91667,89.4145903416,8.01144,2.33667,8.34525,65.49,48.58,81.5411337915,134.32,75.11144,30.65667,81.1268132886,8.01144,2.33667,8.34525,67.1,28.32,72.831534379,135.35
2021-08-23 10:00:00,72.45912,11.96766,73.4407853788,8.52912,2.48766,8.8845,63.93,9.48,64.6290592536,134.15,73.69912,12.54766,74.7596419216,8.52912,2.48766,8.8845,65.17,10.06,65.9418872948,135.19,73.84912,49.99766,89.1821648664,8.52912,2.48766,8.8845,65.32,47.51,80.7706784669,134.15,75.43912,31.28766,81.6699362964,8.52912,2.48766,8.8845,66.91,28.8,72.8449593314,135.19
2021-08-23 10:30:00,71.15656,11.64233,72.1027036862,8.47656,2.47233,8.82975,62.68,9.17,63.3472280372,133.61,72.37656,12.71233,73.4844866041,8.47656,2.47233,8.82975,63.9,10.24,64.7152810393,134.68,72.60656,49.89233,88.0962947454,8.47656,2.47233,8.82975,64.13,47.42,79.7578416207,133.61,74.11656,30.94233,80.3162016785,8.47656,2.47233,8.82975,65.64,28.47,71.54823897200001,134.68
2021-08-23 11:00:00,70.83592,11.97506,71.841002389,8.72592,2.5450600000000003,9.0895,62.11,9.43,62.8217876218,133.16,72.04592,12.55506,73.1316902598,8.72592,2.5450600000000003,9.0895,63.32,10.01,64.1063374402,134.2,72.38592,47.34506,86.4943704564,8.72592,2.5450600000000003,9.0895,63.66,44.8,77.8436612705,133.16,73.81592,30.71506,79.9512661329,8.72592,2.5450600000000003,9.0895,65.09,28.17,70.9243047199,134.2
2021-08-23 11:30:00,71.31952,8.97861,71.8824691463,9.62952,2.80861,10.03075,61.69,6.17,61.9977822184,132.93,72.51952,16.42861,74.3571113449,9.62952,2.80861,10.03075,62.89,13.62,64.3479331447,133.96,71.47952,22.39861,74.9067387447,9.62952,2.80861,10.03075,61.85,19.59,64.8782752545,132.93,72.81952,7.50861,73.205612607,9.62952,2.80861,10.03075,63.19,4.7,63.3645492369,133.96
2021-08-23 12:00:00,70.35288,7.62209,70.7645672654,9.57288,2.79209,9.97175,60.78,4.83,60.9716106069,133.56,71.55288,17.48209,73.6575733178,9.57288,2.79209,9.97175,61.98,14.69,63.6970682214,134.62,70.07288,23.34209,73.8583893479,9.57288,2.79209,9.97175,60.5,20.55,63.8948550354,133.56,71.49288,7.51209,71.8864617773,9.57288,2.79209,9.97175,61.92,4.72,62.0996360698,134.62
2021-08-23 12:30:00,70.23608,8.04594,70.6954318485,10.06608,2.93594,10.4855,60.17,5.11,60.3865961949,133.35,71.42608,17.43594,73.5234446136,10.06608,2.93594,10.4855,61.36,14.5,63.0499770024,134.43,69.85608,23.79594,73.7978229587,10.06608,2.93594,10.4855,59.79,20.86,63.3244320938,133.35,71.32608,7.89594,71.7617973343,10.06608,2.93594,10.4855,61.26,4.96,61.4604685957,134.43
2021-08-23 13:00:00,69.21176,8.57718,69.7412054603,10.00176,2.91718,10.4185,59.21,5.66,59.4799100537,133.68,70.40176,16.96718,72.4174910381,10.00176,2.91718,10.4185,60.4,14.05,62.0125995262,134.77,68.75176,23.64718,72.7048390759,10.00176,2.91718,10.4185,58.75,20.73,62.3000433387,133.68,70.24176,7.67718,70.6600590196,10.00176,2.91718,10.4185,60.24,4.76,60.4277684513,134.77
2021-08-23 13:30:00,68.29968,8.34449,68.8075344818,9.88968,2.88449,10.30175,58.41,5.46,58.6646375596,134.2,69.46968,17.17449,71.5611594796,9.88968,2.88449,10.30175,59.58,14.29,61.269735596,135.27,67.81968,23.43449,71.7543330877,9.88968,2.88449,10.30175,57.93,20.55,61.4669618576,134.2,69.30968,7.4244900000000005,69.7062034073,9.88968,2.88449,10.30175,59.42,4.54,59.5931875301,135.27
2021-08-23 14:00:00,67.8464,8.61145,68.3907235235,9.7764,2.85145,10.18375,58.07,5.76,58.3549697969,134.2,69.0164,16.79145,71.0296857804,9.7764,2.85145,10.18375,59.24,13.94,60.858041375,135.27,67.3764,23.67145,71.413701921,9.7764,2.85145,10.18375,57.6,20.82,61.2473052468,134.2,68.8364,7.71145,69.2669937709,9.7764,2.85145,10.18375,59.06,4.86,59.2596253785,135.27
2021-08-23 14:30:00,66.58808,8.79444,67.1663202282,9.71808,2.83444,10.123,56.87,5.96,57.1814524125,134.3,67.72808,16.64444,69.74331655,9.71808,2.83444,10.123,58.01,13.81,59.6311680248,135.38,66.10808,23.87444,70.2870338441,9.71808,2.83444,10.123,56.39,21.04,60.1873217547,134.3,67.55808,7.85444,68.0131340331,9.71808,2.83444,10.123,57.84,5.02,58.0574370774,135.38
2021-08-23 15:00:00,66.23528,8.73404,66.8086504234,9.78528,2.85404,10.193,56.45,5.88,56.7554129577,134.3,67.37528,16.79404,69.4367923698,9.78528,2.85404,10.193,57.59,13.94,59.2531155299,135.38,65.75528,24.13404,70.0443340649,9.78528,2.85404,10.193,55.97,21.28,59.8788718999,134.3,67.20528,8.05404,67.6861671259,9.78528,2.85404,10.193,57.42,5.2,57.6549772353,135.38
2021-08-23 15:30:00,66.79072,8.53021,67.3332366723,9.84072,2.87021,10.25075,56.95,5.66,57.2305696285,134.5,67.96072,17.09021,70.0766347705,9.84072,2.87021,10.25075,58.12,14.22,59.8342945141,135.55,66.34072,24.53021,70.7306322095,9.84072,2.87021,10.25075,56.5,21.66,60.5095496595,134.5,67.81072,8.43021,68.3327314511,9.84072,2.87021,10.25075,57.97,5.5600000000000005,58.2360240745,135.55
2021-08-23 16:00:00,67.31616,8.82263,67.8918566344,9.98616,2.91263,10.40225,57.33,5.91,57.6338181973,134.59,68.47616,16.91263,70.5338326044,9.98616,2.91263,10.40225,58.49,14.0,60.1421657409,135.62,66.85616,24.83263,71.3190412349,9.98616,2.91263,10.40225,56.87,21.92,60.9482017782,134.59,68.33616,8.70263,68.8880724978,9.98616,2.91263,10.40225,58.35,5.79,58.6365636783,135.62
2021-08-23 16:30:00,68.10736,9.36673,68.7484408337,9.89736,2.88673,10.30975,58.21,6.48,58.569569744,134.8,69.28736,16.51673,71.2287907076,9.89736,2.88673,10.30975,59.39,13.63,60.933972462,135.85,67.67736,25.68673,72.3880732902,9.89736,2.88673,10.30975,57.78,22.8,62.1157661146,134.8,69.18736,9.40673,69.823902448,9.89736,2.88673,10.30975,59.29,6.52,59.6474182174,135.85
2021-08-23 17:00:00,68.00408,19.42244,70.7233064286,10.29408,3.00244,10.723,57.71,16.42,60.0005041645,135.45,69.25408,7.74244,69.6855291563,10.29408,3.00244,10.723,58.96,4.74,59.1502256969,136.45,70.22408,17.35244,72.3362190455,10.29408,3.00244,10.723,59.93,14.35,61.6240813319,135.45,71.80408,9.43244,72.4209695392,10.29408,3.00244,10.723,61.51,6.43,61.8451695769,136.45
2021-08-23 17:30:00,68.7468,24.33865,72.9279945841,10.2468,2.98865,10.67375,58.5,21.35,62.2741720138,133.73,70.0768,4.21865,70.2036673263,10.2468,2.98865,10.67375,59.83,1.23,59.8426419871,134.74,72.0968,13.80865,73.4072706553,10.2468,2.98865,10.67375,61.85,10.82,62.7892896918,133.73,73.7368,8.46865,74.221517817,10.2468,2.98865,10.67375,63.49,5.48,63.7260582494,134.74
2021-08-23 18:00:00,70.46336,24.36848,74.5580842029,10.14336,2.95848,10.566,60.32,21.41,64.0069566532,133.11,71.82336,4.19848,71.9459677536,10.14336,2.95848,10.566,61.68,1.24,61.6924630729,134.09,73.80336,13.69848,75.0638681497,10.14336,2.95848,10.566,63.66,10.74,64.5596096642,133.11,75.50336,8.55848,75.9868735454,10.14336,2.95848,10.566,65.36,5.6,65.5994634124,134.09
2021-08-23 18:30:00,70.9136,25.14605,75.240032533,9.9636,2.90605,10.37875,60.95,22.24,64.8808145757,133.28,72.2736,4.81605,72.4338842985,9.9636,2.90605,10.37875,62.31,1.9100000000000001,62.339266919,134.3,74.2436,13.70605,75.49813208,9.9636,2.90605,10.37875,64.28,10.8,65.180966547,133.28,75.9536,8.57605,76.4362347749,9.9636,2.90605,10.37875,65.99,5.67,66.2331412512,134.3
2021-08-23 19:00:00,71.27104,25.05322,75.546177766,10.09104,2.94322,10.5115,61.18,22.11,65.052628694,133.88,72.65104,5.34322,72.8472622207,10.09104,2.94322,10.5115,62.56,2.4,62.60601888,134.88,74.57104,15.79322,76.2250995713,10.09104,2.94322,10.5115,64.48,12.85,65.7479497779,133.88,76.29104,9.23322,76.8477399528,10.09104,2.94322,10.5115,66.2,6.29,66.4981511021,134.88
2021-08-23 19:30:00,71.46432,21.91626,74.7493912045,10.20432,2.97626,10.6295,61.26,18.94,64.121066741,133.65,72.71432,3.65626,72.8061849725,10.20432,2.97626,10.6295,62.51,0.68,62.5136984988,134.65,74.74432,47.90626,88.7790691517,10.20432,2.97626,10.6295,64.54,44.93,78.639153734,133.65,76.36432,35.19626,84.0849932333,10.20432,2.97626,10.6295,66.16,32.22,73.5885453043,134.65
2021-08-23 20:00:00,70.53896,22.57928,74.064625586,9.52896,2.77928,9.926,61.01,19.8,64.1424983923,133.36,71.77896,3.30928,71.8552046326,9.52896,2.77928,9.926,62.25,0.53,62.252256184,134.37,73.72896,47.89928,87.9221278587,9.52896,2.77928,9.926,64.2,45.12,78.469448832,133.36,75.34896,34.62928,82.9255859575,9.52896,2.77928,9.926,65.82,31.85,73.1210975027,134.37
2021-08-23 20:30:00,70.37528,23.28404,74.1270972978,9.78528,2.85404,10.193,60.59,20.43,63.9416374517,133.48,71.63528,3.47404,71.719469425,9.78528,2.85404,10.193,61.85,0.62,61.8531074401,134.48,73.51528,47.78404,87.6801623641,9.78528,2.85404,10.193,63.73,44.93,77.975751359,133.48,75.12528,34.89404,82.8335784727,9.78528,2.85404,10.193,65.34,32.04,72.7727778774,134.48
2021-08-23 21:00:00,70.77328,23.73429,74.6469938026,10.88328,3.17429,11.33675,59.89,20.56,63.3208156928,133.55,71.99328,3.9942900000000003,72.1039993188,10.88328,3.17429,11.33675,61.11,0.8200000000000001,61.115501307,134.54,73.98328,48.43429,88.4274062006,10.88328,3.17429,11.33675,63.1,45.26,77.6535742899,133.55,75.54328,34.69429,83.1293023654,10.88328,3.17429,11.33675,64.66,31.52,71.9334831633,134.54
2021-08-23 21:30:00,68.58328,24.72179,72.9029025236,10.70328,3.12179,11.14925,57.88,21.6,61.7790773644,133.4,69.79328,4.95179,69.9687227078,10.70328,3.12179,11.14925,59.09,1.83,59.1183304906,134.42,71.66328,49.23179,86.9447804469,10.70328,3.12179,11.14925,60.96,46.11,76.434636782,133.4,73.25328,33.92179,80.7262712353,10.70328,3.12179,11.14925,62.55,30.8,69.7218939789,134.42
2021-08-23 22:00:00,65.52296,25.03503,70.1427901802,10.06296,2.9350300000000002,10.48225,55.46,22.1,59.7011021674,133.61,66.67296,5.33503,66.886068357,10.06296,2.9350300000000002,10.48225,56.61,2.4,56.6608515644,134.65,68.48296,49.48503,84.4907332461,10.06296,2.9350300000000002,10.48225,58.42,46.55,74.6980515141,133.61,70.04296,33.06503,77.4552287096,10.06296,2.9350300000000002,10.48225,59.98,30.13,67.1224053502,134.65
2021-08-23 22:30:00,62.4108,25.94565,67.589087215,9.7908,2.85565,10.19875,52.62,23.09,57.4631403597,133.35,63.5408,6.02565,63.8258703236,9.7908,2.85565,10.19875,53.75,3.17,53.8433969954,134.35,65.2508,50.59565,82.5686786836,9.7908,2.85565,10.19875,55.46,47.74,73.1773134243,133.35,66.8108,32.65565,74.3644705055,9.7908,2.85565,10.19875,57.02,29.8,64.3375504663,134.35
2021-08-23 23:00:00,59.25864,25.18127,64.386976738,9.87864,2.88127,10.29025,49.38,22.3,54.1818641244,134.09,60.32864,5.34127,60.5646263875,9.87864,2.88127,10.29025,50.45,2.46,50.5099406058,135.07,62.25864,52.28127,81.298643577,9.87864,2.88127,10.29025,52.38,49.4,72.0001694442,134.09,63.78864,30.93127,70.8924118426,9.87864,2.88127,10.29025,53.91,28.05,60.7708038453,135.07
2021-08-23 23:30:00,55.88816,25.64863,61.4925901964,9.69816,2.82863,10.10225,46.19,22.82,51.5195933602,134.27,56.91816,5.69863,57.2027212785,9.69816,2.82863,10.10225,47.22,2.87,47.3071379392,135.29,58.82816,53.52863,79.5365742201,9.69816,2.82863,10.10225,49.13,50.7,70.599199004,134.27,60.31816,30.11863,67.4196729365,9.69816,2.82863,10.10225,50.62,27.29,57.5076386231,135.29
2021-08-24 00:00:00,53.34368,25.76149,59.2385226264,9.91368,2.89149,10.32675,43.43,22.87,49.0836204859,134.27,54.33368,5.63149,54.6247422142,9.91368,2.89149,10.32675,44.42,2.74,44.5044267461,135.29,56.30368,54.84149,78.5983040972,9.91368,2.89149,10.32675,46.39,51.95,69.647933207,134.27,57.79368,29.72149,64.9882790645,9.91368,2.89149,10.32675,47.88,26.83,54.8848184838,135.29
2021-08-24 00:30:00,41.41,23.26,47.495428201,0.0,0.0,0.0,41.41,23.26,47.495428201,134.81,42.39,2.96,42.4932194591,0.0,0.0,0.0,42.39,2.96,42.4932194591,135.82,44.36,52.62,68.8234988939,0.0,0.0,0.0,44.36,52.62,68.8234988939,134.81,45.84,26.8,53.0993935935,0.0,0.0,0.0,45.84,26.8,53.0993935935,135.82
2021-08-24 01:00:00,41.56,14.74,44.0964987272,0.0,0.0,0.0,41.56,14.74,44.0964987272,135.3,42.53,7.45,43.1775798303,0.0,0.0,0.0,42.53,7.45,43.1775798303,136.24,42.51,61.37,74.6550534123,0.0,0.0,0.0,42.51,61.37,74.6550534123,135.3,44.23,18.4,47.9046229502,0.0,0.0,0.0,44.23,18.4,47.9046229502,136.24
2021-08-24 01:30:00,41.67,9.08,42.6478053363,0.0,0.0,0.0,41.67,9.08,42.6478053363,134.47,42.65,11.02,44.0506855792,0.0,0.0,0.0,42.65,11.02,44.0506855792,135.44,41.14,66.87,78.5117602656,0.0,0.0,0.0,41.14,66.87,78.5117602656,134.47,42.98,12.63,44.7972912128,0.0,0.0,0.0,42.98,12.63,44.7972912128,135.44
2021-08-24 02:00:00,41.56,9.2,42.5661085842,0.0,0.0,0.0,41.56,9.2,42.5661085842,134.01,42.53,10.92,43.9095354109,0.0,0.0,0.0,42.53,10.92,43.9095354109,134.95,41.04,67.07,78.6299338675,0.0,0.0,0.0,41.04,67.07,78.6299338675,134.01,42.88,12.52,44.6704018339,0.0,0.0,0.0,42.88,12.52,44.6704018339,134.95
2021-08-24 02:30:00,40.58,9.32,41.6365080188,0.0,0.0,0.0,40.58,9.32,41.6365080188,134.11,41.54,10.8,42.9209925328,0.0,0.0,0.0,41.54,10.8,42.9209925328,135.09,40.08,67.2,78.2447851297,0.0,0.0,0.0,40.08,67.2,78.2447851297,134.11,41.89,12.4,43.6867497074,0.0,0.0,0.0,41.89,12.4,43.6867497074,135.09
2021-08-24 03:00:00,39.57,9.64,40.7273188413,0.0,0.0,0.0,39.57,9.64,40.7273188413,134.11,40.51,10.51,41.8511672478,0.0,0.0,0.0,40.51,10.51,41.8511672478,135.05,39.07,67.57,78.0523529434,0.0,0.0,0.0,39.07,67.57,78.0523529434,134.11,40.89,12.13,42.6512485163,0.0,0.0,0.0,40.89,12.13,42.6512485163,135.05
2021-08-24 03:30:00,38.65,9.91,39.9002581445,0.0,0.0,0.0,38.65,9.91,39.9002581445,134.2,39.58,10.25,40.8856808675,0.0,0.0,0.0,39.58,10.25,40.8856808675,135.14,38.11,67.93,77.8900314546,0.0,0.0,0.0,38.11,67.93,77.8900314546,134.2,39.9,11.88,41.6310509115,0.0,0.0,0.0,39.9,11.88,41.6310509115,135.14
2021-08-24 04:00:00,38.49,10.18,39.8134713382,0.0,0.0,0.0,38.49,10.18,39.8134713382,134.3,39.42,10.0,40.6686168931,0.0,0.0,0.0,39.42,10.0,40.6686168931,135.21,37.95,68.22,78.065170851,0.0,0.0,0.0,37.95,68.22,78.065170851,134.3,39.76,11.62,41.4232060565,0.0,0.0,0.0,39.76,11.62,41.4232060565,135.21
2021-08-24 04:30:00,39.04,10.39,40.3989319166,0.0,0.0,0.0,39.04,10.39,40.3989319166,134.3,39.98,9.75,41.1517059185,0.0,0.0,0.0,39.98,9.75,41.1517059185,135.29,38.51,68.36,78.4608800613,0.0,0.0,0.0,38.51,68.36,78.4608800613,134.3,40.31,11.37,41.8828485182,0.0,0.0,0.0,40.31,11.37,41.8828485182,135.29
2021-08-24 05:00:00,39.18,10.32,40.5163522544,0.0,0.0,0.0,39.18,10.32,40.5163522544,134.3,40.12,9.81,41.3019430536,0.0,0.0,0.0,40.12,9.81,41.3019430536,135.29,38.66,68.22,78.4127795707,0.0,0.0,0.0,38.66,68.22,78.4127795707,134.3,40.47,11.42,42.0504137911,0.0,0.0,0.0,40.47,11.42,42.0504137911,135.29
2021-08-24 05:30:00,40.75,9.8,41.911842002,0.0,0.0,0.0,40.75,9.8,41.911842002,134.24,41.71,10.28,42.9581482376,0.0,0.0,0.0,41.71,10.28,42.9581482376,135.17,40.23,67.57,78.6394163254,0.0,0.0,0.0,40.23,67.57,78.6394163254,134.24,42.06,11.88,43.7055831674,0.0,0.0,0.0,42.06,11.88,43.7055831674,135.17
2021-08-24 06:00:00,41.45,9.24,42.4674004385,0.0,0.0,0.0,41.45,9.24,42.4674004385,133.99,42.42,10.75,43.7609289207,0.0,0.0,0.0,42.42,10.75,43.7609289207,134.92,40.96,66.9,78.4431743366,0.0,0.0,0.0,40.96,66.9,78.4431743366,133.99,42.81,12.16,44.5035021094,0.0,0.0,0.0,42.81,12.16,44.5035021094,134.92
2021-08-24 06:30:00,45.11,9.41,46.0810177839,0.0,0.0,0.0,45.11,9.41,46.0810177839,133.65,46.15,10.31,47.2876157149,0.0,0.0,0.0,46.15,10.31,47.2876157149,134.6,44.41,63.0,77.0794920845,0.0,0.0,0.0,44.41,63.0,77.0794920845,133.65,46.32,14.69,48.5936055464,0.0,0.0,0.0,46.32,14.69,48.5936055464,134.6
2021-08-24 07:00:00,48.5,8.4,49.2220479054,0.0,0.0,0.0,48.5,8.4,49.2220479054,132.81,49.58,11.3,50.8514149262,0.0,0.0,0.0,49.58,11.3,50.8514149262,133.81,47.71,61.04,77.4733870436,0.0,0.0,0.0,47.71,61.04,77.4733870436,132.81,49.68,16.45,52.3326370442,0.0,0.0,0.0,49.68,16.45,52.3326370442,133.81
2021-08-24 07:30:00,54.44,5.03,54.6718803408,0.0,0.0,0.0,54.44,5.03,54.6718803408,132.67,55.61,14.5,57.4693144208,0.0,0.0,0.0,55.61,14.5,57.4693144208,133.65,53.76,59.81,80.4199832131,0.0,0.0,0.0,53.76,59.81,80.4199832131,132.67,55.84,17.1,58.3996198618,0.0,0.0,0.0,55.84,17.1,58.3996198618,133.65
2021-08-24 08:00:00,58.07,10.54,59.0187809091,0.0,0.0,0.0,58.07,10.54,59.0187809091,131.89,59.28,8.94,59.9503294403,0.0,0.0,0.0,59.28,8.94,59.9503294403,132.89,59.36,51.25,78.4230329686,0.0,0.0,0.0,59.36,51.25,78.4230329686,131.89,61.28,25.73,66.4625556234,0.0,0.0,0.0,61.28,25.73,66.4625556234,132.89
2021-08-24 08:30:00,60.33,15.79,62.362111895,0.0,0.0,0.0,60.33,15.79,62.362111895,132.24,61.57,3.7800000000000002,61.6859246506,0.0,0.0,0.0,61.57,3.7800000000000002,61.6859246506,133.27,63.54,39.64,74.8909954534,0.0,0.0,0.0,63.54,39.64,74.8909954534,132.24,65.12,30.21,71.7861999273,0.0,0.0,0.0,65.12,30.21,71.7861999273,133.27
2021-08-24 09:00:00,61.57,11.9,62.7094482514,0.0,0.0,0.0,61.57,11.9,62.7094482514,132.24,62.83,7.67,63.2964280193,0.0,0.0,0.0,62.83,7.67,63.2964280193,133.22,63.05,15.23,64.8633594566,0.0,0.0,0.0,63.05,15.23,64.8633594566,132.24,64.6,0.62,64.6029751637,0.0,0.0,0.0,64.6,0.62,64.6029751637,133.22
2021-08-24 09:30:00,62.06,11.47,63.1110489534,0.0,0.0,0.0,62.06,11.47,63.1110489534,132.42,63.32,7.99,63.8221160727,0.0,0.0,0.0,63.32,7.99,63.8221160727,133.49,63.56,14.27,65.1422021427,0.0,0.0,0.0,63.56,14.27,65.1422021427,132.42,65.1,1.49,65.1170492268,0.0,0.0,0.0,65.1,1.49,65.1170492268,133.49
2021-08-24 10:00:00,63.02,10.92,63.9591025578,0.0,0.0,0.0,63.02,10.92,63.9591025578,131.95,64.3,8.51,64.8606976527,0.0,0.0,0.0,64.3,8.51,64.8606976527,133.02,64.48,13.21,65.8192563009,0.0,0.0,0.0,64.48,13.21,65.8192563009,131.95,66.03,2.52,66.0780697357,0.0,0.0,0.0,66.03,2.52,66.0780697357,133.02
2021-08-24 10:30:00,64.45,11.05,65.3904044948,0.0,0.0,0.0,64.45,11.05,65.3904044948,131.71,65.76,8.33,66.2854923796,0.0,0.0,0.0,65.76,8.33,66.2854923796,132.77,65.89,12.76,67.1141542448,0.0,0.0,0.0,65.89,12.76,67.1141542448,131.71,67.47,2.92,67.5331570416,0.0,0.0,0.0,67.47,2.92,67.5331570416,132.77
2021-08-24 11:00:00,65.04,9.94,65.795176115,0.0,0.0,0.0,65.04,9.94,65.795176115,131.71,66.35,9.33,67.0027715845,0.0,0.0,0.0,66.35,9.33,67.0027715845,132.77,66.52,12.2,67.6295083525,0.0,0.0,0.0,66.52,12.2,67.6295083525,131.71,68.12,3.4,68.2047974852,0.0,0.0,0.0,68.12,3.4,68.2047974852,132.77
2021-08-24 11:30:00,66.14,9.59,66.8316369693,0.0,0.0,0.0,66.14,9.59,66.8316369693,131.27,67.47,9.7,68.1637066187,0.0,0.0,0.0,67.47,9.7,68.1637066187,132.29,67.64,11.86,68.6718952702,0.0,0.0,0.0,67.64,11.86,68.6718952702,131.27,69.25,3.77,69.3525442936,0.0,0.0,0.0,69.25,3.77,69.3525442936,132.29
2021-08-24 12:00:00,65.6,9.8,66.3279729827,0.0,0.0,0.0,65.6,9.8,66.3279729827,131.37,66.92,9.5,67.5909490982,0.0,0.0,0.0,66.92,9.5,67.5909490982,132.39,67.11,12.04,68.1814762234,0.0,0.0,0.0,67.11,12.04,68.1814762234,131.37,68.71,3.58,68.8032012337,0.0,0.0,0.0,68.71,3.58,68.8032012337,132.39
2021-08-24 12:30:00,65.4,9.94,66.1510665069,0.0,0.0,0.0,65.4,9.94,66.1510665069,131.37,66.71,9.36,67.3634448347,0.0,0.0,0.0,66.71,9.36,67.3634448347,132.39,66.89,12.19,67.9916774319,0.0,0.0,0.0,66.89,12.19,67.9916774319,131.37,68.51,3.43,68.5958089099,0.0,0.0,0.0,68.51,3.43,68.5958089099,132.39
2021-08-24 13:00:00,64.85,10.08,65.628720085,0.0,0.0,0.0,64.85,10.08,65.628720085,131.37,66.15,9.26,66.7949855902,0.0,0.0,0.0,66.15,9.26,66.7949855902,132.39,66.34,12.33,67.4761031773,0.0,0.0,0.0,66.34,12.33,67.4761031773,131.37,67.95,3.33,68.031547094,0.0,0.0,0.0,67.95,3.33,68.031547094,132.39
2021-08-24 13:30:00,63.39,10.5,64.2537321873,0.0,0.0,0.0,63.39,10.5,64.2537321873,131.89,64.68,8.95,65.2962854993,0.0,0.0,0.0,64.68,8.95,65.2962854993,132.92,64.91,12.99,66.1970407194,0.0,0.0,0.0,64.91,12.99,66.1970407194,131.89,66.47,2.76,66.5272763609,0.0,0.0,0.0,66.47,2.76,66.5272763609,132.92
2021-08-24 14:00:00,62.96,10.64,63.8527305603,0.0,0.0,0.0,62.96,10.64,63.8527305603,131.89,64.24,8.85,64.8467431719,0.0,0.0,0.0,64.24,8.85,64.8467431719,132.92,64.44,12.92,65.7224466982,0.0,0.0,0.0,64.44,12.92,65.7224466982,131.89,66.01,2.86,66.0719282298,0.0,0.0,0.0,66.01,2.86,66.0719282298,132.92
2021-08-24 14:30:00,61.42,11.26,62.4436065582,0.0,0.0,0.0,61.42,11.26,62.4436065582,132.04,62.67,8.3,63.2172357827,0.0,0.0,0.0,62.67,8.3,63.2172357827,133.1,62.88,13.57,64.3275936127,0.0,0.0,0.0,62.88,13.57,64.3275936127,132.04,64.41,2.27,64.4499883631,0.0,0.0,0.0,64.41,2.27,64.4499883631,133.1
2021-08-24 15:00:00,61.67,11.43,62.720282206,0.0,0.0,0.0,61.67,11.43,62.720282206,132.3,62.95,8.11,63.4702654792,0.0,0.0,0.0,62.95,8.11,63.4702654792,133.34,63.13,13.74,64.60792908,0.0,0.0,0.0,63.13,13.74,64.60792908,132.3,64.69,2.08,64.7234308423,0.0,0.0,0.0,64.69,2.08,64.7234308423,133.34
2021-08-24 15:30:00,61.72,11.74,62.8266344793,0.0,0.0,0.0,61.72,11.74,62.8266344793,132.3,62.98,7.85,63.4673372689,0.0,0.0,0.0,62.98,7.85,63.4673372689,133.31,63.15,14.06,64.6962603247,0.0,0.0,0.0,63.15,14.06,64.6962603247,132.3,64.73,1.8,64.7550221991,0.0,0.0,0.0,64.73,1.8,64.7550221991,133.31
2021-08-24 16:00:00,62.2,11.85,63.3187373532,0.0,0.0,0.0,62.2,11.85,63.3187373532,132.4,63.48,7.82,63.959853033,0.0,0.0,0.0,63.48,7.82,63.959853033,133.43,63.66,14.18,65.2201502605,0.0,0.0,0.0,63.66,14.18,65.2201502605,132.4,65.25,1.74,65.273195877,0.0,0.0,0.0,65.25,1.74,65.273195877,133.43
2021-08-24 16:30:00,61.61,13.11,62.9893975205,0.0,0.0,0.0,61.61,13.11,62.9893975205,132.67,62.88,6.69,63.2348835691,0.0,0.0,0.0,62.88,6.69,63.2348835691,133.71,63.07,15.52,64.9514842017,0.0,0.0,0.0,63.07,15.52,64.9514842017,132.67,64.64,0.59,64.6426925491,0.0,0.0,0.0,64.64,0.59,64.6426925491,133.71
2021-08-24 17:00:00,61.75,14.47,63.4227356711,0.0,0.0,0.0,61.75,14.47,63.4227356711,133.23,63.01,5.47,63.2469841178,0.0,0.0,0.0,63.01,5.47,63.2469841178,134.25,63.12,16.31,65.1931783241,0.0,0.0,0.0,63.12,16.31,65.1931783241,133.23,64.7,0.6000000000000001,64.7027820113,0.0,0.0,0.0,64.7,0.6000000000000001,64.7027820113,134.25
2021-08-24 17:30:00,62.76,15.78,64.7134143745,0.0,0.0,0.0,62.76,15.78,64.7134143745,133.74,64.06,4.3,64.2041556287,0.0,0.0,0.0,64.06,4.3,64.2041556287,134.76,63.98,16.53,66.080869395,0.0,0.0,0.0,63.98,16.53,66.080869395,133.74,65.59,0.31,65.5907325771,0.0,0.0,0.0,65.59,0.31,65.5907325771,134.76
2021-08-24 18:00:00,63.4,15.9,65.3633689462,0.0,0.0,0.0,63.4,15.9,65.3633689462,134.26,64.7,4.25,64.8394363023,0.0,0.0,0.0,64.7,4.25,64.8394363023,135.31,64.61,16.65,66.7208707977,0.0,0.0,0.0,64.61,16.65,66.7208707977,134.26,66.23,0.37,66.2310335115,0.0,0.0,0.0,66.23,0.37,66.2310335115,135.31
2021-08-24 18:30:00,63.02,15.62,64.9269189166,0.0,0.0,0.0,63.02,15.62,64.9269189166,134.55,64.31,4.53,64.4693493065,0.0,0.0,0.0,64.31,4.53,64.4693493065,135.6,64.39,17.82,66.8103622202,0.0,0.0,0.0,64.39,17.82,66.8103622202,134.55,65.99,1.54,66.0079669434,0.0,0.0,0.0,65.99,1.54,66.0079669434,135.6
2021-08-24 19:00:00,62.77,15.1,64.560691601,0.0,0.0,0.0,62.77,15.1,64.560691601,134.49,64.06,4.83,64.2418282741,0.0,0.0,0.0,64.06,4.83,64.2418282741,135.54,64.22,18.2,66.7491453129,0.0,0.0,0.0,64.22,18.2,66.7491453129,134.49,65.83,2.11,65.8638064494,0.0,0.0,0.0,65.83,2.11,65.8638064494,135.54
2021-08-24 19:30:00,61.89,21.39,65.4820906813,0.0,0.0,0.0,61.89,21.39,65.4820906813,133.7,63.14,5.55,63.383452888,0.0,0.0,0.0,63.14,5.55,63.383452888,134.76,66.03,35.62,75.0249645118,0.0,0.0,0.0,66.03,35.62,75.0249645118,133.7,67.51,29.46,73.6579371147,0.0,0.0,0.0,67.51,29.46,73.6579371147,134.76
2021-08-24 20:00:00,60.5,25.0,65.461820934,0.0,0.0,0.0,60.5,25.0,65.461820934,133.06,61.75,5.38,61.9839245289,0.0,0.0,0.0,61.75,5.38,61.9839245289,134.09,65.81,38.48,76.2342869056,0.0,0.0,0.0,65.81,38.48,76.2342869056,133.06,67.15,37.39,76.8578857372,0.0,0.0,0.0,67.15,37.39,76.8578857372,134.09
2021-08-24 20:30:00,61.24,24.83,66.0822706934,0.0,0.0,0.0,61.24,24.83,66.0822706934,133.14,62.49,5.29,62.7135089116,0.0,0.0,0.0,62.49,5.29,62.7135089116,134.15,66.55,38.24,76.7541536335,0.0,0.0,0.0,66.55,38.24,76.7541536335,133.14,67.9,37.37,77.5043669737,0.0,0.0,0.0,67.9,37.37,77.5043669737,134.15
2021-08-24 21:00:00,60.74,24.92,65.6532862848,0.0,0.0,0.0,60.74,24.92,65.6532862848,132.84,61.99,5.5,62.233512676,0.0,0.0,0.0,61.99,5.5,62.233512676,133.86,66.02,38.23,76.2900602962,0.0,0.0,0.0,66.02,38.23,76.2900602962,132.84,67.36,36.89,76.8000110677,0.0,0.0,0.0,67.36,36.89,76.8000110677,133.86
2021-08-24 21:30:00,58.62,26.2,64.20860067,0.0,0.0,0.0,58.62,26.2,64.20860067,132.4,59.83,6.63,60.1962274565,0.0,0.0,0.0,59.83,6.63,60.1962274565,133.45,63.78,39.24,74.8843508351,0.0,0.0,0.0,63.78,39.24,74.8843508351,132.4,65.12,36.49,74.6467313417,0.0,0.0,0.0,65.12,36.49,74.6467313417,133.45
2021-08-24 22:00:00,56.81,27.4,63.0724670518,0.0,0.0,0.0,56.81,27.4,63.0724670518,133.11,58.0,7.67,58.504947654,0.0,0.0,0.0,58.0,7.67,58.504947654,134.17,61.83,39.35,73.2896404685,0.0,0.0,0.0,61.83,39.35,73.2896404685,133.11,63.16,36.88,73.1390456596,0.0,0.0,0.0,63.16,36.88,73.1390456596,134.17
2021-08-24 22:30:00,54.41,27.79,61.0960898913,0.0,0.0,0.0,54.41,27.79,61.0960898913,133.61,55.55,8.07,56.1331221295,0.0,0.0,0.0,55.55,8.07,56.1331221295,134.66,59.37,40.74,72.0037811507,0.0,0.0,0.0,59.37,40.74,72.0037811507,133.61,60.71,35.6,70.3780086391,0.0,0.0,0.0,60.71,35.6,70.3780086391,134.66
2021-08-24 23:00:00,51.49,27.43,58.3405947861,0.0,0.0,0.0,51.49,27.43,58.3405947861,133.61,52.61,7.95,53.2072795771,0.0,0.0,0.0,52.61,7.95,53.2072795771,134.6,56.24,42.92,70.7464769441,0.0,0.0,0.0,56.24,42.92,70.7464769441,133.61,57.6,34.85,67.3222288698,0.0,0.0,0.0,57.6,34.85,67.3222288698,134.6
2021-08-24 23:30:00,51.26,8.93,52.0320334025,0.0,0.0,0.0,51.26,8.93,52.0320334025,134.24,52.36,10.86,53.4743789118,0.0,0.0,0.0,52.36,10.86,53.4743789118,135.26,50.34,61.85,79.7467121579,0.0,0.0,0.0,50.34,61.85,79.7467121579,134.24,52.31,16.0,54.7022494967,0.0,0.0,0.0,52.31,16.0,54.7022494967,135.26
2021-08-25 00:00:00,48.99,9.72,49.9449547001,0.0,0.0,0.0,48.99,9.72,49.9449547001,132.84,50.07,10.29,51.1164259314,0.0,0.0,0.0,50.07,10.29,51.1164259314,133.87,48.02,62.93,79.1587348307,0.0,0.0,0.0,48.02,62.93,79.1587348307,132.84,49.95,15.79,52.3863207336,0.0,0.0,0.0,49.95,15.79,52.3863207336,133.87
2021-08-25 00:30:00,54.49064,11.76727,55.7467352485,7.67064,2.23727,7.99025,46.82,9.53,47.7800512767,133.64,55.53064,12.76727,56.9794275337,7.67064,2.23727,7.99025,47.86,10.53,49.0046987543,134.68,53.65064,66.85727,85.7221425552,7.67064,2.23727,7.99025,45.98,64.62,79.3089200532,133.64,55.56064,16.76727,58.0355585866,7.67064,2.23727,7.99025,47.89,14.53,50.0457091068,134.68
2021-08-25 01:00:00,53.58272,11.93996,54.8969081771,7.78272,2.26996,8.107,45.8,9.67,46.8097094629,133.89,54.62272,12.72996,56.0864816315,7.78272,2.26996,8.107,46.84,10.46,47.9937204226,134.94,52.75272,67.18996,85.4244706873,7.78272,2.26996,8.107,44.97,64.92,78.9740925874,133.89,54.64272,16.72996,57.1464645503,7.78272,2.26996,8.107,46.86,14.46,49.0403017935,134.94
2021-08-25 01:30:00,52.79696,12.10578,54.1670462057,7.35696,2.1457800000000002,7.6635,45.44,9.96,46.5187618064,134.07,53.82696,12.30578,55.2157028774,7.35696,2.1457800000000002,7.6635,46.47,10.16,47.5677043802,135.13,51.96696,67.33578,85.0568762644,7.35696,2.1457800000000002,7.6635,44.61,65.19,78.9923300074,134.07,53.84696,16.29578,56.2587552924,7.35696,2.1457800000000002,7.6635,46.49,14.15,48.5957055716,135.13
2021-08-25 02:00:00,52.45616,12.37013,53.8949797121,7.64616,2.23013,7.96475,44.81,10.14,45.942961376,134.07,53.46616,12.13013,54.8249060096,7.64616,2.23013,7.96475,45.82,9.9,46.8773122096,135.13,51.60616,67.38013,84.8721253932,7.64616,2.23013,7.96475,43.96,65.15,78.593918976,134.07,53.50616,16.11013,55.8788461456,7.64616,2.23013,7.96475,45.86,13.88,47.9144445862,135.13
2021-08-25 02:30:00,51.51808,12.73819,53.0695209264,7.94808,2.31819,8.27925,43.57,10.42,44.7986752036,133.83,52.52808,11.998190000000001,53.8809405241,7.94808,2.31819,8.27925,44.58,9.68,45.6188425982,134.86,50.67808,67.92819,84.7496713219,7.94808,2.31819,8.27925,42.73,65.61,78.2976691863,133.83,52.53808,16.00819,54.9227821324,7.94808,2.31819,8.27925,44.59,13.69,46.644230082600004,134.86
2021-08-25 03:00:00,50.71992,12.81706,52.3143126864,7.66992,2.23706,7.9895,43.05,10.58,44.3310151023,134.04,51.70992,11.72706,53.0230116332,7.66992,2.23706,7.9895,44.04,9.49,45.0508790147,135.05,49.87992,67.91706,84.2658498934,7.66992,2.23706,7.9895,42.21,65.68,78.0739809412,134.04,51.72992,15.72706,54.0677818987,7.66992,2.23706,7.9895,44.06,13.49,46.0788856202,135.05
2021-08-25 03:30:00,50.19312,12.89841,51.8239160607,7.74312,2.25841,8.06575,42.45,10.64,43.7631363136,133.93,51.17312,11.69841,52.493247252,7.74312,2.25841,8.06575,43.43,9.44,44.4441053459,134.93,49.33312,68.02841,84.0334534341,7.74312,2.25841,8.06575,41.59,65.77,77.8165856357,133.93,51.19312,15.70841,53.5489465822,7.74312,2.25841,8.06575,43.45,13.45,45.4841181073,134.93
2021-08-25 04:00:00,49.81528,13.01779,51.4881052085,7.53528,2.19779,7.84925,42.28,10.82,43.6425342985,134.0,50.80528,11.49779,52.090072478,7.53528,2.19779,7.84925,43.27,9.3,44.2581393644,134.99,48.95528,68.26779,84.0066104028,7.53528,2.19779,7.84925,41.42,66.07,77.9798775326,134.0,50.82528,15.50779,53.1385042861,7.53528,2.19779,7.84925,43.29,13.31,45.2899569441,134.99
2021-08-25 04:30:00,49.64592,13.15631,51.3595742337,7.73592,2.25631,8.05825,41.91,10.9,43.3042503688,134.15,50.61592,11.48631,51.9028580606,7.73592,2.25631,8.05825,42.88,9.23,43.8621397107,135.14,48.82592,68.47631,84.1009839126,7.73592,2.25631,8.05825,41.09,66.22,77.9325124707,134.15,50.64592,15.50631,52.9665447473,7.73592,2.25631,8.05825,42.91,13.25,44.9091371549,135.14
2021-08-25 05:00:00,49.61168,13.34549,51.3752946051,7.80168,2.27549,8.12675,41.81,11.07,43.2506762953,134.15,50.60168,11.37549,51.8645523606,7.80168,2.27549,8.12675,42.8,9.1,43.7567137706,135.14,48.81168,68.75549,84.3202081921,7.80168,2.27549,8.12675,41.01,66.48,78.1115260381,134.15,50.63168,15.39549,52.9205832542,7.80168,2.27549,8.12675,42.83,13.12,44.7944561302,135.14
2021-08-25 05:30:00,51.03976,12.95368,52.6579046906,8.06976,2.35368,8.406,42.97,10.6,44.2581167697,134.34,52.03976,11.86368,53.3749334801,8.06976,2.35368,8.406,43.97,9.51,44.9866758052,135.36,50.20976,68.19368,84.6841070756,8.06976,2.35368,8.406,42.14,65.84,78.170871813,134.34,52.06976,15.86368,54.4326763039,8.06976,2.35368,8.406,44.0,13.51,46.0273842403,135.36
