Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-25 06:00:00,53.41824,12.16907,54.7868107245,7.36824,2.14907,7.67525,46.05,10.02,47.1275174394,134.09,54.46824,12.17907,55.8132503512,7.36824,2.14907,7.67525,47.1,10.03,48.1561096851,135.11,52.57824,67.19907,85.3240079366,7.36824,2.14907,7.67525,45.21,65.05,79.2177164528,134.09,54.48824,16.14907,56.8309841562,7.36824,2.14907,7.67525,47.12,14.0,49.1558175601,135.11
2021-08-25 06:30:00,57.638,11.02025,58.682066716,7.098,2.07025,7.39375,50.54,8.95,51.3263489837,133.84,58.768,12.88025,60.162934304,7.098,2.07025,7.39375,51.67,10.81,52.7886824992,134.9,56.688,64.20025,85.6457905799,7.098,2.07025,7.39375,49.59,62.13,79.4940563816,133.84,58.698,17.67025,61.3000239728,7.098,2.07025,7.39375,51.6,15.6,53.9065858685,134.9
2021-08-25 07:00:00,61.2244,8.4317,61.8022711577,6.5544,1.9117000000000002,6.8275,54.67,6.52,55.0574182104,132.81,62.3844,15.0017,64.1627958107,6.5544,1.9117000000000002,6.8275,55.83,13.09,57.3440232282,133.86,60.3944,62.7817,87.1150125194,6.5544,1.9117000000000002,6.8275,53.84,60.87,81.2643987242,132.81,62.4944,18.2217,65.0967002409,6.5544,1.9117000000000002,6.8275,55.94,16.31,58.2692002691,133.86
2021-08-25 07:30:00,65.03728,9.77254,65.7673956292,5.83728,1.70254,6.0805,59.2,8.07,59.7475095715,132.18,66.27728,13.13254,67.5658304992,5.83728,1.70254,6.0805,60.44,11.43,61.511287582,133.22,65.40728,57.73254,87.2419535078,5.83728,1.70254,6.0805,59.57,56.03,81.7798618243,132.18,67.46728,22.93254,71.2582294297,5.83728,1.70254,6.0805,61.63,21.23,65.1841222998,133.22
2021-08-25 08:00:00,67.36992,17.58831,69.6279740439,5.71992,1.66831,5.95825,61.65,15.92,63.672355854,132.04,68.63992,5.23831,68.8395127036,5.71992,1.66831,5.95825,62.92,3.5700000000000003,63.0211972276,133.14,70.76992,45.23831,83.993370384,5.71992,1.66831,5.95825,65.05,43.57,78.2933419902,132.04,72.41992,34.00831,80.0075619043,5.71992,1.66831,5.95825,66.7,32.34,74.1266861528,133.14
2021-08-25 08:30:00,70.56664,16.37902,72.442549493,5.75664,1.67902,5.9965,64.81,14.7,66.4561968518,132.21,71.88664,6.40902,72.1717711287,5.75664,1.67902,5.9965,66.13,4.73,66.2989426763,133.22,74.06664,43.87902,86.0885332495,5.75664,1.67902,5.9965,68.31,42.2,80.293811094,132.21,75.75664,35.08902,83.4883694214,5.75664,1.67902,5.9965,70.0,33.41,77.5643481246,133.22
2021-08-25 09:00:00,72.71984,15.54162,74.3620674931,6.27984,1.83162,6.5415,66.44,13.71,67.8397943688,131.93,74.05984,7.46162,74.4347746275,6.27984,1.83162,6.5415,67.78,5.63,68.0134199993,132.98,76.22984,42.59162,87.3214441054,6.27984,1.83162,6.5415,69.95,40.76,80.9591261069,131.93,77.92984,36.21162,85.9321906241,6.27984,1.83162,6.5415,71.65,34.38,79.4714219075,132.98
2021-08-25 09:30:00,73.8176,15.16555,75.3593522833,6.5676,1.91555,6.8412500000000005,67.25,13.25,68.5428697969,131.37,75.1676,7.94555,75.5863734714,6.5676,1.91555,6.8412500000000005,68.6,6.03,68.8645111796,132.41,77.3076,41.96555,87.9634719902,6.5676,1.91555,6.8412500000000005,70.74,40.05,81.2905289686,131.37,79.0376,36.80555,87.1871018245,6.5676,1.91555,6.8412500000000005,72.47,34.89,80.4314179907,132.41
2021-08-25 10:00:00,72.52992,23.63706,76.28433588,5.98992,1.74706,6.2395,66.54,21.89,70.0481527237,131.37,73.86992,7.92706,74.2940331457,5.98992,1.74706,6.2395,67.88,6.18,68.1607423668,132.41,78.46992,22.85706,81.7311050742,5.98992,1.74706,6.2395,72.48,21.11,75.4916054936,131.37,79.11992,18.95706,81.3592764511,5.98992,1.74706,6.2395,73.13,17.21,75.1277645082,132.41
2021-08-25 10:30:00,75.01328,11.14304,75.8363996825,6.59328,1.92304,6.868,68.42,9.22,69.0384298779,132.08,76.38328,12.25304,77.3598245396,6.59328,1.92304,6.868,69.79,10.33,70.5503579013,133.17,76.68328,16.70304,78.4813161001,6.59328,1.92304,6.868,70.09,14.78,71.6313932574,132.08,78.46328,2.9630400000000003,78.519207296,6.59328,1.92304,6.868,71.87,1.04,71.8775243035,133.17
2021-08-25 11:00:00,75.34392,11.50156,76.2167446392,6.31392,1.84156,6.577,69.03,9.66,69.7026290752,132.08,76.71392,11.521560000000001,77.5742990081,6.31392,1.84156,6.577,70.4,9.68,71.0623838609,133.17,76.81392,14.95156,78.2555266559,6.31392,1.84156,6.577,70.5,13.11,71.7085915355,132.08,78.58392,4.38156,78.705975317,6.31392,1.84156,6.577,72.27,2.54,72.3146216197,133.17
2021-08-25 11:30:00,76.08656,11.24108,76.9124599282,6.10656,1.7810800000000002,6.361,69.98,9.46,70.6165136494,131.43,77.48656,11.66108,78.3590949884,6.10656,1.7810800000000002,6.361,71.38,9.88,72.0605217855,132.5,77.55656,14.57108,78.9134739534,6.10656,1.7810800000000002,6.361,71.45,12.79,72.5857189811,131.43,79.34656,4.62108,79.4810100854,6.10656,1.7810800000000002,6.361,73.24,2.84,73.2950421243,132.5
2021-08-25 12:00:00,76.26176,11.40843,77.1103645003,6.13176,1.78843,6.38725,70.13,9.62,70.7867311012,131.43,77.65176,11.49843,78.4984695619,6.13176,1.78843,6.38725,71.52,9.71,72.1761352526,132.5,77.67176,13.94843,78.9142636091,6.13176,1.78843,6.38725,71.54,12.16,72.5660884987,131.43,79.44176,5.24843,79.614943631,6.13176,1.78843,6.38725,73.31,3.46,73.3916051058,132.5
2021-08-25 12:30:00,76.21168,11.81049,77.121383821,6.24168,1.82049,6.50175,69.97,9.99,70.6795656467,131.35,77.60168,11.18049,78.4029597366,6.24168,1.82049,6.50175,71.36,9.36,71.9712386999,132.41,77.64168,14.24049,78.9368230211,6.24168,1.82049,6.50175,71.4,12.42,72.4721767301,131.35,79.39168,5.03049,79.5508936648,6.24168,1.82049,6.50175,73.15,3.21,73.2203974313,132.41
2021-08-25 13:00:00,75.81936,12.06773,76.7737289583,6.12936,1.78773,6.38475,69.69,10.28,70.4441232467,131.48,77.18936,10.86773,77.9506565243,6.12936,1.78773,6.38475,71.06,9.08,71.6377693678,132.57,77.21936,14.50773,78.5703747513,6.12936,1.78773,6.38475,71.09,12.72,72.2190175785,131.48,78.97936,4.71773,79.1201382858,6.12936,1.78773,6.38475,72.85,2.93,72.9088979481,132.57
2021-08-25 13:30:00,74.90576,12.17543,75.8888264296,6.15576,1.79543,6.41225,68.75,10.38,69.5291802051,131.58,76.28576,10.83543,77.0514355613,6.15576,1.79543,6.41225,70.13,9.04,70.7102432466,132.65,76.34576,14.76543,77.760484779,6.15576,1.79543,6.41225,70.19,12.97,71.3782670005,131.58,78.06576,4.51543,78.1962402706,6.15576,1.79543,6.41225,71.91,2.7199999999999998,71.9614236935,132.65
2021-08-25 14:00:00,74.53568,12.33999,75.5502676783,6.44568,1.87999,6.71425,68.09,10.46,68.8887487185,131.76,75.89568,10.81999,76.6630708116,6.44568,1.87999,6.71425,69.45,8.94,70.0230397798,132.84,75.98568,15.09999,77.4714996825,6.44568,1.87999,6.71425,69.54,13.22,70.7854504824,131.76,77.69568,4.33999,77.8167989824,6.44568,1.87999,6.71425,71.25,2.46,71.29245472,132.84
2021-08-25 14:30:00,74.35464,12.45552,75.3906656556,6.70464,1.95552,6.984,67.65,10.5,68.4600065732,131.76,75.70464,10.87552,76.4818243297,6.70464,1.95552,6.984,69.0,8.92,69.5741791184,132.8,75.82464,15.33552,77.3599004963,6.70464,1.95552,6.984,69.12,13.38,70.4031164083,131.76,77.51464,4.26552,77.6319140251,6.70464,1.95552,6.984,70.81,2.31,70.8476689807,132.8
2021-08-25 15:00:00,73.58616,12.71888,74.6772579304,6.47616,1.8888800000000001,6.746,67.11,10.83,67.9782391652,131.76,74.93616,10.528880000000001,75.6722233689,6.47616,1.8888800000000001,6.746,68.46,8.64,69.0030521064,132.8,75.09616,15.90888,76.7627885736,6.47616,1.8888800000000001,6.746,68.62,14.02,70.0375956184,131.76,76.75616,3.60888,76.8409533569,6.47616,1.8888800000000001,6.746,70.28,1.72,70.301044089,132.8
2021-08-25 15:30:00,73.08688,13.30409,74.2878916033,6.5968800000000005,1.92409,6.8717500000000005,66.49,11.38,67.4568343461,131.93,74.42688,10.08409,75.1069193727,6.5968800000000005,1.92409,6.8717500000000005,67.83,8.16,68.3190639573,133.01,74.56688,16.11409,76.2881608735,6.5968800000000005,1.92409,6.8717500000000005,67.97,14.19,69.4354160353,131.93,76.24688,3.53409,76.3287396848,6.5968800000000005,1.92409,6.8717500000000005,69.65,1.6099999999999999,69.6686055552,133.01
2021-08-25 16:00:00,73.55112,13.74991,74.8253117485,6.89112,2.00991,7.17825,66.66,11.74,67.6859158171,132.23,74.90112,9.88991,75.5512282962,6.89112,2.00991,7.17825,68.01,7.88,68.4649874023,133.29,75.01112,16.22991,76.7468442495,6.89112,2.00991,7.17825,68.12,14.22,69.5883812141,132.23,76.68112,3.64991,76.7679360636,6.89112,2.00991,7.17825,69.79,1.6400000000000001,69.8092665769,133.29
2021-08-25 16:30:00,73.6156,14.99205,75.126680524,6.7956,1.98205,7.07875,66.82,13.01,68.0747567017,132.49,74.9656,8.80205,75.4805754321,6.7956,1.98205,7.07875,68.17,6.82,68.5103006854,133.55,75.1056,17.36205,77.0862629238,6.7956,1.98205,7.07875,68.31,15.38,70.0200007141,132.49,76.7556,2.69205,76.8027946403,6.7956,1.98205,7.07875,69.96,0.71,69.9636026803,133.55
2021-08-25 17:00:00,73.97856,16.80708,75.863728341,7.25856,2.11708,7.561,66.72,14.69,68.3180393454,133.29,75.32856,7.41708,75.6928333952,7.25856,2.11708,7.561,68.07,5.3,68.2760199484,134.39,75.32856,17.86708,77.4185023066,7.25856,2.11708,7.561,68.07,15.75,69.8683576449,133.29,76.98856,2.65708,77.0343978038,7.25856,2.11708,7.561,69.73,0.54,69.7320908908,134.39
2021-08-25 17:30:00,74.91392,17.82781,77.0060141753,7.84392,2.28781,8.17075,67.07,15.54,68.8467609986,134.29,76.27392,6.85781,76.5815932856,7.84392,2.28781,8.17075,68.43,4.57,68.5824306947,134.93,76.21392,18.38781,78.4007216699,7.84392,2.28781,8.17075,68.37,16.1,70.2400662016,134.29,77.90392,2.42781,77.9417411453,7.84392,2.28781,8.17075,70.06,0.14,70.06013988,134.93
2021-08-25 18:00:00,75.5632,13.5776,76.7733574621,7.6032,2.2176,7.92,67.96,11.36,68.9029114044,134.29,76.9232,10.8976,77.691288984,7.6032,2.2176,7.92,69.32,8.68,69.8613254956,135.35,75.9932,35.9576,84.0708953443,7.6032,2.2176,7.92,68.39,33.74,76.2599482035,134.29,77.9032,10.6376,78.626122275,7.6032,2.2176,7.92,70.3,8.42,70.8024462854,135.35
2021-08-25 18:30:00,75.84768,6.88974,76.1599571865,7.74768,2.25974,8.0705,68.1,4.63,68.2572113406,133.82,77.20768,17.27974,79.1177304114,7.74768,2.25974,8.0705,69.46,15.02,71.0654064929,134.93,75.07768,60.07974,96.1573356154,7.74768,2.25974,8.0705,67.33,57.82,88.749542534,133.82,77.29768,21.71974,80.2912102229,7.74768,2.25974,8.0705,69.55,19.46,72.22114718,134.93
2021-08-25 19:00:00,75.6608,7.77065,76.0587908007,7.2708,2.12065,7.57375,68.39,5.65,68.6229888594,132.25,77.0308,16.06065,78.6872837698,7.2708,2.12065,7.57375,69.76,13.94,71.1391678332,133.34,74.7208,58.72065,95.0332188714,7.2708,2.12065,7.57375,67.45,56.6,88.0514764215,132.25,76.9708,22.71065,80.2513406496,7.2708,2.12065,7.57375,69.7,20.59,72.6776313593,133.34
2021-08-25 19:30:00,73.04232,20.39901,75.8373266931,6.92232,2.01901,7.21075,66.12,18.38,68.6270996036,133.33,74.36232,3.39901,74.4399617461,6.92232,2.01901,7.21075,67.44,1.38,67.4541177394,134.41,76.48232,46.85901,89.6956637233,6.92232,2.01901,7.21075,69.56,44.84,82.7600096665,133.33,78.10232,34.39901,85.3420428532,6.92232,2.01901,7.21075,71.18,32.38,78.1988286357,134.41
2021-08-25 20:00:00,72.27088,20.99734,75.2593408359,6.71088,1.95734,6.9905,65.56,19.04,68.2688450173,133.33,73.59088,2.7473400000000003,73.6421448374,6.71088,1.95734,6.9905,66.88,0.79,66.8846656566,134.41,75.70088,46.70734,88.9505415534,6.71088,1.95734,6.9905,68.99,44.75,82.2324911455,133.33,77.31088,34.32734,84.5892335812,6.71088,1.95734,6.9905,70.6,32.37,77.6670901991,134.41
2021-08-25 20:30:00,72.602,21.076,75.5992604461,6.912,2.016,7.2,65.69,19.06,68.3992668089,133.58,73.932,2.726,73.9822390848,6.912,2.016,7.2,67.02,0.71,67.0237607122,134.63,75.972,46.306,88.9718518409,6.912,2.016,7.2,69.06,44.29,82.0419874211,133.58,77.592,34.606,84.9593649929,6.912,2.016,7.2,70.68,32.59,77.8316805677,134.63
2021-08-25 21:00:00,72.14616,21.14013,75.1796082669,6.44616,1.88013,6.71475,65.7,19.26,68.4648639815,133.36,73.46616,2.36013,73.5040602876,6.44616,1.88013,6.71475,67.02,0.48,67.0217188678,134.38,75.42616,45.99013,88.3413700922,6.44616,1.88013,6.71475,68.98,44.11,81.8775457619,133.36,77.05616,34.51013,84.4310420791,6.44616,1.88013,6.71475,70.61,32.63,77.7848892781,134.38
2021-08-25 21:30:00,69.84608,22.03719,73.2401026383,6.67608,1.94719,6.95425,63.17,20.09,66.2876836222,133.37,71.10608,2.31719,71.1438260319,6.67608,1.94719,6.95425,64.43,0.37,64.4310623845,134.4,73.03608,47.03719,86.8721257071,6.67608,1.94719,6.95425,66.36,45.09,80.2294067035,133.37,74.66608,33.65719,81.9013427317,6.67608,1.94719,6.95425,67.99,31.71,75.0210917009,134.4
2021-08-25 22:00:00,66.45008,23.17419,70.3751107577,7.18008,2.09419,7.47925,59.27,21.08,62.9070687602,133.37,67.67008,3.18419,67.7449540052,7.18008,2.09419,7.47925,60.49,1.09,60.4998198344,134.4,69.58008,48.70419,84.9322415597,7.18008,2.09419,7.47925,62.4,46.61,77.8861483192,133.37,71.23008,33.21419,78.5932994228,7.18008,2.09419,7.47925,64.05,31.12,71.2099494453,134.4
2021-08-25 22:30:00,63.42784,23.28312,67.566223544,7.10784,2.07312,7.404,56.32,21.21,60.1814464765,134.13,64.61784,3.16312,64.6952129172,7.10784,2.07312,7.404,57.51,1.09,57.5203285804,135.16,66.64784,50.67312,83.7239491854,7.10784,2.07312,7.404,59.54,48.6,76.8568253313,134.13,68.28784,31.88312,75.3641986145,7.10784,2.07312,7.404,61.18,29.81,68.0560687963,135.16
2021-08-25 23:00:00,60.45296,20.28128,63.7643371423,6.79296,1.98128,7.076,53.66,18.3,56.6946699435,134.64,61.61296,5.38128,61.8475142136,6.79296,1.98128,7.076,54.82,3.4,54.9253347737,135.66,62.98296,55.92128,84.226140878,6.79296,1.98128,7.076,56.19,53.94,77.8899204005,134.64,64.61296,27.94128,70.3956655484,6.79296,1.98128,7.076,57.82,25.96,63.3803912894,135.66
2021-08-25 23:30:00,59.6104,3.9259500000000003,59.739541943,6.7404,1.96595,7.02125,52.87,1.96,52.9063181482,134.92,60.7304,19.87595,63.9001946207,6.7404,1.96595,7.02125,53.99,17.91,56.8831099712,135.96,57.4104,72.35595,92.36523982840001,6.7404,1.96595,7.02125,50.67,70.39,86.7306231962,134.92,58.9304,10.69595,59.8931998691,6.7404,1.96595,7.02125,52.19,8.73,52.915111263200004,135.96
2021-08-26 00:00:00,57.19976,4.25118,57.3575197812,6.44976,1.88118,6.7185,50.75,2.37,50.8053087777,132.85,58.30976,19.51118,61.4875130108,6.44976,1.88118,6.7185,51.86,17.63,54.7747797805,133.98,55.00976,72.46118,90.9763502359,6.44976,1.88118,6.7185,48.56,70.58,85.6715238571,132.85,56.49976,10.87118,57.5361228677,6.44976,1.88118,6.7185,50.05,8.99,50.8509842579,133.98
2021-08-26 00:30:00,54.93472,5.16096,55.1766161485,7.13472,2.08096,7.432,47.8,3.08,47.8991273407,133.23,55.98472,18.97096,59.1116418043,7.13472,2.08096,7.432,48.85,16.89,51.6874704353,134.32,52.78472,73.22096,90.2637006155,7.13472,2.08096,7.432,45.65,71.14,84.5270495167,133.23,54.27472,10.45096,55.2717630983,7.13472,2.08096,7.432,47.14,8.37,47.8773067329,134.32
2021-08-26 01:00:00,53.89888,5.41259,54.1699676552,7.68888,2.24259,8.00925,46.21,3.17,46.3186031741,133.23,54.91888,19.11259,58.1495870747,7.68888,2.24259,8.00925,47.23,16.87,50.1524655426,134.32,51.76888,73.66259,90.0344051014,7.68888,2.24259,8.00925,44.08,71.42,83.9277236675,133.23,53.24888,10.55259,54.2844395473,7.68888,2.24259,8.00925,45.56,8.31,46.3116583594,134.32
2021-08-26 01:30:00,53.12328,5.89054,53.4488665871,8.33328,2.43054,8.6805,44.79,3.46,44.9234426553,133.41,54.13328,19.04054,57.3842675918,8.33328,2.43054,8.6805,45.8,16.61,48.71890906,134.53,51.00328,74.25054,90.080393322,8.33328,2.43054,8.6805,42.67,71.82,83.5394595386,133.41,52.49328,10.47054,53.5273449094,8.33328,2.43054,8.6805,44.16,8.04,44.8859354364,134.53
2021-08-26 02:00:00,53.05544,6.07117,53.4016743067,8.33544,2.43117,8.68275,44.72,3.64,44.8678949807,133.53,54.06544,18.88117,57.2675334108,8.33544,2.43117,8.68275,45.73,16.45,48.5987180901,134.62,50.90544,74.48117,90.21534518120001,8.33544,2.43117,8.68275,42.57,72.05,83.6863632858,133.53,52.39544,10.31117,53.4003966236,8.33544,2.43117,8.68275,44.06,7.88,44.7591108044,134.62
2021-08-26 02:30:00,52.47192,6.23931,52.8415686535,8.43192,2.45931,8.78325,44.04,3.7800000000000002,44.2019230351,133.69,53.47192,18.77931,56.6737038896,8.43192,2.45931,8.78325,45.04,16.32,47.9055737884,134.79,50.34192,74.76931,90.1374429811,8.43192,2.45931,8.78325,41.91,72.31,83.5774144132,133.69,51.81192,10.21931,52.8101254587,8.43192,2.45931,8.78325,43.38,7.76,44.0686056054,134.79
2021-08-26 03:00:00,51.16312,6.54591,51.5801685327,8.04312,2.34591,8.37825,43.12,4.2,43.3240625981,133.69,52.14312,18.25591,55.2465674342,8.04312,2.34591,8.37825,44.1,15.91,46.8821725179,134.79,49.09312,75.22591,89.8280132624,8.04312,2.34591,8.37825,41.05,72.88,83.6456627686,133.69,50.48312,9.67591,51.4020295247,8.04312,2.34591,8.37825,42.44,7.33,43.0683468455,134.79
2021-08-26 03:30:00,50.34888,7.15759,50.8550962231,9.00888,2.62759,9.38425,41.34,4.53,41.5874560415,133.75,51.29888,18.17759,54.4242580791,9.00888,2.62759,9.38425,42.29,15.55,45.0582578447,134.87,48.32888,75.71759,89.8266891156,9.00888,2.62759,9.38425,39.32,73.09,82.9952438396,133.75,49.70888,9.62759,50.632630191,9.00888,2.62759,9.38425,40.7,7.0,41.2975786215,134.87
2021-08-26 04:00:00,48.4896,7.9728,49.1406842443,10.5696,3.0828,11.01,37.92,4.89,38.2339966522,133.59,49.3896,18.2328,52.6475790896,10.5696,3.0828,11.01,38.82,15.15,41.6715118516,134.67,46.4496,76.4028,89.4145021124,10.5696,3.0828,11.01,35.88,73.32,81.6284068202,133.59,47.8596,9.7228,48.8372209693,10.5696,3.0828,11.01,37.29,6.64,37.8765587138,134.67
2021-08-26 04:30:00,49.76408,7.51494,50.3283019925,10.23408,2.98494,10.6605,39.53,4.53,39.7887144804,133.5,50.69408,18.45494,53.9488142358,10.23408,2.98494,10.6605,40.46,15.47,43.3166538412,134.52,47.70408,75.78494,89.5490724656,10.23408,2.98494,10.6605,37.47,72.8,81.8769863881,133.5,49.10408,9.934940000000001,50.0990389673,10.23408,2.98494,10.6605,38.87,6.95,39.4864457757,134.52
2021-08-26 05:00:00,50.2368,7.10115,50.736204091,8.7468,2.55115,9.11125,41.49,4.55,41.7387421948,133.34,51.2068,18.04115,54.2919833821,8.7468,2.55115,9.11125,42.46,15.49,45.1972532351,134.38,48.0968,75.41115,89.4435224852,8.7468,2.55115,9.11125,39.35,72.86,82.8070172147,133.34,49.5368,9.51115,50.4416150471,8.7468,2.55115,9.11125,40.79,6.96,41.3795323802,134.38
2021-08-26 05:30:00,51.3856,6.8183,51.8359826978,8.5656,2.4983,8.9225,42.82,4.32,43.037365161,133.44,52.3556,18.1883,55.4249321899,8.5656,2.4983,8.9225,43.79,15.69,46.516020896,134.5,49.2356,75.0683,89.7741275215,8.5656,2.4983,8.9225,40.67,72.57,83.1892649324,133.44,50.6856,9.6583,51.5976046561,8.5656,2.4983,8.9225,42.12,7.16,42.7242320001,134.5
2021-08-26 06:00:00,53.2128,6.03915,53.5543967995,8.1228,2.36915,8.46125,45.09,3.67,45.2391091866,133.32,54.2328,18.55915,57.3204906169,8.1228,2.36915,8.46125,46.11,16.19,48.8697063629,134.37,51.1028,74.10915,90.0203437094,8.1228,2.36915,8.46125,42.98,71.74,83.6295880655,133.32,52.5828,9.74915,53.4789377378,8.1228,2.36915,8.46125,44.46,7.38,45.0683480949,134.37
2021-08-26 06:30:00,55.90528,15.21779,57.9394637908,8.25528,2.40779,8.59925,47.65,12.81,49.3418544443,133.46,56.97528,9.46779,57.7565717348,8.25528,2.40779,8.59925,48.72,7.06,49.2288736414,134.55,56.11528,62.46779,83.9711226373,8.25528,2.40779,8.59925,47.86,60.06,76.7970259841,133.46,57.88528,21.25779,61.6652193409,8.25528,2.40779,8.59925,49.63,18.85,53.0891646195,134.55
2021-08-26 07:00:00,59.41944,16.841920000000002,61.7601823119,7.78944,2.27192,8.114,51.63,14.57,53.6464518864,133.46,60.54944,7.66192,61.0322840995,7.78944,2.27192,8.114,52.76,5.39,53.0346085118,134.55,60.41944,57.11192,83.1401235024,7.78944,2.27192,8.114,52.63,54.84,76.0088317237,133.46,62.28944,25.58192,67.3380202144,7.78944,2.27192,8.114,54.5,23.31,59.2756788236,134.55
2021-08-26 07:30:00,63.46072,16.00396,65.4476104881,10.23072,2.98396,10.657,53.23,13.02,54.7992089359,133.67,64.58072,9.55396,65.2835932482,10.23072,2.98396,10.657,54.35,6.57,54.7456610153,134.7,64.64072,55.56396,85.2395233035,10.23072,2.98396,10.657,54.41,52.58,75.6644203044,133.67,66.44072,27.09396,71.7527138344,10.23072,2.98396,10.657,56.21,24.11,61.1625391886,134.7
2021-08-26 08:00:00,66.45264,14.21077,67.9551274516,12.96264,3.78077,13.50275,53.49,10.43,54.4973852584,132.39,67.60264,12.76077,68.7964692841,12.96264,3.78077,13.50275,54.64,8.98,55.3730078648,133.45,67.85264,55.48077,87.6475703871,12.96264,3.78077,13.50275,54.89,51.7,75.4042578373,132.39,69.70264,28.15077,75.1726271628,12.96264,3.78077,13.50275,56.74,24.37,61.752121421,133.45
2021-08-26 08:30:00,69.19128,17.13204,71.2807128373,12.52128,3.65204,13.043,56.67,13.48,58.2511742371,131.65,70.39128,12.20204,71.4410391876,12.52128,3.65204,13.043,57.87,8.55,58.4981999723,132.67,71.55128,50.83204,87.769481941,12.52128,3.65204,13.043,59.03,47.18,75.5678059758,131.65,73.53128,36.76204,82.2088603704,12.52128,3.65204,13.043,61.01,33.11,69.4153599717,132.67
2021-08-26 09:00:00,68.97304,29.53547,75.0308218998,14.69304,4.28547,15.305250000000001,54.28,25.25,59.8655234672,131.55,70.11304,9.94547,70.8149048687,14.69304,4.28547,15.305250000000001,55.42,5.66,55.7082758663,132.56,74.66304,46.30547,87.8565085464,14.69304,4.28547,15.305250000000001,59.97,42.02,73.2262336871,131.55,76.82304,57.80547,96.1418318775,14.69304,4.28547,15.305250000000001,62.13,53.52,82.0032151809,132.56
2021-08-26 09:30:00,70.07936,23.91273,74.0468456726,15.12936,4.41273,15.75975,54.95,19.5,58.3073966148,132.99,71.24936,9.85273,71.927377186,15.12936,4.41273,15.75975,56.12,5.44,56.3830470975,134.01,74.70936,47.16273,88.3505040883,15.12936,4.41273,15.75975,59.58,42.75,73.3303409238,132.99,76.54936000000001,47.39273,90.0326350456,15.12936,4.41273,15.75975,61.42,42.98,74.9646369964,134.01
2021-08-26 10:00:00,70.71664,18.64152,73.1324103309,15.29664,4.46152,15.934,55.42,14.18,57.2053214308,132.74,71.89664,9.90152,72.5752502001,15.29664,4.46152,15.934,56.6,5.44,56.8608265856,133.74,74.37664,47.63152,88.3212674003,15.29664,4.46152,15.934,59.08,43.17,73.1716837308,132.74,75.90664,37.74152,84.7716953234,15.29664,4.46152,15.934,60.61,33.28,69.145719318,133.74
2021-08-26 10:30:00,70.508,18.2765,72.8382352632,14.388,4.1965,14.9875,56.12,14.08,57.859319042,132.51,71.698,9.6965,72.3507105442,14.388,4.1965,14.9875,57.31,5.5,57.5733106569,133.54,74.208,47.2265,87.9611821558,14.388,4.1965,14.9875,59.82,43.03,73.6886239524,132.51,75.708,37.4965,84.4848434706,14.388,4.1965,14.9875,61.32,33.3,69.7784522614,133.54
2021-08-26 11:00:00,68.78024,17.78882,71.0433918915,12.99024,3.7888200000000003,13.5315,55.79,14.0,57.5197713834,132.51,69.95024,9.31882,70.5682398976,12.99024,3.7888200000000003,13.5315,56.96,5.53,57.2278122944,133.54,72.46024,46.68882,86.1993752521,12.99024,3.7888200000000003,13.5315,59.47,42.9,73.3286499262,132.51,73.93024,37.03882,82.6895070335,12.99024,3.7888200000000003,13.5315,60.94,33.25,69.4207901136,133.54
2021-08-26 11:30:00,68.41008,18.41294,70.844727433,13.21008,3.8529400000000003,13.7605,55.2,14.56,57.0879461883,132.3,69.60008,8.80294,70.1545642752,13.21008,3.8529400000000003,13.7605,56.39,4.95,56.6068423426,133.27,71.89008,46.23294,85.4732024874,13.21008,3.8529400000000003,13.7605,58.68,42.38,72.3837467944,132.3,73.37008,37.49294,82.3947157835,13.21008,3.8529400000000003,13.7605,60.16,33.64,68.9265928361,133.27
2021-08-26 12:00:00,68.55192,18.17181,70.9195347867,11.49192,3.35181,11.97075,57.06,14.82,58.9531678538,132.3,69.75192,8.05181,70.2151122477,11.49192,3.35181,11.97075,58.26,4.7,58.4492737337,133.27,72.08192,45.59181,85.2901889432,11.49192,3.35181,11.97075,60.59,42.24,73.8604474668,132.3,73.54192,37.11181,82.3753630569,11.49192,3.35181,11.97075,62.05,33.76,70.6395080674,133.27
2021-08-26 12:30:00,68.13968,18.04074,70.4874761234,10.93968,3.19074,11.3955,57.2,14.85,59.0962139227,132.3,69.32968,7.85074,69.7727643673,10.93968,3.19074,11.3955,58.39,4.66,58.5756579135,133.27,71.61968,45.64074,84.926178008,10.93968,3.19074,11.3955,60.68,42.45,74.0544725185,132.3,73.07968,36.75074,81.8001009746,10.93968,3.19074,11.3955,62.14,33.56,70.623319095,133.27
2021-08-26 13:00:00,68.37944,18.22817,70.7673229412,10.99944,3.20817,11.45775,57.38,15.02,59.3132767599,132.3,69.59944,7.76817,70.0316108158,10.99944,3.20817,11.45775,58.6,4.5600000000000005,58.7771520236,133.27,71.89944,45.52817,85.1019608227,10.99944,3.20817,11.45775,60.9,42.32,74.1605852188,132.3,73.34944,37.09817,82.1974121592,10.99944,3.20817,11.45775,62.35,33.89,70.9651646937,133.27
2021-08-26 13:30:00,68.28816,18.37363,70.7167807211,11.49816,3.35363,11.97725,56.79,15.02,58.7426974185,132.52,69.48816,7.95363,69.9418659342,11.49816,3.35363,11.97725,57.99,4.6,58.1721591485,133.56,71.83816,45.77363,85.1818433445,11.49816,3.35363,11.97725,60.34,42.42,73.7588774318,132.52,73.26816,37.36363,82.245146462,11.49816,3.35363,11.97725,61.77,34.01,70.5139206115,133.56
2021-08-26 14:00:00,68.06896,18.06303,70.424827783,11.35896,3.31303,11.83225,56.71,14.75,58.5968139066,132.67,69.26896,8.07303,69.7378135079,11.35896,3.31303,11.83225,57.91,4.76,58.1052983815,133.64,71.61896,45.73303,84.9752049981,11.35896,3.31303,11.83225,60.26,42.42,73.6934461129,132.67,73.04896,36.92303,81.8502333623,11.35896,3.31303,11.83225,61.69,33.61,70.2516063873,133.64
2021-08-26 14:30:00,68.5776,17.9543,70.8889561938,10.9176,3.1843,11.3725,57.66,14.77,59.5216641232,132.26,69.7876,8.0143,70.2462676464,10.9176,3.1843,11.3725,58.87,4.83,59.0678067986,133.28,72.1376,45.2843,85.1733594515,10.9176,3.1843,11.3725,61.22,42.1,74.2987106214,132.26,73.5476,37.3843,82.5035475131,10.9176,3.1843,11.3725,62.63,34.2,71.3593504735,133.28
2021-08-26 15:00:00,67.93312,18.18091,70.3239239616,11.04312,3.22091,11.50325,56.89,14.96,58.8240911532,132.54,69.14312,7.88091,69.5908024509,11.04312,3.22091,11.50325,58.1,4.66,58.2865816462,133.5,71.48312,45.59091,84.7842409859,11.04312,3.22091,11.50325,60.44,42.37,73.8119942828,132.54,72.88312,37.33091,81.8873984345,11.04312,3.22091,11.50325,61.84,34.11,70.6234925503,133.5
2021-08-26 15:30:00,68.22872,18.09296,70.5869211285,10.63872,3.10296,11.082,57.59,14.99,59.5088917726,132.69,69.43872,7.79296,69.8746453358,10.63872,3.10296,11.082,58.8,4.69,58.9867451213,133.71,71.79872,45.58296,85.0462370479,10.63872,3.10296,11.082,61.16,42.48,74.465401362,132.69,73.19872,37.30296,82.1557267292,10.63872,3.10296,11.082,62.56,34.2,71.2979214283,133.71
2021-08-26 16:00:00,67.83528,18.53904,70.3229778721,10.62528,3.09904,11.068,57.21,15.44,59.2568789256,132.86,69.03528,7.40904,69.431720117,10.62528,3.09904,11.068,58.41,4.31,58.5687988608,133.85,71.39528,46.13904,85.0064528045,10.62528,3.09904,11.068,60.77,43.04,74.4676741949,132.86,72.80528,37.00904,81.6717689144,10.62528,3.09904,11.068,62.18,33.91,70.8254226955,133.85
2021-08-26 16:30:00,68.46464,21.28802,71.6978850863,11.44464,3.33802,11.9215,57.02,17.95,59.7786157418,133.12,69.67464,5.32802,69.8780599062,11.44464,3.33802,11.9215,58.23,1.99,58.2639940272,134.12,71.79464,46.90802,85.7603210876,11.44464,3.33802,11.9215,60.35,43.57,74.4343160108,133.12,73.24464,37.34802,82.2171021543,11.44464,3.33802,11.9215,61.8,34.01,70.5402020128,134.12
2021-08-26 17:00:00,70.01904,22.08847,73.4204771808,11.30904,3.29847,11.78025,58.71,18.79,61.643557652,133.98,71.25904,4.53847,71.403420728,11.30904,3.29847,11.78025,59.95,1.24,59.9628226487,135.03,73.29904,46.86847,87.002314596,11.30904,3.29847,11.78025,61.99,43.57,75.7700798469,133.98,74.77904,37.53847,83.6722268932,11.30904,3.29847,11.78025,63.47,34.24,72.1167005624,135.03
2021-08-26 17:30:00,70.26008,22.29919,73.7138570166,10.42008,3.03919,10.85425,59.84,19.26,62.8631306888,134.22,71.50008,3.72919,71.597264599,10.42008,3.03919,10.85425,61.08,0.6900000000000001,61.0838972234,135.25,73.56008,47.23919,87.4221164321,10.42008,3.03919,10.85425,63.14,44.2,77.0733390998,134.22,75.04008,36.42919,83.4152233736,10.42008,3.03919,10.85425,64.62,33.39,72.7367616821,135.25
2021-08-26 18:00:00,71.308,22.19525,74.682394087,9.858,2.8752500000000003,10.26875,61.45,19.32,64.415564113,134.01,72.588,3.5452500000000002,72.6745247082,9.858,2.8752500000000003,10.26875,62.73,0.67,62.7335779308,135.02,74.608,47.01525,88.1860952564,9.858,2.8752500000000003,10.26875,64.75,44.14,78.3639081465,134.01,76.138,36.42525,84.4025703493,9.858,2.8752500000000003,10.26875,66.28,33.55,74.2875554854,135.02
2021-08-26 18:30:00,71.41192,22.41306,74.8465602192,8.82192,2.57306,9.1895,62.59,19.84,65.6592240283,134.1,72.68192,2.8030600000000003,72.7359514975,8.82192,2.57306,9.1895,63.86,0.23,63.8604141859,135.11,74.71192,47.11306,88.326164938,8.82192,2.57306,9.1895,65.89,44.54,79.5317779256,134.1,76.24192,35.62306,84.1536260006,8.82192,2.57306,9.1895,67.42,33.05,75.085011154,135.11
2021-08-26 19:00:00,71.68696,22.32203,75.0819103204,8.40696,2.45203,8.75725,63.28,19.87,66.3262791056,134.1,72.98696,2.49203,73.0294909168,8.40696,2.45203,8.75725,64.58,0.04,64.5800123877,135.08,74.99696,46.78203,88.3917549332,8.40696,2.45203,8.75725,66.59,44.33,79.9961061552,134.1,76.54696,35.52203,84.3875091501,8.40696,2.45203,8.75725,68.14,33.07,75.7409037443,135.08
2021-08-26 19:30:00,71.1496,22.1028,74.5036868081,7.2096,2.1028000000000002,7.51,63.94,20.0,66.9949520486,133.93,72.4296,2.1628,72.4618841875,7.2096,2.1028000000000002,7.51,65.22,0.06,65.2200275989,135.0,74.4196,46.6228,87.8177792022,7.2096,2.1028000000000002,7.51,67.21,44.52,80.6177058716,133.93,76.0096,35.2128,83.7699264414,7.2096,2.1028000000000002,7.51,68.8,33.11,76.3525513654,135.0
2021-08-26 20:00:00,70.97368,22.21524,74.3692150086,7.18368,2.09524,7.483,63.79,20.12,66.8878053161,134.14,72.28368,2.11524,72.3146225504,7.18368,2.09524,7.483,65.1,0.02,65.1000030722,135.18,74.22368,46.79524,87.7436559496,7.18368,2.09524,7.483,67.04,44.7,80.5757506946,134.14,75.85368,35.25524,83.646355073,7.18368,2.09524,7.483,68.67,33.16,76.2571603195,135.18
2021-08-26 20:30:00,71.6364,22.38145,75.0513364908,7.6164000000000005,2.22145,7.93375,64.02,20.16,67.1191924862,134.33,72.9364,2.40145,72.9759234752,7.6164000000000005,2.22145,7.93375,65.32,0.18,65.3202480093,135.34,74.8564,46.86145,88.3146427104,7.6164000000000005,2.22145,7.93375,67.24,44.64,80.7090279956,134.33,76.5064,35.12145,84.1828099499,7.6164000000000005,2.22145,7.93375,68.89,32.9,76.3429243611,135.34
2021-08-26 21:00:00,71.89744,22.33217,75.2859063535,8.16744,2.38217,8.50775,63.73,19.95,66.7796031734,134.08,73.17744,2.85217,73.2330021142,8.16744,2.38217,8.50775,65.01,0.47000000000000003,65.0116989472,135.09,75.13744,47.11217,88.6859146193,8.16744,2.38217,8.50775,66.97,44.73,80.5341778377,134.08,76.81744,34.90217,84.3746440518,8.16744,2.38217,8.50775,68.65,32.52,75.9629705844,135.09
2021-08-26 21:30:00,69.22016,23.41338,73.0726824022,8.72016,2.54338,9.0835,60.5,20.87,63.9984913885,133.78,70.46016,3.33338,70.538964902,8.72016,2.54338,9.0835,61.74,0.79,61.7450540529,134.8,72.46016,48.82338,87.3738932511,8.72016,2.54338,9.0835,63.74,46.28,78.7694483921,133.78,74.11016,34.22338,81.6306042722,8.72016,2.54338,9.0835,65.39,31.68,72.6599924305,134.8
2021-08-26 22:00:00,66.06592,23.32006,70.0609090995,9.80592,2.86006,10.2145,56.26,20.46,59.8648411006,134.39,67.24592,3.28006,67.3258683587,9.80592,2.86006,10.2145,57.44,0.42,57.4415354948,135.41,69.45592,51.55006,86.4958583347,9.80592,2.86006,10.2145,59.65,48.69,76.9989519409,134.39,71.08592,32.30006,78.0800992459,9.80592,2.86006,10.2145,61.28,29.44,67.9849395087,135.41
2021-08-26 22:30:00,62.97448,23.86714,67.3455678055,9.38448,2.73714,9.775500000000001,53.59,21.13,57.6052514967,134.42,64.10448,3.79714,64.2168406904,9.38448,2.73714,9.775500000000001,54.72,1.06,54.7302658499,135.44,66.24448,52.60714,84.5922118723,9.38448,2.73714,9.775500000000001,56.86,49.87,75.6311873502,134.42,67.86448,31.23714,74.7084102431,9.38448,2.73714,9.775500000000001,58.48,28.5,65.0550566828,135.44
2021-08-26 23:00:00,59.578,23.6915,64.1157177005,8.028,2.3415,8.3625,51.55,21.35,55.7962812381,134.42,60.698,3.5115,60.7994887828,8.028,2.3415,8.3625,52.67,1.17,52.6829934609,135.44,62.828,53.4615,82.4953911819,8.028,2.3415,8.3625,54.8,51.12,74.9419401937,134.42,64.428,30.0915,71.1088289613,8.028,2.3415,8.3625,56.4,27.75,62.8571594968,135.44
2021-08-26 23:30:00,55.90984,23.34037,60.5861624512,7.5098400000000005,2.19037,7.82275,48.4,21.15,52.8193383147,135.07,56.98984,4.87037,57.197573088,7.5098400000000005,2.19037,7.82275,49.48,2.68,49.5525256672,136.08,58.71984,56.00037,81.1422272911,7.5098400000000005,2.19037,7.82275,51.21,53.81,74.2831084433,135.07,60.33984,28.40037,66.6894092594,7.5098400000000005,2.19037,7.82275,52.83,26.21,58.9743418785,136.08
2021-08-27 00:00:00,55.6356,10.54705,56.6264977821,7.3956,2.15705,7.70375,48.24,8.39,48.9641675105,135.07,56.6956,13.857050000000001,58.3644488885,7.3956,2.15705,7.70375,49.3,11.7,50.669320106,136.08,55.0756,68.40705,87.8228114163,7.3956,2.15705,7.70375,47.68,66.25,81.6238010632,135.07,57.0656,15.26705,59.0725445454,7.3956,2.15705,7.70375,49.67,13.11,51.3710132273,136.08
2021-08-27 00:30:00,52.92256,10.69533,53.9924757792,6.77256,1.97533,7.05475,46.15,8.72,46.9665934468,134.47,53.96256,13.52533,55.6317574175,6.77256,1.97533,7.05475,47.19,11.55,48.5829044006,135.5,52.37256,69.14533,86.7407730065,6.77256,1.97533,7.05475,45.6,67.17,81.1860141896,134.47,54.32256,14.93533,56.3383049724,6.77256,1.97533,7.05475,47.55,12.96,49.284521911,135.5
2021-08-27 01:00:00,52.45944,10.61067,53.5217634515,5.89944,1.7206700000000001,6.14525,46.56,8.89,47.4011149658,134.47,53.51944,13.20067,55.1233901929,5.89944,1.7206700000000001,6.14525,47.62,11.48,48.9842301154,135.5,51.84944,69.09067,86.3822036612,5.89944,1.7206700000000001,6.14525,45.95,67.37,81.5482642366,134.47,53.80944,14.81067,55.8104988238,5.89944,1.7206700000000001,6.14525,47.91,13.09,49.6660467523,135.5
2021-08-27 01:30:00,51.74008,11.08794,52.9148210982,6.37008,1.8579400000000001,6.6355,45.37,9.23,46.2993498874,134.79,52.76008,12.99794,54.3375789473,6.37008,1.8579400000000001,6.6355,46.39,11.14,47.7088220353,135.83,51.16008,69.33794,86.1690414769,6.37008,1.8579400000000001,6.6355,44.79,67.48,80.9919409571,134.79,53.10008,14.83794,55.1342267512,6.37008,1.8579400000000001,6.6355,46.73,12.98,48.4992092719,135.83
2021-08-27 02:00:00,50.84288,11.12084,52.0448991641,6.72288,1.9608400000000001,7.003,44.12,9.16,45.0608477506,134.79,51.86288,13.13084,53.4993203789,6.72288,1.9608400000000001,7.003,45.14,11.17,46.5014892235,135.83,50.28288,69.70084,85.9451867052,6.72288,1.9608400000000001,7.003,43.56,67.74,80.5368313258,134.79,52.19288,14.57084,54.1886159724,6.72288,1.9608400000000001,7.003,45.47,12.61,47.1861526298,135.83
2021-08-27 02:30:00,50.21664,11.64652,51.5495136834,6.53664,1.90652,6.809,43.68,9.74,44.7527652777,134.66,51.00664,12.51652,52.5199066736,6.53664,1.90652,6.809,44.47,10.61,45.7181911278,135.62,49.44664,70.13652,85.8143440516,6.53664,1.90652,6.809,42.91,68.23,80.6014950234,134.66,51.34664,13.99652,53.2201090886,6.53664,1.90652,6.809,44.81,12.09,46.4123281036,135.62
2021-08-27 03:00:00,48.50968,11.98574,49.9684602229,6.25968,1.8257400000000001,6.5205,42.25,10.16,43.4544370577,134.66,49.49968,12.02574,50.939540071,6.25968,1.8257400000000001,6.5205,43.24,10.2,44.4267667066,135.62,47.97968,70.52574,85.2990603433,6.25968,1.8257400000000001,6.5205,41.72,68.7,80.3756704482,134.66,49.80968,13.72574,51.6662381082,6.25968,1.8257400000000001,6.5205,43.55,11.9,45.1465668684,135.62
2021-08-27 03:30:00,47.29032,12.93426,49.0272316927,6.70032,1.95426,6.9795,40.59,10.98,42.0488822681,134.91,48.25032,11.40426,49.57973907,6.70032,1.95426,6.9795,41.55,9.45,42.6110901057,135.86,46.64032,71.00426,84.9524831176,6.70032,1.95426,6.9795,39.94,69.05,79.7690798493,134.91,48.50032,13.66426,50.3884217003,6.70032,1.95426,6.9795,41.8,11.71,43.4092628364,135.86
2021-08-27 04:00:00,48.04104,12.68322,49.6870767288,6.97104,2.03322,7.2615,41.07,10.65,42.4283796532,135.17,49.01104,11.79322,50.4099402881,6.97104,2.03322,7.2615,42.04,9.76,43.1580722461,136.16,47.39104,70.67322,85.0918015878,6.97104,2.03322,7.2615,40.42,68.64,79.6569268802,135.17,49.26104,14.06322,51.229134471,6.97104,2.03322,7.2615,42.29,12.03,43.9677722883,136.16
2021-08-27 04:30:00,48.05248,12.48489,49.6478933336,6.94248,2.02489,7.23175,41.11,10.46,42.4198503062,134.97,49.02248,11.95489,50.4591214773,6.94248,2.02489,7.23175,42.08,9.93,43.2357641311,135.91,47.41248,70.64489,85.0802194571,6.94248,2.02489,7.23175,40.47,68.62,79.6650820623,134.97,49.28248,14.01489,51.2365101921,6.94248,2.02489,7.23175,42.34,11.99,44.0049508578,135.91
2021-08-27 05:00:00,48.30848,13.98164,50.291107534,7.30848,2.13164,7.6129999999999995,41.0,11.85,42.6781267162,134.97,49.27848,11.60164,50.6257507776,7.30848,2.13164,7.6129999999999995,41.97,9.47,43.0251298662,135.91,47.97848,69.36164,84.3384351681,7.30848,2.13164,7.6129999999999995,40.67,67.23,78.5743075057,134.97,49.85848,15.68164,52.2664506256,7.30848,2.13164,7.6129999999999995,42.55,13.55,44.6554028086,135.91
2021-08-27 05:30:00,47.556,27.143,54.7568770567,7.416,2.163,7.725,40.14,24.98,47.2781133295,134.97,48.606,6.793,49.0783871475,7.416,2.163,7.725,41.19,4.63,41.4494028908,135.91,50.116,55.933,75.1006920408,7.416,2.163,7.725,42.7,53.77,68.6622378022,134.97,52.056,28.093,59.1527157872,7.416,2.163,7.725,44.64,25.93,51.6245532668,135.91
2021-08-27 06:00:00,49.86208,26.03144,56.2482256645,7.58208,2.21144,7.898,42.28,23.82,48.5282474441,132.7,50.96208,5.78144,51.2889719764,7.58208,2.21144,7.898,43.38,3.5700000000000003,43.5266504569,133.64,52.53208,55.25144,76.2387109755,7.58208,2.21144,7.898,44.95,53.04,69.5251328657,132.7,54.51208,28.44144,61.4856273872,7.58208,2.21144,7.898,46.93,26.23,53.7627919662,133.64
2021-08-27 06:30:00,53.60696,24.35453,58.879956623300004,7.38696,2.15453,7.69475,46.22,22.2,51.27502706,132.28,54.75696,4.50453,54.9419280601,7.38696,2.15453,7.69475,47.37,2.35,47.4282552915,133.25,56.29696,52.51453,76.9878144018,7.38696,2.15453,7.69475,48.91,50.36,70.2019778924,132.28,58.33696,29.38453,65.3196104196,7.38696,2.15453,7.69475,50.95,27.23,57.7700216375,133.25
2021-08-27 07:00:00,58.48224,11.35732,59.5748362398,7.12224,2.07732,7.419,51.36,9.28,52.1916468412,130.83,59.57224,12.83732,60.9397125313,7.12224,2.07732,7.419,52.45,10.76,53.5423206445,131.8,58.26224,62.99732,85.8088045424,7.12224,2.07732,7.419,51.14,60.92,79.5395876278,130.83,60.32224,19.10732,63.2760801267,7.12224,2.07732,7.419,53.2,17.03,55.8592955559,131.8
2021-08-27 07:30:00,62.85624,7.57432,63.3109566379,7.38624,2.1543200000000002,7.694,55.47,5.42,55.7341663614,132.54,64.02624,16.28432,66.0646538355,7.38624,2.1543200000000002,7.694,56.64,14.13,58.3759068452,133.55,62.17624,63.20432,88.6604245828,7.38624,2.1543200000000002,7.694,54.79,61.05,82.0307661795,132.54,64.29624,18.21432,66.8264014533,7.38624,2.1543200000000002,7.694,56.91,16.06,59.1326618714,133.55
2021-08-27 08:00:00,63.81896,24.76928,68.4571171406,7.60896,2.21928,7.926,56.21,22.55,60.5645655479,131.95,64.98896,9.72928,65.7131935855,7.60896,2.21928,7.926,57.38,7.51,57.8693744566,132.98,67.73896,44.05928,80.8070965695,7.60896,2.21928,7.926,60.13,41.84,73.2543684704,131.95,69.32896,37.58928,78.8635445919,7.60896,2.21928,7.926,61.72,35.37,71.1364554922,132.98
2021-08-27 08:30:00,68.00408,14.06119,69.4425803154,7.92408,2.31119,8.25425,60.08,11.75,61.218207259,133.3,69.23408,12.91119,70.4276697092,7.92408,2.31119,8.25425,61.31,10.6,62.2195797157,134.29,69.01408,27.21119,74.1848508758,7.92408,2.31119,8.25425,61.09,24.9,65.9696756093,133.3,70.12408,14.60119,71.62807651520001,7.92408,2.31119,8.25425,62.2,12.29,63.4025559422,134.29
2021-08-27 09:00:00,70.44968,8.92074,71.0122314411,8.05968,2.35074,8.3955,62.39,6.57,62.7349742966,133.01,71.71968,15.45074,73.3650997808,8.05968,2.35074,8.3955,63.66,13.1,64.9938889435,133.98,70.43968,25.18074,74.8052015935,8.05968,2.35074,8.3955,62.38,22.83,66.4264503041,133.01,71.45968,9.07074,72.0330770539,8.05968,2.35074,8.3955,63.4,6.72,63.7551441062,133.98
2021-08-27 09:30:00,71.95368,7.92274,72.3885479524,8.20368,2.39274,8.5455,63.75,5.53,63.9894006848,132.36,73.23368,16.51274,75.0722483255,8.20368,2.39274,8.5455,65.03,14.12,66.5452875867,133.4,72.15368,25.63274,76.5714757429,8.20368,2.39274,8.5455,63.95,23.24,68.0418995914,132.36,73.15368,9.53274,73.7721765265,8.20368,2.39274,8.5455,64.95,7.14,65.3412740923,133.4
2021-08-27 10:00:00,70.96336,7.96098,71.4085125531,7.44336,2.17098,7.7535,63.52,5.79,63.7833403014,132.36,72.25336,15.95098,73.9931199116,7.44336,2.17098,7.7535,64.81,13.78,66.2587692309,133.4,71.15336,25.64098,75.6324037344,7.44336,2.17098,7.7535,63.71,23.47,67.8955447728,132.36,72.12336,9.58098,72.756953176,7.44336,2.17098,7.7535,64.68,7.41,65.1030759642,133.4
2021-08-27 10:30:00,72.5732,7.69635,72.9801559437,7.3932,2.15635,7.70125,65.18,5.54,65.4150135672,131.79,73.8832,16.11635,75.6205261788,7.3932,2.15635,7.70125,66.49,13.96,67.939691639,132.87,72.7132,24.05635,76.5892775104,7.3932,2.15635,7.70125,65.32,21.9,68.893485904,131.79,73.6732,8.07635,74.1145588097,7.3932,2.15635,7.70125,66.28,5.92,66.5438562153,132.87
2021-08-27 11:00:00,72.0772,7.90585,72.5094836836,7.5972,2.21585,7.91375,64.48,5.69,64.7305685129,131.79,73.3772,16.01585,75.1047330803,7.5972,2.21585,7.91375,65.78,13.8,67.2119661965,132.87,72.1672,23.76585,75.9797366543,7.5972,2.21585,7.91375,64.57,21.55,68.0711936137,131.79,73.1372,7.79585,73.5515146075,7.5972,2.21585,7.91375,65.54,5.58,65.7771084801,132.87
2021-08-27 11:30:00,72.63472,7.21846,72.9925250574,6.95472,2.02846,7.2445,65.68,5.19,65.8847364721,131.8,73.94472,16.35846,75.7325612234,6.95472,2.02846,7.2445,66.99,14.33,68.505539922,132.82,72.76472,23.43846,76.4464903305,6.95472,2.02846,7.2445,65.81,21.41,69.2050879632,131.8,73.72472,7.43846,74.0990217631,6.95472,2.02846,7.2445,66.77,5.41,66.9888124988,132.82
2021-08-27 12:00:00,73.03192,7.42556,73.408448289,7.08192,2.06556,7.377,65.95,5.36,66.1674549911,131.8,74.36192,16.295560000000002,76.1264764835,7.08192,2.06556,7.377,67.28,14.23,68.7683888135,132.82,73.14192,23.36556,76.7833957012,7.08192,2.06556,7.377,66.06,21.3,69.4090311127,131.8,74.11192,7.31556,74.4721028587,7.08192,2.06556,7.377,67.03,5.25,67.2352838917,132.82
2021-08-27 12:30:00,71.87824,7.97157,72.3189277697,6.82824,1.99157,7.11275,65.05,5.98,65.3242902755,132.0,73.19824,15.67157,74.8570667697,6.82824,1.99157,7.11275,66.37,13.68,67.7651776357,133.07,71.99824,24.77157,76.1405098706,6.82824,1.99157,7.11275,65.17,22.78,69.0366373747,132.0,72.93824,8.65157,73.4495508343,6.82824,1.99157,7.11275,66.11,6.66,66.4446213023,133.07
2021-08-27 13:00:00,71.57536,7.85698,72.0053074006,6.43536,1.87698,6.7035,65.14,5.98,65.4139128932,132.37,72.87536,15.62698,74.5320105663,6.43536,1.87698,6.7035,66.44,13.75,67.8478894292,133.42,71.67536,24.76698,75.8337690574,6.43536,1.87698,6.7035,65.24,22.89,69.1390605953,132.37,72.63536,8.58698,73.1411768284,6.43536,1.87698,6.7035,66.2,6.71,66.5391922103,133.42
2021-08-27 13:30:00,71.1576,8.18555,71.626861348,6.8076,1.98555,7.09125,64.35,6.2,64.6479891412,132.59,72.4676,15.62555,74.1330618723,6.8076,1.98555,7.09125,65.66,13.64,67.0618013477,133.61,71.2876,25.17555,75.6024485818,6.8076,1.98555,7.09125,64.48,23.19,68.5233281445,132.59,72.2476,8.91555,72.795623066,6.8076,1.98555,7.09125,65.44,6.93,65.8059153876,133.61
2021-08-27 14:00:00,70.02656,8.55608,70.5473288679,7.18656,2.09608,7.486,62.84,6.46,63.1711738058,132.94,71.31656,15.53608,72.9891876376,7.18656,2.09608,7.486,64.13,13.44,65.5232058129,133.97,70.16656,25.60608,74.6928207742,7.18656,2.09608,7.486,62.98,23.51,67.2249990703,132.94,71.10656,9.27608,71.7090547644,7.18656,2.09608,7.486,63.92,7.18,64.3219931283,133.97
2021-08-27 14:30:00,69.34952,8.91736,69.9204922294,7.49952,2.18736,7.812,61.85,6.73,62.2150737362,133.18,70.60952,15.40736,72.2709558315,7.49952,2.18736,7.812,63.11,13.22,64.4797681447,134.26,69.51952,25.97736,74.214465528,7.49952,2.18736,7.812,62.02,23.79,66.4262335226,133.18,70.41952,9.59736,71.0705150959,7.49952,2.18736,7.812,62.92,7.41,63.3548301237,134.26
2021-08-27 15:00:00,68.52328,11.34054,69.4553651596,7.37328,2.15054,7.6805,61.15,9.19,61.8367091621,133.3,69.78328,13.04054,70.9912801057,7.37328,2.15054,7.6805,62.41,10.89,63.3529809875,134.3,68.39328,25.61054,73.0310927499,7.37328,2.15054,7.6805,61.02,23.46,65.3743986588,133.3,69.31328,9.16054,69.9159944322,7.37328,2.15054,7.6805,61.94,7.01,62.3354128887,134.3
2021-08-27 15:30:00,67.23152,11.62086,68.2284520464,7.27152,2.12086,7.5745000000000005,59.96,9.5,60.7079204058,133.9,68.48152,12.82086,69.6713214504,7.27152,2.12086,7.5745000000000005,61.21,10.7,62.1381855223,134.97,67.17152,26.93086,72.3690840031,7.27152,2.12086,7.5745000000000005,59.9,24.81,64.8347599672,133.9,68.07152,10.37086,68.857000895,7.27152,2.12086,7.5745000000000005,60.8,8.25,61.357171545,134.97
2021-08-27 16:00:00,67.43648,12.20689,68.532379196,8.04648,2.34689,8.38175,59.39,9.86,60.2029210255,134.31,68.67648,12.73689,69.8476003315,8.04648,2.34689,8.38175,60.63,10.39,61.5138114573,135.35,67.36648,27.53689,72.7772144181,8.04648,2.34689,8.38175,59.32,25.19,64.4468657112,134.31,68.27648,10.90689,69.1421576946,8.04648,2.34689,8.38175,60.23,8.56,60.8352406094,135.35
2021-08-27 16:30:00,67.99616,12.79513,69.1895449216,8.24616,2.40513,8.58975,59.75,10.39,60.6466371698,134.56,69.22616,12.36513,70.3218150239,8.24616,2.40513,8.58975,60.98,9.96,61.7880409141,135.62,67.94616,28.13513,73.5409151348,8.24616,2.40513,8.58975,59.7,25.73,65.0086371185,134.56,68.85616,11.44513,69.8008722772,8.24616,2.40513,8.58975,60.61,9.04,61.2804512059,135.62
2021-08-27 17:00:00,68.92896,12.97428,70.1393859982,8.44896,2.46428,8.801,60.48,10.51,61.3864032177,134.89,70.17896,12.20428,71.2322320091,8.44896,2.46428,8.801,61.73,9.74,62.4936836808,135.93,68.86896,28.25428,74.4394921382,8.44896,2.46428,8.801,60.42,25.79,65.6939913539,134.89,69.80896,11.64428,70.7734424272,8.44896,2.46428,8.801,61.36,9.18,62.0429045097,135.93
2021-08-27 17:30:00,70.17448,12.90714,71.351607594,8.42448,2.45714,8.775500000000001,61.75,10.45,62.6279889506,134.45,71.45448,12.22714,72.4930732184,8.42448,2.45714,8.775500000000001,63.03,9.77,63.7827076879,135.47,70.09448,28.15714,75.5384713868,8.42448,2.45714,8.775500000000001,61.67,25.7,66.8107693415,134.45,71.06448,11.58714,72.002931406,8.42448,2.45714,8.775500000000001,62.64,9.13,63.3018680609,135.47
2021-08-27 18:00:00,69.93264,13.54452,71.2322129335,8.31264,2.4245200000000002,8.659,61.62,11.12,62.615324003,134.45,71.19264,11.50452,72.1161976993,8.31264,2.4245200000000002,8.659,62.88,9.08,63.5322028581,135.47,69.82264,28.78452,75.523172922,8.31264,2.4245200000000002,8.659,61.51,26.36,66.9203235198,134.45,70.81264,12.22452,71.8600645213,8.31264,2.4245200000000002,8.659,62.5,9.8,63.2636546526,135.47
2021-08-27 18:30:00,69.92536,13.75323,71.2650496847,8.20536,2.39323,8.54725,61.72,11.36,62.7567366902,134.45,71.19536,11.19323,72.069880556,8.20536,2.39323,8.54725,62.99,8.8,63.6017303224,135.47,69.84536,28.933230000000002,75.6009663415,8.20536,2.39323,8.54725,61.64,26.54,67.1108128397,134.45,70.81536,12.43323,71.8985425455,8.20536,2.39323,8.54725,62.61,10.04,63.4098864531,135.47
2021-08-27 19:00:00,69.5576,13.2968,70.8171208678,7.9776,2.3268,8.31,61.58,10.97,62.5494788148,134.31,70.8176,11.6768,71.7738122716,7.9776,2.3268,8.31,62.84,9.35,63.5317881064,135.36,69.2976,32.2568,76.4372848288,7.9776,2.3268,8.31,61.32,29.93,68.2345022697,134.31,70.3576,12.9368,71.5370720117,7.9776,2.3268,8.31,62.38,10.61,63.2758761298,135.36
2021-08-27 19:30:00,68.4072,17.10335,70.5129037344,7.4172,2.16335,7.72625,60.99,14.94,62.7931819547,134.21,69.6472,7.15335,70.0135907097,7.4172,2.16335,7.72625,62.23,4.99,62.4297445133,135.25,69.3772,56.22335,89.2987176003,7.4172,2.16335,7.72625,61.96,54.06,82.2284938449,134.21,71.3672,26.38335,76.0878334102,7.4172,2.16335,7.72625,63.95,24.22,68.3828260603,135.25
2021-08-27 20:00:00,67.43232,17.42776,69.6480049908,7.43232,2.16776,7.742,60.0,15.26,61.9101574865,133.73,68.66232,6.73776,68.9921125753,7.43232,2.16776,7.742,61.23,4.57,61.4003078168,134.74,68.49232,56.47776,88.774631926,7.43232,2.16776,7.742,61.06,54.31,81.7184171408,133.73,70.43232,25.45776,74.8919838487,7.43232,2.16776,7.742,63.0,23.29,67.1671355649,134.74
2021-08-27 20:30:00,68.0784,17.21745,70.2218565054,7.3284,2.13745,7.63375,60.75,15.08,62.593680991,133.51,69.3284,6.87745,69.668689991,7.3284,2.13745,7.63375,62.0,4.74,62.180926336,134.51,69.1784,56.27745,89.1784862232,7.3284,2.13745,7.63375,61.85,54.14,82.1983095933,133.51,71.1084,25.57745,75.5685814281,7.3284,2.13745,7.63375,63.78,23.44,67.95087931730001,134.51
