Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-27 21:00:00,67.25848,17.61414,69.5266931462,7.48848,2.18414,7.8004999999999995,59.77,15.43,61.7295537,133.39,68.47848,6.55414,68.7914164286,7.48848,2.18414,7.8004999999999995,60.99,4.37,61.1463572096,134.39,68.38848,56.63414,88.7942003188,7.48848,2.18414,7.8004999999999995,60.9,54.45,81.6921813884,133.39,70.25848,25.26414,74.6627804321,7.48848,2.18414,7.8004999999999995,62.77,23.08,66.8786909262,134.39
2021-08-27 21:30:00,64.7,18.585,67.3163592673,7.5600000000000005,2.205,7.875,57.14,16.38,59.4414333609,133.32,65.9,5.655,66.1421879363,7.5600000000000005,2.205,7.875,58.34,3.45,58.4419207419,134.39,65.81,57.665,87.4997618568,7.5600000000000005,2.205,7.875,58.25,55.46,80.4293111993,133.32,67.69,24.375,71.9449562165,7.5600000000000005,2.205,7.875,60.13,22.17,64.086861368,134.39
2021-08-27 22:00:00,62.3336,19.13855,65.2055349266,7.7436,2.25855,8.06625,54.59,16.88,57.1402003847,133.51,63.4936,5.2185500000000005,63.7076958072,7.7436,2.25855,8.06625,55.75,2.96,55.8285240715,134.54,63.3436,58.01855,85.8985669558,7.7436,2.25855,8.06625,55.6,55.76,78.7434924295,133.51,65.2236,24.22855,69.5783057573,7.7436,2.25855,8.06625,57.48,21.97,61.5356100157,134.54
2021-08-27 22:30:00,59.54968,19.99699,62.8175452972,7.66968,2.23699,7.98925,51.88,17.76,54.8356818139,133.56,60.66968,4.16699,60.8126128115,7.66968,2.23699,7.98925,53.0,1.9300000000000002,53.0351289241,134.59,60.47968,57.93699,83.7525313239,7.66968,2.23699,7.98925,52.81,55.7,76.7553652848,133.56,62.28968,23.61699,66.6165628891,7.66968,2.23699,7.98925,54.62,21.38,58.6553390579,134.59
2021-08-27 23:00:00,56.57304,20.44797,60.1550357989,7.9130400000000005,2.30797,8.242750000000001,48.66,18.14,51.9312545583,133.05,57.64304,4.06797,57.7864035943,7.9130400000000005,2.30797,8.242750000000001,49.73,1.76,49.7611344324,134.05,57.53304,59.51797,82.779462698,7.9130400000000005,2.30797,8.242750000000001,49.62,57.21,75.7306311871,133.05,59.30304,23.07797,63.6352359355,7.9130400000000005,2.30797,8.242750000000001,51.39,20.77,55.4285576215,134.05
2021-08-27 23:30:00,53.3888,20.77215,57.2873998455,7.8588000000000005,2.29215,8.18625,45.53,18.48,49.13747348,134.59,54.4188,3.94215,54.561399726,7.8588000000000005,2.29215,8.18625,46.56,1.65,46.5892272956,135.52,54.3888,61.12215,81.8172279295,7.8588000000000005,2.29215,8.18625,46.53,58.83,75.0067316979,134.59,56.1288,22.47215,60.4602325092,7.8588000000000005,2.29215,8.18625,48.27,20.18,52.3184986405,135.52
2021-08-28 00:00:00,50.91888,20.763840000000002,54.9897207849,8.37888,2.44384,8.728,42.54,18.32,46.3171026728,134.59,51.90888,4.32384,52.0886495813,8.37888,2.44384,8.728,43.53,1.88,43.5705783758,135.52,52.08888,63.40384,82.0566776466,8.37888,2.44384,8.728,43.71,60.96,75.0112371582,134.59,53.78888,20.93384,57.718881389,8.37888,2.44384,8.728,45.41,18.49,49.0300744442,135.52
2021-08-28 00:30:00,49.53104,21.24447,53.8948182023,8.62104,2.51447,8.98025,40.91,18.73,44.9937884602,134.84,50.51104,4.18447,50.6840699931,8.62104,2.51447,8.98025,41.89,1.67,41.9232751583,135.85,50.64104,63.64447,81.3334709321,8.62104,2.51447,8.98025,42.02,61.13,74.1792241804,134.84,52.34104,21.52447,56.5940569058,8.62104,2.51447,8.98025,43.72,19.01,47.6740862524,135.85
2021-08-28 01:00:00,47.31448,22.76214,52.5050000957,8.54448,2.49214,8.900500000000001,38.77,20.27,43.7491234198,135.44,47.57448,20.33214,51.7370956302,8.54448,2.49214,8.900500000000001,39.03,17.84,42.9139429556,136.4,49.93448,52.97214,72.797664173,8.54448,2.49214,8.900500000000001,41.39,50.48,65.2791122795,135.44,51.65448,31.28214,60.3883895054,8.54448,2.49214,8.900500000000001,43.11,28.79,51.8395235318,136.4
2021-08-28 01:30:00,46.23912,22.93391,51.614149671,9.33912,2.72391,9.72825,36.9,20.21,42.0720108861,133.87,46.39912,22.90391,51.7442502126,9.33912,2.72391,9.72825,37.06,20.18,42.1980568273,134.81,49.14912,52.62391,72.0063323636,9.33912,2.72391,9.72825,39.81,49.9,63.8345212248,133.87,50.83912,32.37391,60.271769271,9.33912,2.72391,9.72825,41.5,29.65,51.00365183,134.81
2021-08-28 02:00:00,45.89456,23.24383,51.4449829494,9.78456,2.8538300000000003,10.19225,36.11,20.39,41.4690752248,133.87,46.04456,23.20383,51.560830407,9.78456,2.8538300000000003,10.19225,36.26,20.35,41.5801647423,134.85,48.77456,53.06383,72.0744598139,9.78456,2.8538300000000003,10.19225,38.99,50.21,63.5709383288,133.87,50.47456,32.25383,59.8998393726,9.78456,2.8538300000000003,10.19225,40.69,29.4,50.1999611554,134.85
2021-08-28 02:30:00,44.78448,23.46964,50.5615827541,9.80448,2.85964,10.213,34.98,20.61,40.6001539406,133.94,44.92448,23.43964,50.671743867800004,9.80448,2.85964,10.213,35.12,20.58,40.70566054,134.85,47.59448,53.31964,71.4718023853,9.80448,2.85964,10.213,37.79,50.46,63.0420153548,133.94,49.30448,32.13964,58.8548061538,9.80448,2.85964,10.213,39.5,29.28,49.1687746441,134.85
2021-08-28 03:00:00,43.47504,23.88522,49.6042622912,9.75504,2.8452200000000003,10.1615,33.72,21.04,39.7456915904,134.03,43.61504,23.85522,49.7126064037,9.75504,2.8452200000000003,10.1615,33.86,21.01,39.8487101422,134.96,46.26504,53.77522,70.9381999507,9.75504,2.8452200000000003,10.1615,36.51,50.93,62.6645434037,134.03,47.93504,31.72522,57.4826725531,9.75504,2.8452200000000003,10.1615,38.18,28.88,47.8724012349,134.96
2021-08-28 03:30:00,42.69896,23.85553,48.9110161074,9.61896,2.80553,10.01975,33.08,21.05,39.2095511323,134.17,42.81896,23.82553,49.0012164672,9.61896,2.80553,10.01975,33.2,21.02,39.2947884585,135.11,45.41896,53.73553,70.3590016406,9.61896,2.80553,10.01975,35.8,50.93,62.2535533122,134.17,47.10896,31.68553,56.773470245,9.61896,2.80553,10.01975,37.49,28.88,47.323931578,135.11
2021-08-28 04:00:00,43.1004,24.2547,49.4563944526,9.6504,2.8147,10.0525,33.45,21.44,39.7312987454,134.1,43.2404,24.2247,49.5637799431,9.6504,2.8147,10.0525,33.59,21.41,39.8331043229,135.0,45.8204,53.7547,70.6333973999,9.6504,2.8147,10.0525,36.17,50.94,62.4752150857,134.1,47.5004,31.7947,57.1593469894,9.6504,2.8147,10.0525,37.85,28.98,47.6703566171,135.0
2021-08-28 04:30:00,43.42448,23.81714,49.5271806289,8.90448,2.59714,9.2755,34.52,21.22,40.5205972315,134.33,43.56448,23.79714,49.6403846666,8.90448,2.59714,9.2755,34.66,21.2,40.6294917517,135.22,46.15448,53.43714,70.6099423272,8.90448,2.59714,9.2755,37.25,50.84,63.0259319645,134.33,47.84448,31.58714,57.330983594,8.90448,2.59714,9.2755,38.94,28.99,48.5463046997,135.22
2021-08-28 05:00:00,43.6052,23.5786,49.5718049399,7.9152000000000005,2.3086,8.245,35.69,21.27,41.5474307268,134.18,43.7552,23.5486,49.6895772673,7.9152000000000005,2.3086,8.245,35.84,21.24,41.661051355,135.1,46.4052,53.1086,70.5263495511,7.9152000000000005,2.3086,8.245,38.49,50.8,63.7347636694,134.18,48.0352,31.4386,57.4087624758,7.9152000000000005,2.3086,8.245,40.12,29.13,49.5799485679,135.1
2021-08-28 05:30:00,44.2336,23.0248,49.8673518848,7.8336,2.2848,8.16,36.4,20.74,41.8940043443,134.25,44.3636,22.9948,49.9688886408,7.8336,2.2848,8.16,36.53,20.71,41.992201657,135.15,47.0736,53.0448,70.9201989845,7.8336,2.2848,8.16,39.24,50.76,64.1588279195,134.25,48.7036,31.5248,58.0159776958,7.8336,2.2848,8.16,40.87,29.24,50.2527063948,135.15
2021-08-28 06:00:00,44.89352,22.73436,50.3217573481,7.76352,2.26436,8.087,37.13,20.47,42.3987947942,134.25,45.05352,22.70436,50.4510418862,7.76352,2.26436,8.087,37.29,20.44,42.5245540835,135.15,47.73352,52.68436,71.0924097228,7.76352,2.26436,8.087,39.97,50.42,64.3411011718,134.25,49.41352,31.71436,58.7153863055,7.76352,2.26436,8.087,41.65,29.45,51.0100480298,135.15
2021-08-28 06:30:00,46.32592,22.58131,51.536457243,7.85592,2.29131,8.18325,38.47,20.29,43.4928154987,134.12,46.47592,22.55131,51.6582299596,7.85592,2.29131,8.18325,38.62,20.26,43.6116039604,134.98,49.21592,52.08131,71.6566091353,7.85592,2.29131,8.18325,41.36,49.79,64.7278433134,134.12,50.88592,32.05131,60.1387007422,7.85592,2.29131,8.18325,43.03,29.76,52.3186247908,134.98
2021-08-28 07:00:00,47.57704,21.71372,52.2978046518,7.96704,2.32372,8.299,39.61,19.39,44.1012947656,133.89,47.73704,21.68372,52.4309898915,7.96704,2.32372,8.299,39.77,19.36,44.2319172092,134.8,50.59704,51.79372,72.4061453759,7.96704,2.32372,8.299,42.63,49.47,65.3038880925,133.89,52.25704,32.08372,61.3201705689,7.96704,2.32372,8.299,44.29,29.76,53.3597385676,134.8
2021-08-28 07:30:00,49.850880000000004,20.83484,54.0296288586,7.49088,2.18484,7.803,42.36,18.65,46.2838211474,133.52,50.02088,20.79484,54.1711529008,7.49088,2.18484,7.803,42.53,18.61,46.4234100428,134.4,52.97088,51.16484,73.6461470832,7.49088,2.18484,7.803,45.48,48.98,66.8391412273,133.52,54.66088,32.32484,63.5035989799,7.49088,2.18484,7.803,47.17,30.14,55.9770354699,134.4
2021-08-28 08:00:00,52.27088,20.61859,56.1904898498,7.64088,2.22859,7.95925,44.63,18.39,48.2703739368,133.39,52.46088,20.57859,56.3526600682,7.64088,2.22859,7.95925,44.82,18.35,48.4309291672,134.31,55.35088,49.95859,74.5625953918,7.64088,2.22859,7.95925,47.71,47.73,67.4862726782,133.39,57.08088,32.75859,65.8130084433,7.64088,2.22859,7.95925,49.44,30.53,58.1067508987,134.31
2021-08-28 08:30:00,54.72072,18.08771,57.6326509052,7.50072,2.18771,7.81325,47.22,15.9,49.825078023,131.73,54.91072,18.03771,57.7974580147,7.50072,2.18771,7.81325,47.41,15.85,49.9893048561,132.63,58.13072,50.37771,76.922651232,7.50072,2.18771,7.81325,50.63,48.19,69.8975893719,131.73,59.90072,31.39771,67.6307064118,7.50072,2.18771,7.81325,52.4,29.21,59.9915335693,132.63
2021-08-28 09:00:00,56.43352,17.15061,58.9820786592,7.61352,2.22061,7.93075,48.82,14.93,51.0519078977,131.73,56.63352,17.10061,59.1589929762,7.61352,2.22061,7.93075,49.02,14.88,51.2286521392,132.63,59.87352,49.21061,77.5017582624,7.61352,2.22061,7.93075,52.26,46.99,70.2792124316,131.73,61.66352,32.06061,69.5001612398,7.61352,2.22061,7.93075,54.05,29.84,61.7400040492,132.63
2021-08-28 09:30:00,57.74784,18.19562,60.5466234554,8.00784,2.33562,8.3415,49.74,15.86,52.2073481418,131.0,57.94784,18.14562,60.7224479567,8.00784,2.33562,8.3415,49.94,15.81,52.3828187481,131.99,61.02784,47.80562,77.5227357531,8.00784,2.33562,8.3415,53.02,45.47,69.8472712423,131.0,62.80784,33.19562,71.0406500016,8.00784,2.33562,8.3415,54.8,30.86,62.8918086876,131.99
2021-08-28 10:00:00,59.11616,17.43013,61.6322140196,8.12616,2.37013,8.46475,50.99,15.06,53.167506054,131.0,59.33616,17.38013,61.8291905362,8.12616,2.37013,8.46475,51.21,15.01,53.3644469661,131.99,62.49616,46.97013,78.1790453188,8.12616,2.37013,8.46475,54.37,44.6,70.3225205748,131.0,64.25616,33.91013,72.6550136918,8.12616,2.37013,8.46475,56.13,31.54,64.3843808699,131.99
2021-08-28 10:30:00,58.571039999999996,17.69322,61.1851024405,7.93104,2.31322,8.2615,50.64,15.38,52.9240399063,130.8,58.78104,17.64322,61.3717677393,7.93104,2.31322,8.2615,50.85,15.33,53.1105582723,131.77,61.92104,46.44322,77.4027640246,7.93104,2.31322,8.2615,53.99,44.13,69.7307464466,130.8,63.66104,34.08322,72.2107602747,7.93104,2.31322,8.2615,55.73,31.77,64.1495580655,131.77
2021-08-28 11:00:00,57.01776,17.48768,59.6392815785,8.35776,2.43768,8.706,48.66,15.05,50.9342527186,130.67,57.22776,17.43768,59.8254895375,8.35776,2.43768,8.706,48.87,15.0,51.1202200699,131.65,60.30776,46.45768,76.1271433012,8.35776,2.43768,8.706,51.95,44.02,68.0923116071,130.67,62.00776,34.21768,70.8223970563,8.35776,2.43768,8.706,53.65,31.78,62.3561616843,131.65
2021-08-28 11:30:00,55.45728,17.53004,58.1619481053,8.53728,2.49004,8.893,46.92,15.04,49.271573955,130.5,55.66728,17.49004,58.3502147537,8.53728,2.49004,8.893,47.13,15.0,49.4594470248,131.44,58.71728,46.94004,75.1737076763,8.53728,2.49004,8.893,50.18,44.45,67.0360716331,130.5,60.40728,34.19004,69.4118023984,8.53728,2.49004,8.893,51.87,31.7,60.7896940279,131.44
2021-08-28 12:00:00,55.63128,17.96579,58.4603192325,8.83128,2.57579,9.19925,46.8,15.39,49.2655264866,130.78,55.82128,17.90579,58.6227994586,8.83128,2.57579,9.19925,46.99,15.33,49.4274114232,131.71,58.84128,46.75579,75.1558389652,8.83128,2.57579,9.19925,50.01,44.18,66.729847145,130.78,60.55128,34.42579,69.6533741233,8.83128,2.57579,9.19925,51.72,31.85,60.7402741186,131.71
2021-08-28 12:30:00,54.5472,18.2246,57.5111560743,9.3072,2.7146,9.695,45.24,15.51,47.8248648717,130.78,54.7572,18.1846,57.6977523739,9.3072,2.7146,9.695,45.45,15.47,48.0106592331,131.67,57.6872,47.0646,74.4505850682,9.3072,2.7146,9.695,48.38,44.35,65.6319045892,130.78,59.4272,34.5146,68.722992608,9.3072,2.7146,9.695,50.12,31.8,59.3570080108,131.67
2021-08-28 13:00:00,54.54992,18.38831,57.565820733,9.31992,2.71831,9.70825,45.23,15.67,47.8675443281,130.85,54.73992,18.33831,57.7299961481,9.31992,2.71831,9.70825,45.42,15.62,48.0308317646,131.79,57.69992,47.29831,74.6083835562,9.31992,2.71831,9.70825,48.38,44.58,65.7875428938,130.85,59.39992,34.46831,68.676159548,9.31992,2.71831,9.70825,50.08,31.75,59.2964493035,131.79
2021-08-28 13:30:00,53.8512,18.84285,57.0526488216,9.3012,2.71285,9.68875,44.55,16.13,47.3801582944,131.04,54.0512,18.79285,57.2250245309,9.3012,2.71285,9.68875,44.75,16.08,47.5513291087,131.98,56.9912,47.87285,74.429877365,9.3012,2.71285,9.68875,47.69,45.16,65.6792333999,131.04,58.7012,34.18285,67.9286251558,9.3012,2.71285,9.68875,49.4,31.47,58.5723561076,131.98
2021-08-28 14:00:00,53.29944,18.97192,56.5752954283,9.22944,2.69192,9.614,44.07,16.28,46.9808822821,131.34,53.48944,18.93192,56.7409709681,9.22944,2.69192,9.614,44.26,16.24,47.1453624443,132.28,56.41944,48.13192,74.1608719798,9.22944,2.69192,9.614,47.19,45.44,65.5109891545,131.34,58.13944,34.20192,67.4534344211,9.22944,2.69192,9.614,48.91,31.51,58.1813389327,132.28
2021-08-28 14:30:00,52.60232,19.14401,55.9776490062,8.96232,2.61401,9.33575,43.64,16.53,46.6657315382,131.58,52.78232,19.09401,56.1298006629,8.96232,2.61401,9.33575,43.82,16.48,46.8164800044,132.53,55.73232,48.53401,73.902920235,8.96232,2.61401,9.33575,46.77,45.92,65.5444833682,131.58,57.44232,33.89401,66.6965069615,8.96232,2.61401,9.33575,48.48,31.28,57.6953100347,132.53
2021-08-28 15:00:00,51.76272,19.49621,55.3125789144,8.59272,2.5062100000000003,8.95075,43.17,16.99,46.3929843834,131.8,51.96272,19.45621,55.4857493178,8.59272,2.5062100000000003,8.95075,43.37,16.95,46.56457237,132.75,54.91272,49.70621,74.0683071925,8.59272,2.5062100000000003,8.95075,46.32,47.2,66.1315537395,131.8,56.63272,32.82621,65.4585749735,8.59272,2.5062100000000003,8.95075,48.04,30.32,56.8079571891,132.75
2021-08-28 15:30:00,50.11576,19.78043,53.8781478093,8.91576,2.6004300000000002,9.28725,41.2,17.18,44.6384632352,132.19,50.29576,19.73043,54.0273388384,8.91576,2.6004300000000002,9.28725,41.38,17.13,44.7855032349,133.16,53.20576,50.48043,73.3425300229,8.91576,2.6004300000000002,9.28725,44.29,47.88,65.2234505374,132.19,54.92576,32.46043,63.8006161989,8.91576,2.6004300000000002,9.28725,46.01,29.86,54.850156791,133.16
2021-08-28 16:00:00,51.16472,19.46221,54.7412658856,8.30472,2.42221,8.65075,42.86,17.04,46.1231091753,132.19,51.33472,19.42221,54.8860248038,8.30472,2.42221,8.65075,43.03,17.0,46.2664122231,133.16,54.32472,50.68221,74.2957711688,8.30472,2.42221,8.65075,46.02,48.26,66.6848408561,132.19,56.07472,32.01221,64.5690003962,8.30472,2.42221,8.65075,47.77,29.59,56.1920012101,133.16
2021-08-28 16:30:00,52.9436,19.2248,56.3259950289,8.0736,2.3548,8.41,44.87,16.87,47.9365601603,132.19,53.1536,19.1748,56.5064434202,8.0736,2.3548,8.41,45.08,16.82,48.1156814355,133.21,56.1636,50.3148,75.4050997214,8.0736,2.3548,8.41,48.09,47.96,67.9176685407,132.19,57.9636,31.9948,66.2075988992,8.0736,2.3548,8.41,49.89,29.64,58.0305238646,133.21
2021-08-28 17:00:00,54.19784,19.22437,57.506367148,8.03784,2.34437,8.37275,46.16,16.88,49.1495676481,131.96,54.38784,19.18437,57.6721526576,8.03784,2.34437,8.37275,46.35,16.84,49.3143802557,132.95,57.45784,50.32437,76.3802696602,8.03784,2.34437,8.37275,49.42,47.98,68.879727061,131.96,59.20784,31.85437,67.2329473217,8.03784,2.34437,8.37275,51.17,29.51,59.0695268307,132.95
2021-08-28 17:30:00,56.18264,19.39327,59.4355782227,7.86264,2.29327,8.19025,48.32,17.1,51.2565351931,131.87,56.38264,19.35327,59.6116696047,7.86264,2.29327,8.19025,48.52,17.06,51.4318383883,132.83,59.35264,48.79327,76.8343612732,7.86264,2.29327,8.19025,51.49,46.5,69.3791762707,131.87,61.18264,32.37327,69.2195351607,7.86264,2.29327,8.19025,53.32,30.08,61.219513229,132.83
2021-08-28 18:00:00,57.96784,19.47812,61.1528219545,7.46784,2.17812,7.779,50.5,17.3,53.3810827916,131.27,58.17784,19.42812,61.3360653596,7.46784,2.17812,7.779,50.71,17.25,53.563668657,132.23,61.14784,48.38812,77.9773588537,7.46784,2.17812,7.779,53.68,46.21,70.830124241,131.27,63.00784,32.82812,71.0469799794,7.46784,2.17812,7.779,55.54,30.65,63.4359054479,132.23
2021-08-28 18:30:00,57.25552,19.95036,60.6317691858,7.47552,2.18036,7.787,49.78,17.77,52.8566107502,131.57,57.46552,19.91036,60.8170076886,7.47552,2.18036,7.787,49.99,17.73,53.0410501404,132.55,60.41552,48.98036,77.7760292288,7.47552,2.18036,7.787,52.94,46.8,70.6603396539,131.57,62.28552,32.51036,70.2595865986,7.47552,2.18036,7.787,54.81,30.33,62.6421982373,132.55
2021-08-28 19:00:00,57.13936,20.02273,60.5459839945,7.44936,2.17273,7.75975,49.69,17.85,52.7988503663,131.84,57.34936,19.99273,60.7343259225,7.44936,2.17273,7.75975,49.9,17.82,52.9864360002,132.82,60.33936,49.16273,77.8319496496,7.44936,2.17273,7.75975,52.89,46.99,70.7489378012,131.84,62.15936,31.95273,69.8910794742,7.44936,2.17273,7.75975,54.71,29.78,62.2899068871,132.82
2021-08-28 19:30:00,57.51456,19.93633,60.8718478926,6.84456,1.99633,7.12975,50.67,17.94,53.7521394923,131.49,57.72456,19.88633,61.0540002626,6.84456,1.99633,7.12975,50.88,17.89,53.9335378035,132.51,60.68456,48.80633,77.8760147315,6.84456,1.99633,7.12975,53.84,46.81,71.3436871769,131.49,62.53456,31.85633,70.1811723717,6.84456,1.99633,7.12975,55.69,29.86,63.1901550876,132.51
2021-08-28 20:00:00,57.81232,20.01651,61.1794492976,7.22232,2.10651,7.52325,50.59,17.91,53.6667140787,131.43,58.02232,19.98651,61.3681529799,7.22232,2.10651,7.52325,50.8,17.88,53.8547528079,132.4,61.03232,48.87651,78.1911587992,7.22232,2.10651,7.52325,53.81,46.77,71.2948034572,131.43,62.85232,31.95651,70.5098054228,7.22232,2.10651,7.52325,55.63,29.85,63.1325542015,132.4
2021-08-28 20:30:00,59.16216,19.92563,62.4274931962,7.56216,2.20563,7.87725,51.6,17.72,54.5578445322,131.46,59.37216,19.88563,62.613829651,7.56216,2.20563,7.87725,51.81,17.68,54.7435703987,132.44,62.38216,48.82563,79.2179022138,7.56216,2.20563,7.87725,54.82,46.62,71.9628848782,131.46,64.25216,32.35563,71.9390496001,7.56216,2.20563,7.87725,56.69,30.15,64.2088669889,132.44
2021-08-28 21:00:00,59.33016,20.16963,62.6648375085,7.85016,2.28963,8.17725,51.48,17.88,54.4966494383,131.46,59.55016,20.12963,62.8603496647,7.85016,2.28963,8.17725,51.7,17.84,54.6914581996,132.44,62.56016,49.07963,79.5146760049,7.85016,2.28963,8.17725,54.71,46.79,71.9895006234,131.46,64.45016,32.25963,72.0729273151,7.85016,2.28963,8.17725,56.6,29.97,64.0449912171,132.44
2021-08-28 21:30:00,57.62672,20.50946,61.167612406,7.74672,2.25946,8.0695,49.88,18.25,53.1138108217,131.05,57.83672,20.47946,61.3554762205,7.74672,2.25946,8.0695,50.09,18.22,53.3008114385,132.05,60.83672,49.28946,78.2978758808,7.74672,2.25946,8.0695,53.09,47.03,70.9250942897,131.05,62.65672,31.52946,70.1425078611,7.74672,2.25946,8.0695,54.91,29.27,62.2241191179,132.05
2021-08-28 22:00:00,55.86448,20.95464,59.6652081468,7.5244800000000005,2.19464,7.838,48.34,18.76,51.8526103489,131.05,56.06448,20.91464,59.8385167263,7.5244800000000005,2.19464,7.838,48.54,18.72,52.0247056695,132.05,58.99448,49.74464,77.1678552196,7.5244800000000005,2.19464,7.838,51.47,47.55,70.0725581094,131.05,60.82448,31.14464,68.3345152028,7.5244800000000005,2.19464,7.838,53.3,28.95,60.6546989111,132.05
2021-08-28 22:30:00,54.03656,20.99983,57.9736377732,7.33656,2.13983,7.64225,46.7,18.86,50.3645669097,131.42,54.23656,20.95983,58.1456697808,7.33656,2.13983,7.64225,46.9,18.82,50.5351600373,132.42,57.12656,50.26983,76.0953327456,7.33656,2.13983,7.64225,49.79,48.13,69.2498447652,131.42,58.93656,30.75983,66.4807133405,7.33656,2.13983,7.64225,51.6,28.62,59.0056302398,132.42
2021-08-28 23:00:00,52.04128,21.24829,56.2119618228,7.33128,2.13829,7.63675,44.71,19.11,48.6227950657,131.42,52.22128,21.20829,56.3635844279,7.33128,2.13829,7.63675,44.89,19.07,48.772707532,132.42,55.13128,51.35829,75.346745027,7.33128,2.13829,7.63675,47.8,49.22,68.6108475389,131.42,56.90128,30.51829,64.5687361667,7.33128,2.13829,7.63675,49.57,28.38,57.1192550722,132.42
2021-08-28 23:30:00,49.49256,21.58408,53.99431456,6.32256,1.84408,6.586,43.17,19.74,47.4691110092,132.09,49.67256,21.55408,54.1474060468,6.32256,1.84408,6.586,43.35,19.71,47.6204430891,133.07,52.59256,52.14408,74.060667337,6.32256,1.84408,6.586,46.27,50.3,68.3447357153,132.09,54.29256,29.56408,61.8200363766,6.32256,1.84408,6.586,47.97,27.72,55.4032426849,133.07
2021-08-29 00:00:00,47.41936,21.49648,52.0643290094,6.15936,1.79648,6.416,41.26,19.7,45.7217409992,132.38,47.59936,21.45648,52.2118722744,6.15936,1.79648,6.416,41.44,19.66,45.867081878,133.36,50.53936,53.17648,73.3618765736,6.15936,1.79648,6.416,44.38,51.38,67.893216156,132.38,52.26936,29.12648,59.8367598722,6.15936,1.79648,6.416,46.11,27.33,53.6009421559,133.36
2021-08-29 00:30:00,45.7708,21.21565,50.4486861827,6.1908,1.80565,6.44875,39.58,19.41,44.083154379,132.89,45.9308,21.16565,50.5729485848,6.1908,1.80565,6.44875,39.74,19.36,44.2049454247,133.86,48.9708,54.67565,73.4000405692,6.1908,1.80565,6.44875,42.78,52.87,68.0100382297,132.89,50.6808,28.43565,58.1130766658,6.1908,1.80565,6.44875,44.49,26.63,51.8509112745,133.86
2021-08-29 01:00:00,45.0308,22.69065,50.4245827555,6.3108,1.8406500000000001,6.57375,38.72,20.85,43.9768223045,133.39,45.1908,22.66065,50.5540647531,6.3108,1.8406500000000001,6.57375,38.88,20.82,44.1035916905,134.36,48.0408,54.40065,72.5765057375,6.3108,1.8406500000000001,6.57375,41.73,52.56,67.1114483527,133.39,49.7208,29.27065,57.6968708342,6.3108,1.8406500000000001,6.57375,43.41,27.43,51.3501022394,134.36
2021-08-29 01:30:00,44.47656,22.52858,49.8568080231,6.40656,1.8685800000000001,6.6735,38.07,20.66,43.3146684161,134.07,44.63656,22.49858,49.9860839699,6.40656,1.8685800000000001,6.6735,38.23,20.63,43.4411072603,135.06,47.51656,55.14858,72.7955311146,6.40656,1.8685800000000001,6.6735,41.11,53.28,67.2962889021,134.07,49.20656,29.02858,57.1309373619,6.40656,1.8685800000000001,6.6735,42.8,27.16,50.6902909836,135.06
2021-08-29 02:00:00,44.44576,22.30793,49.7299640344,6.81576,1.98793,7.09975,37.63,20.32,42.7658660616,134.36,44.605760000000004,22.25793,49.8506697353,6.81576,1.98793,7.09975,37.79,20.27,42.8830619243,135.36,47.54576,55.80793,73.3152395131,6.81576,1.98793,7.09975,40.73,53.82,67.4946316384,134.36,49.24576,29.16793,57.2355922347,6.81576,1.98793,7.09975,42.43,27.18,50.3890593284,135.36
2021-08-29 02:30:00,43.84216,19.69313,48.0619845893,7.14216,2.08313,7.43975,36.7,17.61,40.7062906686,134.76,43.99216,19.66313,48.1866041848,7.14216,2.08313,7.43975,36.85,17.58,40.828652929,135.73,46.49216,58.13313,74.4377709571,7.14216,2.08313,7.43975,39.35,56.05,68.4837571983,134.76,48.15216,26.67313,55.0462203667,7.14216,2.08313,7.43975,41.01,24.59,47.8172374777,135.73
2021-08-29 03:00:00,43.71432,8.12501,44.4629909089,7.59432,2.21501,7.91075,36.12,5.91,36.6003073758,134.62,43.85432,8.03501,44.5843332165,7.59432,2.21501,7.91075,36.26,5.82,36.7241065242,135.59,43.84432,70.61501,83.1192157901,7.59432,2.21501,7.91075,36.25,68.4,77.4120307187,134.62,45.29432,15.50501,47.8746358666,7.59432,2.21501,7.91075,37.7,13.29,39.9739177465,135.59
2021-08-29 03:30:00,43.18008,8.25919,43.9628653327,7.54008,2.19919,7.85425,35.64,6.06,36.1515310879,133.61,43.33008,8.16919,44.0934405333,7.54008,2.19919,7.85425,35.79,5.97,36.2845008234,134.61,43.30008,70.67919,82.888146481,7.54008,2.19919,7.85425,35.76,68.48,77.2546956502,133.61,44.73008,15.30919,47.2773873566,7.54008,2.19919,7.85425,37.19,13.11,39.4330850936,134.61
2021-08-29 04:00:00,42.6464,8.645199999999999,43.5138474052,8.2464,2.4052,8.59,34.4,6.24,34.9613729708,133.61,42.7964,8.5552,43.6431357718,8.2464,2.4052,8.59,34.55,6.15,35.093090488,134.56,42.8064,70.9652,82.8760972295,8.2464,2.4052,8.59,34.56,68.56,76.7780385267,133.61,44.2464,15.3152,46.8219955149,8.2464,2.4052,8.59,36.0,12.91,38.2448440969,134.56
2021-08-29 04:30:00,41.8924,8.96945,42.8418511629,8.9124,2.59945,9.28375,32.98,6.37,33.5895415271,133.49,42.0224,8.86945,42.9482158542,8.9124,2.59945,9.28375,33.11,6.27,33.6984421005,134.51,42.0824,71.28945,82.7835374399,8.9124,2.59945,9.28375,33.17,68.69,76.2795188763,133.49,43.5024,15.38945,46.1442735024,8.9124,2.59945,9.28375,34.59,12.79,36.878885558,134.51
2021-08-29 05:00:00,41.26976,9.08868,42.2586937162,8.90976,2.59868,9.281,32.36,6.49,33.0043891021,133.49,41.39976,8.99868,42.366453354,8.90976,2.59868,9.281,32.49,6.4,33.1143488536,134.45,41.43976,71.49868,82.639669352,8.90976,2.59868,9.281,32.53,68.9,76.1932470761,133.49,42.85976,15.27868,45.5016163427,8.90976,2.59868,9.281,33.95,12.68,36.2406525879,134.45
2021-08-29 05:30:00,42.09088,8.85859,43.0129840393,8.84088,2.57859,9.20925,33.25,6.28,33.8378619301,133.49,42.23088,8.76859,43.1316055366,8.84088,2.57859,9.20925,33.39,6.19,33.9589192996,134.48,42.25088,70.98859,82.6106335223,8.84088,2.57859,9.20925,33.41,68.41,76.1324910928,133.49,43.68088,15.52859,46.35899465,8.84088,2.57859,9.20925,34.84,12.95,37.1689130861,134.48
2021-08-29 06:00:00,42.7676,8.8493,43.6735356967,8.8776,2.5893,9.2475,33.89,6.26,34.4633094754,133.31,42.8976,8.7593,43.7827525659,8.8776,2.5893,9.2475,34.02,6.17,34.5749808388,134.25,42.9176,70.7793,82.7745715679,8.8776,2.5893,9.2475,34.04,68.19,76.2141568214,133.31,44.3576,15.6393,47.0338642071,8.8776,2.5893,9.2475,35.48,13.05,37.8038741401,134.25
2021-08-29 06:30:00,43.02784,8.82062,43.9226405428,9.08784,2.65062,9.4665,33.94,6.17,34.4962679141,133.31,43.16784,8.72062,44.0398867329,9.08784,2.65062,9.4665,34.08,6.07,34.6163444055,134.25,43.17784,70.80062,82.9280028666,9.08784,2.65062,9.4665,34.09,68.15,76.2007257183,133.31,44.62784,15.81062,47.345747516,9.08784,2.65062,9.4665,35.54,13.16,37.8982479806,134.25
2021-08-29 07:00:00,42.08056,9.40683,43.1191602488,9.04056,2.63683,9.41725,33.04,6.77,33.7264658688,133.31,42.22056,9.31683,43.2363158463,9.04056,2.63683,9.41725,33.18,6.68,33.8457501025,134.29,42.19056,71.81683,83.292859384,9.04056,2.63683,9.41725,33.15,69.18,76.7124168567,133.31,43.64056,15.29683,46.2438264546,9.04056,2.63683,9.41725,34.6,12.66,36.8433928948,134.29
2021-08-29 07:30:00,43.63856,8.95583,44.5480730208,8.24856,2.40583,8.59225,35.39,6.55,35.9910349948,133.8,43.77856,8.87583,44.6692587118,8.24856,2.40583,8.59225,35.53,6.47,36.1142880312,134.76,43.69856,71.09583,83.4516697824,8.24856,2.40583,8.59225,35.45,68.69,77.298244482,133.8,45.14856,15.17583,47.6308543516,8.24856,2.40583,8.59225,36.9,12.77,39.047188119,134.76
2021-08-29 08:00:00,45.9928,8.2854,46.7331306998,7.7328,2.2554,8.055,38.26,6.03,38.7322669102,133.45,46.1428,8.1854,46.8631920061,7.7328,2.2554,8.055,38.41,5.93,38.8650614305,134.39,46.0628,69.9554,83.7588176433,7.7328,2.2554,8.055,38.33,67.7,77.7976792713,133.45,47.5228,15.4054,49.9574105514,7.7328,2.2554,8.055,39.79,13.15,41.9066414784,134.39
2021-08-29 08:30:00,49.49776,8.43643,50.21156835,7.42776,2.16643,7.73725,42.07,6.27,42.5346658621,132.37,49.66776,8.35643,50.3658247799,7.42776,2.16643,7.73725,42.24,6.19,42.6911431095,133.37,49.39776,66.67643,82.9812328817,7.42776,2.16643,7.73725,41.97,64.51,76.9611655317,132.37,50.84776,17.51643,53.7802939464,7.42776,2.16643,7.73725,43.42,15.35,46.0534352682,133.37
2021-08-29 09:00:00,51.51624,8.15182,52.1572157333,7.92624,2.31182,8.2565,43.59,5.84,43.9794690736,132.37,51.68624,8.08182,52.3142735766,7.92624,2.31182,8.2565,43.76,5.77,44.1387641422,133.37,51.43624,65.46182,83.2522471952,7.92624,2.31182,8.2565,43.51,63.15,76.6879560296,132.37,52.86624,18.31182,55.9478514641,7.92624,2.31182,8.2565,44.94,16.0,47.7032870985,133.37
2021-08-29 09:30:00,52.1368,16.8074,54.778961372,7.8768,2.2974,8.205,44.26,14.51,46.5777597143,132.22,52.3268,16.7274,54.9354157989,7.8768,2.2974,8.205,44.45,14.43,46.7335789342,133.2,54.5668,55.8774,78.1013411729,7.8768,2.2974,8.205,46.69,53.58,71.0687871009,132.22,56.2168,27.7674,62.7005351253,7.8768,2.2974,8.205,48.34,25.47,54.6395140901,133.2
2021-08-29 10:00:00,53.84232,19.87776,57.394431486,8.15232,2.37776,8.492,45.69,17.5,48.9267421764,132.22,54.02232,19.83776,57.5495245854,8.15232,2.37776,8.492,45.87,17.46,49.0806326365,133.2,57.16232,51.45776,76.9118449395,8.15232,2.37776,8.492,49.01,49.08,69.360121828,132.22,58.87232,31.60776,66.8206596376,8.15232,2.37776,8.492,50.72,29.23,58.539826614,133.2
2021-08-29 10:30:00,54.85752,19.33511,58.1652299855,7.93752,2.31511,8.26825,46.92,17.02,49.9115898364,132.5,55.05752,19.30511,58.3439609614,7.93752,2.31511,8.26825,47.12,16.99,50.0894649602,133.45,58.25752,50.84511,77.3250531682,7.93752,2.31511,8.26825,50.32,48.53,69.9089643751,132.5,59.98752,31.91511,67.9490750641,7.93752,2.31511,8.26825,52.05,29.6,59.8778965896,133.45
2021-08-29 11:00:00,55.0108,18.58065,58.064004952,8.7108,2.5406500000000003,9.07375,46.3,16.04,48.9997102032,132.42,55.2108,18.53065,58.2375946109,8.7108,2.5406500000000003,9.07375,46.5,15.99,49.1724526539,133.4,58.4508,50.62065,77.3236459763,8.7108,2.5406500000000003,9.07375,49.74,48.08,69.1791442561,132.42,60.1608,32.12065,68.1986657719,8.7108,2.5406500000000003,9.07375,51.45,29.58,59.3471052369,133.4
2021-08-29 11:30:00,55.98464,18.44052,58.9434703237,8.98464,2.62052,9.359,47.0,15.82,49.5910516122,131.73,56.17464,18.40052,59.1114990116,8.98464,2.62052,9.359,47.19,15.78,49.758461592,132.69,59.44464,50.40052,77.9350860717,8.98464,2.62052,9.359,50.46,47.78,69.4920139297,131.73,61.18464,32.30052,69.1873092713,8.98464,2.62052,9.359,52.2,29.68,60.0478342657,132.69
2021-08-29 12:00:00,56.98104,18.44447,59.891880861,9.34104,2.72447,9.73025,47.64,15.72,50.1666024363,131.73,57.19104,18.39447,60.0763812397,9.34104,2.72447,9.73025,47.85,15.67,50.3504855985,132.69,60.45104,50.26447,78.6183514293,9.34104,2.72447,9.73025,51.11,47.54,69.8017456802,131.73,62.20104,32.37447,70.1218631018,9.34104,2.72447,9.73025,52.86,29.65,60.6077726039,132.69
2021-08-29 12:30:00,57.74488,18.46559,60.6254829281,9.10488,2.65559,9.48425,48.64,15.81,51.1449479421,131.69,57.95488,18.41559,60.8103779865,9.10488,2.65559,9.48425,48.85,15.76,51.3293298222,132.65,61.21488,50.37559,79.2777497238,9.10488,2.65559,9.48425,52.11,47.72,70.6586901945,131.69,62.99488,32.32559,70.8046515072,9.10488,2.65559,9.48425,53.89,29.67,61.5178104292,132.65
2021-08-29 13:00:00,58.06864,18.24627,60.8678348585,8.79864,2.5662700000000003,9.16525,49.27,15.68,51.7048866163,131.69,58.26864,18.19627,61.0437437365,8.79864,2.5662700000000003,9.16525,49.47,15.63,51.8804182713,132.65,61.60864,50.23627,79.4940711384,8.79864,2.5662700000000003,9.16525,52.81,47.67,71.1429898163,131.69,63.38864,32.49627,71.232908441,8.79864,2.5662700000000003,9.16525,54.59,29.93,62.2565096998,132.65
2021-08-29 13:30:00,56.23304,18.84797,59.3076787673,9.35304,2.72797,9.742750000000001,46.88,16.12,49.5740738693,131.92,56.43304,18.80797,59.4846849127,9.35304,2.72797,9.742750000000001,47.08,16.08,49.7503045217,132.91,59.74304,50.89797,78.4846110939,9.35304,2.72797,9.742750000000001,50.39,48.17,69.7101212164,131.92,61.50304,32.24797,69.4446218102,9.35304,2.72797,9.742750000000001,52.15,29.52,59.9253944501,132.91
2021-08-29 14:00:00,55.87544,19.07867,59.0428695455,9.59544,2.79867,9.99525,46.28,16.28,49.0599306971,131.99,56.07544,19.02867,59.2160894788,9.59544,2.79867,9.99525,46.48,16.23,49.232136862,132.94,59.30544,51.08867,78.276352853,9.59544,2.79867,9.99525,49.71,48.29,69.3037387159,131.99,61.07544,32.12867,69.0105847473,9.59544,2.79867,9.99525,51.48,29.33,59.2489603284,132.94
2021-08-29 14:30:00,55.08,19.39875,58.396214788,9.87,2.87875,10.28125,45.21,16.52,48.1337147953,131.89,55.28,19.35875,58.5716621035,9.87,2.87875,10.28125,45.41,16.48,48.3079548315,132.83,58.46,51.36875,77.8223623168,9.87,2.87875,10.28125,48.59,48.49,68.6459627363,131.89,60.24,31.90875,68.1690980325,9.87,2.87875,10.28125,50.37,29.03,58.1367164535,132.83
2021-08-29 15:00:00,55.24552,19.21286,58.4910375139,9.33552,2.72286,9.7245,45.91,16.49,48.7816379389,131.89,55.43552,19.16286,58.654173603,9.33552,2.72286,9.7245,46.1,16.44,48.9436778348,132.83,58.615520000000004,51.12286,77.7774131702,9.33552,2.72286,9.7245,49.28,48.4,69.0729932752,131.89,60.39552,31.69286,68.2059836895,9.33552,2.72286,9.7245,51.06,28.97,58.7059153749,132.83
2021-08-29 15:30:00,55.04208,19.46644,58.3829843105,9.38208,2.73644,9.773,45.66,16.73,48.6284741689,131.74,55.24208,19.42644,58.5582955165,9.38208,2.73644,9.773,45.86,16.69,48.8026198067,132.69,58.40208,51.43644,77.8235845242,9.38208,2.73644,9.773,49.02,48.7,69.0988451423,131.74,60.18208,31.53644,67.9443139711,9.38208,2.73644,9.773,50.8,28.8,58.3958902664,132.69
2021-08-29 16:00:00,55.94976,19.11493,59.1249202364,8.99976,2.62493,9.37475,46.95,16.49,49.7616579306,131.87,56.13976,19.07493,59.2918679699,8.99976,2.62493,9.37475,47.14,16.45,49.9277688266,132.84,59.33976,51.04493,78.2738270149,8.99976,2.62493,9.37475,50.34,48.42,69.8470614987,131.87,61.14976,31.66493,68.8618975919,8.99976,2.62493,9.37475,52.15,29.04,59.690402076,132.84
2021-08-29 16:30:00,57.01848,19.19914,60.1640593565,9.28848,2.70914,9.6755,47.73,16.49,50.4982474943,131.87,57.21848,19.15914,60.3409239161,9.28848,2.70914,9.6755,47.93,16.45,50.6743268332,132.79,60.42848,51.05914,79.1115476568,9.28848,2.70914,9.6755,51.14,48.35,70.3777102498,131.87,62.26848,31.62914,69.8410058537,9.28848,2.70914,9.6755,52.98,28.92,60.3593141114,132.79
2021-08-29 17:00:00,57.93168,18.85674,60.9233632611,9.21168,2.68674,9.5955,48.72,16.17,51.3332962121,131.7,58.13168,18.80674,61.0981643673,9.21168,2.68674,9.5955,48.92,16.12,51.5074829515,132.67,61.39168,50.75674,79.656669706,9.21168,2.68674,9.5955,52.18,48.07,70.9470034603,131.7,63.21168,31.95674,70.8304293355,9.21168,2.68674,9.5955,54.0,29.27,61.4225764683,132.67
2021-08-29 17:30:00,58.70552,18.96786,61.6937419148,9.21552,2.68786,9.5995,49.49,16.28,52.0989299314,131.7,58.91552,18.92786,61.8813572981,9.21552,2.68786,9.5995,49.7,16.24,52.2860172513,132.6,62.19552,50.57786,80.1648465991,9.21552,2.68786,9.5995,52.98,47.89,71.4166122131,131.7,63.99552,31.86786,71.4911678534,9.21552,2.68786,9.5995,54.78,29.18,62.0670669518,132.6
2021-08-29 18:00:00,59.06696,18.87328,62.0089224354,9.09696,2.65328,9.476,49.97,16.22,52.5365520376,131.45,59.27696,18.83328,62.1968682684,9.09696,2.65328,9.476,50.18,16.18,52.724043851,132.43,62.53696,50.59328,80.4397373641,9.09696,2.65328,9.476,53.44,47.94,71.7919020503,131.45,64.38696,31.85328,71.8353121021,9.09696,2.65328,9.476,55.29,29.2,62.5269869736,132.43
2021-08-29 18:30:00,59.34728,18.64754,62.2079608366,8.59728,2.50754,8.9555,50.75,16.14,53.2546908732,131.55,59.54728,18.59754,62.3838685034,8.59728,2.50754,8.9555,50.95,16.09,53.430240501,132.53,62.81728,50.50754,80.6041082294,8.59728,2.50754,8.9555,54.22,48.0,72.4141450271,131.55,64.67728,31.72754,72.0401786689,8.59728,2.50754,8.9555,56.08,29.22,63.2358664051,132.53
2021-08-29 19:00:00,59.1456,18.80455,62.0629768869,8.6556,2.52455,9.01625,50.49,16.28,53.0497737978,131.55,59.3656,18.76455,62.2606039166,8.6556,2.52455,9.01625,50.71,16.24,53.2469877082,132.53,62.5756,50.64455,80.5020258134,8.6556,2.52455,9.01625,53.92,48.12,72.2696395452,131.55,64.4656,31.53455,71.7651825544,8.6556,2.52455,9.01625,55.81,29.01,62.8994133518,132.53
2021-08-29 19:30:00,58.79336,18.96098,61.7752211056,8.64336,2.5209799999999998,9.0035,50.15,16.44,52.7759045399,131.55,58.98336,18.91098,61.9407936779,8.64336,2.5209799999999998,9.0035,50.34,16.39,52.9409831794,132.53,62.21336,50.82098,80.3322735309,8.64336,2.5209799999999998,9.0035,53.57,48.3,72.1292929398,131.55,64.09336,31.42098,71.3809272863,8.64336,2.5209799999999998,9.0035,55.45,28.9,62.5292931353,132.53
2021-08-29 20:00:00,58.96064,18.94977,61.9310168838,8.09064,2.35977,8.42775,50.87,16.59,53.506868718,131.61,59.17064,18.90977,62.1187897456,8.09064,2.35977,8.42775,51.08,16.55,53.6942166346,132.57,62.38064,50.87977,80.4990387648,8.09064,2.35977,8.42775,54.29,48.52,72.8120491402,131.61,64.26064,31.16977,71.4211762369,8.09064,2.35977,8.42775,56.17,28.81,63.1275296523,132.57
2021-08-29 20:30:00,60.02336,18.78723,62.8948627215,8.01336,2.33723,8.34725,52.01,16.45,54.5494509597,131.73,60.24336,18.747230000000002,63.0929556826,8.01336,2.33723,8.34725,52.23,16.41,54.7472465061,132.74,63.46336,50.62723,81.1832155064,8.01336,2.33723,8.34725,55.45,48.29,73.5297667615,131.73,65.38336,31.19723,72.4448129583,8.01336,2.33723,8.34725,57.37,28.86,64.2200630644,132.74
2021-08-29 21:00:00,58.9644,19.1967,62.0105939195,8.3544,2.4367,8.7025,50.61,16.76,53.3129412057,131.61,59.1644,19.1467,62.185386935,8.3544,2.4367,8.7025,50.81,16.71,53.4871965988,132.62,62.4044,51.1167,80.6673797656,8.3544,2.4367,8.7025,54.05,48.68,72.7402563922,131.61,64.3144,31.1167,71.4464209478,8.3544,2.4367,8.7025,55.96,28.68,62.881348586,132.62
2021-08-29 21:30:00,56.76056,19.89558,60.1464485656,8.11056,2.36558,8.4485,48.65,17.53,51.7119270575,131.78,56.97056,19.85558,60.3314906483,8.11056,2.36558,8.4485,48.86,17.49,51.8960470556,132.82,60.13056,51.83558,79.38898916,8.11056,2.36558,8.4485,52.02,49.47,71.7869159388,131.78,62.00056,30.52558,69.1077454027,8.11056,2.36558,8.4485,53.89,28.16,60.803928327,132.82
2021-08-29 22:00:00,54.96568,20.02624,58.5002244987,8.21568,2.39624,8.558,46.75,17.63,49.9637808818,132.02,55.15568,19.98624,58.6651414862,8.21568,2.39624,8.558,46.94,17.59,50.127554299,133.02,58.28568,52.02624,78.1277808567,8.21568,2.39624,8.558,50.07,49.63,70.4992326199,132.02,60.13568,30.34624,67.3586987048,8.21568,2.39624,8.558,51.92,27.95,58.9651498769,133.02
2021-08-29 22:30:00,53.31728,20.92879,57.2778019608,8.56728,2.49879,8.92425,44.75,18.43,48.3965639276,132.61,53.51728,20.88879,57.4494630633,8.56728,2.49879,8.92425,44.95,18.39,48.5663937306,133.6,56.57728,52.32879,77.0667948929,8.56728,2.49879,8.92425,48.01,49.83,69.1952960829,132.61,58.39728,30.94879,66.0913754877,8.56728,2.49879,8.92425,49.83,28.45,57.3797124426,133.6
2021-08-29 23:00:00,50.79592,22.05756,55.3783481317,8.66592,2.5275600000000003,9.027,42.13,19.53,46.4365997894,132.61,50.96592,22.02756,55.5224135012,8.66592,2.5275600000000003,9.027,42.3,19.5,46.5783211376,133.6,53.87592,52.44756,75.188837641,8.66592,2.5275600000000003,9.027,45.21,49.92,67.3494654767,132.61,55.66592,30.76756,63.6029668946,8.66592,2.5275600000000003,9.027,47.0,28.24,54.8315383698,133.6
2021-08-29 23:30:00,48.27456,21.377580000000002,52.7961558245,8.49456,2.47758,8.8485,39.78,18.9,44.0415531061,133.39,48.44456,21.32758,52.9314751566,8.49456,2.47758,8.8485,39.95,18.85,44.1738044547,134.33,51.47456,54.02758,74.6231179183,8.49456,2.47758,8.8485,42.98,51.55,67.1169345248,133.39,53.23456,30.24758,61.2277263521,8.49456,2.47758,8.8485,44.74,27.77,52.6577677081,134.33
2021-08-30 00:00:00,46.51936,22.50398,51.6766869163,8.85936,2.58398,9.2285,37.66,19.92,42.6037791751,133.39,46.67936,22.46398,51.8034076818,8.85936,2.58398,9.2285,37.82,19.88,42.7266521038,134.33,49.50936,54.40398,73.5592942289,8.85936,2.58398,9.2285,40.65,51.82,65.8614826739,133.39,51.25936,30.87398,59.8391563163,8.85936,2.58398,9.2285,42.4,28.29,50.9714047285,134.33
2021-08-30 00:30:00,45.60104,22.64072,50.912248538,8.47104,2.47072,8.824,37.13,20.17,42.2547725115,134.18,45.75104,22.61072,51.0333451774,8.47104,2.47072,8.824,37.28,20.14,42.3723730749,135.15,48.56104,54.84072,73.2507964189,8.47104,2.47072,8.824,40.09,52.37,65.9532031064,134.18,50.31104,30.49072,58.8292848163,8.47104,2.47072,8.824,41.84,28.02,50.3557941055,135.15
2021-08-30 01:00:00,44.36168,22.92549,49.9353256139,8.76168,2.55549,9.12675,35.6,20.37,41.0158128043,134.37,44.51168,22.88549,50.0503277608,8.76168,2.55549,9.12675,35.75,20.33,41.1262859981,135.35,47.26168,55.12549,72.6118863834,8.76168,2.55549,9.12675,38.5,52.57,65.1602248308,134.37,49.00168,30.31549,57.6211209259,8.76168,2.55549,9.12675,40.24,27.76,48.8863498331,135.35
2021-08-30 01:30:00,44.06008,22.80294,49.6111350631,8.17008,2.38294,8.5105,35.89,20.42,41.2924751014,134.37,44.20008,22.76294,49.7171852527,8.17008,2.38294,8.5105,36.03,20.38,41.3945080898,135.31,46.98008,55.23294,72.5107273295,8.17008,2.38294,8.5105,38.81,52.85,65.5693419214,134.37,48.71008,29.85294,57.1302889915,8.17008,2.38294,8.5105,40.54,27.47,48.9703226455,135.31
2021-08-30 02:00:00,43.97168,22.39549,49.3463941374,7.80168,2.27549,8.12675,36.17,20.12,41.3894104814,134.3,44.12168,22.35549,49.4620114751,7.80168,2.27549,8.12675,36.32,20.08,41.5011903444,135.27,46.94168,55.33549,72.5640253484,7.80168,2.27549,8.12675,39.14,53.06,65.9340822337,134.3,48.69168,29.80549,57.0898146377,7.80168,2.27549,8.12675,40.89,27.53,49.2939448614,135.27
2021-08-30 02:30:00,42.98368,22.55774,48.5432629749,7.60368,2.21774,7.9205000000000005,35.38,20.34,40.8100477824,134.48,43.12368,22.52774,48.653374459,7.60368,2.21774,7.9205000000000005,35.52,20.31,40.9165797691,135.41,45.94368,55.78774,72.2709738847,7.60368,2.21774,7.9205000000000005,38.34,53.57,65.8764032109,134.48,47.68368,29.34774,55.9912777265,7.60368,2.21774,7.9205000000000005,40.08,27.13,48.3987944065,135.41
2021-08-30 03:00:00,41.77072,22.93271,47.651885978,7.62072,2.22271,7.93825,34.15,20.71,39.9390360424,134.59,41.92072,22.89271,47.7642432837,7.62072,2.22271,7.93825,34.3,20.67,40.0467089784,135.53,44.72072,56.17271,71.8005302631,7.62072,2.22271,7.93825,37.1,53.95,65.4752815954,134.59,46.44072,29.00271,54.7530607497,7.62072,2.22271,7.93825,38.82,26.78,47.1610093191,135.53
2021-08-30 03:30:00,41.06264,23.26702,47.1963412083,7.77264,2.26702,8.0965,33.29,21.0,39.3601841967,134.59,41.19264,23.23702,47.2947427168,7.77264,2.26702,8.0965,33.42,20.97,39.4542431178,135.57,43.96264,56.58702,71.657550532,7.77264,2.26702,8.0965,36.19,54.32,65.2715749772,134.59,45.68264,28.84702,54.0282718607,7.77264,2.26702,8.0965,37.91,26.58,46.2997246212,135.57
2021-08-30 04:00:00,40.82456,23.20633,46.9593276279,7.56456,2.20633,7.87975,33.26,21.0,39.3348140964,134.8,40.96456,23.16633,47.0613856751,7.56456,2.20633,7.87975,33.4,20.96,39.4319870156,135.77,43.72456,56.46633,71.416269651,7.56456,2.20633,7.87975,36.16,54.26,65.20500901,134.8,45.44456,28.73633,53.7678779148,7.56456,2.20633,7.87975,37.88,26.53,46.2464625674,135.77
2021-08-30 04:30:00,40.63592,23.20381,46.7941747738,7.79592,2.27381,8.12075,32.84,20.93,38.9426565606,134.71,40.75592,23.17381,46.8835843869,7.79592,2.27381,8.12075,32.96,20.9,39.0278310953,135.67,43.54592,56.44381,71.2892056062,7.79592,2.27381,8.12075,35.75,54.17,64.9034005272,134.71,45.25592,28.83381,53.6608506657,7.79592,2.27381,8.12075,37.46,26.56,45.9204224719,135.67
2021-08-30 05:00:00,40.52568,23.34999,46.7712814926,7.88568,2.29999,8.21425,32.64,21.05,38.839053799,134.71,40.66568,23.31999,46.8777075321,7.88568,2.29999,8.21425,32.78,21.02,38.9405803757,135.62,43.41568,56.58999,71.3256492299,7.88568,2.29999,8.21425,35.53,54.29,64.8828559791,134.71,45.11568,28.70999,53.476051721,7.88568,2.29999,8.21425,37.23,26.41,45.646040354,135.62
2021-08-30 05:30:00,40.91888,23.29509,47.085198933,8.34888,2.43509,8.69675,32.57,20.86,38.6774417458,134.65,41.05888,23.25509,47.1871893395,8.34888,2.43509,8.69675,32.71,20.82,38.7739152008,135.62,43.83888,56.465090000000004,71.4853396744,8.34888,2.43509,8.69675,35.49,54.03,64.6434915517,134.65,45.52888,28.94509,53.9508771862,8.34888,2.43509,8.69675,37.18,26.51,45.6632510888,135.62
2021-08-30 06:00:00,41.34528,23.13779,47.3792096215,8.73528,2.54779,9.09925,32.61,20.59,38.5663091312,134.49,41.47528,23.10779,47.4780876801,8.73528,2.54779,9.09925,32.74,20.56,38.6603310901,135.46,44.21528,56.36779,71.6402033426,8.73528,2.54779,9.09925,35.48,53.82,64.4625689839,134.49,45.90528,29.10779,54.3558476207,8.73528,2.54779,9.09925,37.17,26.56,45.6841602747,135.46
2021-08-30 06:30:00,43.21736,22.67173,48.8031509901,8.81736,2.57173,9.18475,34.4,20.1,39.8418122078,134.57,43.34736,22.64173,48.9044124427,8.81736,2.57173,9.18475,34.53,20.07,39.9390260272,135.54,46.11736,55.87173,72.446263579,8.81736,2.57173,9.18475,37.3,53.3,65.0552073242,134.57,47.82736,29.88173,56.3948060761,8.81736,2.57173,9.18475,39.01,27.31,47.6194939074,135.54
2021-08-30 07:00:00,46.91032,6.48551,47.3565197461,8.35032,2.43551,8.69825,38.56,4.05,38.772104663,134.57,47.06032,6.57551,47.5174815227,8.35032,2.43551,8.69825,38.71,4.14,38.9307551943,135.54,46.08032,71.62551,85.1681253408,8.35032,2.43551,8.69825,37.73,69.19,78.8086860695,134.57,47.66032,13.57551,49.5560346907,8.35032,2.43551,8.69825,39.31,11.14,40.8579943218,135.54
2021-08-30 07:30:00,48.21328,15.72429,50.7126578318,8.24328,2.40429,8.58675,39.97,13.32,42.1310253851,133.51,48.37328,15.66429,50.8462800917,8.24328,2.40429,8.58675,40.13,13.26,42.2639858508,133.69,49.25328,59.60429,77.3211289181,8.24328,2.40429,8.58675,41.01,57.2,70.3822427889,133.51,51.17328,25.03429,56.9685901332,8.24328,2.40429,8.58675,42.93,22.63,48.5293910945,133.69
2021-08-30 08:00:00,50.3908,15.2544,52.6491162699,8.6208,2.5144,8.98,41.77,12.74,43.6696748328,133.51,50.5708,15.1944,52.8041248768,8.6208,2.5144,8.98,41.95,12.68,43.8244783198,134.52,51.4908,59.0944,78.3801671088,8.6208,2.5144,8.98,42.87,56.58,70.9868530081,133.51,53.4608,25.6744,59.3062555891,8.6208,2.5144,8.98,44.84,23.16,50.4679224855,134.52
2021-08-30 08:30:00,52.77856,14.29458,54.6800824163,8.27856,2.41458,8.6235,44.5,11.88,46.0584889027,133.4,52.95856,14.23458,54.8382379827,8.27856,2.41458,8.6235,44.68,11.82,46.2170401475,134.34,53.92856,57.92458,79.1425710465,8.27856,2.41458,8.6235,45.65,55.51,71.8699005147,133.4,55.92856,25.36458,61.4114463455,8.27856,2.41458,8.6235,47.65,22.95,52.888798436,134.34
2021-08-30 09:00:00,55.14968,12.64449,56.5806533319,7.96968,2.32449,8.30175,47.18,10.32,48.2954946139,132.28,55.33968,12.57449,56.7503126094,7.96968,2.32449,8.30175,47.37,10.25,48.4662707457,133.21,56.44968,57.02449,80.2393845431,7.96968,2.32449,8.30175,48.48,54.7,73.0917259339,132.28,58.48968,25.45449,63.7885078024,7.96968,2.32449,8.30175,50.52,23.13,55.5631829542,133.21
2021-08-30 09:30:00,57.24576,12.26168,58.5442211871,7.92576,2.31168,8.256,49.32,9.95,50.3136651418,131.61,57.44576,12.19168,58.7252279962,7.92576,2.31168,8.256,49.52,9.88,50.4959879594,132.52,58.605760000000004,56.62168,81.4901819313,7.92576,2.31168,8.256,50.68,54.31,74.2835008599,131.61,60.68576,25.57168,65.8534151339,7.92576,2.31168,8.256,52.76,23.26,57.6597363851,132.52
2021-08-30 10:00:00,58.32824,11.970320000000001,59.5438673786,8.29824,2.4203200000000002,8.644,50.03,9.55,50.9333230803,131.45,58.53824,11.890320000000001,59.7336191102,8.29824,2.4203200000000002,8.644,50.24,9.47,51.1247347181,132.44,59.67824,55.78032,81.688043365,8.29824,2.4203200000000002,8.644,51.38,53.36,74.0755965214,131.45,61.75824,26.04032,67.0237157549,8.29824,2.4203200000000002,8.644,53.46,23.62,58.445495977,132.44
2021-08-30 10:30:00,58.20576,24.64918,63.2099088106,8.46576,2.46918,8.8185,49.74,22.18,54.4611788341,131.9,58.41576,24.61918,63.3916795822,8.46576,2.46918,8.8185,49.95,22.15,54.6408729798,132.83,63.01576,41.74918,75.5908727232,8.46576,2.46918,8.8185,54.55,39.28,67.2206880358,131.9,64.70576,40.26918,76.2131368929,8.46576,2.46918,8.8185,56.24,37.8,67.7626563824,132.83
2021-08-30 11:00:00,58.71608,25.28094,63.9273335738,8.50608,2.48094,8.8605,50.21,22.8,55.1442118449,131.9,58.93608,25.26094,64.1215768322,8.50608,2.48094,8.8605,50.43,22.78,55.3363650776,132.83,63.82608,40.50094,75.5916306812,8.50608,2.48094,8.8605,55.32,38.02,67.1254258832,131.9,65.42608,40.74094,77.0739653596,8.50608,2.48094,8.8605,56.92,38.26,68.5836277839,132.83
2021-08-30 11:30:00,59.41776,25.20393,64.5422984628,8.92776,2.60393,9.29975,50.49,22.6,55.3172676476,131.8,59.62776,25.19393,64.7317840899,8.92776,2.60393,9.29975,50.7,22.59,55.5049376182,132.71,64.50776,40.42393,76.1271647762,8.92776,2.60393,9.29975,55.58,37.82,67.2271433277,131.8,66.12776,41.02393,77.8193001463,8.92776,2.60393,9.29975,57.2,38.42,68.9052712062,132.71
