Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-30 12:00:00,59.89496,24.52478,64.7214884521,8.484960000000001,2.47478,8.8385,51.41,22.05,55.9391687461,131.8,60.12496,24.49478,64.9230703391,8.484960000000001,2.47478,8.8385,51.64,22.02,56.1388457309,132.71,65.13496,40.62478,76.7654594479,8.484960000000001,2.47478,8.8385,56.65,38.15,68.2982064186,131.8,66.74496,40.79478,78.224700451,8.484960000000001,2.47478,8.8385,58.26,38.32,69.7327039487,132.71
2021-08-30 12:30:00,60.10496,24.42353,64.8776928864,8.51496,2.48353,8.86975,51.59,21.94,56.0614992664,131.95,60.32496,24.39353,65.0703089347,8.51496,2.48353,8.86975,51.81,21.91,56.2523261741,132.89,65.39496,40.77353,77.0647879518,8.51496,2.48353,8.86975,56.88,38.29,68.5671823834,131.95,67.00496,40.62353,78.3577427844,8.51496,2.48353,8.86975,58.49,38.14,69.8264971196,132.89
2021-08-30 13:00:00,60.11344,24.61017,64.95603233,8.50344,2.48017,8.85775,51.61,22.13,56.1545100593,131.81,60.33344,24.60017,65.155907992,8.50344,2.48017,8.85775,51.83,22.12,56.3528464232,132.71,65.39344,41.03017,77.1995909656,8.50344,2.48017,8.85775,56.89,38.55,68.7209909707,131.81,67.00344,40.57017,78.3287920605,8.50344,2.48017,8.85775,58.5,38.09,69.8075791014,132.71
2021-08-30 13:30:00,59.4404,24.68345,64.361742177,8.0004,2.33345,8.33375,51.44,22.35,56.08561402,132.24,59.6504,24.65345,64.5442702109,8.0004,2.33345,8.33375,51.65,22.32,56.2663745056,133.17,64.7304,41.16345,76.7101968454,8.0004,2.33345,8.33375,56.73,38.83,68.746358449,132.24,66.3304,40.40345,77.6669861399,8.0004,2.33345,8.33375,58.33,38.07,69.6542446661,133.17
2021-08-30 14:00:00,58.1416,25.1438,63.3455312473,8.4816,2.4737999999999998,8.835,49.66,22.67,54.5897838428,132.24,58.3616,25.1338,63.5435618847,8.4816,2.4737999999999998,8.835,49.88,22.66,54.7858558389,133.17,63.3816,41.6338,75.8327140553,8.4816,2.4737999999999998,8.835,54.9,39.16,67.4352697036,132.24,64.9516,40.1138,76.3402075777,8.4816,2.4737999999999998,8.835,56.47,37.64,67.8647957339,133.17
2021-08-30 14:30:00,57.68672,25.52946,63.0833654163,8.70672,2.53946,9.0695,48.98,22.99,54.1071206035,132.14,57.89672,25.50946,63.2673907811,8.70672,2.53946,9.0695,49.19,22.97,54.2888294219,133.1,62.90672,42.01946,75.6497881018,8.70672,2.53946,9.0695,54.2,39.48,67.054533031,132.14,64.45672,39.85946,75.785521735,8.70672,2.53946,9.0695,55.75,37.32,67.0883365422,133.1
2021-08-30 15:00:00,57.19448,25.54589,62.6402509443,8.93448,2.60589,9.30675,48.26,22.94,53.4347377649,132.14,57.39448,25.53589,62.818850774,8.93448,2.60589,9.30675,48.46,22.93,53.6111602187,133.1,62.38448,42.00589,75.2084977882,8.93448,2.60589,9.30675,53.45,39.4,66.4022778224,132.14,63.93448,39.81589,75.3188079391,8.93448,2.60589,9.30675,55.0,37.21,66.4046993819,133.1
2021-08-30 15:30:00,57.3152,25.5911,62.7689138846,8.8152,2.5711,9.1825,48.5,23.02,53.6858491597,131.95,57.5152,25.5711,62.9434618229,8.8152,2.5711,9.1825,48.7,23.0,53.8580541795,132.9,62.4652,42.0711,75.3118759974,8.8152,2.5711,9.1825,53.65,39.5,66.6226125276,131.95,64.0252,39.7211,75.3458162093,8.8152,2.5711,9.1825,55.21,37.15,66.5452222177,132.9
2021-08-30 16:00:00,58.4224,25.246950000000002,63.6442087394,8.7324,2.54695,9.09625,49.69,22.7,54.629535052,131.95,58.6424,25.22695,63.8383120396,8.7324,2.54695,9.09625,49.91,22.68,54.821441973,132.9,63.6624,41.70695,76.1076267667,8.7324,2.54695,9.09625,54.93,39.16,67.4596953743,131.95,65.2324,40.05695,76.5494954462,8.7324,2.54695,9.09625,56.5,37.51,67.8177712698,132.9
2021-08-30 16:30:00,59.8252,25.4986,65.0325545938,9.3552,2.7286,9.745,50.47,22.77,55.3687077689,132.01,60.0352,25.4786,65.2179752599,9.3552,2.7286,9.745,50.68,22.75,55.5520017641,132.96,65.0852,41.9486,77.4323466066,9.3552,2.7286,9.745,55.73,39.22,68.1472031708,132.01,66.6752,40.1086,77.8092673722,9.3552,2.7286,9.745,57.32,37.38,68.4313290825,132.96
2021-08-30 17:00:00,61.6532,25.1626,66.5903409587,8.9232,2.6026,9.295,52.73,22.56,57.3533477663,131.92,61.8732,25.1426,66.7865496414,8.9232,2.6026,9.295,52.95,22.54,57.5478418362,132.89,67.0232,41.6226,78.8958184507,8.9232,2.6026,9.295,58.1,39.02,69.9869302084,131.92,68.6332,40.2726,79.5763686844,8.9232,2.6026,9.295,59.71,37.67,70.599667138,132.89
2021-08-30 17:30:00,62.8804,24.7947,67.5923209562,7.9704,2.3247,8.3025,54.91,22.47,59.3296637442,132.0,63.1004,24.7747,67.7897207565,7.9704,2.3247,8.3025,55.13,22.45,59.525787689,132.95,68.2904,41.2547,79.78426539270001,7.9704,2.3247,8.3025,60.32,38.93,71.7916938092,132.0,69.9204,40.0147,80.5607755192,7.9704,2.3247,8.3025,61.95,37.69,72.5144027073,132.95
2021-08-30 18:00:00,63.40336,25.00348,68.1554111674,8.58336,2.50348,8.941,54.82,22.5,59.2577623607,132.0,63.64336,24.98348,68.3714234531,8.58336,2.50348,8.941,55.06,22.48,59.4722960714,132.9,68.90336,41.51348,80.4427873771,8.58336,2.50348,8.941,60.32,39.01,71.83510632,132.0,70.50336,40.31348,81.2151490856,8.58336,2.50348,8.941,61.92,37.81,72.5512405132,132.9
2021-08-30 18:30:00,63.7816,25.16755,68.5674709433,8.6316,2.51755,8.99125,55.15,22.65,59.6200050319,132.14,64.0016,25.14755,68.7648462047,8.6316,2.51755,8.99125,55.37,22.63,59.8159995319,133.11,69.2616,41.68755,80.8394771109,8.6316,2.51755,8.99125,60.63,39.17,72.1823094671,132.14,70.8516,40.13755,81.4307812965,8.6316,2.51755,8.99125,62.22,37.62,72.708959558,133.11
2021-08-30 19:00:00,63.19696,25.13828,68.0131522178,8.73696,2.54828,9.101,54.46,22.59,58.9593054572,132.14,63.42696,25.12828,68.2232343898,8.73696,2.54828,9.101,54.69,22.58,59.1680023323,133.11,68.68696,41.64828,80.3273160326,8.73696,2.54828,9.101,59.95,39.1,71.573825523,132.14,70.25696,40.22828,80.958970721,8.73696,2.54828,9.101,61.52,37.68,72.1421707464,133.11
2021-08-30 19:30:00,63.13168,25.18424,67.9695149608,8.79168,2.56424,9.158,54.34,22.62,58.8600033979,132.14,63.35168,25.15424,68.1628282042,8.79168,2.56424,9.158,54.56,22.59,59.0516866821,133.06,68.59168,41.68424,80.2645278414,8.79168,2.56424,9.158,59.8,39.12,71.4591799561,132.14,70.21168,40.26424,80.9375625479,8.79168,2.56424,9.158,61.42,37.7,72.0673740329,133.06
2021-08-30 20:00:00,61.82264,25.63452,66.9265824034,9.27264,2.70452,9.659,52.55,22.93,57.3348707158,132.14,62.04264,25.61452,67.1222229444,9.27264,2.70452,9.659,52.77,22.91,57.5286102735,133.12,67.15264,41.99452,79.2023785565,9.27264,2.70452,9.659,57.88,39.29,69.955689547,132.14,68.75264,39.59452,79.3388399272,9.27264,2.70452,9.659,59.48,36.89,69.9910172808,133.12
2021-08-30 20:30:00,63.27448,25.27339,68.1351895966,8.51448,2.48339,8.869250000000001,54.76,22.79,59.3130820309,131.62,63.50448,25.26339,68.3451377522,8.51448,2.48339,8.869250000000001,54.99,22.78,59.5216641232,132.61,68.61448,41.54339,80.2109725559,8.51448,2.48339,8.869250000000001,60.1,39.06,71.6777064365,131.62,70.26448,39.24339,80.4806859337,8.51448,2.48339,8.869250000000001,61.75,36.76,71.8634823815,132.61
2021-08-30 21:00:00,61.83072,25.43271,66.8570166375,8.10072,2.36271,8.43825,53.73,23.07,58.4733939497,131.29,62.05072,25.41271,67.0529468559,8.10072,2.36271,8.43825,53.95,23.05,58.667750937,132.27,67.20072,41.75271,79.1152675586,8.10072,2.36271,8.43825,59.1,39.39,71.0238136121,131.29,68.84072,39.04271,79.1415057619,8.10072,2.36271,8.43825,60.74,36.68,70.9561131968,132.27
2021-08-30 21:30:00,59.66104,26.32572,65.2110667556,8.83104,2.57572,9.199,50.83,23.75,56.1048251044,131.51,59.88104,26.30572,65.4043565537,8.83104,2.57572,9.199,51.05,23.73,56.2957849221,132.51,64.97104,42.80572,77.8046637638,8.83104,2.57572,9.199,56.14,40.23,69.06629062,131.51,66.60104,39.15572,77.2584554453,8.83104,2.57572,9.199,57.77,36.58,68.3774034313,132.51
2021-08-30 22:00:00,55.68488,27.21434,61.9792397682,9.61488,2.80434,10.0155,46.07,24.41,52.1372515578,132.18,55.89488,27.19434,62.1592289065,9.61488,2.80434,10.0155,46.28,24.39,52.3135785432,133.16,60.94488,45.05434,75.7903156812,9.61488,2.80434,10.0155,51.33,42.25,66.4818125505,132.18,62.49488,38.20434,73.2474000975,9.61488,2.80434,10.0155,52.88,35.4,63.635323524,133.16
2021-08-30 22:30:00,53.734,26.912,60.0965764416,9.024,2.632,9.4,44.71,24.28,50.8773279566,133.07,53.914,26.892,60.2486436362,9.024,2.632,9.4,44.89,24.26,51.0260688276,133.98,58.944,45.532,74.4819317687,9.024,2.632,9.4,49.92,42.9,65.8210938833,133.07,60.514,37.872,71.3879021964,9.024,2.632,9.4,51.49,35.24,62.394532613,133.98
2021-08-30 23:00:00,51.40128,27.49079,58.2909523036,8.23128,2.40079,8.57425,43.17,25.09,49.9315231092,133.07,51.58128,27.47079,58.4403349551,8.23128,2.40079,8.57425,43.35,25.07,50.0772143794,133.98,56.44128,45.68079,72.6109679254,8.23128,2.40079,8.57425,48.21,43.28,64.7870550342,133.07,58.03128,37.72079,69.2133473881,8.23128,2.40079,8.57425,49.8,35.32,61.0536026783,133.98
2021-08-30 23:30:00,48.65128,27.41079,55.8417268184,8.95128,2.61079,9.32425,39.7,24.8,46.8095075813,133.58,48.82128,27.41079,55.9898989931,8.95128,2.61079,9.32425,39.87,24.8,46.9537740762,134.57,53.28128,48.15079,71.8149940894,8.95128,2.61079,9.32425,44.33,45.54,63.553446012,133.58,54.89128,36.84079,66.1082175517,8.95128,2.61079,9.32425,45.94,34.23,57.2902827712,134.57
2021-08-31 00:00:00,47.34704,15.16497,49.7163807197,9.13704,2.6649700000000003,9.51775,38.21,12.5,40.2026628471,134.19,47.50704,15.09497,49.8475372397,9.13704,2.6649700000000003,9.51775,38.37,12.43,40.3331352612,135.13,48.70704,61.23497,78.2438323222,9.13704,2.6649700000000003,9.51775,39.57,58.57,70.6840137513,134.19,50.61704,23.44497,55.7830741055,9.13704,2.6649700000000003,9.51775,41.48,20.78,46.3939521921,135.13
2021-08-31 00:30:00,47.30608,15.72594,49.8514833666,10.78608,3.14594,11.2355,36.52,12.58,38.6259860716,132.89,47.45608,15.66594,49.9750058034,10.78608,3.14594,11.2355,36.67,12.52,38.74841029,133.91,48.66608,62.03594,78.8469732726,10.78608,3.14594,11.2355,37.88,58.89,70.0209004512,132.89,50.52608,23.99594,55.9346931399,10.78608,3.14594,11.2355,39.74,20.85,44.8775010445,133.91
2021-08-31 01:00:00,46.31944,16.12067,49.0445361194,11.65944,3.40067,12.14525,34.66,12.72,36.9203737793,133.09,46.46944,16.05067,49.1633284203,11.65944,3.40067,12.14525,34.81,12.65,37.0372596178,134.07,47.71944,62.66067,78.7623293127,11.65944,3.40067,12.14525,36.06,59.26,69.3690939828,133.09,49.50944,24.20067,55.1076861931,11.65944,3.40067,12.14525,37.85,20.8,43.1886848607,134.07
2021-08-31 01:30:00,46.27736,15.97923,48.9584501385,11.75736,3.42923,12.24725,34.52,12.55,36.73054451,133.33,46.41736,15.91923,49.071307229,11.75736,3.42923,12.24725,34.66,12.49,36.8417657014,134.24,47.62736,62.42923,78.5224437913,11.75736,3.42923,12.24725,35.87,59.0,69.0482215557,133.33,49.46736,24.40923,55.1618547056,11.75736,3.42923,12.24725,37.71,20.98,43.1532675472,134.24
2021-08-31 02:00:00,45.96888,16.39759,48.8059308513,11.64888,3.39759,12.13425,34.32,13.0,36.6996239763,133.33,46.10888,16.32759,48.9144049342,11.64888,3.39759,12.13425,34.46,12.93,36.8059302287,134.24,47.29888,62.91759,78.7134498079,11.64888,3.39759,12.13425,35.65,59.52,69.379772989,133.33,49.12888,23.95759,54.6590611762,11.64888,3.39759,12.13425,37.48,20.56,42.7488479377,134.24
2021-08-31 02:30:00,44.7764,16.30645,47.6531878111,10.6164,3.09645,11.05875,34.16,13.21,36.6252604086,133.47,44.9164,16.24645,47.7643185502,10.6164,3.09645,11.05875,34.3,13.15,36.7343504094,134.45,46.0664,62.80645,77.8894304162,10.6164,3.09645,11.05875,35.45,59.71,69.4405256317,133.47,47.8964,23.41645,53.3141188013,10.6164,3.09645,11.05875,37.28,20.32,42.4582241739,134.45
2021-08-31 03:00:00,44.00368,16.41399,46.9653374444,10.33368,3.01399,10.76425,33.67,13.4,36.2385002449,133.47,44.14368,16.35399,47.0756569031,10.33368,3.01399,10.76425,33.81,13.34,36.3465500426,134.32,45.19368,62.90399,77.4556690621,10.33368,3.01399,10.76425,34.86,59.89,69.2966932833,133.47,47.00368,23.14399,52.3926541288,10.33368,3.01399,10.76425,36.67,20.13,41.8318754062,134.32
2021-08-31 03:30:00,43.6112,16.5091,46.6313965934,10.1112,2.9491,10.5325,33.5,13.56,36.1403320405,133.38,43.7512,16.4491,46.7412065767,10.1112,2.9491,10.5325,33.64,13.5,36.2477530338,134.26,44.7812,62.9691,77.2687739533,10.1112,2.9491,10.5325,34.67,60.02,69.3138463801,133.38,46.6112,22.8991,51.9323862946,10.1112,2.9491,10.5325,36.5,19.95,41.5963039223,134.26
2021-08-31 04:00:00,43.6516,15.96005,46.4777944675,8.8116,2.57005,9.17875,34.84,13.39,37.324491959,133.38,43.7816,15.91005,46.5828100222,8.8116,2.57005,9.17875,34.97,13.34,37.4280175804,134.26,44.8816,62.36005,76.8318544262,8.8116,2.57005,9.17875,36.07,59.79,69.8275661899,133.38,46.7216,22.64005,51.918010079,8.8116,2.57005,9.17875,37.91,20.07,42.8949064575,134.26
2021-08-31 04:30:00,44.52376,15.83443,47.255628003,8.96376,2.61443,9.337250000000001,35.56,13.22,37.9378702618,133.14,44.66376,15.76443,47.3642133954,8.96376,2.61443,9.337250000000001,35.7,13.15,38.0448748191,134.1,45.76376,62.05443,77.1043060533,8.96376,2.61443,9.337250000000001,36.8,59.44,69.909610212,133.14,47.62376,22.76443,52.7848632637,8.96376,2.61443,9.337250000000001,38.66,20.15,43.5960789521,134.1
2021-08-31 05:00:00,45.6252,15.23235,48.1007625882,9.2652,2.70235,9.651250000000001,36.36,12.53,38.4584256048,133.14,45.7752,15.17235,48.2241551462,9.2652,2.70235,9.651250000000001,36.51,12.47,38.5808372123,134.1,46.8852,61.42235,77.2717740094,9.2652,2.70235,9.651250000000001,37.62,58.72,69.7373845222,133.14,48.7752,23.52235,54.1509102838,9.2652,2.70235,9.651250000000001,39.51,20.82,44.6599652933,134.1
2021-08-31 05:30:00,47.34056,14.885580000000001,49.6256900511,9.31056,2.71558,9.6985,38.03,12.17,39.9298109187,133.26,47.49056,14.82558,49.7508905594,9.31056,2.71558,9.6985,38.18,12.11,40.0545190959,134.23,48.60056,61.22558,78.170237806,9.31056,2.71558,9.6985,39.29,58.51,70.4778277191,133.26,50.49056,23.99558,55.9024553007,9.31056,2.71558,9.6985,41.18,21.28,46.3533256628,134.23
2021-08-31 06:00:00,48.91072,14.60521,51.0447910179,9.72072,2.83521,10.12575,39.19,11.77,40.9192986255,133.26,49.07072,14.54521,51.1810384348,9.72072,2.83521,10.12575,39.35,11.71,41.0554089007,134.23,50.16072,60.70521,78.7478276022,9.72072,2.83521,10.12575,40.44,57.87,70.5997910762,133.26,52.09072,24.24521,57.4567082077,9.72072,2.83521,10.12575,42.37,21.41,47.4721497301,134.23
2021-08-31 06:30:00,54.17272,12.92496,55.6932507868,9.58272,2.79496,9.982,44.59,10.13,45.7261959931,131.76,54.35272,12.85496,55.8521993121,9.58272,2.79496,9.982,44.77,10.06,45.8863432842,132.7,55.38272,57.46496,79.8089424964,9.58272,2.79496,9.982,45.8,54.67,71.3193445006,131.76,57.40272,26.10496,63.0598223911,9.58272,2.79496,9.982,47.82,23.31,53.1987640834,132.7
2021-08-31 07:00:00,57.6768,11.4199,58.7964911729,9.4968,2.7699,9.8925,48.18,8.65,48.9503309488,131.76,57.8768,11.3499,58.9791845336,9.4968,2.7699,9.8925,48.38,8.58,49.1349244428,132.7,58.9568,55.7499,81.1415776051,9.4968,2.7699,9.8925,49.46,52.98,72.4787693052,131.76,61.0268,27.3399,66.8710733445,9.4968,2.7699,9.8925,51.53,24.57,57.0878778726,132.7
2021-08-31 07:30:00,62.3736,12.86855,63.6872479863,9.4236,2.74855,9.81625,52.95,10.12,53.908412145,131.15,62.6036,12.77855,63.8944604255,9.4236,2.74855,9.81625,53.18,10.03,54.1175877142,132.14,64.4836,51.00855,82.219260773,9.4236,2.74855,9.81625,55.06,48.26,73.2163315115,131.15,66.5836,31.99855,73.8734254726,9.4236,2.74855,9.81625,57.16,29.25,64.2092524485,132.14
2021-08-31 08:00:00,64.70064,22.60852,68.5369826663,9.56064,2.78852,9.959,55.14,19.82,58.593958733,131.15,64.92064,22.57852,68.7348460637,9.56064,2.78852,9.959,55.36,19.79,58.7909321239,132.14,69.88064,37.26852,79.1975153007,9.56064,2.78852,9.959,60.32,34.48,69.4792976361,131.15,71.57064,44.12852,84.0814057173,9.56064,2.78852,9.959,62.01,41.34,74.5267448638,132.14
2021-08-31 08:30:00,68.4748,20.86265,71.5824587456,10.0548,2.93265,10.47375,58.42,17.93,61.1095843547,131.42,68.7248,20.82265,71.8100333384,10.0548,2.93265,10.47375,58.67,17.89,61.3369464515,132.37,73.8448,35.92265,82.1187632034,10.0548,2.93265,10.47375,63.79,32.99,71.8157656786,131.42,75.5748,45.29265,88.1077439222,10.0548,2.93265,10.47375,65.52,42.36,78.0207664664,132.37
2021-08-31 09:00:00,70.00272,18.444960000000002,72.3919702509,10.30272,3.00496,10.732,59.7,15.44,61.6642813953,130.93,70.28272,18.09496,72.5747084596,10.30272,3.00496,10.732,59.98,15.09,61.8490784087,131.92,74.93272,37.34496,83.7231065119,10.30272,3.00496,10.732,64.63,34.34,73.1865595584,130.93,76.63272,43.71496,88.2245515851,10.30272,3.00496,10.732,66.33,40.71,77.826557164,131.92
2021-08-31 09:30:00,74.54432,11.31751,75.3985522199,10.65432,3.10751,11.09825,63.89,8.21,64.4153413404,130.85,74.82432,11.40751,75.6889037301,10.65432,3.10751,11.09825,64.17,8.3,64.7045508446,131.88,74.46432,28.22751,79.6349626349,10.65432,3.10751,11.09825,63.81,25.12,68.5764573305,130.85,75.59432,14.64751,77.0003296452,10.65432,3.10751,11.09825,64.94,11.54,65.9573741139,131.88
2021-08-31 10:00:00,76.47384,11.92737,77.3983873182,10.89384,3.17737,11.34775,65.58,8.75,66.1611585449,132.96,76.78384,12.07737,77.7278647028,10.89384,3.17737,11.34775,65.89,8.9,66.4883606355,133.98,75.37384,29.08737,80.7916508673,10.89384,3.17737,11.34775,64.48,25.91,69.4909958196,132.96,76.38384,13.01737,77.4851142792,10.89384,3.17737,11.34775,65.49,9.84,66.2251138164,133.98
2021-08-31 10:30:00,76.31856,11.963330000000001,77.2505266336,11.18856,3.26333,11.65475,65.13,8.7,65.7084994502,132.52,76.61856,12.10333,77.5686427209,11.18856,3.26333,11.65475,65.43,8.84,66.024468949,133.56,75.23856,29.24333,80.7218264186,11.18856,3.26333,11.65475,64.05,25.98,69.1184700352,132.52,76.16856,13.15333,77.2959224187,11.18856,3.26333,11.65475,64.98,9.89,65.728323423,133.56
2021-08-31 11:00:00,77.16352,10.91311,77.931410796,9.47352,2.76311,9.86825,67.69,8.15,68.1788720939,132.52,77.48352,11.05311,78.2679187935,9.47352,2.76311,9.86825,68.01,8.29,68.5133870131,133.56,75.91352,26.81311,80.5096602071,9.47352,2.76311,9.86825,66.44,24.05,70.6588713468,132.52,76.80352,10.84311,77.5651578923,9.47352,2.76311,9.86825,67.33,8.08,67.8130909191,133.56
2021-08-31 11:30:00,76.8368,10.7624,77.586874457,10.3968,3.0324,10.83,66.44,7.73,66.8881641249,132.11,77.1368,10.9024,77.9034546089,10.3968,3.0324,10.83,66.74,7.87,67.2024143912,133.15,75.5268,26.4124,80.0119515573,10.3968,3.0324,10.83,65.13,23.38,69.199286846,132.11,76.4068,10.4624,77.1197828057,10.3968,3.0324,10.83,66.01,7.43,66.4268394551,133.15
2021-08-31 12:00:00,76.75704,11.14872,77.5624725444,11.20704,3.26872,11.674,65.55,7.88,66.0219425646,132.17,77.06704,11.28872,77.889433517,11.20704,3.26872,11.674,65.86,8.02,66.3465146033,133.22,75.46704,26.518720000000002,79.9907284427,11.20704,3.26872,11.674,64.26,23.25,68.3367404842,132.17,76.38704,10.54872,77.1119664747,11.20704,3.26872,11.674,65.18,7.28,65.5852940834,133.22
2021-08-31 12:30:00,78.3264,10.99395,79.0941962066,11.8764,3.46395,12.37125,66.45,7.53,66.8752824293,132.17,78.6464,11.12395,79.4292043052,11.8764,3.46395,12.37125,66.77,7.66,67.2079496786,133.22,77.0264,27.12395,81.6625676829,11.8764,3.46395,12.37125,65.15,23.66,69.3131884997,132.17,77.9464,11.12395,78.7361640961,11.8764,3.46395,12.37125,66.07,7.66,66.5125589645,133.22
2021-08-31 13:00:00,78.34776,10.65643,79.0691532607,11.267759999999999,3.28643,11.73725,67.08,7.37,67.4836520944,132.37,78.66776,10.79643,79.4051595563,11.267759999999999,3.28643,11.73725,67.4,7.51,67.8171077236,133.41,77.07776,27.24643,81.751752485,11.267759999999999,3.28643,11.73725,65.81,23.96,70.0359743275,132.37,78.00776,11.23643,78.8128668389,11.267759999999999,3.28643,11.73725,66.74,7.95,67.2118300599,133.41
2021-08-31 13:30:00,77.85336,10.65098,78.578553297,11.76336,3.43098,12.2535,66.09,7.22,66.483204646,132.37,78.15336,10.78098,78.8934547922,11.76336,3.43098,12.2535,66.39,7.35,66.7956181198,133.49,76.51336,27.73098,81.3836685721,11.76336,3.43098,12.2535,64.75,24.3,69.1596161065,132.37,77.46336,11.70098,78.3421028276,11.76336,3.43098,12.2535,65.7,8.27,66.2184483358,133.49
2021-08-31 14:00:00,77.42072,10.21771,78.0920577457,9.90072,2.88771,10.31325,67.52,7.33,67.916708548,132.56,77.74072,10.35771,78.4276845416,9.90072,2.88771,10.31325,67.84,7.47,68.250029304,133.58,76.04072,26.74771,80.6078847779,9.90072,2.88771,10.31325,66.14,23.86,70.3121554214,132.56,76.99072,10.75771,77.7386602056,9.90072,2.88771,10.31325,67.09,7.87,67.5500185048,133.58
2021-08-31 14:30:00,78.50368,10.15024,79.1571547341,9.70368,2.83024,10.108,68.8,7.32,69.1883111515,132.34,78.82368,10.29024,79.4925252335,9.70368,2.83024,10.108,69.12,7.46,69.5214067752,133.34,77.07368,26.63024,81.5446002578,9.70368,2.83024,10.108,67.37,23.8,71.4503806848,132.34,78.08368,10.69024,78.8120695934,9.70368,2.83024,10.108,68.38,7.86,68.8302549756,133.34
2021-08-31 15:00:00,77.56344,9.89642,78.1922397265,10.27344,2.99642,10.7015,67.29,6.9,67.6428421934,132.34,77.86344,10.02642,78.5063334174,10.27344,2.99642,10.7015,67.59,7.03,67.954609851,133.34,76.16344,27.19642,80.8734496201,10.27344,2.99642,10.7015,65.89,24.2,70.1935331779,132.34,77.17344,11.24642,77.9886004763,10.27344,2.99642,10.7015,66.9,8.25,67.4067689479,133.34
2021-08-31 15:30:00,77.19864,9.80877,77.8192905825,10.41864,3.03877,10.85275,66.78,6.77,67.1222861649,132.26,77.50864,9.94877,78.144528274,10.41864,3.03877,10.85275,67.09,6.91,67.4449123359,133.3,75.91864,28.04877,80.9343771086,10.41864,3.03877,10.85275,65.5,25.01,70.1124104564,132.26,76.85864,12.03877,77.7957744724,10.41864,3.03877,10.85275,66.44,9.0,67.0468015643,133.3
2021-08-31 16:00:00,77.21144,10.32667,77.8989510851,13.05144,3.80667,13.59525,64.16,6.52,64.4904333991,132.54,77.52144,10.46667,78.2248351904,13.05144,3.80667,13.59525,64.47,6.66,64.8130889559,133.61,76.02144,29.61667,81.5868033542,13.05144,3.80667,13.59525,62.97,25.81,68.05422103,132.54,76.96144,13.45667,78.129029268,13.05144,3.80667,13.59525,63.91,9.65,64.6344381889,133.61
2021-08-31 16:30:00,77.97816,9.67738,78.5763648984,12.84816,3.74738,13.3835,65.13,5.93,65.3994021379,133.09,78.26816,9.81738,78.8814668972,12.84816,3.74738,13.3835,65.42,6.07,65.7009992314,134.15,76.68816,30.30738,82.4597548302,12.84816,3.74738,13.3835,63.84,26.56,69.144625243,133.09,77.62816,14.07738,78.8942574124,12.84816,3.74738,13.3835,64.78,10.33,65.5984550123,134.15
2021-08-31 17:00:00,80.11856,7.86833,80.5040015991,10.82856,3.15833,11.27975,69.29,4.71,69.4498970482,133.41,80.42856,7.99833,80.8252840791,10.82856,3.15833,11.27975,69.6,4.84,69.7680843939,134.44,78.55856,29.02833,83.7501718915,10.82856,3.15833,11.27975,67.73,25.87,72.5024813368,133.41,79.54856,12.73833,80.5620161693,10.82856,3.15833,11.27975,68.72,9.58,69.3845429473,134.44
2021-08-31 17:30:00,82.4872,6.96585,82.7808023038,11.6772,3.40585,12.16375,70.81,3.56,70.8994337072,133.84,82.8172,7.08585,83.1197803538,11.6772,3.40585,12.16375,71.14,3.68,71.235117744,134.86,80.8072,28.91585,85.8249960854,11.6772,3.40585,12.16375,69.13,25.51,73.6866134383,133.84,81.8272,12.55585,82.7849021807,11.6772,3.40585,12.16375,70.15,9.15,70.7442223789,134.86
2021-08-31 18:00:00,83.574,7.59075,83.9180133318,11.934,3.48075,12.43125,71.64,4.11,71.7577988793,134.37,83.894,7.71075,84.247604723,11.934,3.48075,12.43125,71.96,4.23,72.0842181063,135.39,81.944,29.67075,87.1502870997,11.934,3.48075,12.43125,70.01,26.19,74.7483524902,134.37,82.974,13.26075,84.0269728514,11.934,3.48075,12.43125,71.04,9.78,71.7100411379,135.39
2021-08-31 18:30:00,82.62712,7.45791,82.9630121263,9.38712,2.7379100000000003,9.77825,73.24,4.72,73.3919341617,134.52,82.95712,7.58791,83.3034221198,9.38712,2.7379100000000003,9.77825,73.57,4.85,73.7296914411,135.57,81.13712,30.31791,86.6164413299,9.38712,2.7379100000000003,9.77825,71.75,27.58,76.868191731,134.52,82.15712,13.917910000000001,83.327669987,9.38712,2.7379100000000003,9.77825,72.77,11.18,73.6238093282,135.57
2021-08-31 19:00:00,81.75328,6.76804,82.0329516487,8.63328,2.51804,8.993,73.12,4.25,73.2434085772,134.31,82.08328,6.87804,82.3709432373,8.63328,2.51804,8.993,73.45,4.36,73.5792912442,135.34,80.18328,29.66804,85.4959121187,8.63328,2.51804,8.993,71.55,27.15,76.5279360757,134.31,81.22328,13.41804,82.3241459804,8.63328,2.51804,8.993,72.59,10.9,73.4038016727,135.34
2021-08-31 19:30:00,80.806,6.46425,81.0641484509,8.346,2.43425,8.69375,72.46,4.03,72.571981508,133.71,81.126,6.58425,81.3927528964,8.346,2.43425,8.69375,72.78,4.15,72.8982228864,134.73,79.256,29.85425,84.6923242039,8.346,2.43425,8.69375,70.91,27.42,76.0268669616,133.71,80.316,13.57425,81.4550189925,8.346,2.43425,8.69375,71.97,11.14,72.8270588449,134.73
2021-08-31 20:00:00,79.51704,6.06497,79.7480000468,8.89704,2.59497,9.26775,70.62,3.47,70.7051999502,133.86,79.83704,6.18497,80.0762562178,8.89704,2.59497,9.26775,70.94,3.59,71.0307799479,134.92,78.03704,30.74497,83.8751023383,8.89704,2.59497,9.26775,69.14,28.15,74.6509350243,133.86,79.05704,14.40497,80.3586879825,8.89704,2.59497,9.26775,70.16,11.81,71.1470428057,134.92
2021-08-31 20:30:00,79.93304,6.1542200000000005,80.1696033884,8.48304,2.47422,8.836500000000001,71.45,3.68,71.5447056043,134.14,80.27304,6.26422,80.5170876463,8.48304,2.47422,8.836500000000001,71.79,3.79,71.8899728752,135.22,78.46304,30.57422,84.2094506255,8.48304,2.47422,8.836500000000001,69.98,28.1,75.4109435029,134.14,79.47304,14.26422,80.7430000622,8.48304,2.47422,8.836500000000001,70.99,11.79,71.9623804498,135.22
2021-08-31 21:00:00,78.0448,5.40015,78.2314030749,8.1948,2.39015,8.53625,69.85,3.01,69.9148238931,133.88,78.3548,5.52015,78.5490085174,8.1948,2.39015,8.53625,70.16,3.13,70.2297835679,134.92,76.5748,30.99015,82.6080467755,8.1948,2.39015,8.53625,68.38,28.6,74.1200674581,133.88,77.5648,14.69015,78.9436425943,8.1948,2.39015,8.53625,69.37,12.3,70.4520184239,134.92
2021-08-31 21:30:00,75.2516,5.0138,75.4184426583,8.0016,2.3338,8.335,67.25,2.68,67.3033795585,133.98,75.5616,5.1238,75.7351221099,8.0016,2.3338,8.335,67.56,2.79,67.6175842514,135.06,73.8616,32.1638,80.5608216505,8.0016,2.3338,8.335,65.86,29.83,72.3005428749,133.98,74.8416,15.713799999999999,76.4734503014,8.0016,2.3338,8.335,66.84,13.38,68.1660472669,135.06
2021-08-31 22:00:00,71.64704,4.27497,71.7744641865,8.41704,2.45497,8.76775,63.23,1.82,63.2561878396,134.42,71.93704,4.39497,72.0711695844,8.41704,2.45497,8.76775,63.52,1.94,63.5496184096,135.45,70.38704,33.52497,77.9631901186,8.41704,2.45497,8.76775,61.97,31.07,69.3226211276,134.42,71.27704,16.97497,73.2704990952,8.41704,2.45497,8.76775,62.86,14.52,64.5151920093,135.45
2021-08-31 22:30:00,67.57104,5.22072,67.7724233298,8.71104,2.5407200000000003,9.074,58.86,2.68,58.920980983,134.85,67.84104,5.16072,68.0370468142,8.71104,2.5407200000000003,9.074,59.13,2.62,59.1880165236,135.94,67.20104,59.69072,89.8830452933,8.71104,2.5407200000000003,9.074,58.49,57.15,81.7753177921,134.85,68.90104,20.74072,71.955060831,8.71104,2.5407200000000003,9.074,60.19,18.2,62.8814447989,135.94
2021-08-31 23:00:00,63.78864,5.32752,64.0107261512,9.24864,2.69752,9.634,54.54,2.63,54.6033744378,134.45,64.04864,5.22752,64.2616156909,9.24864,2.69752,9.634,54.8,2.5300000000000002,54.8583712846,135.5,63.76864,62.86752,89.5475545082,9.24864,2.69752,9.634,54.52,60.17,81.1964241823,134.45,65.49864,21.25752,68.8618471899,9.24864,2.69752,9.634,56.25,18.56,59.2328971096,135.5
2021-08-31 23:30:00,60.0976,5.40055,60.3397668711,8.8476,2.58055,9.21625,51.25,2.8200000000000003,51.3275257537,134.53,60.3276,5.31055,60.5608888893,8.8476,2.58055,9.21625,51.48,2.73,51.5523355436,135.56,60.1476,64.99055,88.5522748159,8.8476,2.58055,9.21625,51.3,62.41,80.7879823984,134.53,61.8676,19.87055,64.9802946058,8.8476,2.58055,9.21625,53.02,17.29,55.767952266500004,135.56
2021-09-01 00:00:00,57.63808,5.74694,57.923877507,9.89808,2.88694,10.3105,47.74,2.86,47.8255914757,135.3,57.86808,5.64694,58.1429498241,9.89808,2.88694,10.3105,47.97,2.76,48.0493340224,136.31,57.74808,65.99694,87.6951357434,9.89808,2.88694,10.3105,47.85,63.11,79.1990820654,135.3,59.41808,19.59694,62.5663510863,9.89808,2.88694,10.3105,49.52,16.71,52.2633188766,136.31
2021-09-01 00:30:00,55.73352,8.65936,56.4022142048,9.32352,2.71936,9.712,46.41,5.94,46.7885851464,135.3,55.96352,8.20936,56.5624359659,9.32352,2.71936,9.712,46.64,5.49,46.9620027256,136.31,56.01352,63.83936,84.9292547242,9.32352,2.71936,9.712,46.69,61.12,76.9130060523,135.3,57.66352,21.35936,61.4923068229,9.32352,2.71936,9.712,48.34,18.64,51.8093157646,136.31
2021-09-01 01:00:00,53.11808,20.80569,57.0474115036,8.96808,2.61569,9.34175,44.15,18.19,47.750378009,135.23,53.28808,20.77569,57.1948316289,8.96808,2.61569,9.34175,44.32,18.16,47.8962211453,136.22,56.15808,50.10569,75.261611195,8.96808,2.61569,9.34175,47.19,47.49,66.9492061193,135.23,57.86808,33.21569,66.7232848791,8.96808,2.61569,9.34175,48.9,30.6,57.6850933951,136.22
2021-09-01 01:30:00,52.51368,21.10149,56.5946946927,8.95368,2.61149,9.32675,43.56,18.49,47.3218099823,132.55,52.70368,21.08149,56.7636072335,8.95368,2.61149,9.32675,43.75,18.47,47.48898188,133.49,55.53368,50.53149,75.0827616432,8.95368,2.61149,9.32675,46.58,47.92,66.828308373,132.55,57.28368,33.16149,66.189911719,8.95368,2.61149,9.32675,48.33,30.55,57.1759687281,133.49
2021-09-01 02:00:00,52.49848,21.02539,56.5522539512,8.89848,2.59539,9.26925,43.6,18.43,47.3352395156,132.92,52.66848,20.99539,56.6989875285,8.89848,2.59539,9.26925,43.77,18.4,47.4802369413,133.86,55.53848,50.42539,75.0149499591,8.89848,2.59539,9.26925,46.64,47.83,66.805677154,132.92,57.26848,33.12539,66.1586748973,8.89848,2.59539,9.26925,48.37,30.53,57.1991066364,133.86
2021-09-01 02:30:00,51.99584,21.15587,56.134999891,9.10584,2.65587,9.48525,42.89,18.5,46.7097645038,132.97,52.17584,21.13587,56.2942561933,9.10584,2.65587,9.48525,43.07,18.48,46.8672092192,133.88,55.04584,50.65587,74.8068290115,9.10584,2.65587,9.48525,45.94,48.0,66.4415803545,132.97,56.76584,33.20587,65.7646591519,9.10584,2.65587,9.48525,47.66,30.55,56.610759578,133.88
2021-09-01 03:00:00,50.85472,21.74971,55.3105092307,9.80472,2.85971,10.21325,41.05,18.89,45.1877704695,132.97,51.03472,21.71971,55.4642988594,9.80472,2.85971,10.21325,41.23,18.86,45.3388630206,133.88,53.87472,51.31971,74.4056321092,9.80472,2.85971,10.21325,44.07,48.46,65.5021869864,132.97,55.57472,33.22971,64.751549246,9.80472,2.85971,10.21325,45.77,30.37,54.9293163984,133.88
2021-09-01 03:30:00,49.67824,22.39157,54.4913748823,10.18824,2.97157,10.61275,39.49,19.42,44.006777887,133.2,49.83824,22.37157,54.629088502,10.18824,2.97157,10.61275,39.65,19.4,44.1416186835,134.12,52.62824,52.04157,74.0138950033,10.18824,2.97157,10.61275,42.44,49.07,64.876948911,133.2,54.32824,32.94157,63.5350666606,10.18824,2.97157,10.61275,44.14,29.97,53.3529802354,134.12
2021-09-01 04:00:00,48.53872,22.79046,53.622872044,9.97872,2.91046,10.3945,38.56,19.88,43.3830381601,133.43,48.69872,22.77046,53.7592706261,9.97872,2.91046,10.3945,38.72,19.86,43.5161808986,134.34,51.43872,52.51046,73.5070766978,9.97872,2.91046,10.3945,41.46,49.6,64.6458939145,133.43,53.12872,32.50046,62.2811431257,9.97872,2.91046,10.3945,43.15,29.59,52.3210340112,134.34
2021-09-01 04:30:00,48.80816,22.88363,53.9063725784,9.81816,2.86363,10.22725,38.99,20.02,43.8294478633,133.58,48.96816,22.86363,54.0428188621,9.81816,2.86363,10.22725,39.15,20.0,43.9627399055,134.49,51.71816,52.62363,73.7835652985,9.81816,2.86363,10.22725,41.9,49.76,65.0512690114,133.58,53.42816,32.09363,62.3263136048,9.81816,2.86363,10.22725,43.61,29.23,52.4997619042,134.49
2021-09-01 05:00:00,49.10264,22.68577,54.0898642581,9.24264,2.69577,9.62775,39.86,19.99,44.5916999003,133.48,49.25264,22.65577,54.2135265525,9.24264,2.69577,9.62775,40.01,19.96,44.7124333939,134.44,51.98264,52.21577,73.6795867121,9.24264,2.69577,9.62775,42.74,49.52,65.4135918598,133.48,53.68264,31.82577,62.4075754493,9.24264,2.69577,9.62775,44.44,29.13,53.1363387899,134.44
2021-09-01 05:30:00,50.51888,22.07509,55.1313598142,8.58888,2.50509,8.94675,41.93,19.57,46.2721276796,133.16,50.68888,22.06509,55.2831868868,8.58888,2.50509,8.94675,42.1,19.56,46.4220163285,134.12,53.43888,51.465090000000004,74.191437406,8.58888,2.50509,8.94675,44.85,48.96,66.397319976,133.16,55.16888,31.74509,63.6502636252,8.58888,2.50509,8.94675,46.58,29.24,54.9970362838,134.12
2021-09-01 06:00:00,52.45232,21.06401,56.5237860609,8.48232,2.47401,8.83575,43.97,18.59,47.7383388902,132.74,52.63232,21.03401,56.6797202292,8.48232,2.47401,8.83575,44.15,18.56,47.8925474369,133.72,55.47232,50.68401,75.1401833632,8.48232,2.47401,8.83575,46.99,48.21,67.3220929562,132.74,57.22232,32.16401,65.6423449114,8.48232,2.47401,8.83575,48.74,29.69,57.0708655971,133.72
2021-09-01 06:30:00,57.12968,17.78699,59.8345832288,9.10968,2.65699,9.48925,48.02,15.13,50.3471677456,132.4,57.31968,17.756990000000002,60.0071363186,9.10968,2.65699,9.48925,48.21,15.1,50.5194427919,133.37,60.53968,50.30699,78.7136970124,9.10968,2.65699,9.48925,51.43,47.65,70.1111075365,132.4,62.31968,32.64699,70.35316959,9.10968,2.65699,9.48925,53.21,29.99,61.0794908296,133.37
2021-09-01 07:00:00,60.94736,17.07923,63.2951877188,8.87736,2.58923,9.24725,52.07,14.49,54.0485429961,131.8,61.16736,17.03923,63.4963092499,8.87736,2.58923,9.24725,52.29,14.45,54.249853456,132.76,64.32736,47.97923,80.2497087594,8.87736,2.58923,9.24725,55.45,45.39,71.6585975302,131.8,66.17736,34.05923,74.4276435524,8.87736,2.58923,9.24725,57.3,31.47,65.3731665135,132.76
2021-09-01 07:30:00,66.71848,13.87539,68.1460345227,8.65848,2.52539,9.01925,58.06,11.35,59.1589900184,131.27,66.97848,13.71539,68.3683311626,8.65848,2.52539,9.01925,58.32,11.19,59.3838235549,132.28,69.61848,47.65539,84.3668711851,8.65848,2.52539,9.01925,60.96,45.13,75.847468646,131.27,71.56848,33.70539,79.1081578888,8.65848,2.52539,9.01925,62.91,31.18,70.2129653269,132.28
2021-09-01 08:00:00,72.01904,5.90472,72.2606936086,8.75904,2.55472,9.124,63.26,3.35,63.3486392908,131.11,72.30904,6.01472,72.5587632364,8.75904,2.55472,9.124,63.55,3.46,63.6441207025,132.14,72.15904,58.47472,92.8774457702,8.75904,2.55472,9.124,63.4,55.92,84.5376034673,131.11,74.07904,23.35472,77.6733359242,8.75904,2.55472,9.124,65.32,20.8,68.5517497953,132.14
2021-09-01 08:30:00,75.3292,6.5043500000000005,75.6094897586,9.1692,2.67435,9.55125,66.16,3.83,66.2707665566,132.45,75.6292,6.61435,75.917886684,9.1692,2.67435,9.55125,66.46,3.94,66.5766866103,133.49,75.3792,55.81435,93.7937389092,9.1692,2.67435,9.55125,66.21,53.14,84.8977249401,132.45,77.3292,25.46435,81.4139932294,9.1692,2.67435,9.55125,68.16,22.79,71.8691150634,133.49
2021-09-01 09:00:00,76.9952,8.60235,77.4742618459,9.2652,2.70235,9.651250000000001,67.73,5.9,67.9864905698,131.95,77.2952,8.65235,77.7779602687,9.2652,2.70235,9.651250000000001,68.03,5.95,68.2897020055,132.98,78.0452,40.01235,87.70428379250001,9.2652,2.70235,9.651250000000001,68.78,37.31,78.2478402258,131.95,79.5152,20.05235,82.0046570114,9.2652,2.70235,9.651250000000001,70.25,17.35,72.3607973975,132.98
2021-09-01 09:30:00,77.16832,12.32326,78.146096183,8.54832,2.4932600000000003,8.9045,68.62,9.83,69.3205113945,134.53,77.47832,12.26326,78.4428302387,8.54832,2.4932600000000003,8.9045,68.93,9.77,69.6189471337,135.52,80.79832,5.13326,80.9612183274,8.54832,2.4932600000000003,8.9045,72.25,2.64,72.2982164372,134.53,80.97832,3.95326,81.0747591711,8.54832,2.4932600000000003,8.9045,72.43,1.46,72.4447134027,135.52
2021-09-01 10:00:00,76.94416,12.36038,77.9306278163,7.78416,2.27038,8.1085,69.16,10.09,69.892157643,134.53,77.25416,12.30038,78.2272624182,7.78416,2.27038,8.1085,69.47,10.03,70.1903255442,135.52,80.58416,4.93038,80.7348468126,7.78416,2.27038,8.1085,72.8,2.66,72.848579945,134.53,80.74416,3.72038,80.82982495,7.78416,2.27038,8.1085,72.96,1.45,72.9744071576,135.52
2021-09-01 10:30:00,77.1056,12.34705,78.0879196487,8.1156,2.36705,8.45375,68.99,9.98,69.7081092844,134.53,77.4156,12.29705,78.3861758352,8.1156,2.36705,8.45375,69.3,9.93,70.0078202775,135.61,80.7656,5.12705,80.9281705283,8.1156,2.36705,8.45375,72.65,2.76,72.7024078006,134.53,80.9156,3.72705,81.0013902662,8.1156,2.36705,8.45375,72.8,1.3599999999999999,72.8127021886,135.61
2021-09-01 11:00:00,76.6824,12.18445,77.6443899555,9.0324,2.63445,9.40875,67.65,9.55,68.3207508741,134.53,77.0024,12.13445,77.952642563,9.0324,2.63445,9.40875,67.97,9.5,68.6306848283,135.61,80.3324,5.72445,80.5361025725,9.0324,2.63445,9.40875,71.3,3.09,71.366925813,134.53,80.4924,3.61445,80.5735111967,9.0324,2.63445,9.40875,71.46,0.98,71.4667195273,135.61
2021-09-01 11:30:00,76.24688,12.15159,77.2091176563,9.53688,2.78159,9.93425,66.71,9.37,67.3648350402,133.89,76.55688,12.09159,77.5058863833,9.53688,2.78159,9.93425,67.02,9.31,67.6635537051,134.93,79.97688,5.67159,80.1777292499,9.53688,2.78159,9.93425,70.44,2.89,70.4992602798,133.89,80.09688,3.96159,80.1947902364,9.53688,2.78159,9.93425,70.56,1.18,70.5698660903,134.93
2021-09-01 12:00:00,75.87592,12.15756,76.8437473123,9.38592,2.73756,9.777,66.49,9.42,67.153976055,133.77,76.17592,12.09756,77.1305500162,9.38592,2.73756,9.777,66.79,9.36,67.4426697277,134.84,79.59592,5.94756,79.8178172503,9.38592,2.73756,9.777,70.21,3.21,70.2833422654,133.77,79.66592,3.59756,79.7471080817,9.38592,2.73756,9.777,70.28,0.86,70.2852616129,134.84
2021-09-01 12:30:00,77.00328,12.31179,77.9813138115,9.74328,2.84179,10.14925,67.26,9.47,67.923401711,133.77,77.32328,12.25179,78.2879044819,9.74328,2.84179,10.14925,67.58,9.41,68.2319902978,134.84,80.73328,6.00179,80.9560620507,9.74328,2.84179,10.14925,70.99,3.16,71.0602962279,133.77,80.84328,3.75179,80.930290061,9.74328,2.84179,10.14925,71.1,0.91,71.1058232496,134.84
2021-09-01 13:00:00,75.3808,13.675650000000001,76.6112812291,10.7508,3.13565,11.19875,64.63,10.54,65.483803341,133.9,75.6808,13.61565,76.8958348258,10.7508,3.13565,11.19875,64.93,10.48,65.7703223346,134.95,78.9708,5.27565,79.1468239133,10.7508,3.13565,11.19875,68.22,2.14,68.2535566839,133.9,79.0908,5.09565,79.2547808877,10.7508,3.13565,11.19875,68.34,1.96,68.3681007488,134.95
2021-09-01 13:30:00,75.23128,13.57579,76.4463705127,9.55128,2.78579,9.94925,65.68,10.79,66.5603973846,134.68,75.52128,13.53579,76.7247114283,9.55128,2.78579,9.94925,65.97,10.75,66.8401331537,135.74,78.81128,4.70579,78.9516454215,9.55128,2.78579,9.94925,69.26,1.92,69.2866076526,134.68,78.95128,4.96579,79.10729223,9.55128,2.78579,9.94925,69.4,2.18,69.4342307511,135.74
2021-09-01 14:00:00,75.40264,13.30452,76.5674106353,9.51264,2.77452,9.909,65.89,10.53,66.7261043371,134.68,75.70264,13.24452,76.8525016704,9.51264,2.77452,9.909,66.19,10.47,67.0129614328,135.74,78.99264,4.94452,79.1472390687,9.51264,2.77452,9.909,69.48,2.17,69.5138784704,134.68,79.15264,4.7045200000000005,79.2923257787,9.51264,2.77452,9.909,69.64,1.9300000000000002,69.6667388357,135.74
2021-09-01 14:30:00,76.25256,13.51283,77.4406190649,11.15256,3.25283,11.61725,65.1,10.26,65.9035477042,134.54,76.55256,13.45283,77.7256269036,11.15256,3.25283,11.61725,65.4,10.2,66.1906337785,135.6,79.80256,5.65283,80.0025191451,11.15256,3.25283,11.61725,68.65,2.4,68.6919391195,134.54,79.98256,4.93283,80.1345288622,11.15256,3.25283,11.61725,68.83,1.6800000000000002,68.8504996351,135.6
2021-09-01 15:00:00,75.33432,13.846260000000001,76.5962054272,10.92432,3.18626,11.3795,64.41,10.66,65.286167754,134.32,75.63432,13.79626,76.8822941375,10.92432,3.18626,11.3795,64.71,10.61,65.5740512703,135.37,78.88432,5.23626,79.0579177607,10.92432,3.18626,11.3795,67.96,2.05,67.9909118927,134.32,79.06432,5.24626,79.2381848672,10.92432,3.18626,11.3795,68.14,2.06,68.17113172009999,135.37
2021-09-01 15:30:00,75.026,13.02425,76.1480910073,12.426,3.62425,12.94375,62.6,9.4,63.3018167196,134.67,75.306,12.97425,76.4154748664,12.426,3.62425,12.94375,62.88,9.35,63.571352825,135.75,78.476,6.88425,78.7773792028,12.426,3.62425,12.94375,66.05,3.26,66.1304022368,134.67,78.736,6.60425,79.0124915065,12.426,3.62425,12.94375,66.31,2.98,66.3769274673,135.75
2021-09-01 16:00:00,78.46392,11.05781,79.2392699598,12.64392,3.68781,13.17075,65.82,7.37,66.2313317094,134.93,78.76392,11.19781,79.555930279,12.64392,3.68781,13.17075,66.12,7.51,66.545131302,135.93,77.15392,29.34781,82.5470854916,12.64392,3.68781,13.17075,64.51,25.66,69.4260448247,134.93,78.16392,13.10781,79.255366208,12.64392,3.68781,13.17075,65.52,9.42,66.1937066495,135.93
2021-09-01 16:30:00,79.7304,10.61345,80.4337118692,11.8404,3.45345,12.33375,67.89,7.16,68.2665196125,133.69,80.0304,10.75345,80.7496229778,11.8404,3.45345,12.33375,68.19,7.3,68.579633274,134.71,78.3504,29.35345,83.6684540736,11.8404,3.45345,12.33375,66.51,25.9,71.3749963222,133.69,79.4004,13.04345,80.4646202257,11.8404,3.45345,12.33375,67.56,9.59,68.2372456947,134.71
2021-09-01 17:00:00,81.81344,9.663920000000001,82.3822208635,11.77344,3.43392,12.264,70.04,6.23,70.3165307734,133.69,82.14344,9.79392,82.7252416376,11.77344,3.43392,12.264,70.37,6.36,70.6568220344,134.71,80.35344,29.58392,85.6264190679,11.77344,3.43392,12.264,68.58,26.15,73.3964501866,133.69,81.43344,13.30392,82.5130258662,11.77344,3.43392,12.264,69.66,9.87,70.3557566941,134.71
2021-09-01 17:30:00,82.82424,8.95957,83.3074343991,10.52424,3.06957,10.96275,72.3,5.89,72.5395209524,133.77,83.14424,9.08957,83.6396133896,10.52424,3.06957,10.96275,72.62,6.02,72.8690935857,134.85,81.34424,29.52957,86.5383203301,10.52424,3.06957,10.96275,70.82,26.46,75.6016137394,133.77,82.40424,13.25957,83.464213688,10.52424,3.06957,10.96275,71.88,10.19,72.5986948919,134.85
2021-09-01 18:00:00,82.84544,8.63742,83.2944893318,10.58544,3.08742,11.0265,72.26,5.55,72.4728231822,133.77,83.18544,8.75742,83.6451423159,10.58544,3.08742,11.0265,72.6,5.67,72.8210745595,134.79,81.35544,29.91742,86.6819452773,10.58544,3.08742,11.0265,70.77,26.83,75.6851491377,133.77,82.45544,13.63742,83.5755874036,10.58544,3.08742,11.0265,71.87,10.55,72.6402051209,134.79
2021-09-01 18:30:00,82.35624,8.21182,82.764631665,10.08624,2.94182,10.5065,72.27,5.27,72.4618920537,133.89,82.68624,8.34182,83.1059579468,10.08624,2.94182,10.5065,72.6,5.4,72.80054944849999,134.96,80.87624,30.16182,86.3174465693,10.08624,2.94182,10.5065,70.79,27.22,75.8429462772,133.89,81.96624,13.82182,83.1234455966,10.08624,2.94182,10.5065,71.88,10.88,72.698753772,134.96
2021-09-01 19:00:00,81.7136,8.33605,82.137702394,10.6836,3.11605,11.12875,71.03,5.22,71.2215508115,134.08,82.0336,8.47605,82.4703277098,10.6836,3.11605,11.12875,71.35,5.36,71.5510454151,135.14,80.2836,31.23605,86.1460808659,10.6836,3.11605,11.12875,69.6,28.12,75.065933685,134.08,81.3736,14.85605,82.7185891959,10.6836,3.11605,11.12875,70.69,11.74,71.6582423731,135.14
2021-09-01 19:30:00,79.786,7.45925,80.1339266888,10.386,3.02925,10.81875,69.4,4.43,69.5412460343,134.25,80.106,7.32925,80.4405938663,10.386,3.02925,10.81875,69.72,4.3,69.8524759762,135.3,79.326,32.83925,85.8547064322,10.386,3.02925,10.81875,68.94,29.81,75.1089854811,134.25,80.366,15.42925,81.8337076733,10.386,3.02925,10.81875,69.98,12.4,71.0701090473,135.3
2021-09-01 20:00:00,77.58312,7.27216,77.9231982147,11.73312,3.42216,12.222,65.85,3.85,65.9624514402,133.89,77.87312,7.17216,78.2027026234,11.73312,3.42216,12.222,66.14,3.75,66.2462232886,134.93,79.42312,46.61216,92.0908543255,11.73312,3.42216,12.222,67.69,43.19,80.2951567655,133.89,80.64312,22.04216,83.6012537035,11.73312,3.42216,12.222,68.91,18.62,71.3813175838,134.93
2021-09-01 20:30:00,76.3756,22.4708,79.6126191505,13.3056,3.8808,13.86,63.07,18.59,65.7526653452,131.92,76.6356,22.4308,79.8508357877,13.3056,3.8808,13.86,63.33,18.55,65.9908433042,132.96,82.2756,39.0808,91.0855821961,13.3056,3.8808,13.86,68.97,35.2,77.4332028267,131.92,83.6856,44.6208,94.8382593683,13.3056,3.8808,13.86,70.38,40.74,81.3209198177,132.96
2021-09-01 21:00:00,74.05248,23.04114,77.5542644002,11.83248,3.45114,12.3255,62.22,19.59,65.2311007112,132.56,74.31248,23.02114,77.7966424124,11.83248,3.45114,12.3255,62.48,19.57,65.4731647318,133.55,79.92248,39.33114,89.0760426998,11.83248,3.45114,12.3255,68.09,35.88,76.9650732475,132.56,81.32248,43.45114,92.2027511555,11.83248,3.45114,12.3255,69.49,40.0,80.1801727362,133.55
2021-09-01 21:30:00,71.3168,23.94615,75.2296754085,12.2268,3.56615,12.73625,59.09,20.38,62.5057797328,133.52,71.5668,23.916150000000002,75.4572004057,12.2268,3.56615,12.73625,59.34,20.35,62.7324326007,134.51,77.1568,40.86615,87.3110187895,12.2268,3.56615,12.73625,64.93,37.3,74.8812052521,133.52,78.5668,42.89615,89.514366149,12.2268,3.56615,12.73625,66.34,39.33,77.1222698058,134.51
2021-09-01 22:00:00,67.94096,24.37153,72.1799523432,11.97096,3.49153,12.46975,55.97,20.88,59.7378883122,133.52,68.18096,24.34153,72.3958105781,11.97096,3.49153,12.46975,56.21,20.85,59.9523694277,134.51,73.68096,42.18153,84.9009148341,11.97096,3.49153,12.46975,61.71,38.69,72.8357069026,133.52,75.08096,41.86153,85.9624234678,11.97096,3.49153,12.46975,63.11,38.37,73.8588451033,134.51
2021-09-01 22:30:00,64.26704,25.67372,69.2054356897,12.52704,3.65372,13.049,51.74,22.02,56.2308456276,133.84,64.47704,25.643720000000002,69.389401659,12.52704,3.65372,13.049,51.95,21.99,56.4124330268,134.84,69.73704,42.94372,81.8988268255,12.52704,3.65372,13.049,57.21,39.29,69.402364513,133.84,71.13704,41.69372,82.455107467,12.52704,3.65372,13.049,58.61,38.04,69.8725532666,134.84
2021-09-01 23:00:00,61.56752,15.20511,63.4173074883,11.77752,3.43511,12.26825,49.79,11.77,51.1622614825,134.1,61.78752,15.16511,63.621365822,11.77752,3.43511,12.26825,50.01,11.73,51.3672366397,135.03,63.49752,55.54511,84.3634653808,11.77752,3.43511,12.26825,51.72,52.11,73.4194150072,134.1,65.28752,29.00511,71.4405814216,11.77752,3.43511,12.26825,53.51,25.57,59.3055225084,135.03
2021-09-01 23:30:00,57.92432,14.62626,59.7423997597,11.64432,3.39626,12.1295,46.28,11.23,47.6230122945,132.94,58.11432,14.57626,59.9144518847,11.64432,3.39626,12.1295,46.47,11.18,47.7959548498,134.0,59.29432,57.29626,82.4540950727,11.64432,3.39626,12.1295,47.65,53.9,71.9425638965,132.94,61.09432,26.99626,66.7930684297,11.64432,3.39626,12.1295,49.45,23.6,54.7929055627,134.0
2021-09-02 00:00:00,55.25728,15.12254,57.2892503795,11.59728,3.38254,12.0805,43.66,11.74,45.210874798,132.94,55.43728,15.06254,57.4471246021,11.59728,3.38254,12.0805,43.84,11.68,45.3692406813,133.94,56.57728,58.11254,81.1052151064,11.59728,3.38254,12.0805,44.98,54.73,70.841889444,132.94,58.34728,26.73254,64.1796991131,11.59728,3.38254,12.0805,46.75,23.35,52.2569134182,133.94
2021-09-02 00:30:00,54.6924,14.5182,56.5865421191,11.1024,3.2382,11.565,43.59,11.28,45.0258425796,133.49,54.8724,14.4682,56.7477672953,11.1024,3.2382,11.565,43.77,11.23,45.1876730979,134.48,55.9824,57.4282,80.1999206047,11.1024,3.2382,11.565,44.88,54.19,70.3617118894,133.49,57.7424,26.9982,63.742352961,11.1024,3.2382,11.565,46.64,23.76,52.3433587,134.48
2021-09-02 01:00:00,53.44776,14.85643,55.4741071254,11.50776,3.35643,11.98725,41.94,11.5,43.4880857247,133.31,53.62776,14.80643,55.6342251852,11.50776,3.35643,11.98725,42.12,11.45,43.6485612592,134.27,54.78776,57.70643,79.5721729574,11.50776,3.35643,11.98725,43.28,54.35,69.4771969786,133.31,56.52776,26.87643,62.5917737419,11.50776,3.35643,11.98725,45.02,23.52,50.7936098343,134.27
2021-09-02 01:30:00,53.55328,15.21179,55.6718272896,12.62328,3.68179,13.14925,40.93,11.53,42.5230031865,133.31,53.73328,15.16179,55.8314002651,12.62328,3.68179,13.14925,41.11,11.48,42.6828127002,134.27,54.91328,58.18179,80.0036812151,12.62328,3.68179,13.14925,42.29,54.5,68.983288556,133.31,56.65328,27.53179,62.9888370695,12.62328,3.68179,13.14925,44.03,23.85,50.0745783807,134.27
2021-09-02 02:00:00,53.58416,15.30538,55.7271644699,12.46416,3.63538,12.9835,41.12,11.67,42.743927054,133.77,53.75416,15.25538,55.8769750098,12.46416,3.63538,12.9835,41.29,11.62,42.8939214808,134.74,54.90416,58.18538,80.0000326941,12.46416,3.63538,12.9835,42.44,54.55,69.1148037688,133.77,56.64416,27.35538,62.9037175138,12.46416,3.63538,12.9835,44.18,23.72,50.1448980456,134.74
2021-09-02 02:30:00,52.76472,15.51346,54.9980283087,11.63472,3.39346,12.1195,41.13,12.12,42.8785645749,133.66,52.93472,15.45346,55.1443016771,11.63472,3.39346,12.1195,41.3,12.06,43.0248021495,134.6,54.05472,58.47346,79.6307621378,11.63472,3.39346,12.1195,42.42,55.08,69.5216714414,133.66,55.78472,26.72346,61.8553013076,11.63472,3.39346,12.1195,44.15,23.33,49.9350718433,134.6
2021-09-02 03:00:00,51.82056,15.510580000000001,54.0920375901,11.59056,3.38058,12.0735,40.23,12.13,42.0189219281,133.84,51.98056,15.47058,54.233914329,11.59056,3.38058,12.0735,40.39,12.09,42.1606475282,134.79,53.09056,58.49058,78.9921230874,11.59056,3.38058,12.0735,41.5,55.11,68.9881301385,133.84,54.79056,26.70058,60.9501963692,11.59056,3.38058,12.0735,43.2,23.32,49.0923863751,134.79
