Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-02 03:30:00,51.32384,15.77612,53.6937846925,11.64384,3.39612,12.129,39.68,12.38,41.566414327,133.78,51.48384,15.71612,53.8291947646,11.64384,3.39612,12.129,39.84,12.32,41.7014148441,134.67,52.59384,58.89612,78.9611610667,11.64384,3.39612,12.129,40.95,55.5,68.9721139302,133.78,54.31384,26.60612,60.4804004368,11.64384,3.39612,12.129,42.67,23.21,48.5739951003,134.67
2021-09-02 04:00:00,50.85784,15.81437,53.2598740889,11.63784,3.39437,12.12275,39.22,12.42,41.1395770518,134.06,51.02784,15.76437,53.4074509461,11.63784,3.39437,12.12275,39.39,12.37,41.2866685505,134.99,52.10784,59.00437,78.7193919474,11.63784,3.39437,12.12275,40.47,55.61,68.7771255578,134.06,53.81784,26.61437,60.0390255814,11.63784,3.39437,12.12275,42.18,23.22,48.1489439137,134.99
2021-09-02 04:30:00,51.09112,15.69616,53.4478435636,11.06112,3.22616,11.522,40.03,12.47,41.9273395292,134.06,51.26112,15.63616,53.5928346255,11.06112,3.22616,11.522,40.2,12.41,42.0719395797,134.99,52.35112,58.87616,78.7847826779,11.06112,3.22616,11.522,41.29,55.65,69.2949247781,134.06,54.08112,26.38616,60.1747204397,11.06112,3.22616,11.522,43.02,23.16,48.8580187891,134.99
2021-09-02 05:00:00,51.19888,16.05759,53.6579119037,11.64888,3.39759,12.13425,39.55,12.66,41.5268359016,134.15,51.35888,16.01759,53.7986779044,11.64888,3.39759,12.13425,39.71,12.62,41.6671153309,135.08,52.41888,59.31759,79.1600623033,11.64888,3.39759,12.13425,40.77,55.92,69.2043300668,134.15,54.12888,26.45759,60.2489810591,11.64888,3.39759,12.13425,42.48,23.06,48.3354321383,135.08
2021-09-02 05:30:00,52.60192,14.44806,54.5500543121,10.62192,3.09806,11.0645,41.98,11.35,43.4872728508,134.6,52.76192,14.38806,54.6885405972,10.62192,3.09806,11.0645,42.14,11.29,43.6261813594,135.58,53.98192,59.55806,80.381653366,10.62192,3.09806,11.0645,43.36,56.46,71.1886311148,134.6,55.75192,26.30806,61.6473081703,10.62192,3.09806,11.0645,45.13,23.21,50.7486058922,135.58
2021-09-02 06:00:00,54.4772,13.79335,56.1962794504,10.2972,3.00335,10.72625,44.18,10.79,45.4785279005,134.6,54.6372,13.72335,56.3343053482,10.2972,3.00335,10.72625,44.34,10.72,45.6174747219,135.58,55.8972,58.95335,81.2403498519,10.2972,3.00335,10.72625,45.6,55.95,72.1786845267,134.6,57.6972,26.05335,63.3067447754,10.2972,3.00335,10.72625,47.4,23.05,52.7073287124,135.58
2021-09-02 06:30:00,59.4008,12.19065,60.6388240986,10.6308,3.10065,11.07375,48.77,9.09,49.6098881273,134.05,59.5908,12.12065,60.8109661251,10.6308,3.10065,11.07375,48.96,9.02,49.783953238,135.07,60.8008,56.58065,83.0548447417,10.6308,3.10065,11.07375,50.17,53.48,73.3289799465,134.05,62.6608,27.71065,68.5146406257,10.6308,3.10065,11.07375,52.03,24.61,57.5566937897,135.07
2021-09-02 07:00:00,63.6676,10.95555,64.6033076983,9.9276,2.89555,10.34125,53.74,8.06,54.3410636628,133.18,63.8576,10.88555,64.7787640864,9.9276,2.89555,10.34125,53.93,7.99,54.5186665281,134.18,65.0176,54.44555,84.8033385225,9.9276,2.89555,10.34125,55.09,51.55,75.4474028711,133.18,66.9676,28.93555,72.9515284525,9.9276,2.89555,10.34125,57.04,26.04,62.7028165237,134.18
2021-09-02 07:30:00,68.8656,8.0908,69.339252289,9.4656,2.7608,9.86,59.4,5.33,59.6386527346,132.82,69.0956,8.0108,69.5584276418,9.4656,2.7608,9.86,59.63,5.25,59.8606665516,133.83,70.4056,51.9608,87.5035613447,9.4656,2.7608,9.86,60.94,49.2,78.3219228569,132.82,72.4456,29.9608,78.3965209432,9.4656,2.7608,9.86,62.98,27.2,68.6026267719,133.83
2021-09-02 08:00:00,73.03376,5.9581800000000005,73.276394621,8.87376,2.58818,9.2435,64.16,3.37,64.2484435609,131.67,73.28376,5.86818,73.5183311579,8.87376,2.58818,9.2435,64.41,3.2800000000000002,64.4934609088,132.71,74.71376,49.97818,89.8886222469,8.87376,2.58818,9.2435,65.84,47.39,81.1216228881,131.67,76.79376,31.70818,83.0824304763,8.87376,2.58818,9.2435,67.92,29.12,73.89926116,132.71
2021-09-02 08:30:00,75.38296,14.13003,76.6958173968,8.50296,2.48003,8.85725,66.88,11.65,67.8870893469,131.73,75.64296,14.06003,76.9385588711,8.50296,2.48003,8.85725,67.14,11.58,68.1313143863,132.79,79.86296,38.11003,88.4899246613,8.50296,2.48003,8.85725,71.36,35.63,79.7605572949,131.73,81.57296,42.57003,92.0127994214,8.50296,2.48003,8.85725,73.07,40.09,83.3452638126,132.79
2021-09-02 09:00:00,76.85864,15.95627,78.4974719017,8.31864,2.42627,8.66525,68.54,13.53,69.8626688583,131.73,77.12864,15.90627,78.7517398764,8.31864,2.42627,8.66525,68.81,13.48,70.1179470606,132.82,82.05864,20.86627,84.6700751291,8.31864,2.42627,8.66525,73.74,18.44,76.0106650412,131.73,83.62864,32.72627,89.8039986658,8.31864,2.42627,8.66525,75.31,30.3,81.1768815612,132.82
2021-09-02 09:30:00,78.7036,12.67355,79.7174731321,8.5836,2.50355,8.94125,70.12,10.17,70.8536752752,132.33,78.9936,12.60355,79.9927391303,8.5836,2.50355,8.94125,70.41,10.1,71.13071137,133.39,82.6436,6.60355,82.9070050934,8.5836,2.50355,8.94125,74.06,4.1,74.173402241,132.33,84.4036,14.33355,85.6120222198,8.5836,2.50355,8.94125,75.82,11.83,76.7373527039,133.39
2021-09-02 10:00:00,78.71976,12.67243,79.73324963,8.57976,2.50243,8.93725,70.14,10.17,70.8734682374,132.19,78.98976,12.60243,79.9887706291,8.57976,2.50243,8.93725,70.41,10.1,71.13071137,133.23,82.73976,6.78243,83.0172827884,8.57976,2.50243,8.93725,74.16,4.28,74.2834032608,132.19,84.43976,14.16243,85.6192004889,8.57976,2.50243,8.93725,75.86,11.66,76.7508644902,133.23
2021-09-02 10:30:00,78.98128,12.69079,79.9943669346,8.71128,2.54079,9.07425,70.27,10.15,70.9992633765,132.26,79.26128,12.63079,80.2613690592,8.71128,2.54079,9.07425,70.55,10.09,71.2678791603,133.33,83.01128,6.47079,83.2630994527,8.71128,2.54079,9.07425,74.3,3.93,74.403863475,132.26,84.69128,14.50079,85.9237209312,8.71128,2.54079,9.07425,75.98,11.96,76.9155510934,133.33
2021-09-02 11:00:00,80.24704,12.37122,81.1950399535,8.50704,2.48122,8.8615,71.74,9.89,72.4185038509,132.02,80.52704,12.30122,81.4611820725,8.50704,2.48122,8.8615,72.02,9.82,72.6864003786,133.05,84.22704,5.72122,84.4211266535,8.50704,2.48122,8.8615,75.72,3.24,75.7892868419,132.02,85.94704,15.06122,87.2567133959,8.50704,2.48122,8.8615,77.44,12.58,78.4551464214,133.05
2021-09-02 11:30:00,80.22944,11.82192,81.0957510305,8.02944,2.34192,8.364,72.2,9.48,72.8197116171,132.32,80.50944,11.76192,81.3640749422,8.02944,2.34192,8.364,72.48,9.42,73.0895806528,133.4,84.37944,5.74192,84.5745797507,8.02944,2.34192,8.364,76.35,3.4,76.4256665002,132.32,86.03944,14.89192,87.3186951162,8.02944,2.34192,8.364,78.01,12.55,79.013053352,133.4
2021-09-02 12:00:00,80.128,12.119,81.0392901314,8.808,2.569,9.175,71.32,9.55,71.9565486943,132.32,80.418,12.049,81.315638871,8.808,2.569,9.175,71.61,9.48,72.234773482,133.4,84.308,6.209,84.5363267773,8.808,2.569,9.175,75.5,3.64,75.5876947657,132.32,85.928,14.889,87.2083912534,8.808,2.569,9.175,77.12,12.32,78.0978668083,133.4
2021-09-02 12:30:00,80.0168,12.36365,80.9663394477,9.1668,2.6736500000000003,9.54875,70.85,9.69,71.5095699889,132.32,80.3068,12.29365,81.2423286013,9.1668,2.6736500000000003,9.54875,71.14,9.62,71.7874919467,133.45,84.1768,6.46365,84.4245961173,9.1668,2.6736500000000003,9.54875,75.01,3.79,75.1056868686,132.32,85.7668,14.86365,87.0452300449,9.1668,2.6736500000000003,9.54875,76.6,12.19,77.5638839925,133.45
2021-09-02 13:00:00,78.73184,13.13387,79.8198043781,9.92184,2.89387,10.33525,68.81,10.24,69.5677633678,132.32,79.00184,13.05387,80.0730556764,9.92184,2.89387,10.33525,69.08,10.16,69.82314802409999,133.45,82.97184,7.07387,83.2728399285,9.92184,2.89387,10.33525,73.05,4.18,73.1694943265,132.32,84.48184,14.82387,85.7725387963,9.92184,2.89387,10.33525,74.56,11.93,75.5084001949,133.45
2021-09-02 13:30:00,77.91488,15.13434,79.3711331194,10.81488,3.15434,11.2655,67.1,11.98,68.1610621983,134.01,78.18488,15.06434,79.6229225804,10.81488,3.15434,11.2655,67.37,11.91,68.4146548628,135.05,82.03488,6.75434,82.3124695623,10.81488,3.15434,11.2655,71.22,3.6,71.3109276338,134.01,83.46488,15.90434,84.9666653709,10.81488,3.15434,11.2655,72.65,12.75,73.7603213117,135.05
2021-09-02 14:00:00,76.84112,16.52241,78.597377533,11.87112,3.46241,12.36575,64.97,13.06,66.2696348262,134.01,77.11112,16.46241,78.8488159116,11.87112,3.46241,12.36575,65.24,13.0,66.5226096902,135.05,80.73112,6.67241,81.006387351,11.87112,3.46241,12.36575,68.86,3.21,68.9347785954,134.01,82.15112,16.51241,83.7941895436,11.87112,3.46241,12.36575,70.28,13.05,71.4813325282,135.05
2021-09-02 14:30:00,74.98168,17.27299,76.9454905707,12.90168,3.7629900000000003,13.43925,62.08,13.51,63.5330347142,133.77,75.22168,17.21299,77.1659780393,12.90168,3.7629900000000003,13.43925,62.32,13.45,63.7548813817,134.85,78.83168,7.39299,79.1775856715,12.90168,3.7629900000000003,13.43925,65.93,3.63,66.0298553686,133.77,80.20168,16.43299,81.8678974639,12.90168,3.7629900000000003,13.43925,67.3,12.67,68.4822524454,134.85
2021-09-02 15:00:00,72.84296,17.79253,74.9844713615,12.76296,3.72253,13.29475,60.08,14.07,61.7055208227,133.93,73.07296,17.74253,75.1961093007,12.76296,3.72253,13.29475,60.31,14.02,61.9181435445,134.99,76.62296,7.91253,77.0304234064,12.76296,3.72253,13.29475,63.86,4.19,63.9973100997,133.93,77.99296,15.87253,79.5917019429,12.76296,3.72253,13.29475,65.23,12.15,66.3519057752,134.99
2021-09-02 15:30:00,72.05888,18.12259,74.3028293887,12.24888,3.57259,12.75925,59.81,14.55,61.5543548419,134.05,72.28888,18.07259,74.5137616884,12.24888,3.57259,12.75925,60.04,14.5,61.766103973,135.09,75.87888,8.25259,76.3263366851,12.24888,3.57259,12.75925,63.63,4.68,63.8018753643,134.05,77.18888,15.23259,78.677538051,12.24888,3.57259,12.75925,64.94,11.66,65.9784752779,135.09
2021-09-02 16:00:00,72.2004,18.1347,74.4430326105,12.5304,3.6547,13.0525,59.67,14.48,61.4017858046,134.13,72.4404,18.0947,74.6661216366,12.5304,3.6547,13.0525,59.91,14.44,61.6256578058,135.19,76.0204,8.2547,76.4672563144,12.5304,3.6547,13.0525,63.49,4.6,63.6564222997,134.13,77.3504,15.4047,78.8694437805,12.5304,3.6547,13.0525,64.82,11.75,65.876360707,135.19
2021-09-02 16:30:00,72.30552,17.23786,74.3319045891,13.29552,3.87786,13.8495,59.01,13.36,60.5034684956,134.37,72.53552,17.18786,74.5441090432,13.29552,3.87786,13.8495,59.24,13.31,60.7168320979,135.41,75.99552,11.38786,76.8440135303,13.29552,3.87786,13.8495,62.7,7.51,63.1481599099,134.37,77.28552,13.88786,78.5233994237,13.29552,3.87786,13.8495,63.99,10.01,64.7682036188,135.41
2021-09-02 17:00:00,72.7092,14.2781,74.0978535738,13.6392,3.9781,14.2075,59.07,10.3,59.9612783386,134.37,72.9392,14.1981,74.3082292902,13.6392,3.9781,14.2075,59.3,10.22,60.1742336885,135.41,76.1892,45.0681,88.5207762859,13.6392,3.9781,14.2075,62.55,41.09,74.8390980705,134.37,77.7392,37.7281,86.4106055195,13.6392,3.9781,14.2075,64.1,33.75,72.4422010985,135.41
2021-09-02 17:30:00,73.61872,16.68921,75.4867250903,13.84872,4.03921,14.42575,59.77,12.65,61.0939882476,133.67,73.85872,16.62921,75.7076029555,13.84872,4.03921,14.42575,60.01,12.59,61.3164594542,134.71,77.42872,45.08921,89.6004661777,13.84872,4.03921,14.42575,63.58,41.05,75.6803732813,133.67,78.94872,40.56921,88.7623861197,13.84872,4.03921,14.42575,65.1,36.53,74.6488506275,134.71
2021-09-02 18:00:00,73.62976,17.06493,75.5814355087,14.27976,4.16493,14.87475,59.35,12.9,60.7357596478,133.67,73.85976,16.99493,75.7897868645,14.27976,4.16493,14.87475,59.58,12.83,60.9457570303,134.71,77.42976,45.43493,89.7758352663,14.27976,4.16493,14.87475,63.15,41.27,75.439614262,133.67,78.98976,40.59493,88.8106442188,14.27976,4.16493,14.87475,64.71,36.43,74.2598747642,134.71
2021-09-02 18:30:00,73.778,17.16775,75.7490919026,13.398,3.90775,13.95625,60.38,13.26,61.818864434700004,133.89,74.008,17.09775,75.9573374932,13.398,3.90775,13.95625,60.61,13.19,62.028607916,134.91,77.598,45.59775,90.0033577655,13.398,3.90775,13.95625,64.2,41.69,76.5486518497,133.89,79.148,40.04775,88.7030336802,13.398,3.90775,13.95625,65.75,36.14,75.0277422025,134.91
2021-09-02 19:00:00,74.10352,16.80186,75.9844337733,12.38352,3.61186,12.8995,61.72,13.19,63.1136633385,133.89,74.34352,16.75186,76.2075047449,12.38352,3.61186,12.8995,61.96,13.14,63.3379917585,134.91,77.90352,45.16186,90.0474987273,12.38352,3.61186,12.8995,65.52,41.55,77.5839732161,133.89,79.46352,39.69186,88.8250795724,12.38352,3.61186,12.8995,67.08,36.08,76.1675311402,134.91
2021-09-02 19:30:00,74.31672,16.56071,76.139555996,11.79672,3.44071,12.28825,62.52,13.12,63.8818033559,133.74,74.56672,16.50071,76.3706040441,11.79672,3.44071,12.28825,62.77,13.06,64.1142456869,134.74,78.16672,44.87071,90.129999065,11.79672,3.44071,12.28825,66.37,41.43,78.2395155915,133.74,79.69672,39.43071,88.9176476852,11.79672,3.44071,12.28825,67.9,35.99,76.8484879487,134.74
2021-09-02 20:00:00,74.20968,16.65324,76.0552891534,11.59968,3.38324,12.083,62.61,13.27,64.0008203072,133.54,74.44968,16.60324,76.278584351,11.59968,3.38324,12.083,62.85,13.22,64.2253135454,134.53,78.03968,44.80324,89.986232108,11.59968,3.38324,12.083,66.44,41.42,78.2936140435,133.54,79.60968,39.03324,88.6639440506,11.59968,3.38324,12.083,68.01,35.65,76.787255453,134.53
2021-09-02 20:30:00,74.5788,16.8384,76.4560600868,12.5088,3.6484,13.03,62.07,13.19,63.4559768659,133.21,74.8288,16.7684,76.684604374,12.5088,3.6484,13.03,62.32,13.12,63.6860801117,134.18,78.3688,45.5784,90.6590280116,12.5088,3.6484,13.03,65.86,41.93,78.074736631,133.21,80.0188,38.6884,88.8808227235,12.5088,3.6484,13.03,67.51,35.04,76.06182814,134.18
2021-09-02 21:00:00,72.7924,16.89945,74.7283407287,11.0724,3.22945,11.53375,61.72,13.67,63.215720355,133.14,73.0324,16.83945,74.9486392542,11.0724,3.22945,11.53375,61.96,13.61,63.4371633981,134.14,76.5124,45.45945,88.9983648617,11.0724,3.22945,11.53375,65.44,42.23,77.8830308861,133.14,78.1524,37.23945,86.5712091983,11.0724,3.22945,11.53375,67.08,34.01,75.2090852225,134.14
2021-09-02 21:30:00,69.84512,17.91816,72.106873775,10.96512,3.19816,11.422,58.88,14.72,60.6921148091,132.83,70.07512,17.86816,72.3173117919,10.96512,3.19816,11.422,59.11,14.67,60.903210096,133.87,73.45512,46.49816,86.9352261031,10.96512,3.19816,11.422,62.49,43.3,76.0255884555,132.83,75.08512,36.46816,83.4727616603,10.96512,3.19816,11.422,64.12,33.27,72.2375754023,133.87
2021-09-02 22:00:00,66.8284,18.4987,69.3414518758,10.1784,2.9687,10.6025,56.65,15.53,58.7401344908,132.83,67.0484,18.4387,69.5375697034,10.1784,2.9687,10.6025,56.87,15.47,58.9365574156,133.87,70.2684,46.9087,84.4871243105,10.1784,2.9687,10.6025,60.09,43.94,74.4414649238,132.83,71.9184,35.8487,80.3578592936,10.1784,2.9687,10.6025,61.74,32.88,69.9494245866,133.87
2021-09-02 22:30:00,63.18088,19.21359,66.0377591857,8.96088,2.6135900000000003,9.33425,54.22,16.6,56.704218538,133.0,63.40088,19.16359,66.2337887068,8.96088,2.6135900000000003,9.33425,54.44,16.55,56.9000536028,134.07,66.53088,47.54359,81.7725561766,8.96088,2.6135900000000003,9.33425,57.57,44.93,73.0274592191,133.0,68.17088,35.11359,76.6826778527,8.96088,2.6135900000000003,9.33425,59.21,32.5,67.5431277037,134.07
2021-09-02 23:00:00,58.75424,20.38332,62.1895525969,9.23424,2.69332,9.619,49.52,17.69,52.58485048,133.65,58.94424,20.34332,62.3560269565,9.23424,2.69332,9.619,49.71,17.65,52.7504180078,134.71,61.90424,48.78332,78.8159072789,9.23424,2.69332,9.619,52.67,46.09,69.9886919438,133.65,63.52424,33.99332,72.04772635,9.23424,2.69332,9.619,54.29,31.3,62.6665309396,134.71
2021-09-02 23:30:00,55.024,20.807,58.8266251369,8.904,2.597,9.275,46.12,18.21,49.5848616011,133.58,55.204,20.767,58.9809283159,8.904,2.597,9.275,46.3,18.17,49.7377009923,134.63,58.114,49.907,76.6025172237,8.904,2.597,9.275,49.21,47.31,68.2631686929,133.58,59.694,33.047,68.2310621711,8.904,2.597,9.275,50.79,30.45,59.2184650257,134.63
2021-09-03 00:00:00,52.32144,20.33667,56.1347773698,8.73144,2.5466699999999998,9.09525,43.59,17.79,47.0804864036,133.83,52.49144,20.27667,56.2716146877,8.73144,2.5466699999999998,9.09525,43.76,17.73,47.2153629659,134.86,55.54144,51.86667,75.9934405996,8.73144,2.5466699999999998,9.09525,46.81,49.32,67.9973418598,133.83,57.11144,31.89667,65.4149381714,8.73144,2.5466699999999998,9.09525,48.38,29.35,56.5866318135,134.86
2021-09-03 00:30:00,50.57872,20.22796,54.473638419,8.35872,2.43796,8.707,42.22,17.79,45.8149811743,134.4,50.74872,20.17796,54.6130263893,8.35872,2.43796,8.707,42.39,17.74,45.9523633777,135.42,53.80872,52.36796,75.0851622,8.35872,2.43796,8.707,45.45,49.93,67.5182005092,134.4,55.35872,31.61796,63.751731542,8.35872,2.43796,8.707,47.0,29.18,55.3215364935,135.42
2021-09-03 01:00:00,49.3076,20.4843,53.3933138534,8.9976,2.6243,9.3725,40.31,17.86,44.0894057569,134.7,49.4576,20.4343,53.5127537532,8.9976,2.6243,9.3725,40.46,17.81,44.2064214792,135.66,52.4876,52.7543,74.4175001075,8.9976,2.6243,9.3725,43.49,50.13,66.3656311655,134.7,54.0276,30.7743,62.1774806682,8.9976,2.6243,9.3725,45.03,28.15,53.1048340549,135.66
2021-09-03 01:30:00,49.17112,20.46116,53.2584088253,8.78112,2.56116,9.147,40.39,17.9,44.17875168,133.93,49.32112,20.41116,53.3777887384,8.78112,2.56116,9.147,40.54,17.85,44.2957571332,134.91,52.33112,52.69116,74.2624027527,8.78112,2.56116,9.147,43.55,50.13,66.4049651758,133.93,53.87112,30.61116,61.9607995962,8.78112,2.56116,9.147,45.09,28.05,53.102830433,134.91
2021-09-03 02:00:00,49.25008,20.41794,53.3147508092,8.53008,2.48794,8.8855,40.72,17.93,44.4927331145,133.85,49.40008,20.36794,53.4342669441,8.53008,2.48794,8.8855,40.87,17.88,44.6099910334,134.83,52.43008,52.70794,74.3440665275,8.53008,2.48794,8.8855,43.9,50.22,66.702761562,133.85,53.97008,30.55794,62.020619412,8.53008,2.48794,8.8855,45.44,28.07,53.4108462768,134.83
2021-09-03 02:30:00,49.27336,20.46348,53.3537067072,8.823360000000001,2.57348,9.191,40.45,17.89,44.2295670338,133.95,49.43336,20.40348,53.4785852188,8.823360000000001,2.57348,9.191,40.61,17.83,44.3517868862,134.92,52.49336,52.95348,74.5628854605,8.823360000000001,2.57348,9.191,43.67,50.38,66.672432834,133.95,54.03336,31.02348,62.30618191,8.823360000000001,2.57348,9.191,45.21,28.45,53.416725845,134.92
2021-09-03 03:00:00,48.34264,20.63577,52.5627800412,9.00264,2.62577,9.37775,39.34,18.01,43.2665656136,134.42,48.49264,20.58577,52.6812116476,9.00264,2.62577,9.37775,39.49,17.96,43.3822740298,135.44,51.53264,53.06577,73.9701894756,9.00264,2.62577,9.37775,42.53,50.44,65.9772271318,134.42,53.06264,30.83577,61.3717237436,9.00264,2.62577,9.37775,44.06,28.21,52.3171836016,135.44
2021-09-03 03:30:00,47.76232,20.89776,52.1340156213,9.11232,2.65776,9.492,38.65,18.24,42.7378064482,134.28,47.91232,20.84776,52.2515024167,9.11232,2.65776,9.492,38.8,18.19,42.8522589836,135.3,50.92232,53.33776,73.7427916206,9.11232,2.65776,9.492,41.81,50.68,65.7003691009,134.28,52.44232,30.65776,60.7461535836,9.11232,2.65776,9.492,43.33,28.0,51.58962008,135.3
2021-09-03 04:00:00,47.75232,20.97276,52.1549683865,9.47232,2.76276,9.867,38.28,18.21,42.3905944757,134.28,47.89232,20.92276,52.2631438109,9.47232,2.76276,9.867,38.42,18.16,42.4956703677,135.3,50.88232,53.35276,73.726029923,9.47232,2.76276,9.867,41.41,50.59,65.3768781757,134.28,52.41232,30.73276,60.7581585057,9.47232,2.76276,9.867,42.94,27.97,51.2461169261,135.3
2021-09-03 04:30:00,47.33416,21.20913,51.8685829598,9.49416,2.76913,9.88975,37.84,18.44,42.0939330545,134.22,47.47416,21.15913,51.9760007125,9.49416,2.76913,9.88975,37.98,18.39,42.1980153562,135.19,50.46416,53.53913,73.5735678465,9.49416,2.76913,9.88975,40.97,50.77,65.2390511887,134.22,51.98416,30.40913,60.2251449003,9.49416,2.76913,9.88975,42.49,27.64,50.6889504725,135.19
2021-09-03 05:00:00,47.33832,21.23451,51.8827616397,9.23832,2.69451,9.62325,38.1,18.54,42.3714715345,134.08,47.47832,21.19451,51.9942124103,9.23832,2.69451,9.62325,38.24,18.5,42.4799670433,135.07,50.44832,53.574510000000004,73.5884577401,9.23832,2.69451,9.62325,41.21,50.88,65.4754801433,134.08,51.97832,30.21451,60.1220622115,9.23832,2.69451,9.62325,42.74,27.52,50.8336306002,135.07
2021-09-03 05:30:00,48.98848,20.66289,53.1679056938,9.19848,2.68289,9.58175,39.79,17.98,43.6637664431,134.08,49.13848,20.60289,53.2829174601,9.19848,2.68289,9.58175,39.94,17.92,43.7759066154,135.07,52.15848,52.91289,74.2985932845,9.19848,2.68289,9.58175,42.96,50.23,66.0954953079,134.08,53.69848,30.68289,61.8463134961,9.19848,2.68289,9.58175,44.5,28.0,52.5761352707,135.07
2021-09-03 06:00:00,50.79328,20.34304,54.7155971328,9.47328,2.76304,9.868,41.32,17.58,44.9043294127,133.93,50.94328,20.28304,54.832649843,9.47328,2.76304,9.868,41.47,17.52,45.0190104289,134.92,53.96328,52.56304,75.3319902989,9.47328,2.76304,9.868,44.49,49.8,66.7787398803,133.93,55.54328,31.40304,63.8060097044,9.47328,2.76304,9.868,46.07,28.64,54.2466081889,134.92
2021-09-03 06:30:00,55.4804,18.73595,58.5586083045,9.1404,2.66595,9.52125,46.34,16.07,49.0473291831,134.13,55.6504,18.68595,58.7037626355,9.1404,2.66595,9.52125,46.51,16.02,49.191671043,135.09,58.8004,51.09595,77.8991857888,9.1404,2.66595,9.52125,49.66,48.43,69.365557015,134.13,60.4104,33.20595,68.935125615,9.1404,2.66595,9.52125,51.27,30.54,59.6766662943,135.09
2021-09-03 07:00:00,59.224,17.2395,61.6821087208,9.084,2.6495,9.4625,50.14,14.59,52.2196103011,134.56,59.404,17.1795,61.8382602945,9.084,2.6495,9.4625,50.32,14.53,52.3757892542,135.49,62.674,49.6295,79.9444653885,9.084,2.6495,9.4625,53.59,46.98,71.2671628452,134.56,64.334,34.3795,72.9439070536,9.084,2.6495,9.4625,55.25,31.73,63.7130708725,135.49
2021-09-03 07:30:00,64.4008,16.4294,66.4634352483,8.9808,2.6194,9.355,55.42,13.81,57.1147310245,134.28,64.6108,16.3494,66.6472681886,8.9808,2.6194,9.355,55.63,13.73,57.2993001702,135.22,67.8508,46.9094,82.4877134427,8.9808,2.6194,9.355,58.87,44.29,73.6700821229,134.28,69.5608,35.9794,78.3148907999,8.9808,2.6194,9.355,60.58,33.36,69.1579785708,135.22
2021-09-03 08:00:00,68.80992,14.08706,70.2371009499,8.38992,2.44706,8.7395,60.42,11.64,61.5310165689,133.53,69.03992,14.01706,70.4484813509,8.38992,2.44706,8.7395,60.65,11.57,61.7437235677,134.56,72.46992,44.55706,85.0718572775,8.38992,2.44706,8.7395,64.08,42.11,76.6778879469,133.53,74.16992,37.24706,82.9971114645,8.38992,2.44706,8.7395,65.78,34.8,74.4180650111,134.56
2021-09-03 08:30:00,72.02552,11.69161,72.9682758167,8.16552,2.3816100000000002,8.50575,63.86,9.31,64.5350734097,132.82,72.25552,11.60161,73.1809915556,8.16552,2.3816100000000002,8.50575,64.09,9.22,64.7497992275,133.85,75.97552,43.64161,87.617747989,8.16552,2.3816100000000002,8.50575,67.81,41.26,79.3762162112,132.82,77.67552,37.20161,86.1245969155,8.16552,2.3816100000000002,8.50575,69.51,34.82,77.7436331798,133.85
2021-09-03 09:00:00,74.11776,11.27018,74.9697225862,8.05776,2.35018,8.3935,66.06,8.92,66.659507949,131.93,74.37776,11.19018,75.2148343816,8.05776,2.35018,8.3935,66.32,8.84,66.9065617111,133.02,77.93776,40.85018,87.9944977817,8.05776,2.35018,8.3935,69.88,38.5,79.7838605233,131.93,79.70776,39.04018,88.7550711715,8.05776,2.35018,8.3935,71.65,36.69,80.4976931346,133.02
2021-09-03 09:30:00,75.36232,10.74651,76.1246790007,7.9423200000000005,2.31651,8.27325,67.42,8.43,67.9449873059,131.3,75.63232,10.65651,76.3793757107,7.9423200000000005,2.31651,8.27325,67.69,8.34,68.201845283,132.36,79.25232,40.24651,88.885948229,7.9423200000000005,2.31651,8.27325,71.31,37.93,80.7700501424,131.3,81.00232,39.57651,90.1536243817,7.9423200000000005,2.31651,8.27325,73.06,37.26,82.0126282959,132.36
2021-09-03 10:00:00,74.85,11.44125,75.7193812809,8.61,2.51125,8.96875,66.24,8.93,66.8392287508,131.3,75.12,11.36125,75.9742877661,8.61,2.51125,8.96875,66.51,8.85,67.0962189695,132.36,78.78,40.56125,88.608709513,8.61,2.51125,8.96875,70.17,38.05,79.8224993345,131.3,80.43,39.66125,89.677196943,8.61,2.51125,8.96875,71.82,37.15,80.8593525821,132.36
2021-09-03 10:30:00,74.97256,10.01033,75.6378969807,8.09256,2.3603300000000003,8.42975,66.88,7.65,67.3160968863,131.36,75.22256,9.92033,75.8738853642,8.09256,2.3603300000000003,8.42975,67.13,7.5600000000000005,67.5543521914,132.45,79.05256,40.51033,88.8278902106,8.09256,2.3603300000000003,8.42975,70.96,38.15,80.5651543783,131.36,80.69256,39.20033,89.7103957826,8.09256,2.3603300000000003,8.42975,72.6,36.84,81.4121956466,132.45
2021-09-03 11:00:00,75.53144,9.55542,76.1334649143,8.52144,2.48542,8.8765,67.01,7.07,67.3819337805,130.95,75.80144,9.46542,76.3901334064,8.52144,2.48542,8.8765,67.28,6.98,67.6411028887,132.0,79.68144,40.56542,89.4130034181,8.52144,2.48542,8.8765,71.16,38.08,80.7083143177,130.95,81.30144,39.47542,90.3782768714,8.52144,2.48542,8.8765,72.78,36.99,81.6406057057,132.0
2021-09-03 11:30:00,75.56264,9.31452,76.1345706404,8.31264,2.4245200000000002,8.659,67.25,6.89,67.6020310346,130.95,75.83264,9.21452,76.3904226209,8.31264,2.4245200000000002,8.659,67.52,6.79,67.8605518693,132.0,79.70264,40.28452,89.3048339935,8.31264,2.4245200000000002,8.659,71.39,37.86,80.8078690475,130.95,81.30264,39.55452,90.4139332371,8.31264,2.4245200000000002,8.659,72.99,37.13,81.891251059,132.0
2021-09-03 12:00:00,74.35384,10.08237,75.0343102025,8.37384,2.44237,8.72275,65.98,7.64,66.4208551586,130.85,74.61384,9.99237,75.2799613294,8.37384,2.44237,8.72275,66.24,7.55,66.6688840465,131.91,78.44384,41.18237,88.5969730451,8.37384,2.44237,8.72275,70.07,38.74,80.0661757548,130.85,80.05384,38.92237,89.0144268372,8.37384,2.44237,8.72275,71.68,36.48,80.4289301185,131.91
2021-09-03 12:30:00,73.4188,11.05215,74.2460114286,8.338799999999999,2.43215,8.68625,65.08,8.62,65.648387642,131.12,73.6588,10.96215,74.4700446493,8.338799999999999,2.43215,8.68625,65.32,8.53,65.8746028451,132.23,77.4088,41.55215,87.8561522437,8.338799999999999,2.43215,8.68625,69.07,39.12,79.3790860366,131.12,79.0288,38.75215,88.0186364304,8.338799999999999,2.43215,8.68625,70.69,36.32,79.4746406094,132.23
2021-09-03 13:00:00,71.11984,11.67787,72.0722157933,8.52984,2.48787,8.88525,62.59,9.19,63.261079662,131.43,71.37984,11.59787,72.3159190425,8.52984,2.48787,8.88525,62.85,9.11,63.5068075091,132.52,75.02984,42.26787,86.1164892733,8.52984,2.48787,8.88525,66.5,39.78,77.4899890308,131.43,76.65984,38.61787,85.8374682302,8.52984,2.48787,8.88525,68.13,36.13,77.1172730327,132.52
2021-09-03 13:30:00,69.42448,12.24589,70.4962427734,9.17448,2.67589,9.556750000000001,60.25,9.57,61.0053063266,131.84,69.66448,12.16589,70.7187998566,9.17448,2.67589,9.556750000000001,60.49,9.49,61.2298962926,132.9,73.33448,43.79589,85.416777847,9.17448,2.67589,9.556750000000001,64.16,41.12,76.2060365063,131.84,74.94448,38.17589,84.1075125049,9.17448,2.67589,9.556750000000001,65.77,35.5,74.73916577,132.9
2021-09-03 14:00:00,67.56504,12.23022,68.6630389034,9.39504,2.74022,9.7865,58.17,9.49,58.9390278169,132.39,67.78504,12.14022,68.8636086003,9.39504,2.74022,9.7865,58.39,9.4,59.1417965571,133.46,71.54504,45.24022,84.6485100533,9.39504,2.74022,9.7865,62.15,42.5,75.2919152366,132.39,73.13504,37.42022,82.1523398367,9.39504,2.74022,9.7865,63.74,34.68,72.5636961572,133.46
2021-09-03 14:30:00,66.03896,12.54303,67.2195792866,9.19896,2.68303,9.58225,56.84,9.86,57.6888654768,132.96,66.26896,12.46303,67.4307213091,9.19896,2.68303,9.58225,57.07,9.78,57.9019282926,134.05,69.98896,45.45303,83.4531752425,9.19896,2.68303,9.58225,60.79,42.77,74.3283055101,132.96,71.56896,37.30303,80.7070757906,9.19896,2.68303,9.58225,62.37,34.62,71.3341524096,134.05
2021-09-03 15:00:00,65.41968,13.56324,66.8108973941,10.63968,3.10324,11.083,54.78,10.46,55.7697050378,132.96,65.64968,13.48324,67.0199839227,10.63968,3.10324,11.083,55.01,10.38,55.9807511561,134.05,69.30968,46.27324,83.3369334797,10.63968,3.10324,11.083,58.67,43.17,72.8410447481,132.96,70.85968,37.45324,80.1488579844,10.63968,3.10324,11.083,60.22,34.35,69.3279950669,134.05
2021-09-03 15:30:00,65.57552,14.05036,67.0638609044,10.35552,3.02036,10.787,55.22,11.03,56.3108275556,133.09,65.78552,13.96036,67.2504742957,10.35552,3.02036,10.787,55.43,10.94,56.4992787565,134.2,69.33552,46.03036,83.2238449929,10.35552,3.02036,10.787,58.98,43.01,72.9965786869,133.09,70.94552,37.78036,80.3779970502,10.35552,3.02036,10.787,60.59,34.76,69.8527429669,134.2
2021-09-03 16:00:00,65.85656,15.79233,67.7235865992,10.63656,3.10233,11.07975,55.22,12.69,56.6593725698,133.37,66.05656,15.73233,67.9041628051,10.63656,3.10233,11.07975,55.42,12.63,56.8409473883,134.43,69.38656,45.05233,82.7297234799,10.63656,3.10233,11.07975,58.75,41.95,72.1897845959,133.37,70.98656,38.62233,80.8132172065,10.63656,3.10233,11.07975,60.35,35.52,70.0270869021,134.43
2021-09-03 16:30:00,66.05832,16.28076,68.0350261806,10.52832,3.07076,10.967,55.53,13.21,57.0796373499,133.37,66.28832,16.22076,68.2440797681,10.52832,3.07076,10.967,55.76,13.15,57.2896159875,134.39,69.56832,45.65076,83.2090321792,10.52832,3.07076,10.967,59.04,42.58,72.7927056785,133.37,71.19832,38.20076,80.799126452,10.52832,3.07076,10.967,60.67,35.13,70.1068170722,134.39
2021-09-03 17:00:00,67.41704,16.37997,69.3783878421,9.97704,2.90997,10.39275,57.44,13.47,58.9982584489,133.59,67.62704,16.30997,69.5660237513,9.97704,2.90997,10.39275,57.65,13.4,59.1868439774,134.57,70.96704,45.80997,84.4681840563,9.97704,2.90997,10.39275,60.99,42.9,74.5666822381,133.59,72.62704,38.16997,82.0465328272,9.97704,2.90997,10.39275,62.65,35.26,71.8908206936,134.57
2021-09-03 17:30:00,68.53144,16.29792,70.4427460055,10.14144,2.95792,10.564,58.39,13.34,59.8944713642,134.01,68.76144,16.23792,70.6527117441,10.14144,2.95792,10.564,58.62,13.28,60.1054307031,135.03,72.20144,46.32792,85.7865030736,10.14144,2.95792,10.564,62.06,43.37,75.7126178388,134.01,73.86144,37.23792,82.7174407534,10.14144,2.95792,10.564,63.72,34.28,72.3557654925,135.03
2021-09-03 18:00:00,69.1972,16.5821,71.1562964765,10.8072,3.1521,11.2575,58.39,13.43,59.9145808631,133.49,69.4372,16.5121,71.3734838035,10.8072,3.1521,11.2575,58.63,13.36,60.1329069645,134.51,72.8872,46.6521,86.5387910607,10.8072,3.1521,11.2575,62.08,43.5,75.803538176,133.49,74.5472,36.8521,83.1586574101,10.8072,3.1521,11.2575,63.74,33.7,72.1004687918,134.51
2021-09-03 18:30:00,69.36392,17.46656,71.529253568,11.71392,3.41656,12.202,57.65,14.05,59.3373828206,133.13,69.58392,17.40656,71.7280297624,11.71392,3.41656,12.202,57.87,13.99,59.5370220955,134.15,73.05392,47.68656,87.2403761569,11.71392,3.41656,12.202,61.34,44.27,75.6467348932,133.13,74.72392,36.71656,83.2572519268,11.71392,3.41656,12.202,63.01,33.3,71.2681562832,134.15
2021-09-03 19:00:00,69.70792,17.19856,71.7982212649,11.85792,3.45856,12.352,57.85,13.74,59.4593146614,133.49,69.93792,17.13856,72.0072419469,11.85792,3.45856,12.352,58.08,13.68,59.6693288047,134.54,73.39792,47.40856,87.3774926489,11.85792,3.45856,12.352,61.54,43.95,75.6225766554,133.49,75.07792,37.08856,83.739210376,11.85792,3.45856,12.352,63.22,33.63,71.6082767563,134.54
2021-09-03 19:30:00,69.06608,17.56344,71.2642815946,11.80608,3.44344,12.298,57.26,14.12,58.9752660019,133.49,69.28608,17.50344,71.46279657,11.80608,3.44344,12.298,57.48,14.06,59.1746060401,134.44,72.81608,47.76344,87.0834525452,11.80608,3.44344,12.298,61.01,44.32,75.4087693839,133.49,74.41608,36.65344,82.9531652585,11.80608,3.44344,12.298,62.61,33.21,70.8725348778,134.44
2021-09-03 20:00:00,68.82928,18.04979,71.1566209454,12.71928,3.70979,13.24925,56.11,14.34,57.9134500785,133.41,69.03928,17.98979,71.3446194689,12.71928,3.70979,13.24925,56.32,14.28,58.1021583076,134.44,72.50928,48.23979,87.0900282774,12.71928,3.70979,13.24925,59.79,44.53,74.5504191806,133.41,74.15928,36.69979,82.7434190505,12.71928,3.70979,13.24925,61.44,32.99,69.7367456941,134.44
2021-09-03 20:30:00,70.15832,17.74201,72.3669039276,11.938320000000001,3.48201,12.43575,58.22,14.26,59.9409375969,133.41,70.38832,17.69201,72.5777018806,11.938320000000001,3.48201,12.43575,58.45,14.21,60.1525277939,134.44,73.83832,47.85201,87.9881376179,11.938320000000001,3.48201,12.43575,61.9,44.37,76.1597459292,133.41,75.53832,36.45201,83.8736360334,11.938320000000001,3.48201,12.43575,63.6,32.97,71.637845445,134.44
2021-09-03 21:00:00,68.03512,16.66191,70.0456765137,9.67512,2.82191,10.07825,58.36,13.84,59.9786228585,133.32,68.26512,16.59191,70.2525308161,9.67512,2.82191,10.07825,58.59,13.77,60.1863855037,134.36,71.82512,47.18191,85.9359092246,9.67512,2.82191,10.07825,62.15,44.36,76.3572661899,133.32,73.49512,34.99191,81.4000394918,9.67512,2.82191,10.07825,63.82,32.17,71.4695830406,134.36
2021-09-03 21:30:00,66.05712,17.24041,68.2698677285,9.08712,2.65041,9.46575,56.97,14.59,58.8085793061,132.51,66.29712,17.18041,68.4870397087,9.08712,2.65041,9.46575,57.21,14.53,59.0263076941,133.55,69.79712,47.86041,84.630117604,9.08712,2.65041,9.46575,60.71,45.21,75.6944396901,132.51,71.45712,34.46041,79.3324640741,9.08712,2.65041,9.46575,62.37,31.81,70.0135201229,133.55
2021-09-03 22:00:00,63.51664,18.819020000000002,66.2458985195,9.59664,2.79902,9.9965,53.92,16.02,56.2495048867,132.96,63.72664,18.76902,66.4331299688,9.59664,2.79902,9.9965,54.13,15.97,56.4366707027,134.02,67.11664,48.92902,83.0583672067,9.59664,2.79902,9.9965,57.52,46.13,73.7328102001,132.96,68.72664,33.89902,76.6322034307,9.59664,2.79902,9.9965,59.13,31.1,66.809931148,134.02
2021-09-03 22:30:00,60.19264,20.08077,63.4538512146,9.602640000000001,2.80077,10.00275,50.59,17.28,53.4597652445,133.71,60.38264,20.03077,63.6183539567,9.602640000000001,2.80077,10.00275,50.78,17.23,53.6235144316,134.75,63.65264,51.00077,81.5643127818,9.602640000000001,2.80077,10.00275,54.05,48.2,72.419904032,133.71,65.25264,32.46077,72.880783585,9.602640000000001,2.80077,10.00275,55.65,29.66,63.0605907045,134.75
2021-09-03 23:00:00,57.77184,19.81887,61.0767804085,8.60184,2.50887,8.96025,49.17,17.31,52.1279675414,133.71,57.97184,19.76887,61.2498363595,8.60184,2.50887,8.96025,49.37,17.26,52.3001386231,134.75,61.19184,51.20887,79.7921653376,8.60184,2.50887,8.96025,52.59,48.7,71.6756450965,133.71,62.79184,32.19887,70.5661561931,8.60184,2.50887,8.96025,54.19,29.69,61.7903892203,134.75
2021-09-03 23:30:00,54.90368,20.10774,58.4699519878,9.04368,2.63774,9.4205,45.86,17.47,49.0748458989,134.1,55.07368,20.06774,58.6159058401,9.04368,2.63774,9.4205,46.03,17.43,49.2195672472,135.13,58.11368,53.26774,78.8330636716,9.04368,2.63774,9.4205,49.07,50.63,70.5071755214,134.1,59.71368,31.68774,67.6005654226,9.04368,2.63774,9.4205,50.67,29.05,58.4067752919,135.13
2021-09-04 00:00:00,53.86856,6.67958,54.281106708,9.59856,2.79958,9.9985,44.27,3.88,44.4397040944,134.81,54.04856,6.57958,54.4475684586,9.59856,2.79958,9.9985,44.45,3.7800000000000002,44.610434878,135.81,53.70856,67.68958,86.4088459468,9.59856,2.79958,9.9985,44.11,64.89,78.4627567703,134.81,55.66856,17.77958,58.4388743684,9.59856,2.79958,9.9985,46.07,14.98,48.4442494007,135.81
2021-09-04 00:30:00,51.94136,7.10873,52.42555599,9.56136,2.78873,9.95975,42.38,4.32,42.5996103269,134.72,52.11136,7.00873,52.5805680576,9.56136,2.78873,9.95975,42.55,4.22,42.7587523204,135.72,51.76136,68.19873,85.6172013246,9.56136,2.78873,9.95975,42.2,65.41,77.8415576668,134.72,53.71136,18.09873,56.6786928278,9.56136,2.78873,9.95975,44.15,15.31,46.7292050007,135.72
2021-09-04 01:00:00,50.252,9.281,51.1018636157,9.672,2.821,10.075,40.58,6.46,41.0909722445,134.72,50.492,7.411,51.0329793859,9.672,2.821,10.075,40.82,4.59,41.0772503948,135.72,50.342,68.381,84.913356576,9.672,2.821,10.075,40.67,65.56,77.1502592348,134.72,52.252,18.691,55.4943689486,9.672,2.821,10.075,42.58,15.87,45.4413171024,135.72
2021-09-04 01:30:00,47.90048,28.64764,55.8134684624,8.70048,2.53764,9.063,39.2,26.11,47.0995976628,135.17,48.94048,8.10764,49.6075035554,8.70048,2.53764,9.063,40.24,5.57,40.623669209,136.16,50.51048,57.67764,76.6682381811,8.70048,2.53764,9.063,41.81,55.14,69.1989573621,135.17,52.47048,27.79764,59.3789530137,8.70048,2.53764,9.063,43.77,25.26,50.5359327608,136.16
2021-09-04 02:00:00,48.14688,28.45659,55.9276279504,8.45688,2.46659,8.80925,39.69,25.99,47.4423460634,133.28,49.18688,7.91659,49.8198912219,8.45688,2.46659,8.80925,40.73,5.45,41.0930091378,134.26,50.75688,57.49659,76.6949719927,8.45688,2.46659,8.80925,42.3,55.03,69.4088675891,133.28,52.72688,27.83659,59.6238175343,8.45688,2.46659,8.80925,44.27,25.37,51.0242079801,134.26
2021-09-04 02:30:00,47.37752,28.51136,55.2949098055,8.26752,2.41136,8.612,39.11,26.1,47.0191673682,132.97,48.40752,8.08136,49.0774527864,8.26752,2.41136,8.612,40.14,5.67,40.538481718,134.26,49.97752,57.43136,76.1322114272,8.26752,2.41136,8.612,41.71,55.02,69.042917812,132.97,51.92752,27.43136,58.7277348857,8.26752,2.41136,8.612,43.66,25.02,50.3209300391,134.26
2021-09-04 03:00:00,46.39,28.44625,54.4171042877,7.05,2.05625,7.34375,39.34,26.39,47.371591698,132.97,47.43,8.01625,48.10265236,7.05,2.05625,7.34375,40.38,5.96,40.8174717492,133.96,48.95,57.31625,75.3741004196,7.05,2.05625,7.34375,41.9,55.26,69.3489552913,132.97,50.92,26.74625,57.5170260798,7.05,2.05625,7.34375,43.87,24.69,50.3405701199,133.96
2021-09-04 03:30:00,45.58912,28.39891,53.7109481536,6.33912,1.84891,6.60325,39.25,26.55,47.3863376935,132.97,46.61912,7.95891,47.2936211128,6.33912,1.84891,6.60325,40.28,6.11,40.7407719613,133.96,48.15912,57.33891,74.8802473231,6.33912,1.84891,6.60325,41.82,55.49,69.484188849,132.97,50.10912,26.41891,56.6470009159,6.33912,1.84891,6.60325,43.77,24.57,50.1945993111,133.96
2021-09-04 04:00:00,45.24272,28.31121,53.370669142,6.31272,1.8412100000000002,6.57575,38.93,26.47,47.0765950341,133.03,46.27272,7.89121,46.9407691827,6.31272,1.8412100000000002,6.57575,39.96,6.05,40.4153943442,134.03,47.81272,57.24121,74.5829224157,6.31272,1.8412100000000002,6.57575,41.5,55.4,69.2200115574,133.03,49.75272,26.47121,56.3565267406,6.31272,1.8412100000000002,6.57575,43.44,24.63,49.9366648866,134.03
2021-09-04 04:30:00,45.01488,28.55684,53.3088410322,6.19488,1.8068400000000002,6.453,38.82,26.75,47.1439805277,133.03,46.03488,8.09684,46.7415125408,6.19488,1.8068400000000002,6.453,39.84,6.29,40.3334811292,133.91,47.57488,57.50684,74.6351515963,6.19488,1.8068400000000002,6.453,41.38,55.7,69.3887195443,133.03,49.51488,26.20684,56.0225115842,6.19488,1.8068400000000002,6.453,43.32,24.4,49.7190345844,133.91
2021-09-04 05:00:00,44.79912,28.75516,53.2336395468,6.42912,1.8751600000000002,6.697,38.37,26.88,46.8485997656,133.09,45.81912,8.29516,46.5639499721,6.42912,1.8751600000000002,6.697,39.39,6.42,39.9097544468,134.05,47.31912,57.73516,74.6488299828,6.42912,1.8751600000000002,6.697,40.89,55.86,69.226668994,133.09,49.26912,26.18516,55.7952398489,6.42912,1.8751600000000002,6.697,42.84,24.31,49.2568949488,134.05
2021-09-04 05:30:00,45.706,28.40925,53.8156475531,6.546,1.9092500000000001,6.81875,39.16,26.5,47.2837773449,132.9,46.746,8.00925,47.4271715535,6.546,1.9092500000000001,6.81875,40.2,6.1,40.6601770778,133.84,48.226,57.26925,74.869981111,6.546,1.9092500000000001,6.81875,41.68,55.36,69.2961182174,132.9,50.186,26.41925,56.7151775679,6.546,1.9092500000000001,6.81875,43.64,24.51,50.0518700949,133.84
2021-09-04 06:00:00,46.41056,28.41933,54.4205696145,6.82056,1.98933,7.10475,39.59,26.43,47.6016071157,132.9,47.44056,8.01933,48.1135779875,6.82056,1.98933,7.10475,40.62,6.03,41.065134847,133.84,48.93056,57.27933,75.3334012717,6.82056,1.98933,7.10475,42.11,55.29,69.4999007194,132.9,50.91056,26.56933,57.426600249,6.82056,1.98933,7.10475,44.09,24.58,50.4787529561,133.84
2021-09-04 06:30:00,47.90744,28.01342,55.4966170811,6.9374400000000005,2.02342,7.2265,40.97,25.99,48.5182542967,132.9,48.95744,7.62342,49.54742641,6.9374400000000005,2.02342,7.2265,42.02,5.6,42.3915133016,133.88,50.44744,56.82342,75.9858227767,6.9374400000000005,2.02342,7.2265,43.51,54.8,69.9725667673,132.9,52.45744,26.99342,58.9951500943,6.9374400000000005,2.02342,7.2265,45.52,24.97,51.9188915521,133.88
2021-09-04 07:00:00,49.05648,27.60814,56.2916301438,7.29648,2.12814,7.6005,41.76,25.48,48.9196075209,132.84,50.12648,7.31814,50.657863854,7.29648,2.12814,7.6005,42.83,5.19,43.1433077081,133.81,51.62648,56.26814,76.3635843596,7.29648,2.12814,7.6005,44.33,54.14,69.9734842637,132.84,53.63648,27.35814,60.210794805,7.29648,2.12814,7.6005,46.34,25.23,52.7631358052,133.81
2021-09-04 07:30:00,51.78368,24.96649,57.4880434287,7.39368,2.15649,7.7017500000000005,44.39,22.81,49.9075966161,132.47,52.90368,4.89649,53.1297936366,7.39368,2.15649,7.7017500000000005,45.51,2.74,45.5924083593,133.44,54.66368,56.31649,78.4835330312,7.39368,2.15649,7.7017500000000005,47.27,54.16,71.8871233254,132.47,56.72368,26.72649,62.7047138616,7.39368,2.15649,7.7017500000000005,49.33,24.57,55.1101968786,133.44
2021-09-04 08:00:00,54.18272,23.85496,59.201573148,6.9427200000000004,2.02496,7.232,47.24,21.83,52.0400470791,131.61,55.33272,3.79496,55.4627048024,6.9427200000000004,2.02496,7.232,48.39,1.77,48.4223605373,132.58,57.20272,55.79496,79.9076262743,6.9427200000000004,2.02496,7.232,50.26,53.77,73.6021772776,131.61,59.30272,26.93496,65.1329768213,6.9427200000000004,2.02496,7.232,52.36,24.91,57.9834260802,132.58
2021-09-04 08:30:00,57.19352,24.72186,62.3078573845,6.62352,1.93186,6.8995,50.57,22.79,55.4680899257,131.51,58.40352,4.82186,58.6022310347,6.62352,1.93186,6.8995,51.78,2.89,51.8605871544,132.5,60.01352,52.75186,79.9023235973,6.62352,1.93186,6.8995,53.39,50.82,73.7100027133,131.51,62.16352,28.91186,68.5579963786,6.62352,1.93186,6.8995,55.54,26.98,61.746352119,132.5
2021-09-04 09:00:00,59.28552,24.30786,64.0753067839,6.57552,1.9178600000000001,6.8495,52.71,22.39,57.2682826703,131.09,60.53552,4.51786,60.7038733579,6.57552,1.9178600000000001,6.8495,53.96,2.6,54.022602677,132.13,62.10552,51.06786,80.4053601413,6.57552,1.9178600000000001,6.8495,55.53,49.15,74.157288246,131.09,64.28552,30.31786,71.0760206867,6.57552,1.9178600000000001,6.8495,57.71,28.4,64.3195467957,132.13
2021-09-04 09:30:00,59.82944,37.60192,70.6644626273,6.34944,1.8519200000000002,6.614,53.48,35.75,64.3286320389,130.62,61.09944,17.70192,63.6121021505,6.34944,1.8519200000000002,6.614,54.75,15.85,56.9981140039,131.65,66.55944,36.07192,75.7056303428,6.34944,1.8519200000000002,6.614,60.21,34.22,69.2549817703,130.62,68.20944,44.57192,81.4811865255,6.34944,1.8519200000000002,6.614,61.86,42.72,75.1775099348,131.65
2021-09-04 10:00:00,60.5748,37.1789,71.0744468867,6.3048,1.8389000000000002,6.5675,54.27,35.34,64.7622459462,131.74,61.8448,17.3989,64.2456302658,6.3048,1.8389000000000002,6.5675,55.54,15.56,57.6784639185,132.71,67.3748,35.5389,76.1733358089,6.3048,1.8389000000000002,6.5675,61.07,33.7,69.7512358313,131.74,68.9748,44.4489,82.0562474541,6.3048,1.8389000000000002,6.5675,62.67,42.61,75.7835140383,132.71
2021-09-04 10:30:00,61.29912,36.81141,71.5028811934,6.27912,1.83141,6.54075,55.02,34.98,65.1981656184,131.37,62.59912,17.08141,64.8877830748,6.27912,1.83141,6.54075,56.32,15.25,58.3481353601,132.4,68.21912,35.16141,76.747463064,6.27912,1.83141,6.54075,61.94,33.33,70.3381297733,131.37,69.78912,44.59141,82.8185674602,6.27912,1.83141,6.54075,63.51,42.76,76.5632921184,132.4
2021-09-04 11:00:00,61.05064,37.04977,71.413346802,6.65064,1.9397700000000002,6.92775,54.4,35.11,64.7462130167,131.19,62.34064,17.35977,64.712572272,6.65064,1.9397700000000002,6.92775,55.69,15.42,57.7854004053,132.21,67.92064,35.02977,76.4218432404,6.65064,1.9397700000000002,6.92775,61.27,33.09,69.6344814011,131.19,69.45064,44.79977,82.6462993029,6.65064,1.9397700000000002,6.92775,62.8,42.86,76.0317012831,132.21
2021-09-04 11:30:00,60.95184,37.08637,71.3479196555,6.98184,2.03637,7.27275,53.97,35.05,64.3526487411,131.03,62.23184,17.32637,64.5988003539,6.98184,2.03637,7.27275,55.25,15.29,57.3266656976,132.0,67.82184,35.43637,76.5214891371,6.98184,2.03637,7.27275,60.84,33.4,69.4050833873,131.03,69.38184,44.86637,82.6246384486,6.98184,2.03637,7.27275,62.4,42.83,75.6846675358,132.0
2021-09-04 12:00:00,60.75336,37.57598,71.4347606159,7.32336,2.13598,7.6285,53.43,35.44,64.1151971065,131.27,62.02336,17.75598,64.5148975931,7.32336,2.13598,7.6285,54.7,15.62,56.8865045507,132.25,67.59336,35.93598,76.5523152795,7.32336,2.13598,7.6285,60.27,33.8,69.1007445691,131.27,69.18336,44.78598,82.4143270642,7.32336,2.13598,7.6285,61.86,42.65,75.1377541586,132.25
2021-09-04 12:30:00,60.52016,37.73463,71.3203482021,7.25016,2.11463,7.55225,53.27,35.62,64.0818016289,131.53,61.80016,17.91463,64.3443373115,7.25016,2.11463,7.55225,54.55,15.8,56.7920989223,132.54,67.32016,36.07463,76.376585889,7.25016,2.11463,7.55225,60.07,33.96,69.0049744584,131.53,68.93016,44.62463,82.1140947722,7.25016,2.11463,7.55225,61.68,42.51,74.91009611530001,132.54
2021-09-04 13:00:00,58.83528,37.75029,69.904753542,6.99528,2.04029,7.28675,51.84,35.71,62.9491040445,131.53,60.08528,17.87029,62.6864270585,6.99528,2.04029,7.28675,53.09,15.83,55.3997924184,132.54,65.65528,36.94029,75.3339287251,6.99528,2.04029,7.28675,58.66,34.9,68.2569088078,131.53,67.23528,43.94029,80.320184026,6.99528,2.04029,7.28675,60.24,41.9,73.3789315812,132.54
2021-09-04 13:30:00,57.18528,38.09154,68.7104189206,6.96528,2.03154,7.2555,50.22,36.06,61.8253346129,131.94,58.40528,18.15154,61.1608954827,6.96528,2.03154,7.2555,51.44,16.12,53.9066600709,132.96,63.94528,37.62154,74.1915029249,6.96528,2.03154,7.2555,56.98,35.59,67.1816083463,131.94,65.52528,43.53154,78.6673839266,6.96528,2.03154,7.2555,58.56,41.5,71.7741151112,132.96
2021-09-04 14:00:00,56.87864,38.17752,68.5033044575,6.84864,1.9975200000000002,7.134,50.03,36.18,61.7413419031,131.94,58.09864,18.14752,60.8669405507,6.84864,1.9975200000000002,7.134,51.25,16.15,53.734393083,132.96,63.62864,37.55752,73.886203968,6.84864,1.9975200000000002,7.134,56.78,35.56,66.9961342168,131.94,65.22864,43.80752,78.5740051467,6.84864,1.9975200000000002,7.134,58.38,41.81,71.8073847177,132.96
2021-09-04 14:30:00,55.46104,38.57447,67.5567664536,6.94104,2.02447,7.23025,48.52,36.55,60.7461348565,132.18,56.65104,18.51447,59.5997141978,6.94104,2.02447,7.23025,49.71,16.49,52.3736975972,133.19,62.18104,37.86447,72.8024712758,6.94104,2.02447,7.23025,55.24,35.84,65.8480311019,132.18,63.76104,43.72447,77.3129969582,6.94104,2.02447,7.23025,56.82,41.7,70.4798013618,133.19
2021-09-04 15:00:00,54.07144,38.92917,66.6273284814,7.47144,2.17917,7.78275,46.6,36.75,59.3474725662,132.31,55.24144,18.83917,58.3654951111,7.47144,2.17917,7.78275,47.77,16.66,50.5917829296,133.3,60.66144,38.25917,71.7187171662,7.47144,2.17917,7.78275,53.19,36.08,64.2724085436,132.31,62.22144,43.77917,76.0797168867,7.47144,2.17917,7.78275,54.75,41.6,68.7613445186,133.3
2021-09-04 15:30:00,54.45352,38.77436,66.8478633451,7.28352,2.12436,7.587,47.17,36.65,59.7346750221,132.55,55.63352,18.64436,58.6745320169,7.28352,2.12436,7.587,48.35,16.52,51.0943529169,133.58,61.18352,38.84436,72.472804716,7.28352,2.12436,7.587,53.9,36.72,65.2193866883,132.55,62.76352,43.28436,76.241689799,7.28352,2.12436,7.587,55.48,41.16,69.0809380365,133.58
2021-09-04 16:00:00,54.77728,38.35129,66.8683172277,6.34728,1.85129,6.61175,48.43,36.5,60.6441662487,132.55,55.97728,18.16129,58.8497096906,6.34728,1.85129,6.61175,49.63,16.31,52.2412959257,133.58,61.60728,38.541290000000004,72.6697184793,6.34728,1.85129,6.61175,55.26,36.69,66.3311668825,132.55,63.20728,43.25129,76.588735018,6.34728,1.85129,6.61175,56.86,41.4,70.3350524276,133.58
2021-09-04 16:30:00,55.90856,38.46333,67.8615858639,6.62856,1.9333300000000002,6.90475,49.28,36.53,61.3429645518,132.68,57.11856,18.27333,59.9703633953,6.62856,1.9333300000000002,6.90475,50.49,16.34,53.0682174187,133.63,62.82856,39.21333,74.0615500875,6.62856,1.9333300000000002,6.90475,56.2,37.28,67.4406287041,132.68,64.42856,42.80333,77.3509172716,6.62856,1.9333300000000002,6.90475,57.8,40.87,70.7898078822,133.63
2021-09-04 17:00:00,57.47592,38.07631,68.9440843225,6.53592,1.90631,6.80825,50.94,36.17,62.4752150857,132.74,58.70592,17.87631,61.3673162381,6.53592,1.90631,6.80825,52.17,15.97,54.5595986056,133.78,64.50592,39.13631,75.4497480146,6.53592,1.90631,6.80825,57.97,37.23,68.8955281568,132.74,66.12592,42.86631,78.80455462,6.53592,1.90631,6.80825,59.59,40.96,72.3096791585,133.78
2021-09-04 17:30:00,59.31712,37.73166,70.3007744726,6.17712,1.80166,6.4345,53.14,35.93,64.1468978205,132.74,60.59712,17.57166,63.093376732,6.17712,1.80166,6.4345,54.42,15.77,56.6588854462,133.73,66.39712,38.39166,76.6974386916,6.17712,1.80166,6.4345,60.22,36.59,70.4647181219,132.74,68.05712,43.20166,80.6111345253,6.17712,1.80166,6.4345,61.88,41.4,74.4519603503,133.73
2021-09-04 18:00:00,60.39496,37.49603,71.0879979966,6.29496,1.83603,6.55725,54.1,35.66,64.7954134179,132.61,61.68496,17.36603,64.0828626714,6.29496,1.83603,6.55725,55.39,15.53,57.5259332823,133.61,67.52496,38.22603,77.594133751,6.29496,1.83603,6.55725,61.23,36.39,71.2274174739,132.61,69.21496,43.26603,81.6251189265,6.29496,1.83603,6.55725,62.92,41.43,75.3350602309,133.61
