Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-04 18:30:00,61.07056,37.36433,71.5940392425,5.9805600000000005,1.7443300000000002,6.22975,55.09,35.62,65.6025342498,132.44,62.39056,17.23433,64.7271512401,5.9805600000000005,1.7443300000000002,6.22975,56.41,15.49,58.4981042428,133.45,68.30056,38.33433,78.3229682332,5.9805600000000005,1.7443300000000002,6.22975,62.32,36.59,72.2676310668,132.44,70.00056,43.01433,82.1602762024,5.9805600000000005,1.7443300000000002,6.22975,64.02,41.27,76.1693724538,133.45
2021-09-04 19:00:00,61.17752,37.54511,71.7796923807,6.01752,1.7551100000000002,6.26825,55.16,35.79,65.7537048386,132.51,62.48752,17.37511,64.8581884056,6.01752,1.7551100000000002,6.26825,56.47,15.62,58.5904881359,133.52,68.48752,38.58511,78.6088487987,6.01752,1.7551100000000002,6.26825,62.47,36.83,72.5186169201,132.51,70.09752,42.99511,82.2328510637,6.01752,1.7551100000000002,6.26825,64.08,41.24,76.2035694702,133.52
2021-09-04 19:30:00,61.1016,38.14255,72.0295747805,5.8716,1.71255,6.11625,55.23,36.43,66.1626616756,132.86,62.4116,17.92255,64.9340096795,5.8716,1.71255,6.11625,56.54,16.21,58.8178178786,133.9,68.3316,38.54255,78.4521237384,5.8716,1.71255,6.11625,62.46,36.83,72.5100027582,132.86,69.9816,43.07255,82.1746244413,5.8716,1.71255,6.11625,64.11,41.36,76.2937854612,133.9
2021-09-04 20:00:00,60.67928,36.64729,70.8872265339,5.57928,1.62729,5.81175,55.1,35.02,65.2871380901,132.86,61.98928,16.89729,64.2509863291,5.57928,1.62729,5.81175,56.41,15.27,58.440234428,133.9,67.94928,38.51729,78.1068901024,5.57928,1.62729,5.81175,62.37,36.89,72.4630181541,132.86,69.57928,41.24729,80.8864335823,5.57928,1.62729,5.81175,64.0,39.62,75.2711392235,133.9
2021-09-04 20:30:00,61.75712,35.94166,71.45449457,6.17712,1.80166,6.4345,55.58,34.14,65.2278774758,131.21,63.07712,16.35166,65.1621044185,6.17712,1.80166,6.4345,56.9,14.55,58.7308479421,132.28,69.11712,39.16166,79.4406186472,6.17712,1.80166,6.4345,62.94,37.36,73.1929860028,131.21,70.73712,40.47166,81.4965975305,6.17712,1.80166,6.4345,64.56,38.67,75.2553154269,132.28
2021-09-04 21:00:00,60.16584,36.92837,70.594849768,6.40584,1.86837,6.67275,53.76,35.06,64.1820940762,130.67,61.44584,17.23837,63.8181216706,6.40584,1.86837,6.67275,55.04,15.37,57.1457653724,131.74,67.38584,39.52837,78.1238981834,6.40584,1.86837,6.67275,60.98,37.66,71.6717238526,130.67,69.02584,40.56837,80.0647190226,6.40584,1.86837,6.67275,62.62,38.7,73.6135476662,131.74
2021-09-04 21:30:00,58.24368,37.96899,69.5267607584,7.09368,2.06899,7.38925,51.15,35.9,62.4910593605,131.29,59.48368,18.20899,62.2083234235,7.09368,2.06899,7.38925,52.39,16.14,54.8198112,132.34,65.34368,40.38899,76.8184029329,7.09368,2.06899,7.38925,58.25,38.32,69.7243494054,131.29,66.95368,40.38899,78.1924918311,7.09368,2.06899,7.38925,59.86,38.32,71.0749041505,132.34
2021-09-04 22:00:00,56.44208,38.36644,68.2472864882,6.98208,2.03644,7.273,49.46,36.33,61.3690516466,131.29,57.65208,18.52644,60.5556876552,6.98208,2.03644,7.273,50.67,16.49,53.285729797,132.34,63.46208,40.80644,75.4493283164,6.98208,2.03644,7.273,56.48,38.77,68.506228184,131.29,65.06208,40.28644,76.5249730598,6.98208,2.03644,7.273,58.08,38.25,69.5438631369,132.34
2021-09-04 22:30:00,53.87656,39.30983,66.6929265519,7.57656,2.20983,7.89225,46.3,37.1,59.3304306406,131.56,55.04656,19.35983,58.3517504918,7.57656,2.20983,7.89225,47.47,17.15,50.4729967408,132.59,60.73656,41.75983,73.7076191602,7.57656,2.20983,7.89225,53.16,39.55,66.2584945498,131.56,62.33656,40.08983,74.1150536805,7.57656,2.20983,7.89225,54.76,37.88,66.5849232184,132.59
2021-09-04 23:00:00,51.419200000000004,40.2431,65.2950321713,8.2392,2.4031000000000002,8.5825,43.18,37.84,57.4140923467,131.95,52.5292,20.1431,56.2588777905,8.2392,2.4031000000000002,8.5825,44.29,17.74,47.7107084416,132.97,58.0792,42.5031,71.970181202,8.2392,2.4031000000000002,8.5825,49.84,40.1,63.9690206272,131.95,59.6592,40.3331,72.0137424402,8.2392,2.4031000000000002,8.5825,51.42,37.93,63.8960194378,132.97
2021-09-04 23:30:00,49.33872,41.41796,64.4186052457,8.35872,2.43796,8.707,40.98,38.98,56.557941971,132.48,50.42872,21.14796,54.6835625485,8.35872,2.43796,8.707,42.07,18.71,46.0429039049,133.5,55.79872,42.61796,70.2124466758,8.35872,2.43796,8.707,47.44,40.18,62.1690115733,132.48,57.36872,40.82796,70.4137227549,8.35872,2.43796,8.707,49.01,38.39,62.2557001406,133.5
2021-09-05 00:00:00,47.49896,41.57803,63.1259358724,8.35896,2.43803,8.70725,39.14,39.14,55.3523188313,133.02,48.54896,21.16803,52.9630721462,8.35896,2.43803,8.70725,40.19,18.73,44.3401511048,134.01,53.61896,44.20803,69.4934729882,8.35896,2.43803,8.70725,45.26,41.77,61.5889641088,133.02,55.19896,40.27803,68.3318731323,8.35896,2.43803,8.70725,46.84,37.84,60.2150413103,134.01
2021-09-05 00:30:00,47.40816,28.47363,55.3017290866,7.17816,2.09363,7.47725,40.23,26.38,48.1077675641,133.55,48.46816,8.10363,49.1409335785,7.17816,2.09363,7.47725,41.29,6.01,41.725102756,134.51,50.08816,57.30363,76.1086708816,7.17816,2.09363,7.47725,42.91,55.21,69.9243319596,133.55,52.02816,26.64363,58.4535067602,7.17816,2.09363,7.47725,44.85,24.55,51.1294924677,134.51
2021-09-05 01:00:00,46.6044,28.17045,54.4568118105,6.3444,1.85045,6.60875,40.26,26.32,48.1,132.7,47.6744,7.78045,48.3051117126,6.3444,1.85045,6.60875,41.33,5.93,41.7532489754,133.69,49.2644,57.07045,75.392422501,6.3444,1.85045,6.60875,42.92,55.22,69.9383642931,132.7,51.2044,26.50045,57.6555672035,6.3444,1.85045,6.60875,44.86,24.65,51.1863468124,133.69
2021-09-05 01:30:00,45.97552,28.57286,54.1309224737,6.69552,1.95286,6.9745,39.28,26.62,47.4504246556,132.8,47.02552,8.07286,47.7134215903,6.69552,1.95286,6.9745,40.33,6.12,40.7917062649,133.78,48.62552,57.57286,75.3596404175,6.69552,1.95286,6.9745,41.93,55.62,69.6542123636,132.8,50.55552,26.59286,57.1230321801,6.69552,1.95286,6.9745,43.86,24.64,50.3073473759,133.78
2021-09-05 02:00:00,45.53168,28.76174,53.8550979151,6.69168,1.95174,6.9705,38.84,26.81,47.1945092145,133.16,46.57168,8.28174,47.3023106777,6.69168,1.95174,6.9705,39.88,6.33,40.3792434303,134.13,48.17168,57.78174,75.2279218871,6.69168,1.95174,6.9705,41.48,55.83,69.5527087898,133.16,50.09168,26.37174,56.6095846642,6.69168,1.95174,6.9705,43.4,24.42,49.7985582121,134.13
2021-09-05 02:30:00,44.73792,28.71231,53.1589901283,5.76792,1.6823100000000002,6.00825,38.97,27.03,47.4265938056,133.16,45.77792,8.24231,46.5140154541,5.76792,1.6823100000000002,6.00825,40.01,6.5600000000000005,40.54421907,134.13,47.37792,57.73231,74.6839134048,5.76792,1.6823100000000002,6.00825,41.61,56.05,69.806837774,133.16,49.27792,25.85231,55.6475995157,5.76792,1.6823100000000002,6.00825,43.51,24.17,49.7725727685,134.13
2021-09-05 03:00:00,43.62224,28.64857,52.1885081762,5.17224,1.5085700000000002,5.3877500000000005,38.45,27.14,47.0635963352,133.16,44.65224,8.14857,45.3896654544,5.17224,1.5085700000000002,5.3877500000000005,39.48,6.64,40.0344851347,134.13,46.24224,57.72857,73.9657525782,5.17224,1.5085700000000002,5.3877500000000005,41.07,56.22,69.6235111151,133.16,48.13224,25.65857,54.5442457264,5.17224,1.5085700000000002,5.3877500000000005,42.96,24.15,49.2826957461,134.13
2021-09-05 03:30:00,43.13672,28.66696,51.7935440765,5.16672,1.50696,5.382,37.97,27.16,46.6838997943,133.23,44.15672,8.14696,44.9019919202,5.16672,1.50696,5.382,38.99,6.64,39.5513552233,134.22,45.73672,57.76696,73.6808606356,5.16672,1.50696,5.382,40.57,56.26,69.3621835008,133.23,47.61672,25.67696,54.0985979338,5.16672,1.50696,5.382,42.45,24.17,48.8486581187,134.22
2021-09-05 04:00:00,43.04088,28.93734,51.8641205213,5.99088,1.7473400000000001,6.2405,37.05,27.19,45.9564859405,133.23,44.06088,8.39734,44.8539459295,5.99088,1.7473400000000001,6.2405,38.07,6.65,38.6464409746,134.22,45.600880000000004,58.02734,73.8011683122,5.99088,1.7473400000000001,6.2405,39.61,56.28,68.8214392468,133.23,47.50088,25.93734,54.1209682752,5.99088,1.7473400000000001,6.2405,41.51,24.19,48.0441068186,134.22
2021-09-05 04:30:00,42.7476,28.94305,51.6241944156,6.3876,1.86305,6.6537500000000005,36.36,27.08,45.3362548078,133.36,43.7376,8.40305,44.5374999642,6.3876,1.86305,6.6537500000000005,37.35,6.54,37.9182554978,134.23,45.2976,58.03305,73.6186624305,6.3876,1.86305,6.6537500000000005,38.91,56.17,68.3304983152,133.36,47.1776,26.18305,53.9562605178,6.3876,1.86305,6.6537500000000005,40.79,24.32,47.4898568117,134.23
2021-09-05 05:00:00,42.37832,29.35076,51.5498702093,6.68832,1.95076,6.967,35.69,27.4,44.9948452603,133.36,43.36832,8.73076,44.2384148654,6.68832,1.95076,6.967,36.68,6.78,37.301351182,134.23,44.92832,58.54076,73.7941360773,6.68832,1.95076,6.967,38.24,56.59,68.2987972076,133.36,46.80832,26.13076,53.6081657903,6.68832,1.95076,6.967,40.12,24.18,46.8432150903,134.23
2021-09-05 05:30:00,42.76752,29.05386,51.7028775587,6.52752,1.90386,6.7995,36.24,27.15,45.2820063601,133.64,43.74752,8.40386,44.5473946382,6.52752,1.90386,6.7995,37.22,6.5,37.783308484,134.59,45.32752,58.42386,73.9454629213,6.52752,1.90386,6.7995,38.8,56.52,68.5561842579,133.64,47.21752,26.27386,54.0352654685,6.52752,1.90386,6.7995,40.69,24.37,47.4296637138,134.59
2021-09-05 06:00:00,43.44808,28.93194,52.199547966,6.41808,1.87194,6.6855,37.03,27.06,45.8635421659,133.73,44.45808,8.32194,45.2302505261,6.41808,1.87194,6.6855,38.04,6.45,38.582950898,134.66,45.99808,58.28194,74.246938616,6.41808,1.87194,6.6855,39.58,56.41,68.910554344,133.73,47.90808,26.22194,54.614780661,6.41808,1.87194,6.6855,41.49,24.35,48.1076147819,134.66
2021-09-05 06:30:00,44.40608,28.91969,52.9929090602,6.85608,1.9996900000000002,7.14175,37.55,26.92,46.2026936444,133.6,45.42608,8.35969,46.1888856876,6.85608,1.9996900000000002,7.14175,38.57,6.36,39.0908493129,134.54,46.95608,57.99969,74.62464397950001,6.85608,1.9996900000000002,7.14175,40.1,56.0,68.8767740243,133.6,48.86608,26.48969,55.5841474781,6.85608,1.9996900000000002,7.14175,42.01,24.49,48.6271549651,134.54
2021-09-05 07:00:00,44.78648,29.06564,53.3913871275,7.35648,2.14564,7.663,37.43,26.92,46.105219878,133.38,45.80648,8.52564,46.593134123,7.35648,2.14564,7.663,38.45,6.38,38.9757219305,134.35,47.36648,58.17564,75.0199208011,7.35648,2.14564,7.663,40.01,56.03,68.8488271505,133.38,49.26648,26.62564,56.0009888931,7.35648,2.14564,7.663,41.91,24.48,48.5357445601,134.35
2021-09-05 07:30:00,46.12512,28.58441,54.264124337,7.21512,2.10441,7.51575,38.91,26.48,47.0656828273,133.38,47.16512,8.10441,47.8563476047,7.21512,2.10441,7.51575,39.95,6.0,40.3980506955,134.4,48.76512,57.57441,75.4509749139,7.21512,2.10441,7.51575,41.55,55.47,69.3060127262,133.38,50.68512,26.85441,57.3597483072,7.21512,2.10441,7.51575,43.47,24.75,50.0220291472,134.4
2021-09-05 08:00:00,47.70288,28.10459,55.3663502442,6.63288,1.93459,6.90925,41.07,26.17,48.6992176529,133.12,48.76288,7.64459,49.3584665702,6.63288,1.93459,6.90925,42.13,5.71,42.5151855224,134.11,50.35288,57.03459,76.0812524921,6.63288,1.93459,6.90925,43.72,55.1,70.3381006283,133.12,52.31288,26.88459,58.8168223671,6.63288,1.93459,6.90925,45.68,24.95,52.0496388076,134.11
2021-09-05 08:30:00,50.03896,25.78053,56.2897259272,6.37896,1.86053,6.64475,43.66,23.92,49.7831497597,132.98,51.14896,5.61053,51.4557494937,6.37896,1.86053,6.64475,44.77,3.75,44.9267782063,133.96,52.928960000000004,56.56053,77.4633355889,6.37896,1.86053,6.64475,46.55,54.7,71.826126862,132.98,54.93896,26.30053,60.9098284693,6.37896,1.86053,6.64475,48.56,24.44,54.3634730311,133.96
2021-09-05 09:00:00,52.00208,24.70769,57.5733121286,6.23208,1.81769,6.49175,45.77,22.89,51.1746519285,131.99,53.15208,4.69769,53.3592719184,6.23208,1.81769,6.49175,46.92,2.88,47.0083056491,132.96,54.98208,55.66769,78.2427046507,6.23208,1.81769,6.49175,48.75,53.85,72.6387293391,131.99,57.01208,26.43769,62.8436847938,6.23208,1.81769,6.49175,50.78,24.62,56.4336140966,132.96
2021-09-05 09:30:00,53.78936,25.91148,59.705109036,6.51936,1.90148,6.791,47.27,24.01,53.0182327129,131.08,54.94936,6.03148,55.2793896077,6.51936,1.90148,6.791,48.43,4.13,48.6057794917,132.16,56.54936,53.29148,77.7033587241,6.51936,1.90148,6.791,50.03,51.39,71.7212172234,131.08,58.56936,28.22148,65.0140128295,6.51936,1.90148,6.791,52.05,26.32,58.3261939441,132.16
2021-09-05 10:00:00,54.136,25.448,59.8189535181,7.296,2.128,7.6,46.84,23.32,52.3240671202,131.08,55.306,5.668,55.5956820266,7.296,2.128,7.6,48.01,3.54,48.1403334014,132.16,56.936,52.748,77.614815596,7.296,2.128,7.6,49.64,50.62,70.8979125222,131.08,58.896,28.848,65.5815974188,7.296,2.128,7.6,51.6,26.72,58.1078170301,132.16
2021-09-05 10:30:00,54.61104,25.10822,60.1064755368,8.05104,2.34822,8.3865,46.56,22.76,51.8251985042,130.72,55.75104,5.32822,56.0050746759,8.05104,2.34822,8.3865,47.7,2.98,47.7929953027,131.78,57.45104,52.41822,77.7707643337,8.05104,2.34822,8.3865,49.4,50.07,70.3375070642,130.72,59.41104,29.64822,66.3979564674,8.05104,2.34822,8.3865,51.36,27.3,58.1647625285,131.78
2021-09-05 11:00:00,54.67488,24.49434,59.9108937928,8.17488,2.38434,8.5155,46.5,22.11,51.4888541337,130.72,55.83488,4.76434,56.0377797584,8.17488,2.38434,8.5155,47.66,2.38,47.7193880933,131.85,57.56488,52.07434,77.6237869203,8.17488,2.38434,8.5155,49.39,49.69,70.0604610319,130.72,59.50488,29.83434,66.565145437,8.17488,2.38434,8.5155,51.33,27.45,58.2088601503,131.85
2021-09-05 11:30:00,56.51928,14.16854,58.2681434186,8.18928,2.38854,8.5305,48.33,11.78,49.7449223539,132.36,57.58928,11.30854,58.6890811638,8.18928,2.38854,8.5305,49.4,8.92,50.1988685131,133.49,56.82928,61.83854,83.985546939,8.18928,2.38854,8.5305,48.64,59.45,76.812447559,132.36,58.76928,20.84854,62.3577572708,8.18928,2.38854,8.5305,50.58,18.46,53.8433654223,133.49
2021-09-05 12:00:00,57.17704,10.29122,58.095809765,8.02704,2.34122,8.3615,49.15,7.95,49.7888039623,132.36,58.24704,14.22122,59.9579916863,8.02704,2.34122,8.3615,50.22,11.88,51.6060345309,133.49,56.52704,65.26122,86.3384797587,8.02704,2.34122,8.3615,48.5,62.92,79.4429128368,132.36,58.46704,17.62122,61.0647374567,8.02704,2.34122,8.3615,50.44,15.28,52.7036241638,133.49
2021-09-05 12:30:00,57.94376,9.58943,58.7319035164,7.8837600000000005,2.29943,8.21225,50.06,7.29,50.5880193326,133.01,59.03376,14.76943,60.8532733899,7.8837600000000005,2.29943,8.21225,51.15,12.47,52.6481091778,134.08,57.32376,65.08943,86.7331964029,7.8837600000000005,2.29943,8.21225,49.44,62.79,79.9180686704,133.01,59.28376,17.45943,61.8012612789,7.8837600000000005,2.29943,8.21225,51.4,15.16,53.5890436563,134.08
2021-09-05 13:00:00,57.9512,8.8291,58.6199163105,6.9912,2.0391,7.2825,50.96,6.79,51.4103656863,132.77,59.0512,14.9791,60.9214055833,6.9912,2.0391,7.2825,52.06,12.94,53.6440788904,133.84,57.2912,64.2391,86.0752203962,6.9912,2.0391,7.2825,50.3,62.2,79.9933122205,132.77,59.2712,17.6591,61.8459292294,6.9912,2.0391,7.2825,52.28,15.62,54.563566599,133.84
2021-09-05 13:30:00,57.5444,9.0992,58.259363299,7.0944,2.0692,7.39,50.45,7.03,50.9374459509,132.56,58.6344,14.7692,60.4658757648,7.0944,2.0692,7.39,51.54,12.7,53.0816503135,133.61,56.8744,64.5192,86.0082818338,7.0944,2.0692,7.39,49.78,62.45,79.862700305,132.56,58.8444,17.4592,61.379858879,7.0944,2.0692,7.39,51.75,15.39,53.9899490646,133.61
2021-09-05 14:00:00,57.32944,8.90317,58.016645256,6.55944,1.91317,6.83275,50.77,6.99,51.2489316962,132.56,58.41944,14.68317,60.2364213011,6.55944,1.91317,6.83275,51.86,12.77,53.409105029,133.66,56.62944,64.36317,85.7292897857,6.55944,1.91317,6.83275,50.07,62.45,80.0437842684,132.56,58.61944,17.36317,61.1368826353,6.55944,1.91317,6.83275,52.06,15.45,54.3041996534,133.66
2021-09-05 14:30:00,56.49792,9.46731,57.2856432535,6.36792,1.85731,6.63325,50.13,7.61,50.7043292037,132.64,57.57792,14.02731,59.2619802012,6.36792,1.85731,6.63325,51.21,12.17,52.6362327679,133.66,55.78792,64.75731,85.473979762,6.36792,1.85731,6.63325,49.42,62.9,79.9921646163,132.64,57.75792,17.00731,60.2098489963,6.36792,1.85731,6.63325,51.39,15.15,53.5766236338,133.66
2021-09-05 15:00:00,56.61704,9.45122,57.400477157,6.34704,1.85122,6.6115,50.27,7.6,50.8412519515,132.86,57.70704,13.99122,59.3789247347,6.34704,1.85122,6.6115,51.36,12.14,52.7752707241,133.92,55.89704,64.88122,85.639078635,6.34704,1.85122,6.6115,49.55,63.03,80.1747054875,132.86,57.88704,16.71122,60.2509275767,6.34704,1.85122,6.6115,51.54,14.86,53.6394556274,133.92
2021-09-05 15:30:00,56.65064,9.95102,57.5179781586,5.90064,1.7210200000000002,6.1465,50.75,8.23,51.4129886313,132.67,57.74064,13.26102,59.2438702234,5.90064,1.7210200000000002,6.1465,51.84,11.54,53.1089182718,133.7,55.87064,64.68102,85.4702448941,5.90064,1.7210200000000002,6.1465,49.97,62.96,80.3801125901,132.67,57.87064,16.71102,60.2351157005,5.90064,1.7210200000000002,6.1465,51.97,14.99,54.0886402122,133.7
2021-09-05 16:00:00,57.53064,9.32602,58.281636798,5.54064,1.61602,5.7715,51.99,7.71,52.5585787479,132.83,58.63064,13.61602,60.1909291127,5.54064,1.61602,5.7715,53.09,12.0,54.4292945021,133.88,56.82064,64.70602,86.1130312685,5.54064,1.61602,5.7715,51.28,63.09,81.3018234728,132.83,58.82064,16.30602,61.0389545966,5.54064,1.61602,5.7715,53.28,14.69,55.2680242093,133.88
2021-09-05 16:30:00,60.73816,9.08113,61.4132803412,5.55816,1.62113,5.78975,55.18,7.46,55.681989907,132.49,61.89816,13.82113,63.4224396083,5.55816,1.62113,5.78975,56.34,12.2,57.6457769485,133.54,60.02816,64.35113,88.0025449931,5.55816,1.62113,5.78975,54.47,62.73,83.0784797646,132.49,62.09816,16.47113,64.2454636442,5.55816,1.62113,5.78975,56.54,14.85,58.4576265341,133.54
2021-09-05 17:00:00,62.47656,8.74858,63.0861173433,5.20656,1.51858,5.4235,57.27,7.23,57.7245684263,132.38,63.64656,13.96858,65.161382943,5.20656,1.51858,5.4235,58.44,12.45,59.751452702,133.46,61.71656,64.01858,88.9230699169,5.20656,1.51858,5.4235,56.51,62.5,84.2593027505,132.38,63.85656,16.62858,65.9861343606,5.20656,1.51858,5.4235,58.65,15.11,60.5651269296,133.46
2021-09-05 17:30:00,63.65904,9.05097,64.2992490754,5.24904,1.53097,5.46775,58.41,7.52,58.8920919988,132.38,64.86904,13.76097,66.3125677822,5.24904,1.53097,5.46775,59.62,12.23,60.8614598905,133.46,62.84904,64.08097,89.7572980045,5.24904,1.53097,5.46775,57.6,62.55,85.0309502475,132.38,65.02904,16.79097,67.161839737,5.24904,1.53097,5.46775,59.78,15.26,61.6969691314,133.46
2021-09-05 18:00:00,65.03152,9.12086,65.6680187051,5.11152,1.49086,5.3245000000000005,59.92,7.63,60.4038351431,132.66,66.25152,13.63086,67.6392212156,5.11152,1.49086,5.3245000000000005,61.14,12.14,62.3336121206,133.74,64.22152,64.08086,90.7235374611,5.11152,1.49086,5.3245000000000005,59.11,62.59,86.0900702753,132.66,66.39152,16.86086,68.49906954,5.11152,1.49086,5.3245000000000005,61.28,15.37,63.1781235872,133.74
2021-09-05 18:30:00,65.43816,9.58863,66.1369383133,5.13816,1.49863,5.35225,60.3,8.09,60.8402670934,132.8,66.65816,13.20863,67.9542360789,5.13816,1.49863,5.35225,61.52,11.71,62.6245518946,133.86,64.62816,64.43863,91.2641008352,5.13816,1.49863,5.35225,59.49,62.94,86.6054484429,132.8,66.79816,16.61863,68.8343885167,5.13816,1.49863,5.35225,61.66,15.12,63.4867702754,133.86
2021-09-05 19:00:00,64.85248,9.52489,65.5482089127,5.02248,1.46489,5.23175,59.83,8.06,60.3704604919,132.95,66.07248,13.22489,67.3830121682,5.02248,1.46489,5.23175,61.05,11.76,62.1723419215,134.06,64.03248,64.39489,90.8122257907,5.02248,1.46489,5.23175,59.01,62.93,86.2691428032,132.95,66.22248,16.65489,68.2847143822,5.02248,1.46489,5.23175,61.2,15.19,63.0569274545,134.06
2021-09-05 19:30:00,65.1784,9.8337,65.9160487457,5.0184,1.4637,5.2275,60.16,8.37,60.739464107,132.95,66.3984,12.8337,67.627297582,5.0184,1.4637,5.2275,61.38,11.37,62.4242044403,134.02,64.3884,64.6837,91.267996035,5.0184,1.4637,5.2275,59.37,63.22,86.7269583232,132.95,66.5684,16.0737,68.4814990362,5.0184,1.4637,5.2275,61.55,14.61,63.2602134046,134.02
2021-09-05 20:00:00,66.16208,9.31644,66.8147953989,5.30208,1.54644,5.523,60.86,7.77,61.3539933501,132.77,67.39208,13.28644,68.6893145591,5.30208,1.54644,5.523,62.09,11.74,63.1901550876,133.83,65.45208,64.20644,91.6866495941,5.30208,1.54644,5.523,60.15,62.66,86.8579190402,132.77,67.61208,15.87644,69.4510958085,5.30208,1.54644,5.523,62.31,14.33,63.9365701301,133.83
2021-09-05 20:30:00,67.48896,8.993030000000001,68.0854926579,5.35896,1.56303,5.58225,62.13,7.43,62.5726921268,131.72,68.74896,13.61303,70.083764788,5.35896,1.56303,5.58225,63.39,12.05,64.5251470359,132.77,66.75896,63.77303,92.3242010291,5.35896,1.56303,5.58225,61.4,62.21,87.4073458011,131.72,68.96896,16.17303,70.8398499636,5.35896,1.56303,5.58225,63.61,14.61,65.2662562125,132.77
2021-09-05 21:00:00,66.1552,9.9536,66.8998104631,6.3552,1.8536000000000001,6.62,59.8,8.1,60.3460852086,131.72,67.3752,13.3336,68.6818932762,6.3552,1.8536000000000001,6.62,61.02,11.48,62.0905049102,132.77,65.4952,65.0836,92.3336136626,6.3552,1.8536000000000001,6.62,59.14,63.23,86.5769744216,131.72,67.6552,15.9136,69.5015737376,6.3552,1.8536000000000001,6.62,61.3,14.06,62.8917609866,132.77
2021-09-05 21:30:00,63.94432,11.32251,64.9390121034,7.41432,2.16251,7.72325,56.53,9.16,57.2673248895,132.17,65.12432,12.77251,66.3650063449,7.41432,2.16251,7.72325,57.71,10.61,58.6772204522,133.27,63.24432,66.33251,91.6506731844,7.41432,2.16251,7.72325,55.83,64.17,85.0574970241,132.17,65.35432,15.97251,67.2778434432,7.41432,2.16251,7.72325,57.94,13.81,59.5630732921,133.27
2021-09-05 22:00:00,61.15904,11.77472,62.2821981372,7.55904,2.20472,7.874,53.6,9.57,54.4476344757,132.84,62.28904,12.50472,63.5318229425,7.55904,2.20472,7.874,54.73,10.3,55.6907793086,133.92,60.44904,66.88472,90.1534924803,7.55904,2.20472,7.874,52.89,64.68,83.5515080654,132.84,62.52904,15.87472,64.5126931572,7.55904,2.20472,7.874,54.97,13.67,56.6442388951,133.92
2021-09-05 22:30:00,58.7512,13.2416,60.2249406143,7.4112,2.1616,7.72,51.34,11.08,52.522014432,133.14,59.8412,11.0616,60.8549768877,7.4112,2.1616,7.72,52.43,8.9,53.1800235051,134.21,57.8712,67.3016,88.7613719588,7.4112,2.1616,7.72,50.46,65.14,82.3980048302,133.14,59.9312,15.7316,61.9615362301,7.4112,2.1616,7.72,52.52,13.57,54.2447720983,134.21
2021-09-05 23:00:00,56.01088,14.16109,57.7733082692,7.34088,2.14109,7.64675,48.67,12.02,50.1323179197,133.59,57.09088,10.22109,57.9986142935,7.34088,2.14109,7.64675,49.75,8.08,50.4018739731,134.69,55.05088,67.59109,87.173131389,7.34088,2.14109,7.64675,47.71,65.45,80.9934972698,133.59,57.05088,15.80109,59.1986262844,7.34088,2.14109,7.64675,49.71,13.66,51.5526885817,134.69
2021-09-05 23:30:00,53.58104,14.65447,55.5489094264,7.66104,2.23447,7.98025,45.92,12.42,47.5699779273,134.02,54.60104,9.93447,55.4974527637,7.66104,2.23447,7.98025,46.94,7.7,47.5673585561,135.09,52.61104,68.33447,86.2410651608,7.66104,2.23447,7.98025,44.95,66.1,79.9356772662,134.02,54.571039999999996,15.37447,56.695438392,7.66104,2.23447,7.98025,46.91,13.14,48.7155796435,135.09
2021-09-06 00:00:00,51.77664,14.87152,53.8700525042,7.37664,2.15152,7.684,44.4,12.72,46.1861277875,134.18,52.77664,9.64152,53.6500944789,7.37664,2.15152,7.684,45.4,7.49,46.0136947006,135.23,50.80664,68.65152,85.4069427295,7.37664,2.15152,7.684,43.43,66.5,79.4255305302,134.18,52.74664,15.30152,54.9212576841,7.37664,2.15152,7.684,45.37,13.15,47.2372670674,135.23
2021-09-06 00:30:00,50.0608,13.6469,51.8875859551,6.4008,1.8669,6.6675,43.66,11.78,45.2212781774,134.52,51.0608,10.2469,52.0788273317,6.4008,1.8669,6.6675,44.66,8.38,45.4394102074,135.54,49.2108,68.7869,84.5774228045,6.4008,1.8669,6.6675,42.81,66.92,79.4416924543,134.52,51.1508,14.5069,53.1681717595,6.4008,1.8669,6.6675,44.75,12.64,46.5008827873,135.54
2021-09-06 01:00:00,49.15976,13.37743,50.947400686,5.57976,1.62743,5.81225,43.58,11.75,45.1362260274,134.28,50.14976,10.02743,51.1424264233,5.57976,1.62743,5.81225,44.57,8.4,45.3546568723,135.32,48.32976,68.65743,83.9619461176,5.57976,1.62743,5.81225,42.75,67.03,79.5020968277,134.28,50.24976,14.08743,52.1871063009,5.57976,1.62743,5.81225,44.67,12.46,46.3752142852,135.32
2021-09-06 01:30:00,48.462,13.56475,50.3246250514,5.502,1.6047500000000001,5.73125,42.96,11.96,44.5937574107,134.2,49.452,9.84475,50.4224097655,5.502,1.6047500000000001,5.73125,43.95,8.24,44.7157701488,135.24,47.652,68.96475,83.8263076043,5.502,1.6047500000000001,5.73125,42.15,67.36,79.4606323911,134.2,49.582,13.93475,51.5029317764,5.502,1.6047500000000001,5.73125,44.08,12.33,45.7719925282,135.24
2021-09-06 02:00:00,48.50608,13.53094,50.3579798468,5.62608,1.64094,5.8605,42.88,11.89,44.4979381545,134.37,49.47608,9.97094,50.470804795,5.62608,1.64094,5.8605,43.85,8.33,44.6341954111,135.38,47.67608,68.98094,83.8533164964,5.62608,1.64094,5.8605,42.05,67.34,79.3906675876,134.37,49.60608,14.06094,51.5603840817,5.62608,1.64094,5.8605,43.98,12.42,45.7000743982,135.38
2021-09-06 02:30:00,48.05704,14.44997,50.1824742969,6.13704,1.78997,6.39275,41.92,12.66,43.7899760219,134.46,49.02704,9.38997,49.9181548914,6.13704,1.78997,6.39275,42.89,7.6,43.5581461956,135.45,47.37704,69.93997,84.4759333939,6.13704,1.78997,6.39275,41.24,68.15,79.6565132302,134.46,49.10704,13.86997,51.0282024508,6.13704,1.78997,6.39275,42.97,12.08,44.6357177606,135.45
2021-09-06 03:00:00,47.358,15.6665,49.8820547517,7.428,2.1665,7.7375,39.93,13.5,42.1503843399,134.62,48.298,8.9665,49.1232625774,7.428,2.1665,7.7375,40.87,6.8,41.4318343789,135.64,46.448,70.5565,84.4726961583,7.428,2.1665,7.7375,39.02,68.39,78.7385070979,134.62,48.338,13.9065,50.2986380159,7.428,2.1665,7.7375,40.91,11.74,42.5611994662,135.64
2021-09-06 03:30:00,46.33776,15.27893,48.7917380687,7.60776,2.21893,7.92475,38.73,13.06,40.8726864789,135.18,47.25776,9.57893,48.2187907372,7.60776,2.21893,7.92475,39.65,7.36,40.327312085,136.19,45.60776,72.80893,85.9139573059,7.60776,2.21893,7.92475,38.0,70.59,80.1682487023,135.18,47.46776,12.35893,49.0502944962,7.60776,2.21893,7.92475,39.86,10.14,41.1295416945,136.19
2021-09-06 04:00:00,46.09,15.6625,48.6785579722,6.66,1.9425,6.9375,39.43,13.72,41.7488119591,135.18,47.03,8.6725,47.8229354625,6.66,1.9425,6.9375,40.37,6.73,40.9271279227,136.19,45.22,71.4425,84.5510449743,6.66,1.9425,6.9375,38.56,69.5,79.4803346747,135.18,47.09,13.0825,48.8735092484,6.66,1.9425,6.9375,40.43,11.14,41.9366724956,136.19
2021-09-06 04:30:00,46.15792,14.91231,48.5070156602,5.28792,1.54231,5.50825,40.87,13.37,43.0013232355,135.31,47.10792,8.56231,47.8797376691,5.28792,1.54231,5.50825,41.82,7.02,42.4051034664,136.3,45.29792,69.80231,83.2121627989,5.28792,1.54231,5.50825,40.01,68.26,79.1216007169,135.31,47.16792,13.67231,49.109517793,5.28792,1.54231,5.50825,41.88,12.13,43.6012763575,136.3
2021-09-06 05:00:00,46.45264,14.952020000000001,48.7996994361,5.25264,1.5320200000000002,5.4715,41.2,13.42,43.3305481156,135.05,47.32264,9.22202,48.2128396742,5.25264,1.5320200000000002,5.4715,42.07,7.69,42.7670550775,136.01,45.85264,68.70202,82.5980153941,5.25264,1.5320200000000002,5.4715,40.6,67.17,78.4867434667,135.05,47.71264,14.84202,49.9678053696,5.25264,1.5320200000000002,5.4715,42.46,13.31,44.4972774448,136.01
2021-09-06 05:30:00,47.05736,14.49798,49.2400909245,5.30736,1.54798,5.5285,41.75,12.95,43.7122980407,135.05,47.22736,14.42798,49.3820831826,5.30736,1.54798,5.5285,41.92,12.88,43.8540853285,136.05,48.30736,58.89798,76.1746222718,5.30736,1.54798,5.5285,43.0,57.35,71.6800006975,135.05,50.21736,23.66798,55.5153719491,5.30736,1.54798,5.5285,44.91,22.12,50.0619865766,136.05
2021-09-06 06:00:00,48.32384,15.13987,50.6399958132,6.03384,1.75987,6.28525,42.29,13.38,44.3561551535,132.97,48.49384,15.06987,50.7814286897,6.03384,1.75987,6.28525,42.46,13.31,44.4972774448,133.99,49.52384,59.13987,77.1371178614,6.03384,1.75987,6.28525,43.49,57.38,71.9989201308,132.97,51.433840000000004,23.37987,56.4983027919,6.03384,1.75987,6.28525,45.4,21.62,50.28503157,133.99
2021-09-06 06:30:00,53.38592,14.91131,55.4292668196,7.13592,2.08131,7.43325,46.25,12.83,47.9965769613,132.67,53.56592,14.86131,55.5892644344,7.13592,2.08131,7.43325,46.43,12.78,48.1567575736,133.7,54.45592,56.96131,78.8037947053,7.13592,2.08131,7.43325,47.32,54.88,72.463761978,132.67,56.43592,25.26131,61.8316007327,7.13592,2.08131,7.43325,49.3,23.18,54.4775403263,133.7
2021-09-06 07:00:00,57.43648,12.19939,58.7177515847,7.26648,2.11939,7.56925,50.17,10.08,51.1726030215,132.01,57.63648,12.11939,58.8968882095,7.26648,2.11939,7.56925,50.37,10.0,51.3530612525,133.05,58.77648,56.16939,81.2999075901,7.26648,2.11939,7.56925,51.51,54.05,74.6637971175,132.01,60.81648,25.499390000000002,65.9459106387,7.26648,2.11939,7.56925,53.55,23.38,58.4313862577,133.05
2021-09-06 07:30:00,60.78296,26.64628,66.3671037804,7.15296,2.08628,7.451,53.63,24.56,58.9861890615,131.2,61.01296,26.60628,66.5618165572,7.15296,2.08628,7.451,53.86,24.52,59.1787968786,132.25,67.14296,36.936280000000004,76.6320158798,7.15296,2.08628,7.451,59.99,34.85,69.3781132635,131.2,68.64296,44.15628,81.6188276135,7.15296,2.08628,7.451,61.49,42.07,74.5043958435,132.25
2021-09-06 08:00:00,63.43616,28.22138,69.4304881493,7.13616,2.0813800000000002,7.4335,56.3,26.14,62.0724544383,131.79,63.65616,28.21138,69.6274993623,7.13616,2.0813800000000002,7.4335,56.52,26.13,62.2678673153,132.78,70.95616,31.73138,77.7280973564,7.13616,2.0813800000000002,7.4335,63.82,29.65,70.3712647321,131.79,72.33616,48.12138,86.8803041929,7.13616,2.0813800000000002,7.4335,65.2,46.04,79.8168002365,132.78
2021-09-06 08:30:00,65.98032,26.66926,71.1663688567,7.30032,2.12926,7.6045,58.68,24.54,63.6046696399,131.79,66.22032,26.64926,71.3814670587,7.30032,2.12926,7.6045,58.92,24.52,63.8184675466,132.84,73.63032,30.08926,79.5411062951,7.30032,2.12926,7.6045,66.33,27.96,71.9821540383,131.79,75.00032,49.06926,89.626113812,7.30032,2.12926,7.6045,67.7,46.94,82.381148329,132.84
2021-09-06 09:00:00,67.21864,26.02877,72.0821921917,7.29864,2.12877,7.60275,59.92,23.9,64.5105913785,131.09,67.46864,26.00877,72.3081841866,7.29864,2.12877,7.60275,60.17,23.88,64.7354871767,132.17,74.91864,28.56877,80.180903205,7.29864,2.12877,7.60275,67.62,26.44,72.605357929,131.09,76.23864,50.31877,91.3471884809,7.29864,2.12877,7.60275,68.94,48.19,84.113017423,132.17
2021-09-06 09:30:00,68.70792,23.26981,72.5414524818,7.26792,2.11981,7.57075,61.44,21.15,64.9784279588,131.74,69.40792,17.34981,71.5435200823,7.26792,2.11981,7.57075,62.14,15.23,63.9791567622,132.8,74.42792,25.05981,78.5334919175,7.26792,2.11981,7.57075,67.16,22.94,70.9697766658,131.74,75.76792,34.90981,83.4234531494,7.26792,2.11981,7.57075,68.5,32.79,75.9436244855,132.8
2021-09-06 10:00:00,69.83128,15.38704,71.506423952,7.12128,2.07704,7.418,62.71,13.31,64.1069434617,131.74,71.09128,8.377040000000001,71.5831327283,7.12128,2.07704,7.418,63.97,6.3,64.2794749512,132.8,71.28128,17.76704,73.4621575289,7.12128,2.07704,7.418,64.16,15.69,66.0505995431,131.74,72.77128,2.43704,72.8120756249,7.12128,2.07704,7.418,65.65,0.36,65.6509870451,132.8
2021-09-06 10:30:00,70.23584,15.51337,71.9286998997,7.24584,2.11337,7.54775,62.99,13.4,64.3995349362,132.46,71.51584,8.32337,71.9985684515,7.24584,2.11337,7.54775,64.27,6.21,64.5693193398,133.53,71.60584,17.12337,73.6247656856,7.24584,2.11337,7.54775,64.36,15.01,66.0871371751,132.46,73.13584,2.98337,73.1966637837,7.24584,2.11337,7.54775,65.89,0.87,65.8957434134,133.53
2021-09-06 11:00:00,69.69632,14.71601,71.2329837355,7.66632,2.23601,7.98575,62.03,12.48,63.2729902881,132.46,70.95632,9.30601,71.5639655837,7.66632,2.23601,7.98575,63.29,7.07,63.6836635253,133.6,71.11632,17.01601,73.1237004443,7.66632,2.23601,7.98575,63.45,14.78,65.1486830258,132.46,72.67632,3.27601,72.750118421,7.66632,2.23601,7.98575,65.01,1.04,65.018318188,133.6
2021-09-06 11:30:00,69.99232,13.36026,71.2560271574,7.37232,2.15026,7.6795,62.62,11.21,63.6154737466,132.21,71.25232,10.46026,72.0160408843,7.37232,2.15026,7.6795,63.88,8.31,64.4182466387,133.35,71.50232,16.75026,73.438089405,7.37232,2.15026,7.6795,64.13,14.6,65.7709426723,132.21,73.08232,3.3602600000000002,73.1595300959,7.37232,2.15026,7.6795,65.71,1.21,65.7211396736,133.35
2021-09-06 12:00:00,69.3968,13.5924,70.7154098341,7.5168,2.1924,7.83,61.88,11.4,62.9213350144,132.02,70.6468,10.3724,71.404180774,7.5168,2.1924,7.83,63.13,8.18,63.6577512955,133.12,70.9268,17.0024,72.9362225784,7.5168,2.1924,7.83,63.41,14.81,65.1165432129,132.02,72.4768,3.2624,72.5501880907,7.5168,2.1924,7.83,64.96,1.07,64.9688117484,133.12
2021-09-06 12:30:00,70.36344,13.24142,71.5985257687,7.75344,2.26142,8.0765,62.61,10.98,63.5654977169,132.35,71.63344,10.851420000000001,72.45069387,7.75344,2.26142,8.0765,63.88,8.59,64.454964898,133.5,71.85344,16.62142,73.7508538435,7.75344,2.26142,8.0765,64.1,14.36,65.6888087881,132.35,73.46344,3.75142,73.5591610111,7.75344,2.26142,8.0765,65.71,1.49,65.726890996,133.5
2021-09-06 13:00:00,69.24504,13.14772,70.4821828961,8.01504,2.33772,8.349,61.23,10.81,62.1769169387,132.2,70.48504,11.10772,71.3549038777,8.01504,2.33772,8.349,62.47,8.77,63.0825950639,133.3,70.71504,16.53772,72.6230890626,8.01504,2.33772,8.349,62.7,14.2,64.2878682179,132.2,72.31504,4.01772,72.426563388,8.01504,2.33772,8.349,64.3,1.6800000000000002,64.3219433786,133.3
2021-09-06 13:30:00,69.16288,13.20084,70.4114063672,8.40288,2.45084,8.753,60.76,10.75,61.70364738,132.2,70.40288,11.29084,71.3025145433,8.40288,2.45084,8.753,62.0,8.84,62.6270356955,133.3,70.68288,16.59084,72.603894503,8.40288,2.45084,8.753,62.28,14.14,63.8649982385,132.2,72.22288,4.19084,72.3443676826,8.40288,2.45084,8.753,63.82,1.74,63.8437154307,133.3
2021-09-06 14:00:00,69.2684,12.92745,70.4643896026,8.0484,2.3474500000000003,8.38375,61.22,10.58,62.1274882801,132.27,70.5284,11.317450000000001,71.430664851,8.0484,2.3474500000000003,8.38375,62.48,8.97,63.1206091542,133.38,70.7584,16.31745,72.6154965903,8.0484,2.3474500000000003,8.38375,62.71,13.97,64.2472178386,132.27,72.33840000000001,4.23745,72.4624047149,8.0484,2.3474500000000003,8.38375,64.29,1.8900000000000001,64.3177751481,133.38
2021-09-06 14:30:00,69.56024,12.90507,70.747210691,8.28024,2.41507,8.62525,61.28,10.49,62.171363987,132.17,70.81024,11.46507,71.7324049434,8.28024,2.41507,8.62525,62.53,9.05,63.1815115362,133.34,71.03024,16.30507,72.8776392466,8.28024,2.41507,8.62525,62.75,13.89,64.2689240613,132.17,72.64024,4.36507,72.7712738886,8.28024,2.41507,8.62525,64.36,1.9500000000000002,64.3895340875,133.34
2021-09-06 15:00:00,68.73344,13.18017,69.9857317991,7.78344,2.2701700000000002,8.10775,60.95,10.91,61.9187419123,132.09,69.97344,10.99017,70.8312511683,7.78344,2.2701700000000002,8.10775,62.19,8.72,62.7983638322,133.22,70.17344,16.58017,72.105573423,7.78344,2.2701700000000002,8.10775,62.39,14.31,64.0100632713,132.09,71.79344,3.86017,71.8971413859,7.78344,2.2701700000000002,8.10775,64.01,1.5899999999999999,64.0297446504,133.22
2021-09-06 15:30:00,68.65072,13.90896,70.0455603504,7.9507200000000005,2.31896,8.282,60.7,11.59,61.7965864753,132.38,69.90072,10.49896,70.6847849088,7.9507200000000005,2.31896,8.282,61.95,8.18,62.4877179932,133.57,70.09072,17.31896,72.1987216341,7.9507200000000005,2.31896,8.282,62.14,15.0,63.9247964408,132.38,71.68072,3.33896,71.7584439185,7.9507200000000005,2.31896,8.282,63.73,1.02,63.7381620381,133.57
2021-09-06 16:00:00,70.1612,13.7116,71.4884743158,7.6512,2.2316,7.97,62.51,11.48,63.5554128301,132.89,71.4312,10.5016,72.1990300212,7.6512,2.2316,7.97,63.78,8.27,64.3139277295,134.04,71.6212,17.3016,73.681352132,7.6512,2.2316,7.97,63.97,15.07,65.7211214147,132.89,73.2612,3.1716,73.3298198007,7.6512,2.2316,7.97,65.61,0.9400000000000001,65.6167333841,134.04
2021-09-06 16:30:00,70.83272,14.26121,72.2541094559,7.51272,2.19121,7.82575,63.32,12.07,64.4601217808,132.89,72.11272,9.93121,72.7933603968,7.51272,2.19121,7.82575,64.6,7.74,65.0620288648,133.99,72.34272,18.24121,74.6070430942,7.51272,2.19121,7.82575,64.83,16.05,66.7872098534,132.89,73.99272,2.26121,74.0272631107,7.51272,2.19121,7.82575,66.48,0.07,66.4800368532,133.99
2021-09-06 17:00:00,71.98488,16.25934,73.7983000201,7.57488,2.20934,7.8905,64.41,14.05,65.9245826684,133.06,73.28488,8.14934,73.7365945718,7.57488,2.20934,7.8905,65.71,5.94,65.9779334323,134.23,73.22488,17.84934,75.3689723258,7.57488,2.20934,7.8905,65.65,15.64,67.4872736151,133.06,74.93488,2.76934,74.9860352642,7.57488,2.20934,7.8905,67.36,0.56,67.3623277508,134.23
2021-09-06 17:30:00,72.35984,16.88037,74.3027141911,7.5098400000000005,2.19037,7.82275,64.85,14.69,66.4929966237,133.97,73.66984,7.55037,74.0557453056,7.5098400000000005,2.19037,7.82275,66.16,5.36,66.3767670198,135.1,73.60984,18.55037,75.9112954175,7.5098400000000005,2.19037,7.82275,66.1,16.36,68.0944902323,133.97,75.31984,2.35037,75.3565029494,7.5098400000000005,2.19037,7.82275,67.81,0.16,67.8101887625,135.1
2021-09-06 18:00:00,72.83328,17.06804,74.8064480175,7.19328,2.09804,7.493,65.64,14.97,67.3254075368,133.97,74.15328,7.17804,74.4998872013,7.19328,2.09804,7.493,66.96,5.08,67.1524236346,135.1,74.09328,18.74804,76.4284184384,7.19328,2.09804,7.493,66.9,16.65,68.9407898127,133.97,75.82328,2.52804,75.8654122522,7.19328,2.09804,7.493,68.63,0.43,68.6313470653,135.1
2021-09-06 18:30:00,72.93464,17.82552,75.0813617032,6.94464,2.02552,7.234,65.99,15.8,67.8551405569,134.03,74.25464,6.39552,74.5295527801,6.94464,2.02552,7.234,67.31,4.37,67.4517086514,135.1,74.16464,19.535519999999998,76.6943959361,6.94464,2.02552,7.234,67.22,17.51,69.4631449043,134.03,75.91464,3.23552,75.9835584584,6.94464,2.02552,7.234,68.97,1.21,68.9806132185,135.1
2021-09-06 19:00:00,72.20776,17.16018,74.218814204,6.6177600000000005,1.93018,6.8935,65.59,15.23,67.3349909037,134.55,73.53776,6.78018,73.8496647701,6.6177600000000005,1.93018,6.8935,66.92,4.85,67.0955207149,135.69,73.64776,20.50018,76.447694099,6.6177600000000005,1.93018,6.8935,67.03,18.57,69.5547683484,134.55,75.35776,4.29018,75.4797829664,6.6177600000000005,1.93018,6.8935,68.74,2.36,68.7805001436,135.69
2021-09-06 19:30:00,72.05952,16.99736,74.0370493037,6.5395199999999996,1.9073600000000002,6.812,65.52,15.09,67.2352474525,134.18,73.36952,6.72736,73.6772952652,6.5395199999999996,1.9073600000000002,6.812,66.83,4.82,67.0035916948,135.31,73.46952,20.30736,76.22440055,6.5395199999999996,1.9073600000000002,6.812,66.93,18.4,69.4131464494,134.18,75.18952,4.21736,75.3077024162,6.5395199999999996,1.9073600000000002,6.812,68.65,2.31,68.6888535353,135.31
2021-09-06 20:00:00,72.37296,13.98253,73.711304997,6.52296,1.90253,6.7947500000000005,65.85,12.08,66.9488528655,133.59,73.68296,9.45253,74.2868017737,6.52296,1.90253,6.7947500000000005,67.16,7.55,67.5830459509,134.69,73.83296,50.00253,89.1715144469,6.52296,1.90253,6.7947500000000005,67.31,48.1,82.7299589024,133.59,75.77296,24.46253,79.623845933,6.52296,1.90253,6.7947500000000005,69.25,22.56,72.8321089905,134.69
2021-09-06 20:30:00,72.94896,20.04428,75.6526531313,6.52896,1.90428,6.801,66.42,18.14,68.8525671272,132.92,74.26896,3.42428,74.3478588327,6.52896,1.90428,6.801,67.74,1.52,67.7570512936,134.04,76.45896,47.36428,89.9408004423,6.52896,1.90428,6.801,69.93,45.46,83.4075326334,132.92,78.11896,33.04428,84.8203769869,6.52896,1.90428,6.801,71.59,31.14,78.0693774793,134.04
2021-09-06 21:00:00,70.74544,21.41617,73.9159632168,6.53544,1.90617,6.80775,64.21,19.51,67.108600045,132.92,72.04544,2.88617,72.1032274039,6.53544,1.90617,6.80775,65.51,0.98,65.5173297685,134.04,74.11544,47.71617,88.1472139427,6.53544,1.90617,6.80775,67.58,45.81,81.6432024115,132.92,75.73544,33.30617,82.7354690085,6.53544,1.90617,6.80775,69.2,31.4,75.9907889155,134.04
2021-09-06 21:30:00,67.856,23.44675,71.7926655137,6.366,1.8567500000000001,6.63125,61.49,21.59,65.1701480741,133.5,69.116,3.45675,69.2023885178,6.366,1.8567500000000001,6.63125,62.75,1.6,62.770395092,134.6,70.996,48.30675,85.8718470255,6.366,1.8567500000000001,6.63125,64.63,46.45,79.5904479193,133.5,72.566,33.18675,79.7946409953,6.366,1.8567500000000001,6.63125,66.2,31.33,73.2393944541,134.6
2021-09-06 22:00:00,64.53584,23.34962,68.6300182038,6.37584,1.85962,6.6415,58.16,21.49,62.0032716879,134.16,65.73584,3.37962,65.8226594103,6.37584,1.85962,6.6415,59.36,1.52,59.3794577274,135.25,67.71584,50.53962,84.4966755361,6.37584,1.85962,6.6415,61.34,48.68,78.309245942,134.16,69.29584,31.09962,75.9545904172,6.37584,1.85962,6.6415,62.92,29.24,69.3823032192,135.25
2021-09-06 22:30:00,61.2916,24.0463,65.8398418456,6.5016,1.8963,6.7725,54.79,22.15,59.0979407425,134.1,62.4516,4.2363,62.5951162652,6.5016,1.8963,6.7725,55.95,2.34,55.9989115966,135.21,64.3816,51.3163,82.330754061,6.5016,1.8963,6.7725,57.88,49.42,76.1080206023,134.1,65.9716,29.8063,72.3924548986,6.5016,1.8963,6.7725,59.47,27.91,65.6935993838,135.21
2021-09-06 23:00:00,58.0644,24.6517,63.0807487293,6.7943999999999996,1.9817,7.0775,51.27,22.67,56.0583784996,133.62,59.1644,4.6717,59.348555233,6.7943999999999996,1.9817,7.0775,52.37,2.69,52.4390407998,134.73,61.0744,52.5517,80.5714807376,6.7943999999999996,1.9817,7.0775,54.28,50.57,74.1865439281,133.62,62.6744,29.4517,69.2494263388,6.7943999999999996,1.9817,7.0775,55.88,27.47,62.2669679686,134.73
2021-09-06 23:30:00,55.17568,25.14499,60.6351893339,6.80568,1.98499,7.08925,48.37,23.16,53.6287469553,133.98,56.23568,5.22499,56.4778914759,6.80568,1.98499,7.08925,49.43,3.24,49.5360727147,135.25,58.09568,53.03499,78.6626861921,6.80568,1.98499,7.08925,51.29,51.05,72.3655069767,133.98,59.67568,28.79499,66.2596274707,6.80568,1.98499,7.08925,52.87,26.81,59.279110992,135.25
2021-09-07 00:00:00,54.14432,25.46876,59.8353166967,6.78432,1.97876,7.067,47.36,23.49,52.8653922713,133.98,55.18432,5.41876,55.4497261833,6.78432,1.97876,7.067,48.4,3.44,48.5220939367,135.02,57.04432,53.09876,77.9328734091,6.78432,1.97876,7.067,50.26,51.12,71.689064717,133.98,58.59432,29.14876,65.4442094138,6.78432,1.97876,7.067,51.81,27.17,58.5020085125,135.02
2021-09-07 00:30:00,52.43216,25.87938,58.471135712,6.75216,1.9693800000000001,7.0335,45.68,23.91,51.5591941364,134.4,53.44216,5.74938,53.7505333541,6.75216,1.9693800000000001,7.0335,46.69,3.7800000000000002,46.842763582,135.47,55.27216,53.75938,77.104361803,6.75216,1.9693800000000001,7.0335,48.52,51.79,70.9675594902,134.4,56.82216,28.83938,63.7217992986,6.75216,1.9693800000000001,7.0335,50.07,26.87,56.824306419,135.47
2021-09-07 01:00:00,51.56064,25.75352,57.6345676621,6.80064,1.98352,7.084,44.76,23.77,50.6800799131,134.71,52.57064,5.55352,52.8631608438,6.80064,1.98352,7.084,45.77,3.5700000000000003,45.9090165436,135.76,54.46064,54.77352,77.2405321214,6.80064,1.98352,7.084,47.66,52.79,71.1214433206,134.71,56.01064,28.24352,62.7286873384,6.80064,1.98352,7.084,49.21,26.26,55.7782367954,135.76
2021-09-07 01:30:00,51.10352,25.92561,57.3036387175,6.77352,1.97561,7.05575,44.33,23.95,50.3860238558,135.13,52.11352,5.6856100000000005,52.4227539134,6.77352,1.97561,7.05575,45.34,3.71,45.4915343773,136.2,53.98352,55.13561,77.1631772393,6.77352,1.97561,7.05575,47.21,53.16,71.0969035894,135.13,55.53352,28.00561,62.1955467462,6.77352,1.97561,7.05575,48.76,26.03,55.2729454616,136.2
2021-09-07 02:00:00,50.72504,25.54897,56.7959466077,6.78504,1.9789700000000001,7.06775,43.94,23.57,49.8624959263,135.13,51.72504,5.30897,51.9967780296,6.78504,1.9789700000000001,7.06775,44.94,3.33,45.0632056117,136.2,53.66504,55.61897,77.287814965,6.78504,1.9789700000000001,7.06775,46.88,53.64,71.2389219458,135.13,55.19504,27.66897,61.7419172156,6.78504,1.9789700000000001,7.06775,48.41,25.69,54.8042352378,136.2
2021-09-07 02:30:00,51.12056,13.979330000000001,52.9974841097,6.82056,1.98933,7.10475,44.3,11.99,45.8939004662,135.13,52.11056,10.98933,53.2566975822,6.82056,1.98933,7.10475,45.29,9.0,46.1755790435,136.14,50.81056,67.89933,84.8058489844,6.82056,1.98933,7.10475,43.99,65.91,79.2417074526,135.13,52.70056,16.04933,55.0901989265,6.82056,1.98933,7.10475,45.88,14.06,47.9860187971,136.14
2021-09-07 03:00:00,50.57992,12.21206,52.0332846998,6.82992,1.99206,7.1145,43.75,10.22,44.9278410343,134.24,51.56992,11.87206,52.9188289501,6.82992,1.99206,7.1145,44.74,9.88,45.8179222576,135.28,49.83992,69.29206,85.3545968572,6.82992,1.99206,7.1145,43.01,67.3,79.8695818194,134.24,51.75992,14.12206,53.6518582814,6.82992,1.99206,7.1145,44.93,12.13,46.5386054798,135.28
2021-09-07 03:30:00,49.50904,12.56597,51.0788473222,6.80904,1.98597,7.09275,42.7,10.58,43.9912082126,133.94,50.48904,11.50597,51.7834964613,6.80904,1.98597,7.09275,43.68,9.52,44.7054001212,134.96,48.77904,69.72597,85.0946862957,6.80904,1.98597,7.09275,41.97,67.74,79.688069998,133.94,50.67904,13.74597,52.5101588891,6.80904,1.98597,7.09275,43.87,11.76,45.4188782336,134.96
2021-09-07 04:00:00,48.93312,12.76716,50.5712428896,6.81312,1.98716,7.097,42.12,10.78,43.47761263,134.05,49.89312,11.33716,51.1649745451,6.81312,1.98716,7.097,43.08,9.35,44.0829774403,135.08,48.19312,70.02716,85.008116983,6.81312,1.98716,7.097,41.38,68.04,79.6350802097,134.05,50.07312,13.56716,51.8785618247,6.81312,1.98716,7.097,43.26,11.58,44.7830771609,135.08
2021-09-07 04:30:00,48.87168,12.78549,50.5164315898,6.84168,1.9954900000000002,7.12675,42.03,10.79,43.3929141681,134.14,49.83168,11.35549,51.1091330856,6.84168,1.9954900000000002,7.12675,42.99,9.36,43.9971555899,135.18,48.13168,70.08549,85.0213768894,6.84168,1.9954900000000002,7.12675,41.29,68.09,79.6311007082,134.14,50.01168,13.59549,51.8266869939,6.84168,1.9954900000000002,7.12675,43.17,11.6,44.7013299578,135.18
2021-09-07 05:00:00,49.3392,12.7131,50.9507563069,6.7992,1.9831,7.0825,42.54,10.73,43.8723660178,134.14,50.3092,11.3731,51.5787069269,6.7992,1.9831,7.0825,43.51,9.39,44.511708572,135.18,48.5992,69.9431,85.1699446885,6.7992,1.9831,7.0825,41.8,67.96,79.7859737047,134.14,50.4992,13.6031,52.2992689265,6.7992,1.9831,7.0825,43.7,11.62,45.2185183304,135.18
2021-09-07 05:30:00,50.73856,12.46583,52.2474725557,6.80856,1.98583,7.09225,43.93,10.48,45.1627645301,134.06,51.72856,11.605830000000001,53.0145188572,6.80856,1.98583,7.09225,44.92,9.62,45.9385546137,135.13,49.99856,69.61583,85.7100915217,6.80856,1.98583,7.09225,43.19,67.63,80.2445823716,134.06,51.90856,13.81583,53.7156937949,6.80856,1.98583,7.09225,45.1,11.83,46.6257321658,135.13
2021-09-07 06:00:00,52.54152,11.82086,53.8548424475,6.79152,1.98086,7.0745,45.75,9.84,46.7962402336,133.93,53.55152,12.16086,54.9149506988,6.79152,1.98086,7.0745,46.76,10.18,47.8553027365,135.0,51.83152,69.21086,86.4676217289,6.79152,1.98086,7.0745,45.04,67.23,80.9226451619,133.93,53.77152,13.92086,55.5442769892,6.79152,1.98086,7.0745,46.98,11.94,48.4735391735,135.0
2021-09-07 06:30:00,57.30344,11.50142,58.4462736011,6.79344,1.98142,7.0765,50.51,9.52,51.3993239255,133.69,58.38344,12.41142,59.6881010977,6.79344,1.98142,7.0765,51.59,10.43,52.6337629284,134.75,56.33344,65.92142,86.712686944,6.79344,1.98142,7.0765,49.54,63.94,80.8859394456,133.69,58.35344,16.63142,60.6772452494,6.79344,1.98142,7.0765,51.56,14.65,53.6008964477,134.75
2021-09-07 07:00:00,61.23832,10.43826,62.1215671748,6.74832,1.9682600000000001,7.0295,54.49,8.47,55.1443650793,133.42,62.36832,13.46826,63.8059665474,6.74832,1.9682600000000001,7.0295,55.62,11.5,56.7964294652,134.48,60.21832,64.24826,88.0572823601,6.74832,1.9682600000000001,7.0295,53.47,62.28,82.0843425995,133.42,62.29832,18.28826,64.9271986817,6.74832,1.9682600000000001,7.0295,55.55,16.32,57.8977106629,134.48
2021-09-07 07:30:00,66.0844,7.10545,66.465294275,6.9444,2.02545,7.23375,59.14,5.08,59.3577796081,133.52,67.2844,16.62545,69.3079798513,6.9444,2.02545,7.23375,60.34,14.6,62.0812016636,134.57,65.3044,62.31545,90.2656078917,6.9444,2.02545,7.23375,58.36,60.29,83.9093183145,133.52,67.4544,19.26545,70.1516474722,6.9444,2.02545,7.23375,60.51,17.24,62.9180236498,134.57
2021-09-07 08:00:00,68.72984,13.65287,70.0727605112,7.44984,2.17287,7.76025,61.28,11.48,62.3460407725,132.28,69.96984,12.83287,71.1369177155,7.44984,2.17287,7.76025,62.52,10.66,63.4222831503,133.34,70.52984000000001,52.41287,87.8724488794,7.44984,2.17287,7.76025,63.08,50.24,80.642073386,132.28,72.42984,29.62287,78.2534098264,7.44984,2.17287,7.76025,64.98,27.45,70.5400800964,133.34
2021-09-07 08:30:00,68.77304,23.92047,72.8142837351,7.85304,2.29047,8.180250000000001,60.92,21.63,64.6459844074,133.36,70.00304,6.20047,70.2771046463,7.85304,2.29047,8.180250000000001,62.15,3.91,62.2728721033,134.42,73.94304,35.64047,82.0842022941,7.85304,2.29047,8.180250000000001,66.09,33.35,74.027769114,133.36,75.34304,37.41047,84.1196584757,7.85304,2.29047,8.180250000000001,67.49,35.12,76.0809733113,134.42
2021-09-07 09:00:00,71.50776,7.02768,71.8522652837,7.87776,2.29768,8.206,63.63,4.73,63.8055624534,133.36,72.78776,17.17768,74.7872361837,7.87776,2.29768,8.206,64.91,14.88,66.5937121656,134.42,71.70776,24.56768,75.7995629592,7.87776,2.29768,8.206,63.83,22.27,67.6034155942,133.36,72.67776,8.46768,73.1693815964,7.87776,2.29768,8.206,64.8,6.17,65.0930787411,134.42
