Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-07 09:30:00,71.74872,6.56171,72.0481426531,7.78872,2.27171,8.11325,63.96,4.29,64.103710501,131.82,73.02872,17.54171,75.1059620441,7.78872,2.27171,8.11325,65.24,15.27,67.0032126095,132.92,71.95872,23.89171,75.8213109275,7.78872,2.27171,8.11325,64.17,21.62,67.7142030892,131.82,72.89872,7.85171,73.3203432041,7.78872,2.27171,8.11325,65.11,5.58,65.3486686934,132.92
2021-09-07 10:00:00,71.87448,6.24964,72.1456781478,7.88448,2.29964,8.213,63.99,3.95,64.1117976663,131.82,73.15448,17.85964,75.3030190962,7.88448,2.29964,8.213,65.27,15.56,67.0990797254,132.92,72.01448,22.68964,75.5043382396,7.88448,2.29964,8.213,64.13,20.39,67.2934543622,131.82,72.93448,6.67964,73.2397157518,7.88448,2.29964,8.213,65.05,4.38,65.1972921217,132.92
2021-09-07 10:30:00,71.56488,6.18309,71.8314878821,7.72488,2.2530900000000003,8.04675,63.84,3.93,63.9608513077,131.64,72.84488,17.81309,74.9912176029,7.72488,2.2530900000000003,8.04675,65.12,15.56,66.9531776692,132.77,71.64488,22.12309,74.9827976363,7.72488,2.2530900000000003,8.04675,63.92,19.87,66.9371593362,131.64,72.57488,6.14309,72.834406442,7.72488,2.2530900000000003,8.04675,64.85,3.89,64.9665652471,132.77
2021-09-07 11:00:00,69.62992,17.25331,71.7356429201,7.99992,2.33331,8.33325,61.63,14.92,63.4102775581,131.55,70.87992,7.16331,71.2409718446,7.99992,2.33331,8.33325,62.88,4.83,63.0652305157,132.67,72.64992,10.85331,73.4561448346,7.99992,2.33331,8.33325,64.65,8.52,65.2089940116,131.55,74.02992,11.18331,74.869856937,7.99992,2.33331,8.33325,66.03,8.85,66.6204428085,132.67
2021-09-07 11:30:00,69.69656,18.47983,72.1048860526,8.05656,2.34983,8.39225,61.64,16.13,63.71551224,132.91,70.94656,5.91983,71.1931089577,8.05656,2.34983,8.39225,62.89,3.5700000000000003,62.9912454235,134.02,73.23656,8.97983,73.7850328147,8.05656,2.34983,8.39225,65.18,6.63,65.5163284991,132.91,74.67656,11.73983,75.5937313662,8.05656,2.34983,8.39225,66.62,9.39,67.2784995374,134.02
2021-09-07 12:00:00,69.37848,18.00289,71.6761992258,7.99848,2.33289,8.33175,61.38,15.67,63.3486645479,132.91,70.63848,6.27289,70.9164579323,7.99848,2.33289,8.33175,62.64,3.94,62.7637889232,134.02,72.95848,8.54289,73.4569314188,7.99848,2.33289,8.33175,64.96,6.21,65.256154499,132.91,74.31848,12.07289,75.2927031157,7.99848,2.33289,8.33175,66.32,9.74,67.0314105476,134.02
2021-09-07 12:30:00,70.04576,17.75793,72.2616950525,8.01576,2.33793,8.34975,62.03,15.42,63.9178949904,132.51,71.29576,6.51793,71.5930779158,8.01576,2.33793,8.34975,63.28,4.18,63.4179059888,133.6,73.59576,8.32793,74.065446114,8.01576,2.33793,8.34975,65.58,5.99,65.8529915797,132.51,75.00576,12.297930000000001,76.0072569921,8.01576,2.33793,8.34975,66.99,9.96,67.7263737402,133.6
2021-09-07 13:00:00,69.84216,17.90563,72.100893886,7.56216,2.20563,7.87725,62.28,15.7,64.228408045,132.51,71.12216,6.20563,71.3923769513,7.56216,2.20563,7.87725,63.56,4.0,63.6857409472,133.6,73.42216,8.40563,73.9017468993,7.56216,2.20563,7.87725,65.86,6.2,66.1511874421,132.51,74.84216,12.02563,75.8021417268,7.56216,2.20563,7.87725,67.28,9.82,67.9928731559,133.6
2021-09-07 13:30:00,69.666,18.328,72.0365680748,8.256,2.408,8.6,61.41,15.92,63.4400070933,132.89,70.916,6.238,71.1898286274,8.256,2.408,8.6,62.66,3.83,62.7769424232,134.04,73.206,8.828,73.7363683673,8.256,2.408,8.6,64.95,6.42,65.2665220461,132.89,74.636,12.058,75.6037555945,8.256,2.408,8.6,66.38,9.65,67.0777675538,134.04
2021-09-07 14:00:00,69.39992,17.84206,71.656737304,7.78992,2.27206,8.1145,61.61,15.57,63.5469668828,133.1,70.65992,6.43206,70.952066145,7.78992,2.27206,8.1145,62.87,4.16,63.0074797147,134.21,72.94992,8.35206,73.4264784274,7.78992,2.27206,8.1145,65.16,6.08,65.443043939,133.1,74.37992,12.24206,75.3806376482,7.78992,2.27206,8.1145,66.59,9.97,67.3322285388,134.21
2021-09-07 14:30:00,69.23768,18.05349,71.5526717388,7.89768,2.30349,8.22675,61.34,15.75,63.3297568288,132.95,70.47768,6.32349,70.760793551,7.89768,2.30349,8.22675,62.58,4.02,62.7089850022,134.05,72.79768,8.55349,73.2984611337,7.89768,2.30349,8.22675,64.9,6.25,65.2002492327,132.95,74.20768,12.13349,75.1930937691,7.89768,2.30349,8.22675,66.31,9.83,67.0346552165,134.05
2021-09-07 15:00:00,69.41816,18.10488,71.7402789066,7.86816,2.29488,8.196,61.55,15.81,63.5480810096,133.09,70.69816,6.3148800000000005,70.9796276181,7.86816,2.29488,8.196,62.83,4.02,62.9584728214,134.16,72.96816,8.32488,73.4415141511,7.86816,2.29488,8.196,65.1,6.03,65.3786731282,133.09,74.38816,12.38488,75.4120918739,7.86816,2.29488,8.196,66.52,10.09,67.2808925327,134.16
2021-09-07 15:30:00,69.82368,20.58899,72.7959669073,7.81368,2.27899,8.13925,62.01,18.31,64.6567568008,133.95,71.09368,3.93899,71.2027174914,7.81368,2.27899,8.13925,63.28,1.6600000000000001,63.3017693276,135.07,72.98368,7.08899,73.3271527169,7.81368,2.27899,8.13925,65.17,4.8100000000000005,65.3472646711,133.95,74.43368,13.68899,75.6819738482,7.81368,2.27899,8.13925,66.62,11.41,67.5900325492,135.07
2021-09-07 16:00:00,71.15048,20.80139,74.1288650268,7.65048,2.23139,7.96925,63.5,18.57,66.1596168369,133.95,72.44048,3.66139,72.5329505767,7.65048,2.23139,7.96925,64.79,1.43,64.8057790633,135.07,74.33048,7.27139,74.6852955378,7.65048,2.23139,7.96925,66.68,5.04,66.8702026317,133.95,75.83048,13.43139,77.0108040106,7.65048,2.23139,7.96925,68.18,11.2,69.0937942221,135.07
2021-09-07 16:30:00,72.15064,21.57602,75.3076323585,7.70064,2.24602,8.0215,64.45,19.33,67.2863388809,134.05,73.47064,3.01602,73.5325187835,7.70064,2.24602,8.0215,65.77,0.77,65.7745072197,135.15,75.37064,8.25602,75.8214695205,7.70064,2.24602,8.0215,67.67,6.01,67.936359926,134.05,76.90064,12.53602,77.9157251769,7.70064,2.24602,8.0215,69.2,10.29,69.9608754948,135.15
2021-09-07 17:00:00,73.41008,21.04544,76.3672075593,7.87008,2.29544,8.198,65.54,18.75,68.1693046759,134.42,74.73008,3.75544,74.8243822988,7.87008,2.29544,8.198,66.86,1.46,66.8759388719,135.51,76.91008,10.29544,77.5961113098,7.87008,2.29544,8.198,69.04,8.0,69.5019539294,134.42,78.46008,10.72544,79.1897671218,7.87008,2.29544,8.198,70.59,8.43,71.0915817801,135.51
2021-09-07 17:30:00,75.11376,13.13318,76.2532449031,8.03376,2.3431800000000003,8.3685,67.08,10.79,67.942258573,134.05,76.46376,11.66318,77.3481503402,8.03376,2.3431800000000003,8.3685,68.43,9.32,69.0617643852,135.17,76.56376,19.83318,79.0908615091,8.03376,2.3431800000000003,8.3685,68.53,17.49,70.726663996,134.05,77.87376,8.87318,78.3776487262,8.03376,2.3431800000000003,8.3685,69.84,6.53,70.1446113397,135.17
2021-09-07 18:00:00,76.0904,8.04595,76.5146148364,7.9404,2.31595,8.27125,68.15,5.73,68.3904627854,134.05,77.4504,16.68595,79.2274282529,7.9404,2.31595,8.27125,69.51,14.37,70.9798351646,135.17,76.1904,25.57595,80.3685651891,7.9404,2.31595,8.27125,68.25,23.26,72.1047162119,134.05,77.1904,9.07595,77.7221379052,7.9404,2.31595,8.27125,69.25,6.76,69.5791642663,135.17
2021-09-07 18:30:00,75.41752,11.41136,76.2759559757,8.26752,2.41136,8.612,67.15,9.0,67.750442803,133.73,76.76752,13.61136,77.9648718847,8.26752,2.41136,8.612,68.5,11.2,69.4095814711,134.86,76.12752,32.66136,82.8381780244,8.26752,2.41136,8.612,67.86,30.25,74.296985807,133.73,77.51752,16.17136,79.1863548296,8.26752,2.41136,8.612,69.25,13.76,70.6038249672,134.86
2021-09-07 19:00:00,74.62336,11.85473,75.5591191125,8.31336,2.4247300000000003,8.65975,66.31,9.43,66.9771677514,132.91,75.94336,12.36473,76.9433588821,8.31336,2.4247300000000003,8.65975,67.63,9.94,68.3565688138,134.06,76.01336,51.89473,92.0385457309,8.31336,2.4247300000000003,8.65975,67.7,49.47,83.8484996884,132.91,77.99336,28.79473,83.1390442564,8.31336,2.4247300000000003,8.65975,69.68,26.37,74.5028811523,134.06
2021-09-07 19:30:00,74.08872,12.22171,75.0900035062,8.02872,2.34171,8.36325,66.06,9.88,66.7947453023,131.49,75.40872,11.89171,76.3406039979,8.02872,2.34171,8.36325,67.38,9.55,68.0534121114,132.63,75.39872,52.05171,91.620671748,8.02872,2.34171,8.36325,67.37,49.71,83.7245543434,131.49,77.42872,28.66171,82.5633108648,8.02872,2.34171,8.36325,69.4,26.32,74.2233278693,132.63
2021-09-07 20:00:00,75.308,12.32275,76.3095343425,9.198,2.68275,9.58125,66.11,9.64,66.8091438353,131.79,76.638,12.43275,77.6399144549,9.198,2.68275,9.58125,67.44,9.75,68.1411483613,132.92,76.648,52.03275,92.6408278059,9.198,2.68275,9.58125,67.45,49.35,83.5758637407,131.79,78.668,29.16275,83.8994649063,9.198,2.68275,9.58125,69.47,26.48,74.3456205839,132.92
2021-09-07 20:30:00,76.85056,12.95933,77.9355683008,10.90056,3.17933,11.35475,65.95,9.78,66.6712149282,131.34,78.16056,12.69933,79.1855171225,10.90056,3.17933,11.35475,67.26,9.52,67.9303908424,132.49,78.18056,52.47933,94.1609262867,10.90056,3.17933,11.35475,67.28,49.3,83.4091625662,131.34,80.23056,29.35933,85.4336761234,10.90056,3.17933,11.35475,69.33,26.18,74.1083079013,132.49
2021-09-07 21:00:00,74.77192,14.38681,76.1434194298,12.57192,3.66681,13.09575,62.2,10.72,63.117021476,131.34,76.05192,12.43681,77.0621098768,12.57192,3.66681,13.09575,63.48,8.77,64.0829407877,132.49,76.08192,54.32681,93.4872228471,12.57192,3.66681,13.09575,63.51,50.66,81.2401113982,131.34,78.09192,29.27681,83.3995178227,12.57192,3.66681,13.09575,65.52,25.61,70.3472991664,132.49
2021-09-07 21:30:00,71.8264,15.29645,73.4371371961,12.7764,3.72645,13.30875,59.05,11.57,60.1728127978,132.02,73.0364,11.64645,73.9591476598,12.7764,3.72645,13.30875,60.26,7.92,60.7782362363,133.16,73.0964,55.33645,91.6799126939,12.7764,3.72645,13.30875,60.32,51.61,79.3857323453,132.02,75.0364,28.47645,80.2581430732,12.7764,3.72645,13.30875,62.26,24.75,66.99903059,133.16
2021-09-07 22:00:00,68.6028,16.00415,70.4448506639,12.0828,3.52415,12.58625,56.52,12.48,57.881437439,132.02,69.7928,10.68415,70.6058495669,12.0828,3.52415,12.58625,57.71,7.16,58.1524694231,133.08,69.8428,56.21415,89.6551580896,12.0828,3.52415,12.58625,57.76,52.69,78.1821827528,132.02,71.7528,27.74415,76.9298522491,12.0828,3.52415,12.58625,59.67,24.22,64.3981156557,133.08
2021-09-07 22:30:00,65.12768,16.67724,67.2290490502,11.40768,3.32724,11.883,53.72,13.35,55.3539601113,132.5,66.26768,9.66724,66.9691043825,11.40768,3.32724,11.883,54.86,6.34,55.22513196,133.59,66.31768,57.15724,87.549898715,11.40768,3.32724,11.883,54.91,53.83,76.8945836844,132.5,68.18768,26.70724,73.2313892549,11.40768,3.32724,11.883,56.78,23.38,61.4051528782,133.59
2021-09-07 23:00:00,61.9068,17.4049,64.3069392076,11.2968,3.2949,11.7675,50.61,14.11,52.5401199085,132.72,63.0068,8.9849,63.6442084895,11.2968,3.2949,11.7675,51.71,5.69,52.0221126061,133.77,63.0268,58.2049,85.7915374746,11.2968,3.2949,11.7675,51.73,54.91,75.4393862647,132.72,64.8868,26.0149,69.9075949826,11.2968,3.2949,11.7675,53.59,22.72,58.2072718825,133.77
2021-09-07 23:30:00,58.31856,19.21458,61.4023983656,10.678560000000001,3.11458,11.1235,47.64,16.1,50.286972468,133.14,59.38856,6.98458,59.7978713388,10.678560000000001,3.11458,11.1235,48.71,3.87,48.8634935304,134.2,59.23856,58.67458,83.378134598,10.678560000000001,3.11458,11.1235,48.56,55.56,73.7901565251,133.14,61.05856,25.77458,66.275762715,10.678560000000001,3.11458,11.1235,50.38,22.66,55.2414699298,134.2
2021-09-08 00:00:00,55.58504,20.42772,59.2198312747,10.65504,3.10772,11.099,44.93,17.32,48.1527496619,133.79,56.60504,5.8577200000000005,56.9073232282,10.65504,3.10772,11.099,45.95,2.75,46.032216979,134.86,56.39504,59.40772,81.912622545,10.65504,3.10772,11.099,45.74,56.3,72.5385249368,133.79,58.18504,25.42772,63.4985655287,10.65504,3.10772,11.099,47.53,22.32,52.5098400302,134.86
2021-09-08 00:30:00,53.26632,20.51351,57.0798120079,11.80632,3.44351,12.29825,41.46,17.07,44.8365531681,134.24,54.24632,6.57351,54.643153892,11.80632,3.44351,12.29825,42.44,3.13,42.5552640692,135.31,54.24632,61.92351,82.3236559214,11.80632,3.44351,12.29825,42.44,58.48,72.2569304635,134.24,56.00632,24.29351,61.0481982376,11.80632,3.44351,12.29825,44.2,20.85,48.8708757851,135.31
2021-09-08 01:00:00,52.08344,20.84517,56.0999628749,13.42344,3.91517,13.98275,38.66,16.93,42.2045080531,134.65,53.01344,7.24517,53.5062361689,13.42344,3.91517,13.98275,39.59,3.33,39.7297998988,135.73,53.14344,63.39517,82.7234718466,13.42344,3.91517,13.98275,39.72,59.48,71.5230648113,134.65,54.86344,24.07517,59.9133612741,13.42344,3.91517,13.98275,41.44,20.16,46.0836109696,135.73
2021-09-08 01:30:00,50.9556,21.39705,55.2657843522,14.1156,4.11705,14.70375,36.84,17.28,40.691325857,135.11,51.8556,7.16705,52.348542072,14.1156,4.11705,14.70375,37.74,3.05,37.8630439875,136.12,52.0256,64.22705,82.654564345,14.1156,4.11705,14.70375,37.91,60.11,71.0660270453,135.11,53.7356,23.92705,58.8219213309,14.1156,4.11705,14.70375,39.62,19.81,44.2965066343,136.12
2021-09-08 02:00:00,50.56328,22.09929,55.1817352288,13.64328,3.97929,14.21175,36.92,18.12,41.1268865829,135.11,51.47328,6.29929,51.8573004355,13.64328,3.97929,14.21175,37.83,2.32,37.9010725442,136.12,51.53328,64.25929,82.3707186982,13.64328,3.97929,14.21175,37.89,60.28,71.1992310352,135.11,53.22328,23.99929,58.3839314749,13.64328,3.97929,14.21175,39.58,20.02,44.355121463,136.12
2021-09-08 02:30:00,48.72408,22.90869,53.8409142694,13.98408,4.07869,14.56675,34.74,18.83,39.5150161331,133.33,48.86408,22.68869,53.874622673,13.98408,4.07869,14.56675,34.88,18.61,39.5341181766,134.33,51.59408,53.56869,74.3744152203,13.98408,4.07869,14.56675,37.61,49.49,62.1592487085,133.33,53.32408,33.62869,63.042416665,13.98408,4.07869,14.56675,39.34,29.55,49.2020131702,134.33
2021-09-08 03:00:00,48.08416,22.834130000000002,53.2304793869,13.45416,3.92413,14.01475,34.63,18.91,39.456621751,133.33,48.20416,22.81413,53.3303437919,13.45416,3.92413,14.01475,34.75,18.89,39.5524284969,134.33,50.96416,53.44413,73.8486332708,13.45416,3.92413,14.01475,37.51,49.52,62.122705189,133.33,52.63416,33.63413,62.462864966,13.45416,3.92413,14.01475,39.18,29.71,49.1706874062,134.33
2021-09-08 03:30:00,47.86576,22.52793,52.9021607353,12.57576,3.66793,13.09975,35.29,18.86,40.013543957,133.4,48.00576,22.48793,53.0118853547,12.57576,3.66793,13.09975,35.43,18.82,40.1182913395,134.4,50.75576,53.18793,73.5194060834,12.57576,3.66793,13.09975,38.18,49.52,62.5295354213,133.4,52.45576,33.55793,62.2715137367,12.57576,3.66793,13.09975,39.88,29.89,49.8380025683,134.4
2021-09-08 04:00:00,47.7568,22.6799,52.8686089305,12.6168,3.6799,13.1425,35.14,19.0,39.947710823,133.56,47.8868,22.6599,52.9775110991,12.6168,3.6799,13.1425,35.27,18.98,40.0526316239,134.54,50.6268,53.3099,73.5188296714,12.6168,3.6799,13.1425,38.01,49.63,62.5131746114,133.56,52.3368,33.4099,62.0915618442,12.6168,3.6799,13.1425,39.72,29.73,49.6140232192,134.54
2021-09-08 04:30:00,47.624,22.5745,52.7034479541,12.324,3.5945,12.8375,35.3,18.98,40.079051885,133.51,47.754,22.5545,52.8124037159,12.324,3.5945,12.8375,35.43,18.96,40.184157326,134.44,50.484,53.1545,73.3078108134,12.324,3.5945,12.8375,38.16,49.56,62.5490143807,133.51,52.204,33.3245,61.9336735246,12.324,3.5945,12.8375,39.88,29.73,49.7422084351,134.44
2021-09-08 05:00:00,47.92264,22.62327,52.9942616711,11.94264,3.48327,12.44025,35.98,19.14,40.7541408939,133.51,48.05264,22.58327,53.0948236165,11.94264,3.48327,12.44025,36.11,19.1,40.8502399014,134.44,50.77264,53.10327,73.4698459047,11.94264,3.48327,12.44025,38.83,49.62,63.0072479958,133.51,52.50264,33.23327,62.1367640118,11.94264,3.48327,12.44025,40.56,29.75,50.3008558575,134.44
2021-09-08 05:30:00,49.61136,22.32998,54.4051013036,11.69136,3.40998,12.1785,37.92,18.92,42.3779754118,133.62,49.75136,22.31998,54.528701883,11.69136,3.40998,12.1785,38.06,18.91,42.4988435137,134.6,52.48136,52.55998,74.2754646236,11.69136,3.40998,12.1785,40.79,49.15,63.8713284659,133.62,54.24136,33.92998,63.97943949,11.69136,3.40998,12.1785,42.55,30.52,52.3638510807,134.6
2021-09-08 06:00:00,51.44672,21.50196,55.7592977233,10.32672,3.01196,10.757,41.12,18.49,45.0858569842,133.87,51.59672,21.46196,55.882351792,10.32672,3.01196,10.757,41.27,18.45,45.2063645961,134.88,54.41672,51.85196,75.1651859001,10.32672,3.01196,10.757,44.09,48.84,65.7972165065,133.87,56.16672,33.53196,65.4147749136,10.32672,3.01196,10.757,45.84,30.52,55.0706455383,134.88
2021-09-08 06:30:00,56.15792,18.24481,59.0473121375,9.30792,2.71481,9.69575,46.85,15.53,49.3568982008,131.94,56.33792,18.21481,59.2092943148,9.30792,2.71481,9.69575,47.03,15.5,49.5183895134,132.97,59.38792,49.62481,77.392162455,9.30792,2.71481,9.69575,50.08,46.91,68.6189077441,131.94,61.22792,33.46481,69.7764408369,9.30792,2.71481,9.69575,51.92,30.75,60.3427617863,132.97
2021-09-08 07:00:00,60.11312,16.67966,62.3842788998,9.87312,2.8796600000000003,10.2845,50.24,13.8,52.1008406842,131.94,60.30312,16.63966,62.5567307861,9.87312,2.8796600000000003,10.2845,50.43,13.76,52.2735353692,132.97,63.47312,48.24966,79.7299608218,9.87312,2.8796600000000003,10.2845,53.6,45.37,70.2239054738,131.94,65.37312,34.30966,73.8295170501,9.87312,2.8796600000000003,10.2845,55.5,31.43,63.7816188255,132.97
2021-09-08 07:30:00,66.01304,15.08547,67.71479052,10.85304,3.16547,11.305250000000001,55.16,11.92,56.4332526087,131.12,66.90304,12.94547,68.1439795929,10.85304,3.16547,11.305250000000001,56.05,9.78,56.8968443765,132.16,67.92304,53.19547,86.2745466019,10.85304,3.16547,11.305250000000001,57.07,50.03,75.8945702933,131.12,69.86304,29.76547,75.9396310392,10.85304,3.16547,11.305250000000001,59.01,26.6,64.7282017362,132.16
2021-09-08 08:00:00,69.302,12.2985,70.3848016709,9.492,2.7685,9.8875,59.81,9.53,60.5644862935,131.83,70.512,12.7685,71.6587519864,9.492,2.7685,9.8875,61.02,10.0,61.8339744801,132.88,70.702,53.7285,88.8004758785,9.492,2.7685,9.8875,61.21,50.96,79.6466301861,131.83,72.632,28.3785,77.979142636,9.492,2.7685,9.8875,63.14,25.61,68.1361262474,132.88
2021-09-08 08:30:00,70.83184,10.84512,71.6572828511,8.21184,2.39512,8.554,62.62,8.45,63.187553363,132.03,72.09184,13.34512,73.3166121858,8.21184,2.39512,8.554,63.88,10.95,64.8117034184,133.08,72.18184,51.61512,88.7374703178,8.21184,2.39512,8.554,63.97,49.22,80.7141208216,132.03,74.16184,29.14512,79.6832261646,8.21184,2.39512,8.554,65.95,26.75,71.1685675,133.08
2021-09-08 09:00:00,71.46496,10.41728,72.2202203708,8.42496,2.45728,8.776,63.04,7.96,63.5405634221,131.58,72.71496,13.88728,74.0291966294,8.42496,2.45728,8.776,64.29,11.43,65.2981546447,132.66,72.81496,50.57728,88.6570902523,8.42496,2.45728,8.776,64.39,48.12,80.3841184563,131.58,74.74496,30.24728,80.633163108,8.42496,2.45728,8.776,66.32,27.79,71.9070684982,132.66
2021-09-08 09:30:00,71.08536,17.91198,73.3073491121,8.95536,2.61198,9.3285,62.13,15.3,63.9861461568,131.94,72.34536,8.52198,72.8455575629,8.95536,2.61198,9.3285,63.39,5.91,63.6649055603,132.98,74.53536,41.50198,85.3108095979,8.95536,2.61198,9.3285,65.58,38.89,76.2441374795,131.94,76.09536,39.53198,85.7512755372,8.95536,2.61198,9.3285,67.14,36.92,76.6215765956,132.98
2021-09-08 10:00:00,69.57952,23.05111,73.298453433,8.60952,2.51111,8.96825,60.97,20.54,64.3368673468,131.94,70.80952,3.52111,70.8970121956,8.60952,2.51111,8.96825,62.2,1.01,62.2081996203,132.98,75.05952,35.54111,83.0487931439,8.60952,2.51111,8.96825,66.45,33.03,74.2063568706,131.94,76.28952,44.81111,88.4766999908,8.60952,2.51111,8.96825,67.68,42.3,79.8114803772,132.98
2021-09-08 10:30:00,68.62384,22.60112,72.2498584192,8.88384,2.59112,9.254,59.74,20.01,63.0021245674,132.48,69.85384,3.12112,69.9235321819,8.88384,2.59112,9.254,60.97,0.53,60.9723035484,133.55,74.09384,35.76112,82.2724427108,8.88384,2.59112,9.254,65.21,33.17,73.1614174275,132.48,75.37384,44.70112,87.6322194492,8.88384,2.59112,9.254,66.49,42.11,78.7030634728,133.55
2021-09-08 11:00:00,68.77592,22.73506,72.4362486953,10.64592,3.10506,11.0895,58.13,19.63,61.3549818678,132.48,69.98592,3.18506,70.0583585695,10.64592,3.10506,11.0895,59.34,0.08,59.3400539265,133.55,74.12592,35.45506,82.1688097483,10.64592,3.10506,11.0895,63.48,32.35,71.24768698,132.48,75.43592,46.05506,88.3835198318,10.64592,3.10506,11.0895,64.79,42.95,77.7331756717,133.55
2021-09-08 11:30:00,68.69768,22.98599,72.4411966609,12.39768,3.61599,12.914250000000001,56.3,19.37,59.5389527956,132.48,69.86768000000001,3.72599,69.9669615609,12.39768,3.61599,12.914250000000001,57.47,0.11,57.4701052722,133.6,73.97768,35.67599,82.1308309995,12.39768,3.61599,12.914250000000001,61.58,32.06,69.4257877161,132.48,75.29768,46.79599,88.6544149688,12.39768,3.61599,12.914250000000001,62.9,43.18,76.29496969,133.6
2021-09-08 12:00:00,68.3616,23.31755,72.2289172878,13.6716,3.98755,14.24125,54.69,19.33,58.0055600783,132.48,69.5216,4.10755,69.6428376329,13.6716,3.98755,14.24125,55.85,0.12,55.8501289166,133.55,73.6116,35.98755,81.9376068089,13.6716,3.98755,14.24125,59.94,32.0,67.9470646901,132.48,74.9316,47.15755,88.5357509742,13.6716,3.98755,14.24125,61.26,43.17,74.942888255,133.55
2021-09-08 12:30:00,68.94976,24.50868,73.1761217844,16.82976,4.90868,17.531,52.12,19.6,55.683520003699996,132.41,70.06976,5.00868,70.2485454782,16.82976,4.90868,17.531,53.24,0.1,53.2400939143,133.45,74.07976,37.15868,82.8768866512,16.82976,4.90868,17.531,57.25,32.25,65.7086371796,132.41,75.41976,47.77868,89.2801347501,16.82976,4.90868,17.531,58.59,42.87,72.599070242,133.45
2021-09-08 13:00:00,68.03584,24.61087,72.3503313514,16.42584,4.79087,17.11025,51.61,19.82,55.2849391788,132.41,69.14584,5.07087,69.3315289884,16.42584,4.79087,17.11025,52.72,0.28,52.7207435456,133.45,73.22584,37.28087,82.169866202,16.42584,4.79087,17.11025,56.8,32.49,65.4357707985,132.41,74.55584,47.51087,88.4073302745,16.42584,4.79087,17.11025,58.13,42.72,72.1394157171,133.45
2021-09-08 13:30:00,67.27912,24.81641,71.7100703755,16.95912,4.94641,17.66575,50.32,19.87,54.1010101569,132.41,68.36912,5.2264100000000004,68.5685928911,16.95912,4.94641,17.66575,51.41,0.28,51.4107624919,133.49,72.40912,37.52641,81.5555767968,16.95912,4.94641,17.66575,55.45,32.58,64.3129761401,132.41,73.75912,47.786410000000004,87.8859986793,16.95912,4.94641,17.66575,56.8,42.84,71.1442590797,133.49
2021-09-08 14:00:00,67.2984,24.5087,71.6222801805,16.8984,4.9287,17.6025,50.4,19.58,54.0697364521,132.64,68.3984,5.0787,68.5866919763,16.8984,4.9287,17.6025,51.5,0.15,51.5002184461,133.68,72.4384,37.1787,81.4222176574,16.8984,4.9287,17.6025,55.54,32.25,64.2242485359,132.64,73.7784,48.0787,88.0614200445,16.8984,4.9287,17.6025,56.88,43.15,71.3950761608,133.68
2021-09-08 14:30:00,67.45792,24.19981,71.667299201,16.62792,4.84981,17.32075,50.83,19.35,54.3885226863,132.64,68.55792,5.06981,68.7451188679,16.62792,4.84981,17.32075,51.93,0.22,51.9304660098,133.73,72.59792,36.85981,81.4193071793,16.62792,4.84981,17.32075,55.97,32.01,64.4769803884,132.64,73.94792,48.16981,88.2531895614,16.62792,4.84981,17.32075,57.32,43.32,71.8484850223,133.73
2021-09-08 15:00:00,67.25288,24.20834,71.4772243015,16.38288,4.77834,17.0655,50.87,19.43,54.4544011077,132.56,68.35288,4.95834,68.5324838296,16.38288,4.77834,17.0655,51.97,0.18,51.9703117174,133.6,72.40288,36.90834,81.2674756212,16.38288,4.77834,17.0655,56.02,32.13,64.5800069681,132.56,73.73288,48.11834,88.0449444173,16.38288,4.77834,17.0655,57.35,43.34,71.8844774621,133.6
2021-09-08 15:30:00,67.36696,24.24578,71.5972425967,15.516960000000001,4.52578,16.1635,51.85,19.72,55.4734251692,132.64,68.48696,4.55578,68.6383189002,15.516960000000001,4.52578,16.1635,52.97,0.03,52.9700084954,133.69,72.59696,37.79578,81.8464390615,15.516960000000001,4.52578,16.1635,57.08,33.27,66.0682926978,132.64,73.93696,47.18578,87.7107284672,15.516960000000001,4.52578,16.1635,58.42,42.66,72.3379015455,133.69
2021-09-08 16:00:00,68.8316,23.6838,72.7922491822,14.2416,4.1538,14.835,54.59,19.53,57.9783494073,133.1,69.9716,4.3038,70.1038337111,14.2416,4.1538,14.835,55.73,0.15,55.7302018658,134.21,74.1816,37.3338,83.0465074582,14.2416,4.1538,14.835,59.94,33.18,68.5106998943,133.1,75.5516,46.9138,88.9322713811,14.2416,4.1538,14.835,61.31,42.76,74.7484695495,134.21
2021-09-08 16:30:00,71.15048,23.92014,75.063732267,13.44048,3.92014,14.0005,57.71,20.0,61.0773615999,132.98,72.34048,4.28014,72.4669900372,13.44048,3.92014,14.0005,58.9,0.36,58.9011001595,134.05,76.64048,37.57014,85.353843465,13.44048,3.92014,14.0005,63.2,33.65,71.6000174581,132.98,78.04048,46.16014,90.670144168,13.44048,3.92014,14.0005,64.6,42.24,77.1840501658,134.05
2021-09-08 17:00:00,73.50312,23.79716,77.2593908454,12.09312,3.5271600000000003,12.597,61.41,20.27,64.6688564921,132.98,74.75312,4.11716,74.8664140733,12.09312,3.5271600000000003,12.597,62.66,0.59,62.6627776276,134.11,79.12312,37.49716,87.5585811134,12.09312,3.5271600000000003,12.597,67.03,33.97,75.1464024422,132.98,80.51312,45.53716,92.4986239519,12.09312,3.5271600000000003,12.597,68.42,42.01,80.2878353177,134.11
2021-09-08 17:30:00,72.90616,25.89388,77.3679596952,11.15616,3.25388,11.621,61.75,22.64,65.7695377816,133.78,74.17616,6.04388,74.4219806092,11.15616,3.25388,11.621,63.02,2.79,63.0817287334,134.86,78.32616,37.69388,86.9241964576,11.15616,3.25388,11.621,67.17,34.44,75.484584519,133.78,79.76616,45.29388,91.7288168822,11.15616,3.25388,11.621,68.61,42.04,80.4654814191,134.86
2021-09-08 18:00:00,73.1428,26.5429,77.809991211,11.8728,3.4629,12.3675,61.27,23.08,65.4728898094,133.78,74.3828,6.6029,74.6752919261,11.8728,3.4629,12.3675,62.51,3.14,62.5888144959,134.86,78.5928,38.7129,87.6100270417,11.8728,3.4629,12.3675,66.72,35.25,75.459399017,133.78,80.0328,45.1429,91.8865087826,11.8728,3.4629,12.3675,68.16,41.68,79.893729416,134.86
2021-09-08 18:30:00,71.91504,26.85147,76.7644085456,11.28504,3.29147,11.75525,60.63,23.56,65.0466793926,134.07,73.16504,7.01147,73.500229862,11.28504,3.29147,11.75525,61.88,3.7199999999999998,61.9917155756,135.13,77.40504,39.39147,86.851759488,11.28504,3.29147,11.75525,66.12,36.1,75.3330233032,134.07,78.80504,43.74147,90.1307412993,11.28504,3.29147,11.75525,67.52,40.45,78.7092936063,135.13
2021-09-08 19:00:00,72.82192,26.36181,77.4466077951,10.29192,3.00181,10.72075,62.53,23.36,66.7509587946,133.76,74.09192,6.57181,74.3828024207,10.29192,3.00181,10.72075,63.8,3.5700000000000003,63.8998035991,134.86,78.32192,38.86181,87.433194091,10.29192,3.00181,10.72075,68.03,35.86,76.9026690044,133.76,79.74192,43.52181,90.8455929089,10.29192,3.00181,10.72075,69.45,40.52,80.4062988826,134.86
2021-09-08 19:30:00,71.6904,27.04095,76.6206658093,10.7004,3.12095,11.14625,60.99,23.92,65.5129491017,133.61,72.9504,7.17095,73.3020012282,10.7004,3.12095,11.14625,62.25,4.05,62.3816078664,134.69,77.0904,39.62095,86.6761181126,10.7004,3.12095,11.14625,66.39,36.5,75.762009609,133.61,78.5204,43.35095,89.692575401,10.7004,3.12095,11.14625,67.82,40.23,78.8543296211,134.69
2021-09-08 20:00:00,71.93512,28.05691,77.2130279691,12.19512,3.5569100000000002,12.70325,59.74,24.5,64.5687044937,133.85,73.14512,8.24691,73.6085599938,12.19512,3.5569100000000002,12.70325,60.95,4.69,61.1301774903,134.89,77.24512,40.60691,87.2681482762,12.19512,3.5569100000000002,12.70325,65.05,37.05,74.8612383013,133.85,78.68512,42.97691,89.6569177619,12.19512,3.5569100000000002,12.70325,66.49,39.42,77.2971959388,134.89
2021-09-08 20:30:00,72.20496,28.21603,77.5222587233,11.57496,3.37603,12.05725,60.63,24.84,65.521160704,133.68,73.45496,8.42603,73.9366562008,11.57496,3.37603,12.05725,61.88,5.05,62.0857221912,134.76,77.54496,40.80603,87.6262112941,11.57496,3.37603,12.05725,65.97,37.43,75.8488351921,133.68,78.97496,42.38603,89.6304627131,11.57496,3.37603,12.05725,67.4,39.01,77.8751571427,134.76
2021-09-08 21:00:00,70.43664,28.87027,76.123667439,11.48664,3.35027,11.96525,58.95,25.52,64.2368500162,133.68,71.65664,8.96027,72.2146833723,11.48664,3.35027,11.96525,60.17,5.61,60.430960608,134.76,75.77664,41.80027,86.5410985703,11.48664,3.35027,11.96525,64.29,38.45,74.9106574527,133.68,77.20664,41.89027,87.838829573,11.48664,3.35027,11.96525,65.72,38.54,76.1869411382,134.76
2021-09-08 21:30:00,68.1884,20.3587,71.1627329453,10.4184,3.0387,10.8525,57.77,17.32,60.3104907955,134.16,69.3784,9.1287,69.9763928068,10.4184,3.0387,10.8525,58.96,6.09,59.2736847176,135.28,70.7584,52.2287,87.9465080276,10.4184,3.0387,10.8525,60.34,49.19,77.8496737309,134.16,72.5584,31.4787,79.0925405095,10.4184,3.0387,10.8525,62.14,28.44,68.3389581425,135.28
2021-09-08 22:00:00,66.32008,16.63794,68.3752444869,9.730080000000001,2.83794,10.1355,56.59,13.8,58.2483313066,133.3,67.51008,8.60794,68.0566494374,9.730080000000001,2.83794,10.1355,57.78,5.77,58.0673858547,134.44,67.36008,55.39794,87.2141739275,9.730080000000001,2.83794,10.1355,57.63,52.56,77.9985288323,133.3,69.27008,26.84794,74.2910214323,9.730080000000001,2.83794,10.1355,59.54,24.01,64.1988450052,134.44
2021-09-08 22:30:00,63.04112,17.07366,65.3122704907,9.68112,2.8236600000000003,10.0845,53.36,14.25,55.2299927576,132.28,64.17112,8.14366,64.6857931871,9.68112,2.8236600000000003,10.0845,54.49,5.32,54.7490867504,133.39,64.07112,56.60366,85.4931736658,9.68112,2.8236600000000003,10.0845,54.39,53.78,76.4889567193,132.28,65.95112,25.74366,70.7975017882,9.68112,2.8236600000000003,10.0845,56.27,22.92,60.7588619051,133.39
2021-09-08 23:00:00,60.51224,16.65232,62.7616997157,7.96224,2.32232,8.294,52.55,14.33,54.4688112593,132.39,61.62224,7.51232,62.0784617593,7.96224,2.32232,8.294,53.66,5.19,53.9104043761,133.51,61.53224,56.03232,83.2216164467,7.96224,2.32232,8.294,53.57,53.71,75.8584800797,132.39,63.38224,25.07232,68.1610561655,7.96224,2.32232,8.294,55.42,22.75,59.9077532545,133.51
2021-09-08 23:30:00,57.83712,16.90041,60.2557574682,7.40712,2.16041,7.71575,50.43,14.74,52.5400085649,132.15,58.91712,6.97041,59.3280173667,7.40712,2.16041,7.71575,51.51,4.8100000000000005,51.7340912745,133.27,58.79712,56.29041,81.3984740536,7.40712,2.16041,7.71575,51.39,54.13,74.6390581398,132.15,60.61712,24.66041,65.4413558727,7.40712,2.16041,7.71575,53.21,22.5,57.7715682668,133.27
2021-09-09 00:00:00,55.96616,18.06138,58.8083711103,8.81616,2.57138,9.1835,47.15,15.49,49.6292514552,132.31,57.00616,6.78138,57.408095184,8.81616,2.57138,9.1835,48.19,4.21,48.373548557,133.4,56.86616,57.25138,80.6937461335,8.81616,2.57138,9.1835,48.05,54.68,72.792203566,132.31,58.64616,25.08138,63.7843844953,8.81616,2.57138,9.1835,49.83,22.51,54.6784143881,133.4
2021-09-09 00:30:00,54.0832,18.5276,57.168736946,7.8432,2.2876,8.17,46.24,16.24,49.0089297986,132.89,55.1032,5.8776,55.4157814345,7.8432,2.2876,8.17,47.26,3.59,47.3961570172,133.99,54.9032,57.4876,79.4933049005,7.8432,2.2876,8.17,47.06,55.2,72.5374634241,132.89,56.6832,24.7376,61.8460509329,7.8432,2.2876,8.17,48.84,22.45,53.7526566785,133.99
2021-09-09 01:00:00,53.39704,18.17122,56.4042296025,7.06704,2.06122,7.3615,46.33,16.11,49.0510040672,133.33,54.41704,5.95122,54.7414948814,7.06704,2.06122,7.3615,47.35,3.89,47.509521151,134.4,54.24704,58.30122,79.6352535141,7.06704,2.06122,7.3615,47.18,56.24,73.4090593864,133.33,56.03704,24.23122,61.0516328582,7.06704,2.06122,7.3615,48.97,22.17,53.7547188626,134.4
2021-09-09 01:30:00,51.385040000000004,18.41522,54.5851872164,5.91504,1.7252200000000002,6.1615,45.47,16.69,48.4363190179,134.39,52.41504,5.16522,52.6689274226,5.91504,1.7252200000000002,6.1615,46.5,3.44,46.6270693911,135.45,52.21504,58.68522,78.5516737482,5.91504,1.7252200000000002,6.1615,46.3,56.96,73.4038936297,134.39,54.00504,23.65522,58.9585768031,5.91504,1.7252200000000002,6.1615,48.09,21.93,52.8542618906,135.45
2021-09-09 02:00:00,52.2348,18.8314,55.5256333327,7.4448,2.1714,7.755,44.79,16.66,47.7880706871,134.39,53.2348,5.6414,53.5328807837,7.4448,2.1714,7.755,45.79,3.47,45.9212913581,135.45,53.0748,59.2414,79.5391593431,7.4448,2.1714,7.755,45.63,57.07,73.0690207954,134.39,54.8648,24.0114,59.8890107532,7.4448,2.1714,7.755,47.42,21.84,52.2076814272,135.45
2021-09-09 02:30:00,50.86512,18.79441,54.2262877197,6.25512,1.82441,6.51575,44.61,16.97,47.72874396,134.39,51.87512,5.02441,52.1178738137,6.25512,1.82441,6.51575,45.62,3.2,45.7320937636,135.41,51.71512,59.36441,78.7311044712,6.25512,1.82441,6.51575,45.46,57.54,73.3311884535,134.39,53.48512,23.39441,58.3777053391,6.25512,1.82441,6.51575,47.23,21.57,51.9224209759,135.41
2021-09-09 03:00:00,50.54872,18.95921,53.9872645858,6.88872,2.00921,7.17575,43.66,16.95,46.8347958253,134.55,51.53872,5.31921,51.8124855055,6.88872,2.00921,7.17575,44.65,3.31,44.7725205902,135.55,51.49872,60.53921,79.4802749685,6.88872,2.00921,7.17575,44.61,58.53,73.5922074679,134.55,53.25872,23.01921,58.0204729821,6.88872,2.00921,7.17575,46.37,21.01,50.9077302578,135.55
2021-09-09 03:30:00,49.7064,18.94395,53.1939793827,6.5964,1.92395,6.87125,43.11,17.02,46.348166091,134.81,50.6964,5.1339500000000005,50.9556907083,6.5964,1.92395,6.87125,44.1,3.21,44.216672195,135.83,50.6664,60.74395,79.1006419099,6.5964,1.92395,6.87125,44.07,58.82,73.4980088166,134.81,52.4164,22.59395,57.0785911315,6.5964,1.92395,6.87125,45.82,20.67,50.2665027628,135.83
2021-09-09 04:00:00,49.4284,18.85745,52.903403927,6.8484,1.9974500000000002,7.13375,42.58,16.86,45.7964627455,134.81,50.4084,5.36745,50.6933556796,6.8484,1.9974500000000002,7.13375,43.56,3.37,43.6901647971,135.74,50.3884,60.93745,79.0718892342,6.8484,1.9974500000000002,7.13375,43.54,58.94,73.2779311935,134.81,52.1384,22.52745,56.7969960303,6.8484,1.9974500000000002,7.13375,45.29,20.53,49.7258986847,135.74
2021-09-09 04:30:00,49.8372,18.72085,53.2373621488,7.7172,2.25085,8.03875,42.12,16.47,45.2256044736,134.73,50.7972,5.99085,51.1492503519,7.7172,2.25085,8.03875,43.08,3.74,43.2420397299,135.74,50.8472,61.30085,79.6444094621,7.7172,2.25085,8.03875,43.13,59.05,73.12386341,134.73,52.5972,22.59085,57.2434446165,7.7172,2.25085,8.03875,44.88,20.34,49.2740296708,135.74
2021-09-09 05:00:00,50.38008,18.394190000000002,53.6329999773,7.4200800000000005,2.16419,7.72925,42.96,16.23,45.9235723785,134.63,51.35008,6.08419,51.7092649722,7.4200800000000005,2.16419,7.72925,43.93,3.92,44.1045496519,135.66,51.37008,60.85419,79.6374130655,7.4200800000000005,2.16419,7.72925,43.95,58.69,73.3220198849,134.63,53.14008,22.63419,57.7596282828,7.4200800000000005,2.16419,7.72925,45.72,20.47,50.09330594,135.66
2021-09-09 05:30:00,51.5368,18.10365,54.6240230811,7.4868,2.18365,7.79875,44.05,15.92,46.8385407544,134.23,52.5368,6.35365,52.9196014966,7.4868,2.18365,7.79875,45.05,4.17,45.2425839227,135.25,52.5468,60.34365,80.0157627319,7.4868,2.18365,7.79875,45.06,58.16,73.5730195112,134.23,54.3068,22.94365,58.9545553928,7.4868,2.18365,7.79875,46.82,20.76,51.2161107465,135.25
2021-09-09 06:00:00,53.03464,17.50677,55.8494407829,7.15464,2.08677,7.45275,45.88,15.42,48.4019710342,134.23,54.05464,6.61677,54.458110055,7.15464,2.08677,7.45275,46.9,4.53,47.118265036,135.25,54.05464,59.53677,80.4147442175,7.15464,2.08677,7.45275,46.9,57.45,74.1627433419,134.23,55.84464,22.99677,60.3943312502,7.15464,2.08677,7.45275,48.69,20.91,52.9900386865,135.25
2021-09-09 06:30:00,57.98168,16.32049,60.234820573,6.96168,2.03049,7.25175,51.02,14.29,52.9834360909,132.67,59.07168,7.38049,59.5309584222,6.96168,2.03049,7.25175,52.11,5.35,52.3839154703,133.7,58.94168,56.13049,81.3925890291,6.96168,2.03049,7.25175,51.98,54.1,75.0248652115,132.67,60.77168,24.92049,65.6827824613,6.96168,2.03049,7.25175,53.81,22.89,58.476219098,133.7
2021-09-09 07:00:00,61.92352,15.33436,63.7939254616,7.76352,2.26436,8.087,54.16,13.07,55.7147242657,132.67,63.05352,8.75436,63.6583474762,7.76352,2.26436,8.087,55.29,6.49,55.6695985256,133.7,62.88352,54.46436,83.1907663013,7.76352,2.26436,8.087,55.12,52.2,75.9147838039,132.67,64.78352,26.54436,70.0107671105,7.76352,2.26436,8.087,57.02,24.28,61.974178494,133.7
2021-09-09 07:30:00,67.32728,12.26754,68.4357740502,7.6372800000000005,2.22754,7.9555,59.69,10.04,60.5284866819,132.26,68.52728,11.59754,69.5017340665,7.6372800000000005,2.22754,7.9555,60.89,9.37,61.6067285286,133.32,68.55728,53.19754,86.7760272371,7.6372800000000005,2.22754,7.9555,60.92,50.97,79.4303927977,132.26,70.53728,27.30754,75.638678007,7.6372800000000005,2.22754,7.9555,62.9,25.08,67.7157027579,133.32
2021-09-09 08:00:00,69.82072,18.26771,72.1709232999,7.74072,2.25771,8.06325,62.08,16.01,64.111204169,131.68,71.08072,8.16771,71.5484468201,7.74072,2.25771,8.06325,63.34,5.91,63.61512163,132.72,73.20072,43.62771,85.2157408485,7.74072,2.25771,8.06325,65.46,41.37,77.4369969717,131.68,74.89072,36.59771,83.3547378339,7.74072,2.25771,8.06325,67.15,34.34,75.421204578,132.72
2021-09-09 08:30:00,70.32232,23.07026,74.00990195,7.13232,2.08026,7.4295,63.19,20.99,66.5849547571,131.83,71.59232,3.49026,71.6773478712,7.13232,2.08026,7.4295,64.46,1.4100000000000001,64.4754193472,132.91,75.80232,36.69026,84.2150039853,7.13232,2.08026,7.4295,68.67,34.61,76.8987711215,131.83,77.16232,43.03026,88.3494589879,7.13232,2.08026,7.4295,70.03,40.95,81.1240001479,132.91
2021-09-09 09:00:00,70.30384,22.34737,73.7701488724,6.81384,1.98737,7.09775,63.49,20.36,66.6746556047,132.72,71.57384,2.83737,71.6300582218,6.81384,1.98737,7.09775,64.76,0.85,64.7655780488,133.79,75.75384,35.73737,83.7603957086,6.81384,1.98737,7.09775,68.94,33.75,76.7579709216,132.72,77.14384,43.51737,88.57162944,6.81384,1.98737,7.09775,70.33,41.53,81.6764947828,133.79
2021-09-09 09:30:00,71.26136,22.02623,74.5877753862,7.22136,2.10623,7.52225,64.04,19.92,67.0665937707,132.49,72.54136,2.46623,72.5832708071,7.22136,2.10623,7.52225,65.32,0.36,65.3209920317,133.57,76.78136,35.53623,84.6061515852,7.22136,2.10623,7.52225,69.56,33.43,77.1761524047,132.49,78.17136,44.05623,89.7313374806,7.22136,2.10623,7.52225,70.95,41.95,82.4239346307,133.57
2021-09-09 10:00:00,71.10984,22.10287,74.4657384779,7.20984,2.10287,7.51025,63.9,20.0,66.9567771028,132.49,72.38984,2.6028700000000002,72.4366196579,7.20984,2.10287,7.51025,65.18,0.5,65.181917738,133.57,76.65984,35.63287,84.5365748849,7.20984,2.10287,7.51025,69.45,33.53,77.1204473535,132.49,78.01984,43.80287,89.4750627486,7.20984,2.10287,7.51025,70.81,41.7,82.1763110635,133.57
2021-09-09 10:30:00,70.78832,22.26076,74.2059814584,7.88832,2.30076,8.217,62.9,19.96,65.9909963556,132.49,72.04832,2.78076,72.1019628096,7.88832,2.30076,8.217,64.16,0.48,64.1617954861,133.61,76.28832,35.52076,84.152434067,7.88832,2.30076,8.217,68.4,33.22,76.0403077321,132.49,77.64832,44.17076,89.3326235918,7.88832,2.30076,8.217,69.76,41.87,81.3606446631,133.61
2021-09-09 11:00:00,69.86848,22.19664,73.3095854906,7.66848,2.23664,7.9879999999999995,62.2,19.96,65.3241272425,132.36,71.12848,2.84664,71.1854200409,7.66848,2.23664,7.9879999999999995,63.46,0.61,63.4629317003,133.46,75.28848,34.79664,82.9407100042,7.66848,2.23664,7.9879999999999995,67.62,32.56,75.0507694831,132.36,76.62848,44.29664,88.5105432273,7.66848,2.23664,7.9879999999999995,68.96,42.06,80.7745331153,133.46
2021-09-09 11:30:00,68.85936,22.21148,72.3530324409,8.43936,2.46148,8.791,60.42,19.75,63.5660200107,132.0,70.07936,2.8414800000000002,70.1369425239,8.43936,2.46148,8.791,61.64,0.38,61.6411713062,133.12,74.21936,34.81148,81.9777563648,8.43936,2.46148,8.791,65.78,32.35,73.3043716295,132.0,75.51936,44.72148,87.7677874177,8.43936,2.46148,8.791,67.08,42.26,79.2819903887,133.12
2021-09-09 12:00:00,69.05184,21.15887,72.2208722397,8.36184,2.43887,8.71025,60.69,18.72,63.5115304492,132.0,70.29184,3.03887,70.357497834,8.36184,2.43887,8.71025,61.93,0.6000000000000001,61.9329064391,133.12,74.48184,34.31887,82.0081052571,8.36184,2.43887,8.71025,66.12,31.88,73.4042832538,132.0,75.79184,45.13887,88.2151948105,8.36184,2.43887,8.71025,67.43,42.7,79.8128742748,133.12
2021-09-09 12:30:00,69.83536,22.00198,73.2192913804,8.95536,2.61198,9.3285,60.88,19.39,63.8932429917,131.99,71.06536,2.65198,71.1148253872,8.95536,2.61198,9.3285,62.11,0.04,62.1100128804,133.05,75.24536,34.62198,82.8284111924,8.95536,2.61198,9.3285,66.29,32.01,73.6138859184,131.99,76.54536,45.24198,88.9158528714,8.95536,2.61198,9.3285,67.59,42.63,79.9107314445,133.05
2021-09-09 13:00:00,71.13232,21.99151,74.4542373587,9.26232,2.70151,9.64825,61.87,19.29,64.8074146992,131.99,72.38232,2.81151,72.4369024535,9.26232,2.70151,9.64825,63.12,0.11,63.1200958491,133.05,76.64232,35.01151,84.2606138564,9.26232,2.70151,9.64825,67.38,32.31,74.7261701146,131.99,77.94232,45.07151,90.0358054369,9.26232,2.70151,9.64825,68.68,42.37,80.6979510273,133.05
2021-09-09 13:30:00,71.74088,22.793590000000002,75.2748404732,10.40088,3.03359,10.83425,61.34,19.76,64.4441867045,131.91,72.99088,3.43359,73.0715957364,10.40088,3.03359,10.83425,62.59,0.4,62.5912781464,132.98,77.25088,35.84359,85.1613844701,10.40088,3.03359,10.83425,66.85,32.81,74.4675674371,131.91,78.57088,45.13359,90.6113907313,10.40088,3.03359,10.83425,68.17,42.1,80.1221498713,132.98
2021-09-09 14:00:00,70.3716,23.23005,74.1066617084,9.7716,2.85005,10.17875,60.6,20.38,63.9351577772,132.14,71.5916,3.77005,71.6907976491,9.7716,2.85005,10.17875,61.82,0.92,61.826845302,133.26,75.8116,35.92005,83.8906948747,9.7716,2.85005,10.17875,66.04,33.07,73.8573388364,132.14,77.1416,44.76005,89.1868181211,9.7716,2.85005,10.17875,67.37,41.91,79.3420758488,133.26
2021-09-09 14:30:00,68.98448,23.66589,72.9310141871,10.37448,3.02589,10.806750000000001,58.61,20.64,62.1380857446,132.54,70.20448,4.16589,70.3279720422,10.37448,3.02589,10.806750000000001,59.83,1.1400000000000001,59.8408597866,133.62,74.34448,36.43589,82.7929694271,10.37448,3.02589,10.806750000000001,63.97,33.41,72.1691693177,132.54,75.67448,44.87589,87.9799546861,10.37448,3.02589,10.806750000000001,65.3,41.85,77.5597350434,133.62
2021-09-09 15:00:00,68.88608,23.83719,72.8937833074,10.75608,3.13719,11.20425,58.13,20.7,61.7056472294,132.54,70.08608,4.29719,70.2176932949,10.75608,3.13719,11.20425,59.33,1.16,59.3413388794,133.62,74.23608,36.71719,82.8199711136,10.75608,3.13719,11.20425,63.48,33.58,71.8145305631,132.54,75.56608,44.92719,87.9129390241,10.75608,3.13719,11.20425,64.81,41.79,77.1151100628,133.62
2021-09-09 15:30:00,71.75064,23.37352,75.4617504276,11.36064,3.31352,11.834,60.39,20.06,63.6345480066,132.77,72.97064,3.77352,73.0681445994,11.36064,3.31352,11.834,61.61,0.46,61.6117172298,133.9,77.30064,36.99352,85.6966129226,11.36064,3.31352,11.834,65.94,33.68,74.0434061885,132.77,78.60064,45.27352,90.7069579558,11.36064,3.31352,11.834,67.24,41.96,79.2581806503,133.9
2021-09-09 16:00:00,74.81832,22.48576,78.1241986224,9.688320000000001,2.82576,10.092,65.13,19.66,68.032584105,132.77,76.11832,2.96576,76.1760748004,9.688320000000001,2.82576,10.092,66.43,0.14,66.4301475235,133.9,80.52832,36.05576,88.2316731747,9.688320000000001,2.82576,10.092,70.84,33.23,78.2466516856,132.77,81.84832,45.11576,93.4589711435,9.688320000000001,2.82576,10.092,72.16,42.29,83.6391636735,133.9
2021-09-09 16:30:00,74.23144,23.42542,77.8399446727,10.20144,2.97542,10.6265,64.03,20.45,67.2163923459,132.65,75.53144,3.80542,75.6272414534,10.20144,2.97542,10.6265,65.33,0.8300000000000001,65.3352722501,133.77,79.92144,37.07542,88.1023458249,10.20144,2.97542,10.6265,69.72,34.1,77.6124242631,132.65,81.24144,44.65542,92.7053294512,10.20144,2.97542,10.6265,71.04,41.68,82.3644583543,133.77
2021-09-09 17:00:00,75.23896,26.98053,79.9302827529,12.61896,3.68053,13.14475,62.62,23.3,66.8143278047,132.86,76.49896,7.10053,76.8277840847,12.61896,3.68053,13.14475,63.88,3.42,63.9714842723,133.92,80.54896,37.81053,88.9818584654,12.61896,3.68053,13.14475,67.93,34.13,76.0219823472,132.86,81.89896,46.07053,93.9677252229,12.61896,3.68053,13.14475,69.28,42.39,81.2196435599,133.92
2021-09-09 17:30:00,75.57576,26.61168,80.1241350156,10.32576,3.01168,10.756,65.25,23.6,69.3867602645,133.86,76.88576,6.71168,77.1781493637,10.32576,3.01168,10.756,66.56,3.7,66.6627602189,134.94,81.20576,38.56168,89.8964883719,10.32576,3.01168,10.756,70.88,35.55,79.2955036556,133.86,82.55576,44.26168,93.672567092,10.32576,3.01168,10.756,72.23,41.25,83.1789360355,134.94
2021-09-09 18:00:00,75.85784,26.60187,80.3870100014,10.25784,2.99187,10.68525,65.6,23.61,69.7193810931,134.05,77.15784,6.66187,77.4449016099,10.25784,2.99187,10.68525,66.9,3.67,67.0005888034,135.13,81.46784,39.17187,90.3960416919,10.25784,2.99187,10.68525,71.21,36.18,79.8740039062,134.05,82.87784,43.76187,93.7221298785,10.25784,2.99187,10.68525,72.62,40.77,83.2817945292,135.13
2021-09-09 18:30:00,73.53024,27.67882,78.5672531724,10.83024,3.15882,11.2815,62.7,24.52,67.3239957222,134.17,74.80024,7.67882,75.1933519711,10.83024,3.15882,11.2815,63.97,4.52,64.1294885369,135.25,79.00024,40.95882,88.986869008,10.83024,3.15882,11.2815,68.17,37.8,77.9486298789,134.17,80.44024,42.62882,91.0376213763,10.83024,3.15882,11.2815,69.61,39.47,80.0214533735,135.25
2021-09-09 19:00:00,71.56152,28.50836,77.0310180031,10.69152,3.11836,11.137,60.87,25.39,65.9530818082,134.43,72.80152,8.56836,73.3040115369,10.69152,3.11836,11.137,62.11,5.45,62.348653554,135.49,76.90152,41.79836,87.5268340396,10.69152,3.11836,11.137,66.21,38.68,76.6805483809,134.43,78.37152,41.51836,88.6897365212,10.69152,3.11836,11.137,67.68,38.4,77.8147955083,135.49
2021-09-09 19:30:00,70.90272,29.42746,76.7669922913,12.64272,3.68746,13.1695,58.26,25.74,63.6928190615,134.25,72.11272,9.48746,72.7341479846,12.64272,3.68746,13.1695,59.47,5.8,59.752162304,135.32,76.14272,42.66746,87.2824492773,12.64272,3.68746,13.1695,63.5,38.98,74.509666487,134.25,77.58272,41.76746,88.1112884791,12.64272,3.68746,13.1695,64.94,38.08,75.2814054066,135.32
2021-09-09 20:00:00,71.686,28.9405,77.307406736,11.316,3.3005,11.7875,60.37,25.64,65.5892254871,134.25,72.926,9.0905,73.490398463,11.316,3.3005,11.7875,61.61,5.79,61.8814689548,135.28,77.096,41.7905,87.6940083828,11.316,3.3005,11.7875,65.78,38.49,76.2134404157,134.25,78.496,41.5305,88.8054302746,11.316,3.3005,11.7875,67.18,38.23,77.2960885168,135.28
2021-09-09 20:30:00,71.47792,29.00731,77.1395947679,10.68792,3.11731,11.13325,60.79,25.89,66.0735665754,133.9,72.71792,9.13731,73.2897422779,10.68792,3.11731,11.13325,62.03,6.02,62.3214353172,134.99,76.83792,41.85731,87.499144855,10.68792,3.11731,11.13325,66.15,38.74,76.6590509986,133.9,78.26792,41.15731,88.4295847981,10.68792,3.11731,11.13325,67.58,38.04,77.5506157293,134.99
2021-09-09 21:00:00,69.25304,29.19672,75.1560510405,10.34304,3.01672,10.774000000000001,58.91,26.18,64.4653434025,134.0,70.48304,9.23672,71.0856942289,10.34304,3.01672,10.774000000000001,60.14,6.22,60.460797216,135.09,74.55304,42.74672,85.9385701766,10.34304,3.01672,10.774000000000001,64.21,39.73,75.5075956444,134.0,75.98304,40.50672,86.1058461012,10.34304,3.01672,10.774000000000001,65.64,37.49,75.5917303678,135.09
2021-09-09 21:30:00,67.36936,17.40148,69.5804726414,10.11936,2.95148,10.541,57.25,14.45,59.0454485968,134.33,68.53936,9.10148,69.1410211625,10.11936,2.95148,10.541,58.42,6.15,58.7428199868,135.41,68.85936,56.80148,89.2637641476,10.11936,2.95148,10.541,58.74,53.85,79.6882055263,134.33,70.81936,27.11148,75.8314848767,10.11936,2.95148,10.541,60.7,24.16,65.3314288838,135.41
2021-09-09 22:00:00,65.0072,17.9346,67.4357911572,10.2672,2.9946,10.695,54.74,14.94,56.7421465932,133.3,66.1672,7.8046,66.6258968945,10.2672,2.9946,10.695,55.9,4.8100000000000005,56.1065602225,134.31,66.0272,57.3546,87.4593693151,10.2672,2.9946,10.695,55.76,54.36,77.8728913037,133.3,67.9472,26.0046,72.7534274725,10.2672,2.9946,10.695,57.68,23.01,62.1002616742,134.31
2021-09-09 22:30:00,61.80872,18.32796,64.4688450788,10.27872,2.99796,10.707,51.53,15.33,53.7619735501,133.01,62.89872,7.41796,63.334628034,10.27872,2.99796,10.707,52.62,4.42,52.805310339,134.03,62.80872,58.27796,85.6811293681,10.27872,2.99796,10.707,52.53,55.28,76.257978599,133.01,64.65872,25.11796,69.3661443833,10.27872,2.99796,10.707,54.38,22.12,58.7067185252,134.03
2021-09-09 23:00:00,58.94944,18.89442,61.9034375738,10.12944,2.95442,10.5515,48.82,15.94,51.3563627996,133.01,60.00944,6.80442,60.3939816592,10.12944,2.95442,10.5515,49.88,3.85,50.0283609566,134.03,59.86944,59.06442,84.1008653692,10.12944,2.95442,10.5515,49.74,56.11,74.9826626628,133.01,61.72944,24.37442,66.3674326236,10.12944,2.95442,10.5515,51.6,21.42,55.8692795729,134.03
2021-09-09 23:30:00,55.902,19.2985,59.1393752609,9.972,2.9085,10.3875,45.93,16.39,48.7667612211,133.43,56.912,6.3585,57.266100498,9.972,2.9085,10.3875,46.94,3.45,47.0666134325,134.5,56.822,59.6985,82.4175380987,9.972,2.9085,10.3875,46.85,56.79,73.6208299328,133.43,58.612,24.0185,63.3423624934,9.972,2.9085,10.3875,48.64,21.11,53.0234070954,134.5
2021-09-10 00:00:00,53.3972,19.9621,57.0065470297,10.0872,2.9421,10.5075,43.31,17.02,46.5342508267,133.43,54.3872,5.8121,54.6968740446,10.0872,2.9421,10.5075,44.3,2.87,44.392869923,134.5,54.2772,60.3721,81.1837723825,10.0872,2.9421,10.5075,44.19,57.43,72.4635149575,133.43,56.0472,23.5021,60.7753019923,10.0872,2.9421,10.5075,45.96,20.56,50.3491330611,134.5
