Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-10 00:30:00,51.3716,20.54255,55.326645001,10.4316,3.04255,10.86625,40.94,17.5,44.5234050809,133.57,52.3216,5.4525500000000005,52.6049439508,10.4316,3.04255,10.86625,41.89,2.41,41.9592683444,134.67,52.2116,61.03255,80.318262768,10.4316,3.04255,10.86625,41.78,57.99,71.4731313152,133.57,53.9716,23.20255,58.7476972575,10.4316,3.04255,10.86625,43.54,20.16,47.9808003268,134.67
2021-09-10 01:00:00,50.60152,20.54586,54.6136080977,10.27152,2.99586,10.6995,40.33,17.55,43.983080838,133.71,51.54152,5.40586,51.8242376331,10.27152,2.99586,10.6995,41.27,2.41,41.3403072074,134.74,51.48152,61.15586,79.9398906295,10.27152,2.99586,10.6995,41.21,58.16,71.2800792648,133.71,53.19152,23.18586,58.025183359,10.27152,2.99586,10.6995,42.92,20.19,47.4316613666,134.74
2021-09-10 01:30:00,49.98992,20.67706,54.0974390508,10.06992,2.9370600000000002,10.4895,39.92,17.74,43.6842534559,133.89,50.92992,5.28706,51.2036107579,10.06992,2.9370600000000002,10.4895,40.86,2.35,40.9275225246,134.92,50.83992,61.45706,79.7600632488,10.06992,2.9370600000000002,10.4895,40.77,58.52,71.3216888471,133.89,52.56992,23.23706,57.4765817203,10.06992,2.9370600000000002,10.4895,42.5,20.3,47.0992568944,134.92
2021-09-10 02:00:00,49.50696,20.54453,53.6005298608,10.74696,3.13453,11.19475,38.76,17.41,42.4905365935,134.28,50.42696,5.81453,50.7610781403,10.74696,3.13453,11.19475,39.68,2.68,39.7704010541,135.3,50.49696,62.72453,80.5252111637,10.74696,3.13453,11.19475,39.75,59.59,71.6312124705,134.28,52.21696,22.50453,56.8600455695,10.74696,3.13453,11.19475,41.47,19.37,45.7707089742,135.3
2021-09-10 02:30:00,47.526,20.29925,51.6795919736,8.706,2.53925,9.06875,38.82,17.76,42.6896943067,134.28,48.446,4.92925,48.6961232704,8.706,2.53925,9.06875,39.74,2.39,39.8118035261,135.3,48.506,62.75925,79.3193261227,8.706,2.53925,9.06875,39.8,60.22,72.1837128444,134.28,50.226,21.49925,54.6339530563,8.706,2.53925,9.06875,41.52,18.96,45.6441891154,135.3
2021-09-10 03:00:00,47.4692,21.12935,51.9593531528,9.7692,2.8493500000000003,10.17625,37.7,18.28,41.8980715547,134.52,48.3692,4.77935,48.6047497171,9.7692,2.8493500000000003,10.17625,38.6,1.9300000000000002,38.6482198814,135.57,48.3892,63.18935,79.5889981723,9.7692,2.8493500000000003,10.17625,38.62,60.34,71.6409101003,134.52,50.0992,21.91935,54.6844378691,9.7692,2.8493500000000003,10.17625,40.33,19.07,44.6113640231,135.57
2021-09-10 03:30:00,46.72912,21.09766,51.27106312,9.48912,2.7676600000000002,9.8845,37.24,18.33,41.5067042777,134.74,47.62912,4.66766,47.8572891193,9.48912,2.7676600000000002,9.8845,38.14,1.9,38.187296317,135.76,47.68912,63.79766,79.651701726,9.48912,2.7676600000000002,9.8845,38.2,61.03,71.9993118023,134.74,49.36912,21.32766,53.7789837265,9.48912,2.7676600000000002,9.8845,39.88,18.56,43.9873618213,135.76
2021-09-10 04:00:00,45.75072,21.21771,50.4313354787,8.70072,2.53771,9.06325,37.05,18.68,41.4927089981,134.86,46.64072,4.09771,46.8203800643,8.70072,2.53771,9.06325,37.94,1.56,37.9720581481,135.83,46.71072,63.97771,79.2151421116,8.70072,2.53771,9.06325,38.01,61.44,72.247032465,134.86,48.38072,20.77771,52.6536541995,8.70072,2.53771,9.06325,39.68,18.24,43.6715010047,135.83
2021-09-10 04:30:00,47.32328,20.63179,51.6252224069,8.54328,2.49179,8.89925,38.78,18.14,42.8129419685,134.86,48.24328,4.5517900000000004,48.4575366415,8.54328,2.49179,8.89925,39.7,2.06,39.7534099166,135.9,48.32328,62.68179,79.1463592818,8.54328,2.49179,8.89925,39.78,60.19,72.1476576196,134.86,49.96328,21.76179,54.4968334159,8.54328,2.49179,8.89925,41.42,19.27,45.6831402161,135.9
2021-09-10 05:00:00,48.12848,20.71164,52.3958263471,8.50848,2.48164,8.863,39.62,18.23,43.6128111912,134.66,49.04848,4.41164,49.2464816794,8.50848,2.48164,8.863,40.54,1.9300000000000002,40.5859150445,135.64,49.12848,62.39164,79.4123686147,8.50848,2.48164,8.863,40.62,59.91,72.3822664746,134.66,50.78848,21.84164,55.2858656313,8.50848,2.48164,8.863,42.28,19.36,46.5016988937,135.64
2021-09-10 05:30:00,49.47896,20.09303,53.4031584952,7.75896,2.26303,8.08225,41.72,17.83,45.3703350219,134.66,50.43896,4.63303,50.651294681,7.75896,2.26303,8.08225,42.68,2.37,42.7457518357,135.64,50.45896,61.85303,79.8242066322,7.75896,2.26303,8.08225,42.7,59.59,73.3093316025,134.66,52.16896,22.06303,56.6425430243,7.75896,2.26303,8.08225,44.41,19.8,48.6239457469,135.64
2021-09-10 06:00:00,51.39584,19.06462,54.8178082839,7.6958400000000005,2.24462,8.0165,43.7,16.82,46.8252325141,134.66,52.38584,5.49462,52.6732102824,7.6958400000000005,2.24462,8.0165,44.69,3.25,44.8080193715,135.74,52.41584,61.29462,80.6501749772,7.6958400000000005,2.24462,8.0165,44.72,59.05,74.0728081012,134.66,54.18584,22.06462,58.5060057793,7.6958400000000005,2.24462,8.0165,46.49,19.82,50.5386238436,135.74
2021-09-10 06:30:00,56.0936,17.40605,58.7321252601,7.5636,2.20605,7.87875,48.53,15.2,50.8547038139,133.63,57.1436,6.93605,57.5630073099,7.5636,2.20605,7.87875,49.58,4.73,49.8051131913,134.63,57.1636,59.36605,82.4136217962,7.5636,2.20605,7.87875,49.6,57.16,75.6797568706,133.63,59.0036,23.30605,63.4397098004,7.5636,2.20605,7.87875,51.44,21.1,55.5993129454,134.63
2021-09-10 07:00:00,60.04792,16.18981,62.1921429456,7.26792,2.11981,7.57075,52.78,14.07,54.6231937916,133.63,61.15792,7.91981,61.6685865669,7.26792,2.11981,7.57075,53.89,5.8,54.201218621,134.63,61.16792,57.98981,84.2872024744,7.26792,2.11981,7.57075,53.9,55.87,77.6316101855,133.63,63.03792,24.17981,67.5162393026,7.26792,2.11981,7.57075,55.77,22.06,59.9744653999,134.63
2021-09-10 07:30:00,66.06928,14.70229,67.6853535927,7.13928,2.08229,7.43675,58.93,12.62,60.2661538511,132.55,67.26928,9.10229,67.88230782,7.13928,2.08229,7.43675,60.13,7.02,60.5383952546,133.59,67.07928,54.22229,86.2536175367,7.13928,2.08229,7.43675,59.94,52.14,79.4442143897,132.55,69.05928,26.80229,74.0779785318,7.13928,2.08229,7.43675,61.92,24.72,66.6720691144,133.59
2021-09-10 08:00:00,70.72304,11.92672,71.7216497077,6.98304,2.03672,7.274,63.74,9.89,64.5027107957,132.55,71.98304,11.55672,72.9048408873,6.98304,2.03672,7.274,65.0,9.52,65.6934578174,133.59,72.04304,52.51672,89.1527088315,6.98304,2.03672,7.274,65.06,50.48,82.3470339478,132.55,74.01304,27.53672,78.9696209843,6.98304,2.03672,7.274,67.03,25.5,71.7166012859,133.59
2021-09-10 08:30:00,72.59376,17.25443,74.6161466813,6.56376,1.91443,6.83725,66.03,15.34,67.7884687834,131.65,73.90376,5.97443,74.1448552225,6.56376,1.91443,6.83725,67.34,4.06,67.462279831,132.8,75.26376,49.16443,89.8986915731,6.56376,1.91443,6.83725,68.7,47.25,83.3801685055,131.65,77.64376,41.89443,88.2252613029,6.56376,1.91443,6.83725,71.08,39.98,81.5522335684,132.8
2021-09-10 09:00:00,73.07256,20.61033,75.9235452785,6.89256,2.01033,7.17975,66.18,18.6,68.7441081112,131.87,74.38256,2.84033,74.4367698565,6.89256,2.01033,7.17975,67.49,0.8300000000000001,67.4951035261,132.97,76.71256,47.67033,90.3176462496,6.89256,2.01033,7.17975,69.82,45.66,83.424624662,131.87,79.39256,51.37033,94.5626215143,6.89256,2.01033,7.17975,72.5,49.36,87.7078080903,132.97
2021-09-10 09:30:00,74.38128,20.16454,77.0660981746,6.46128,1.88454,6.7305,67.92,18.28,70.3369376644,132.15,75.72128,3.05454,75.7828638905,6.46128,1.88454,6.7305,69.26,1.17,69.2698816225,133.25,78.10128,47.23454,91.2738281582,6.46128,1.88454,6.7305,71.64,45.35,84.7874524915,132.15,80.78128,51.61454,95.8627974652,6.46128,1.88454,6.7305,74.32,49.73,89.4233487407,133.25
2021-09-10 10:00:00,73.55176,20.35968,76.3176124417,7.06176,2.05968,7.356,66.49,18.3,68.9623817744,132.15,74.86176,3.18968,74.9296814941,7.06176,2.05968,7.356,67.8,1.13,67.8094160128,133.25,77.23176,47.43968,90.6381155541,7.06176,2.05968,7.356,70.17,45.38,83.5653833833,132.15,79.89176,51.73968,95.1823922919,7.06176,2.05968,7.356,72.83,49.68,88.1607129055,133.25
2021-09-10 10:30:00,72.77424,20.06457,75.4895819094,7.04424,2.05457,7.33775,65.73,18.01,68.1527182143,132.15,74.09424,3.49457,74.1766029194,7.04424,2.05457,7.33775,67.05,1.44,67.0654613046,133.33,76.44424,47.15457,89.8180121193,7.04424,2.05457,7.33775,69.4,45.1,82.7669620078,132.15,79.07424,52.07457,94.6810238235,7.04424,2.05457,7.33775,72.03,50.02,87.6944770211,133.33
2021-09-10 11:00:00,72.24168,20.04924,74.9722105436,7.71168,2.24924,8.033,64.53,17.8,66.9399798327,132.15,73.53168,3.86924,73.6334094131,7.71168,2.24924,8.033,65.82,1.62,65.8399331713,133.25,75.94168,47.11924,89.3720400315,7.71168,2.24924,8.033,68.23,44.87,81.6618013517,132.15,78.51168,52.37924,94.3804464887,7.71168,2.24924,8.033,70.8,50.13,86.7505440905,133.25
2021-09-10 11:30:00,71.72152,19.84961,74.4176286122,7.78152,2.26961,8.10575,63.94,17.58,66.3127438733,132.02,73.01152,4.04961,73.1237402891,7.78152,2.26961,8.10575,65.23,1.78,65.2542818518,133.17,75.46152,47.07961,88.9434127885,7.78152,2.26961,8.10575,67.68,44.81,81.1696895399,132.02,77.98152,52.26961,93.8788026716,7.78152,2.26961,8.10575,70.2,50.0,86.186077762,133.17
2021-09-10 12:00:00,72.09192,19.70056,74.7352459928,8.64192,2.52056,9.002,63.45,17.18,65.734731307,131.87,73.35192,4.6505600000000005,73.499196431,8.64192,2.52056,9.002,64.71,2.13,64.7450461425,132.97,75.85192,47.53056,89.513506811,8.64192,2.52056,9.002,67.21,45.01,80.8893330421,131.87,78.35192,52.06056,94.0708524209,8.64192,2.52056,9.002,69.71,49.54,85.5201479185,132.97
2021-09-10 12:30:00,72.70296,20.57128,75.5572495106,8.71296,2.54128,9.076,63.99,18.03,66.4815839161,131.92,73.98296,3.87128,74.0841763078,8.71296,2.54128,9.076,65.27,1.33,65.2835492295,133.01,76.46296,48.00128,90.2812667922,8.71296,2.54128,9.076,67.75,45.46,81.5884434218,131.92,78.94296,51.87128,94.4596242974,8.71296,2.54128,9.076,70.23,49.33,85.8236668991,133.01
2021-09-10 13:00:00,71.48184,21.08012,74.5253306534,9.29184,2.71012,9.679,62.19,18.37,64.8463800069,131.92,72.75184,3.80012,72.8510201397,9.29184,2.71012,9.679,63.46,1.09,63.4693603245,133.01,75.28184,49.47012,90.081342167,9.29184,2.71012,9.679,65.99,46.76,80.8775475642,131.92,77.78184,51.36012,93.2087794159,9.29184,2.71012,9.679,68.49,48.65,84.0101339125,133.01
2021-09-10 13:30:00,71.20472,20.64346,74.1367964715,9.23472,2.69346,9.6195,61.97,17.95,64.5173108553,132.26,72.45472,4.37346,72.5865938218,9.23472,2.69346,9.6195,63.22,1.6800000000000002,63.2423181106,133.38,74.99472,49.57346,89.8984758728,9.23472,2.69346,9.6195,65.76,46.88,80.7595938573,132.26,77.39472,49.17346,91.6949936052,9.23472,2.69346,9.6195,68.16,46.48,82.4995515139,133.38
2021-09-10 14:00:00,70.63408,17.85744,72.8564439209,9.21408,2.68744,9.598,61.42,15.17,63.2656723666,132.76,71.88408,7.26744,72.2505130888,9.21408,2.68744,9.598,62.67,4.58,62.83713313,133.82,74.20408,45.58744,87.088806252,9.21408,2.68744,9.598,64.99,42.9,77.8723962647,132.76,75.78408,36.67744,84.193000816,9.21408,2.68744,9.598,66.57,33.99,74.74546809,133.82
2021-09-10 14:30:00,68.47536,18.72323,70.9889728674,9.64536,2.81323,10.04725,58.83,15.91,60.9433917665,133.09,69.69536,6.75323,70.0217774765,9.64536,2.81323,10.04725,60.05,3.94,60.1791168097,134.17,71.85536,46.48323,85.5796905344,9.64536,2.81323,10.04725,62.21,43.67,76.0075851478,133.09,73.44536,36.42323,81.9809282038,9.64536,2.81323,10.04725,63.8,33.61,72.1115254311,134.17
2021-09-10 15:00:00,66.94216,20.76438,70.0886029412,9.03216,2.63438,9.4085,57.91,18.13,60.6816693904,133.49,68.15216,4.46438,68.2982254634,9.03216,2.63438,9.4085,59.12,1.83,59.1483161214,134.52,69.99216,45.41438,83.4348151089,9.03216,2.63438,9.4085,60.96,42.78,74.4731495238,133.49,71.58216,37.33438,80.7332741826,9.03216,2.63438,9.4085,62.55,34.7,71.5303606869,134.52
2021-09-10 15:30:00,66.04472,21.55096,69.4719289843,10.25472,2.9909600000000003,10.682,55.79,18.56,58.7962388253,134.09,67.21472,4.41096,67.3592989334,10.25472,2.9909600000000003,10.682,56.96,1.42,56.9776973912,135.11,69.03472,46.24096,83.090426327,10.25472,2.9909600000000003,10.682,58.78,43.25,72.9770573537,134.09,70.63472,37.33096,79.8928297408,10.25472,2.9909600000000003,10.682,60.38,34.34,69.4620759839,135.11
2021-09-10 16:00:00,66.78288,21.36834,70.1181789228,9.90288,2.88834,10.3155,56.88,18.48,59.8067287184,134.09,67.97288,4.40834,68.1156801115,9.90288,2.88834,10.3155,58.07,1.52,58.089889826,135.11,69.85288,46.07834,83.6817677959,9.90288,2.88834,10.3155,59.95,43.19,73.887607892,134.09,71.40288,37.33834,80.57619317300001,9.90288,2.88834,10.3155,61.5,34.45,70.4915065806,135.11
2021-09-10 16:30:00,68.70752,21.62011,72.0288307622,9.73752,2.84011,10.14325,58.97,18.78,61.8882000061,134.09,69.91752,4.09011,70.0370516424,9.73752,2.84011,10.14325,60.18,1.25,60.1929804878,135.11,71.91752,46.42011,85.5976418797,9.73752,2.84011,10.14325,62.18,43.58,75.9313426722,134.09,73.46752,37.10011,82.3036734111,9.73752,2.84011,10.14325,63.73,34.26,72.3551000276,135.11
2021-09-10 17:00:00,70.726,21.943,74.0517543681,10.536,3.073,10.975,60.19,18.87,63.0786255399,134.3,71.966,4.293,72.0939318181,10.536,3.073,10.975,61.43,1.22,61.4421134077,135.35,73.886,46.793,87.45699426,10.536,3.073,10.975,63.35,43.72,76.971818869,134.3,75.466,37.373,84.2131716835,10.536,3.073,10.975,64.93,34.3,73.4329279002,135.35
2021-09-10 17:30:00,71.672,21.966,74.9625289061,11.232,3.276,11.7,60.44,18.69,63.26381035,134.39,72.912,4.556,73.0542050809,11.232,3.276,11.7,61.68,1.28,61.693280023,135.35,74.972,48.196,89.1271855272,11.232,3.276,11.7,63.74,44.92,77.9781636101,134.39,76.542,36.126,84.6390314217,11.232,3.276,11.7,65.31,32.85,73.1062145101,135.35
2021-09-10 18:00:00,72.65504,22.58647,76.0848438551,13.08504,3.81647,13.63025,59.57,18.77,62.4571677232,134.1,73.89504,4.98647,74.0630935059,13.08504,3.81647,13.63025,60.81,1.17,60.8212545086,135.1,75.94504,48.97647,90.367824552,13.08504,3.81647,13.63025,62.86,45.16,77.4002919891,134.1,77.52504,36.25647,85.5842476386,13.08504,3.81647,13.63025,64.44,32.44,72.1447655759,135.1
2021-09-10 18:30:00,71.70392,22.67156,75.2027378238,11.11392,3.24156,11.577,60.59,19.43,63.629183556,133.92,72.94392,3.78156,73.041876078,11.11392,3.24156,11.577,61.83,0.54,61.8323580336,134.87,75.05392,49.17156,89.7269927068,11.11392,3.24156,11.577,63.94,45.93,78.7266695599,133.92,76.60392,35.15156,84.2840004378,11.11392,3.24156,11.577,65.49,31.91,72.8504509252,134.87
2021-09-10 19:00:00,70.98048,22.33389,74.4112302248,9.51048,2.77389,9.90675,61.47,19.56,64.5070112468,134.19,72.23048,3.19389,72.3010592894,9.51048,2.77389,9.90675,62.72,0.42,62.7214062342,135.16,74.28048,48.80389,88.8786216599,9.51048,2.77389,9.90675,64.77,46.03,79.4601396928,134.19,75.90048,34.56389,83.3999122072,9.51048,2.77389,9.90675,66.39,31.79,73.6086693264,135.16
2021-09-10 19:30:00,70.10216,22.83063,73.7261860051,9.84216,2.8706300000000002,10.25225,60.26,19.96,63.4796754875,134.25,71.34216,2.93063,71.4023275928,9.84216,2.8706300000000002,10.25225,61.5,0.06,61.5000292683,135.23,73.29216,49.29063,88.3250073493,9.84216,2.8706300000000002,10.25225,63.45,46.42,78.6175482955,134.25,74.95216,34.33063,82.4403932843,9.84216,2.8706300000000002,10.25225,65.11,31.46,72.3121269221,135.23
2021-09-10 20:00:00,70.93448,22.38964,74.3841141118,9.08448,2.64964,9.463,61.85,19.74,64.9237252474,134.25,72.18448,2.86964,72.2414976769,9.08448,2.64964,9.463,63.1,0.22,63.1003835171,135.23,74.15448,48.58964,88.6557387844,9.08448,2.64964,9.463,65.07,45.94,79.6529252445,134.25,75.84448,34.42964,83.2933686256,9.08448,2.64964,9.463,66.76,31.78,73.9382580265,135.23
2021-09-10 20:30:00,70.51928,22.85604,74.1307454178,9.20928,2.68604,9.593,61.31,20.17,64.5425828426,134.14,71.76928,2.88604,71.8272843605,9.20928,2.68604,9.593,62.56,0.2,62.5603196923,135.1,73.72928,49.53604,88.8246924464,9.20928,2.68604,9.593,64.52,46.85,79.7355184344,134.14,75.43928,33.77604,82.6553437171,9.20928,2.68604,9.593,66.23,31.09,73.1642057293,135.1
2021-09-10 21:00:00,67.7412,22.8716,71.4981137094,9.0912,2.6516,9.47,58.65,20.22,62.0376571124,134.37,68.9512,3.0716,69.0195820619,9.0912,2.6516,9.47,59.86,0.42,59.8614734199,135.39,70.9812,50.0416,86.8475243401,9.0912,2.6516,9.47,61.89,47.39,77.949882617,134.37,72.5812,32.4416,79.5014968664,9.0912,2.6516,9.47,63.49,29.79,70.1314779539,135.39
2021-09-10 21:30:00,65.23408,23.65494,69.3904992045,8.55408,2.49494,8.9105,56.68,21.16,60.5009751988,133.48,66.41408,3.8849400000000003,66.5276091638,8.55408,2.49494,8.9105,57.86,1.3900000000000001,57.8766939277,134.47,68.35408,50.63494,85.0657240106,8.55408,2.49494,8.9105,59.8,48.14,76.7691318174,133.48,70.01408,31.43494,76.7471618436,8.55408,2.49494,8.9105,61.46,28.94,67.9327255452,134.47
2021-09-10 22:00:00,63.4052,24.2561,67.8865065698,9.1752,2.6761,9.5575,54.23,21.58,58.3659943803,133.48,64.5452,4.3161,64.6893465901,9.1752,2.6761,9.5575,55.37,1.6400000000000001,55.3942821959,134.47,66.4552,51.5761,84.1212678117,9.1752,2.6761,9.5575,57.28,48.9,75.3140650875,133.48,68.0952,31.5761,75.060018347,9.1752,2.6761,9.5575,58.92,28.9,65.626034468,134.47
2021-09-10 22:30:00,60.55104,24.82947,65.4441061178,9.46104,2.7594700000000003,9.85525,51.09,22.07,55.6531490574,134.5,61.65104,4.76947,61.8352535142,9.46104,2.7594700000000003,9.85525,52.19,2.01,52.2286913487,135.49,63.59104,53.10947,82.8518929896,9.46104,2.7594700000000003,9.85525,54.13,50.35,73.9268516846,134.5,65.20104,30.73947,72.0839138294,9.46104,2.7594700000000003,9.85525,55.74,27.98,62.3684856318,135.49
2021-09-10 23:00:00,58.11928,25.40479,63.4291262959,9.71928,2.83479,10.12425,48.4,22.57,53.4037910639,134.5,59.17928,5.37479,59.422853759,9.71928,2.83479,10.12425,49.46,2.54,49.5251774353,135.49,61.07928,53.81479,81.4046071673,9.71928,2.83479,10.12425,51.36,50.98,72.3658068427,134.5,62.65928,30.14479,69.5334001345,9.71928,2.83479,10.12425,52.94,27.31,59.5691169987,135.49
2021-09-10 23:30:00,55.51384,25.82737,61.2277671703,9.45384,2.75737,9.84775,46.06,23.07,51.5145464893,134.75,56.54384,5.70737,56.8311526741,9.45384,2.75737,9.84775,47.09,2.95,47.1823123639,135.73,58.36384,54.13737,79.6064862311,9.45384,2.75737,9.84775,48.91,51.38,70.9372433916,134.75,59.933840000000004,29.98737,67.0172182104,9.45384,2.75737,9.84775,50.48,27.23,57.3559351768,135.73
2021-09-11 00:00:00,53.1236,25.6723,59.001558151,8.3736,2.4423,8.7225,44.75,23.23,50.4201884169,134.75,54.1336,5.3923,54.4015031801,8.3736,2.4423,8.7225,45.76,2.95,45.8549899139,135.73,56.0236,55.1123,78.5875904215,8.3736,2.4423,8.7225,47.65,52.67,71.0257094298,134.75,57.6136,29.1023,64.5466557635,8.3736,2.4423,8.7225,49.24,26.66,55.9940461121,135.73
2021-09-11 00:30:00,51.35664,26.36652,57.7295232009,8.21664,2.39652,8.559,43.14,23.97,49.3520060383,135.32,52.25664,8.54652,52.9509152725,8.21664,2.39652,8.559,44.04,6.15,44.4673374512,136.28,54.03664,53.88652,76.3132721104,8.21664,2.39652,8.559,45.82,51.49,68.9252675004,135.32,55.64664,30.36652,63.3930128658,8.21664,2.39652,8.559,47.43,27.97,55.0629258213,136.28
2021-09-11 01:00:00,49.86672,20.05571,53.7486861901,9.03672,2.63571,9.41325,40.83,17.42,44.3908245024,135.24,50.02672,20.01571,53.8822917178,9.03672,2.63571,9.41325,40.99,17.38,44.5224044724,136.18,52.816720000000004,51.26571,73.6055631957,9.03672,2.63571,9.41325,43.78,48.63,65.4336709959,135.24,54.62672,32.43571,63.530731313,9.03672,2.63571,9.41325,45.59,29.8,54.4654762212,136.18
2021-09-11 01:30:00,47.86024,20.24632,51.9664896486,8.25024,2.40632,8.594,39.61,17.84,43.4421189631,132.79,47.99024,20.20632,52.0707067669,8.25024,2.40632,8.594,39.74,17.8,43.5443176545,133.74,50.77024,51.63632,72.4149626307,8.25024,2.40632,8.594,42.52,49.23,65.0503136042,132.79,52.57024,32.03632,61.562617982,8.25024,2.40632,8.594,44.32,29.63,53.3122809491,133.74
2021-09-11 02:00:00,48.33064,20.41852,52.4668154341,8.84064,2.57852,9.209,39.49,17.84,43.3327324317,133.18,48.49064,20.38852,52.6026036941,8.84064,2.57852,9.209,39.65,17.81,43.4662926876,134.11,51.33064,51.86852,72.9738170154,8.84064,2.57852,9.209,42.49,49.29,65.0761415574,133.18,53.06064,32.22852,62.0814708154,8.84064,2.57852,9.209,44.22,29.65,53.2403127339,134.11
2021-09-11 02:30:00,45.60456,20.71758,50.0898593914,8.01456,2.33758,8.3485,37.59,18.38,41.8429504218,133.18,45.74456,20.68758,50.2049871611,8.01456,2.33758,8.3485,37.73,18.35,41.9556360934,134.03,48.56456,52.76758,71.7142523286,8.01456,2.33758,8.3485,40.55,50.43,64.7107981716,133.18,50.28456,31.14758,59.1498834678,8.01456,2.33758,8.3485,42.27,28.81,51.1543644277,134.03
2021-09-11 03:00:00,46.20136,21.08998,50.787330332,9.29136,2.70998,9.6785,36.91,18.38,41.2331480729,133.45,46.34136,21.04998,50.8981660244,9.29136,2.70998,9.6785,37.05,18.34,41.3407559196,134.37,49.16136,53.32998,72.532241685,9.29136,2.70998,9.6785,39.87,50.62,64.4360248619,133.45,50.87136,31.37998,59.7712172626,9.29136,2.70998,9.6785,41.58,28.67,50.5060917118,134.37
2021-09-11 03:30:00,45.32752,21.45636,50.1493714198,9.58752,2.79636,9.987,35.74,18.66,40.3180257453,133.45,45.45752,21.41636,50.2498417928,9.58752,2.79636,9.987,35.87,18.62,40.4148648396,134.37,48.27752,54.03636,72.4613492795,9.58752,2.79636,9.987,38.69,51.24,64.2063369147,133.45,49.98752,31.17636,58.9127963909,9.58752,2.79636,9.987,40.4,28.38,49.37189889,134.37
2021-09-11 04:00:00,45.20032,21.23801,49.941185377,9.73032,2.83801,10.13575,35.47,18.4,39.9584897112,133.71,45.34032,21.19801,50.0509764706,9.73032,2.83801,10.13575,35.61,18.36,40.0644692964,134.66,48.14032,53.82801,72.2145765775,9.73032,2.83801,10.13575,38.41,50.99,63.8381406371,133.71,49.86032,31.53801,58.9974371076,9.73032,2.83801,10.13575,40.13,28.7,49.3366689188,134.66
2021-09-11 04:30:00,45.78192,21.10431,50.4120630352,9.27192,2.70431,9.65825,36.51,18.4,40.8844726027,133.71,45.92192,21.05431,50.5183798836,9.27192,2.70431,9.65825,36.65,18.35,40.987132127,134.67,48.76192,53.70431,72.5388017179,9.27192,2.70431,9.65825,39.49,51.0,64.5016286616,133.71,50.49192,31.40431,59.461455346,9.27192,2.70431,9.65825,41.22,28.7,50.2272674949,134.67
2021-09-11 05:00:00,45.67232,20.88151,50.219500934,9.02232,2.63151,9.39825,36.65,18.25,40.9424596232,133.71,45.81232,20.85151,50.3344229436,9.02232,2.63151,9.39825,36.79,18.22,41.0545064518,134.67,48.66232,53.51151,72.3291303021,9.02232,2.63151,9.39825,39.64,50.88,64.4988682071,133.71,50.38232,31.50151,59.4198897749,9.02232,2.63151,9.39825,41.36,28.87,50.4393348489,134.67
2021-09-11 05:30:00,46.04624,20.77932,50.5176836148,8.70624,2.53932,9.069,37.34,18.24,41.5568670619,133.71,46.18624,20.73932,50.6289261134,8.70624,2.53932,9.069,37.48,18.2,41.6652181082,134.61,49.01624,53.33932,72.4408368381,8.70624,2.53932,9.069,40.31,50.8,64.8501048573,133.71,50.77624,31.35932,59.6794227469,8.70624,2.53932,9.069,42.07,28.82,50.9948752327,134.61
2021-09-11 06:00:00,46.65344,20.79642,51.0787093479,9.07344,2.64642,9.4515,37.58,18.15,41.7334266506,133.71,46.79344,20.75642,51.1903799385,9.07344,2.64642,9.4515,37.72,18.11,41.8422095497,134.56,49.62344,53.30642,72.8289791954,9.07344,2.64642,9.4515,40.55,50.66,64.8902003387,133.71,51.37344,31.48642,60.2546677184,9.07344,2.64642,9.4515,42.3,28.84,51.1960506289,134.56
2021-09-11 06:30:00,48.8276,20.60305,52.9964167757,9.5076,2.77305,9.90375,39.32,17.83,43.1737339131,133.4,48.9776,20.55305,53.1152818505,9.5076,2.77305,9.90375,39.47,17.78,43.2898290595,134.31,51.7876,52.39305,73.6680880848,9.5076,2.77305,9.90375,42.28,49.62,65.1900513882,133.4,53.5376,32.41305,62.5849856121,9.5076,2.77305,9.90375,44.03,29.64,53.0770242195,134.31
2021-09-11 07:00:00,50.05064,20.36602,54.0355562112,9.86064,2.87602,10.2715,40.19,17.49,43.830767732300004,133.4,50.21064,20.32602,54.1687682918,9.86064,2.87602,10.2715,40.35,17.45,43.961630998,134.31,53.05064,51.99602,74.28294892,9.86064,2.87602,10.2715,43.19,49.12,65.4075721916,133.4,54.78064,32.88602,63.8937307586,9.86064,2.87602,10.2715,44.92,30.01,54.022277812,134.31
2021-09-11 07:30:00,52.59256,19.68408,56.1555017144,9.92256,2.89408,10.336,42.67,16.79,45.8544763355,133.28,52.75256,19.65408,56.2948971684,9.92256,2.89408,10.336,42.83,16.76,45.9924613388,134.2,55.67256,51.04408,75.531000523,9.92256,2.89408,10.336,45.75,48.15,66.4190108327,133.28,57.42256,33.25408,66.35649353,9.92256,2.89408,10.336,47.5,30.36,56.3735718223,134.2
2021-09-11 08:00:00,55.282,18.056,58.1559855905,9.552,2.786,9.95,45.73,15.27,48.2120918443,132.74,55.462,18.006,58.3116581826,9.552,2.786,9.95,45.91,15.22,48.3671014224,133.65,58.512,50.476,77.2753564858,9.552,2.786,9.95,48.96,47.69,68.3477702636,132.74,60.342,32.916,68.735871421,9.552,2.786,9.95,50.79,30.13,59.0545595191,133.65
2021-09-11 08:30:00,58.1608,16.5219,60.4619867045,9.1608,2.6719,9.5425,49.0,13.85,50.9197653176,132.09,58.3608,16.4619,60.6380831512,9.1608,2.6719,9.5425,49.2,13.79,51.0960282214,133.06,61.5008,48.7119,78.4550674096,9.1608,2.6719,9.5425,52.34,46.04,69.7076552468,132.09,63.3708,33.4319,71.6487978284,9.1608,2.6719,9.5425,54.21,30.76,62.3289796162,133.06
2021-09-11 09:00:00,60.13976,17.07618,62.5170909132,9.68976,2.82618,10.0935,50.45,14.25,52.4238972225,131.21,60.32976,17.02618,62.6862883496,9.68976,2.82618,10.0935,50.64,14.2,52.5932467148,132.18,63.28976,46.74618,78.6816310548,9.68976,2.82618,10.0935,53.6,43.92,69.2959335026,131.21,65.19976,35.31618,74.1501265936,9.68976,2.82618,10.0935,55.51,32.49,64.3192055299,132.18
2021-09-11 09:30:00,60.76568,16.92999,63.0800477747,10.28568,2.99999,10.71425,50.48,13.93,52.3667384892,131.09,60.96568,16.88999,63.262041542,10.28568,2.99999,10.71425,50.68,13.89,52.548972397200004,132.06,63.94568,46.53999,79.0886885709,10.28568,2.99999,10.71425,53.66,43.54,69.1022951862,131.09,65.84568,35.77999,74.9390502946,10.28568,2.99999,10.71425,55.56,32.78,64.5092396483,132.06
2021-09-11 10:00:00,61.1444,16.43545,63.3147823819,10.7844,3.14545,11.23375,50.36,13.29,52.084102181,131.02,61.3544,16.37545,63.5021083277,10.7844,3.14545,11.23375,50.57,13.23,52.2719599786,132.02,64.3644,46.04545,79.1388618383,10.7844,3.14545,11.23375,53.58,42.9,68.6383741066,131.02,66.2244,36.37545,75.5568959001,10.7844,3.14545,11.23375,55.44,33.23,64.6361083296,132.02
2021-09-11 10:30:00,63.42416,4.42288,63.5781876055,9.88416,2.88288,10.296,53.54,1.54,53.5621433477,133.06,63.67416,4.31288,63.8200562958,9.88416,2.88288,10.296,53.79,1.43,53.8090048226,134.02,63.50416,58.68288,86.4665180425,9.88416,2.88288,10.296,53.62,55.8,77.3869782328,133.06,65.28416,24.32288,69.6679556066,9.88416,2.88288,10.296,55.4,21.44,59.4039863982,134.02
2021-09-11 11:00:00,63.30552,3.43411,63.3985959936,8.34552,2.43411,8.69325,54.96,1.0,54.9690967726,133.06,63.54552,3.56411,63.6453925446,8.34552,2.43411,8.69325,55.2,1.13,55.2115649117,134.02,63.28552,59.30411,86.7296633486,8.34552,2.43411,8.69325,54.94,56.87,79.0733867999,133.06,65.03552,22.80411,68.9176776637,8.34552,2.43411,8.69325,56.69,20.37,60.2386337826,134.02
2021-09-11 11:30:00,63.046,3.1855,63.1264249443,6.876,2.0055,7.1625,56.17,1.18,56.1823931495,133.15,63.286,3.3155,63.3727886103,6.876,2.0055,7.1625,56.41,1.31,56.4252089052,134.14,63.046,58.7355,86.1664498297,6.876,2.0055,7.1625,56.17,56.73,79.8333376479,133.15,64.806,22.5555,68.6190076892,6.876,2.0055,7.1625,57.93,20.55,61.4669618576,134.14
2021-09-11 12:00:00,62.76512,2.77441,62.8264087742,6.97512,2.03441,7.26575,55.79,0.74,55.7949074737,133.15,63.01512,2.88441,63.0810999402,6.97512,2.03441,7.26575,56.04,0.85,56.0464459176,134.14,62.71512,58.95441,86.0744371754,6.97512,2.03441,7.26575,55.74,56.92,79.667019525,133.15,64.52512,22.51441,68.3402499898,6.97512,2.03441,7.26575,57.55,20.48,61.0854557157,134.14
2021-09-11 12:30:00,61.600880000000004,2.29609,61.6436569816,7.70088,2.24609,8.02175,53.9,0.05,53.9000231911,133.42,61.83088,2.26609,61.8723919488,7.70088,2.24609,8.02175,54.13,0.02,54.1300036948,134.41,61.44088,59.08609,85.2417020399,7.70088,2.24609,8.02175,53.74,56.84,78.2225875307,133.42,63.24088,22.89609,67.2580094893,7.70088,2.24609,8.02175,55.54,20.65,59.2546546695,134.41
2021-09-11 13:00:00,60.41928,3.55854,60.5239836978,7.70928,2.24854,8.0305,52.71,1.31,52.7262761818,133.53,60.64928,3.46854,60.7483821534,7.70928,2.24854,8.0305,52.94,1.22,52.9540555576,134.52,60.10928,58.59854,83.9459018193,7.70928,2.24854,8.0305,52.4,56.35,76.948570487,133.53,61.89928,23.48854,66.2059844414,7.70928,2.24854,8.0305,54.19,21.24,58.2038976358,134.52
2021-09-11 13:30:00,59.37048,4.12264,59.5134443298,8.82048,2.57264,9.188,50.55,1.55,50.5737580174,133.81,59.60048,4.01264,59.7354040415,8.82048,2.57264,9.188,50.78,1.44,50.8004133841,134.85,59.06048,59.89264,84.1146159951,8.82048,2.57264,9.188,50.24,57.32,76.2209944831,133.81,60.84048,23.30264,65.1504185528,8.82048,2.57264,9.188,52.02,20.73,55.9983330109,134.85
2021-09-11 14:00:00,58.66912,4.78516,58.8639397068,10.98912,3.2051600000000002,11.447,47.68,1.58,47.7061715085,134.15,58.86912,4.67516,59.0544698613,10.98912,3.2051600000000002,11.447,47.88,1.47,47.9025604744,135.15,58.39912,61.53516,84.8353295096,10.98912,3.2051600000000002,11.447,47.41,58.33,75.1671271235,134.15,60.14912,23.37516,64.5315019336,10.98912,3.2051600000000002,11.447,49.16,20.17,53.1369410109,135.15
2021-09-11 14:30:00,58.27736,6.07548,58.5931919748,12.56736,3.66548,13.091,45.71,2.41,45.7734879597,134.95,58.47736,5.97548,58.7818678999,12.56736,3.66548,13.091,45.91,2.31,45.9680780542,135.95,57.98736,63.01548,85.6357672903,12.56736,3.66548,13.091,45.42,59.35,74.735526358,134.95,59.74736,23.32548,64.1391069801,12.56736,3.66548,13.091,47.18,19.66,51.1123077155,135.95
2021-09-11 15:00:00,56.54992,5.67081,56.8335423677,12.85992,3.75081,13.39575,43.69,1.92,43.7321677944,134.95,56.73992,5.56081,57.0117630798,12.85992,3.75081,13.39575,43.88,1.81,43.9173143532,135.95,56.43992,64.63081,85.8056301816,12.85992,3.75081,13.39575,43.58,60.88,74.8704935205,134.95,58.13992,22.35081,62.2881128729,12.85992,3.75081,13.39575,45.28,18.6,48.9513881315,135.95
2021-09-11 15:30:00,56.67736,5.50798,56.9443674146,12.50736,3.64798,13.0285,44.17,1.8599999999999999,44.2091449816,135.12,56.86736,5.3979800000000004,57.1229798019,12.50736,3.64798,13.0285,44.36,1.75,44.3945052906,136.12,56.57736,64.49798,85.7961950709,12.50736,3.64798,13.0285,44.07,60.85,75.1324656856,135.12,58.27736,22.32798,62.4082476877,12.50736,3.64798,13.0285,45.77,18.68,49.435162587,136.12
2021-09-11 16:00:00,57.6744,5.7542,57.9607387203,12.2544,3.5742000000000003,12.765,45.42,2.18,45.4722860653,135.12,57.8644,5.6442,58.1390211562,12.2544,3.5742000000000003,12.765,45.61,2.07,45.6569490877,136.12,57.5744,64.7742,86.6631901155,12.2544,3.5742000000000003,12.765,45.32,61.2,76.1534135807,135.12,59.2844,21.9442,63.2154094901,12.2544,3.5742000000000003,12.765,47.03,18.37,50.4903733399,136.12
2021-09-11 16:30:00,59.16912,5.81641,59.454313442,12.15912,3.54641,12.66575,47.01,2.27,47.0647745134,135.2,59.35912,5.71641,59.6337360096,12.15912,3.54641,12.66575,47.2,2.17,47.2498560844,136.19,59.07912,64.73641,87.642142829,12.15912,3.54641,12.66575,46.92,61.19,77.1083815159,135.2,60.79912,21.69641,64.5543739778,12.15912,3.54641,12.66575,48.64,18.15,51.9160100547,136.19
2021-09-11 17:00:00,60.48024,5.11632,60.696261506,11.13024,3.24632,11.594,49.35,1.87,49.3854168758,135.01,60.69024,5.00632,60.8963748609,11.13024,3.24632,11.594,49.56,1.76,49.5912411621,135.98,60.40024,64.36632,88.2678431956,11.13024,3.24632,11.594,49.27,61.12,78.5059698367,135.01,62.17024,21.06632,65.6424297235,11.13024,3.24632,11.594,51.04,17.82,54.0613910291,135.98
2021-09-11 17:30:00,62.0708,5.0469,62.2756406009,11.2008,3.2669,11.6675,50.87,1.78,50.9011326004,134.56,62.2908,4.9369,62.4861324315,11.2008,3.2669,11.6675,51.09,1.67,51.1172867042,135.57,62.0208,64.1369,89.2195134163,11.2008,3.2669,11.6675,50.82,60.87,79.2958340646,134.56,63.8008,20.9169,67.1420791028,11.2008,3.2669,11.6675,52.6,17.65,55.4822719434,135.57
2021-09-11 18:00:00,63.394,4.84825,63.5791220768,10.794,3.14825,11.24375,52.6,1.7000000000000002,52.6274643128,134.24,63.614,4.73825,63.790218757,10.794,3.14825,11.24375,52.82,1.5899999999999999,52.8439258572,135.24,63.344,63.98825,90.0386498903,10.794,3.14825,11.24375,52.55,60.84,80.3928361236,134.24,65.144,20.91825,68.4201280258,10.794,3.14825,11.24375,54.35,17.77,57.1812504235,135.24
2021-09-11 18:30:00,64.61264,4.55202,64.7727885292,10.05264,2.93202,10.4715,54.56,1.62,54.584045288,134.34,64.84264,4.44202,64.9946113447,10.05264,2.93202,10.4715,54.79,1.51,54.8108036796,135.34,64.58264,63.70202,90.7130902431,10.05264,2.93202,10.4715,54.53,60.77,81.6487219741,134.34,66.42264,20.77202,69.5948555531,10.05264,2.93202,10.4715,56.37,17.84,59.1256501021,135.34
2021-09-11 19:00:00,64.68344,4.35642,64.8299761333,9.31344,2.7164200000000003,9.7015,55.37,1.6400000000000001,55.3942821959,134.34,64.91344,4.24642,65.0521850167,9.31344,2.7164200000000003,9.7015,55.6,1.53,55.6210472753,135.34,64.61344,63.51642,90.604813549,9.31344,2.7164200000000003,9.7015,55.3,60.8,82.187164448,134.34,66.48344,20.53642,69.5829888741,9.31344,2.7164200000000003,9.7015,57.17,17.82,59.8828965565,135.34
2021-09-11 19:30:00,64.73152,4.34586,64.8772393113,8.83152,2.57586,9.1995,55.9,1.77,55.9280153412,134.34,64.96152,4.23586,65.0994745804,8.83152,2.57586,9.1995,56.13,1.6600000000000001,56.1545412233,135.34,64.57152,63.54586,90.5955711845,8.83152,2.57586,9.1995,55.74,60.97,82.6092519032,134.34,66.50152,20.29586,69.5296634211,8.83152,2.57586,9.1995,57.67,17.72,60.3309812617,135.34
2021-09-11 20:00:00,66.04592,4.35506,66.1893503235,9.20592,2.68506,9.5895,56.84,1.67,56.8645276073,134.5,66.28592,4.24506,66.4217112445,9.20592,2.68506,9.5895,57.08,1.56,57.10131347,135.46,65.88592,63.32506,91.3839027305,9.20592,2.68506,9.5895,56.68,60.64,83.0050118969,134.5,67.84592,20.43506,70.8566195768,9.20592,2.68506,9.5895,58.64,17.75,61.2675452422,135.46
2021-09-11 20:30:00,65.7512,5.1891,65.9556446428,9.8712,2.8791,10.2825,55.88,2.31,55.9277256823,134.22,65.9912,5.0891,66.1871393569,9.8712,2.8791,10.2825,56.12,2.21,56.1634979324,135.19,65.5712,64.2691,91.815573212,9.8712,2.8791,10.2825,55.7,61.39,82.8928350342,134.22,67.5112,20.2391,70.4796658211,9.8712,2.8791,10.2825,57.64,17.36,60.1975016093,135.19
2021-09-11 21:00:00,63.57824,5.71157,63.8342747539,9.46824,2.76157,9.86275,54.11,2.95,54.1903552304,134.6,63.80824,5.60157,64.0536421944,9.46824,2.76157,9.86275,54.34,2.84,54.4141635974,135.6,63.34824,64.43157,90.3572173308,9.46824,2.76157,9.86275,53.88,61.67,81.8916558631,134.6,65.27824,19.93157,68.2533229972,9.46824,2.76157,9.86275,55.81,17.17,58.391480543,135.6
2021-09-11 21:30:00,61.08104,5.94197,61.3693771759,8.44104,2.46197,8.79275,52.64,3.48,52.7549049852,134.6,61.29104,5.84197,61.5688248853,8.44104,2.46197,8.79275,52.85,3.38,52.9579729597,135.6,60.91104,64.79197,88.9278031347,8.44104,2.46197,8.79275,52.47,62.33,81.4747187783,134.6,62.78104,18.33197,65.402753058,8.44104,2.46197,8.79275,54.34,15.87,56.6100035329,135.6
2021-09-11 22:00:00,59.13824,6.23282,59.4657840733,7.99824,2.33282,8.3315,51.14,3.9,51.2884938363,134.02,59.36824,6.13282,59.6841637442,7.99824,2.33282,8.3315,51.37,3.8,51.510357211,135.02,58.99824,65.23282,87.9551768132,7.99824,2.33282,8.3315,51.0,62.9,80.9778364739,134.02,60.82824,18.28282,63.5164253453,7.99824,2.33282,8.3315,52.83,15.95,55.1852462167,135.02
2021-09-11 22:30:00,57.1372,6.5696,57.5136441899,7.7472,2.2596,8.07,49.39,4.31,49.5776986154,135.33,57.3372,6.4596,57.6999214558,7.7472,2.2596,8.07,49.59,4.2,49.7675406264,136.27,56.9872,66.4196,87.5163083545,7.7472,2.2596,8.07,49.24,64.16,80.8769633456,135.33,58.7972,17.7896,61.4294766053,7.7472,2.2596,8.07,51.05,15.53,53.359941904,136.27
2021-09-11 23:00:00,53.7512,18.5616,56.865846481,7.8911999999999995,2.3016,8.22,45.86,16.26,48.6572420098,135.33,53.9512,18.1516,56.9228650368,7.8911999999999995,2.3016,8.22,46.06,15.85,48.710841709,136.27,55.9812,55.1816,78.606003155,7.8911999999999995,2.3016,8.22,48.09,52.88,71.4768668871,135.33,57.8212,28.4716,64.4509361918,7.8911999999999995,2.3016,8.22,49.93,26.17,56.3726334315,136.27
2021-09-11 23:30:00,51.29944,22.37192,55.9654835483,7.78944,2.27192,8.114,43.51,20.1,47.9283851178,133.73,51.47944,22.33192,56.1145916282,7.78944,2.27192,8.114,43.69,20.06,48.0751463856,134.71,54.25944,52.13192,75.2450922785,7.78944,2.27192,8.114,46.47,49.86,68.1577618471,133.73,56.07944,31.58192,64.3608674708,7.78944,2.27192,8.114,48.29,29.31,56.4889387403,134.71
2021-09-12 00:00:00,49.5112,22.41285,54.3479049326,7.8612,2.29285,8.18875,41.65,20.12,46.2551283643,133.46,49.6712,22.37285,54.4772661444,7.8612,2.29285,8.18875,41.81,20.08,46.3819199689,134.47,52.4812,53.28285,74.7886251883,7.8612,2.29285,8.18875,44.62,50.99,67.756361325,133.46,54.2912,31.25285,62.6440342775,7.8612,2.29285,8.18875,46.43,28.96,54.7213532362,134.47
2021-09-12 00:30:00,47.77176,22.53968,52.8221376697,7.54176,2.19968,7.856,40.23,20.34,45.0795796342,134.7,47.93176,22.48968,52.9456261007,7.54176,2.19968,7.856,40.39,20.29,45.1999579646,135.67,50.74176,53.90968,74.033639689,7.54176,2.19968,7.856,43.2,51.71,67.3807398297,134.7,52.55176,31.19968,61.1155259423,7.54176,2.19968,7.856,45.01,29.0,53.5434412417,135.67
2021-09-12 01:00:00,46.5212,22.7041,51.7658015127,7.5912,2.2141,7.9075,38.93,20.49,43.9930108085,134.7,46.6912,22.6641,51.9011520705,7.5912,2.2141,7.9075,39.1,20.45,44.1249645892,135.67,49.4712,54.2141,73.3932440232,7.5912,2.2141,7.9075,41.88,52.0,66.7677646773,134.7,51.2612,31.3441,60.0846338946,7.5912,2.2141,7.9075,43.67,29.13,52.4940549015,135.67
2021-09-12 01:30:00,46.4052,17.0261,49.4300583476,7.7352,2.2561,8.0575,38.67,14.77,41.3947073912,135.03,46.5452,16.9561,49.537510739300004,7.7352,2.2561,8.0575,38.81,14.7,41.5006758981,135.98,48.3252,54.8061,73.0686906428,7.7352,2.2561,8.0575,40.59,52.55,66.4006822254,135.03,49.7552,19.9861,53.6192513958,7.7352,2.2561,8.0575,42.02,17.73,45.6073820779,135.98
2021-09-12 02:00:00,46.83704,11.69622,48.2753547708,7.66704,2.23622,7.9865,39.17,9.46,40.2961598667,134.71,46.99704,11.60622,48.4089466055,7.66704,2.23622,7.9865,39.33,9.37,40.4307531466,135.71,47.70704,54.15622,72.1724173785,7.66704,2.23622,7.9865,40.04,51.92,65.5659057743,134.71,48.77704,9.90622,49.7728121151,7.66704,2.23622,7.9865,41.11,7.67,41.819385457,135.71
2021-09-12 02:30:00,46.13424,12.21957,47.725108605,7.64424,2.22957,7.96275,38.49,9.99,39.7653140312,133.87,46.28424,12.12957,47.8472291858,7.64424,2.22957,7.96275,38.64,9.9,39.8880884476,134.85,46.90424,53.66957,71.2771385085,7.64424,2.22957,7.96275,39.26,51.44,64.7102866629,133.87,47.95424,10.20957,49.029016445,7.64424,2.22957,7.96275,40.31,7.98,41.0922924646,134.85
2021-09-12 03:00:00,45.38344,12.20267,46.9953378684,7.72344,2.25267,8.04525,37.66,9.95,38.9522541068,133.87,45.52344,12.12267,47.1099004177,7.72344,2.25267,8.04525,37.8,9.87,39.0673380204,134.85,46.14344,54.10267,71.1077770442,7.72344,2.25267,8.04525,38.42,51.85,64.5330837633,133.87,47.20344,9.93267,48.2371504254,7.72344,2.25267,8.04525,39.48,7.68,40.2200546991,134.85
2021-09-12 03:30:00,44.84544,12.13492,46.4582583854,7.76544,2.26492,8.089,37.08,9.87,38.3711258631,133.99,44.98544,12.05492,46.5726411985,7.76544,2.26492,8.089,37.22,9.79,38.4860039495,134.97,45.59544,53.95492,70.6404808945,7.76544,2.26492,8.089,37.83,51.69,64.0543909502,133.99,46.65544,9.98492,47.71193466,7.76544,2.26492,8.089,38.89,7.72,39.6488398317,134.97
2021-09-12 04:00:00,44.64184,12.16887,46.2706740351,7.88184,2.29887,8.21025,36.76,9.87,38.0619823446,133.79,44.78184,12.07887,46.3822411518,7.88184,2.29887,8.21025,36.9,9.78,38.1740540158,134.7,45.40184,53.99887,70.5493092572,7.88184,2.29887,8.21025,37.52,51.7,63.8798904194,133.79,46.45184,10.03887,47.5242290865,7.88184,2.29887,8.21025,38.57,7.74,39.3389438089,134.7
2021-09-12 04:30:00,43.97224,12.85732,45.8134103533,7.84224,2.2873200000000002,8.169,36.13,10.57,37.6444126,133.79,44.11224,12.77732,45.925479030700004,7.84224,2.2873200000000002,8.169,36.27,10.49,37.7564961298,134.75,44.71224,54.26732,70.3144823333,7.84224,2.2873200000000002,8.169,36.87,51.98,63.7284653824,133.79,45.75224,9.95732,46.8232387453,7.84224,2.2873200000000002,8.169,37.91,7.67,38.67812043,134.75
2021-09-12 05:00:00,43.57672,13.04696,45.4879510552,7.80672,2.27696,8.132,35.77,10.77,37.356201627,134.19,43.70672,12.96696,45.5896855089,7.80672,2.27696,8.132,35.9,10.69,37.4577909119,135.14,44.28672,54.48696,70.2149726084,7.80672,2.27696,8.132,36.48,52.21,63.6920285436,134.19,45.33672,9.80696,46.3852847873,7.80672,2.27696,8.132,37.53,7.53,38.2779544908,135.14
2021-09-12 05:30:00,43.74168,13.02049,45.6384457345,7.92168,2.31049,8.25175,35.82,10.71,37.3868492922,134.31,43.89168,12.94049,45.7595438642,7.92168,2.31049,8.25175,35.97,10.63,37.5078365145,135.27,44.46168,54.63049,70.4367193022,7.92168,2.31049,8.25175,36.54,52.32,63.8165652476,134.31,45.52168,9.83049,46.5710412559,7.92168,2.31049,8.25175,37.6,7.52,38.3446267422,135.27
2021-09-12 06:00:00,44.23224,12.77982,46.041447139,8.02224,2.33982,8.3565,36.21,10.44,37.6849797665,134.31,44.36224,12.69982,46.1442712138,8.02224,2.33982,8.3565,36.34,10.36,37.7878975335,135.3,45.00224,54.94982,71.0259411979,8.02224,2.33982,8.3565,36.98,52.61,64.3065509882,134.31,46.05224,9.67982,47.0585563341,8.02224,2.33982,8.3565,38.03,7.34,38.7318538157,135.3
2021-09-12 06:30:00,45.43072,12.76396,47.1897128048,7.83072,2.28396,8.157,37.6,10.48,39.0331961284,134.45,45.58072,12.68396,47.3126291491,7.83072,2.28396,8.157,37.75,10.4,39.1563851753,135.41,46.14072,53.93396,70.9777294889,7.83072,2.28396,8.157,38.31,51.65,64.3069094266,134.45,47.21072,10.29396,48.3199513183,7.83072,2.28396,8.157,39.38,8.01,40.1863720682,135.41
2021-09-12 07:00:00,45.35072,12.66396,47.0857057651,7.83072,2.28396,8.157,37.52,10.38,38.9293565321,134.17,45.49072,12.58396,47.1991700711,7.83072,2.28396,8.157,37.66,10.3,39.0431248749,135.12,46.11072,54.71396,71.552888955,7.83072,2.28396,8.157,38.28,52.43,64.9173574632,134.17,47.17072,9.79396,48.1767420837,7.83072,2.28396,8.157,39.34,7.51,40.0504144798,135.12
2021-09-12 07:30:00,47.29304,12.16547,48.8326764858,7.73304,2.25547,8.05525,39.56,9.91,40.7823699655,134.03,47.44304,12.08547,48.9581518193,7.73304,2.25547,8.05525,39.71,9.83,40.9085932293,135.44,48.06304,53.90547,72.2208800138,7.73304,2.25547,8.05525,40.33,51.65,65.5303853186,134.03,49.13304,10.14547,50.1695742573,7.73304,2.25547,8.05525,41.4,7.89,42.1451313914,135.44
2021-09-12 08:00:00,49.80576,11.52168,51.1210606228,7.68576,2.24168,8.006,42.12,9.28,43.1301843261,134.03,49.95576,11.43168,51.2470610357,7.68576,2.24168,8.006,42.27,9.19,43.2574733428,134.95,50.61576,52.88168,73.2012789506,7.68576,2.24168,8.006,42.93,50.64,66.3882105498,134.03,51.68576,10.60168,52.7618555928,7.68576,2.24168,8.006,44.0,8.36,44.7871588739,134.95
2021-09-12 08:30:00,52.3512,11.05535,53.5057838468,7.5612,2.20535,7.87625,44.79,8.85,45.6559590853,133.36,52.5312,10.96535,53.663450076,7.5612,2.20535,7.87625,44.97,8.76,45.8152649234,134.33,53.2212,52.08535,74.467307015,7.5612,2.20535,7.87625,45.66,49.88,67.6228511673,133.36,54.3112,10.95535,55.4051093227,7.5612,2.20535,7.87625,46.75,8.75,47.5618019003,134.33
2021-09-12 09:00:00,54.07576,11.53918,55.2932228637,7.98576,2.32918,8.3185,46.09,9.21,47.0011936019,132.97,54.24576,11.46918,55.4449688236,7.98576,2.32918,8.3185,46.26,9.14,47.1542914272,134.01,54.82576,50.78918,74.735565594,7.98576,2.32918,8.3185,46.84,48.46,67.3970118032,132.97,55.89576,11.829180000000001,57.1337508435,7.98576,2.32918,8.3185,47.91,9.5,48.8427896419,134.01
2021-09-12 09:30:00,55.7832,9.6951,56.6194345278,7.6632,2.2351,7.9825,48.12,7.46,48.6948251871,131.36,55.9732,9.6151,56.793038889,7.6632,2.2351,7.9825,48.31,7.38,48.8704460794,132.4,56.7932,50.5251,76.0148228719,7.6632,2.2351,7.9825,49.13,48.29,68.8889033154,131.36,57.8232,11.2651,58.9103126477,7.6632,2.2351,7.9825,50.16,9.03,50.966327119,132.4
2021-09-12 10:00:00,56.0776,16.05555,58.3307629606,7.5276,2.19555,7.8412500000000005,48.55,13.86,50.4896236865,131.36,56.2676,15.98555,58.4942785113,7.5276,2.19555,7.8412500000000005,48.74,13.79,50.653249649,132.4,58.6376,50.56555,77.428954407,7.5276,2.19555,7.8412500000000005,51.11,48.37,70.3696596553,131.36,60.1676,25.08555,65.1876131528,7.5276,2.19555,7.8412500000000005,52.64,22.89,57.4014085193,132.4
2021-09-12 10:30:00,56.73896,18.30803,59.6195735003,7.63896,2.22803,7.95725,49.1,16.08,51.6660081678,131.76,56.91896,18.25803,59.7756109711,7.63896,2.22803,7.95725,49.28,16.03,51.8216103571,132.85,60.12896,49.19803,77.6912992977,7.63896,2.22803,7.95725,52.49,46.97,70.4370712054,131.76,61.89896,32.69803,70.0045885279,7.63896,2.22803,7.95725,54.26,30.47,62.2299646473,132.85
2021-09-12 11:00:00,57.68608,17.92969,60.4082577903,7.57608,2.20969,7.89175,50.11,15.72,52.5179064701,131.68,57.87608,17.87969,60.5749449085,7.57608,2.20969,7.89175,50.3,15.67,52.6843325857,132.76,61.10608,48.98969,78.319491439,7.57608,2.20969,7.89175,53.53,46.78,71.0902897729,131.68,62.89608,33.31969,71.1766718881,7.57608,2.20969,7.89175,55.32,31.11,63.4675862153,132.76
2021-09-12 11:30:00,57.05784,18.03562,59.8404603446,8.00784,2.33562,8.3415,49.05,15.7,51.5013834766,132.05,57.23784,17.96562,59.9911145908,8.00784,2.33562,8.3415,49.23,15.63,51.6516195293,133.09,60.47784,49.10562,77.9033442584,8.00784,2.33562,8.3415,52.47,46.77,70.2889308497,132.05,62.21784,33.44562,70.6375899323,8.00784,2.33562,8.3415,54.21,31.11,62.502449552,133.09
2021-09-12 12:00:00,58.53016,17.60963,61.121834874,8.09016,2.35963,8.42725,50.44,15.25,52.6949342916,132.05,58.72016,17.55963,61.289459095,8.09016,2.35963,8.42725,50.63,15.2,52.8624337313,133.09,61.99016,48.52963,78.726773875,8.09016,2.35963,8.42725,53.9,46.17,70.9709722351,132.05,63.75016,33.70963,72.1139518731,8.09016,2.35963,8.42725,55.66,31.35,63.8815943758,133.09
2021-09-12 12:30:00,60.27192,17.57056,62.780800562,7.92192,2.31056,8.252,52.35,15.26,54.528800647,131.67,60.47192,17.52056,62.9589003335,7.92192,2.31056,8.252,52.55,15.21,54.7069154678,132.74,63.77192,47.93056,79.7759134225,7.92192,2.31056,8.252,55.85,45.62,72.113846798,131.67,65.52192,33.90056,73.7724201094,7.92192,2.31056,8.252,57.6,31.59,65.6938969768,132.74
2021-09-12 13:00:00,61.23288,17.60709,63.7140111072,8.01288,2.33709,8.34675,53.22,15.27,55.3673306201,131.55,61.45288,17.54709,63.9089729832,8.01288,2.33709,8.34675,53.44,15.21,55.562376659,132.6,64.72288,47.38709,80.2158805609,8.01288,2.33709,8.34675,56.71,45.05,72.4260077596,131.55,66.48288,33.95709,74.6529121626,8.01288,2.33709,8.34675,58.47,31.62,66.4722897153,132.6
2021-09-12 13:30:00,60.83824,17.56282,63.3225401626,7.27824,2.12282,7.5815,53.56,15.44,55.7410728279,131.11,61.04824,17.51282,63.5105225254,7.27824,2.12282,7.5815,53.77,15.39,55.9291069122,132.16,64.33824,47.39282,79.9092517413,7.27824,2.12282,7.5815,57.06,45.27,72.8369171506,131.11,66.11824,33.59282,74.1626537838,7.27824,2.12282,7.5815,58.84,31.47,66.7271046877,132.16
2021-09-12 14:00:00,61.05232,17.62401,63.5451926259,7.04232,2.05401,7.33575,54.01,15.57,56.2094742904,131.18,61.26232,17.57401,63.7331756565,7.04232,2.05401,7.33575,54.22,15.52,56.3975070371,132.2,64.56232,47.62401,80.2268003367,7.04232,2.05401,7.33575,57.52,45.57,73.3837536516,131.18,66.33232,33.58401,74.3495958581,7.04232,2.05401,7.33575,59.29,31.53,67.1524012973,132.2
2021-09-12 14:30:00,62.1156,17.41205,64.5099003918,7.0356,2.05205,7.32875,55.08,15.36,57.1816054339,131.55,62.3356,17.36205,64.7083287341,7.0356,2.05205,7.32875,55.3,15.31,57.38018909,132.6,65.6856,48.35205,81.5629743607,7.0356,2.05205,7.32875,58.65,46.3,74.7229047883,131.55,67.4856,33.25205,75.2330049683,7.0356,2.05205,7.32875,60.45,31.2,68.0267778158,132.6
2021-09-12 15:00:00,63.06248,17.58864,65.4693565021,7.33248,2.13864,7.638,55.73,15.45,57.831958293,131.87,63.28248,17.52864,65.6652533323,7.33248,2.13864,7.638,55.95,15.39,58.0280501137,132.88,66.61248,48.51864,82.4092283619,7.33248,2.13864,7.638,59.28,46.38,75.2676743363,131.87,68.44248,33.25864,76.0954019846,7.33248,2.13864,7.638,61.11,31.12,68.5775947376,132.88
2021-09-12 15:30:00,63.77152,17.56961,66.1475468832,7.06152,2.05961,7.3557500000000005,56.71,15.51,58.7927223387,131.87,63.99152,17.51961,66.3464495392,7.06152,2.05961,7.3557500000000005,56.93,15.46,58.9918341807,132.91,67.31152,48.29961,82.8474082326,7.06152,2.05961,7.3557500000000005,60.25,46.24,75.9486675327,131.87,69.17152,33.26961,76.756538019,7.06152,2.05961,7.3557500000000005,62.11,31.21,69.5105474011,132.91
2021-09-12 16:00:00,64.97608,17.35594,67.2541420691,6.94608,2.02594,7.2355,58.03,15.33,60.0207447471,131.87,65.20608,17.30594,67.4635340629,6.94608,2.02594,7.2355,58.26,15.28,60.2304408086,132.85,68.47608,47.72594,83.4669927639,6.94608,2.02594,7.2355,61.53,45.7,76.6448360948,131.87,70.41608,33.54594,77.9984257088,6.94608,2.02594,7.2355,63.47,31.52,70.8657272594,132.85
