Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-12 16:30:00,66.37808,17.32944,68.6029080666,6.95808,2.02944,7.248,59.42,15.3,61.3581811986,131.58,66.61808,17.27944,68.8225808118,6.95808,2.02944,7.248,59.66,15.25,61.5782274834,132.59,69.86808,47.22944,84.3336742091,6.95808,2.02944,7.248,62.91,45.2,77.4642375551,131.58,71.84808,33.909440000000004,79.4480756268,6.95808,2.02944,7.248,64.89,31.88,72.2983160246,132.59
2021-09-12 17:00:00,67.85728,17.01379,69.9576979264,7.00728,2.04379,7.29925,60.85,14.97,62.6643710572,131.58,68.09728,16.95379,70.1759968847,7.00728,2.04379,7.29925,61.09,14.91,62.8831948934,132.59,71.36728,46.79379,85.3401865311,7.00728,2.04379,7.29925,64.36,44.75,78.3885967472,131.58,73.39728,34.08379,80.9250607177,7.00728,2.04379,7.29925,66.39,32.04,73.7169837961,132.59
2021-09-12 17:30:00,68.9036,17.0548,70.9829014341,7.1136,2.0748,7.41,61.79,14.98,63.579906417,131.29,69.1436,16.9948,71.2015494775,7.1136,2.0748,7.41,62.03,14.92,63.799116765,132.36,72.3936,46.7748,86.1899949878,7.1136,2.0748,7.41,65.28,44.7,79.1174342354,131.29,74.4636,34.0748,81.8896801801,7.1136,2.0748,7.41,67.35,32.0,74.5655584033,132.36
2021-09-12 18:00:00,68.72792,17.06731,70.8153942174,7.32792,2.13731,7.63325,61.4,14.93,63.1891201078,131.29,68.98792,17.01731,71.0557664484,7.32792,2.13731,7.63325,61.66,14.88,63.4300402018,132.36,72.24792,46.78731,86.0744696258,7.32792,2.13731,7.63325,64.92,44.65,78.7923149806,131.29,74.30792,34.08731,81.7533588164,7.32792,2.13731,7.63325,66.98,31.95,74.2099919148,132.36
2021-09-12 18:30:00,68.10416,17.42538,70.2980830283,7.66416,2.23538,7.9835,60.44,15.19,62.3195771809,131.22,68.33416,17.37538,70.5085899239,7.66416,2.23538,7.9835,60.67,15.14,62.5305405382,132.27,71.54416,47.16538,85.6921227456,7.66416,2.23538,7.9835,63.88,44.93,78.0983949899,131.22,73.62416,34.01538,81.1021763718,7.66416,2.23538,7.9835,65.96,31.78,73.2167330601,132.27
2021-09-12 19:00:00,67.41816,17.74238,69.7137027122,7.68816,2.24238,8.0085,59.73,15.5,61.7083697727,131.33,67.64816,17.69238,69.9234857644,7.68816,2.24238,8.0085,59.96,15.45,61.9185279218,132.33,70.84816000000001,47.54238,85.3213904683,7.68816,2.24238,8.0085,63.16,45.3,77.7256431302,131.33,72.92816,33.80238,80.3810762223,7.68816,2.24238,8.0085,65.24,31.56,72.4726927884,132.33
2021-09-12 19:30:00,67.02208,17.73269,69.3282590447,7.31208,2.13269,7.61675,59.71,15.6,61.7142131117,131.68,67.26208,17.68269,69.5475731537,7.31208,2.13269,7.61675,59.95,15.55,61.9338760292,132.71,70.47208,47.76269,85.132770515,7.31208,2.13269,7.61675,63.16,45.63,77.9184349175,131.68,72.55208,33.57269,79.9432913143,7.31208,2.13269,7.61675,65.24,31.44,72.4205164301,132.71
2021-09-12 20:00:00,67.19824,18.09532,69.5919827638,8.17824,2.38532,8.519,59.02,15.71,61.0750726565,131.68,67.43824,18.05532,69.8133998212,8.17824,2.38532,8.519,59.26,15.67,61.2967902912,132.71,70.63824,48.04532,85.4289981458,8.17824,2.38532,8.519,62.46,45.66,77.3698080649,131.68,72.70824,33.76532,80.1659840493,8.17824,2.38532,8.519,64.53,31.38,71.7553154825,132.71
2021-09-12 20:30:00,66.14136,18.79748,68.760633774,8.87136,2.5874800000000002,9.241,57.27,16.21,59.5198874327,131.25,66.37136,18.74748,68.9682929657,8.87136,2.5874800000000002,9.241,57.5,16.16,59.7276786758,132.26,69.53136,48.48748,84.768188256,8.87136,2.5874800000000002,9.241,60.66,45.9,76.0686900111,131.25,71.56136,33.24748,78.9076876572,8.87136,2.5874800000000002,9.241,62.69,30.66,69.7858990055,132.26
2021-09-12 21:00:00,63.81256,19.34908,66.6815545005,9.08256,2.64908,9.461,54.73,16.7,57.2211752763,131.25,64.04256,19.29908,66.887248263,9.08256,2.64908,9.461,54.96,16.65,57.4266845639,132.26,67.17256,49.59908,83.4998296633,9.08256,2.64908,9.461,58.09,46.95,74.6910342678,131.25,69.17256,32.58908,76.4649670908,9.08256,2.64908,9.461,60.09,29.94,67.1357706443,132.26
2021-09-12 21:30:00,61.21504,20.04397,64.4130565612,9.30504,2.71397,9.69275,51.91,17.33,54.7263830341,131.54,61.41504,20.00397,64.5907574964,9.30504,2.71397,9.69275,52.11,17.29,54.9035171915,132.56,64.48504,50.08397,81.6500118479,9.30504,2.71397,9.69275,55.18,47.37,72.7237877176,131.54,66.45504,31.97397,73.7469124707,9.30504,2.71397,9.69275,57.15,29.26,64.2049071333,132.56
2021-09-12 22:00:00,58.67704,20.44622,62.1372910212,10.06704,2.93622,10.4865,48.61,17.51,51.667515907,131.29,58.86704,20.39622,62.3003546431,10.06704,2.93622,10.4865,48.8,17.46,51.8294472284,132.29,61.89704,51.25622,80.3644426936,10.06704,2.93622,10.4865,51.83,48.32,70.8602236801,131.29,63.83704,31.956220000000002,71.3888483774,10.06704,2.93622,10.4865,53.77,29.02,61.1013363193,132.29
2021-09-12 22:30:00,56.0124,21.1732,59.8806592482,10.2624,2.9932,10.69,45.75,18.18,49.2298171843,132.23,56.2024,21.1232,60.0408139852,10.2624,2.9932,10.69,45.94,18.13,49.388060298,133.25,59.2024,52.4932,79.1230700365,10.2624,2.9932,10.69,48.94,49.5,69.6087178448,132.23,61.0924,31.2832,68.6361416456,10.2624,2.9932,10.69,50.83,28.29,58.1722700262,133.25
2021-09-12 23:00:00,53.27416,21.93163,57.6119129882,11.35416,3.31163,11.82725,41.92,18.62,45.8692794798,132.23,53.44416,21.90163,57.757766878300004,11.35416,3.31163,11.82725,42.09,18.59,46.012565675,133.25,56.35416,53.38163,77.6233841749,11.35416,3.31163,11.82725,45.0,50.07,67.3201671121,132.23,58.19416,31.38163,66.1163138685,11.35416,3.31163,11.82725,46.84,28.07,54.6068722781,133.25
2021-09-12 23:30:00,50.57352,22.08561,55.1856421025,11.33352,3.30561,11.80575,39.24,18.78,43.5024826878,133.33,50.73352,22.03561,55.3123689572,11.33352,3.30561,11.80575,39.4,18.73,43.6253699125,134.29,53.69352,54.46561,76.4820028677,11.33352,3.30561,11.80575,42.36,51.16,66.4207437477,133.33,55.49352,31.26561,63.6951264279,11.33352,3.30561,11.80575,44.16,27.96,52.2672670034,134.29
2021-09-13 00:00:00,48.64872,23.04921,53.8327413315,10.96872,3.19921,11.42575,37.68,19.85,42.5887884308,133.33,48.80872,22.99921,53.956045154,10.96872,3.19921,11.42575,37.84,19.8,42.7072078226,134.29,51.59872,54.90921,75.348850346,10.96872,3.19921,11.42575,40.63,51.71,65.7626109579,133.33,53.38872,31.54921,62.0137732674,10.96872,3.19921,11.42575,42.42,28.35,51.0213572928,134.29
2021-09-13 00:30:00,47.15704,23.06247,52.4944182182,11.11704,3.24247,11.58025,36.04,19.82,41.1304510065,134.34,47.30704,23.02247,52.611692222,11.11704,3.24247,11.58025,36.19,19.78,41.2427508782,135.28,50.13704,55.50247,74.7946987163,11.11704,3.24247,11.58025,39.02,52.26,65.2201502605,134.34,51.87704,31.29247,60.5842055148,11.11704,3.24247,11.58025,40.76,28.05,49.4790875017,135.28
2021-09-13 01:00:00,46.50784,23.22437,51.9841374206,11.15784,3.25437,11.62275,35.35,19.97,40.6007807807,134.34,46.64784,23.19437,52.0960629641,11.15784,3.25437,11.62275,35.49,19.94,40.7080299204,135.28,49.40784,55.43437,74.2570133439,11.15784,3.25437,11.62275,38.25,52.18,64.6978739991,134.34,51.14784,31.43437,60.0351659776,11.15784,3.25437,11.62275,39.99,28.18,48.9214932315,135.28
2021-09-13 01:30:00,46.05888,23.48884,51.7024760664,11.37888,3.31884,11.853,34.68,20.17,40.1189643436,134.43,46.18888,23.44884,51.8002001251,11.37888,3.31884,11.853,34.81,20.13,40.211354118,135.34,48.95888,55.70884,74.1649970336,11.37888,3.31884,11.853,37.58,52.39,64.4745569973,134.43,50.68888,31.28884,59.5680624513,11.37888,3.31884,11.853,39.31,27.97,48.2451759246,135.34
2021-09-13 02:00:00,45.90128,23.17829,51.4214024795,11.41128,3.32829,11.88675,34.49,19.85,39.794253354,134.43,46.04128,23.13829,51.5284380528,11.41128,3.32829,11.88675,34.63,19.81,39.8957767188,135.38,48.87128,56.24829,74.5135701518,11.41128,3.32829,11.88675,37.46,52.92,64.836548335,134.43,50.60128,31.20829,59.4512144734,11.41128,3.32829,11.88675,39.19,27.88,48.0952232555,135.38
2021-09-13 02:30:00,45.34392,23.35406,51.0047370295,11.77392,3.43406,12.2645,33.57,19.92,39.0352571402,134.67,45.48392,23.31406,51.1109809361,11.77392,3.43406,12.2645,33.71,19.88,39.1353868002,135.59,48.30392,56.70406,74.4890536109,11.77392,3.43406,12.2645,36.53,53.27,64.5920567872,134.67,50.02392,31.20406,58.9583406538,11.77392,3.43406,12.2645,38.25,27.77,47.2676993305,135.59
2021-09-13 03:00:00,44.92088,19.41109,48.9354255623,11.18088,3.2610900000000003,11.64675,33.74,16.15,37.4060168957,134.84,45.05088,19.36109,49.035024164,11.18088,3.2610900000000003,11.64675,33.87,16.1,37.5018252889,135.75,47.42088,57.20109,74.3014438431,11.18088,3.2610900000000003,11.64675,36.24,53.94,64.9835456096,134.84,48.91088,24.18109,54.5618850111,11.18088,3.2610900000000003,11.64675,37.73,20.92,43.1416191166,135.75
2021-09-13 03:30:00,45.06992,10.45581,46.2668526222,10.099920000000001,2.94581,10.52075,34.97,7.51,35.767317484,134.65,45.20992,10.35581,46.3808114112,10.099920000000001,2.94581,10.52075,35.11,7.41,35.8834251431,135.57,46.33992,57.84581,74.1183237814,10.099920000000001,2.94581,10.52075,36.24,54.9,65.7825782407,134.65,47.36992,7.9958100000000005,48.0400072686,10.099920000000001,2.94581,10.52075,37.27,5.05,37.6105756404,135.57
2021-09-13 04:00:00,44.87304,10.63797,46.116766198,10.07304,2.93797,10.492750000000001,34.8,7.7,35.6416890733,133.89,45.01304,10.53797,46.2301047129,10.07304,2.93797,10.492750000000001,34.94,7.6,35.7570077048,134.82,46.11304,58.02797,74.1192131661,10.07304,2.93797,10.492750000000001,36.04,55.09,65.8315251228,133.89,47.15304,7.79797,47.7934882318,10.07304,2.93797,10.492750000000001,37.08,4.86,37.397138928,134.82
2021-09-13 04:30:00,45.23192,10.47806,46.4296923127,10.381920000000001,3.02806,10.8145,34.85,7.45,35.6374101191,133.89,45.37192,10.37806,46.5436918803,10.381920000000001,3.02806,10.8145,34.99,7.35,35.7536375772,134.88,46.47192,57.77806,74.1481190985,10.381920000000001,3.02806,10.8145,36.09,54.75,65.5747710633,133.89,47.51192,8.11806,48.2004713696,10.381920000000001,3.02806,10.8145,37.13,5.09,37.4772597718,134.88
2021-09-13 05:00:00,45.77912,10.49266,46.9661978645,10.56912,3.08266,11.0095,35.21,7.41,35.9812756861,133.8,45.90912,10.402660000000001,47.0729501333,10.56912,3.08266,11.0095,35.34,7.32,36.0901371568,134.7,47.00912,57.41266,74.2029035244,10.56912,3.08266,11.0095,36.44,54.33,65.4188237436,133.8,48.03912,8.54266,48.7927667821,10.56912,3.08266,11.0095,37.47,5.46,37.8657166841,134.7
2021-09-13 05:30:00,47.61544,11.39617,48.960216677,10.37544,3.02617,10.80775,37.24,8.37,38.1690254002,133.8,47.77544,11.30617,49.0950317982,10.37544,3.02617,10.80775,37.4,8.28,38.305592281,134.7,48.61544,55.60617,73.8614049992,10.37544,3.02617,10.80775,38.24,52.58,65.0150290318,133.8,49.67544,10.01617,50.6751714419,10.37544,3.02617,10.80775,39.3,6.99,39.9167897006,134.7
2021-09-13 06:00:00,49.61024,11.45882,50.9164066746,10.35024,3.01882,10.7815,39.26,8.44,40.156957056,133.8,49.77024,11.37882,51.0544252171,10.35024,3.01882,10.7815,39.42,8.36,40.2967244326,134.7,50.59024,54.61882,74.4485586257,10.35024,3.01882,10.7815,40.24,51.6,65.435598874,133.8,51.64024,10.49882,52.696675499,10.35024,3.01882,10.7815,41.29,7.48,41.9620602449,134.7
2021-09-13 06:30:00,56.05824,10.34407,57.0046143401,10.12824,2.95407,10.55025,45.93,7.39,46.5207158156,131.95,56.23824,10.25407,57.1654230271,10.12824,2.95407,10.55025,46.11,7.3,46.6842810805,132.92,56.87824,50.06407,75.7729852287,10.12824,2.95407,10.55025,46.75,47.11,66.3695306598,131.95,57.94824,13.49407,59.4986423733,10.12824,2.95407,10.55025,47.82,10.54,48.9677853287,132.92
2021-09-13 07:00:00,59.68824,16.43157,61.908662455,9.46824,2.76157,9.86275,50.22,13.67,52.0472602545,131.95,59.89824,16.37157,62.0953094796,9.46824,2.76157,9.86275,50.43,13.61,52.2342512151,132.92,62.95824,46.04157,77.9972188733,9.46824,2.76157,9.86275,53.49,43.28,68.8065294867,131.95,64.39824,28.50157,70.4235245324,9.46824,2.76157,9.86275,54.93,25.74,60.6617878075,132.92
2021-09-13 07:30:00,64.10032,21.71051,67.677154702,8.95032,2.61051,9.32325,55.15,19.1,58.3637944277,132.09,64.33032,21.67051,67.8822589118,8.95032,2.61051,9.32325,55.38,19.06,58.5681483402,133.08,69.74032,40.60051,80.6976681569,8.95032,2.61051,9.32325,60.79,37.99,71.6844767017,132.09,71.37032,41.62051,82.6195462924,8.95032,2.61051,9.32325,62.42,39.01,73.6073128161,133.08
2021-09-13 08:00:00,67.80928,19.90354,70.670003245,8.78928,2.56354,9.1555,59.02,17.34,61.5145186115,132.0,68.03928,19.85354,70.8767004978,8.78928,2.56354,9.1555,59.25,17.29,61.7212005716,132.95,73.53928,37.88354,82.7235656016,8.78928,2.56354,9.1555,64.75,35.32,73.7567956191,132.0,75.18928,43.51354,86.8726423579,8.78928,2.56354,9.1555,66.4,40.95,78.011938189,132.95
2021-09-13 08:30:00,69.57464,19.17177,72.1677718657,8.95464,2.61177,9.32775,60.62,16.56,62.8412125917,130.96,69.83464,19.13177,72.4078833226,8.95464,2.61177,9.32775,60.88,16.52,63.0815725866,131.92,75.22464,35.66177,83.2496744898,8.95464,2.61177,9.32775,66.27,33.05,74.0541383044,130.96,76.91464,45.22177,89.2237094514,8.95464,2.61177,9.32775,67.96,42.61,80.2133012661,131.92
2021-09-13 09:00:00,69.58808,18.53819,72.0150356978,9.14808,2.66819,9.52925,60.44,15.87,62.488802997,130.96,69.82808,18.49819,72.2367205081,9.14808,2.66819,9.52925,60.68,15.83,62.7108547223,131.92,75.16808,34.85819,82.8573090377,9.14808,2.66819,9.52925,66.02,32.19,73.4495507134,130.96,76.87808,45.69819,89.4346898791,9.14808,2.66819,9.52925,67.73,43.03,80.2429672931,131.92
2021-09-13 09:30:00,71.37984,15.93787,73.1375229179,9.00984,2.62787,9.38525,62.37,13.31,63.7743914122,130.62,71.65984,15.61787,73.3420106908,9.00984,2.62787,9.38525,62.65,12.99,63.9825179248,131.62,76.65984,36.54787,84.9263084701,9.00984,2.62787,9.38525,67.65,33.92,75.6775323329,130.62,78.35984,44.08787,89.9110938982,9.00984,2.62787,9.38525,69.35,41.46,80.7982307975,131.62
2021-09-13 10:00:00,73.77744,3.28092,73.850356052,9.15744,2.67092,9.539,64.62,0.61,64.6228790754,130.89,74.05744,3.2709200000000003,74.1296387216,9.15744,2.67092,9.539,64.9,0.6000000000000001,64.9027734384,131.93,74.89744,47.61092,88.7492322322,9.15744,2.67092,9.539,65.74,44.94,79.632601364,130.89,76.53744,34.02092,83.7580009277,9.15744,2.67092,9.539,67.38,31.35,74.3161281284,131.93
2021-09-13 10:30:00,73.08248,3.32489,73.158073898,9.10248,2.65489,9.48175,63.98,0.67,63.9835080314,132.65,73.36248,3.43489,73.4428481274,9.10248,2.65489,9.48175,64.26,0.78,64.2647337192,133.69,73.67248,46.13489,86.9256140885,9.10248,2.65489,9.48175,64.57,43.48,77.8446870377,132.65,75.24248,35.18489,83.0626708026,9.10248,2.65489,9.48175,66.14,32.53,73.7068551764,133.69
2021-09-13 11:00:00,73.51352,3.20186,73.5832150035,8.543520000000001,2.49186,8.8995,64.97,0.71,64.973879367,132.65,73.80352,3.32186,73.8782398156,8.543520000000001,2.49186,8.8995,65.26,0.8300000000000001,65.2652779049,133.69,74.17352,45.75186,87.1489745358,8.543520000000001,2.49186,8.8995,65.63,43.26,78.6048630811,132.65,75.69352,34.91186,83.3567450099,8.543520000000001,2.49186,8.8995,67.15,32.42,74.5666071375,133.69
2021-09-13 11:30:00,74.54152,3.57836,74.6273600243,8.53152,2.48836,8.887,66.01,1.09,66.0189987807,132.32,74.82152,3.6883600000000003,74.9123745092,8.53152,2.48836,8.887,66.29,1.2,66.3008604771,133.38,75.20152,45.30836,87.7958774442,8.53152,2.48836,8.887,66.67,42.82,79.2366159045,132.32,76.74152,35.22836,84.4410933148,8.53152,2.48836,8.887,68.21,32.74,75.6605029061,133.38
2021-09-13 12:00:00,73.71208,3.63269,73.801539107,9.23208,2.69269,9.61675,64.48,0.9400000000000001,64.486851373,132.17,74.01208,3.74269,74.1066509455,9.23208,2.69269,9.61675,64.78,1.05,64.788509012,133.27,74.32208,45.75269,87.2758856601,9.23208,2.69269,9.61675,65.09,43.06,78.0440369279,132.17,75.86208,35.36269,83.699313175,9.23208,2.69269,9.61675,66.63,32.67,74.2083944039,133.27
2021-09-13 12:30:00,73.43176,8.11718,73.8790361865,9.04176,2.63718,9.4185,64.39,5.48,64.6227707546,132.35,73.70176,8.14718,74.1506976977,9.04176,2.63718,9.4185,64.66,5.51,64.8943425885,133.39,74.50176,23.55718,78.1373980412,9.04176,2.63718,9.4185,65.46,20.92,68.7215977696,132.35,75.90176,22.09718,79.0529097191,9.04176,2.63718,9.4185,66.86,19.46,69.6344110336,133.39
2021-09-13 13:00:00,72.41984,5.32787,72.6155591066,9.96984,2.90787,10.38525,62.45,2.42,62.4968711217,133.76,72.69984,5.44787,72.9036763378,9.96984,2.90787,10.38525,62.73,2.54,62.7814025011,134.75,70.90984,19.65787,73.5842188364,9.96984,2.90787,10.38525,60.94,16.75,63.2000482595,133.76,72.43984,3.54787,72.5266695827,9.96984,2.90787,10.38525,62.47,0.64,62.4732782876,134.75
2021-09-13 13:30:00,70.49936,5.17398,70.6889654009,10.29936,3.00398,10.7285,60.2,2.17,60.2390977688,133.86,70.76936,5.29398,70.9670947626,10.29936,3.00398,10.7285,60.47,2.29,60.5133456355,134.9,68.97936,19.93398,71.8019196446,10.29936,3.00398,10.7285,58.68,16.93,61.0734582286,133.86,70.45936,3.76398,70.5598253757,10.29936,3.00398,10.7285,60.16,0.76,60.1648003404,134.9
2021-09-13 14:00:00,69.81848,5.53539,70.037566291,10.09848,2.94539,10.51925,59.72,2.59,59.7761365429,134.06,70.07848,5.66539,70.3071120369,10.09848,2.94539,10.51925,59.98,2.7199999999999998,60.041642216,135.09,68.33848,19.88539,71.1728640998,10.09848,2.94539,10.51925,58.24,16.94,60.6536165451,134.06,69.81848,3.62539,69.9125425239,10.09848,2.94539,10.51925,59.72,0.68,59.7238712744,135.09
2021-09-13 14:30:00,70.44144,5.41417,70.6492017369,9.27144,2.70417,9.65775,61.17,2.71,61.2300008166,134.34,70.71144,5.54417,70.9284538663,9.27144,2.70417,9.65775,61.44,2.84,61.5056029968,135.35,69.02144,19.98417,71.8562887315,9.27144,2.70417,9.65775,59.75,17.28,62.1985602727,134.34,70.55144,3.73417,70.6501925805,9.27144,2.70417,9.65775,61.28,1.03,61.2886555571,135.35
2021-09-13 15:00:00,72.48328,5.50429,72.6919740271,8.72328,2.54429,9.08675,63.76,2.96,63.8286706739,134.34,72.75328,5.62429,72.9703528069,8.72328,2.54429,9.08675,64.03,3.08,64.1040349744,135.42,71.01328,19.60429,73.6696282247,8.72328,2.54429,9.08675,62.29,17.06,64.5839585346,134.34,72.61328,3.33429,72.6897924207,8.72328,2.54429,9.08675,63.89,0.79,63.8948839893,135.42
2021-09-13 15:30:00,72.01704,5.31247,72.2127162476,8.71704,2.54247,9.08025,63.3,2.77,63.360578438,134.45,72.30704,5.44247,72.5115750295,8.71704,2.54247,9.08025,63.59,2.9,63.6560924028,135.47,70.57704,19.79247,73.299798389,8.71704,2.54247,9.08025,61.86,17.25,64.2201066645,134.45,72.17704,3.48247,72.2610040095,8.71704,2.54247,9.08025,63.46,0.9400000000000001,63.4669614839,135.47
2021-09-13 16:00:00,73.27928,5.39604,73.4776845376,8.96928,2.61604,9.343,64.31,2.7800000000000002,64.3700590337,134.61,73.55928,5.51604,73.7658076035,8.96928,2.61604,9.343,64.59,2.9,64.6550701801,135.62,71.79928,19.83604,74.4889595269,8.96928,2.61604,9.343,62.83,17.22,65.1470436781,134.61,73.42928,3.54604,73.5148526558,8.96928,2.61604,9.343,64.46,0.93,64.4667084626,135.62
2021-09-13 16:30:00,74.01576,4.63168,74.1605365946,8.88576,2.59168,9.256,65.13,2.04,65.1619405788,134.83,74.28576,4.75168,74.4375751996,8.88576,2.59168,9.256,65.4,2.16,65.4356600028,135.82,72.51576,20.65168,75.3991202548,8.88576,2.59168,9.256,63.63,18.06,66.1433329974,134.83,74.12576,4.31168,74.2510530565,8.88576,2.59168,9.256,65.24,1.72,65.2626692681,135.82
2021-09-13 17:00:00,75.96712,4.08666,76.0769617627,8.21712,2.39666,8.5595,67.75,1.69,67.7710749509,134.83,76.27712,4.21666,76.3935812556,8.21712,2.39666,8.5595,68.06,1.82,68.0843300621,135.82,74.45712,20.87666,77.3285047796,8.21712,2.39666,8.5595,66.24,18.48,68.7695281357,134.83,76.12712,4.49666,76.2598082259,8.21712,2.39666,8.5595,67.91,2.1,67.9424616863,135.82
2021-09-13 17:30:00,78.17856,3.95458,78.2785152302,8.27856,2.41458,8.6235,69.9,1.54,69.9169621766,135.09,78.47856,4.07458,78.5842642127,8.27856,2.41458,8.6235,70.2,1.6600000000000001,70.2196240377,136.1,76.61856,21.04458,79.4561393717,8.27856,2.41458,8.6235,68.34,18.63,70.8338372531,135.09,78.34856,4.66458,78.4872929884,8.27856,2.41458,8.6235,70.07,2.25,70.1061152825,136.1
2021-09-13 18:00:00,78.46016,3.82588,78.5533835363,8.90016,2.59588,9.271,69.56,1.23,69.5708739344,135.09,78.77016,3.93588,78.8684300452,8.90016,2.59588,9.271,69.87,1.34,69.8828483964,136.14,76.85016,21.56588,79.8187588991,8.90016,2.59588,9.271,67.95,18.97,70.5483054368,135.09,78.61016,5.17588,78.7803718511,8.90016,2.59588,9.271,69.71,2.58,69.7577271705,136.14
2021-09-13 18:30:00,77.76368,3.22649,77.8305863068,8.59368,2.50649,8.95175,69.17,0.72,69.1737471878,135.6,78.06368,3.33649,78.1349492907,8.59368,2.50649,8.95175,69.47,0.8300000000000001,69.4749580784,136.57,76.15368,22.03649,79.2779280069,8.59368,2.50649,8.95175,67.56,19.53,70.3262006652,135.6,77.91368,5.57649,78.1129872164,8.59368,2.50649,8.95175,69.32,3.07,69.3879478008,136.57
2021-09-13 19:00:00,76.994,2.87825,77.0477797153,8.634,2.51825,8.99375,68.36,0.36,68.3609479162,135.6,77.304,2.87825,77.3575642007,8.634,2.51825,8.99375,68.67,0.36,68.670943637,136.57,75.304,21.89825,78.4233751445,8.634,2.51825,8.99375,66.67,19.38,69.4296284017,135.6,77.064,5.40825,77.2535388449,8.634,2.51825,8.99375,68.43,2.89,68.4909994087,136.57
2021-09-13 19:30:00,76.83840000000001,4.23995,76.9552915046,8.9484,2.60995,9.32125,67.89,1.63,67.9095648639,136.06,77.1284,4.12995,77.2388928815,8.9484,2.60995,9.32125,68.18,1.52,68.1969412804,137.03,74.8984,20.77995,77.7275796906,8.9484,2.60995,9.32125,65.95,18.17,68.4072466921,136.06,76.6584,4.27995,76.7777849548,8.9484,2.60995,9.32125,67.71,1.67,67.7305913159,137.03
2021-09-13 20:00:00,77.34776,3.97643,77.449906214,9.10776,2.6564300000000003,9.48725,68.24,1.32,68.2527655117,136.06,77.64776,3.87643,77.7444618128,9.10776,2.6564300000000003,9.48725,68.54,1.22,68.5508570333,137.03,75.46776,21.05643,78.3502140633,9.10776,2.6564300000000003,9.48725,66.36,18.4,68.8637030663,136.06,77.25776,4.62643,77.396158398,9.10776,2.6564300000000003,9.48725,68.15,1.97,68.1784672752,137.03
2021-09-13 20:30:00,75.8892,5.1956,76.0668451824,9.6192,2.8056,10.02,66.27,2.39,66.3130831737,135.72,76.1892,5.0956,76.3594089553,9.6192,2.8056,10.02,66.57,2.29,66.6093762169,136.7,73.9692,21.7956,77.1134925159,9.6192,2.8056,10.02,64.35,18.99,67.0935362013,135.72,75.7292,5.3556,75.9183389176,9.6192,2.8056,10.02,66.11,2.55,66.1591611192,136.7
2021-09-13 21:00:00,73.65336,9.71473,74.2912741731,10.71336,3.12473,11.15975,62.94,6.59,63.2840556539,135.86,73.92336,9.81473,74.5720596381,10.71336,3.12473,11.15975,63.21,6.69,63.5630411481,136.87,70.05336,56.23473,89.8321663184,10.71336,3.12473,11.15975,59.34,53.11,79.6360954593,135.86,72.18336,17.75473,74.3348363707,10.71336,3.12473,11.15975,61.47,14.63,63.1870065757,136.87
2021-09-13 21:30:00,71.00712,9.997910000000001,71.7075260699,10.58712,3.08791,11.02825,60.42,6.91,60.8138512183,133.99,71.26712,10.13791,71.9845789893,10.58712,3.08791,11.02825,60.68,7.05,61.0881731598,135.02,67.14712,64.27791,92.9536736136,10.58712,3.08791,11.02825,56.56,61.19,83.3261645583,133.99,69.33712,19.81791,72.1137002702,10.58712,3.08791,11.02825,58.75,16.73,61.0856398837,135.02
2021-09-13 22:00:00,66.53424,10.83957,67.411433527,10.52424,3.06957,10.96275,56.01,7.77,56.546379194400004,133.53,66.78424,10.77957,67.6486056158,10.52424,3.06957,10.96275,56.26,7.71,56.7858406647,134.53,66.30424,51.18957,83.7652930441,10.52424,3.06957,10.96275,55.78,48.12,73.6677867185,133.53,67.93424,32.17957,75.1703777413,10.52424,3.06957,10.96275,57.41,29.11,64.3684720962,134.53
2021-09-13 22:30:00,62.98216,11.67313,64.0547768887,10.02216,2.92313,10.43975,52.96,8.75,53.6779666157,133.81,63.21216,11.60313,64.2682643119,10.02216,2.92313,10.43975,53.19,8.68,53.8935849615,134.8,63.10216,51.74313,81.6041304032,10.02216,2.92313,10.43975,53.08,48.82,72.1171186335,133.81,64.64216,31.32313,71.8313811816,10.02216,2.92313,10.43975,54.62,28.4,61.5621994409,134.8
2021-09-13 23:00:00,60.00632,11.04851,61.0149818746,9.28632,2.70851,9.67325,50.72,8.34,51.4011089375,134.34,60.21632,10.96851,61.2071352537,9.28632,2.70851,9.67325,50.93,8.26,51.5954697624,135.36,60.21632,52.70851,80.0261970905,9.28632,2.70851,9.67325,50.93,50.0,71.3713170679,134.34,61.76632,30.74851,68.9967329195,9.28632,2.70851,9.67325,52.48,28.04,59.5011932653,135.36
2021-09-13 23:30:00,56.92904,10.58472,57.9046793688,8.27904,2.41472,8.624,48.65,8.17,49.3312416223,134.87,57.13904,10.48472,58.0930223486,8.27904,2.41472,8.624,48.86,8.07,49.5219597754,135.86,57.25904,53.89472,78.6335711106,8.27904,2.41472,8.624,48.98,51.48,71.0579397393,134.87,58.82904,29.67472,65.8896422391,8.27904,2.41472,8.624,50.55,27.26,57.4317864949,135.86
2021-09-14 00:00:00,54.99216,11.00438,56.082386189,8.07216,2.35438,8.4085,46.92,8.65,47.7106790981,135.37,55.19216,10.96438,56.2707042274,8.07216,2.35438,8.4085,47.12,8.61,47.9001722335,136.32,54.54216,56.65438,78.6420116137,8.07216,2.35438,8.4085,46.47,54.3,71.4699300405,135.37,56.18216,27.85438,62.7080663667,8.07216,2.35438,8.4085,48.11,25.5,54.4501799813,136.32
2021-09-14 00:30:00,54.1444,5.7292000000000005,54.4466691727,7.8144,2.2792,8.14,46.33,3.45,46.4582759043,134.9,54.3344,5.8592,54.6494029977,7.8144,2.2792,8.14,46.52,3.58,46.6575481568,135.85,50.6644,67.8892,84.7102408449,7.8144,2.2792,8.14,42.85,65.61,78.363222241,134.9,52.5844,16.1292,55.0024564542,7.8144,2.2792,8.14,44.77,13.85,46.8633694905,135.85
2021-09-14 01:00:00,52.00888,5.21634,52.2698173122,8.31888,2.42634,8.6655,43.69,2.79,43.7789926791,134.9,52.19888,5.34634,52.4719584602,8.31888,2.42634,8.6655,43.88,2.92,43.977048559400004,135.85,48.56888,68.89634,84.2949688288,8.31888,2.42634,8.6655,40.25,66.47,77.7066496511,134.9,50.45888,15.80634,52.8766390294,8.31888,2.42634,8.6655,42.14,13.38,44.2131654601,135.85
2021-09-14 01:30:00,51.29448,5.01339,51.5388955815,8.754480000000001,2.5533900000000003,9.11925,42.54,2.46,42.6110689845,135.24,51.47448,5.14339,51.7308085377,8.754480000000001,2.5533900000000003,9.11925,42.72,2.59,42.7984403921,136.18,47.91448,69.68339,84.5669689392,8.754480000000001,2.5533900000000003,9.11925,39.16,67.13,77.7170669802,135.24,49.79448,15.65339,52.1969238266,8.754480000000001,2.5533900000000003,9.11925,41.04,13.1,43.0800603528,136.18
2021-09-14 02:00:00,51.57384,5.18362,51.833684884,8.82384,2.57362,9.1915,42.75,2.61,42.8295995779,135.64,51.75384,5.31362,52.0259023204,8.82384,2.57362,9.1915,42.93,2.74,43.0173511504,136.58,48.21384,69.47362,84.5645211862,8.82384,2.57362,9.1915,39.39,66.9,77.6349283506,135.64,50.10384,15.81362,52.5401309501,8.82384,2.57362,9.1915,41.28,13.24,43.3513090921,136.58
2021-09-14 02:30:00,49.56104,4.36197,49.7526227265,7.48104,2.18197,7.79275,42.08,2.18,42.1364307933,135.52,49.73104,4.49197,49.9334971133,7.48104,2.18197,7.79275,42.25,2.31,42.3131019898,136.48,46.20104,69.84197,83.7402941872,7.48104,2.18197,7.79275,38.72,67.66,77.9558464773,135.52,48.24104,15.11197,50.5526416477,7.48104,2.18197,7.79275,40.76,12.93,42.7616943069,136.48
2021-09-14 03:00:00,49.71472,4.79346,49.9452764879,9.23472,2.69346,9.6195,40.48,2.1,40.5344347438,135.89,49.88472,4.92346,50.1270959447,9.23472,2.69346,9.6195,40.65,2.23,40.7111213307,136.86,46.41472,70.70346,84.5772161321,9.23472,2.69346,9.6195,37.18,68.01,77.5094349096,135.89,48.22472,15.52346,50.6616366638,9.23472,2.69346,9.6195,38.99,12.83,41.0466685615,136.86
2021-09-14 03:30:00,49.28608,4.56219,49.4967802929,8.95608,2.61219,9.32925,40.33,1.9500000000000002,40.3771148053,136.09,49.45608,4.68219,49.6772256891,8.95608,2.61219,9.32925,40.5,2.07,40.5528654968,137.0,45.99608,70.74219,84.3806661586,8.95608,2.61219,9.32925,37.04,68.13,77.5477820444,136.09,47.77608,15.30219,50.1668300669,8.95608,2.61219,9.32925,38.82,12.69,40.8415046246,137.0
2021-09-14 04:00:00,49.1048,4.80265,49.3391004181,9.5748,2.79265,9.97375,39.53,2.01,39.5810687071,136.09,49.2648,4.93265,49.5111255685,9.5748,2.79265,9.97375,39.69,2.14,39.747650245,137.0,45.8448,70.80265,84.349042283,9.5748,2.79265,9.97375,36.27,68.01,77.0770588437,136.09,47.6248,15.49265,50.0813715773,9.5748,2.79265,9.97375,38.05,12.7,40.1134952354,137.0
2021-09-14 04:30:00,49.16296,4.6212800000000005,49.3796806875,9.19296,2.68128,9.576,39.97,1.94,40.0170526151,135.96,49.33296,4.75128,49.5612308564,9.19296,2.68128,9.576,40.14,2.07,40.1933390004,136.86,45.85296,70.69128,84.2600202279,9.19296,2.68128,9.576,36.66,68.01,77.2613467395,135.96,47.66296,15.30128,50.0588346409,9.19296,2.68128,9.576,38.47,12.62,40.4871004148,136.86
2021-09-14 05:00:00,48.70896,5.70678,49.0421259964,9.58896,2.79678,9.9885,39.12,2.91,39.2280830528,135.96,48.87896,5.74678,49.2156297435,9.58896,2.79678,9.9885,39.29,2.95,39.4005913661,136.86,45.75896,70.03678,83.6602233624,9.58896,2.79678,9.9885,36.17,67.24,76.3510739938,135.96,47.57896,16.63678,50.4037685441,9.58896,2.79678,9.9885,37.99,13.84,40.4324832282,136.86
2021-09-14 05:30:00,49.605760000000004,8.02043,50.2499624135,10.11576,2.95043,10.53725,39.49,5.07,39.8141306573,136.12,49.76576,7.93043,50.3936760751,10.11576,2.95043,10.53725,39.65,4.98,39.9615177389,137.03,47.78576,63.45043,79.4319578379,10.11576,2.95043,10.53725,37.67,60.5,71.2690599068,136.12,49.63576,22.58043,54.5305830682,10.11576,2.95043,10.53725,39.52,19.63,44.1267186634,137.03
2021-09-14 06:00:00,52.00512,6.46816,52.4058164711,9.76512,2.84816,10.172,42.24,3.62,42.394834591,134.74,52.17512,6.37816,52.5635241589,9.76512,2.84816,10.172,42.41,3.5300000000000002,42.5566563536,135.65,50.22512,62.96816,80.5453403544,9.76512,2.84816,10.172,40.46,60.12,72.4667233977,134.74,52.10512,22.21816,56.6444186483,9.76512,2.84816,10.172,42.34,19.37,46.5604177387,135.65
2021-09-14 06:30:00,57.56392,4.25906,57.7212653868,9.73392,2.83906,10.1395,47.83,1.42,47.8510741781,132.2,57.74392,4.23906,57.8993085162,9.73392,2.83906,10.1395,48.01,1.4,48.0304080766,133.15,55.81392,60.39906,82.2389209234,9.73392,2.83906,10.1395,46.08,57.56,73.732760697,132.2,57.79392,22.81906,62.1357118592,9.73392,2.83906,10.1395,48.06,19.98,52.0477088833,133.15
2021-09-14 07:00:00,62.1076,3.71055,62.2183426255,9.0876,2.65055,9.46625,53.02,1.06,53.0305949429,132.2,62.3176,3.83055,62.4352174903,9.0876,2.65055,9.46625,53.23,1.18,53.2430774843,133.15,60.4876,59.31055,84.7141729291,9.0876,2.65055,9.46625,51.4,56.66,76.500428757,132.2,62.5476,23.13055,66.6875146415,9.0876,2.65055,9.46625,53.46,20.48,57.2485982361,133.15
2021-09-14 07:30:00,66.35168,16.55924,68.3867960077,7.95168,2.31924,8.283,58.4,14.24,60.1110439104,131.66,66.57168,16.53924,68.5954447307,7.95168,2.31924,8.283,58.62,14.22,60.3200862068,132.63,69.28168,39.58924,79.7951070392,7.95168,2.31924,8.283,61.33,37.27,71.7664392317,131.66,70.88168,41.79924,82.2884501264,7.95168,2.31924,8.283,62.93,39.48,74.2889985126,132.63
2021-09-14 08:00:00,69.71904,18.00722,72.0069754305,7.97904,2.32722,8.3115,61.74,15.68,63.7,132.49,69.96904,17.94722,72.234128113,7.97904,2.32722,8.3115,61.99,15.62,63.9276505121,133.44,74.06904,34.93722,81.8952503376,7.97904,2.32722,8.3115,66.09,32.61,73.6973554478,132.49,75.48904,46.50722,88.6651942548,7.97904,2.32722,8.3115,67.51,44.18,80.681302047,133.44
2021-09-14 08:30:00,71.9724,16.3507,73.8063124147,7.9224,2.3107,8.2525,64.05,14.04,65.5707564391,133.53,72.2224,16.3007,74.0390969843,7.9224,2.3107,8.2525,64.3,13.99,65.8043319243,134.5,76.3824,33.5707,83.434183212,7.9224,2.3107,8.2525,68.46,31.26,75.2592798265,133.53,77.7924,46.7307,90.7491918435,7.9224,2.3107,8.2525,69.87,44.42,82.7946453583,134.5
2021-09-14 09:00:00,73.26368,15.03649,74.7907938095,7.87368,2.29649,8.20175,65.39,12.74,66.6195144083,132.48,73.51368,14.97649,75.0237055861,7.87368,2.29649,8.20175,65.64,12.68,66.8535115009,133.5,77.74368,32.75649,84.3627134288,7.87368,2.29649,8.20175,69.87,30.46,76.2209190446,132.48,79.16368,46.89649,92.0117873181,7.87368,2.29649,8.20175,71.29,44.6,84.0917600006,133.5
2021-09-14 09:30:00,75.10024,14.64757,76.5153406512,8.22024,2.39757,8.56275,66.88,12.25,67.9926238647,131.55,75.38024,14.57757,76.7768593364,8.22024,2.39757,8.56275,67.16,12.18,68.2555345741,132.57,79.57024,31.99757,85.762856643,8.22024,2.39757,8.56275,71.35,29.6,77.2462458635,131.55,80.98024,47.48757,93.8768798745,8.22024,2.39757,8.56275,72.76,45.09,85.5986314143,132.57
2021-09-14 10:00:00,75.77888,14.76009,77.2029721634,8.46888,2.47009,8.82175,67.31,12.29,68.422804678,131.55,76.03888,14.70009,77.4467811963,8.46888,2.47009,8.82175,67.57,12.23,68.66788041,132.57,80.16888,31.13009,86.0007664144,8.46888,2.47009,8.82175,71.7,28.66,77.2158377537,131.55,81.56888000000001,48.23009,94.7608767681,8.46888,2.47009,8.82175,73.1,45.76,86.2414494312,132.57
2021-09-14 10:30:00,76.60704,14.62497,77.9905656157,7.93704,2.31497,8.26775,68.67,12.31,69.7646400406,131.35,76.87704,14.56497,78.2446012851,7.93704,2.31497,8.26775,68.94,12.25,70.0198978862,132.34,80.95704,30.06497,86.3593929267,7.93704,2.31497,8.26775,73.02,27.75,78.1151899441,131.35,82.39704,48.88497,95.8071630551,7.93704,2.31497,8.26775,74.46,46.57,87.8240086764,132.34
2021-09-14 11:00:00,77.47344,14.17142,78.7588918805,7.75344,2.26142,8.0765,69.72,11.91,70.7299547575,131.35,77.76344,14.10142,79.0316559782,7.75344,2.26142,8.0765,70.01,11.84,71.0041245281,132.34,81.83344,29.41142,86.9582861414,7.75344,2.26142,8.0765,74.08,27.15,78.8984721018,131.35,83.26344,49.50142,96.8668726792,7.75344,2.26142,8.0765,75.51,47.24,89.069510496,132.34
2021-09-14 11:30:00,77.62856,13.932080000000001,78.868854314,7.61856,2.22208,7.936,70.01,11.71,70.9825626475,131.46,77.90856,13.87208,79.1339265094,7.61856,2.22208,7.936,70.29,11.65,71.2489059565,132.43,81.97856,29.18208,87.0176883903,7.61856,2.22208,7.936,74.36,26.96,79.0964676835,131.46,83.42856,49.62208,97.0704664004,7.61856,2.22208,7.936,75.81,47.4,89.4087025966,132.43
2021-09-14 12:00:00,76.88008,14.54669,78.2441875845,8.32008,2.42669,8.66675,68.56,12.12,69.6230421628,131.46,77.15008,14.47669,78.4965565956,8.32008,2.42669,8.66675,68.83,12.05,69.8768302086,132.43,81.15008,29.79669,86.4475460552,8.32008,2.42669,8.66675,72.83,27.37,77.8031220453,131.46,82.58008,49.38669,96.2211762657,8.32008,2.42669,8.66675,74.26,46.96,87.8623309502,132.43
2021-09-14 12:30:00,76.76384,14.46487,78.1147847444,8.07384,2.35487,8.41025,68.69,12.11,69.7493240111,131.46,77.04384,14.40487,78.3789101842,8.07384,2.35487,8.41025,68.97,12.05,70.0147370201,132.43,81.05384,29.69487,86.3221308997,8.07384,2.35487,8.41025,72.98,27.34,77.9330225258,131.46,82.47384,49.27487,96.0726136725,8.07384,2.35487,8.41025,74.4,46.92,87.9593451545,132.43
2021-09-14 13:00:00,76.3348,15.0364,77.801638903,8.7648,2.5564,9.13,67.57,12.48,68.7128466882,131.32,76.6048,14.9764,78.0550314842,8.7648,2.5564,9.13,67.84,12.42,68.9675430909,132.29,80.5948,30.3464,86.1186726558,8.7648,2.5564,9.13,71.83,27.79,77.0183939069,131.32,82.0148,49.3164,95.7002336883,8.7648,2.5564,9.13,73.25,46.76,86.9025897198,132.29
2021-09-14 13:30:00,76.16888,15.44759,77.7195362651,8.28888,2.41759,8.63425,67.88,13.03,69.1192831271,131.65,76.43888,15.38759,77.9723047092,8.28888,2.41759,8.63425,68.15,12.97,69.3732181753,132.66,80.47888,30.31759,86.000037148,8.28888,2.41759,8.63425,72.19,27.9,77.39383761,131.65,81.85888,49.62759,95.7276027281,8.28888,2.41759,8.63425,73.57,47.21,87.4146955609,132.66
2021-09-14 14:00:00,75.82528,15.00279,77.2952572598,7.89528,2.30279,8.22425,67.93,12.7,69.1069815576,132.18,76.09528,14.94279,77.5485564744,7.89528,2.30279,8.22425,68.2,12.64,69.3614417382,133.21,80.26528,30.86279,85.9943427213,7.89528,2.30279,8.22425,72.37,28.56,77.8016098805,132.18,81.60528,49.19279,95.285635391,7.89528,2.30279,8.22425,73.71,46.89,87.3603811805,133.21
2021-09-14 14:30:00,75.24984,14.49662,76.6334810083,7.11984,2.07662,7.4165,68.13,12.42,69.2528216032,132.43,75.52984000000001,14.43662,76.8971568229,7.11984,2.07662,7.4165,68.41,12.36,69.5176071222,133.43,79.74984,31.14662,85.6162888559,7.11984,2.07662,7.4165,72.63,29.07,78.2315908058,132.43,81.11984,48.59662,94.5624656883,7.11984,2.07662,7.4165,74.0,46.52,87.4077250591,133.43
2021-09-14 15:00:00,74.87104,14.56322,76.2742420969,7.21104,2.10322,7.5115,67.66,12.46,68.7977267066,132.43,75.13104,14.50322,76.5180799671,7.21104,2.10322,7.5115,67.92,12.4,69.0426418961,133.43,79.33104,31.17322,85.2360460876,7.21104,2.10322,7.5115,72.12,29.07,77.7583391026,132.43,80.71104,48.53322,94.1793258706,7.21104,2.10322,7.5115,73.5,46.43,86.9367292921,133.43
2021-09-14 15:30:00,74.85376,15.11193,76.3639693472,7.34376,2.14193,7.64975,67.51,12.97,68.7446070612,132.33,75.12376,15.06193,76.6188035136,7.34376,2.14193,7.64975,67.78,12.92,69.0003971003,133.31,79.33376,31.14193,85.2271393387,7.34376,2.14193,7.64975,71.99,29.0,77.6115977158,132.33,80.70376,48.70193,94.2601446204,7.34376,2.14193,7.64975,73.36,46.56,86.8879922659,133.31
2021-09-14 16:00:00,76.17032,15.06926,77.6466370544,7.06032,2.05926,7.3545,69.11,13.01,70.3239091632,132.44,76.45032,15.00926,77.9097510832,7.06032,2.05926,7.3545,69.39,12.95,70.5880627302,133.42,80.76032000000001,31.60926,86.7258589133,7.06032,2.05926,7.3545,73.7,29.55,79.4033532038,132.44,82.14032,48.10926,95.1920851093,7.06032,2.05926,7.3545,75.08,46.05,88.0772893543,133.42
2021-09-14 16:30:00,76.9564,15.5627,78.5142352204,7.1064,2.0727,7.4025,69.85,13.49,71.140723921,132.51,77.2364,15.5027,78.7768696525,7.1064,2.0727,7.4025,70.13,13.43,71.404354209,133.56,81.6464,32.2227,87.7749225477,7.1064,2.0727,7.4025,74.54,30.15,80.4066794489,132.51,83.0064,48.0927,95.9321126331,7.1064,2.0727,7.4025,75.9,46.02,88.7617620375,133.56
2021-09-14 17:00:00,78.69568,15.65624,80.2379455221,7.01568,2.04624,7.308,71.68,13.61,72.9606366474,133.04,78.98568,15.59624,80.5107467808,7.01568,2.04624,7.308,71.97,13.55,73.234441351,134.03,83.45568,32.41624,89.5302358983,7.01568,2.04624,7.308,76.44,30.37,82.2521154743,133.04,84.83568,48.17624,97.5604566492,7.01568,2.04624,7.308,77.82,46.13,90.4650722655,134.03
2021-09-14 17:30:00,79.18352,15.45436,80.6775500533,7.28352,2.12436,7.587,71.9,13.33,73.125227521,133.24,79.46352,15.39436,80.9409496522,7.28352,2.12436,7.587,72.18,13.27,73.3896811548,134.19,84.06352,33.85436,90.6244618511,7.28352,2.12436,7.587,76.78,31.73,83.0780434291,133.24,85.44352,46.89436,97.4662819123,7.28352,2.12436,7.587,78.16,44.77,90.0740722961,134.19
2021-09-14 18:00:00,78.70328,16.65804,80.4468556216,7.43328,2.16804,7.743,71.27,14.49,72.7280757342,133.08,78.99328,16.59804,80.7182334854,7.43328,2.16804,7.743,71.56,14.43,73.0004006838,134.05,83.50328,34.38804,90.3068937889,7.43328,2.16804,7.743,76.07,32.22,82.6121861471,133.08,84.91328,46.52804,96.8252220581,7.43328,2.16804,7.743,77.48,44.36,89.2802329746,134.05
2021-09-14 18:30:00,77.73824,17.14157,79.6056994214,7.78824,2.27157,8.11275,69.95,14.87,71.5130715324,133.36,78.00824,17.08157,79.8565309888,7.78824,2.27157,8.11275,70.22,14.81,71.7647859329,134.28,82.42824,34.49157,89.3536969048,7.78824,2.27157,8.11275,74.64,32.22,81.29734313,133.36,83.84824,46.61157,95.9331319668,7.78824,2.27157,8.11275,76.06,44.34,88.0406678757,134.28
2021-09-14 19:00:00,77.00096,18.00653,79.07833435,8.49096,2.47653,8.84475,68.51,15.53,70.2481387654,133.36,77.27096,17.94653,79.3276698155,8.49096,2.47653,8.84475,68.78,15.47,70.4982928871,134.28,81.59096,34.61653,88.6306318547,8.49096,2.47653,8.84475,73.1,32.14,79.8535509542,133.36,83.01096,47.10653,95.4455061737,8.49096,2.47653,8.84475,74.52,44.63,86.8623468483,134.28
2021-09-14 19:30:00,76.77064,17.97602,78.8471208165,8.42064,2.45602,8.7715,68.35,15.52,70.0898915679,133.57,77.05064,17.92602,79.1084276007,8.42064,2.45602,8.7715,68.63,15.47,70.3519566181,134.49,81.44064,34.81602,88.5704978661,8.42064,2.45602,8.7715,73.02,32.36,79.8692055801,133.57,82.83064,46.80602,95.1405193966,8.42064,2.45602,8.7715,74.41,44.35,86.6243072122,134.49
2021-09-14 20:00:00,76.31304,17.65547,78.3287667142,8.69304,2.53547,9.05525,67.62,15.12,69.2898174337,133.57,76.58304,17.60547,78.580624772,8.69304,2.53547,9.05525,67.89,15.07,69.5424834184,134.49,80.92304,35.07547,88.1976586909,8.69304,2.53547,9.05525,72.23,32.54,79.2213639115,133.57,82.34304,45.83547,94.2404719139,8.69304,2.53547,9.05525,73.65,43.3,85.4354288337,134.49
2021-09-14 20:30:00,74.73104,17.91072,76.8473957295,9.19104,2.68072,9.574,65.54,15.23,67.2862876075,132.61,74.99104,17.86072,77.0886593423,9.19104,2.68072,9.574,65.8,15.18,67.5283081381,133.53,79.34104,36.11072,87.1721556875,9.19104,2.68072,9.574,70.15,33.43,77.7083483289,132.61,80.75104,44.58072,92.2397477056,9.19104,2.68072,9.574,71.56,41.9,82.9243245375,133.53
2021-09-14 21:00:00,71.99248,18.92114,74.4374013212,9.43248,2.75114,9.8255,62.56,16.17,64.6159616504,132.09,72.24248,18.87114,74.6665644144,9.43248,2.75114,9.8255,62.81,16.12,64.8455896727,133.04,76.61248,37.33114,85.2237414425,9.43248,2.75114,9.8255,67.18,34.58,75.5574536363,132.09,77.95248,44.17114,89.5973143964,9.43248,2.75114,9.8255,68.52,41.42,80.0662650559,133.04
2021-09-14 21:30:00,68.82568,20.32624,71.7644080307,9.17568,2.67624,9.558,59.65,17.65,62.2064707245,132.67,69.05568,20.28624,71.9737346092,9.17568,2.67624,9.558,59.88,17.61,62.4157552225,133.64,73.35568,38.28624,82.7459483093,9.17568,2.67624,9.558,64.18,35.61,73.397169564,132.67,74.67568,43.69624,86.5206251341,9.17568,2.67624,9.558,65.5,41.02,77.284477096,133.64
2021-09-14 22:00:00,65.47736,21.65173,68.964353724,8.81736,2.57173,9.18475,56.66,19.08,59.7863027791,133.27,65.68736,21.62173,69.1543814372,8.81736,2.57173,9.18475,56.87,19.05,59.9758234625,134.24,69.74736,38.27173,79.557649187,8.81736,2.57173,9.18475,60.93,35.7,70.6183750875,133.27,71.11736,43.17173,83.1954155261,8.81736,2.57173,9.18475,62.3,40.6,74.3616164429,134.24
2021-09-14 22:30:00,62.3876,22.29555,66.2518240018,8.7276,2.54555,9.09125,53.66,19.75,57.179175405,133.14,62.5976,22.26555,66.4395532989,8.7276,2.54555,9.09125,53.87,19.72,57.3659768504,134.13,66.5076,38.82555,77.0109355258,8.7276,2.54555,9.09125,57.78,36.28,68.2258514055,133.14,67.8776,42.39555,80.0296897505,8.7276,2.54555,9.09125,59.15,39.85,71.3214203448,134.13
2021-09-14 23:00:00,58.87616,22.88888,63.1688455174,8.63616,2.5188800000000002,8.996,50.24,20.37,54.2124939474,132.99,59.06616,22.85888,63.3351375778,8.63616,2.5188800000000002,8.996,50.43,20.34,54.3773896027,133.97,62.93616,40.18888,74.6733306556,8.63616,2.5188800000000002,8.996,54.3,37.67,66.0872067801,132.99,64.28616,41.39888,76.4629167165,8.63616,2.5188800000000002,8.996,55.65,38.88,67.8865001307,133.97
2021-09-14 23:30:00,55.55624,24.05807,60.5416099477,8.01624,2.33807,8.35025,47.54,21.72,52.2667198129,134.12,55.72624,24.02807,60.6857641664,8.01624,2.33807,8.35025,47.71,21.69,52.4089706062,134.36,59.38624,40.16807,71.695183582,8.01624,2.33807,8.35025,51.37,37.83,63.7964403396,134.12,60.76624,41.85807,73.7877628599,8.01624,2.33807,8.35025,52.75,39.52,65.9120087693,134.36
2021-09-15 00:00:00,54.008,16.36525,56.4330175656,7.458,2.17525,7.76875,46.55,14.19,48.6647572685,134.12,54.188,16.31525,56.5908714066,7.458,2.17525,7.76875,46.73,14.14,48.8224589713,135.08,55.908,48.96525,74.3189085735,7.458,2.17525,7.76875,48.45,46.79,67.3550785019,134.12,57.528,33.65525,66.6494308795,7.458,2.17525,7.76875,50.07,31.48,59.1438525969,135.08
2021-09-15 00:30:00,53.10552,10.49411,54.1324542134,7.62552,2.22411,7.94325,45.48,8.27,46.2257860939,133.68,53.27552,10.41411,54.2838347794,7.62552,2.22411,7.94325,45.65,8.19,46.3788594081,134.68,53.38552,55.44411,76.9679353976,7.62552,2.22411,7.94325,45.76,53.22,70.1879334359,133.68,55.17552,27.37411,61.5928559621,7.62552,2.22411,7.94325,47.55,25.15,53.7914956104,134.68
2021-09-15 01:00:00,52.25096,10.67278,53.3298326816,7.38096,2.15278,7.6885,44.87,8.52,45.6717341471,133.37,52.41096,10.60278,53.4726815472,7.38096,2.15278,7.6885,45.03,8.45,45.8159731971,134.36,52.54096,55.73278,76.5943551722,7.38096,2.15278,7.6885,45.16,53.58,70.0731189544,133.37,54.32096,27.15278,60.7292364274,7.38096,2.15278,7.6885,46.94,25.0,53.1823617377,134.36
2021-09-15 01:30:00,51.73696,10.77828,52.8477468753,7.53696,2.19828,7.851,44.2,8.58,45.025064131,133.58,51.90696,10.69828,52.9979781822,7.53696,2.19828,7.851,44.37,8.5,45.1768403056,134.61,52.05696,56.06828,76.5086864781,7.53696,2.19828,7.851,44.52,53.87,69.8856730668,133.58,53.82696,27.33828,60.3715427681,7.53696,2.19828,7.851,46.29,25.14,52.6762156955,134.61
2021-09-15 02:00:00,51.89904,10.65222,52.9809413266,7.37904,2.15222,7.6865,44.52,8.5,45.3241701524,133.94,52.06904,10.57222,53.131504423,7.37904,2.15222,7.6865,44.69,8.42,45.4762850286,134.93,52.22904,55.99222,76.5702378203,7.37904,2.15222,7.6865,44.85,53.84,70.0733051882,133.94,54.00904,27.38222,60.5537973528,7.37904,2.15222,7.6865,46.63,25.23,53.0180139198,134.93
2021-09-15 02:30:00,51.832,10.4485,52.8746383085,7.092,2.0685000000000002,7.3875,44.74,8.38,45.5180403796,133.94,52.002,10.3685,53.0255956709,7.092,2.0685000000000002,7.3875,44.91,8.3,45.6705386436,134.87,52.172,55.9285,76.4847350538,7.092,2.0685000000000002,7.3875,45.08,53.86,70.2360733527,133.94,53.922,27.5085,60.5334589814,7.092,2.0685000000000002,7.3875,46.83,25.44,53.293925545,134.87
2021-09-15 03:00:00,50.58504,10.95022,51.756676765899996,6.99504,2.04022,7.2865,43.59,8.91,44.4913047685,134.14,50.74504,10.87022,51.8962500326,6.99504,2.04022,7.2865,43.75,8.83,44.6321789744,135.11,50.89504,56.56022,76.0878675155,6.99504,2.04022,7.2865,43.9,54.52,69.9974313814,134.14,52.67504,27.08022,59.2283559982,6.99504,2.04022,7.2865,45.68,25.04,52.092840199,135.11
2021-09-15 03:30:00,49.42832,11.07326,50.6534885773,7.58832,2.21326,7.9045000000000005,41.84,8.86,42.7678056486,134.5,49.57832,11.00326,50.784658556,7.58832,2.21326,7.9045000000000005,41.99,8.79,42.9001655008,135.44,49.75832,57.26326,75.8615275027,7.58832,2.21326,7.9045000000000005,42.17,55.05,69.345593948,134.5,51.50832,26.90326,58.1110353362,7.58832,2.21326,7.9045000000000005,43.92,24.69,50.3841492932,135.44
2021-09-15 04:00:00,49.18904,11.24347,50.4576780457,7.82904,2.28347,8.15525,41.36,8.96,42.3193950807,134.5,49.33904,11.15347,50.5839970857,7.82904,2.28347,8.15525,41.51,8.87,42.4471082643,135.44,49.56904,57.77347,76.1240012241,7.82904,2.28347,8.15525,41.74,55.49,69.4360691572,134.5,51.30904,26.51347,57.7544948654,7.82904,2.28347,8.15525,43.48,24.23,49.7755291283,135.44
2021-09-15 04:30:00,49.56328,11.07804,50.7862352867,7.91328,2.30804,8.243,41.65,8.77,42.5633104915,134.45,49.71328,10.99804,50.9152933037,7.91328,2.30804,8.243,41.8,8.69,42.6937477858,135.38,49.93328,57.63804,76.2592689881,7.91328,2.30804,8.243,42.02,55.33,69.47725743,134.45,51.69328,26.66804,58.1668252065,7.91328,2.30804,8.243,43.78,24.36,50.1008782358,135.38
2021-09-15 05:00:00,49.93712,11.12041,51.1603310433,7.64712,2.23041,7.96575,42.29,8.89,43.2143055018,134.45,50.08712,11.05041,51.2916284696,7.64712,2.23041,7.96575,42.44,8.82,43.3468107247,135.38,50.29712,57.59041,76.4621187534,7.64712,2.23041,7.96575,42.65,55.36,69.8838472038,134.45,52.03712,26.37041,58.3374697897,7.64712,2.23041,7.96575,44.39,24.14,50.5293152536,135.38
2021-09-15 05:30:00,51.13176,11.20093,52.3442233065,8.23176,2.40093,8.57475,42.9,8.8,43.7932643223,133.93,51.30176,11.11093,52.4911739682,8.23176,2.40093,8.57475,43.07,8.71,43.9418820717,134.93,51.42176,56.680930000000004,76.5305509399,8.23176,2.40093,8.57475,43.19,54.28,69.3663787436,133.93,53.18176,27.16093,59.7161260897,8.23176,2.40093,8.57475,44.95,24.76,51.3182238586,134.93
2021-09-15 06:00:00,53.32,10.65875,54.3749147269,8.43,2.45875,8.78125,44.89,8.2,45.6327963202,133.93,53.48,10.58875,54.5181806975,8.43,2.45875,8.78125,45.05,8.13,45.7777172869,134.93,53.55,55.77875,77.3231624519,8.43,2.45875,8.78125,45.12,53.32,69.8486707103,133.93,55.34,27.67875,61.8759145513,8.43,2.45875,8.78125,46.91,25.22,53.2597080352,134.93
2021-09-15 06:30:00,59.26384,9.66862,60.0473558473,7.7438400000000005,2.25862,8.0665,51.52,7.41,52.0501536981,133.49,59.47384,9.59862,60.2434324242,7.7438400000000005,2.25862,8.0665,51.73,7.34,52.2481435077,134.44,59.30384,52.19862,79.004059191,7.7438400000000005,2.25862,8.0665,51.56,49.94,71.7804792405,133.49,61.17384,29.75862,68.0280395473,7.7438400000000005,2.25862,8.0665,53.43,27.5,60.0917207276,134.44
2021-09-15 07:00:00,63.75592,8.37006,64.3029955714,7.40592,2.16006,7.7145,56.35,6.21,56.691150985,132.76,63.97592,8.28006,64.5095166115,7.40592,2.16006,7.7145,56.57,6.12,56.9000817223,133.74,63.74592,50.30006,81.2012213741,7.40592,2.16006,7.7145,56.34,48.14,74.1057028845,132.76,65.66592,31.46006,72.8131061324,7.40592,2.16006,7.7145,58.26,29.3,65.2128637617,133.74
2021-09-15 07:30:00,69.57392,5.809060000000001,69.8160119332,7.09392,2.06906,7.3895,62.48,3.74,62.5918365284,132.76,69.81392,5.71906,70.0477770743,7.09392,2.06906,7.3895,62.72,3.65,62.8261163848,133.74,69.62392,47.59906,84.3395562536,7.09392,2.06906,7.3895,62.53,45.53,77.3497369097,132.76,71.61392,32.41906,78.610107423,7.09392,2.06906,7.3895,64.52,30.35,71.3018435947,133.74
