Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-15 08:00:00,73.02336,5.15723,73.2052465808,6.33336,1.8472300000000001,6.59725,66.69,3.31,66.7720914754,131.35,73.28336,5.07723,73.4590301962,6.33336,1.8472300000000001,6.59725,66.95,3.23,67.0278703227,132.37,72.91336,44.78723,85.5701702555,6.33336,1.8472300000000001,6.59725,66.58,42.94,79.2258796101,131.35,74.97336,34.50723,82.533348605,6.33336,1.8472300000000001,6.59725,68.64,32.66,76.0139802931,132.37
2021-09-15 08:30:00,73.66592,10.25381,74.3761278164,6.83592,1.99381,7.12075,66.83,8.26,67.3385216648,131.35,73.92592,10.18381,74.624068731,6.83592,1.99381,7.12075,67.09,8.19,67.5880477599,132.42,75.60592,37.72381,84.494621012,6.83592,1.99381,7.12075,68.77,35.73,77.4980373945,131.35,77.41592,41.99381,88.0721564841,6.83592,1.99381,7.12075,70.58,40.0,81.126668858,132.42
2021-09-15 09:00:00,71.64456,16.17633,73.4480539556,6.84456,1.99633,7.12975,64.8,14.18,66.3333430486,131.56,71.89456,16.12633,73.6809763566,6.84456,1.99633,7.12975,65.05,14.13,66.5669542641,132.58,75.81456,30.90633,81.8721487568,6.84456,1.99633,7.12975,68.97,28.91,74.7840156718,131.56,77.26456,48.40633,91.1755724746,6.84456,1.99633,7.12975,70.42,46.41,84.3377999476,132.58
2021-09-15 09:30:00,72.60856,15.46458,74.2371619868,6.83856,1.99458,7.1235,65.77,13.47,67.1351904741,132.39,72.86856,15.40458,74.4790448479,6.83856,1.99458,7.1235,66.03,13.41,67.3779563359,133.44,76.89856,30.59458,82.7612038062,6.83856,1.99458,7.1235,70.06,28.6,75.672740138,132.39,78.30856,48.53458,92.1294525385,6.83856,1.99458,7.1235,71.47,46.54,85.2873525208,133.44
2021-09-15 10:00:00,73.28744,15.11217,74.8293160724,6.72744,1.96217,7.00775,66.56,13.15,67.8465629196,132.12,73.54744,15.06217,75.0739295339,6.72744,1.96217,7.00775,66.82,13.1,68.0920142161,133.17,77.59744,29.73217,83.0985236178,6.72744,1.96217,7.00775,70.87,27.77,76.1165540471,132.12,78.98744,49.10217,93.005584652,6.72744,1.96217,7.00775,72.26,47.14,86.2768056896,133.17
2021-09-15 10:30:00,72.92592,15.50256,74.555477159,7.10592,2.07256,7.402,65.82,13.43,67.1761661603,132.03,73.18592,15.45256,74.7994685596,7.10592,2.07256,7.402,66.08,13.38,67.4209967295,133.08,77.25592,30.13256,82.9243531612,7.10592,2.07256,7.402,70.15,28.06,75.5538622441,132.03,78.59592,48.96256,92.5994110262,7.10592,2.07256,7.402,71.49,46.89,85.4955683062,133.08
2021-09-15 11:00:00,72.83752,16.51511,74.6863654094,7.21752,2.10511,7.51825,65.62,14.41,67.1835731411,132.03,73.10752,16.46511,74.9387038043,7.21752,2.10511,7.51825,65.89,14.36,67.4366495312,133.08,77.52752,27.77511,82.3527357946,7.21752,2.10511,7.51825,70.31,25.67,74.8494822961,132.03,78.78752,45.71511,91.0897611703,7.21752,2.10511,7.51825,71.57,43.61,83.8098860517,133.08
2021-09-15 11:30:00,72.61824,23.91407,76.4545062417,6.7682400000000005,1.9740700000000002,7.05025,65.85,21.94,69.4088330114,133.12,72.87824,23.87407,76.6890414848,6.7682400000000005,1.9740700000000002,7.05025,66.11,21.9,69.642961597,134.15,79.28824,12.87407,80.3266249799,6.7682400000000005,1.9740700000000002,7.05025,72.52,10.9,73.3345784743,133.12,80.22824,28.774070000000002,85.2321394655,6.7682400000000005,1.9740700000000002,7.05025,73.46,26.8,78.195981994,134.15
2021-09-15 12:00:00,73.54712,14.23541,74.9121202354,7.28712,2.12541,7.59075,66.26,12.11,67.3575511728,133.12,73.80712,14.18541,75.1579458179,7.28712,2.12541,7.59075,66.52,12.06,67.6043933484,134.15,77.18712,7.34541,77.5358403705,7.28712,2.12541,7.59075,69.9,5.22,70.094638882,133.12,78.55712,18.75541,80.7650079364,7.28712,2.12541,7.59075,71.27,16.63,73.1844915266,134.15
2021-09-15 12:30:00,72.20848,11.60164,73.1345515786,8.26848,2.4116400000000002,8.613,63.94,9.19,64.5970564345,132.13,72.45848,11.53164,73.3703621703,8.26848,2.4116400000000002,8.613,64.19,9.12,64.8346396612,133.15,74.76848,6.03164,75.0113743548,8.26848,2.4116400000000002,8.613,66.5,3.62,66.5984564386,132.13,76.16848,14.76164,77.5857162176,8.26848,2.4116400000000002,8.613,67.9,12.35,69.0140022025,133.15
2021-09-15 13:00:00,71.25344,12.05267,72.2656181456,8.92344,2.60267,9.29525,62.33,9.45,63.0422984987,132.13,71.51344,11.97267,72.508736905,8.92344,2.60267,9.29525,62.59,9.37,63.2874790144,133.15,73.86344,6.72267,74.1687404542,8.92344,2.60267,9.29525,64.94,4.12,65.0705617004,132.13,75.21344,14.56267,76.6102663757,8.92344,2.60267,9.29525,66.29,11.96,67.3602679626,133.15
2021-09-15 13:30:00,71.0604,12.0947,72.0823294314,10.1304,2.9547,10.5525,60.93,9.14,61.611723722,132.59,71.3104,12.0047,72.313802073,10.1304,2.9547,10.5525,61.18,9.05,61.8457346953,133.63,73.7404,7.3147,74.1023037985,10.1304,2.9547,10.5525,63.61,4.36,63.7592479567,132.59,75.0504,14.8247,76.500550784,10.1304,2.9547,10.5525,64.92,11.87,65.9962370139,133.63
2021-09-15 14:00:00,69.39104,12.53322,70.5138145036,10.81104,3.15322,11.2615,58.58,9.38,59.3262235441,133.05,69.62104,12.44322,70.7242740129,10.81104,3.15322,11.2615,58.81,9.29,59.5392324438,134.06,72.06104,7.66322,72.4673611128,10.81104,3.15322,11.2615,61.25,4.51,61.4158171809,133.05,73.31104,14.93322,74.8165065039,10.81104,3.15322,11.2615,62.5,11.78,63.6004591178,134.06
2021-09-15 14:30:00,67.64568,12.96749,68.8773824965,10.10568,2.94749,10.52675,57.54,10.02,58.405924357,133.31,67.88568,12.89749,69.1000057696,10.10568,2.94749,10.52675,57.78,9.95,58.6304605133,134.33,70.18568,7.09749,70.5436321815,10.10568,2.94749,10.52675,60.08,4.15,60.2231591666,133.31,71.41568,15.15749,73.0064987036,10.10568,2.94749,10.52675,61.31,12.21,62.514000032,134.33
2021-09-15 15:00:00,68.07136,12.61748,69.2308518928,9.11136,2.65748,9.491,58.96,9.96,59.795344300400004,133.69,68.31136,12.52748,69.4505555068,9.11136,2.65748,9.491,59.2,9.87,60.0171383856,134.75,70.65136,6.56748,70.9559473434,9.11136,2.65748,9.491,61.54,3.91,61.6640876037,133.69,71.92136,15.17748,73.5053598277,9.11136,2.65748,9.491,62.81,12.52,64.0456594938,134.75
2021-09-15 15:30:00,68.73272,14.66496,70.2797826576,9.10272,2.65496,9.482,59.63,12.01,60.8274362439,133.86,68.97272,14.59496,70.4999926355,9.10272,2.65496,9.482,59.87,11.94,61.0490008108,134.88,71.10272,5.95496,71.3516526788,9.10272,2.65496,9.482,62.0,3.3,62.0877604685,133.86,72.38272,15.86496,74.100979146,9.10272,2.65496,9.482,63.28,13.21,64.6441219292,134.88
2021-09-15 16:00:00,70.83544,14.131170000000001,72.2312226503,8.81544,2.57117,9.18275,62.02,11.56,63.0881446866,134.53,71.09544,14.06117,72.4726023444,8.81544,2.57117,9.18275,62.28,11.49,63.3310232035,135.58,73.32544,6.20117,73.5871908729,8.81544,2.57117,9.18275,64.51,3.63,64.6120499597,134.53,74.65544,15.51117,76.2497942054,8.81544,2.57117,9.18275,65.84,12.94,67.0995469433,135.58
2021-09-15 16:30:00,73.14824,4.18532,73.2678778088,8.89824,2.59532,9.269,64.25,1.5899999999999999,64.2696709187,133.32,73.39824,4.2853200000000005,73.5232317203,8.89824,2.59532,9.269,64.5,1.69,64.5221365114,134.37,72.23824,20.14532,74.9946480504,8.89824,2.59532,9.269,63.34,17.55,65.7263881557,133.32,73.15824,4.22532,73.2801569936,8.89824,2.59532,9.269,64.26,1.63,64.2806697227,134.37
2021-09-15 17:00:00,75.18808,3.12694,75.2530738764,8.698080000000001,2.53694,9.0605,66.49,0.59,66.4926176353,133.32,75.46808,3.23694,75.5374667265,8.698080000000001,2.53694,9.0605,66.77,0.7000000000000001,66.7736692117,134.37,74.02808,20.09694,76.7075200085,8.698080000000001,2.53694,9.0605,65.33,17.56,67.6488174324,133.32,74.94808,3.52694,75.0310202613,8.698080000000001,2.53694,9.0605,66.25,0.99,66.2573965682,134.37
2021-09-15 17:30:00,76.37632,2.81851,76.4283079452,8.56632,2.49851,8.92325,67.81,0.32,67.8107550467,133.61,76.65632,2.94851,76.7130048112,8.56632,2.49851,8.92325,68.09,0.45,68.0914869863,134.69,75.20632,20.62851,77.9841393667,8.56632,2.49851,8.92325,66.64,18.13,69.0621929857,133.61,76.13632,4.20851,76.252546053,8.56632,2.49851,8.92325,67.57,1.71,67.5916340977,134.69
2021-09-15 18:00:00,76.7444,2.63045,76.7894667162,8.2644,2.41045,8.60875,68.48,0.22,68.4803533869,133.04,77.0144,2.55045,77.0566194597,8.2644,2.41045,8.60875,68.75,0.14,68.7501425453,134.09,75.6144,20.93045,78.4577671398,8.2644,2.41045,8.60875,67.35,18.52,69.8499312813,133.04,76.5844,4.59045,76.7218518713,8.2644,2.41045,8.60875,68.32,2.18,68.3547715964,134.09
2021-09-15 18:30:00,76.33472,3.11346,76.3981878754,7.79472,2.27346,8.1195,68.54,0.84,68.5451471659,132.8,76.62472,3.03346,76.6847416026,7.79472,2.27346,8.1195,68.83,0.76,68.834195717,133.9,75.08472,20.32346,77.7866196968,7.79472,2.27346,8.1195,67.29,18.05,69.6688352135,132.8,76.04472,4.14346,76.1575190027,7.79472,2.27346,8.1195,68.25,1.87,68.2756135088,133.9
2021-09-15 19:00:00,76.4432,2.3351,76.4788566746,7.1832,2.0951,7.4825,69.26,0.24,69.2604158232,132.27,76.7232,2.2151,76.7551697689,7.1832,2.0951,7.4825,69.54,0.12,69.5401035375,133.33,75.3232,20.5251,78.0696111701,7.1832,2.0951,7.4825,68.14,18.43,70.5884161885,132.27,76.2932,4.3451,76.4168323097,7.1832,2.0951,7.4825,69.11,2.25,69.1466166924,133.33
2021-09-15 19:30:00,76.83008,2.35919,76.8662928094,7.06008,2.05919,7.35425,69.77,0.30000000000000004,69.7706449734,132.21,77.10008,2.22919,77.1322994864,7.06008,2.05919,7.35425,70.04,0.17,70.0402063104,133.33,75.69008,20.58919,78.4404420899,7.06008,2.05919,7.35425,68.63,18.53,71.087536179,132.21,76.65008,4.36919,76.7745047868,7.06008,2.05919,7.35425,69.59,2.31,69.6283290048,133.33
2021-09-15 20:00:00,77.45032,6.52051,77.7243148491,6.55032,1.91051,6.82325,70.9,4.61,71.0497156926,132.34,77.73032,6.43051,77.995859545,6.55032,1.91051,6.82325,71.18,4.52,71.3233678397,133.41,77.64032,17.13051,79.5076956185,6.55032,1.91051,6.82325,71.09,15.22,72.7010075584,132.34,78.42032,6.26051,78.6698199716,6.55032,1.91051,6.82325,71.87,4.35,72.001523595,133.41
2021-09-15 20:30:00,75.96856,9.17958,76.5211526145,6.71856,1.95958,6.9985,69.25,7.22,69.6253610404,132.15,76.26856,9.09958,76.8094759821,6.71856,1.95958,6.9985,69.55,7.14,69.9155354696,133.24,76.35856,14.92958,77.8043831943,6.71856,1.95958,6.9985,69.64,12.97,70.8374936033,132.15,78.04856,4.89958,78.2021969145,6.71856,1.95958,6.9985,71.33,2.94,71.3905631019,133.24
2021-09-15 21:00:00,73.12008,10.10294,73.8147376602,6.73008,1.9629400000000001,7.0105,66.39,8.14,66.8871564652,132.31,73.38008,10.03294,74.0627843512,6.73008,1.9629400000000001,7.0105,66.65,8.07,67.1367812752,133.37,73.59008,15.822940000000001,75.2719423467,6.73008,1.9629400000000001,7.0105,66.86,13.86,68.2814704001,132.31,75.16008,3.90294,75.2613484217,6.73008,1.9629400000000001,7.0105,68.43,1.94,68.4574941113,133.37
2021-09-15 21:30:00,70.77392,10.81281,71.5951437757,7.00392,2.04281,7.29575,63.77,8.77,64.3702244831,131.86,71.03392,10.73281,71.8401767889,7.00392,2.04281,7.29575,64.03,8.69,64.6170024065,132.94,71.25392,16.48281,73.13551901,7.00392,2.04281,7.29575,64.25,14.44,65.8526848352,131.86,72.83392,3.43281,72.9147727629,7.00392,2.04281,7.29575,65.83,1.3900000000000001,65.8446732849,132.94
2021-09-15 22:00:00,66.48816,17.42363,68.7332401576,7.17816,2.09363,7.47725,59.31,15.33,61.25916258,132.04,66.71816,17.37363,68.9431352142,7.17816,2.09363,7.47725,59.54,15.28,61.4694232932,133.11,69.18816,34.34363,77.2430346747,7.17816,2.09363,7.47725,62.01,32.25,69.894939731,132.04,70.71816,31.43363,77.3894776359,7.17816,2.09363,7.47725,63.54,29.34,69.986907347,133.11
2021-09-15 22:30:00,62.56264,22.09827,66.350715601,7.26264,2.11827,7.56525,55.3,19.98,58.7987278774,132.39,62.77264,22.06827,66.5388072734,7.26264,2.11827,7.56525,55.51,19.95,58.9861220966,133.48,66.76264,37.67827,76.6609557073,7.26264,2.11827,7.56525,59.5,35.56,69.3164020994,132.39,68.02264,41.95827,79.922312116,7.26264,2.11827,7.56525,60.76,39.84,72.6567491703,133.48
2021-09-15 23:00:00,59.04328,23.00179,63.365536819,7.34328,2.14179,7.64925,51.7,20.86,55.749704932,132.39,59.23328,22.97179,63.5317605247,7.34328,2.14179,7.64925,51.89,20.83,55.9147654918,133.36,63.08328,38.66179,73.9880681027,7.34328,2.14179,7.64925,55.74,36.52,66.6382622823,132.39,64.36328,41.23179,76.4375059703,7.34328,2.14179,7.64925,57.02,39.09,69.1325429881,133.36
2021-09-15 23:30:00,55.19352,23.28061,59.9025162407,6.8935200000000005,2.01061,7.18075,48.3,21.27,52.7759689632,132.59,55.38352,23.25061,60.0660066341,6.8935200000000005,2.01061,7.18075,48.49,21.24,52.9378664096,133.63,59.22352,39.96061,71.4442137109,6.8935200000000005,2.01061,7.18075,52.33,37.95,64.6423344257,132.59,60.50352,40.46061,72.7855541571,6.8935200000000005,2.01061,7.18075,53.61,38.45,65.9729838646,133.63
2021-09-16 00:00:00,52.954,24.202,58.2225293164,7.344,2.142,7.65,45.61,22.06,50.6647382308,133.17,53.124,24.172,58.3647578595,7.344,2.142,7.65,45.78,22.03,50.8048157166,134.19,56.904,40.642,69.92737218,7.344,2.142,7.65,49.56,38.5,62.7570203244,133.17,58.194,40.612,70.9639075869,7.344,2.142,7.65,50.85,38.47,63.7625548422,134.19
2021-09-16 00:30:00,51.33848,23.63039,56.5157930163,8.05848,2.35039,8.39425,43.28,21.28,48.2285890318,134.31,51.48848,23.60039,56.6395796318,8.05848,2.35039,8.39425,43.43,21.25,48.3500506722,135.31,54.92848,43.41039,70.0114267464,8.05848,2.35039,8.39425,46.87,41.06,62.3114796807,134.31,56.26848,39.74039,68.8871572854,8.05848,2.35039,8.39425,48.21,37.39,61.009968038,135.31
2021-09-16 01:00:00,51.36584,11.43087,52.6223745935,8.26584,2.41087,8.61025,43.1,9.02,44.033741608,134.31,51.53584,11.36087,52.7732145284,8.26584,2.41087,8.61025,43.27,8.95,44.1859185714,135.31,51.81584,56.10087,76.3687690726,8.26584,2.41087,8.61025,43.55,53.69,69.1318927847,134.31,53.47584,26.75087,59.7935992349,8.26584,2.41087,8.61025,45.21,24.34,51.3456882318,135.31
2021-09-16 01:30:00,50.11552,11.11911,51.33419866,7.50552,2.18911,7.81825,42.61,8.93,43.535697996,133.23,50.27552,11.03911,51.4731955571,7.50552,2.18911,7.81825,42.77,8.85,43.6760277498,134.23,50.59552,55.95911,75.4408949845,7.50552,2.18911,7.81825,43.09,53.77,68.9054497119,133.23,52.25552,26.72911,58.6948438269,7.50552,2.18911,7.81825,44.75,24.54,51.0369875678,134.23
2021-09-16 02:00:00,51.26944,11.29317,52.4984872788,8.23944,2.4031700000000003,8.58275,43.03,8.89,43.9387414476,133.23,51.42944,11.21317,52.6376526848,8.23944,2.4031700000000003,8.58275,43.19,8.81,44.0793852044,134.23,51.75944,56.30317,76.479321265,8.23944,2.4031700000000003,8.58275,43.52,53.9,69.2762614465,133.23,53.43944,27.123170000000002,59.9286250331,8.23944,2.4031700000000003,8.58275,45.2,24.72,51.5181366123,134.23
2021-09-16 02:30:00,50.61264,11.54452,51.9125733306,8.07264,2.35452,8.409,42.54,9.19,43.5213476354,133.57,50.76264,11.47452,52.0433495175,8.07264,2.35452,8.409,42.69,9.12,43.6532988444,134.51,51.08264,56.56452,76.2166716159,8.07264,2.35452,8.409,43.01,54.21,69.1995968196,133.57,52.74264,26.77452,59.1494800941,8.07264,2.35452,8.409,44.67,24.42,50.9091867937,134.51
2021-09-16 03:00:00,50.15656,11.52108,51.4627612493,7.30656,2.13108,7.611,42.85,9.39,43.8667824213,133.57,50.31656,11.44108,51.6009159008,7.30656,2.13108,7.611,43.01,9.31,44.00609276,134.51,50.61656,56.56108,75.9025158806,7.30656,2.13108,7.611,43.31,54.43,69.5584718061,133.57,52.29656,26.36108,58.5648079191,7.30656,2.13108,7.611,44.99,24.23,51.0998336592,134.51
2021-09-16 03:30:00,49.56576,11.78043,50.9464728452,7.23576,2.11043,7.53725,42.33,9.67,43.4204767362,133.57,49.72576,11.71043,51.0860585518,7.23576,2.11043,7.53725,42.49,9.6,43.5609928721,134.51,50.01576,56.86043,75.72770132630001,7.23576,2.11043,7.53725,42.78,54.75,69.4815867694,133.57,51.69576,26.08043,57.9019898705,7.23576,2.11043,7.53725,44.46,23.97,50.5099247673,134.51
2021-09-16 04:00:00,48.96376,11.86818,50.3815788741,7.19376,2.09818,7.4935,41.77,9.77,42.8973868668,133.67,49.11376,11.79818,50.5109737844,7.19376,2.09818,7.4935,41.92,9.7,43.0276236853,134.6,49.46376,56.99818,75.4682454854,7.19376,2.09818,7.4935,42.27,54.9,69.2875378405,133.67,51.10376,25.96818,57.3231249903,7.19376,2.09818,7.4935,43.91,23.87,49.9786454398,134.6
2021-09-16 04:30:00,49.10576,11.79043,50.5013851767,6.99576,2.04043,7.28725,42.11,9.75,43.2240049047,133.67,49.26576,11.72043,50.6407305216,6.99576,2.04043,7.28725,42.27,9.68,43.3642168152,134.6,49.65576,57.01043,75.6034630818,6.99576,2.04043,7.28725,42.66,54.97,69.5814378983,133.67,51.24576,25.97043,57.4507715559,6.99576,2.04043,7.28725,44.25,23.93,50.3061368026,134.6
2021-09-16 05:00:00,49.19768,11.93599,50.6248908607,7.35768,2.14599,7.66425,41.84,9.79,42.9701023969,133.67,49.34768,11.86599,50.7542632698,7.35768,2.14599,7.66425,41.99,9.72,43.1003306252,134.73,49.72768,57.10599,75.7227591419,7.35768,2.14599,7.66425,42.37,54.96,69.3960985935,133.67,51.33768,25.99599,57.5443210392,7.35768,2.14599,7.66425,43.98,23.85,50.0306196244,134.73
2021-09-16 05:30:00,50.53664,11.83902,51.9048588963,7.67664,2.23902,7.9965,42.86,9.6,43.9219717226,133.58,50.69664,11.74902,52.0402611278,7.67664,2.23902,7.9965,43.02,9.51,44.0586030192,134.59,51.00664,56.86902,76.3921642569,7.67664,2.23902,7.9965,43.33,54.63,69.7275110699,133.58,52.63664,26.14902,58.7740343813,7.67664,2.23902,7.9965,44.96,23.91,50.9223889856,134.59
2021-09-16 06:00:00,52.50696,11.38703,53.7275097195,7.08696,2.06703,7.38225,45.42,9.32,46.3663541806,133.39,52.68696,11.31703,53.8886901127,7.08696,2.06703,7.38225,45.6,9.25,46.5287276852,134.36,53.02696,56.24703,77.3019202262,7.08696,2.06703,7.38225,45.94,54.18,71.0348928344,133.39,54.66696,26.10703,60.5809667393,7.08696,2.06703,7.38225,47.58,24.04,53.3083295555,134.36
2021-09-16 06:30:00,58.37936,9.94148,59.2197830003,7.47936,2.18148,7.791,50.9,7.76,51.4881306711,133.19,58.56936,9.87148,59.3954211047,7.47936,2.18148,7.791,51.09,7.69,51.6655029976,134.18,58.79936,53.36148,79.4028480862,7.47936,2.18148,7.791,51.32,51.18,72.4785126779,133.19,60.49936,28.06148,66.6904732342,7.47936,2.18148,7.791,53.02,25.88,58.9991084678,134.18
2021-09-16 07:00:00,62.60704,7.66497,63.0745053303,7.21704,2.10497,7.51775,55.39,5.5600000000000005,55.6683545652,132.26,62.81704,7.57497,63.2721161718,7.21704,2.10497,7.51775,55.6,5.47,55.8684248928,133.25,63.17704,52.87497,82.3838627139,7.21704,2.10497,7.51775,55.96,50.77,75.5586824925,132.26,64.95704,29.01497,71.1427124143,7.21704,2.10497,7.51775,57.74,26.91,63.702870422,133.25
2021-09-16 07:30:00,68.64296,5.90503,68.8964827612,6.94296,2.02503,7.23225,61.7,3.88,61.8218763869,131.65,68.87296,5.80503,69.1171685796,6.94296,2.02503,7.23225,61.93,3.7800000000000002,62.0452520343,132.63,69.14296,49.27503,84.9045198977,6.94296,2.02503,7.23225,62.2,47.25,78.1114748292,131.65,70.97296,31.23503,77.5421701416,6.94296,2.02503,7.23225,64.03,29.21,70.3780150331,132.63
2021-09-16 08:00:00,71.82632,4.20976,71.9495818195,7.09632,2.06976,7.392,64.73,2.14,64.7653649723,131.65,72.09632,4.10976,72.2133608469,7.09632,2.06976,7.392,65.0,2.04,65.0320044286,132.63,72.33632,47.63976,86.6146057198,7.09632,2.06976,7.392,65.24,45.57,79.5794100255,131.65,74.20632,32.67976,81.0835657923,7.09632,2.06976,7.392,67.11,30.61,73.7612649024,132.63
2021-09-16 08:30:00,72.22112,12.34491,73.2685947522,7.4911200000000004,2.18491,7.80325,64.73,10.16,65.5225037678,131.9,72.47112,12.27491,73.5033104667,7.4911200000000004,2.18491,7.80325,64.98,10.09,65.7587142514,132.92,75.13112,38.23491,84.3006140853,7.4911200000000004,2.18491,7.80325,67.64,36.05,76.6470619137,131.9,76.72112,42.77491,87.8397585354,7.4911200000000004,2.18491,7.80325,69.23,40.59,80.2517351837,132.92
2021-09-16 09:00:00,71.36184,15.78387,73.0865429499,7.28184,2.12387,7.58525,64.08,13.66,65.5197832719,131.9,71.62184,15.71387,73.3253958418,7.28184,2.12387,7.58525,64.34,13.59,65.7595901751,132.92,75.77184,11.05387,76.5738844448,7.28184,2.12387,7.58525,68.49,8.93,69.069711162,131.9,75.87184,6.97387,76.1916725618,7.28184,2.12387,7.58525,68.59,4.85,68.7612579873,132.92
2021-09-16 09:30:00,71.30024,15.00007,72.8610068834,7.20024,2.10007,7.50025,64.1,12.9,65.3851665135,133.24,71.55024,14.94007,73.0933822973,7.20024,2.10007,7.50025,64.35,12.84,65.6185042499,134.26,75.74024,11.27007,76.5741368418,7.20024,2.10007,7.50025,68.54,9.17,69.1507086009,133.24,75.80024,7.18007,76.1395415619,7.20024,2.10007,7.50025,68.6,5.08,68.787836134,134.26
2021-09-16 10:00:00,71.09312,14.89841,72.6374168859,7.02312,2.04841,7.31575,64.07,12.85,65.3459057631,132.97,71.33312,14.82841,72.8580520743,7.02312,2.04841,7.31575,64.31,12.78,65.567556764,133.95,75.60312,11.36841,76.4530738405,7.02312,2.04841,7.31575,68.58,9.32,69.210395173,132.97,75.65312,7.27841,76.0024329733,7.02312,2.04841,7.31575,68.63,5.23,68.828989532,133.95
2021-09-16 10:30:00,71.05096,14.32403,72.4804577273,6.87096,2.00403,7.15725,64.18,12.32,65.3517773285,133.24,71.32096,14.25403,72.7314011041,6.87096,2.00403,7.15725,64.45,12.25,65.6038489724,134.33,75.59096,11.89403,76.5209852482,6.87096,2.00403,7.15725,68.72,9.89,69.4280238809,133.24,75.62096,7.79403,76.0215528318,6.87096,2.00403,7.15725,68.75,5.79,68.9933808419,134.33
2021-09-16 11:00:00,71.40952,14.26236,72.8198768153,7.13952,2.08236,7.437,64.27,12.18,65.4139534045,133.24,71.65952,14.20236,73.0533629356,7.13952,2.08236,7.437,64.52,12.12,65.6484942706,134.33,75.90952,11.99236,76.8509721799,7.13952,2.08236,7.437,68.77,9.91,69.4803641326,133.24,75.96952,7.91236,76.3804517517,7.13952,2.08236,7.437,68.83,5.83,69.07646343,134.33
2021-09-16 11:30:00,68.7764,14.79395,70.3495142383,7.0764,2.06395,7.37125,61.7,12.73,62.9995468238,132.91,69.0264,14.72395,70.5793071698,7.0764,2.06395,7.37125,61.95,12.66,63.2303574243,133.94,73.1664,11.38395,74.0467177298,7.0764,2.06395,7.37125,66.09,9.32,66.7439173259,132.91,73.2164,7.30395,73.5798132273,7.0764,2.06395,7.37125,66.14,5.24,66.347247117,133.94
2021-09-16 12:00:00,67.9488,15.24715,69.6384592346,7.4988,2.18715,7.81125,60.45,13.06,61.8446933859,132.91,68.1888,15.18715,69.859587535,7.4988,2.18715,7.81125,60.69,13.0,62.0667068564,133.94,72.2788,11.14715,73.1333294918,7.4988,2.18715,7.81125,64.78,8.96,65.3967124556,132.91,72.3388,7.07715,72.684166347,7.4988,2.18715,7.81125,64.84,4.89,65.0241316743,133.94
2021-09-16 12:30:00,68.67472,15.81971,70.4732601173,8.60472,2.50971,8.96325,60.07,13.31,61.5269128106,133.05,68.91472,15.74971,70.6915270578,8.60472,2.50971,8.96325,60.31,13.24,61.7462039319,134.07,73.02472,11.33971,73.8999239104,8.60472,2.50971,8.96325,64.42,8.83,65.0223446209,133.05,73.07472,7.24971,73.4334596636,8.60472,2.50971,8.96325,64.47,4.74,64.644013644,134.07
2021-09-16 13:00:00,68.83392,15.71281,70.6045390939,8.20392,2.39281,8.54575,60.63,13.32,62.0759156195,133.26,69.08392,15.64281,70.8327996571,8.20392,2.39281,8.54575,60.88,13.25,62.3051915975,134.33,73.19392,11.48281,74.0891682398,8.20392,2.39281,8.54575,64.99,9.09,65.6226195759,133.26,73.24392,7.39281,73.6160679245,8.20392,2.39281,8.54575,65.04,5.0,65.2319063036,134.33
2021-09-16 13:30:00,68.2356,16.20705,70.1339117479,8.5956,2.50705,8.95375,59.64,13.7,61.1932970185,133.6,68.4756,16.14705,70.353642543,8.5956,2.50705,8.95375,59.88,13.64,61.4138746539,134.7,72.5156,12.13705,73.5242832407,8.5956,2.50705,8.95375,63.92,9.63,64.6413435813,133.6,72.5556,8.04705,73.0004801701,8.5956,2.50705,8.95375,63.96,5.54,64.1994797487,134.7
2021-09-16 14:00:00,67.06488,17.66184,69.3515588981,8.95488,2.61184,9.328,58.11,15.05,60.0272821307,133.6,67.29488,17.61184,69.5613238977,8.95488,2.61184,9.328,58.34,15.0,60.2374933077,134.7,71.06488,13.15184,72.2716269694,8.95488,2.61184,9.328,62.11,10.54,62.9979658402,133.6,71.13488,9.06184,71.7097489662,8.95488,2.61184,9.328,62.18,6.45,62.5136377121,134.7
2021-09-16 14:30:00,67.26648,18.16939,69.6771559736,9.18648,2.67939,9.56925,58.08,15.49,60.1101197803,134.05,67.51648,18.11939,69.9055603337,9.18648,2.67939,9.56925,58.33,15.44,60.3388970731,135.16,71.82648,10.42939,72.5797175867,9.18648,2.67939,9.56925,62.64,7.75,63.1176053095,134.05,71.84648,6.27939,72.1203676305,9.18648,2.67939,9.56925,62.66,3.6,62.7633300582,135.16
2021-09-16 15:00:00,65.87616,18.82263,68.5124795673,9.02616,2.63263,9.40225,56.85,16.19,59.1103933332,134.4,66.10616,18.76263,68.717251651,9.02616,2.63263,9.40225,57.08,16.13,59.3152872369,135.49,71.51616,9.77263,72.1807830261,9.02616,2.63263,9.40225,62.49,7.14,62.8965793982,134.4,71.56616,5.62263,71.786692536,9.02616,2.63263,9.40225,62.54,2.99,62.6114342592,135.49
2021-09-16 15:30:00,65.8532,19.45135,68.6658500789,9.6732,2.82135,10.07625,56.18,16.63,58.5896688845,134.65,66.0732,19.40135,68.8627630876,9.6732,2.82135,10.07625,56.4,16.58,58.7865324713,135.71,71.4532,9.79135,72.1209423473,9.6732,2.82135,10.07625,61.78,6.97,62.1719333783,134.65,71.5132,5.63135,71.7345793677,9.6732,2.82135,10.07625,61.84,2.81,61.9038100604,135.71
2021-09-16 16:00:00,66.49824,19.76907,69.3745778493,9.76824,2.84907,10.17525,56.73,16.92,59.1994873289,134.91,66.72824,19.71907,69.5808862775,9.76824,2.84907,10.17525,56.96,16.87,59.4057110049,135.95,72.17824,9.56907,72.8097893841,9.76824,2.84907,10.17525,62.41,6.72,62.7707455747,134.91,72.20824,5.39907,72.4098051424,9.76824,2.84907,10.17525,62.44,2.55,62.4920482942,135.95
2021-09-16 16:30:00,68.75288,19.13459,71.3658955157,9.27288,2.70459,9.65925,59.48,16.43,61.7074979237,135.0,68.99288,19.07459,71.5811251264,9.27288,2.70459,9.65925,59.72,16.37,61.922978772,136.05,74.65288,8.83459,75.1738150739,9.27288,2.70459,9.65925,65.38,6.13,65.666744247,135.0,74.70288,4.63459,74.8465076324,9.27288,2.70459,9.65925,65.43,1.9300000000000002,65.4584585825,136.05
2021-09-16 17:00:00,71.4548,10.24765,72.185890405,9.2148,2.68765,9.59875,62.24,7.5600000000000005,62.6974576837,135.0,71.6948,10.16765,72.4121913324,9.2148,2.68765,9.59875,62.48,7.48,62.9261535452,136.08,75.4948,7.78765,75.8954038105,9.2148,2.68765,9.59875,66.28,5.1,66.4759234611,135.0,74.8648,18.99765,77.2376137938,9.2148,2.68765,9.59875,65.65,16.31,67.6456842674,136.08
2021-09-16 17:30:00,73.48672,8.76071,74.0070811211,8.91672,2.6007100000000003,9.28825,64.57,6.16,64.8631675144,133.34,73.74672,8.68071,74.2558646631,8.91672,2.6007100000000003,9.28825,64.83,6.08,65.1144784207,134.4,76.94672,7.67071,77.3281159131,8.91672,2.6007100000000003,9.28825,68.03,5.07,68.2186616697,133.34,76.13672,22.28071,79.3298819516,8.91672,2.6007100000000003,9.28825,67.22,19.68,70.0416361888,134.4
2021-09-16 18:00:00,74.55792,9.22231,75.1261235288,8.16792,2.38231,8.50825,66.39,6.84,66.7414241682,133.34,74.82792,9.14231,75.3843448182,8.16792,2.38231,8.50825,66.66,6.76,67.0018895256,134.4,77.92792,7.88231,78.3255483636,8.16792,2.38231,8.50825,69.76,5.5,69.9764789054,133.34,77.12792,21.61231,80.0987389855,8.16792,2.38231,8.50825,68.96,19.23,71.5910224819,134.4
2021-09-16 18:30:00,74.1972,9.77835,74.8387641304,7.7772,2.26835,8.10125,66.42,7.51,66.8432232915,133.34,74.4672,9.70835,75.0973763561,7.7772,2.26835,8.10125,66.69,7.44,67.1037234436,134.4,77.4872,7.36835,77.8367441866,7.7772,2.26835,8.10125,69.71,5.1,69.8963096308,133.34,76.7272,21.83835,79.7745369812,7.7772,2.26835,8.10125,68.95,19.57,71.6734776608,134.4
2021-09-16 19:00:00,74.32744,9.55842,74.9395204805,7.77744,2.26842,8.1015,66.55,7.29,66.948088845,133.26,74.58744,9.47842,75.1872771914,7.77744,2.26842,8.1015,66.81,7.21,67.1979181225,134.37,77.63744,7.23842,77.9741419565,7.77744,2.26842,8.1015,69.86,4.97,70.0365654498,133.26,76.85744,21.84842,79.9025627865,7.77744,2.26842,8.1015,69.08,19.58,71.8012729692,134.37
2021-09-16 19:30:00,74.93496,9.65728,75.5546907028,8.18496,2.38728,8.526,66.75,7.27,67.1447347154,132.92,75.21496,9.57728,75.8222559675,8.18496,2.38728,8.526,67.03,7.19,67.4145162409,133.99,78.25496,7.40728,78.6047489761,8.18496,2.38728,8.526,70.07,5.02,70.2495928814,132.92,77.47496,21.94728,80.5236147127,8.18496,2.38728,8.526,69.29,19.56,71.9979006638,133.99
2021-09-16 20:00:00,76.10408,10.38369,76.8091922276,8.58408,2.50369,8.94175,67.52,7.88,67.9782671153,132.92,76.37408,10.49369,77.0916183879,8.58408,2.50369,8.94175,67.79,7.99,68.2592425976,133.99,79.64408,23.27369,82.9749608331,8.58408,2.50369,8.94175,71.06,20.77,74.0332121416,132.92,79.63408,21.71369,82.5413292288,8.58408,2.50369,8.94175,71.05,19.21,73.6011317848,133.99
2021-09-16 20:30:00,74.48688,11.31784,75.3418130549,8.66688,2.5278400000000003,9.028,65.82,8.79,66.4043409726,132.48,74.74688,11.26784,75.5914035324,8.66688,2.5278400000000003,9.028,66.08,8.74,66.655487396,133.53,77.96688,37.27784,86.4203201336,8.66688,2.5278400000000003,9.028,69.3,34.75,77.5245283765,132.48,78.59688,23.99784,82.1788651078,8.66688,2.5278400000000003,9.028,69.93,21.47,73.1516630023,133.53
2021-09-16 21:00:00,71.77864,12.07877,72.7878413264,8.73864,2.54877,9.10275,63.04,9.53,63.7562742011,132.3,72.02864,12.02877,73.0261342806,8.73864,2.54877,9.10275,63.29,9.48,63.9960506594,133.34,75.18864,38.20877,84.3400361036,8.73864,2.54877,9.10275,66.45,35.66,75.4137792449,132.3,75.79864,23.28877,79.2956533106,8.73864,2.54877,9.10275,67.06,20.74,70.1939541556,133.34
2021-09-16 21:30:00,69.2532,12.99635,70.4621233257,9.0732,2.64635,9.45125,60.18,10.35,61.0635316699,132.6,69.4832,12.936350000000001,70.67718326,9.0732,2.64635,9.45125,60.41,10.29,61.2801125978,133.66,72.6132,39.35635,82.5929724587,9.0732,2.64635,9.45125,63.54,36.71,73.3822573924,132.6,73.2332,22.43635,76.5930243793,9.0732,2.64635,9.45125,64.16,19.79,67.1427561245,133.66
2021-09-16 22:00:00,66.19128,14.76329,67.8176988673,8.89128,2.59329,9.26175,57.3,12.17,58.5781435349,132.6,66.42128,14.72329,68.033533682,8.89128,2.59329,9.26175,57.53,12.13,58.7948790287,133.66,69.36128,40.12329,80.1303036539,8.89128,2.59329,9.26175,60.47,37.53,71.1696691014,132.6,69.97128,22.39329,73.4672679624,8.89128,2.59329,9.26175,61.08,19.8,64.2090834696,133.66
2021-09-16 22:30:00,62.5484,15.63245,64.4722873455,8.6484,2.52245,9.00875,53.9,13.11,55.4714530186,133.71,62.7584,15.58245,64.6639738847,8.6484,2.52245,9.00875,54.11,13.06,55.6637736773,134.8,65.5384,40.78245,77.1912566458,8.6484,2.52245,9.00875,56.89,38.26,68.5587317561,133.71,66.1984,21.92245,69.7339370505,8.6484,2.52245,9.00875,57.55,19.4,60.7318903048,134.8
2021-09-16 23:00:00,59.6164,16.36145,61.8208071369,8.8164,2.57145,9.18375,50.8,13.79,52.638427978,134.08,59.8164,16.32145,62.0031566863,8.8164,2.57145,9.18375,51.0,13.75,52.8210422086,135.1,62.5164,41.58145,75.0820701171,8.8164,2.57145,9.18375,53.7,39.01,66.3737154301,134.08,63.1964,21.23145,66.6675291432,8.8164,2.57145,9.18375,54.38,18.66,57.4924342849,135.1
2021-09-16 23:30:00,55.98896,15.60428,58.122776914,8.68896,2.53428,9.051,47.3,13.07,49.0725473152,134.17,56.178960000000004,15.53428,58.2871289549,8.68896,2.53428,9.051,47.49,13.0,49.2371820883,135.24,59.07896,44.09428,73.7199365396,8.68896,2.53428,9.051,50.39,41.56,65.3175757358,134.17,59.75896,19.48428,62.8551546605,8.68896,2.53428,9.051,51.07,16.95,53.809361639,135.24
2021-09-17 00:00:00,52.20656,26.78358,58.6761030118,8.68656,2.53358,9.0485,43.52,24.25,49.8202057402,134.78,52.37656,26.35358,58.6328851094,8.68656,2.53358,9.0485,43.69,23.82,49.761516255000004,135.79,57.94656,34.27358,67.3237112899,8.68656,2.53358,9.0485,49.26,31.74,58.6001296927,134.78,58.67656,29.37358,65.6181826588,8.68656,2.53358,9.0485,49.99,26.84,56.7396307707,135.79
2021-09-17 00:30:00,49.96144,30.20292,58.381177304,9.54144,2.78292,9.939,40.42,27.42,48.8429401244,133.71,50.10144,30.18292,58.4907082347,9.54144,2.78292,9.939,40.56,27.4,48.9476618441,134.73,56.41144,31.55292,64.6361920552,9.54144,2.78292,9.939,46.87,28.77,54.995543455800004,133.71,57.15144,32.48292,65.7375629743,9.54144,2.78292,9.939,47.61,29.7,56.1141880454,134.73
2021-09-17 01:00:00,48.89344,30.25142,57.4953640483,9.19344,2.68142,9.5765,39.7,27.57,48.3342001072,133.22,49.02344,30.22142,57.5902066002,9.19344,2.68142,9.5765,39.83,27.54,48.4239661738,134.22,55.29344,31.61142,63.6918078049,9.19344,2.68142,9.5765,46.1,28.93,54.4256823568,133.22,56.02344,32.25142,64.6434832094,9.19344,2.68142,9.5765,46.83,29.57,55.3844183864,134.22
2021-09-17 01:30:00,48.12528,30.54529,57.000502772,9.27528,2.70529,9.66175,38.85,27.84,47.7952727788,133.34,48.26528,30.51529,57.1027160235,9.27528,2.70529,9.66175,38.99,27.81,47.8917132707,134.33,54.45528,31.89529,63.108533845,9.27528,2.70529,9.66175,45.18,29.19,53.7892972626,133.34,55.20528,32.05529,63.8370155698,9.27528,2.70529,9.66175,45.93,29.35,54.5067647178,134.33
2021-09-17 02:00:00,48.48856,30.46583,57.2652359505,8.72856,2.54583,9.09225,39.76,27.92,48.5837833027,133.34,48.62856,30.44583,57.3732116241,8.72856,2.54583,9.09225,39.9,27.9,48.6869592396,134.33,54.85856,31.83583,63.4269790946,8.72856,2.54583,9.09225,46.13,29.29,54.6432154984,133.34,55.59856,31.78583,64.0432577471,8.72856,2.54583,9.09225,46.87,29.24,55.242868318,134.33
2021-09-17 02:30:00,48.05336,30.63473,56.9878240457,8.79336,2.56473,9.15975,39.26,28.07,48.2625372313,133.34,48.19336,30.60473,57.0898366302,8.79336,2.56473,9.15975,39.4,28.04,48.3590901486,134.33,54.40336,32.02473,63.1293031077,8.79336,2.56473,9.15975,45.61,29.46,54.2969953128,133.34,55.13336,31.70473,63.599349755,8.79336,2.56473,9.15975,46.34,29.14,54.7406174609,134.33
2021-09-17 03:00:00,46.6192,30.52185,55.7219268876,8.5092,2.48185,8.86375,38.11,28.04,47.3139905313,133.34,46.7492,30.50185,55.8198043177,8.5092,2.48185,8.86375,38.24,28.02,47.4069404202,134.37,52.919200000000004,31.90185,61.7913405103,8.5092,2.48185,8.86375,44.41,29.42,53.270859764,133.34,53.6592,31.72185,62.3344648815,8.5092,2.48185,8.86375,45.15,29.24,53.7912641606,134.37
2021-09-17 03:30:00,46.02376,30.93068,55.4517217929,8.57376,2.50068,8.931000000000001,37.45,28.43,47.0187983683,133.56,46.15376,30.90068,55.5429706318,8.57376,2.50068,8.931000000000001,37.58,28.4,47.1043140275,134.51,52.28376,32.32068,61.4672100831,8.57376,2.50068,8.931000000000001,43.71,29.82,52.9131032921,133.56,53.02376,31.47068,61.659734221,8.57376,2.50068,8.931000000000001,44.45,28.97,53.0571710516,134.51
2021-09-17 04:00:00,45.81136,31.01123,55.3206750787,8.541360000000001,2.49123,8.89725,37.27,28.52,46.9301960362,133.56,45.93136,30.98123,55.4033071555,8.541360000000001,2.49123,8.89725,37.39,28.49,47.007363253,134.51,52.05136,32.40123,61.312182993,8.541360000000001,2.49123,8.89725,43.51,29.91,52.7989412773,133.56,52.80136,31.39123,61.4279491662,8.541360000000001,2.49123,8.89725,44.26,28.9,52.8597919027,134.51
2021-09-17 04:30:00,46.00816,31.54238,55.7823674888,8.88816,2.59238,9.2585,37.12,28.95,47.0743762572,133.64,46.13816,31.52238,55.8783522399,8.88816,2.59238,9.2585,37.25,28.93,47.1646838217,134.63,52.24816,32.94238,61.7662579687,8.88816,2.59238,9.2585,43.36,30.35,52.9264782505,133.64,52.99816,31.04238,61.4201458762,8.88816,2.59238,9.2585,44.11,28.45,52.4889950371,134.63
2021-09-17 05:00:00,46.22512,31.41566,55.8901190932,8.865120000000001,2.58566,9.2345,37.36,28.83,47.1904492456,133.64,46.34512,31.38566,55.9725808003,8.865120000000001,2.58566,9.2345,37.48,28.8,47.267223316,134.63,52.46512,32.81566,61.8826014147,8.865120000000001,2.58566,9.2345,43.6,30.23,53.054810338,133.64,53.22512,31.07566,61.6328649622,8.865120000000001,2.58566,9.2345,44.36,28.49,52.7208658882,134.63
2021-09-17 05:30:00,47.764,30.6545,56.7547184492,8.484,2.4745,8.8375,39.28,28.18,48.3428464201,132.73,47.914,30.6345,56.8702381413,8.484,2.4745,8.8375,39.43,28.16,48.4531784303,133.7,54.044,32.0545,62.8350611224,8.484,2.4745,8.8375,45.56,29.58,54.3202540495,132.73,54.784,30.8845,62.88989582,8.484,2.4745,8.8375,46.3,28.41,54.3214331549,133.7
2021-09-17 06:00:00,49.6324,30.3432,58.1728881525,8.3424,2.4332000000000003,8.69,41.29,27.91,49.8380597536,132.73,49.7724,30.3332,58.2871754677,8.3424,2.4332000000000003,8.69,41.43,27.9,49.9485225007,133.7,55.9224,31.0132,63.9463321544,8.3424,2.4332000000000003,8.69,47.58,28.58,55.5038088783,132.73,56.6624,31.4932,64.8263003726,8.3424,2.4332000000000003,8.69,48.32,29.06,56.3853349728,133.7
2021-09-17 06:30:00,54.7928,27.9654,61.5167824988,8.2128,2.3954,8.555,46.58,25.57,53.1368168034,132.4,54.9628,27.9354,61.6546507329,8.2128,2.3954,8.555,46.75,25.54,53.2715130253,133.34,61.3928,29.3754,68.0587247677,8.2128,2.3954,8.555,53.18,26.98,59.632481082,132.4,62.1228,31.9954,69.8780931408,8.2128,2.3954,8.555,53.91,29.6,61.501610548,133.34
2021-09-17 07:00:00,59.91608,17.38594,62.3875592747,8.62608,2.51594,8.9855,51.29,14.87,53.4020692483,131.04,60.13608,16.94594,62.4781001652,8.62608,2.51594,8.9855,51.51,14.43,53.4930369301,132.01,64.26608,38.06594,74.6936732706,8.62608,2.51594,8.9855,55.64,35.55,66.0273587235,131.04,64.97608,23.99594,69.2654034035,8.62608,2.51594,8.9855,56.35,21.48,60.3051647871,132.01
2021-09-17 07:30:00,65.87552,11.47161,66.8668974251,8.64552,2.52161,9.00575,57.23,8.95,57.9256022843,132.56,66.10552,11.40161,67.0815659109,8.64552,2.52161,9.00575,57.46,8.88,58.1421189844,133.53,69.33552,40.55161,80.3233926528,8.64552,2.52161,9.00575,60.69,38.03,71.6209257131,132.56,70.02552,21.68161,73.3052908286,8.64552,2.52161,9.00575,61.38,19.16,64.3009331192,133.53
2021-09-17 08:00:00,69.67816,9.31238,70.2976984136,8.64816,2.52238,9.0085,61.03,6.79,61.4065550247,133.2,69.90816,9.23238,70.5151591862,8.64816,2.52238,9.0085,61.26,6.71,61.6263880168,134.18,73.27816,38.48238,82.7682445353,8.64816,2.52238,9.0085,64.63,35.96,73.9605198738,133.2,73.97816,23.27238,77.5523811875,8.64816,2.52238,9.0085,65.33,20.75,68.5461260758,134.18
2021-09-17 08:30:00,71.9836,8.18605,72.4475678237,8.5236,2.48605,8.87875,63.46,5.7,63.7154737878,131.76,72.2436,8.11605,72.6980605557,8.5236,2.48605,8.87875,63.72,5.63,63.9682366491,132.85,75.6536,36.99605,84.2150515559,8.5236,2.48605,8.87875,67.13,34.51,75.4809711119,131.76,76.3236,23.99605,80.0068892819,8.5236,2.48605,8.87875,67.8,21.51,71.1303036687,132.85
2021-09-17 09:00:00,72.54376,8.64568,73.0571344743,8.93376,2.60568,9.306,63.61,6.04,63.8961164704,131.76,72.80376,8.57568,73.3070921371,8.93376,2.60568,9.306,63.87,5.97,64.1484045008,132.85,76.04376,35.15568,83.7769375855,8.93376,2.60568,9.306,67.11,32.55,74.5872281292,131.76,76.66376,25.915680000000002,80.925611318,8.93376,2.60568,9.306,67.73,23.31,71.6289676039,132.85
2021-09-17 09:30:00,72.7892,8.55935,73.2907232128,8.8092,2.56935,9.17625,63.98,5.99,64.2597891375,131.76,73.0292,8.48935,73.5209705871,8.8092,2.56935,9.17625,64.22,5.92,64.4922848099,132.77,76.3392,34.95935,83.9632634493,8.8092,2.56935,9.17625,67.53,32.39,74.8960145802,131.76,76.9192,26.38935,81.32011511339999,8.8092,2.56935,9.17625,68.11,23.82,72.1551418819,132.77
2021-09-17 10:00:00,72.79856,8.12958,73.2510778695,8.87856,2.5895799999999998,9.2485,63.92,5.54,64.1596290513,132.17,73.05856,8.05958,73.5017688158,8.87856,2.5895799999999998,9.2485,64.18,5.47,64.4126796524,133.22,76.36856,34.51958,83.8078657397,8.87856,2.5895799999999998,9.2485,67.49,31.93,74.6620720313,132.17,76.91856,26.88958,81.4832153578,8.87856,2.5895799999999998,9.2485,68.04,24.3,72.249094112,133.22
2021-09-17 10:30:00,71.30488,8.48434,71.8078682113,8.89488,2.59434,9.2655,62.41,5.89,62.6873208871,132.17,71.57488,8.40434,72.0666107004,8.89488,2.59434,9.2655,62.68,5.8100000000000005,62.9486973654,133.22,74.89488,35.06434,82.6967411078,8.89488,2.59434,9.2655,66.0,32.47,73.5547476374,132.17,75.44488,26.63434,80.008236985,8.89488,2.59434,9.2655,66.55,24.04,70.7589153393,133.22
2021-09-17 11:00:00,71.06936,6.42773,71.3594397663,7.08936,2.06773,7.38475,63.98,4.36,64.1283868501,132.5,71.32936,6.34773,71.6112510306,7.08936,2.06773,7.38475,64.24,4.28,64.3824199607,133.61,74.73936,33.47773,81.8946294891,7.08936,2.06773,7.38475,67.65,31.41,74.5862628103,132.5,75.29936,26.81773,79.9323730335,7.08936,2.06773,7.38475,68.21,24.75,72.561467736,133.61
2021-09-17 11:30:00,70.42152,6.66211,70.7359469348,6.28152,1.8321100000000001,6.5432500000000005,64.14,4.83,64.3216021256,132.01,70.68152,6.58211,70.9873329656,6.28152,1.8321100000000001,6.5432500000000005,64.4,4.75,64.5749370886,133.1,74.05152,33.65211,81.3393639129,6.28152,1.8321100000000001,6.5432500000000005,67.77,31.82,74.8684533031,132.01,74.60152,26.15211,79.0526384364,6.28152,1.8321100000000001,6.5432500000000005,68.32,24.32,72.5195477096,133.1
2021-09-17 12:00:00,70.49664,7.23527,70.86695551,7.28664,2.12527,7.59025,63.21,5.11,63.416214015,132.01,70.76664,7.15527,71.1274576072,7.28664,2.12527,7.59025,63.48,5.03,63.6789706261,133.1,74.11664,34.20527,81.6288969708,7.28664,2.12527,7.59025,66.83,32.08,74.1307985928,132.01,74.67664,26.28527,79.1676447841,7.28664,2.12527,7.59025,67.39,24.16,71.5899273641,133.1
2021-09-17 12:30:00,70.61272,8.35871,71.1057259204,9.25272,2.69871,9.63825,61.36,5.66,61.6204933443,132.13,70.86272,8.28871,71.3458323889,9.25272,2.69871,9.63825,61.61,5.59,61.8630762248,133.22,74.15272,34.78871,81.9077543757,9.25272,2.69871,9.63825,64.9,32.09,72.4001249999,132.13,74.72272,26.94871,79.4337324747,9.25272,2.69871,9.63825,65.47,24.25,69.8167845149,133.22
2021-09-17 13:00:00,70.97232,8.79026,71.51460604,9.53232,2.78026,9.9295,61.44,6.01,61.7332463102,132.3,71.21232,8.72026,71.7442503219,9.53232,2.78026,9.9295,61.68,5.94,61.9653612916,133.4,74.51232,35.35026,82.4725815884,9.53232,2.78026,9.9295,64.98,32.57,72.6856608968,132.3,75.06232,26.79026,79.6998739939,9.53232,2.78026,9.9295,65.53,24.01,69.7901210774,133.4
2021-09-17 13:30:00,69.43856,8.52208,69.9595559048,8.81856,2.57208,9.186,60.62,5.95,60.9113035487,133.04,69.68856,8.45208,70.1992382523,8.81856,2.57208,9.186,60.87,5.88,61.1533425088,134.12,73.04856,36.53208,81.6742614732,8.81856,2.57208,9.186,64.23,33.96,72.6551753146,133.04,73.61856,25.72208,77.982804361,8.81856,2.57208,9.186,64.8,23.15,68.8110637906,134.12
2021-09-17 14:00:00,68.5092,8.9631,69.0930361632,9.9192,2.8931,10.3325,58.59,6.07,58.9035907225,133.04,68.7492,8.8731,69.3194374202,9.9192,2.8931,10.3325,58.83,5.98,59.1331489099,134.12,72.0792,37.2131,81.1185914834,9.9192,2.8931,10.3325,62.16,34.32,71.0051265755,133.04,72.6592,26.0131,77.1753893171,9.9192,2.8931,10.3325,62.74,23.12,66.8643552276,134.12
2021-09-17 14:30:00,66.95648,11.67314,67.9664064921,10.77648,3.14314,11.2255,56.18,8.53,56.8238796634,133.393,67.18648,11.60314,68.1810527394,10.77648,3.14314,11.2255,56.41,8.46,57.0408599164,134.453,70.12648,37.00314,79.2903245488,10.77648,3.14314,11.2255,59.35,33.86,68.3295111939,133.393,70.74648,27.11314,75.7640204388,10.77648,3.14314,11.2255,59.97,23.97,64.582983827,134.453
2021-09-17 15:00:00,67.06696,11.51578,68.0484409274,11.19696,3.26578,11.663499999999999,55.87,8.25,56.4758302285,134.17,67.28696,11.44578,68.2535044218,11.19696,3.26578,11.663499999999999,56.09,8.18,56.6833352935,135.24,70.31696,37.97578,79.9164234075,11.19696,3.26578,11.663499999999999,59.12,34.71,68.5562433335,134.17,70.95696,26.78578,75.844368167,11.19696,3.26578,11.663499999999999,59.76,23.52,64.2218654354,135.24
2021-09-17 15:30:00,66.99064,11.59852,67.9872893547,11.24064,3.27852,11.709,55.75,8.32,56.3674099103,133.96,67.22064,11.52852,68.2020616653,11.24064,3.27852,11.709,55.98,8.25,56.5846525129,135.65,70.37064,38.49852,80.2132346698,11.24064,3.27852,11.709,59.13,35.22,68.8244527766,133.96,71.01064,25.81852,75.5586326517,11.24064,3.27852,11.709,59.77,22.54,63.8788266955,135.65
2021-09-17 16:00:00,67.09808,11.63069,68.0986438159,10.28808,3.00069,10.71675,56.81,8.63,57.4617524968,133.96,67.32808,11.57069,68.3150878179,10.28808,3.00069,10.71675,57.04,8.57,57.6802089109,135.07,70.34808,37.18069,79.5691904481,10.28808,3.00069,10.71675,60.06,34.18,69.1048189347,133.96,70.98808,25.26069,75.3485896441,10.28808,3.00069,10.71675,60.7,22.26,64.6529009403,135.07
2021-09-17 16:30:00,69.0176,12.1193,70.0735794879,10.0776,2.9393000000000002,10.4975,58.94,9.18,59.6506160907,132.51,69.2576,12.0493,70.2979429873,10.0776,2.9393000000000002,10.4975,59.18,9.11,59.877078252,133.6,72.2976,36.8193,81.133247305,10.0776,2.9393000000000002,10.4975,62.22,33.88,70.8461911467,132.51,72.8976,25.4193,77.2023373885,10.0776,2.9393000000000002,10.4975,62.82,22.48,66.7210821255,133.6
2021-09-17 17:00:00,70.41968,12.23574,71.474783418,9.61968,2.80574,10.0205,60.8,9.43,61.526944504,132.51,70.66968,12.17574,71.7108939831,9.61968,2.80574,10.0205,61.05,9.37,61.7648718933,133.6,73.75968,36.93574,82.4908436316,9.61968,2.80574,10.0205,64.14,34.13,72.6553267146,132.51,74.31968,24.98574,78.4072830715,9.61968,2.80574,10.0205,64.7,22.18,68.3962162696,133.6
2021-09-17 17:30:00,71.65272,12.32496,72.7049992944,9.34272,2.7249600000000003,9.732,62.31,9.6,63.0451909348,132.45,71.90272,12.26496,72.9412804055,9.34272,2.7249600000000003,9.732,62.56,9.54,63.2832142041,133.52,75.03272,37.03496,83.6749504499,9.34272,2.7249600000000003,9.732,65.69,34.31,74.1104054772,132.45,75.60272,24.75496,79.5523683871,9.34272,2.7249600000000003,9.732,66.26,22.03,69.8262737084,133.52
2021-09-17 18:00:00,71.90448,12.22089,72.9356181606,8.81448,2.57089,9.18175,63.09,9.65,63.8237463645,132.54,72.15448,12.16089,73.1721000769,8.81448,2.57089,9.18175,63.34,9.59,64.0618739969,133.58,75.28448,36.99089,83.8813380429,8.81448,2.57089,9.18175,66.47,34.42,74.8531716095,132.54,75.86448,24.62089,79.759686246,8.81448,2.57089,9.18175,67.05,22.05,70.582611173,133.58
2021-09-17 18:30:00,72.24648,12.01439,73.2386471712,8.10648,2.36439,8.44425,64.14,9.65,64.8618693841,132.7,72.49648,11.95439,73.4754860662,8.10648,2.36439,8.44425,64.39,9.59,65.1002319504,133.75,75.57648,37.06439,84.1758476955,8.10648,2.36439,8.44425,67.47,34.7,75.8702240672,132.7,76.20648,24.40439,80.0187593334,8.10648,2.36439,8.44425,68.1,22.04,71.5777311739,133.75
2021-09-17 19:00:00,72.04912,12.11766,73.0610250178,7.80912,2.27766,8.1345,64.24,9.84,64.9892544964,133.04,72.30912,12.05766,73.3075439491,7.80912,2.27766,8.1345,64.5,9.78,65.2372470296,134.06,75.32912,36.87766,83.8715573186,7.80912,2.27766,8.1345,67.52,34.6,75.8690345266,133.04,75.96912,23.54766,79.5348947636,7.80912,2.27766,8.1345,68.16,21.27,71.4016701485,134.06
2021-09-17 19:30:00,71.57848,12.76914,72.7085258787,8.32848,2.42914,8.6755,63.25,10.34,64.0896099224,131.98,71.82848,12.70914,72.9441757692,8.32848,2.42914,8.6755,63.5,10.28,64.3267316129,133.03,74.78848,37.27914,83.5646517365,8.32848,2.42914,8.6755,66.46,34.85,75.0430149981,131.98,75.42848,23.39914,78.9745234101,8.32848,2.42914,8.6755,67.1,20.97,70.3004331423,133.03
2021-09-17 20:00:00,71.96376,13.21568,73.1671849342,8.93376,2.60568,9.306,63.03,10.61,63.9167661885,131.98,72.21376,13.16568,73.4041024957,8.93376,2.60568,9.306,63.28,10.56,64.1550621541,133.03,75.13376,37.74568,84.0822112602,8.93376,2.60568,9.306,66.2,35.14,74.9483795689,131.98,75.81376,23.33568,79.3238940446,8.93376,2.60568,9.306,66.88,20.73,70.0190495508,133.03
2021-09-17 20:30:00,70.06952,13.76361,71.4085050485,9.02952,2.63361,9.40575,61.04,11.13,62.046422137,131.98,70.31952,13.70361,71.6423325979,9.02952,2.63361,9.40575,61.29,11.07,62.2816907285,133.09,73.20952,39.06361,82.9795121995,9.02952,2.63361,9.40575,64.18,36.43,73.798491177,131.98,73.92952,22.50361,77.2786282905,9.02952,2.63361,9.40575,64.9,19.87,67.8736097464,133.09
2021-09-17 21:00:00,67.4788,14.3059,68.9785997556,9.6888,2.8259,10.0925,57.79,11.48,58.9192201238,132.54,67.7088,14.2559,69.1932965124,9.6888,2.8259,10.0925,58.02,11.43,59.1351443729,133.63,70.6188,40.0759,81.1978612665,9.6888,2.8259,10.0925,60.93,37.25,71.4144761235,132.54,71.3088,21.5159,74.484084946,9.6888,2.8259,10.0925,61.62,18.69,64.3920841408,133.63
2021-09-17 21:30:00,65.1868,14.98615,66.8872453167,9.5868,2.79615,9.98625,55.6,12.19,56.9206122595,132.02,65.3968,14.93615,67.0807724096,9.5868,2.79615,9.98625,55.81,12.14,57.1151092094,133.1,68.2268,40.74615,79.4678864578,9.5868,2.79615,9.98625,58.64,37.95,69.8487802327,132.02,68.9768,20.96615,72.0928455817,9.5868,2.79615,9.98625,59.39,18.17,62.1073345105,133.1
2021-09-17 22:00:00,62.3644,15.5217,64.2669554145,9.6744,2.8217,10.0775,52.69,12.7,54.1989492518,132.24,62.5644,15.4617,64.4466315198,9.6744,2.8217,10.0775,52.89,12.64,54.3794234982,133.32,65.3944,42.1117,77.780607019,9.6744,2.8217,10.0775,55.72,39.29,68.1793407126,132.24,66.1044,20.1517,69.107761592,9.6744,2.8217,10.0775,56.43,17.33,59.0311256881,133.32
2021-09-17 22:30:00,59.55088,17.25984,62.0016885706,9.77088,2.84984,10.178,49.78,14.41,51.8237059655,133.52,59.74088,17.20984,62.1703412891,9.77088,2.84984,10.178,49.97,14.36,51.9924080996,134.57,62.37088,42.40984,75.4236116929,9.77088,2.84984,10.178,52.6,39.56,65.8160588307,133.52,63.11088,20.45984,66.3444664399,9.77088,2.84984,10.178,53.34,17.61,56.1717696,134.57
2021-09-17 23:00:00,56.87008,17.67169,59.5524527342,9.64008,2.81169,10.04175,47.23,14.86,49.5125489144,133.52,57.04008,17.63169,59.7029917061,9.64008,2.81169,10.04175,47.4,14.82,49.6627868731,134.57,59.60008,43.26169,73.6460681752,9.64008,2.81169,10.04175,49.96,40.45,64.2822222702,133.52,60.36008,20.03169,63.5972315582,9.64008,2.81169,10.04175,50.72,17.22,53.5634838299,134.57
