Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-17 23:30:00,52.91504,17.26147,55.6593191187,8.88504,2.59147,9.25525,44.03,14.67,46.4095873716,134.13,53.08504,17.20147,55.8024375988,8.88504,2.59147,9.25525,44.2,14.61,46.5520364753,135.19,55.74504,45.52147,71.9702279805,8.88504,2.59147,9.25525,46.86,42.93,63.5519039841,134.13,56.51504,18.03147,59.3218649114,8.88504,2.59147,9.25525,47.63,15.44,50.0700559217,135.19
2021-09-18 00:00:00,49.89016,24.06963,55.3929160919,8.33016,2.42963,8.67725,41.56,21.64,46.8564104472,134.65,50.05016,23.66963,55.3648796654,8.33016,2.42963,8.67725,41.72,21.24,46.8155529712,135.67,54.11016,39.63963,67.076148382,8.33016,2.42963,8.67725,45.78,37.21,58.9948514703,134.65,54.89016,23.73963,59.8038434999,8.33016,2.42963,8.67725,46.56,21.31,51.2049772971,135.67
2021-09-18 00:30:00,48.2992,31.0856,57.4380296319,7.9392,2.3156,8.27,40.36,28.77,49.564528647,134.24,48.4392,31.0656,57.5450049961,7.9392,2.3156,8.27,40.5,28.75,49.667016218,135.3,54.4992,31.4356,62.9154968827,7.9392,2.3156,8.27,46.56,29.12,54.9163727863,134.24,55.2892,31.3856,63.5763440597,7.9392,2.3156,8.27,47.35,29.07,55.5615640529,135.3
2021-09-18 01:00:00,47.27792,31.23356,56.6633655001,7.65792,2.23356,7.977,39.62,29.0,49.099331971,132.96,47.39792,31.21356,56.7525254786,7.65792,2.23356,7.977,39.74,28.98,49.1844284301,133.96,53.44792,31.57356,62.0771281826,7.65792,2.23356,7.977,45.79,29.34,54.3834506077,132.96,54.24792,31.45356,62.7069634172,7.65792,2.23356,7.977,46.59,29.22,54.9948770341,133.96
2021-09-18 01:30:00,46.58008,31.52794,56.2469097236,7.33008,2.13794,7.6355,39.25,29.39,49.0340147245,133.4,46.71008,31.50794,56.3434278035,7.33008,2.13794,7.6355,39.38,29.37,49.1261773396,134.4,52.72008,31.87794,61.6085212763,7.33008,2.13794,7.6355,45.39,29.74,54.2652715832,133.4,53.52008,30.88794,61.7937197509,7.33008,2.13794,7.6355,46.19,28.75,54.4066043785,134.4
2021-09-18 02:00:00,47.10216,31.29688,56.5518184889,7.29216,2.12688,7.596,39.81,29.17,49.3530647478,133.33,47.22216,31.27688,56.6407593311,7.29216,2.12688,7.596,39.93,29.15,49.4381168735,134.34,53.25216,31.64688,61.9460859006,7.29216,2.12688,7.596,45.96,29.52,54.6237311065,133.33,54.06216,30.91688,62.2781712384,7.29216,2.12688,7.596,46.77,28.79,54.9208248299,134.34
2021-09-18 02:30:00,46.50696,31.46828,56.1529159937,7.29696,2.12828,7.601,39.21,29.34,48.9720297721,133.11,46.63696,31.44828,56.2494475795,7.29696,2.12828,7.601,39.34,29.32,49.0642232181,134.08,52.63696,31.81828,61.5065240458,7.29696,2.12828,7.601,45.34,29.69,54.196048749,133.11,53.44696,30.94828,61.7606150245,7.29696,2.12828,7.601,46.15,28.82,54.4096949082,134.08
2021-09-18 03:00:00,45.6396,31.98655,55.7325081892,7.1196,2.07655,7.41625,38.52,29.91,48.7688271337,133.35,45.7696,31.97655,55.8332878672,7.1196,2.07655,7.41625,38.65,29.9,48.8654530318,134.31,51.7396,32.35655,61.0240324468,7.1196,2.07655,7.41625,44.62,30.28,53.9242320298,133.35,52.5296,30.56655,60.7755942387,7.1196,2.07655,7.41625,45.41,28.49,53.6073521077,134.31
2021-09-18 03:30:00,44.74352,32.30936,55.1894675242,7.16352,2.08936,7.462,37.58,30.22,48.223488053,133.8,44.85352,32.28936,55.266997617,7.16352,2.08936,7.462,37.69,30.2,48.2967504083,134.78,50.81352,32.72936,60.4419127824,7.16352,2.08936,7.462,43.65,30.64,53.3304050238,133.8,51.59352,30.28936,59.8275574898,7.16352,2.08936,7.462,44.43,28.2,52.6238054496,134.78
2021-09-18 04:00:00,44.58536,32.18948,54.9910624465,7.33536,2.13948,7.641,37.25,30.05,47.8598474715,133.8,44.70536,32.17948,55.0825575459,7.33536,2.13948,7.641,37.37,30.04,47.9470384904,134.78,50.61536,32.57948,60.1941623831,7.33536,2.13948,7.641,43.28,30.44,52.9126827897,133.8,51.42536,30.57948,59.8303622603,7.33536,2.13948,7.641,44.09,28.44,52.4667675772,134.78
2021-09-18 04:30:00,44.31344,32.25267,54.8079892603,7.48344,2.18267,7.79525,36.83,30.07,47.546333192,133.8,44.43344,32.24267,54.899183591,7.48344,2.18267,7.79525,36.95,30.06,47.633035805,134.74,50.35344,32.75267,60.0683470054,7.48344,2.18267,7.79525,42.87,30.57,52.6532221236,133.8,51.16344,30.64267,59.6378304213,7.48344,2.18267,7.79525,43.68,28.46,52.1336167938,134.74
2021-09-18 05:00:00,43.83648,32.07939,54.3205692308,7.26648,2.11939,7.56925,36.57,29.96,47.275432309,134.01,43.95648,32.04939,54.3997751224,7.26648,2.11939,7.56925,36.69,29.93,47.3493505763,134.95,50.00648,33.50939,60.1957412128,7.26648,2.11939,7.56925,42.74,31.39,53.0286686614,134.01,50.80648,29.97939,58.9920523017,7.26648,2.11939,7.56925,43.54,27.86,51.6905329824,134.95
2021-09-18 05:30:00,44.25808,31.67444,54.4246983878,7.07808,2.06444,7.373,37.18,29.61,47.5300378708,134.15,44.36808,31.64444,54.4967623424,7.07808,2.06444,7.373,37.29,29.58,47.5974841772,135.1,50.46808,33.52444,60.5880778388,7.07808,2.06444,7.373,43.39,31.46,53.594996968,134.15,51.25808,29.864440000000002,59.3234822124,7.07808,2.06444,7.373,44.18,27.8,52.1987777635,135.1
2021-09-18 06:00:00,44.66168,31.67549,54.7540165391,7.08168,2.06549,7.37675,37.58,29.61,47.8435836868,134.15,44.79168,31.65549,54.8485610054,7.08168,2.06549,7.37675,37.71,29.59,47.9334142327,135.04,50.93168,33.54549,60.9863585317,7.08168,2.06549,7.37675,43.85,31.48,53.9797452754,134.15,51.71168,29.92549,59.7464040773,7.08168,2.06549,7.37675,44.63,27.86,52.6119425606,135.04
2021-09-18 06:30:00,46.42664,30.91902,55.780092322,7.19664,2.09902,7.4965,39.23,28.82,48.6783863742,134.15,46.55664,30.88902,55.8717485376,7.19664,2.09902,7.4965,39.36,28.79,48.765497024,135.14,52.72664,32.86902,62.1326889926,7.19664,2.09902,7.4965,45.53,30.77,54.9524685524,134.15,53.52664,30.03902,61.3795072663,7.19664,2.09902,7.4965,46.33,27.94,54.1027956764,135.14
2021-09-18 07:00:00,48.176,30.568,57.0554957914,7.536,2.198,7.85,40.64,28.37,49.5627531519,133.43,48.306,30.538,57.1492701616,7.536,2.198,7.85,40.77,28.34,49.6522758794,134.36,54.556,32.508,63.506906711,7.536,2.198,7.85,47.02,30.31,55.9426179223,133.43,55.346,30.678,63.279691845,7.536,2.198,7.85,47.81,28.48,55.6498562442,134.36
2021-09-18 07:30:00,51.35632,29.63726,59.2945088878,7.87632,2.29726,8.2045,43.48,27.34,51.3613278645,133.59,51.49632,29.61726,59.405833581,7.87632,2.29726,8.2045,43.62,27.32,51.4692801582,134.56,57.85632,31.53726,65.8934938537,7.87632,2.29726,8.2045,49.98,29.24,57.9049048009,133.59,58.65632,31.15726,66.4179096829,7.87632,2.29726,8.2045,50.78,28.86,58.4081158744,134.56
2021-09-18 08:00:00,54.32744,29.14967,61.653661676,7.74744,2.25967,8.07025,46.58,26.89,53.78446337,132.78,54.48744,29.12967,61.785263551,7.74744,2.25967,8.07025,46.74,26.87,53.9131199246,133.75,60.84744,29.67967,67.7000278129,7.74744,2.25967,8.07025,53.1,27.42,59.7617469624,132.78,61.62744,31.98967,69.4354401416,7.74744,2.25967,8.07025,53.88,29.73,61.5380150801,133.75
2021-09-18 08:30:00,56.80392,27.24906,63.0015602843,7.81392,2.27906,8.1395,48.99,24.97,54.9865529016,131.07,56.96392,27.20906,63.1286078403,7.81392,2.27906,8.1395,49.15,24.93,55.1110460797,132.05,63.66392,29.62906,70.2209078996,7.81392,2.27906,8.1395,55.85,27.35,62.1871771348,131.07,64.40392,31.59906,71.7381732709,7.81392,2.27906,8.1395,56.59,29.32,63.7345314567,132.05
2021-09-18 09:00:00,58.08472,26.80346,63.9707758703,8.03472,2.34346,8.3695,50.05,24.46,55.7072176652,131.07,58.25472,26.77346,64.1126396481,8.03472,2.34346,8.3695,50.22,24.43,55.8468736815,132.05,65.00472,28.90346,71.140871672,8.03472,2.34346,8.3695,56.97,26.56,62.8570958604,131.07,65.71472,32.00346,73.0934051516,8.03472,2.34346,8.3695,57.68,29.66,64.8590625896,132.05
2021-09-18 09:30:00,60.48192,14.91056,62.2927559705,8.40192,2.45056,8.752,52.08,12.46,53.5497712413,130.64,60.69192,14.48056,62.3954787721,8.40192,2.45056,8.752,52.29,12.03,53.6559875503,131.65,64.45192,40.75056,76.2539056836,8.40192,2.45056,8.752,56.05,38.3,67.8858785021,130.64,65.07192,21.27056,68.4601453051,8.40192,2.45056,8.752,56.67,18.82,59.7133259834,131.65
2021-09-18 10:00:00,60.28408,13.24244,61.7214105364,8.61408,2.51244,8.973,51.67,10.73,52.7723582948,132.77,60.47408,13.18244,61.8941925886,8.61408,2.51244,8.973,51.86,10.67,52.9462793783,133.81,63.61408,42.35244,76.4230354553,8.61408,2.51244,8.973,55.0,39.84,67.9133683453,132.77,64.23408,20.37244,67.3873381653,8.61408,2.51244,8.973,55.62,17.86,58.4171550146,133.81
2021-09-18 10:30:00,59.42024,12.95632,60.8163723811,8.49024,2.47632,8.844,50.93,10.48,51.9970701098,133.51,59.62024,12.87632,60.9948574422,8.49024,2.47632,8.844,51.13,10.4,52.1769767235,134.53,62.75024,41.95632,75.4846037812,8.49024,2.47632,8.844,54.26,39.48,67.1030401696,133.51,63.36024,20.47632,66.586783175,8.49024,2.47632,8.844,54.87,18.0,57.7470077147,134.53
2021-09-18 11:00:00,58.70584,12.84212,60.0940570789,8.23584,2.40212,8.579,50.47,10.44,51.5384759185,133.51,58.88584,12.79212,60.2592771829,8.23584,2.40212,8.579,50.65,10.39,51.7046864414,134.53,61.98584,41.74212,74.7305087806,8.23584,2.40212,8.579,53.75,39.34,66.6085437463,133.51,62.59584,20.31212,65.8089766233,8.23584,2.40212,8.579,54.36,17.91,57.2344101044,134.53
2021-09-18 11:30:00,58.6468,12.7474,60.0161924567,8.5968,2.5074,8.955,50.05,10.24,51.0867898776,133.25,58.8468,12.6774,60.1968632156,8.5968,2.5074,8.955,50.25,10.17,51.2688150829,134.3,61.9568,41.6974,74.6814450382,8.5968,2.5074,8.955,53.36,39.19,66.2053298459,133.25,62.5868,20.697400000000002,65.9203299521,8.5968,2.5074,8.955,53.99,18.19,56.9718895597,134.3
2021-09-18 12:00:00,58.37144,12.76417,59.7507242087,8.79144,2.56417,9.15775,49.58,10.2,50.6183405496,133.39,58.54144,12.69417,59.9019377755,8.79144,2.56417,9.15775,49.75,10.13,50.7708518739,134.43,61.65144,41.72417,74.443310084,8.79144,2.56417,9.15775,52.86,39.16,65.7851442196,133.39,62.28144,20.83417,65.6737421506,8.79144,2.56417,9.15775,53.49,18.27,56.5240922085,134.43
2021-09-18 12:30:00,56.79504,12.73772,58.2058938545,8.49504,2.47772,8.849,48.3,10.26,49.3777034703,133.39,56.98504,12.67772,58.378243963,8.49504,2.47772,8.849,48.49,10.2,49.5511866659,134.43,60.05504,41.82772,73.1858318925,8.49504,2.47772,8.849,51.56,39.35,64.8602813747,133.39,60.67504,20.77772,64.134032521,8.49504,2.47772,8.849,52.18,18.3,55.2959528356,134.43
2021-09-18 13:00:00,58.16664,12.91527,59.5832376433,8.48664,2.47527,8.84025,49.68,10.44,50.7651061262,133.61,58.35664,12.85527,59.7557980355,8.48664,2.47527,8.84025,49.87,10.38,50.938799554,134.57,61.42664,41.69527,74.2410105135,8.48664,2.47527,8.84025,52.94,39.22,65.885142483,133.61,62.07664,20.975270000000002,65.5245845867,8.48664,2.47527,8.84025,53.59,18.5,56.6933691008,134.57
2021-09-18 13:30:00,59.23392,13.51406,60.7559634624,8.17392,2.38406,8.5145,51.06,11.13,52.2589753057,133.74,59.41392,13.44406,60.9159801616,8.17392,2.38406,8.5145,51.24,11.06,52.420045784,134.78,62.36392,40.73406,74.4884028682,8.17392,2.38406,8.5145,54.19,38.35,66.3873376481,133.74,62.98392,21.63406,66.5958461967,8.17392,2.38406,8.5145,54.81,19.25,58.092156097,134.78
2021-09-18 14:00:00,58.41784,13.99812,60.0715522839,8.66784,2.52812,9.029,49.75,11.47,51.055101606,133.74,58.61784,13.94812,60.2544705213,8.66784,2.52812,9.029,49.95,11.42,51.2388417121,134.71,61.51784,41.39812,74.1501785419,8.66784,2.52812,9.029,52.85,38.87,65.6048732946,133.74,62.16784,21.52812,65.7898189768,8.66784,2.52812,9.029,53.5,19.0,56.7736734764,134.71
2021-09-18 14:30:00,58.35248,14.08614,60.0285870419,8.35248,2.43614,8.7005,50.0,11.65,51.3392880745,134.08,58.54248,14.01614,60.1969612609,8.35248,2.43614,8.7005,50.19,11.58,51.5085672486,135.11,61.50248,42.47614,74.7447490828,8.35248,2.43614,8.7005,53.15,40.04,66.5441515086,134.08,62.17248,20.69614,65.5266928835,8.35248,2.43614,8.7005,53.82,18.26,56.8332649071,135.11
2021-09-18 15:00:00,57.85472,13.98846,59.5218080996,7.91472,2.30846,8.2445,49.94,11.68,51.2876788322,134.56,58.04472,13.92846,59.6924745496,7.91472,2.30846,8.2445,50.13,11.62,51.459122612,135.64,61.01472,42.45846,74.3338205815,7.91472,2.30846,8.2445,53.1,40.15,66.5705077343,134.56,61.68472,20.54846,65.0172584,7.91472,2.30846,8.2445,53.77,18.24,56.7794901351,135.64
2021-09-18 15:30:00,57.05808,13.80819,58.7051156575,7.94808,2.31819,8.27925,49.11,11.49,50.4362191287,134.56,57.23808,13.73819,58.8637041526,7.94808,2.31819,8.27925,49.29,11.42,50.5956569282,135.57,60.22808,43.25819,74.1531700102,7.94808,2.31819,8.27925,52.28,40.94,66.4024246545,134.56,60.91808,19.98819,64.1134947602,7.94808,2.31819,8.27925,52.97,17.67,55.8395003559,135.57
2021-09-18 16:00:00,57.22488,14.05434,58.9254729625,7.69488,2.2443400000000002,8.0155,49.53,11.81,50.9185329718,134.75,57.41488,13.98434,59.0934024291,7.69488,2.2443400000000002,8.0155,49.72,11.74,51.0872391112,135.77,60.42488,43.71434,74.5795524568,7.69488,2.2443400000000002,8.0155,52.73,41.47,67.0836328772,134.75,61.10488,19.38434,64.1058421445,7.69488,2.2443400000000002,8.0155,53.41,17.14,56.0928489203,135.77
2021-09-18 16:30:00,59.0656,13.49955,60.5886371654,7.0956,2.06955,7.39125,51.97,11.43,53.2120832142,134.75,59.2456,13.43955,60.7508240567,7.0956,2.06955,7.39125,52.15,11.37,53.3750822013,135.77,62.3356,43.01955,75.7390831048,7.0956,2.06955,7.39125,55.24,40.95,68.7630722118,134.75,63.0156,19.46955,65.9547513115,7.0956,2.06955,7.39125,55.92,17.4,58.5645490036,135.77
2021-09-18 17:00:00,61.35728,13.22879,62.7671625443,7.12728,2.07879,7.42425,54.23,11.15,55.3643874706,134.46,61.55728,13.17879,62.952197951,7.12728,2.07879,7.42425,54.43,11.1,55.5502916284,135.54,64.72728,42.74879,77.5698383566,7.12728,2.07879,7.42425,57.6,40.67,70.5110551616,134.46,65.39728,19.76879,68.3199040504,7.12728,2.07879,7.42425,58.27,17.69,60.8960507751,135.54
2021-09-18 17:30:00,64.6964,13.1777,66.0248131406,6.9864,2.0377,7.2775,57.71,11.14,58.7753664387,134.18,64.9264,13.1077,66.2363134259,6.9864,2.0377,7.2775,57.94,11.07,58.9880369228,135.22,68.0964,41.6377,79.8174025777,6.9864,2.0377,7.2775,61.11,39.6,72.8188993325,134.18,68.7664,20.4277,71.7363833508,6.9864,2.0377,7.2775,61.78,18.39,64.4589830823,135.22
2021-09-18 18:00:00,67.04152,13.12961,68.3150939593,7.30152,2.12961,7.6057500000000005,59.74,11.0,60.7442803892,134.18,67.27152,13.05961,68.5274457168,7.30152,2.12961,7.6057500000000005,59.97,10.93,60.9579018668,135.22,70.49152,41.58961,81.8458920891,7.30152,2.12961,7.6057500000000005,63.19,39.46,74.4987765,134.18,71.15152,20.64961,74.0874158779,7.30152,2.12961,7.6057500000000005,63.85,18.52,66.4816734146,135.22
2021-09-18 18:30:00,67.58912,13.24766,68.8751743217,7.56912,2.20766,7.8845,60.02,11.04,61.02689571,134.18,67.80912000000001,13.18766,69.0795999659,7.56912,2.20766,7.8845,60.24,10.98,61.2324913751,135.26,71.04912,41.72766,82.3964505416,7.56912,2.20766,7.8845,63.48,39.52,74.7766059674,134.18,71.70912,20.70766,74.6391658169,7.56912,2.20766,7.8845,64.14,18.5,66.754697213,135.26
2021-09-18 19:00:00,66.4572,13.5171,67.8179284869,8.0472,2.3471,8.3825,58.41,11.17,59.4684538222,134.25,66.6872,13.4571,68.0314352653,8.0472,2.3471,8.3825,58.64,11.11,59.6831776969,135.34,69.8172,41.9771,81.4648288542,8.0472,2.3471,8.3825,61.77,39.63,73.3898480718,134.25,70.5172,20.7071,73.4946221587,8.0472,2.3471,8.3825,62.47,18.36,65.1121378853,135.34
2021-09-18 19:30:00,66.1136,13.68855,67.5158093047,8.4636,2.46855,8.81625,57.65,11.22,58.731685656,134.15,66.3436,13.63855,67.7309626911,8.4636,2.46855,8.81625,57.88,11.17,58.9479711271,135.18,69.4736,42.41855,81.3997203992,8.4636,2.46855,8.81625,61.01,39.95,72.9261448316,134.15,70.1636,20.48855,73.0938536818,8.4636,2.46855,8.81625,61.7,18.02,64.2776041868,135.18
2021-09-18 20:00:00,66.09568,14.89499,67.7532260617,9.20568,2.68499,9.58925,56.89,12.21,58.1855325661,134.15,66.29568,14.83499,67.9352199891,9.20568,2.68499,9.58925,57.09,12.15,58.3685754495,135.13,69.27568,41.76499,80.8914966431,9.20568,2.68499,9.58925,60.07,39.08,71.6634586104,134.15,69.95568,20.42499,72.8764528552,9.20568,2.68499,9.58925,60.75,17.74,63.2872032879,135.13
2021-09-18 20:30:00,64.3352,15.8886,66.268133888,10.0752,2.9386,10.495,54.26,12.95,55.7839591639,132.97,64.5352,15.8586,66.4551520426,10.0752,2.9386,10.495,54.46,12.92,55.9715820752,134.05,67.5052,42.7986,79.9291698255,10.0752,2.9386,10.495,57.43,39.86,69.9072564188,132.97,68.1852,19.9586,71.0462329262,10.0752,2.9386,10.495,58.11,17.02,60.5512386331,134.05
2021-09-18 21:00:00,62.79,16.035,64.8051334772,9.96,2.9050000000000002,10.375,52.83,13.13,54.4371729611,133.05,62.99,15.985,64.9866165068,9.96,2.9050000000000002,10.375,53.03,13.08,54.61929421,134.14,65.91,43.115,78.7593253209,9.96,2.9050000000000002,10.375,55.95,40.21,68.9002656018,133.05,66.61,19.955,69.534841087,9.96,2.9050000000000002,10.375,56.65,17.05,59.1601639619,134.14
2021-09-18 21:30:00,60.70024,17.02007,63.0412715518,10.56024,3.08007,11.00025,50.14,13.94,52.0417447824,133.9,60.89024,16.97007,63.210794988399996,10.56024,3.08007,11.00025,50.33,13.89,52.2115025641,134.97,63.78024,44.49007,77.7642934968,10.56024,3.08007,11.00025,53.22,41.41,67.4326070978,133.9,64.48024,19.34007,67.3181970797,10.56024,3.08007,11.00025,53.92,16.26,56.3183273899,134.97
2021-09-18 22:00:00,59.05232,17.35901,61.5508872849,10.04232,2.92901,10.46075,49.01,14.43,51.0901653941,133.9,59.23232,17.32901,61.7151709077,10.04232,2.92901,10.46075,49.19,14.4,51.2544251748,134.97,62.02232,44.49901,76.3343308686,10.04232,2.92901,10.46075,51.98,41.57,66.5581347395,133.9,62.73232,18.70901,65.4627453424,10.04232,2.92901,10.46075,52.69,15.78,55.0022226824,134.97
2021-09-18 22:30:00,56.83776,17.55268,59.4863642947,10.39776,3.03268,10.831,46.44,14.52,48.6570036069,133.58,57.01776,17.50268,59.6436816654,10.39776,3.03268,10.831,46.62,14.47,48.8139867251,134.66,59.80776,45.80268,75.3316245106,10.39776,3.03268,10.831,49.41,42.77,65.3499885233,133.58,60.52776,18.26268,63.2229010043,10.39776,3.03268,10.831,50.13,15.23,52.3924593811,134.66
2021-09-18 23:00:00,54.5332,18.25135,57.5063620747,10.8732,3.17135,11.32625,43.66,15.08,46.1909298456,134.24,54.6832,18.21135,57.6359751463,10.8732,3.17135,11.32625,43.81,15.04,46.3197333757,135.29,57.4532,46.76135,74.0776217495,10.8732,3.17135,11.32625,46.58,43.59,63.7948626458,134.24,58.2032,18.20135,60.9827978373,10.8732,3.17135,11.32625,47.33,15.03,49.6591361181,135.29
2021-09-18 23:30:00,53.59104,7.7807200000000005,54.1529239469,10.87104,3.17072,11.324,42.72,4.61,42.9680171756,134.91,53.76104,7.87072,54.3341297455,10.87104,3.17072,11.324,42.89,4.7,43.1467507467,135.99,52.62104,73.04072,90.0217786361,10.87104,3.17072,11.324,41.75,69.87,81.3933621372,134.91,54.05104,12.28072,55.4286118246,10.87104,3.17072,11.324,43.18,9.11,44.1305393124,135.99
2021-09-19 00:00:00,51.95976,5.92118,52.2960517807,10.04976,2.9311800000000003,10.4685,41.91,2.99,42.0165229404,133.79,52.10976,6.04118,52.4587737471,10.04976,2.9311800000000003,10.4685,42.06,3.11,42.1748230583,134.87,50.48976,76.77118,91.8859616234,10.04976,2.9311800000000003,10.4685,40.44,73.84,84.1887118324,133.79,51.97976,10.55118,53.0398232374,10.04976,2.9311800000000003,10.4685,41.93,7.62,42.6167725197,134.87
2021-09-19 00:30:00,50.5528,5.7829,50.882487363,10.1928,2.9729,10.6175,40.36,2.81,40.4577026041,134.37,50.7128,5.8929,51.0540336727,10.1928,2.9729,10.6175,40.52,2.92,40.6250759999,135.4,49.0028,76.9629,91.2390398034,10.1928,2.9729,10.6175,38.81,73.99,83.5508001159,134.37,50.5228,10.7429,51.65233025,10.1928,2.9729,10.6175,40.33,7.77,41.0716666329,135.4
2021-09-19 01:00:00,49.46424,5.14957,49.731570556,9.56424,2.7895700000000003,9.96275,39.9,2.36,39.9697335493,134.37,49.61424,5.26957,49.8932979343,9.56424,2.7895700000000003,9.96275,40.05,2.48,40.1267105554,135.4,47.88424,76.77957,90.4875837326,9.56424,2.7895700000000003,9.96275,38.32,73.99,83.3243211794,134.37,49.39424,10.62957,50.5250304657,9.56424,2.7895700000000003,9.96275,39.83,7.84,40.5942668366,135.4
2021-09-19 01:30:00,48.86784,5.00562,49.1235383279,9.207840000000001,2.68562,9.5915,39.66,2.32,39.7277988315,134.47,49.00784,5.11562,49.2741103365,9.207840000000001,2.68562,9.5915,39.8,2.43,39.8741131563,135.5,47.27784,76.97562,90.3351550032,9.207840000000001,2.68562,9.5915,38.07,74.29,83.4765176562,134.47,48.78784,10.49562,49.904021592,9.207840000000001,2.68562,9.5915,39.58,7.8100000000000005,40.3431840588,135.5
2021-09-19 02:00:00,48.46328,4.66929,48.6876963664,9.32328,2.71929,9.71175,39.14,1.9500000000000002,39.1885455203,134.72,48.61328,4.78929,48.8486262966,9.32328,2.71929,9.71175,39.29,2.07,39.3444913552,135.75,46.88328,77.52929,90.60260896610001,9.32328,2.71929,9.71175,37.56,74.81,83.7095556075,134.72,48.39328,10.37929,49.4938300201,9.32328,2.71929,9.71175,39.07,7.66,39.8138229764,135.75
2021-09-19 02:30:00,43.89464,15.81177,46.6556694439,6.55464,1.9117700000000002,6.82775,37.34,13.9,39.8432629186,135.08,44.62464,3.43177,44.7564022288,6.55464,1.9117700000000002,6.82775,38.07,1.52,38.1003320196,136.15,44.25464,69.59177,82.4711319994,6.55464,1.9117700000000002,6.82775,37.7,67.68,77.4717522714,135.08,45.77464,16.42177,48.6311854376,6.55464,1.9117700000000002,6.82775,39.22,14.51,41.8180403654,136.15
2021-09-19 03:00:00,43.91904,22.34597,49.2770174601,8.48904,2.4759700000000002,8.84275,35.43,19.87,40.6214450752,134.08,44.88904,3.36597,45.0150604372,8.48904,2.4759700000000002,8.84275,36.4,0.89,36.4108788688,135.1,45.16904,67.17597,80.9496949961,8.48904,2.4759700000000002,8.84275,36.68,64.7,74.3741379782,134.08,46.66904,19.94597,50.7527439038,8.48904,2.4759700000000002,8.84275,38.18,17.47,41.9870611022,135.1
2021-09-19 03:30:00,44.18928,21.92104,49.3277250803,8.12928,2.37104,8.468,36.06,19.55,41.0186067535,133.65,45.17928,3.56104,45.3194036501,8.12928,2.37104,8.468,37.05,1.19,37.0691057351,134.62,45.42928,66.65104,80.6608989189,8.12928,2.37104,8.468,37.3,64.28,74.3182911537,133.65,46.93928,20.17104,51.0897921468,8.12928,2.37104,8.468,38.81,17.8,42.6972610363,134.62
2021-09-19 04:00:00,43.81928,21.66604,48.8829887486,7.52928,2.19604,7.843,36.29,19.47,41.1830669086,133.58,44.81928,3.4760400000000002,44.9538731791,7.52928,2.19604,7.843,37.29,1.28,37.3119618889,134.55,45.03928,66.48604,80.3052318208,7.52928,2.19604,7.843,37.51,64.29,74.4325479881,133.58,46.56928,19.97604,50.6728725631,7.52928,2.19604,7.843,39.04,17.78,42.8981351576,134.55
2021-09-19 04:30:00,43.264,21.98075,48.5275907764,7.614,2.2207500000000002,7.93125,35.65,19.76,40.7600306673,133.58,44.244,3.27075,44.3647308294,7.614,2.2207500000000002,7.93125,36.63,1.05,36.6450460499,134.6,44.454,66.89075,80.3151950229,7.614,2.2207500000000002,7.93125,36.84,64.67,74.4271086366,133.58,45.984,19.80075,50.0659360899,7.614,2.2207500000000002,7.93125,38.37,17.58,42.2056074474,134.6
2021-09-19 05:00:00,42.85368,21.95024,48.1482183014,7.78368,2.2702400000000003,8.108,35.07,19.68,40.2145160359,133.77,43.81368,3.37024,43.9431117788,7.78368,2.2702400000000003,8.108,36.03,1.1,36.0467876516,134.76,44.05368,66.84024,80.0521355418,7.78368,2.2702400000000003,8.108,36.27,64.57,74.0594207377,133.77,45.57368,19.90024,49.7290645478,7.78368,2.2702400000000003,8.108,37.79,17.63,41.7001318943,134.76
2021-09-19 05:30:00,43.31672,21.90196,48.5389954923,7.20672,2.10196,7.507,36.11,19.8,41.1821818266,133.66,44.31672,3.06196,44.4223735363,7.20672,2.10196,7.507,37.11,0.96,37.1224150615,134.64,44.50672,66.76196,80.2371947927,7.20672,2.10196,7.507,37.3,64.66,74.6472075834,133.66,46.03672,19.58196,50.0283194381,7.20672,2.10196,7.507,38.83,17.48,42.5830870182,134.64
2021-09-19 06:00:00,44.49752,21.42761,49.3879717792,6.91752,2.01761,7.20575,37.58,19.41,42.2966251609,133.66,45.50752,3.28761,45.6261192308,6.91752,2.01761,7.20575,38.59,1.27,38.6108922456,134.64,45.70752,66.05761,80.3292301934,6.91752,2.01761,7.20575,38.79,64.04,74.87179509,133.66,47.25752,19.70761,51.2021785519,6.91752,2.01761,7.20575,40.34,17.69,44.0482882755,134.64
2021-09-19 06:30:00,46.0712,21.0391,50.6477955912,7.2312,2.1091,7.5325,38.84,18.93,43.2075282792,133.33,47.1012,3.7391,47.2493799986,7.2312,2.1091,7.5325,39.87,1.63,39.9033056275,134.25,47.3512,65.4591,80.7900359837,7.2312,2.1091,7.5325,40.12,63.35,74.9855779467,133.33,48.8712,20.0791,52.8352576056,7.2312,2.1091,7.5325,41.64,17.97,45.35207272,134.25
2021-09-19 07:00:00,46.77392,21.02281,51.2811674249,8.44392,2.46281,8.79575,38.33,18.56,42.5871165965,132.95,47.79392,4.44281,47.9999723923,8.44392,2.46281,8.79575,39.35,1.98,39.3997829943,133.91,48.07392,65.36281,81.1381458703,8.44392,2.46281,8.79575,39.63,62.9,74.3434388497,132.95,49.60392,20.77281,53.7778626822,8.44392,2.46281,8.79575,41.16,18.31,45.0488812292,133.91
2021-09-19 07:30:00,48.37248,20.64239,52.5928235243,8.68248,2.53239,9.04425,39.69,18.11,43.6264621531,132.67,49.42248,4.91239,49.6660155928,8.68248,2.53239,9.04425,40.74,2.38,40.8094596877,133.66,49.69248,64.84239,81.6938070447,8.68248,2.53239,9.04425,41.01,62.31,74.594612406,132.67,51.23248,21.20239,55.4464457712,8.68248,2.53239,9.04425,42.55,18.67,46.4658089352,133.66
2021-09-19 08:00:00,50.89184,20.50637,54.8679377156,8.90184,2.5963700000000003,9.27275,41.99,17.91,45.6500624315,132.67,51.98184,5.09637,52.2310700346,8.90184,2.5963700000000003,9.27275,43.08,2.5,43.152478492,133.66,52.26184,64.24637,82.8184519196,8.90184,2.5963700000000003,9.27275,43.36,61.65,75.3711622572,132.67,53.80184,21.57637,57.9670400293,8.90184,2.5963700000000003,9.27275,44.9,18.98,48.7467988693,133.66
2021-09-19 08:30:00,54.14088,20.06234,57.7384826043,8.27088,2.41234,8.6155,45.87,17.65,49.1485442307,131.52,55.27088,4.92234,55.4896351317,8.27088,2.41234,8.6155,47.0,2.51,47.0669746213,132.52,55.42088,61.73234,82.9599646929,8.27088,2.41234,8.6155,47.15,59.32,75.775886006,131.52,56.99088,22.55234,61.2908512149,8.27088,2.41234,8.6155,48.72,20.14,52.7186684202,132.52
2021-09-19 09:00:00,55.78872,28.13046,62.4796291526,7.57872,2.21046,7.8945,48.21,25.92,54.7361900391,131.52,56.97872,9.94046,57.8393229373,7.57872,2.21046,7.8945,49.4,7.73,50.0011289873,132.52,59.36872,52.22046,79.0671952016,7.57872,2.21046,7.8945,51.79,50.01,71.994473399,131.52,61.23872,31.27046,68.7606173318,7.57872,2.21046,7.8945,53.66,29.06,61.0235954365,132.52
2021-09-19 09:30:00,57.42064,32.18977,65.8278906746,7.61064,2.21977,7.92775,49.81,29.97,58.1312050451,131.73,58.63064,12.25977,59.8986970414,7.61064,2.21977,7.92775,51.02,10.04,51.998480747,132.75,62.11064,47.03977,77.9132309872,7.61064,2.21977,7.92775,54.5,44.82,70.5626133303,131.73,64.06064,35.05977,73.0270708002,7.61064,2.21977,7.92775,56.45,32.84,65.3074888508,132.75
2021-09-19 10:00:00,59.9304,31.56095,67.7329049212,8.0604,2.35095,8.39625,51.87,29.21,59.5291609214,131.53,61.1604,11.78095,62.2847116961,8.0604,2.35095,8.39625,53.1,9.43,53.9308344085,132.51,64.6804,45.61095,79.1448855206,8.0604,2.35095,8.39625,56.62,43.26,71.2548384322,131.53,66.6304,36.03095,75.7485284482,8.0604,2.35095,8.39625,58.57,33.68,67.5632096632,132.51
2021-09-19 10:30:00,60.16152,31.61961,67.9647572295,7.54152,2.19961,7.8557500000000005,52.62,29.42,60.285991739400004,130.99,61.41152,11.86961,62.5480809479,7.54152,2.19961,7.8557500000000005,53.87,9.67,54.7310314173,131.98,64.90152,45.44961,79.2330382319,7.54152,2.19961,7.8557500000000005,57.36,43.25,71.8382356409,130.99,66.86152,35.75961,75.8235620639,7.54152,2.19961,7.8557500000000005,59.32,33.56,68.1552345752,131.98
2021-09-19 11:00:00,61.6536,31.30855,69.1476080285,7.5036000000000005,2.18855,7.81625,54.15,29.12,61.4833058643,130.99,62.9336,11.52855,63.9808211425,7.5036000000000005,2.18855,7.81625,55.43,9.34,56.2113911943,132.04,66.4336,44.37855,79.8929215204,7.5036000000000005,2.18855,7.81625,58.93,42.19,72.4757959598,130.99,68.4136,36.86855,77.7155752991,7.5036000000000005,2.18855,7.81625,60.91,34.68,70.0908731576,132.04
2021-09-19 11:30:00,62.49552,31.11036,69.8107765277,7.95552,2.32036,8.287,54.54,28.79,61.6723252359,131.06,63.78552,11.22036,64.7648750497,7.95552,2.32036,8.287,55.83,8.9,56.5349352171,132.04,67.33552,44.70036,80.8219922905,7.95552,2.32036,8.287,59.38,42.38,72.9523735049,131.06,69.30552,37.21036,78.6629899877,7.95552,2.32036,8.287,61.35,34.89,70.5771535272,132.04
2021-09-19 12:00:00,62.15512,31.29191,69.5876610734,7.75512,2.26191,8.07825,54.4,29.03,61.6611782242,131.4,63.45512,11.45191,64.4802178723,7.75512,2.26191,8.07825,55.7,9.19,56.4530433192,132.43,66.94512,44.08191,80.1552486183,7.75512,2.26191,8.07825,59.19,41.82,72.4732260907,131.4,68.91512,37.52191,78.4677481177,7.75512,2.26191,8.07825,61.16,35.26,70.5961273725,132.43
2021-09-19 12:30:00,60.66512,31.58441,68.3946762523,8.17512,2.38441,8.51575,52.49,29.2,60.0652986341,131.27,61.91512,11.73441,63.0172870145,8.17512,2.38441,8.51575,53.74,9.35,54.5473198242,132.31,65.42512,44.39441,79.0652260242,8.17512,2.38441,8.51575,57.25,42.01,71.0098767778,131.27,67.31512,37.49441,77.0529438884,8.17512,2.38441,8.51575,59.14,35.11,68.776825312,132.31
2021-09-19 13:00:00,59.64136,31.60123,67.49614478,8.30136,2.42123,8.64725,51.34,29.18,59.0530947538,131.27,60.88136,11.77123,62.0088852598,8.30136,2.42123,8.64725,52.58,9.35,53.4048583932,132.31,64.52136,44.52123,78.3909804567,8.30136,2.42123,8.64725,56.22,42.1,70.2360192494,131.27,66.27136,37.49123,76.1412206572,8.30136,2.42123,8.64725,57.97,35.07,67.7526811278,132.31
2021-09-19 13:30:00,57.1196,31.97655,65.4610453175,8.3196,2.42655,8.66625,48.8,29.55,57.0494741431,131.27,58.3096,12.10655,59.5531527718,8.3196,2.42655,8.66625,49.99,9.68,50.9185869796,132.27,61.8796,44.93655,76.4746913826,8.3196,2.42655,8.66625,53.56,42.51,68.3796292766,131.27,63.5996,37.23655,73.6985059283,8.3196,2.42655,8.66625,55.28,34.81,65.3269814089,132.27
2021-09-19 14:00:00,56.71672,32.06946,65.1554801398,8.46672,2.46946,8.8195,48.25,29.6,56.605852171,131.38,57.90672,12.15946,59.1695926017,8.46672,2.46946,8.8195,49.44,9.69,50.3806480705,132.4,61.50672,45.34946,76.4176035181,8.46672,2.46946,8.8195,53.04,42.88,68.2051024484,131.38,63.20672,37.13946,73.3104968081,8.46672,2.46946,8.8195,54.74,34.67,64.7956518603,132.4
2021-09-19 14:30:00,57.25424,31.84832,65.5161314853,8.39424,2.44832,8.744,48.86,29.4,57.0233250521,131.62,58.43424,11.89832,59.6332996169,8.39424,2.44832,8.744,50.04,9.45,50.9244941065,132.66,62.07424,45.68832,77.0755074975,8.39424,2.44832,8.744,53.68,43.24,68.9292390789,131.62,63.79424,36.88832,73.691608814,8.39424,2.44832,8.744,55.4,34.44,65.2324581784,132.66
2021-09-19 15:00:00,57.81368,31.75899,65.9625275513,8.53368,2.4889900000000003,8.88925,49.28,29.27,57.3171117556,131.62,59.02368,11.77899,60.1875353056,8.53368,2.4889900000000003,8.88925,50.49,9.29,51.3375515583,132.66,62.64368,45.61899,77.4940184309,8.53368,2.4889900000000003,8.88925,54.11,43.13,69.1960186716,131.62,64.40368,37.18899,74.3697181302,8.53368,2.4889900000000003,8.88925,55.87,34.7,65.7688900621,132.66
2021-09-19 15:30:00,57.74296,31.56003,65.8049004495,7.78296,2.27003,8.10725,49.96,29.29,57.9129147945,131.62,58.96296,11.60003,60.093188865,7.78296,2.27003,8.10725,51.18,9.33,52.0234687425,132.63,62.60296,45.41003,77.3382274516,7.78296,2.27003,8.10725,54.82,43.14,69.7588130633,131.62,64.35296,36.88003,74.1716932095,7.78296,2.27003,8.10725,56.57,34.61,66.3175466977,132.63
2021-09-19 16:00:00,59.18696,31.63203,67.1094744128,7.92696,2.31203,8.25725,51.26,29.32,59.0529423484,131.62,60.42696,11.68203,61.545814803,7.92696,2.31203,8.25725,52.5,9.37,53.3296062239,132.63,64.08696,45.38203,78.5281292848,7.92696,2.31203,8.25725,56.16,43.07,70.7740807076,131.62,65.86696,36.90203,75.4997764087,7.92696,2.31203,8.25725,57.94,34.59,67.4797132478,132.63
2021-09-19 16:30:00,61.9724,31.2857,69.4217068808,7.8024000000000004,2.2757,8.1275,54.17,29.01,61.4489137414,131.62,63.2524,11.4557,64.2814060849,7.8024000000000004,2.2757,8.1275,55.45,9.18,56.2047586953,132.63,66.9824,44.2157,80.2600151772,7.8024000000000004,2.2757,8.1275,59.18,41.94,72.5343780562,131.62,68.7524,37.4957,78.3123235784,7.8024000000000004,2.2757,8.1275,60.95,35.22,70.3942533166,132.63
2021-09-19 17:00:00,64.70424,30.66957,71.6048964664,8.12424,2.36957,8.46275,56.58,28.3,63.2628358517,131.12,66.03424,10.92957,66.9326254734,8.12424,2.36957,8.46275,57.91,8.56,58.5392321439,132.12,69.80424,43.51957,82.25925416,8.12424,2.36957,8.46275,61.68,41.15,74.1467794311,131.12,71.63424,37.97957,81.0796650077,8.12424,2.36957,8.46275,63.51,35.61,72.8120333461,132.12
2021-09-19 17:30:00,66.874,30.7945,73.6235906911,8.964,2.6145,9.3375,57.91,28.18,64.402488306,130.83,68.214,11.0745,69.1071222541,8.964,2.6145,9.3375,59.25,8.46,59.8509323236,131.8,72.014,43.7945,84.2850783131,8.964,2.6145,9.3375,63.05,41.18,75.3066723471,130.83,73.874,38.0745,83.1085761294,8.964,2.6145,9.3375,64.91,35.46,73.9643136925,131.8
2021-09-19 18:00:00,67.39384,31.00237,74.1827245089,9.81384,2.8623700000000003,10.22275,57.58,28.14,64.0883452743,130.83,68.73384,11.24237,69.6471940882,9.81384,2.8623700000000003,10.22275,58.92,8.38,59.5129464907,131.8,72.56384,44.05237,84.8888813577,9.81384,2.8623700000000003,10.22275,62.75,41.19,75.061165725,130.83,74.44384,38.48237,83.8020173669,9.81384,2.8623700000000003,10.22275,64.63,35.62,73.7958081465,131.8
2021-09-19 18:30:00,66.92464,31.79177,74.091997401,10.634640000000001,3.10177,11.07775,56.29,28.69,63.179745172,131.18,68.24464,11.96177,69.2850260176,10.634640000000001,3.10177,11.07775,57.61,8.86,58.2873202335,132.15,72.01464,44.85177,84.8397881095,10.634640000000001,3.10177,11.07775,61.38,41.75,74.2331927105,131.18,73.90464,38.46177,83.3138857878,10.634640000000001,3.10177,11.07775,63.27,35.36,72.4804973769,132.15
2021-09-19 19:00:00,66.53512,32.36066,73.9873942577,11.865120000000001,3.46066,12.3595,54.67,28.9,61.8386521522,131.18,67.83512,12.53066,68.9827583201,11.865120000000001,3.46066,12.3595,55.97,9.07,56.7001393296,132.15,71.55512,45.83066,84.9740230556,11.865120000000001,3.46066,12.3595,59.69,42.37,73.1991325085,131.18,73.48512,38.19066,82.8166008277,11.865120000000001,3.46066,12.3595,61.62,34.73,70.7332828306,132.15
2021-09-19 19:30:00,66.6184,31.83745,73.835184303,10.6884,3.11745,11.13375,55.93,28.72,62.8729138819,131.18,67.9184,12.16745,68.99968042,10.6884,3.11745,11.13375,57.23,9.05,57.9411373723,132.21,71.5984,44.96745,84.5482255406,10.6884,3.11745,11.13375,60.91,41.85,73.9016278576,131.18,73.5584,37.72745,82.6692124921,10.6884,3.11745,11.13375,62.87,34.61,71.7669074156,132.21
2021-09-19 20:00:00,69.42192,17.73431,71.6512995532,9.27192,2.70431,9.65825,60.15,15.03,61.999382255,130.67,70.64192,8.00431,71.0939507966,9.27192,2.70431,9.65825,61.37,5.3,61.5984326099,131.68,70.93192,58.66431,92.0480230242,9.27192,2.70431,9.65825,61.66,55.96,83.2675038656,130.67,72.85192,24.52431,76.8690056438,9.27192,2.70431,9.65825,63.58,21.82,67.2200029753,131.68
2021-09-19 20:30:00,67.98584,18.92587,70.5709784243,9.58584,2.79587,9.98525,58.4,16.13,60.5866066058,133.14,69.20584,6.61587,69.5213494256,9.58584,2.79587,9.98525,59.62,3.8200000000000003,59.7422530543,134.18,69.17584,59.67587,91.3592157364,9.58584,2.79587,9.98525,59.59,56.88,82.3790173527,133.14,71.09584,24.16587,75.0906634553,9.58584,2.79587,9.98525,61.51,21.37,65.1164879274,134.18
2021-09-19 21:00:00,65.51664,20.09027,68.5277247949,10.52664,3.07027,10.96525,54.99,17.02,57.5637081849,133.78,66.65664,5.85027,66.9128785449,10.52664,3.07027,10.96525,56.13,2.7800000000000002,56.1988015886,134.84,66.62664,60.16027,89.768408943,10.52664,3.07027,10.96525,56.1,57.09,80.0404778846,133.78,68.50664,23.65027,72.4740987882,10.52664,3.07027,10.96525,57.98,20.58,61.5241155971,134.84
2021-09-19 21:30:00,62.84376,21.00443,66.2610311613,11.12376,3.24443,11.587250000000001,51.72,17.76,54.6843304796,133.31,63.95376,5.3644300000000005,64.1783493661,11.12376,3.24443,11.587250000000001,52.83,2.12,52.8725193272,134.42,63.91376,61.26443,88.5341691132,11.12376,3.24443,11.587250000000001,52.79,58.02,78.4417267785,133.31,65.76376,23.24443,69.7508111448,11.12376,3.24443,11.587250000000001,54.64,20.0,58.1853039865,134.42
2021-09-19 22:00:00,60.27208,21.53644,64.0042332616,11.30208,3.29644,11.773,48.97,18.24,52.2566598626,133.66,61.35208,5.09644,61.5633935143,11.30208,3.29644,11.773,50.05,1.8,50.082357173,134.75,61.27208,62.04644,87.201080866,11.30208,3.29644,11.773,49.97,58.75,77.1269304459,133.66,63.08208,23.21644,67.2186871592,11.30208,3.29644,11.773,51.78,19.92,55.4794989163,134.75
2021-09-19 22:30:00,58.12056,21.17683,61.8583674499,10.48056,3.05683,10.91725,47.64,18.12,50.9696380211,134.18,59.16056,5.16683,59.3857557985,10.48056,3.05683,10.91725,48.68,2.11,48.7257067676,135.24,59.13056,62.87683,86.3129125726,10.48056,3.05683,10.91725,48.65,59.82,77.105479053,134.18,60.96056,22.60683,65.0173718183,10.48056,3.05683,10.91725,50.48,19.55,54.1334730089,135.24
2021-09-19 23:00:00,55.43528,21.23154,59.3620127645,9.60528,2.80154,10.0055,45.83,18.43,49.3969007125,134.67,56.46528,4.58154,56.6508460153,9.60528,2.80154,10.0055,46.86,1.78,46.8937948987,135.72,56.48528,63.25154,84.8017934306,9.60528,2.80154,10.0055,46.88,60.45,76.4979535674,134.67,58.28528,21.77154,62.2187577717,9.60528,2.80154,10.0055,48.68,18.97,52.2456055568,135.72
2021-09-19 23:30:00,52.37344,21.70642,56.6934377741,9.07344,2.64642,9.4515,43.3,19.06,47.3093394585,135.24,53.36344,4.68642,53.5688273257,9.07344,2.64642,9.4515,44.29,2.04,44.3369563682,135.81,53.44344,63.59642,83.0704876346,9.07344,2.64642,9.4515,44.37,60.95,75.3896504833,135.24,55.21344,21.75642,59.3453095691,9.07344,2.64642,9.4515,46.14,19.11,49.9408820507,135.81
2021-09-20 00:00:00,48.5796,36.3203,60.6559290445,8.9496,2.6103,9.3225,39.63,33.71,52.0278867532,135.24,49.6296,15.9403,52.1266760906,8.9496,2.6103,9.3225,40.68,13.33,42.8083087729,136.26,52.7596,49.2203,72.1540943,8.9496,2.6103,9.3225,43.81,46.61,63.9672431796,135.24,54.5696,35.2403,64.9593718277,8.9496,2.6103,9.3225,45.62,32.63,56.0883347943,136.26
2021-09-20 00:30:00,46.8408,36.5519,59.4146609706,9.4008,2.7419000000000002,9.7925,37.44,33.81,50.446701577,133.12,47.8608,16.1319,50.5063795401,9.4008,2.7419000000000002,9.7925,38.46,13.39,40.7242397105,134.11,51.0208,50.2619,71.6196943881,9.4008,2.7419000000000002,9.7925,41.62,47.52,63.1694134847,133.12,52.7808,34.7519,63.1942038659,9.4008,2.7419000000000002,9.7925,43.38,32.01,53.9116360353,134.11
2021-09-20 01:00:00,46.22808,36.60319,58.9646410882,9.74808,2.84319,10.15425,36.48,33.76,49.7044062433,133.33,47.23808,16.10319,49.9074035616,9.74808,2.84319,10.15425,37.49,13.26,39.7659112809,134.36,50.36808,50.63319,71.4189289507,9.74808,2.84319,10.15425,40.62,47.79,62.7205588304,133.33,52.14808,34.88319,62.7396142183,9.74808,2.84319,10.15425,42.4,32.04,53.1443468301,134.36
2021-09-20 01:30:00,45.65768,37.20099,58.8942900455,10.59768,3.09099,11.03925,35.06,34.11,48.9151888476,133.45,46.62768,16.74099,49.54191446,10.59768,3.09099,11.03925,36.03,13.65,38.528994277,134.48,49.75768,51.23099,71.4173722239,10.59768,3.09099,11.03925,39.16,48.14,62.0561455458,133.45,51.48768,34.65099,62.0618425424,10.59768,3.09099,11.03925,40.89,31.56,51.652935057,134.48
2021-09-20 02:00:00,44.99744,37.50842,58.5802968365,11.13744,3.24842,11.6015,33.86,34.26,48.1689443521,133.45,45.95744,17.06842,49.0246596383,11.13744,3.24842,11.6015,34.82,13.82,37.4623117279,134.48,49.07744,51.50842,71.1457127862,11.13744,3.24842,11.6015,37.94,48.26,61.3878750243,133.45,50.79744,34.62842,61.4776982511,11.13744,3.24842,11.6015,39.66,31.38,50.5729176536,134.48
2021-09-20 02:30:00,43.09808,38.43444,57.7464343297,11.15808,3.2544399999999998,11.623,31.94,35.18,47.5162708975,133.37,44.02808,17.85444,47.5105552083,11.15808,3.2544399999999998,11.623,32.87,14.6,35.9666081248,134.35,47.10808,52.57444,70.5920883853,11.15808,3.2544399999999998,11.623,35.95,49.32,61.0316712863,133.37,48.79808,34.14444,59.5574965441,11.15808,3.2544399999999998,11.623,37.64,30.89,48.6925220131,134.35
2021-09-20 03:00:00,42.77792,38.56731,57.5967693553,11.16792,3.25731,11.63325,31.61,35.31,47.3918579505,133.86,43.70792,17.92731,47.2416205751,11.16792,3.25731,11.63325,32.54,14.67,35.693984087,134.84,46.76792,52.53731,70.3378083477,11.16792,3.25731,11.63325,35.6,49.28,60.7937365195,133.86,48.48792,34.42731,59.466949306,11.16792,3.25731,11.63325,37.32,31.17,48.6245956281,134.84
2021-09-20 03:30:00,42.6544,39.00795,57.801539794,11.2044,3.26795,11.67125,31.45,35.74,47.6072483977,134.37,43.5744,18.27795,47.2526379323,11.2044,3.26795,11.67125,32.37,15.01,35.6807651263,135.35,46.6344,52.34795,70.1075968249,11.2044,3.26795,11.67125,35.43,49.08,60.5320683605,134.37,48.3344,34.887950000000004,59.6102615207,11.2044,3.26795,11.67125,37.13,31.62,48.7694709834,135.35
2021-09-20 04:00:00,42.6196,38.77155,57.6165201445,10.1196,2.95155,10.54125,32.5,35.82,48.3665421547,134.37,43.5696,17.99155,47.1381577447,10.1196,2.95155,10.54125,33.45,15.04,36.6756608666,135.35,46.6096,52.12155,69.9221766435,10.1196,2.95155,10.54125,36.49,49.17,61.230784741,134.37,48.3396,34.65155,59.4764394156,10.1196,2.95155,10.54125,38.22,31.7,49.6553964842,135.35
2021-09-20 04:30:00,42.9032,38.6026,57.71347587,10.1232,2.9526,10.545,32.78,35.65,48.4298554613,134.51,43.8532,17.8026,47.329015593,10.1232,2.9526,10.545,33.73,14.85,36.8542453457,135.52,46.9132,51.9626,70.0068577569,10.1232,2.9526,10.545,36.79,49.01,61.2820055155,134.51,48.6332,34.9526,59.890503329,10.1232,2.9526,10.545,38.51,32.0,50.0701517873,135.52
2021-09-20 05:00:00,43.72024,38.23882,58.0832741902,10.11024,2.94882,10.5315,33.61,35.29,48.7341379323,134.59,44.68024,17.42882,47.9592286536,10.11024,2.94882,10.5315,34.57,14.48,37.4800653681,135.57,47.79024,51.56882,70.308251546,10.11024,2.94882,10.5315,37.68,48.62,61.5116801917,134.59,49.53024,35.29882,60.8214712733,10.11024,2.94882,10.5315,39.42,32.35,50.9946948221,135.57
2021-09-20 05:30:00,45.0356,37.5333,58.6255394538,9.8856,2.8833,10.2975,35.15,34.65,49.3573196193,134.59,46.0156,16.8233,48.9944779159,9.8856,2.8833,10.2975,36.13,13.94,38.7259667407,135.57,49.1456,51.2233,70.9867344104,9.8856,2.8833,10.2975,39.26,48.34,62.2744185039,134.59,50.9156,35.1133,61.8493505241,9.8856,2.8833,10.2975,41.03,32.23,52.1750304264,135.57
2021-09-20 06:00:00,47.42184,36.69387,59.9605787544,10.16184,2.96387,10.58525,37.26,33.73,50.2595314343,134.23,48.45184,16.17387,51.0800829107,10.16184,2.96387,10.58525,38.29,13.21,40.5046688667,135.22,51.63184,50.58387,72.2812202855,10.16184,2.96387,10.58525,41.47,47.62,63.1460632185,134.23,53.42184,35.23387,63.9946762173,10.16184,2.96387,10.58525,43.26,32.27,53.9701815821,135.22
2021-09-20 06:30:00,53.1488,34.3409,63.2778978337,10.7688,3.1409,11.2175,42.38,31.2,52.6260809865,131.96,54.2288,14.2909,56.080233347,10.7688,3.1409,11.2175,43.46,11.15,44.8675172034,132.97,57.5388,48.2709,75.105214814,10.7688,3.1409,11.2175,46.77,45.13,64.993459671,131.96,59.3988,35.9709,69.4415083956,10.7688,3.1409,11.2175,48.63,32.83,58.6744049821,132.97
2021-09-20 07:00:00,57.544,31.27825,65.4953499041,11.274000000000001,3.28825,11.74375,46.27,27.99,54.077287284,131.96,58.694,11.32825,59.7772104072,11.274000000000001,3.28825,11.74375,47.42,8.04,48.0967566474,132.97,62.344,47.92825,78.6377230346,11.274000000000001,3.28825,11.74375,51.07,44.64,67.8297464244,131.96,64.274,36.37825,73.8547503487,11.274000000000001,3.28825,11.74375,53.0,33.09,62.4815820862,132.97
2021-09-20 07:30:00,64.64344,20.50392,67.8172918244,11.29344,3.29392,11.764,53.35,17.21,56.0571726008,132.21,65.79344,10.57392,66.6377110291,11.29344,3.29392,11.764,54.5,7.28,54.9840740579,133.21,67.00344,53.97392,86.0386251169,11.29344,3.29392,11.764,55.71,50.68,75.3131230265,132.21,68.98344,29.75392,75.1266314272,11.29344,3.29392,11.764,57.69,26.46,63.4686355612,133.21
2021-09-20 08:00:00,68.97168,14.50049,70.4794782349,11.28168,3.29049,11.75175,57.69,11.21,58.7690411696,132.21,70.15168,11.74049,71.1273316824,11.28168,3.29049,11.75175,58.87,8.45,59.4733503344,133.21,70.34168,56.40049,90.1607853641,11.28168,3.29049,11.75175,59.06,53.11,79.4276759071,132.21,72.34168,27.20049,77.2863850977,11.28168,3.29049,11.75175,61.06,23.91,65.5744744546,133.21
2021-09-20 08:30:00,69.8292,13.1006,71.0474692934,10.2192,2.9806,10.645,59.61,10.12,60.4629349271,132.53,71.0292,12.3306,72.0915456139,10.2192,2.9806,10.645,60.81,9.35,61.5246178371,133.57,71.1592,54.2906,89.5047540246,10.2192,2.9806,10.645,60.94,51.31,79.6642937582,132.53,73.1692,27.8806,78.3010835493,10.2192,2.9806,10.645,62.95,24.9,67.6957347253,133.57
2021-09-20 09:00:00,69.89112,11.92741,70.9015639049,9.59112,2.79741,9.99075,60.3,9.13,60.9872683435,131.86,71.11112,13.02741,72.2945696367,9.59112,2.79741,9.99075,61.52,10.23,62.3647600813,132.97,71.22112,52.91741,88.7282379807,9.59112,2.79741,9.99075,61.63,50.12,79.4372160892,131.86,73.19112,28.48741,78.53962423749999,9.59112,2.79741,9.99075,63.6,25.69,68.592536766,132.97
2021-09-20 09:30:00,70.63384,11.74237,71.6032304185,10.05384,2.93237,10.47275,60.58,8.81,61.217256554,131.47,71.85384,13.51237,73.1133261845,10.05384,2.93237,10.47275,61.8,10.58,62.6990940923,132.59,71.97384,52.18237,88.9001315138,10.05384,2.93237,10.47275,61.92,49.25,79.1179429712,131.47,73.88384,29.55237,79.5748979626,10.05384,2.93237,10.47275,63.83,26.62,69.1584651362,132.59
2021-09-20 10:00:00,69.5964,11.83145,70.5949155539,9.7764,2.85145,10.18375,59.82,8.98,60.490270292,131.47,70.8164,13.31145,72.0566250255,9.7764,2.85145,10.18375,61.04,10.46,61.9297440654,132.59,70.8864,52.12145,87.9859491911,9.7764,2.85145,10.18375,61.11,49.27,78.4981846924,131.47,72.7864,29.64145,78.5905565769,9.7764,2.85145,10.18375,63.01,26.79,68.4687096417,132.59
2021-09-20 10:30:00,69.04768,11.92599,70.0700460315,9.99768,2.91599,10.41425,59.05,9.01,59.7334295014,131.71,70.24768,13.37599,71.5098150876,9.99768,2.91599,10.41425,60.25,10.46,61.1512395623,132.84,70.32768,52.25599,87.6166140927,9.99768,2.91599,10.41425,60.33,49.34,77.9367981123,131.71,72.21768,29.78599,78.1191302106,9.99768,2.91599,10.41425,62.22,26.87,67.7740754271,132.84
2021-09-20 11:00:00,70.2308,11.62815,71.1869309709,10.9308,3.18815,11.38625,59.3,8.44,59.8976093012,131.85,71.4608,14.16815,72.8517838564,10.9308,3.18815,11.38625,60.53,10.98,61.5178128675,132.96,71.5208,51.26815,87.9980001879,10.9308,3.18815,11.38625,60.59,48.08,77.3487847351,131.85,73.3808,31.03815,79.6750184441,10.9308,3.18815,11.38625,62.45,27.85,68.3785419558,132.96
2021-09-20 11:30:00,71.16544,12.19742,72.2031640931,11.06544,3.22742,11.5265,60.1,8.97,60.7657049659,131.61,72.38544,13.70742,73.6718758214,11.06544,3.22742,11.5265,61.32,10.48,62.2091054429,132.72,72.45544,50.27742,88.1907577213,11.06544,3.22742,11.5265,61.39,47.05,77.3461996481,131.61,74.21544,32.13742,80.8748743347,11.06544,3.22742,11.5265,63.15,28.91,69.4529380228,132.72
2021-09-20 12:00:00,72.53992,12.27831,73.5717125671,11.71992,3.41831,12.20825,60.82,8.86,61.4619557125,131.69,73.76992,13.99831,75.0863088696,11.71992,3.41831,12.20825,62.05,10.58,62.9455232721,132.8,73.82992,49.93831,89.1330011436,11.71992,3.41831,12.20825,62.11,46.52,77.6000161082,131.69,75.58992,32.79831,82.3988176157,11.71992,3.41831,12.20825,63.87,29.38,70.3033519827,132.8
2021-09-20 12:30:00,72.86648,14.29939,74.2562890398,11.10648,3.23939,11.56925,61.76,11.06,62.7424991533,131.69,74.12648,12.24939,75.131768198,11.10648,3.23939,11.56925,63.02,9.01,63.6608239029,132.85,75.03648,47.20939,88.6521282032,11.10648,3.23939,11.56925,63.93,43.97,77.5912739939,131.69,76.72648,35.38939,84.4947433736,11.10648,3.23939,11.56925,65.62,32.15,73.0726138851,132.85
2021-09-20 13:00:00,70.6912,23.76035,74.5774764226,10.0812,2.94035,10.50125,60.61,20.82,64.0862270695,131.61,71.9312,4.15035,72.0508357936,10.0812,2.94035,10.50125,61.85,1.21,61.861834761,132.67,76.2912,37.47035,84.9963194883,10.0812,2.94035,10.50125,66.21,34.53,74.6731879593,131.61,77.4812,44.18035,89.1921503248,10.0812,2.94035,10.50125,67.4,41.24,79.0158060137,132.67
2021-09-20 13:30:00,69.44088,24.17359,73.5282140995,9.92088,2.89359,10.33425,59.52,21.28,63.2097207714,132.86,70.66088,4.46359,70.8017203044,9.92088,2.89359,10.33425,60.74,1.57,60.7602871948,133.88,74.95088,37.83359,83.958411997,9.92088,2.89359,10.33425,65.03,34.94,73.8221138955,132.86,76.15088,44.05359,87.975424504,9.92088,2.89359,10.33425,66.23,41.16,77.9779359819,133.88
2021-09-20 14:00:00,69.30824,24.91657,73.6509850067,9.34824,2.72657,9.73775,59.96,22.19,63.9343233326,133.22,70.54824,5.07657,70.7306562253,9.34824,2.72657,9.73775,61.2,2.35,61.245101845,134.26,74.74824,37.44657,83.603498658,9.34824,2.72657,9.73775,65.4,34.72,74.0448404685,133.22,75.95824,44.54657,88.0570901328,9.34824,2.72657,9.73775,66.61,41.82,78.6498855689,134.26
