Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-20 14:30:00,69.19376,26.53068,74.105690768,9.29376,2.71068,9.681000000000001,59.9,23.82,64.4624107523,133.74,70.44376,6.6006800000000005,70.7523306994,9.29376,2.71068,9.681000000000001,61.15,3.89,61.2736044313,134.83,74.43376,36.41068,82.8620675931,9.29376,2.71068,9.681000000000001,65.14,33.7,73.341049897,133.74,75.64376,45.69068,88.3720355418,9.29376,2.71068,9.681000000000001,66.35,42.98,79.0544299834,134.83
2021-09-20 15:00:00,68.75056000000001,26.64058,73.7316757103,9.19056,2.68058,9.5735,59.56,23.96,64.1987164981,134.14,69.98056,6.64058,70.2949221541,9.19056,2.68058,9.5735,60.79,3.96,60.9188451959,135.24,74.05056,37.54058,83.022771473,9.19056,2.68058,9.5735,64.86,34.86,73.6344973501,134.14,75.27056,44.89058,87.6402953866,9.19056,2.68058,9.5735,66.08,42.21,78.4107805088,135.24
2021-09-20 15:30:00,68.20704,26.49372,73.1718354628,9.88704,2.8837200000000003,10.299,58.32,23.61,62.9178392827,134.36,69.42704,6.41372,69.7226626528,9.88704,2.8837200000000003,10.299,59.54,3.5300000000000002,59.6445513019,135.46,73.60704,39.53372,83.5518483015,9.88704,2.8837200000000003,10.299,63.72,36.65,73.5082369534,134.36,74.85704,43.80372,86.7314379184,9.88704,2.8837200000000003,10.299,64.97,40.92,76.7824673998,135.46
2021-09-20 16:00:00,68.58504,25.69647,73.240810224,9.24504,2.69647,9.63025,59.34,23.0,63.6414613283,134.61,69.81504,5.62647,70.0413947239,9.24504,2.69647,9.63025,60.57,2.93,60.6408261817,135.68,74.12504,39.89647,84.1798662001,9.24504,2.69647,9.63025,64.88,37.2,74.7880632187,134.61,75.35504,43.13647,86.8282045044,9.24504,2.69647,9.63025,66.11,40.44,77.4979077137,135.68
2021-09-20 16:30:00,69.27008,26.00544,73.990721667,8.35008,2.43544,8.698,60.92,23.57,65.3206804925,134.49,70.52008000000001,5.89544,70.7660787101,8.35008,2.43544,8.698,62.17,3.46,62.2662067256,135.55,74.94008,40.69544,85.2768106064,8.35008,2.43544,8.698,66.59,38.26,76.7988001208,134.49,76.18008,41.99544,86.9886289672,8.35008,2.43544,8.698,67.83,39.56,78.5232608849,135.55
2021-09-20 17:00:00,71.46128,26.17829,76.1053047203,8.29128,2.41829,8.63675,63.17,23.76,67.4906400918,134.62,72.75128,6.14829,73.0106171153,8.29128,2.41829,8.63675,64.46,3.73,64.5678286765,135.64,77.18128,41.38829,87.5781966677,8.29128,2.41829,8.63675,68.89,38.97,79.1485502078,134.62,78.45128,41.47829,88.7414890283,8.29128,2.41829,8.63675,70.16,39.06,80.3001195516,135.64
2021-09-20 17:30:00,75.6204,13.2972,76.7805992683,7.9104,2.3072,8.24,67.71,10.99,68.596094641,134.56,76.9604,11.2172,77.7735735581,7.9104,2.3072,8.24,69.05,8.91,69.6224863101,135.6,77.0304,53.8872,94.0080467194,7.9104,2.3072,8.24,69.12,51.58,86.2442508229,134.56,78.9504,28.8372,84.0520657926,7.9104,2.3072,8.24,71.04,26.53,75.8321996252,135.6
2021-09-20 18:00:00,76.90232,13.35901,78.0540195606,7.88232,2.29901,8.21075,69.02,11.06,69.9005293256,133.34,78.28232,11.16901,79.0750808344,7.88232,2.29901,8.21075,70.4,8.87,70.9565846134,134.38,78.34232,53.81901,95.0473826066,7.88232,2.29901,8.21075,70.46,51.52,87.2864365179,133.34,80.25232,28.82901,85.2733644403,7.88232,2.29901,8.21075,72.37,26.53,77.0795550065,134.38
2021-09-20 18:30:00,76.93192,14.12806,78.2184274596,7.74192,2.25806,8.0645,69.19,11.87,70.2008048387,133.58,78.30192,10.33806,78.9814292112,7.74192,2.25806,8.0645,70.56,8.08,71.0211236183,134.66,78.32192,53.96806,95.1150600728,7.74192,2.25806,8.0645,70.58,51.71,87.4954884551,133.58,80.24192,28.62806,85.1958422967,7.74192,2.25806,8.0645,72.5,26.37,77.1467880083,134.66
2021-09-20 19:00:00,78.24232,13.57401,79.4110470052,8.24232,2.40401,8.58575,70.0,11.17,70.8856043213,133.58,79.62232,11.16401,80.4011751249,8.24232,2.40401,8.58575,71.38,8.76,71.9155198827,134.66,79.74232,53.99401,96.3025997305,8.24232,2.40401,8.58575,71.5,51.59,88.1690314113,133.58,81.66232,28.84401,86.6066476702,8.24232,2.40401,8.58575,73.42,26.44,78.0356969598,134.66
2021-09-20 19:30:00,79.9308,13.1744,81.0092439417,8.6208,2.5144,8.98,71.31,10.66,72.1023695866,133.33,81.3308,11.7344,82.1729588855,8.6208,2.5144,8.98,72.71,9.22,73.2922403805,134.44,81.4508,53.4044,97.3974473998,8.6208,2.5144,8.98,72.83,50.89,88.8481907525,133.33,83.4108,29.4444,88.4552669319,8.6208,2.5144,8.98,74.79,26.93,79.4906849889,134.44
2021-09-20 20:00:00,80.49112,12.34116,81.431717586,8.78112,2.56116,9.147,71.71,9.78,72.3738385054,133.33,81.89112,12.33116,82.8143287228,8.78112,2.56116,9.147,73.11,9.77,73.7599145878,134.44,82.14112,53.15116,97.8376686364,8.78112,2.56116,9.147,73.36,50.59,89.1125002455,133.33,84.11112,28.50116,88.8087643704,8.78112,2.56116,9.147,75.33,25.94,79.6711522447,134.44
2021-09-20 20:30:00,77.11112,13.36116,78.260113878,9.02112,2.63116,9.397,68.09,10.73,68.9302618594,132.12,78.46112,11.53116,79.3039406499,9.02112,2.63116,9.397,69.44,8.9,70.0080252543,133.24,78.78112,54.81116,95.9725384107,9.02112,2.63116,9.397,69.76,52.18,87.1160719959,132.12,80.70112,27.40116,85.2261364758,9.02112,2.63116,9.397,71.68,24.77,75.8391409498,133.24
2021-09-20 21:00:00,74.45896,14.56428,75.8699873217,10.60896,3.09428,11.051,63.85,11.47,64.8720540757,132.42,75.74896,11.25428,76.5804397963,10.60896,3.09428,11.051,65.14,8.16,65.64910662,133.51,76.03896,56.00428,94.4372956845,10.60896,3.09428,11.051,65.43,52.91,84.1460218905,132.42,77.91896,27.10428,82.4985231492,10.60896,3.09428,11.051,67.31,24.01,71.4640902832,133.51
2021-09-20 21:30:00,72.018,14.95775,73.5549223986,9.558,2.78775,9.95625,62.46,12.17,63.6345857219,132.42,73.288,10.33775,74.0135124086,9.558,2.78775,9.95625,63.73,7.55,64.1756604952,133.51,73.568,56.68775,92.8749246248,9.558,2.78775,9.95625,64.01,53.9,83.680882524,132.42,75.428,26.29775,79.8808790579,9.558,2.78775,9.95625,65.87,23.51,69.9398098367,133.51
2021-09-20 22:00:00,68.2924,16.0932,70.1629744523,8.8224,2.5732,9.19,59.47,13.52,60.9874683849,132.8,69.5124,8.9832,70.0904532444,8.8224,2.5732,9.19,60.69,6.41,61.0275691798,133.9,69.7424,58.0932,90.7679582452,8.8224,2.5732,9.19,60.92,55.52,82.4240062118,132.8,71.5724,25.2432,75.8935279718,8.8224,2.5732,9.19,62.75,22.67,66.7194978998,133.9
2021-09-20 22:30:00,64.83368,18.08274,67.3081833676,8.923680000000001,2.60274,9.2955,55.91,15.48,58.0134337891,133.49,66.02368,7.36274,66.4329455997,8.923680000000001,2.60274,9.2955,57.1,4.76,57.298059304,134.62,66.08368,59.07274,88.6376972481,8.923680000000001,2.60274,9.2955,57.16,56.47,80.3500248911,133.49,67.89368,25.47274,72.5149106533,8.923680000000001,2.60274,9.2955,58.97,22.87,63.2494885355,134.62
2021-09-20 23:00:00,61.27736,21.36923,64.8965240931,8.87736,2.58923,9.24725,52.4,18.78,55.663708105,134.64,62.41736,9.08923,63.075676226,8.87736,2.58923,9.24725,53.54,6.5,53.9331215488,135.71,63.32736,57.07923,85.2548709574,8.87736,2.58923,9.24725,54.45,54.49,77.0322179351,134.64,65.15736,28.32923,71.0494675178,8.87736,2.58923,9.24725,56.28,25.74,61.8868806776,135.71
2021-09-20 23:30:00,55.54568,31.29999,63.7574461586,7.88568,2.29999,8.21425,47.66,29.0,55.7895653326,134.93,56.72568,11.20999,57.8227173978,7.88568,2.29999,8.21425,48.84,8.91,49.6460844377,135.97,60.32568,46.73999,76.3139196521,7.88568,2.29999,8.21425,52.44,44.44,68.7376694397,134.93,62.15568,36.06999,71.8635702903,7.88568,2.29999,8.21425,54.27,33.77,63.9190566263,135.97
2021-09-21 00:00:00,52.96464,31.64927,61.7003191391,7.5746400000000005,2.20927,7.89025,45.39,29.44,54.1014389827,131.9,54.11464,11.44927,55.3125667987,7.5746400000000005,2.20927,7.89025,46.54,9.24,47.4483845879,132.95,57.61464,47.59927,74.7337758103,7.5746400000000005,2.20927,7.89025,50.04,45.39,67.5592606531,131.9,59.47464,35.50927,69.268615253,7.5746400000000005,2.20927,7.89025,51.9,33.3,61.6644143733,132.95
2021-09-21 00:30:00,51.28696,32.70453,60.8271201732,7.62696,2.22453,7.94475,43.66,30.48,53.2468402818,132.3,52.40696,12.47453,53.8711736939,7.62696,2.22453,7.94475,44.78,10.25,45.9381203359,133.32,55.82696,47.90453,73.5628537875,7.62696,2.22453,7.94475,48.2,45.68,66.4070960064,132.3,57.66696,35.31453,67.620960543,7.62696,2.22453,7.94475,50.04,33.09,59.9912468615,133.32
2021-09-21 01:00:00,50.25232,33.10651,60.1775429023,8.18232,2.38651,8.52325,42.07,30.72,52.0922575821,132.43,51.34232,12.87651,52.9323939829,8.18232,2.38651,8.52325,43.16,10.49,44.4165025638,133.43,54.72232,48.32651,73.0067385586,8.18232,2.38651,8.52325,46.54,45.94,65.3946113988,132.43,56.54232,35.22651,66.6178726601,8.18232,2.38651,8.52325,48.36,32.84,58.456438482,133.43
2021-09-21 01:30:00,49.87632,33.46601,60.0634757741,7.90632,2.30601,8.23575,41.97,31.16,52.2726171145,132.74,50.96632,13.16601,52.6394300279,7.90632,2.30601,8.23575,43.06,10.86,44.4083685807,133.75,54.30632,48.51601,72.8215601197,7.90632,2.30601,8.23575,46.4,46.21,65.485296823,132.74,56.14632,35.12601,66.2287386869,7.90632,2.30601,8.23575,48.24,32.82,58.3459510163,133.75
2021-09-21 02:00:00,50.19808,33.82444,60.5304879957,8.03808,2.34444,8.373,42.16,31.48,52.6161192031,132.74,51.29808,13.53444,53.0535020314,8.03808,2.34444,8.373,43.26,11.19,44.683819219,133.75,54.57808,47.92444,72.6327664749,8.03808,2.34444,8.373,46.54,45.58,65.142213656,132.74,56.40808,35.66444,66.7369745329,8.03808,2.34444,8.373,48.37,33.32,58.7356731467,133.75
2021-09-21 02:30:00,49.30128,34.05454,59.9193449918,8.14128,2.37454,8.4805,41.16,31.68,51.9400423565,132.74,50.38128,13.71454,52.2145763351,8.14128,2.37454,8.4805,42.24,11.34,43.7357199552,133.69,53.66128,48.18454,72.1199200377,8.14128,2.37454,8.4805,45.52,45.81,64.5803878898,132.74,55.48128,35.68454,65.9663461581,8.14128,2.37454,8.4805,47.34,33.31,57.8846413136,133.69
2021-09-21 03:00:00,48.23896,34.30678,59.1941924166,7.90896,2.30678,8.2385,40.33,32.0,51.4830933414,132.86,49.28896,13.90678,51.2132805808,7.90896,2.30678,8.2385,41.38,11.6,42.9751602673,133.83,52.54896,48.46678,71.4872153651,7.90896,2.30678,8.2385,44.64,46.16,64.2142912442,132.86,54.36896,35.44678,64.9034515558,7.90896,2.30678,8.2385,46.46,33.14,57.068302936,133.83
2021-09-21 03:30:00,47.4092,34.48185,58.6227790544,7.7892,2.27185,8.11375,39.62,32.21,51.0610272125,133.04,48.4792,14.06185,50.4774054213,7.7892,2.27185,8.11375,40.69,11.79,42.3636660359,134.03,51.7392,49.16185,71.3710887689,7.7892,2.27185,8.11375,43.95,46.89,64.2672124804,133.04,53.5492,34.87185,63.9027600583,7.7892,2.27185,8.11375,45.76,32.6,56.1848520511,134.03
2021-09-21 04:00:00,47.3456,34.5933,58.6370381606,8.2056,2.3933,8.5475,39.14,32.2,50.683129343,133.19,48.3856,14.2033,50.4271753943,8.2056,2.3933,8.5475,40.18,11.81,41.879690782,134.18,51.5956,49.0033,71.1577778619,8.2056,2.3933,8.5475,43.39,46.61,63.6803282027,133.19,53.4056,35.1133,63.9148022625,8.2056,2.3933,8.5475,45.2,32.72,55.7999856631,134.18
2021-09-21 04:30:00,47.9416,34.3988,59.0057154181,7.8816,2.2988,8.21,40.06,32.1,51.334331592,133.1,48.9916,14.0088,50.9551111077,7.8816,2.2988,8.21,41.11,11.71,42.7452476891,134.02,52.2016,48.5688,71.3017207085,7.8816,2.2988,8.21,44.32,46.27,64.0716419331,133.1,54.0216,35.3188,64.5426285489,7.8816,2.2988,8.21,46.14,33.02,56.7381705733,134.02
2021-09-21 05:00:00,47.9684,34.2462,58.9386936825,7.3584,2.1462,7.665,40.61,32.1,51.7646800434,133.02,49.0384,13.8562,50.9584041449,7.3584,2.1462,7.665,41.68,11.71,43.2937235636,133.98,52.2684,48.6162,71.3829149097,7.3584,2.1462,7.665,44.91,46.47,64.6248326884,133.02,54.0984,34.9862,64.4257019597,7.3584,2.1462,7.665,46.74,32.84,57.1234907897,133.98
2021-09-21 05:30:00,49.45952,33.76736,59.887216666,7.01952,2.04736,7.312,42.44,31.72,52.9840730786,133.08,50.55952,13.37736,52.299319529,7.01952,2.04736,7.312,43.54,11.33,44.9900044454,134.03,53.81952,48.22736,72.2663060188,7.01952,2.04736,7.312,46.8,46.18,65.7482501668,133.08,55.67952,35.18736,65.8662223845,7.01952,2.04736,7.312,48.66,33.14,58.873212924,134.03
2021-09-21 06:00:00,51.744,33.08075,61.4147991657,7.134,2.08075,7.43125,44.61,31.0,54.3235869582,133.08,52.884,12.72075,54.3924161677,7.134,2.08075,7.43125,45.75,10.64,46.9709708224,134.03,56.224,47.76075,73.771453941,7.134,2.08075,7.43125,49.09,45.68,67.0558759543,133.08,58.104,35.59075,68.1379211714,7.134,2.08075,7.43125,50.97,33.51,60.9988606451,134.03
2021-09-21 06:30:00,57.4788,30.3159,64.983584406,7.7688,2.2659000000000002,8.0925,49.71,28.05,57.0778994007,131.65,58.6988,10.3059,59.5966500422,7.7688,2.2659000000000002,8.0925,50.93,8.04,51.5607069385,132.67,62.2688,46.4259,77.6708931599,7.7688,2.2659000000000002,8.0925,54.5,44.16,70.1452464533,131.65,64.2188,36.0259,73.6336862058,7.7688,2.2659000000000002,8.0925,56.45,33.76,65.7749199923,132.67
2021-09-21 07:00:00,62.15304,29.89297,68.9680363405,8.03304,2.34297,8.367750000000001,54.12,27.55,60.728715613,131.65,63.43304,10.09297,64.2309785622,8.03304,2.34297,8.367750000000001,55.4,7.75,55.9394538765,132.67,66.92304,43.68297,79.9180527219,8.03304,2.34297,8.367750000000001,58.89,41.34,71.9515649587,131.65,68.90304,37.89297,78.6352725986,8.03304,2.34297,8.367750000000001,60.87,35.55,70.4908462142,132.67
2021-09-21 07:30:00,68.85296,16.31378,70.759236278,7.69296,2.24378,8.0135,61.16,14.07,62.7575533303,130.94,70.11296,10.54378,70.9013290189,7.69296,2.24378,8.0135,62.42,8.3,62.9694084457,131.97,70.96296,52.79378,88.4473001207,7.69296,2.24378,8.0135,63.27,50.55,80.9839206263,130.94,72.98296,28.34378,78.2935649658,7.69296,2.24378,8.0135,65.29,26.1,70.3135413701,131.97
2021-09-21 08:00:00,72.01552,11.99411,73.007491366,7.38552,2.15411,7.69325,64.63,9.84,65.3747848945,131.87,73.30552,11.71411,74.235568534,7.38552,2.15411,7.69325,65.92,9.56,66.6096089164,132.95,73.44552,54.11411,91.2281826475,7.38552,2.15411,7.69325,66.06,51.96,84.0462087188,131.87,75.45552,26.31411,79.9122511481,7.38552,2.15411,7.69325,68.07,24.16,72.2303987252,132.95
2021-09-21 08:30:00,72.78608,10.97969,73.609558036,7.33608,2.13969,7.64175,65.45,8.84,66.044288928,131.36,74.08608,12.63969,75.1565633399,7.33608,2.13969,7.64175,66.75,10.5,67.5707962066,132.47,74.21608,52.94969,91.1685044391,7.33608,2.13969,7.64175,66.88,50.81,83.9916097,131.36,76.22608,27.14969,80.9167531434,7.33608,2.13969,7.64175,68.89,25.01,73.2893730359,132.47
2021-09-21 09:00:00,71.32144,18.92542,73.7896966104,6.84144,1.9954200000000002,7.1265,64.48,16.93,66.6655480739,131.36,72.62144,4.47542,72.7592120068,6.84144,1.9954200000000002,7.1265,65.78,2.48,65.8267331713,132.47,74.59144,50.54542,90.103953322,6.84144,1.9954200000000002,7.1265,67.75,48.55,83.3496550683,131.36,77.08144,44.97542,89.2431330504,6.84144,1.9954200000000002,7.1265,70.24,42.98,82.3464510468,132.47
2021-09-21 09:30:00,71.84936,20.36898,74.6808267138,6.81936,1.9889800000000002,7.1035,65.03,18.38,67.5775502663,132.0,73.13936,3.01898,73.2016408385,6.81936,1.9889800000000002,7.1035,66.32,1.03,66.3279978591,133.1,75.70936,49.83898,90.6412219636,6.81936,1.9889800000000002,7.1035,68.89,47.85,83.8776167997,132.0,78.24936,49.44898,92.5643774,6.81936,1.9889800000000002,7.1035,71.43,47.46,85.7595271675,133.1
2021-09-21 10:00:00,71.51192,21.09681,74.5589035211,8.49192,2.47681,8.84575,63.02,18.62,65.7132011091,132.08,72.78192,3.25681,72.8547506362,8.49192,2.47681,8.84575,64.29,0.78,64.2947315104,133.16,75.29192,50.34681,90.5741381105,8.49192,2.47681,8.84575,66.8,47.87,82.1813658928,132.08,77.80192,49.81681,92.3842698421,8.49192,2.47681,8.84575,69.31,47.34,83.9342105461,133.16
2021-09-21 10:30:00,71.07528,20.92654,74.0919395309,8.52528,2.48654,8.8805,62.55,18.44,65.2114721502,132.02,72.34528,3.36654,72.4235675029,8.52528,2.48654,8.8805,63.82,0.88,63.8260667753,133.12,74.88528,50.06654,90.0803174298,8.52528,2.48654,8.8805,66.36,47.58,81.654797777,132.02,77.37528,49.74654,91.9872393164,8.52528,2.48654,8.8805,68.85,47.26,83.5094611406,133.12
2021-09-21 11:00:00,71.10008,21.54169,74.2917612125,8.68008,2.53169,9.04175,62.42,19.01,65.2505670473,131.77,72.35008,3.85169,72.4525333709,8.68008,2.53169,9.04175,63.67,1.32,63.6836815833,132.86,75.84008,22.32169,79.0567870512,8.68008,2.53169,9.04175,67.16,19.79,70.015067664,131.77,76.69008,18.84169,78.9707392169,8.68008,2.53169,9.04175,68.01,16.31,69.938374302,132.86
2021-09-21 11:30:00,71.24856,22.77333,74.7996113717,9.02856,2.63333,9.40475,62.22,20.14,65.3983791848,132.23,72.51856,3.13333,72.5862197759,9.02856,2.63333,9.40475,63.49,0.5,63.4919687835,133.3,76.68856,7.14333,77.0205323168,9.02856,2.63333,9.40475,67.66,4.51,67.8101445213,132.23,76.70856,3.07333,76.7701018272,9.02856,2.63333,9.40475,67.68,0.44,67.6814302449,133.3
2021-09-21 12:00:00,71.06248,22.65989,74.5878453809,8.98248,2.61989,9.35675,62.08,20.04,65.2344080988,132.87,72.33248,2.99989,72.3946614258,8.98248,2.61989,9.35675,63.35,0.38,63.3511396898,133.92,76.48248,7.24989,76.8253255897,8.98248,2.61989,9.35675,67.5,4.63,67.6586055133,132.87,76.51248,3.17989,76.578530256,8.98248,2.61989,9.35675,67.53,0.56,67.5323218911,133.92
2021-09-21 12:30:00,71.92464,22.80552,75.4535988645,8.62464,2.51552,8.984,63.3,20.29,66.4723559083,132.87,73.21464,2.98552,73.2754859418,8.62464,2.51552,8.984,64.59,0.47000000000000003,64.5917099944,133.99,77.40464,7.57552,77.7744610833,8.62464,2.51552,8.984,68.78,5.06,68.9658756198,132.87,77.42464,3.47552,77.5026071716,8.62464,2.51552,8.984,68.8,0.96,68.8066973484,133.99
2021-09-21 13:00:00,71.1108,24.3919,75.1778601867,8.4408,2.4619,8.7925,62.67,21.93,66.3961881436,133.42,72.3908,4.4119,72.5251183126,8.4408,2.4619,8.7925,63.95,1.9500000000000002,63.9797233504,134.44,76.3908,8.0019,76.8087542423,8.4408,2.4619,8.7925,67.95,5.54,68.1754655283,133.42,76.4108,3.8819,76.5093425945,8.4408,2.4619,8.7925,67.97,1.42,67.9848313964,134.44
2021-09-21 13:30:00,70.014,25.45325,74.4971686144,8.994,2.62325,9.36875,61.02,22.83,65.1509731316,134.09,71.274,5.40325,71.4785155593,8.994,2.62325,9.36875,62.28,2.7800000000000002,62.3420147252,135.16,75.184,8.15325,75.6247931671,8.994,2.62325,9.36875,66.19,5.53,66.4206067422,134.09,75.224,4.03325,75.332046843,8.994,2.62325,9.36875,66.23,1.4100000000000001,66.245007359,135.16
2021-09-21 14:00:00,69.80088,25.52234,74.3206074238,8.99088,2.62234,9.3655,60.81,22.9,64.9789665969,134.39,71.06088,5.52234,71.2751352538,8.99088,2.62234,9.3655,62.07,2.9,62.1377091628,135.44,74.98088,8.01234,75.4077579421,8.99088,2.62234,9.3655,65.99,5.39,66.2097590994,134.39,75.00088,3.89234,75.1018129705,8.99088,2.62234,9.3655,66.01,1.27,66.022215958,135.44
2021-09-21 14:30:00,69.73184,25.66012,74.3032386118,9.05184,2.64012,9.429,60.68,23.02,64.8997904465,134.39,70.99184,5.61012,71.2131644642,9.05184,2.64012,9.429,61.94,2.9699999999999998,62.0111643174,135.24,74.91184,7.96012,75.3335734092,9.05184,2.64012,9.429,65.86,5.32,66.0745185378,134.39,74.93184,3.85012,75.0306875205,9.05184,2.64012,9.429,65.88,1.21,65.8911109331,135.24
2021-09-21 15:00:00,69.54352,25.84936,74.192254221,8.84352,2.5793600000000003,9.212,60.7,23.27,65.0075603295,134.39,70.80352,5.74936,71.0365651253,8.84352,2.5793600000000003,9.212,61.96,3.17,62.0410388372,135.45,74.74352,7.50936,75.1197994513,8.84352,2.5793600000000003,9.212,65.9,4.93,66.0841501421,134.39,74.75352,3.35936,74.8289653276,8.84352,2.5793600000000003,9.212,65.91,0.78,65.914615223,135.45
2021-09-21 15:30:00,69.44968,25.26574,73.9027446706,8.65968,2.52574,9.0205,60.79,22.74,64.904019136,134.57,70.71968,5.14574,70.906641293,8.65968,2.52574,9.0205,62.06,2.62,62.1152799237,135.65,74.74968,6.97574,75.0744670887,8.65968,2.52574,9.0205,66.09,4.45,66.2396452285,134.57,74.76968,2.80574,74.8223043233,8.65968,2.52574,9.0205,66.11,0.28,66.1105929485,135.65
2021-09-21 16:00:00,71.40192,24.98681,75.6477022365,8.25192,2.40681,8.59575,63.15,22.58,67.0654821797,134.57,72.68192,4.89681,72.8466899939,8.25192,2.40681,8.59575,64.43,2.49,64.4780970563,135.62,76.79192,6.95681,77.1063952125,8.25192,2.40681,8.59575,68.54,4.55,68.6908589261,134.57,76.80192,2.78681,76.8524640182,8.25192,2.40681,8.59575,68.55,0.38,68.5510532377,135.62
2021-09-21 16:30:00,73.20072,24.92021,77.3263362313,8.40072,2.45021,8.75075,64.8,22.47,68.5852819488,134.54,74.53072,5.26021,74.7161162867,8.40072,2.45021,8.75075,66.13,2.81,66.1896744213,135.62,78.58072,6.59021,78.8565813586,8.40072,2.45021,8.75075,70.18,4.14,70.3020056613,134.54,78.68072,3.30021,78.7499021318,8.40072,2.45021,8.75075,70.28,0.85,70.2851399657,135.62
2021-09-21 17:00:00,76.72608,15.38594,78.2535526468,8.38608,2.4459400000000002,8.7355,68.34,12.94,69.5542895873,134.54,78.08608,9.41594,78.6517375259,8.38608,2.4459400000000002,8.7355,69.7,6.97,70.0476330792,135.62,78.40608,19.24594,80.7336335578,8.38608,2.4459400000000002,8.7355,70.02,16.8,72.0072246375,134.54,80.00608,3.14594,80.0679072753,8.38608,2.4459400000000002,8.7355,71.62,0.7000000000000001,71.6234207505,135.62
2021-09-21 17:30:00,77.77232,15.44651,79.2914146006,8.18232,2.38651,8.52325,69.59,13.06,70.8048847185,133.4,79.15232,9.20651,79.6859434766,8.18232,2.38651,8.52325,70.97,6.82,71.2969375219,134.5,79.50232,19.74651,81.9179073375,8.18232,2.38651,8.52325,71.32,17.36,73.402397781,133.4,81.13232,3.65651,81.2146748683,8.18232,2.38651,8.52325,72.95,1.27,72.9610539946,134.5
2021-09-21 18:00:00,78.83976,15.579930000000001,80.3644322798,7.91976,2.30993,8.24975,70.92,13.27,72.1508094203,133.33,80.22976,8.90993,80.7229907911,7.91976,2.30993,8.24975,72.31,6.6,72.6105784304,134.41,80.53976,19.87993,82.9570042713,7.91976,2.30993,8.24975,72.62,17.57,74.7152548011,133.33,82.20976,3.80993,82.297996366,7.91976,2.30993,8.24975,74.29,1.5,74.305141814,134.41
2021-09-21 18:30:00,79.26664,16.00902,80.8671066519,7.43664,2.16902,7.7465,71.83,13.84,73.151175657,133.56,80.69664,8.26902,81.1191987081,7.43664,2.16902,7.7465,73.26,6.1,73.513519845,134.61,80.96664,20.04902,83.411989521,7.43664,2.16902,7.7465,73.53,17.88,75.6726852966,133.56,82.63664,3.93902,82.7304668732,7.43664,2.16902,7.7465,75.2,1.77,75.2208275679,134.61
2021-09-21 19:00:00,79.37712,16.20416,81.0142085118,7.07712,2.06416,7.372,72.3,14.14,73.6697332695,133.56,80.79712,7.8441600000000005,81.1770007231,7.07712,2.06416,7.372,73.72,5.78,73.9462426361,134.61,81.02712,19.70416,83.3885369628,7.07712,2.06416,7.372,73.95,17.64,76.024812397,133.56,82.71712,3.59416,82.7951685015,7.07712,2.06416,7.372,75.64,1.53,75.6554723731,134.61
2021-09-21 19:30:00,80.85632,15.80476,82.3864972104,7.21632,2.10476,7.517,73.64,13.7,74.9035352971,133.56,82.28632,8.24476,82.698334485,7.21632,2.10476,7.517,75.07,6.14,75.3206777718,134.61,82.45632,19.16476,84.654195016,7.21632,2.10476,7.517,75.24,17.06,77.1498619571,133.56,84.21632,3.15476,84.2753882518,7.21632,2.10476,7.517,77.0,1.05,77.0071587581,134.61
2021-09-21 20:00:00,81.38488,16.76434,83.0935724846,7.21488,2.10434,7.5155,74.17,14.66,75.6049237815,133.23,82.84488,7.18434,83.155810882,7.21488,2.10434,7.5155,75.63,5.08,75.800417545,134.25,82.78488,18.57434,84.84304605,7.21488,2.10434,7.5155,75.57,16.47,77.3439448179,133.23,84.58488,2.68434,84.6274636619,7.21488,2.10434,7.5155,77.37,0.58,77.3721739387,134.25
2021-09-21 20:30:00,78.63192,18.30681,80.7348631959,6.81192,1.9868100000000002,7.09575,71.82,16.32,73.6508981615,133.06,80.04192,5.74681,80.2479581202,6.81192,1.9868100000000002,7.09575,73.23,3.76,73.3264652087,134.11,80.20192,24.92681,83.9862716666,6.81192,1.9868100000000002,7.09575,73.39,22.94,76.891714118,133.06,82.10192,8.79681,82.5718422579,6.81192,1.9868100000000002,7.09575,75.29,6.8100000000000005,75.5973557739,134.11
2021-09-21 21:00:00,74.596,21.778,77.7100025737,6.816,1.988,7.1,67.78,19.79,70.6100028325,133.93,75.946,2.308,75.9810619826,6.816,1.988,7.1,69.13,0.32,69.1307406296,135.03,78.086,47.338,91.3143452038,6.816,1.988,7.1,71.27,45.35,84.4750578573,133.93,79.666,33.338,86.3602559051,6.816,1.988,7.1,72.85,31.35,79.3091734921,135.03
2021-09-21 21:30:00,71.23648,22.968140000000002,74.8476555267,6.81648,1.98814,7.1005,64.42,20.98,67.7502531361,133.89,72.54648,3.04814,72.6104876574,6.81648,1.98814,7.1005,65.73,1.06,65.7385465309,134.93,74.62648,48.60814,89.0610060096,6.81648,1.98814,7.1005,67.81,46.62,82.2898566046,133.89,76.17648,32.89814,82.9767661496,6.81648,1.98814,7.1005,69.36,30.91,75.9357471814,134.93
2021-09-21 22:00:00,68.6288,15.3959,70.3345286915,6.8088,1.9859,7.0925,61.82,13.41,63.2577307528,133.89,69.8988,9.6859,70.5666982383,6.8088,1.9859,7.0925,63.09,7.7,63.5581473928,134.93,69.9088,58.9259,91.4303123053,6.8088,1.9859,7.0925,63.1,56.94,84.9927855762,133.89,71.7488,23.9659,75.6455858874,6.8088,1.9859,7.0925,64.94,21.98,68.5589089761,134.93
2021-09-21 22:30:00,65.682,10.1635,66.4636882534,6.732,1.9635,7.0125,58.95,8.2,59.5175814361,134.19,66.902,13.743500000000001,68.2990585312,6.732,1.9635,7.0125,60.17,11.78,61.3122932209,135.22,64.972,65.8735,92.5239362881,6.732,1.9635,7.0125,58.24,63.91,86.4660956676,134.19,67.042,16.9135,69.1425791119,6.732,1.9635,7.0125,60.31,14.95,62.1353248966,135.22
2021-09-21 23:00:00,62.64024,10.98007,63.5952954586,8.16024,2.38007,8.50025,54.48,8.6,55.1546045222,133.52,63.81024,13.84007,65.2939068096,8.16024,2.38007,8.50025,55.65,11.46,56.8177269873,134.57,61.95024,66.89007,91.170794121,8.16024,2.38007,8.50025,53.79,64.51,83.9934771277,133.52,63.95024,17.03007,66.1789730977,8.16024,2.38007,8.50025,55.79,14.65,57.6814233528,134.57
2021-09-21 23:30:00,59.1528,11.9979,60.3572974233,9.1128,2.6579,9.4925,50.04,9.34,50.9041962907,133.75,60.2628,13.6579,61.7911263552,9.1128,2.6579,9.4925,51.15,11.0,52.319427558,134.78,58.4828,68.3779,89.9765252955,9.1128,2.6579,9.4925,49.37,65.72,82.1980249154,133.75,60.4328,17.1879,62.8295091677,9.1128,2.6579,9.4925,51.32,14.53,53.3372599596,134.78
2021-09-22 00:00:00,56.36208,12.39519,57.7089663489,9.17208,2.67519,9.55425,47.19,9.72,48.180644454,134.68,57.42208,13.41519,58.968318564,9.17208,2.67519,9.55425,48.25,10.74,49.4308618173,135.71,55.75208,69.79519,89.3289593103,9.17208,2.67519,9.55425,46.58,67.12,81.6993928986,134.68,57.66208,16.37519,59.9421580981,9.17208,2.67519,9.55425,48.49,13.7,50.3881940538,135.71
2021-09-22 00:30:00,53.96704,12.89372,55.4859389557,9.64704,2.81372,10.049,44.32,10.08,45.4518294461,134.61,54.54704,13.42372,56.1745122934,9.64704,2.81372,10.049,44.9,10.61,46.1365592562,135.64,54.50704,64.99372,84.8245309389,9.64704,2.81372,10.049,44.86,62.18,76.6731504505,134.61,56.39704,21.62372,60.4004253909,9.64704,2.81372,10.049,46.75,18.81,50.3922474196,135.64
2021-09-22 01:00:00,52.4368,13.3799,54.1169078778,10.2168,2.9798999999999998,10.6425,42.22,10.4,43.4820468699,134.61,52.6268,13.3099,54.283823707,10.2168,2.9798999999999998,10.6425,42.41,10.33,43.6499369988,135.64,53.9568,60.4099,80.9981004978,10.2168,2.9798999999999998,10.6425,43.74,57.43,72.1899750658,134.61,55.8568,26.4599,61.8070256059,10.2168,2.9798999999999998,10.6425,45.64,23.48,51.3256271272,135.64
2021-09-22 01:30:00,52.14528,13.23404,53.7984204322,10.02528,2.92404,10.443,42.12,10.31,43.363469649,133.93,52.33528,13.15404,53.963045698,10.02528,2.92404,10.443,42.31,10.23,43.5291741249,134.94,53.65528,60.49404,80.8604844618,10.02528,2.92404,10.443,43.63,57.57,72.2349070741,133.93,55.55528,26.21404,61.4293498989,10.02528,2.92404,10.443,45.53,23.29,51.1410304941,134.94
2021-09-22 02:00:00,51.898,13.299,53.574861689,9.768,2.849,10.175,42.13,10.45,43.406674602,133.93,52.078,13.219,53.7295081403,9.768,2.849,10.175,42.31,10.37,43.5622887369,134.89,53.348,60.189,80.4283832052,9.768,2.849,10.175,43.58,57.34,72.0214690214,133.93,55.258,26.309,61.2013892408,9.768,2.849,10.175,45.49,23.46,51.1831192875,134.89
2021-09-22 02:30:00,49.9856,12.86205,51.6138793113,7.7556,2.26205,8.07875,42.23,10.6,43.5400149288,133.83,50.1556,12.78205,51.7587192033,7.7556,2.26205,8.07875,42.4,10.52,43.6855857234,134.81,51.4456,59.93205,78.9841780141,7.7556,2.26205,8.07875,43.69,57.67,72.3508465742,133.83,53.3556,25.70205,59.2234364552,7.7556,2.26205,8.07875,45.6,23.44,51.2717622088,134.81
2021-09-22 03:00:00,50.35608,13.12594,52.0386884332,8.38608,2.4459400000000002,8.7355,41.97,10.68,43.3075432229,134.09,50.54608,13.03594,52.200018535,8.38608,2.4459400000000002,8.7355,42.16,10.59,43.4696871394,135.06,51.85608,60.95594,80.0292424945,8.38608,2.4459400000000002,8.7355,43.47,58.51,72.8907470122,134.09,53.76608,25.42594,59.4749508907,8.38608,2.4459400000000002,8.7355,45.38,22.98,50.8667356924,135.06
2021-09-22 03:30:00,49.40432,13.82001,51.3008724201,8.19432,2.39001,8.53575,41.21,11.43,42.7657456383,134.4,49.57432,13.75001,51.4458548229,8.19432,2.39001,8.53575,41.38,11.36,42.9110009205,135.42,50.83432,61.26001,79.6047543496,8.19432,2.39001,8.53575,42.64,58.87,72.6900715366,134.4,52.72432,25.19001,58.4327863726,8.19432,2.39001,8.53575,44.53,22.8,50.0276013816,135.42
2021-09-22 04:00:00,49.18672,13.66321,51.0491599526,8.13672,2.3732100000000003,8.47575,41.05,11.29,42.574248085,134.63,49.36672,13.58321,51.2013343328,8.13672,2.3732100000000003,8.47575,41.23,11.21,42.7267714671,135.6,50.60672,61.09321,79.3310810292,8.13672,2.3732100000000003,8.47575,42.47,58.72,72.4688850473,134.63,52.49672,25.31321,58.2809077766,8.13672,2.3732100000000003,8.47575,44.36,22.94,49.9404965934,135.6
2021-09-22 04:30:00,49.23944,13.29567,51.0029145467,7.69944,2.24567,8.02025,41.54,11.05,42.9845797932,134.54,49.41944,13.21567,51.1559867803,7.69944,2.24567,8.02025,41.72,10.97,43.1381420555,135.51,50.70944,61.24567,79.5140201402,7.69944,2.24567,8.02025,43.01,59.0,73.0127392994,134.54,52.60944,24.69567,58.117375146,7.69944,2.24567,8.02025,44.91,22.45,50.2086705659,135.51
2021-09-22 05:00:00,49.53792,13.62981,51.3787625246,7.98792,2.32981,8.32075,41.55,11.3,43.0591743999,134.31,49.70792,13.54981,51.5215941306,7.98792,2.32981,8.32075,41.72,11.22,43.2023934522,135.31,50.96792,61.26981,79.6976692668,7.98792,2.32981,8.32075,42.98,58.94,72.9465831962,134.31,52.89792,24.79981,58.422773953,7.98792,2.32981,8.32075,44.91,22.47,50.2176164309,135.31
2021-09-22 05:30:00,51.44224,13.45107,53.1717532188,8.232240000000001,2.40107,8.57525,43.21,11.05,44.6005224185,134.39,51.62224,13.38107,53.3283104642,8.232240000000001,2.40107,8.57525,43.39,10.98,44.7577088332,135.37,52.87224,60.48107,80.3332657805,8.232240000000001,2.40107,8.57525,44.64,58.08,73.2530954977,134.39,54.80224,25.06107,60.2606234498,8.232240000000001,2.40107,8.57525,46.57,22.66,51.790351418,135.37
2021-09-22 06:00:00,53.35352,13.37061,55.0033754252,8.81352,2.5706100000000003,9.18075,44.54,10.8,45.8306840446,133.87,53.55352,13.30061,55.1804832415,8.81352,2.5706100000000003,9.18075,44.74,10.73,46.0087002642,134.86,54.75352,59.74061,81.0363402157,8.81352,2.5706100000000003,9.18075,45.94,57.17,73.3409333183,133.87,56.72352,25.14061,62.045209262,8.81352,2.5706100000000003,9.18075,47.91,22.57,52.9601076283,134.86
2021-09-22 06:30:00,59.2064,11.8852,60.3875465638,8.9664,2.6152,9.34,50.24,9.27,51.0880661212,131.17,59.4264,11.8052,60.5876205507,8.9664,2.6152,9.34,50.46,9.19,51.2900350945,132.16,60.6264,56.2352,82.691946984,8.9664,2.6152,9.34,51.66,53.62,74.4571017432,131.17,62.6664,26.4752,68.0295075978,8.9664,2.6152,9.34,53.7,23.86,58.7621442767,132.16
2021-09-22 07:00:00,62.8508,21.74565,66.5063632637,9.3108,2.71565,9.69875,53.54,19.03,56.8214088175,131.17,63.0908,21.70565,66.7201939937,9.3108,2.71565,9.69875,53.78,18.99,57.0342747828,132.16,67.2308,43.91565,80.3029562567,9.3108,2.71565,9.69875,57.92,41.2,71.0785931206,131.17,69.0008,39.28565,79.4007096729,9.3108,2.71565,9.69875,59.69,36.57,70.0018642609,132.16
2021-09-22 07:30:00,68.27928,22.18604,71.7933175734,9.20928,2.68604,9.593,59.07,19.5,62.2054250046,132.17,68.53928,22.15604,72.0314029532,9.20928,2.68604,9.593,59.33,19.47,62.4430124193,133.18,73.78928,37.96604,82.9836010077,9.20928,2.68604,9.593,64.58,35.28,73.5884148491,132.17,75.46928,43.29604,87.0066624081,9.20928,2.68604,9.593,66.26,40.61,77.7146041616,133.18
2021-09-22 08:00:00,71.65216,20.19438,74.4435693411,9.03216,2.63438,9.4085,62.62,17.56,65.0355133754,131.26,71.93216,20.15438,74.702307029,9.03216,2.63438,9.4085,62.9,17.52,65.2944132373,132.24,77.30216,35.28438,84.974180859,9.03216,2.63438,9.4085,68.27,32.65,75.6757253021,131.26,79.02216,45.30438,91.0878071876,9.03216,2.63438,9.4085,69.99,42.67,81.9715133446,132.24
2021-09-22 08:30:00,74.81712,8.12416,75.2569160995,8.75712,2.55416,9.122,66.06,5.57,66.2944077581,130.77,75.12712,7.75416,75.5262282707,8.75712,2.55416,9.122,66.37,5.2,66.5733948361,131.8,76.60712,27.18416,81.2873261314,8.75712,2.55416,9.122,67.85,24.63,72.1821265965,130.77,78.31712,19.26416,80.6515910916,8.75712,2.55416,9.122,69.56,16.71,71.5389243699,131.8
2021-09-22 09:00:00,75.24128,2.80329,75.2934834555,8.41128,2.45329,8.76175,66.83,0.35000000000000003,66.8309164983,132.8,75.55128,2.83329,75.6043877157,8.41128,2.45329,8.76175,67.14,0.38,67.14107535630001,133.87,75.13128,21.02329,78.01722859,8.41128,2.45329,8.76175,66.72,18.57,69.2560704921,132.8,76.85128,4.95329,77.0107415849,8.41128,2.45329,8.76175,68.44,2.5,68.4856452112,133.87
2021-09-22 09:30:00,76.4364,2.8002000000000002,76.4876745953,8.3664,2.4402,8.715,68.07,0.36,68.0709519546,0.003,76.7564,2.9202,76.8119294706,8.3664,2.4402,8.715,68.39,0.48,68.391684436,0.003,76.3264,20.3402,78.990145417,8.3664,2.4402,8.715,67.96,17.9,70.2778172683,0.003,78.0164,4.3202,78.1359251369,8.3664,2.4402,8.715,69.65,1.88,69.6753679574,0.003
2021-09-22 10:00:00,74.06688,2.96659,74.1262663916,8.69688,2.53659,9.05925,65.37,0.43,65.371414242,133.79,74.37688,3.07659,74.4404841774,8.69688,2.53659,9.05925,65.68,0.54,65.6822198163,134.9,74.01688,20.61659,76.8345124808,8.69688,2.53659,9.05925,65.32,18.08,67.7760193579,133.79,75.62688,4.59659,75.7664412399,8.69688,2.53659,9.05925,66.93,2.06,66.9616942737,134.9
2021-09-22 10:30:00,73.3808,2.5719000000000003,73.4258570141,8.6808,2.5319000000000003,9.0425,64.7,0.04,64.7000123648,133.95,73.6708,2.6419,73.7181552146,8.6808,2.5319000000000003,9.0425,64.99,0.11,64.9900930912,134.73,73.3008,20.3719,76.0790483001,8.6808,2.5319000000000003,9.0425,64.62,17.84,67.0373776337,133.95,74.8808,4.2619,75.001986642,8.6808,2.5319000000000003,9.0425,66.2,1.73,66.2226011268,134.73
2021-09-22 11:00:00,73.25304,3.12172,73.3195267647,8.78304,2.56172,9.149,64.47,0.56,64.4724320931,133.95,73.56304,3.24172,73.6344321809,8.78304,2.56172,9.149,64.78,0.68,64.7835689045,135.01,73.17304,19.90172,75.8312088905,8.78304,2.56172,9.149,64.39,17.34,66.6839388459,133.95,74.77304,3.79172,74.8691168066,8.78304,2.56172,9.149,65.99,1.23,66.001462105,135.01
2021-09-22 11:30:00,73.23488,3.36309,73.3120591919,9.16488,2.67309,9.54675,64.07,0.6900000000000001,64.0737153597,133.95,73.52488,3.48309,73.6073358774,9.16488,2.67309,9.54675,64.36,0.81,64.3650969082,135.06,73.15488,19.91309,75.8166711295,9.16488,2.67309,9.54675,63.99,17.24,66.27169607,133.95,74.73488,3.77309,74.8300641237,9.16488,2.67309,9.54675,65.57,1.1,65.5792261315,135.06
2021-09-22 12:00:00,73.57544,4.01742,73.6850394222,9.14544,2.66742,9.5265,64.43,1.35,64.4441417043,134.12,73.87544,4.12742,73.9906496191,9.14544,2.66742,9.5265,64.73,1.46,64.7464632239,135.23,73.53544,19.17742,75.9949628189,9.14544,2.66742,9.5265,64.39,16.51,66.472943368,134.12,75.10544,3.06742,75.1680529417,9.14544,2.66742,9.5265,65.96,0.4,65.9612128451,135.23
2021-09-22 12:30:00,74.20864,3.98877,74.3157623709,9.45864,2.75877,9.85275,64.75,1.23,64.7616815717,133.89,74.50864,4.10877,74.6218428181,9.45864,2.75877,9.85275,65.05,1.35,65.064006947,134.95,74.16864,19.39877,76.6635469892,9.45864,2.75877,9.85275,64.71,16.64,66.8152205714,133.89,75.74864,3.28877,75.8200004614,9.45864,2.75877,9.85275,66.29,0.53,66.2921186869,134.95
2021-09-22 13:00:00,73.52968,4.07199,73.6423447716,9.94968,2.90199,10.36425,63.58,1.17,63.5907642665,133.89,73.82968,4.18199,73.9480269464,9.94968,2.90199,10.36425,63.88,1.28,63.8928227581,134.95,73.52968,20.07199,76.2200670655,9.94968,2.90199,10.36425,63.58,17.17,65.8576138347,133.89,75.05968,3.8719900000000003,75.1594828898,9.94968,2.90199,10.36425,65.11,0.97,65.1172250637,134.95
2021-09-22 13:30:00,72.30936,4.14898,72.428292667,10.65936,3.10898,11.1035,61.65,1.04,61.6587714766,134.74,72.58936,4.25898,72.7141945967,10.65936,3.10898,11.1035,61.93,1.15,61.9406764574,135.89,72.34936,20.95898,75.3240249525,10.65936,3.10898,11.1035,61.69,17.85,64.2205465564,134.74,73.86936,4.64898,74.0155075768,10.65936,3.10898,11.1035,63.21,1.54,63.228756907,135.89
2021-09-22 14:00:00,71.85144,4.42792,71.9877483021,10.86144,3.16792,11.314,60.99,1.26,61.00301386,134.74,72.14144,4.54792,72.2846521856,10.86144,3.16792,11.314,61.28,1.38,61.2955365422,135.89,71.92144,20.81792,74.8737559149,10.86144,3.16792,11.314,61.06,17.65,63.5597836686,134.74,73.42144,4.48792,73.5584752262,10.86144,3.16792,11.314,62.56,1.32,62.5739242816,135.89
2021-09-22 14:30:00,71.86472,4.45846,72.0028877633,11.51472,3.35846,11.9945,60.35,1.1,60.3600240225,134.74,72.15472,4.57846,72.2998334317,11.51472,3.35846,11.9945,60.64,1.22,60.6522711858,135.89,71.96472,21.20846,75.0247939034,11.51472,3.35846,11.9945,60.45,17.85,63.0303498324,134.74,73.45472,4.84846,73.6145600724,11.51472,3.35846,11.9945,61.94,1.49,61.9579187836,135.89
2021-09-22 15:00:00,71.30688,4.40034,71.4425232439,12.68688,3.70034,13.2155,58.62,0.7000000000000001,58.624179312,134.94,71.57688,4.52034,71.7194759061,12.68688,3.70034,13.2155,58.89,0.8200000000000001,58.8957086722,136.04,71.40688,21.79034,74.6576280674,12.68688,3.70034,13.2155,58.72,18.09,61.4433600969,134.94,72.86688,5.57034,73.0794833633,12.68688,3.70034,13.2155,60.18,1.87,60.2090466624,136.04
2021-09-22 15:30:00,71.2872,4.2796,71.4155435462,13.9872,4.0796,14.57,57.3,0.2,57.3003490391,134.57,71.5572,4.4396,71.6947900478,13.9872,4.0796,14.57,57.57,0.36,57.5711255752,135.69,71.4172,22.6796,74.9318404418,13.9872,4.0796,14.57,57.43,18.6,60.3669189209,134.57,72.8572,6.4196,73.1394753604,13.9872,4.0796,14.57,58.87,2.34,58.9164875056,135.69
2021-09-22 16:00:00,73.5652,4.5636,73.70661500840001,14.2752,4.1636,14.87,59.29,0.4,59.2913492847,134.57,73.8552,4.6836,74.0035585361,14.2752,4.1636,14.87,59.58,0.52,59.5822691746,135.69,73.7052,22.5436,77.0757446153,14.2752,4.1636,14.87,59.43,18.38,62.2073090561,134.57,75.1952,6.3336,75.4614642848,14.2752,4.1636,14.87,60.92,2.17,60.958635975600004,135.69
2021-09-22 16:30:00,74.99896,4.31053,75.1227307142,14.05896,4.10053,14.64475,60.94,0.21,60.9403618302,134.37,75.28896,4.20053,75.4060471724,14.05896,4.10053,14.64475,61.23,0.1,61.2300816593,135.47,75.15896,23.07053,78.6200904525,14.05896,4.10053,14.64475,61.1,18.97,63.9771123137,134.37,76.66896,6.92053,76.9806674624,14.05896,4.10053,14.64475,62.61,2.8200000000000003,62.6734752507,135.47
2021-09-22 17:00:00,76.0284,5.21495,76.2070423915,14.1084,4.11495,14.69625,61.92,1.1,61.9297699011,134.21,76.3184,5.08495,76.4876126903,14.1084,4.11495,14.69625,62.21,0.97,62.2175618294,135.3,76.1984,23.94495,79.872127761,14.1084,4.11495,14.69625,62.09,19.83,65.1797284437,134.21,77.7384,7.81495,78.1302264048,14.1084,4.11495,14.69625,63.63,3.7,63.7374842616,135.3
2021-09-22 17:30:00,78.22536,5.13573,78.3937667788,13.18536,3.84573,13.73475,65.04,1.29,65.0527916388,134.28,78.52536,5.02573,78.6860224256,13.18536,3.84573,13.73475,65.34,1.18,65.3506541666,135.36,78.35536,23.77573,81.8831348799,13.18536,3.84573,13.73475,65.17,19.93,68.1493492265,134.28,79.97536,7.74573,80.3495771013,13.18536,3.84573,13.73475,66.79,3.9,66.9037674574,135.36
2021-09-22 18:00:00,79.56512,4.95441,79.7192228955,12.01512,3.50441,12.51575,67.55,1.45,67.565560754,133.97,79.88512,4.83441,80.0312683734,12.01512,3.50441,12.51575,67.87,1.33,67.88303028,135.06,79.59512,22.87441,82.816796368,12.01512,3.50441,12.51575,67.58,19.37,70.3011614413,133.97,81.27512,6.91441,81.5687084406,12.01512,3.50441,12.51575,69.26,3.41,69.3438944681,135.06
2021-09-22 18:30:00,79.69264,5.06577,79.8534839306,10.92264,3.18577,11.37775,68.77,1.88,68.7956924524,133.69,80.00264,4.96577,80.1566047102,10.92264,3.18577,11.37775,69.08,1.78,69.1029290262,134.75,79.67264,22.75577,82.8586424754,10.92264,3.18577,11.37775,68.75,19.57,71.48109820089999,133.69,81.37264,6.87577,81.6626153981,10.92264,3.18577,11.37775,70.45,3.69,70.546570434,134.75
2021-09-22 19:00:00,79.83656,4.50608,79.9636234147,11.02656,3.21608,11.486,68.81,1.29,68.8220909302,133.5,80.14656,4.39608,80.2670330783,11.02656,3.21608,11.486,69.12,1.18,69.1300716042,134.57,79.88656,22.80608,83.0781544908,11.02656,3.21608,11.486,68.86,19.59,71.5923718004,133.5,81.56656,6.96608,81.8634838057,11.02656,3.21608,11.486,70.54,3.75,70.639607162,134.57
2021-09-22 19:30:00,81.29704,5.30247,81.4697790648,12.55704,3.66247,13.08025,68.74,1.6400000000000001,68.7595607898,133.17,81.63704,5.19247,81.8020051384,12.55704,3.66247,13.08025,69.08,1.53,69.0969413216,134.16,81.31704,23.06247,84.5241889453,12.55704,3.66247,13.08025,68.76,19.4,71.4443671677,133.17,82.97704,7.16247,83.2855938543,12.55704,3.66247,13.08025,70.42,3.5,70.5069244826,134.16
2021-09-22 20:00:00,81.26672,5.52196,81.4541086858,12.48672,3.64196,13.007,68.78,1.88,68.8056887183,133.55,81.57672,5.41196,81.7560429387,12.48672,3.64196,13.007,69.09,1.77,69.1126688821,134.58,81.23672,24.01196,84.7111497939,12.48672,3.64196,13.007,68.75,20.37,71.7042495254,133.55,82.99672,8.04196,83.3854222955,12.48672,3.64196,13.007,70.51,4.4,70.6471521011,134.58
2021-09-22 20:30:00,79.28616,5.50013,79.4767047478,11.24616,3.28013,11.71475,68.04,2.22,68.0762072974,134.11,79.60616,5.40013,79.7891102467,11.24616,3.28013,11.71475,68.36,2.12,68.392865125,135.07,79.30616,24.16013,82.9046373586,11.24616,3.28013,11.71475,68.06,20.88,71.1908561544,134.11,80.98616,8.15013,81.3952254777,11.24616,3.28013,11.71475,69.74,4.87,69.9098312114,135.07
2021-09-22 21:00:00,76.28024,4.56507,76.4167185802,10.68024,3.1150700000000002,11.12525,65.6,1.45,65.6160231956,134.11,76.58024,4.62507,76.7197786165,10.68024,3.1150700000000002,11.12525,65.9,1.51,65.9172974264,135.15,76.32024,47.16507,89.7180186014,10.68024,3.1150700000000002,11.12525,65.64,44.05,79.0506932291,134.11,78.17024,19.20507,80.4948516078,10.68024,3.1150700000000002,11.12525,67.49,16.09,69.3814687074,135.15
2021-09-22 21:30:00,73.00464,3.2530200000000002,73.0770798585,10.36464,3.02302,10.7965,62.64,0.23,62.6404222527,133.73,73.28464,3.16302,73.3528673976,10.36464,3.02302,10.7965,62.92,0.14,62.9201557531,134.79,72.86464,60.07302,94.4352873361,10.36464,3.02302,10.7965,62.5,57.05,84.6224113341,133.73,74.82464,23.81302,78.5225233462,10.36464,3.02302,10.7965,64.46,20.79,67.7297253796,134.79
2021-09-22 22:00:00,69.13504,4.3889700000000005,69.2742146362,11.345040000000001,3.30897,11.81775,57.79,1.08,57.8000908304,133.95,69.40504,4.27897,69.5368187485,11.345040000000001,3.30897,11.81775,58.06,0.97,58.0681022593,134.99,69.03504,61.98897,92.7818363122,11.345040000000001,3.30897,11.81775,57.69,58.68,82.2889937963,133.95,70.96504,23.10897,74.632843954,11.345040000000001,3.30897,11.81775,59.62,19.8,62.8218465185,134.99
2021-09-22 22:30:00,65.60152,5.40086,65.8234662947,11.59152,3.38086,12.0745,54.01,2.02,54.0477612857,134.34,65.85152,5.29086,66.0637259459,11.59152,3.38086,12.0745,54.26,1.9100000000000001,54.2936064376,135.34,65.45152,62.89086,90.7698283674,11.59152,3.38086,12.0745,53.86,59.51,80.264186908,134.34,67.32152,22.24086,70.9002320775,11.59152,3.38086,12.0745,55.73,18.86,58.8347898781,135.34
2021-09-22 23:00:00,62.21304,5.97047,62.4988708543,11.93304,3.48047,12.430250000000001,50.28,2.49,50.3416179716,134.34,62.44304,5.86047,62.7174485535,11.93304,3.48047,12.430250000000001,50.51,2.38,50.5660409761,135.34,62.14304,64.44047,89.5227992986,11.93304,3.48047,12.430250000000001,50.21,60.96,78.97572855,134.34,63.96304,21.82047,67.5825672571,11.93304,3.48047,12.430250000000001,52.03,18.34,55.1677124775,135.34
2021-09-22 23:30:00,58.86104,6.58072,59.227762963,12.79104,3.73072,13.324,46.07,2.85,46.158069717,135.02,59.07104,6.47072,59.4243887979,12.79104,3.73072,13.324,46.28,2.74,46.3610396777,136.04,58.85104,65.59072,88.122570657,12.79104,3.73072,13.324,46.06,61.86,77.1244656383,135.02,60.61104,21.19072,64.2086036603,12.79104,3.73072,13.324,47.82,17.46,50.9077990096,136.04
2021-09-23 00:00:00,55.29208,14.92644,57.2713953191,12.50208,3.64644,13.023,42.79,11.28,44.2518078727,135.02,55.51208,14.50644,57.3761956512,12.50208,3.64644,13.023,43.01,10.86,44.3598884128,136.04,56.81208,58.52644,81.5656582944,12.50208,3.64644,13.023,44.31,54.88,70.5350303041,135.02,58.58208,28.10644,64.9756267119,12.50208,3.64644,13.023,46.08,24.46,52.1695121695,136.04
2021-09-23 00:30:00,53.09832,22.19826,57.551666647,12.74832,3.71826,13.2795,40.35,18.48,44.3805464139,133.54,53.28832,22.15826,57.7116412403,12.74832,3.71826,13.2795,40.54,18.44,44.5367847964,134.56,56.06832,51.76826,76.3125759692,12.74832,3.71826,13.2795,43.32,48.05,64.6948599195,133.54,57.87832,34.77826,67.5235314142,12.74832,3.71826,13.2795,45.13,31.06,54.7854040781,134.56
2021-09-23 01:00:00,52.05328,22.49054,56.7042180816,12.89328,3.76054,13.4305,39.16,18.73,43.4087375997,133.54,52.23328,22.44054,56.8497438433,12.89328,3.76054,13.4305,39.34,18.68,43.5497187132,134.56,55.01328,52.16054,75.8101768198,12.89328,3.76054,13.4305,42.12,48.4,64.1611595905,133.54,56.76328,34.66054,66.5088188848,12.89328,3.76054,13.4305,43.87,30.9,53.659918934,134.56
2021-09-23 01:30:00,51.77248,21.99364,56.2504212055,11.53248,3.36364,12.013,40.24,18.63,44.3433704177,133.68,51.95248,21.94364,56.3966622647,11.53248,3.36364,12.013,40.42,18.58,44.4858719146,134.69,54.75248,52.14364,75.6094786293,11.53248,3.36364,12.013,43.22,48.78,65.1725156795,133.68,56.53248,34.23364,66.089813153,11.53248,3.36364,12.013,45.0,30.87,54.5706596991,134.69
2021-09-23 02:00:00,51.82808,22.06569,56.3297838773,11.84808,3.45569,12.34175,39.98,18.61,44.0991213064,133.91,51.99808,22.01569,56.4667240936,11.84808,3.45569,12.34175,40.15,18.56,44.2322970238,134.88,54.81808,52.86569,76.1564381655,11.84808,3.45569,12.34175,42.97,49.41,65.4810583299,133.91,56.62808,34.14569,66.1261490642,11.84808,3.45569,12.34175,44.78,30.69,54.2874248791,134.88
2021-09-23 02:30:00,50.84832,23.22201,55.9000303691,14.81832,4.32201,15.43575,36.03,18.9,40.68624952,134.26,51.00832,23.18201,56.0290486878,14.81832,4.32201,15.43575,36.19,18.86,40.8095050203,135.26,53.77832,54.07201,76.2619824517,14.81832,4.32201,15.43575,38.96,49.75,63.1897467949,134.26,55.50832,34.73201,65.4788981876,14.81832,4.32201,15.43575,40.69,30.41,50.7980727981,135.26
2021-09-23 03:00:00,49.84056,24.12183,55.3709680578,16.84056,4.91183,17.54225,33.0,19.21,38.1840817619,134.26,49.99056,24.07183,55.4843138974,16.84056,4.91183,17.54225,33.15,19.16,38.2887463885,135.26,52.76056,55.48183,76.5631122125,16.84056,4.91183,17.54225,35.92,50.57,62.0287941202,134.26,54.45056,35.22183,64.8493700267,16.84056,4.91183,17.54225,37.61,30.31,48.3032938835,135.26
2021-09-23 03:30:00,49.16192,24.35681,54.8648208916,16.41192,4.78681,17.09575,32.75,19.57,38.1516369243,134.92,49.32192,24.30681,54.9861146551,16.41192,4.78681,17.09575,32.91,19.52,38.2635400871,135.88,52.06192,55.58681,76.1599432777,16.41192,4.78681,17.09575,35.65,50.8,62.0609579365,134.92,53.75192,34.96681,64.1244626119,16.41192,4.78681,17.09575,37.34,30.18,48.0115402794,135.88
2021-09-23 04:00:00,49.08944,24.46442,54.8477981823,15.64944,4.56442,16.3015,33.44,19.9,38.9132830792,134.99,49.23944,24.42442,54.9643042697,15.64944,4.56442,16.3015,33.59,19.86,39.0218874479,135.96,51.94944,54.82442,75.5278845503,15.64944,4.56442,16.3015,36.3,50.26,61.9980451305,134.99,53.62944,35.36442,64.2398555155,15.64944,4.56442,16.3015,37.98,30.8,48.899083836,135.96
2021-09-23 04:30:00,49.262,24.15725,54.8663591973,14.562,4.24725,15.16875,34.7,19.91,40.0062257655,135.11,49.412,24.10725,54.9791346473,14.562,4.24725,15.16875,34.85,19.86,40.1116205108,136.06,52.152,54.37725,75.3439872954,14.562,4.24725,15.16875,37.59,50.13,62.6580002873,135.11,53.862,34.84725,64.1517410252,14.562,4.24725,15.16875,39.3,30.6,49.8081318662,136.06
2021-09-23 05:00:00,49.61712,23.86041,55.0561328324,14.12712,4.12041,14.71575,35.49,19.74,40.6104383133,134.87,49.78712,23.81041,55.1877970412,14.12712,4.12041,14.71575,35.66,19.69,40.7348953601,135.86,52.56712,54.10041,75.4331257954,14.12712,4.12041,14.71575,38.44,49.98,63.0526288112,134.87,54.28712,34.93041,64.5540466637,14.12712,4.12041,14.71575,40.16,30.81,50.6170099868,135.86
2021-09-23 05:30:00,50.89584,23.04337,55.86934249,13.48584,3.93337,14.04775,37.41,19.11,42.0083348873,134.09,51.05584,23.00337,55.9986948907,13.48584,3.93337,14.04775,37.57,19.07,42.1327639729,135.08,53.94584,53.62337,76.0632596163,13.48584,3.93337,14.04775,40.46,49.69,64.0789177499,134.09,55.68584,34.09337,65.2937259962,13.48584,3.93337,14.04775,42.2,30.16,51.869698283299996,135.08
