Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-23 06:00:00,52.94296,22.74878,57.6234674855,14.77296,4.30878,15.3885,38.17,18.44,42.3908303764,134.09,53.11296,22.69878,57.7600305873,14.77296,4.30878,15.3885,38.34,18.39,42.5223200214,135.08,55.97296,53.32878,77.3106139379,14.77296,4.30878,15.3885,41.2,49.02,64.0343688967,134.09,57.74296,34.248780000000004,67.1358947289,14.77296,4.30878,15.3885,42.97,29.94,52.3719820133,135.08
2021-09-23 06:30:00,58.83648,20.42064,62.27948231,16.11648,4.70064,16.788,42.72,15.72,45.5205096632,133.31,59.02648,20.36064,62.4394186584,16.11648,4.70064,16.788,42.91,15.66,45.6782628829,134.28,62.05648,51.56064,80.6815115575,16.11648,4.70064,16.788,45.94,46.86,65.6227338656,133.31,63.84648,35.24064,72.9265090074,16.11648,4.70064,16.788,47.73,30.54,56.6643141669,134.28
2021-09-23 07:00:00,63.60048,19.44764,66.507381228,18.06048,5.26764,18.813,45.54,14.18,47.6965826868,131.86,63.81048,19.39764,66.6936713294,18.06048,5.26764,18.813,45.75,14.13,47.8823495664,132.83,66.94048,50.22764,83.6889698981,18.06048,5.26764,18.813,48.88,44.96,66.4127698564,131.86,68.78048,37.16764,78.1804828087,18.06048,5.26764,18.813,50.72,31.9,59.9176801954,132.83
2021-09-23 07:30:00,70.83192,8.25056,71.3108170701,16.80192,4.9005600000000005,17.502,54.03,3.35,54.1337547192,132.96,71.10192,7.95056,71.5450517646,16.80192,4.9005600000000005,17.502,54.3,3.05,54.3855909226,133.92,71.29192,56.42056,90.9165411133,16.80192,4.9005600000000005,17.502,54.49,51.52,74.9898026401,132.96,73.14192,30.21056,79.1354433664,16.80192,4.9005600000000005,17.502,56.34,25.31,61.7640000324,133.92
2021-09-23 08:00:00,74.69872,5.67046,74.9136361836,16.93872,4.94046,17.6445,57.76,0.73,57.7646128698,132.96,74.96872,5.76046,75.1897059301,16.93872,4.94046,17.6445,58.03,0.8200000000000001,58.0357932659,133.92,74.45872,56.65046,93.5594762825,16.93872,4.94046,17.6445,57.52,51.71,77.3464575789,132.96,76.36872,29.95046,82.0317709711,16.93872,4.94046,17.6445,59.43,25.01,64.4780970563,133.92
2021-09-23 08:30:00,76.51,9.61375,77.1116352379,15.03,4.38375,15.65625,61.48,5.23,61.7020526401,133.18,76.82,9.24375,77.3741514594,15.03,4.38375,15.65625,61.79,4.86,61.9808333277,134.17,77.64,32.70375,84.2466905229,15.03,4.38375,15.65625,62.61,28.32,68.7170612003,133.18,79.38,18.84375,81.5859749838,15.03,4.38375,15.65625,64.35,14.46,65.9546366831,134.17
2021-09-23 09:00:00,75.4784,16.42745,77.2453880828,14.5284,4.23745,15.13375,60.95,12.19,62.1570478707,133.84,75.7484,16.36745,77.4965387747,14.5284,4.23745,15.13375,61.22,12.13,62.4101377983,134.83,79.2884,9.21745,79.8223763055,14.5284,4.23745,15.13375,64.76,4.98,64.9511970636,133.84,81.0584,15.48745,82.5246952013,14.5284,4.23745,15.13375,66.53,11.25,67.4744647997,134.83
2021-09-23 09:30:00,77.42888,15.93759,79.0521235203,15.00888,4.37759,15.63425,62.42,11.56,63.481414603,131.9,77.69888,15.85759,79.3005618761,15.00888,4.37759,15.63425,62.69,11.48,63.7324603322,132.9,81.44888,8.84759,81.9280165881,15.00888,4.37759,15.63425,66.44,4.47,66.5901982277,131.9,83.13888,16.05759,84.6753775561,15.00888,4.37759,15.63425,68.13,11.68,69.1239415832,132.9
2021-09-23 10:00:00,76.68312,15.85966,78.3060004613,15.87312,4.62966,16.5345,60.81,11.23,61.8382486815,131.58,76.96312,15.78966,78.566119944,15.87312,4.62966,16.5345,61.09,11.16,62.1009959662,132.6,80.73312,8.76966,81.2080267058,15.87312,4.62966,16.5345,64.86,4.14,64.991993353,131.58,82.42312,16.65966,84.0899219993,15.87312,4.62966,16.5345,66.55,12.03,67.6285694067,132.6
2021-09-23 10:30:00,75.44248,16.00239,77.120971689,17.56248,5.12239,18.29425,57.88,10.88,58.8937076435,131.58,75.71248,15.92239,77.3686120534,17.56248,5.12239,18.29425,58.15,10.8,59.1444207005,132.56,79.42248,9.59239,79.9996517196,17.56248,5.12239,18.29425,61.86,4.47,62.0212906992,131.58,81.05248,16.84239,82.7838789564,17.56248,5.12239,18.29425,63.49,11.72,64.5626711034,132.56
2021-09-23 11:00:00,73.73352,16.24686,75.5022677239,19.70352,5.74686,20.5245,54.03,10.5,55.0408112222,131.64,73.98352,16.17686,75.7314467777,19.70352,5.74686,20.5245,54.28,10.43,55.2729888825,132.61,77.67352,9.95686,78.3090976212,19.70352,5.74686,20.5245,57.97,4.21,58.1226719964,131.64,79.23352,17.78686,81.2054375042,19.70352,5.74686,20.5245,59.53,12.04,60.7353480273,132.61
2021-09-23 11:30:00,72.60928,16.99979,74.5727859354,19.91928,5.8097900000000005,20.74925,52.69,11.19,53.8651297223,131.78,72.84928,16.90979,74.7860855665,19.91928,5.8097900000000005,20.74925,52.93,11.1,54.0813729485,132.72,76.51928,10.21979,77.198732628,19.91928,5.8097900000000005,20.74925,56.6,4.41,56.7715430476,131.78,78.03928,17.78979,80.0412759216,19.91928,5.8097900000000005,20.74925,58.12,11.98,59.3418469547,132.72
2021-09-23 12:00:00,73.09384,16.75237,74.9890081716,19.89384,5.80237,20.72275,53.2,10.95,54.315214259,132.4,73.35384,16.68237,75.226905503,19.89384,5.80237,20.72275,53.46,10.88,54.5558979396,133.37,76.98384,9.67237,77.5890866202,19.89384,5.80237,20.72275,57.09,3.87,57.2210188654,132.4,78.53384,18.33237,80.6451474979,19.89384,5.80237,20.72275,58.64,12.53,59.963743212,133.37
2021-09-23 12:30:00,73.49624,16.62057,75.3521110604,18.99624,5.54057,19.78775,54.5,11.08,55.6148936887,132.4,73.73624,16.54057,75.5686677484,18.99624,5.54057,19.78775,54.74,11.0,55.834286957,133.37,77.38624,9.48057,77.9648084001,18.99624,5.54057,19.78775,58.39,3.94,58.5227793257,132.4,78.95624,18.01057,80.9843717433,18.99624,5.54057,19.78775,59.96,12.47,61.2429791895,133.37
2021-09-23 13:00:00,72.98288,16.71834,74.873250667,18.302880000000002,5.33834,19.0655,54.68,11.38,55.8516499309,132.52,73.23288,16.63834,75.0991948762,18.302880000000002,5.33834,19.0655,54.93,11.3,56.0802541007,133.44,76.87288,9.81834,77.4973514376,18.302880000000002,5.33834,19.0655,58.57,4.48,58.7410869835,132.52,78.41288,17.37834,80.3155430228,18.302880000000002,5.33834,19.0655,60.11,12.04,61.3039452238,133.44
2021-09-23 13:30:00,68.10744,17.04842,70.2087744363,16.17744,4.71842,16.8515,51.93,12.33,53.3737182516,133.19,68.33744,16.97842,70.415001608,16.17744,4.71842,16.8515,52.16,12.26,53.5814632126,134.19,72.01744,10.49842,72.7786265785,16.17744,4.71842,16.8515,55.84,5.78,56.1383469653,133.19,73.50744,15.49842,75.1235299879,16.17744,4.71842,16.8515,57.33,10.78,58.3347006506,134.19
2021-09-23 14:00:00,67.17456,18.50508,69.6768218061,15.51456,4.52508,16.161,51.66,13.98,53.5181838257,133.19,67.40456,18.43508,69.8800893202,15.51456,4.52508,16.161,51.89,13.91,53.7220643684,134.19,70.84456,9.18508,71.4375067888,15.51456,4.52508,16.161,55.33,4.66,55.5258903576,133.19,72.32456,16.54508,74.1928679281,15.51456,4.52508,16.161,56.81,12.02,58.0676889501,134.19
2021-09-23 14:30:00,66.48016,18.05338,68.887852362,14.48016,4.22338,15.0835,52.0,13.83,53.8077029801,133.743,66.71016,17.98338,69.0915870671,14.48016,4.22338,15.0835,52.23,13.76,54.0121328962,134.793,70.11016,8.73338,70.6520096066,14.48016,4.22338,15.0835,55.63,4.51,55.8125165174,133.743,71.60016,16.40338,73.4551141,14.48016,4.22338,15.0835,57.12,12.18,58.4041676595,134.793
2021-09-23 15:00:00,67.08208,17.93644,69.438615604,13.22208,3.85644,13.773,53.86,14.08,55.6699739536,133.743,67.33208,17.87644,69.6647407531,13.22208,3.85644,13.773,54.11,14.02,55.8968022341,134.793,70.70208,8.67644,71.2324696146,13.22208,3.85644,13.773,57.48,4.82,57.6817371444,133.743,72.21208,15.60644,73.8792627697,13.22208,3.85644,13.773,58.99,11.75,60.1488370627,134.793
2021-09-23 15:30:00,66.82536,17.63073,69.1120205135,12.10536,3.53073,12.60975,54.72,14.1,56.5074189819,133.743,67.07536,17.57073,69.338549681,12.10536,3.53073,12.60975,54.97,14.04,56.7346675323,134.793,70.45536,8.44073,70.9591690739,12.10536,3.53073,12.60975,58.35,4.91,58.5562174325,133.743,71.98536,15.16073,73.5645280585,12.10536,3.53073,12.60975,59.88,11.63,60.9989450728,134.793
2021-09-23 16:00:00,69.01696,15.77203,70.7961700798,11.28696,3.29203,11.75725,57.73,12.48,59.0635530594,133.743,69.26696,15.71203,71.026612156,11.28696,3.29203,11.75725,57.98,12.42,59.2953353983,134.793,72.87696,8.61203,73.3840470372,11.28696,3.29203,11.75725,61.59,5.32,61.8193375895,133.743,74.46696,14.16203,75.8016571413,11.28696,3.29203,11.75725,63.18,10.87,64.108262338,134.793
2021-09-23 16:30:00,70.78272,15.79871,72.5244282174,10.93272,3.18871,11.38825,59.85,12.61,61.1639975803,131.633,71.02272,15.72871,72.7435156867,10.93272,3.18871,11.38825,60.09,12.54,61.3845232937,132.733,74.85272,9.20871,75.417040722,10.93272,3.18871,11.38825,63.92,6.02,64.2028566343,131.633,76.40272,13.54871,77.5947367162,10.93272,3.18871,11.38825,65.47,10.36,66.2846173709,132.733
2021-09-23 17:00:00,72.24976,15.92993,73.9850693712,10.31976,3.00993,10.74975,61.93,12.92,63.263348789,0.003,72.51976,15.86993,74.2359095631,10.31976,3.00993,10.74975,62.2,12.86,63.515506768,0.003,76.37976,9.80993,77.0071585261,10.31976,3.00993,10.74975,66.06,6.8,66.4090626346,0.003,77.99976,12.63993,79.0172790626,10.31976,3.00993,10.74975,67.68,9.63,68.3616800554,0.003
2021-09-23 17:30:00,72.93304,16.37547,74.7488082939,9.89304,2.88547,10.305250000000001,63.04,13.49,64.467214148,132.68,73.19304,16.32547,74.9916133655,9.89304,2.88547,10.305250000000001,63.3,13.44,64.711077877,133.79,77.02304,10.28547,77.706753786,9.89304,2.88547,10.305250000000001,67.13,7.4,67.5366337627,132.68,78.67304,11.84547,79.5598038105,9.89304,2.88547,10.305250000000001,68.78,8.96,69.3611562764,133.79
2021-09-23 18:00:00,73.98664,16.32402,75.7660644844,9.23664,2.69402,9.6215,64.75,13.63,66.1690214526,132.46,74.26664,16.26402,76.026654296,9.23664,2.69402,9.6215,65.03,13.57,66.4307594417,133.53,78.10664,10.20402,78.7703575988,9.23664,2.69402,9.6215,68.87,7.51,69.2782577726,132.46,79.81664,11.53402,80.6457044005,9.23664,2.69402,9.6215,70.58,8.84,71.1314417118,133.53
2021-09-23 18:30:00,74.58528,16.42404,76.3722009805,8.82528,2.57404,9.193,65.76,13.85,67.2026792621,132.38,74.86528,16.37404,76.6349746226,8.82528,2.57404,9.193,66.04,13.8,67.4664479575,133.47,78.67528,12.41404,79.6486539259,8.82528,2.57404,9.193,69.85,9.84,70.5396916636,132.38,80.45528,12.80404,81.4677575498,8.82528,2.57404,9.193,71.63,10.23,72.3568227605,133.47
2021-09-23 19:00:00,73.35392,26.47906,77.9867821996,8.05392,2.34906,8.3895,65.3,24.13,69.6157087158,132.383,73.62392,26.44906,78.2306485404,8.05392,2.34906,8.3895,65.57,24.1,69.8586780579,133.473,81.56392,29.52906,86.7446737861,8.05392,2.34906,8.3895,73.51,27.18,78.3739274249,132.383,82.89392,51.21906,97.4412339836,8.05392,2.34906,8.3895,74.84,48.87,89.3828982524,133.473
2021-09-23 19:30:00,74.84784,25.78437,79.1645936575,8.03784,2.34437,8.37275,66.81,23.44,70.8026108276,132.383,75.12784,25.76437,79.4228877879,8.03784,2.34437,8.37275,67.09,23.42,71.0602877844,133.473,83.07784,28.86437,87.9492999095,8.03784,2.34437,8.37275,75.04,26.52,79.5883911133,132.383,84.46784,50.87437,98.6053625173,8.03784,2.34437,8.37275,76.43,48.53,90.5356603776,133.473
2021-09-23 20:00:00,75.44432,25.63251,79.6798028936,7.8943200000000004,2.30251,8.22325,67.55,23.33,71.4653160631,132.383,75.73432,25.61251,79.9480324609,7.8943200000000004,2.30251,8.22325,67.84,23.31,71.7329889242,133.473,83.63432,28.89251,88.4843297763,7.8943200000000004,2.30251,8.22325,75.74,26.59,80.2718861121,132.383,85.06432,50.26251,98.8041418593,7.8943200000000004,2.30251,8.22325,77.17,47.96,90.8590694427,133.473
2021-09-23 20:30:00,73.37416,26.40038,77.9791473398,7.78416,2.27038,8.1085,65.59,24.13,69.8878029416,130.83,73.63416,26.38038,78.2170951126,7.78416,2.27038,8.1085,65.85,24.11,70.1249926916,131.92,81.46416,29.77038,86.7334127649,7.78416,2.27038,8.1085,73.68,27.5,78.6447226456,130.83,82.87416,49.80038,96.6861119492,7.78416,2.27038,8.1085,75.09,47.53,88.8684927294,131.92
2021-09-23 21:00:00,70.72632,27.76351,75.9804239805,7.48632,2.18351,7.79825,63.24,25.58,68.2175490618,131.233,70.99632,27.75351,76.228175702,7.48632,2.18351,7.79825,63.51,25.57,68.4641877188,132.283,78.70632,30.71351,84.4867119994,7.48632,2.18351,7.79825,71.22,28.53,76.7218958316,131.233,80.09632,49.44351,94.1280041149,7.48632,2.18351,7.79825,72.61,47.26,86.6355567882,132.283
2021-09-23 21:30:00,67.26464,28.22802,72.94760385,7.84464,2.28802,8.1715,59.42,25.94,64.835329875,131.96,67.50464,28.20802,73.1612521342,7.84464,2.28802,8.1715,59.66,25.92,65.0473827298,133.05,75.21464,33.30802,82.2597487636,7.84464,2.28802,8.1715,67.37,31.02,74.1684387054,131.96,76.64464,48.17802,90.5291248817,7.84464,2.28802,8.1715,68.8,45.89,82.7002545341,133.05
2021-09-23 22:00:00,64.21152,29.70961,70.7515386904,7.78152,2.26961,8.10575,56.43,27.44,62.7478963791,132.75,64.46152,29.689610000000002,70.9701381051,7.78152,2.26961,8.10575,56.68,27.42,62.9641072358,133.79,71.85152,33.49961,79.2771391794,7.78152,2.26961,8.10575,64.07,31.23,71.2760675122,132.75,73.28152,48.48961,87.8716305269,7.78152,2.26961,8.10575,65.5,46.22,80.1656934106,133.79
2021-09-23 22:30:00,60.73584,27.78962,66.7915057492,7.57584,2.20962,7.8915,53.16,25.58,58.9942539575,133.17,60.96584,27.75962,66.988283673,7.57584,2.20962,7.8915,53.39,25.55,59.1886357336,134.15,67.32584,37.51962,77.0745782775,7.57584,2.20962,7.8915,59.75,35.31,69.4035921261,133.17,68.85584,44.87962,82.1906746137,7.57584,2.20962,7.8915,61.28,42.67,74.6723998543,134.15
2021-09-23 23:00:00,59.3632,17.45885,61.8773056747,7.0932,2.06885,7.38875,52.27,15.39,54.4885767845,133.17,59.5832,17.39885,62.0715530945,7.0932,2.06885,7.38875,52.49,15.33,54.6828035126,134.15,62.7332,48.64885,79.3861763065,7.0932,2.06885,7.38875,55.64,46.58,72.5638064051,133.17,64.6332,33.71885,72.9000095169,7.0932,2.06885,7.38875,57.54,31.65,65.6701918682,134.15
2021-09-23 23:30:00,56.11488,18.26184,59.0116476435,7.03488,2.05184,7.328,49.08,16.21,51.6876242441,132.47,56.33488,18.20184,59.2024128225,7.03488,2.05184,7.328,49.3,16.15,51.8778613669,133.47,59.42488,49.53184,77.3609690787,7.03488,2.05184,7.328,52.39,47.48,70.7040486818,132.47,61.25488,33.20184,69.6744035009,7.03488,2.05184,7.328,54.22,31.15,62.5310394924,133.47
2021-09-24 00:00:00,53.95568,19.22874,57.2796634614,7.19568,2.09874,7.4955,46.76,17.13,49.798940751800004,132.78,54.13568,19.17874,57.4325336116,7.19568,2.09874,7.4955,46.94,17.08,49.9508758682,133.77,57.17568,50.36874,76.1975613301,7.19568,2.09874,7.4955,49.98,48.27,69.4837628515,132.78,58.96568,33.32874,67.732978141,7.19568,2.09874,7.4955,51.77,31.23,60.460282831,133.77
2021-09-24 00:30:00,52.18408,19.64869,55.7606422503,7.26408,2.11869,7.56675,44.92,17.53,48.2193664413,133.56,52.38408,19.58869,55.9268147972,7.26408,2.11869,7.56675,45.12,17.47,48.3840397239,134.59,55.39408,51.58869,75.6960833529,7.26408,2.11869,7.56675,48.13,49.47,69.0201260503,133.56,57.19408,32.54869,65.8071425285,7.26408,2.11869,7.56675,49.93,30.43,58.4721284032,134.59
2021-09-24 01:00:00,51.28984,19.77537,54.9701095675,7.62984,2.22537,7.94775,43.66,17.55,47.0552664428,133.92,51.47984,19.72537,55.1295215657,7.62984,2.22537,7.94775,43.85,17.5,47.2130543388,134.97,54.46984,51.70537,75.1026547897,7.62984,2.22537,7.94775,46.84,49.48,68.1341030615,133.92,56.25984,32.64537,65.0452902158,7.62984,2.22537,7.94775,48.63,30.42,57.3607295979,134.97
2021-09-24 01:30:00,49.418,19.849,53.2552488023,6.408,1.869,6.675,43.01,17.98,46.61695507,133.92,49.598,19.799,53.4037639591,6.408,1.869,6.675,43.19,17.93,46.7638856384,134.93,52.538,51.549,73.6039458521,6.408,1.869,6.675,46.13,49.68,67.7943898859,133.92,54.338,32.099,63.1107284461,6.408,1.869,6.675,47.93,30.23,56.6669021564,134.93
2021-09-24 02:00:00,49.72192,20.78431,53.8911576296,7.59192,2.2143100000000002,7.90825,42.13,18.57,46.0410881713,133.92,49.90192,20.72431,54.0342358571,7.59192,2.2143100000000002,7.90825,42.31,18.51,46.181773461,134.93,52.80192,52.49431,74.4559959846,7.59192,2.2143100000000002,7.90825,45.21,50.28,67.6167323966,133.92,54.60192,31.83431,63.204374539,7.59192,2.2143100000000002,7.90825,47.01,29.62,55.5633377327,134.93
2021-09-24 02:30:00,49.13968,20.82074,53.3686365261,7.81968,2.28074,8.1455,41.32,18.54,45.2887844836,133.92,49.32968,20.77074,53.5242091866,7.81968,2.28074,8.1455,41.51,18.49,45.4418331496,134.93,52.19968,52.65074,74.1411290354,7.81968,2.28074,8.1455,44.38,50.37,67.1321182445,133.92,53.99968,32.13074,62.8358965326,7.81968,2.28074,8.1455,46.18,29.85,54.9874067401,134.93
2021-09-24 03:00:00,48.03616,20.88263,52.3789738661,7.58616,2.21263,7.90225,40.45,18.67,44.5507732817,134.17,48.20616,20.83263,52.5150676917,7.58616,2.21263,7.90225,40.62,18.62,44.6843238731,135.13,51.14616,53.53263,74.0383154688,7.58616,2.21263,7.90225,43.56,51.32,67.314307543,134.17,52.91616,31.68263,61.6758383231,7.58616,2.21263,7.90225,45.33,29.47,54.0674560156,135.13
2021-09-24 03:30:00,47.3516,21.20755,51.8838529753,7.4316,2.16755,7.74125,39.92,19.04,44.2281358413,134.65,47.5116,21.14755,52.0054901483,7.4316,2.16755,7.74125,40.08,18.98,44.3468916611,135.64,50.4216,53.77755,73.7181295921,7.4316,2.16755,7.74125,42.99,51.61,67.1694290582,134.65,52.2116,31.55755,61.0076235938,7.4316,2.16755,7.74125,44.78,29.39,53.5632383263,135.64
2021-09-24 04:00:00,47.05488,21.03559,51.5427762006,7.66488,2.23559,7.98425,39.39,18.8,43.6464442996,134.78,47.22488,20.99559,51.6817578113,7.66488,2.23559,7.98425,39.56,18.76,43.7827728679,135.78,50.19488,54.36559,73.9942116267,7.66488,2.23559,7.98425,42.53,52.13,67.2780632896,134.78,51.94488,31.18559,60.5872229258,7.66488,2.23559,7.98425,44.28,28.95,52.9038836004,135.78
2021-09-24 04:30:00,46.52424,21.60332,51.2953052686,8.27424,2.41332,8.619,38.25,19.19,42.793908445,134.84,46.69424,21.56332,51.432760169,8.27424,2.41332,8.619,38.42,19.15,42.9280665765,135.85,49.63424,54.92332,74.0278924474,8.27424,2.41332,8.619,41.36,52.51,66.842723613,134.84,51.37424,30.94332,59.9733406457,8.27424,2.41332,8.619,43.1,28.53,51.6872411723,135.85
2021-09-24 05:00:00,46.41752,21.93011,51.3372758097,9.01752,2.63011,9.39325,37.4,19.3,42.086221023,134.84,46.57752,21.88011,51.4607091183,9.01752,2.63011,9.39325,37.56,19.25,42.2056406183,135.85,49.49752,55.08011,74.0528392687,9.01752,2.63011,9.39325,40.48,52.45,66.2543047658,134.84,51.22752,30.74011,59.7428921978,9.01752,2.63011,9.39325,42.21,28.11,50.713471583,135.85
2021-09-24 05:30:00,47.40024,21.77507,52.1625960393,10.92024,3.18507,11.37525,36.48,18.59,40.9436014537,134.43,47.56024,21.72507,52.2872364479,10.92024,3.18507,11.37525,36.64,18.54,41.063623805,135.47,50.56024,55.44507,75.0366154365,10.92024,3.18507,11.37525,39.64,52.26,65.5929660863,134.43,52.28024,30.79507,60.6758587147,10.92024,3.18507,11.37525,41.36,27.61,49.72888195,135.47
2021-09-24 06:00:00,49.3772,22.1896,54.1339655669,12.0672,3.5196,12.57,37.31,18.67,41.7205584814,133.76,49.5472,22.1596,54.2768173348,12.0672,3.5196,12.57,37.48,18.64,41.8592880971,134.76,52.4972,54.2896,75.5203063818,12.0672,3.5196,12.57,40.43,50.77,64.9012927452,133.76,54.2372,31.7296,62.8366245115,12.0672,3.5196,12.57,42.17,28.21,50.735717202000004,134.76
2021-09-24 06:30:00,54.83616,20.96888,58.708588571,12.71616,3.70888,13.246,42.12,17.26,45.5192486757,133.12,55.02616,20.91888,58.8683091723,12.71616,3.70888,13.246,42.31,17.21,45.6762542247,134.13,58.02616,52.38888,78.1769146999,12.71616,3.70888,13.246,45.31,48.68,66.5036728309,133.12,59.82616,33.31888,68.4785892436,12.71616,3.70888,13.246,47.11,29.61,55.642647313,134.13
2021-09-24 07:00:00,59.20352,18.48436,62.0219988794,11.12352,3.24436,11.587,48.08,15.24,50.4375257125,132.59,59.39352,18.42436,62.1855872321,11.12352,3.24436,11.587,48.27,15.18,50.6006452528,133.58,62.58352,50.84436,80.6340245765,11.12352,3.24436,11.587,51.46,47.6,70.0991554871,132.59,64.47352,33.34436,72.585681267,11.12352,3.24436,11.587,53.35,30.1,61.2554691436,133.58
2021-09-24 07:30:00,65.29024,15.60507,67.1292309576,10.68024,3.1150700000000002,11.12525,54.61,12.49,56.0201053194,132.0,65.54024,15.54507,67.3585351723,10.68024,3.1150700000000002,11.12525,54.86,12.43,56.2505511084,133.03,68.34024,34.20507,76.4223476279,10.68024,3.1150700000000002,11.12525,57.66,31.09,65.5077377109,132.0,69.87024,20.45507,72.8028867996,10.68024,3.1150700000000002,11.12525,59.19,17.34,61.6776434375,133.03
2021-09-24 08:00:00,69.14168,11.90799,70.159619006,10.14168,2.95799,10.56425,59.0,8.95,59.6749738165,131.65,69.40168,11.81799,70.4006965481,10.14168,2.95799,10.56425,59.26,8.86,59.9186715474,132.64,71.57168,18.57799,73.9435398832,10.14168,2.95799,10.56425,61.43,15.62,63.3847718305,131.65,72.65168,3.69799,72.7457334616,10.14168,2.95799,10.56425,62.51,0.74,62.5143799457,132.64
2021-09-24 08:30:00,71.18584,10.79587,71.9998237884,10.30584,3.00587,10.73525,60.88,7.79,61.3763676019,131.51,71.44584,10.71587,72.2449854534,10.30584,3.00587,10.73525,61.14,7.71,61.6242135852,132.54,73.57584,17.25587,75.572278523,10.30584,3.00587,10.73525,63.27,14.25,64.8548795389,131.51,74.68584,5.01587,74.8540823761,10.30584,3.00587,10.73525,64.38,2.01,64.411369338,132.54
2021-09-24 09:00:00,72.22456,9.89633,72.8994129926,10.20456,2.97633,10.62975,62.02,6.92,62.4048619901,131.51,72.49456,9.80633,73.1548039274,10.20456,2.97633,10.62975,62.29,6.83,62.663330585,132.54,74.67456,16.16633,76.4044510278,10.20456,2.97633,10.62975,64.47,13.19,65.8054481027,131.51,75.76456,6.04633,76.0054383479,10.20456,2.97633,10.62975,65.56,3.07,65.6318405959,132.54
2021-09-24 09:30:00,73.3228,9.45915,73.9304302609,10.2828,2.99915,10.71125,63.04,6.46,63.3701286096,131.45,73.6028,9.35915,74.1954571154,10.2828,2.99915,10.71125,63.32,6.36,63.6386046359,132.5,75.8328,15.69915,77.4407958802,10.2828,2.99915,10.71125,65.55,12.7,66.7689486213,131.45,76.8828,6.62915,77.1680670068,10.2828,2.99915,10.71125,66.6,3.63,66.698852314,132.5
2021-09-24 10:00:00,73.31616,9.46888,73.9250905011,10.79616,3.14888,11.246,62.52,6.32,62.8386250645,131.69,73.58616,9.38888,74.1827069552,10.79616,3.14888,11.246,62.79,6.24,63.0993003131,132.71,75.85616,15.72888,77.4697016646,10.79616,3.14888,11.246,65.06,12.58,66.2650737568,131.69,76.89616,6.96888,77.2112991161,10.79616,3.14888,11.246,66.1,3.8200000000000003,66.2102892306,132.71
2021-09-24 10:30:00,72.95336,9.17598,73.5281670127,10.20336,2.97598,10.6285,62.75,6.2,63.0555509055,131.98,73.22336,9.07598,73.7836964556,10.20336,2.97598,10.6285,63.02,6.1,63.3145354559,133.05,75.51336,15.45598,77.0788872276,10.20336,2.97598,10.6285,65.31,12.48,66.4917024899,131.98,76.52336,6.95598,76.8388592019,10.20336,2.97598,10.6285,66.32,3.98,66.4393166732,133.05
2021-09-24 11:00:00,72.298,9.32525,72.8969210019,10.578,3.08525,11.01875,61.72,6.24,62.034635487,132.16,72.578,9.22525,73.161952691,10.578,3.08525,11.01875,62.0,6.14,62.3032872327,133.22,74.828,15.60525,76.4379055938,10.578,3.08525,11.01875,64.25,12.52,65.4584822617,132.16,75.798,6.99525,76.1201046148,10.578,3.08525,11.01875,65.22,3.91,65.3370989561,133.22
2021-09-24 11:30:00,72.49944,9.32567,73.0967640957,10.09944,2.9456700000000002,10.52025,62.4,6.38,62.7253090865,132.04,72.75944,9.22567,73.3420009003,10.09944,2.9456700000000002,10.52025,62.66,6.28,62.9739152348,133.09,75.01944,15.60567,76.6254090629,10.09944,2.9456700000000002,10.52025,64.92,12.66,66.1428907744,132.04,75.98944,6.70567,76.284736361,10.09944,2.9456700000000002,10.52025,65.89,3.76,65.9971946373,133.09
2021-09-24 12:00:00,71.45976,9.24993,72.0559401039,9.35976,2.72993,9.74975,62.1,6.52,62.441335668,132.04,71.72976,9.15993,72.3122589003,9.35976,2.72993,9.74975,62.37,6.43,62.7005725652,133.09,73.98976,15.52993,75.6020059963,9.35976,2.72993,9.74975,64.63,12.8,65.8853314479,132.04,74.95976,6.32993,75.2265487249,9.35976,2.72993,9.74975,65.6,3.6,65.6987062277,133.09
2021-09-24 12:30:00,71.496,9.65425,72.1448720219,9.546,2.78425,9.94375,61.95,6.87,62.3297633559,132.04,71.756,9.56425,72.3905961715,9.546,2.78425,9.94375,62.21,6.78,62.5783708641,133.02,74.046,15.96425,75.7473919951,9.546,2.78425,9.94375,64.5,13.18,65.8328367914,132.04,75.006,6.07425,75.2515551272,9.546,2.78425,9.94375,65.46,3.29,65.5426250619,133.02
2021-09-24 13:00:00,69.86064,10.00977,70.5741065594,10.01064,2.91977,10.42775,59.85,7.09,60.26848762,132.17,70.13064,9.90977,70.8273267056,10.01064,2.91977,10.42775,60.12,6.99,60.5249907063,133.18,72.40064,16.35977,74.2259708381,10.01064,2.91977,10.42775,62.39,13.44,63.8212010229,132.17,73.34064,6.01977,73.5872754385,10.01064,2.91977,10.42775,63.33,3.1,63.4058270193,133.18
2021-09-24 13:30:00,67.95944,10.95692,68.8370509319,11.26944,3.28692,11.739,56.69,7.67,57.2065118671,132.49,68.20944,10.87692,69.0712320275,11.26944,3.28692,11.739,56.94,7.59,57.4436393346,133.46,70.46944,17.28692,72.5588008239,11.26944,3.28692,11.739,59.2,14.0,60.8328858431,132.49,71.33944,5.76692,71.5721528655,11.26944,3.28692,11.739,60.07,2.48,60.1211718116,133.46
2021-09-24 14:00:00,66.0216,11.5413,67.0227817406,11.9016,3.4713,12.3975,54.12,8.07,54.7183634624,132.2,66.2616,11.4513,67.2438242982,11.9016,3.4713,12.3975,54.36,7.98,54.942606418,133.17,68.4716,17.8513,70.760362621,11.9016,3.4713,12.3975,56.57,14.38,58.3690782864,132.2,69.3116,5.4913,69.5287873492,11.9016,3.4713,12.3975,57.41,2.02,57.4455263706,133.17
2021-09-24 14:30:00,64.65232,12.03901,65.7636696297,13.16232,3.83901,13.71075,51.49,8.2,52.1388540342,131.83,64.87232,11.94901,65.9636016464,13.16232,3.83901,13.71075,51.71,8.11,52.3421073324,132.83,67.12232,18.36901,69.59041866929999,13.16232,3.83901,13.71075,53.96,14.53,55.8820409434,131.83,67.93232,5.76901,68.1768404736,13.16232,3.83901,13.71075,54.77,1.9300000000000002,54.80399438,132.83
2021-09-24 15:00:00,66.53456,10.11883,67.2996166034,9.90456,2.88883,10.31725,56.63,7.23,57.0896645637,132.01,66.78456,10.02883,67.5333612784,9.90456,2.88883,10.31725,56.88,7.14,57.3263813615,133.0,69.11456,16.85883,71.1410047228,9.90456,2.88883,10.31725,59.21,13.97,60.8357214143,132.01,69.99456,5.35883,70.1993980641,9.90456,2.88883,10.31725,60.09,2.47,60.1407432611,133.0
2021-09-24 15:30:00,69.38728,10.03129,70.1086400158,10.18728,2.97129,10.61175,59.2,7.06,59.6194901018,132.01,69.64728,9.94129,70.3532007677,10.18728,2.97129,10.61175,59.46,6.97,59.8671236991,133.0,71.92728,16.68129,73.836298961,10.18728,2.97129,10.61175,61.74,13.71,63.2439064258,132.01,72.83728,5.73129,73.0624188134,10.18728,2.97129,10.61175,62.65,2.76,62.7107654235,133.0
2021-09-24 16:00:00,69.64592,9.38256,70.2750781202,9.26592,2.70256,9.652,60.38,6.68,60.7483892791,132.15,69.92592,9.28256,70.5393521944,9.26592,2.70256,9.652,60.66,6.58,61.0158340105,133.22,72.24592,16.50256,74.1067300803,9.26592,2.70256,9.652,62.98,13.8,64.4741839809,132.15,73.17592,5.32256,73.3692368285,9.26592,2.70256,9.652,63.91,2.62,63.9636811011,133.22
2021-09-24 16:30:00,69.28688,11.21034,70.1879153633,10.28688,3.00034,10.7155,59.0,8.21,59.5684824383,132.38,69.54688,11.13034,70.4319031849,10.28688,3.00034,10.7155,59.26,8.13,59.8150858898,133.41,72.14688,19.76034,74.8040328502,10.28688,3.00034,10.7155,61.86,16.76,64.0902270241,132.38,73.06688,8.270340000000001,73.533444613,10.28688,3.00034,10.7155,62.78,5.27,63.0008039631,133.41
2021-09-24 17:00:00,69.06912,11.77891,70.0662975928,12.57912,3.66891,13.10325,56.49,8.11,57.0691878337,132.38,69.31912,11.68891,70.2977312192,12.57912,3.66891,13.10325,56.74,8.02,57.3039963702,133.41,72.46912,38.86891,82.2348193782,12.57912,3.66891,13.10325,59.89,35.2,69.4683532265,132.38,73.33912,25.16891,77.5377363157,12.57912,3.66891,13.10325,60.76,21.5,64.4517462913,133.41
2021-09-24 17:30:00,70.86672,12.01821,71.8785738253,11.37672,3.31821,11.85075,59.49,8.7,60.1227918513,130.73,71.12672,11.92821,72.1199867704,11.37672,3.31821,11.85075,59.75,8.61,60.367164916,131.76,74.16672,37.56821,83.1388763345,11.37672,3.31821,11.85075,62.79,34.25,71.5237485036,130.73,75.03672,25.19821,79.154653278,11.37672,3.31821,11.85075,63.66,21.88,67.3151543116,131.76
2021-09-24 18:00:00,70.63352,12.63686,71.7550303341,12.02352,3.50686,12.5245,58.61,9.13,59.31685258,130.73,70.88352,12.54686,71.9853950705,12.02352,3.50686,12.5245,58.86,9.04,59.5501570107,131.76,73.90352,38.40686,83.2875570746,12.02352,3.50686,12.5245,61.88,34.9,71.0432572451,130.73,74.76352,25.04686,78.8475054688,12.02352,3.50686,12.5245,62.74,21.54,66.3346003229,131.76
2021-09-24 18:30:00,70.734,12.567,71.8416887677,11.304,3.297,11.775,59.43,9.27,60.1486309071,130.95,70.984,12.467,72.0704817869,11.304,3.297,11.775,59.68,9.17,60.3803883724,131.99,74.054,38.387,83.4119696746,11.304,3.297,11.775,62.75,35.09,71.8948579524,130.95,74.954,24.537,78.8680320852,11.304,3.297,11.775,63.65,21.24,67.1003733224,131.99
2021-09-24 19:00:00,71.92688,11.02409,72.7667961839,11.15688,3.25409,11.62175,60.77,7.77,61.2647190478,130.95,72.21688,10.95409,73.0429315174,11.15688,3.25409,11.62175,61.06,7.7,61.5435910554,131.99,73.84688,43.47409,85.6933964029,11.15688,3.25409,11.62175,62.69,40.22,74.482779889,130.95,74.70688,19.37409,77.1781917556,11.15688,3.25409,11.62175,63.55,16.12,65.56261816,131.99
2021-09-24 19:30:00,74.74136,8.31123,75.2020441129,10.94136,3.19123,11.39725,63.8,5.12,64.0051122958,132.53,75.02136,8.45123,75.4958789919,10.94136,3.19123,11.39725,64.08,5.26,64.2955208393,133.6,74.42136,51.50123,90.503676808,10.94136,3.19123,11.39725,63.48,48.31,79.771965627,132.53,75.29136,11.40123,76.1497008278,10.94136,3.19123,11.39725,64.35,8.21,64.8716162894,133.6
2021-09-24 20:00:00,74.54648,8.23564,75.0000229773,12.63648,3.6856400000000002,13.163,61.91,4.55,62.0769731865,132.53,74.82648,8.37564,75.2937809822,12.63648,3.6856400000000002,13.163,62.19,4.69,62.3665952253,133.6,74.16648,52.58564,90.917084697,12.63648,3.6856400000000002,13.163,61.53,48.9,78.5948528849,132.53,75.09648,10.98564,75.8957547864,12.63648,3.6856400000000002,13.163,62.46,7.3,62.8851460999,133.6
2021-09-24 20:30:00,72.77776,7.46893,73.1600113857,11.68776,3.40893,12.17475,61.09,4.06,61.2247637807,132.68,73.03776,7.59893,73.4319965884,11.68776,3.40893,12.17475,61.35,4.19,61.4929150391,133.79,72.31776,53.14893,89.7477975861,11.68776,3.40893,12.17475,60.63,49.74,78.4223469427,132.68,73.29776,10.22893,74.0080578718,11.68776,3.40893,12.17475,61.61,6.82,61.9863251048,133.79
2021-09-24 21:00:00,70.29048,6.67764,70.6069575509,11.34048,3.30764,11.813,58.95,3.37,59.0462479756,132.68,70.55048,6.81764,70.8791255829,11.34048,3.30764,11.813,59.21,3.51,59.3139460835,133.79,69.87048,53.89764,88.2430709631,11.34048,3.30764,11.813,58.53,50.59,77.3634862193,132.68,70.81048,9.727640000000001,71.4755276847,11.34048,3.30764,11.813,59.47,6.42,59.8155272484,133.79
2021-09-24 21:30:00,67.69672,4.01321,67.8155716135,9.33672,2.72321,9.72575,58.36,1.29,58.3742554556,133.15,67.95672,4.13321,68.0822973912,9.33672,2.72321,9.72575,58.62,1.4100000000000001,58.636955071,134.23,67.00672,53.82321,85.9467187266,9.33672,2.72321,9.72575,57.67,51.1,77.0521829671,133.15,67.98672,9.11321,68.594786193,9.33672,2.72321,9.72575,58.65,6.39,58.9970728087,134.23
2021-09-24 22:00:00,65.01328,3.96054,65.1338042298,10.01328,2.92054,10.4305,55.0,1.04,55.0098318485,134.02,65.23328,4.07054,65.3601569417,10.01328,2.92054,10.4305,55.22,1.15,55.2319735298,135.13,64.28328,55.16054,84.7055208393,10.01328,2.92054,10.4305,54.27,52.24,75.3276210961,134.02,65.23328,8.69054,65.8096216753,10.01328,2.92054,10.4305,55.22,5.77,55.520638505,135.13
2021-09-24 22:30:00,60.5164,14.9052,62.3249521139,12.0864,3.5252,12.59,48.43,11.38,49.7490633078,134.47,60.7464,14.4452,62.4402827988,12.0864,3.5252,12.59,48.66,10.92,49.8702516537,135.52,62.6364,45.7852,77.5861014873,12.0864,3.5252,12.59,50.55,42.26,65.8878600351,134.47,63.6264,18.9552,66.3898967012,12.0864,3.5252,12.59,51.54,15.43,53.8001533455,135.52
2021-09-24 23:00:00,56.53392,23.49031,61.2199213856,11.62392,3.39031,12.10825,44.91,20.1,49.2028261383,132.81,56.69392,23.44031,61.3485835033,11.62392,3.39031,12.10825,45.07,20.05,49.3285657606,133.86,60.98392,36.39031,71.0161471812,11.62392,3.39031,12.10825,49.36,33.0,59.3751597893,132.81,62.01392,27.37031,67.7853977141,11.62392,3.39031,12.10825,50.39,23.98,55.8049504972,133.86
2021-09-24 23:30:00,53.56744,24.31217,58.8264586582,10.56744,3.08217,11.00775,43.0,21.23,47.9553219153,130.99,53.72744,24.26217,58.9515962639,10.56744,3.08217,11.00775,43.16,21.18,48.0767927383,131.97,57.98744,36.67217,68.6104310602,10.56744,3.08217,11.00775,47.42,33.59,58.1114833746,130.99,58.96744,26.80217,64.7727975068,10.56744,3.08217,11.00775,48.4,23.72,53.8998923932,131.97
2021-09-25 00:00:00,51.2784,24.03495,56.6317325186,10.0284,2.92495,10.44625,41.25,21.11,46.3378311966,131.39,51.4284,23.98495,56.7464373601,10.0284,2.92495,10.44625,41.4,21.06,46.4487201115,132.42,55.8084,38.38495,67.7346432563,10.0284,2.92495,10.44625,45.78,35.46,57.9069943962,131.39,56.7684,25.50495,62.2346664895,10.0284,2.92495,10.44625,46.74,22.58,51.9084193556,132.42
2021-09-25 00:30:00,49.96792,23.64356,55.2793899984,9.09792,2.65356,9.477,40.87,20.99,45.9449344324,132.07,50.10792,23.59356,55.3846523885,9.09792,2.65356,9.477,41.01,20.94,46.046755586,133.11,54.44792,38.17356,66.496591457,9.09792,2.65356,9.477,45.35,35.52,57.6046256823,132.07,55.40792,25.36356,60.9372445603,9.09792,2.65356,9.477,46.31,22.71,51.5786797039,133.11
2021-09-25 01:00:00,48.9992,23.6006,54.386670435,8.5392,2.4906,8.895,40.46,21.11,45.6359912788,132.21,49.1392,23.5406,54.4868867252,8.5392,2.4906,8.895,40.6,21.05,45.7325103182,133.24,53.4292,38.1606,65.6575266439,8.5392,2.4906,8.895,44.89,35.67,57.3363846087,132.21,54.3792,25.3106,59.9810292092,8.5392,2.4906,8.895,45.84,22.82,51.2060348006,133.24
2021-09-25 01:30:00,48.36928,23.70104,53.8639633224,8.36928,2.44104,8.718,40.0,21.26,45.2988697431,132.51,48.49928,23.64104,53.9544153226,8.36928,2.44104,8.718,40.13,21.2,45.3856464094,133.54,52.78928,38.20104,65.1615495519,8.36928,2.44104,8.718,44.42,35.76,57.0255556746,132.51,53.70928,25.24104,59.3447289858,8.36928,2.44104,8.718,45.34,22.8,50.7499320197,133.54
2021-09-25 02:00:00,48.77424,22.91457,53.8888115091,8.24424,2.40457,8.58775,40.53,20.51,45.4240134731,132.61,48.91424,22.87457,53.9986002361,8.24424,2.40457,8.58775,40.67,20.47,45.5309762689,133.61,53.26424,37.63457,65.2184032453,8.24424,2.40457,8.58775,45.02,35.23,57.1660152538,132.61,54.18424,25.39457,59.8399202027,8.24424,2.40457,8.58775,45.94,22.99,51.3714288297,133.61
2021-09-25 02:30:00,48.5136,22.91355,53.6525876222,7.8636,2.29355,8.19125,40.65,20.62,45.580773359,132.09,48.6636,22.85355,53.7627260522,7.8636,2.29355,8.19125,40.8,20.56,45.6875650478,133.07,53.0336,37.67355,65.0527408997,7.8636,2.29355,8.19125,45.17,35.38,57.3765919169,132.09,53.9336,25.27355,59.5616112825,7.8636,2.29355,8.19125,46.07,22.98,51.4832526167,133.07
2021-09-25 03:00:00,47.4216,23.17505,52.7815411774,7.4916,2.18505,7.80375,39.93,20.99,45.1108080176,132.29,47.5516,23.13505,52.8808585507,7.4916,2.18505,7.80375,40.06,20.95,45.2073677623,133.31,51.9216,38.01505,64.3505755457,7.4916,2.18505,7.80375,44.43,35.83,57.0772616722,132.29,52.8116,24.95505,58.41078338,7.4916,2.18505,7.80375,45.32,22.77,50.7185892943,133.31
2021-09-25 03:30:00,45.6308,23.56565,51.3566915656,7.6308,2.22565,7.94875,38.0,21.34,43.5820559405,132.56,45.7608,23.50565,51.4447898097,7.6308,2.22565,7.94875,38.13,21.28,43.6661802772,133.59,50.1108,38.97565,63.4838055693,7.6308,2.22565,7.94875,42.48,36.75,56.1703916668,132.56,51.0008,24.27565,56.4835266566,7.6308,2.22565,7.94875,43.37,22.05,48.6534623639,133.59
2021-09-25 04:00:00,45.98368,23.30774,51.5533662359,7.3636800000000004,2.14774,7.6705,38.62,21.16,44.0369163316,132.75,46.11368,23.24774,51.6423169334,7.3636800000000004,2.14774,7.6705,38.75,21.1,44.1222449565,133.72,50.48368,38.72774,63.6273509731,7.3636800000000004,2.14774,7.6705,43.12,36.58,56.5458292007,132.75,51.40368,24.59774,56.985850267000004,7.3636800000000004,2.14774,7.6705,44.04,22.45,49.4320149296,133.72
2021-09-25 04:30:00,45.83736,23.68173,51.5934870654,7.61736,2.22173,7.93475,38.22,21.46,43.8326362429,133.04,45.96736,23.63173,51.6861378724,7.61736,2.22173,7.93475,38.35,21.41,43.9216415905,134.01,50.27736,38.42173,63.2775020427,7.61736,2.22173,7.93475,42.66,36.2,55.9492234084,133.04,51.20736,25.19173,57.0685287927,7.61736,2.22173,7.93475,43.59,22.97,49.2717870591,134.01
2021-09-25 05:00:00,45.6996,23.70655,51.482559698,7.5996,2.21655,7.91625,38.1,21.49,43.7427719744,133.24,45.8196,23.63655,51.5569805173,7.5996,2.21655,7.91625,38.22,21.42,43.8130665441,134.21,50.1396,38.49655,63.2136365831,7.5996,2.21655,7.91625,42.54,36.28,55.9096592728,133.24,51.0596,25.18655,56.9336899653,7.5996,2.21655,7.91625,43.46,22.97,49.1568153973,134.21
2021-09-25 05:30:00,46.698,23.30275,52.1892839725,7.2780000000000005,2.12275,7.58125,39.42,21.18,44.7496234621,133.51,46.838,23.24275,52.2878922081,7.2780000000000005,2.12275,7.58125,39.56,21.12,44.8447098329,134.52,51.238,38.98275,64.3815768801,7.2780000000000005,2.12275,7.58125,43.96,36.86,57.3684686914,133.51,52.158,24.69275,57.7077886127,7.2780000000000005,2.12275,7.58125,44.88,22.57,50.2356377485,134.52
2021-09-25 06:00:00,47.1928,23.3979,52.6746817385,7.1928,2.0979,7.4925,40.0,21.3,45.3176566031,133.51,47.3328,23.3379,52.7735874491,7.1928,2.0979,7.4925,40.14,21.24,45.413183108,134.52,51.6928,38.3579,64.3698226209,7.1928,2.0979,7.4925,44.5,36.26,57.4024180675,133.51,52.6128,25.0479,58.2709534695,7.1928,2.0979,7.4925,45.42,22.95,50.8888877851,134.52
2021-09-25 06:30:00,49.34104,22.90072,54.3965183151,7.03104,2.05072,7.324,42.31,20.85,47.1684067995,132.81,49.48104,22.84072,54.4983652012,7.03104,2.05072,7.324,42.45,20.79,47.2676062436,133.83,53.86104,37.51072,65.6358571575,7.03104,2.05072,7.324,46.83,35.46,58.7406205279,132.81,54.82104,25.28072,60.3693732815,7.03104,2.05072,7.324,47.79,23.23,53.1367763418,133.83
2021-09-25 07:00:00,50.51416,21.88663,55.0518386002,6.6741600000000005,1.94663,6.95225,43.84,19.94,48.161698475,132.81,50.66416,21.82663,55.1657401442,6.6741600000000005,1.94663,6.95225,43.99,19.88,48.2735383,133.83,55.13416,37.12663,66.4692579623,6.6741600000000005,1.94663,6.95225,48.46,35.18,59.8832530846,132.81,56.09416,25.05663,61.4360602013,6.6741600000000005,1.94663,6.95225,49.42,23.11,54.5564707436,133.83
2021-09-25 07:30:00,52.96816,20.20738,56.6918352168,5.88816,1.71738,6.1335,47.08,18.49,50.5806929569,132.27,53.13816,20.13738,56.8258578593,5.88816,1.71738,6.1335,47.25,18.42,50.7134982031,133.28,57.81816,36.13738,68.1824747208,5.88816,1.71738,6.1335,51.93,34.42,62.3013747842,132.27,58.77816,24.87738,63.8259831781,5.88816,1.71738,6.1335,52.89,23.16,57.7385287308,133.28
2021-09-25 08:00:00,55.95704,19.26247,59.179667759,3.91704,1.14247,4.08025,52.04,18.12,55.1044099869,131.3,56.13704,19.21247,59.3336857397,3.91704,1.14247,4.08025,52.22,18.07,55.2580609504,132.29,60.93704,33.75247,69.6602618073,3.91704,1.14247,4.08025,57.02,32.61,65.6863189713,131.3,61.85704,25.53247,66.919357602,3.91704,1.14247,4.08025,57.94,24.39,62.8642640934,132.29
2021-09-25 08:30:00,61.50336,5.69973,61.7669022484,4.11336,1.19973,4.28475,57.39,4.5,57.5661541185,130.79,61.76336,5.27973,61.9886133686,4.11336,1.19973,4.28475,57.65,4.08,57.7941943451,131.82,63.05336,45.63973,77.8377232565,4.11336,1.19973,4.28475,58.94,44.44,73.8162394057,130.79,63.95336,14.22973,65.5173066538,4.11336,1.19973,4.28475,59.84,13.03,61.2421954211,131.82
2021-09-25 09:00:00,63.79312,4.11591,63.9257606483,3.72312,1.08591,3.87825,60.07,3.03,60.146369799,132.77,64.03312,4.02591,64.1595543022,3.72312,1.08591,3.87825,60.31,2.94,60.3816172357,133.79,65.19312,45.31591,79.3956837269,3.72312,1.08591,3.87825,61.47,44.23,75.7288175003,132.77,66.08312,13.965910000000001,67.5427671262,3.72312,1.08591,3.87825,62.36,12.88,63.676243607800004,133.79
2021-09-25 09:30:00,65.32168,3.76049,65.4298338914,3.60168,1.05049,3.75175,61.72,2.71,61.7794666536,132.42,65.57168,3.64049,65.6726608678,3.60168,1.05049,3.75175,61.97,2.59,62.0241001547,133.44,66.78168,44.65049,80.3334241824,3.60168,1.05049,3.75175,63.18,43.6,76.7637440463,132.42,67.64168,14.15049,69.1059566207,3.60168,1.05049,3.75175,64.04,13.1,65.366134963,133.44
2021-09-25 10:00:00,65.79544,3.57742,65.8926237044,3.62544,1.05742,3.7765,62.17,2.52,62.2210519037,131.92,66.04544,3.48742,66.1374496261,3.62544,1.05742,3.7765,62.42,2.43,62.4672818362,132.99,67.26544,44.29742,80.5412989531,3.62544,1.05742,3.7765,63.64,43.24,76.9398934234,131.92,68.12544,14.25742,69.6013620574,3.62544,1.05742,3.7765,64.5,13.2,65.8368437883,132.99
2021-09-25 10:30:00,66.0952,3.03485,66.1648379244,3.6852,1.07485,3.83875,62.41,1.96,62.440769534,131.68,66.3652,2.92485,66.429620792,3.6852,1.07485,3.83875,62.68,1.85,62.7072954288,132.76,67.5652,43.24485,80.2195319268,3.6852,1.07485,3.83875,63.88,42.17,76.5438652016,131.68,68.4252,15.00485,70.0510779258,3.6852,1.07485,3.83875,64.74,13.93,66.2216920654,132.76
2021-09-25 11:00:00,64.87688,3.42159,64.9670442352,4.01688,1.1715900000000001,4.1842500000000005,60.86,2.25,60.901577155300004,131.22,65.11688,3.31159,65.2010328849,4.01688,1.1715900000000001,4.1842500000000005,61.1,2.14,61.1374647822,132.28,66.37688,43.31159,79.2577064194,4.01688,1.1715900000000001,4.1842500000000005,62.36,42.14,75.2631995068,131.22,67.12688,15.28159,68.8443535191,4.01688,1.1715900000000001,4.1842500000000005,63.11,14.11,64.6681080595,132.28
2021-09-25 11:30:00,64.0004,4.0622,64.1291873409,5.1504,1.5022,5.365,58.85,2.56,58.9056542278,131.4,64.2404,3.9622,64.3624737017,5.1504,1.5022,5.365,59.09,2.46,59.1411844656,132.49,65.4504,44.1322,78.9392547279,5.1504,1.5022,5.365,60.3,42.63,73.8471861346,131.4,66.2104,15.4022,67.978267358,5.1504,1.5022,5.365,61.06,13.9,62.6221494361,132.49
2021-09-25 12:00:00,63.48408,4.83244,63.667738218,6.93408,2.02244,7.223,56.55,2.81,56.6197721649,131.76,63.71408,4.72244,63.8888521559,6.93408,2.02244,7.223,56.78,2.7,56.8441588908,132.85,64.86408,44.99244,78.9409179792,6.93408,2.02244,7.223,57.93,42.97,72.1270115837,131.76,65.62408,15.67244,67.4695876036,6.93408,2.02244,7.223,58.69,13.65,60.2564403197,132.85
2021-09-25 12:30:00,62.398,5.6365,62.6520593137,8.388,2.4465,8.7375,54.01,3.19,54.1041236876,131.76,62.608,5.5365,62.8523229185,8.388,2.4465,8.7375,54.22,3.09,54.3079782352,132.88,63.708,45.9165,78.53046693,8.388,2.4465,8.7375,55.32,43.47,70.3558334468,131.76,64.518,15.7765,66.4188999928,8.388,2.4465,8.7375,56.13,13.33,57.6911241007,132.88
2021-09-25 13:00:00,61.14448,5.75839,61.4150347217,8.63448,2.51839,8.994250000000001,52.51,3.24,52.6098631437,132.04,61.34448,5.64839,61.6039733789,8.63448,2.51839,8.994250000000001,52.71,3.13,52.8028503019,133.13,62.36448,46.09839,77.5524978725,8.63448,2.51839,8.994250000000001,53.73,43.58,69.1818567256,132.04,63.21448,15.83839,65.1684362208,8.63448,2.51839,8.994250000000001,54.58,13.32,56.1818369226,133.13
2021-09-25 13:30:00,60.77696,6.07703,61.0800225971,8.766960000000001,2.55703,9.13225,52.01,3.52,52.1289794644,132.42,60.99696,5.97703,61.289101942,8.766960000000001,2.55703,9.13225,52.23,3.42,52.3418503685,133.55,61.96696,46.53703,77.4958017757,8.766960000000001,2.55703,9.13225,53.2,43.98,69.0252156824,132.42,62.84696,15.64703,64.7654995276,8.766960000000001,2.55703,9.13225,54.08,13.09,55.6416615496,133.55
2021-09-25 14:00:00,60.11656,6.05483,60.4207063229,8.41656,2.45483,8.76725,51.7,3.6,51.8251869268,132.42,60.32656,5.94483,60.6187664438,8.41656,2.45483,8.76725,51.91,3.49,52.0271871237,133.55,61.31656,46.58483,77.0056291213,8.41656,2.45483,8.76725,52.9,44.13,68.8902525761,132.42,62.16656,15.46483,64.0612374932,8.41656,2.45483,8.76725,53.75,13.01,55.3021030342,133.55
2021-09-25 14:30:00,59.66672,5.97696,59.9653360401,7.56672,2.20696,7.882,52.1,3.77,52.2362221069,132.63,59.87672,5.87696,60.1644434596,7.56672,2.20696,7.882,52.31,3.67,52.4385831235,133.74,60.86672,46.58696,76.6492168623,7.56672,2.20696,7.882,53.3,44.38,69.3575835796,132.63,61.74672,15.09696,63.5655223529,7.56672,2.20696,7.882,54.18,12.89,55.6922301583,133.74
2021-09-25 15:00:00,59.314,6.4182500000000005,59.6602424489,7.914,2.30825,8.24375,51.4,4.11,51.5640582189,132.63,59.514,6.31825,59.8484459202,7.914,2.30825,8.24375,51.6,4.01,51.7555803755,133.74,60.474,47.09825,76.650830583,7.914,2.30825,8.24375,52.56,44.79,69.0557579062,132.63,61.364,14.88825,63.1442830671,7.914,2.30825,8.24375,53.45,12.58,54.9104625732,133.74
2021-09-25 15:30:00,58.4816,6.59005,58.8517314746,8.0916,2.36005,8.42875,50.39,4.23,50.5672324732,132.93,58.6816,6.48005,59.0383030461,8.0916,2.36005,8.42875,50.59,4.12,50.7574871324,134.04,59.6116,47.37005,76.1410828105,8.0916,2.36005,8.42875,51.52,45.01,68.4120639946,132.93,60.5016,14.87005,62.3021828635,8.0916,2.36005,8.42875,52.41,12.51,53.8823551824,134.04
2021-09-25 16:00:00,60.47424,6.43207,60.8153371121,8.30424,2.42207,8.65025,52.17,4.01,52.3238855591,132.93,60.67424,6.33207,61.0037581634,8.30424,2.42207,8.65025,52.37,3.91,52.5157595394,134.04,61.66424,47.15207,77.6260020873,8.30424,2.42207,8.65025,53.36,44.73,69.6280295571,132.93,62.57424,15.16207,64.3849662442,8.30424,2.42207,8.65025,54.27,12.74,55.7453181891,134.04
2021-09-25 16:30:00,60.47392,6.48656,60.8208061505,7.87392,2.29656,8.202,52.6,4.19,52.766619183,132.93,60.68392,6.38656,61.0190650141,7.87392,2.29656,8.202,52.81,4.09,52.9681432561,134.04,61.66392,47.11656,77.6041832378,7.87392,2.29656,8.202,53.79,44.82,70.0156875279,132.93,62.56392,14.80656,64.2921325265,7.87392,2.29656,8.202,54.69,12.51,56.1025507442,134.04
2021-09-25 17:00:00,61.75384,6.63112,62.1088440337,8.64384,2.52112,9.004,53.11,4.11,53.2687919893,132.71,61.96384,6.53112,62.3070862423,8.64384,2.52112,9.004,53.32,4.01,53.4705760208,133.8,62.98384,47.17112,78.6897621244,8.64384,2.52112,9.004,54.34,44.65,70.3310607058,132.71,63.86384,15.06112,65.6157556933,8.64384,2.52112,9.004,55.22,12.54,56.6259657754,133.8
2021-09-25 17:30:00,64.28336,6.8122300000000005,64.6433047613,8.85336,2.58223,9.22225,55.43,4.23,55.5911665645,132.51,64.50336,6.70223,64.8506232681,8.85336,2.58223,9.22225,55.65,4.12,55.8023019238,133.66,65.60336,47.33223,80.8958641716,8.85336,2.58223,9.22225,56.75,44.75,72.2711906641,132.51,66.47336,14.97223,68.1386473366,8.85336,2.58223,9.22225,57.62,12.39,58.9370554066,133.66
2021-09-25 18:00:00,66.05408,6.50994,66.3740973833,8.43408,2.45994,8.7855,57.62,4.05,57.7621580276,132.51,66.28408,6.40994,66.5932923968,8.43408,2.45994,8.7855,57.85,3.95,57.9846962569,133.66,67.36408,47.02994,82.1567680149,8.43408,2.45994,8.7855,58.93,44.57,73.8866009504,132.51,68.25408,15.01994,69.8871807576,8.43408,2.45994,8.7855,59.82,12.56,61.1243486673,133.66
2021-09-25 18:30:00,66.76872,6.48796,67.0831990546,8.59872,2.50796,8.957,58.17,3.98,58.3059971186,132.82,67.00872,6.38796,67.3125143565,8.59872,2.50796,8.957,58.41,3.88,58.5387264979,133.92,68.10872,47.21796,82.8754094204,8.59872,2.50796,8.957,59.51,44.71,74.4340258215,132.82,68.99872,15.21796,70.656985983,8.59872,2.50796,8.957,60.4,12.71,61.7228004873,133.92
2021-09-25 19:00:00,67.01576,6.84793,67.3647254404,8.97576,2.6179300000000003,9.34975,58.04,4.23,58.1939386878,132.82,67.25576,6.74793,67.5934302463,8.97576,2.6179300000000003,9.34975,58.28,4.13,58.4261525346,133.92,68.33576,47.58793,83.2729678615,8.97576,2.6179300000000003,9.34975,59.36,44.97,74.470870144,132.82,69.26576,15.09793,70.892122261,8.97576,2.6179300000000003,9.34975,60.29,12.48,61.5681289305,133.92
2021-09-25 19:30:00,68.67224,6.41982,68.9716654536,8.74224,2.54982,9.1065,59.93,3.87,60.0548232867,132.54,68.90224,6.30982,69.1905521401,8.74224,2.54982,9.1065,60.16,3.76,60.2773854775,133.61,70.00224,46.92982,84.27764597,8.74224,2.54982,9.1065,61.26,44.38,75.6463614459,132.54,70.95224,15.29982,72.5830893049,8.74224,2.54982,9.1065,62.21,12.75,63.5031227579,133.61
2021-09-25 20:00:00,68.60096,6.95778,68.9528999785,9.18096,2.6777800000000003,9.5635,59.42,4.28,59.5739439688,132.54,68.84096,6.85778,69.1816949796,9.18096,2.6777800000000003,9.5635,59.66,4.18,59.8062538536,133.61,69.87096,47.31778,84.3855636673,9.18096,2.6777800000000003,9.5635,60.69,44.64,75.3392706362,132.54,70.85096,14.97778,72.4167965782,9.18096,2.6777800000000003,9.5635,61.67,12.3,62.88464757,133.61
2021-09-25 20:30:00,66.41752,8.28136,66.9318152032,10.90752,3.18136,11.362,55.51,5.1,55.7437897886,132.74,66.63752,8.18136,67.1378710059,10.90752,3.18136,11.362,55.73,5.0,55.9538461591,133.86,67.68752,48.87136,83.4865868987,10.90752,3.18136,11.362,56.78,45.69,72.8803437149,132.74,68.64752,14.74136,70.2124611219,10.90752,3.18136,11.362,57.74,11.56,58.8858319123,133.86
