Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-25 21:00:00,64.51776,8.60768,65.0894270247,10.75776,3.13768,11.206,53.76,5.47,54.0375656372,132.74,64.73776,8.51768,65.2957000299,10.75776,3.13768,11.206,53.98,5.38,54.2474404926,133.86,65.80776,49.27768,82.2128397661,10.75776,3.13768,11.206,55.05,46.14,71.8289781356,132.74,66.72776,14.33768,68.2507364239,10.75776,3.13768,11.206,55.97,11.2,57.0796014352,133.86
2021-09-25 21:30:00,62.37456,8.94258,63.0123438086,10.05456,2.93258,10.4735,52.32,6.01,52.6640532052,132.74,62.58456,8.84258,63.206157702,10.05456,2.93258,10.4735,52.53,5.91,52.861413148,133.86,63.61456,49.55258,80.6366568544,10.05456,2.93258,10.4735,53.56,46.62,71.0077319734,132.74,64.53456,13.56258,65.9443175008,10.05456,2.93258,10.4735,54.48,10.63,55.5073625747,133.86
2021-09-25 22:00:00,60.4816,9.20755,61.1784513989,9.1116,2.65755,9.49125,51.37,6.55,51.7858996253,132.62,60.6816,9.11755,61.3627435547,9.1116,2.65755,9.49125,51.57,6.46,51.9730362784,133.69,61.7116,49.77755,79.2850935458,9.1116,2.65755,9.49125,52.6,47.12,70.6190795749,132.62,62.5816,13.11755,63.9415887867,9.1116,2.65755,9.49125,53.47,10.46,54.4835066786,133.69
2021-09-25 22:30:00,58.23184,10.27637,59.1316410238,9.14184,2.66637,9.52275,49.09,7.61,49.6763545361,133.01,58.43184,10.17637,59.3113684901,9.14184,2.66637,9.52275,49.29,7.51,49.8588427463,134.06,59.36184,51.35637,78.493979309,9.14184,2.66637,9.52275,50.22,48.69,69.9482987642,133.01,60.25184,12.76637,61.5894830824,9.14184,2.66637,9.52275,51.11,10.1,52.0983886507,134.06
2021-09-25 23:00:00,56.26664,9.73277,57.1022030115,8.78664,2.56277,9.15275,47.48,7.17,48.0183225446,134.48,56.45664,9.64277,57.2742107179,8.78664,2.56277,9.15275,47.67,7.08,48.1928967795,135.57,57.46664,52.21277,77.643982793,8.78664,2.56277,9.15275,48.68,49.65,69.5331927931,134.48,58.35664,12.06277,59.5903335463,8.78664,2.56277,9.15275,49.57,9.5,50.4721200268,135.57
2021-09-25 23:30:00,52.69064,20.13477,56.406670763,8.45064,2.46477,8.80275,44.24,17.67,47.6382881724,133.79,52.87064,19.68477,56.4162631159,8.45064,2.46477,8.80275,44.42,17.22,47.6409991499,134.82,55.97064,42.46477,70.2564533204,8.45064,2.46477,8.80275,47.52,40.0,62.1140113018,133.79,56.87064,21.54477,60.8148568062,8.45064,2.46477,8.80275,48.42,19.08,52.0436624384,134.82
2021-09-26 00:00:00,50.56056,25.54183,56.6458763483,8.68056,2.5318300000000002,9.04225,41.88,23.01,47.7848773149,133.79,50.70056,25.49183,56.748393643,8.68056,2.5318300000000002,9.04225,42.02,22.96,47.8836297705,134.82,54.91056,37.46183,66.4722371104,8.68056,2.5318300000000002,9.04225,46.23,34.93,57.9423661926,133.79,55.85056,26.80183,61.948552393599996,8.68056,2.5318300000000002,9.04225,47.17,24.27,53.0475428272,134.82
2021-09-26 00:30:00,48.75016,25.66338,55.0925328248,8.24016,2.40338,8.5835,40.51,23.26,46.7128215804,133.72,48.90016,25.61338,55.2020912924,8.24016,2.40338,8.5835,40.66,23.21,46.8181556664,134.79,53.06016,37.98338,65.2542545391,8.24016,2.40338,8.5835,44.82,35.58,57.2255956719,133.72,54.00016,26.21338,60.0263156545,8.24016,2.40338,8.5835,45.76,23.81,51.5838511552,134.79
2021-09-26 01:00:00,47.94728,25.59129,54.3493862271,7.78728,2.27129,8.11175,40.16,23.32,46.4397243747,133.72,48.09728,25.54129,54.4582944854,7.78728,2.27129,8.11175,40.31,23.27,46.5444840985,134.79,52.21728,37.98129,64.5695185104,7.78728,2.27129,8.11175,44.43,35.71,57.0020087365,133.72,53.15728,25.86129,59.1143192252,7.78728,2.27129,8.11175,45.37,23.59,51.1363373737,134.79
2021-09-26 01:30:00,45.91584,25.37337,52.4601969884,6.76584,1.97337,7.04775,39.15,23.4,45.6101140099,133.72,46.05584,25.33337,52.563485745,6.76584,1.97337,7.04775,39.29,23.36,45.7098862392,134.75,50.18584,38.27337,63.1147319385,6.76584,1.97337,7.04775,43.42,36.3,56.5949326354,133.72,51.13584,25.26337,57.0360587371,6.76584,1.97337,7.04775,44.37,23.29,50.1110865977,134.75
2021-09-26 02:00:00,46.44856,25.35333,52.9174835774,7.82856,2.28333,8.15475,38.62,23.07,44.9858788955,133.99,46.58856,25.30333,53.0165297993,7.82856,2.28333,8.15475,38.76,23.02,45.0805723122,135.01,50.74856,38.85333,63.9139859042,7.82856,2.28333,8.15475,42.92,36.57,56.3869781067,133.99,51.69856,25.16333,57.4972545672,7.82856,2.28333,8.15475,43.87,22.88,49.4779880351,135.01
2021-09-26 02:30:00,45.90712,25.38416,52.4577853669,7.79712,2.27416,8.122,38.11,23.11,44.5695434125,133.7,46.03712,25.33416,52.5474650273,7.79712,2.27416,8.122,38.24,23.06,44.6549123837,134.7,50.21712,39.23416,63.7265914042,7.79712,2.27416,8.122,42.42,36.96,56.2627585531,133.7,51.16712,25.00416,56.9498216538,7.79712,2.27416,8.122,43.37,22.73,48.9653939022,134.7
2021-09-26 03:00:00,44.8296,25.89655,51.7718488955,8.0796,2.35655,8.41625,36.75,23.54,43.6428012392,133.96,44.9596,25.84655,51.8595196571,8.0796,2.35655,8.41625,36.88,23.49,43.7254445375,134.95,49.0896,39.83655,63.2197717812,8.0796,2.35655,8.41625,41.01,37.48,55.5569122612,133.96,50.0396,24.90655,55.8954184264,8.0796,2.35655,8.41625,41.96,22.55,47.6355340056,134.95
2021-09-26 03:30:00,44.252,25.8435,51.2457412499,8.412,2.4535,8.7625,35.84,23.39,42.7971692989,134.37,44.382,25.7835,51.3278754309,8.412,2.4535,8.7625,35.97,23.33,42.8734160057,135.4,48.512,39.8135,62.7577001351,8.412,2.4535,8.7625,40.1,37.36,54.8067477597,134.37,49.452,25.2835,55.5405768448,8.412,2.4535,8.7625,41.04,22.83,46.962650053,135.4
2021-09-26 04:00:00,43.97344,25.76392,50.9651155125,8.17344,2.38392,8.514,35.8,23.38,42.7582085686,134.48,44.09344,25.72392,51.0485211461,8.17344,2.38392,8.514,35.92,23.34,42.8369233256,135.43,48.27344,39.75392,62.5355831891,8.17344,2.38392,8.514,40.1,37.37,54.8135649269,134.48,49.18344,25.22392,55.2743784262,8.17344,2.38392,8.514,41.01,22.84,46.9413005785,135.43
2021-09-26 04:30:00,43.67664,26.00902,50.8342207873,8.39664,2.44902,8.7465,35.28,23.56,42.4234840625,134.48,43.80664,25.95902,50.9204519565,8.39664,2.44902,8.7465,35.41,23.51,42.5039786373,135.48,47.94664,39.96902,62.4211730669,8.39664,2.44902,8.7465,39.55,37.52,54.5156206972,134.48,48.87664,25.16902,54.9764086263,8.39664,2.44902,8.7465,40.48,22.72,46.4201335629,135.48
2021-09-26 05:00:00,43.30592,26.15756,50.5926936642,7.94592,2.31756,8.277,35.36,23.84,42.6459282933,134.57,43.43592,26.09756,50.6730873758,7.94592,2.31756,8.277,35.49,23.78,42.7203522926,135.56,47.57592,39.86756,62.0716562064,7.94592,2.31756,8.277,39.63,37.55,54.594316554,134.57,48.52592,25.07756,54.6227876202,7.94592,2.31756,8.277,40.58,22.76,46.5269169406,135.56
2021-09-26 05:30:00,43.69664,26.46027,51.0836787611,7.64664,2.23027,7.96525,36.05,24.23,43.4361071,134.73,43.81664,26.42027,51.1656975694,7.64664,2.23027,7.96525,36.17,24.19,43.5135036512,135.71,47.90664,39.99027,62.4040691843,7.64664,2.23027,7.96525,40.26,37.76,55.1967861383,134.73,48.85664,24.66027,54.7275085178,7.64664,2.23027,7.96525,41.21,22.43,46.9187489177,135.71
2021-09-26 06:00:00,44.08504,27.04272,51.7184634033,7.65504,2.23272,7.974,36.43,24.81,44.0758550683,134.59,44.22504,27.00272,51.8169957678,7.65504,2.23272,7.974,36.57,24.77,44.1691951477,135.58,48.25504,40.12272,62.7565259204,7.65504,2.23272,7.974,40.6,37.89,55.5338824503,134.59,49.20504,24.39272,54.9194023128,7.65504,2.23272,7.974,41.55,22.16,47.09,135.58
2021-09-26 06:30:00,45.66816,26.40488,52.752237162,8.58816,2.50488,8.946,37.08,23.9,44.1150359855,133.86,45.79816,26.35488,52.8398633533,8.58816,2.50488,8.946,37.21,23.85,44.1973596496,134.84,49.88816,40.09488,64.0033429627,8.58816,2.50488,8.946,41.3,37.59,55.8453050847,133.86,50.82816,24.51488,56.431207593,8.58816,2.50488,8.946,42.24,22.01,47.6304282996,134.84
2021-09-26 07:00:00,46.70184,26.10262,53.5014825052,8.75184,2.55262,9.1165,37.95,23.55,44.6632399183,133.86,46.83184,26.06262,53.5955352529,8.75184,2.55262,9.1165,38.08,23.51,44.7527261739,134.84,51.05184,39.95262,64.8267090963,8.75184,2.55262,9.1165,42.3,37.4,56.462819625,133.86,51.94184,24.70262,57.5167295441,8.75184,2.55262,9.1165,43.19,22.15,48.5386299765,134.84
2021-09-26 07:30:00,48.32544,25.58992,54.6826495042,8.36544,2.43992,8.714,39.96,23.15,46.18142592,133.41,48.46544,25.54992,54.7877475938,8.36544,2.43992,8.714,40.1,23.11,46.2826328119,134.41,52.74544,39.36992,65.8184779648,8.36544,2.43992,8.714,44.38,36.93,57.7356848058,133.41,53.63544,24.71992,59.0578942124,8.36544,2.43992,8.714,45.27,22.28,50.4556369497,134.41
2021-09-26 08:00:00,50.39712,25.64291,56.5458091954,8.30712,2.42291,8.65325,42.09,23.22,48.0701206572,133.41,50.55712,25.60291,56.6703748281,8.30712,2.42291,8.65325,42.25,23.18,48.191025098,134.41,54.78712,38.19291,66.7856787954,8.30712,2.42291,8.65325,46.48,35.77,58.6505183268,133.41,55.67712,25.27291,61.14459642,8.30712,2.42291,8.65325,47.37,22.85,52.593149744,134.41
2021-09-26 08:30:00,52.6508,25.75565,58.6127993493,9.0708,2.64565,9.44875,43.58,23.11,49.3283741877,132.27,52.8108,25.72565,58.7434223089,9.0708,2.64565,9.44875,43.74,23.08,49.4557782266,133.32,57.0308,37.46565,68.2362592656,9.0708,2.64565,9.44875,47.96,34.82,59.2671409805,132.27,57.9508,25.79565,63.4327264081,9.0708,2.64565,9.44875,48.88,23.15,54.0849045483,133.32
2021-09-26 09:00:00,55.0444,22.4217,59.4358360104,9.1944,2.6817,9.5775,45.85,19.74,49.9188351226,132.27,55.2144,22.3717,59.5745157618,9.1944,2.6817,9.5775,46.02,19.69,50.0553343811,133.32,59.8844,38.2717,71.0694335439,9.1944,2.6817,9.5775,50.69,35.59,61.9364529175,132.27,60.8044,24.4217,65.5255254863,9.1944,2.6817,9.5775,51.61,21.74,56.0019615728,133.32
2021-09-26 09:30:00,57.40488,23.23559,61.9290956697,9.82488,2.86559,10.23425,47.58,20.37,51.7570603879,131.01,57.58488,23.20559,62.0847631216,9.82488,2.86559,10.23425,47.76,20.34,51.9108196814,132.0,62.11488,36.77559,72.1851947235,9.82488,2.86559,10.23425,52.29,33.91,62.3228064195,131.01,63.02488,25.99559,68.1755542586,9.82488,2.86559,10.23425,53.2,23.13,58.0106619511,132.0
2021-09-26 10:00:00,58.11096,22.47903,62.3072264016,9.39096,2.73903,9.78225,48.72,19.74,52.567157047,130.94,58.31096,22.05903,62.3439560877,9.39096,2.73903,9.78225,48.92,19.32,52.5968516168,131.96,62.79096,36.25903,72.5080817169,9.39096,2.73903,9.78225,53.4,33.52,63.0487938029,130.94,63.65096,25.99903,68.7560489693,9.39096,2.73903,9.78225,54.26,23.26,59.0353724474,131.96
2021-09-26 10:30:00,60.2548,8.4939,60.8505321279,10.0248,2.9239,10.4425,50.23,5.57,50.5378847994,130.76,60.4648,8.3939,61.0446524787,10.0248,2.9239,10.4425,50.44,5.47,50.7357319845,131.82,61.5848,50.1939,79.4488211885,10.0248,2.9239,10.4425,51.56,47.27,69.9491708314,130.76,62.4148,13.4739,63.8525899259,10.0248,2.9239,10.4425,52.39,10.55,53.4416934612,131.82
2021-09-26 11:00:00,58.7604,8.97845,59.4423853203,10.5204,3.06845,10.95875,48.24,5.91,48.6006759212,133.14,58.9704,8.87845,59.6350144677,10.5204,3.06845,10.95875,48.45,5.8100000000000005,48.7971167181,134.16,60.0504,50.77845,78.6416017421,10.5204,3.06845,10.95875,49.53,47.71,68.7711058512,133.14,60.8904,13.33845,62.3342206221,10.5204,3.06845,10.95875,50.37,10.27,51.4063206231,134.16
2021-09-26 11:30:00,57.9044,9.3167,58.6491299019,11.4744,3.3467000000000002,11.9525,46.43,5.97,46.8122398524,133.16,58.1044,9.2167,58.8308495455,11.4744,3.3467000000000002,11.9525,46.63,5.87,46.9980191072,134.44,59.1644,50.9667,78.0898888221,11.4744,3.3467000000000002,11.9525,47.69,47.62,67.3943654915,133.16,59.9944,13.4667,61.4872347748,11.4744,3.3467000000000002,11.9525,48.52,10.12,49.5641483332,134.44
2021-09-26 12:00:00,58.38464,9.48427,59.1499582871,12.97464,3.7842700000000002,13.51525,45.41,5.7,45.7663424363,133.16,58.57464,9.39427,59.3231890576,12.97464,3.7842700000000002,13.51525,45.6,5.61,45.9437928343,134.24,59.59464,50.48427,78.1036659457,12.97464,3.7842700000000002,13.51525,46.62,46.7,65.9872290674,133.16,60.44464,14.50427,62.1605047676,12.97464,3.7842700000000002,13.51525,47.47,10.72,48.6653809191,134.24
2021-09-26 12:30:00,58.6128,9.5679,59.3885934692,12.7128,3.7079,13.2425,45.9,5.86,46.2725577421,132.81,58.8028,9.4779,59.5617316425,12.7128,3.7079,13.2425,46.09,5.77,46.4497685678,133.88,59.8328,50.1479,78.0690452756,12.7128,3.7079,13.2425,47.12,46.44,66.1586577857,132.81,60.6828,14.6379,62.423315614,12.7128,3.7079,13.2425,47.97,10.93,49.1994491839,133.88
2021-09-26 13:00:00,57.68688,9.60909,58.4817128234,13.43688,3.91909,13.99675,44.25,5.69,44.614331778,132.81,57.88688,9.51909,58.6643328656,13.43688,3.91909,13.99675,44.45,5.6,44.8013671666,133.88,58.92688,51.11909,78.0098618699,13.43688,3.91909,13.99675,45.49,47.2,65.5528801808,132.81,59.80688,14.32909,61.4994773601,13.43688,3.91909,13.99675,46.37,10.41,47.5241517547,133.88
2021-09-26 13:30:00,57.05088,9.72359,57.8735786976,13.04088,3.80359,13.58425,44.01,5.92,44.4063790463,133.01,57.24088,9.62359,58.0442230344,13.04088,3.80359,13.58425,44.2,5.82,44.5815253216,134.08,58.27088,51.36359,77.6769839377,13.04088,3.80359,13.58425,45.23,47.56,65.63312045,133.01,59.13088,14.00359,60.7664504679,13.04088,3.80359,13.58425,46.09,10.2,47.2051702677,134.08
2021-09-26 14:00:00,57.018,9.50025,57.8040402919,13.338,3.89025,13.89375,43.68,5.61,44.0387840432,133.26,57.208,9.40025,57.9751667877,13.338,3.89025,13.89375,43.87,5.51,44.2146695114,134.32,58.298,51.15025,77.5564625229,13.338,3.89025,13.89375,44.96,47.26,65.2296650306,133.26,59.168,14.41025,60.8975166083,13.338,3.89025,13.89375,45.83,10.52,47.0219023435,134.32
2021-09-26 14:30:00,56.82344,10.15642,57.7239655659,14.11344,4.11642,14.7015,42.71,6.04,43.1349707314,133.26,57.01344,10.05642,57.8935568423,14.11344,4.11642,14.7015,42.9,5.94,43.3092784516,134.27,58.03344,51.28642,77.4478988395,14.11344,4.11642,14.7015,43.92,47.17,64.4513405601,133.26,58.91344,14.59642,60.6947187937,14.11344,4.11642,14.7015,44.8,10.48,46.0094598969,134.27
2021-09-26 15:00:00,56.65624,9.97932,57.5283961066,13.74624,4.00932,14.319,42.91,5.97,43.3233078146,133.13,56.836240000000004,9.88932,57.6901796444,13.74624,4.00932,14.319,43.09,5.88,43.4893377738,134.14,57.88624,51.59932,77.5455131249,13.74624,4.00932,14.319,44.14,47.59,64.9087644313,133.13,58.78624,14.16932,60.4697580829,13.74624,4.00932,14.319,45.04,10.16,46.1717142848,134.14
2021-09-26 15:30:00,57.09352,10.73811,58.0945525188,15.35352,4.47811,15.99325,41.74,6.26,42.2068146157,133.21,57.27352,10.64811,58.2549426209,15.35352,4.47811,15.99325,41.92,6.17,42.3716331996,134.23,58.30352,52.36811,78.3691226783,15.35352,4.47811,15.99325,42.95,47.89,64.3284898004,133.21,59.18352,14.34811,60.8979252533,15.35352,4.47811,15.99325,43.83,9.87,44.9275616966,134.23
2021-09-26 16:00:00,58.15128,10.38704,59.0716680448,14.80128,4.31704,15.418,43.35,6.07,43.7729071459,133.28,58.34128,10.28704,59.2412706143,14.80128,4.31704,15.418,43.54,5.97,43.9473833123,134.32,59.40128,51.92704,78.8982227227,14.80128,4.31704,15.418,44.6,47.61,65.2370454573,133.28,60.30128,14.36704,61.9891620205,14.80128,4.31704,15.418,45.5,10.05,46.596700527,134.32
2021-09-26 16:30:00,60.87784,9.82437,61.6654656105,14.99784,4.37437,15.62275,45.88,5.45,46.2025637817,132.4,61.07784,9.72437,61.8471172405,14.99784,4.37437,15.62275,46.08,5.35,46.3895343801,133.4,62.17784,50.93437,80.3765751594,14.99784,4.37437,15.62275,47.18,46.56,66.2856394704,132.4,63.06784,14.90437,64.8050359722,14.99784,4.37437,15.62275,48.07,10.53,49.2098140618,133.4
2021-09-26 17:00:00,64.63192,8.81181,65.2298480633,13.89192,4.05181,14.47075,50.74,4.76,50.9627824986,132.4,64.84192,8.72181,65.4258707161,13.89192,4.05181,14.47075,50.95,4.67,51.1635749337,133.4,66.02192,50.11181,82.8859905048,13.89192,4.05181,14.47075,52.13,46.06,69.5633560145,132.4,66.95192,14.741810000000001,68.5556748473,13.89192,4.05181,14.47075,53.06,10.69,54.1261461772,133.4
2021-09-26 17:30:00,65.91088,8.86359,66.5041903196,12.560880000000001,3.66359,13.08425,53.35,5.2,53.6028217541,131.95,66.13088,8.77359,66.7103378125,12.560880000000001,3.66359,13.08425,53.57,5.11,53.8131675336,132.98,67.23088,49.34359,83.395330203,12.560880000000001,3.66359,13.08425,54.67,45.68,71.2423420446,131.95,68.14088,14.13359,69.5912199452,12.560880000000001,3.66359,13.08425,55.58,10.47,56.5575574084,132.98
2021-09-26 18:00:00,66.43496,16.66478,68.4932026018,12.32496,3.59478,12.8385,54.11,13.07,55.6661207558,131.37,66.65496,16.60478,68.6920840523,12.32496,3.59478,12.8385,54.33,13.01,55.8659914438,132.38,69.57496,50.15478,85.76815851960001,12.32496,3.59478,12.8385,57.25,46.56,73.7929271679,131.37,71.14496,31.21478,77.6914913221,12.32496,3.59478,12.8385,58.82,27.62,64.9819728848,132.38
2021-09-26 18:30:00,66.73752,18.37511,69.2209595662,11.29752,3.29511,11.76825,55.44,15.08,57.4543296889,132.23,66.96752,18.30511,69.4242449513,11.29752,3.29511,11.76825,55.67,15.01,57.6580349995,133.24,70.46752,49.20511,85.9465777391,11.29752,3.29511,11.76825,59.17,45.91,74.8920356246,132.23,72.09752,33.55511,79.5235675587,11.29752,3.29511,11.76825,60.8,30.26,67.9139720529,133.24
2021-09-26 19:00:00,67.3292,17.7856,69.6387014526,9.8592,2.8756,10.27,57.47,14.91,59.3726283737,132.23,67.5592,17.7356,69.848385894,9.8592,2.8756,10.27,57.7,14.86,59.5827961747,133.24,71.0892,48.0256,85.7912152379,9.8592,2.8756,10.27,61.23,45.15,76.0765101723,132.23,72.6992,33.2756,79.9527312604,9.8592,2.8756,10.27,62.84,30.4,69.8070598149,133.24
2021-09-26 19:30:00,69.23952,18.49861,71.6680521694,11.54952,3.36861,12.03075,57.69,15.13,59.6410345316,131.48,69.48952,18.43861,71.8941981565,11.54952,3.36861,12.03075,57.94,15.07,59.8677584347,132.51,72.93952,47.52861,87.0582698333,11.54952,3.36861,12.03075,61.39,44.16,75.6229971636,131.48,74.52952,34.39861,82.0847959208,11.54952,3.36861,12.03075,62.98,31.03,70.2092679067,132.51
2021-09-26 20:00:00,68.84392,19.40281,71.5258999025,12.76392,3.72281,13.29575,56.08,15.68,58.2308234529,131.48,69.08392,19.35281,71.7434265802,12.76392,3.72281,13.29575,56.32,15.63,58.4486039183,132.51,72.50392,48.40281,87.1759739335,12.76392,3.72281,13.29575,59.74,44.68,74.6000670241,131.48,74.06392,34.66281,81.7739239786,12.76392,3.72281,13.29575,61.3,30.94,68.6656653649,132.51
2021-09-26 20:30:00,66.94904,20.57097,70.0381236446,14.84904,4.33097,15.46775,52.1,16.24,54.5724069471,131.98,67.15904,20.53097,70.2271840733,14.84904,4.33097,15.46775,52.31,16.2,54.7610819835,133.01,70.52904,49.84097,86.3624210746,14.84904,4.33097,15.46775,55.68,45.51,71.9126032069,131.98,72.06904,34.55097,79.9231884653,14.84904,4.33097,15.46775,57.22,30.22,64.7099435945,133.01
2021-09-26 21:00:00,64.21256,21.41033,67.6879242736,15.53256,4.53033,16.17975,48.68,16.88,51.5235557779,131.98,64.41256,21.35033,67.8587833435,15.53256,4.53033,16.17975,48.88,16.82,51.6930053295,133.01,67.78256,51.88033,85.3583275437,15.53256,4.53033,16.17975,52.25,47.35,70.5130129834,131.98,69.32256,33.99033,77.2072526286,15.53256,4.53033,16.17975,53.79,29.46,61.3290771168,133.01
2021-09-26 21:30:00,61.61208,23.43394,65.9181154604,15.20208,4.43394,15.8355,46.41,19.0,50.148660002,133.52,61.81208,23.39394,66.0909196687,15.20208,4.43394,15.8355,46.61,18.96,50.3187211682,134.56,64.93208,51.18394,82.6799294088,15.20208,4.43394,15.8355,49.73,46.75,68.2541969406,133.52,66.42208,35.03394,75.0950708332,15.20208,4.43394,15.8355,51.22,30.6,59.6644651363,134.56
2021-09-26 22:00:00,58.86528,23.66779,63.4451375045,17.85528,5.20779,18.59925,41.01,18.46,44.9732331504,133.52,59.04528,23.62779,63.5973077305,17.85528,5.20779,18.59925,41.19,18.42,45.121087088,134.56,62.25528,53.99779,82.4104435904,17.85528,5.20779,18.59925,44.4,48.79,65.9683568084,133.52,63.72528,34.97779,72.6935836533,17.85528,5.20779,18.59925,45.87,29.77,54.683725184,134.56
2021-09-26 22:30:00,56.43112,22.71991,60.8330963774,16.73112,4.87991,17.42825,39.7,17.84,43.5241955698,134.27,56.60112,22.67991,60.9759387206,16.73112,4.87991,17.42825,39.87,17.8,43.6629923391,135.27,59.96112,55.07991,81.4194841378,16.73112,4.87991,17.42825,43.23,50.2,66.2485690411,134.27,61.41112,33.06991,69.7491548842,16.73112,4.87991,17.42825,44.68,28.19,52.8297122839,135.27
2021-09-26 23:00:00,54.01456,20.89258,57.914355656,17.01456,4.96258,17.7235,37.0,15.93,40.2835561985,133.98,54.16456,20.83258,58.032714476,17.01456,4.96258,17.7235,37.15,15.87,40.3977647897,135.0,56.75456,58.89258,81.7888504617,17.01456,4.96258,17.7235,39.74,53.93,66.990391102,133.98,58.30456,30.86258,65.9690879204,17.01456,4.96258,17.7235,41.29,25.9,48.7408873534,135.0
2021-09-26 23:30:00,52.78736,9.45673,53.6277457858,15.89736,4.63673,16.55975,36.89,4.82,37.2035549377,134.7,52.93736,9.34673,53.7561665808,15.89736,4.63673,16.55975,37.04,4.71,37.338260538,135.75,52.77736,69.82673,87.5284065379,15.89736,4.63673,16.55975,36.88,65.19,74.8990687526,134.7,54.56736,19.38673,57.9089119002,15.89736,4.63673,16.55975,38.67,14.75,41.3875754303,135.75
2021-09-27 00:00:00,50.94312,9.81716,51.8804212184,16.89312,4.92716,17.597,34.05,4.89,34.3993401099,134.0,51.08312,9.71716,51.9991187175,16.89312,4.92716,17.597,34.19,4.79,34.5239076583,135.02,50.89312,70.67716,87.0940331423,16.89312,4.92716,17.597,34.0,65.75,74.0206896753,134.0,52.65312,19.50716,56.1505150199,16.89312,4.92716,17.597,35.76,14.58,38.6180527733,135.02
2021-09-27 00:30:00,49.56424,10.02082,50.5670912773,17.69424,5.16082,18.4315,31.87,4.86,32.2384320338,134.33,49.69424,9.92082,50.6748473964,17.69424,5.16082,18.4315,32.0,4.76,32.3520880315,135.37,49.50424,70.98082,86.53869993160001,17.69424,5.16082,18.4315,31.81,65.82,73.1036832177,134.33,51.23424,20.11082,55.0399166919,17.69424,5.16082,18.4315,33.54,14.95,36.721030759,135.37
2021-09-27 01:00:00,48.70736,9.97048,49.7173751278,17.24736,5.03048,17.966,31.46,4.94,31.8454894765,134.66,48.83736,9.87048,49.8248342416,17.24736,5.03048,17.966,31.59,4.84,31.958624814,135.67,48.72736,71.89048,86.8481244887,17.24736,5.03048,17.966,31.48,66.86,73.9002706355,134.66,50.44736,19.26048,53.9990946294,17.24736,5.03048,17.966,33.2,14.23,36.1210866392,135.67
2021-09-27 01:30:00,48.44136,9.94873,49.4524275164,17.48136,5.09873,18.20975,30.96,4.85,31.3375828679,134.86,48.55136,9.84873,49.5402063022,17.48136,5.09873,18.20975,31.07,4.75,31.4309942573,135.92,48.48136,71.71873,86.5679992853,17.48136,5.09873,18.20975,31.0,66.62,73.4794148044,134.86,50.21136,19.36873,53.8175470907,17.48136,5.09873,18.20975,32.73,14.27,35.705542987,135.92
2021-09-27 02:00:00,48.67424,9.88457,49.6677598011,18.08424,5.27457,18.83775,30.59,4.61,30.9354198291,134.73,48.80424,9.77457,49.7734473456,18.08424,5.27457,18.83775,30.72,4.5,31.0478405046,135.74,48.78424,71.84457,86.8420653305,18.08424,5.27457,18.83775,30.7,66.57,73.3079456812,134.73,50.49424,19.89457,54.2721124397,18.08424,5.27457,18.83775,32.41,14.62,35.5549223034,135.74
2021-09-27 02:30:00,48.31672,10.18196,49.3779074182,18.72672,5.46196,19.507,29.59,4.72,29.9640868374,134.92,48.43672,10.07196,49.4728230709,18.72672,5.46196,19.507,29.71,4.61,30.0655317598,135.94,48.38672,72.07196,86.808076183,18.72672,5.46196,19.507,29.66,66.61,72.9150718302,134.92,50.08672,19.97196,53.921783229,18.72672,5.46196,19.507,31.36,14.51,34.5541560453,135.94
2021-09-27 03:00:00,47.3992,10.48185,48.5443440584,18.3492,5.35185,19.11375,29.05,5.13,29.4994813514,134.92,47.5092,10.38185,48.6303083895,18.3492,5.35185,19.11375,29.16,5.03,29.5906488607,135.94,47.3692,72.48185,86.5878726385,18.3492,5.35185,19.11375,29.02,67.13,73.1341049033,134.92,49.0692,19.83185,52.9253121206,18.3492,5.35185,19.11375,30.72,14.48,33.9615782908,135.94
2021-09-27 03:30:00,46.94704,10.91872,48.2000312365,20.56704,5.9987200000000005,21.424,26.38,4.92,26.8348802867,135.33,47.04704,10.81872,48.2749280186,20.56704,5.9987200000000005,21.424,26.48,4.82,26.9151035666,136.38,46.97704,73.21872,86.9932367808,20.56704,5.9987200000000005,21.424,26.41,67.22,72.2219945723,135.33,48.63704,20.36872,52.7299385018,20.56704,5.9987200000000005,21.424,28.07,14.37,31.5344541732,136.38
2021-09-27 04:00:00,46.89176,11.09968,48.1875507989,21.46176,6.25968,22.356,25.43,4.84,25.8864926168,135.33,46.99176,10.98968,48.259699278,21.46176,6.25968,22.356,25.53,4.73,25.9644718799,136.38,46.93176,73.42968,87.1464744072,21.46176,6.25968,22.356,25.47,67.17,71.8368276026,135.33,48.57176,20.729680000000002,52.8103730568,21.46176,6.25968,22.356,27.11,14.47,30.730001627100002,136.38
2021-09-27 04:30:00,46.78104,11.00072,48.0570654951,21.43104,6.25072,22.324,25.35,4.75,25.7911806632,135.12,46.87104,10.89072,48.119665136,21.43104,6.25072,22.324,25.44,4.64,25.859682906,136.18,46.80104,73.10072,86.7989205555,21.43104,6.25072,22.324,25.37,66.85,71.5021636036,135.12,48.45104,20.75072,52.707643256,21.43104,6.25072,22.324,27.02,14.5,30.66480719,136.18
2021-09-27 05:00:00,47.026,11.503,48.4124331655,23.256,6.783,24.225,23.77,4.72,24.2340937524,135.12,47.116,11.413,48.4785934718,23.256,6.783,24.225,23.86,4.63,24.3050714872,136.18,47.096,73.373,87.1873290393,23.256,6.783,24.225,23.84,66.59,70.7288745846,135.12,48.706,21.223,53.1289955203,23.256,6.783,24.225,25.45,14.44,29.2611705166,136.18
2021-09-27 05:30:00,48.33152,11.21461,49.6155550504,23.26152,6.78461,24.23075,25.07,4.43,25.4583935078,134.89,48.44152,11.11461,49.7002556871,23.26152,6.78461,24.23075,25.18,4.33,25.5495851238,135.96,48.42152,71.87461,86.6637361401,23.26152,6.78461,24.23075,25.16,65.09,69.7834772708,134.89,50.02152,21.86461,54.5913329528,23.26152,6.78461,24.23075,26.76,15.08,30.7165102184,135.96
2021-09-27 06:00:00,50.57424,10.28707,51.609859143,23.30424,6.79707,24.27525,27.27,3.49,27.4924171364,134.09,50.68424,10.16707,51.6939212748,23.30424,6.79707,24.27525,27.38,3.37,27.5866145078,135.11,50.69424,71.27707,87.4661458906,23.30424,6.79707,24.27525,27.39,64.48,70.0562809461,134.09,52.33424,22.19707,56.8470104136,23.30424,6.79707,24.27525,29.03,15.4,32.8618456572,135.11
2021-09-27 06:30:00,56.35856,9.47583,57.149616267,23.36856,6.81583,24.34225,32.99,2.66,33.0970648245,133.79,56.48856,9.38583,57.2630004074,23.36856,6.81583,24.34225,33.12,2.5700000000000003,33.2195620079,134.77,56.35856,67.77583,88.1467550025,23.36856,6.81583,24.34225,32.99,60.96,69.3142243699,133.79,58.09856,23.94583,62.8398396597,23.36856,6.81583,24.34225,34.73,17.13,38.7247956741,134.77
2021-09-27 07:00:00,61.50752,7.44261,61.956173705,23.35752,6.81261,24.33075,38.15,0.63,38.1552014803,132.47,61.67752,7.31261,62.1095060225,23.35752,6.81261,24.33075,38.32,0.5,38.3232618653,133.48,61.57752,66.41261,90.5672442794,23.35752,6.81261,24.33075,38.22,59.6,70.8020366939,132.47,63.40752,25.24261,68.2473658991,23.35752,6.81261,24.33075,40.05,18.43,44.0870434482,133.48
2021-09-27 07:30:00,66.26512,13.91441,67.710242462,24.97512,7.28441,26.01575,41.29,6.63,41.8189072071,132.33,66.42512,13.91441,67.8668355875,24.97512,7.28441,26.01575,41.45,6.63,41.9768912617,133.32,68.04512,57.70441,89.2184806487,24.97512,7.28441,26.01575,43.07,50.42,66.3113964564,132.33,69.75512,34.34441,77.7516254779,24.97512,7.28441,26.01575,44.78,27.06,52.3210473901,133.32
2021-09-27 08:00:00,69.51128,18.49704,71.9302338103,25.12128,7.32704,26.168,44.39,11.17,45.7738025512,132.18,69.69128,18.41704,72.0837143216,25.12128,7.32704,26.168,44.57,11.09,45.9289995537,133.19,73.11128,49.13704,88.0892045781,25.12128,7.32704,26.168,47.99,41.81,63.6483793981,132.18,74.64128,42.09704,85.6941156486,25.12128,7.32704,26.168,49.52,34.77,60.5077127315,133.19
2021-09-27 08:30:00,72.53424,16.97457,74.4939729043,23.60424,6.88457,24.58775,48.93,10.09,49.959513608500004,132.45,72.73424,16.89457,74.6705843278,23.60424,6.88457,24.58775,49.13,10.01,50.139375744,133.46,76.17424,46.60457,89.3000603833,23.60424,6.88457,24.58775,52.57,39.72,65.888415522,132.45,77.75424,43.19457,88.9465722525,23.60424,6.88457,24.58775,54.15,36.31,65.1969217065,133.46
2021-09-27 09:00:00,73.07536,16.93948,75.013027014,24.85536,7.24948,25.891,48.22,9.69,49.183986215,132.05,73.28536,16.86948,75.2018839245,24.85536,7.24948,25.891,48.43,9.62,49.3762017575,133.08,76.80536,46.56948,89.8208204828,24.85536,7.24948,25.891,51.95,39.32,65.152627729,132.05,78.33536,44.12948,89.9101753496,24.85536,7.24948,25.891,53.48,36.88,64.9634112405,133.08
2021-09-27 09:30:00,72.39192,16.70556,74.2944534686,20.76192,6.05556,21.627,51.63,10.65,52.7169744959,132.18,72.60192,16.64556,74.4856593943,20.76192,6.05556,21.627,51.84,10.59,52.910619917,133.27,76.26192,37.72556,85.0828908735,20.76192,6.05556,21.627,55.5,31.67,63.9002261342,132.18,77.52192,33.50556,84.4527716028,20.76192,6.05556,21.627,56.76,27.45,63.0491879408,133.27
2021-09-27 10:00:00,76.46784,7.77812,76.8624076191,23.54784,6.86812,24.529,52.92,0.91,52.9278234958,132.33,76.68784,7.8981200000000005,77.0934828854,23.54784,6.86812,24.529,53.14,1.03,53.1499811853,133.38,77.33784,25.44812,81.4171253939,23.54784,6.86812,24.529,53.79,18.58,56.9085274805,132.33,78.23784,9.36812,78.796708562,23.54784,6.86812,24.529,54.69,2.5,54.747110426,133.38
2021-09-27 10:30:00,74.29904,7.85097,74.7126834939,24.68904,7.20097,25.71775,49.61,0.65,49.6142580313,131.62,74.51904,7.97097,74.9441370973,24.68904,7.20097,25.71775,49.83,0.77,49.8359488723,132.66,75.15904,26.03097,79.5392525289,24.68904,7.20097,25.71775,50.47,18.83,53.8682633839,131.62,76.03904,9.88097,76.6783487841,24.68904,7.20097,25.71775,51.35,2.68,51.4198881757,132.66
2021-09-27 11:00:00,73.50528,8.45779,73.9902723306,25.29528,7.37779,26.34925,48.21,1.08,48.2220955579,131.85,73.70528,8.58779,74.2038977208,25.29528,7.37779,26.34925,48.41,1.21,48.4251195146,132.89,74.36528,25.70779,78.683450205,25.29528,7.37779,26.34925,49.07,18.33,52.3818079108,131.85,75.23528,9.60779,75.8462720598,25.29528,7.37779,26.34925,49.94,2.23,49.9897639522,132.89
2021-09-27 11:30:00,73.06048,8.18639,73.5176898376,25.29048,7.37639,26.34425,47.77,0.81,47.7768667872,131.65,73.26048,8.30639,73.7298721324,25.29048,7.37639,26.34425,47.97,0.93,47.9790141624,132.7,73.94048,25.29639,78.1479489792,25.29048,7.37639,26.34425,48.65,17.92,51.8454327786,131.65,74.74048,9.18639,75.302915693,25.29048,7.37639,26.34425,49.45,1.81,49.4831142916,132.7
2021-09-27 12:00:00,72.77192,7.67556,73.1755871982,24.841920000000002,7.24556,25.877,47.93,0.43,47.9319288158,131.65,72.98192,7.79556,73.3970803411,24.841920000000002,7.24556,25.877,48.14,0.55,48.1431417753,132.7,73.68192,25.36556,77.9258427545,24.841920000000002,7.24556,25.877,48.84,18.12,52.0929937708,131.65,74.45192,9.29556,75.0299661962,24.841920000000002,7.24556,25.877,49.61,2.05,49.6523373065,132.7
2021-09-27 12:30:00,73.92416,7.98038,74.3536676745,25.06416,7.31038,26.1085,48.86,0.67,48.8645935213,131.53,74.13416,8.10038,74.5753969822,25.06416,7.31038,26.1085,49.07,0.79,49.0763588706,132.6,74.86416,26.12038,79.2900794794,25.06416,7.31038,26.1085,49.8,18.81,53.2339750535,131.53,75.63416,9.88038,76.276785904,25.06416,7.31038,26.1085,50.57,2.5700000000000003,50.6352624166,132.6
2021-09-27 13:00:00,71.786,7.348,72.1610899308,24.816,7.238,25.85,46.97,0.11,46.9701288054,132.06,71.996,7.458,72.3812529596,24.816,7.238,25.85,47.18,0.22,47.1805129264,133.11,72.706,26.748,77.470109978,24.816,7.238,25.85,47.89,19.51,51.7116253854,132.06,73.486,10.458,74.226423597,24.816,7.238,25.85,48.67,3.22,48.7764010562,133.11
2021-09-27 13:30:00,71.29744,7.05217,71.6453630898,24.00744,7.00217,25.00775,47.29,0.05,47.2900264326,132.32,71.50744,7.14217,71.86323516,24.00744,7.00217,25.00775,47.5,0.14,47.5002063153,133.39,72.23744,26.60217,76.9800180986,24.00744,7.00217,25.00775,48.23,19.6,52.06047349,132.32,73.02744,10.17217,73.7324896871,24.00744,7.00217,25.00775,49.02,3.17,49.1223910249,133.39
2021-09-27 14:00:00,72.13008,7.46419,72.5152575198,23.50008,6.85419,24.47925,48.63,0.61,48.6338256772,132.9,72.34008,7.58419,72.7365596682,23.50008,6.85419,24.47925,48.84,0.73,48.8454552645,133.97,73.07008,25.83419,77.5025287598,23.50008,6.85419,24.47925,49.57,18.98,53.0794244505,132.9,73.88008,9.38419,74.4736815443,23.50008,6.85419,24.47925,50.38,2.5300000000000002,50.4434861999,133.97
2021-09-27 14:30:00,72.0312,7.16035,72.3862168203,22.0812,6.4403500000000005,23.00125,49.95,0.72,49.9551889197,133.01,72.2512,7.29035,72.618076982,22.0812,6.4403500000000005,23.00125,50.17,0.85,50.1772000016,134.07,72.8012,25.20035,77.0394208283,22.0812,6.4403500000000005,23.00125,50.72,18.76,54.0782396163,133.01,73.6512,8.85035,74.1810485,22.0812,6.4403500000000005,23.00125,51.57,2.41,51.6262820664,134.07
2021-09-27 15:00:00,75.91544,7.29492,76.2651289135,21.925440000000002,6.39492,22.839,53.99,0.9,53.9975008681,132.55,76.14544,7.41492,76.5056146397,21.925440000000002,6.39492,22.839,54.22,1.02,54.229593397,133.56,76.68544,24.94492,80.6405961151,21.925440000000002,6.39492,22.839,54.76,18.55,57.8166074757,132.55,77.58544,8.63492,78.0644755532,21.925440000000002,6.39492,22.839,55.66,2.24,55.7050554259,133.56
2021-09-27 15:30:00,77.1416,6.1463,77.3860675719,19.7016,5.7463,20.5225,57.44,0.4,57.4413927408,132.46,77.3916,6.2563,77.6440663557,19.7016,5.7463,20.5225,57.69,0.51,57.6922542461,133.48,77.7116,24.8663,81.5930490315,19.7016,5.7463,20.5225,58.01,19.12,61.0797388665,132.46,78.6716,8.5163,79.1312075748,19.7016,5.7463,20.5225,58.97,2.77,59.0350218091,133.48
2021-09-27 16:00:00,73.2528,6.3904,73.5310133209,19.8528,5.7904,20.68,53.4,0.6000000000000001,53.4033706801,132.79,73.4828,6.2704,73.7498461829,19.8528,5.7904,20.68,53.63,0.48,53.6321480084,133.82,73.9728,25.9104,78.3793593237,19.8528,5.7904,20.68,54.12,20.12,57.7389712413,132.79,74.8728,9.5604,75.4807089792,19.8528,5.7904,20.68,55.02,3.77,55.1490099639,133.82
2021-09-27 16:30:00,73.35384,6.96862,73.6841062065,19.26384,5.61862,20.0665,54.09,1.35,54.106844299,132.79,73.58384,6.85862,73.9027886987,19.26384,5.61862,20.0665,54.32,1.24,54.3341513231,133.86,74.15384,26.20862,78.6491179165,19.26384,5.61862,20.0665,54.89,20.59,58.6247405112,132.79,75.05384,9.74862,75.6843080873,19.26384,5.61862,20.0665,55.79,4.13,55.9426581421,133.86
2021-09-27 17:00:00,73.27944,11.96317,74.2495371242,19.03944,5.55317,19.83275,54.24,6.41,54.6174486771,133.26,73.51944,11.88317,74.4736046339,19.03944,5.55317,19.83275,54.48,6.33,54.8465067256,134.31,75.25944,36.85317,83.7982067121,19.03944,5.55317,19.83275,56.22,31.3,64.3457721999,133.26,76.53944,24.32317,80.3112848507,19.03944,5.55317,19.83275,57.5,18.77,60.4860554178,134.31
2021-09-27 17:30:00,74.23384,17.64362,76.3017714594,18.42384,5.37362,19.1915,55.81,12.27,57.1428823214,133.49,74.47384,17.57362,76.5191803684,18.42384,5.37362,19.1915,56.05,12.2,57.3623787861,134.48,78.10384,47.05362,91.1825256168,18.42384,5.37362,19.1915,59.68,41.68,72.7937140143,133.49,79.68384,41.15362,89.6835257795,18.42384,5.37362,19.1915,61.26,35.78,70.9436114108,134.48
2021-09-27 18:00:00,75.7212,17.9266,77.8142860727,17.8512,5.2066,18.595,57.87,12.72,59.2514582099,133.37,75.9612,17.8566,78.0318016516,17.8512,5.2066,18.595,58.11,12.65,59.4709559365,134.32,79.6112,47.1966,92.5497823714,17.8512,5.2066,18.595,61.76,41.99,74.6823787784,133.37,81.2312,40.6666,90.8420618932,17.8512,5.2066,18.595,63.38,35.46,72.6253123918,134.32
2021-09-27 18:30:00,75.95784,18.70437,78.2268938062,15.71784,4.58437,16.37275,60.24,14.12,61.8727080384,133.52,76.21784,18.65437,78.4674751369,15.71784,4.58437,16.37275,60.5,14.07,62.1145305062,134.54,79.68784,45.96437,91.9938864999,15.71784,4.58437,16.37275,63.97,41.38,76.1870415491,133.52,81.34784,40.47437,90.860583861,15.71784,4.58437,16.37275,65.63,35.89,74.8023328513,134.54
2021-09-27 19:00:00,76.44136,19.15623,78.8050928967,16.58136,4.8362300000000005,17.27225,59.86,14.32,61.5490211133,133.52,76.68136,19.10623,79.0258122151,16.58136,4.8362300000000005,17.27225,60.1,14.27,61.7708903935,134.54,80.09136,46.49623,92.6095316415,16.58136,4.8362300000000005,17.27225,63.51,41.66,75.9544317338,133.52,81.73136,40.64623,91.2805084378,16.58136,4.8362300000000005,17.27225,65.15,35.81,74.3429794937,134.54
2021-09-27 19:30:00,78.12432,19.09126,80.4231657164,17.52432,5.11126,18.2545,60.6,13.98,62.1916425253,133.7,78.37432,19.03126,80.6518623012,17.52432,5.11126,18.2545,60.85,13.92,62.4218623561,134.66,81.83432,46.34126,94.0445017439,17.52432,5.11126,18.2545,64.31,41.23,76.3916814843,133.7,83.50432,41.19126,93.111177412,17.52432,5.11126,18.2545,65.98,36.08,75.2005771254,134.66
2021-09-27 20:00:00,76.7916,19.27005,79.1724993768,16.9716,4.95005,17.67875,59.82,14.32,61.5101194926,133.58,77.0516,19.21005,79.4101699001,16.9716,4.95005,17.67875,60.08,14.26,61.7491214512,134.63,80.4416,46.29005,92.8095886186,16.9716,4.95005,17.67875,63.47,41.34,75.7458678741,133.58,82.1316,40.29005,91.4816257374,16.9716,4.95005,17.67875,65.16,35.34,74.1265215695,134.63
2021-09-27 20:30:00,74.50472,19.71721,77.0695898034,17.54472,5.11721,18.27575,56.96,14.6,58.8013741336,133.18,74.74472,19.65721,77.2863446727,17.54472,5.11721,18.27575,57.2,14.54,59.0190782714,134.17,78.14472,47.12721,91.2555268806,17.54472,5.11721,18.27575,60.6,42.01,73.7373724783,133.18,79.78472,40.02721,89.2624169842,17.54472,5.11721,18.27575,62.24,34.91,71.361934531,134.17
2021-09-27 21:00:00,71.59672,20.72071,74.5348115827,16.83672,4.91071,17.53825,54.76,15.81,56.9966113028,133.18,71.80672,20.67071,74.7227093263,16.83672,4.91071,17.53825,54.97,15.76,57.1846001997,134.17,75.09672,48.09071,89.17529783,16.83672,4.91071,17.53825,58.26,43.18,72.5171703805,133.18,76.70672,39.26071,86.1703211254,16.83672,4.91071,17.53825,59.87,34.35,69.024194309,134.17
2021-09-27 21:30:00,68.72384,22.03237,72.1691867223,17.97384,5.24237,18.72275,50.75,16.79,53.4552766338,133.77,68.93384,21.97237,72.3509456784,17.97384,5.24237,18.72275,50.96,16.73,53.6359441047,134.79,72.13384,49.48237,87.4745438054,17.97384,5.24237,18.72275,54.16,44.24,69.9319898187,133.77,73.73384,38.75237,83.2972108883,17.97384,5.24237,18.72275,55.76,33.51,65.0545747815,134.79
2021-09-27 22:00:00,65.68216,22.56813,69.4511816599,17.582160000000002,5.12813,18.31475,48.1,17.44,51.1640850597,133.99,65.89216,22.53813,69.6401037719,17.582160000000002,5.12813,18.31475,48.31,17.41,51.3513797283,135.0,68.95216,49.81813,85.0661298365,17.582160000000002,5.12813,18.31475,51.37,44.69,68.0887141897,133.99,70.52216,37.55813,79.8998634552,17.582160000000002,5.12813,18.31475,52.94,32.43,62.0833995525,135.0
2021-09-27 22:30:00,62.3384,22.9312,66.4222556678,15.6384,4.5612,16.29,46.7,18.37,50.1831336208,133.46,62.5284,22.8912,66.5868443763,15.6384,4.5612,16.29,46.89,18.33,50.3454168718,134.47,65.5484,50.2412,82.5879586865,15.6384,4.5612,16.29,49.91,45.68,67.6584843165,133.46,67.0884,36.1212,76.194451924,15.6384,4.5612,16.29,51.45,31.56,60.358397096,134.47
2021-09-27 23:00:00,59.39512,22.32441,63.4520256703,13.21512,3.85441,13.76575,46.18,18.47,49.736639412,133.64,59.58512,22.28441,63.6158899526,13.21512,3.85441,13.76575,46.37,18.43,49.8983146008,134.65,62.61512,49.79441,80.0008532446,13.21512,3.85441,13.76575,49.4,45.94,67.4599407056,133.64,64.15512,35.17441,73.1650089938,13.21512,3.85441,13.76575,50.94,31.32,59.798210675600004,134.65
2021-09-27 23:30:00,56.0572,21.9546,60.2031073367,13.3872,3.9046000000000003,13.945,42.67,18.05,46.330674504,134.18,56.2372,21.9246,60.3598438451,13.3872,3.9046000000000003,13.945,42.85,18.02,46.4848674302,135.2,59.3772,52.1246,79.010289235,13.3872,3.9046000000000003,13.945,45.99,48.22,66.6351896523,134.18,60.8772,33.9446,69.7012865663,13.3872,3.9046000000000003,13.945,47.49,30.04,56.1934311108,135.2
2021-09-28 00:00:00,53.50096,21.78153,57.7649354718,14.61096,4.2615300000000005,15.21975,38.89,17.52,42.6542201898,134.18,53.66096,21.72153,57.8906166288,14.61096,4.2615300000000005,15.21975,39.05,17.46,42.7756250685,135.2,56.78096,54.93153,79.0034835097,14.61096,4.2615300000000005,15.21975,42.17,50.67,65.9223619116,134.18,58.24096,33.18153,67.0300183117,14.61096,4.2615300000000005,15.21975,43.63,28.92,52.3444677115,135.2
2021-09-28 00:30:00,53.00088,7.86234,53.5808703835,14.75088,4.30234,15.3655,38.25,3.56,38.4153107498,134.83,53.16088,7.76234,53.7246040902,14.75088,4.30234,15.3655,38.41,3.46,38.5655247598,135.85,53.07088,68.82234,86.9081859611,14.75088,4.30234,15.3655,38.32,64.52,75.0416737553,134.83,54.88088,19.58234,58.2698809802,14.75088,4.30234,15.3655,40.13,15.28,42.9406019986,135.85
2021-09-28 01:00:00,52.17736,8.09298,52.8012615555,14.54736,4.24298,15.1535,37.63,3.85,37.8264378444,133.84,52.32736,7.99298,52.9343020531,14.54736,4.24298,15.1535,37.78,3.75,37.9656542154,134.78,52.12736,69.33298,86.742860088,14.54736,4.24298,15.1535,37.58,65.09,75.1595935327,133.84,53.94736,19.39298,57.3271778849,14.54736,4.24298,15.1535,39.4,15.15,42.2123500886,134.78
2021-09-28 01:30:00,51.90848,8.49789,52.5994717689,14.83848,4.32789,15.45675,37.07,4.17,37.3038040956,134.25,52.05848,8.38789,52.7298970088,14.83848,4.32789,15.45675,37.22,4.06,37.4407799064,135.17,51.88848,69.71789,86.9079889467,14.83848,4.32789,15.45675,37.05,65.39,75.1568666191,134.25,53.69848,19.16789,57.016969065,14.83848,4.32789,15.45675,38.86,14.84,41.5971777889,135.17
2021-09-28 02:00:00,52.17712,8.43666,52.854792436,15.17712,4.42666,15.8095,37.0,4.01,37.2166642783,134.25,52.33712,8.33666,52.9969247207,15.17712,4.42666,15.8095,37.16,3.91,37.365140171,135.17,52.16712,69.62666,87.0016102831,15.17712,4.42666,15.8095,36.99,65.2,74.9619910355,134.25,53.96712,19.32666,57.3233794176,15.17712,4.42666,15.8095,38.79,14.9,41.5532682228,135.17
2021-09-28 02:30:00,51.36368,8.68399,52.0926031742,14.65368,4.27399,15.26425,36.71,4.41,36.9739394709,134.11,51.50368,8.58399,52.2141162701,14.65368,4.27399,15.26425,36.85,4.31,37.1011940509,135.04,51.32368,69.98399,86.7863986179,14.65368,4.27399,15.26425,36.67,65.71,75.2495382046,134.11,53.11368,18.81399,56.3473976583,14.65368,4.27399,15.26425,38.46,14.54,41.1167022024,135.04
2021-09-28 03:00:00,50.36752,9.24386,51.2087494345,14.92752,4.35386,15.5495,35.44,4.89,35.7757697332,134.27,50.50752,9.14386,51.3285471473,14.92752,4.35386,15.5495,35.58,4.79,35.9009818807,135.19,50.31752,70.59386,86.6910946329,14.92752,4.35386,15.5495,35.39,66.24,75.1011963953,134.27,52.08752,18.69386,55.3404927829,14.92752,4.35386,15.5495,37.16,14.34,39.830907597,135.19
2021-09-28 03:30:00,49.93592,9.25381,50.7861113471,14.75592,4.30381,15.37075,35.18,4.95,35.5265379681,134.6,50.07592,9.15381,50.9056971405,14.75592,4.30381,15.37075,35.32,4.85,35.6514361562,135.55,49.88592,70.89381,86.6864309483,14.75592,4.30381,15.37075,35.13,66.59,75.288412123,134.6,51.66592,18.41381,54.8492086375,14.75592,4.30381,15.37075,36.91,14.11,39.5150629507,135.55
2021-09-28 04:00:00,49.75224,9.34482,50.6222386491,14.86224,4.33482,15.4815,34.89,5.01,35.2478680206,134.71,49.89224,9.24482,50.7415245046,14.86224,4.33482,15.4815,35.03,4.91,35.372432769,135.69,49.69224,70.76482,86.4695233354,14.86224,4.33482,15.4815,34.83,66.43,75.0071583251,134.71,51.45224,18.59482,54.7092344294,14.86224,4.33482,15.4815,36.59,14.26,39.2705449415,135.69
2021-09-28 04:30:00,49.74152,9.24586,50.5935246751,14.35152,4.18586,14.9495,35.39,5.06,35.749904895,134.71,49.89152,9.14586,50.7228796802,14.35152,4.18586,14.9495,35.54,4.96,35.8844423114,135.63,49.80152,70.98586,86.7132268702,14.35152,4.18586,14.9495,35.45,66.8,75.6236900713,134.71,51.51152,18.32586,54.674252052,14.35152,4.18586,14.9495,37.16,14.14,39.7593410408,135.63
2021-09-28 05:00:00,50.04688,9.00909,50.8512920225,14.15688,4.12909,14.74675,35.89,4.88,36.2202498611,134.81,50.18688,8.91909,50.9732585829,14.15688,4.12909,14.74675,36.03,4.79,36.34700813,135.79,50.04688,69.95909,86.0172335719,14.15688,4.12909,14.74675,35.89,65.83,74.9778700684,134.81,51.74688,18.58909,54.9844874193,14.15688,4.12909,14.74675,37.59,14.46,40.2752988816,135.79
2021-09-28 05:30:00,51.54992,8.44456,52.2370064763,14.44992,4.21456,15.052,37.1,4.23,37.3403655579,134.24,51.70992,8.33456,52.3772919957,14.44992,4.21456,15.052,37.26,4.12,37.4870911115,135.15,51.61992,69.20456,86.3358978965,14.44992,4.21456,15.052,37.17,64.99,74.8686115806,134.24,53.31992,18.734560000000002,56.5154634344,14.44992,4.21456,15.052,38.87,14.52,41.4934609306,135.15
2021-09-28 06:00:00,54.0384,7.95495,54.6207827119,14.1084,4.11495,14.69625,39.93,3.84,40.1142181776,133.47,54.2084,7.86495,54.7759807677,14.1084,4.11495,14.69625,40.1,3.75,40.2749612042,134.4,54.0684,67.56495,86.535624728,14.1084,4.11495,14.69625,39.96,63.45,74.9846924379,133.47,55.7984,19.44495,59.0894874158,14.1084,4.11495,14.69625,41.69,15.33,44.4191963007,134.4
2021-09-28 06:30:00,59.93632,6.66101,60.3053190802,14.02632,4.09101,14.61075,45.91,2.5700000000000003,45.9818768647,132.99,60.12632,6.56101,60.4832308079,14.02632,4.09101,14.61075,46.1,2.47,46.1661228608,133.92,59.90632,64.33101,87.9047554093,14.02632,4.09101,14.61075,45.88,60.24,75.7220707588,132.99,61.73632,21.07101,65.2331255541,14.02632,4.09101,14.61075,47.71,16.98,50.6415294003,133.92
2021-09-28 07:00:00,65.12288,4.68084,65.2908857544,13.44288,3.92084,14.003,51.68,0.76,51.6855879332,131.73,65.33288,4.56084,65.4918809518,13.44288,3.92084,14.003,51.89,0.64,51.8939466605,132.67,65.07288,62.61084,90.3028072487,13.44288,3.92084,14.003,51.63,58.69,78.1675955879,131.73,67.01288,22.12084,70.5695235084,13.44288,3.92084,14.003,53.57,18.2,56.5772471935,132.67
2021-09-28 07:30:00,69.5992,15.18935,71.2373848065,14.0892,4.10935,14.67625,55.51,11.08,56.6050041957,131.38,69.8392,15.13935,71.4612746532,14.0892,4.10935,14.67625,55.75,11.03,56.8306554599,132.38,72.8692,48.44935,87.505770233,14.0892,4.10935,14.67625,58.78,44.34,73.6282826093,131.38,74.4892,37.05935,83.1987760671,14.0892,4.10935,14.67625,60.4,32.95,68.8030704257,132.38
2021-09-28 08:00:00,73.02024,14.50507,74.4469778121,15.00024,4.37507,15.62525,58.02,10.13,58.8976850139,132.5,73.26024,14.42507,74.6668963421,15.00024,4.37507,15.62525,58.26,10.05,59.1204710739,133.44,76.30024,34.27507,83.6451256653,15.00024,4.37507,15.62525,61.3,29.9,68.2033723506,132.5,77.80024,25.76507,81.9555744057,15.00024,4.37507,15.62525,62.8,21.39,66.3428375938,133.44
2021-09-28 08:30:00,74.90784,12.07187,75.8743338604,15.77784,4.60187,16.43525,59.13,7.47,59.5999815436,133.11,75.15784,11.98187,76.1069387255,15.77784,4.60187,16.43525,59.38,7.38,59.8368515214,134.07,76.96784,18.20187,79.0908115129,15.77784,4.60187,16.43525,61.19,13.6,62.6831404765,133.11,78.51784,7.15187,78.8428845411,15.77784,4.60187,16.43525,62.74,2.55,62.7917996238,134.07
2021-09-28 09:00:00,75.2628,11.68915,76.1651186014,15.0828,4.39915,15.71125,60.18,7.29,60.61993484,133.03,75.5128,11.59915,76.3984505377,15.0828,4.39915,15.71125,60.43,7.2,60.8574145031,134.07,77.2528,16.49915,78.995044519,15.0828,4.39915,15.71125,62.17,12.1,63.3365526375,133.03,78.7828,8.38915,79.2281983486,15.0828,4.39915,15.71125,63.7,3.99,63.8248392086,134.07
2021-09-28 09:30:00,75.11032,11.76551,76.026228343,15.55032,4.53551,16.19825,59.56,7.23,59.997220769,132.78,75.36032,11.67551,76.2593952524,15.55032,4.53551,16.19825,59.81,7.14,60.2346719091,133.84,77.03032,16.14551,78.7041783672,15.55032,4.53551,16.19825,61.48,11.61,62.5666244894,132.78,78.57032,9.09551,79.095028207,15.55032,4.53551,16.19825,63.02,4.5600000000000005,63.1847608209,133.84
2021-09-28 10:00:00,75.3076,10.9118,76.094033912,15.5376,4.5318000000000005,16.185,59.77,6.38,60.1095441673,133.06,75.5676,10.8218,76.3385454734,15.5376,4.5318000000000005,16.185,60.03,6.29,60.3586364988,134.11,77.3276,15.3318,78.8328726674,15.5376,4.5318000000000005,16.185,61.79,10.8,62.7267415063,133.06,78.8676,9.8518,79.4805403416,15.5376,4.5318000000000005,16.185,63.33,5.32,63.553058935,134.11
2021-09-28 10:30:00,73.73544,11.26492,74.590974887,15.68544,4.5749200000000005,16.339,58.05,6.69,58.4342245606,132.98,73.98544,11.17492,74.8246227455,15.68544,4.5749200000000005,16.339,58.3,6.6,58.6723955536,134.11,75.78544,15.63492,77.3814166283,15.68544,4.5749200000000005,16.339,60.1,11.06,61.1091940709,132.98,77.28544,9.66492,77.8874182047,15.68544,4.5749200000000005,16.339,61.6,5.09,61.8099352855,134.11
2021-09-28 11:00:00,72.43976,11.56493,73.3571157746,17.87976,5.21493,18.62475,54.56,6.35,54.9282814222,132.98,72.67976,11.47493,73.5800348747,17.87976,5.21493,18.62475,54.8,6.26,55.1563921953,134.11,74.47976,15.954930000000001,76.1695112296,17.87976,5.21493,18.62475,56.6,10.74,57.6099609443,132.98,75.91976,10.62493,76.6596314625,17.87976,5.21493,18.62475,58.04,5.41,58.2915920181,134.11
2021-09-28 11:30:00,73.3552,12.0961,74.3458203415,19.2552,5.6161,20.0575,54.1,6.48,54.4866992944,132.94,73.5752,12.0161,74.5499611955,19.2552,5.6161,20.0575,54.32,6.4,54.69572561,134.05,75.3852,16.4861,77.1668314255,19.2552,5.6161,20.0575,56.13,10.87,57.1728414547,132.94,76.8252,10.8961,77.5940484203,19.2552,5.6161,20.0575,57.57,5.28,57.8116190744,134.05
