Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-09-28 12:00:00,74.14304,12.17297,75.1356877859,19.55304,5.7029700000000005,20.36775,54.59,6.47,54.9720747289,132.94,74.37304,12.07297,75.3465704824,19.55304,5.7029700000000005,20.36775,54.82,6.37,55.1888512292,134.05,76.14304,16.56297,77.9236454208,19.55304,5.7029700000000005,20.36775,56.59,10.86,57.6226318385,132.94,77.60304,10.95297,78.3721849195,19.55304,5.7029700000000005,20.36775,58.05,5.25,58.2869196304,134.05
2021-09-28 12:30:00,74.27984,12.74162,75.3647365195,21.39984,6.24162,22.2915,52.88,6.5,53.2779917039,132.69,74.50984,12.66162,75.5779920205,21.39984,6.24162,22.2915,53.11,6.42,53.4966213886,133.75,76.33984,17.15162,78.2428861933,21.39984,6.24162,22.2915,54.94,10.91,56.0127815771,132.69,77.76984,11.44162,78.6069887596,21.39984,6.24162,22.2915,56.37,5.2,56.6093358025,133.75
2021-09-28 13:00:00,73.83944,12.41817,74.8763904423,19.87944,5.79817,20.70775,53.96,6.62,54.3645656655,132.69,74.05944,12.32817,75.0785217533,19.87944,5.79817,20.70775,54.18,6.53,54.5720926848,133.75,75.89944,17.43817,77.8769206201,19.87944,5.79817,20.70775,56.02,11.64,57.2165185938,132.69,77.35944,10.43817,78.0604787973,19.87944,5.79817,20.70775,57.48,4.64,57.666974951,133.75
2021-09-28 13:30:00,73.17008,13.35794,74.3794001606,20.77008,6.05794,21.6355,52.4,7.3,52.9060488035,133.38,73.38008,13.26794,74.5699294129,20.77008,6.05794,21.6355,52.61,7.21,53.1017532667,134.4,75.21008,18.00794,77.3359039299,20.77008,6.05794,21.6355,54.44,11.95,55.7361292162,133.38,76.66008,10.51794,77.3782587517,20.77008,6.05794,21.6355,55.89,4.46,56.0676707203,134.4
2021-09-28 14:00:00,73.21016,13.39338,74.4251983877,21.68016,6.32338,22.5835,51.53,7.07,52.0127465147,133.94,73.42016,13.30338,74.6156807504,21.68016,6.32338,22.5835,51.74,6.98,52.2086965936,135.0,75.21016,17.88338,77.3070724284,21.68016,6.32338,22.5835,53.53,11.56,54.7639890804,133.94,76.67016,11.16338,77.4786066437,21.68016,6.32338,22.5835,54.99,4.84,55.2025878017,135.0
2021-09-28 14:30:00,74.22544,13.33992,75.4146498288,21.80544,6.35992,22.714,52.42,6.98,52.8826701293,133.87,74.45544,13.25992,75.6269662488,21.80544,6.35992,22.714,52.65,6.9,53.100211864,134.9,76.24544,17.83992,78.3047244194,21.80544,6.35992,22.714,54.44,11.48,55.6372537065,133.87,77.74544,11.26992,78.5580329285,21.80544,6.35992,22.714,55.94,4.91,56.1550683376,134.9
2021-09-28 15:00:00,74.88624,12.80557,75.9732292611,18.87624,5.5055700000000005,19.66275,56.01,7.3,56.4837153523,133.87,75.10624,12.70557,76.1733470182,18.87624,5.5055700000000005,19.66275,56.23,7.2,56.6890897793,134.83,76.80624,17.28557,78.7273105927,18.87624,5.5055700000000005,19.66275,57.93,11.78,59.1155926977,133.87,78.39624,10.07557,79.041049822,18.87624,5.5055700000000005,19.66275,59.52,4.57,59.6951865731,134.83
2021-09-28 15:30:00,75.06984,12.73162,76.1418086563,18.27984,5.33162,19.0415,56.79,7.4,57.2700977824,133.99,75.29984,12.65162,76.3552839864,18.27984,5.33162,19.0415,57.02,7.32,57.4879361258,135.0,77.07984,17.23162,78.982469335,18.27984,5.33162,19.0415,58.8,11.9,59.992082811,133.99,78.70984,9.82162,79.3202567586,18.27984,5.33162,19.0415,60.43,4.49,60.5965758108,135.0
2021-09-28 16:00:00,77.89392,12.22156,78.8468724922,16.63392,4.85156,17.327,61.26,7.37,61.7017382251,133.99,78.14392,12.13156,79.0800036735,16.63392,4.85156,17.327,61.51,7.28,61.9393130411,135.0,79.72392,16.70156,81.454561116,16.63392,4.85156,17.327,63.09,11.85,64.1932286149,133.99,81.46392,9.32156,81.9954983069,16.63392,4.85156,17.327,64.83,4.47,64.9839195494,135.0
2021-09-28 16:30:00,80.56888000000001,12.960090000000001,81.6045853936,17.34888,5.06009,18.07175,63.22,7.9,63.7116818174,133.8,80.82888,12.87009,81.8470956031,17.34888,5.06009,18.07175,63.48,7.8100000000000005,63.9586311611,134.79,82.42888,17.42009,84.2495091598,17.34888,5.06009,18.07175,65.08,12.36,66.2433090961,133.8,84.15888,8.99009,84.6376913737,17.34888,5.06009,18.07175,66.81,3.93,66.9254884181,134.79
2021-09-28 17:00:00,81.34384,15.23487,82.7582114951,23.67384,6.90487,24.66025,57.67,8.33,58.2684974922,133.8,81.57384,15.15487,82.9696417798,23.67384,6.90487,24.66025,57.9,8.25,58.4848057191,134.79,83.39384,19.74487,85.6994308106,23.67384,6.90487,24.66025,59.72,12.84,61.0847280423,133.8,85.00384,10.40487,85.6382749386,23.67384,6.90487,24.66025,61.33,3.5,61.4297883766,134.79
2021-09-28 17:30:00,83.00656,14.86358,84.3268344802,22.36656,6.52358,23.2985,60.64,8.34,61.2108258399,133.8,83.25656,14.78358,84.5589085824,22.36656,6.52358,23.2985,60.89,8.26,61.4476988991,134.89,85.07656,19.37358,87.2545509613,22.36656,6.52358,23.2985,62.71,12.85,64.0130189883,133.8,86.77656,10.00358,87.3512620301,22.36656,6.52358,23.2985,64.41,3.48,64.50394174,134.89
2021-09-28 18:00:00,84.88696,14.09828,86.0497383901,19.77696,5.76828,20.601,65.11,8.33,65.6406962181,133.91,85.14696,14.01828,86.2932035064,19.77696,5.76828,20.601,65.37,8.25,65.8885376981,134.92,86.90696,18.58828,88.8726271121,19.77696,5.76828,20.601,67.13,12.82,68.3431730314,133.91,88.70696,9.25828,89.1887913417,19.77696,5.76828,20.601,68.93,3.49,69.0182946761,134.92
2021-09-28 18:30:00,84.5164,14.0952,85.6837005037,18.0864,5.2752,18.84,66.43,8.82,67.0129636712,133.91,84.7864,14.0052,85.9353201658,18.0864,5.2752,18.84,66.7,8.73,67.2688850807,135.03,86.4964,18.6052,88.4747460013,18.0864,5.2752,18.84,68.41,13.33,69.6966068041,133.91,88.2764,8.3352,88.6690383167,18.0864,5.2752,18.84,70.19,3.06,70.256670146,135.03
2021-09-28 19:00:00,84.4788,13.29715,85.5188976049,15.4188,4.49715,16.06125,69.06,8.8,69.6184142307,134.27,84.7588,13.21715,85.7831407187,15.4188,4.49715,16.06125,69.34,8.72,69.8861502731,135.4,86.3988,17.80715,88.2147789917,15.4188,4.49715,16.06125,70.98,13.31,72.2171482406,134.27,88.1788,7.54715,88.5011878031,15.4188,4.49715,16.06125,72.76,3.05,72.8238978633,135.4
2021-09-28 19:30:00,83.62488,12.473090000000001,84.5499765178,13.24488,3.86309,13.79675,70.38,8.61,70.9047001263,134.15,83.91488,12.40309,84.8265508374,13.24488,3.86309,13.79675,70.67,8.54,71.1841309563,135.26,85.51488,17.04309,87.1966835273,13.24488,3.86309,13.79675,72.27,13.18,73.4619990199,134.15,87.32488,6.83309,87.5918134643,13.24488,3.86309,13.79675,74.08,2.9699999999999998,74.1395124074,135.26
2021-09-28 20:00:00,81.04888,12.44009,81.9980291743,9.66888,2.82009,10.07175,71.38,9.62,72.0253344317,133.31,81.32888,12.37009,82.2642440472,9.66888,2.82009,10.07175,71.66,9.55,72.2935550378,134.46,83.70888,28.41009,88.3985848567,9.66888,2.82009,10.07175,74.04,25.59,78.3375369794,133.31,85.52888,20.56009,87.9653716804,9.66888,2.82009,10.07175,75.86,17.74,77.9066569685,134.46
2021-09-28 20:30:00,77.3324,15.0657,78.7862640709,9.2424,2.6957,9.6275,68.09,12.37,69.2045157486,131.98,77.5924,15.0057,79.0300675076,9.2424,2.6957,9.6275,68.35,12.31,69.4496839446,133.44,81.3124,43.8457,92.3804730571,9.2424,2.6957,9.6275,72.07,41.15,82.9904054695,131.98,82.9124,37.4057,90.9596199764,9.2424,2.6957,9.6275,73.67,34.71,81.4374176899,133.44
2021-09-28 21:00:00,73.3536,16.2523,75.1324689349,9.8136,2.8623000000000003,10.2225,63.54,13.39,64.9355349558,131.98,73.6036,16.1823,75.361507192,9.8136,2.8623000000000003,10.2225,63.79,13.32,65.1658384432,133.12,77.2036,45.7723,89.7524333946,9.8136,2.8623000000000003,10.2225,67.39,42.91,79.8916779145,131.98,78.8236,36.2523,86.7605277315,9.8136,2.8623000000000003,10.2225,69.01,33.39,76.6633693494,133.12
2021-09-28 21:30:00,70.44328,17.29179,72.5345552035,10.46328,3.05179,10.89925,59.98,14.24,61.6472059383,132.37,70.68328,17.22179,72.7510558161,10.46328,3.05179,10.89925,60.22,14.17,61.8646692386,133.39,74.24328,47.28179,88.0206355962,10.46328,3.05179,10.89925,63.78,44.23,77.6155995918,132.37,75.82328,35.26179,83.6215499974,10.46328,3.05179,10.89925,65.36,32.21,72.8657237664,133.39
2021-09-28 22:00:00,67.12088,17.71734,69.4198578841,10.310880000000001,3.00734,10.7405,56.81,14.71,58.6835598784,132.37,67.35088,17.65734,69.627025591,10.310880000000001,3.00734,10.7405,57.04,14.65,58.8912905275,133.46,70.84088,48.34734,85.7665177342,10.310880000000001,3.00734,10.7405,60.53,45.34,75.6280139895,132.37,72.42088,34.21734,80.0975044346,10.310880000000001,3.00734,10.7405,62.11,31.21,69.5105474011,133.46
2021-09-28 22:30:00,63.94112,19.45116,66.8342311409,10.22112,2.98116,10.647,53.72,16.47,56.188070798,132.37,64.15112,19.39116,67.017783337,10.22112,2.98116,10.647,53.93,16.41,56.3713845847,133.53,67.43112,48.91116,83.3022059552,10.22112,2.98116,10.647,57.21,45.93,73.3658571817,132.37,69.00112,34.53116,77.159287012,10.22112,2.98116,10.647,58.78,31.55,66.7119996702,133.53
2021-09-28 23:00:00,60.45096,18.82778,63.3151156095,7.98096,2.32778,8.3135,52.47,16.5,55.0031899075,133.45,60.66096,18.77778,63.5008432216,7.98096,2.32778,8.3135,52.68,16.45,55.1886301696,134.56,63.95096,50.14778,81.2682294864,7.98096,2.32778,8.3135,55.97,47.82,73.6165287147,133.45,65.53096,32.94778,73.3475488715,7.98096,2.32778,8.3135,57.55,30.62,65.1888556427,134.56
2021-09-28 23:30:00,56.7748,18.96015,59.8570397118,9.1548,2.67015,9.53625,47.62,16.29,50.3292012653,134.13,56.9648,18.89015,60.0152164544,9.1548,2.67015,9.53625,47.81,16.22,50.4864783878,135.2,60.0848,53.01015,80.1265199173,9.1548,2.67015,9.53625,50.93,50.34,71.6099190057,134.13,61.6348,32.29015,69.5809051253,9.1548,2.67015,9.53625,52.48,29.62,60.2618851348,135.2
2021-09-29 00:00:00,55.9644,7.04045,56.4055139464,10.1844,2.97045,10.60875,45.78,4.07,45.9605624422,134.81,56.1444,7.18045,56.6017006243,10.1844,2.97045,10.60875,45.96,4.21,46.1524181382,135.79,54.5844,74.95045,92.7201524943,10.1844,2.97045,10.60875,44.4,71.98,84.5723382673,134.81,55.9944,11.90045,57.245030715,10.1844,2.97045,10.60875,45.81,8.93,46.6722722824,135.79
2021-09-29 00:30:00,54.10944,6.79567,54.5345085965,11.05944,3.22567,11.52025,43.05,3.5700000000000003,43.1977707758,133.58,54.27944,6.93567,54.720755889,11.05944,3.22567,11.52025,43.22,3.71,43.3789407432,134.63,52.69944,76.17567,92.6280933425,11.05944,3.22567,11.52025,41.64,72.95,83.9975719887,133.58,54.10944,12.04567,55.4340117876,11.05944,3.22567,11.52025,43.05,8.82,43.9442248765,134.63
2021-09-29 01:00:00,53.0392,6.6293500000000005,53.4518944291,11.6892,3.40935,12.17625,41.35,3.22,41.4751841467,134.33,53.2092,6.76935,53.638074761,11.6892,3.40935,12.17625,41.52,3.36,41.6557318985,135.33,51.6092,76.85935,92.5789890151,11.6892,3.40935,12.17625,39.92,73.45,83.59730199,134.33,53.0192,12.31935,54.4316264047,11.6892,3.40935,12.17625,41.33,8.91,42.279510404,135.33
2021-09-29 01:30:00,52.54856,6.62833,52.9649498882,12.50856,3.64833,13.02975,40.04,2.98,40.1507409645,134.86,52.70856,6.76833,53.141345375,12.50856,3.64833,13.02975,40.2,3.12,40.3208928473,135.79,51.14856,77.37833,92.7554911779,12.50856,3.64833,13.02975,38.64,73.73,83.2415911669,134.86,52.54856,12.34833,53.9799260083,12.50856,3.64833,13.02975,40.04,8.7,40.9742797374,135.79
2021-09-29 02:00:00,53.25104,7.02322,53.7121855844,13.45104,3.92322,14.0115,39.8,3.1,39.9205460884,134.86,53.41104,7.16322,53.8892467441,13.45104,3.92322,14.0115,39.96,3.24,40.0911361775,135.86,51.84104,77.36322,93.1265871653,13.45104,3.92322,14.0115,38.39,73.44,82.8687257052,134.86,53.29104,12.75322,54.7957987865,13.45104,3.92322,14.0115,39.84,8.83,40.8067947773,135.86
2021-09-29 02:30:00,52.2628,7.09415,52.7420821362,12.0828,3.52415,12.58625,40.18,3.5700000000000003,40.3382857841,134.86,52.4328,7.23415,52.9294950105,12.0828,3.52415,12.58625,40.35,3.71,40.5201999008,135.81,50.9128,76.16415,91.6138141825,12.0828,3.52415,12.58625,38.83,72.64,82.3670959789,134.86,52.3428,12.79415,53.8837543798,12.0828,3.52415,12.58625,40.26,9.27,41.3134421224,135.81
2021-09-29 03:00:00,53.22,6.99375,53.6775645783,12.15,3.54375,12.65625,41.07,3.45,41.2146503079,134.55,53.37,7.13375,53.8446588722,12.15,3.54375,12.65625,41.22,3.59,41.3760377513,135.52,51.88,76.38375,92.3364048686,12.15,3.54375,12.65625,39.73,72.84,82.9707086869,134.55,53.32,12.72375,54.8171160685,12.15,3.54375,12.65625,41.17,9.18,42.1810538038,135.52
2021-09-29 03:30:00,52.66632,6.27226,53.0385002413,11.11632,3.24226,11.5795,41.55,3.03,41.660333652,134.74,52.83632,6.41226,53.2239963686,11.11632,3.24226,11.5795,41.72,3.17,41.8402593204,135.76,51.28632,76.56226,92.1524078657,11.11632,3.24226,11.5795,40.17,73.32,83.6029383455,134.74,52.72632,12.00226,54.0751242796,11.11632,3.24226,11.5795,41.61,8.76,42.5221083673,135.76
2021-09-29 04:00:00,52.66024,6.03632,53.0050755683,10.89024,3.17632,11.344,41.77,2.86,41.8677978881,134.74,52.83024,6.16632,53.1888875687,10.89024,3.17632,11.344,41.94,2.99,42.0464469367,135.76,51.26024,76.54632,92.1246509377,10.89024,3.17632,11.344,40.37,73.37,83.7430223959,134.74,52.70024,11.76632,53.9977923845,10.89024,3.17632,11.344,41.81,8.59,42.6833011844,135.76
2021-09-29 04:30:00,52.07,5.9575,52.4097004976,10.62,3.0975,11.0625,41.45,2.86,41.5485511179,134.68,52.23,6.0875,52.5835578508,10.62,3.0975,11.0625,41.61,2.99,41.7172889819,135.72,50.68,76.4175,91.6956744141,10.62,3.0975,11.0625,40.06,73.32,83.5501406342,134.68,52.12,11.6675,53.4099705696,10.62,3.0975,11.0625,41.5,8.57,42.3756404081,135.72
2021-09-29 05:00:00,51.49704,5.86997,51.8305091289,11.17704,3.25997,11.64275,40.32,2.61,40.404387138,134.56,51.65704,6.00997,52.0054758748,11.17704,3.25997,11.64275,40.48,2.75,40.5733027988,135.55,50.13704,76.96997,91.8591261757,11.17704,3.25997,11.64275,38.96,73.71,83.3729314586,134.56,51.56704,11.57997,52.8512565561,11.17704,3.25997,11.64275,40.39,8.32,41.2380225035,135.55
2021-09-29 05:30:00,53.21344,6.37892,53.5944103149,11.41344,3.32892,11.889,41.8,3.05,41.9111262077,134.7,53.38344,6.52892,53.7812091961,11.41344,3.32892,11.889,41.97,3.2,42.0918151189,135.66,51.87344,76.48892,92.4197417233,11.41344,3.32892,11.889,40.46,73.16,83.6026147916,134.7,53.31344,11.57892,54.5563403556,11.41344,3.32892,11.889,41.9,8.25,42.7044786878,135.66
2021-09-29 06:00:00,55.77896,5.7942800000000005,56.0791053727,10.84896,3.16428,11.301,44.93,2.63,45.0069083586,134.16,55.96896,5.91428,56.2805756136,10.84896,3.16428,11.301,45.12,2.75,45.2037266163,135.13,54.28896,74.39428,92.0966887277,10.84896,3.16428,11.301,43.44,71.23,83.4310883304,134.16,55.73896,12.08428,57.0338626169,10.84896,3.16428,11.301,44.89,8.92,45.7676577946,135.13
2021-09-29 06:30:00,60.6516,12.67255,61.9613597822,11.3916,3.32255,11.86625,49.26,9.35,50.1395063797,133.26,60.8616,12.65255,62.1628617107,11.3916,3.32255,11.86625,49.47,9.33,50.3421274878,134.24,61.2116,59.09255,85.081075687,11.3916,3.32255,11.86625,49.82,55.77,74.7818514079,133.26,62.9716,25.98255,68.1213278721,11.3916,3.32255,11.86625,51.58,22.66,56.3380155845,134.24
2021-09-29 07:00:00,65.65536,14.55198,67.2486908322,12.79536,3.73198,13.3285,52.86,10.82,53.9560191267,133.0,65.87536,14.48198,67.44843067,12.79536,3.73198,13.3285,53.08,10.75,54.157630118,133.98,66.88536,53.69198,85.7699253739,12.79536,3.73198,13.3285,54.09,49.96,73.6323957236,133.0,68.72536,30.70198,75.2714200945,12.79536,3.73198,13.3285,55.93,26.97,62.0930414781,133.98
2021-09-29 07:30:00,70.19112,18.11116,72.4900506511,13.58112,3.96116,14.147,56.61,14.15,58.3516460779,132.72,70.41112,18.05116,72.6881709565,13.58112,3.96116,14.147,56.83,14.09,58.5506362049,133.73,73.31112,46.63116,86.8848974138,13.58112,3.96116,14.147,59.73,42.67,73.4057341084,132.72,75.01112,37.90116,84.0426442528,13.58112,3.96116,14.147,61.43,33.94,70.182394516,133.73
2021-09-29 08:00:00,72.65832,25.23701,76.9164360781,15.17832,4.42701,15.81075,57.48,20.81,61.1310600268,132.4,72.89832,25.21701,77.1366492153,15.17832,4.42701,15.81075,57.72,20.79,61.35,133.42,78.13832,37.76701,86.7867737433,15.17832,4.42701,15.81075,62.96,33.34,71.2426641838,132.4,79.48832,47.49701,92.5978346149,15.17832,4.42701,15.81075,64.31,43.07,77.4002648574,133.42
2021-09-29 08:30:00,72.51624,24.81432,76.6443444802,16.98624,4.95432,17.694,55.53,19.86,58.9745750303,133.67,72.75624,24.77432,76.8585544387,16.98624,4.95432,17.694,55.77,19.82,59.1872055431,134.68,77.94624,37.80432,86.6301502988,16.98624,4.95432,17.694,60.96,32.85,69.2477010449,133.67,79.30624,48.07432,92.7395274217,16.98624,4.95432,17.694,62.32,43.12,75.7833543728,134.68
2021-09-29 09:00:00,72.09928,24.61854,76.1864731317,16.82928,4.90854,17.5305,55.27,19.71,58.67927232,133.23,72.33928,24.57854,76.4007595476,16.82928,4.90854,17.5305,55.51,19.67,58.892011342800004,134.25,77.46928,37.16854,85.9243254815,16.82928,4.90854,17.5305,60.64,32.26,68.6870963136,133.23,78.78928,48.77854,92.6665884095,16.82928,4.90854,17.5305,61.96,43.87,75.9184990631,134.25
2021-09-29 09:30:00,72.5428,23.7879,76.3434477755,17.7528,5.1779,18.4925,54.79,18.61,57.8642912339,133.38,72.7628,23.7379,76.5370038625,17.7528,5.1779,18.4925,55.01,18.56,58.0566421695,134.44,78.0728,36.8779,86.3443200694,17.7528,5.1779,18.4925,60.32,31.7,68.1424419874,133.38,79.3228,49.5179,93.5100476968,17.7528,5.1779,18.4925,61.57,44.34,75.8742413471,134.44
2021-09-29 10:00:00,71.41208,23.63894,75.2228997995,17.00208,4.95894,17.7105,54.41,18.68,57.5273022138,133.14,71.64208,23.58894,75.4256303722,17.00208,4.95894,17.7105,54.64,18.63,57.7287320145,134.16,77.11208,37.65894,85.8164823554,17.00208,4.95894,17.7105,60.11,32.7,68.4288104529,133.14,78.32208,49.62894,92.722057252,17.00208,4.95894,17.7105,61.32,44.67,75.8653497982,134.16
2021-09-29 10:30:00,71.3424,15.4282,72.9915569981,19.7424,5.7582,20.565,51.6,9.67,52.4982752098,133.5,71.5724,15.3382,73.1974645804,19.7424,5.7582,20.565,51.83,9.58,52.7079244516,134.57,74.8924,47.7282,88.807953771,19.7424,5.7582,20.565,55.15,41.97,69.3037040857,133.5,76.3924,41.9682,87.1615086434,19.7424,5.7582,20.565,56.65,36.21,67.2338203585,134.57
2021-09-29 11:00:00,71.86432,8.96501,72.4213497069,20.79432,6.06501,21.66075,51.07,2.9,51.1522716993,133.5,72.06432,8.85501,72.6063180389,20.79432,6.06501,21.66075,51.27,2.79,51.3458566975,134.57,73.89432,52.59501,90.7006372919,20.79432,6.06501,21.66075,53.1,46.53,70.6020601682,133.5,75.58432,35.89501,83.6746148647,20.79432,6.06501,21.66075,54.79,29.83,62.3840764939,134.57
2021-09-29 11:30:00,73.19704,9.24497,73.7785614868,22.337040000000002,6.51497,23.26775,50.86,2.73,50.9332160775,131.52,73.40704,9.13497,73.9732465048,22.337040000000002,6.51497,23.26775,51.07,2.62,51.1371616342,132.62,75.16704,52.10497,91.4604384478,22.337040000000002,6.51497,23.26775,52.83,45.59,69.7814946816,131.52,76.86704,36.81497,85.2284216354,22.337040000000002,6.51497,23.26775,54.53,30.3,62.3827772707,132.62
2021-09-29 12:00:00,72.89656,9.77608,73.5491685881,21.34656,6.22608,22.236,51.55,3.55,51.6720911131,131.12,73.12656,9.67608,73.763949878,21.34656,6.22608,22.236,51.78,3.45,51.8948060985,132.17,74.72656,50.91608,90.4240342608,21.34656,6.22608,22.236,53.38,44.69,69.6176737618,131.12,76.44656,37.87608,85.315145033,21.34656,6.22608,22.236,55.1,31.65,63.5431546274,132.17
2021-09-29 12:30:00,73.9904,10.04845,74.6696098795,23.2404,6.77845,24.20875,50.75,3.27,50.8552396514,131.69,74.2104,9.94845,74.8742621036,23.2404,6.77845,24.20875,50.97,3.17,51.0684814734,132.69,75.8604,51.74845,91.8297466269,23.2404,6.77845,24.20875,52.62,44.97,69.2182439823,131.69,77.5804,38.42845,86.5763491582,23.2404,6.77845,24.20875,54.34,31.65,62.8852772913,132.69
2021-09-29 13:00:00,72.17376,10.33568,72.9100672994,22.37376,6.52568,23.306,49.8,3.81,49.9455313316,131.94,72.38376,10.23568,73.1038840063,22.37376,6.52568,23.306,50.01,3.71,50.1474246597,132.94,74.04376,51.85568,90.3962938577,22.37376,6.52568,23.306,51.67,45.33,68.7357097876,131.94,75.76376,38.25568,84.8742857502,22.37376,6.52568,23.306,53.39,31.73,62.107044689,132.94
2021-09-29 13:30:00,72.33456,11.22258,73.1999649744,24.21456,7.06258,25.2235,48.12,4.16,48.2994823989,132.71,72.54456,11.11258,73.3907529587,24.21456,7.06258,25.2235,48.33,4.05,48.4993958725,133.71,74.16456,52.93258,91.1166284794,24.21456,7.06258,25.2235,49.95,45.87,67.8163652815,132.71,75.89456,38.60258,85.1477740182,24.21456,7.06258,25.2235,51.68,31.54,60.5441491806,133.71
2021-09-29 14:00:00,72.07008,11.09794,72.9195495286,24.61008,7.17794,25.6355,47.46,3.92,47.6216127404,132.71,72.27008,10.99794,73.1021145211,24.61008,7.17794,25.6355,47.66,3.8200000000000003,47.812843462800004,133.71,73.91008,53.26794,91.1052872091,24.61008,7.17794,25.6355,49.3,46.09,67.4890961563,132.71,75.63008,38.83794,85.0193776986,24.61008,7.17794,25.6355,51.02,31.66,60.0449498293,133.71
2021-09-29 14:30:00,72.07432,10.38001,72.8179387999,24.03432,7.01001,25.03575,48.04,3.37,48.1580574774,133.01,72.28432,10.26001,73.0088400337,24.03432,7.01001,25.03575,48.25,3.25,48.359332088,134.03,74.07432,53.84001,91.5737492967,24.03432,7.01001,25.03575,50.04,46.83,68.5350311884,133.01,75.82432,38.12001,84.8673238995,24.03432,7.01001,25.03575,51.79,31.11,60.4155294606,134.03
2021-09-29 15:00:00,71.96208,10.65019,72.7459105721,25.37208,7.40019,26.42925,46.59,3.25,46.7032183045,133.01,72.17208,10.54019,72.9376770727,25.37208,7.40019,26.42925,46.8,3.14,46.9052193258,134.03,73.89208,54.72019,91.9474778358,25.37208,7.40019,26.42925,48.52,47.32,67.7744258552,133.01,75.63208,38.38019,84.8130326634,25.37208,7.40019,26.42925,50.26,30.98,59.0409010771,134.03
2021-09-29 15:30:00,70.2696,10.17155,71.0019514771,19.959600000000002,5.82155,20.79125,50.31,4.35,50.4977088589,133.29,70.4696,10.06155,71.1842630963,19.959600000000002,5.82155,20.79125,50.51,4.24,50.6876483968,134.28,72.0896,54.09155,90.1266121052,19.959600000000002,5.82155,20.79125,52.13,48.27,71.0459696253,133.29,73.8996,36.43155,82.3918000505,19.959600000000002,5.82155,20.79125,53.94,30.61,62.0201233472,134.28
2021-09-29 16:00:00,71.34224,11.72482,72.2992850051,20.62224,6.01482,21.4815,50.72,5.71,51.0404006646,133.85,71.56224,11.62482,72.5002802329,20.62224,6.01482,21.4815,50.94,5.61,51.2479823993,134.86,73.02224,53.74482,90.6683694099,20.62224,6.01482,21.4815,52.4,47.73,70.8795661668,133.85,74.82224,36.44482,83.2261527613,20.62224,6.01482,21.4815,54.2,30.43,62.1580638373,134.86
2021-09-29 16:30:00,75.18192,11.38306,76.0387739897,19.86192,5.7930600000000005,20.6895,55.32,5.59,55.6017131031,133.4,75.42192,11.28306,76.2612185809,19.86192,5.7930600000000005,20.6895,55.56,5.49,55.8305803301,134.43,76.80192,53.00306,93.3159112105,19.86192,5.7930600000000005,20.6895,56.94,47.21,73.9658549602,133.4,78.66192,35.96306,86.4930016975,19.86192,5.7930600000000005,20.6895,58.8,30.17,66.0883416345,134.43
2021-09-29 17:00:00,76.4696,10.50155,77.1873194026,16.1196,4.70155,16.79125,60.35,5.8,60.6280669327,132.72,76.7196,10.41155,77.4228480331,16.1196,4.70155,16.79125,60.6,5.71,60.8684162764,133.77,78.1596,51.97155,93.8614142316,16.1196,4.70155,16.79125,62.04,47.27,77.9962467046,132.72,80.1096,34.60155,87.2629089279,16.1196,4.70155,16.79125,63.99,29.9,70.6309429358,133.77
2021-09-29 17:30:00,77.87016,10.26713,78.5441008406,16.07016,4.68713,16.73975,61.8,5.58,62.0514012735,132.54,78.12016,10.16713,78.7789942235,16.07016,4.68713,16.73975,62.05,5.48,62.2915154736,133.56,79.68016,52.31713,95.3205643556,16.07016,4.68713,16.73975,63.61,47.63,79.4660241864,132.54,81.64016,33.90713,88.4014094326,16.07016,4.68713,16.73975,65.57,29.22,71.7860244059,133.56
2021-09-29 18:00:00,78.91752,9.35011,79.469487981,14.53752,4.24011,15.14325,64.38,5.11,64.5824782739,132.23,79.16752,9.25011,79.7060898424,14.53752,4.24011,15.14325,64.63,5.01,64.8238922003,133.23,80.79752,52.34011,96.2690311209,14.53752,4.24011,15.14325,66.26,48.1,81.8779433059,132.23,82.80752,32.78011,89.0596484395,14.53752,4.24011,15.14325,68.27,28.54,73.99543567,133.23
2021-09-29 18:30:00,79.46088,8.79609,79.9462485027,12.50088,3.64609,13.02175,66.96,5.15,67.1577553228,131.97,79.73088,8.68609,80.2026270459,12.50088,3.64609,13.02175,67.23,5.04,67.4186509803,132.98,81.34088,51.46609,96.2553748061,12.50088,3.64609,13.02175,68.84,47.82,83.8194368867,131.97,83.39088,31.87609,89.2755508572,12.50088,3.64609,13.02175,70.89,28.23,76.3041610923,132.98
2021-09-29 19:00:00,80.81736,7.98298,81.2106744649,11.66736,3.40298,12.1535,69.15,4.58,69.3015071986,131.47,81.08736,7.88298,81.4696343766,11.66736,3.40298,12.1535,69.42,4.48,69.5644075659,132.47,82.73736,50.58298,96.9747833483,11.66736,3.40298,12.1535,71.07,47.18,85.3047319907,131.47,84.80736,32.17298,90.7049555,11.66736,3.40298,12.1535,73.14,28.77,78.5949902984,132.47
2021-09-29 19:30:00,81.34104,17.20697,83.141112603,11.20104,3.26697,11.66775,70.14,13.94,71.5118395792,131.39,81.63104,17.14697,83.4125006918,11.20104,3.26697,11.66775,70.43,13.88,71.7846731552,132.38,86.72104,39.57697,95.3251033729,11.20104,3.26697,11.66775,75.52,36.31,83.795504056,131.39,88.33104,42.98697,98.2356972656,11.20104,3.26697,11.66775,77.13,39.72,86.756644126,132.38
2021-09-29 20:00:00,78.41976,22.85493,81.6823517277,10.91976,3.18493,11.37475,67.5,19.67,70.3076020072,131.88,78.68976,22.81493,81.9304544096,10.91976,3.18493,11.37475,67.77,19.63,70.5557212422,132.86,85.83976,36.36493,93.2248493201,10.91976,3.18493,11.37475,74.92,33.18,81.9385062105,131.88,87.11976,46.56493,98.7833249509,10.91976,3.18493,11.37475,76.2,43.38,87.6827485883,132.86
2021-09-29 20:30:00,76.85424,14.09332,78.1357528574,12.11424,3.53332,12.619,64.74,10.56,65.5955882663,132.99,77.10424,14.01332,78.3673207619,12.11424,3.53332,12.619,64.99,10.48,65.8295564317,133.99,81.11424,48.08332,94.2948863566,12.11424,3.53332,12.619,69.0,44.55,82.1322257095,132.99,82.81424,35.31332,90.0290448478,12.11424,3.53332,12.619,70.7,31.78,77.5142464325,133.99
2021-09-29 21:00:00,73.8476,15.30055,75.4160119342,12.6876,3.70055,13.21625,61.16,11.6,62.2503461838,132.01,74.0976,15.230550000000001,75.6467050113,12.6876,3.70055,13.21625,61.41,11.53,62.4830296961,133.02,78.0076,49.39055,92.3288258729,12.6876,3.70055,13.21625,65.32,45.69,79.7137284287,132.01,79.6776,34.32055,86.7549427644,12.6876,3.70055,13.21625,66.99,30.62,73.6562590687,133.02
2021-09-29 21:30:00,70.96688,16.69659,72.9045552388,14.45688,4.21659,15.05925,56.51,12.48,57.8716726905,131.94,71.17688,16.62659,73.0930348362,14.45688,4.21659,15.05925,56.72,12.41,58.0617473041,132.95,75.02688,50.81659,90.6165467327,14.45688,4.21659,15.05925,60.57,46.6,76.4217567189,131.94,76.64688,33.98659,83.8440964741,14.45688,4.21659,15.05925,62.19,29.77,68.9481616869,132.95
2021-09-29 22:00:00,67.48448,17.30089,69.6668919621,12.41448,3.62089,12.931750000000001,55.07,13.68,56.7436983285,131.94,67.69448,17.24089,69.8555002162,12.41448,3.62089,12.931750000000001,55.28,13.62,56.9331432471,133.0,71.44448,51.24089,87.9200917337,12.41448,3.62089,12.931750000000001,59.03,47.62,75.8432943641,131.94,73.07448,33.16089,80.2466463652,12.41448,3.62089,12.931750000000001,60.66,29.54,67.4703431146,133.0
2021-09-29 22:30:00,64.18456,18.05508,66.6756601482,10.71456,3.12508,11.161,53.47,14.93,55.5152753753,132.76,64.40456,18.00508,66.8739878772,10.71456,3.12508,11.161,53.69,14.88,55.7138268296,133.79,67.95456,51.11508,85.0327797276,10.71456,3.12508,11.161,57.24,47.99,74.6957676177,132.76,69.57456,32.91508,76.9676678262,10.71456,3.12508,11.161,58.86,29.79,65.9692632974,133.79
2021-09-29 23:00:00,61.00944,19.83442,64.1525992135,11.56944,3.37442,12.0515,49.44,16.46,52.1080147386,133.51,61.19944,19.77442,64.3148438749,11.56944,3.37442,12.0515,49.63,16.4,52.2694643171,134.45,64.49944,52.07442,82.8970625454,11.56944,3.37442,12.0515,52.93,48.7,71.9254815764,133.51,66.06944,33.08442,73.8901194251,11.56944,3.37442,12.0515,54.5,29.71,62.0720073785,134.45
2021-09-29 23:30:00,57.40736,18.69048,60.37333041,12.92736,3.77048,13.466,44.48,14.92,46.9156349206,134.88,57.58736,18.62048,60.5229403384,12.92736,3.77048,13.466,44.66,14.85,47.0641912711,135.18,60.15736,55.94048,82.1477039533,12.92736,3.77048,13.466,47.23,52.17,70.3731610772,134.88,61.79736,31.45048,69.3400778425,12.92736,3.77048,13.466,48.87,27.68,56.1645733537,135.18
2021-09-30 00:00:00,56.05864,6.74627,56.4631143098,11.91864,3.47627,12.41525,44.14,3.27,44.2609590949,134.88,56.23864,6.65627,56.6311800986,11.91864,3.47627,12.41525,44.32,3.18,44.4339374803,135.75,55.91864,67.91627,87.9745078427,11.91864,3.47627,12.41525,44.0,64.44,78.0289279691,134.88,57.83864,19.08627,60.9064362737,11.91864,3.47627,12.41525,45.92,15.61,48.5007061804,135.75
2021-09-30 00:30:00,54.188,7.63525,54.7232709783,13.698,3.99525,14.26875,40.49,3.64,40.65328646,134.16,54.348,7.51525,54.8651445506,13.698,3.99525,14.26875,40.65,3.52,40.8021188175,135.08,54.098,69.18525,87.8247825022,13.698,3.99525,14.26875,40.4,65.19,76.6935205868,134.16,55.968,19.42525,59.2432051932,13.698,3.99525,14.26875,42.27,15.43,44.9981977417,135.08
2021-09-30 01:00:00,53.27504,7.89147,53.8563383991,13.68504,3.99147,14.25525,39.59,3.9,39.7816301828,134.64,53.44504,7.63147,53.9871432376,13.68504,3.99147,14.25525,39.76,3.64,39.9262720524,135.57,53.24504,69.70147,87.7116252544,13.68504,3.99147,14.25525,39.56,65.71,76.6993983027,134.64,55.11504,19.57147,58.4868367427,13.68504,3.99147,14.25525,41.43,15.58,44.2626400026,135.57
2021-09-30 01:30:00,51.48224,35.84232,62.730319132,13.24224,3.86232,13.794,38.24,31.98,49.8499548646,132.12,52.52224,15.66232,54.8077910739,13.24224,3.86232,13.794,39.28,11.8,41.0141243964,133.08,55.79224,50.82232,75.4697439667,13.24224,3.86232,13.794,42.55,46.96,63.3698990058,132.12,57.75224,36.77232,68.4655003867,13.24224,3.86232,13.794,44.51,32.91,55.3552906234,133.08
2021-09-30 02:00:00,51.90216,34.09438,62.0987999904,13.35216,3.89438,13.9085,38.55,30.2,48.9708331561,132.12,52.96216,13.85438,54.7442621381,13.35216,3.89438,13.9085,39.61,9.96,40.8430373503,133.08,56.52216,51.82438,76.6845547255,13.35216,3.89438,13.9085,43.17,47.93,64.5053005574,132.12,58.48216,35.18438,68.2503013492,13.35216,3.89438,13.9085,45.13,31.29,54.9161269574,133.08
2021-09-30 02:30:00,51.22328,33.99679,61.4785014803,12.50328,3.64679,13.02425,38.72,30.35,49.1971635361,131.23,52.27328,13.81679,54.0684703673,12.50328,3.64679,13.02425,39.77,10.17,41.0497478677,132.2,55.82328,51.70679,76.0909371874,12.50328,3.64679,13.02425,43.32,48.06,64.7022874402,131.23,57.77328,34.57679,67.3298320855,12.50328,3.64679,13.02425,45.27,30.93,54.8273453671,132.2
2021-09-30 03:00:00,50.32896,34.28553,60.8974694225,12.97896,3.78553,13.51975,37.35,30.5,48.2210794155,131.11,51.37896,14.14553,53.290651616,12.97896,3.78553,13.51975,38.4,10.36,39.7729757499,132.05,54.89896,51.98553,75.6068193913,12.97896,3.78553,13.51975,41.92,48.2,63.8789981136,131.11,56.81896,34.44553,66.4446292221,12.97896,3.78553,13.51975,43.84,30.66,53.4974877915,132.05
2021-09-30 03:30:00,49.85632,35.44601,61.1724796691,13.18632,3.84601,13.73575,36.67,31.6,48.4071162124,130.99,50.86632,15.38601,53.1423730564,13.18632,3.84601,13.73575,37.68,11.54,39.4075373501,131.91,54.18632,51.06601,74.4573344437,13.18632,3.84601,13.73575,41.0,47.22,62.5358169372,130.99,56.08632,35.02601,66.1248566551,13.18632,3.84601,13.73575,42.9,31.18,53.0339740167,131.91
2021-09-30 04:00:00,49.674,35.58825,61.1067084211,12.474,3.63825,12.99375,37.2,31.95,49.0371542812,130.77,50.714,15.51825,53.0351381545,12.474,3.63825,12.99375,38.24,11.88,40.0428770195,131.7,53.954,50.71825,74.0498143081,12.474,3.63825,12.99375,41.48,47.08,62.7464485051,130.77,55.864,34.95825,65.900422905,12.474,3.63825,12.99375,43.39,31.32,53.512937688,131.7
2021-09-30 04:30:00,50.0792,30.71185,58.746438216,13.5492,3.9518500000000003,14.11375,36.53,26.76,45.2828720379,131.46,51.0592,12.05185,52.4622625614,13.5492,3.9518500000000003,14.11375,37.51,8.1,38.3746022781,132.44,52.9292,56.45185,77.3841817238,13.5492,3.9518500000000003,14.11375,39.38,52.5,65.6280001219,131.46,54.7592,29.62185,62.2577222685,13.5492,3.9518500000000003,14.11375,41.21,25.67,48.5511379887,132.44
2021-09-30 05:00:00,51.11304,23.00422,56.0511997717,14.24304,4.1542200000000005,14.836500000000001,36.87,18.85,41.4091704819,131.46,52.08304,5.35422,52.3575278967,14.24304,4.1542200000000005,14.836500000000001,37.84,1.2,37.8590227027,132.44,52.16304,65.33422,83.6034870388,14.24304,4.1542200000000005,14.836500000000001,37.92,61.18,71.9785995974,131.46,53.95304,21.76422,58.1774165587,14.24304,4.1542200000000005,14.836500000000001,39.71,17.61,43.439569519,132.44
2021-09-30 05:30:00,52.67392,22.53031,57.2901101139,14.50392,4.23031,15.10825,38.17,18.3,42.3301181194,132.83,53.66392,5.90031,53.9873130269,14.50392,4.23031,15.10825,39.16,1.67,39.1955928645,133.77,53.72392,64.54031,83.9744675188,14.50392,4.23031,15.10825,39.22,60.31,71.9409792816,132.83,55.53392,22.34031,59.8590487851,14.50392,4.23031,15.10825,41.03,18.11,44.8490022186,133.77
2021-09-30 06:00:00,54.58176,22.68468,59.1080640133,16.30176,4.7546800000000005,16.981,38.28,17.93,42.2710693028,132.46,55.57176,6.64468,55.9676002862,16.30176,4.7546800000000005,16.981,39.27,1.8900000000000001,39.3154549764,133.38,55.65176,64.47468,85.1710206126,16.30176,4.7546800000000005,16.981,39.35,59.72,71.5185353597,132.46,57.47176,22.89468,61.86412183,16.30176,4.7546800000000005,16.981,41.17,18.14,44.9892042606,133.38
2021-09-30 06:30:00,60.63784,21.19562,64.2355193569,17.60784,5.13562,18.3415,43.03,16.06,45.929342473,132.08,61.71784,8.70562,62.3288022815,17.60784,5.13562,18.3415,44.11,3.5700000000000003,44.2542314361,132.99,61.78784,62.57562,87.9400101788,17.60784,5.13562,18.3415,44.18,57.44,72.4653434408,132.08,63.67784,24.71562,68.306143055,17.60784,5.13562,18.3415,46.07,19.58,50.0581791519,132.99
2021-09-30 07:00:00,66.36152,19.64711,69.2088164041,18.64152,5.43711,19.41825,47.72,14.21,49.7907873005,131.3,67.50152,10.917110000000001,68.3786406202,18.64152,5.43711,19.41825,48.86,5.48,49.1663502815,132.24,67.58152,61.10711,91.1116937504,18.64152,5.43711,19.41825,48.94,55.67,74.1233600156,131.3,69.57152,26.95711,74.6115418328,18.64152,5.43711,19.41825,50.93,21.52,55.2899204195,132.24
2021-09-30 07:30:00,71.49216,26.63438,76.2923268714,20.07216,5.85438,20.9085,51.42,20.78,55.4601190046,131.37,72.70216,12.13438,73.7078506446,20.07216,5.85438,20.9085,52.63,6.28,53.0033517808,132.29,74.90216,51.88438,91.1170810587,20.07216,5.85438,20.9085,54.83,46.03,71.589732504,131.37,76.77216,37.82438,85.58415901,20.07216,5.85438,20.9085,56.7,31.97,65.092018712,132.29
2021-09-30 08:00:00,74.87072,30.50021,80.8448360958,20.64072,6.02021,21.50075,54.23,24.48,59.4992714241,131.77,76.12072,10.73021,76.873281574,20.64072,6.02021,21.50075,55.48,4.71,55.6795698618,132.72,80.09072,43.460210000000004,91.1225179819,20.64072,6.02021,21.50075,59.45,37.44,70.2570715302,131.77,81.72072,45.03021,93.3059263389,20.64072,6.02021,21.50075,61.08,39.01,72.4744541201,132.72
2021-09-30 08:30:00,77.00312,29.80716,82.5708621549,21.45312,6.25716,22.347,55.55,23.55,60.3357688275,132.14,78.27312,9.95716,78.9039057956,21.45312,6.25716,22.347,56.82,3.7,56.9403407085,133.02,82.30312,43.00716,92.8623679054,21.45312,6.25716,22.347,60.85,36.75,71.0864614396,132.14,83.94312,46.18716,95.8107569337,21.45312,6.25716,22.347,62.49,39.93,74.1579732733,133.02
2021-09-30 09:00:00,77.5984,29.6012,83.0526503129,22.5984,6.5912,23.54,55.0,23.01,59.6192930183,132.35,78.8784,9.8512,79.491182706,22.5984,6.5912,23.54,56.28,3.26,56.3743381336,133.29,82.8684,42.2212,93.0043087604,22.5984,6.5912,23.54,60.27,35.63,70.0140685862,132.35,84.4884,47.2312,96.7939873546,22.5984,6.5912,23.54,61.89,40.64,74.0404058606,133.29
2021-09-30 09:30:00,78.94456,28.44758,83.913695911,22.41456,6.53758,23.3485,56.53,21.91,60.6274607748,131.61,80.22456,8.79758,80.7054982083,22.41456,6.53758,23.3485,57.81,2.26,57.8541588825,132.51,84.37456,41.86758,94.191085726,22.41456,6.53758,23.3485,61.96,35.33,71.3249640729,131.61,86.00456,47.13758,98.0751537804,22.41456,6.53758,23.3485,63.59,40.6,75.4456632286,132.51
2021-09-30 10:00:00,79.20952,28.55986,84.2010312398,22.07952,6.43986,22.9995,57.13,22.12,61.2628051921,131.61,80.50952,8.69986,80.9782092581,22.07952,6.43986,22.9995,58.43,2.26,58.4736906651,132.51,84.67952,41.42986,94.2711748471,22.07952,6.43986,22.9995,62.6,34.99,71.7151315972,131.61,86.29952,48.08986,98.7939359832,22.07952,6.43986,22.9995,64.22,41.65,76.543653558,132.51
2021-09-30 10:30:00,78.8648,28.7939,83.9568064915,22.7448,6.6339,23.6925,56.12,22.16,60.3367218201,132.25,80.1448,8.8639,80.6334774783,22.7448,6.6339,23.6925,57.4,2.23,57.4433016112,133.15,84.3248,42.0339,94.2205956479,22.7448,6.6339,23.6925,61.58,35.4,71.0299683232,132.25,85.9348,48.2339,98.5459231031,22.7448,6.6339,23.6925,63.19,41.6,75.6540554101,133.15
2021-09-30 11:00:00,79.67664,28.11152,84.4903812182,22.49664,6.56152,23.434,57.18,21.55,61.1060954406,132.59,80.97664,8.13152,81.3838917919,22.49664,6.56152,23.434,58.48,1.57,58.5010709304,133.5,85.16664,41.49152,94.7359636083,22.49664,6.56152,23.434,62.67,34.93,71.7470124814,132.59,86.77664,48.74152,99.5284935162,22.49664,6.56152,23.434,64.28,42.18,76.8834884744,133.5
2021-09-30 11:30:00,80.16488,28.37934,85.0399607493,23.89488,6.96934,24.8905,56.27,21.41,60.2054897829,132.69,81.44488,8.49934,81.887161745,23.89488,6.96934,24.8905,57.55,1.53,57.5703343746,133.63,85.65488,41.97934,95.388801516,23.89488,6.96934,24.8905,61.76,35.01,70.9929411984,132.69,87.23488,48.76934,99.9418471545,23.89488,6.96934,24.8905,63.34,41.8,75.8893642087,133.63
2021-09-30 12:00:00,80.15688,27.65284,84.7927176791,24.14688,7.04284,25.153,56.01,20.61,59.6815901263,132.36,81.44688,7.95284,81.8342344365,24.14688,7.04284,25.153,57.3,0.91,57.3072255479,133.36,85.70688,41.27284,95.1268447968,24.14688,7.04284,25.153,61.56,34.23,70.4366843342,132.36,87.28688,48.94284,100.071979132,24.14688,7.04284,25.153,63.14,41.9,75.7777645487,133.36
2021-09-30 12:30:00,80.95176,28.00843,85.6601400779,24.37176,7.10843,25.38725,56.58,20.9,60.3167174173,131.65,82.24176,8.32843,82.6623846387,24.37176,7.10843,25.38725,57.87,1.22,57.8828584298,132.6,86.52176,41.59843,96.0023142011,24.37176,7.10843,25.38725,62.15,34.49,71.0787070788,131.65,88.09176,48.60843,100.612810551,24.37176,7.10843,25.38725,63.72,41.5,76.0426748609,132.6
2021-09-30 13:00:00,80.64136,27.89123,85.328480905,23.18136,6.76123,24.14725,57.46,21.13,61.2219609291,131.65,81.94136,8.22123,82.3527479891,23.18136,6.76123,24.14725,58.76,1.46,58.7781353906,132.6,86.21136,41.49123,95.6761242942,23.18136,6.76123,24.14725,63.03,34.73,71.9649484124,131.65,87.80136,48.01123,100.0707600849,23.18136,6.76123,24.14725,64.62,41.25,76.6635956631,132.6
2021-09-30 13:30:00,80.2484,28.4812,85.1527125581,24.2784,7.0812,25.29,55.97,21.4,59.9216229754,131.65,81.5184,8.7812,81.989993365,24.2784,7.0812,25.29,57.24,1.7000000000000002,57.2652390198,132.64,85.7684,42.0212,95.5091602308,24.2784,7.0812,25.29,61.49,34.94,70.7235724494,131.65,87.33840000000001,48.3012,99.8048197033,24.2784,7.0812,25.29,63.06,41.22,75.3369232183,132.64
2021-09-30 14:00:00,79.03792,29.07856,84.2173108666,24.57792,7.16856,25.602,54.46,21.91,58.702126878,131.78,80.28792,9.28856,80.8234337603,24.57792,7.16856,25.602,55.71,2.12,55.750322869,132.79,84.49792,41.92856,94.3286946162,24.57792,7.16856,25.602,59.92,34.76,69.2723898823,131.78,86.07792,48.79856,98.9480053846,24.57792,7.16856,25.602,61.5,41.63,74.2651122668,132.79
2021-09-30 14:30:00,77.92608,29.48344,83.3171481653,24.76608,7.22344,25.798000000000002,53.16,22.26,57.6323971391,132.08,79.16608,9.56344,79.741630327,24.76608,7.22344,25.798000000000002,54.4,2.34,54.4503039477,133.08,83.35608,42.42344,93.530659863,24.76608,7.22344,25.798000000000002,58.59,35.2,68.3507724901,132.08,84.93608,48.94344,98.0285570882,24.76608,7.22344,25.798000000000002,60.17,41.72,73.2187633056,133.08
2021-09-30 15:00:00,76.22144,29.80292,81.8408330615,25.14144,7.33292,26.189,51.08,22.47,55.8038287217,132.5,77.42144,9.75292,78.0333186543,25.14144,7.33292,26.189,52.28,2.42,52.3359799755,133.47,81.65144,43.68292,92.6021336352,25.14144,7.33292,26.189,56.51,36.35,67.1915366694,132.5,83.22144,48.47292,96.3090444818,25.14144,7.33292,26.189,58.08,41.14,71.1743352621,133.47
2021-09-30 15:30:00,76.0652,30.1136,81.80918992389999,25.5552,7.4536,26.62,50.51,22.66,55.3600550939,132.96,77.2552,9.9436,77.8924971226,25.5552,7.4536,26.62,51.7,2.49,51.7599275502,134.01,81.4752,44.1336,92.6605788024,25.5552,7.4536,26.62,55.92,36.68,66.8765190482,132.96,83.0352,48.8036,96.3152937596,25.5552,7.4536,26.62,57.48,41.35,70.8080002542,134.01
2021-09-30 16:00:00,77.55704,30.02622,83.1665097323,25.42704,7.41622,26.4865,52.13,22.61,56.8220819752,133.39,78.78704,9.91622,79.4086210121,25.42704,7.41622,26.4865,53.36,2.5,53.4185323647,134.37,83.05704,43.97622,93.9807417456,25.42704,7.41622,26.4865,57.63,36.56,68.2484468688,133.39,84.63704,48.57622,97.5862576875,25.42704,7.41622,26.4865,59.21,41.16,72.1108154163,134.37
2021-09-30 16:30:00,78.88776,30.71518,84.656369874,25.21776,7.35518,26.2685,53.67,23.36,58.5333964502,133.08,80.13776,10.57518,80.8325120842,25.21776,7.35518,26.2685,54.92,3.22,55.0143145009,134.07,84.42776,44.57518,95.4724742041,25.21776,7.35518,26.2685,59.21,37.22,69.9367750186,133.08,86.05776,48.01518,98.5464132612,25.21776,7.35518,26.2685,60.84,40.66,73.1760971903,134.07
2021-09-30 17:00:00,79.68528,31.98029,85.8631632143,25.23528,7.36029,26.28675,54.45,24.62,59.7574003785,133.27,80.93528,11.87029,81.8011206119,25.23528,7.36029,26.28675,55.7,4.51,55.8822878916,134.29,85.15528,44.69029,96.1698691491,25.23528,7.36029,26.28675,59.92,37.33,70.5969921456,133.27,86.77528,47.66029,99.0022851351,25.23528,7.36029,26.28675,61.54,40.3,73.5612778573,134.29
2021-09-30 17:30:00,80.59416,32.32163,86.833786005,25.27416,7.37163,26.32725,55.32,24.95,60.6861178524,133.2,81.86416,12.24163,82.7743812877,25.27416,7.37163,26.32725,56.59,4.87,56.7991637262,134.21,86.08416,44.99163,97.1325350898,25.27416,7.37163,26.32725,60.81,37.62,71.5060871535,133.2,87.72416,47.36163,99.6927893278,25.27416,7.37163,26.32725,62.45,39.99,74.1566086064,134.21
2021-09-30 18:00:00,81.59168,32.49549,87.8245928858,25.32168,7.38549,26.37675,56.27,25.11,61.6183819976,133.2,82.88168,12.38549,83.8019882948,25.32168,7.38549,26.37675,57.56,5.0,57.7767565722,134.17,87.11168,45.16549,98.1242390002,25.32168,7.38549,26.37675,61.79,37.78,72.424667759,133.2,88.75168,47.24549,100.5435081353,25.32168,7.38549,26.37675,63.43,39.86,74.914514615,134.17
2021-09-30 18:30:00,81.46872,32.84171,87.8392295854,25.54872,7.45171,26.61325,55.92,25.39,61.4141555344,133.2,82.74872,12.75171,83.7254845884,25.54872,7.45171,26.61325,57.2,5.3,57.4450171904,134.21,86.98872,45.52171,98.179750909,25.54872,7.45171,26.61325,61.44,38.07,72.2786171699,133.2,88.62872,46.99171,100.3158552651,25.54872,7.45171,26.61325,63.08,39.54,74.4479549753,134.21
2021-09-30 19:00:00,81.95464,32.29302,88.0874687924,25.00464,7.29302,26.0465,56.95,25.0,62.1956791104,133.2,83.24464,12.24302,84.1401308975,25.00464,7.29302,26.0465,58.24,4.95,58.4499794696,134.21,87.52464,44.98302,98.4074930859,25.00464,7.29302,26.0465,62.52,37.69,73.0019623024,133.2,89.12464,47.11302,100.8109027271,25.00464,7.29302,26.0465,64.12,39.82,75.4785187984,134.21
2021-09-30 19:30:00,81.5148,32.5264,87.7646245135,25.0848,7.3164,26.13,56.43,25.21,61.805250586,133.14,82.8048,12.4764,83.739449843,25.0848,7.3164,26.13,57.72,5.16,57.9501855044,134.17,87.0348,45.2164,98.0794537097,25.0848,7.3164,26.13,61.95,37.9,72.6237736557,133.14,88.6848,46.9264,100.33484324,25.0848,7.3164,26.13,63.6,39.61,74.9260442036,134.17
2021-09-30 20:00:00,78.81136,33.38373,85.5903259356,25.52136,7.44373,26.58475,53.29,25.94,59.2681001889,133.14,80.04136,13.32373,81.14272051,25.52136,7.44373,26.58475,54.52,5.88,54.8361632502,134.17,84.19136,46.07373,95.9738177565,25.52136,7.44373,26.58475,58.67,38.63,70.245610539,133.14,85.81136,46.38373,97.5450660657,25.52136,7.44373,26.58475,60.29,38.94,71.7719144234,134.17
2021-09-30 20:30:00,75.80024,34.07257,83.1060551973,25.14024,7.3325700000000005,26.18775,50.66,26.74,57.2840571189,132.78,76.99024,14.13257,78.276603082,25.14024,7.3325700000000005,26.18775,51.85,6.8,52.2940006119,133.82,81.01024,46.72257,93.5182203224,25.14024,7.3325700000000005,26.18775,55.87,39.39,68.3595567569,132.78,82.61024,45.06257,94.1014716562,25.14024,7.3325700000000005,26.18775,57.47,37.73,68.7484821651,133.82
2021-09-30 21:00:00,73.01032,34.96801,80.9522609311,24.85032,7.24801,25.88575,48.16,27.72,55.5678324213,132.78,74.16032,14.89801,75.6419444783,24.85032,7.24801,25.88575,49.31,7.65,49.8998857714,133.82,78.11032,47.23801,91.2833592681,24.85032,7.24801,25.88575,53.26,39.99,66.6020097294,132.78,79.71032,44.85801,91.4657103819,24.85032,7.24801,25.88575,54.86,37.61,66.5141466156,133.82
2021-09-30 21:30:00,69.98352,34.68936,78.1091849196,23.96352,6.9893600000000005,24.962,46.02,27.7,53.7134098713,133.14,71.10352,14.64936,72.5969304089,23.96352,6.9893600000000005,24.962,47.14,7.66,47.7582998022,134.16,75.16352,48.67936,89.5501805068,23.96352,6.9893600000000005,24.962,51.2,41.69,66.0264802939,133.14,76.73352,42.95936,87.9405464118,23.96352,6.9893600000000005,24.962,52.77,35.97,63.8632429493,134.16
2021-09-30 22:00:00,66.27248,34.51114,74.7198794796,22.15248,6.46114,23.0755,44.12,28.05,52.2817071259,133.14,67.36248,14.51114,68.9077419152,22.15248,6.46114,23.0755,45.21,8.05,45.9210910149,134.16,71.37248,49.00114,86.5744917551,22.15248,6.46114,23.0755,49.22,42.54,65.0558221837,133.14,72.92248,41.48114,83.8950121584,22.15248,6.46114,23.0755,50.77,35.02,61.6765214648,134.16
2021-09-30 22:30:00,62.59016,35.61213,72.0121651665,21.71016,6.33213,22.61475,40.88,29.28,50.284120754,133.98,63.630160000000004,15.35213,65.4559787732,21.71016,6.33213,22.61475,41.92,9.02,42.8794449591,134.92,67.52016,50.30213,84.197840168,21.71016,6.33213,22.61475,45.81,43.97,63.4973778986,133.98,69.03016,41.04213,80.3095226269,21.71016,6.33213,22.61475,47.32,34.71,58.6853175846,134.92
2021-09-30 23:00:00,59.11336,36.37098,69.4063218781,22.08336,6.44098,23.0035,37.03,29.93,47.613294362,133.98,60.10336,16.04098,62.2071291947,22.08336,6.44098,23.0035,38.02,9.6,39.2132681627,134.92,63.87336,51.43098,82.005803584,22.08336,6.44098,23.0035,41.79,44.99,61.4044314362,133.98,65.36336,40.52098,76.9046074735,22.08336,6.44098,23.0035,43.28,34.08,55.087247163,134.92
2021-09-30 23:30:00,55.84336,36.55598,66.7444419398,19.80336,5.775980000000001,20.6285,36.04,30.78,47.3950419348,134.23,56.81336,16.59598,59.1877050294,19.80336,5.775980000000001,20.6285,37.01,10.82,38.5592077201,135.18,60.39336,50.04598,78.4344187602,19.80336,5.775980000000001,20.6285,40.59,44.27,60.0614768383,134.23,61.85336,39.05598,73.1519495096,19.80336,5.775980000000001,20.6285,42.05,33.28,53.6261214335,135.18
2021-10-01 00:00:00,53.56496,36.75228,64.96102697,18.14496,5.29228,18.901,35.42,31.46,47.3741279603,133.08,54.52496,16.77228,57.0463025918,18.14496,5.29228,18.901,36.38,11.48,38.1483263067,134.05,58.07496,49.65228,76.4071324432,18.14496,5.29228,18.901,39.93,44.36,59.6842902278,133.08,59.53496,38.48228,70.8893316106,18.14496,5.29228,18.901,41.39,33.19,53.0538236134,134.05
2021-10-01 00:30:00,51.98312,36.52966,63.53472141,17.07312,4.97966,17.7845,34.91,31.55,47.0543366758,133.8,52.92312,16.36966,55.3969529762,17.07312,4.97966,17.7845,35.85,11.39,37.615882284,134.78,56.52312,50.29966,75.6631937645,17.07312,4.97966,17.7845,39.45,45.32,60.0849806524,133.8,57.98312,37.98966,69.3199572407,17.07312,4.97966,17.7845,40.91,33.01,52.5669877395,134.78
2021-10-01 01:00:00,51.2084,35.5262,62.3250440594,14.3184,4.1762,14.915,36.89,31.35,48.4117196555,133.8,52.1984,15.2762,54.3878226168,14.3184,4.1762,14.915,37.88,11.1,39.4728311627,134.78,55.8584,50.5462,75.3331214341,14.3184,4.1762,14.915,41.54,46.37,62.2555097963,133.8,57.3484,36.6262,68.0464364166,14.3184,4.1762,14.915,43.03,32.45,53.8941870706,134.78
2021-10-01 01:30:00,51.2688,35.4309,62.3204503213,13.8888,4.0509,14.4675,37.38,31.38,48.8054177321,134.14,52.2588,15.1509,54.410770517,13.8888,4.0509,14.4675,38.37,11.1,39.9432960583,135.1,55.8288,50.4809,75.2673646028,13.8888,4.0509,14.4675,41.94,46.43,62.5676314079,134.14,57.2888,36.5509,67.9556833256,13.8888,4.0509,14.4675,43.4,32.5,54.2200147547,135.1
2021-10-01 02:00:00,51.8336,36.2848,63.2717061569,17.1936,5.0148,17.91,34.64,31.27,46.6662886889,134.14,52.7736,16.0548,55.1616665811,17.1936,5.0148,17.91,35.58,11.04,37.2534293723,135.1,56.2736,51.2848,76.1370393961,17.1936,5.0148,17.91,39.08,46.27,60.565330842,134.14,57.7336,37.4548,68.8188245468,17.1936,5.0148,17.91,40.54,32.44,51.9215292533,135.1
