Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-01 02:30:00,51.1924,37.10445,63.2250110918,19.1124,5.57445,19.90875,32.08,31.53,44.9807436577,133.96,52.0924,16.81445,54.7388697962,19.1124,5.57445,19.90875,32.98,11.24,34.8427610846,134.89,55.5424,52.16445,76.1976905264,19.1124,5.57445,19.90875,36.43,46.59,59.1419732508,133.96,56.9824,37.96445,68.4711134243,19.1124,5.57445,19.90875,37.87,32.39,49.83220846,134.89
2021-10-01 03:00:00,50.11768,37.73474,62.7350974451,20.10768,5.86474,20.9455,30.01,31.87,43.7755296941,134.2,50.99768,17.35474,53.86975372,20.10768,5.86474,20.9455,30.89,11.49,32.9577335386,135.13,54.44768,52.78474,75.8338884289,20.10768,5.86474,20.9455,34.34,46.92,58.1439764722,134.2,55.89768,38.25474,67.7345979677,20.10768,5.86474,20.9455,35.79,32.39,48.2704485167,135.13
2021-10-01 03:30:00,51.10944,18.15192,54.2371372475,20.74944,6.05192,21.614,30.36,12.1,32.6824050523,134.51,51.95944,14.67192,53.9911904073,20.74944,6.05192,21.614,31.21,8.62,32.3785191138,135.45,51.04944,73.57192,89.5481587572,20.74944,6.05192,21.614,30.3,67.52,74.0070293959,134.51,52.45944,19.25192,55.8804909499,20.74944,6.05192,21.614,31.71,13.2,34.3476942458,135.45
2021-10-01 04:00:00,50.84384,17.68487,53.8316885567,22.47384,6.55487,23.41025,28.37,11.13,30.475134126,133.02,51.67384,15.66487,53.9960544157,22.47384,6.55487,23.41025,29.2,9.11,30.5881038968,134.04,50.63384,74.78487,90.3136896271,22.47384,6.55487,23.41025,28.16,68.23,73.8127258676,133.02,52.00384,18.69487,55.2620804808,22.47384,6.55487,23.41025,29.53,12.14,31.9280519293,134.04
2021-10-01 04:30:00,51.03816,18.66988,54.3457284007,22.86816,6.66988,23.821,28.17,12.0,30.619420308,133.02,51.86816,14.80988,53.941065686499996,22.86816,6.66988,23.821,29.0,8.14,30.1207503227,134.04,50.71816,73.17988,89.0372202542,22.86816,6.66988,23.821,27.85,66.51,72.1054963231,133.02,52.09816,19.88988,55.7658103303,22.86816,6.66988,23.821,29.23,13.22,32.080543948,134.04
2021-10-01 05:00:00,51.3816,19.17005,54.8412220466,23.6916,6.91005,24.67875,27.69,12.26,30.2827294014,132.69,52.1916,14.72005,54.227695715,23.6916,6.91005,24.67875,28.5,7.8100000000000005,29.5507377234,133.67,51.0416,72.91005,89.0006759613,23.6916,6.91005,24.67875,27.35,66.0,71.4424418676,132.69,52.4116,20.30005,56.2055855282,23.6916,6.91005,24.67875,28.72,13.39,31.6880182403,133.67
2021-10-01 05:30:00,51.5648,29.730150000000002,59.5215122293,23.7948,6.94015,24.78625,27.77,22.79,35.9243232365,132.52,52.3848,11.93015,53.7261179508,23.7948,6.94015,24.78625,28.59,4.99,29.0222018462,133.52,53.7848,61.26015,81.5206151171,23.7948,6.94015,24.78625,29.99,54.32,62.0488718673,132.52,55.3548,31.50015,63.6899782781,23.7948,6.94015,24.78625,31.56,24.56,39.9903388333,133.52
2021-10-01 06:00:00,52.90616,31.47638,61.5615485823,24.05616,7.01638,25.0585,28.85,24.46,37.8234596514,132.81,53.76616,11.55638,54.9940894992,24.05616,7.01638,25.0585,29.71,4.54,30.0548781398,133.75,55.50616,59.02638,81.0249796905,24.05616,7.01638,25.0585,31.45,52.01,60.7794587011,132.81,57.04616,32.91638,65.8616158551,24.05616,7.01638,25.0585,32.99,25.9,41.9422233555,133.75
2021-10-01 06:30:00,58.05592,29.74131,65.230632126,23.69592,6.91131,24.68325,34.36,22.83,41.2531029136,132.74,58.97592,9.95131,59.8095954723,23.69592,6.91131,24.68325,35.28,3.04,35.4107328362,133.68,60.81592,57.67131,83.8126250786,23.69592,6.91131,24.68325,37.12,50.76,62.8845927076,132.74,62.43592,33.48131,70.8466105439,23.69592,6.91131,24.68325,38.74,26.57,46.9760843409,133.68
2021-10-01 07:00:00,63.67648,27.37814,69.3127452569,23.37648,6.81814,24.3505,40.3,20.56,45.2416135875,132.21,64.70648,7.61814,65.1533929358,23.37648,6.81814,24.3505,41.33,0.8,41.3377418348,133.18,66.64648,56.12814,87.1327802624,23.37648,6.81814,24.3505,43.27,49.31,65.603117304,132.21,68.33648,34.76814,76.6726682583,23.37648,6.81814,24.3505,44.96,27.95,52.9396269348,133.18
2021-10-01 07:30:00,70.0784,25.81495,74.6819508989,21.5484,6.28495,22.44625,48.53,19.53,52.3123484466,131.96,71.2384,6.66495,71.5495016968,21.5484,6.28495,22.44625,49.69,0.38,49.6914529874,132.91,73.0084,51.69495,89.457220648,21.5484,6.28495,22.44625,51.46,45.41,68.6308946467,131.96,74.8084,36.94495,83.4339621561,21.5484,6.28495,22.44625,53.26,30.66,61.4545620764,132.91
2021-10-01 08:00:00,73.85704,25.09497,78.0039734684,20.89704,6.09497,21.76775,52.96,19.0,56.2651010841,131.16,75.07704,7.22497,75.4238829991,20.89704,6.09497,21.76775,54.18,1.13,54.1917825874,132.14,76.89704,47.42497,90.3453515144,20.89704,6.09497,21.76775,56.0,41.33,69.6000639368,131.16,78.74704,37.80497,87.3516574855,20.89704,6.09497,21.76775,57.85,31.71,65.9708011169,132.14
2021-10-01 08:30:00,74.8528,32.0029,81.4071696858,18.5928,5.4229,19.3675,56.26,26.58,62.2228575364,130.79,76.1428,12.3829,77.1431280429,18.5928,5.4229,19.3675,57.55,6.96,57.9693375846,131.8,80.1528,8.7929,80.6336557416,18.5928,5.4229,19.3675,61.56,3.37,61.6521735221,130.79,81.6028,17.9829,83.5607662737,18.5928,5.4229,19.3675,63.01,12.56,64.2496202323,131.8
2021-10-01 09:00:00,74.35176,30.67093,80.4294110519,15.67176,4.57093,16.32475,58.68,26.1,64.2226782375,131.73,75.67176,10.97093,76.4629097443,15.67176,4.57093,16.32475,60.0,6.4,60.340367914,132.71,79.74176,7.82093,80.1243735324,15.67176,4.57093,16.32475,64.07,3.25,64.1523764174,131.73,81.21176,17.32093,83.0383319821,15.67176,4.57093,16.32475,65.54,12.75,66.7686610619,132.71
2021-10-01 09:30:00,72.6208,32.04565,79.3769757333,19.6308,5.72565,20.44875,52.99,26.32,59.1665657276,131.67,73.8508,12.44565,74.8921548933,19.6308,5.72565,20.44875,54.22,6.72,54.6348496841,132.64,77.8308,8.68565,78.3139447644,19.6308,5.72565,20.44875,58.2,2.96,58.2752228653,131.67,79.2108,18.70565,81.3895090203,19.6308,5.72565,20.44875,59.58,12.98,60.9775106084,132.64
2021-10-01 10:00:00,72.54496,32.10728,79.3325195011,21.14496,6.16728,22.026,51.4,25.94,57.574678462,131.67,73.75496,12.39728,74.7896160974,21.14496,6.16728,22.026,52.61,6.23,52.9775896016,132.64,77.89496,8.85728,78.3969144954,21.14496,6.16728,22.026,56.75,2.69,56.8137184138,131.67,79.18496,19.50728,81.5523872318,21.14496,6.16728,22.026,58.04,13.34,59.5533139296,132.64
2021-10-01 10:30:00,72.47704,32.41997,79.3975804541,22.93704,6.68997,23.89275,49.54,25.73,55.8233329353,132.04,73.66704,12.65997,74.746957281,22.93704,6.68997,23.89275,50.73,5.97,51.0800724353,133.03,77.84704,9.59997,78.4367328537,22.93704,6.68997,23.89275,54.91,2.91,54.9870548402,132.04,79.11704,19.87997,81.5764624482,22.93704,6.68997,23.89275,56.18,13.19,57.7076121495,133.03
2021-10-01 11:00:00,73.20744,31.89717,79.8546099193,22.20744,6.47717,23.13275,51.0,25.42,56.9840012635,132.23,74.39744,12.07717,75.3713281942,22.20744,6.47717,23.13275,52.19,5.6,52.4895808709,133.23,78.58744,9.01717,79.1030661894,22.20744,6.47717,23.13275,56.38,2.54,56.4371863225,132.23,79.88744,20.06717,82.3692562888,22.20744,6.47717,23.13275,57.68,13.59,59.2593494733,133.23
2021-10-01 11:30:00,72.76272,31.851210000000002,79.4286661116,20.95272,6.11121,21.82575,51.81,25.74,57.851738954,132.34,73.98272,11.95121,74.9418059501,20.95272,6.11121,21.82575,53.03,5.84,53.3505998092,133.32,78.19272,8.81121,78.6876031066,20.95272,6.11121,21.82575,57.24,2.7,57.3036438632,132.34,79.52272,19.601210000000002,81.9028108777,20.95272,6.11121,21.82575,58.57,13.49,60.1034524799,133.32
2021-10-01 12:00:00,74.02768,31.64474,80.5076827132,20.10768,5.86474,20.9455,53.92,25.78,59.7660003681,132.7,75.29768,11.66474,76.1958448516,20.10768,5.86474,20.9455,55.19,5.8,55.4939284967,133.69,79.49768,8.35474,79.9354915282,20.10768,5.86474,20.9455,59.39,2.49,59.442175263,132.7,80.86768000000001,19.64474,83.2195738889,20.10768,5.86474,20.9455,60.76,13.78,62.3030175834,133.69
2021-10-01 12:30:00,73.51488,32.16434,80.2432698053,22.81488,6.65434,23.7655,50.7,25.51,56.7560578265,132.9,74.71488,12.05434,75.681043903,22.81488,6.65434,23.7655,51.9,5.4,52.1801686467,133.87,78.99488,10.62434,79.7061331809,22.81488,6.65434,23.7655,56.18,3.9699999999999998,56.3200967684,132.9,80.29488,19.07434,82.5293778036,22.81488,6.65434,23.7655,57.48,12.42,58.8065200467,133.87
2021-10-01 13:00:00,71.06408,27.65119,76.2541262796,17.28408,5.04119,18.00425,53.78,22.61,58.3395277663,133.32,72.32408,11.47119,73.2281417753,17.28408,5.04119,18.00425,55.04,6.43,55.4143167422,134.25,75.37408,15.21119,76.8936423709,17.28408,5.04119,18.00425,58.09,10.17,58.9735279596,133.32,76.63408,15.17119,78.1213621455,17.28408,5.04119,18.00425,59.35,10.13,60.2083000923,134.25
2021-10-01 13:30:00,66.85784,29.16437,72.9419717787,17.87784,5.21437,18.62275,48.98,23.95,54.5219487913,133.53,68.03784,9.55437,68.7054121446,17.87784,5.21437,18.62275,50.16,4.34,50.347405097,134.49,71.84784,45.49437,85.04028348,17.87784,5.21437,18.62275,53.97,40.28,67.3441853466,133.53,73.41784,43.62437,85.4006140971,17.87784,5.21437,18.62275,55.54,38.41,67.5279179303,134.49
2021-10-01 14:00:00,65.4984,30.8537,72.4015967106,22.0584,6.4337,22.9775,43.44,24.42,49.8334225194,133.25,66.5784,10.6337,67.4222435273,22.0584,6.4337,22.9775,44.52,4.2,44.7176743581,134.16,70.5184,46.4937,84.466022034,22.0584,6.4337,22.9775,48.46,40.06,62.8742809104,133.25,72.0184,44.8537,84.8440000368,22.0584,6.4337,22.9775,49.96,38.42,63.0245825056,134.16
2021-10-01 14:30:00,64.07856,31.37833,71.3488713664,21.86856,6.37833,22.77975,42.21,25.0,49.0579667332,133.89,65.14856,11.07833,66.083767036,21.86856,6.37833,22.77975,43.28,4.7,43.5344507258,134.59,69.02856,46.91833,83.4641946326,21.86856,6.37833,22.77975,47.16,40.54,62.189687248,133.89,70.52856,44.59833,83.4463229535,21.86856,6.37833,22.77975,48.66,38.22,61.8753909079,134.59
2021-10-01 15:00:00,65.5768,22.54865,69.3452111906,21.7668,6.34865,22.67375,43.81,16.2,46.7092720988,133.89,66.6768,13.09865,67.9512346471,21.7668,6.34865,22.67375,44.91,6.75,45.414431627,134.8,67.5868,57.11865,88.4902012206,21.7668,6.34865,22.67375,45.82,50.77,68.3890729576,133.89,69.4168,34.87865,77.686629146,21.7668,6.34865,22.67375,47.65,28.53,55.5381256436,134.8
2021-10-01 15:30:00,64.81928,19.89979,67.8051672202,20.39928,5.94979,21.24925,44.42,13.95,46.5589830215,133.2,65.91928,12.26979,67.0514669665,20.39928,5.94979,21.24925,45.52,6.32,45.9566404342,134.14,65.86928,60.24979,89.268131171,20.39928,5.94979,21.24925,45.47,54.3,70.8238017901,133.2,67.78928,30.88979,74.4954066313,20.39928,5.94979,21.24925,47.39,24.94,53.5519906259,134.14
2021-10-01 16:00:00,66.26552,18.80786,68.8829059974,20.49552,5.97786,21.3495,45.77,12.83,47.5342171493,133.27,67.37552,13.01786,68.6216101112,20.49552,5.97786,21.3495,46.88,7.04,47.4056536713,134.27,67.39552,60.15786,90.3389408608,20.49552,5.97786,21.3495,46.9,54.18,71.659489253,133.27,69.34552,29.60786,75.401767339,20.49552,5.97786,21.3495,48.85,23.63,54.2650845388,134.27
2021-10-01 16:30:00,67.74872,18.76921,70.3005853863,20.32872,5.92921,21.17575,47.42,12.84,49.1276093455,131.84,68.88872,12.93921,70.093358449,20.32872,5.92921,21.17575,48.56,7.01,49.0633641325,132.8,69.08872,60.53921,91.8599323898,20.32872,5.92921,21.17575,48.76,54.61,73.2105846173,131.84,71.05872,29.11921,76.7936851509,20.32872,5.92921,21.17575,50.73,23.19,55.7791089925,132.8
2021-10-01 17:00:00,70.28024,18.66882,72.7175149098,18.99024,5.53882,19.7815,51.29,13.13,52.9439420519,131.84,71.48024,12.07882,72.4936038768,18.99024,5.53882,19.7815,52.49,6.54,52.8958571157,132.8,71.52024,59.21882,92.8547972474,18.99024,5.53882,19.7815,52.53,53.68,75.106213458,131.84,73.58024,28.99882,79.0884522535,18.99024,5.53882,19.7815,54.59,23.46,59.4175033134,132.8
2021-10-01 17:30:00,69.52464,38.84802,79.6419752709,17.44464,5.08802,18.1715,52.08,33.76,62.0649981874,131.24,70.74464,19.04802,73.2641191488,17.44464,5.08802,18.1715,53.3,13.96,55.0978366181,132.21,76.22464,39.01802,85.6306115116,17.44464,5.08802,18.1715,58.78,33.93,67.8699734787,131.24,77.65464,48.25802,91.4280023179,17.44464,5.08802,18.1715,60.21,43.17,74.0870636481,132.21
2021-10-01 18:00:00,71.144,39.27075,81.2629099994,14.814,4.32075,15.43125,56.33,34.95,66.2915635658,132.92,72.424,19.36075,74.9671555854,14.814,4.32075,15.43125,57.61,15.04,59.5408574006,133.85,78.094,36.75075,86.3092721645,14.814,4.32075,15.43125,63.28,32.43,71.10600045,132.92,79.494,48.30075,93.0175170952,14.814,4.32075,15.43125,64.68,43.98,78.2160009205,133.85
2021-10-01 18:30:00,71.95504,38.85897,81.7774255578,12.54504,3.65897,13.06775,59.41,35.2,69.05496434,133.16,73.29504,18.97897,75.7123780558,12.54504,3.65897,13.06775,60.75,15.32,62.6519345272,134.09,79.14504,36.10897,86.9930748454,12.54504,3.65897,13.06775,66.6,32.45,74.0848331307,133.16,80.54504,47.51897,93.5176773581,12.54504,3.65897,13.06775,68.0,43.86,80.9178571145,134.09
2021-10-01 19:00:00,73.35744,36.83842,82.0876555363,9.69744,2.82842,10.1015,63.66,34.01,72.1753122612,133.16,74.76744,17.13842,76.7065546368,9.69744,2.82842,10.1015,65.07,14.31,66.6249277673,134.09,80.64744,34.53842,87.7320467939,9.69744,2.82842,10.1015,70.95,31.71,77.7137478185,133.16,82.09744,46.72842,94.4644636371,9.69744,2.82842,10.1015,72.4,43.9,84.6697702843,134.09
2021-10-01 19:30:00,75.36736,34.42423,82.8569041448,9.71736,2.83423,10.12225,65.65,31.59,72.8549970832,132.48,76.78736,14.88423,78.2166156163,9.71736,2.83423,10.12225,67.07,12.05,68.1438727987,133.46,83.01736,34.88423,90.0488287767,9.71736,2.83423,10.12225,73.3,32.05,80.0005781229,132.48,84.49736,45.94423,96.1804352104,9.71736,2.83423,10.12225,74.78,43.11,86.316397631,133.46
2021-10-01 20:00:00,73.42784,35.88062,81.7255564597,10.28784,3.00062,10.7165,63.14,32.88,71.1881591278,131.82,74.82784,16.04062,76.5278193146,10.28784,3.00062,10.7165,64.54,13.04,65.8441584349,132.77,81.03784,36.70062,88.9610421491,10.28784,3.00062,10.7165,70.75,33.7,78.3661438378,131.82,82.51784,45.65062,94.3036214822,10.28784,3.00062,10.7165,72.23,42.65,83.8820326411,132.77
2021-10-01 20:30:00,71.19312,37.20216,80.3272123505,10.53312,3.0721600000000002,10.972,60.66,34.13,69.6023886084,132.92,72.54312,17.32216,74.5825816555,10.53312,3.0721600000000002,10.972,62.01,14.25,63.6262728753,133.9,78.63312,38.00216,87.3345963843,10.53312,3.0721600000000002,10.972,68.1,34.93,76.535709966,132.92,80.04312,44.75216,91.7041813878,10.53312,3.0721600000000002,10.972,69.51,41.68,81.0485194189,133.9
2021-10-01 21:00:00,68.40176,38.23343,78.3619546761,11.05176,3.22343,11.51225,57.35,35.01,67.1916854975,133.06,69.69176,18.37343,72.0730486511,11.05176,3.22343,11.51225,58.64,15.15,60.5654365129,134.06,75.66176,38.91343,85.0820601576,11.05176,3.22343,11.51225,64.61,35.69,73.8121141819,133.06,77.04176,44.10343,88.7724355961,11.05176,3.22343,11.51225,65.99,40.88,77.6263776045,134.06
2021-10-01 21:30:00,66.14992,38.73081,76.6543381634,10.45992,3.05081,10.89575,55.69,35.68,66.1395380994,133.06,67.41992,18.77081,69.9842047955,10.45992,3.05081,10.89575,56.96,15.72,59.0894237576,134.02,73.30992,39.77081,83.4030077303,10.45992,3.05081,10.89575,62.85,36.72,72.7906649235,133.06,74.66992,43.38081,86.3567694455,10.45992,3.05081,10.89575,64.21,40.33,75.8250156611,134.02
2021-10-01 22:00:00,64.22544,32.19367,71.8424632878,9.95544,2.90367,10.37025,54.27,29.29,61.6695792105,133.43,65.47544,12.15367,66.5938806323,9.95544,2.90367,10.37025,55.52,9.25,56.2852813798,134.39,68.89544,48.60367,84.3142834297,9.95544,2.90367,10.37025,58.94,45.7,74.5815902217,133.43,70.56544,35.38367,78.9397582025,9.95544,2.90367,10.37025,60.61,32.48,68.764253068,134.39
2021-10-01 22:30:00,61.8644,27.5917,67.7385111753,11.1144,3.2417,11.5775,50.75,24.35,56.2892973841,133.19,63.0644,7.5217,63.511373141,11.1144,3.2417,11.5775,51.95,4.28,52.1260098224,134.15,64.7844,55.1617,85.0872001552,11.1144,3.2417,11.5775,53.67,51.92,74.6736586756,133.19,66.6144,29.7317,72.9482849164,11.1144,3.2417,11.5775,55.5,26.49,61.4977243481,134.15
2021-10-01 23:00:00,58.88088,28.15859,65.2676353208,10.76088,3.13859,11.20925,48.12,25.02,54.235917988,133.19,60.03088,8.13859,60.5800561304,10.76088,3.13859,11.20925,49.27,5.0,49.5230542273,134.15,61.70088,55.65859,83.0955909394,10.76088,3.13859,11.20925,50.94,52.52,73.1657980207,133.19,63.52088,28.81859,69.7525148332,10.76088,3.13859,11.20925,52.76,25.68,58.6777641019,134.15
2021-10-01 23:30:00,55.95656,28.64608,62.8628229274,11.50656,3.35608,11.986,44.45,25.29,51.1408505991,133.04,57.03656,8.81608,57.7138843191,11.50656,3.35608,11.986,45.53,5.46,45.8562155002,134.06,58.65656,55.88608,81.017565804,11.50656,3.35608,11.986,47.15,52.53,70.5869917194,133.04,60.41656,28.33608,66.7315079404,11.50656,3.35608,11.986,48.91,24.98,54.9198370354,134.06
2021-10-02 00:00:00,53.50944,29.04442,60.8838114957,11.32944,3.30442,11.8015,42.18,25.74,49.4135608917,132.4,54.56944,9.01442,55.3089825422,11.32944,3.30442,11.8015,43.24,5.71,43.6153837539,133.4,56.21944,56.58442,79.7647918611,11.32944,3.30442,11.8015,44.89,53.28,69.6697244146,132.4,57.93944,28.32442,64.4922590382,11.32944,3.30442,11.8015,46.61,25.02,52.9007797674,133.4
2021-10-02 00:30:00,51.70192,29.51806,59.5349006705,11.34192,3.3080600000000002,11.8145,40.36,26.21,48.1237332301,133.32,52.72192,9.41806,53.556518769,11.34192,3.3080600000000002,11.8145,41.38,6.11,41.8286564451,134.28,54.37192,57.14806,78.8809637761,11.34192,3.3080600000000002,11.8145,43.03,53.84,68.9226123997,133.32,56.08192,28.05806,62.709141932,11.34192,3.3080600000000002,11.8145,44.74,24.75,51.129542341,134.28
2021-10-02 01:00:00,50.69024,29.77882,58.7901229107,11.31024,3.29882,11.7815,39.38,26.48,47.4549765567,133.32,51.70024,9.55882,52.5764762594,11.31024,3.29882,11.7815,40.39,6.26,40.872236298,134.28,53.36024,57.78882,78.6566140248,11.31024,3.29882,11.7815,42.05,54.49,68.8285013639,133.32,55.07024,27.87882,61.7248729302,11.31024,3.29882,11.7815,43.76,24.58,50.190776045,134.28
2021-10-02 01:30:00,50.52728,29.86379,58.6928613833,11.80728,3.44379,12.29925,38.72,26.42,46.8748845332,133.58,51.52728,9.69379,52.4311944243,11.80728,3.44379,12.29925,39.72,6.25,40.2087167167,134.58,53.17728,57.99379,78.6835610961,11.80728,3.44379,12.29925,41.37,54.55,68.4629783168,133.58,54.87728,27.77379,61.5052784008,11.80728,3.44379,12.29925,43.07,24.33,49.4668960013,134.58
2021-10-02 02:00:00,50.94976,29.76493,59.0070258695,11.879760000000001,3.46493,12.37475,39.07,26.3,47.0972918542,133.58,51.95976,9.58493,52.8364224978,11.879760000000001,3.46493,12.37475,40.08,6.12,40.5445532717,134.58,53.63976,57.80493,78.8583146229,11.879760000000001,3.46493,12.37475,41.76,54.34,68.5327162748,133.58,55.33976,28.04493,62.0403669844,11.879760000000001,3.46493,12.37475,43.46,24.58,49.929430199,134.58
2021-10-02 02:30:00,50.2744,30.3067,58.7027372467,12.6744,3.6967,13.2025,37.6,26.61,46.0635658628,133.58,51.2544,10.1067,52.2413524351,12.6744,3.6967,13.2025,38.58,6.41,39.1088800658,134.48,52.9444,58.1067,78.6097835912,12.6744,3.6967,13.2025,40.27,54.41,67.6913657714,133.58,54.6044,28.3167,61.5099666579,12.6744,3.6967,13.2025,41.93,24.62,48.6237524262,134.48
2021-10-02 03:00:00,49.47216,29.90438,57.8080146541,11.19216,3.26438,11.6585,38.28,26.64,46.6374098766,133.58,50.46216,9.69438,51.3849257609,11.19216,3.26438,11.6585,39.27,6.43,39.7929365591,134.58,52.18216,58.24438,78.2009310932,11.19216,3.26438,11.6585,40.99,54.98,68.5782800893,133.58,53.84216,27.39438,60.4105143915,11.19216,3.26438,11.6585,42.65,24.13,49.0028509375,134.58
2021-10-02 03:30:00,48.38744,30.40842,57.1490713542,10.89744,3.17842,11.3515,37.49,27.23,46.3354400001,133.74,49.37744,9.88842,50.3578437887,10.89744,3.17842,11.3515,38.48,6.71,39.0606515563,134.73,51.05744,59.11842,78.1143377534,10.89744,3.17842,11.3515,40.16,55.94,68.8629740862,133.74,52.73744,27.57842,59.5130811457,10.89744,3.17842,11.3515,41.84,24.4,48.4349625787,134.73
2021-10-02 04:00:00,48.22896,25.54678,54.5771980872,11.26896,3.2867800000000003,11.7385,36.96,22.26,43.1456741748,134.74,49.21896,6.04678,49.5890065624,11.26896,3.2867800000000003,11.7385,37.95,2.76,38.0502312739,135.68,49.90896,63.34678,80.6456373566,11.26896,3.2867800000000003,11.7385,38.64,60.06,71.416057018,134.74,51.41896,22.92678,56.2987272383,11.26896,3.2867800000000003,11.7385,40.15,19.64,44.6962201981,135.68
2021-10-02 04:30:00,48.31424,22.82082,53.4327204272,10.73424,3.13082,11.1815,37.58,19.69,42.4258470746,132.65,49.32424,3.67082,49.4606466906,10.73424,3.13082,11.1815,38.59,0.54,38.5937779959,133.63,49.60424,65.12082,81.8614794849,10.73424,3.13082,11.1815,38.87,61.99,73.1685519879,132.65,51.06424,21.02082,55.2216577101,10.73424,3.13082,11.1815,40.33,17.89,44.1198481412,133.63
2021-10-02 05:00:00,47.93064,22.11602,52.786973691,9.86064,2.87602,10.2715,38.07,19.24,42.6556268269,131.95,48.95064,3.82602,49.0999346787,9.86064,2.87602,10.2715,39.09,0.9500000000000001,39.1015421691,132.9,49.30064,64.95602,81.5465366441,9.86064,2.87602,10.2715,39.44,62.08,73.548895301,131.95,50.76064,20.56602,54.7686383969,9.86064,2.87602,10.2715,40.9,17.69,44.5617111431,132.9
2021-10-02 05:30:00,48.5604,21.2222,52.9952282852,9.2304,2.6922,9.615,39.33,18.53,43.4765431008,131.2,49.6104,4.1622,49.7846934007,9.2304,2.6922,9.615,40.38,1.47,40.4067481988,132.19,50.0504,63.7322,81.0360158016,9.2304,2.6922,9.615,40.82,61.04,73.4312876096,131.2,51.5104,20.7122,55.5186143289,9.2304,2.6922,9.615,42.28,18.02,45.9599695387,132.19
2021-10-02 06:00:00,48.38384,33.20612,58.6825559992,8.76384,2.55612,9.129,39.62,30.65,50.0915851217,131.2,49.42384,13.39612,51.2071478546,8.76384,2.55612,9.129,40.66,10.84,42.0801758551,132.19,52.53384,51.10612,73.2914718545,8.76384,2.55612,9.129,43.77,48.55,65.3675408747,131.2,54.28384,33.00612,63.5306165766,8.76384,2.55612,9.129,45.52,30.45,54.7656178638,132.19
2021-10-02 06:30:00,50.30672,34.55946,61.0337804224,10.14672,2.95946,10.5695,40.16,31.6,51.1017181707,132.11,51.38672,14.66946,53.4395738105,10.14672,2.95946,10.5695,41.24,11.71,42.8702892456,133.03,54.77672,48.78946,73.3546212658,10.14672,2.95946,10.5695,44.63,45.83,63.970507267,132.11,56.51672,34.65946,66.297947231,10.14672,2.95946,10.5695,46.37,31.7,56.1699821969,133.03
2021-10-02 07:00:00,52.54328,34.10054,62.6389902652,10.25328,2.99054,10.6805,42.29,31.11,52.5002495232,131.58,53.65328,14.17054,55.4930505437,10.25328,2.99054,10.6805,43.4,11.18,44.8168762856,132.46,57.14328,48.10054,74.6928135596,10.25328,2.99054,10.6805,46.89,45.11,65.0659988012,131.58,58.91328,35.48054,68.772402016,10.25328,2.99054,10.6805,48.66,32.49,58.5097914883,132.46
2021-10-02 07:30:00,55.35168,33.57424,64.7382272726,11.91168,3.47424,12.408,43.44,30.1,52.8492535425,132.08,56.47168,13.49424,58.0615634926,11.91168,3.47424,12.408,44.56,10.02,45.6726833019,132.55,60.06168,48.52424,77.2140354599,11.91168,3.47424,12.408,48.15,45.05,65.9387973806,132.08,61.86168,36.62424,71.890210794,11.91168,3.47424,12.408,49.95,33.15,59.9493536245,132.55
2021-10-02 08:00:00,58.22008,33.03919,66.9415102239,11.62008,3.38919,12.10425,46.6,29.65,55.232983805,132.08,59.40008,13.12919,60.8337499589,11.62008,3.38919,12.10425,47.78,9.74,48.7626496409,132.97,62.96008,47.16919,78.6695885261,11.62008,3.38919,12.10425,51.34,43.78,67.4720979369,132.08,64.79008,37.07919,74.6499885965,11.62008,3.38919,12.10425,53.17,33.69,62.9449362538,132.97
2021-10-02 08:30:00,61.54504,31.98772,69.3614170804,12.095040000000001,3.52772,12.599,49.45,28.46,57.0550094207,131.54,62.76504,12.25772,63.950777523,12.095040000000001,3.52772,12.599,50.67,8.73,51.4165518097,132.43,66.46504,46.60772,81.1780826689,12.095040000000001,3.52772,12.599,54.37,43.08,69.3684604125,131.54,68.34504,37.20772,77.8168292865,12.095040000000001,3.52772,12.599,56.25,33.68,65.5622215914,132.43
2021-10-02 09:00:00,64.836,24.8105,69.4209464517,14.196,4.1405,14.7875,50.64,20.67,54.6960556165,130.91,65.976,11.5905,66.9863588072,14.196,4.1405,14.7875,51.78,7.45,52.3132000551,131.84,68.066,53.2905,86.4456924679,14.196,4.1405,14.7875,53.87,49.15,72.9225575525,130.91,69.896,31.7405,76.765292654,14.196,4.1405,14.7875,55.7,27.6,62.1630919437,131.84
2021-10-02 09:30:00,68.3652,16.67485,70.3693910274,14.2452,4.15485,14.838750000000001,54.12,12.52,55.5493006257,131.66,69.5352,11.46485,70.4740152437,14.2452,4.15485,14.838750000000001,55.29,7.31,55.7711412829,132.61,69.3952,37.83485,79.0390388198,14.2452,4.15485,14.838750000000001,55.15,33.68,64.6209323672,131.66,70.4252,19.45485,73.0629864128,14.2452,4.15485,14.838750000000001,56.18,15.3,58.2261315905,132.61
2021-10-02 10:00:00,86.79632,21.29101,89.3695041519,14.26632,4.16101,14.86075,72.53,17.13,74.5254171407,133.08,73.09632,6.53101,73.3875063561,14.26632,4.16101,14.86075,58.83,2.37,58.8777190455,134.03,34.49632,4.38101,34.7733999224,14.26632,4.16101,14.86075,20.23,0.22,20.2311962078,133.08,90.47632,26.78101,94.356700755,14.26632,4.16101,14.86075,76.21,22.62,79.4960910989,134.03
2021-10-02 10:30:00,97.91024,20.88257,100.112420941,14.10024,4.11257,14.68775,83.81,16.77,85.4713343759,133.57,74.26024,5.32257,74.45074208,14.10024,4.11257,14.68775,60.16,1.21,60.1721671539,135.09,14.10024,4.11257,14.68775,14.10024,4.11257,14.68775,0.0,0.0,0.0,133.57,101.58024,25.34257,104.6937964383,14.10024,4.11257,14.68775,87.48,21.23,90.0192384993,135.09
2021-10-02 11:00:00,45.07176,10.34093,46.2428197968,14.71176,4.29093,15.32475,30.36,6.05,30.9569394482,133.08,84.42176,4.9909300000000005,84.5691607134,14.71176,4.29093,15.32475,69.71,0.7000000000000001,69.7135144717,134.66,63.79176,13.67093,65.240194443,14.71176,4.29093,15.32475,49.08,9.38,49.9682979498,133.08,96.86176,26.92093,100.5332632633,14.71176,4.29093,15.32475,82.15,22.63,85.2099724211,134.66
2021-10-02 11:30:00,15.05736,4.39173,15.68475,15.05736,4.39173,15.68475,0.0,0.0,0.0,132.86,91.90736,4.48173,92.0165676711,15.05736,4.39173,15.68475,76.85,0.09,76.8500527,133.97,89.50736,19.28173,91.5606498773,15.05736,4.39173,15.68475,74.45,14.89,75.9244005574,132.86,94.13736,28.41173,98.3314240178,15.05736,4.39173,15.68475,79.08,24.02,82.6474851402,133.97
2021-10-02 12:00:00,15.28584,4.45837,15.92275,15.28584,4.45837,15.92275,0.0,0.0,0.0,132.86,91.84584,4.56837,91.9593841311,15.28584,4.45837,15.92275,76.56,0.11,76.5600790229,133.97,89.35584,19.65837,91.4927191265,15.28584,4.45837,15.92275,74.07,15.2,75.6135232614,132.86,94.07584,28.77837,98.3791555746,15.28584,4.45837,15.92275,78.79,24.32,82.4580287176,133.97
2021-10-02 12:30:00,15.8784,4.6312,16.54,15.8784,4.6312,16.54,0.0,0.0,0.0,132.69,92.0784,4.8212,92.204531971,15.8784,4.6312,16.54,76.2,0.19,76.2002368763,133.79,89.4984,19.9812,91.7017554685,15.8784,4.6312,16.54,73.62,15.35,75.2032372973,132.69,94.2684,29.1012,98.658051268,15.8784,4.6312,16.54,78.39,24.47,82.1204785666,133.79
2021-10-02 13:00:00,16.41336,4.78723,17.09725,16.41336,4.78723,17.09725,0.0,0.0,0.0,133.09,91.87336,5.07723,92.0135454276,16.41336,4.78723,17.09725,75.46,0.29,75.4605572468,134.16,89.09336,20.23723,91.3628604749,16.41336,4.78723,17.09725,72.68,15.45,74.3040032569,133.09,94.07336,29.40723,98.562580313,16.41336,4.78723,17.09725,77.66,24.62,81.4691352599,134.16
2021-10-02 13:30:00,13.37424,3.90082,13.9315,13.37424,3.90082,13.9315,0.0,0.0,0.0,133.27,92.10424,4.58082,92.2180835729,13.37424,3.90082,13.9315,78.73,0.68,78.7329365641,134.38,90.28424,19.77082,92.4236404598,13.37424,3.90082,13.9315,76.91,15.87,78.5302807839,133.27,94.37424,29.09082,98.756128842,13.37424,3.90082,13.9315,81.0,25.19,84.8265058811,134.38
2021-10-02 14:00:00,14.38344,4.19517,14.98275,14.38344,4.19517,14.98275,0.0,0.0,0.0,133.74,90.27344,5.35517,90.4321392822,14.38344,4.19517,14.98275,75.89,1.16,75.8988649454,134.83,88.22344,20.82517,90.6480174685,14.38344,4.19517,14.98275,73.84,16.63,75.6895138048,133.74,92.49344,30.10517,97.2695106586,14.38344,4.19517,14.98275,78.11,25.91,82.2952015612,134.83
2021-10-02 14:30:00,15.28056,4.45683,15.91725,15.28056,4.45683,15.91725,0.0,0.0,0.0,135.03,88.93056,5.60683,89.1071324001,15.28056,4.45683,15.91725,73.65,1.15,73.6589777284,136.15,86.63056,22.48683,89.501460599,15.28056,4.45683,15.91725,71.35,18.03,73.5928216608,135.03,91.12056,30.56683,96.1108087104,15.28056,4.45683,15.91725,75.84,26.11,80.2087133671,136.15
2021-10-02 15:00:00,16.61616,4.84638,17.3085,16.61616,4.84638,17.3085,0.0,0.0,0.0,135.03,88.71616,10.15638,89.2956275517,16.61616,4.84638,17.3085,72.1,5.31,72.2952702464,136.15,85.25616,33.50638,91.6039863688,16.61616,4.84638,17.3085,68.64,28.66,74.3830975424,135.03,90.87616,25.24638,94.3178464526,16.61616,4.84638,17.3085,74.26,20.4,77.0110875134,136.15
2021-10-02 15:30:00,16.65192,4.85681,17.34575,16.65192,4.85681,17.34575,0.0,0.0,0.0,134.05,88.93192,13.41681,89.9382965453,16.65192,4.85681,17.34575,72.28,8.56,72.785108367,135.24,84.66192,41.92681,94.4748542992,16.65192,4.85681,17.34575,68.01,37.07,77.4567298561,134.05,91.11192,20.43681,93.3758275415,16.65192,4.85681,17.34575,74.46,15.58,76.0725180338,135.24
2021-10-02 16:00:00,13.67448,3.98839,14.24425,13.67448,3.98839,14.24425,0.0,0.0,0.0,133.13,89.52448,12.33839,90.3707274899,13.67448,3.98839,14.24425,75.85,8.35,76.3082236722,134.34,86.05448,40.85839,95.2616479044,13.67448,3.98839,14.24425,72.38,36.87,81.2296823827,133.13,91.79448,19.66839,93.877963994,13.67448,3.98839,14.24425,78.12,15.68,79.6780823062,134.34
2021-10-02 16:30:00,9.80712,2.86041,10.21575,9.80712,2.86041,10.21575,0.0,0.0,0.0,132.83,90.97712,11.06041,91.6469804896,9.80712,2.86041,10.21575,81.17,8.2,81.583141028,134.04,88.67712,39.68041,97.1502267072,9.80712,2.86041,10.21575,78.87,36.82,87.0413080095,132.83,93.34712,18.70041,95.2018389868,9.80712,2.86041,10.21575,83.54,15.84,85.0284493567,134.04
2021-10-02 17:00:00,6.80736,1.9854800000000001,7.091,6.80736,1.9854800000000001,7.091,0.0,0.0,0.0,132.83,91.42736,11.23548,92.1151353872,6.80736,1.9854800000000001,7.091,84.62,9.25,85.1240676895,134.04,94.17736,24.54548,97.3234592737,6.80736,1.9854800000000001,7.091,87.37,22.56,90.2356387466,132.83,93.82736,26.26548,97.4343313427,6.80736,1.9854800000000001,7.091,87.02,24.28,90.3437811916,134.04
2021-10-02 17:30:00,5.53344,1.61392,5.764,5.53344,1.61392,5.764,0.0,0.0,0.0,133.11,91.91344,12.75392,92.7940888635,5.53344,1.61392,5.764,86.38,11.14,87.0953730114,134.27,100.90344,5.45392,101.0507270988,5.53344,1.61392,5.764,95.37,3.84,95.4472760219,133.11,94.33344,37.51392,101.518924817,5.53344,1.61392,5.764,88.8,35.9,95.7823052552,134.27
2021-10-02 18:00:00,4.68048,1.36514,4.8755,4.68048,1.36514,4.8755,0.0,0.0,0.0,133.88,93.80048,12.23514,94.5950775625,4.68048,1.36514,4.8755,89.12,10.87,89.7804616829,134.9,103.48048,5.57514,103.6305549877,4.68048,1.36514,4.8755,98.8,4.21,98.889656183,133.88,96.26048,36.95514,103.1104377949,4.68048,1.36514,4.8755,91.58,35.59,98.2524528956,134.9
2021-10-02 18:30:00,3.99984,1.16662,4.1665,3.99984,1.16662,4.1665,0.0,0.0,0.0,133.77,94.29984,12.09662,95.072540933,3.99984,1.16662,4.1665,90.3,10.93,90.9590836585,134.78,104.21984,5.32662,104.3558715658,3.99984,1.16662,4.1665,100.22,4.16,100.3063008988,133.77,96.76984,36.81662,103.536783038,3.99984,1.16662,4.1665,92.77,35.65,99.3840802141,134.78
2021-10-02 19:00:00,3.81168,1.11174,3.9705,3.81168,1.11174,3.9705,0.0,0.0,0.0,133.77,95.16168,11.89174,95.9018186514,3.81168,1.11174,3.9705,91.35,10.78,91.9838621716,134.78,105.16168,5.26174,105.2932326802,3.81168,1.11174,3.9705,101.35,4.15,101.4349298812,133.77,97.67168,36.39174,104.2310693328,3.81168,1.11174,3.9705,93.86,35.28,100.2715213807,134.78
2021-10-02 19:30:00,3.79992,1.10831,3.95825,3.79992,1.10831,3.95825,0.0,0.0,0.0,133.07,95.20992,12.33831,96.006055851,3.79992,1.10831,3.95825,91.41,11.23,92.0972366578,134.17,104.99992,4.68831,105.1045358234,3.79992,1.10831,3.95825,101.2,3.58,101.263302336,133.07,97.72992,36.80831,104.4317430107,3.79992,1.10831,3.95825,93.93,35.7,100.4854959683,134.17
2021-10-02 20:00:00,4.1868,1.22115,4.36125,4.1868,1.22115,4.36125,0.0,0.0,0.0,133.07,92.1368,13.01115,93.0509534533,4.1868,1.22115,4.36125,87.95,11.79,88.7367263313,134.17,101.2968,4.24115,101.385546522,4.1868,1.22115,4.36125,97.11,3.02,97.1569477701,133.07,94.5568,37.60115,101.7587092467,4.1868,1.22115,4.36125,90.37,36.38,97.4178695107,134.17
2021-10-02 20:30:00,5.07528,1.48029,5.28675,5.07528,1.48029,5.28675,0.0,0.0,0.0,133.36,89.06528,14.24029,90.1965074754,5.07528,1.48029,5.28675,83.99,12.76,84.9537385875,134.5,97.63528,3.61029,97.7020066046,5.07528,1.48029,5.28675,92.56,2.13,92.5845046431,133.36,91.42528,39.07029,99.423686231,5.07528,1.48029,5.28675,86.35,37.59,94.1771235492,134.5
2021-10-02 21:00:00,7.68096,2.24028,8.001,7.68096,2.24028,8.001,0.0,0.0,0.0,134.02,85.01096,15.91028,86.4869951484,7.68096,2.24028,8.001,77.33,13.67,78.5289615365,135.11,92.30096,3.19028,92.3560777827,7.68096,2.24028,8.001,84.62,0.9500000000000001,84.6253324957,134.02,87.23096,40.98028,96.377506356,7.68096,2.24028,8.001,79.55,38.74,88.4815805691,135.11
2021-10-02 21:30:00,11.89416,3.46913,12.38975,11.89416,3.46913,12.38975,0.0,0.0,0.0,134.72,82.56416,9.48913,83.1076657395,11.89416,3.46913,12.38975,70.67,6.02,70.9259423624,135.81,84.27416,22.24913,87.1616763805,11.89416,3.46913,12.38975,72.38,18.78,74.7766862063,134.72,84.67416,33.75913,91.1558677764,11.89416,3.46913,12.38975,72.78,30.29,78.8315450819,135.81
2021-10-02 22:00:00,15.78,4.6025,16.4375,15.78,4.6025,16.4375,0.0,0.0,0.0,134.33,79.63,4.7225,79.7699122868,15.78,4.6025,16.4375,63.85,0.12,63.8501127642,135.49,77.32,37.0425,85.7352273354,15.78,4.6025,16.4375,61.54,32.44,69.5666960549,134.33,81.63,29.4525,86.7807965869,15.78,4.6025,16.4375,65.85,24.85,70.3828459214,135.49
2021-10-02 22:30:00,16.4856,4.8083,17.1725,16.4856,4.8083,17.1725,0.0,0.0,0.0,134.5,76.1856,5.3983,76.3766148127,16.4856,4.8083,17.1725,59.7,0.59,59.7029153392,135.7,73.6156,37.6183,82.6703880374,16.4856,4.8083,17.1725,57.13,32.81,65.8812036927,134.5,78.1056,30.0983,83.7041959178,16.4856,4.8083,17.1725,61.62,25.29,66.6078711565,135.7
2021-10-02 23:00:00,12.3132,3.5913500000000003,12.82625,12.3132,3.5913500000000003,12.82625,0.0,0.0,0.0,134.5,74.0532,5.22135,74.2370455101,12.3132,3.5913500000000003,12.82625,61.74,1.63,61.7615130967,135.7,72.7832,37.17135,81.7257821196,12.3132,3.5913500000000003,12.82625,60.47,33.58,69.1681812686,134.5,76.0032,30.17135,81.7728363888,12.3132,3.5913500000000003,12.82625,63.69,26.58,69.0138573042,135.7
2021-10-02 23:30:00,12.91008,3.76544,13.448,12.91008,3.76544,13.448,0.0,0.0,0.0,135.28,69.95008,6.47544,70.2491638043,12.91008,3.76544,13.448,57.04,2.71,57.1043404655,136.52,68.13008,37.61544,77.8243479073,12.91008,3.76544,13.448,55.22,33.85,64.7693669878,135.28,71.80008,31.50544,78.408189863,12.91008,3.76544,13.448,58.89,27.74,65.0963877646,136.52
2021-10-03 00:00:00,12.666,3.6942500000000003,13.19375,12.666,3.6942500000000003,13.19375,0.0,0.0,0.0,135.28,67.336,6.98425,67.6972425145,12.666,3.6942500000000003,13.19375,54.67,3.29,54.7689054117,136.52,65.386,37.46425,75.3584701547,12.666,3.6942500000000003,13.19375,52.72,33.77,62.6083964018,135.28,69.146,32.22425,76.286116719,12.666,3.6942500000000003,13.19375,56.48,28.53,63.2767832621,136.52
2021-10-03 00:30:00,12.2904,3.5846999999999998,12.8025,12.2904,3.5846999999999998,12.8025,0.0,0.0,0.0,135.95,64.2504,18.5547,66.8759358234,12.2904,3.5846999999999998,12.8025,51.96,14.97,54.0734916572,137.19,64.0604,30.8447,71.0994399855,12.2904,3.5846999999999998,12.8025,51.77,27.26,58.5084651995,135.95,66.9904,28.1447,72.6624925959,12.2904,3.5846999999999998,12.8025,54.7,24.56,59.9606837853,137.19
2021-10-03 01:00:00,11.82144,3.44792,12.314,11.82144,3.44792,12.314,0.0,0.0,0.0,135.05,61.36144,37.42792,71.8754166207,11.82144,3.44792,12.314,49.54,33.98,60.0737213763,136.26,64.16144,17.09792,66.4005214678,11.82144,3.44792,12.314,52.34,13.65,54.0906470658,135.05,65.73144,21.62792,69.1981873173,11.82144,3.44792,12.314,53.91,18.18,56.8928861985,136.26
2021-10-03 01:30:00,10.73856,3.13208,11.186,10.73856,3.13208,11.186,0.0,0.0,0.0,133.18,61.59856,37.18208,71.9506057459,10.73856,3.13208,11.186,50.86,34.05,61.2057358423,134.3,64.76856,16.87208,66.9300638577,10.73856,3.13208,11.186,54.03,13.74,55.7496950664,133.18,66.04856,21.40208,69.4295420293,10.73856,3.13208,11.186,55.31,18.27,58.2493690953,134.3
2021-10-03 02:00:00,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0.0,0.0,0.0,133.08,62.61592,36.98006,72.7205491938,10.52592,3.07006,10.9645,52.09,33.91,62.1550979406,134.21,66.07592,16.70006,68.1536441274,10.52592,3.07006,10.9645,55.55,13.63,57.1977219826,133.08,67.13592,21.27006,70.4247627376,10.52592,3.07006,10.9645,56.61,18.2,59.4637040555,134.21
2021-10-03 02:30:00,10.1568,2.9624,10.58,10.1568,2.9624,10.58,0.0,0.0,0.0,132.8,61.9968,37.0724,72.2354902524,10.1568,2.9624,10.58,51.84,34.11,62.0554405351,133.93,65.8968,16.7924,68.0027422094,10.1568,2.9624,10.58,55.74,13.83,57.4301009924,132.8,66.5168,21.3424,69.8568731049,10.1568,2.9624,10.58,56.36,18.38,59.2813124011,133.93
2021-10-03 03:00:00,8.67816,2.53113,9.03975,8.67816,2.53113,9.03975,0.0,0.0,0.0,132.94,60.87816,37.04113,71.2614599672,8.67816,2.53113,9.03975,52.2,34.51,62.5761943554,134.07,64.98816,16.61113,67.0774968232,8.67816,2.53113,9.03975,56.31,14.08,58.0436258344,132.94,65.41816,21.28113,68.7926024501,8.67816,2.53113,9.03975,56.74,18.75,59.7577618389,134.07
2021-10-03 03:30:00,8.21232,2.39526,8.5545,8.21232,2.39526,8.5545,0.0,0.0,0.0,133.18,60.13232,37.09526,70.6537629787,8.21232,2.39526,8.5545,51.92,34.7,62.4481897256,134.28,64.33232,16.66526,66.455837121,8.21232,2.39526,8.5545,56.12,14.27,57.905848582,133.18,64.63232,21.34526,68.0658277923,8.21232,2.39526,8.5545,56.42,18.95,59.517383175,134.28
2021-10-03 04:00:00,8.54616,2.49263,8.90225,8.54616,2.49263,8.90225,0.0,0.0,0.0,133.18,59.07616,37.24263,69.8355652205,8.54616,2.49263,8.90225,50.53,34.75,61.3257156501,134.31,63.07616,16.95263,65.3145743633,8.54616,2.49263,8.90225,54.53,14.46,56.4146479206,133.18,63.49616,21.57263,67.0607239736,8.54616,2.49263,8.90225,54.95,19.08,58.1682808754,134.31
2021-10-03 04:30:00,8.10456,2.36383,8.44225,8.10456,2.36383,8.44225,0.0,0.0,0.0,133.02,58.62456,37.18383,69.4224477288,8.10456,2.36383,8.44225,50.52,34.82,61.3571739897,134.09,62.64456,16.82383,64.8643365299,8.10456,2.36383,8.44225,54.54,14.46,56.4243139081,133.02,63.04456,21.45383,66.5949199809,8.10456,2.36383,8.44225,54.94,19.09,58.1621156768,134.09
2021-10-03 05:00:00,8.9916,2.62255,9.36625,8.9916,2.62255,9.36625,0.0,0.0,0.0,133.02,57.7916,37.62255,68.9588667182,8.9916,2.62255,9.36625,48.8,35.0,60.0536426872,134.09,61.4316,17.30255,63.8217808829,8.9916,2.62255,9.36625,52.44,14.68,54.4560005876,133.02,62.1016,21.88255,65.844169955,8.9916,2.62255,9.36625,53.11,19.26,56.4944218485,134.09
2021-10-03 05:30:00,8.58288,2.50334,8.9405,8.58288,2.50334,8.9405,0.0,0.0,0.0,133.14,57.78288,37.52334,68.8974764839,8.58288,2.50334,8.9405,49.2,35.02,60.3907310769,134.22,61.49288,17.25334,63.8674567511,8.58288,2.50334,8.9405,52.91,14.75,54.9275031291,133.14,62.12288,21.78334,65.8313460371,8.58288,2.50334,8.9405,53.54,19.28,56.9056236237,134.22
2021-10-03 06:00:00,9.55536,2.78698,9.9535,9.55536,2.78698,9.9535,0.0,0.0,0.0,133.14,58.09536,37.63698,69.2214787263,9.55536,2.78698,9.9535,48.54,34.85,59.7549504225,134.18,61.52536,17.46698,63.9567456446,9.55536,2.78698,9.9535,51.97,14.68,54.0035489575,133.14,62.39536,21.95698,66.1459743314,9.55536,2.78698,9.9535,52.84,19.17,56.2099146059,134.18
2021-10-03 06:30:00,8.71656,2.54233,9.07975,8.71656,2.54233,9.07975,0.0,0.0,0.0,132.39,60.29656,37.04233,70.7658770854,8.71656,2.54233,9.07975,51.58,34.5,62.0543826011,133.51,64.16656,16.97233,66.3732431622,8.71656,2.54233,9.07975,55.45,14.43,57.2968358638,132.39,64.75656,21.48233,68.2268463676,8.71656,2.54233,9.07975,56.04,18.94,59.1540801636,133.51
2021-10-03 07:00:00,8.60616,2.51013,8.96475,8.60616,2.51013,8.96475,0.0,0.0,0.0,132.39,62.67616,36.12013,72.3392343308,8.60616,2.51013,8.96475,54.07,33.61,63.664723356,133.51,66.94616,15.91013,68.8107591541,8.60616,2.51013,8.96475,58.34,13.4,59.8591313001,132.39,67.27616,20.50013,70.3302000165,8.60616,2.51013,8.96475,58.67,17.99,61.3661877584,133.51
2021-10-03 07:30:00,9.56736,2.79048,9.966,9.56736,2.79048,9.966,0.0,0.0,0.0,132.39,63.97736,36.48048,73.6473218359,9.56736,2.79048,9.966,54.41,33.69,63.9958139256,133.51,68.01736,16.24048,69.9293532932,9.56736,2.79048,9.966,58.45,13.45,59.977537462,132.39,68.58736,20.78048,71.6662703146,9.56736,2.79048,9.966,59.02,17.99,61.7008954554,133.51
2021-10-03 08:00:00,9.88512,2.88316,10.297,9.88512,2.88316,10.297,0.0,0.0,0.0,132.73,66.71512,35.39316,75.5220696975,9.88512,2.88316,10.297,56.83,32.51,65.4717419961,133.83,70.91512,15.98316,72.6939863276,9.88512,2.88316,10.297,61.03,13.1,62.4201161486,132.73,71.45512,19.92316,74.180634121,9.88512,2.88316,10.297,61.57,17.04,63.8844777704,133.83
2021-10-03 08:30:00,9.830400000000001,2.8672,10.24,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,131.67,71.5404,29.0372,77.2087288848,9.830400000000001,2.8672,10.24,61.71,26.17,67.0297918839,132.75,74.3104,25.6172,78.6020132312,9.830400000000001,2.8672,10.24,64.48,22.75,68.3756747682,131.67,76.0604,13.0372,77.1696380191,9.830400000000001,2.8672,10.24,66.23,10.17,67.0062817951,132.75
2021-10-03 09:00:00,10.47816,3.05613,10.91475,10.47816,3.05613,10.91475,0.0,0.0,0.0,132.51,75.85816,23.44613,79.3988756253,10.47816,3.05613,10.91475,65.38,20.39,68.4857393915,133.59,76.75816,34.95613,84.3430266896,10.47816,3.05613,10.91475,66.28,31.9,73.5571097855,132.51,80.06816,7.58613,80.4267344492,10.47816,3.05613,10.91475,69.59,4.53,69.7372855795,133.59
2021-10-03 09:30:00,11.27496,3.28853,11.74475,11.27496,3.28853,11.74475,0.0,0.0,0.0,133.56,78.50496,22.64853,81.706698965,11.27496,3.28853,11.74475,67.23,19.36,69.962007547,134.69,79.02496,34.15853,86.0915180187,11.27496,3.28853,11.74475,67.75,30.87,74.4514566681,133.56,82.76496,6.85853,83.0486486197,11.27496,3.28853,11.74475,71.49,3.5700000000000003,71.57908214,134.69
2021-10-03 10:00:00,11.395199999999999,3.3236,11.87,11.395199999999999,3.3236,11.87,0.0,0.0,0.0,133.13,80.8452,21.9736,83.7781920311,11.395199999999999,3.3236,11.87,69.45,18.65,71.9105346942,134.22,81.5252,33.4036,88.1031141788,11.395199999999999,3.3236,11.87,70.13,30.08,76.3087367213,133.13,85.2052,6.2336,85.4329203293,11.395199999999999,3.3236,11.87,73.81,2.91,73.8673419043,134.22
2021-10-03 10:30:00,11.96904,3.49097,12.46775,11.96904,3.49097,12.46775,0.0,0.0,0.0,132.93,81.79904,21.63097,84.610766502,11.96904,3.49097,12.46775,69.83,18.14,72.1476853406,134.08,82.00904,31.78097,87.9517634608,11.96904,3.49097,12.46775,70.04,28.29,75.5375780655,132.93,86.15904,5.90097,86.3608801522,11.96904,3.49097,12.46775,74.19,2.41,74.2291330948,134.08
2021-10-03 11:00:00,14.13744,4.12342,14.7265,14.13744,4.12342,14.7265,0.0,0.0,0.0,132.77,78.71744,23.01342,82.0125164853,14.13744,4.12342,14.7265,64.58,18.89,67.2860200933,133.91,77.94744,33.37342,84.791441579,14.13744,4.12342,14.7265,63.81,29.25,70.1945767136,132.77,82.85744,7.05342,83.1571169357,14.13744,4.12342,14.7265,68.72,2.93,68.7824345309,133.91
2021-10-03 11:30:00,17.45592,5.09131,18.18325,17.45592,5.09131,18.18325,0.0,0.0,0.0,133.71,76.35592,23.45131,79.8760944198,17.45592,5.09131,18.18325,58.9,18.36,61.6952153736,134.9,74.04592,34.07131,81.508603434,17.45592,5.09131,18.18325,56.59,28.98,63.5788368878,133.71,80.30592,7.44131,80.6499465689,17.45592,5.09131,18.18325,62.85,2.35,62.8939186249,134.9
2021-10-03 12:00:00,19.7796,5.76905,20.60375,19.7796,5.76905,20.60375,0.0,0.0,0.0,133.71,76.5096,23.76905,80.1167063106,19.7796,5.76905,20.60375,56.73,18.0,59.517164751,134.82,73.6096,35.90905,81.9013619182,19.7796,5.76905,20.60375,53.83,30.14,61.6935045203,133.71,80.3696,7.73905,80.741349376,19.7796,5.76905,20.60375,60.59,1.97,60.6220174524,134.82
2021-10-03 12:30:00,20.29392,5.91906,21.1395,20.29392,5.91906,21.1395,0.0,0.0,0.0,133.71,78.43392,23.29906,81.821305315,20.29392,5.91906,21.1395,58.14,17.38,60.6821555319,134.92,75.79392,35.22906,83.5811281178,20.29392,5.91906,21.1395,55.5,29.31,62.7640510165,133.71,82.34392,7.40906,82.6765706295,20.29392,5.91906,21.1395,62.05,1.49,62.067887027,134.92
2021-10-03 13:00:00,20.36688,5.94034,21.2155,20.36688,5.94034,21.2155,0.0,0.0,0.0,133.07,77.54688,23.57034,81.0498582692,20.36688,5.94034,21.2155,57.18,17.63,59.8361872114,134.18,74.55688,35.65034,82.6418483424,20.36688,5.94034,21.2155,54.19,29.71,61.8000016181,133.07,81.41688,7.59034,81.7699309664,20.36688,5.94034,21.2155,61.05,1.65,61.072293227,134.18
2021-10-03 13:30:00,20.29872,5.92046,21.1445,20.29872,5.92046,21.1445,0.0,0.0,0.0,134.14,77.49872,23.99046,81.1270224565,20.29872,5.92046,21.1445,57.2,18.07,59.9863726191,134.65,74.45872,36.29046,82.8317479657,20.29872,5.92046,21.1445,54.16,30.37,62.0938201434,134.14,81.40872,7.8704600000000005,81.788286647,20.29872,5.92046,21.1445,61.11,1.9500000000000002,61.1411040136,134.65
2021-10-03 14:00:00,20.7264,6.0452,21.59,20.7264,6.0452,21.59,0.0,0.0,0.0,134.14,76.6164,24.2952,80.3761749028,20.7264,6.0452,21.59,55.89,18.25,58.7941714798,135.28,73.3364,36.6352,81.9778350775,20.7264,6.0452,21.59,52.61,30.59,60.8568829304,134.14,80.4764,8.1152,80.8845314507,20.7264,6.0452,21.59,59.75,2.07,59.7858461511,135.28
2021-10-03 14:30:00,20.90928,6.09854,21.7805,20.90928,6.09854,21.7805,0.0,0.0,0.0,134.4,75.57928,24.838540000000002,79.5561476861,20.90928,6.09854,21.7805,54.67,18.74,57.7927028266,135.52,72.11928,37.30854,81.1980153985,20.90928,6.09854,21.7805,51.21,31.21,59.9710613546,134.4,79.38928,8.68854,79.8633113905,20.90928,6.09854,21.7805,58.48,2.59,58.5373256991,135.52
2021-10-03 15:00:00,20.24544,5.90492,21.089,20.24544,5.90492,21.089,0.0,0.0,0.0,134.26,76.27544,24.65492,80.1611366399,20.24544,5.90492,21.089,56.03,18.75,59.0840367612,135.4,73.36544,36.91492,82.1291611122,20.24544,5.90492,21.089,53.12,31.01,61.5089790193,134.26,80.14544,8.51492,80.596497538,20.24544,5.90492,21.089,59.9,2.61,59.9568353067,135.4
2021-10-03 15:30:00,20.32488,5.92809,21.17175,20.32488,5.92809,21.17175,0.0,0.0,0.0,134.53,76.28488,24.39809,80.0915083655,20.32488,5.92809,21.17175,55.96,18.47,58.9293008613,135.65,73.28488,36.67809,81.9509360695,20.32488,5.92809,21.17175,52.96,30.75,61.2398897778,134.53,80.16488,8.17809,80.5809477573,20.32488,5.92809,21.17175,59.84,2.25,59.8822853605,135.65
2021-10-03 16:00:00,19.56888,5.70759,20.38425,19.56888,5.70759,20.38425,0.0,0.0,0.0,134.53,78.15888,24.06759,81.7805564377,19.56888,5.70759,20.38425,58.59,18.36,61.3993298009,135.65,75.53888,36.28759,83.8028136739,19.56888,5.70759,20.38425,55.97,30.58,63.7791290314,134.53,82.12888,7.89759,82.5077260495,19.56888,5.70759,20.38425,62.56,2.19,62.598320265,135.65
2021-10-03 16:30:00,18.29712,5.33666,19.0595,18.29712,5.33666,19.0595,0.0,0.0,0.0,134.27,82.21712,23.61666,85.5418111256,18.29712,5.33666,19.0595,63.92,18.28,66.4825149945,135.36,80.62712,35.64666,88.155639914,18.29712,5.33666,19.0595,62.33,30.31,69.3089099611,134.27,86.43712,7.51666,86.7633326437,18.29712,5.33666,19.0595,68.14,2.18,68.1748634029,135.36
2021-10-03 17:00:00,18.82632,5.49101,19.61075,18.82632,5.49101,19.61075,0.0,0.0,0.0,134.15,85.47632,22.98101,88.511739907,18.82632,5.49101,19.61075,66.65,17.49,68.9066223233,135.27,84.00632,34.40101,90.7771518002,18.82632,5.49101,19.61075,65.18,28.91,71.3037200993,134.15,89.77632,7.12101,90.0582945439,18.82632,5.49101,19.61075,70.95,1.63,70.9687212792,135.27
2021-10-03 17:30:00,16.96296,4.94753,17.66975,16.96296,4.94753,17.66975,0.0,0.0,0.0,133.05,89.91296,21.99753,92.5647432993,16.96296,4.94753,17.66975,72.95,17.05,74.915986278,134.16,89.25296,32.12753,94.8592064729,16.96296,4.94753,17.66975,72.29,27.18,77.230800203,133.05,94.46296,6.26753,94.6706540817,16.96296,4.94753,17.66975,77.5,1.32,77.5112404752,134.16
2021-10-03 18:00:00,17.5248,5.1114,18.255,17.5248,5.1114,18.255,0.0,0.0,0.0,132.61,89.8448,22.3114,92.5736823131,17.5248,5.1114,18.255,72.32,17.2,74.3372208251,133.67,89.0348,32.3614,94.733604497,17.5248,5.1114,18.255,71.51,27.25,76.5260909756,132.61,94.3448,6.6114,94.5761698157,17.5248,5.1114,18.255,76.82,1.5,76.8346432282,133.67
2021-10-03 18:30:00,15.26688,4.45284,15.903,15.26688,4.45284,15.903,0.0,0.0,0.0,132.61,90.48688,21.77284,93.0695009861,15.26688,4.45284,15.903,75.22,17.32,77.188281494,133.67,90.39688,31.72284,95.8015369992,15.26688,4.45284,15.903,75.13,27.27,79.92602705,132.61,95.12688,6.06284,95.3198894638,15.26688,4.45284,15.903,79.86,1.6099999999999999,79.8762273771,133.67
