Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-03 19:00:00,13.69272,3.99371,14.26325,13.69272,3.99371,14.26325,0.0,0.0,0.0,132.61,93.21272,19.79371,95.2911440028,13.69272,3.99371,14.26325,79.52,15.8,81.0744744047,133.74,93.83272,30.83371,98.7689071265,13.69272,3.99371,14.26325,80.14,26.84,84.5151181742,132.61,98.00272,4.57371,98.1093876781,13.69272,3.99371,14.26325,84.31,0.58,84.3119949948,133.74
2021-10-03 19:30:00,14.22552,4.14911,14.81825,14.22552,4.14911,14.81825,0.0,0.0,0.0,132.18,95.10552,19.79911,97.144555644,14.22552,4.14911,14.81825,80.88,15.65,82.3801972564,133.31,95.35552,31.21911,100.3359757199,14.22552,4.14911,14.81825,81.13,27.07,85.5269653384,132.18,99.95552,4.30911,100.0483603437,14.22552,4.14911,14.81825,85.73,0.16,85.7301493058,133.31
2021-10-03 20:00:00,13.24296,3.86253,13.79475,13.24296,3.86253,13.79475,0.0,0.0,0.0,132.18,92.41296,20.72253,94.7078583094,13.24296,3.86253,13.79475,79.17,16.86,80.9453426702,133.31,92.67296,31.94253,98.023480544,13.24296,3.86253,13.79475,79.43,28.08,84.2473222126,132.18,97.22296,4.94253,97.3485107948,13.24296,3.86253,13.79475,83.98,1.08,83.9869442235,133.31
2021-10-03 20:30:00,12.59256,3.6728300000000003,13.11725,12.59256,3.6728300000000003,13.11725,0.0,0.0,0.0,133.05,89.97256,21.04283,92.4005532849,12.59256,3.6728300000000003,13.11725,77.38,17.37,79.3056195991,134.21,90.38256,32.37283,96.0052460773,12.59256,3.6728300000000003,13.11725,77.79,28.7,82.9154635759,133.05,94.67256,5.39283,94.8260314068,12.59256,3.6728300000000003,13.11725,82.08,1.72,82.0980194645,134.21
2021-10-03 21:00:00,13.41648,3.9131400000000003,13.9755,13.41648,3.9131400000000003,13.9755,0.0,0.0,0.0,132.5,86.52648,22.74314,89.465536148,13.41648,3.9131400000000003,13.9755,73.11,18.83,75.4959667797,133.64,86.40648,34.12314,92.9003146897,13.41648,3.9131400000000003,13.9755,72.99,30.21,78.9948365401,132.5,91.08648,6.97314,91.3530049875,13.41648,3.9131400000000003,13.9755,77.67,3.06,77.7302547275,133.64
2021-10-03 21:30:00,14.03136,4.09248,14.616,14.03136,4.09248,14.616,0.0,0.0,0.0,133.81,83.11136,24.25248,86.5776007244,14.03136,4.09248,14.616,69.08,20.16,71.9616008716,134.92,82.59136,35.39248,89.8552190315,14.03136,4.09248,14.616,68.56,31.3,75.3668600912,133.81,87.49136,8.34248,87.8881962905,14.03136,4.09248,14.616,73.46,4.25,73.5828383524,134.92
2021-10-03 22:00:00,12.44856,3.63083,12.96725,12.44856,3.63083,12.96725,0.0,0.0,0.0,133.81,79.76856,24.54083,83.4582260868,12.44856,3.63083,12.96725,67.32,20.91,70.4926272741,134.92,79.67856,36.59083,87.6787418007,12.44856,3.63083,12.96725,67.23,32.96,74.8747921533,133.81,84.08856,8.57083,84.5242275905,12.44856,3.63083,12.96725,71.64,4.94,71.8101190641,134.92
2021-10-03 22:30:00,11.5284,3.36245,12.00875,11.5284,3.36245,12.00875,0.0,0.0,0.0,134.21,75.9284,24.57245,79.8055588638,11.5284,3.36245,12.00875,64.4,21.21,67.8028325367,135.4,75.8784,36.61245,84.2496473676,11.5284,3.36245,12.00875,64.35,33.25,72.4326238652,134.21,80.1484,8.442450000000001,80.5918171067,11.5284,3.36245,12.00875,68.62,5.08,68.8077815367,135.4
2021-10-03 23:00:00,10.494,3.06075,10.93125,10.494,3.06075,10.93125,0.0,0.0,0.0,134.8,71.984,25.42075,76.3407544275,10.494,3.06075,10.93125,61.49,22.36,65.4292725009,135.99,71.904,36.30075,80.5476856686,10.494,3.06075,10.93125,61.41,33.24,69.8289746452,134.8,76.084,9.26075,76.6455252873,10.494,3.06075,10.93125,65.59,6.2,65.8823808009,135.99
2021-10-03 23:30:00,10.79952,3.14986,11.2495,10.79952,3.14986,11.2495,0.0,0.0,0.0,135.03,67.28952,26.54986,72.3379192944,10.79952,3.14986,11.2495,56.49,23.4,61.144747117,136.27,66.64952,37.40986,76.4307277307,10.79952,3.14986,11.2495,55.85,34.26,65.520760832,135.03,71.16952,10.35986,71.9195889605,10.79952,3.14986,11.2495,60.37,7.21,60.7990213737,136.27
2021-10-04 00:00:00,10.17816,2.96863,10.60225,10.17816,2.96863,10.60225,0.0,0.0,0.0,135.2,64.60816,26.95863,70.0070144347,10.17816,2.96863,10.60225,54.43,23.99,59.4823082941,136.43,64.05816,37.00863,73.9803119557,10.17816,2.96863,10.60225,53.88,34.04,63.7320641436,135.2,68.43816,10.56863,69.2493876093,10.17816,2.96863,10.60225,58.26,7.6,58.753617761,136.43
2021-10-04 00:30:00,10.50264,3.06327,10.94025,10.50264,3.06327,10.94025,0.0,0.0,0.0,133.35,60.86264,36.71327,71.078302891,10.50264,3.06327,10.94025,50.36,33.65,60.5677480182,134.5,63.58264,18.35327,66.1785057935,10.50264,3.06327,10.94025,53.08,15.29,55.2383064549,133.35,65.24264,20.49327,68.3854969234,10.50264,3.06327,10.94025,54.74,17.43,57.4479982245,134.5
2021-10-04 01:00:00,9.68472,2.82471,10.08825,9.68472,2.82471,10.08825,0.0,0.0,0.0,133.35,60.04472,36.98471,70.5211824466,9.68472,2.82471,10.08825,50.36,34.16,60.8525693788,134.5,63.35472,16.73471,65.5276358879,9.68472,2.82471,10.08825,53.67,13.91,55.443277320199996,133.35,64.46472,21.16471,67.8501663525,9.68472,2.82471,10.08825,54.78,18.34,57.7685381501,134.5
2021-10-04 01:30:00,10.04688,2.93034,10.4655,10.04688,2.93034,10.4655,0.0,0.0,0.0,133.25,60.51688,36.99034,70.9265677885,10.04688,2.93034,10.4655,50.47,34.06,60.8876383185,134.37,63.86688,16.72034,66.0193011978,10.04688,2.93034,10.4655,53.82,13.79,55.5585861951,133.25,64.95688,21.16034,68.3165883827,10.04688,2.93034,10.4655,54.91,18.23,57.8570738977,134.37
2021-10-04 02:00:00,10.20984,2.9778700000000002,10.63525,10.20984,2.9778700000000002,10.63525,0.0,0.0,0.0,133.25,61.69984,36.87787,71.8807870836,10.20984,2.9778700000000002,10.63525,51.49,33.9,61.6476285026,134.41,65.04984,16.62787,67.141401123,10.20984,2.9778700000000002,10.63525,54.84,13.65,56.5132559671,133.25,66.18984,21.05787,69.4588281514,10.20984,2.9778700000000002,10.63525,55.98,18.08,58.8272623874,134.41
2021-10-04 02:30:00,11.77944,3.43567,12.27025,11.77944,3.43567,12.27025,0.0,0.0,0.0,133.14,61.22944,37.64567,71.8765663653,11.77944,3.43567,12.27025,49.45,34.21,60.1300806585,134.26,63.95944,17.38567,66.2802495957,11.77944,3.43567,12.27025,52.18,13.95,54.0125439134,133.14,65.60944,21.75567,69.1224116641,11.77944,3.43567,12.27025,53.83,18.32,56.8620374239,134.26
2021-10-04 03:00:00,12.75216,3.71938,13.2835,12.75216,3.71938,13.2835,0.0,0.0,0.0,133.51,60.02216,38.63938,71.3839013914,12.75216,3.71938,13.2835,47.27,34.92,58.7695439833,134.63,62.29216,18.41938,64.9583463232,12.75216,3.71938,13.2835,49.54,14.7,51.6749610547,133.51,64.29216,22.63938,68.1617441403,12.75216,3.71938,13.2835,51.54,18.92,54.9029871683,134.63
2021-10-04 03:30:00,11.58168,3.37799,12.06425,11.58168,3.37799,12.06425,0.0,0.0,0.0,134.01,58.33168,39.27799,70.323149745,11.58168,3.37799,12.06425,46.75,35.9,58.9438079869,135.12,60.51168,19.05799,63.4418662971,11.58168,3.37799,12.06425,48.93,15.68,51.3810013526,134.01,62.59168,23.15799,66.7383765615,11.58168,3.37799,12.06425,51.01,19.78,54.7107713344,135.12
2021-10-04 04:00:00,10.6668,3.11115,11.11125,10.6668,3.11115,11.11125,0.0,0.0,0.0,134.66,57.3068,38.70115,69.1509098824,10.6668,3.11115,11.11125,46.64,35.59,58.6680296243,135.77,59.6068,18.41115,62.3854233821,10.6668,3.11115,11.11125,48.94,15.3,51.275857867,134.66,61.5668,22.59115,65.5807206469,10.6668,3.11115,11.11125,50.9,19.48,54.5002788984,135.77
2021-10-04 04:30:00,9.71928,2.83479,10.12425,9.71928,2.83479,10.12425,0.0,0.0,0.0,134.55,55.93928,38.52479,67.9217379891,9.71928,2.83479,10.12425,46.22,35.69,58.3957575514,135.67,58.22928,18.47479,61.0898266069,9.71928,2.83479,10.12425,48.51,15.64,50.9689091506,134.55,60.15928,22.51479,64.2343734994,9.71928,2.83479,10.12425,50.44,19.68,54.1432913665,135.67
2021-10-04 05:00:00,9.23208,2.69269,9.61675,9.23208,2.69269,9.61675,0.0,0.0,0.0,134.14,56.72208,38.15269,68.3595063891,9.23208,2.69269,9.61675,47.49,35.46,59.2681339338,135.24,59.17208,18.08269,61.8734089021,9.23208,2.69269,9.61675,49.94,15.39,52.2575898794,134.14,61.00208,22.16269,64.9033018602,9.23208,2.69269,9.61675,51.77,19.47,55.310160007,135.24
2021-10-04 05:30:00,10.83816,3.16113,11.28975,10.83816,3.16113,11.28975,0.0,0.0,0.0,133.46,58.25816,37.86113,69.4800573651,10.83816,3.16113,11.28975,47.42,34.7,58.7600748808,134.54,60.21816,18.04113,62.8626213696,10.83816,3.16113,11.28975,49.38,14.88,51.5732372457,133.46,62.51816,21.99113,66.273147869,10.83816,3.16113,11.28975,51.68,18.83,55.0035571577,134.54
2021-10-04 06:00:00,10.6152,3.0961,11.0575,10.6152,3.0961,11.0575,0.0,0.0,0.0,133.46,61.6252,36.8961,71.8260918486,10.6152,3.0961,11.0575,51.01,33.8,61.1919937574,134.54,63.8352,17.2761,66.1316595153,10.6152,3.0961,11.0575,53.22,14.18,55.076681091,133.46,66.1052,21.1361,69.4019609972,10.6152,3.0961,11.0575,55.49,18.04,58.3487934751,134.54
2021-10-04 06:30:00,9.49824,2.77032,9.894,9.49824,2.77032,9.894,0.0,0.0,0.0,132.89,71.53824,28.31032,76.9362983305,9.49824,2.77032,9.894,62.04,25.54,67.0913794761,134.05,72.74824,25.05032,76.94039872,9.49824,2.77032,9.894,63.25,22.28,67.0593833852,132.89,76.15824,12.21032,77.1308591577,9.49824,2.77032,9.894,66.66,9.44,67.3251008169,134.05
2021-10-04 07:00:00,9.87912,2.88141,10.29075,9.87912,2.88141,10.29075,0.0,0.0,0.0,132.89,79.59912,21.02141,82.3281214602,9.87912,2.88141,10.29075,69.72,18.14,72.0412243094,134.05,79.15912,33.60141,85.9954710038,9.87912,2.88141,10.29075,69.28,30.72,75.785465625,132.89,84.05912,5.05141,84.2107617717,9.87912,2.88141,10.29075,74.18,2.17,74.2117328999,134.05
2021-10-04 07:30:00,11.06016,3.22588,11.521,11.06016,3.22588,11.521,0.0,0.0,0.0,133.7,87.02016,18.80588,89.0290366622,11.06016,3.22588,11.521,75.96,15.58,77.5413309146,134.92,86.23016,30.30588,91.4006939591,11.06016,3.22588,11.521,75.17,27.08,79.899031909,133.7,91.75016,3.94588,91.8349706212,11.06016,3.22588,11.521,80.69,0.72,80.69321223,134.92
2021-10-04 08:00:00,10.51248,3.06614,10.9505,10.51248,3.06614,10.9505,0.0,0.0,0.0,132.8,92.53248,15.40614,93.8062311611,10.51248,3.06614,10.9505,82.02,12.34,82.9430889225,134.02,92.15248,27.67614,96.2187523067,10.51248,3.06614,10.9505,81.64,24.61,85.2686442955,132.8,97.53248,6.48614,97.7479138757,10.51248,3.06614,10.9505,87.02,3.42,87.087179309,134.02
2021-10-04 08:30:00,10.7064,3.1227,11.1525,10.7064,3.1227,11.1525,0.0,0.0,0.0,132.11,94.5864,13.2227,95.5061613732,10.7064,3.1227,11.1525,83.88,10.1,84.4858828444,133.32,93.9464,25.7627,97.414797563,10.7064,3.1227,11.1525,83.24,22.64,86.2639391635,132.11,99.6464,8.7127,100.0265773395,10.7064,3.1227,11.1525,88.94,5.59,89.1154964078,133.32
2021-10-04 09:00:00,9.51432,2.77501,9.91075,9.51432,2.77501,9.91075,0.0,0.0,0.0,131.58,94.58432,19.42501,96.5583999627,9.51432,2.77501,9.91075,85.07,16.65,86.6840665867,132.81,97.27432,8.99501,97.6893215063,9.51432,2.77501,9.91075,87.76,6.22,87.9801454875,131.58,99.68432,7.32501,99.9530861223,9.51432,2.77501,9.91075,90.17,4.55,90.2847240678,132.81
2021-10-04 09:30:00,9.03864,2.63627,9.41525,9.03864,2.63627,9.41525,0.0,0.0,0.0,131.9,95.65864,21.77627,98.1059699598,9.03864,2.63627,9.41525,86.62,19.14,88.7094358003,133.1,98.93864,2.95627,98.9827965728,9.03864,2.63627,9.41525,89.9,0.32,89.9005695199,131.9,100.84864,6.30627,101.0456195545,9.03864,2.63627,9.41525,91.81,3.67,91.8833227523,133.1
2021-10-04 10:00:00,9.1956,2.6820500000000003,9.57875,9.1956,2.6820500000000003,9.57875,0.0,0.0,0.0,132.3,93.0456,21.83205,95.572601129,9.1956,2.6820500000000003,9.57875,83.85,19.15,86.0089820891,133.45,95.6156,2.77205,95.6557746535,9.1956,2.6820500000000003,9.57875,86.42,0.09,86.4200468641,132.3,98.0656,6.27205,98.2659682421,9.1956,2.6820500000000003,9.57875,88.87,3.59,88.9424814136,133.45
2021-10-04 10:30:00,11.35056,3.31058,11.8235,11.35056,3.31058,11.8235,0.0,0.0,0.0,132.59,90.47056,22.59058,93.2483594035,11.35056,3.31058,11.8235,79.12,19.28,81.4352061457,133.77,93.14056,3.37058,93.201527491,11.35056,3.31058,11.8235,81.79,0.06,81.7900220076,132.59,95.33056,6.92058,95.5814317608,11.35056,3.31058,11.8235,83.98,3.61,84.0575546872,133.77
2021-10-04 11:00:00,13.97592,4.07631,14.55825,13.97592,4.07631,14.55825,0.0,0.0,0.0,133.02,89.32592,23.41631,92.3441582227,13.97592,4.07631,14.55825,75.35,19.34,77.7924038708,134.16,91.02592,4.43631,91.1339616074,13.97592,4.07631,14.55825,77.05,0.36,77.0508410077,133.02,94.02592,7.72631,94.342829606,13.97592,4.07631,14.55825,80.05,3.65,80.1331704103,134.16
2021-10-04 11:30:00,15.34536,4.47573,15.98475,15.34536,4.47573,15.98475,0.0,0.0,0.0,132.86,88.31536,23.70573,91.4415903556,15.34536,4.47573,15.98475,72.97,19.23,75.4613397708,133.98,89.41536,4.79573,89.5438754475,15.34536,4.47573,15.98475,74.07,0.32,74.0706912348,132.86,92.91536,8.03573,93.262195345,15.34536,4.47573,15.98475,77.57,3.56,77.6516484049,133.98
2021-10-04 12:00:00,15.38136,4.48623,16.02225,15.38136,4.48623,16.02225,0.0,0.0,0.0,132.86,89.12136,23.81623,92.2487377673,15.38136,4.48623,16.02225,73.74,19.33,76.2314666001,133.98,90.38136,4.81623,90.5095923472,15.38136,4.48623,16.02225,75.0,0.33,75.0007259965,132.86,93.74136,8.17623,94.0972545384,15.38136,4.48623,16.02225,78.36,3.69,78.4468335881,133.98
2021-10-04 12:30:00,15.13512,4.41441,15.76575,15.13512,4.41441,15.76575,0.0,0.0,0.0,132.77,88.36512,23.38441,91.4069202176,15.13512,4.41441,15.76575,73.23,18.97,75.6471665034,133.94,89.60512,4.61441,89.7238558571,15.13512,4.41441,15.76575,74.47,0.2,74.470268564,132.77,92.97512,7.77441,93.2995948001,15.13512,4.41441,15.76575,77.84,3.36,77.9124842371,133.94
2021-10-04 13:00:00,16.04064,4.67852,16.709,16.04064,4.67852,16.709,0.0,0.0,0.0,132.56,89.54064,24.07852,92.7216335976,16.04064,4.67852,16.709,73.5,19.4,76.0171691133,133.66,90.68064,5.15852,90.8272470099,16.04064,4.67852,16.709,74.64,0.48,74.6415433924,132.56,94.14064,8.43852,94.5180867316,16.04064,4.67852,16.709,78.1,3.76,78.1904572183,133.66
2021-10-04 13:30:00,15.40392,4.49281,16.04575,15.40392,4.49281,16.04575,0.0,0.0,0.0,132.78,88.62392,24.34281,91.9063196677,15.40392,4.49281,16.04575,73.22,19.85,75.8629745001,133.92,89.93392,5.47281,90.1002864361,15.40392,4.49281,16.04575,74.53,0.98,74.5364427646,132.78,93.24392,8.68281,93.6473160665,15.40392,4.49281,16.04575,77.84,4.19,77.9526888568,133.92
2021-10-04 14:00:00,14.63664,4.26902,15.2465,14.63664,4.26902,15.2465,0.0,0.0,0.0,132.92,89.17664,23.60902,92.2488967254,14.63664,4.26902,15.2465,74.54,19.34,77.0080982754,134.06,90.70664,4.67902,90.8272413335,14.63664,4.26902,15.2465,76.07,0.41000000000000003,76.0711048954,132.92,93.84664,7.96902,94.1843783175,14.63664,4.26902,15.2465,79.21,3.7,79.2963687693,134.06
2021-10-04 14:30:00,13.81488,4.02934,14.3905,13.81488,4.02934,14.3905,0.0,0.0,0.0,132.73,90.91488,23.57934,93.9228442939,13.81488,4.02934,14.3905,77.1,19.55,79.5400056575,133.84,93.06488,4.68934,93.1829480058,13.81488,4.02934,14.3905,79.25,0.66,79.2527482173,132.73,95.68488,7.96934,96.0161790567,13.81488,4.02934,14.3905,81.87,3.94,81.9647515704,133.84
2021-10-04 15:00:00,13.83672,4.03571,14.41325,13.83672,4.03571,14.41325,0.0,0.0,0.0,132.65,91.53672,23.46571,94.4966171572,13.83672,4.03571,14.41325,77.7,19.43,80.0925396026,133.8,93.55672,4.54571,93.667087798,13.83672,4.03571,14.41325,79.72,0.51,79.721631318,132.65,96.33672,7.86571,96.65729674560001,13.83672,4.03571,14.41325,82.5,3.83,82.5888545749,133.8
2021-10-04 15:30:00,14.56752,4.24886,15.1745,14.56752,4.24886,15.1745,0.0,0.0,0.0,132.65,90.51752,24.36886,93.74040092,14.56752,4.24886,15.1745,75.95,20.12,78.5698218147,133.85,92.59752,5.78886,92.778292775,14.56752,4.24886,15.1745,78.03,1.54,78.0451952397,132.65,95.24752,8.66886,95.6412003263,14.56752,4.24886,15.1745,80.68,4.42,80.8009826673,133.85
2021-10-04 16:00:00,18.03576,5.26043,18.78725,18.03576,5.26043,18.78725,0.0,0.0,0.0,133.14,89.87576,26.21043,93.6196500547,18.03576,5.26043,18.78725,71.84,20.95,74.8324000684,134.33,90.60576,7.45043,90.9115650089,18.03576,5.26043,18.78725,72.57,2.19,72.6030371266,133.14,94.43576,10.46043,95.0133325516,18.03576,5.26043,18.78725,76.4,5.2,76.5767588763,134.33
2021-10-04 16:30:00,16.20216,4.72563,16.87725,16.20216,4.72563,16.87725,0.0,0.0,0.0,133.42,91.33216,26.38563,95.0671600542,16.20216,4.72563,16.87725,75.13,21.66,78.1899769791,134.61,92.89216,7.14563,93.1665895993,16.20216,4.72563,16.87725,76.69,2.42,76.728172792,133.42,96.05216,10.69563,96.6458169905,16.20216,4.72563,16.87725,79.85,5.97,80.0728630686,134.61
2021-10-04 17:00:00,12.45792,3.63356,12.977,12.45792,3.63356,12.977,0.0,0.0,0.0,133.36,96.38792,25.34356,99.6640715373,12.45792,3.63356,12.977,83.93,21.71,86.6923814415,134.53,100.11792,5.95356,100.2947794344,12.45792,3.63356,12.977,87.66,2.32,87.6906950594,133.36,101.48792,9.803560000000001,101.9603241197,12.45792,3.63356,12.977,89.03,6.17,89.2435420633,134.53
2021-10-04 17:30:00,12.59856,3.67458,13.1235,12.59856,3.67458,13.1235,0.0,0.0,0.0,132.87,98.75856,24.99458,101.8723819426,12.59856,3.67458,13.1235,86.16,21.32,88.7585939501,134.07,103.19856,5.14458,103.3267123712,12.59856,3.67458,13.1235,90.6,1.47,90.6119247119,132.87,103.92856,9.42458,104.3550108612,12.59856,3.67458,13.1235,91.33,5.75,91.5108266819,134.07
2021-10-04 18:00:00,8.6352,2.5186,8.995,8.6352,2.5186,8.995,0.0,0.0,0.0,132.96,100.6152,23.3286,103.2842778403,8.6352,2.5186,8.995,91.98,20.81,94.304700307,134.1,106.7852,3.1186,106.8307287488,8.6352,2.5186,8.995,98.15,0.6000000000000001,98.1518339105,132.96,106.0452,7.7586,106.3286429754,8.6352,2.5186,8.995,97.41,5.24,97.5508364905,134.1
2021-10-04 18:30:00,8.87712,2.58916,9.247,8.87712,2.58916,9.247,0.0,0.0,0.0,133.22,100.72712,24.03916,103.5559458312,8.87712,2.58916,9.247,91.85,21.45,94.3213920593,134.41,106.92712,3.71916,106.9917807245,8.87712,2.58916,9.247,98.05,1.13,98.0565112575,133.22,106.15712,8.449160000000001,106.4928280749,8.87712,2.58916,9.247,97.28,5.86,97.4563389421,134.41
2021-10-04 19:00:00,8.94528,2.6090400000000002,9.318,8.94528,2.6090400000000002,9.318,0.0,0.0,0.0,133.22,102.72528,23.66904,105.4168231621,8.94528,2.6090400000000002,9.318,93.78,21.06,96.1156178776,134.41,109.15528,3.34904,109.2066445817,8.94528,2.6090400000000002,9.318,100.21,0.74,100.212732225,133.22,108.22528,8.11904,108.5293971309,8.94528,2.6090400000000002,9.318,99.28,5.51,99.4327838291,134.41
2021-10-04 19:30:00,9.30384,2.71362,9.6915,9.30384,2.71362,9.6915,0.0,0.0,0.0,132.93,104.28384,23.39362,106.875538557,9.30384,2.71362,9.6915,94.98,20.68,97.2052611745,134.17,110.69384,3.09362,110.7370610891,9.30384,2.71362,9.6915,101.39,0.38,101.3907120993,132.93,109.82384,7.86362,110.1050060254,9.30384,2.71362,9.6915,100.52,5.15,100.6518400229,134.17
2021-10-04 20:00:00,9.70056,2.82933,10.10475,9.70056,2.82933,10.10475,0.0,0.0,0.0,132.93,100.71056,24.26933,103.5935194603,9.70056,2.82933,10.10475,91.01,21.44,93.5013031995,134.17,106.72056,4.93933,106.8348019494,9.70056,2.82933,10.10475,97.02,2.11,97.0429415259,132.93,106.07056,8.85933,106.4398958416,9.70056,2.82933,10.10475,96.37,6.03,96.5584682977,134.17
2021-10-04 20:30:00,10.55016,3.07713,10.98975,10.55016,3.07713,10.98975,0.0,0.0,0.0,132.51,96.80016,25.63713,100.1375724225,10.55016,3.07713,10.98975,86.25,22.56,89.1516466477,133.68,102.12016,7.11713,102.3678690697,10.55016,3.07713,10.98975,91.57,4.04,91.6590775646,132.51,101.97016,10.19713,102.4787538501,10.55016,3.07713,10.98975,91.42,7.12,91.6968418213,133.68
2021-10-04 21:00:00,10.61064,3.09477,11.05275,10.61064,3.09477,11.05275,0.0,0.0,0.0,132.77,92.17064,27.13477,96.0818537548,10.61064,3.09477,11.05275,81.56,24.04,85.0291432392,133.92,96.94064,8.79477,97.3387675233,10.61064,3.09477,11.05275,86.33,5.7,86.5179686539,132.77,97.14064,11.71477,97.8444672721,10.61064,3.09477,11.05275,86.53,8.62,86.9582963265,133.92
2021-10-04 21:30:00,12.17544,3.55117,12.68275,12.17544,3.55117,12.68275,0.0,0.0,0.0,134.06,88.29544,29.60117,93.1252596784,12.17544,3.55117,12.68275,76.12,26.05,80.4540670196,135.23,92.17544,10.25117,92.7437233756,12.17544,3.55117,12.68275,80.0,6.7,80.2800722471,134.06,93.05544,13.93117,94.0924673455,12.17544,3.55117,12.68275,80.88,10.38,81.5433553394,135.23
2021-10-04 22:00:00,13.64088,3.97859,14.20925,13.64088,3.97859,14.20925,0.0,0.0,0.0,134.06,83.59088,30.98859,89.1500304507,13.64088,3.97859,14.20925,69.95,27.01,74.9836155437,135.23,86.91088,12.47859,87.8021427458,13.64088,3.97859,14.20925,73.27,8.5,73.7613916626,134.06,88.05088,15.47859,89.4010302914,13.64088,3.97859,14.20925,74.41,11.5,75.2934133905,135.23
2021-10-04 22:30:00,13.53264,3.94702,14.0965,13.53264,3.94702,14.0965,0.0,0.0,0.0,133.57,79.78264,31.55702,85.7969414178,13.53264,3.94702,14.0965,66.25,27.61,71.7730771251,134.71,83.13264,12.78702,84.1103068229,13.53264,3.94702,14.0965,69.6,8.84,70.1591448066,133.57,84.09264,16.01702,85.6044218008,13.53264,3.94702,14.0965,70.56,12.07,71.5849041349,134.71
2021-10-04 23:00:00,12.11424,3.53332,12.619,12.11424,3.53332,12.619,0.0,0.0,0.0,133.57,75.66424,32.11332,82.1969740088,12.11424,3.53332,12.619,63.55,28.58,69.6808359594,134.71,79.20424,13.13332,80.2857131014,12.11424,3.53332,12.619,67.09,9.6,67.773358335,133.57,79.87424,16.33332,81.5271216087,12.11424,3.53332,12.619,67.76,12.8,68.9583758509,134.71
2021-10-04 23:30:00,12.89952,3.76236,13.437,12.89952,3.76236,13.437,0.0,0.0,0.0,134.62,71.55952,28.28236,76.9458042378,12.89952,3.76236,13.437,58.66,24.52,63.5785026562,135.75,72.80952,23.37236,76.4689048869,12.89952,3.76236,13.437,59.91,19.61,63.0377680442,134.62,75.56952,15.25236,77.0933644265,12.89952,3.76236,13.437,62.67,11.49,63.7145901658,135.75
2021-10-05 00:00:00,16.21272,4.72871,16.88825,16.21272,4.72871,16.88825,0.0,0.0,0.0,134.93,70.04272,13.70871,71.371642512,16.21272,4.72871,16.88825,53.83,8.98,54.5738884449,136.04,64.01272,55.12871,84.4796010174,16.21272,4.72871,16.88825,47.8,50.4,69.4622199472,134.93,73.88272,12.06871,74.8619401008,16.21272,4.72871,16.88825,57.67,7.34,58.1352259822,136.04
2021-10-05 00:30:00,18.6912,5.4516,19.47,18.6912,5.4516,19.47,0.0,0.0,0.0,133.77,67.3012,14.6816,68.8839669299,18.6912,5.4516,19.47,48.61,9.23,49.4785306977,135.09,60.4512,56.4916,82.738433947,18.6912,5.4516,19.47,41.76,51.04,65.9467906725,133.77,70.9412,12.6716,72.064022258,18.6912,5.4516,19.47,52.25,7.22,52.7464776075,135.09
2021-10-05 01:00:00,16.11696,4.70078,16.7885,16.11696,4.70078,16.7885,0.0,0.0,0.0,133.77,67.02696,13.91078,68.4552639835,16.11696,4.70078,16.7885,50.91,9.21,51.7363721187,135.09,60.97696,55.74078,82.6149151537,16.11696,4.70078,16.7885,44.86,51.04,67.9521979041,133.77,70.76696,12.00078,71.7773038519,16.11696,4.70078,16.7885,54.65,7.3,55.135401513,135.09
2021-10-05 01:30:00,15.6168,4.5549,16.2675,15.6168,4.5549,16.2675,0.0,0.0,0.0,134.06,67.8568,13.8349,69.2527960753,15.6168,4.5549,16.2675,52.24,9.28,53.0578552149,135.37,62.0868,55.5749,83.3267078688,15.6168,4.5549,16.2675,46.47,51.02,69.010878128,134.06,71.6468,11.7949,72.6111810691,15.6168,4.5549,16.2675,56.03,7.24,56.4958272795,135.37
2021-10-05 02:00:00,17.27832,5.03951,17.99825,17.27832,5.03951,17.99825,0.0,0.0,0.0,134.06,68.57832,14.10951,70.014743065,17.27832,5.03951,17.99825,51.3,9.07,52.0956322545,135.37,62.39832,55.58951,83.5687977708,17.27832,5.03951,17.99825,45.12,50.55,67.757781103,134.06,72.34832,12.38951,73.4014942958,17.27832,5.03951,17.99825,55.07,7.35,55.5583243088,135.37
2021-10-05 02:30:00,19.93704,5.81497,20.76775,19.93704,5.81497,20.76775,0.0,0.0,0.0,133.53,67.47704,14.94497,69.1122496773,19.93704,5.81497,20.76775,47.54,9.13,48.4087647023,134.88,60.54704,56.41497,82.7562257046,19.93704,5.81497,20.76775,40.61,50.6,64.8809070528,133.53,71.07704,13.09497,72.273258225,19.93704,5.81497,20.76775,51.14,7.28,51.6555708516,134.88
2021-10-05 03:00:00,20.17032,5.8830100000000005,21.01075,20.17032,5.8830100000000005,21.01075,0.0,0.0,0.0,133.42,65.27032,15.13301,67.0016616552,20.17032,5.8830100000000005,21.01075,45.1,9.25,46.0388151455,134.79,58.02032,56.83301,81.2179078687,20.17032,5.8830100000000005,21.01075,37.85,50.95,63.4706625143,133.42,68.78032,13.10301,70.0172927952,20.17032,5.8830100000000005,21.01075,48.61,7.22,49.1432650523,134.79
2021-10-05 03:30:00,15.7896,4.6053,16.4475,15.7896,4.6053,16.4475,0.0,0.0,0.0,133.78,65.78960000000001,14.1453,67.2930975677,15.7896,4.6053,16.4475,50.0,9.54,50.9019803151,135.05,59.8196,55.7353,81.7606764297,15.7896,4.6053,16.4475,44.03,51.13,67.4753125224,133.78,69.5196,11.5553,70.4733974082,15.7896,4.6053,16.4475,53.73,6.95,54.1776282242,135.05
2021-10-05 04:00:00,12.8136,3.7373000000000003,13.3475,12.8136,3.7373000000000003,13.3475,0.0,0.0,0.0,133.93,65.4236,13.8673,66.8771219944,12.8136,3.7373000000000003,13.3475,52.61,10.13,53.5763847231,135.2,60.2936,55.5373,81.9738366325,12.8136,3.7373000000000003,13.3475,47.48,51.8,70.2679898674,133.93,69.2636,10.1273,70.0000606446,12.8136,3.7373000000000003,13.3475,56.45,6.39,56.8105148718,135.2
2021-10-05 04:30:00,10.11408,2.9499400000000002,10.5355,10.11408,2.9499400000000002,10.5355,0.0,0.0,0.0,134.08,66.67408,13.08994,67.9468871476,10.11408,2.9499400000000002,10.5355,56.56,10.14,57.4617542371,135.37,62.47408,54.58994,82.9642828032,10.11408,2.9499400000000002,10.5355,52.36,51.64,73.54086755,134.08,70.66408,9.26994,71.2695165541,10.11408,2.9499400000000002,10.5355,60.55,6.32,60.878936423,135.37
2021-10-05 05:00:00,11.07096,3.22903,11.53225,11.07096,3.22903,11.53225,0.0,0.0,0.0,134.08,66.48096,13.22903,67.7844029056,11.07096,3.22903,11.53225,55.41,10.0,56.3051338689,135.37,61.83096,54.81903,82.6328848865,11.07096,3.22903,11.53225,50.76,51.59,72.3747587215,134.08,70.42096,9.70903,71.0871076276,11.07096,3.22903,11.53225,59.35,6.48,59.7027042939,135.37
2021-10-05 05:30:00,11.81808,3.44694,12.3105,11.81808,3.44694,12.3105,0.0,0.0,0.0,134.08,68.29808,12.84694,69.4958387175,11.81808,3.44694,12.3105,56.48,9.4,57.2568808092,135.37,63.33808,54.41694,83.5039863542,11.81808,3.44694,12.3105,51.52,50.97,72.4724175118,134.08,72.26808,10.51694,73.0293188648,11.81808,3.44694,12.3105,60.45,7.07,60.8620357859,135.37
2021-10-05 06:00:00,10.05216,2.93188,10.471,10.05216,2.93188,10.471,0.0,0.0,0.0,133.99,71.83216,11.37188,72.7267410586,10.05216,2.93188,10.471,61.78,8.44,62.35384511,135.29,67.50216,52.40188,85.4546583411,10.05216,2.93188,10.471,57.45,49.47,75.8141372041,133.99,76.03216,10.76188,76.7900215874,10.05216,2.93188,10.471,65.98,7.83,66.442977808,135.29
2021-10-05 06:30:00,7.96488,2.32309,8.29675,7.96488,2.32309,8.29675,0.0,0.0,0.0,133.33,78.22488,22.19309,81.312146047,7.96488,2.32309,8.29675,70.26,19.87,73.0156455837,134.51,80.21488,22.89309,83.4177471715,7.96488,2.32309,8.29675,72.25,20.57,75.1211514821,133.33,82.70488,8.37309,83.127647699,7.96488,2.32309,8.29675,74.74,6.05,74.9844657246,134.51
2021-10-05 07:00:00,8.92752,2.60386,9.2995,8.92752,2.60386,9.2995,0.0,0.0,0.0,133.33,85.00752,21.40386,87.6607305437,8.92752,2.60386,9.2995,76.08,18.8,78.3684017956,134.51,87.87752,17.58386,89.6194769782,8.92752,2.60386,9.2995,78.95,14.98,80.35858946,133.33,89.71752,5.6238600000000005,89.8936104306,8.92752,2.60386,9.2995,80.79,3.02,80.8464254003,134.51
2021-10-05 07:30:00,12.74976,3.71868,13.281,12.74976,3.71868,13.281,0.0,0.0,0.0,133.23,90.06976,19.54868,92.1667649221,12.74976,3.71868,13.281,77.32,15.83,78.9238322688,134.37,91.37976,17.01868,92.9510409119,12.74976,3.71868,13.281,78.63,13.3,79.7468927294,133.23,94.83976,4.52868,94.9478226154,12.74976,3.71868,13.281,82.09,0.81,82.0939961264,134.37
2021-10-05 08:00:00,12.81816,3.73863,13.35225,12.81816,3.73863,13.35225,0.0,0.0,0.0,131.68,95.88816,11.93863,96.6285160523,12.81816,3.73863,13.35225,83.07,8.2,83.4737377862,132.84,94.77816,27.63863,98.7258501167,12.81816,3.73863,13.35225,81.96,23.9,85.3736001349,131.68,100.88816,11.60863,101.553833599,12.81816,3.73863,13.35225,88.07,7.87,88.4209353038,132.84
2021-10-05 08:30:00,13.37448,3.90089,13.931750000000001,13.37448,3.90089,13.931750000000001,0.0,0.0,0.0,133.21,97.17448,7.42089,97.4574223529,13.37448,3.90089,13.931750000000001,83.8,3.52,83.8738958199,134.47,94.14448,34.15089,100.1472236373,13.37448,3.90089,13.931750000000001,80.77,30.25,86.2487994119,133.21,102.16448,16.14089,103.4316648984,13.37448,3.90089,13.931750000000001,88.79,12.24,89.6296920669,134.47
2021-10-05 09:00:00,11.96616,3.49013,12.46475,11.96616,3.49013,12.46475,0.0,0.0,0.0,133.99,98.27616,6.8301300000000005,98.5132189108,11.96616,3.49013,12.46475,86.31,3.34,86.3746010121,135.29,93.06616,30.14013,97.8250355153,11.96616,3.49013,12.46475,81.1,26.65,85.3664600414,133.99,103.39616,16.37013,104.6840344034,11.96616,3.49013,12.46475,91.43,12.88,92.3327639573,135.29
2021-10-05 09:30:00,14.50824,4.23157,15.11275,14.50824,4.23157,15.11275,0.0,0.0,0.0,132.9,100.95824,5.66157,101.1168611002,14.50824,4.23157,15.11275,86.45,1.43,86.4618262588,134.19,94.91824,31.59157,100.037490871,14.50824,4.23157,15.11275,80.41,27.36,84.9372574316,132.9,106.08824,18.65157,107.7153458415,14.50824,4.23157,15.11275,91.58,14.42,92.7083210936,134.19
2021-10-05 10:00:00,15.14352,4.41686,15.7745,15.14352,4.41686,15.7745,0.0,0.0,0.0,132.33,100.53352,5.99686,100.7122185906,15.14352,4.41686,15.7745,85.39,1.58,85.4046163858,133.6,94.46352,31.86686,99.6937980872,15.14352,4.41686,15.7745,79.32,27.45,83.9354805788,132.33,105.62352,18.73686,107.272540288,15.14352,4.41686,15.7745,90.48,14.32,91.6061831974,133.6
2021-10-05 10:30:00,14.4288,4.2084,15.03,14.4288,4.2084,15.03,0.0,0.0,0.0,132.52,101.8388,5.6584,101.9958757794,14.4288,4.2084,15.03,87.41,1.45,87.4220258287,133.82,95.6988,31.6484,100.7962377472,14.4288,4.2084,15.03,81.27,27.44,85.7774241861,132.52,106.9788,18.6084,108.5851564441,14.4288,4.2084,15.03,92.55,14.4,93.6635601501,133.82
2021-10-05 11:00:00,13.79232,4.02276,14.367,13.79232,4.02276,14.367,0.0,0.0,0.0,132.39,102.25232,4.97276,102.3731668329,13.79232,4.02276,14.367,88.46,0.9500000000000001,88.4651010286,133.69,96.49232,29.66276,100.9487352561,13.79232,4.02276,14.367,82.7,25.64,86.5834834134,132.39,107.46232,18.82276,109.0983341477,13.79232,4.02276,14.367,93.67,14.8,94.8320035642,133.69
2021-10-05 11:30:00,12.89808,3.76194,13.4355,12.89808,3.76194,13.4355,0.0,0.0,0.0,132.09,102.41808,14.26194,103.4063152977,12.89808,3.76194,13.4355,89.52,10.5,90.1336807193,133.38,100.46808,10.68194,101.0343453537,12.89808,3.76194,13.4355,87.57,6.92,87.8429923215,132.09,107.62808,8.88194,107.9939464167,12.89808,3.76194,13.4355,94.73,5.12,94.8682628702,133.38
2021-10-05 12:00:00,14.48688,4.22534,15.0905,14.48688,4.22534,15.0905,0.0,0.0,0.0,133.18,102.50688,14.61534,103.5435590013,14.48688,4.22534,15.0905,88.02,10.39,88.631103457,134.44,100.09688,11.06534,100.706638982,14.48688,4.22534,15.0905,85.61,6.84,85.8828137639,133.18,107.63688,9.45534,108.0513831038,14.48688,4.22534,15.0905,93.15,5.23,93.2967062655,134.44
2021-10-05 12:30:00,17.87088,5.21234,18.6155,17.87088,5.21234,18.6155,0.0,0.0,0.0,133.06,100.69088,15.94234,101.9451397559,17.87088,5.21234,18.6155,82.82,10.73,83.5121865359,134.3,97.11088,12.50234,97.9123665318,17.87088,5.21234,18.6155,79.24,7.29,79.5746297509,133.06,105.61088,10.13234,106.0958165445,17.87088,5.21234,18.6155,87.74,4.92,87.8778356584,134.3
2021-10-05 13:00:00,18.58752,5.42136,19.362,18.58752,5.42136,19.362,0.0,0.0,0.0,133.21,101.63752,16.47136,102.9635429266,18.58752,5.42136,19.362,83.05,11.05,83.7818894511,134.45,97.88752,12.58136,98.6927413298,18.58752,5.42136,19.362,79.3,7.16,79.6225822239,133.21,106.58752,10.10136,107.0651058637,18.58752,5.42136,19.362,88.0,4.68,88.1243575863,134.45
2021-10-05 13:30:00,18.62568,5.43249,19.40175,18.62568,5.43249,19.40175,0.0,0.0,0.0,133.61,99.57568,17.44249,101.0918221463,18.62568,5.43249,19.40175,80.95,12.01,81.8360715088,134.83,96.05568,13.48249,96.9972741723,18.62568,5.43249,19.40175,77.43,8.05,77.8473339299,133.61,104.42568,9.35249,104.8436536594,18.62568,5.43249,19.40175,85.8,3.92,85.8895011046,134.83
2021-10-05 14:00:00,18.94584,5.52587,19.73525,18.94584,5.52587,19.73525,0.0,0.0,0.0,134.4,98.82584,17.47587,100.359118589,18.94584,5.52587,19.73525,79.88,11.95,80.7689104792,135.6,95.36584,14.20587,96.418100901,18.94584,5.52587,19.73525,76.42,8.68,76.9113697707,134.4,103.64584,9.63587,104.092795812,18.94584,5.52587,19.73525,84.7,4.11,84.7996586078,135.6
2021-10-05 14:30:00,19.32384,5.63612,20.129,19.32384,5.63612,20.129,0.0,0.0,0.0,134.94,95.47384,18.07612,97.1699554317,19.32384,5.63612,20.129,76.15,12.44,77.1594200341,136.13,91.95384,15.66612,93.278807918,19.32384,5.63612,20.129,72.63,10.03,73.319286685,134.94,100.14384,9.34612,100.5790169419,19.32384,5.63612,20.129,80.82,3.71,80.905107997,136.13
2021-10-05 15:00:00,19.57056,5.70808,20.386,19.57056,5.70808,20.386,0.0,0.0,0.0,135.33,95.26056,18.67808,97.0744300215,19.57056,5.70808,20.386,75.69,12.97,76.7932093352,136.48,91.71056,16.12808,93.1178918361,19.57056,5.70808,20.386,72.14,10.42,72.8886548099,135.33,99.92056,8.948080000000001,100.3204188907,19.57056,5.70808,20.386,80.35,3.24,80.415297674,136.48
2021-10-05 15:30:00,19.30512,5.63066,20.1095,19.30512,5.63066,20.1095,0.0,0.0,0.0,135.62,95.34512,19.68066,97.3551245998,19.30512,5.63066,20.1095,76.04,14.05,77.3271239605,136.79,91.86512,15.85066,93.2225492842,19.30512,5.63066,20.1095,72.56,10.22,73.2762035043,135.62,100.01512,7.82066,100.3204214079,19.30512,5.63066,20.1095,80.71,2.19,80.7397064647,136.79
2021-10-05 16:00:00,18.15,5.29375,18.90625,18.15,5.29375,18.90625,0.0,0.0,0.0,135.97,96.05,19.12375,97.9352863582,18.15,5.29375,18.90625,77.9,13.83,79.1181325614,137.16,92.94,15.08375,94.1560572351,18.15,5.29375,18.90625,74.79,9.79,75.4280332502,135.97,100.8,7.66375,101.0909148443,18.15,5.29375,18.90625,82.65,2.37,82.683973054,137.16
2021-10-05 16:30:00,20.82096,6.07278,21.6885,20.82096,6.07278,21.6885,0.0,0.0,0.0,135.9,96.15096,21.07278,98.4330694729,20.82096,6.07278,21.6885,75.33,15.0,76.8089115923,136.85,92.45096,16.99278,93.9996520049,20.82096,6.07278,21.6885,71.63,10.92,72.4575965652,135.9,100.80096,7.26278,101.0622655112,20.82096,6.07278,21.6885,79.98,1.19,79.9888523483,136.85
2021-10-05 17:00:00,21.19224,6.18107,22.07525,21.19224,6.18107,22.07525,0.0,0.0,0.0,135.9,96.20224,21.56107,98.5887961209,21.19224,6.18107,22.07525,75.01,15.38,76.5705197841,137.03,92.37224,17.43107,94.0025155193,21.19224,6.18107,22.07525,71.18,11.25,72.0635476507,135.9,100.83224,6.93107,101.0701753969,21.19224,6.18107,22.07525,79.64,0.75,79.6435314385,137.03
2021-10-05 17:30:00,21.39504,6.24022,22.2865,21.39504,6.24022,22.2865,0.0,0.0,0.0,135.37,99.18504,21.42022,101.4716609929,21.39504,6.24022,22.2865,77.79,15.18,79.2572804227,136.48,95.65504,17.14022,97.1785666649,21.39504,6.24022,22.2865,74.26,10.9,75.0556966526,135.37,103.94504,7.13022,104.1893054869,21.39504,6.24022,22.2865,82.55,0.89,82.554797559,136.48
2021-10-05 18:00:00,20.81592,6.07131,21.68325,20.81592,6.07131,21.68325,0.0,0.0,0.0,135.37,100.31592,21.43131,102.5796512656,20.81592,6.07131,21.68325,79.5,15.36,80.970238977,136.48,97.36592,16.89131,98.8202344207,20.81592,6.07131,21.68325,76.55,10.82,77.3108976794,135.37,105.09592,6.63131,105.3049223587,20.81592,6.07131,21.68325,84.28,0.56,84.2818604446,136.48
2021-10-05 18:30:00,21.45432,6.25751,22.34825,21.45432,6.25751,22.34825,0.0,0.0,0.0,134.83,100.98432,22.12751,103.3801701714,21.45432,6.25751,22.34825,79.53,15.87,81.0979518854,135.94,98.07432,17.62751,99.6458797556,21.45432,6.25751,22.34825,76.62,11.37,77.4590298158,134.83,105.78432,6.40751,105.978198429,21.45432,6.25751,22.34825,84.33,0.15,84.3301334044,135.94
2021-10-05 19:00:00,21.1704,6.1747,22.0525,21.1704,6.1747,22.0525,0.0,0.0,0.0,134.83,103.5904,20.5447,105.6080284365,21.1704,6.1747,22.0525,82.42,14.37,83.6633330677,136.03,101.0304,17.2447,102.491567469,21.1704,6.1747,22.0525,79.86,11.07,80.6235976622,134.83,108.5004,7.5547,108.7630925096,21.1704,6.1747,22.0525,87.33,1.38,87.340902789,136.03
2021-10-05 19:30:00,20.91936,6.1014800000000005,21.791,20.91936,6.1014800000000005,21.791,0.0,0.0,0.0,134.04,104.95936,20.29148,106.9028129293,20.91936,6.1014800000000005,21.791,84.04,14.19,85.2295588396,135.17,102.45936,17.00148,103.8603426424,20.91936,6.1014800000000005,21.791,81.54,10.9,82.2653122525,134.04,109.91936,7.71148,110.1895304764,20.91936,6.1014800000000005,21.791,89.0,1.6099999999999999,89.0145611684,135.17
2021-10-05 20:00:00,21.66624,6.31932,22.569,21.66624,6.31932,22.569,0.0,0.0,0.0,134.33,101.77624,21.50932,104.0242946402,21.66624,6.31932,22.569,80.11,15.19,81.5374036869,135.48,98.85624,18.35932,100.5466101756,21.66624,6.31932,22.569,77.19,12.04,78.1233492626,134.33,106.59624,7.04932,106.8290751369,21.66624,6.31932,22.569,84.93,0.73,84.9331372316,135.48
2021-10-05 20:30:00,21.58176,6.29468,22.481,21.58176,6.29468,22.481,0.0,0.0,0.0,134.98,99.74176,15.51468,100.9411907172,21.58176,6.29468,22.481,78.16,9.22,78.7019313613,136.12,92.95176,41.41468,101.7605297087,21.58176,6.29468,22.481,71.37,35.12,79.5430154068,134.98,104.55176,17.62468,106.026882743,21.58176,6.29468,22.481,82.97,11.33,83.7400131359,136.12
2021-10-05 21:00:00,21.22272,6.18996,22.107,21.22272,6.18996,22.107,0.0,0.0,0.0,134.6,96.25272,9.32996,96.7038482223,21.22272,6.18996,22.107,75.03,3.14,75.0956756411,135.91,86.46272,60.16996,105.3386255663,21.22272,6.18996,22.107,65.24,53.98,84.6764311955,134.6,100.90272,25.71996,104.1291277492,21.22272,6.18996,22.107,79.68,19.53,82.0385476468,135.91
2021-10-05 21:30:00,18.4956,5.39455,19.26625,18.4956,5.39455,19.26625,0.0,0.0,0.0,133.56,92.7656,7.23455,93.0472743129,18.4956,5.39455,19.26625,74.27,1.8399999999999999,74.2927890175,134.93,83.5556,60.93455,103.4144945115,18.4956,5.39455,19.26625,65.06,55.54,85.5423590977,133.56,97.3956,23.70455,100.2387579236,18.4956,5.39455,19.26625,78.9,18.31,80.9967042539,134.93
2021-10-05 22:00:00,14.02104,4.08947,14.60525,14.02104,4.08947,14.60525,0.0,0.0,0.0,134.14,88.25104,12.56947,89.1416717207,14.02104,4.08947,14.60525,74.23,8.48,74.712805462,135.51,82.55104,44.37947,93.7241247629,14.02104,4.08947,14.60525,68.53,40.29,79.4961948775,134.14,92.84104,12.44947,93.6720236333,14.02104,4.08947,14.60525,78.82,8.36,79.2621094849,135.51
2021-10-05 22:30:00,15.88584,4.63337,16.54775,15.88584,4.63337,16.54775,0.0,0.0,0.0,134.14,81.98584,16.99337,83.7284454917,15.88584,4.63337,16.54775,66.1,12.36,67.2456660314,135.43,76.78584,42.09337,87.5666433207,15.88584,4.63337,16.54775,60.9,37.46,71.4986825053,134.14,86.20584,9.65337,86.7446505697,15.88584,4.63337,16.54775,70.32,5.02,70.4989560206,135.43
2021-10-05 23:00:00,20.73624,6.04807,21.60025,20.73624,6.04807,21.60025,0.0,0.0,0.0,134.71,77.15624,14.85807,78.5738354356,20.73624,6.04807,21.60025,56.42,8.81,57.1036995299,135.97,70.80624,50.37807,86.8992149554,20.73624,6.04807,21.60025,50.07,44.33,66.87416392,134.71,80.97624,13.26807,82.0560364998,20.73624,6.04807,21.60025,60.24,7.22,60.6711298725,135.97
2021-10-05 23:30:00,21.4428,6.25415,22.33625,21.4428,6.25415,22.33625,0.0,0.0,0.0,133.87,72.5428,18.08415,74.7629207098,21.4428,6.25415,22.33625,51.1,11.83,52.4514909226,135.2,67.1528,45.23415,80.9668257625,21.4428,6.25415,22.33625,45.71,38.98,60.073658953,133.87,76.1528,10.43415,76.8642988263,21.4428,6.25415,22.33625,54.71,4.18,54.8694496054,135.2
2021-10-06 00:00:00,20.75184,6.05262,21.6165,20.75184,6.05262,21.6165,0.0,0.0,0.0,134.09,69.82184,18.48262,72.2267027009,20.75184,6.05262,21.6165,49.07,12.43,50.619855788,135.35,64.58184,45.64262,79.0826328485,20.75184,6.05262,21.6165,43.83,39.59,59.0629917969,134.09,73.37184,9.79262,74.0224446465,20.75184,6.05262,21.6165,52.62,3.74,52.7527440045,135.35
2021-10-06 00:30:00,19.99392,5.83156,20.827,19.99392,5.83156,20.827,0.0,0.0,0.0,134.81,66.53392,19.93156,69.4552344651,19.99392,5.83156,20.827,46.54,14.1,48.6290201423,136.09,61.07392,46.25156,76.6109033141,19.99392,5.83156,20.827,41.08,40.42,57.6310923027,134.81,70.00392,8.09156,70.47000893,19.99392,5.83156,20.827,50.01,2.26,50.0610397415,136.09
2021-10-06 01:00:00,19.86312,5.79341,20.69075,19.86312,5.79341,20.69075,0.0,0.0,0.0,135.71,65.22312,20.51341,68.3729140257,19.86312,5.79341,20.69075,45.36,14.72,47.6886569322,136.97,59.67312,45.86341,75.2617673681,19.86312,5.79341,20.69075,39.81,40.07,56.4839888818,135.71,68.65312,7.51341,69.0630307441,19.86312,5.79341,20.69075,48.79,1.72,48.8203082743,136.97
2021-10-06 01:30:00,19.44552,5.67161,20.25575,19.44552,5.67161,20.25575,0.0,0.0,0.0,136.05,64.34552,30.20161,71.080821539,19.44552,5.67161,20.25575,44.9,24.53,51.1637654986,137.33,62.29552,26.14161,67.5582384722,19.44552,5.67161,20.25575,42.85,20.47,47.4883501503,136.05,67.82552,13.82161,69.2194919532,19.44552,5.67161,20.25575,48.38,8.15,49.0616642604,137.33
2021-10-06 02:00:00,20.68824,6.03407,21.55025,20.68824,6.03407,21.55025,0.0,0.0,0.0,133.2,65.94824,30.17407,72.5234090447,20.68824,6.03407,21.55025,45.26,24.14,51.2952941311,134.35,63.76824,25.58407,68.7090464965,20.68824,6.03407,21.55025,43.08,19.55,47.308444278,133.2,69.41824,14.09407,70.8345597421,20.68824,6.03407,21.55025,48.73,8.06,49.3920692014,134.35
2021-10-06 02:30:00,20.07384,5.85487,20.91025,20.07384,5.85487,20.91025,0.0,0.0,0.0,133.05,66.47384,29.91487,72.8949302178,20.07384,5.85487,20.91025,46.4,24.06,52.2670412402,134.21,64.78384,25.15487,69.4961395321,20.07384,5.85487,20.91025,44.71,19.3,48.6977833171,133.05,70.02384,13.80487,71.3716512634,20.07384,5.85487,20.91025,49.95,7.95,50.5787010509,134.21
2021-10-06 03:00:00,18.53424,5.40582,19.3065,18.53424,5.40582,19.3065,0.0,0.0,0.0,133.2,64.03424,30.50582,70.9294645845,18.53424,5.40582,19.3065,45.5,25.1,51.964026018,134.42,62.39424,25.94582,67.5738615195,18.53424,5.40582,19.3065,43.86,20.54,48.431303926300004,133.2,67.52424,14.33582,69.0292599022,18.53424,5.40582,19.3065,48.99,8.93,49.7972388793,134.42
2021-10-06 03:30:00,20.24472,5.90471,21.08825,20.24472,5.90471,21.08825,0.0,0.0,0.0,133.59,62.64472,31.41471,70.0802750299,20.24472,5.90471,21.08825,42.4,25.51,49.4825231774,134.77,60.24472,26.93471,65.9917031956,20.24472,5.90471,21.08825,40.0,21.03,45.1913808154,133.59,66.03472,15.14471,67.7491438061,20.24472,5.90471,21.08825,45.79,9.24,46.7129714319,134.77
2021-10-06 04:00:00,20.61456,6.01258,21.4735,20.61456,6.01258,21.4735,0.0,0.0,0.0,134.0,61.70456,31.96258,69.4914328896,20.61456,6.01258,21.4735,41.09,25.95,48.5982571704,135.18,59.16456,27.52258,65.2528740352,20.61456,6.01258,21.4735,38.55,21.51,44.1450178389,134.0,65.03456,15.66258,66.8940236991,20.61456,6.01258,21.4735,44.42,9.65,45.4561206,135.18
2021-10-06 04:30:00,20.90496,6.09728,21.776,20.90496,6.09728,21.776,0.0,0.0,0.0,134.19,62.09496,32.04728,69.8771222418,20.90496,6.09728,21.776,41.19,25.95,48.6828368113,135.4,59.49496,27.65728,65.6092630838,20.90496,6.09728,21.776,38.59,21.56,44.2043176624,134.19,65.43496,15.72728,67.2984496582,20.90496,6.09728,21.776,44.53,9.63,45.5593876166,135.4
2021-10-06 05:00:00,20.08248,5.8573900000000005,20.91925,20.08248,5.8573900000000005,20.91925,0.0,0.0,0.0,134.19,62.34248,31.71739,69.9469630575,20.08248,5.8573900000000005,20.91925,42.26,25.86,49.5443962523,135.4,59.96248,27.35739,65.9084652785,20.08248,5.8573900000000005,20.91925,39.88,21.5,45.3063395123,134.19,65.72248,15.42739,67.5088789683,20.08248,5.8573900000000005,20.91925,45.64,9.57,46.6325476465,135.4
2021-10-06 05:30:00,18.444,5.3795,19.2125,18.444,5.3795,19.2125,0.0,0.0,0.0,133.49,64.724,30.6795,71.6270053559,18.444,5.3795,19.2125,46.28,25.3,52.743989231,134.67,62.954,26.4295,68.2768231998,18.444,5.3795,19.2125,44.51,21.05,49.2365981766,133.49,68.254,14.5495,69.7875093856,18.444,5.3795,19.2125,49.81,9.17,50.6470630935,134.67
2021-10-06 06:00:00,19.00752,5.5438600000000005,19.7995,19.00752,5.5438600000000005,19.7995,0.0,0.0,0.0,133.49,67.16752,29.92386,73.5317152,19.00752,5.5438600000000005,19.7995,48.16,24.38,53.9793479027,134.67,65.36752,25.75386,70.2579104148,19.00752,5.5438600000000005,19.7995,46.36,20.21,50.5736462992,133.49,70.74752,13.95386,72.1104832535,19.00752,5.5438600000000005,19.7995,51.74,8.41,52.4190394799,134.67
2021-10-06 06:30:00,17.80464,5.19302,18.5465,17.80464,5.19302,18.5465,0.0,0.0,0.0,132.79,75.13464,26.74302,79.752136314,17.80464,5.19302,18.5465,57.33,21.55,61.2464807152,133.93,74.33464,23.59302,77.9889049587,17.80464,5.19302,18.5465,56.53,18.4,59.4491454943,132.79,79.10464,11.00302,79.8662038578,17.80464,5.19302,18.5465,61.3,5.8100000000000005,61.5747196502,133.93
2021-10-06 07:00:00,17.47536,5.09698,18.2035,17.47536,5.09698,18.2035,0.0,0.0,0.0,131.51,84.10536,18.95698,86.2153041603,17.47536,5.09698,18.2035,66.63,13.86,68.0562745087,132.65,81.93536,30.66698,87.4863811153,17.47536,5.09698,18.2035,64.46,25.57,69.3463517425,131.51,88.48536,11.13698,89.1834696446,17.47536,5.09698,18.2035,71.01,6.04,71.266413548,132.65
2021-10-06 07:30:00,17.95848,5.23789,18.70675,17.95848,5.23789,18.70675,0.0,0.0,0.0,132.58,93.12848,11.17789,93.7969029977,17.95848,5.23789,18.70675,75.17,5.94,75.4043267989,133.76,89.07848,36.69789,96.3416354935,17.95848,5.23789,18.70675,71.12,31.46,77.7675124972,132.58,97.78848,15.16789,98.9578279256,17.95848,5.23789,18.70675,79.83,9.93,80.4452223566,133.76
2021-10-06 08:00:00,18.39336,5.36473,19.15975,18.39336,5.36473,19.15975,0.0,0.0,0.0,132.96,97.16336,19.45473,99.0919020196,18.39336,5.36473,19.15975,78.77,14.09,80.0202536862,134.24,98.00336,14.26473,99.0360595605,18.39336,5.36473,19.15975,79.61,8.9,80.1059429755,132.96,101.95336,10.37473,102.4798645484,18.39336,5.36473,19.15975,83.56,5.01,83.7100573408,134.24
2021-10-06 08:30:00,16.05528,4.68279,16.72425,16.05528,4.68279,16.72425,0.0,0.0,0.0,132.72,98.78528,21.31279,101.0582335204,16.05528,4.68279,16.72425,82.73,16.63,84.3848908277,133.94,102.19528,7.66279,102.4821623741,16.05528,4.68279,16.72425,86.14,2.98,86.1915309065,132.72,103.72528,6.00279,103.8988315568,16.05528,4.68279,16.72425,87.67,1.32,87.6799367016,133.94
2021-10-06 09:00:00,15.24456,4.44633,15.87975,15.24456,4.44633,15.87975,0.0,0.0,0.0,132.72,98.20456,20.57633,100.3370368362,15.24456,4.44633,15.87975,82.96,16.13,84.5135403353,133.94,101.44456,7.91633,101.752970641,15.24456,4.44633,15.87975,86.2,3.47,86.2698145356,132.72,103.17456,5.22633,103.3068456418,15.24456,4.44633,15.87975,87.93,0.78,87.9334595021,133.94
2021-10-06 09:30:00,13.95144,4.06917,14.53275,13.95144,4.06917,14.53275,0.0,0.0,0.0,132.82,97.96144,19.91917,99.9660795488,13.95144,4.06917,14.53275,84.01,15.85,85.4921201047,134.08,101.61144,7.86917,101.9156934695,13.95144,4.06917,14.53275,87.66,3.8,87.7423250205,132.82,102.96144,4.49917,103.0596946316,13.95144,4.06917,14.53275,89.01,0.43,89.0110386413,134.08
2021-10-06 10:00:00,15.8988,4.63715,16.56125,15.8988,4.63715,16.56125,0.0,0.0,0.0,132.93,95.7188,20.86715,97.9669669969,15.8988,4.63715,16.56125,79.82,16.23,81.4533320374,134.13,98.5588,7.95715,98.8794887404,15.8988,4.63715,16.56125,82.66,3.32,82.7266462514,132.93,100.5588,5.41715,100.7046065062,15.8988,4.63715,16.56125,84.66,0.78,84.6635931201,134.13
2021-10-06 10:30:00,16.52688,4.82034,17.2155,16.52688,4.82034,17.2155,0.0,0.0,0.0,133.48,93.81688,21.19034,96.1802343637,16.52688,4.82034,17.2155,77.29,16.37,79.0045631594,134.66,95.97688,7.61034,96.2781323534,16.52688,4.82034,17.2155,79.45,2.79,79.4989723204,133.48,98.54688,5.65034,98.7087326423,16.52688,4.82034,17.2155,82.02,0.8300000000000001,82.024199478,134.66
2021-10-06 11:00:00,16.11384,4.69987,16.78525,16.11384,4.69987,16.78525,0.0,0.0,0.0,133.48,93.33384,20.87987,95.6408629215,16.11384,4.69987,16.78525,77.22,16.18,78.8968998124,134.66,95.49384,8.10987,95.837589021,16.11384,4.69987,16.78525,79.38,3.41,79.4532095009,133.48,98.07384,5.34987,98.2196477359,16.11384,4.69987,16.78525,81.96,0.65,81.9625774363,134.66
2021-10-06 11:30:00,16.08912,4.69266,16.7595,16.08912,4.69266,16.7595,0.0,0.0,0.0,133.4,91.92912,20.99266,94.2955718889,16.08912,4.69266,16.7595,75.84,16.3,77.5718737688,134.59,93.80912000000001,7.90266,94.1413991305,16.08912,4.69266,16.7595,77.72,3.21,77.7862616405,133.4,96.59912,5.48266,96.7545841056,16.08912,4.69266,16.7595,80.51,0.79,80.5138758227,134.59
2021-10-06 12:00:00,16.00752,4.6688600000000005,16.6745,16.00752,4.6688600000000005,16.6745,0.0,0.0,0.0,133.28,90.04752,21.89886,92.672088179,16.00752,4.6688600000000005,16.6745,74.04,17.23,76.0183826453,134.47,91.59752,6.70886,91.8428792703,16.00752,4.6688600000000005,16.6745,75.59,2.04,75.6175224402,133.28,94.63752,6.40886,94.8542760146,16.00752,4.6688600000000005,16.6745,78.63,1.74,78.6492498375,134.47
2021-10-06 12:30:00,15.40176,4.49218,16.0435,15.40176,4.49218,16.0435,0.0,0.0,0.0,133.4,91.44176,21.43218,93.9198265088,15.40176,4.49218,16.0435,76.04,16.94,77.9040769151,134.63,93.55176,7.05218,93.8171894796,15.40176,4.49218,16.0435,78.15,2.56,78.1919183804,133.4,96.13176,5.9421800000000005,96.31523650930001,15.40176,4.49218,16.0435,80.73,1.45,80.743020751,134.63
