Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-06 13:00:00,13.02168,3.79799,13.56425,13.02168,3.79799,13.56425,0.0,0.0,0.0,133.4,92.27168,21.00799,94.6329676902,13.02168,3.79799,13.56425,79.25,17.21,81.097142983,134.63,95.63168,6.22799,95.8342635964,13.02168,3.79799,13.56425,82.61,2.43,82.6457318922,133.4,97.06168,5.51799,97.218403289,13.02168,3.79799,13.56425,84.04,1.72,84.0575992995,134.63
2021-10-06 13:30:00,12.53112,3.65491,13.05325,12.53112,3.65491,13.05325,0.0,0.0,0.0,133.51,90.24112,21.40491,92.7449724296,12.53112,3.65491,13.05325,77.71,17.75,79.7113956721,134.73,93.44112,5.72491,93.6163313817,12.53112,3.65491,13.05325,80.91,2.07,80.93647509,133.51,94.99112,5.82491,95.1695458398,12.53112,3.65491,13.05325,82.46,2.17,82.48854769,134.73
2021-10-06 14:00:00,12.22584,3.5658700000000003,12.73525,12.22584,3.5658700000000003,12.73525,0.0,0.0,0.0,133.87,89.98584,21.23587,92.4576312435,12.22584,3.5658700000000003,12.73525,77.76,17.67,79.7423758111,135.09,93.22584,5.76587,93.4039747578,12.22584,3.5658700000000003,12.73525,81.0,2.2,81.0298710353,133.87,94.73584,5.62587,94.9027385999,12.22584,3.5658700000000003,12.73525,82.51,2.06,82.5357116647,135.09
2021-10-06 14:30:00,10.08336,2.94098,10.5035,10.08336,2.94098,10.5035,0.0,0.0,0.0,133.95,88.46336,21.53098,91.0458629607,10.08336,2.94098,10.5035,78.38,18.59,80.5544070799,135.19,92.21336,4.06098,92.3027373432,10.08336,2.94098,10.5035,82.13,1.12,82.1376363186,133.95,93.25336,6.01098,93.4468888292,10.08336,2.94098,10.5035,83.17,3.07,83.2266411674,135.19
2021-10-06 15:00:00,8.87304,2.58797,9.242750000000001,8.87304,2.58797,9.242750000000001,0.0,0.0,0.0,133.79,90.24304,20.93797,92.6401902857,8.87304,2.58797,9.242750000000001,81.37,18.35,83.413424579,135.04,94.82304,4.07797,94.9106883031,8.87304,2.58797,9.242750000000001,85.95,1.49,85.9629140967,133.79,95.12304,5.50797,95.2823723065,8.87304,2.58797,9.242750000000001,86.25,2.92,86.2994142506,135.04
2021-10-06 15:30:00,9.03576,2.63543,9.41225,9.03576,2.63543,9.41225,0.0,0.0,0.0,133.39,91.26576,21.38543,93.737802218,9.03576,2.63543,9.41225,82.23,18.75,84.3405916508,134.63,96.20576,4.13543,96.294600256,9.03576,2.63543,9.41225,87.17,1.5,87.182904861,133.39,96.21576,5.78543,96.3895413033,9.03576,2.63543,9.41225,87.18,3.15,87.2368895594,134.63
2021-10-06 16:00:00,6.9408,2.0244,7.23,6.9408,2.0244,7.23,0.0,0.0,0.0,134.11,95.5908,20.0644,97.6738511169,6.9408,2.0244,7.23,88.65,18.04,90.4669226845,135.38,101.8908,4.2844,101.9808374549,6.9408,2.0244,7.23,94.95,2.26,94.9768924528,134.11,100.8108,4.5544,100.9136262157,6.9408,2.0244,7.23,93.87,2.5300000000000002,93.9040883029,135.38
2021-10-06 16:30:00,5.64552,1.64661,5.88075,5.64552,1.64661,5.88075,0.0,0.0,0.0,133.45,97.70552,19.73661,99.6789968487,5.64552,1.64661,5.88075,92.06,18.09,93.8205292034,134.72,104.89552,3.96661,104.9704916201,5.64552,1.64661,5.88075,99.25,2.32,99.2771116623,133.45,103.05552,4.31661,103.1458837005,5.64552,1.64661,5.88075,97.41,2.67,97.4465853686,134.72
2021-10-06 17:00:00,5.0268,1.46615,5.23625,5.0268,1.46615,5.23625,0.0,0.0,0.0,133.45,100.4868,19.69615,102.3989028216,5.0268,1.46615,5.23625,95.46,18.23,97.1851043113,134.72,108.2568,3.7361500000000003,108.3212516686,5.0268,1.46615,5.23625,103.23,2.27,103.254955329,133.45,105.9868,4.29615,106.0738359779,5.0268,1.46615,5.23625,100.96,2.83,100.99965594,134.72
2021-10-06 17:30:00,3.78888,1.10509,3.94675,3.78888,1.10509,3.94675,0.0,0.0,0.0,133.45,102.80888,19.545090000000002,104.6502572857,3.78888,1.10509,3.94675,99.02,18.44,100.7223609731,134.68,111.43888,3.28509,111.4872898225,3.78888,1.10509,3.94675,107.65,2.18,107.6720711234,133.45,108.43888,4.19509,108.5199957416,3.78888,1.10509,3.94675,104.65,3.09,104.695609268,134.68
2021-10-06 18:00:00,3.6232800000000003,1.05679,3.7742500000000003,3.6232800000000003,1.05679,3.7742500000000003,0.0,0.0,0.0,133.38,103.79328,19.90679,105.6850285578,3.6232800000000003,1.05679,3.7742500000000003,100.17,18.85,101.9281678438,134.58,112.74328,3.05679,112.7847115094,3.6232800000000003,1.05679,3.7742500000000003,109.12,2.0,109.1383269067,133.38,109.47328,4.51679,109.5664201563,3.6232800000000003,1.05679,3.7742500000000003,105.85,3.46,105.906534737,134.58
2021-10-06 18:30:00,3.70608,1.08094,3.8605,3.70608,1.08094,3.8605,0.0,0.0,0.0,133.73,104.32608,20.47094,106.3155226326,3.70608,1.08094,3.8605,100.62,19.39,102.4712471867,134.92,113.53608,2.79094,113.5703782148,3.70608,1.08094,3.8605,109.83,1.71,109.84331113,133.73,110.01608,5.05094,110.1319656296,3.70608,1.08094,3.8605,106.31,3.9699999999999998,106.3841012558,134.92
2021-10-06 19:00:00,4.15608,1.21219,4.32925,4.15608,1.21219,4.32925,0.0,0.0,0.0,133.94,106.43608,19.46219,108.2008131456,4.15608,1.21219,4.32925,102.28,18.25,103.8954325271,135.18,115.58608,3.86219,115.650587553,4.15608,1.21219,4.32925,111.43,2.65,111.4615063598,133.94,112.18608,4.20219,112.2647538035,4.15608,1.21219,4.32925,108.03,2.99,108.0713699367,135.18
2021-10-06 19:30:00,5.63112,1.64241,5.86575,5.63112,1.64241,5.86575,0.0,0.0,0.0,133.07,106.50112,20.11241,108.3835670075,5.63112,1.64241,5.86575,100.87,18.47,102.5470516397,134.26,115.14112,4.09241,115.2138244069,5.63112,1.64241,5.86575,109.51,2.45,109.5374027445,133.07,112.19112,4.81241,112.2942861274,5.63112,1.64241,5.86575,106.56,3.17,106.6071409428,134.26
2021-10-06 20:00:00,5.74488,1.6755900000000001,5.98425,5.74488,1.6755900000000001,5.98425,0.0,0.0,0.0,133.3,104.01488,21.17559,106.1484850258,5.74488,1.6755900000000001,5.98425,98.27,19.5,100.1860414429,134.51,112.43488,3.13559,112.4785942536,5.74488,1.6755900000000001,5.98425,106.69,1.46,106.6999892221,133.3,109.61488,5.81559,109.7690439262,5.74488,1.6755900000000001,5.98425,103.87,4.14,103.9524723131,134.51
2021-10-06 20:30:00,5.5044,1.60545,5.73375,5.5044,1.60545,5.73375,0.0,0.0,0.0,133.71,100.6444,22.39545,103.1060203483,5.5044,1.60545,5.73375,95.14,20.79,97.3850281101,134.92,108.8844,2.3554500000000003,108.909874245,5.5044,1.60545,5.73375,103.38,0.75,103.3827205098,133.71,106.0944,6.86545,106.3163022074,5.5044,1.60545,5.73375,100.59,5.26,100.7274327083,134.92
2021-10-06 21:00:00,4.7793600000000005,1.39398,4.9785,4.7793600000000005,1.39398,4.9785,0.0,0.0,0.0,134.53,96.30936,23.28398,99.0839873453,4.7793600000000005,1.39398,4.9785,91.53,21.89,94.1111736193,135.73,104.52936,3.52398,104.5887447914,4.7793600000000005,1.39398,4.9785,99.75,2.13,99.7727387616,134.53,101.60936,7.6639800000000005,101.8979814768,4.7793600000000005,1.39398,4.9785,96.83,6.27,97.0327872423,135.73
2021-10-06 21:30:00,5.30616,1.54763,5.52725,5.30616,1.54763,5.52725,0.0,0.0,0.0,134.96,93.52616,16.30763,94.9372498051,5.30616,1.54763,5.52725,88.22,14.76,89.4462184779,136.13,97.45616,21.34763,99.766850349,5.30616,1.54763,5.52725,92.15,19.8,94.2531829701,134.96,98.73616,10.75763,99.3204706733,5.30616,1.54763,5.52725,93.43,9.21,93.8828472086,136.13
2021-10-06 22:00:00,5.3616,1.5638,5.585,5.3616,1.5638,5.585,0.0,0.0,0.0,134.69,90.8116,5.6238,90.9855693009,5.3616,1.5638,5.585,85.45,4.06,85.5463973525,135.89,88.9416,45.7738,100.0292406099,5.3616,1.5638,5.585,83.58,44.21,94.5523162064,134.69,95.8816,13.5938,96.8404492813,5.3616,1.5638,5.585,90.52,12.03,91.3158874457,135.89
2021-10-06 22:30:00,5.3508,1.56065,5.57375,5.3508,1.56065,5.57375,0.0,0.0,0.0,133.74,84.9608,7.31065,85.2747508942,5.3508,1.56065,5.57375,79.61,5.75,79.8173828185,135.08,82.8408,47.40065,95.4432803557,5.3508,1.56065,5.57375,77.49,45.84,90.0333588177,133.74,89.7508,11.81065,90.5245687869,5.3508,1.56065,5.57375,84.4,10.25,85.0201299693,135.08
2021-10-06 23:00:00,4.9538400000000005,1.44487,5.16025,4.9538400000000005,1.44487,5.16025,0.0,0.0,0.0,133.63,80.67384,7.71487,81.0418884248,4.9538400000000005,1.44487,5.16025,75.72,6.27,75.9791504296,134.99,78.59384,47.75487,91.9647720307,4.9538400000000005,1.44487,5.16025,73.64,46.31,86.991181737,133.63,85.31384,11.15487,86.0400047668,4.9538400000000005,1.44487,5.16025,80.36,9.71,80.9445100053,134.99
2021-10-06 23:30:00,4.86216,1.4181300000000001,5.06475,4.86216,1.4181300000000001,5.06475,0.0,0.0,0.0,133.49,76.54216,8.44813,77.0069682429,4.86216,1.4181300000000001,5.06475,71.68,7.03,72.0239078362,134.87,74.29216,49.37813,89.2049592778,4.86216,1.4181300000000001,5.06475,69.43,47.96,84.3841602435,133.49,81.02216,10.58813,81.7110696782,4.86216,1.4181300000000001,5.06475,76.16,9.17,76.7100677877,134.87
2021-10-07 00:00:00,5.3268,1.5536500000000002,5.54875,5.3268,1.5536500000000002,5.54875,0.0,0.0,0.0,134.48,73.2368,9.06365,73.7955190073,5.3268,1.5536500000000002,5.54875,67.91,7.51,68.3239943212,135.86,71.0368,51.25365,87.5965957818,5.3268,1.5536500000000002,5.54875,65.71,49.7,82.3886770133,134.48,77.5468,10.25365,78.2217586645,5.3268,1.5536500000000002,5.54875,72.22,8.7,72.7421363448,135.86
2021-10-07 00:30:00,5.84352,1.70436,6.087,5.84352,1.70436,6.087,0.0,0.0,0.0,134.48,70.86352,9.65436,71.5181454863,5.84352,1.70436,6.087,65.02,7.95,65.5042204747,135.82,68.47352,52.09436,86.0374644268,5.84352,1.70436,6.087,62.63,50.39,80.3845072138,134.48,75.06352,10.02436,75.7299136947,5.84352,1.70436,6.087,69.22,8.32,69.7182243033,135.82
2021-10-07 01:00:00,5.86392,1.7103100000000002,6.10825,5.86392,1.7103100000000002,6.10825,0.0,0.0,0.0,134.79,69.39392,9.94031,70.102253144,5.86392,1.7103100000000002,6.10825,63.53,8.23,64.0608601254,136.12,67.08392,52.51031,85.1914607156,5.86392,1.7103100000000002,6.10825,61.22,50.8,79.5520483709,134.79,73.56392,9.83031,74.2178234689,5.86392,1.7103100000000002,6.10825,67.7,8.12,68.1852212726,136.12
2021-10-07 01:30:00,5.562,1.6222500000000002,5.79375,5.562,1.6222500000000002,5.79375,0.0,0.0,0.0,135.05,69.762,10.22225,70.5069573805,5.562,1.6222500000000002,5.79375,64.2,8.6,64.7734513516,136.35,67.522,52.65225,85.6240615368,5.562,1.6222500000000002,5.79375,61.96,51.03,80.2689385753,135.05,73.942,9.37225,74.5336060718,5.562,1.6222500000000002,5.79375,68.38,7.75,68.8177804059,136.35
2021-10-07 02:00:00,5.14296,1.5000300000000002,5.35725,5.14296,1.5000300000000002,5.35725,0.0,0.0,0.0,135.12,71.39296,10.58003,72.1726525241,5.14296,1.5000300000000002,5.35725,66.25,9.08,66.8693420036,136.47,69.17296,51.54003,86.2628140485,5.14296,1.5000300000000002,5.35725,64.03,50.04,81.264029558,135.12,75.67296,8.76003,76.1783105665,5.14296,1.5000300000000002,5.35725,70.53,7.26,70.9026692022,136.47
2021-10-07 02:30:00,5.2308,1.5256500000000002,5.44875,5.2308,1.5256500000000002,5.44875,0.0,0.0,0.0,135.28,70.7608,10.54565,71.5423060193,5.2308,1.5256500000000002,5.44875,65.53,9.02,66.1478744934,136.62,68.4908,51.58565,85.7442066297,5.2308,1.5256500000000002,5.44875,63.26,50.06,80.6711299041,135.28,74.9908,8.89565,75.5165721783,5.2308,1.5256500000000002,5.44875,69.76,7.37,70.148232337,136.62
2021-10-07 03:00:00,5.6544,1.6492,5.89,5.6544,1.6492,5.89,0.0,0.0,0.0,135.28,69.4744,11.0192,70.3428391807,5.6544,1.6492,5.89,63.82,9.37,64.5041804847,136.62,67.1044,52.2692,85.0592133046,5.6544,1.6492,5.89,61.45,50.62,79.6146148644,135.28,73.6644,8.7292,74.1798002154,5.6544,1.6492,5.89,68.01,7.08,68.3775292037,136.62
2021-10-07 03:30:00,6.21336,1.81223,6.47225,6.21336,1.81223,6.47225,0.0,0.0,0.0,135.62,67.88336,12.40223,69.006998731,6.21336,1.81223,6.47225,61.67,10.59,62.5726537714,136.95,65.35336,52.25223,83.6741131011,6.21336,1.81223,6.47225,59.14,50.44,77.7285867619,135.62,72.01336,8.32223,72.4926446659,6.21336,1.81223,6.47225,65.8,6.51,66.1212530129,136.95
2021-10-07 04:00:00,5.94216,1.73313,6.18975,5.94216,1.73313,6.18975,0.0,0.0,0.0,135.99,65.65216,21.81313,69.181057762,5.94216,1.73313,6.18975,59.71,20.08,62.9959562194,137.31,66.87216,32.16313,74.2048025027,5.94216,1.73313,6.18975,60.93,30.43,68.1061656533,135.99,69.72216,5.55313,69.9429542403,5.94216,1.73313,6.18975,63.78,3.8200000000000003,63.8942939549,137.31
2021-10-07 04:30:00,5.67696,1.65578,5.9135,5.67696,1.65578,5.9135,0.0,0.0,0.0,132.8,66.18696,21.45578,69.5777562835,5.67696,1.65578,5.9135,60.51,19.8,63.6671037507,134.05,67.40696,31.88578,74.5680978881,5.67696,1.65578,5.9135,61.73,30.23,68.7346040943,132.8,70.27696,5.34578,70.4799863128,5.67696,1.65578,5.9135,64.6,3.69,64.7053019466,134.05
2021-10-07 05:00:00,4.89528,1.4277900000000001,5.09925,4.89528,1.4277900000000001,5.09925,0.0,0.0,0.0,132.8,64.98528,21.92779,68.5850901506,4.89528,1.4277900000000001,5.09925,60.09,20.5,63.490614267,134.05,66.18528,32.63779,73.795098921,4.89528,1.4277900000000001,5.09925,61.29,31.21,68.7788354074,132.8,69.06528,5.86779,69.3140956874,4.89528,1.4277900000000001,5.09925,64.17,4.44,64.3234210844,134.05
2021-10-07 05:30:00,4.90704,1.4312200000000002,5.1115,4.90704,1.4312200000000002,5.1115,0.0,0.0,0.0,132.7,67.16704,21.18122,70.4276603548,4.90704,1.4312200000000002,5.1115,62.26,19.75,65.3174563191,133.96,68.18704,31.05122,74.9242997128,4.90704,1.4312200000000002,5.1115,63.28,29.62,69.8691834788,132.7,71.29704,5.28122,71.4923716032,4.90704,1.4312200000000002,5.1115,66.39,3.85,66.5015383281,133.96
2021-10-07 06:00:00,4.62792,1.34981,4.82075,4.62792,1.34981,4.82075,0.0,0.0,0.0,131.9,69.47792,25.12981,73.8829392902,4.62792,1.34981,4.82075,64.85,23.78,69.07250466,133.11,73.34792,20.33981,76.1158671971,4.62792,1.34981,4.82075,68.72,18.99,71.2955713912,131.9,73.71792,9.46981,74.3236774559,4.62792,1.34981,4.82075,69.09,8.12,69.5655266637,133.11
2021-10-07 06:30:00,4.51368,1.31649,4.7017500000000005,4.51368,1.31649,4.7017500000000005,0.0,0.0,0.0,131.9,75.20368,32.14649,81.7862476512,4.51368,1.31649,4.7017500000000005,70.69,30.83,77.1204577269,133.11,83.47368,3.22649,83.5360131348,4.51368,1.31649,4.7017500000000005,78.96,1.9100000000000001,78.9830975589,131.9,79.66368,16.68649,81.3925110785,4.51368,1.31649,4.7017500000000005,75.15,15.37,76.7056673265,133.11
2021-10-07 07:00:00,4.72056,1.37683,4.91725,4.72056,1.37683,4.91725,0.0,0.0,0.0,132.29,81.08056,30.85683,86.753681003,4.72056,1.37683,4.91725,76.36,29.48,81.8530390395,133.37,89.42056,5.52683,89.5911959992,4.72056,1.37683,4.91725,84.7,4.15,84.8016067065,132.29,85.82056,15.36683,87.1854803449,4.72056,1.37683,4.91725,81.1,13.99,82.2978134582,133.37
2021-10-07 07:30:00,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,132.29,90.4408,18.9594,92.4066943084,4.9008,1.4294,5.105,85.54,17.53,87.3177673787,133.31,95.2708,13.3394,96.2001295477,4.9008,1.4294,5.105,90.37,11.91,91.1514399228,132.29,95.4808,3.1994,95.5343882013,4.9008,1.4294,5.105,90.58,1.77,90.5972919021,133.31
2021-10-07 08:00:00,5.14872,1.50171,5.36325,5.14872,1.50171,5.36325,0.0,0.0,0.0,133.31,95.35872,15.75171,96.6509278174,5.14872,1.50171,5.36325,90.21,14.25,91.3285639874,134.5,99.82872,12.55171,100.6147044957,5.14872,1.50171,5.36325,94.68,11.05,95.3226358217,133.31,100.54872,2.7417100000000003,100.5860928129,5.14872,1.50171,5.36325,95.4,1.24,95.4080583599,134.5
2021-10-07 08:30:00,4.9488,1.4434,5.155,4.9488,1.4434,5.155,0.0,0.0,0.0,133.2,98.2288,13.6934,99.1786587578,4.9488,1.4434,5.155,93.28,12.25,94.0809273976,134.44,102.7788,10.4934,103.3130832615,4.9488,1.4434,5.155,97.83,9.05,98.2477042989,133.2,103.5788,4.7534,103.6878132714,4.9488,1.4434,5.155,98.63,3.31,98.6855257877,134.44
2021-10-07 09:00:00,5.18496,1.51228,5.401,5.18496,1.51228,5.401,0.0,0.0,0.0,133.13,98.36496,13.20228,99.2469926648,5.18496,1.51228,5.401,93.18,11.69,93.9104280685,134.37,102.61496,10.10228,103.1110376099,5.18496,1.51228,5.401,97.43,8.59,97.8079393505,133.13,103.71496,5.47228,103.8592257635,5.18496,1.51228,5.401,98.53,3.96,98.609545684,134.37
2021-10-07 09:30:00,5.18568,1.5124900000000001,5.40175,5.18568,1.5124900000000001,5.40175,0.0,0.0,0.0,133.46,98.98568,12.81249,99.8114459622,5.18568,1.5124900000000001,5.40175,93.8,11.3,94.4781985434,134.73,103.31568,9.59249,103.7600385421,5.18568,1.5124900000000001,5.40175,98.13,8.08,98.4620906745,133.46,104.35568,5.8924900000000004,104.5219086444,5.18568,1.5124900000000001,5.40175,99.17,4.38,99.266677692,134.73
2021-10-07 10:00:00,5.39904,1.5747200000000001,5.624,5.39904,1.5747200000000001,5.624,0.0,0.0,0.0,133.46,98.09904,12.80472,98.931200858,5.39904,1.5747200000000001,5.624,92.7,11.23,93.3777430655,134.73,102.37904,9.52472,102.8211462803,5.39904,1.5747200000000001,5.624,96.98,7.95,97.3053076661,133.46,103.45904,6.02472,103.6343099982,5.39904,1.5747200000000001,5.624,98.06,4.45,98.160919413,134.73
2021-10-07 10:30:00,5.5416,1.6163,5.7725,5.5416,1.6163,5.7725,0.0,0.0,0.0,133.46,97.1216,12.9063,97.9753936774,5.5416,1.6163,5.7725,91.58,11.29,92.2732924524,134.78,101.3316,9.6463,101.7897060721,5.5416,1.6163,5.7725,95.79,8.03,96.1259850405,133.46,102.4216,6.0163,102.5981481911,5.5416,1.6163,5.7725,96.88,4.4,96.9798659516,134.78
2021-10-07 11:00:00,5.55432,1.6200100000000002,5.78575,5.55432,1.6200100000000002,5.78575,0.0,0.0,0.0,133.55,97.77432,11.96001,98.5030938126,5.55432,1.6200100000000002,5.78575,92.22,10.34,92.7978663548,134.83,101.84432,8.81001,102.2246633277,5.55432,1.6200100000000002,5.78575,96.29,7.19,96.5580664678,133.55,103.08432,6.95001,103.3183413962,5.55432,1.6200100000000002,5.78575,97.53,5.33,97.6755332722,134.83
2021-10-07 11:30:00,5.9304,1.7297,6.1775,5.9304,1.7297,6.1775,0.0,0.0,0.0,133.28,97.7104,11.9997,98.4444770835,5.9304,1.7297,6.1775,91.78,10.27,92.3528088365,134.56,101.5504,8.9597,101.9448868961,5.9304,1.7297,6.1775,95.62,7.23,95.8929470816,133.28,103.0004,7.0697,103.2427385255,5.9304,1.7297,6.1775,97.07,5.34,97.2167706726,134.56
2021-10-07 12:00:00,5.64912,1.6476600000000001,5.8845,5.64912,1.6476600000000001,5.8845,0.0,0.0,0.0,133.08,96.78912,15.65766,98.047417442,5.64912,1.6476600000000001,5.8845,91.14,14.01,92.2105183805,134.36,99.66912,5.56766,99.8245076094,5.64912,1.6476600000000001,5.8845,94.02,3.92,94.1016833006,133.08,102.05912,3.49766,102.1190364264,5.64912,1.6476600000000001,5.8845,96.41,1.85,96.4277480811,134.36
2021-10-07 12:30:00,5.856,1.708,6.1,5.856,1.708,6.1,0.0,0.0,0.0,134.02,97.016,18.128,98.6951297684,5.856,1.708,6.1,91.16,16.42,92.6270047017,135.28,99.566,2.718,99.60309171910001,5.856,1.708,6.1,93.71,1.01,93.7154426976,134.02,102.276,2.408,102.3043432118,5.856,1.708,6.1,96.42,0.7000000000000001,96.4225409331,135.28
2021-10-07 13:00:00,6.44208,1.87894,6.7105,6.44208,1.87894,6.7105,0.0,0.0,0.0,134.51,95.85208,18.81894,97.6820031687,6.44208,1.87894,6.7105,89.41,16.94,91.0006137342,135.75,98.05208,2.44894,98.0826574857,6.44208,1.87894,6.7105,91.61,0.5700000000000001,91.6117732609,134.51,101.04208,3.04894,101.0880703439,6.44208,1.87894,6.7105,94.6,1.17,94.6072349242,135.75
2021-10-07 13:30:00,6.44328,1.8792900000000001,6.71175,6.44328,1.8792900000000001,6.71175,0.0,0.0,0.0,135.3,96.32328,18.82929,98.1464030511,6.44328,1.8792900000000001,6.71175,89.88,16.95,91.4642930329,136.49,98.82328,2.71929,98.8606858567,6.44328,1.8792900000000001,6.71175,92.38,0.84,92.3838189295,135.3,101.55328,2.90929,101.5949440034,6.44328,1.8792900000000001,6.71175,95.11,1.03,95.1155770629,136.49
2021-10-07 14:00:00,6.00888,1.75259,6.25925,6.00888,1.75259,6.25925,0.0,0.0,0.0,135.3,97.87888,17.22259,99.3825576063,6.00888,1.75259,6.25925,91.87,15.47,93.1633930254,136.49,100.92888,4.33259,101.0218300872,6.00888,1.75259,6.25925,94.92,2.58,94.9550567374,135.3,103.18888,2.24259,103.2132460761,6.00888,1.75259,6.25925,97.18,0.49,97.1812353286,136.49
2021-10-07 14:30:00,5.6868,1.6586500000000002,5.92375,5.6868,1.6586500000000002,5.92375,0.0,0.0,0.0,135.3,97.1868,17.58865,98.7655542336,5.6868,1.6586500000000002,5.92375,91.5,15.93,92.8763419822,136.53,100.1568,3.69865,100.2250697084,5.6868,1.6586500000000002,5.92375,94.47,2.04,94.4920234729,135.3,102.4768,1.8486500000000001,102.4934731827,5.6868,1.6586500000000002,5.92375,96.79,0.19,96.790186486,136.53
2021-10-07 15:00:00,5.77632,1.68476,6.017,5.77632,1.68476,6.017,0.0,0.0,0.0,135.3,97.14632,14.65476,98.2454552649,5.77632,1.68476,6.017,91.37,12.97,92.2859566781,136.46,98.42632,12.04476,99.1605602657,5.77632,1.68476,6.017,92.65,10.36,93.2274213952,135.3,102.44632,6.26476,102.6376914169,5.77632,1.68476,6.017,96.67,4.58,96.7784340646,136.46
2021-10-07 15:30:00,5.97672,1.74321,6.22575,5.97672,1.74321,6.22575,0.0,0.0,0.0,135.03,99.31672,5.43321,99.4652232816,5.97672,1.74321,6.22575,93.34,3.69,93.4129097074,136.28,94.52672,39.02321,102.2649094884,5.97672,1.74321,6.22575,88.55,37.28,96.077577509,135.03,104.71672,21.63321,106.9279534194,5.97672,1.74321,6.22575,98.74,19.89,100.7233820917,136.28
2021-10-07 16:00:00,6.01008,1.7529400000000002,6.2605,6.01008,1.7529400000000002,6.2605,0.0,0.0,0.0,133.07,101.43008,6.20294,101.6195728856,6.01008,1.7529400000000002,6.2605,95.42,4.45,95.5237085754,134.5,96.67008,38.03294,103.8826688733,6.01008,1.7529400000000002,6.2605,90.66,36.28,97.6497516638,133.07,106.93008,22.34294,109.2394112793,6.01008,1.7529400000000002,6.2605,100.92,20.59,102.9990024224,134.5
2021-10-07 16:30:00,5.8761600000000005,1.71388,6.121,5.8761600000000005,1.71388,6.121,0.0,0.0,0.0,132.71,103.93616,5.71388,104.0931015015,5.8761600000000005,1.71388,6.121,98.06,4.0,98.1415487956,134.11,99.54616,38.38388,106.690019283,5.8761600000000005,1.71388,6.121,93.67,36.67,100.5920364641,132.71,109.53616,21.90388,111.7047461239,5.8761600000000005,1.71388,6.121,103.66,20.19,105.6079149496,134.11
2021-10-07 17:00:00,5.7904800000000005,1.68889,6.03175,5.7904800000000005,1.68889,6.03175,0.0,0.0,0.0,133.08,105.20048,4.23889,105.2858451106,5.7904800000000005,1.68889,6.03175,99.41,2.55,99.442700084,134.49,101.14048,39.81889,108.6965532823,5.7904800000000005,1.68889,6.03175,95.35,38.13,102.691379385,133.08,110.85048,20.39889,112.7117723641,5.7904800000000005,1.68889,6.03175,105.06,18.71,106.7130156073,134.49
2021-10-07 17:30:00,5.73768,1.6734900000000001,5.97675,5.73768,1.6734900000000001,5.97675,0.0,0.0,0.0,133.26,107.75768,4.75349,107.8624738552,5.73768,1.6734900000000001,5.97675,102.02,3.08,102.0664822554,134.7,104.15768,38.71349,111.1195599837,5.73768,1.6734900000000001,5.97675,98.42,37.04,105.159203116,133.26,113.52768,20.83349,115.4234310344,5.73768,1.6734900000000001,5.97675,107.79,19.16,109.4796314389,134.7
2021-10-07 18:00:00,5.06472,1.47721,5.27575,5.06472,1.47721,5.27575,0.0,0.0,0.0,132.87,108.33472,4.28721,108.4195172792,5.06472,1.47721,5.27575,103.27,2.81,103.3082232932,134.24,105.22472,38.62721,112.0906019765,5.06472,1.47721,5.27575,100.16,37.15,106.8276560634,132.87,114.17472,20.39721,115.9823816916,5.06472,1.47721,5.27575,109.11,18.92,110.7382431683,134.24
2021-10-07 18:30:00,4.76448,1.38964,4.963,4.76448,1.38964,4.963,0.0,0.0,0.0,133.09,108.42448,3.53964,108.4822423929,4.76448,1.38964,4.963,103.66,2.15,103.6822940526,134.43,105.51448,39.15964,112.5468031292,4.76448,1.38964,4.963,100.75,37.77,107.5970975445,133.09,114.27448,19.64964,115.9515637299,4.76448,1.38964,4.963,109.51,18.26,111.0219244114,134.43
2021-10-07 19:00:00,4.71648,1.37564,4.913,4.71648,1.37564,4.913,0.0,0.0,0.0,133.21,109.79648,4.10564,109.8732146622,4.71648,1.37564,4.913,105.08,2.73,105.1154569985,134.62,106.87648,38.27564,113.5235948805,4.71648,1.37564,4.913,102.16,36.9,108.6198674276,133.21,115.71648,20.14564,117.4570157743,4.71648,1.37564,4.913,111.0,18.77,112.5758095685,134.62
2021-10-07 19:30:00,4.67616,1.36388,4.871,4.67616,1.36388,4.871,0.0,0.0,0.0,132.88,108.64616,11.24388,109.2264295864,4.67616,1.36388,4.871,103.97,9.88,104.4383803972,134.28,109.73616,20.93388,111.7150488672,4.67616,1.36388,4.871,105.06,19.57,106.8671535131,132.88,114.50616,12.03388,115.1367662643,4.67616,1.36388,4.871,109.83,10.67,110.3470788014,134.28
2021-10-07 20:00:00,5.68368,1.65774,5.9205000000000005,5.68368,1.65774,5.9205000000000005,0.0,0.0,0.0,133.93,104.88368,13.05774,105.6933815537,5.68368,1.65774,5.9205000000000005,99.2,11.4,99.8528917959,135.19,106.48368,17.93774,107.9839646552,5.68368,1.65774,5.9205000000000005,100.8,16.28,102.1062113684,133.93,110.53368,9.92774,110.9786215262,5.68368,1.65774,5.9205000000000005,104.85,8.27,105.1756407159,135.19
2021-10-07 20:30:00,6.27264,1.82952,6.534,6.27264,1.82952,6.534,0.0,0.0,0.0,134.28,101.88264,6.81952,102.1106174029,6.27264,1.82952,6.534,95.61,4.99,95.7401284729,135.66,101.34264,36.22952,107.6239229986,6.27264,1.82952,6.534,95.07,34.4,101.1022497277,134.28,107.38264,14.91952,108.4141293854,6.27264,1.82952,6.534,101.11,13.09,101.9538140532,135.66
2021-10-07 21:00:00,6.39408,1.86494,6.6605,6.39408,1.86494,6.6605,0.0,0.0,0.0,134.28,97.34408,8.34494,97.7011153194,6.39408,1.86494,6.6605,90.95,6.48,91.180551106,135.66,98.12408,33.05494,103.5420887091,6.39408,1.86494,6.6605,91.73,31.19,96.887610147,134.28,102.64408,11.30494,103.2647511373,6.39408,1.86494,6.6605,96.25,9.44,96.7118198567,135.66
2021-10-07 21:30:00,6.53088,1.90484,6.803,6.53088,1.90484,6.803,0.0,0.0,0.0,135.15,93.74088,9.99484,94.2722091064,6.53088,1.90484,6.803,87.21,8.09,87.5844289814,136.48,94.28088,35.01484,100.5729752657,6.53088,1.90484,6.803,87.75,33.11,93.788776514,135.15,98.89088,9.864840000000001,99.381694569,6.53088,1.90484,6.803,92.36,7.96,92.702379689,136.48
2021-10-07 22:00:00,6.55056,1.91058,6.8235,6.55056,1.91058,6.8235,0.0,0.0,0.0,135.93,87.68056,18.05058,89.5192942345,6.55056,1.91058,6.8235,81.13,16.14,82.7198676256,137.27,90.72056,23.24058,93.650117808,6.55056,1.91058,6.8235,84.17,21.33,86.8306270851,135.93,92.59056,6.72058,92.8341424081,6.55056,1.91058,6.8235,86.04,4.8100000000000005,86.1743447901,137.27
2021-10-07 22:30:00,6.40344,1.86767,6.67025,6.40344,1.86767,6.67025,0.0,0.0,0.0,133.73,82.78344,22.45767,85.7755494303,6.40344,1.86767,6.67025,76.38,20.59,79.1065894853,135.04,86.89344,16.91767,88.5250104392,6.40344,1.86767,6.67025,80.49,15.05,81.8849351224,133.73,87.45344,6.95767,87.7297745333,6.40344,1.86767,6.67025,81.05,5.09,81.2096706064,135.04
2021-10-07 23:00:00,6.04896,1.76428,6.301,6.04896,1.76428,6.301,0.0,0.0,0.0,132.43,78.77896,23.19428,82.122464426,6.04896,1.76428,6.301,72.73,21.43,75.8214864006,133.69,82.79896,17.85428,84.7020843392,6.04896,1.76428,6.301,76.75,16.09,78.4184327821,132.43,83.30896,7.42428,83.6391221248,6.04896,1.76428,6.301,77.26,5.66,77.4670458969,133.69
2021-10-07 23:30:00,6.26088,1.8260900000000002,6.52175,6.26088,1.8260900000000002,6.52175,0.0,0.0,0.0,133.49,74.52088,24.32609,78.3908171323,6.26088,1.8260900000000002,6.52175,68.26,22.5,71.8726484833,134.74,78.37088,19.86609,80.8495909938,6.26088,1.8260900000000002,6.52175,72.11,18.04,74.3323193503,133.49,78.91088,8.23609,79.3395245818,6.26088,1.8260900000000002,6.52175,72.65,6.41,72.9322329289,134.74
2021-10-08 00:00:00,6.6048,1.9264000000000001,6.88,6.6048,1.9264000000000001,6.88,0.0,0.0,0.0,134.92,71.0048,25.5564,75.4639728877,6.6048,1.9264000000000001,6.88,64.4,23.63,68.5983738874,136.15,74.3648,20.0064,77.0089574011,6.6048,1.9264000000000001,6.88,67.76,18.08,70.1306209868,134.92,75.2348,9.4064,75.8205479537,6.6048,1.9264000000000001,6.88,68.63,7.48,69.0364200984,136.15
2021-10-08 00:30:00,6.54504,1.90897,6.81775,6.54504,1.90897,6.81775,0.0,0.0,0.0,135.25,68.46504,26.35897,73.3638671395,6.54504,1.90897,6.81775,61.92,24.45,66.5724334841,136.49,71.67504,20.39897,74.5213347711,6.54504,1.90897,6.81775,65.13,18.49,67.7037443573,135.25,72.60504,10.09897,73.3040314612,6.54504,1.90897,6.81775,66.06,8.19,66.5657547092,136.49
2021-10-08 01:00:00,6.14232,1.7915100000000002,6.39825,6.14232,1.7915100000000002,6.39825,0.0,0.0,0.0,135.65,67.17232,27.84151,72.713618073,6.14232,1.7915100000000002,6.39825,61.03,26.05,66.3570900507,136.87,70.85232,19.63151,73.521748036,6.14232,1.7915100000000002,6.39825,64.71,17.84,67.1241364935,135.65,71.38232,11.19151,72.2543113223,6.14232,1.7915100000000002,6.39825,65.24,9.4,65.9137132925,136.87
2021-10-08 01:30:00,5.42232,1.5815100000000002,5.64825,5.42232,1.5815100000000002,5.64825,0.0,0.0,0.0,135.77,66.20232,35.75151,75.2390699083,5.42232,1.5815100000000002,5.64825,60.78,34.17,69.7265896197,137.01,73.96232,3.82151,74.0609797293,5.42232,1.5815100000000002,5.64825,68.54,2.24,68.5765936745,135.77,71.21232,20.11151,73.9977523595,5.42232,1.5815100000000002,5.64825,65.79,18.53,68.3497256761,137.01
2021-10-08 02:00:00,5.33064,1.55477,5.55275,5.33064,1.55477,5.55275,0.0,0.0,0.0,132.77,67.35064,35.33477,76.0569173669,5.33064,1.55477,5.55275,62.02,33.78,70.6227215562,133.87,75.31064,4.11477,75.4229661931,5.33064,1.55477,5.55275,69.98,2.56,70.0268091519,132.77,72.42064,19.74477,75.0640062904,5.33064,1.55477,5.55275,67.09,18.19,69.5121874206,133.87
2021-10-08 02:30:00,5.7144,1.6667,5.9525,5.7144,1.6667,5.9525,0.0,0.0,0.0,132.64,66.1544,35.8867,75.2612774025,5.7144,1.6667,5.9525,60.44,34.22,69.4550358145,133.73,73.7944,3.7667,73.8904696172,5.7144,1.6667,5.9525,68.08,2.1,68.1123806661,132.64,71.1444,20.2567,73.9720186709,5.7144,1.6667,5.9525,65.43,18.59,68.0196515722,133.73
2021-10-08 03:00:00,5.69568,1.66124,5.933,5.69568,1.66124,5.933,0.0,0.0,0.0,132.64,64.65568,36.82124,74.4053806616,5.69568,1.66124,5.933,58.96,35.16,68.6477035304,133.73,72.14568,2.8712400000000002,72.2027919252,5.69568,1.66124,5.933,66.45,1.21,66.4610156407,132.64,69.57568,21.15124,72.719668598,5.69568,1.66124,5.933,63.88,19.49,66.787083332,133.73
2021-10-08 03:30:00,5.21928,1.52229,5.43675,5.21928,1.52229,5.43675,0.0,0.0,0.0,133.18,63.21928,37.17229,73.3379608904,5.21928,1.52229,5.43675,58.0,35.65,68.0802651287,134.24,70.70928,2.29229,70.7464265639,5.21928,1.52229,5.43675,65.49,0.77,65.4945264889,133.18,68.06928,21.46229,71.372661235,5.21928,1.52229,5.43675,62.85,19.94,65.9372891466,134.24
2021-10-08 04:00:00,4.96056,1.44683,5.16725,4.96056,1.44683,5.16725,0.0,0.0,0.0,133.18,62.82056,37.29683,73.0580336908,4.96056,1.44683,5.16725,57.86,35.85,68.0661597271,134.24,70.39056,2.08683,70.4214867534,4.96056,1.44683,5.16725,65.43,0.64,65.4331299878,133.18,67.68056,21.57683,71.03673553,4.96056,1.44683,5.16725,62.72,20.13,65.8712023573,134.24
2021-10-08 04:30:00,4.66296,1.36003,4.8572500000000005,4.66296,1.36003,4.8572500000000005,0.0,0.0,0.0,133.33,62.64296,37.38003,72.9479751629,4.66296,1.36003,4.8572500000000005,57.98,36.02,68.2577526732,134.44,70.24296,1.83003,70.2667947139,4.66296,1.36003,4.8572500000000005,65.58,0.47000000000000003,65.5816841809,133.33,67.51296,21.65003,70.8993904555,4.66296,1.36003,4.8572500000000005,62.85,20.29,66.0439747441,134.44
2021-10-08 05:00:00,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0.0,0.0,0.0,133.33,62.95904,37.14472,73.0997328422,4.43904,1.29472,4.624,58.52,35.85,68.6280766159,134.49,70.67904,1.89472,70.7044316801,4.43904,1.29472,4.624,66.24,0.6000000000000001,66.2427173356,133.33,67.84904,21.44472,71.1573484947,4.43904,1.29472,4.624,63.41,20.15,66.5345819856,134.49
2021-10-08 05:30:00,4.42056,1.28933,4.60475,4.42056,1.28933,4.60475,0.0,0.0,0.0,132.7,64.79056,36.12933,74.1831864465,4.42056,1.28933,4.60475,60.37,34.84,69.7019547789,133.79,72.57056,2.65933,72.6192688944,4.42056,1.28933,4.60475,68.15,1.37,68.1637689686,132.7,69.77056,20.51933,72.725332219,4.42056,1.28933,4.60475,65.35,19.23,68.1205945365,133.79
2021-10-08 06:00:00,4.53096,1.32153,4.71975,4.53096,1.32153,4.71975,0.0,0.0,0.0,132.7,67.46096,35.50153,76.2321438532,4.53096,1.32153,4.71975,62.93,34.18,71.613248076,133.79,75.57096,3.01153,75.6309414741,4.53096,1.32153,4.71975,71.04,1.69,71.0600992119,132.7,72.58096,19.98153,75.2811881924,4.53096,1.32153,4.71975,68.05,18.66,70.5620159859,133.79
2021-10-08 06:30:00,4.07568,1.1887400000000001,4.2455,4.07568,1.1887400000000001,4.2455,0.0,0.0,0.0,132.34,76.04568,24.91874,80.0243028701,4.07568,1.1887400000000001,4.2455,71.97,23.73,75.781223268,133.45,81.70568,14.98874,83.0691306747,4.07568,1.1887400000000001,4.2455,77.63,13.8,78.8470475034,132.34,80.80568,8.84874,81.2887330437,4.07568,1.1887400000000001,4.2455,76.73,7.66,77.1114031775,133.45
2021-10-08 07:00:00,3.76056,1.09683,3.91725,3.76056,1.09683,3.91725,0.0,0.0,0.0,133.15,83.55056,20.00683,85.9125678988,3.76056,1.09683,3.91725,79.79,18.91,82.0001963412,134.38,88.82056,15.64683,90.1882207817,3.76056,1.09683,3.91725,85.06,14.55,86.2954581655,133.15,88.43056,4.28683,88.5344049134,3.76056,1.09683,3.91725,84.67,3.19,84.7300714033,134.38
2021-10-08 07:30:00,3.39192,0.9893100000000001,3.53325,3.39192,0.9893100000000001,3.53325,0.0,0.0,0.0,133.01,91.30192,16.55931,92.7914400328,3.39192,0.9893100000000001,3.53325,87.91,15.57,89.2781776248,134.22,97.08192,12.00931,97.8218928337,3.39192,0.9893100000000001,3.53325,93.69,11.02,94.3358706961,133.01,96.51192,2.0893100000000002,96.5345322585,3.39192,0.9893100000000001,3.53325,93.12,1.1,93.1264967665,134.22
2021-10-08 08:00:00,3.37296,0.9837800000000001,3.5135,3.37296,0.9837800000000001,3.5135,0.0,0.0,0.0,131.83,98.75296,4.85378,98.8721714592,3.37296,0.9837800000000001,3.5135,95.38,3.87,95.4584794557,133.04,99.38296,32.74378,104.6380803869,3.37296,0.9837800000000001,3.5135,96.01,31.76,101.1267407761,131.83,104.31296,15.51378,105.4602815938,3.37296,0.9837800000000001,3.5135,100.94,14.53,101.9804123349,133.04
2021-10-08 08:30:00,3.5553600000000003,1.03698,3.7035,3.5553600000000003,1.03698,3.7035,0.0,0.0,0.0,134.92,100.19536,8.15698,100.526844615,3.5553600000000003,1.03698,3.7035,96.64,7.12,96.9019298053,136.27,103.74536,17.81698,105.2641653073,3.5553600000000003,1.03698,3.7035,100.19,16.78,101.5854541753,134.92,105.77536,9.57698,106.2080285527,3.5553600000000003,1.03698,3.7035,102.22,8.54,102.5761180782,136.27
2021-10-08 09:00:00,3.65904,1.06722,3.8115,3.65904,1.06722,3.8115,0.0,0.0,0.0,132.72,101.09904,6.55722,101.3114654077,3.65904,1.06722,3.8115,97.44,5.49,97.5945372447,134.03,104.59904,16.79722,105.9391606945,3.65904,1.06722,3.8115,100.94,15.73,102.1582913914,132.72,106.68904,11.17722,107.2729299639,3.65904,1.06722,3.8115,103.03,10.11,103.5248424292,134.03
2021-10-08 09:30:00,3.74352,1.09186,3.8995,3.74352,1.09186,3.8995,0.0,0.0,0.0,131.72,102.28352,5.83186,102.4496415545,3.74352,1.09186,3.8995,98.54,4.74,98.6539365662,133.43,105.81352,16.59186,107.1064462722,3.74352,1.09186,3.8995,102.07,15.5,103.2401806469,131.72,107.91352,11.88186,108.5656777985,3.74352,1.09186,3.8995,104.17,10.79,104.7273269018,133.43
2021-10-08 10:00:00,3.8049600000000003,1.10978,3.9635,3.8049600000000003,1.10978,3.9635,0.0,0.0,0.0,131.72,104.86496,5.73978,105.0219258548,3.8049600000000003,1.10978,3.9635,101.06,4.63,101.1660046656,133.04,102.42496,15.46978,103.5866136344,3.8049600000000003,1.10978,3.9635,98.62,14.36,99.6599919727,131.72,110.62496,12.03978,111.278201268,3.8049600000000003,1.10978,3.9635,106.82,10.93,107.3777318628,133.04
2021-10-08 10:30:00,3.64848,1.06414,3.8005,3.64848,1.06414,3.8005,0.0,0.0,0.0,131.9,102.53848,7.50414,102.8127034848,3.64848,1.06414,3.8005,98.89,6.44,99.0994737625,133.29,105.86848,17.24414,107.2636724238,3.64848,1.06414,3.8005,102.22,16.18,103.4926122967,131.9,108.19848,10.22414,108.6804679464,3.64848,1.06414,3.8005,104.55,9.16,104.9505030955,133.29
2021-10-08 11:00:00,3.5844,1.04545,3.73375,3.5844,1.04545,3.73375,0.0,0.0,0.0,132.52,101.9844,6.67545,102.2026392813,3.5844,1.04545,3.73375,98.4,5.63,98.560929886,133.92,107.4244,14.98545,108.4645814405,3.5844,1.04545,3.73375,103.84,13.94,104.7715094861,132.52,107.6144,10.99545,108.174668976,3.5844,1.04545,3.73375,104.03,9.95,104.504753002,133.92
2021-10-08 11:30:00,3.60096,1.05028,3.751,3.60096,1.05028,3.751,0.0,0.0,0.0,132.14,102.18096,6.38028,102.3799617083,3.60096,1.05028,3.751,98.58,5.33,98.7239854341,133.66,105.60096,15.83028,106.7808995926,3.60096,1.05028,3.751,102.0,14.78,103.0652628192,132.14,107.82096,11.30028,108.4115111204,3.60096,1.05028,3.751,104.22,10.25,104.7228289343,133.66
2021-10-08 12:00:00,3.516,1.0255,3.6625,3.516,1.0255,3.6625,0.0,0.0,0.0,132.36,101.456,6.6355,101.6727583783,3.516,1.0255,3.6625,97.94,5.61,98.1005387345,133.74,104.766,16.1755,106.0073655755,3.516,1.0255,3.6625,101.25,15.15,102.3771703067,132.36,107.086,11.0055,107.6500461043,3.516,1.0255,3.6625,103.57,9.98,104.0497251318,133.74
2021-10-08 12:30:00,3.25296,0.9487800000000001,3.3885,3.25296,0.9487800000000001,3.3885,0.0,0.0,0.0,132.36,100.99296,7.16878,101.2470709515,3.25296,0.9487800000000001,3.3885,97.74,6.22,97.9377149008,133.64,104.40296,16.67878,105.7268166505,3.25296,0.9487800000000001,3.3885,101.15,15.73,102.3657921378,132.36,106.58296,10.30878,107.0803357646,3.25296,0.9487800000000001,3.3885,103.33,9.36,103.753065015,133.64
2021-10-08 13:00:00,3.54888,1.03509,3.69675,3.54888,1.03509,3.69675,0.0,0.0,0.0,132.36,100.05888,7.7750900000000005,100.3605076281,3.54888,1.03509,3.69675,96.51,6.74,96.7450655072,133.64,103.31888000000001,17.37509,104.7696746056,3.54888,1.03509,3.69675,99.77,16.34,101.0992012827,132.36,105.61888,9.92509,106.0841893213,3.54888,1.03509,3.69675,102.07,8.89,102.4564151237,133.64
2021-10-08 13:30:00,3.70224,1.07982,3.8565,3.70224,1.07982,3.8565,0.0,0.0,0.0,132.62,98.88224,8.43982,99.2417651448,3.70224,1.07982,3.8565,95.18,7.36,95.4641398641,133.9,102.20224,18.12982,103.7978238416,3.70224,1.07982,3.8565,98.5,17.05,99.9647562894,132.62,104.39224,9.48982,104.8226905582,3.70224,1.07982,3.8565,100.69,8.41,101.0406066886,133.9
2021-10-08 14:00:00,3.7008,1.0794,3.855,3.7008,1.0794,3.855,0.0,0.0,0.0,133.21,97.4608,8.7794,97.8554311267,3.7008,1.0794,3.855,93.76,7.7,94.0756482837,134.47,100.7608,18.5294,102.4503659388,3.7008,1.0794,3.855,97.06,17.45,98.6161553702,133.21,102.9108,9.1794,103.31937931,3.7008,1.0794,3.855,99.21,8.1,99.5401130198,134.47
2021-10-08 14:30:00,3.48888,1.01759,3.63425,3.48888,1.01759,3.63425,0.0,0.0,0.0,133.59,96.83888,9.20759,97.275631035,3.48888,1.01759,3.63425,93.35,8.19,93.7085833849,134.83,100.16888,18.92759,101.9414448773,3.48888,1.01759,3.63425,96.68,17.91,98.3249230867,133.59,102.26888,8.66759,102.6355247118,3.48888,1.01759,3.63425,98.78,7.65,99.0757836204,134.83
2021-10-08 15:00:00,3.37704,0.9849700000000001,3.51775,3.37704,0.9849700000000001,3.51775,0.0,0.0,0.0,133.59,93.84704,11.49497,94.548406925,3.37704,0.9849700000000001,3.51775,90.47,10.51,91.078433232,134.83,104.05704,15.89497,105.2640377568,3.37704,0.9849700000000001,3.51775,100.68,14.91,101.778045275,133.59,99.15704,6.37497,99.3617573519,3.37704,0.9849700000000001,3.51775,95.78,5.39,95.9315406944,134.83
2021-10-08 15:30:00,3.53256,1.03033,3.6797500000000003,3.53256,1.03033,3.6797500000000003,0.0,0.0,0.0,133.87,93.84256,12.35033,94.6517655327,3.53256,1.03033,3.6797500000000003,90.31,11.32,91.0166935238,135.58,102.18256,18.65033,103.8706425188,3.53256,1.03033,3.6797500000000003,98.65,17.62,100.2112114486,133.87,99.17256,5.73033,99.3379753109,3.53256,1.03033,3.6797500000000003,95.64,4.7,95.7554155126,135.58
2021-10-08 16:00:00,3.47952,1.01486,3.6245000000000003,3.47952,1.01486,3.6245000000000003,0.0,0.0,0.0,134.64,96.57952,11.75486,97.2922423272,3.47952,1.01486,3.6245000000000003,93.1,10.74,93.7174348774,136.03,100.32952,21.34486,102.5749269161,3.47952,1.01486,3.6245000000000003,96.85,20.33,98.9607568686,134.64,101.99952,6.03486,102.1778920092,3.47952,1.01486,3.6245000000000003,98.52,5.02,98.6478119372,136.03
2021-10-08 16:30:00,3.43416,1.00163,3.5772500000000003,3.43416,1.00163,3.5772500000000003,0.0,0.0,0.0,133.53,98.43416,12.05163,99.1691768674,3.43416,1.00163,3.5772500000000003,95.0,11.05,95.6404856742,134.84,102.36416,21.60163,104.6186009807,3.43416,1.00163,3.5772500000000003,98.93,20.6,101.0519910739,133.53,103.91416,5.63163,104.0666512624,3.43416,1.00163,3.5772500000000003,100.48,4.63,100.5866159089,134.84
2021-10-08 17:00:00,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0.0,0.0,0.0,133.53,100.71448,12.27464,101.4597125405,3.44448,1.00464,3.588,97.27,11.27,97.920711803,134.84,104.88448,21.75464,107.1168451104,3.44448,1.00464,3.588,101.44,20.75,103.5405046347,133.53,106.29448,5.46464,106.4348569257,3.44448,1.00464,3.588,102.85,4.46,102.9466565751,134.84
2021-10-08 17:30:00,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,133.87,101.71784,12.45812,102.4779182468,3.38784,0.9881200000000001,3.529,98.33,11.47,98.9967161072,135.2,106.13784,21.87812,108.3692447819,3.38784,0.9881200000000001,3.529,102.75,20.89,104.8520605425,133.87,107.37784,5.27812,107.5074838037,3.38784,0.9881200000000001,3.529,103.99,4.29,104.0784521407,135.2
2021-10-08 18:00:00,3.46608,1.01094,3.6105,3.46608,1.01094,3.6105,0.0,0.0,0.0,134.02,101.73608,12.40094,102.4890886224,3.46608,1.01094,3.6105,98.27,11.39,98.9278777696,135.31,106.13608,21.75094,108.3419164896,3.46608,1.01094,3.6105,102.67,20.74,104.7438613953,134.02,107.36608,5.28094,107.4958764877,3.46608,1.01094,3.6105,103.9,4.27,103.9877055233,135.31
2021-10-08 18:30:00,3.36072,0.98021,3.50075,3.36072,0.98021,3.50075,0.0,0.0,0.0,133.59,102.16072,12.73021,102.9508181491,3.36072,0.98021,3.50075,98.8,11.75,99.4962436477,134.85,106.57072,22.08021,108.8340665185,3.36072,0.98021,3.50075,103.21,21.1,105.3447393086,133.59,107.78072,4.85021,107.8897962773,3.36072,0.98021,3.50075,104.42,3.87,104.4916901002,134.85
2021-10-08 19:00:00,3.35376,0.97818,3.4935,3.35376,0.97818,3.4935,0.0,0.0,0.0,133.52,103.27376,12.55818,104.0345009574,3.35376,0.97818,3.4935,99.92,11.58,100.5887806865,134.76,107.78376,21.86818,109.9797991281,3.35376,0.97818,3.4935,104.43,20.89,106.4989060977,133.52,108.96376,5.07818,109.082028334,3.35376,0.97818,3.4935,105.61,4.1,105.6895553023,134.76
2021-10-08 19:30:00,3.35016,0.97713,3.48975,3.35016,0.97713,3.48975,0.0,0.0,0.0,134.11,101.79016,13.23713,102.6472517093,3.35016,0.97713,3.48975,98.44,12.26,99.2005100793,135.38,106.29016,22.59713,108.6656725791,3.35016,0.97713,3.48975,102.94,21.62,105.1858735763,134.11,107.43016,4.45713,107.5225803516,3.35016,0.97713,3.48975,104.08,3.48,104.1381620733,135.38
2021-10-08 20:00:00,3.35712,0.97916,3.497,3.35712,0.97916,3.497,0.0,0.0,0.0,134.11,98.98712,13.91916,99.9609570833,3.35712,0.97916,3.497,95.63,12.94,96.5015051696,135.38,103.32712,23.25916,105.9126161106,3.35712,0.97916,3.497,99.97,22.28,102.422650327,134.11,104.48712,3.71916,104.5532897474,3.35712,0.97916,3.497,101.13,2.74,101.1671117508,135.38
2021-10-08 20:30:00,3.35304,0.9779700000000001,3.49275,3.35304,0.9779700000000001,3.49275,0.0,0.0,0.0,133.86,96.06304,14.74797,97.1885295349,3.35304,0.9779700000000001,3.49275,92.71,13.77,93.7270345205,135.11,100.19304,24.16797,103.0666582284,3.35304,0.9779700000000001,3.49275,96.84,23.19,99.5779177328,133.86,101.45304,2.95797,101.4961522018,3.35304,0.9779700000000001,3.49275,98.1,1.98,98.1199796168,135.11
2021-10-08 21:00:00,3.35304,0.9779700000000001,3.49275,3.35304,0.9779700000000001,3.49275,0.0,0.0,0.0,134.2,92.68304,15.92797,94.0417254838,3.35304,0.9779700000000001,3.49275,89.33,14.95,90.5723545018,135.45,96.60304,25.58797,99.9344362368,3.35304,0.9779700000000001,3.49275,93.25,24.61,96.442804812,134.2,97.95304,1.9279700000000002,97.9720118889,3.35304,0.9779700000000001,3.49275,94.6,0.9500000000000001,94.6047699643,135.45
2021-10-08 21:30:00,3.35448,0.9783900000000001,3.49425,3.35448,0.9783900000000001,3.49425,0.0,0.0,0.0,134.93,89.38448,16.72839,90.936374993,3.35448,0.9783900000000001,3.49425,86.03,15.75,87.4598387833,136.21,93.19448,27.62839,97.2035958001,3.35448,0.9783900000000001,3.49425,89.84,26.65,93.7093810672,134.93,94.48448,1.22839,94.4924647941,3.35448,0.9783900000000001,3.49425,91.13,0.25,91.1303429161,136.21
2021-10-08 22:00:00,3.35136,0.9774800000000001,3.491,3.35136,0.9774800000000001,3.491,0.0,0.0,0.0,135.33,85.68136,17.87748,87.5265659249,3.35136,0.9774800000000001,3.491,82.33,16.9,84.0466471669,136.56,89.26136,29.15748,93.9028701851,3.35136,0.9774800000000001,3.491,85.91,28.18,90.4137185387,135.33,90.64136,1.9874800000000001,90.6631469749,3.35136,0.9774800000000001,3.491,87.29,1.01,87.2958429709,136.56
2021-10-08 22:30:00,3.34992,0.97706,3.4895,3.34992,0.97706,3.4895,0.0,0.0,0.0,135.15,82.03992,18.797060000000002,84.1657765262,3.34992,0.97706,3.4895,78.69,17.82,80.6825166935,136.43,85.40992,29.74706,90.4419261905,3.34992,0.97706,3.4895,82.06,28.77,86.9572107418,135.15,86.82992,2.83706,86.8762563457,3.34992,0.97706,3.4895,83.48,1.8599999999999999,83.5007185598,136.43
2021-10-08 23:00:00,3.36,0.98,3.5,3.36,0.98,3.5,0.0,0.0,0.0,135.46,76.22,25.5,80.3724977838,3.36,0.98,3.5,72.86,24.52,76.8752886173,136.68,80.96,20.36,83.4808433115,3.36,0.98,3.5,77.6,19.38,79.9834007779,135.46,80.82,9.26,81.3487553685,3.36,0.98,3.5,77.46,8.28,77.9012836865,136.68
2021-10-08 23:30:00,3.3204000000000002,0.96845,3.45875,3.3204000000000002,0.96845,3.45875,0.0,0.0,0.0,134.81,71.1304,31.76845,77.902299193,3.3204000000000002,0.96845,3.45875,67.81,30.8,74.4770843951,136.0,77.5904,11.12845,78.3843898462,3.3204000000000002,0.96845,3.45875,74.27,10.16,74.961713561,134.81,75.5504,15.80845,77.1865923044,3.3204000000000002,0.96845,3.45875,72.23,14.84,73.73871778110001,136.0
2021-10-09 00:00:00,3.10752,0.90636,3.237,3.10752,0.90636,3.237,0.0,0.0,0.0,134.23,68.85752,32.28636,76.0510821922,3.10752,0.90636,3.237,65.75,31.38,72.8544226523,135.38,75.43752,11.75636,76.3480937824,3.10752,0.90636,3.237,72.33,10.85,73.1392603189,134.23,73.19752,16.13636,74.9550468494,3.10752,0.90636,3.237,70.09,15.23,71.7255951526,135.38
2021-10-09 00:30:00,3.10536,0.90573,3.23475,3.10536,0.90573,3.23475,0.0,0.0,0.0,135.01,66.84536,32.48573,74.3210926128,3.10536,0.90573,3.23475,63.74,31.58,71.1342674103,136.17,73.44536,12.285730000000001,74.4658315415,3.10536,0.90573,3.23475,70.34,11.38,71.2546138857,135.01,71.11536,16.26573,72.9518224609,3.10536,0.90573,3.23475,68.01,15.36,69.7229495934,136.17
2021-10-09 01:00:00,3.12576,0.91168,3.2560000000000002,3.12576,0.91168,3.2560000000000002,0.0,0.0,0.0,135.22,65.19576,33.32168,73.2176309368,3.12576,0.91168,3.2560000000000002,62.07,32.41,70.0220893719,136.38,71.56576,12.26168,72.6085862746,3.12576,0.91168,3.2560000000000002,68.44,11.35,69.3747511707,135.22,69.40576,17.11168,71.484047966,3.12576,0.91168,3.2560000000000002,66.28,16.2,68.2310662382,136.38
2021-10-09 01:30:00,3.324,0.9695,3.4625,3.324,0.9695,3.4625,0.0,0.0,0.0,135.34,65.354,33.4095,73.3985013897,3.324,0.9695,3.4625,62.03,32.44,70.0005321408,136.49,71.654,12.2895,72.7002580893,3.324,0.9695,3.4625,68.33,11.32,69.2613261496,135.34,69.554,17.1895,71.6466176888,3.324,0.9695,3.4625,66.23,16.22,68.1872517411,136.49
2021-10-09 02:00:00,3.41016,0.9946300000000001,3.55225,3.41016,0.9946300000000001,3.55225,0.0,0.0,0.0,135.34,66.18016,32.98463,73.9445697388,3.41016,0.9946300000000001,3.55225,62.77,31.99,70.451635893,136.57,72.55016,11.83463,73.5090755163,3.41016,0.9946300000000001,3.55225,69.14,10.84,69.9846068789,135.34,70.42016,16.77463,72.3905183437,3.41016,0.9946300000000001,3.55225,67.01,15.78,68.8429262888,136.57
2021-10-09 02:30:00,3.58728,1.04629,3.73675,3.58728,1.04629,3.73675,0.0,0.0,0.0,135.14,65.34728,33.35629,73.3683111838,3.58728,1.04629,3.73675,61.76,32.31,69.7010308389,136.31,71.67728,12.15629,72.7008105509,3.58728,1.04629,3.73675,68.09,11.11,68.990435569,135.14,69.53728,17.11629,71.6128528489,3.58728,1.04629,3.73675,65.95,16.07,67.8796537999,136.31
2021-10-09 03:00:00,4.14912,1.2101600000000001,4.322,4.14912,1.2101600000000001,4.322,0.0,0.0,0.0,135.4,63.80912,33.21016,71.9341262712,4.14912,1.2101600000000001,4.322,59.66,32.0,67.7001890692,136.55,69.50912,14.52016,71.0095261891,4.14912,1.2101600000000001,4.322,65.36,13.31,66.7014670004,135.4,67.92912,16.86016,69.9902160248,4.14912,1.2101600000000001,4.322,63.78,15.65,65.6719947923,136.55
2021-10-09 03:30:00,4.45752,1.30011,4.64325,4.45752,1.30011,4.64325,0.0,0.0,0.0,134.4,63.56752,23.70011,67.841910446,4.45752,1.30011,4.64325,59.11,22.4,63.2119616845,135.63,65.14752,32.77011,72.9251635004,4.45752,1.30011,4.64325,60.69,31.47,68.3640036862,134.4,67.66752,7.24011,68.0537468165,4.45752,1.30011,4.64325,63.21,5.94,63.4884847827,135.63
2021-10-09 04:00:00,4.32456,1.26133,4.50475,4.32456,1.26133,4.50475,0.0,0.0,0.0,134.4,62.904560000000004,24.03133,67.3386106952,4.32456,1.26133,4.50475,58.58,22.77,62.8497358785,135.63,64.50456,33.15133,72.5248160395,4.32456,1.26133,4.50475,60.18,31.89,68.1073013707,134.4,66.98456,7.5313300000000005,67.4066184433,4.32456,1.26133,4.50475,62.66,6.27,62.9729187826,135.63
2021-10-09 04:30:00,3.93336,1.14723,4.09725,3.93336,1.14723,4.09725,0.0,0.0,0.0,134.64,62.38336,23.997230000000002,66.8397385734,3.93336,1.14723,4.09725,58.45,22.85,62.7576688541,135.88,64.10336,33.11723,72.1525584173,3.93336,1.14723,4.09725,60.17,31.97,68.1359655395,134.64,66.46336,7.51723,66.8871211024,3.93336,1.14723,4.09725,62.53,6.37,62.8536220118,135.88
