Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-09 05:00:00,4.04424,1.17957,4.21275,4.04424,1.17957,4.21275,0.0,0.0,0.0,134.64,61.90424,24.13957,66.4443659746,4.04424,1.17957,4.21275,57.86,22.96,62.2490256952,135.83,63.54424,33.32957,71.7546561107,4.04424,1.17957,4.21275,59.5,32.15,67.6304110589,134.64,65.96424,7.59957,66.4005604115,4.04424,1.17957,4.21275,61.92,6.42,62.2519300906,135.83
2021-10-09 05:30:00,4.40688,1.2853400000000001,4.5905000000000005,4.40688,1.2853400000000001,4.5905000000000005,0.0,0.0,0.0,134.83,62.74688,23.77534,67.1002067199,4.40688,1.2853400000000001,4.5905000000000005,58.34,22.49,62.5248406635,136.02,64.19688,33.03534,72.1981515736,4.40688,1.2853400000000001,4.5905000000000005,59.79,31.75,67.6971683307,134.83,66.81688,7.19534,67.203187206,4.40688,1.2853400000000001,4.5905000000000005,62.41,5.91,62.6892032171,136.02
2021-10-09 06:00:00,4.75536,1.38698,4.9535,4.75536,1.38698,4.9535,0.0,0.0,0.0,134.83,63.71536,23.74698,67.9968099182,4.75536,1.38698,4.9535,58.96,22.36,63.0575229453,136.02,65.06536,33.04698,72.9767357385,4.75536,1.38698,4.9535,60.31,31.66,68.1149888057,134.83,67.81536,7.22698,68.1993569753,4.75536,1.38698,4.9535,63.06,5.84,63.3298444653,136.02
2021-10-09 06:30:00,4.69176,1.36843,4.88725,4.69176,1.36843,4.88725,0.0,0.0,0.0,134.72,66.40176,23.07843,70.29799188,4.69176,1.36843,4.88725,61.71,21.71,65.4174915447,135.9,67.98176,32.85843,75.5062654007,4.69176,1.36843,4.88725,63.29,31.49,70.6911889842,134.72,70.60176,6.74843,70.9235491396,4.69176,1.36843,4.88725,65.91,5.38,66.129210641,135.9
2021-10-09 07:00:00,4.4928,1.3104,4.68,4.4928,1.3104,4.68,0.0,0.0,0.0,133.93,69.7628,21.4604,72.9890199414,4.4928,1.3104,4.68,65.27,20.15,68.3095557005,135.15,71.8028,31.540399999999998,78.4247341086,4.4928,1.3104,4.68,67.31,30.23,73.7867806589,133.93,74.0928,5.3904,74.2886224398,4.4928,1.3104,4.68,69.6,4.08,69.719483647,135.15
2021-10-09 07:30:00,4.30176,1.25468,4.481,4.30176,1.25468,4.481,0.0,0.0,0.0,132.84,73.10176,20.07468,75.8080476744,4.30176,1.25468,4.481,68.8,18.82,71.3276412059,134.01,75.51176,30.10468,81.2915595631,4.30176,1.25468,4.481,71.21,28.85,76.8321976778,132.84,77.59176,4.16468,77.7034476674,4.30176,1.25468,4.481,73.29,2.91,73.3477484317,134.01
2021-10-09 08:00:00,4.47072,1.30396,4.657,4.47072,1.30396,4.657,0.0,0.0,0.0,131.98,75.95072,22.33396,79.1663920979,4.47072,1.30396,4.657,71.48,21.03,74.5094041044,133.16,80.21072,23.06396,83.4608042964,4.47072,1.30396,4.657,75.74,21.76,78.803840008,131.98,80.55072,6.57396,80.818534029,4.47072,1.30396,4.657,76.08,5.27,76.2623058922,133.16
2021-10-09 08:30:00,4.36848,1.27414,4.5504999999999995,4.36848,1.27414,4.5504999999999995,0.0,0.0,0.0,131.91,79.27848,27.86414,84.0326584671,4.36848,1.27414,4.5504999999999995,74.91,26.59,79.4892206529,133.06,86.71848,8.80414,87.1642567493,4.36848,1.27414,4.5504999999999995,82.35,7.53,82.6935511391,131.91,83.99848,12.29414,84.893406815,4.36848,1.27414,4.5504999999999995,79.63,11.02,80.3889127927,133.06
2021-10-09 09:00:00,4.3572,1.27085,4.53875,4.3572,1.27085,4.53875,0.0,0.0,0.0,132.25,80.8572,27.04085,85.258984046,4.3572,1.27085,4.53875,76.5,25.77,80.7238682175,133.4,88.3272,8.06085,88.6942589042,4.3572,1.27085,4.53875,83.97,6.79,84.2440799107,132.25,85.6472,11.530850000000001,86.4199246098,4.3572,1.27085,4.53875,81.29,10.26,81.9349235674,133.4
2021-10-09 09:30:00,4.34664,1.26777,4.52775,4.34664,1.26777,4.52775,0.0,0.0,0.0,131.84,82.23664,26.22777,86.3177900416,4.34664,1.26777,4.52775,77.89,24.96,81.7915258447,132.96,89.59664,7.39777,89.9015289095,4.34664,1.26777,4.52775,85.25,6.13,85.470108225,131.84,87.08664,10.77777,87.7510295818,4.34664,1.26777,4.52775,82.74,9.51,83.284738698,132.96
2021-10-09 10:00:00,4.13208,1.20519,4.30425,4.13208,1.20519,4.30425,0.0,0.0,0.0,131.49,81.39208,26.06519,85.4638216818,4.13208,1.20519,4.30425,77.26,24.86,81.16111877,132.66,88.57208,7.28519,88.8711840186,4.13208,1.20519,4.30425,84.44,6.08,84.6586085404,131.49,86.21208,10.63519,86.8655858454,4.13208,1.20519,4.30425,82.08,9.43,82.6199207213,132.66
2021-10-09 10:30:00,4.28064,1.24852,4.459,4.28064,1.24852,4.459,0.0,0.0,0.0,131.43,79.92064,26.22852,84.1144693819,4.28064,1.24852,4.459,75.64,24.98,79.6580818248,132.58,86.75064,7.52852,87.076702704,4.28064,1.24852,4.459,82.47,6.28,82.70876193,131.43,84.67064,10.76852,85.3526701457,4.28064,1.24852,4.459,80.39,9.52,80.9517294442,132.58
2021-10-09 11:00:00,4.39512,1.28191,4.57825,4.39512,1.28191,4.57825,0.0,0.0,0.0,131.43,78.51512,26.43191,82.844854607,4.39512,1.28191,4.57825,74.12,25.15,78.2706643641,132.52,85.14512,7.73191,85.4954612366,4.39512,1.28191,4.57825,80.75,6.45,81.0071910388,131.43,83.19512,10.95191,83.9128853303,4.39512,1.28191,4.57825,78.8,9.67,79.3911134826,132.52
2021-10-09 11:30:00,4.6944,1.3692,4.89,4.6944,1.3692,4.89,0.0,0.0,0.0,131.57,77.5444,26.8292,82.0544937465,4.6944,1.3692,4.89,72.85,25.46,77.1708111918,132.68,84.0744,8.0292,84.4569285968,4.6944,1.3692,4.89,79.38,6.66,79.6588978081,131.57,82.1744,11.3192,82.9503243152,4.6944,1.3692,4.89,77.48,9.95,78.1162780731,132.68
2021-10-09 12:00:00,4.88736,1.42548,5.091,4.88736,1.42548,5.091,0.0,0.0,0.0,131.76,76.39736,26.72548,80.9370613267,4.88736,1.42548,5.091,71.51,25.3,75.8536096702,132.87,82.68736,7.90548,83.0644094531,4.88736,1.42548,5.091,77.8,6.48,78.0693947716,131.76,80.97736,11.15548,81.7421407023,4.88736,1.42548,5.091,76.09,9.73,76.7095887096,132.87
2021-10-09 12:30:00,4.87728,1.4225400000000001,5.0805,4.87728,1.4225400000000001,5.0805,0.0,0.0,0.0,131.76,76.08728,27.21254,80.8071563109,4.87728,1.4225400000000001,5.0805,71.21,25.79,75.7363070132,132.87,82.42728,8.35254,82.8493899353,4.87728,1.4225400000000001,5.0805,77.55,6.93,77.8590225985,131.76,80.66728,11.62254,81.5002668624,4.87728,1.4225400000000001,5.0805,75.79,10.2,76.4732901084,132.87
2021-10-09 13:00:00,4.55904,1.32972,4.749,4.55904,1.32972,4.749,0.0,0.0,0.0,132.04,74.94904,27.36972,79.7901007005,4.55904,1.32972,4.749,70.39,26.04,75.0522064965,133.1,81.08904,8.49972,81.5332916556,4.55904,1.32972,4.749,76.53,7.17,76.8651403433,132.04,79.47904,11.70972,80.3370110335,4.55904,1.32972,4.749,74.92,10.38,75.6356450359,133.1
2021-10-09 13:30:00,4.1172,1.20085,4.28875,4.1172,1.20085,4.28875,0.0,0.0,0.0,132.59,73.6972,27.54085,78.6751276234,4.1172,1.20085,4.28875,69.58,26.34,74.3987365484,133.65,79.8672,8.63085,80.3321928467,4.1172,1.20085,4.28875,75.75,7.43,76.1135165394,132.59,78.2172,11.82085,79.1053909071,4.1172,1.20085,4.28875,74.1,10.62,74.8571599782,133.65
2021-10-09 14:00:00,4.31568,1.25874,4.4955,4.31568,1.25874,4.4955,0.0,0.0,0.0,132.59,72.91568,27.87874,78.0635672632,4.31568,1.25874,4.4955,68.6,26.62,73.5838596433,133.65,78.97568,9.55874,79.5520429772,4.31568,1.25874,4.4955,74.66,8.3,75.119941427,132.59,77.38568,12.08874,78.3242050956,4.31568,1.25874,4.4955,73.07,10.83,73.8682191473,133.65
2021-10-09 14:30:00,4.50792,1.31481,4.69575,4.50792,1.31481,4.69575,0.0,0.0,0.0,133.05,72.76792,28.02481,77.9779466046,4.50792,1.31481,4.69575,68.26,26.71,73.2997387444,134.13,79.11792,10.40481,79.7991562378,4.50792,1.31481,4.69575,74.61,9.09,75.161693701,133.05,77.21792,12.17481,78.1718182446,4.50792,1.31481,4.69575,72.71,10.86,73.5165539181,134.13
2021-10-09 15:00:00,4.42656,1.29108,4.611,4.42656,1.29108,4.611,0.0,0.0,0.0,133.05,72.85656,28.67108,78.295013656,4.42656,1.29108,4.611,68.43,27.38,73.7043370501,134.13,79.23656,10.23108,79.8943517315,4.42656,1.29108,4.611,74.81,8.94,75.3422836129,133.05,77.32656,12.83108,78.3838854319,4.42656,1.29108,4.611,72.9,11.54,73.8077340121,134.13
2021-10-09 15:30:00,4.43088,1.29234,4.6155,4.43088,1.29234,4.6155,0.0,0.0,0.0,133.18,72.33088,29.16234,77.988449631,4.43088,1.29234,4.6155,67.9,27.87,73.3971859134,134.29,78.58088,10.10234,79.2275960449,4.43088,1.29234,4.6155,74.15,8.81,74.6715380851,133.18,76.80088,13.34234,77.9512232454,4.43088,1.29234,4.6155,72.37,12.05,73.3663369673,134.29
2021-10-09 16:00:00,4.224,1.232,4.4,4.224,1.232,4.4,0.0,0.0,0.0,133.18,73.464,29.082,79.0108981091,4.224,1.232,4.4,69.24,27.85,74.6310933861,134.29,79.914,9.992,80.5362493539,4.224,1.232,4.4,75.69,8.76,76.1952341029,133.18,77.964,13.262,79.0839170755,4.224,1.232,4.4,73.74,12.03,74.7148479219,134.29
2021-10-09 16:30:00,4.00032,1.16676,4.167,4.00032,1.16676,4.167,0.0,0.0,0.0,133.18,76.14032,28.62676,81.3439593197,4.00032,1.16676,4.167,72.14,27.46,77.1895796076,134.29,83.02032,9.52676,83.5651403936,4.00032,1.16676,4.167,79.02,8.36,79.4609967217,133.18,80.78032,12.88676,81.8017645445,4.00032,1.16676,4.167,76.78,11.72,77.6693427293,134.29
2021-10-09 17:00:00,3.61752,1.05511,3.76825,3.61752,1.05511,3.76825,0.0,0.0,0.0,132.84,80.68752,27.93511,85.3864524059,3.61752,1.05511,3.76825,77.07,26.88,81.6230316761,133.96,88.30752,8.80511,88.7454114344,3.61752,1.05511,3.76825,84.69,7.75,85.0438628003,132.84,85.54752,12.26511,86.4222835932,3.61752,1.05511,3.76825,81.93,11.21,82.693343142,133.96
2021-10-09 17:30:00,3.38256,0.9865800000000001,3.5235000000000003,3.38256,0.9865800000000001,3.5235000000000003,0.0,0.0,0.0,132.55,84.82256,27.08658,89.0424028261,3.38256,0.9865800000000001,3.5235000000000003,81.44,26.1,85.5200771749,133.71,93.07256,8.87658,93.4948934298,3.38256,0.9865800000000001,3.5235000000000003,89.69,7.89,90.0363715395,132.55,89.83256,11.56658,90.5741387431,3.38256,0.9865800000000001,3.5235000000000003,86.45,10.58,87.0949992824,133.71
2021-10-09 18:00:00,3.3172800000000002,0.9675400000000001,3.4555,3.3172800000000002,0.9675400000000001,3.4555,0.0,0.0,0.0,132.07,86.89728,26.75754,90.9236119952,3.3172800000000002,0.9675400000000001,3.4555,83.58,25.79,87.468511477,133.22,95.45728,8.41754,95.8276958121,3.3172800000000002,0.9675400000000001,3.4555,92.14,7.45,92.4406950428,132.07,92.00728,11.27754,92.6958601096,3.3172800000000002,0.9675400000000001,3.4555,88.69,10.31,89.2872454497,133.22
2021-10-09 18:30:00,3.27048,0.9538900000000001,3.40675,3.27048,0.9538900000000001,3.40675,0.0,0.0,0.0,131.89,88.80048,26.87389,92.7778594922,3.27048,0.9538900000000001,3.40675,85.53,25.92,89.3712890139,133.04,97.38048,7.78389,97.6910785515,3.27048,0.9538900000000001,3.40675,94.11,6.83,94.3575169237,131.89,93.99048,11.42389,94.6821820268,3.27048,0.9538900000000001,3.40675,90.72,10.47,91.3221731016,133.04
2021-10-09 19:00:00,3.31344,0.9664200000000001,3.4515000000000002,3.31344,0.9664200000000001,3.4515000000000002,0.0,0.0,0.0,131.89,92.56344,20.91642,94.8972446926,3.31344,0.9664200000000001,3.4515000000000002,89.25,19.95,91.4525286693,133.04,98.88344,17.61642,100.4403950602,3.31344,0.9664200000000001,3.4515000000000002,95.57,16.65,97.009522213,131.89,97.84344,5.59642,98.0033604926,3.31344,0.9664200000000001,3.4515000000000002,94.53,4.63,94.6433188345,133.04
2021-10-09 19:30:00,3.38136,0.98623,3.52225,3.38136,0.98623,3.52225,0.0,0.0,0.0,133.22,91.75136,17.48623,93.4027852982,3.38136,0.98623,3.52225,88.37,16.5,89.8972018474,134.4,96.06136,28.33623,100.1535162421,3.38136,0.98623,3.52225,92.68,27.35,96.6312832368,133.22,96.93136,1.87623,96.9495167108,3.38136,0.98623,3.52225,93.55,0.89,93.5542334691,134.4
2021-10-09 20:00:00,3.70392,1.08031,3.85825,3.70392,1.08031,3.85825,0.0,0.0,0.0,135.57,88.66392,20.91031,91.0962774984,3.70392,1.08031,3.85825,84.96,19.83,87.2435126528,136.78,93.28392,25.04031,96.5862663916,3.70392,1.08031,3.85825,89.58,23.96,92.7289490936,135.57,93.72392,5.00031,93.857212191,3.70392,1.08031,3.85825,90.02,3.92,90.1053094995,136.78
2021-10-09 20:30:00,3.68688,1.07534,3.8405,3.68688,1.07534,3.8405,0.0,0.0,0.0,133.0,84.76688,28.83534,89.5371474744,3.68688,1.07534,3.8405,81.08,27.76,85.700548423,134.16,92.66688,9.63534,93.1664662089,3.68688,1.07534,3.8405,88.98,8.56,89.3907937094,133.0,89.66688,13.51534,90.6797319375,3.68688,1.07534,3.8405,85.98,12.44,86.8752784168,134.16
2021-10-09 21:00:00,3.31944,0.9681700000000001,3.45775,3.31944,0.9681700000000001,3.45775,0.0,0.0,0.0,133.0,81.68944,29.88817,86.9854431124,3.31944,0.9681700000000001,3.45775,78.37,28.92,83.5357606059,134.16,89.38944,10.66817,90.0237848275,3.31944,0.9681700000000001,3.45775,86.07,9.7,86.6148653523,133.0,86.48944,14.46817,87.6912263266,3.31944,0.9681700000000001,3.45775,83.17,13.5,84.2585241979,134.16
2021-10-09 21:30:00,3.33216,0.9718800000000001,3.471,3.33216,0.9718800000000001,3.471,0.0,0.0,0.0,133.57,79.50216,30.41188,85.120361194,3.33216,0.9718800000000001,3.471,76.17,29.44,81.6613892853,134.78,87.01216,11.05188,87.7112309764,3.33216,0.9718800000000001,3.471,83.68,10.08,84.2849262917,133.57,84.23216,14.86188,85.5332231089,3.33216,0.9718800000000001,3.471,80.9,13.89,82.0837505235,134.78
2021-10-09 22:00:00,3.16008,0.9216900000000001,3.29175,3.16008,0.9216900000000001,3.29175,0.0,0.0,0.0,134.09,77.14008,30.98169,83.1291588894,3.16008,0.9216900000000001,3.29175,73.98,30.06,79.8538915771,135.25,84.62008,11.49169,85.3968200711,3.16008,0.9216900000000001,3.29175,81.46,10.57,82.1429029192,134.09,81.76008,15.31169,83.1814795027,3.16008,0.9216900000000001,3.29175,78.6,14.39,79.9063958642,135.25
2021-10-09 22:30:00,3.2232,0.9401,3.3575,3.2232,0.9401,3.3575,0.0,0.0,0.0,135.36,73.6932,31.4501,80.123632695,3.2232,0.9401,3.3575,70.47,30.51,76.791151834,136.52,80.8232,14.0501,82.0353275623,3.2232,0.9401,3.3575,77.6,13.11,78.6996321465,135.36,78.1932,15.5901,79.7322252559,3.2232,0.9401,3.3575,74.97,14.65,76.3879794208,136.52
2021-10-09 23:00:00,3.85344,1.12392,4.014,3.85344,1.12392,4.014,0.0,0.0,0.0,135.36,72.39344,22.18392,75.7161572031,3.85344,1.12392,4.014,68.54,21.06,71.7025466772,136.52,74.92344,33.43392,82.0447979338,3.85344,1.12392,4.014,71.07,32.31,78.0697188416,135.36,76.81344,6.15392,77.0595568116,3.85344,1.12392,4.014,72.96,5.03,73.1331833028,136.52
2021-10-09 23:30:00,3.9607200000000002,1.15521,4.12575,3.9607200000000002,1.15521,4.12575,0.0,0.0,0.0,134.4,68.42072,22.73521,72.0991310562,3.9607200000000002,1.15521,4.12575,64.46,21.58,67.9763782501,135.67,70.59072,34.10521,78.3978003471,3.9607200000000002,1.15521,4.12575,66.63,32.95,74.3320886293,134.4,72.68072,6.62521,72.9820557895,3.9607200000000002,1.15521,4.12575,68.72,5.47,68.9373577968,135.67
2021-10-10 00:00:00,3.8582400000000003,1.12532,4.019,3.8582400000000003,1.12532,4.019,0.0,0.0,0.0,134.73,65.75824,23.29532,69.7625835373,3.8582400000000003,1.12532,4.019,61.9,22.17,65.7504288959,135.96,67.76824,34.72532,76.1471089523,3.8582400000000003,1.12532,4.019,63.91,33.6,72.204211096,134.73,69.90824,7.04532,70.2623551683,3.8582400000000003,1.12532,4.019,66.05,5.92,66.314771356,135.96
2021-10-10 00:30:00,4.05528,1.18279,4.22425,4.05528,1.18279,4.22425,0.0,0.0,0.0,135.78,64.19528,23.64279,68.4106387433,4.05528,1.18279,4.22425,60.14,22.46,64.1971276616,136.99,66.21528,35.17279,74.9772529629,4.05528,1.18279,4.22425,62.16,33.99,70.8462116136,135.78,68.29528,7.26279,68.680371205,4.05528,1.18279,4.22425,64.24,6.08,64.5270795868,136.99
2021-10-10 01:00:00,4.07256,1.18783,4.24225,4.07256,1.18783,4.24225,0.0,0.0,0.0,135.78,63.38256,23.93783,67.7522591303,4.07256,1.18783,4.24225,59.31,22.75,63.5235279247,136.99,65.50256,35.83783,74.6654901923,4.07256,1.18783,4.24225,61.43,34.65,70.5284864434,135.78,67.43256,7.50783,67.8492274051,4.07256,1.18783,4.24225,63.36,6.32,63.6744218662,136.99
2021-10-10 01:30:00,3.96096,1.15528,4.126,3.96096,1.15528,4.126,0.0,0.0,0.0,135.99,61.89096,30.47528,68.9871989633,3.96096,1.15528,4.126,57.93,29.32,64.9272462068,137.2,66.48096,22.19528,70.088148048,3.96096,1.15528,4.126,62.52,21.04,65.9653848621,135.99,66.43096,14.06528,67.9036416402,3.96096,1.15528,4.126,62.47,12.91,63.7900384073,137.2
2021-10-10 02:00:00,5.41776,1.58018,5.6435,5.41776,1.58018,5.6435,0.0,0.0,0.0,134.18,61.72776,33.81018,70.3807120328,5.41776,1.58018,5.6435,56.31,32.23,64.8813455471,135.38,67.26776,14.43018,68.7981222872,5.41776,1.58018,5.6435,61.85,12.85,63.1707606413,134.18,66.51776,18.01018,68.9128360979,5.41776,1.58018,5.6435,61.1,16.43,63.2704899618,135.38
2021-10-10 02:30:00,5.62584,1.64087,5.86025,5.62584,1.64087,5.86025,0.0,0.0,0.0,132.82,61.16584,34.25087,70.1026538632,5.62584,1.64087,5.86025,55.54,32.61,64.4057738095,133.93,66.72584,14.78087,68.3433379464,5.62584,1.64087,5.86025,61.1,13.14,62.4969567259,132.82,65.91584,18.41087,68.4387178216,5.62584,1.64087,5.86025,60.29,16.77,62.5788862157,133.93
2021-10-10 03:00:00,5.33448,1.55589,5.55675,5.33448,1.55589,5.55675,0.0,0.0,0.0,133.06,59.98448,34.42589,69.1612589761,5.33448,1.55589,5.55675,54.65,32.87,63.7735007664,134.19,65.59448,14.93589,67.2734465935,5.33448,1.55589,5.55675,60.26,13.38,61.7275627253,133.06,64.67448,18.55589,67.2837975813,5.33448,1.55589,5.55675,59.34,17.0,61.7271058774,134.19
2021-10-10 03:30:00,4.908,1.4315,5.1125,4.908,1.4315,5.1125,0.0,0.0,0.0,133.21,58.568,34.5015,67.9747315276,4.908,1.4315,5.1125,53.66,33.07,63.0319006536,134.34,64.158,14.9915,65.8862203822,4.908,1.4315,5.1125,59.25,13.56,60.7818731202,133.21,63.228,18.6215,65.9131265094,4.908,1.4315,5.1125,58.32,17.19,60.8006455558,134.34
2021-10-10 04:00:00,4.7424,1.3832,4.94,4.7424,1.3832,4.94,0.0,0.0,0.0,133.21,58.2424,34.6632,67.7769473494,4.7424,1.3832,4.94,53.5,33.28,63.0064155464,134.34,63.9024,15.0632,65.6537639439,4.7424,1.3832,4.94,59.16,13.68,60.7210671843,133.21,62.8924,18.7332,65.623065762,4.7424,1.3832,4.94,58.15,17.35,60.6831525219,134.34
2021-10-10 04:30:00,4.752,1.3860000000000001,4.95,4.752,1.3860000000000001,4.95,0.0,0.0,0.0,133.54,57.662,35.096,67.5028551989,4.752,1.3860000000000001,4.95,52.91,33.71,62.736211234,134.66,63.222,15.536,65.1029076156,4.752,1.3860000000000001,4.95,58.47,14.15,60.1578207717,133.54,62.272,19.116,65.140029475,4.752,1.3860000000000001,4.95,57.52,17.73,60.1905582297,134.66
2021-10-10 05:00:00,4.79784,1.39937,4.99775,4.79784,1.39937,4.99775,0.0,0.0,0.0,133.83,56.75784,35.16937,66.7707794448,4.79784,1.39937,4.99775,51.96,33.77,61.9697869933,134.99,62.20784,15.64937,64.1460687717,4.79784,1.39937,4.99775,57.41,14.25,59.1520971733,133.83,61.32784,19.19937,64.2628957289,4.79784,1.39937,4.99775,56.53,17.8,59.2661868185,134.99
2021-10-10 05:30:00,4.62072,1.34771,4.81325,4.62072,1.34771,4.81325,0.0,0.0,0.0,133.76,57.24072,34.81771,66.9983056186,4.62072,1.34771,4.81325,52.62,33.47,62.3626915712,134.86,62.77072,15.32771,64.6150290812,4.62072,1.34771,4.81325,58.15,13.98,59.806880039,133.76,61.82072,18.89771,64.6446042958,4.62072,1.34771,4.81325,57.2,17.55,59.831785031,134.86
2021-10-10 06:00:00,4.36104,1.27197,4.54275,4.36104,1.27197,4.54275,0.0,0.0,0.0,133.45,57.91104,34.65197,67.4866474109,4.36104,1.27197,4.54275,53.55,33.38,63.1017186771,134.54,63.571039999999996,15.21197,65.3657491196,4.36104,1.27197,4.54275,59.21,13.94,60.8288393774,133.45,62.571039999999996,18.75197,65.3205283625,4.36104,1.27197,4.54275,58.21,17.48,60.7779112836,134.54
2021-10-10 06:30:00,4.40232,1.28401,4.58575,4.40232,1.28401,4.58575,0.0,0.0,0.0,133.45,59.85232,34.14401,68.9065572225,4.40232,1.28401,4.58575,55.45,32.86,64.4552720885,134.54,65.66232,14.754010000000001,67.2994879539,4.40232,1.28401,4.58575,61.26,13.47,62.7234286372,133.45,64.60232,18.29401,67.1426135272,4.40232,1.28401,4.58575,60.2,17.01,62.5570147945,134.54
2021-10-10 07:00:00,4.74072,1.38271,4.93825,4.74072,1.38271,4.93825,0.0,0.0,0.0,133.09,61.74072,33.48271,70.235378372,4.74072,1.38271,4.93825,57.0,32.1,65.4171995732,134.24,67.69072,14.07271,69.1380845906,4.74072,1.38271,4.93825,62.95,12.69,64.2163421568,133.09,66.57072,17.67271,68.8765957351,4.74072,1.38271,4.93825,61.83,16.29,63.9399171097,134.24
2021-10-10 07:30:00,5.04768,1.47224,5.258,5.04768,1.47224,5.258,0.0,0.0,0.0,132.87,63.91768,33.21224,72.0314008083,5.04768,1.47224,5.258,58.87,31.74,66.8812716685,134.01,70.04768,13.732240000000001,71.3810331166,5.04768,1.47224,5.258,65.0,12.26,66.1461079732,132.87,68.85768,17.34224,71.0079811233,5.04768,1.47224,5.258,63.81,15.87,65.7538820147,134.01
2021-10-10 08:00:00,6.17736,1.80173,6.43475,6.17736,1.80173,6.43475,0.0,0.0,0.0,133.03,65.82736,33.03173,73.6500951212,6.17736,1.80173,6.43475,59.65,31.23,67.3307908761,134.17,71.73736,13.73173,73.0397783989,6.17736,1.80173,6.43475,65.56,11.93,66.6366153102,133.03,70.80736,17.24173,72.8763300638,6.17736,1.80173,6.43475,64.63,15.44,66.4487057812,134.17
2021-10-10 08:30:00,7.41312,2.16216,7.7219999999999995,7.41312,2.16216,7.7219999999999995,0.0,0.0,0.0,131.64,69.35312,31.95216,76.3596476053,7.41312,2.16216,7.7219999999999995,61.94,29.79,68.7314171249,132.79,75.30312,13.91216,76.5774645545,7.41312,2.16216,7.7219999999999995,67.89,11.75,68.8993076888,131.64,74.44312,16.35216,76.217919494,7.41312,2.16216,7.7219999999999995,67.03,14.19,68.5155237884,132.79
2021-10-10 09:00:00,7.0668,2.06115,7.36125,7.0668,2.06115,7.36125,0.0,0.0,0.0,131.64,73.5868,27.27115,78.4775939779,7.0668,2.06115,7.36125,66.52,25.21,71.1368715927,132.79,78.0968,20.35115,80.7048912803,7.0668,2.06115,7.36125,71.03,18.29,73.3470176626,131.64,78.5268,11.25115,79.3287255322,7.0668,2.06115,7.36125,71.46,9.19,72.0485093531,132.79
2021-10-10 09:30:00,7.34472,2.14221,7.65075,7.34472,2.14221,7.65075,0.0,0.0,0.0,134.02,77.20472,20.88221,79.9789690154,7.34472,2.14221,7.65075,69.86,18.74,72.3298499929,135.26,79.13472,32.40221,85.5114443941,7.34472,2.14221,7.65075,71.79,30.26,77.9068142077,134.02,81.69472,4.86221,81.8392837332,7.34472,2.14221,7.65075,74.35,2.7199999999999998,74.3997372307,135.26
2021-10-10 10:00:00,7.62576,2.22418,7.9435,7.62576,2.22418,7.9435,0.0,0.0,0.0,134.02,78.71576,20.07418,81.2351129442,7.62576,2.22418,7.9435,71.09,17.85,73.2967298043,135.26,80.52576,31.41418,86.4363854442,7.62576,2.22418,7.9435,72.9,29.19,78.5268495484,134.02,83.23576,4.18418,83.340860957,7.62576,2.22418,7.9435,75.61,1.96,75.6353997808,135.26
2021-10-10 10:30:00,7.80168,2.27549,8.12675,7.80168,2.27549,8.12675,0.0,0.0,0.0,133.37,77.19168,20.05549,79.7544866472,7.80168,2.27549,8.12675,69.39,17.78,71.6317003847,134.66,78.57168,31.42549,84.6231074811,7.80168,2.27549,8.12675,70.77,29.15,76.538326347,133.37,81.65168,4.17549,81.7583730487,7.80168,2.27549,8.12675,73.85,1.9,73.8744373921,134.66
2021-10-10 11:00:00,7.9507200000000005,2.31896,8.282,7.9507200000000005,2.31896,8.282,0.0,0.0,0.0,133.37,76.15072,19.72896,78.6648842826,7.9507200000000005,2.31896,8.282,68.2,17.41,70.3871302157,134.61,77.33072,31.14896,83.3684470576,7.9507200000000005,2.31896,8.282,69.38,28.83,75.1315732565,133.37,80.57072,3.7889600000000003,80.6597615866,7.9507200000000005,2.31896,8.282,72.62,1.47,72.634876609,134.61
2021-10-10 11:30:00,7.58016,2.21088,7.896,7.58016,2.21088,7.896,0.0,0.0,0.0,133.33,76.03016,19.33088,78.4491437251,7.58016,2.21088,7.896,68.45,17.12,70.5584644107,134.56,77.26016,30.81088,83.1771762541,7.58016,2.21088,7.896,69.68,28.6,75.3210621274,133.33,80.45016,3.41088,80.5224338082,7.58016,2.21088,7.896,72.87,1.2,72.8798799395,134.56
2021-10-10 12:00:00,7.90872,2.30671,8.23825,7.90872,2.30671,8.23825,0.0,0.0,0.0,133.33,75.96872,19.17671,78.3517238155,7.90872,2.30671,8.23825,68.06,16.87,70.1196156578,134.56,76.98872,30.78671,82.9161294313,7.90872,2.30671,8.23825,69.08,28.48,74.7205246234,133.33,80.36872,3.2867100000000002,80.4358975648,7.90872,2.30671,8.23825,72.46,0.98,72.4666268016,134.56
2021-10-10 12:30:00,7.37088,2.14984,7.678,7.37088,2.14984,7.678,0.0,0.0,0.0,133.17,76.95088,18.85984,79.22835034,7.37088,2.14984,7.678,69.58,16.71,71.5583712783,134.39,78.22088,30.42984,83.93140789,7.37088,2.14984,7.678,70.85,28.28,76.2855222175,133.17,81.41088,2.98984,81.4657629044,7.37088,2.14984,7.678,74.04,0.84,74.0447648386,134.39
2021-10-10 13:00:00,7.3212,2.13535,7.62625,7.3212,2.13535,7.62625,0.0,0.0,0.0,133.17,77.2812,18.71535,79.5150815824,7.3212,2.13535,7.62625,69.96,16.58,71.8978302872,134.33,78.5712,30.27535,84.2023175872,7.3212,2.13535,7.62625,71.25,28.14,76.6056270779,133.17,81.7512,2.83535,81.8003539788,7.3212,2.13535,7.62625,74.43,0.7000000000000001,74.4332916107,134.33
2021-10-10 13:30:00,8.161200000000001,2.38035,8.50125,8.161200000000001,2.38035,8.50125,0.0,0.0,0.0,133.17,76.9512,19.37035,79.351733696,8.161200000000001,2.38035,8.50125,68.79,16.99,70.8570688076,134.33,77.9912,31.04035,83.9412330477,8.161200000000001,2.38035,8.50125,69.83,28.66,75.4826105802,133.17,81.3612,3.37035,81.4309776717,8.161200000000001,2.38035,8.50125,73.2,0.99,73.206694366,134.33
2021-10-10 14:00:00,8.91624,2.6005700000000003,9.28775,8.91624,2.6005700000000003,9.28775,0.0,0.0,0.0,133.67,76.03624,19.97057,78.6150968928,8.91624,2.6005700000000003,9.28775,67.12,17.37,69.3311712003,134.87,76.61624,31.80057,82.9537490657,8.91624,2.6005700000000003,9.28775,67.7,29.2,73.7287596532,133.67,80.37624,3.92057,80.4718014317,8.91624,2.6005700000000003,9.28775,71.46,1.32,71.472190396,134.87
2021-10-10 14:30:00,9.56568,2.78999,9.96425,9.56568,2.78999,9.96425,0.0,0.0,0.0,134.38,75.64568,20.55999,78.3899361619,9.56568,2.78999,9.96425,66.08,17.77,68.4276208851,135.55,76.14568,32.42999,82.76393438,9.56568,2.78999,9.96425,66.58,29.64,72.8795307339,134.38,79.94568,4.42999,80.0683243365,9.56568,2.78999,9.96425,70.38,1.6400000000000001,70.3991051079,135.55
2021-10-10 15:00:00,8.75544,2.55367,9.12025,8.75544,2.55367,9.12025,0.0,0.0,0.0,134.38,75.57544,20.19367,78.2267948932,8.75544,2.55367,9.12025,66.82,17.64,69.1092034392,135.55,76.34544,32.00367,82.7820095326,8.75544,2.55367,9.12025,67.59,29.45,73.72727175200001,134.38,79.93544,4.03367,80.0371480105,8.75544,2.55367,9.12025,71.18,1.48,71.1953846819,135.55
2021-10-10 15:30:00,8.83248,2.57614,9.2005,8.83248,2.57614,9.2005,0.0,0.0,0.0,134.46,76.74248,20.47614,79.4272028077,8.83248,2.57614,9.2005,67.91,17.9,70.229467462,135.65,77.65248,32.26614,84.0893063395,8.83248,2.57614,9.2005,68.82,29.69,74.9512408169,134.46,81.12248,4.30614,81.2366887745,8.83248,2.57614,9.2005,72.29,1.73,72.3106976871,135.65
2021-10-10 16:00:00,8.97168,2.61674,9.3455,8.97168,2.61674,9.3455,0.0,0.0,0.0,134.46,78.79168,20.14674,81.3266252211,8.97168,2.61674,9.3455,69.82,17.53,71.9870356384,135.65,79.87168,31.83674,85.9829243504,8.97168,2.61674,9.3455,70.9,29.22,76.685190226,134.46,83.24168,4.02674,83.3390180183,8.97168,2.61674,9.3455,74.27,1.4100000000000001,74.2833830678,135.65
2021-10-10 16:30:00,8.64864,2.52252,9.009,8.64864,2.52252,9.009,0.0,0.0,0.0,133.69,81.13864,19.85252,83.5320384727,8.64864,2.52252,9.009,72.49,17.33,74.5327377734,134.88,82.65864,31.42252,88.4297773931,8.64864,2.52252,9.009,74.01,28.9,79.4524392325,133.69,85.70864,3.87252,85.796080224,8.64864,2.52252,9.009,77.06,1.35,77.071824294,134.88
2021-10-10 17:00:00,6.58152,1.91961,6.8557500000000005,6.58152,1.91961,6.8557500000000005,0.0,0.0,0.0,133.69,85.26152,18.55961,87.2581567308,6.58152,1.91961,6.8557500000000005,78.68,16.64,80.4203456844,134.88,87.86152,29.20961,92.5896755209,6.58152,1.91961,6.8557500000000005,81.28,27.29,85.7390372001,133.69,90.09152,2.76961,90.1340818751,6.58152,1.91961,6.8557500000000005,83.51,0.85,83.5143257172,134.88
2021-10-10 17:30:00,7.56288,2.2058400000000002,7.878,7.56288,2.2058400000000002,7.878,0.0,0.0,0.0,132.89,87.90288,18.49584,89.8276817557,7.56288,2.2058400000000002,7.878,80.34,16.29,81.9748723695,134.14,90.31288,28.11584,94.5881427706,7.56288,2.2058400000000002,7.878,82.75,25.91,86.711536718,132.89,92.77288,2.86584,92.8171336683,7.56288,2.2058400000000002,7.878,85.21,0.66,85.2125559997,134.14
2021-10-10 18:00:00,9.32328,2.71929,9.71175,9.32328,2.71929,9.71175,0.0,0.0,0.0,132.21,88.64328,19.35929,90.7326468172,9.32328,2.71929,9.71175,79.32,16.64,81.046603877,133.43,90.66328,29.15929,95.237043915,9.32328,2.71929,9.71175,81.34,26.44,85.5293470103,132.21,93.46328,3.79929,93.540468851,9.32328,2.71929,9.71175,84.14,1.08,84.1469310195,133.43
2021-10-10 18:30:00,8.73408,2.54744,9.098,8.73408,2.54744,9.098,0.0,0.0,0.0,132.05,91.29408,19.76744,93.4096393698,8.73408,2.54744,9.098,82.56,17.22,84.3367179821,133.32,94.50408,27.79744,98.5074555919,8.73408,2.54744,9.098,85.77,25.25,89.4094816001,132.05,96.24408,4.37744,96.3435774507,8.73408,2.54744,9.098,87.51,1.83,87.5291322932,133.32
2021-10-10 19:00:00,8.32728,2.4287900000000002,8.67425,8.32728,2.4287900000000002,8.67425,0.0,0.0,0.0,131.74,91.38728,37.80879,98.8996438167,8.32728,2.4287900000000002,8.67425,83.06,35.38,90.2812715905,133.01,102.83728,16.48879,104.1507866195,8.32728,2.4287900000000002,8.67425,94.51,14.06,95.5501109366,131.74,96.29728,22.74879,98.9478326284,8.32728,2.4287900000000002,8.67425,87.97,20.32,90.2863406059,133.01
2021-10-10 19:30:00,7.9512,2.3191,8.2825,7.9512,2.3191,8.2825,0.0,0.0,0.0,133.27,90.7012,38.1291,98.3897146467,7.9512,2.3191,8.2825,82.75,35.81,90.1660612426,134.37,102.0712,15.9191,103.3051190128,7.9512,2.3191,8.2825,94.12,13.6,95.0974994414,133.27,95.6012,23.0591,98.34282655210001,7.9512,2.3191,8.2825,87.65,20.74,90.07036194,134.37
2021-10-10 20:00:00,7.80456,2.27633,8.12975,7.80456,2.27633,8.12975,0.0,0.0,0.0,133.27,87.57456,37.51633,95.2721290612,7.80456,2.27633,8.12975,79.77,35.24,87.2072846728,134.37,97.59456,13.80633,98.5662867803,7.80456,2.27633,8.12975,89.79,11.53,90.5272610875,133.27,92.35456,22.23633,94.9937846633,7.80456,2.27633,8.12975,84.55,19.96,86.8740703547,134.37
2021-10-10 20:30:00,8.45952,2.46736,8.812,8.45952,2.46736,8.812,0.0,0.0,0.0,133.96,86.12952,30.23736,91.2830332274,8.45952,2.46736,8.812,77.67,27.77,82.4851610897,135.06,92.02952,11.18736,92.70700931,8.45952,2.46736,8.812,83.57,8.72,84.0237067737,133.96,90.84952,14.79736,92.0467117674,8.45952,2.46736,8.812,82.39,12.33,83.3075086652,135.06
2021-10-10 21:00:00,9.7968,2.8574,10.205,9.7968,2.8574,10.205,0.0,0.0,0.0,133.37,82.5668,31.7874,88.4743762962,9.7968,2.8574,10.205,72.77,28.93,78.3097554587,134.56,87.8468,12.7674,88.7697401877,9.7968,2.8574,10.205,78.05,9.91,78.6766204155,133.37,87.0968,16.2774,88.6047759492,9.7968,2.8574,10.205,77.3,13.42,78.4562706226,134.56
2021-10-10 21:30:00,9.666,2.8192500000000003,10.06875,9.666,2.8192500000000003,10.06875,0.0,0.0,0.0,133.7,79.976,32.35925,86.2744552957,9.666,2.8192500000000003,10.06875,70.31,29.54,76.2634099683,134.9,85.046,13.21925,86.0672451433,9.666,2.8192500000000003,10.06875,75.38,10.4,76.0940497017,133.7,84.426,16.72925,86.0675158324,9.666,2.8192500000000003,10.06875,74.76,13.91,76.0430516221,134.9
2021-10-10 22:00:00,9.22584,2.6908700000000003,9.61025,9.22584,2.6908700000000003,9.61025,0.0,0.0,0.0,134.27,76.37584,33.14087,83.2561481217,9.22584,2.6908700000000003,9.61025,67.15,30.45,73.7314383421,135.42,81.47584,14.66087,82.7843802469,9.22584,2.6908700000000003,9.61025,72.25,11.97,73.2348509932,134.27,80.69584,17.37087,82.5443257763,9.22584,2.6908700000000003,9.61025,71.47,14.68,72.962067542,135.42
2021-10-10 22:30:00,8.11944,2.36817,8.45775,8.11944,2.36817,8.45775,0.0,0.0,0.0,134.99,72.73944,33.54817,80.1030950829,8.11944,2.36817,8.45775,64.62,31.18,71.7491240365,136.18,77.97944,15.24817,79.4562757186,8.11944,2.36817,8.45775,69.86,12.88,71.0374126781,134.99,76.93944,17.72817,78.9554649094,8.11944,2.36817,8.45775,68.82,15.36,70.5132753459,136.18
2021-10-10 23:00:00,7.53888,2.19884,7.853,7.53888,2.19884,7.853,0.0,0.0,0.0,135.2,69.39888,32.56884,76.6611628153,7.53888,2.19884,7.853,61.86,30.37,68.9129632217,136.33,74.12888,17.57884,76.1846865571,7.53888,2.19884,7.853,66.59,15.38,68.3430501222,135.2,73.50888,16.638840000000002,75.3684710963,7.53888,2.19884,7.853,65.97,14.44,67.5318776579,136.33
2021-10-10 23:30:00,6.91104,2.01572,7.199,6.91104,2.01572,7.199,0.0,0.0,0.0,135.01,67.92104,18.85572,70.4897570673,6.91104,2.01572,7.199,61.01,16.84,63.2914346496,136.29,66.84104,46.39572,81.3651489435,6.91104,2.01572,7.199,59.93,44.38,74.5733819804,135.01,72.04104,2.44572,72.0825428977,6.91104,2.01572,7.199,65.13,0.43,65.1314194533,136.29
2021-10-11 00:00:00,6.14808,1.79319,6.40425,6.14808,1.79319,6.40425,0.0,0.0,0.0,135.01,65.39808,19.20319,68.1591620684,6.14808,1.79319,6.40425,59.25,17.41,61.754923690300004,136.29,64.30808,46.59319,79.4131884995,6.14808,1.79319,6.40425,58.16,44.8,73.4140694962,135.01,69.44808,2.61319,69.4972271221,6.14808,1.79319,6.40425,63.3,0.8200000000000001,63.3053109936,136.29
2021-10-11 00:30:00,6.4872,1.8921000000000001,6.7575,6.4872,1.8921000000000001,6.7575,0.0,0.0,0.0,135.78,62.8972,20.3521,66.1079854651,6.4872,1.8921000000000001,6.7575,56.41,18.46,59.3536831208,137.06,61.6272,46.5221,77.2153972226,6.4872,1.8921000000000001,6.7575,55.14,44.63,70.9383993335,135.78,66.8772,3.4421,66.9657220692,6.4872,1.8921000000000001,6.7575,60.39,1.55,60.4098882634,137.06
2021-10-11 01:00:00,6.71136,1.95748,6.991,6.71136,1.95748,6.991,0.0,0.0,0.0,135.93,59.36136,30.40748,66.6962210399,6.71136,1.95748,6.991,52.65,28.45,59.845008146,137.22,61.77136,27.08748,67.4494810136,6.71136,1.95748,6.991,55.06,25.13,60.5237184912,135.93,63.94136,14.28748,65.5181623933,6.71136,1.95748,6.991,57.23,12.33,58.5431618552,137.22
2021-10-11 01:30:00,7.1664,2.0902,7.465,7.1664,2.0902,7.465,0.0,0.0,0.0,133.18,59.8864,30.6402,67.2696273291,7.1664,2.0902,7.465,52.72,28.55,59.9541566532,134.36,62.2364,27.310200000000002,67.9648181709,7.1664,2.0902,7.465,55.07,25.22,60.570234439000004,133.18,64.4764,14.4902,66.0845825666,7.1664,2.0902,7.465,57.31,12.4,58.636133058,134.36
2021-10-11 02:00:00,6.39144,1.86417,6.65775,6.39144,1.86417,6.65775,0.0,0.0,0.0,133.3,61.76144,29.61417,68.4943394425,6.39144,1.86417,6.65775,55.37,27.75,61.9346381276,134.51,64.64144,26.10417,69.7132946909,6.39144,1.86417,6.65775,58.25,24.24,63.0923141119,133.3,66.52144,13.46417,67.8703606404,6.39144,1.86417,6.65775,60.13,11.6,61.238687935,134.51
2021-10-11 02:30:00,6.14328,1.7917900000000002,6.39925,6.14328,1.7917900000000002,6.39925,0.0,0.0,0.0,133.13,62.86328,29.20179,69.314764023,6.14328,1.7917900000000002,6.39925,56.72,27.41,62.9957657307,134.29,66.07328,25.52179,70.8310672993,6.14328,1.7917900000000002,6.39925,59.93,23.73,64.4571004622,133.13,67.69328,12.98179,68.9268237246,6.14328,1.7917900000000002,6.39925,61.55,11.19,62.5589210265,134.29
2021-10-11 03:00:00,6.9280800000000005,2.02069,7.21675,6.9280800000000005,2.02069,7.21675,0.0,0.0,0.0,133.39,61.70808,29.64069,68.4577069508,6.9280800000000005,2.02069,7.21675,54.78,27.62,61.349105943,134.56,64.57808,25.99069,69.6120994021,6.9280800000000005,2.02069,7.21675,57.65,23.97,62.4346330173,133.39,66.41808,13.37069,67.7505476137,6.9280800000000005,2.02069,7.21675,59.49,11.35,60.5630464888,134.56
2021-10-11 03:30:00,7.56336,2.20598,7.8785,7.56336,2.20598,7.8785,0.0,0.0,0.0,133.69,60.81336,30.03598,67.8264317877,7.56336,2.20598,7.8785,53.25,27.83,60.0838697156,134.79,63.51336,26.465980000000002,68.8069400268,7.56336,2.20598,7.8785,55.95,24.26,60.9831952262,133.69,65.46336,13.72598,66.8868748668,7.56336,2.20598,7.8785,57.9,11.52,59.034908317,134.79
2021-10-11 04:00:00,7.09656,2.06983,7.39225,7.09656,2.06983,7.39225,0.0,0.0,0.0,133.69,60.60656,30.10983,67.673901747,7.09656,2.06983,7.39225,53.51,28.04,60.4116023625,134.79,63.16656,26.38983,68.4575593318,7.09656,2.06983,7.39225,56.07,24.32,61.117160438,133.69,65.02656,13.63983,66.4416922411,7.09656,2.06983,7.39225,57.93,11.57,59.0741043098,134.79
2021-10-11 04:30:00,7.43184,2.16762,7.7415,7.43184,2.16762,7.7415,0.0,0.0,0.0,133.83,60.44184,29.88762,67.4276341855,7.43184,2.16762,7.7415,53.01,27.72,59.8202181541,134.96,62.98184,26.36762,68.2785731709,7.43184,2.16762,7.7415,55.55,24.2,60.5924293951,133.83,65.07184,13.54762,66.4671525541,7.43184,2.16762,7.7415,57.64,11.38,58.752651004,134.96
2021-10-11 05:00:00,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,133.77,61.32048,29.81764,68.1857237448,7.50048,2.18764,7.813,53.82,27.63,60.4980107111,134.88,63.87048,26.31764,69.0800723118,7.50048,2.18764,7.813,56.37,24.13,61.3174836405,133.77,65.99048,13.44764,67.3467331962,7.50048,2.18764,7.813,58.49,11.26,59.5639798872,134.88
2021-10-11 05:30:00,7.87344,2.29642,8.2015,7.87344,2.29642,8.2015,0.0,0.0,0.0,133.96,63.11344,29.01642,69.4640838006,7.87344,2.29642,8.2015,55.24,26.72,61.3629855858,135.1,65.62344,25.57642,70.4314499173,7.87344,2.29642,8.2015,57.75,23.28,62.2657281335,133.96,67.84344,12.77642,69.0359997324,7.87344,2.29642,8.2015,59.97,10.48,60.8788247258,135.1
2021-10-11 06:00:00,7.3044,2.13045,7.60875,7.3044,2.13045,7.60875,0.0,0.0,0.0,133.3,66.4944,28.31045,72.2702346098,7.3044,2.13045,7.60875,59.19,26.18,64.721314109,134.4,69.3344,24.13045,73.4134704299,7.3044,2.13045,7.60875,62.03,22.0,65.8158104106,133.3,71.4244,12.26045,72.4690523573,7.3044,2.13045,7.60875,64.12,10.13,64.9152624581,134.4
2021-10-11 06:30:00,7.3281600000000005,2.13738,7.6335,7.3281600000000005,2.13738,7.6335,0.0,0.0,0.0,132.51,75.73816,21.20738,78.6512672921,7.3281600000000005,2.13738,7.6335,68.41,19.07,71.0182582158,133.66,77.13816,30.47738,82.9407404105,7.3281600000000005,2.13738,7.6335,69.81,28.34,75.3431596099,132.51,80.27816,5.20738,80.4468755108,7.3281600000000005,2.13738,7.6335,72.95,3.07,73.0145697789,133.66
2021-10-11 07:00:00,7.2816,2.1238,7.585,7.2816,2.1238,7.585,0.0,0.0,0.0,133.24,83.5216,17.8338,85.4043446729,7.2816,2.1238,7.585,76.24,15.71,77.8417734896,134.44,84.8516,28.6438,89.5559115916,7.2816,2.1238,7.585,77.57,26.52,81.9781391592,133.24,88.2016,2.7038,88.2430324558,7.2816,2.1238,7.585,80.92,0.58,80.9220785694,134.44
2021-10-11 07:30:00,6.24672,1.82196,6.507,6.24672,1.82196,6.507,0.0,0.0,0.0,131.81,92.45672,13.74196,93.4723838243,6.24672,1.82196,6.507,86.21,11.92,87.0301700561,133.03,94.68672,25.31196,98.0115822921,6.24672,1.82196,6.507,88.44,23.49,91.5063587954,131.81,97.57672,5.55196,97.7345412114,6.24672,1.82196,6.507,91.33,3.73,91.4061365555,133.03
2021-10-11 08:00:00,6.02448,1.7571400000000001,6.2755,6.02448,1.7571400000000001,6.2755,0.0,0.0,0.0,131.81,97.79448,15.73714,99.0526016511,6.02448,1.7571400000000001,6.2755,91.77,13.98,92.828731005,133.03,102.26448,19.64714,104.134691529,6.02448,1.7571400000000001,6.2755,96.24,17.89,97.8886597109,131.81,103.15448,8.36714,103.4932643985,6.02448,1.7571400000000001,6.2755,97.13,6.61,97.3546557695,133.03
2021-10-11 08:30:00,5.94288,1.73334,6.1905,5.94288,1.73334,6.1905,0.0,0.0,0.0,131.87,98.60288,24.67334,101.6430108323,5.94288,1.73334,6.1905,92.66,22.94,95.4574208744,133.1,107.96288,13.73334,108.8328446998,5.94288,1.73334,6.1905,102.02,12.0,102.7233196504,131.87,103.97288,9.42334,104.3990378895,5.94288,1.73334,6.1905,98.03,7.69,98.331159863,133.1
2021-10-11 09:00:00,5.90688,1.7228400000000001,6.153,5.90688,1.7228400000000001,6.153,0.0,0.0,0.0,132.11,97.37688,24.33284,100.371030985,5.90688,1.7228400000000001,6.153,91.47,22.61,94.2229961315,133.24,106.44688,14.09284,107.3757253806,5.90688,1.7228400000000001,6.153,100.54,12.37,101.2981169618,132.11,102.71688,9.03284,103.1132854457,5.90688,1.7228400000000001,6.153,96.81,7.31,97.085592134,133.24
2021-10-11 09:30:00,4.8888,1.4259,5.0925,4.8888,1.4259,5.0925,0.0,0.0,0.0,131.98,98.7288,23.2859,101.4377103855,4.8888,1.4259,5.0925,93.84,21.86,96.3525048974,133.16,108.2488,14.4559,109.2097786201,4.8888,1.4259,5.0925,103.36,13.03,104.178071109,131.98,104.1588,8.0559,104.4698671496,4.8888,1.4259,5.0925,99.27,6.63,99.4911543807,133.16
2021-10-11 10:00:00,4.55496,1.32853,4.74475,4.55496,1.32853,4.74475,0.0,0.0,0.0,131.98,100.14496,22.56853,102.6564735405,4.55496,1.32853,4.74475,95.59,21.24,97.9213240311,133.16,110.03496,15.03853,111.0578669287,4.55496,1.32853,4.74475,105.48,13.71,106.3672623508,131.98,105.64496,7.31853,105.8981513284,4.55496,1.32853,4.74475,101.09,5.99,101.267310619,133.16
2021-10-11 10:30:00,4.59144,1.33917,4.78275,4.59144,1.33917,4.78275,0.0,0.0,0.0,131.88,100.46144,22.44917,102.9391381378,4.59144,1.33917,4.78275,95.87,21.11,98.166638936,133.05,110.28144,15.22917,111.3280001948,4.59144,1.33917,4.78275,105.69,13.89,106.5988189428,131.88,106.00144,7.16917,106.2435987745,4.59144,1.33917,4.78275,101.41,5.83,101.5774433622,133.05
2021-10-11 11:00:00,4.98744,1.4546700000000001,5.19525,4.98744,1.4546700000000001,5.19525,0.0,0.0,0.0,131.95,100.19744,22.30467,102.6500135721,4.98744,1.4546700000000001,5.19525,95.21,20.85,97.4662331272,133.14,109.72744,15.44467,110.8090651543,4.98744,1.4546700000000001,5.19525,104.74,13.99,105.6701835903,131.95,105.70744,7.07467,105.9439183104,4.98744,1.4546700000000001,5.19525,100.72,5.62,100.8766712377,133.14
2021-10-11 11:30:00,5.34672,1.55946,5.5695,5.34672,1.55946,5.5695,0.0,0.0,0.0,131.79,96.28672,23.22946,99.0491810176,5.34672,1.55946,5.5695,90.94,21.67,93.4862155614,133.03,105.21672,14.86946,106.2622181598,5.34672,1.55946,5.5695,99.87,13.31,100.7530297311,131.79,101.63672,7.89946,101.9432406815,5.34672,1.55946,5.5695,96.29,6.34,96.4984958432,133.03
2021-10-11 12:00:00,6.9216,2.0188,7.21,6.9216,2.0188,7.21,0.0,0.0,0.0,132.2,94.0916,24.1588,97.1435886099,6.9216,2.0188,7.21,87.17,22.14,89.9376923209,133.42,102.1416,14.8888,103.2210386307,6.9216,2.0188,7.21,95.22,12.87,96.0858225754,132.2,99.2716,8.7588,99.6572483265,6.9216,2.0188,7.21,92.35,6.74,92.5956267866,133.42
2021-10-11 12:30:00,7.39728,2.15754,7.7055,7.39728,2.15754,7.7055,0.0,0.0,0.0,132.51,92.83728,24.67754,96.0611343794,7.39728,2.15754,7.7055,85.44,22.52,88.3580443423,133.75,100.49728,14.57754,101.5490421415,7.39728,2.15754,7.7055,93.1,12.42,93.9247911895,132.51,97.92728,9.25754,98.3638867423,7.39728,2.15754,7.7055,90.53,7.1,90.807989186,133.75
2021-10-11 13:00:00,7.31712,2.13416,7.622,7.31712,2.13416,7.622,0.0,0.0,0.0,132.6,90.84712,24.62416,94.1251744646,7.31712,2.13416,7.622,83.53,22.49,86.5046877342,133.75,98.28712,13.60416,99.224145888,7.31712,2.13416,7.622,90.97,11.47,91.690249209,132.6,95.87712,9.10416,96.3083997832,7.31712,2.13416,7.622,88.56,6.97,88.8338589728,133.75
2021-10-11 13:30:00,7.50072,2.18771,7.81325,7.50072,2.18771,7.81325,0.0,0.0,0.0,132.99,91.70072,24.69771,94.9684101571,7.50072,2.18771,7.81325,84.2,22.51,87.156985377,134.18,99.26072,13.54771,100.1809911169,7.50072,2.18771,7.81325,91.76,11.36,92.4605169789,132.99,96.75072,9.08771,97.1765830515,7.50072,2.18771,7.81325,89.25,6.9,89.5163253267,134.18
2021-10-11 14:00:00,8.5896,2.5053,8.9475,8.5896,2.5053,8.9475,0.0,0.0,0.0,133.37,90.9496,25.2653,94.3936709968,8.5896,2.5053,8.9475,82.36,22.76,85.4469847332,134.54,98.0996,14.2453,99.1285029255,8.5896,2.5053,8.9475,89.51,11.74,90.2766176814,133.37,95.9196,9.5953,96.3983373625,8.5896,2.5053,8.9475,87.33,7.09,87.6173327601,134.54
2021-10-11 14:30:00,8.25144,2.40667,8.59525,8.25144,2.40667,8.59525,0.0,0.0,0.0,133.61,91.90144,25.60667,95.402181435,8.25144,2.40667,8.59525,83.65,23.2,86.8076177533,134.77,99.08144,14.72667,100.1698884983,8.25144,2.40667,8.59525,90.83,12.32,91.6617221091,133.61,96.93144,9.91667,97.4373870974,8.25144,2.40667,8.59525,88.68,7.51,88.9974297382,134.77
2021-10-11 15:00:00,8.39304,2.44797,8.742750000000001,8.39304,2.44797,8.742750000000001,0.0,0.0,0.0,133.77,91.98304,26.01797,95.5919160314,8.39304,2.44797,8.742750000000001,83.59,23.57,86.8494847423,134.97,99.67304,14.75797,100.7596773584,8.39304,2.44797,8.742750000000001,91.28,12.31,92.1063217157,133.77,97.00304,10.29797,97.5481314806,8.39304,2.44797,8.742750000000001,88.61,7.85,88.9570379453,134.97
2021-10-11 15:30:00,7.77288,2.26709,8.09675,7.77288,2.26709,8.09675,0.0,0.0,0.0,133.87,91.23288,25.97709,94.8590933857,7.77288,2.26709,8.09675,83.46,23.71,86.7625247443,135.07,99.11288,13.22709,99.9915941055,7.77288,2.26709,8.09675,91.34,10.96,91.9952020488,133.87,96.26288,10.21709,96.8035691179,7.77288,2.26709,8.09675,88.49,7.95,88.8463989141,135.07
2021-10-11 16:00:00,7.36752,2.14886,7.6745,7.36752,2.14886,7.6745,0.0,0.0,0.0,134.08,92.92752,25.51886,96.3677134161,7.36752,2.14886,7.6745,85.56,23.37,88.6942529142,135.23,101.26752,13.42886,102.154025314,7.36752,2.14886,7.6745,93.9,11.28,94.575093973,134.08,98.01752,9.77886,98.5041132636,7.36752,2.14886,7.6745,90.65,7.63,90.9705413857,135.23
2021-10-11 16:30:00,7.4304,2.1672000000000002,7.74,7.4304,2.1672000000000002,7.74,0.0,0.0,0.0,134.15,94.5404,26.8472,98.2784787225,7.4304,2.1672000000000002,7.74,87.11,24.68,90.5386906245,135.32,103.3104,12.3172,104.0420692028,7.4304,2.1672000000000002,7.74,95.88,10.15,96.4157502693,134.15,99.7304,11.1072,100.3470107975,7.4304,2.1672000000000002,7.74,92.3,8.94,92.7319448734,135.32
2021-10-11 17:00:00,6.5436,1.90855,6.81625,6.5436,1.90855,6.81625,0.0,0.0,0.0,134.15,97.0536,26.90855,100.714801971,6.5436,1.90855,6.81625,90.51,25.0,93.899201807,135.32,106.4836,11.73855,107.1286638816,6.5436,1.90855,6.81625,99.94,9.83,100.4222709363,134.15,102.3736,11.23855,102.9886352131,6.5436,1.90855,6.81625,95.83,9.33,96.2831127457,135.32
2021-10-11 17:30:00,6.68136,1.94873,6.95975,6.68136,1.94873,6.95975,0.0,0.0,0.0,134.06,98.48136,27.46873,102.2404489195,6.68136,1.94873,6.95975,91.8,25.52,95.2812174565,135.22,108.24136,11.17873,108.8170759535,6.68136,1.94873,6.95975,101.56,9.23,101.978559021,134.06,103.83136,11.85873,104.5063672542,6.68136,1.94873,6.95975,97.15,9.91,97.6541376492,135.22
2021-10-11 18:00:00,6.77328,1.97554,7.0555,6.77328,1.97554,7.0555,0.0,0.0,0.0,133.9,100.09328,27.73554,103.8649357591,6.77328,1.97554,7.0555,93.32,25.76,96.8101234376,135.03,110.21328,10.88554,110.749546588,6.77328,1.97554,7.0555,103.44,8.91,103.823030682,133.9,105.51328,12.23554,106.2203403094,6.77328,1.97554,7.0555,98.74,10.26,99.2716233372,135.03
2021-10-11 18:30:00,6.53472,1.90596,6.807,6.53472,1.90596,6.807,0.0,0.0,0.0,133.64,101.36472,27.70596,105.0829514251,6.53472,1.90596,6.807,94.83,25.8,98.27700087,134.82,111.82472,10.68596,112.334134368,6.53472,1.90596,6.807,105.29,8.78,105.6554423586,133.64,106.86472,12.28596,107.5686441013,6.53472,1.90596,6.807,100.33,10.38,100.8655208681,134.82
2021-10-11 19:00:00,6.45,1.88125,6.71875,6.45,1.88125,6.71875,0.0,0.0,0.0,133.41,104.73,25.68125,107.8327385424,6.45,1.88125,6.71875,98.28,23.8,101.1207120228,134.55,115.59,11.18125,116.1295330722,6.45,1.88125,6.71875,109.14,9.3,109.5355175274,133.41,110.33,10.45125,110.8239032274,6.45,1.88125,6.71875,103.88,8.57,104.2329089108,134.55
2021-10-11 19:30:00,6.99696,2.04078,7.2885,6.99696,2.04078,7.2885,0.0,0.0,0.0,132.28,104.50696,25.99078,107.6904143062,6.99696,2.04078,7.2885,97.51,23.95,100.4081799457,133.36,115.13696,10.96078,115.657504107,6.99696,2.04078,7.2885,108.14,8.92,108.5072624298,132.28,110.11696,10.68078,110.6337378066,6.99696,2.04078,7.2885,103.12,8.64,103.4813219861,133.36
2021-10-11 20:00:00,7.0308,2.05065,7.32375,7.0308,2.05065,7.32375,0.0,0.0,0.0,132.76,100.6008,27.79065,104.3687749668,7.0308,2.05065,7.32375,93.57,25.74,97.0458268036,133.89,110.7108,9.74065,111.1384789308,7.0308,2.05065,7.32375,103.68,7.69,103.964794522,132.76,106.0708,12.38065,106.7908943078,7.0308,2.05065,7.32375,99.04,10.33,99.57725895,133.89
2021-10-11 20:30:00,6.1524,1.79445,6.40875,6.1524,1.79445,6.40875,0.0,0.0,0.0,133.39,97.5924,29.28445,101.8913909492,6.1524,1.79445,6.40875,91.44,27.49,95.4828450561,134.55,107.6824,9.24445,108.0784859515,6.1524,1.79445,6.40875,101.53,7.45,101.8029636111,133.39,102.9524,13.73445,103.8644875911,6.1524,1.79445,6.40875,96.8,11.94,97.5336024148,134.55
2021-10-11 21:00:00,5.70024,1.66257,5.93775,5.70024,1.66257,5.93775,0.0,0.0,0.0,133.98,93.91024,29.58257,98.4594415212,5.70024,1.66257,5.93775,88.21,27.92,92.5231349447,135.12,103.67024,8.18257,103.9926589402,5.70024,1.66257,5.93775,97.97,6.52,98.186716515,133.98,99.12024,14.30257,100.1468196513,5.70024,1.66257,5.93775,93.42,12.64,94.2712363343,135.12
2021-10-11 21:30:00,6.25344,1.8239200000000002,6.514,6.25344,1.8239200000000002,6.514,0.0,0.0,0.0,133.05,90.04344,31.19392,95.2936605027,6.25344,1.8239200000000002,6.514,83.79,29.37,88.7882931472,134.21,99.19344,6.98392,99.4389947536,6.25344,1.8239200000000002,6.514,92.94,5.16,93.0831305877,133.05,95.05344,15.85392,96.3665047369,6.25344,1.8239200000000002,6.514,88.8,14.03,89.9015066615,134.21
2021-10-11 22:00:00,5.9596800000000005,1.73824,6.208,5.9596800000000005,1.73824,6.208,0.0,0.0,0.0,133.42,85.53968,32.31824,91.4412679877,5.9596800000000005,1.73824,6.208,79.58,30.58,85.2532275049,134.58,94.46968,5.56824,94.633639558,5.9596800000000005,1.73824,6.208,88.51,3.83,88.5928270234,133.42,90.36968,17.04824,91.9636969157,5.9596800000000005,1.73824,6.208,84.41,15.31,85.7872030084,134.58
2021-10-11 22:30:00,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0.0,0.0,0.0,133.28,81.03216,33.35688,87.6292896103,5.85216,1.70688,6.096,75.18,31.65,81.5705516715,134.44,89.72216,4.73688,89.8471147405,5.85216,1.70688,6.096,83.87,3.03,83.9247150725,133.28,85.64216,17.95688,87.504451937,5.85216,1.70688,6.096,79.79,16.25,81.4279227292,134.44
