Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-11 23:00:00,6.28752,1.83386,6.5495,6.28752,1.83386,6.5495,0.0,0.0,0.0,133.8,76.89752,31.90386,83.2531372685,6.28752,1.83386,6.5495,70.61,30.07,76.746185573,134.85,83.97752,8.62386,84.4191614899,6.28752,1.83386,6.5495,77.69,6.79,77.9861538993,133.8,81.37752,16.26386,82.9868296988,6.28752,1.83386,6.5495,75.09,14.43,76.4639326742,134.85
2021-10-11 23:30:00,6.18672,1.8044600000000002,6.4445,6.18672,1.8044600000000002,6.4445,0.0,0.0,0.0,135.03,72.09672,26.18446,76.7043869687,6.18672,1.8044600000000002,6.4445,65.91,24.38,70.2745508701,136.15,75.47672,22.33446,78.7119010408,6.18672,1.8044600000000002,6.4445,69.29,20.53,72.267454639,135.03,76.40672,10.12446,77.0745843417,6.18672,1.8044600000000002,6.4445,70.22,8.32,70.7111787485,136.15
2021-10-12 00:00:00,6.55416,1.9116300000000002,6.82725,6.55416,1.9116300000000002,6.82725,0.0,0.0,0.0,135.03,69.17416,28.18163,74.694502349,6.55416,1.9116300000000002,6.82725,62.62,26.27,67.9071226014,136.15,72.02416,21.63163,75.202440387,6.55416,1.9116300000000002,6.82725,65.47,19.72,68.3754290663,135.03,73.33416,12.08163,74.3227072056,6.55416,1.9116300000000002,6.82725,66.78,10.17,67.54996151,136.15
2021-10-12 00:30:00,6.6912,1.9516,6.97,6.6912,1.9516,6.97,0.0,0.0,0.0,135.46,68.0112,28.2516,73.6456124151,6.6912,1.9516,6.97,61.32,26.3,66.7220533257,136.65,70.9512,22.3616,74.3916254427,6.6912,1.9516,6.97,64.26,20.41,67.4234061732,135.46,72.1312,12.0816,73.1360039379,6.6912,1.9516,6.97,65.44,10.13,66.2194118065,136.65
2021-10-12 01:00:00,7.21872,2.10546,7.5195,7.21872,2.10546,7.5195,0.0,0.0,0.0,135.76,67.28872,26.57546,72.3465749946,7.21872,2.10546,7.5195,60.07,24.47,64.862822942,136.94,69.28872,27.09546,74.398189977,7.21872,2.10546,7.5195,62.07,24.99,66.911770265,135.76,71.39872,10.05546,72.1033251206,7.21872,2.10546,7.5195,64.18,7.95,64.670510281,136.94
2021-10-12 01:30:00,6.81144,1.9866700000000002,7.09525,6.81144,1.9866700000000002,7.09525,0.0,0.0,0.0,135.32,68.95144,17.39667,71.112201521,6.81144,1.9866700000000002,7.09525,62.14,15.41,64.0222437907,136.53,67.83144,41.97667,79.7693241589,6.81144,1.9866700000000002,7.09525,61.02,39.99,72.9564287777,135.32,73.17144,2.76667,73.2237263089,6.81144,1.9866700000000002,7.09525,66.36,0.78,66.3645839285,136.53
2021-10-12 02:00:00,5.77944,1.68567,6.02025,5.77944,1.68567,6.02025,0.0,0.0,0.0,132.47,69.77944,26.50567,74.6439601633,5.77944,1.68567,6.02025,64.0,24.82,68.6442452067,133.76,73.11944,21.52567,76.2220898091,5.77944,1.68567,6.02025,67.34,19.84,70.2018603742,132.47,74.06944,10.51567,74.8121731903,5.77944,1.68567,6.02025,68.29,8.83,68.8584998384,133.76
2021-10-12 02:30:00,5.56008,1.62169,5.79175,5.56008,1.62169,5.79175,0.0,0.0,0.0,133.88,69.31008,26.98169,74.3767355082,5.56008,1.62169,5.79175,63.75,25.36,68.608979733,135.06,73.09008,21.88169,76.2952695235,5.56008,1.62169,5.79175,67.53,20.26,70.5036772091,133.88,73.60008,10.84169,74.3943144203,5.56008,1.62169,5.79175,68.04,9.22,68.6618525821,135.06
2021-10-12 03:00:00,6.5892,1.92185,6.86375,6.5892,1.92185,6.86375,0.0,0.0,0.0,133.88,68.0792,27.36185,73.3719858533,6.5892,1.92185,6.86375,61.49,25.44,66.5448247424,135.06,71.4192,22.28185,74.8143232815,6.5892,1.92185,6.86375,64.83,20.36,67.9518837119,133.88,72.2792,11.18185,73.1390218834,6.5892,1.92185,6.86375,65.69,9.26,66.3394580925,135.06
2021-10-12 03:30:00,6.62424,1.93207,6.90025,6.62424,1.93207,6.90025,0.0,0.0,0.0,134.26,66.54424,27.89207,72.1533328826,6.62424,1.93207,6.90025,59.92,25.96,65.3018223329,135.41,69.65424,22.88207,73.3164529793,6.62424,1.93207,6.90025,63.03,20.95,66.4205043642,134.26,70.69424,11.65207,71.6480725802,6.62424,1.93207,6.90025,64.07,9.72,64.803111808,135.41
2021-10-12 04:00:00,7.12224,2.07732,7.419,7.12224,2.07732,7.419,0.0,0.0,0.0,134.26,65.43224,28.14732,71.2295560466,7.12224,2.07732,7.419,58.31,26.07,63.8725371345,135.41,68.33224,23.16732,72.1527528193,7.12224,2.07732,7.419,61.21,21.09,64.7414256871,134.26,69.52224,11.877320000000001,70.5295157009,7.12224,2.07732,7.419,62.4,9.8,63.1648636506,135.41
2021-10-12 04:30:00,7.63176,2.22593,7.94975,7.63176,2.22593,7.94975,0.0,0.0,0.0,134.33,65.61176,28.29593,71.4532203953,7.63176,2.22593,7.94975,57.98,26.07,63.5714188925,135.45,68.36176,23.36593,72.2447016401,7.63176,2.22593,7.94975,60.73,21.14,64.3042183686,134.33,69.66176,12.05593,70.6972860474,7.63176,2.22593,7.94975,62.03,9.83,62.804058786,135.45
2021-10-12 05:00:00,8.2584,2.4087,8.6025,8.2584,2.4087,8.6025,0.0,0.0,0.0,134.23,66.0084,28.1687,71.7675729717,8.2584,2.4087,8.6025,57.75,25.76,63.234801336,135.37,68.5484,23.2487,72.3835975498,8.2584,2.4087,8.6025,60.29,20.84,63.7902006581,134.23,70.0684,11.9187,71.0748625623,8.2584,2.4087,8.6025,61.81,9.51,62.5373184587,135.37
2021-10-12 05:30:00,8.60448,2.50964,8.963,8.60448,2.50964,8.963,0.0,0.0,0.0,134.23,67.53448,27.80964,73.0361695723,8.60448,2.50964,8.963,58.93,25.3,64.131387791,135.37,69.91448,22.96964,73.5910244215,8.60448,2.50964,8.963,61.31,20.46,64.6337968868,134.23,71.60448,11.62964,72.5427465885,8.60448,2.50964,8.963,63.0,9.12,63.6566917142,135.37
2021-10-12 06:00:00,7.52904,2.19597,7.8427500000000006,7.52904,2.19597,7.8427500000000006,0.0,0.0,0.0,133.94,70.69904,26.59597,75.5360832792,7.52904,2.19597,7.8427500000000006,63.17,24.4,67.718600842,135.06,73.69904,21.735970000000002,76.8374966326,7.52904,2.19597,7.8427500000000006,66.17,19.54,68.9947860349,133.94,74.92904,10.61597,75.6773404287,7.52904,2.19597,7.8427500000000006,67.4,8.42,67.9239015369,135.06
2021-10-12 06:30:00,7.89144,2.30167,8.22025,7.89144,2.30167,8.22025,0.0,0.0,0.0,133.06,78.27144,23.49167,81.7207249054,7.89144,2.30167,8.22025,70.38,21.19,73.5007516968,134.2,81.44144,19.91167,83.8402215614,7.89144,2.30167,8.22025,73.55,17.61,75.6287947808,133.06,82.78144,7.84167,83.1520210029,7.89144,2.30167,8.22025,74.89,5.54,75.0946316324,134.2
2021-10-12 07:00:00,7.87176,2.2959300000000002,8.19975,7.87176,2.2959300000000002,8.19975,0.0,0.0,0.0,131.48,86.25176,19.51593,88.4321074433,7.87176,2.2959300000000002,8.19975,78.38,17.22,80.249316508,132.64,89.36176,19.93593,91.5585356767,7.87176,2.2959300000000002,8.19975,81.49,17.64,83.377393219,131.48,91.13176,6.11593,91.3367520797,7.87176,2.2959300000000002,8.19975,83.26,3.8200000000000003,83.3475854479,132.64
2021-10-12 07:30:00,7.90728,2.30629,8.23675,7.90728,2.30629,8.23675,0.0,0.0,0.0,131.76,96.66728,7.98629,96.9966177274,7.90728,2.30629,8.23675,88.76,5.68,88.941553843,132.93,96.14728,33.94629,101.9639644981,7.90728,2.30629,8.23675,88.24,31.64,93.7410646408,131.76,101.86728,12.55629,102.6382148771,7.90728,2.30629,8.23675,93.96,10.25,94.5174274936,132.93
2021-10-12 08:00:00,7.0716,2.06255,7.36625,7.0716,2.06255,7.36625,0.0,0.0,0.0,133.18,100.0616,18.98255,101.8462615861,7.0716,2.06255,7.36625,92.99,16.92,94.516805384,134.46,106.3516,7.29255,106.6013325811,7.0716,2.06255,7.36625,99.28,5.23,99.4176609059,133.18,105.4416,6.21255,105.6244611255,7.0716,2.06255,7.36625,98.37,4.15,98.4575004761,134.46
2021-10-12 08:30:00,6.69432,1.9525100000000002,6.97325,6.69432,1.9525100000000002,6.97325,0.0,0.0,0.0,133.9,102.78432,18.95251,104.5170515905,6.69432,1.9525100000000002,6.97325,96.09,17.0,97.5822120061,135.09,109.91432,5.24251,110.0392732263,6.69432,1.9525100000000002,6.97325,103.22,3.29,103.2724188736,133.9,108.28432,3.46251,108.3396646356,6.69432,1.9525100000000002,6.97325,101.59,1.51,101.6012214494,135.09
2021-10-12 09:00:00,6.00768,1.75224,6.258,6.00768,1.75224,6.258,0.0,0.0,0.0,133.64,103.25768,18.03224,104.8203709133,6.00768,1.75224,6.258,97.25,16.28,98.6032499464,134.82,110.52768,5.68224,110.6736459036,6.00768,1.75224,6.258,104.52,3.93,104.5938588063,133.64,108.81768,2.56224,108.8478412942,6.00768,1.75224,6.258,102.81,0.81,102.813190788,134.82
2021-10-12 09:30:00,5.71608,1.6671900000000002,5.95425,5.71608,1.6671900000000002,5.95425,0.0,0.0,0.0,133.43,104.60608,17.13719,106.0005436498,5.71608,1.6671900000000002,5.95425,98.89,15.47,100.0927220131,134.63,111.90608,6.28719,112.0825566226,5.71608,1.6671900000000002,5.95425,106.19,4.62,106.2904534754,133.43,110.22608,1.81719,110.241058103,5.71608,1.6671900000000002,5.95425,104.51,0.15,104.5101076451,134.63
2021-10-12 10:00:00,5.424,1.5819999999999999,5.65,5.424,1.5819999999999999,5.65,0.0,0.0,0.0,133.01,103.124,17.122,104.5357463263,5.424,1.5819999999999999,5.65,97.7,15.54,98.9281638362,134.23,110.314,6.142,110.4848530795,5.424,1.5819999999999999,5.65,104.89,4.5600000000000005,104.9890741935,133.01,108.714,1.792,108.7287683182,5.424,1.5819999999999999,5.65,103.29,0.21,103.2902134764,134.23
2021-10-12 10:30:00,5.51568,1.60874,5.7455,5.51568,1.60874,5.7455,0.0,0.0,0.0,133.19,100.62568,17.45874,102.1290119303,5.51568,1.60874,5.7455,95.11,15.85,96.4216500585,134.39,107.32568,5.89874,107.4876584592,5.51568,1.60874,5.7455,101.81,4.29,101.9003444548,133.19,106.10568,1.9787400000000002,106.1241289258,5.51568,1.60874,5.7455,100.59,0.37,100.5906804828,134.39
2021-10-12 11:00:00,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,133.19,99.02544,17.85242,100.6218001581,5.9054400000000005,1.72242,6.1515,93.12,16.13,94.5066733093,134.39,105.21544,5.54242,105.3613175404,5.9054400000000005,1.72242,6.1515,99.31,3.8200000000000003,99.3834417798,133.19,104.42544,2.4424200000000003,104.4539991319,5.9054400000000005,1.72242,6.1515,98.52,0.72,98.5226309028,134.39
2021-10-12 11:30:00,7.7484,2.25995,8.07125,7.7484,2.25995,8.07125,0.0,0.0,0.0,133.19,99.3284,18.44995,101.0273809497,7.7484,2.25995,8.07125,91.58,16.19,93.0000672043,134.5,104.8984,5.81995,105.0597265395,7.7484,2.25995,8.07125,97.15,3.56,97.2152050864,133.19,104.6584,3.02995,104.7022506327,7.7484,2.25995,8.07125,96.91,0.77,96.9130589756,134.5
2021-10-12 12:00:00,8.25312,2.40716,8.597,8.25312,2.40716,8.597,0.0,0.0,0.0,133.19,99.57312,18.40716,101.2602082054,8.25312,2.40716,8.597,91.32,16.0,92.7110694578,134.4,105.32312,6.20716,105.5058692292,8.25312,2.40716,8.597,97.07,3.8,97.1443508394,133.19,104.88312,2.9871600000000003,104.9256497993,8.25312,2.40716,8.597,96.63,0.58,96.6317406446,134.4
2021-10-12 12:30:00,7.91376,2.30818,8.2435,7.91376,2.30818,8.2435,0.0,0.0,0.0,132.87,100.76376,18.44818,102.4386190587,7.91376,2.30818,8.2435,92.85,16.14,94.2423583109,134.08,106.80376,5.97818,106.9709389799,7.91376,2.30818,8.2435,98.89,3.67,98.9580769821,132.87,106.15376,3.09818,106.198961772,7.91376,2.30818,8.2435,98.24,0.79,98.2431763534,134.08
2021-10-12 13:00:00,7.3812,2.15285,7.68875,7.3812,2.15285,7.68875,0.0,0.0,0.0,132.87,100.2312,19.79285,102.1667772055,7.3812,2.15285,7.68875,92.85,17.64,94.5108041443,134.08,106.4512,4.09285,106.5298521662,7.3812,2.15285,7.68875,99.07,1.94,99.0889928297,132.87,105.6012,4.38285,105.6921133082,7.3812,2.15285,7.68875,98.22,2.23,98.2453118474,134.08
2021-10-12 13:30:00,8.21616,2.39638,8.5585,8.21616,2.39638,8.5585,0.0,0.0,0.0,133.34,100.90616,19.77638,102.8258641192,8.21616,2.39638,8.5585,92.69,17.38,94.3053577481,134.49,107.10616,4.76638,107.2121629679,8.21616,2.39638,8.5585,98.89,2.37,98.9183956603,133.34,106.27616,4.28638,106.362565021,8.21616,2.39638,8.5585,98.06,1.8900000000000001,98.0782121574,134.49
2021-10-12 14:00:00,7.53144,2.19667,7.84525,7.53144,2.19667,7.84525,0.0,0.0,0.0,133.65,101.31144,19.23667,103.1215658704,7.53144,2.19667,7.84525,93.78,17.04,95.3155286404,134.85,107.90144,5.03667,108.0189279653,7.53144,2.19667,7.84525,100.37,2.84,100.4101712975,133.65,106.74144,3.75667,106.8075258714,7.53144,2.19667,7.84525,99.21,1.56,99.2222641346,134.85
2021-10-12 14:30:00,7.08216,2.06563,7.37725,7.08216,2.06563,7.37725,0.0,0.0,0.0,133.72,100.68216,19.12563,102.4826183563,7.08216,2.06563,7.37725,93.6,17.06,95.1420180572,134.97,107.27216,4.84563,107.3815460923,7.08216,2.06563,7.37725,100.19,2.7800000000000002,100.2285612987,133.72,106.11216,3.60563,106.1734009419,7.08216,2.06563,7.37725,99.03,1.54,99.0419734254,134.97
2021-10-12 15:00:00,6.5904,1.9222000000000001,6.865,6.5904,1.9222000000000001,6.865,0.0,0.0,0.0,133.72,98.9804,19.8422,100.9496532188,6.5904,1.9222000000000001,6.865,92.39,17.92,94.1118403815,134.97,105.7204,3.9122,105.7927610236,6.5904,1.9222000000000001,6.865,99.13,1.99,99.1499722642,133.72,104.3504,4.3022,104.4390487557,6.5904,1.9222000000000001,6.865,97.76,2.38,97.7889666578,134.97
2021-10-12 15:30:00,6.80688,1.98534,7.0905,6.80688,1.98534,7.0905,0.0,0.0,0.0,133.95,96.91688,20.60534,99.0831048436,6.80688,1.98534,7.0905,90.11,18.62,92.013675614,135.14,103.10688,3.06534,103.1524358057,6.80688,1.98534,7.0905,96.3,1.08,96.3060558844,133.95,102.21688,4.93534,102.3359572088,6.80688,1.98534,7.0905,95.41,2.95,95.455594912,135.14
2021-10-12 16:00:00,6.9888,2.0384,7.28,6.9888,2.0384,7.28,0.0,0.0,0.0,134.8,101.3888,14.0084,102.351961564,6.9888,2.0384,7.28,94.4,11.97,95.1558768548,136.02,101.4488,13.9684,102.4059335195,6.9888,2.0384,7.28,94.46,11.93,95.2103802114,134.8,106.8988,6.3784,107.0889229939,6.9888,2.0384,7.28,99.91,4.34,100.004218411,136.02
2021-10-12 16:30:00,6.23496,1.81853,6.49475,6.23496,1.81853,6.49475,0.0,0.0,0.0,135.4,98.98496,28.51853,103.0113045232,6.23496,1.81853,6.49475,92.75,26.7,96.5165918379,136.68,106.14496,19.67853,107.9536802354,6.23496,1.81853,6.49475,99.91,17.86,101.4937815829,135.4,105.71496,12.898530000000001,106.4989429242,6.23496,1.81853,6.49475,99.48,11.08,100.0951387431,136.68
2021-10-12 17:00:00,6.35688,1.85409,6.6217500000000005,6.35688,1.85409,6.6217500000000005,0.0,0.0,0.0,131.86,100.84688,30.09409,105.2413771226,6.35688,1.85409,6.6217500000000005,94.49,28.24,98.6197632323,133.01,109.02688,20.37409,110.9142195837,6.35688,1.85409,6.6217500000000005,102.67,18.52,104.3269826076,131.86,107.79688,14.56409,108.776284434,6.35688,1.85409,6.6217500000000005,101.44,12.71,102.2331536244,133.01
2021-10-12 17:30:00,5.9784,1.7437,6.2275,5.9784,1.7437,6.2275,0.0,0.0,0.0,131.75,103.1084,30.1537,107.427127739,5.9784,1.7437,6.2275,97.13,28.41,101.199629446,132.8,112.0684,20.2937,113.8910028854,5.9784,1.7437,6.2275,106.09,18.55,107.699538532,131.75,110.2284,14.6537,111.1981613618,5.9784,1.7437,6.2275,104.25,12.91,105.046325971,132.8
2021-10-12 18:00:00,5.42568,1.58249,5.65175,5.42568,1.58249,5.65175,0.0,0.0,0.0,131.75,104.78568,29.71249,108.9168067612,5.42568,1.58249,5.65175,99.36,28.13,103.2652240592,132.8,114.33568,20.50249,116.15937249,5.42568,1.58249,5.65175,108.91,18.92,110.5411891559,131.75,112.00568,14.25249,112.9088385533,5.42568,1.58249,5.65175,106.58,12.67,107.3304490813,132.8
2021-10-12 18:30:00,5.28432,1.54126,5.5045,5.28432,1.54126,5.5045,0.0,0.0,0.0,131.61,106.42432,29.67126,110.48311888,5.28432,1.54126,5.5045,101.14,28.13,104.9790288581,132.71,116.22432,20.46126,118.011676203,5.28432,1.54126,5.5045,110.94,18.92,112.5417700234,131.61,113.79432,14.23126,114.6807569972,5.28432,1.54126,5.5045,108.51,12.69,109.2495135001,132.71
2021-10-12 19:00:00,6.05808,1.76694,6.3105,6.05808,1.76694,6.3105,0.0,0.0,0.0,131.61,107.73808,29.59694,111.7294622714,6.05808,1.76694,6.3105,101.68,27.83,105.4197860935,132.74,117.58808,20.73694,119.4025847235,6.05808,1.76694,6.3105,111.53,18.97,113.13178952,131.61,115.10808,14.19694,115.9802706785,6.05808,1.76694,6.3105,109.05,12.43,109.756126936,132.74
2021-10-12 19:30:00,5.0436,1.47105,5.25375,5.0436,1.47105,5.25375,0.0,0.0,0.0,131.83,106.9336,27.33105,110.3711062872,5.0436,1.47105,5.25375,101.89,25.86,105.1204628034,133.0,115.8836,16.01105,116.9844539717,5.0436,1.47105,5.25375,110.84,14.54,111.7896113241,131.83,114.0136,11.62105,114.6043183657,5.0436,1.47105,5.25375,108.97,10.15,109.4416894972,133.0
2021-10-12 20:00:00,4.88328,1.42429,5.08675,4.88328,1.42429,5.08675,0.0,0.0,0.0,131.83,105.44328,21.25429,107.5640745814,4.88328,1.42429,5.08675,100.56,19.83,102.49654872240001,133.0,110.18328,3.60429,110.242215589,4.88328,1.42429,5.08675,105.3,2.18,105.3225635844,131.83,111.24328,5.45429,111.3769124395,4.88328,1.42429,5.08675,106.36,4.03,106.4363213382,133.0
2021-10-12 20:30:00,4.39296,1.28128,4.5760000000000005,4.39296,1.28128,4.5760000000000005,0.0,0.0,0.0,132.04,102.32296,13.08128,103.1557464691,4.39296,1.28128,4.5760000000000005,97.93,11.8,98.6383541022,133.31,106.10296,21.63128,108.2855040862,4.39296,1.28128,4.5760000000000005,101.71,20.35,103.7258241712,132.04,108.01296,6.43128,108.2042554172,4.39296,1.28128,4.5760000000000005,103.62,5.15,103.7479007017,133.31
2021-10-12 21:00:00,4.30824,1.25657,4.48775,4.30824,1.25657,4.48775,0.0,0.0,0.0,132.04,98.80824,12.50657,99.5965992645,4.30824,1.25657,4.48775,94.5,11.25,95.1672869215,133.31,102.19824,24.836570000000002,105.1728837128,4.30824,1.25657,4.48775,97.89,23.58,100.6899622604,132.04,104.33824,5.57657,104.4871593032,4.30824,1.25657,4.48775,100.03,4.32,100.1232405588,133.31
2021-10-12 21:30:00,4.23408,1.23494,4.4105,4.23408,1.23494,4.4105,0.0,0.0,0.0,131.48,94.57408,13.45494,95.5263943539,4.23408,1.23494,4.4105,90.34,12.22,91.1627336141,132.76,97.80408,25.81494,101.1535920857,4.23408,1.23494,4.4105,93.57,24.58,96.7446189718,131.48,99.93408,4.57494,100.0387446015,4.23408,1.23494,4.4105,95.7,3.34,95.7582664839,132.76
2021-10-12 22:00:00,4.344,1.267,4.525,4.344,1.267,4.525,0.0,0.0,0.0,131.54,88.714,23.267,91.7143777442,4.344,1.267,4.525,84.37,22.0,87.1911515006,132.79,95.384,11.457,96.0696117667,4.344,1.267,4.525,91.04,10.19,91.6085023347,131.54,93.804,8.687,94.2053840553,4.344,1.267,4.525,89.46,7.42,89.7671877693,132.79
2021-10-12 22:30:00,4.2633600000000005,1.24348,4.441,4.2633600000000005,1.24348,4.441,0.0,0.0,0.0,133.88,83.56336,27.02348,87.824276859,4.2633600000000005,1.24348,4.441,79.3,25.78,83.3852409003,135.07,90.84336,8.78348,91.2670015778,4.2633600000000005,1.24348,4.441,86.58,7.54,86.9076981631,133.88,88.43336,11.38348,89.1630123863,4.2633600000000005,1.24348,4.441,84.17,10.14,84.7785851498,135.07
2021-10-12 23:00:00,4.62624,1.34932,4.819,4.62624,1.34932,4.819,0.0,0.0,0.0,133.88,78.70624,28.63932,83.7548975583,4.62624,1.34932,4.819,74.08,27.29,78.9467573748,135.07,85.36624,9.88932,85.9371490207,4.62624,1.34932,4.819,80.74,8.54,81.1903885937,133.88,83.35624,12.94932,84.3560764581,4.62624,1.34932,4.819,78.73,11.6,79.5799780095,135.07
2021-10-12 23:30:00,4.4200800000000005,1.28919,4.60425,4.4200800000000005,1.28919,4.60425,0.0,0.0,0.0,134.2,74.45008,29.40919,80.0482034056,4.4200800000000005,1.28919,4.60425,70.03,28.12,75.4647951034,135.4,80.72008,9.99919,81.3370463925,4.4200800000000005,1.28919,4.60425,76.3,8.71,76.7955343754,134.2,78.94008,13.65919,80.113105681,4.4200800000000005,1.28919,4.60425,74.52,12.37,75.5397067773,135.4
2021-10-13 00:00:00,3.85656,1.12483,4.01725,3.85656,1.12483,4.01725,0.0,0.0,0.0,134.5,71.93656,23.98483,75.8296824124,3.85656,1.12483,4.01725,68.08,22.86,71.8154997198,135.65,75.85656,22.57483,79.1444290179,3.85656,1.12483,4.01725,72.0,21.45,75.127242063,134.5,76.33656,12.20483,77.3060687654,3.85656,1.12483,4.01725,72.48,11.08,73.3220076103,135.65
2021-10-13 00:30:00,3.51744,1.02592,3.664,3.51744,1.02592,3.664,0.0,0.0,0.0,133.41,71.49744,9.945920000000001,72.1859075665,3.51744,1.02592,3.664,67.98,8.92,68.5627216496,134.76,69.22744,51.10592,86.0479721318,3.51744,1.02592,3.664,65.71,50.08,82.6184634328,133.41,75.92744,8.37592,76.3880368958,3.51744,1.02592,3.664,72.41,7.35,72.7820760902,134.76
2021-10-13 01:00:00,3.44424,1.00457,3.5877499999999998,3.44424,1.00457,3.5877499999999998,0.0,0.0,0.0,133.41,70.24424,10.36457,71.0047714204,3.44424,1.00457,3.5877499999999998,66.8,9.36,67.452572968,134.76,68.04424,51.59457,85.3933150233,3.44424,1.00457,3.5877499999999998,64.6,50.59,82.051862258,133.41,74.64424,7.99457,75.0711376939,3.44424,1.00457,3.5877499999999998,71.2,6.99,71.5422958815,134.76
2021-10-13 01:30:00,3.46848,1.01164,3.613,3.46848,1.01164,3.613,0.0,0.0,0.0,133.62,70.60848,10.55164,71.3925385079,3.46848,1.01164,3.613,67.14,9.54,67.8143878539,134.95,68.40848,51.71164,85.7543809225,3.46848,1.01164,3.613,64.94,50.7,82.3874602109,133.62,74.99848,7.77164,75.4000689032,3.46848,1.01164,3.613,71.53,6.76,71.8487195432,134.95
2021-10-13 02:00:00,3.40776,0.9939300000000001,3.54975,3.40776,0.9939300000000001,3.54975,0.0,0.0,0.0,133.62,72.14776,10.16393,72.860172564,3.40776,0.9939300000000001,3.54975,68.74,9.17,69.3489473604,134.95,70.10776,51.03393,86.7153966921,3.40776,0.9939300000000001,3.54975,66.7,50.04,83.3840008635,133.62,76.59776,8.07393,77.0221084018,3.40776,0.9939300000000001,3.54975,73.19,7.08,73.5316428485,134.95
2021-10-13 02:30:00,3.4104,0.9947,3.5525,3.4104,0.9947,3.5525,0.0,0.0,0.0,133.36,71.5804,10.5247,72.3500032775,3.4104,0.9947,3.5525,68.17,9.53,68.832912186,134.68,69.5404,51.5247,86.5486102849,3.4104,0.9947,3.5525,66.13,50.53,83.2253434958,133.36,76.0304,7.7447,76.4238320307,3.4104,0.9947,3.5525,72.62,6.75,72.9330302401,134.68
2021-10-13 03:00:00,3.66696,1.06953,3.81975,3.66696,1.06953,3.81975,0.0,0.0,0.0,133.51,70.32696,10.94953,71.1742475202,3.66696,1.06953,3.81975,66.66,9.88,67.3882037155,134.87,68.23696,52.05953,85.828185195,3.66696,1.06953,3.81975,64.57,50.99,82.2755431462,133.51,74.70696,7.51953,75.0844404911,3.66696,1.06953,3.81975,71.04,6.45,71.3322094148,134.87
2021-10-13 03:30:00,3.82104,1.11447,3.98025,3.82104,1.11447,3.98025,0.0,0.0,0.0,133.98,69.11104,11.20447,70.0133987024,3.82104,1.11447,3.98025,65.29,10.09,66.0650603572,135.3,66.92104,52.50447,85.0596553288,3.82104,1.11447,3.98025,63.1,51.39,81.3790028201,133.98,73.45104,7.40447,73.8233123956,3.82104,1.11447,3.98025,69.63,6.29,69.9135251579,135.3
2021-10-13 04:00:00,3.82944,1.11692,3.989,3.82944,1.11692,3.989,0.0,0.0,0.0,133.98,68.33944,11.41692,69.2865435839,3.82944,1.11692,3.989,64.51,10.3,65.3271008082,135.3,66.12944,52.70692,84.564308373,3.82944,1.11692,3.989,62.3,51.59,80.8876881855,133.98,72.63944,7.19692,72.9950950475,3.82944,1.11692,3.989,68.81,6.08,69.0780898694,135.3
2021-10-13 04:30:00,4.24272,1.23746,4.4195,4.24272,1.23746,4.4195,0.0,0.0,0.0,133.98,68.57272,11.37746,69.5101756885,4.24272,1.23746,4.4195,64.33,10.14,65.1242543143,135.25,66.16272,52.71746,84.5969036469,4.24272,1.23746,4.4195,61.92,51.48,80.5250072959,133.98,72.84272,7.4874600000000004,73.2265246632,4.24272,1.23746,4.4195,68.6,6.25,68.8841237151,135.25
2021-10-13 05:00:00,4.55184,1.32762,4.7415,4.55184,1.32762,4.7415,0.0,0.0,0.0,133.98,69.37184,11.27762,70.2825504507,4.55184,1.32762,4.7415,64.82,9.95,65.5792261315,135.31,66.94184,52.60762,85.1397182556,4.55184,1.32762,4.7415,62.39,51.28,80.7598322187,133.98,73.68184,7.73762,74.0870049945,4.55184,1.32762,4.7415,69.13,6.41,69.4265439151,135.31
2021-10-13 05:30:00,4.52808,1.32069,4.71675,4.52808,1.32069,4.71675,0.0,0.0,0.0,133.85,71.36808,10.86069,72.1897321657,4.52808,1.32069,4.71675,66.84,9.54,67.517384428,135.18,68.94808,52.07069,86.4013570076,4.52808,1.32069,4.71675,64.42,50.75,82.0091391249,133.85,75.73808,8.12069,76.1721889417,4.52808,1.32069,4.71675,71.21,6.8,71.5339367014,135.18
2021-10-13 06:00:00,4.45536,1.29948,4.641,4.45536,1.29948,4.641,0.0,0.0,0.0,133.69,72.57536,10.72948,73.3641916755,4.45536,1.29948,4.641,68.12,9.43,68.7696102941,135.04,69.97536,51.87948,87.1093074947,4.45536,1.29948,4.641,65.52,50.58,82.7720170106,133.69,76.96536,8.06948,77.3872285807,4.45536,1.29948,4.641,72.51,6.77,72.825359594,135.04
2021-10-13 06:30:00,4.76952,1.39111,4.96825,4.76952,1.39111,4.96825,0.0,0.0,0.0,133.17,78.41952,23.81111,81.9548050846,4.76952,1.39111,4.96825,73.65,22.42,76.9868748554,134.51,82.41952,19.43111,84.679072461,4.76952,1.39111,4.96825,77.65,18.04,79.7180287012,133.17,83.00952,11.36111,83.783382786,4.76952,1.39111,4.96825,78.24,9.97,78.8726727073,134.51
2021-10-13 07:00:00,4.33824,1.26532,4.519,4.33824,1.26532,4.519,0.0,0.0,0.0,133.91,85.35824,26.31532,89.3225906622,4.33824,1.26532,4.519,81.02,25.05,84.8041443563,135.11,92.19824,7.09532,92.4708550031,4.33824,1.26532,4.519,87.86,5.83,88.0532140242,133.91,90.23824,10.53532,90.8511580873,4.33824,1.26532,4.519,85.9,9.27,86.3987436251,135.11
2021-10-13 07:30:00,4.40976,1.28618,4.5935,4.40976,1.28618,4.5935,0.0,0.0,0.0,133.48,94.26976,22.60618,96.9423902359,4.40976,1.28618,4.5935,89.86,21.32,92.3545450966,134.66,101.49976,3.62618,101.5645137903,4.40976,1.28618,4.5935,97.09,2.34,97.1181944849,133.48,99.52976,6.9261800000000004,99.7704620369,4.40976,1.28618,4.5935,95.12,5.64,95.2870610314,134.66
2021-10-13 08:00:00,4.55136,1.32748,4.741,4.55136,1.32748,4.741,0.0,0.0,0.0,133.48,99.35136,20.41748,101.4276403324,4.55136,1.32748,4.741,94.8,19.09,96.7029890955,134.66,106.82136,1.92748,106.8387482677,4.55136,1.32748,4.741,102.27,0.6000000000000001,102.2717600318,133.48,104.81136,4.8674800000000005,104.9243229504,4.55136,1.32748,4.741,100.26,3.54,100.322476046,134.66
2021-10-13 08:30:00,4.3896,1.2803,4.5725,4.3896,1.2803,4.5725,0.0,0.0,0.0,132.71,102.2096,18.0303,103.7877355483,4.3896,1.2803,4.5725,97.82,16.75,99.2437146624,133.98,109.9096,2.6503,109.9415492989,4.3896,1.2803,4.5725,105.52,1.37,105.5288931999,132.71,107.8096,2.6703,107.8426648143,4.3896,1.2803,4.5725,103.42,1.3900000000000001,103.4293406147,133.98
2021-10-13 09:00:00,4.48296,1.30753,4.6697500000000005,4.48296,1.30753,4.6697500000000005,0.0,0.0,0.0,131.72,102.11296,17.547530000000002,103.6097119437,4.48296,1.30753,4.6697500000000005,97.63,16.24,98.9714832666,132.97,109.58296,3.33753,109.6337732127,4.48296,1.30753,4.6697500000000005,105.1,2.03,105.1196028341,131.72,107.68296,2.25753,107.7066215052,4.48296,1.30753,4.6697500000000005,103.2,0.9500000000000001,103.2043724849,132.97
2021-10-13 09:30:00,4.68264,1.36577,4.87775,4.68264,1.36577,4.87775,0.0,0.0,0.0,133.88,104.56264,8.38577,104.8983642497,4.68264,1.36577,4.87775,99.88,7.02,100.1263941226,135.23,107.90264,16.71577,109.1897279311,4.68264,1.36577,4.87775,103.22,15.35,104.3551191844,133.88,110.23264,10.28577,110.7114808223,4.68264,1.36577,4.87775,105.55,8.92,105.9262427352,135.23
2021-10-13 10:00:00,4.4988,1.31215,4.68625,4.4988,1.31215,4.68625,0.0,0.0,0.0,133.88,105.5288,6.81215,105.7484421496,4.4988,1.31215,4.68625,101.03,5.5,101.1795972516,135.23,107.9388,18.11215,109.4478621219,4.4988,1.31215,4.68625,103.44,16.8,104.7953892115,133.88,111.2288,11.62215,111.8343432049,4.4988,1.31215,4.68625,106.73,10.31,107.2268110129,135.23
2021-10-13 10:30:00,4.50816,1.31488,4.696,4.50816,1.31488,4.696,0.0,0.0,0.0,134.18,106.24816,6.82488,106.4671333812,4.50816,1.31488,4.696,101.74,5.51,101.8890950985,135.52,105.41816,18.68488,107.0612590922,4.50816,1.31488,4.696,100.91,17.37,102.3940672109,134.18,112.01816,11.61488,112.6187089573,4.50816,1.31488,4.696,107.51,10.3,108.0022689576,135.52
2021-10-13 11:00:00,4.66296,1.36003,4.8572500000000005,4.66296,1.36003,4.8572500000000005,0.0,0.0,0.0,134.82,106.35296,6.47003,106.5495818338,4.66296,1.36003,4.8572500000000005,101.69,5.11,101.8183097483,136.13,105.54296,18.33003,107.1228565964,4.66296,1.36003,4.8572500000000005,100.88,16.97,102.2973865746,134.82,112.10296,12.02003,112.7455310066,4.66296,1.36003,4.8572500000000005,107.44,10.66,107.9675377139,136.13
2021-10-13 11:30:00,4.67256,1.36283,4.86725,4.67256,1.36283,4.86725,0.0,0.0,0.0,134.59,106.21256,6.06283,106.3854586368,4.67256,1.36283,4.86725,101.54,4.7,101.6487166668,135.94,105.35256,18.01283,106.8813545159,4.67256,1.36283,4.86725,100.68,16.65,102.0474639567,134.59,111.97256,12.46283,112.663997464,4.67256,1.36283,4.86725,107.3,11.1,107.8726100546,135.94
2021-10-13 12:00:00,4.71096,1.37403,4.90725,4.71096,1.37403,4.90725,0.0,0.0,0.0,134.59,105.92096,6.42403,106.1155875862,4.71096,1.37403,4.90725,101.21,5.05,101.335909726,135.94,104.93096,18.37403,106.5275144973,4.71096,1.37403,4.90725,100.22,17.0,101.651603037,134.59,111.67096,12.15403,112.3304222041,4.71096,1.37403,4.90725,106.96,10.78,107.501860449,135.94
2021-10-13 12:30:00,4.86552,1.41911,5.06825,4.86552,1.41911,5.06825,0.0,0.0,0.0,134.86,105.98552,6.12911,106.1625943497,4.86552,1.41911,5.06825,101.12,4.71,101.2296325193,136.2,104.97552,18.10911,106.5260515755,4.86552,1.41911,5.06825,100.11,16.69,101.4917149328,134.86,111.72552,12.52911,112.4258440781,4.86552,1.41911,5.06825,106.86,11.11,107.4359888492,136.2
2021-10-13 13:00:00,4.81392,1.40406,5.0145,4.81392,1.40406,5.0145,0.0,0.0,0.0,134.7,104.46392,6.77406,104.6833247019,4.81392,1.40406,5.0145,99.65,5.37,99.7945860255,135.95,103.56392,18.82406,105.2607750335,4.81392,1.40406,5.0145,98.75,17.42,100.2747171524,134.7,110.15392,11.88406,110.7931269233,4.81392,1.40406,5.0145,105.34,10.48,105.8600302286,135.95
2021-10-13 13:30:00,5.1828,1.51165,5.39875,5.1828,1.51165,5.39875,0.0,0.0,0.0,134.98,104.4528,7.04165,104.6898861522,5.1828,1.51165,5.39875,99.27,5.53,99.4239095993,136.25,103.2228,19.33165,105.0174229905,5.1828,1.51165,5.39875,98.04,17.82,99.6463446394,134.98,110.1128,11.98165,110.762758455,5.1828,1.51165,5.39875,104.93,10.47,105.4510587903,136.25
2021-10-13 14:00:00,5.68224,1.65732,5.9190000000000005,5.68224,1.65732,5.9190000000000005,0.0,0.0,0.0,135.59,103.19224,7.14732,103.4394633561,5.68224,1.65732,5.9190000000000005,97.51,5.49,97.6644264817,136.85,101.89224,19.41732,103.725893046,5.68224,1.65732,5.9190000000000005,96.21,17.76,97.835482827,135.59,108.80224,12.18732,109.4826844656,5.68224,1.65732,5.9190000000000005,103.12,10.53,103.6562361848,136.85
2021-10-13 14:30:00,5.34432,1.55876,5.567,5.34432,1.55876,5.567,0.0,0.0,0.0,135.59,101.45432,7.81876,101.7551573858,5.34432,1.55876,5.567,96.11,6.26,96.3136527186,136.85,100.21432,20.12876,102.2158349386,5.34432,1.55876,5.567,94.87,18.57,96.6703770552,135.59,106.99432,11.29876,107.5892489508,5.34432,1.55876,5.567,101.65,9.74,102.1155722699,136.85
2021-10-13 15:00:00,5.25912,1.53391,5.47825,5.25912,1.53391,5.47825,0.0,0.0,0.0,135.65,100.60912,9.34391,101.0420886624,5.25912,1.53391,5.47825,95.35,7.8100000000000005,95.6693190109,136.92,98.89912,20.32391,100.9658222096,5.25912,1.53391,5.47825,93.64,18.79,95.5066160012,135.65,106.10912,9.78391,106.5592334904,5.25912,1.53391,5.47825,100.85,8.25,101.1868815608,136.92
2021-10-13 15:30:00,5.85024,1.70632,6.094,5.85024,1.70632,6.094,0.0,0.0,0.0,136.18,101.00024,9.406320000000001,101.4373074169,5.85024,1.70632,6.094,95.15,7.7,95.4610522674,137.51,99.33024,20.36632,101.3966644856,5.85024,1.70632,6.094,93.48,18.66,95.3242151817,136.18,106.50024,10.06632,106.9749125655,5.85024,1.70632,6.094,100.65,8.36,100.996594497,137.51
2021-10-13 16:00:00,5.94744,1.73467,6.19525,5.94744,1.73467,6.19525,0.0,0.0,0.0,136.02,101.69744,9.42467,102.1332154941,5.94744,1.73467,6.19525,95.75,7.69,96.0583083341,137.32,100.04744,20.25467,102.0771370453,5.94744,1.73467,6.19525,94.1,18.52,95.9051635732,136.02,107.22744,10.08467,107.7006242227,5.94744,1.73467,6.19525,101.28,8.35,101.6236237299,137.32
2021-10-13 16:30:00,4.9284,1.4374500000000001,5.13375,4.9284,1.4374500000000001,5.13375,0.0,0.0,0.0,135.94,102.58840000000001,11.76745,103.2610899326,4.9284,1.4374500000000001,5.13375,97.66,10.33,98.2048089454,137.2,102.0084,18.52745,103.6772881303,4.9284,1.4374500000000001,5.13375,97.08,17.09,98.5727878271,135.94,108.2084,8.27745,108.5245318307,4.9284,1.4374500000000001,5.13375,103.28,6.84,103.506251019,137.2
2021-10-13 17:00:00,4.19496,1.22353,4.36975,4.19496,1.22353,4.36975,0.0,0.0,0.0,135.82,102.37496,20.19353,104.3475495106,4.19496,1.22353,4.36975,98.18,18.97,99.9958664146,137.12,106.26496,2.19353,106.2875971017,4.19496,1.22353,4.36975,102.07,0.97,102.0746089877,135.82,108.00496,4.58353,108.1021745011,4.19496,1.22353,4.36975,103.81,3.36,103.8643620305,137.12
2021-10-13 17:30:00,3.7536,1.0948,3.91,3.7536,1.0948,3.91,0.0,0.0,0.0,132.62,104.4036,20.2148,106.3426059113,3.7536,1.0948,3.91,100.65,19.12,102.4499726696,133.82,108.8436,2.1348,108.8645333982,3.7536,1.0948,3.91,105.09,1.04,105.0951459393,132.62,110.1536,4.7048,110.2540282076,3.7536,1.0948,3.91,106.4,3.61,106.4612234572,133.82
2021-10-13 18:00:00,4.0692,1.18685,4.23875,4.0692,1.18685,4.23875,0.0,0.0,0.0,132.62,107.1892,20.34685,109.1032488131,4.0692,1.18685,4.23875,103.12,19.16,104.8848892834,133.82,111.7992,2.18685,111.8205859114,4.0692,1.18685,4.23875,107.73,1.0,107.7346411327,132.62,113.0192,4.8168500000000005,113.1217998998,4.0692,1.18685,4.23875,108.95,3.63,109.0104554619,133.82
2021-10-13 18:30:00,3.84648,1.12189,4.00675,3.84648,1.12189,4.00675,0.0,0.0,0.0,132.54,109.57648,19.75189,111.342454292,3.84648,1.12189,4.00675,105.73,18.63,107.3587900453,133.72,114.47648,1.66189,114.4885424467,3.84648,1.12189,4.00675,110.63,0.54,110.6313178987,132.54,115.50648,4.27189,115.5854487648,3.84648,1.12189,4.00675,111.66,3.15,111.7044229205,133.72
2021-10-13 19:00:00,3.69624,1.07807,3.85025,3.69624,1.07807,3.85025,0.0,0.0,0.0,132.54,110.68624,18.96807,112.2997391131,3.69624,1.07807,3.85025,106.99,17.89,108.4753990543,133.72,115.84624,1.30807,115.8536247567,3.69624,1.07807,3.85025,112.15,0.23,112.1502358446,132.54,116.69624,3.58807,116.7513883278,3.69624,1.07807,3.85025,113.0,2.51,113.027873111,133.72
2021-10-13 19:30:00,3.5736,1.0423,3.7225,3.5736,1.0423,3.7225,0.0,0.0,0.0,132.12,108.0436,20.1223,109.901439746,3.5736,1.0423,3.7225,104.47,19.08,106.1980569502,133.29,114.8636,2.1523,114.8837629966,3.5736,1.0423,3.7225,111.29,1.11,111.2955354001,132.12,113.9836,4.6323,114.0776896341,3.5736,1.0423,3.7225,110.41,3.59,110.4683493133,133.29
2021-10-13 20:00:00,3.64488,1.06309,3.7967500000000003,3.64488,1.06309,3.7967500000000003,0.0,0.0,0.0,132.7,103.70488,20.59309,105.7297379717,3.64488,1.06309,3.7967500000000003,100.06,19.53,101.9481461332,133.84,112.71488,2.9830900000000002,112.7543480286,3.64488,1.06309,3.7967500000000003,109.07,1.92,109.08689793,132.7,109.42488,5.15309,109.5461487208,3.64488,1.06309,3.7967500000000003,105.78,4.09,105.8590407098,133.84
2021-10-13 20:30:00,3.7036800000000003,1.08024,3.858,3.7036800000000003,1.08024,3.858,0.0,0.0,0.0,132.49,99.96368,21.82024,102.3174481347,3.7036800000000003,1.08024,3.858,96.26,20.74,98.4689555139,133.65,108.54368,4.45024,108.6348705711,3.7036800000000003,1.08024,3.858,104.84,3.37,104.8941490265,132.49,105.54368,6.44024,105.7399880802,3.7036800000000003,1.08024,3.858,101.84,5.36,101.9809550848,133.65
2021-10-13 21:00:00,3.7812,1.10285,3.93875,3.7812,1.10285,3.93875,0.0,0.0,0.0,132.35,95.9412,23.38285,98.7495393992,3.7812,1.10285,3.93875,92.16,22.28,94.8148933449,133.49,104.2612,6.01285,104.4344396766,3.7812,1.10285,3.93875,100.48,4.91,100.5998931411,132.35,101.3412,7.99285,101.6559121181,3.7812,1.10285,3.93875,97.56,6.89,97.8029943304,133.49
2021-10-13 21:30:00,3.89664,1.13652,4.059,3.89664,1.13652,4.059,0.0,0.0,0.0,132.7,92.02664,24.34652,95.1927282191,3.89664,1.13652,4.059,88.13,23.21,91.1350700883,133.89,99.92664,7.20652,100.1861632772,3.89664,1.13652,4.059,96.03,6.07,96.2216493311,132.7,97.20664,9.12652,97.6341345401,3.89664,1.13652,4.059,93.31,7.99,93.6514612806,133.89
2021-10-13 22:00:00,4.25664,1.24152,4.434,4.25664,1.24152,4.434,0.0,0.0,0.0,132.07,87.12664,26.21152,90.9840380418,4.25664,1.24152,4.434,82.87,24.97,86.5502039281,133.25,94.27664,8.22152,94.6344453188,4.25664,1.24152,4.434,90.02,6.98,90.2902032338,132.07,92.08664,11.08152,92.7510072829,4.25664,1.24152,4.434,87.83,9.84,88.3794913993,133.25
2021-10-13 22:30:00,4.81296,1.40378,5.0135,4.81296,1.40378,5.0135,0.0,0.0,0.0,131.92,82.18296,27.65378,86.7108439738,4.81296,1.40378,5.0135,77.37,26.25,81.7017710946,133.13,88.66296,9.24378,89.1435244123,4.81296,1.40378,5.0135,83.85,7.84,84.2157235913,131.92,86.91296,12.31378,87.780930696,4.81296,1.40378,5.0135,82.1,10.91,82.821724807,133.13
2021-10-13 23:00:00,5.07336,1.47973,5.28475,5.07336,1.47973,5.28475,0.0,0.0,0.0,132.86,77.27336,28.85973,82.4867030579,5.07336,1.47973,5.28475,72.2,27.38,77.2172545484,134.04,83.20336,9.99973,83.8021104469,5.07336,1.47973,5.28475,78.13,8.52,78.5931759124,132.86,81.78336,13.37973,82.8705927803,5.07336,1.47973,5.28475,76.71,11.9,77.6275344192,134.04
2021-10-13 23:30:00,5.3894400000000005,1.57192,5.614,5.3894400000000005,1.57192,5.614,0.0,0.0,0.0,134.87,72.52944,30.81192,78.8028811707,5.3894400000000005,1.57192,5.614,67.14,29.24,73.230848691,136.05,77.87944,11.71192,78.7551664642,5.3894400000000005,1.57192,5.614,72.49,10.14,73.1957628555,134.87,76.84944,15.03192,78.305779143,5.3894400000000005,1.57192,5.614,71.46,13.46,72.7165950798,136.05
2021-10-14 00:00:00,5.37192,1.56681,5.59575,5.37192,1.56681,5.59575,0.0,0.0,0.0,134.87,69.59192,23.43681,73.4324137712,5.37192,1.56681,5.59575,64.22,21.87,67.8417666338,136.05,71.73192,28.326810000000002,77.1224773439,5.37192,1.56681,5.59575,66.36,26.76,71.5524087645,134.87,73.81192,9.616810000000001,74.4357613561,5.37192,1.56681,5.59575,68.44,8.05,68.9117994251,136.05
2021-10-14 00:30:00,4.97712,1.45166,5.1845,4.97712,1.45166,5.1845,0.0,0.0,0.0,133.83,68.51712,15.54166,70.2576609962,4.97712,1.45166,5.1845,63.54,14.09,65.0834825436,135.07,67.69712,44.26166,80.8825976478,4.97712,1.45166,5.1845,62.72,42.81,75.9374380658,133.83,72.71712,3.56166,72.8042922021,4.97712,1.45166,5.1845,67.74,2.11,67.77285371,135.07
2021-10-14 01:00:00,5.5128,1.6078999999999999,5.7425,5.5128,1.6078999999999999,5.7425,0.0,0.0,0.0,133.83,67.4428,16.0679,69.3304311414,5.5128,1.6078999999999999,5.7425,61.93,14.46,63.5957270577,135.07,66.5728,44.9179,80.3091242652,5.5128,1.6078999999999999,5.7425,61.06,43.31,74.8604014149,133.83,71.5828,3.3979,71.663400563,5.5128,1.6078999999999999,5.7425,66.07,1.79,66.0942433197,135.07
2021-10-14 01:30:00,5.27424,1.5383200000000001,5.494,5.27424,1.5383200000000001,5.494,0.0,0.0,0.0,134.15,68.04424,16.53832,70.0252427743,5.27424,1.5383200000000001,5.494,62.77,15.0,64.5373759925,135.39,67.37424,45.37832,81.231029426,5.27424,1.5383200000000001,5.494,62.1,43.84,76.0154957887,134.15,72.21424,2.81832,72.2692146519,5.27424,1.5383200000000001,5.494,66.94,1.28,66.9522367065,135.39
2021-10-14 02:00:00,4.9764,1.45145,5.18375,4.9764,1.45145,5.18375,0.0,0.0,0.0,134.44,69.7964,15.87145,71.5782116154,4.9764,1.45145,5.18375,64.82,14.42,66.4045841791,135.71,69.2964,44.64145,82.4308808097,4.9764,1.45145,5.18375,64.32,43.19,77.475405775,134.44,74.0364,3.28145,74.1090847269,4.9764,1.45145,5.18375,69.06,1.83,69.0842420527,135.71
2021-10-14 02:30:00,5.06664,1.47777,5.27775,5.06664,1.47777,5.27775,0.0,0.0,0.0,134.21,69.17664,16.42777,71.1004862773,5.06664,1.47777,5.27775,64.11,14.95,65.8300432933,135.43,68.72664,45.30777,82.317343665,5.06664,1.47777,5.27775,63.66,43.83,77.2894850546,134.21,73.42664,2.85777,73.4822312608,5.06664,1.47777,5.27775,68.36,1.38,68.3739277795,135.43
2021-10-14 03:00:00,5.06328,1.47679,5.27425,5.06328,1.47679,5.27425,0.0,0.0,0.0,134.53,67.54328,16.94679,69.6368319531,5.06328,1.47679,5.27425,62.48,15.47,64.3666940273,135.82,67.06328,46.03679,81.3441427385,5.06328,1.47679,5.27425,62.0,44.56,76.3517753559,134.53,71.72328,2.42679,71.7643240313,5.06328,1.47679,5.27425,66.66,0.9500000000000001,66.6667690833,135.82
2021-10-14 03:30:00,5.4216,1.5813000000000001,5.6475,5.4216,1.5813000000000001,5.6475,0.0,0.0,0.0,134.99,66.0916,17.2213,68.2984096758,5.4216,1.5813000000000001,5.6475,60.67,15.64,62.6534795522,136.26,65.2716,46.1413,79.9337308791,5.4216,1.5813000000000001,5.6475,59.85,44.56,74.6164599804,134.99,70.2016,2.4313000000000002,70.2436891276,5.4216,1.5813000000000001,5.6475,64.78,0.85,64.7855763268,136.26
2021-10-14 04:00:00,5.8531200000000005,1.70716,6.097,5.8531200000000005,1.70716,6.097,0.0,0.0,0.0,135.07,64.90312,18.54716,67.5012009508,5.8531200000000005,1.70716,6.097,59.05,16.84,61.404300338,136.31,63.69312,46.41716,78.8122216271,5.8531200000000005,1.70716,6.097,57.84,44.71,73.1057432764,135.07,68.94312,1.98716,68.9717521903,5.8531200000000005,1.70716,6.097,63.09,0.28,63.0906213315,136.31
2021-10-14 04:30:00,6.23592,1.81881,6.49575,6.23592,1.81881,6.49575,0.0,0.0,0.0,135.36,64.72592,18.87881,67.4229500012,6.23592,1.81881,6.49575,58.49,17.06,60.9272000013,136.62,63.38592,46.74881,78.7605617721,6.23592,1.81881,6.49575,57.15,44.93,72.6968183623,135.36,68.74592,2.37881,68.7870645809,6.23592,1.81881,6.49575,62.51,0.56,62.5125083483,136.62
2021-10-14 05:00:00,5.8608,1.7094,6.105,5.8608,1.7094,6.105,0.0,0.0,0.0,135.36,65.0808,18.4494,67.6453316128,5.8608,1.7094,6.105,59.22,16.74,61.5405232347,136.62,63.8008,46.2494,78.8006921353,5.8608,1.7094,6.105,57.94,44.54,73.0811548896,135.36,69.1108,1.9894,69.1394271671,5.8608,1.7094,6.105,63.25,0.28,63.2506197598,136.62
2021-10-14 05:30:00,6.24768,1.82224,6.508,6.24768,1.82224,6.508,0.0,0.0,0.0,135.13,66.90768,17.92224,69.2664733446,6.24768,1.82224,6.508,60.66,16.1,62.7602230716,136.36,65.54768,45.43224,79.7532869843,6.24768,1.82224,6.508,59.3,43.61,73.6092528151,135.13,70.95768,2.07224,70.9879322815,6.24768,1.82224,6.508,64.71,0.25,64.710482922,136.36
2021-10-14 06:00:00,6.35424,1.85332,6.619,6.35424,1.85332,6.619,0.0,0.0,0.0,134.27,70.22424,16.42332,72.1191328525,6.35424,1.85332,6.619,63.87,14.57,65.5107762128,135.52,69.07424,45.09332,82.4903518007,6.35424,1.85332,6.619,62.72,43.24,76.1806799655,134.27,74.38424,3.38332,74.4611443278,6.35424,1.85332,6.619,68.03,1.53,68.0472027346,135.52
2021-10-14 06:30:00,6.25176,1.82343,6.51225,6.25176,1.82343,6.51225,0.0,0.0,0.0,133.59,78.72176,14.39343,80.0267850451,6.25176,1.82343,6.51225,72.47,12.57,73.5520618338,134.83,77.36176,40.53343,87.3372821758,6.25176,1.82343,6.51225,71.11,38.71,80.9635485882,133.59,83.21176,5.19343,83.3736692095,6.25176,1.82343,6.51225,76.96,3.37,77.0337490974,134.83
2021-10-14 07:00:00,6.27672,1.83071,6.53825,6.27672,1.83071,6.53825,0.0,0.0,0.0,132.81,86.35672,11.39071,87.1047149324,6.27672,1.83071,6.53825,80.08,9.56,80.648620571,134.1,85.37672,38.25071,93.5537339365,6.27672,1.83071,6.53825,79.1,36.42,87.0817225369,132.81,91.15672,8.19071,91.5239604227,6.27672,1.83071,6.53825,84.88,6.36,85.1179417044,134.1
2021-10-14 07:30:00,6.17784,1.80187,6.43525,6.17784,1.80187,6.43525,0.0,0.0,0.0,132.86,94.03784,20.25187,96.1938334321,6.17784,1.80187,6.43525,87.86,18.45,89.776289186,134.01,98.81784,20.30187,100.8817695511,6.17784,1.80187,6.43525,92.64,18.5,94.469146286,132.86,99.17784,11.32187,99.8219849901,6.17784,1.80187,6.43525,93.0,9.52,93.4859903943,134.01
2021-10-14 08:00:00,6.11592,1.7838100000000001,6.37075,6.11592,1.7838100000000001,6.37075,0.0,0.0,0.0,132.86,97.66592,25.76381,101.0069593402,6.11592,1.7838100000000001,6.37075,91.55,23.98,94.6384853006,134.01,106.49592,11.99381,107.1691767952,6.11592,1.7838100000000001,6.37075,100.38,10.21,100.8979112767,132.86,102.94592,10.46381,103.4763439843,6.11592,1.7838100000000001,6.37075,96.83,8.68,97.2182662878,134.01
2021-10-14 08:30:00,6.07872,1.77296,6.332,6.07872,1.77296,6.332,0.0,0.0,0.0,132.14,100.88872,23.33296,103.5517302878,6.07872,1.77296,6.332,94.81,21.56,97.2304977875,133.31,107.99872,11.85296,108.6472097313,6.07872,1.77296,6.332,101.92,10.08,102.4172485473,132.14,106.30872,8.16296,106.6216575748,6.07872,1.77296,6.332,100.23,6.39,100.4334854518,133.31
2021-10-14 09:00:00,6.47424,1.8883200000000002,6.744,6.47424,1.8883200000000002,6.744,0.0,0.0,0.0,132.14,102.09424,23.02832,104.6591484926,6.47424,1.8883200000000002,6.744,95.62,21.14,97.928974262,133.31,107.34424,12.938320000000001,108.1211634492,6.47424,1.8883200000000002,6.744,100.87,11.05,101.47344184560001,132.14,107.58424,7.56832,107.85011898,6.47424,1.8883200000000002,6.744,101.11,5.68,101.2694154224,133.31
2021-10-14 09:30:00,6.64824,1.93907,6.92525,6.64824,1.93907,6.92525,0.0,0.0,0.0,132.82,102.84824,22.46907,105.2740213812,6.64824,1.93907,6.92525,96.2,20.53,98.3662589509,134.0,108.13824,13.50907,108.9787773952,6.64824,1.93907,6.92525,101.49,11.57,102.1473690312,132.82,108.34824,7.01907,108.5753584142,6.64824,1.93907,6.92525,101.7,5.08,101.8267960804,134.0
2021-10-14 10:00:00,6.21096,1.81153,6.46975,6.21096,1.81153,6.46975,0.0,0.0,0.0,132.58,102.93096,22.32153,105.3234695026,6.21096,1.81153,6.46975,96.72,20.51,98.8707160892,133.73,108.39096,13.51153,109.2298569653,6.21096,1.81153,6.46975,102.18,11.7,102.847665992,132.58,108.47096,6.88153,108.68902713,6.21096,1.81153,6.46975,102.26,5.07,102.3856068986,133.73
2021-10-14 10:30:00,6.9813600000000005,2.03623,7.27225,6.9813600000000005,2.03623,7.27225,0.0,0.0,0.0,132.67,102.42136,22.41623,104.8457073593,6.9813600000000005,2.03623,7.27225,95.44,20.38,97.59169022,133.86,107.53136,13.85623,108.4204247052,6.9813600000000005,2.03623,7.27225,100.55,11.82,101.2423572424,132.67,107.90136,6.94623,108.1247131837,6.9813600000000005,2.03623,7.27225,100.92,4.91,101.0393710392,133.86
2021-10-14 11:00:00,8.38296,2.44503,8.73225,8.38296,2.44503,8.73225,0.0,0.0,0.0,132.67,101.39296,23.08503,103.9877442185,8.38296,2.44503,8.73225,93.01,20.64,95.2726072909,133.86,105.81296,14.05503,106.7423363631,8.38296,2.44503,8.73225,97.43,11.61,98.1192998344,132.67,106.78296,7.56503,107.0505965666,8.38296,2.44503,8.73225,98.4,5.12,98.5331132158,133.86
2021-10-14 11:30:00,9.92952,2.89611,10.34325,9.92952,2.89611,10.34325,0.0,0.0,0.0,132.98,99.62952,24.47611,102.5920134131,9.92952,2.89611,10.34325,89.7,21.58,92.2593431583,134.16,103.00952,14.91611,104.0838678574,9.92952,2.89611,10.34325,93.08,12.02,93.8528997954,132.98,104.87952,8.81611,105.2494062262,9.92952,2.89611,10.34325,94.95,5.92,95.1343728628,134.16
2021-10-14 12:00:00,9.17544,2.67617,9.55775,9.17544,2.67617,9.55775,0.0,0.0,0.0,133.54,99.32544,24.26617,102.2467116227,9.17544,2.67617,9.55775,90.15,21.59,92.6992481091,134.69,102.98544,14.62617,104.0188718496,9.17544,2.67617,9.55775,93.81,11.95,94.5680633195,133.54,104.57544,8.66617,104.9339085027,9.17544,2.67617,9.55775,95.4,5.99,95.5878658617,134.69
2021-10-14 12:30:00,9.51816,2.77613,9.91475,9.51816,2.77613,9.91475,0.0,0.0,0.0,133.38,99.93816,24.59613,102.9203839633,9.51816,2.77613,9.91475,90.42,21.82,93.0155298861,134.49,103.32816,14.21613,104.3015196493,9.51816,2.77613,9.91475,93.81,11.44,94.5049718269,133.38,105.19816,9.10613,105.5915454521,9.51816,2.77613,9.91475,95.68,6.33,95.8891615356,134.49
2021-10-14 13:00:00,9.89616,2.88638,10.3085,9.89616,2.88638,10.3085,0.0,0.0,0.0,133.07,100.14616,24.95638,103.2088865624,9.89616,2.88638,10.3085,90.25,22.07,92.9093504444,134.2,103.55616,14.35638,104.5465634091,9.89616,2.88638,10.3085,93.66,11.47,94.3597186304,133.07,105.42616,9.30638,105.8361182255,9.89616,2.88638,10.3085,95.53,6.42,95.7454818777,134.2
2021-10-14 13:30:00,11.42688,3.33284,11.903,11.42688,3.33284,11.903,0.0,0.0,0.0,133.65,98.43688,26.58284,101.9630655022,11.42688,3.33284,11.903,87.01,23.25,90.0627703327,134.75,101.32688,13.70284,102.2492270611,11.42688,3.33284,11.903,89.9,10.37,90.4961153862,133.65,103.57688,10.89284,104.1480870386,11.42688,3.33284,11.903,92.15,7.5600000000000005,92.4595917144,134.75
2021-10-14 14:00:00,12.7032,3.7051,13.2325,12.7032,3.7051,13.2325,0.0,0.0,0.0,133.88,95.9432,27.5951,99.8327960655,12.7032,3.7051,13.2325,83.24,23.89,86.600402424,134.97,98.2332,12.905100000000001,99.0772586836,12.7032,3.7051,13.2325,85.53,9.2,86.0233741491,133.88,100.9032,11.905100000000001,101.6030864504,12.7032,3.7051,13.2325,88.2,8.2,88.5803589968,134.97
2021-10-14 14:30:00,11.33256,3.30533,11.80475,11.33256,3.30533,11.80475,0.0,0.0,0.0,133.89,96.07256,26.71533,99.7178301106,11.33256,3.30533,11.80475,84.74,23.41,87.9141382259,134.96,99.02256,12.21533,99.7731510776,11.33256,3.30533,11.80475,87.69,8.91,88.1415010083,133.89,101.08256,11.01533,101.6809787087,11.33256,3.30533,11.80475,89.75,7.71,90.0805561706,134.96
2021-10-14 15:00:00,11.52912,3.36266,12.0095,11.52912,3.36266,12.0095,0.0,0.0,0.0,133.89,95.09912,27.21266,98.9159819698,11.52912,3.36266,12.0095,83.57,23.85,86.9066591235,134.96,98.02912,11.902660000000001,98.7490844669,11.52912,3.36266,12.0095,86.5,8.54,86.9205476283,133.89,100.08912,11.47266,100.7444979632,11.52912,3.36266,12.0095,88.56,8.11,88.9305667361,134.96
2021-10-14 15:30:00,11.12424,3.24457,11.58775,11.12424,3.24457,11.58775,0.0,0.0,0.0,134.33,95.23424,27.46457,99.1154028073,11.12424,3.24457,11.58775,84.11,24.22,87.5277127543,135.45,98.12424,11.48457,98.7940373892,11.12424,3.24457,11.58775,87.0,8.24,87.3893448883,134.33,100.23424,11.70457,100.9153101728,11.12424,3.24457,11.58775,89.11,8.46,89.510690423,135.45
2021-10-14 16:00:00,11.26896,3.2867800000000003,11.7385,11.26896,3.2867800000000003,11.7385,0.0,0.0,0.0,134.33,96.98896,27.22678,100.7380559225,11.26896,3.2867800000000003,11.7385,85.72,23.94,89.0002359547,135.45,99.83896,11.65678,100.5171550227,11.26896,3.2867800000000003,11.7385,88.57,8.37,88.9646098176,134.33,102.03896,11.54678,102.6902015104,11.26896,3.2867800000000003,11.7385,90.77,8.26,91.1450519776,135.45
