Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-14 16:30:00,9.92376,2.89443,10.337250000000001,9.92376,2.89443,10.337250000000001,0.0,0.0,0.0,133.93,99.50376,26.91443,103.0795071601,9.92376,2.89443,10.337250000000001,89.58,24.02,92.7444704551,134.99,103.27376,11.40443,103.9015424725,9.92376,2.89443,10.337250000000001,93.35,8.51,93.7370929782,133.93,104.71376,11.29443,105.3211074874,9.92376,2.89443,10.337250000000001,94.79,8.4,95.1614633137,134.99
2021-10-14 17:00:00,8.78496,2.56228,9.151,8.78496,2.56228,9.151,0.0,0.0,0.0,133.7,101.89496,26.86228,105.3763017011,8.78496,2.56228,9.151,93.11,24.3,96.2286968633,134.77,106.47496,10.85228,107.0265812226,8.78496,2.56228,9.151,97.69,8.29,98.0411148447,133.7,107.24496,11.36228,107.8451800138,8.78496,2.56228,9.151,98.46,8.8,98.8524739195,134.77
2021-10-14 17:30:00,9.37368,2.73399,9.76425,9.37368,2.73399,9.76425,0.0,0.0,0.0,133.39,104.50368,27.05399,107.9487726121,9.37368,2.73399,9.76425,95.13,24.32,98.1895070769,134.55,109.63368,11.22399,110.2067227616,9.37368,2.73399,9.76425,100.26,8.49,100.6188237856,133.39,109.97368,11.56399,110.5799989033,9.37368,2.73399,9.76425,100.6,8.83,100.9867758669,134.55
2021-10-14 18:00:00,11.11248,3.24114,11.5755,11.11248,3.24114,11.5755,0.0,0.0,0.0,133.39,104.71248,27.92114,108.371091748,11.11248,3.24114,11.5755,93.6,24.68,96.7990826403,134.55,109.47248,11.25114,110.0491346111,11.11248,3.24114,11.5755,98.36,8.01,98.6856103999,133.39,110.11248,12.49114,110.8187115529,11.11248,3.24114,11.5755,99.0,9.25,99.4311948032,134.55
2021-10-14 18:30:00,11.18304,3.26172,11.649000000000001,11.18304,3.26172,11.649000000000001,0.0,0.0,0.0,133.11,106.19304,27.91172,109.7999356002,11.18304,3.26172,11.649000000000001,95.01,24.65,98.1556040173,134.22,111.05304,11.31172,111.6276520518,11.18304,3.26172,11.649000000000001,99.87,8.05,100.1939089965,133.11,111.61304,12.51172,112.3121268403,11.18304,3.26172,11.649000000000001,100.43,9.25,100.8550811809,134.22
2021-10-14 19:00:00,10.95624,3.19557,11.41275,10.95624,3.19557,11.41275,0.0,0.0,0.0,133.11,107.16624,27.66557,110.6796582899,10.95624,3.19557,11.41275,96.21,24.47,99.2730829581,134.16,112.22624,11.18557,112.7822943585,10.95624,3.19557,11.41275,101.27,7.99,101.5847084949,133.11,112.64624,12.42557,113.3294762009,10.95624,3.19557,11.41275,101.69,9.23,102.1080261292,134.16
2021-10-14 19:30:00,9.37488,2.73434,9.7655,9.37488,2.73434,9.7655,0.0,0.0,0.0,133.11,105.66488,27.68434,109.2313578907,9.37488,2.73434,9.7655,96.29,24.95,99.469928119,134.21,111.22488,10.63434,111.7321042416,9.37488,2.73434,9.7655,101.85,7.9,102.1559224911,133.11,111.16488,12.29434,111.8426633331,9.37488,2.73434,9.7655,101.79,9.56,102.2379464778,134.21
2021-10-14 20:00:00,9.08928,2.65104,9.468,9.08928,2.65104,9.468,0.0,0.0,0.0,133.11,101.90928,26.19104,105.2210621805,9.08928,2.65104,9.468,92.82,23.54,95.7584669886,134.21,108.02928,8.24104,108.3431588869,9.08928,2.65104,9.468,98.94,5.59,99.0977885727,133.11,107.27928,10.66104,107.8077070121,9.08928,2.65104,9.468,98.19,8.01,98.5161722764,134.21
2021-10-14 20:30:00,8.75688,2.55409,9.12175,8.75688,2.55409,9.12175,0.0,0.0,0.0,133.4,97.74688,24.86409,100.8596823377,8.75688,2.55409,9.12175,88.99,22.31,91.7439709191,134.58,103.95688,6.13409,104.1376971104,8.75688,2.55409,9.12175,95.2,3.58,95.2672892445,133.4,102.97688,9.39409,103.4044812446,8.75688,2.55409,9.12175,94.22,6.84,94.4679522378,134.58
2021-10-14 21:00:00,9.67848,2.82289,10.08175,9.67848,2.82289,10.08175,0.0,0.0,0.0,132.85,91.80848,26.67289,95.604602718,9.67848,2.82289,10.08175,82.13,23.85,85.5228589326,134.01,96.80848,8.89289,97.216075278,9.67848,2.82289,10.08175,87.13,6.07,87.3411804363,132.85,96.75848,11.30289,97.4164194285,9.67848,2.82289,10.08175,87.08,8.48,87.4919241988,134.01
2021-10-14 21:30:00,10.76064,3.13852,11.209,10.76064,3.13852,11.209,0.0,0.0,0.0,132.59,88.18064,28.03852,92.5309887259,10.76064,3.13852,11.209,77.42,24.9,81.3256810608,133.73,92.65064,10.80852,93.2789643864,10.76064,3.13852,11.209,81.89,7.67,82.248410319,132.59,92.91064,12.54852,93.7542125955,10.76064,3.13852,11.209,82.15,9.41,82.6871852224,133.73
2021-10-14 22:00:00,11.01912,3.21391,11.47825,11.01912,3.21391,11.47825,0.0,0.0,0.0,133.09,84.34912,29.93391,89.5031452669,11.01912,3.21391,11.47825,73.33,26.72,78.0464432245,134.22,88.59912,11.39391,89.3287481714,11.01912,3.21391,11.47825,77.58,8.18,78.0100557621,133.09,88.91912,14.33391,90.067035465,11.01912,3.21391,11.47825,77.9,11.12,78.6896714951,134.22
2021-10-14 22:30:00,12.08568,3.52499,12.58925,12.08568,3.52499,12.58925,0.0,0.0,0.0,133.8,78.99568,31.54499,85.0611771184,12.08568,3.52499,12.58925,66.91,28.02,72.5401164874,134.94,82.37568,13.26499,83.4368780286,12.08568,3.52499,12.58925,70.29,9.74,70.9616213174,133.8,83.30568,16.11499,84.8500396167,12.08568,3.52499,12.58925,71.22,12.59,72.3242455889,134.94
2021-10-14 23:00:00,12.13392,3.53906,12.6395,12.13392,3.53906,12.6395,0.0,0.0,0.0,133.25,75.18392,32.23906,81.8045158671,12.13392,3.53906,12.6395,63.05,28.7,69.2747609162,134.41,78.33392,13.59906,79.5055812849,12.13392,3.53906,12.6395,66.2,10.06,66.9600149343,133.25,79.32392,16.58906,81.0399975065,12.13392,3.53906,12.6395,67.19,13.05,68.4455886088,134.41
2021-10-14 23:30:00,12.18552,3.55411,12.69325,12.18552,3.55411,12.69325,0.0,0.0,0.0,134.09,71.75552,33.02411,78.9901670574,12.18552,3.55411,12.69325,59.57,29.47,66.4610096222,135.22,74.79552,14.03411,76.1007625163,12.18552,3.55411,12.69325,62.61,10.48,63.4810404767,134.09,75.77552,17.18411,77.6995692894,12.18552,3.55411,12.69325,63.59,13.63,65.0343370843,135.22
2021-10-15 00:00:00,12.4908,3.64315,13.01125,12.4908,3.64315,13.01125,0.0,0.0,0.0,134.9,69.5408,22.78315,73.1778298979,12.4908,3.64315,13.01125,57.05,19.14,60.1750953468,136.05,68.4908,36.77315,77.7383704844,12.4908,3.64315,13.01125,56.0,33.13,65.0660963944,134.9,73.5008,13.77315,74.7801261136,12.4908,3.64315,13.01125,61.01,10.13,61.8452665933,136.05
2021-10-15 00:30:00,11.10672,3.2394600000000002,11.5695,11.10672,3.2394600000000002,11.5695,0.0,0.0,0.0,133.62,68.90672,13.06946,70.1352040408,11.10672,3.2394600000000002,11.5695,57.8,9.83,58.6299317755,134.94,64.35672,56.28946,85.5002381064,11.10672,3.2394600000000002,11.5695,53.25,53.05,75.1655838799,133.62,72.89672,9.73946,73.5444686421,11.10672,3.2394600000000002,11.5695,61.79,6.5,62.1309431765,134.94
2021-10-15 01:00:00,10.73784,3.13187,11.18525,10.73784,3.13187,11.18525,0.0,0.0,0.0,133.62,67.88784,13.15187,69.1500578768,10.73784,3.13187,11.18525,57.15,10.02,58.0217450617,134.94,63.52784,56.34187,84.9128539749,10.73784,3.13187,11.18525,52.79,53.21,74.9539071697,133.62,71.85784,9.51187,72.484652447,10.73784,3.13187,11.18525,61.12,6.38,61.4520853999,134.94
2021-10-15 01:30:00,10.28856,3.00083,10.71725,10.28856,3.00083,10.71725,0.0,0.0,0.0,133.93,68.35856,12.980830000000001,69.5801313075,10.28856,3.00083,10.71725,58.07,9.98,58.9213484231,135.2,64.11856,56.20083,85.2626707837,10.28856,3.00083,10.71725,53.83,53.2,75.6829498632,133.93,72.37856,9.45083,72.9929731917,10.28856,3.00083,10.71725,62.09,6.45,62.4241187363,135.2
2021-10-15 02:00:00,9.528,2.779,9.925,9.528,2.779,9.925,0.0,0.0,0.0,133.93,70.618,12.319,71.6844452095,9.528,2.779,9.925,61.09,9.54,61.8304108025,135.23,66.768,55.289,86.6881730399,9.528,2.779,9.925,57.24,52.51,77.677008825,133.93,74.748,9.629,75.3656496356,9.528,2.779,9.925,65.22,6.85,65.5787381702,135.23
2021-10-15 02:30:00,9.27288,2.70459,9.65925,9.27288,2.70459,9.65925,0.0,0.0,0.0,133.91,70.12288,12.66459,71.2573514759,9.27288,2.70459,9.65925,60.85,9.96,61.6597445665,135.25,66.40288,55.58459,86.5967038504,9.27288,2.70459,9.65925,57.13,52.88,77.8468451512,133.91,74.28288,9.13459,74.8424144156,9.27288,2.70459,9.65925,65.01,6.43,65.3272148496,135.25
2021-10-15 03:00:00,9.45528,2.75779,9.84925,9.45528,2.75779,9.84925,0.0,0.0,0.0,133.91,68.65528,12.30779,69.7497610502,9.45528,2.75779,9.84925,59.2,9.55,59.9653441581,135.25,64.84528,55.36779,85.2672417037,9.45528,2.75779,9.84925,55.39,52.61,76.3928281974,133.91,72.74528,9.68779,73.3875264426,9.45528,2.75779,9.84925,63.29,6.93,63.6682731036,135.25
2021-10-15 03:30:00,9.59232,2.7977600000000002,9.992,9.59232,2.7977600000000002,9.992,0.0,0.0,0.0,134.1,67.66232,12.57776,68.8214326674,9.59232,2.7977600000000002,9.992,58.07,9.78,58.887802642,135.38,63.75232,55.71776,84.6689263237,9.59232,2.7977600000000002,9.992,54.16,52.92,75.7220707588,134.1,71.69232,9.52776,72.3226586735,9.59232,2.7977600000000002,9.992,62.1,6.73,62.4636126077,135.38
2021-10-15 04:00:00,9.64776,2.81393,10.04975,9.64776,2.81393,10.04975,0.0,0.0,0.0,134.22,66.60776,12.84393,67.8348010247,9.64776,2.81393,10.04975,56.96,10.03,57.8363423809,135.49,62.60776,55.96393,83.9743596181,9.64776,2.81393,10.04975,52.96,53.15,75.0312208351,134.22,70.59776,9.26393,71.2029782808,9.64776,2.81393,10.04975,60.95,6.45,61.2903336587,135.49
2021-10-15 04:30:00,8.94288,2.60834,9.3155,8.94288,2.60834,9.3155,0.0,0.0,0.0,134.12,66.75288,12.80834,67.9705860049,8.94288,2.60834,9.3155,57.81,10.2,58.7029479669,135.44,62.90288,55.89834,84.1510352108,8.94288,2.60834,9.3155,53.96,53.29,75.8386820824,134.12,70.78288,8.86834,71.3362709668,8.94288,2.60834,9.3155,61.84,6.26,62.1560391273,135.44
2021-10-15 05:00:00,7.78392,2.27031,8.10825,7.78392,2.27031,8.10825,0.0,0.0,0.0,134.12,67.41392,12.17031,68.5036718378,7.78392,2.27031,8.10825,59.63,9.9,60.4462314789,135.44,63.95392,55.09031,84.4099883856,7.78392,2.27031,8.10825,56.17,52.82,77.1039642301,134.12,71.51392,8.80031,72.053356687,7.78392,2.27031,8.10825,63.73,6.53,64.0636698918,135.44
2021-10-15 05:30:00,8.65008,2.52294,9.0105,8.65008,2.52294,9.0105,0.0,0.0,0.0,133.98,68.91008,11.902940000000001,69.9305305732,8.65008,2.52294,9.0105,60.26,9.38,60.9856704481,135.3,65.18008,54.72294,85.1060690612,8.65008,2.52294,9.0105,56.53,52.2,76.9446612833,133.98,73.03008,9.53294,73.6496403919,8.65008,2.52294,9.0105,64.38,7.01,64.7605165205,135.3
2021-10-15 06:00:00,10.79856,3.14958,11.2485,10.79856,3.14958,11.2485,0.0,0.0,0.0,133.82,71.21856,12.14958,72.247460735,10.79856,3.14958,11.2485,60.42,9.0,61.0866302885,135.15,66.94856,54.44958,86.2952284211,10.79856,3.14958,11.2485,56.15,51.3,76.0559826707,133.82,75.34856,10.47958,76.0738265835,10.79856,3.14958,11.2485,64.55,7.33,64.9648474177,135.15
2021-10-15 06:30:00,8.71776,2.54268,9.081,8.71776,2.54268,9.081,0.0,0.0,0.0,133.45,78.33776,20.33268,80.9334449891,8.71776,2.54268,9.081,69.62,17.79,71.8570003549,134.76,79.26776,29.19268,84.4724235535,8.71776,2.54268,9.081,70.55,26.65,75.4156813932,133.45,82.76776,8.862680000000001,83.2409105681,8.71776,2.54268,9.081,74.05,6.32,74.3192094953,134.76
2021-10-15 07:00:00,7.41864,2.16377,7.72775,7.41864,2.16377,7.72775,0.0,0.0,0.0,133.56,85.39864,22.09377,88.2103303852,7.41864,2.16377,7.72775,77.98,19.93,80.4865535354,134.76,89.10864,18.26377,90.9610631933,7.41864,2.16377,7.72775,81.69,16.1,83.2614322481,133.56,90.21864,6.16377,90.4289503647,7.41864,2.16377,7.72775,82.8,4.0,82.8965620518,134.76
2021-10-15 07:30:00,7.09656,2.06983,7.39225,7.09656,2.06983,7.39225,0.0,0.0,0.0,134.05,93.67656,18.47983,95.4819459912,7.09656,2.06983,7.39225,86.58,16.41,88.1214190762,135.29,97.93656,14.71983,99.0365749603,7.09656,2.06983,7.39225,90.84,12.65,91.7165639348,134.05,98.82656,2.92983,98.8699795957,7.09656,2.06983,7.39225,91.73,0.86,91.7340313079,135.29
2021-10-15 08:00:00,6.462,1.88475,6.73125,6.462,1.88475,6.73125,0.0,0.0,0.0,132.07,100.872,8.08475,101.1954720655,6.462,1.88475,6.73125,94.41,6.2,94.6133611072,133.28,102.482,26.87475,105.9472156857,6.462,1.88475,6.73125,96.02,24.99,99.2186499606,132.07,106.352,11.60475,106.9832609643,6.462,1.88475,6.73125,99.89,9.72,100.361798011,133.28
2021-10-15 08:30:00,6.15384,1.79487,6.4102500000000004,6.15384,1.79487,6.4102500000000004,0.0,0.0,0.0,133.04,104.03384,3.83487,104.1044960271,6.15384,1.79487,6.4102500000000004,97.88,2.04,97.901256376,134.34,104.72384,29.46487,108.7899868024,6.15384,1.79487,6.4102500000000004,98.57,27.67,102.3800459074,133.04,109.64384,15.34487,110.7124052907,6.15384,1.79487,6.4102500000000004,103.49,13.55,104.3732848961,134.34
2021-10-15 09:00:00,6.18096,1.80278,6.4385,6.18096,1.80278,6.4385,0.0,0.0,0.0,133.11,104.16096,3.43278,104.2175108446,6.18096,1.80278,6.4385,97.98,1.63,97.9935574413,134.46,104.75096,29.01278,108.6945491929,6.18096,1.80278,6.4385,98.57,27.21,102.2566819333,133.11,109.78096,15.70278,110.8983159396,6.18096,1.80278,6.4385,103.6,13.9,104.528321521,134.46
2021-10-15 09:30:00,6.46416,1.88538,6.7335,6.46416,1.88538,6.7335,0.0,0.0,0.0,132.81,104.97416,2.99538,105.0168870661,6.46416,1.88538,6.7335,98.51,1.11,98.5162534813,134.2,105.41416,28.53538,109.2081180144,6.46416,1.88538,6.7335,98.95,26.65,102.4759727936,132.81,110.62416,16.33538,111.8237426285,6.46416,1.88538,6.7335,104.16,14.45,105.1575394349,134.2
2021-10-15 10:00:00,7.52472,2.19471,7.83825,7.52472,2.19471,7.83825,0.0,0.0,0.0,132.81,103.01472,3.59471,103.0774198196,7.52472,2.19471,7.83825,95.49,1.4,95.5002623033,134.2,102.80472,29.39471,106.9245501756,7.52472,2.19471,7.83825,95.28,27.2,99.0864188474,132.81,108.54472,16.41471,109.7788638321,7.52472,2.19471,7.83825,101.02,14.22,102.0159242471,134.2
2021-10-15 10:30:00,6.6470400000000005,1.93872,6.924,6.6470400000000005,1.93872,6.924,0.0,0.0,0.0,133.14,100.12704,3.72872,100.1964445078,6.6470400000000005,1.93872,6.924,93.48,1.79,93.4971363198,134.53,99.84704,29.70872,104.1731224491,6.6470400000000005,1.93872,6.924,93.2,27.77,97.2492308453,133.14,105.58704,15.87872,106.7743263374,6.6470400000000005,1.93872,6.924,98.94,13.94,99.9172017222,134.53
2021-10-15 11:00:00,6.50904,1.89847,6.7802500000000006,6.50904,1.89847,6.7802500000000006,0.0,0.0,0.0,133.71,98.73904,3.5384700000000002,98.8024229969,6.50904,1.89847,6.7802500000000006,92.23,1.6400000000000001,92.2445797866,135.09,98.33904,29.53847,102.679540309,6.50904,1.89847,6.7802500000000006,91.83,27.64,95.8995229394,133.71,104.10904,16.04847,105.3387184233,6.50904,1.89847,6.7802500000000006,97.6,14.15,98.6203959635,135.09
2021-10-15 11:30:00,6.58176,1.91968,6.856,6.58176,1.91968,6.856,0.0,0.0,0.0,133.83,97.58176,3.74968,97.6537760908,6.58176,1.91968,6.856,91.0,1.83,91.0183986895,135.22,97.12176,29.91968,101.6258998327,6.58176,1.91968,6.856,90.54,28.0,94.7707317688,133.83,102.93176,15.94968,104.1601627725,6.58176,1.91968,6.856,96.35,14.03,97.3661306615,135.22
2021-10-15 12:00:00,6.19776,1.80768,6.456,6.19776,1.80768,6.456,0.0,0.0,0.0,134.12,96.55776,4.11768,96.6455188035,6.19776,1.80768,6.456,90.36,2.31,90.3895220698,135.52,96.21776,30.26768,100.8661974697,6.19776,1.80768,6.456,90.02,28.46,94.4117153747,134.12,101.87776,15.34768,103.0273229003,6.19776,1.80768,6.456,95.68,13.54,96.633296539,135.52
2021-10-15 12:30:00,6.1764,1.80145,6.43375,6.1764,1.80145,6.43375,0.0,0.0,0.0,134.22,96.4164,6.41145,96.6293375744,6.1764,1.80145,6.43375,90.24,4.61,90.3576764863,135.64,97.1564,16.63145,98.5696261029,6.1764,1.80145,6.43375,90.98,14.83,92.1807425659,134.22,100.8764,12.47145,101.6444053653,6.1764,1.80145,6.43375,94.7,10.67,95.299207237,135.64
2021-10-15 13:00:00,56.31608,11.46844,57.4719582283,5.44608,1.58844,5.673,50.87,9.88,51.8205683103,134.68,80.25608,3.77844,80.3449748634,5.44608,1.58844,5.673,74.81,2.19,74.8420483418,135.99,52.63608,4.65844,52.8418203793,5.44608,1.58844,5.673,47.19,3.07,47.2897557617,134.68,107.14608,8.73844,107.5018269287,5.44608,1.58844,5.673,101.7,7.15,101.9510299114,135.99
2021-10-15 13:30:00,105.61576,21.34543,107.7511769878,5.19576,1.51543,5.41225,100.42,19.83,102.3591974373,135.22,73.32576,1.78543,73.3474937531,5.19576,1.51543,5.41225,68.13,0.27,68.1305350045,136.47,5.19576,1.51543,5.41225,5.19576,1.51543,5.41225,0.0,0.0,0.0,135.22,111.27576,5.69543,111.4214193343,5.19576,1.51543,5.41225,106.08,4.18,106.1623228834,136.47
2021-10-15 14:00:00,102.89016,21.63963,105.1411366277,4.73016,1.3796300000000001,4.92725,98.16,20.26,100.2290037863,135.22,71.59016,1.53963,71.6067138568,4.73016,1.3796300000000001,4.92725,66.86,0.16,66.8601914445,136.56,4.73016,1.3796300000000001,4.92725,4.73016,1.3796300000000001,4.92725,0.0,0.0,0.0,135.22,108.44016,5.96963,108.6043497433,4.73016,1.3796300000000001,4.92725,103.71,4.59,103.8115224819,136.56
2021-10-15 14:30:00,75.02272,8.98746,75.5591354732,4.24272,1.23746,4.4195,70.78,7.75,71.2030259188,134.25,70.71272,4.84746,70.8786754832,4.24272,1.23746,4.4195,66.47,3.61,66.5679577575,135.44,59.65272,6.82746,60.0421619652,4.24272,1.23746,4.4195,55.41,5.59,55.6912578418,134.25,78.11272,11.24746,78.91832729,4.24272,1.23746,4.4195,73.87,10.01,74.5451339794,135.44
2021-10-15 15:00:00,70.24336,6.10348,70.5080285655,4.50336,1.31348,4.691,65.74,4.79,65.9142753886,134.25,70.49336,6.03348,70.7510896383,4.50336,1.31348,4.691,65.99,4.72,66.1585859885,135.44,71.84336,8.57348,72.3531128245,4.50336,1.31348,4.691,67.34,7.26,67.7302236819,134.25,72.22336,12.79348,73.3477120311,4.50336,1.31348,4.691,67.72,11.48,68.6861616339,135.44
2021-10-15 15:30:00,69.07856,6.87333,69.419666644,4.70856,1.3733300000000002,4.90475,64.37,5.5,64.60454241,134.25,69.33856,6.80333,69.6715236087,4.70856,1.3733300000000002,4.90475,64.63,5.43,64.8577042455,135.44,70.66856,9.14333,71.2576020924,4.70856,1.3733300000000002,4.90475,65.96,7.77,66.4160710973,134.25,71.00856,13.38333,72.2587649712,4.70856,1.3733300000000002,4.90475,66.3,12.01,67.3790034061,135.44
2021-10-15 16:00:00,70.32016,7.00963,70.668662186,4.49016,1.30963,4.67725,65.83,5.7,66.0763111864,134.65,70.59016,6.93963,70.9304529336,4.49016,1.30963,4.67725,66.1,5.63,66.3393314709,135.82,71.92016,9.28963,72.5176298562,4.49016,1.30963,4.67725,67.43,7.98,67.9005544896,134.65,72.26016,13.53963,73.5177006153,4.49016,1.30963,4.67725,67.77,12.23,68.8646919691,135.82
2021-10-15 16:30:00,72.41504,7.00397,72.7529629222,4.26504,1.24397,4.44275,68.15,5.76,68.3929828272,134.65,72.69504,6.93397,73.0249873712,4.26504,1.24397,4.44275,68.43,5.69,68.666156147,135.71,74.04504,9.28397,74.6247951258,4.26504,1.24397,4.44275,69.78,8.04,70.2416543085,134.65,74.40504,13.54397,75.627700618,4.26504,1.24397,4.44275,70.14,12.3,71.2103194769,135.71
2021-10-15 17:00:00,74.62672,6.90196,74.9452092518,3.84672,1.12196,4.007,70.78,5.78,71.0156095517,134.65,74.91672,6.84196,75.2285009302,3.84672,1.12196,4.007,71.07,5.72,71.2998127627,135.71,76.25672,9.16196,76.8051356108,3.84672,1.12196,4.007,72.41,8.04,72.8549909066,134.65,76.66672,13.42196,77.8327371085,3.84672,1.12196,4.007,72.82,12.3,73.8514888137,135.71
2021-10-15 17:30:00,76.09984,6.99037,76.4202258618,3.66984,1.07037,3.82275,72.43,5.92,72.6715301889,134.5,76.38984,6.93037,76.7035702139,3.66984,1.07037,3.82275,72.72,5.86,72.9557263003,135.59,77.74984,9.23037,78.2958322669,3.66984,1.07037,3.82275,74.08,8.16,74.5280618291,134.5,78.16984,13.49037,79.325367748,3.66984,1.07037,3.82275,74.5,12.42,75.5281828194,135.59
2021-10-15 18:00:00,77.91304,6.91047,78.2189005143,3.53304,1.03047,3.68025,74.38,5.88,74.6120553262,134.31,78.22304,6.84047,78.5215640233,3.53304,1.03047,3.68025,74.69,5.8100000000000005,74.9156338824,135.38,79.54304,9.15047,80.0676358691,3.53304,1.03047,3.68025,76.01,8.12,76.442491456,134.31,80.01304,13.42047,81.1307314466,3.53304,1.03047,3.68025,76.48,12.39,77.4771095227,135.38
2021-10-15 18:30:00,79.97432,6.69126,80.2537526839,3.60432,1.05126,3.7545,76.37,5.64,76.577976599,134.45,80.29432,6.62126,80.5668598634,3.60432,1.05126,3.7545,76.69,5.57,76.8920086875,135.53,81.53432,8.90126,82.0187647277,3.60432,1.05126,3.7545,77.93,7.85,78.3243729627,134.45,82.09432,13.19126,83.1473794936,3.60432,1.05126,3.7545,78.49,12.14,79.4232944419,135.53
2021-10-15 19:00:00,83.2576,5.6743,83.4507377933,3.9576000000000002,1.1543,4.1225,79.3,4.52,79.4287126926,134.27,83.5976,5.5943000000000005,83.7845744648,3.9576000000000002,1.1543,4.1225,79.64,4.44,79.7636709286,135.37,84.7976,8.0843,85.1820924388,3.9576000000000002,1.1543,4.1225,80.84,6.93,81.1364930226,134.27,85.4176,12.3343,86.3035419102,3.9576000000000002,1.1543,4.1225,81.46,11.18,82.22362191,135.37
2021-10-15 19:30:00,81.9816,6.01005,82.2016024148,4.2516,1.24005,4.42875,77.73,4.77,77.8762210177,133.64,82.3016,5.95005,82.5164011428,4.2516,1.24005,4.42875,78.05,4.71,78.1919855228,134.77,83.4316,11.66005,84.2424396879,4.2516,1.24005,4.42875,79.18,10.42,79.8626871574,133.64,84.0516,12.59005,84.9892982767,4.2516,1.24005,4.42875,79.8,11.35,80.6031171854,134.77
2021-10-15 20:00:00,79.95408,6.28494,80.20071932,4.71408,1.37494,4.9105,75.24,4.91,75.4000377984,133.64,80.26408,6.39494,80.5184314046,4.71408,1.37494,4.9105,75.55,5.02,75.7165959351,134.77,79.59408,49.73494,93.8551108243,4.71408,1.37494,4.9105,74.88,48.36,89.1386784735,133.64,80.58408,9.11494,81.0979412849,4.71408,1.37494,4.9105,75.87,7.74,76.263782361,134.77
2021-10-15 20:30:00,77.11136,5.43623,77.3027453436,5.78136,1.6862300000000001,6.02225,71.33,3.75,71.4285055143,132.14,77.41136,5.55623,77.6105041142,5.78136,1.6862300000000001,6.02225,71.63,3.87,71.7344673083,133.31,76.74136,51.11623,92.2068614804,5.78136,1.6862300000000001,6.02225,70.96,49.43,86.4791680117,132.14,77.71136,8.36623,78.1604073522,5.78136,1.6862300000000001,6.02225,71.93,6.68,72.2395134258,133.31
2021-10-15 21:00:00,74.01832,4.85951,74.1776686953,5.99832,1.74951,6.24825,68.02,3.11,68.091060353,132.14,74.29832,4.96951,74.4643296113,5.99832,1.74951,6.24825,68.3,3.22,68.3758612377,133.27,73.70832,52.67951,90.5982737753,5.99832,1.74951,6.24825,67.71,50.93,84.7260821707,132.14,74.66832,7.15951,75.0107765262,5.99832,1.74951,6.24825,68.67,5.41,68.8827772379,133.27
2021-10-15 21:30:00,72.22096,4.67528,72.37213073,6.12096,1.7852800000000002,6.376,66.1,2.89,66.1631475974,132.33,72.50096,4.79528,72.6593690531,6.12096,1.7852800000000002,6.376,66.38,3.01,66.4482091557,133.44,71.90096,53.06528,89.3625871962,6.12096,1.7852800000000002,6.376,65.78,51.28,83.406515333,132.33,72.86096,6.99528,73.1959932947,6.12096,1.7852800000000002,6.376,66.74,5.21,66.9430481828,133.44
2021-10-15 22:00:00,69.44064,4.01477,69.5566018561,6.29064,1.8347700000000002,6.55275,63.15,2.18,63.1876166666,132.46,69.71064,4.13477,69.8331558227,6.29064,1.8347700000000002,6.55275,63.42,2.3,63.4616923821,133.53,69.14064,54.23477,87.8739914683,6.29064,1.8347700000000002,6.55275,62.85,52.4,81.8283722189,132.46,70.10064,6.41477,70.3935295504,6.29064,1.8347700000000002,6.55275,63.81,4.58,63.9741549378,133.53
2021-10-15 22:30:00,66.04656,3.09108,66.118854069,6.58656,1.9210800000000001,6.861,59.46,1.17,59.4715099859,133.03,66.29656,3.05108,66.3667307994,6.58656,1.9210800000000001,6.861,59.71,1.13,59.7206915566,134.12,65.50656,54.63108,85.2975046821,6.58656,1.9210800000000001,6.861,58.92,52.71,79.0563754545,133.03,66.45656,6.50108,66.7737853368,6.58656,1.9210800000000001,6.861,59.87,4.58,60.0449273461,134.12
2021-10-15 23:00:00,62.76648,3.49064,62.8634677631,6.99648,2.04064,7.288,55.77,1.45,55.7888465556,133.71,63.00648,3.39064,63.0976462445,6.99648,2.04064,7.288,56.01,1.35,56.0262670539,134.84,62.11648,55.54064,83.3259850179,6.99648,2.04064,7.288,55.12,53.5,76.8144804057,133.71,63.05648,6.30064,63.3704799919,6.99648,2.04064,7.288,56.06,4.26,56.2216257325,134.84
2021-10-15 23:30:00,59.28512,3.10816,59.3665403405,6.88512,2.00816,7.172,52.4,1.1,52.4115445298,134.3,59.50512,2.99816,59.5806031322,6.88512,2.00816,7.172,52.62,0.99,52.6293121749,135.39,58.80512,58.07816,82.6505584204,6.88512,2.00816,7.172,51.92,56.07,76.4168260267,134.3,59.73512,4.5781600000000005,59.9103005367,6.88512,2.00816,7.172,52.85,2.5700000000000003,52.9124503307,135.39
2021-10-16 00:00:00,56.47096,3.51778,56.5804215206,7.02096,2.04778,7.3135,49.45,1.47,49.4718445179,135.11,56.67096,3.40778,56.7733271163,7.02096,2.04778,7.3135,49.65,1.3599999999999999,49.6686228921,136.18,56.05096,59.05778,81.4219349773,7.02096,2.04778,7.3135,49.03,57.01,75.1936233999,135.11,56.97096,3.97778,57.1096578264,7.02096,2.04778,7.3135,49.95,1.9300000000000002,49.9872723801,136.18
2021-10-16 00:30:00,54.18608,7.39469,54.6883233055,7.21608,2.10469,7.51675,46.97,5.29,47.2669546301,135.43,54.39608,7.01469,54.8465075931,7.21608,2.10469,7.51675,47.18,4.91,47.4348026242,136.49,54.46608,55.92469,78.0648757263,7.21608,2.10469,7.51675,47.25,53.82,71.6181185176,135.43,55.37608,7.07469,55.8261719515,7.21608,2.10469,7.51675,48.16,4.97,48.4157670599,136.49
2021-10-16 01:00:00,51.61696,18.00953,54.6685808345,7.50696,2.18953,7.81975,44.11,15.82,46.8611192781,134.95,51.80696,17.95953,54.8316133473,7.50696,2.18953,7.81975,44.3,15.77,47.0232166063,135.98,54.43696,45.48953,70.9413839283,7.50696,2.18953,7.81975,46.93,43.3,63.8538557959,134.95,55.37696,16.89953,57.8982021574,7.50696,2.18953,7.81975,47.87,14.71,50.079147357,135.98
2021-10-16 01:30:00,52.11672,17.84446,55.0869971613,6.66672,1.94446,6.9445,45.45,15.9,48.1509345704,132.84,52.29672,17.79446,55.2411959451,6.66672,1.94446,6.9445,45.63,15.85,48.30444493,133.87,54.93672,44.94446,70.9792060328,6.66672,1.94446,6.9445,48.27,43.0,64.6451305204,132.84,55.86672,16.96446,58.385642984,6.66672,1.94446,6.9445,49.2,15.02,51.4416212808,133.87
2021-10-16 02:00:00,53.21488,17.13809,55.9065075127,6.40488,1.86809,6.67175,46.81,15.27,49.2376786618,132.93,53.41488,17.08809,56.0816567628,6.40488,1.86809,6.67175,47.01,15.22,49.412432646,133.96,56.10488,44.84809,71.8269360091,6.40488,1.86809,6.67175,49.7,42.98,65.7066998106,132.93,57.03488,16.85809,59.4741350089,6.40488,1.86809,6.67175,50.63,14.99,52.802433656,133.96
2021-10-16 02:30:00,52.62984,17.82037,55.5649677887,6.78984,1.9803700000000002,7.07275,45.84,15.84,48.4995999984,132.77,52.81984,17.77037,55.7290009561,6.78984,1.9803700000000002,7.07275,46.03,15.79,48.6629736042,133.78,55.46984,44.99037,71.4215411649,6.78984,1.9803700000000002,7.07275,48.68,43.01,64.9584675004,132.77,56.38984,17.13037,58.9344010877,6.78984,1.9803700000000002,7.07275,49.6,15.15,51.8621490106,133.78
2021-10-16 03:00:00,51.39544,17.89367,54.4212704635,6.11544,1.78367,6.37025,45.28,16.11,48.0604879293,133.08,51.56544,17.84367,54.5654759116,6.11544,1.78367,6.37025,45.45,16.06,48.2040050203,134.05,54.23544,45.17367,70.584300048,6.11544,1.78367,6.37025,48.12,43.39,64.7937226898,133.08,55.14544,16.76367,57.6371424054,6.11544,1.78367,6.37025,49.03,14.98,51.2673512091,134.05
2021-10-16 03:30:00,50.5148,18.22015,53.7002689478,6.0348,1.76015,6.28625,44.48,16.46,47.4278610102,133.27,50.7048,18.17015,53.8621489922,6.0348,1.76015,6.28625,44.67,16.41,47.5888327237,134.26,53.3248,45.65015,70.1959435442,6.0348,1.76015,6.28625,47.29,43.89,64.5188050106,133.27,54.2348,16.56015,56.7067200521,6.0348,1.76015,6.28625,48.2,14.8,50.421027359600004,134.26
2021-10-16 04:00:00,49.65816,18.21363,52.8929973849,5.73816,1.6736300000000002,5.97725,43.92,16.54,46.9312049707,133.67,49.83816,18.16363,53.044883325,5.73816,1.6736300000000002,5.97725,44.1,16.49,47.0821632893,134.69,52.42816,45.71363,69.5589529016,5.73816,1.6736300000000002,5.97725,46.69,44.04,64.183157448,133.67,53.35816,16.47363,55.8432961416,5.73816,1.6736300000000002,5.97725,47.62,14.8,49.8668667554,134.69
2021-10-16 04:30:00,49.00496,18.27978,52.3033121461,5.24496,1.5297800000000001,5.4635,43.76,16.75,46.8561639488,133.77,49.17496,18.22978,52.4452244713,5.24496,1.5297800000000001,5.4635,43.93,16.7,46.9971797026,134.75,51.80496,46.05978,69.3199625956,5.24496,1.5297800000000001,5.4635,46.56,44.53,64.4263494232,133.77,52.72496,15.97978,55.0933278705,5.24496,1.5297800000000001,5.4635,47.48,14.45,49.6301611926,134.75
2021-10-16 05:00:00,48.60104,18.30697,51.934634298,4.961040000000001,1.44697,5.16775,43.64,16.86,46.7836424405,133.99,48.78104,18.25697,52.0855720624,4.961040000000001,1.44697,5.16775,43.82,16.81,46.9336606286,134.99,51.39104,45.88697,68.89595785,4.961040000000001,1.44697,5.16775,46.43,44.44,64.2701991595,133.99,52.31104,15.97697,54.6965124689,4.961040000000001,1.44697,5.16775,47.35,14.53,49.5292176397,134.99
2021-10-16 05:30:00,49.18456,18.14758,52.4257150857,5.1345600000000005,1.4975800000000001,5.3485,44.05,16.65,47.0916659293,133.99,49.36456,18.09758,52.5773923455,5.1345600000000005,1.4975800000000001,5.3485,44.23,16.6,47.2424904085,134.99,51.96456,45.65758,69.1731892242,5.1345600000000005,1.4975800000000001,5.3485,46.83,44.16,64.367340321,133.99,52.89456,16.19758,55.3190389961,5.1345600000000005,1.4975800000000001,5.3485,47.76,14.7,49.9710676292,134.99
2021-10-16 06:00:00,50.01096,18.00153,53.1521514378,5.01096,1.46153,5.21975,45.0,16.54,47.9434208208,133.84,50.20096,17.95153,53.3141052092,5.01096,1.46153,5.21975,45.19,16.49,48.10463803,134.8,52.80096,45.41153,69.6430070708,5.01096,1.46153,5.21975,47.79,43.95,64.9267787588,133.84,53.72096,16.13153,56.0907104917,5.01096,1.46153,5.21975,48.71,14.67,50.8711411313,134.8
2021-10-16 06:30:00,52.88232,16.58651,55.422487156,4.58232,1.33651,4.77325,48.3,15.25,50.6502961492,133.62,53.07232,16.526510000000002,55.5859396157,4.58232,1.33651,4.77325,48.49,15.19,50.8135434702,134.58,55.72232,44.01651,71.0100704039,4.58232,1.33651,4.77325,51.14,42.68,66.6099241855,133.62,56.65232,16.42651,58.9857236301,4.58232,1.33651,4.77325,52.07,15.09,54.212480113,134.58
2021-10-16 07:00:00,55.45928,16.08729,57.7454122651,4.37928,1.27729,4.56175,51.08,14.81,53.1836676058,132.58,55.67928,16.04729,57.9456446824,4.37928,1.27729,4.56175,51.3,14.77,53.3839198636,133.59,58.24928,42.32729,72.0040144663,4.37928,1.27729,4.56175,53.87,41.05,67.7279809237,132.58,59.17928,17.43729,61.6947831171,4.37928,1.27729,4.56175,54.8,16.16,57.1330517302,133.59
2021-10-16 07:30:00,58.72288,14.62959,60.5177787023,4.11288,1.19959,4.28425,54.61,13.43,56.2371496433,132.05,58.94288,14.57959,60.7192518668,4.11288,1.19959,4.28425,54.83,13.38,56.4389342564,133.07,61.67288,41.02959,74.0740938727,4.11288,1.19959,4.28425,57.56,39.83,69.9970177936,132.05,62.61288,17.97959,65.1432145236,4.11288,1.19959,4.28425,58.5,16.78,60.859004264,133.07
2021-10-16 08:00:00,61.00216,13.48813,62.4755406184,3.66216,1.06813,3.81475,57.34,12.42,58.6696855284,131.27,61.24216,13.41813,62.6948831577,3.66216,1.06813,3.81475,57.58,12.35,58.8895483087,132.29,64.06216,40.37813,75.7255156877,3.66216,1.06813,3.81475,60.4,39.31,72.06549868,131.27,65.01216,17.90813,67.433538154,3.66216,1.06813,3.81475,61.35,16.84,63.619243158,132.29
2021-10-16 08:30:00,65.59096,4.59903,65.7519970089,3.63096,1.05903,3.7822500000000003,61.96,3.54,62.061044142,130.71,65.89096,4.58903,66.0505700661,3.63096,1.05903,3.7822500000000003,62.26,3.5300000000000002,62.3599911802,131.77,65.40096,53.69903,84.6219320972,3.63096,1.05903,3.7822500000000003,61.77,52.64,81.1572701611,130.71,66.32096,5.16903,66.5220911161,3.63096,1.05903,3.7822500000000003,62.69,4.11,62.8245827682,131.77
2021-10-16 09:00:00,67.80432,5.12376,67.997637659,4.02432,1.1737600000000001,4.192,63.78,3.95,63.9021979278,132.54,68.07432,5.25376,68.2767532737,4.02432,1.1737600000000001,4.192,64.05,4.08,64.1798169209,133.56,67.55432,52.99376,85.8599135196,4.02432,1.1737600000000001,4.192,63.53,51.82,81.9839819721,132.54,68.48432,5.66376,68.7181217962,4.02432,1.1737600000000001,4.192,64.46,4.49,64.6161876003,133.56
2021-10-16 09:30:00,69.02456,5.54633,69.2470335802,4.44456,1.29633,4.62975,64.58,4.25,64.7196948386,131.79,69.30456,5.68633,69.5374459242,4.44456,1.29633,4.62975,64.86,4.39,65.0083971499,132.85,68.80456,52.28633,86.4171729557,4.44456,1.29633,4.62975,64.36,50.99,82.1108378961,131.79,69.73456,6.34633,70.022744611,4.44456,1.29633,4.62975,65.29,5.05,65.4850104986,132.85
2021-10-16 10:00:00,68.72528,5.78779,68.9685625786,4.41528,1.28779,4.59925,64.31,4.5,64.4672482738,131.79,69.01528,5.92779,69.2693840579,4.41528,1.28779,4.59925,64.6,4.64,64.7664233998,132.85,68.51528,51.77779,85.8794686218,4.41528,1.28779,4.59925,64.1,50.49,81.5968755529,131.79,69.41528,7.01779,69.7691226401,4.41528,1.28779,4.59925,65.0,5.73,65.2520719978,132.85
2021-10-16 10:30:00,67.40376,6.13693,67.6825588461,4.34376,1.26693,4.52475,63.06,4.87,63.2477707117,131.99,67.68376,6.27693,67.9741952359,4.34376,1.26693,4.52475,63.34,5.01,63.5378288896,133.07,67.20376,52.28693,85.148507955,4.34376,1.26693,4.52475,62.86,51.02,80.9593725272,131.99,68.09376,6.70693,68.4232640332,4.34376,1.26693,4.52475,63.75,5.44,63.9816856608,133.07
2021-10-16 11:00:00,67.16144,6.12167,67.4398536954,4.53144,1.3216700000000001,4.72025,62.63,4.8,62.8136680986,132.19,67.44144,6.25167,67.7305780801,4.53144,1.3216700000000001,4.72025,62.91,4.93,63.1028763211,133.26,66.96144,52.32167,84.9787714577,4.53144,1.3216700000000001,4.72025,62.43,51.0,80.6133047332,132.19,67.84144,6.68167,68.1696831096,4.53144,1.3216700000000001,4.72025,63.31,5.36,63.5364910898,133.26
2021-10-16 11:30:00,67.20064,5.90352,67.4594512637,4.64064,1.35352,4.834,62.56,4.55,62.725242925,132.17,67.47064,6.05352,67.7416590172,4.64064,1.35352,4.834,62.83,4.7,63.0055465812,133.26,66.98064,52.67352,85.2109490852,4.64064,1.35352,4.834,62.34,51.32,80.7466284126,132.17,67.87064,6.46352,68.1777153093,4.64064,1.35352,4.834,63.23,5.11,63.4361490004,133.26
2021-10-16 12:00:00,64.11,5.46,64.3420834291,4.8,1.4,5.0,59.31,4.06,59.4487989786,132.17,64.37,5.6,64.6131325661,4.8,1.4,5.0,59.57,4.2,59.7178775577,133.26,63.86,53.36,83.2189233288,4.8,1.4,5.0,59.06,51.96,78.6633663149,132.17,64.75,6.03,65.0301729968,4.8,1.4,5.0,59.95,4.63,60.1285240132,133.26
2021-10-16 12:30:00,63.19792,5.55481,63.4415715951,5.46792,1.59481,5.69575,57.73,3.96,57.8656590734,132.49,63.44792,5.68481,63.7020848722,5.46792,1.59481,5.69575,57.98,4.09,58.1240784873,133.55,62.92792,53.79481,82.7877086195,5.46792,1.59481,5.69575,57.46,52.2,77.6304811269,132.49,63.82792,6.11481,64.120154966,5.46792,1.59481,5.69575,58.36,4.52,58.5347759883,133.55
2021-10-16 13:00:00,64.29752,5.38636,64.522739807,5.50752,1.60636,5.737,58.79,3.7800000000000002,58.9113953323,132.49,64.55752,5.52636,64.7936265647,5.50752,1.60636,5.737,59.05,3.92,59.1799704292,133.55,64.04752,54.11636,83.8490622357,5.50752,1.60636,5.737,58.54,52.51,78.6398861902,132.49,64.96752,5.95636,65.2399944773,5.50752,1.60636,5.737,59.46,4.35,59.6189072359,133.55
2021-10-16 13:30:00,65.12112,5.22866,65.3306907621,5.2411200000000004,1.52866,5.4595,59.88,3.7,59.9942030533,132.96,65.39112,5.34866,65.609501893,5.2411200000000004,1.52866,5.4595,60.15,3.8200000000000003,60.2711780207,134.05,64.89112,54.31866,84.6249034212,5.2411200000000004,1.52866,5.4595,59.65,52.79,79.6549220074,132.96,65.80112,5.80866,66.0570051111,5.2411200000000004,1.52866,5.4595,60.56,4.28,60.7110533593,134.05
2021-10-16 14:00:00,64.39448,4.85464,64.5772141239,5.12448,1.49464,5.338,59.27,3.36,59.3651623429,132.96,64.64448,4.99464,64.8371438544,5.12448,1.49464,5.338,59.52,3.5,59.6228177798,134.05,64.10448,54.42464,84.0917700801,5.12448,1.49464,5.338,58.98,52.93,79.2478725266,132.96,65.03448,5.81464,65.2939019143,5.12448,1.49464,5.338,59.91,4.32,60.0655516915,134.05
2021-10-16 14:30:00,64.93192,3.86181,65.0466587256,4.77192,1.39181,4.97075,60.16,2.47,60.2106842678,133.58,65.20192,3.99181,65.3239995619,4.77192,1.39181,4.97075,60.43,2.6,60.4859066229,134.65,64.53192,53.93181,84.101182089,4.77192,1.39181,4.97075,59.76,52.54,79.5720378022,133.58,65.46192,6.27181,65.761680109,4.77192,1.39181,4.97075,60.69,4.88,60.8858809577,134.65
2021-10-16 15:00:00,64.63024,3.78507,64.7409814365,5.16024,1.50507,5.37525,59.47,2.2800000000000002,59.5136900217,133.58,64.88024,3.9050700000000003,64.997654682,5.16024,1.50507,5.37525,59.72,2.4,59.7682055946,134.65,64.22024,54.03507,83.9287079345,5.16024,1.50507,5.37525,59.06,52.53,79.0410304842,133.58,65.17024,6.42507,65.4861947754,5.16024,1.50507,5.37525,60.01,4.92,60.2113485981,134.65
2021-10-16 15:30:00,62.28624,2.77307,62.3479399063,6.21624,1.8130700000000002,6.47525,56.07,0.96,56.0782176964,133.58,62.53624,2.88307,62.6026629303,6.21624,1.8130700000000002,6.47525,56.32,1.07,56.330163323,134.62,61.76624,54.85307,82.6070680521,6.21624,1.8130700000000002,6.47525,55.55,53.04,76.8052348476,133.58,62.70624,6.47307,63.0394572483,6.21624,1.8130700000000002,6.47525,56.49,4.66,56.6818815849,134.62
2021-10-16 16:00:00,62.31552,2.7203600000000003,62.3748698708,5.79552,1.69036,6.037,56.52,1.03,56.5293843943,133.97,62.56552,2.84036,62.6299603848,5.79552,1.69036,6.037,56.77,1.15,56.7816466827,135.02,61.79552,55.67036,83.173765543,5.79552,1.69036,6.037,56.0,53.98,77.7807199761,133.97,62.73552,5.55036,62.9805681603,5.79552,1.69036,6.037,56.94,3.86,57.0706859955,135.02
2021-10-16 16:30:00,64.1016,2.74255,64.1602423863,5.6316,1.64255,5.86625,58.47,1.1,58.4803462712,134.08,64.3616,2.85255,64.4247824681,5.6316,1.64255,5.86625,58.73,1.21,58.7424633464,135.15,63.6116,55.32255,84.3031446214,5.6316,1.64255,5.86625,57.98,53.68,79.014067102,134.08,64.5716,5.73255,64.8255632915,5.6316,1.64255,5.86625,58.94,4.09,59.0817374491,135.15
2021-10-16 17:00:00,66.05304,2.73672,66.1097097982,5.30304,1.54672,5.524,60.75,1.19,60.7616540262,134.02,66.31304,2.85672,66.374544241,5.30304,1.54672,5.524,61.01,1.31,61.0240624672,135.09,65.55304,54.48672,85.240857044,5.30304,1.54672,5.524,60.25,52.94,80.2041526356,134.02,66.49304,6.11672,66.7737870126,5.30304,1.54672,5.524,61.19,4.57,61.3604188382,135.09
2021-10-16 17:30:00,70.41096,3.56028,70.5009140494,5.5209600000000005,1.61028,5.751,64.89,1.9500000000000002,64.9192929721,133.71,70.70096,3.67028,70.796163033,5.5209600000000005,1.61028,5.751,65.18,2.06,65.2125448054,134.76,69.96096,53.85028,88.2858345387,5.5209600000000005,1.61028,5.751,64.44,52.24,82.9549950274,133.71,70.92096,6.40028,71.2091718208,5.5209600000000005,1.61028,5.751,65.4,4.79,65.5751789933,134.76
2021-10-16 18:00:00,73.36312,3.88091,73.4656983807,4.80312,1.40091,5.00325,68.56,2.48,68.6048394794,133.2,73.66312,4.00091,73.7716919215,4.80312,1.40091,5.00325,68.86,2.6,68.9090676181,134.28,72.88312,52.48091,89.8119986158,4.80312,1.40091,5.00325,68.08,51.08,85.1120015039,133.2,73.85312,6.95091,74.1795017748,4.80312,1.40091,5.00325,69.05,5.55,69.2726858148,134.28
2021-10-16 18:30:00,75.03376,3.60318,75.120223947,4.43376,1.29318,4.6185,70.6,2.31,70.6377809674,132.79,75.34376,3.72318,75.4356960613,4.43376,1.29318,4.6185,70.91,2.43,70.9516243648,133.86,74.51376,51.87318,90.7916694012,4.43376,1.29318,4.6185,70.08,50.58,86.4265167642,132.79,75.49376,7.17318,75.8337807989,4.43376,1.29318,4.6185,71.06,5.88,71.3028610927,133.86
2021-10-16 19:00:00,76.11056,3.96308,76.2136690273,4.33056,1.26308,4.511,71.78,2.7,71.8307622123,132.63,76.43056,4.08308,76.5395456232,4.33056,1.26308,4.511,72.1,2.8200000000000003,72.1551273299,133.68,75.68056,51.54308,91.5654752502,4.33056,1.26308,4.511,71.35,50.28,87.2863156514,132.63,76.71056,6.85308,77.0160679404,4.33056,1.26308,4.511,72.38,5.59,72.5955404966,133.68
2021-10-16 19:30:00,72.90872,8.45171,73.3969539829,4.42872,1.2917100000000001,4.61325,68.48,7.16,68.8532933127,131.96,73.19872,8.43171,73.6827411485,4.42872,1.2917100000000001,4.61325,68.77,7.14,69.1396593859,133.09,74.68872,56.01171,93.35800208,4.42872,1.2917100000000001,4.61325,70.26,54.72,89.0547359774,131.96,76.69872,26.16171,81.0378227728,4.42872,1.2917100000000001,4.61325,72.27,24.87,76.4295086992,133.09
2021-10-16 20:00:00,70.15784,8.68062,70.6928262064,4.52784,1.32062,4.7165,65.63,7.36,66.0413998943,132.48,70.43784,8.59062,70.95976364,4.52784,1.32062,4.7165,65.91,7.27,66.3097353335,133.54,72.40784,54.82062,90.8195775736,4.52784,1.32062,4.7165,67.88,53.5,86.428840094,132.48,74.13784,24.24062,78.0001729347,4.52784,1.32062,4.7165,69.61,22.92,73.286277706,133.54
2021-10-16 20:30:00,67.92816,10.59863,68.7500245735,5.37816,1.5686300000000002,5.60225,62.55,9.03,63.1984446011,132.99,68.20816,10.52863,69.0159774274,5.37816,1.5686300000000002,5.60225,62.83,8.96,63.4656639452,134.08,69.96816,55.57863,89.356183482,5.37816,1.5686300000000002,5.60225,64.59,54.01,84.1958918238,132.99,71.65816,24.52863,75.739986693,5.37816,1.5686300000000002,5.60225,66.28,22.96,70.1441373174,134.08
2021-10-16 21:00:00,65.76256,12.90908,67.0175995109,6.20256,1.80908,6.461,59.56,11.1,60.5855065176,133.61,66.01256,12.84908,67.2514455949,6.20256,1.80908,6.461,59.81,11.04,60.8203724093,134.68,67.56256,55.91908,87.702012644,6.20256,1.80908,6.461,61.36,54.11,81.810400928,133.61,69.22256,25.21908,73.673365669,6.20256,1.80908,6.461,63.02,23.41,67.2275873433,134.68
2021-10-16 21:30:00,63.89128,12.96329,65.1931173335,6.73128,1.9632900000000002,7.01175,57.16,11.0,58.2088103297,134.33,64.14128,12.89329,65.4243129659,6.73128,1.9632900000000002,7.01175,57.41,10.93,58.4411926641,135.44,65.82128,57.29329,87.2637495176,6.73128,1.9632900000000002,7.01175,59.09,55.33,80.9508307555,134.33,67.48128,24.36329,71.7446377792,6.73128,1.9632900000000002,7.01175,60.75,22.4,64.7481466916,135.44
2021-10-16 22:00:00,61.5364,13.4377,62.9865089225,7.4664,2.1777,7.7775,54.07,11.26,55.2299963788,134.4,61.7764,13.3677,63.2061626762,7.4664,2.1777,7.7775,54.31,11.19,55.4508088309,135.44,63.4564,58.4577,86.27871922,7.4664,2.1777,7.7775,55.99,56.28,79.3871431656,134.4,65.0864,24.3777,69.5018828684,7.4664,2.1777,7.7775,57.62,22.2,61.7487198248,135.44
2021-10-16 22:30:00,57.02784,25.50437,62.4711727452,8.03784,2.34437,8.37275,48.99,23.16,54.1886122723,133.02,57.24784,24.95437,62.4502663466,8.03784,2.34437,8.37275,49.21,22.61,54.1556663702,134.08,61.90784,47.77437,78.1982805589,8.03784,2.34437,8.37275,53.87,45.43,70.4688711418,133.02,63.53784,34.60437,72.3499795091,8.03784,2.34437,8.37275,55.5,32.26,64.1946851383,134.08
2021-10-16 23:00:00,53.44736,33.36548,63.0069483994,7.52736,2.19548,7.841,45.92,31.17,55.4996873865,133.02,53.61736,33.35548,63.14593684,7.52736,2.19548,7.841,46.09,31.16,55.6348245257,134.08,60.58736,39.15548,72.1386152196,7.52736,2.19548,7.841,53.06,36.96,64.6637858465,133.02,62.21736,42.40548,75.2942535616,7.52736,2.19548,7.841,54.69,40.21,67.8810739455,134.08
2021-10-16 23:30:00,51.33952,33.87486,61.5081494913,7.55952,2.20486,7.8745,43.78,31.67,54.0340383462,132.23,51.49952,33.87486,61.6417610087,7.55952,2.20486,7.8745,43.94,31.67,54.1637563321,133.23,58.38952,39.83486,70.6834642406,7.55952,2.20486,7.8745,50.83,37.63,63.2432273054,132.23,60.01952,42.73486,73.6791085739,7.55952,2.20486,7.8745,52.46,40.53,66.2927786414,133.23
2021-10-17 00:00:00,49.04272,35.52121,60.5553031935,7.99272,2.33121,8.32575,41.05,33.19,52.7890007483,132.23,49.20272,35.50121,60.673252483,7.99272,2.33121,8.32575,41.21,33.17,52.900973526,133.23,55.79272,40.77121,69.1022370829,7.99272,2.33121,8.32575,47.8,38.44,61.3390055348,132.23,57.45272,43.47121,72.0455490246,7.99272,2.33121,8.32575,49.46,41.14,64.333437651,133.23
2021-10-17 00:30:00,49.00736,22.25048,53.8219768719,8.60736,2.5104800000000003,8.966,40.4,19.74,44.9647372949,133.28,49.14736,22.21048,53.9329993307,8.60736,2.5104800000000003,8.966,40.54,19.7,45.0730695649,134.23,52.13736,54.59048,75.4879117104,8.60736,2.5104800000000003,8.966,43.53,52.08,67.8762646291,133.28,54.12736,30.02048,61.8950750868,8.60736,2.5104800000000003,8.966,45.52,27.51,53.187127202,134.23
2021-10-17 01:00:00,48.4068,22.1824,53.2473206462,8.4768,2.4724,8.83,39.93,19.71,44.5296418131,132.09,48.5668,22.1324,53.3720637787,8.4768,2.4724,8.83,40.09,19.66,44.6511332443,133.1,51.4968,54.5824,75.0410474341,8.4768,2.4724,8.83,43.02,52.11,67.5734600268,132.09,53.4868,29.7224,61.1903492064,8.4768,2.4724,8.83,45.01,27.25,52.6161819215,133.1
2021-10-17 01:30:00,48.58424,22.27582,53.4475493643,8.21424,2.39582,8.5565,40.37,19.88,44.9994588856,131.98,48.73424,22.22582,53.5631703977,8.21424,2.39582,8.5565,40.52,19.83,45.1120748802,132.98,51.66424,54.80582,75.3184678592,8.21424,2.39582,8.5565,43.45,52.41,68.0787088597,131.98,53.66424,29.52582,61.2505077648,8.21424,2.39582,8.5565,45.45,27.13,52.9314594547,132.98
2021-10-17 02:00:00,49.68808,21.56694,54.166762826,8.45808,2.46694,8.8105,41.23,19.1,45.4392220444,132.15,49.83808,21.51694,54.2845551244,8.45808,2.46694,8.8105,41.38,19.05,45.5544388617,133.18,52.84808,54.73694,76.0858210198,8.45808,2.46694,8.8105,44.39,52.27,68.5756881117,132.15,54.85808,29.53694,62.3044120898,8.45808,2.46694,8.8105,46.4,27.07,53.7191297398,133.18
2021-10-17 02:30:00,48.95864,21.18127,53.344115228,8.43864,2.46127,8.79025,40.52,18.72,44.6352864895,131.88,49.11864,21.12127,53.4672688835,8.43864,2.46127,8.79025,40.68,18.66,44.7555359704,132.88,52.23864,55.56127,76.2622464465,8.43864,2.46127,8.79025,43.8,53.1,68.8334947536,131.88,54.23864,28.88127,61.4488228192,8.43864,2.46127,8.79025,45.8,26.42,52.8739671294,132.88
2021-10-17 03:00:00,47.90688,21.25659,52.4109890172,8.45688,2.46659,8.80925,39.45,18.79,43.6962996145,131.88,48.04688,21.19659,52.5147417909,8.45688,2.46659,8.80925,39.59,18.73,43.7970432792,132.92,51.22688,55.70659,75.6797027212,8.45688,2.46659,8.80925,42.77,53.24,68.291804047,131.88,53.21688,28.97659,60.5943816287,8.45688,2.46659,8.80925,44.76,26.51,52.0215118965,132.92
2021-10-17 03:30:00,47.03936,20.97523,51.5039965708,7.14936,2.08523,7.44725,39.89,18.89,44.1366537019,132.25,47.17936,20.91523,51.6075465021,7.14936,2.08523,7.44725,40.03,18.83,44.2376513843,133.19,50.33936,55.47523,74.9102950786,7.14936,2.08523,7.44725,43.19,53.39,68.6721792286,132.25,52.31936,28.59523,59.6238426266,7.14936,2.08523,7.44725,45.17,26.51,52.3746980898,133.19
2021-10-17 04:00:00,46.28,21.17875,50.8957547499,7.23,2.10875,7.53125,39.05,19.07,43.4576506498,132.25,46.42,21.12875,51.0023575589,7.23,2.10875,7.53125,39.19,19.02,43.5616402354,133.19,49.59,55.81875,74.665259335,7.23,2.10875,7.53125,42.36,53.71,68.4041935849,132.25,51.52,28.58875,58.9205144798,7.23,2.10875,7.53125,44.29,26.48,51.6022722368,133.19
2021-10-17 04:30:00,45.91,21.6175,50.7448953714,7.98,2.3275,8.3125,37.93,19.29,42.5533664943,132.45,46.05,21.5575,50.8461238075,7.98,2.3275,8.3125,38.07,19.23,42.6511172187,133.43,49.17,56.0975,74.5963699268,7.98,2.3275,8.3125,41.19,53.77,67.7335145995,132.45,51.1,28.9075,58.7099102048,7.98,2.3275,8.3125,43.12,26.58,50.6540304418,133.43
2021-10-17 05:00:00,45.54896,21.82553,50.5080341813,7.45896,2.17553,7.76975,38.09,19.65,42.8598950069,132.63,45.68896,21.76553,50.6084910076,7.45896,2.17553,7.76975,38.23,19.59,42.9569668389,133.63,48.77896,55.83553,74.1417112634,7.45896,2.17553,7.76975,41.32,53.66,67.7254605005,132.63,50.72896,29.11553,58.4905246161,7.45896,2.17553,7.76975,43.27,26.94,50.9711339878,133.63
2021-10-17 05:30:00,45.64416,21.51288,50.4598191436,7.00416,2.04288,7.296,38.64,19.47,43.2681233704,132.92,45.79416,21.46288,50.574304819700004,7.00416,2.04288,7.296,38.79,19.42,43.3797245266,133.9,48.89416,55.48288,73.952612227,7.00416,2.04288,7.296,41.89,53.44,67.9014410745,132.92,50.84416,29.11288,58.5891490636,7.00416,2.04288,7.296,43.84,27.07,51.5240768961,133.9
2021-10-17 06:00:00,46.05032,21.77051,50.937089412,7.51032,2.19051,7.82325,38.54,19.58,43.2285553772,132.77,46.18032,21.71051,51.0290917003,7.51032,2.19051,7.82325,38.67,19.52,43.3174249004,133.73,49.31032,55.73051,74.4136909672,7.51032,2.19051,7.82325,41.8,53.54,67.9247495395,132.77,51.25032,29.11051,58.9407931111,7.51032,2.19051,7.82325,43.74,26.92,51.3602375384,133.73
2021-10-17 06:30:00,47.0388,21.53715,51.734877361,8.4588,2.46715,8.81125,38.58,19.07,43.0358141552,132.77,47.1788,21.47715,51.8373141816,8.4588,2.46715,8.81125,38.72,19.01,43.1348872724,133.82,50.3388,55.81715,75.1634819548,8.4588,2.46715,8.81125,41.88,53.35,67.8244565035,132.77,52.2788,28.94715,59.7579318799,8.4588,2.46715,8.81125,43.82,26.48,51.1994414032,133.82
2021-10-17 07:00:00,48.65336,20.903480000000002,52.9537998202,9.30336,2.71348,9.691,39.35,18.19,43.3508777304,132.15,48.80336,20.85348,53.0719848451,9.30336,2.71348,9.691,39.5,18.14,43.4661891589,133.15,52.04336,55.49348,76.0791537979,9.30336,2.71348,9.691,42.74,52.78,67.9149173599,132.15,53.99336,29.29348,61.4279325275,9.30336,2.71348,9.691,44.69,26.58,51.9970431852,133.15
2021-10-17 07:30:00,51.20208,20.50769,55.1563083016,10.31208,3.00769,10.74175,40.89,17.5,44.477433604,131.7,51.35208,20.44769,55.2733583805,10.31208,3.00769,10.74175,41.04,17.44,44.5918736991,132.67,54.66208,55.45769,77.8684683942,10.31208,3.00769,10.74175,44.35,52.45,68.6871530928,131.7,56.63208,29.53769,63.8722757984,10.31208,3.00769,10.74175,46.32,26.53,53.379615023,132.67
