Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-17 08:00:00,53.17728,20.94879,57.1548327848,10.00728,2.91879,10.42425,43.17,18.03,46.7838626024,131.4,53.33728,20.89879,57.2854681509,10.00728,2.91879,10.42425,43.33,17.98,46.912357647,132.4,56.45728,53.18879,77.5659193632,10.00728,2.91879,10.42425,46.45,50.27,68.4446886179,131.4,58.45728,30.85879,66.1023335841,10.00728,2.91879,10.42425,48.45,27.94,55.9289379481,132.4
2021-10-17 08:30:00,57.4924,12.3407,58.8019466876,8.8824,2.5907,9.2525,48.61,9.75,49.5781665655,130.93,57.7124,11.9207,58.9306728474,8.8824,2.5907,9.2525,48.83,9.33,49.7133563542,131.96,58.5124,60.0207,83.8223441706,8.8824,2.5907,9.2525,49.63,57.43,75.903503213,130.93,60.5524,23.3407,64.8951571556,8.8824,2.5907,9.2525,51.67,20.75,55.680799204,131.96
2021-10-17 09:00:00,60.86984,6.30787,61.1958057841,8.04984,2.34787,8.38525,52.82,3.96,52.9682357645,132.16,61.07984,6.20787,61.3944989748,8.04984,2.34787,8.38525,53.03,3.86,53.1702971592,133.25,60.63984,63.82787,88.0408268019,8.04984,2.34787,8.38525,52.59,61.48,80.9042551415,132.16,62.71984,18.69787,65.4476024936,8.04984,2.34787,8.38525,54.67,16.35,57.062521851,133.25
2021-10-17 09:30:00,63.62408,5.37369,63.8506076718,8.34408,2.43369,8.69175,55.28,2.94,55.3581249682,132.4,63.86408,5.27369,64.0814522343,8.34408,2.43369,8.69175,55.52,2.84,55.5925894342,133.47,63.49408,63.16369,89.5608727596,8.34408,2.43369,8.69175,55.15,60.73,82.0344768984,132.4,65.60408,18.73369,68.2264351528,8.34408,2.43369,8.69175,57.26,16.3,59.5348435792,133.47
2021-10-17 10:00:00,64.6732,15.60135,66.5283768032,7.9932,2.33135,8.32625,56.68,13.27,58.2126730189,131.62,64.9032,15.55135,66.740316579,7.9932,2.33135,8.32625,56.91,13.22,58.4253070167,132.67,67.6032,51.54135,85.0100194687,7.9932,2.33135,8.32625,59.61,49.21,77.2979702191,131.62,69.3632,30.01135,75.5773421275,7.9932,2.33135,8.32625,61.37,27.68,67.3235419449,132.67
2021-10-17 10:30:00,66.33072,17.57271,68.6189809926,7.62072,2.22271,7.93825,58.71,15.35,60.683495285,132.18,66.58072,17.51271,68.8453868263,7.62072,2.22271,7.93825,58.96,15.29,60.9103086513,133.22,70.10072,47.39271,84.6178462599,7.62072,2.22271,7.93825,62.48,45.17,77.0978553528,132.18,71.74072,33.16271,79.0347786779,7.62072,2.22271,7.93825,64.12,30.94,71.1945082152,133.22
2021-10-17 11:00:00,66.61648,17.26939,68.8185094183,7.26648,2.11939,7.56925,59.35,15.15,61.2531223694,132.18,66.85648,17.22939,69.0408632461,7.26648,2.11939,7.56925,59.59,15.11,61.4758505431,133.22,70.36648,46.96939,84.6023942011,7.26648,2.11939,7.56925,63.1,44.85,77.4153247103,132.18,72.02648,33.13939,79.284506625,7.26648,2.11939,7.56925,64.76,31.02,71.8059746818,133.22
2021-10-17 11:30:00,67.63888,17.06509,69.7584072665,7.38888,2.15509,7.69675,60.25,14.91,62.0674681294,132.02,67.88888,17.01509,69.9886656207,7.38888,2.15509,7.69675,60.5,14.86,62.2982311145,133.02,71.42888,46.70509,85.3431328811,7.38888,2.15509,7.69675,64.04,44.55,78.0116920724,132.02,73.08888,33.34509,80.3360405221,7.38888,2.15509,7.69675,65.7,31.19,72.7276158003,133.02
2021-10-17 12:00:00,68.69032,17.39801,70.859373506,8.53032,2.48801,8.88575,60.16,14.91,61.9801072926,131.87,68.93032,17.33801,71.0773916661,8.53032,2.48801,8.88575,60.4,14.85,62.1987339099,132.9,72.59032,47.23801,86.6070675318,8.53032,2.48801,8.88575,64.06,44.75,78.142473086,131.87,74.26032,34.03801,81.689541872,8.53032,2.48801,8.88575,65.73,31.55,72.9097757506,132.9
2021-10-17 12:30:00,69.02744,17.86092,71.3007709369,10.11744,2.95092,10.539,58.91,14.91,60.7675587793,132.4,69.26744,17.81092,71.5206761391,10.11744,2.95092,10.539,59.15,14.86,60.9880488293,133.39,72.90744,47.72092,87.1365653041,10.11744,2.95092,10.539,62.79,44.77,77.1163860668,132.4,74.56744,34.48092,82.1537397335,10.11744,2.95092,10.539,64.45,31.53,71.74917003,133.39
2021-10-17 13:00:00,68.65248,17.10114,70.7503498186,8.472480000000001,2.47114,8.8255,60.18,14.63,61.9327804963,132.4,68.90248,17.05114,70.9809349435,8.472480000000001,2.47114,8.8255,60.43,14.58,62.163987163,133.39,72.54248,46.87114,86.3673269787,8.472480000000001,2.47114,8.8255,64.07,44.4,77.9507851147,132.4,74.19248,34.17114,81.6834799543,8.472480000000001,2.47114,8.8255,65.72,31.7,72.9658029491,133.39
2021-10-17 13:30:00,68.32688,17.42659,70.5141728276,8.93688,2.60659,9.30925,59.39,14.82,61.2111468607,132.24,68.58688,17.37659,70.7538408015,8.93688,2.60659,9.30925,59.65,14.77,61.4514068187,133.26,72.21688,47.32659,86.3428276,8.93688,2.60659,9.30925,63.28,44.72,77.4870105243,132.24,73.87688,34.24659,81.4286333249,8.93688,2.60659,9.30925,64.94,31.64,72.2377546716,133.26
2021-10-17 14:00:00,66.63856,17.86708,68.9922475833,9.65856,2.81708,10.061,56.98,15.05,58.9340555197,132.48,66.85856,17.81708,69.1918736919,9.65856,2.81708,10.061,57.2,15.0,59.1340849257,133.47,70.44856,48.32708,85.4312955971,9.65856,2.81708,10.061,60.79,45.51,75.9380286813,132.48,72.09856,34.10708,79.7589823167,9.65856,2.81708,10.061,62.44,31.29,69.8413752728,133.47
2021-10-17 14:30:00,65.26456,18.596330000000002,67.8622596254,10.68456,3.11633,11.12975,54.58,15.48,56.7327665463,132.79,65.49456,18.54633,68.0698446161,10.68456,3.11633,11.12975,54.81,15.43,56.9405040371,133.78,69.00456,49.05633,84.6649444213,10.68456,3.11633,11.12975,58.32,45.94,74.2408647579,132.79,70.63456,34.28633,78.5161989099,10.68456,3.11633,11.12975,59.95,31.17,67.5690121283,133.78
2021-10-17 15:00:00,64.16664,19.52777,67.0722855587,10.82664,3.15777,11.27775,53.34,16.37,55.7954523236,133.11,64.38664,19.46777,67.265395853,10.82664,3.15777,11.27775,53.56,16.31,55.9882996706,134.15,67.80664,49.37777,83.88029922609999,10.82664,3.15777,11.27775,56.98,46.22,73.368990725,133.11,69.43664,34.29777,77.4453613941,10.82664,3.15777,11.27775,58.61,31.14,66.3689061233,134.15
2021-10-17 15:30:00,64.3828,19.65915,67.3173611676,10.5228,3.06915,10.96125,53.86,16.59,56.3571441789,133.39,64.6128,19.60915,67.5228308616,10.5228,3.06915,10.96125,54.09,16.54,56.5623523202,134.46,68.0128,49.10915,83.8895081495,10.5228,3.06915,10.96125,57.49,46.04,73.6531173814,133.39,69.6428,34.31915,77.6397040731,10.5228,3.06915,10.96125,59.12,31.25,66.871046799,134.46
2021-10-17 16:00:00,65.36736,19.25798,68.1451505762,10.34736,3.01798,10.7785,55.02,16.24,57.3666976564,133.39,65.59736,19.19798,68.3489288508,10.34736,3.01798,10.7785,55.25,16.18,57.5704342523,134.4,69.03736,49.00798,84.6636827657,10.34736,3.01798,10.7785,58.69,45.99,74.5626997902,133.39,70.67736,34.18798,78.5118283639,10.34736,3.01798,10.7785,60.33,31.17,67.9063899791,134.4
2021-10-17 16:30:00,67.67016,18.61588,70.1840547603,9.62016,2.80588,10.021,58.05,15.81,60.1644296906,132.8,67.91016,18.56588,70.4022849871,9.62016,2.80588,10.021,58.29,15.76,60.3829586887,133.88,71.38016,48.22588,86.1444295553,9.62016,2.80588,10.021,61.76,45.42,76.663381089,132.8,73.06016,34.11588,80.6329972617,9.62016,2.80588,10.021,63.44,31.31,70.7456691254,133.88
2021-10-17 17:00:00,70.11184,17.99512,72.3843522593,8.69184,2.53512,9.054,61.42,15.46,63.3358350383,132.8,70.36184,17.94512,72.614157435,8.69184,2.53512,9.054,61.67,15.41,63.5661623822,133.88,73.88184,46.94512,87.5349677192,8.69184,2.53512,9.054,65.19,44.41,78.879555019,132.8,75.58184,34.34512,83.0192857449,8.69184,2.53512,9.054,66.89,31.81,74.0685371801,133.88
2021-10-17 17:30:00,71.45064,17.49852,73.5621652658,7.40064,2.15852,7.709,64.05,15.34,65.8613551333,132.2,71.71064,17.44852,73.8028911317,7.40064,2.15852,7.709,64.31,15.29,66.1026489636,133.53,75.20064,45.70852,88.0023014301,7.40064,2.15852,7.709,67.8,43.55,80.5818993323,132.2,76.92064,34.43852,84.2780903782,7.40064,2.15852,7.709,69.52,32.28,76.648736454,133.53
2021-10-17 18:00:00,72.4752,17.3486,74.5226712954,6.2352,1.8186,6.495,66.24,15.53,68.0361558291,132.2,72.7452,17.3086,74.7760105716,6.2352,1.8186,6.495,66.51,15.49,68.2899714453,133.31,76.1452,44.4186,88.1538627004,6.2352,1.8186,6.495,69.91,42.6,81.8667704261,132.2,77.8852,34.7386,85.2811509596,6.2352,1.8186,6.495,71.65,32.92,78.8508015178,133.31
2021-10-17 18:30:00,73.84696,15.81578,75.521602196,5.43696,1.5857800000000002,5.6635,68.41,14.23,69.8743228948,131.99,74.13696,15.76578,75.7947798799,5.43696,1.5857800000000002,5.6635,68.7,14.18,70.148146091,133.07,77.74696,44.26578,89.4653512163,5.43696,1.5857800000000002,5.6635,72.31,42.68,83.9661747372,131.99,79.48696,33.91578,86.4202345695,5.43696,1.5857800000000002,5.6635,74.05,32.33,80.7999467822,133.07
2021-10-17 19:00:00,74.66984,15.56912,76.2757006077,5.85984,1.70912,6.104,68.81,13.86,70.1919917085,131.43,74.94984,15.50912,76.537646418,5.85984,1.70912,6.104,69.09,13.8,70.4547237593,132.46,78.61984,44.72912,90.4531559295,5.85984,1.70912,6.104,72.76,43.02,84.5265520414,131.43,80.35984,33.38912,87.0203264715,5.85984,1.70912,6.104,74.5,31.68,80.9559905134,132.46
2021-10-17 19:30:00,72.9364,16.23145,74.720669256,5.9364,1.7314500000000002,6.18375,67.0,14.5,68.5510758486,131.06,73.2164,16.18145,74.9832018059,5.9364,1.7314500000000002,6.18375,67.28,14.45,68.8142492512,132.16,76.8364,45.42145,89.2577194704,5.9364,1.7314500000000002,6.18375,70.9,43.69,83.2804064591,131.06,78.5864,33.27145,85.3393909637,5.9364,1.7314500000000002,6.18375,72.65,31.54,79.2009728476,132.16
2021-10-17 20:00:00,70.22376,17.65068,72.4080311361,5.93376,1.73068,6.181,64.29,15.92,66.2317937248,131.54,70.48376,17.60068,72.6480857298,5.93376,1.73068,6.181,64.55,15.87,66.4722453359,132.58,74.03376,46.39068,87.3675729925,5.93376,1.73068,6.181,68.1,44.66,81.4378634297,131.54,75.78376,32.82068,82.5855636016,5.93376,1.73068,6.181,69.85,31.09,76.4565929139,132.58
2021-10-17 20:30:00,68.28544,18.43742,70.7307554905,6.74544,1.9674200000000002,7.0265,61.54,16.47,63.7058278339,132.09,68.52544,18.38742,70.9495112136,6.74544,1.9674200000000002,7.0265,61.78,16.42,63.9248371136,133.17,71.97544,47.17742,86.0591245659,6.74544,1.9674200000000002,7.0265,65.23,45.21,79.3655907809,132.09,73.72544,32.45742,80.553861585,6.74544,1.9674200000000002,7.0265,66.98,30.49,73.5932096052,133.17
2021-10-17 21:00:00,64.45,19.78125,67.4173594229,8.37,2.44125,8.71875,56.08,17.34,58.69959114,131.98,64.68,19.73125,67.6226635571,8.37,2.44125,8.71875,56.31,17.29,58.904670443,133.03,68.08,50.09125,84.522303131,8.37,2.44125,8.71875,59.71,47.65,76.3924511977,131.98,69.79,31.52125,76.5782821795,8.37,2.44125,8.71875,61.42,29.08,67.9563300951,133.03
2021-10-17 21:30:00,63.12448,21.35464,66.6387321668,9.44448,2.75464,9.838,53.68,18.6,56.8111115892,133.32,63.34448,21.31464,66.8344000108,9.44448,2.75464,9.838,53.9,18.56,57.0059961758,133.8,66.55448,50.13464,83.32455182,9.44448,2.75464,9.838,57.11,47.38,74.2052322953,133.32,68.25448,32.56464,75.6249285514,9.44448,2.75464,9.838,58.81,29.81,65.9336954827,133.8
2021-10-17 22:00:00,60.16248,22.02114,64.0660175651,8.71248,2.54114,9.0755,51.45,19.48,55.0142972326,133.32,60.37248,21.98114,64.2495669795,8.71248,2.54114,9.0755,51.66,19.44,55.1966412022,134.35,63.52248,50.48114,81.1384678254,8.71248,2.54114,9.0755,54.81,47.94,72.8174409053,133.32,65.16248,32.30114,72.729034402,8.71248,2.54114,9.0755,56.45,29.76,63.8142625124,134.35
2021-10-17 22:30:00,57.62224,21.24232,61.4130173628,8.20224,2.3923200000000002,8.544,49.42,18.85,52.8929002797,133.81,57.82224,21.20232,61.5869289054,8.20224,2.3923200000000002,8.544,49.62,18.81,53.0656244663,134.85,61.12224,52.33232,80.4648988019,8.20224,2.3923200000000002,8.544,52.92,49.94,72.7635210803,133.81,62.75224,31.01232,69.9971972067,8.20224,2.3923200000000002,8.544,54.55,28.62,61.6020040258,134.85
2021-10-17 23:00:00,54.9012,16.42035,57.3041853233,8.8812,2.59035,9.25125,46.02,13.83,48.0531924018,134.31,55.0912,16.34035,57.4634436452,8.8812,2.59035,9.25125,46.21,13.75,48.2123075573,135.35,57.1612,59.26035,82.3358480102,8.8812,2.59035,9.25125,48.28,56.67,74.4476144682,134.31,58.9312,25.85035,64.3515883919,8.8812,2.59035,9.25125,50.05,23.26,55.190851597,135.35
2021-10-17 23:30:00,53.01952,7.83986,53.5960157647,9.59952,2.79986,9.9995,43.42,5.04,43.7115316593,134.31,53.20952,7.74986,53.7709340504,9.59952,2.79986,9.9995,43.61,4.95,43.8900284803,135.35,52.94952,69.18986,87.1257045598,9.59952,2.79986,9.9995,43.35,66.39,79.2896878541,134.31,54.91952,16.74986,57.4169964997,9.59952,2.79986,9.9995,45.32,13.95,47.4184025458,135.35
2021-10-18 00:00:00,51.16376,7.77693,51.7514345459,8.66376,2.52693,9.02475,42.5,5.25,42.8230370245,134.41,51.33376,7.6769300000000005,51.9046257087,8.66376,2.52693,9.02475,42.67,5.15,42.9796626325,135.4,51.06376,69.45693,86.2077299919,8.66376,2.52693,9.02475,42.4,66.93,79.2299495141,134.41,53.01376,16.37693,55.485697126,8.66376,2.52693,9.02475,44.35,13.85,46.4622965425,135.4
2021-10-18 00:30:00,49.70848,7.84914,50.3243676826,8.32848,2.42914,8.6755,41.38,5.42,41.7334494141,134.8,49.87848,7.73914,50.4753113418,8.32848,2.42914,8.6755,41.55,5.31,41.8879290488,135.82,49.62848,69.56914,85.4567216049,8.32848,2.42914,8.6755,41.3,67.14,78.8255643811,134.8,51.56848,16.18914,54.0499434176,8.32848,2.42914,8.6755,43.24,13.76,45.376593085,135.82
2021-10-18 01:00:00,49.25032,7.76176,49.8581882784,7.48032,2.18176,7.792,41.77,5.58,42.141064296,134.89,49.43032,7.67176,50.0221194753,7.48032,2.18176,7.792,41.95,5.49,42.3077132448,135.91,49.14032,69.06176,84.7602368095,7.48032,2.18176,7.792,41.66,66.88,78.7939718506,134.89,51.07032,16.28176,53.6029224353,7.48032,2.18176,7.792,43.59,14.1,45.8137326574,135.91
2021-10-18 01:30:00,50.14336,7.19223,50.6565368384,7.17336,2.09223,7.47225,42.97,5.1,43.2715946089,134.86,50.32336,7.08223,50.8192733465,7.17336,2.09223,7.47225,43.15,4.99,43.4375712949,135.85,50.03336,68.93223,85.1762258242,7.17336,2.09223,7.47225,42.86,66.84,79.4012921809,134.86,51.98336,16.18223,54.4438636089,7.17336,2.09223,7.47225,44.81,14.09,46.9730156579,135.85
2021-10-18 02:00:00,51.43632,6.95726,51.9047057775,7.15632,2.08726,7.4545,44.28,4.87,44.5470010214,134.86,51.61632,6.85726,52.069823363,7.15632,2.08726,7.4545,44.46,4.77,44.7151484399,135.85,51.32632,68.72726,85.7777791264,7.15632,2.08726,7.4545,44.17,66.64,79.9492245116,134.86,53.30632,16.39726,55.7712639937,7.15632,2.08726,7.4545,46.15,14.31,48.3176841332,135.85
2021-10-18 02:30:00,51.08728,7.39879,51.620269965,7.36728,2.14879,7.67425,43.72,5.25,44.034087932,134.86,51.27728,7.29879,51.7941288146,7.36728,2.14879,7.67425,43.91,5.15,44.2109782746,135.85,50.98728,68.99879,85.7935646961,7.36728,2.14879,7.67425,43.62,66.85,79.8224711469,134.86,52.95728,16.31879,55.4145866362,7.36728,2.14879,7.67425,45.59,14.17,47.7413552384,135.85
2021-10-18 03:00:00,50.15344,7.38767,50.6946270512,7.12344,2.07767,7.42025,43.03,5.31,43.3563951454,135.02,50.33344,7.28767,50.8582866037,7.12344,2.07767,7.42025,43.21,5.21,43.5229617558,136.02,50.04344,69.04767,85.2755921672,7.12344,2.07767,7.42025,42.92,66.97,79.5431159812,135.02,52.01344,16.27767,54.5010135801,7.12344,2.07767,7.42025,44.89,14.2,47.0823969228,136.02
2021-10-18 03:30:00,49.5192,7.83435,50.1350995667,7.0092,2.04435,7.30125,42.51,5.79,42.9024964309,135.28,49.6892,7.73435,50.2875408681,7.0092,2.04435,7.30125,42.68,5.69,43.0576183735,136.27,49.3292,68.76435,84.6280438363,7.0092,2.04435,7.30125,42.32,66.72,79.0097512969,135.28,51.2892,16.58435,53.9038282644,7.0092,2.04435,7.30125,44.28,14.54,46.6061154786,136.27
2021-10-18 04:00:00,48.98936,8.16148,49.6645461975,6.51936,1.90148,6.791,42.47,6.26,42.9288772273,135.28,49.16936,8.07148,49.8274497862,6.51936,1.90148,6.791,42.65,6.17,43.0939833387,136.27,48.72936,68.32148,83.9188605464,6.51936,1.90148,6.791,42.21,66.42,78.6975253741,135.28,50.68936,16.75148,53.3856094786,6.51936,1.90148,6.791,44.17,14.85,46.5994785379,136.27
2021-10-18 04:30:00,48.84992,8.43581,49.5729520441,7.21992,2.10581,7.52075,41.63,6.33,42.1085003295,135.42,49.01992,8.33581,49.723618987,7.21992,2.10581,7.52075,41.8,6.23,42.2617190848,136.4,48.59992,68.51581,84.0021930902,7.21992,2.10581,7.52075,41.38,66.41,78.2469967475,135.42,50.54992,16.86581,53.289304358,7.21992,2.10581,7.52075,43.33,14.76,45.7749549426,136.4
2021-10-18 05:00:00,49.6016,8.1963,50.2742285495,7.7016,2.2463,8.0225,41.9,5.95,42.3203556223,135.32,49.7816,8.0963,50.4356795557,7.7016,2.2463,8.0225,42.08,5.85,42.4846901836,136.31,49.3616,68.3163,84.2833577894,7.7016,2.2463,8.0225,41.66,66.07,78.1076212671,135.32,51.3216,17.2063,54.1291362045,7.7016,2.2463,8.0225,43.62,14.96,46.1140542568,136.31
2021-10-18 05:30:00,50.04992,19.88706,53.8561941419,7.66992,2.23706,7.9895,42.38,17.65,45.9084621829,134.07,50.77992,7.58706,51.3435853311,7.66992,2.23706,7.9895,43.11,5.35,43.4407021122,135.06,51.61992,61.45706,80.2594939222,7.66992,2.23706,7.9895,43.95,59.22,73.7469382415,134.07,53.62992,23.63706,58.6078401295,7.66992,2.23706,7.9895,45.96,21.4,50.6979447315,135.06
2021-10-18 06:00:00,51.7352,26.898600000000002,58.3100814697,7.1952,2.0986,7.495,44.54,24.8,50.9789329037,134.07,52.8852,6.6086,53.2965099514,7.1952,2.0986,7.495,45.69,4.51,45.9120485276,135.06,54.5352,55.7186,77.9657003111,7.1952,2.0986,7.495,47.34,53.62,71.5274772378,134.07,56.5952,27.7386,63.0273479769,7.1952,2.0986,7.495,49.4,25.64,55.657610441,135.06
2021-10-18 06:30:00,59.3832,13.69885,60.9427840976,6.8532,1.99885,7.13875,52.53,11.7,53.8171989238,131.68,60.0732,4.77885,60.2629800588,6.8532,1.99885,7.13875,53.22,2.7800000000000002,53.29255858,132.74,60.4832,57.62885,83.5422158825,6.8532,1.99885,7.13875,53.63,55.63,77.2714293902,131.68,62.6332,23.90885,67.0414114601,6.8532,1.99885,7.13875,55.78,21.91,59.9287618761,132.74
2021-10-18 07:00:00,65.50072,2.87646,65.5638493581,8.25072,2.40646,8.5945,57.25,0.47000000000000003,57.2519292251,131.68,65.75072,2.82646,65.8114432044,8.25072,2.40646,8.5945,57.5,0.42,57.5015338926,132.74,65.30072,61.60646,89.7749405249,8.25072,2.40646,8.5945,57.05,59.2,82.2152206103,131.68,67.51072,21.11646,70.7361449179,8.25072,2.40646,8.5945,59.26,18.71,62.1434767293,132.74
2021-10-18 07:30:00,71.59952,11.80236,72.5657423706,8.09952,2.36236,8.437,63.5,9.44,64.1978473159,132.37,71.88952,11.86236,72.8616405978,8.09952,2.36236,8.437,63.79,9.5,64.4935198295,133.4,74.11952,48.71236,88.6938400443,8.09952,2.36236,8.437,66.02,46.35,80.6657479975,132.37,76.12952,33.60236,83.2155178618,8.09952,2.36236,8.437,68.03,31.24,74.859992653,133.4
2021-10-18 08:00:00,74.22848,19.47414,76.7405327832,7.48848,2.18414,7.8004999999999995,66.74,17.29,68.9432498509,132.48,74.51848,19.41414,77.0059263528,7.48848,2.18414,7.8004999999999995,67.03,17.23,69.2090586556,133.54,80.16848,35.16414,87.5414297773,7.48848,2.18414,7.8004999999999995,72.68,32.98,79.8126731791,132.48,81.70848,45.30414,93.4277303858,7.48848,2.18414,7.8004999999999995,74.22,43.12,85.8367217454,133.54
2021-10-18 08:30:00,77.39032,14.72926,78.7795197361,6.58032,1.91926,6.8545,70.81,12.81,71.9593788189,133.06,77.69032,14.66926,79.0630951244,6.58032,1.91926,6.8545,71.11,12.75,72.243993522,134.14,81.35032,9.19926,81.8688032687,6.58032,1.91926,6.8545,74.77,7.28,75.1235735306,133.06,83.19032,15.85926,84.6885202932,6.58032,1.91926,6.8545,76.61,13.94,77.867937561,134.14
2021-10-18 09:00:00,77.9256,13.0433,79.0096627651,7.2456,2.1133,7.5475,70.68,10.93,71.5201181487,132.55,78.2356,12.9633,79.3023092618,7.2456,2.1133,7.5475,70.99,10.85,71.8143620733,133.6,81.9156,6.9533000000000005,82.2101812688,7.2456,2.1133,7.5475,74.67,4.84,74.8266964392,132.55,83.7156,13.1233,84.737964846,7.2456,2.1133,7.5475,76.47,11.01,77.2585335093,133.6
2021-10-18 09:30:00,79.44936,12.69148,80.4566620548,8.19936,2.39148,8.541,71.25,10.3,71.9906417529,131.31,79.74936,12.61148,80.7403854846,8.19936,2.39148,8.541,71.55,10.22,72.276212546,132.44,83.39936,6.55148,83.6562916857,8.19936,2.39148,8.541,75.2,4.16,75.3149759344,131.31,85.19936,13.93148,86.3308582107,8.19936,2.39148,8.541,77.0,11.54,77.8599486257,132.44
2021-10-18 10:00:00,79.65056,13.51808,80.7895426104,9.73056,2.83808,10.136,69.92,10.68,70.7309606891,131.31,79.95056,13.448080000000001,81.0736880868,9.73056,2.83808,10.136,70.22,10.61,71.017043729,132.44,83.54056,6.21808,83.771652031,9.73056,2.83808,10.136,73.81,3.38,73.8873500675,131.31,85.29056,15.09808,86.6165783485,9.73056,2.83808,10.136,75.56,12.26,76.5481626167,132.44
2021-10-18 10:30:00,80.46016,13.42838,81.5730270166,10.76016,3.13838,11.2085,69.7,10.29,70.4554760114,131.09,80.77016,13.35838,81.8673626218,10.76016,3.13838,11.2085,70.01,10.22,70.7520211725,132.2,84.45016,6.06838,84.6679086777,10.76016,3.13838,11.2085,73.69,2.93,73.7482270973,131.09,86.19016,16.03838,87.6696829802,10.76016,3.13838,11.2085,75.43,12.9,76.5251259391,132.2
2021-10-18 11:00:00,80.3984,13.6012,81.5407589123,11.7984,3.4412000000000003,12.29,68.6,10.16,69.3482919761,131.75,80.6884,13.5112,81.8117987823,11.7984,3.4412000000000003,12.29,68.89,10.07,69.6221013759,132.82,84.3584,6.4312000000000005,84.6031913346,11.7984,3.4412000000000003,12.29,72.56,2.99,72.621578749,131.75,86.0684,16.3212,87.6022319807,11.7984,3.4412000000000003,12.29,74.27,12.88,75.3785599491,132.82
2021-10-18 11:30:00,80.2496,13.5803,81.3905574883,11.8296,3.4503,12.3225,68.42,10.13,69.1658391115,131.94,80.5496,13.5103,81.6747590523,11.8296,3.4503,12.3225,68.72,10.06,69.4524441615,133.05,84.2996,6.4303,84.5444931279,11.8296,3.4503,12.3225,72.47,2.98,72.5312436127,131.94,85.9996,16.3403,87.5382008283,11.8296,3.4503,12.3225,74.17,12.89,75.2817441349,133.05
2021-10-18 12:00:00,79.92744,13.16467,81.0043468041,10.50744,3.06467,10.94525,69.42,10.1,70.1508831021,131.94,80.23744,13.08467,81.2973269349,10.50744,3.06467,10.94525,69.73,10.02,70.4462440447,133.05,83.95744,6.03467,84.1740397828,10.50744,3.06467,10.94525,73.45,2.9699999999999998,73.5100224459,131.94,85.67744,15.89467,87.1393381852,10.50744,3.06467,10.94525,75.17,12.83,76.2570508215,133.05
2021-10-18 12:30:00,80.15224,12.93857,81.189828,9.732240000000001,2.83857,10.13775,70.42,10.1,71.140610062,131.68,80.45224,12.85857,81.4733437602,9.732240000000001,2.83857,10.13775,70.72,10.02,71.4263172787,132.79,84.19224,5.81857,84.393062707,9.732240000000001,2.83857,10.13775,74.46,2.98,74.5196081579,131.68,85.92224,15.62857,87.3320303604,9.732240000000001,2.83857,10.13775,76.19,12.79,77.2560690173,132.79
2021-10-18 13:00:00,81.03048,13.27264,82.1103017995,10.74048,3.13264,11.188,70.29,10.14,71.0176295014,131.56,81.33048,13.20264,82.3951253412,10.74048,3.13264,11.188,70.59,10.07,71.3046492173,132.61,85.09048,6.15264,85.3126295785,10.74048,3.13264,11.188,74.35,3.02,74.4113089523,131.56,86.80048,15.89264,88.2434095805,10.74048,3.13264,11.188,76.06,12.76,77.1228967298,132.61
2021-10-18 13:30:00,81.15696,13.75078,82.3136447198,11.79696,3.44078,12.2885,69.36,10.31,70.1220771227,131.56,81.46696,13.67078,82.6060276097,11.79696,3.44078,12.2885,69.67,10.23,70.4170561725,132.61,85.25696,6.61078,85.5128741223,11.79696,3.44078,12.2885,73.46,3.17,73.5283652749,131.56,86.98696,16.10078,88.4644918973,11.79696,3.44078,12.2885,75.19,12.66,76.2483553921,132.61
2021-10-18 14:00:00,81.0384,13.2987,82.1223337238,10.8984,3.1787,11.3525,70.14,10.12,70.8663107548,131.8,81.3484,13.2187,82.4153882006,10.8984,3.1787,11.3525,70.45,10.04,71.1618163062,132.86,85.0984,6.1587,85.3209661704,10.8984,3.1787,11.3525,74.2,2.98,74.2598168595,131.8,86.8284,16.0187,88.2936566026,10.8984,3.1787,11.3525,75.93,12.84,77.0079898452,132.86
2021-10-18 14:30:00,80.70728,12.97379,81.7434050671,10.367280000000001,3.02379,10.79925,70.34,9.95,71.0402568971,131.8,80.99728,12.89379,82.0171274062,10.367280000000001,3.02379,10.79925,70.63,9.87,71.3162940709,132.86,84.76728,5.81379,84.9664163818,10.367280000000001,3.02379,10.79925,74.4,2.79,74.4522941218,131.8,86.51728,16.09379,88.0014193929,10.367280000000001,3.02379,10.79925,76.15,13.07,77.2634933199,132.86
2021-10-18 15:00:00,79.93112,13.02991,80.9861870881,9.77112,2.84991,10.17825,70.16,10.18,70.8946965576,131.95,80.25112,12.94991,81.2892516281,9.77112,2.84991,10.17825,70.48,10.1,71.200002809,132.98,84.06112,6.09991,84.282149935,9.77112,2.84991,10.17825,74.29,3.25,74.3610556676,131.95,85.81112,15.71991,87.2391190124,9.77112,2.84991,10.17825,76.04,12.87,77.1214529168,132.98
2021-10-18 15:30:00,79.58304,13.62922,80.7416614484,9.80304,2.85922,10.211500000000001,69.78,10.77,70.6062412255,132.92,79.88304,13.55922,81.025628826,9.80304,2.85922,10.211500000000001,70.08,10.7,70.8921462505,133.93,83.67304,6.87922,83.9553529601,9.80304,2.85922,10.211500000000001,73.87,4.02,73.9793031868,132.92,85.40304,14.94922,86.7015479669,9.80304,2.85922,10.211500000000001,75.6,12.09,76.5606171605,133.93
2021-10-18 16:00:00,81.0524,13.7757,82.2147277332,11.8824,3.4657,12.3775,69.17,10.31,69.9341475961,132.92,81.3424,13.7057,82.4889825992,11.8824,3.4657,12.3775,69.46,10.24,70.2107484649,133.93,85.2524,7.4557,85.5777960002,11.8824,3.4657,12.3775,73.37,3.99,73.4784117956,132.92,86.9824,15.5157,88.3553895144,11.8824,3.4657,12.3775,75.1,12.05,76.0605844048,133.93
2021-10-18 16:30:00,81.874,15.342,83.2990326474,13.344,3.892,13.9,68.53,11.45,69.4799496258,132.58,82.174,15.272,83.581099897,13.344,3.892,13.9,68.83,11.38,69.7644128478,133.65,86.074,8.582,86.5007757191,13.344,3.892,13.9,72.73,4.69,72.8810606399,132.58,87.794,15.302,89.1175495624,13.344,3.892,13.9,74.45,11.41,75.3192578296,133.65
2021-10-18 17:00:00,83.50016,15.89338,84.9992720431,13.76016,4.01338,14.3335,69.74,11.88,70.7446252375,132.95,83.81016,15.81338,85.2889553591,13.76016,4.01338,14.3335,70.05,11.8,71.0369094204,134.05,87.72016,9.19338,88.2005935708,13.76016,4.01338,14.3335,73.96,5.18,74.1411761439,132.95,89.44016,14.89338,90.6716879111,13.76016,4.01338,14.3335,75.68,10.88,76.4580721703,134.05
2021-10-18 17:30:00,84.94344,15.78142,86.3969977271,12.79344,3.73142,13.3265,72.15,12.05,73.1493335581,132.83,85.25344,15.71142,86.6890866848,12.79344,3.73142,13.3265,72.46,11.98,73.4436654859,133.93,89.23344,9.04142,89.6903232788,12.79344,3.73142,13.3265,76.44,5.31,76.6242109258,132.83,91.01344,14.42142,92.1489208588,12.79344,3.73142,13.3265,78.22,10.69,78.9470993767,133.93
2021-10-18 18:00:00,84.85856,16.30583,86.4109674594,14.24856,4.15583,14.84225,70.61,12.15,71.6477117569,132.77,85.16856,16.24583,86.7041556378,14.24856,4.15583,14.84225,70.92,12.09,71.9431337933,133.82,89.17856,9.72583,89.707342692,14.24856,4.15583,14.84225,74.93,5.57,75.1367406799,132.77,90.91856,14.68583,92.0970040515,14.24856,4.15583,14.84225,76.67,10.53,77.3897267084,133.82
2021-10-18 18:30:00,85.36944,16.44067,86.9381211895,13.33944,3.89067,13.89525,72.03,12.55,73.1151379675,133.01,85.67944,16.37067,87.229383094,13.33944,3.89067,13.89525,72.34,12.48,73.4086234716,134.04,89.61944,9.76067,90.149402132,13.33944,3.89067,13.89525,76.28,5.87,76.5055246371,133.01,91.39944,14.07067,92.4761665867,13.33944,3.89067,13.89525,78.06,10.18,78.7210010099,134.04
2021-10-18 19:00:00,84.72376,15.79318,86.1831772624,11.15376,3.25318,11.618500000000001,73.57,12.54,74.6310692674,133.01,85.03376,15.72318,86.475191408,11.15376,3.25318,11.618500000000001,73.88,12.47,74.9249978312,134.07,89.04376,9.85318,89.5872555169,11.15376,3.25318,11.618500000000001,77.89,6.6,78.1691249791,133.01,90.85376,12.77318,91.7472606319,11.15376,3.25318,11.618500000000001,79.7,9.52,80.2665584163,134.07
2021-10-18 19:30:00,81.55952,15.67736,83.0526033258,10.37952,3.02736,10.812,71.18,12.65,72.2953311079,133.44,81.86952,15.60736,83.3439139422,10.37952,3.02736,10.812,71.49,12.58,72.5884047214,134.47,85.94952,10.80736,86.626318278,10.37952,3.02736,10.812,75.57,7.78,75.9694234544,133.44,87.70952,11.43736,88.4520949577,10.37952,3.02736,10.812,77.33,8.41,77.7859691718,134.47
2021-10-18 20:00:00,78.67,16.65,80.4126320922,9.6,2.8,10.0,69.07,13.85,70.4449245865,133.44,78.96,16.58,80.6819558514,9.6,2.8,10.0,69.36,13.78,70.7156135517,134.47,82.97,11.07,83.7052316167,9.6,2.8,10.0,73.37,8.27,73.8346111251,133.44,84.69,10.62,85.3532688302,9.6,2.8,10.0,75.09,7.82,75.4960959256,134.47
2021-10-18 20:30:00,75.44184,18.88887,77.7705640488,9.32184,2.71887,9.71025,66.12,16.17,68.0685191553,133.2,75.72184,18.82887,78.0277091709,9.32184,2.71887,9.71025,66.4,16.11,68.326364604,134.3,80.13184,21.62887,82.9995168616,9.32184,2.71887,9.71025,70.81,18.91,73.2915015537,133.2,82.03184,21.80887,84.8813853826,9.32184,2.71887,9.71025,72.71,19.09,75.1742788459,134.3
2021-10-18 21:00:00,71.76672,20.42946,74.6178593599,6.78672,1.97946,7.0695,64.98,18.45,67.5485225597,133.08,72.04672,20.36946,74.8708538982,6.78672,1.97946,7.0695,65.26,18.39,67.8016201871,134.17,77.51672,45.81946,90.0459038172,6.78672,1.97946,7.0695,70.73,43.84,83.2146531568,133.08,79.72672,48.21946,93.1743859902,6.78672,1.97946,7.0695,72.94,46.24,86.361919849,134.17
2021-10-18 21:30:00,70.95488,14.58559,72.4384872251,7.42488,2.16559,7.73425,63.53,12.42,64.7326602265,132.9,71.21488,14.51559,72.679168174,7.42488,2.16559,7.73425,63.79,12.35,64.9745073086,133.99,75.07488,45.88559,87.9870727815,7.42488,2.16559,7.73425,67.65,43.72,80.54787955,132.9,76.78488,34.86559,84.3298711173,7.42488,2.16559,7.73425,69.36,32.7,76.6818074904,133.99
2021-10-18 22:00:00,67.78984,14.88912,69.405679174,7.29984,2.12912,7.604,60.49,12.76,61.8211751749,132.39,68.04984,14.80912,69.642592996,7.29984,2.12912,7.604,60.75,12.68,62.0592047967,133.5,71.80984,46.93912,85.7900583238,7.29984,2.12912,7.604,64.51,44.81,78.5460132661,132.39,73.49984,34.21912,81.0751173517,7.29984,2.12912,7.604,66.2,32.09,73.5677109879,133.5
2021-10-18 22:30:00,64.25104,15.53322,66.1020201253,6.97104,2.03322,7.2615,57.28,13.5,58.8493704299,132.72,64.50104,15.46322,66.3286916338,6.97104,2.03322,7.2615,57.53,13.43,59.076778856,133.77,68.13104,47.91322,83.2917478641,6.97104,2.03322,7.2615,61.16,45.88,76.4560004185,132.72,69.80104,33.15322,77.2743242057,6.97104,2.03322,7.2615,62.83,31.12,70.1146439768,133.77
2021-10-18 23:00:00,60.84336,16.11098,62.9402743293,6.7233600000000004,1.9609800000000002,7.0035,54.12,14.15,55.9392250572,132.79,61.06336,16.04098,63.135148482,6.7233600000000004,1.9609800000000002,7.0035,54.34,14.08,56.1344991961,133.82,64.61336,48.70098,80.9115056308,6.7233600000000004,1.9609800000000002,7.0035,57.89,46.74,74.4034925256,132.79,66.27336,32.71098,73.9064710174,6.7233600000000004,1.9609800000000002,7.0035,59.55,30.75,67.0206311519,133.82
2021-10-18 23:30:00,57.41352,18.14186,60.2116214949,7.10352,2.07186,7.3995,50.31,16.07,52.8142121024,133.21,57.63352,18.09186,60.406440268,7.10352,2.07186,7.3995,50.53,16.02,53.0086907969,134.25,60.91352,48.79186,78.0455157011,7.10352,2.07186,7.3995,53.81,46.72,71.2620130224,133.21,62.54352,33.46186,70.9322773401,7.10352,2.07186,7.3995,55.44,31.39,63.7096986337,134.25
2021-10-19 00:00:00,55.04448,19.21339,58.3013647676,7.55448,2.20339,7.86925,47.49,17.01,50.4444268478,133.94,55.24448,19.16339,58.4738239451,7.55448,2.20339,7.86925,47.69,16.96,50.6159826537,134.95,58.43448,49.76339,76.7527422127,7.55448,2.20339,7.86925,50.88,47.56,69.6471679252,133.94,60.03448,33.13339,68.5708416294,7.55448,2.20339,7.86925,52.48,30.93,60.9164616504,134.95
2021-10-19 00:30:00,53.55352,19.14436,56.8725419179,8.24352,2.40436,8.587,45.31,16.74,48.3034543278,134.34,53.74352,19.08436,57.031383804,8.24352,2.40436,8.587,45.5,16.68,48.4610400219,135.4,57.03352,51.06436,76.5531923946,8.24352,2.40436,8.587,48.79,48.66,68.9076171406,134.34,58.62352,32.69436,67.124051375,8.24352,2.40436,8.587,50.38,30.29,58.7845940702,135.4
2021-10-19 01:00:00,52.58424,18.51082,55.7472219348,8.09424,2.36082,8.4315,44.49,16.15,47.3305672901,134.56,52.78424,18.45082,55.9160866929,8.09424,2.36082,8.4315,44.69,16.09,47.4982547048,135.59,56.21424,52.02082,76.5911645835,8.09424,2.36082,8.4315,48.12,49.66,69.1494757753,134.56,57.79424,31.86082,65.9945909015,8.09424,2.36082,8.4315,49.7,29.5,57.7956745786,135.59
2021-10-19 01:30:00,53.27448,18.09464,56.263542512,7.04448,2.05464,7.338,46.23,16.04,48.93357232,134.62,53.47448,18.03464,56.4337509935,7.04448,2.05464,7.338,46.43,15.98,49.1030070362,135.68,56.86448,51.57464,76.7692163357,7.04448,2.05464,7.338,49.82,49.52,70.2443079545,134.62,58.45448,31.67464,66.4846527493,7.04448,2.05464,7.338,51.41,29.62,59.3323899738,135.68
2021-10-19 02:00:00,54.50712,17.86041,57.358699218699996,6.44712,1.88041,6.71575,48.06,15.98,50.6470532213,134.62,54.71712,17.80041,57.5397064405,6.44712,1.88041,6.71575,48.27,15.92,50.8275446977,135.68,58.08712,50.43041,76.9242469099,6.44712,1.88041,6.71575,51.64,48.55,70.878714012,134.62,59.67712,32.22041,67.8197130049,6.44712,1.88041,6.71575,53.23,30.34,61.2694744551,135.68
2021-10-19 02:30:00,53.91776,18.29518,56.9371447708,7.45776,2.17518,7.7685,46.46,16.12,49.1770881611,134.4,54.10776,18.24518,57.1011058163,7.45776,2.17518,7.7685,46.65,16.07,49.3403222527,135.39,57.53776,51.82518,77.4367038803,7.45776,2.17518,7.7685,50.08,49.65,70.5204147747,134.4,59.12776,31.77518,67.1249139042,7.45776,2.17518,7.7685,51.67,29.6,59.5478706588,135.39
2021-10-19 03:00:00,53.10896,13.92803,54.9049328564,7.87896,2.29803,8.20725,45.23,11.63,46.7012826376,134.64,53.31896,13.83803,55.0854115875,7.87896,2.29803,8.20725,45.44,11.54,46.8824615395,135.65,55.38896,57.27803,79.6787902177,7.87896,2.29803,8.20725,47.51,54.98,72.6636119389,134.64,57.13896,27.22803,63.2947578206,7.87896,2.29803,8.20725,49.26,24.93,55.2091704339,135.65
2021-10-19 03:30:00,53.31488,5.31184,53.5788397933,7.03488,2.05184,7.328,46.28,3.26,46.3946764187,134.4,53.50488,5.20184,53.757151368,7.03488,2.05184,7.328,46.47,3.15,46.5766400677,135.42,53.20488,65.08184,84.0619126216,7.03488,2.05184,7.328,46.17,63.03,78.1309784912,134.4,55.19488,18.36184,58.1689947171,7.03488,2.05184,7.328,48.16,16.31,50.8468455265,135.42
2021-10-19 04:00:00,52.18016,5.03713,52.4227219463,6.95016,2.02713,7.23975,45.23,3.01,45.3300452239,133.56,52.37016,4.93713,52.6023660215,6.95016,2.02713,7.23975,45.42,2.91,45.5131244807,134.59,52.07016,65.77713,83.8923857895,6.95016,2.02713,7.23975,45.12,63.75,78.1017086881,133.56,54.04016,17.82713,56.9047050503,6.95016,2.02713,7.23975,47.09,15.8,49.6699919468,134.59
2021-10-19 04:30:00,52.16736,5.12548,52.4185462847,7.04736,2.05548,7.341,45.12,3.07,45.224321996,133.64,52.36736,5.01548,52.6069903435,7.04736,2.05548,7.341,45.32,2.96,45.4165608561,134.65,52.04736,65.87548,83.9553842716,7.04736,2.05548,7.341,45.0,63.82,78.0896433594,133.64,54.00736,17.78548,56.8605155886,7.04736,2.05548,7.341,46.96,15.73,49.5244838439,134.65
2021-10-19 05:00:00,52.10872,5.35796,52.3834557413,7.63872,2.22796,7.957,44.47,3.13,44.5800157021,133.64,52.29872,5.24796,52.5613660192,7.63872,2.22796,7.957,44.66,3.02,44.7619928064,134.68,51.98872,66.13796,84.1252444882,7.63872,2.22796,7.957,44.35,63.91,77.7908130823,133.64,53.94872,17.91796,56.8464394681,7.63872,2.22796,7.957,46.31,15.69,48.8957278297,134.68
2021-10-19 05:30:00,53.64568,4.82499,53.8622271278,7.52568,2.19499,7.83925,46.12,2.63,46.1949272107,133.73,53.85568,4.71499,54.0616814293,7.52568,2.19499,7.83925,46.33,2.52,46.3984838114,134.76,53.54568,64.95499,84.1801079386,7.52568,2.19499,7.83925,46.02,62.76,77.8245334069,133.73,55.52568,18.42499,58.5028323756,7.52568,2.19499,7.83925,48.0,16.23,50.669644759,134.76
2021-10-19 06:00:00,55.5984,5.7661999999999995,55.8966112121,10.7184,3.1262,11.165,44.88,2.64,44.957580006,133.2,55.7984,5.6662,56.0853569571,10.7184,3.1262,11.165,45.08,2.54,45.1515005288,134.26,55.4484,64.7662,85.2595198497,10.7184,3.1262,11.165,44.73,61.64,76.1594544361,133.2,57.3984,19.8462,60.732594025,10.7184,3.1262,11.165,46.68,16.72,49.5840780896,134.26
2021-10-19 06:30:00,61.06656,5.36483,61.3017630347,13.45656,3.92483,14.01725,47.61,1.44,47.6317719595,131.56,61.27656,5.24483,61.5006101365,13.45656,3.92483,14.01725,47.82,1.32,47.8382148496,132.66,60.94656,62.55483,87.3360746322,13.45656,3.92483,14.01725,47.49,58.63,75.4504937028,131.56,62.92656,22.21483,66.73268034,13.45656,3.92483,14.01725,49.47,18.29,52.7428194165,132.66
2021-10-19 07:00:00,65.50112,11.34491,66.4763394311,13.73112,4.00491,14.30325,51.77,7.34,52.2877471307,131.56,65.73112,11.30491,66.6961852475,13.73112,4.00491,14.30325,52.0,7.3,52.5099038278,132.66,66.72112,38.41491,76.9896951829,13.73112,4.00491,14.30325,52.99,34.41,63.182182615,131.56,68.56112,16.16491,70.4409787763,13.73112,4.00491,14.30325,54.83,12.16,56.1622159463,132.66
2021-10-19 07:30:00,72.02608,11.82719,72.9906749076,14.35608,4.18719,14.95425,57.67,7.64,58.1738644066,132.93,72.28608,11.73719,73.2327726558,14.35608,4.18719,14.95425,57.93,7.55,58.4199229715,133.98,73.97608,17.92719,76.1173078443,14.35608,4.18719,14.95425,59.62,13.74,61.1827753539,132.93,75.62608,6.40719,75.8970095581,14.35608,4.18719,14.95425,61.27,2.22,61.3102055126,133.98
2021-10-19 08:00:00,76.03944,9.09817,76.5818068007,14.59944,4.25817,15.20775,61.44,4.84,61.6303431761,132.31,76.31944,8.99817,76.8480577846,14.59944,4.25817,15.20775,61.72,4.74,61.901744725,133.37,78.11944,16.45817,79.8343175938,14.59944,4.25817,15.20775,63.52,12.2,64.6809894791,132.31,79.86944,7.98817,80.2679157937,14.59944,4.25817,15.20775,65.27,3.73,65.3764927172,133.37
2021-10-19 08:30:00,77.93616,9.08013,78.4633277166,16.52616,4.82013,17.21475,61.41,4.26,61.5575803618,131.92,78.20616,8.98013,78.7200495221,16.52616,4.82013,17.21475,61.68,4.16,61.8201261726,132.98,79.96616,16.14013,81.5787382935,16.52616,4.82013,17.21475,63.44,11.32,64.4420359703,131.92,81.72616,9.40013,82.2649844853,16.52616,4.82013,17.21475,65.2,4.58,65.3606640113,132.98
2021-10-19 09:00:00,78.16864,9.22752,78.7113931067,18.12864,5.28752,18.884,60.04,3.94,60.1691382687,131.92,78.42864,9.11752,78.9568283507,18.12864,5.28752,18.884,60.3,3.83,60.4215102426,133.02,80.20864,15.47752,81.6883073395,18.12864,5.28752,18.884,62.08,10.19,62.9107502737,131.92,81.93864,10.90752,82.6614463798,18.12864,5.28752,18.884,63.81,5.62,64.0570097647,133.02
2021-10-19 09:30:00,80.52856,10.09833,81.1592585258,19.94856,5.8183300000000004,20.77975,60.58,4.28,60.7310036143,131.39,80.79856,10.00833,81.4160547279,19.94856,5.8183300000000004,20.77975,60.85,4.19,60.9940865986,132.5,82.38856,13.83833,83.5426489648,19.94856,5.8183300000000004,20.77975,62.44,8.02,62.9529506854,131.39,84.11856,13.60833,85.2121985508,19.94856,5.8183300000000004,20.77975,64.17,7.79,64.6411092108,132.5
2021-10-19 10:00:00,80.18328,10.19679,80.8290351165,19.70328,5.74679,20.52425,60.48,4.45,60.64349017,131.48,80.44328,10.09679,81.0744501397,19.70328,5.74679,20.52425,60.74,4.35,60.8955671622,132.55,81.98328,13.64679,83.1113294134,19.70328,5.74679,20.52425,62.28,7.9,62.7790442743,131.48,83.71328,13.74679,84.8344710814,19.70328,5.74679,20.52425,64.01,8.0,64.5079847771,132.55
2021-10-19 10:30:00,80.33648,10.10564,80.9695867508,19.59648,5.7156400000000005,20.413,60.74,4.39,60.8984375826,132.0,80.60648,10.01564,81.2263360161,19.59648,5.7156400000000005,20.413,61.01,4.3,61.1613448184,133.08,82.14648,13.58564,83.2623191522,19.59648,5.7156400000000005,20.413,62.55,7.87,63.0431550606,132.0,83.85648,13.78564,84.9820752171,19.59648,5.7156400000000005,20.413,64.26,8.07,64.7647473553,133.08
2021-10-19 11:00:00,80.5952,9.657350000000001,81.1717356724,19.4652,5.67735,20.27625,61.13,3.98,61.2594262134,132.0,80.8652,9.55735,81.4280265637,19.4652,5.67735,20.27625,61.4,3.88,61.5224706916,133.08,82.4052,13.10735,83.4411146322,19.4652,5.67735,20.27625,62.94,7.43,63.3770344841,132.0,84.1352,14.13735,85.3146912557,19.4652,5.67735,20.27625,64.67,8.46,65.2210127183,133.08
2021-10-19 11:30:00,79.52384,9.72112,80.1157993307,19.92384,5.81112,20.754,59.6,3.91,59.7281181689,131.79,79.78384,9.63112,80.3630487077,19.92384,5.81112,20.754,59.86,3.8200000000000003,59.9817638954,132.78,81.37384,13.18112,82.4344816251,19.92384,5.81112,20.754,61.45,7.37,61.8903821284,131.79,83.08384,14.33112,84.3107672222,19.92384,5.81112,20.754,63.16,8.52,63.7320641436,132.78
2021-10-19 12:00:00,79.91096,10.17403,80.5560203496,20.79096,6.06403,21.65725,59.12,4.11,59.262690624,131.79,80.18096,10.07403,80.8113384802,20.79096,6.06403,21.65725,59.39,4.01,59.5252232251,132.78,81.77096,13.63403,82.8997989947,20.79096,6.06403,21.65725,60.98,7.57,61.4480699453,131.79,83.47096,14.37403,84.6995507766,20.79096,6.06403,21.65725,62.68,8.31,63.2284627363,132.78
2021-10-19 12:30:00,81.19688,10.13409,81.8268482948,20.75688,6.05409,21.62175,60.44,4.08,60.5775535987,131.79,81.44688,10.03409,82.0626420722,20.75688,6.05409,21.62175,60.69,3.98,60.8203625441,132.87,83.03688,13.58409,84.1406616403,20.75688,6.05409,21.62175,62.28,7.53,62.7335580053,131.79,84.76688,14.39409,85.9803103731,20.75688,6.05409,21.62175,64.01,8.34,64.5510317501,132.87
2021-10-19 13:00:00,79.55752,10.51636,80.2495658318,20.62752,6.01636,21.487,58.93,4.5,59.1015642771,131.79,79.81752,10.42636,80.4956239916,20.62752,6.01636,21.487,59.19,4.41,59.354057991,132.92,81.43752,13.99636,82.6315179396,20.62752,6.01636,21.487,60.81,7.98,61.3313663634,131.79,83.11752,13.98636,84.2860628871,20.62752,6.01636,21.487,62.49,7.97,62.996198298,132.92
2021-10-19 13:30:00,77.85176,11.13593,78.6441699814,20.83176,6.07593,21.69975,57.02,5.06,57.2440739291,132.07,78.11176,11.03593,78.8875072572,20.83176,6.07593,21.69975,57.28,4.96,57.4943475483,133.14,79.73176,14.64593,81.0657561382,20.83176,6.07593,21.69975,58.9,8.57,59.5202058128,132.07,81.36176,13.52593,82.4784018557,20.83176,6.07593,21.69975,60.53,7.45,60.9867477408,133.14
2021-10-19 14:00:00,78.26944,10.82817,79.0149005154,20.35944,5.93817,21.20775,57.91,4.89,58.1160924357,132.39,78.52944,10.72817,79.2588580429,20.35944,5.93817,21.20775,58.17,4.79,58.3668827333,133.39,80.18944,14.32817,81.4594545959,20.35944,5.93817,21.20775,59.83,8.39,60.415403665,132.39,81.80944,13.538170000000001,82.9220508674,20.35944,5.93817,21.20775,61.45,7.6,61.9181919956,133.39
2021-10-19 14:30:00,78.474,11.202,79.2694990523,21.264,6.202,22.15,57.21,5.0,57.4280776276,132.5,78.734,11.112,79.5142710461,21.264,6.202,22.15,57.47,4.91,57.6793637274,133.58,80.454,15.212,81.8794910829,21.264,6.202,22.15,59.19,9.01,59.8718314402,132.5,82.044,13.222,83.102582511,21.264,6.202,22.15,60.78,7.02,61.1840567468,133.58
2021-10-19 15:00:00,77.8584,11.0937,78.6447749711,20.6184,6.0137,21.4775,57.24,5.08,57.4649806404,132.5,78.1184,10.9937,78.8881857964,20.6184,6.0137,21.4775,57.5,4.98,57.71525275,133.58,79.7884,15.4437,81.2692847529,20.6184,6.0137,21.4775,59.17,9.43,59.9167238757,132.5,81.4084,12.6337,82.3828742291,20.6184,6.0137,21.4775,60.79,6.62,61.1493949275,133.58
2021-10-19 15:30:00,79.07032,10.77426,79.8010036494,20.62032,6.01426,21.4795,58.45,4.76,58.6435000661,132.58,79.32032,10.67426,80.0353233982,20.62032,6.01426,21.4795,58.7,4.66,58.8846805205,133.66,80.98032,15.12426,82.3805527285,20.62032,6.01426,21.4795,60.36,9.11,61.0436049067,132.58,82.66032,12.94426,83.6676901166,20.62032,6.01426,21.4795,62.04,6.93,62.4258480119,133.66
2021-10-19 16:00:00,80.47848,10.51039,81.1619001814,19.81848,5.78039,20.64425,60.66,4.73,60.8441328314,132.58,80.74848,10.41039,81.4167872264,19.81848,5.78039,20.64425,60.93,4.63,61.1056609489,133.55,82.40848,14.84039,83.7340716272,19.81848,5.78039,20.64425,62.59,9.06,63.2423252261,132.58,84.12848,12.74039,85.0877117125,19.81848,5.78039,20.64425,64.31,6.96,64.6855292937,133.55
2021-10-19 16:30:00,81.25536,10.77448,81.9665965379,19.93536,5.81448,20.766,61.32,4.96,61.5202730813,132.43,81.53536,10.68448,82.2324330371,19.93536,5.81448,20.766,61.6,4.87,61.7922074375,133.42,83.36536,16.214480000000002,84.9275727288,19.93536,5.81448,20.766,63.43,10.4,64.2769390995,132.43,85.10536,11.59448,85.8915261664,19.93536,5.81448,20.766,65.17,5.78,65.4258152414,133.42
2021-10-19 17:00:00,82.37216,11.13438,83.1212798328,20.55216,5.99438,21.4085,61.82,5.14,62.0333136307,133.09,82.66216,11.02438,83.39406244,20.55216,5.99438,21.4085,62.11,5.03,62.3133452801,134.08,84.60216,17.25438,86.3437264997,20.55216,5.99438,21.4085,64.05,11.26,65.0322235511,133.09,86.37216,11.00438,87.0703531763,20.55216,5.99438,21.4085,65.82,5.01,66.0103969084,134.08
2021-10-19 17:30:00,82.67752,12.04636,83.5505062977,20.62752,6.01636,21.487,62.05,6.03,62.3423082665,133.48,82.93752,11.95636,83.7949089635,20.62752,6.01636,21.487,62.31,5.94,62.592489166,134.5,84.86752,17.68636,86.6908488884,20.62752,6.01636,21.487,64.24,11.67,65.2913968299,133.48,86.63752,10.27636,87.2448476794,20.62752,6.01636,21.487,66.01,4.26,66.1473181618,134.5
2021-10-19 18:00:00,82.88032,12.62426,83.8362653262,19.90032,5.80426,20.7295,62.98,6.82,63.3481870301,132.24,83.18032,12.54426,84.1208897614,19.90032,5.80426,20.7295,63.28,6.74,63.6379289418,133.29,84.92032,16.96426,86.5981920495,19.90032,5.80426,20.7295,65.02,11.16,65.9707965694,132.24,86.71032,10.30426,87.3204292743,19.90032,5.80426,20.7295,66.81,4.5,66.961377674,133.29
2021-10-19 18:30:00,84.51408,17.82244,86.3728492398,20.37408,5.94244,21.223,64.14,11.88,65.2309282473,131.25,85.49408,12.02244,86.3352580271,20.37408,5.94244,21.223,65.12,6.08,65.4032170463,132.3,86.34408,19.72244,88.5679106144,20.37408,5.94244,21.223,65.97,13.78,67.3938372553,131.25,87.96408,8.27244,88.3522078604,20.37408,5.94244,21.223,67.59,2.33,67.6301486025,132.3
2021-10-19 19:00:00,83.47704,19.66497,85.7620385267,20.65704,6.02497,21.51775,62.82,13.64,64.2837615576,133.34,84.72704,12.27497,85.6116008241,20.65704,6.02497,21.51775,64.07,6.25,64.3741205765,134.41,85.44704,22.16497,88.2750391666,20.65704,6.02497,21.51775,64.79,16.14,66.7700808746,133.34,86.95704,6.58497,87.2060126107,20.65704,6.02497,21.51775,66.3,0.56,66.3023649654,134.41
2021-10-19 19:30:00,80.94976,20.20993,83.4344348256,20.39976,5.94993,21.24975,60.55,14.26,62.206511717,135.12,82.16976,11.54993,82.9775291357,20.39976,5.94993,21.24975,61.77,5.6,62.023325451,136.17,82.99976,23.60993,86.2924617488,20.39976,5.94993,21.24975,62.6,17.66,65.0433363228,135.12,84.44976,7.49993,84.7821379423,20.39976,5.94993,21.24975,64.05,1.55,64.0687521339,136.17
2021-10-19 20:00:00,79.1932,19.99885,81.6793543532,19.5732,5.70885,20.38875,59.62,14.29,61.3086331604,134.99,80.3932,11.248850000000001,81.1763711468,19.5732,5.70885,20.38875,60.82,5.54,61.0717938168,136.02,81.2532,23.89885,84.6949676283,19.5732,5.70885,20.38875,61.68,18.19,64.3062866289,134.99,82.6932,7.80885,83.0610827317,19.5732,5.70885,20.38875,63.12,2.1,63.1549237985,136.02
2021-10-19 20:30:00,77.23768,17.49974,79.1953288512,20.46768,5.96974,21.3205,56.77,11.53,57.9290410761,134.9,77.89768,13.54974,79.0673384113,20.46768,5.96974,21.3205,57.43,7.58,57.9280700524,135.97,79.31768,22.14974,82.352324452,20.46768,5.96974,21.3205,58.85,16.18,61.0337193689,134.9,80.84768,8.04974,81.2474348854,20.46768,5.96974,21.3205,60.38,2.08,60.4158158101,135.97
2021-10-19 21:00:00,73.87544,16.78992,75.7593693796,20.12544,5.8699200000000005,20.964,53.75,10.92,54.8480528369,133.82,74.10544,16.72992,75.9704314902,20.12544,5.8699200000000005,20.964,53.98,10.86,55.0616018655,134.89,76.06544,38.98992,85.4761079133,20.12544,5.8699200000000005,20.964,55.94,33.12,65.0093685556,133.82,78.22544,25.65992,82.3264900114,20.12544,5.8699200000000005,20.964,58.1,19.79,61.3779610284,134.89
2021-10-19 21:30:00,71.01104,14.99947,72.5779022993,18.82104,5.48947,19.60525,52.19,9.51,53.0493751141,132.04,71.24104,14.92947,72.7885626645,18.82104,5.48947,19.60525,52.42,9.44,53.2632143228,133.14,73.36104,63.22947,96.8494092205,18.82104,5.48947,19.60525,54.54,57.74,79.4261871173,132.04,76.15104,44.50947,88.2047267031,18.82104,5.48947,19.60525,57.33,39.02,69.3490396473,133.14
2021-10-19 22:00:00,68.0428,15.75165,69.8422301302,19.3428,5.64165,20.14875,48.7,10.11,49.7383363212,132.04,68.2528,15.67165,70.0288891927,19.3428,5.64165,20.14875,48.91,10.03,49.9278379264,133.14,70.3628,64.19165,95.244378068,19.3428,5.64165,20.14875,51.02,58.55,77.6604332978,132.04,73.0928,44.17165,85.4031151397,19.3428,5.64165,20.14875,53.75,38.53,66.13337584,133.14
2021-10-19 22:30:00,64.88392,17.18281,67.1205783204,17.32392,5.05281,18.04575,47.56,12.13,49.0824866933,133.68,65.09392,17.11281,67.3057700874,17.32392,5.05281,18.04575,47.77,12.06,49.2688187396,134.75,66.90392,64.42281,92.8785925801,17.32392,5.05281,18.04575,49.58,59.37,77.3496819644,133.68,69.61392,44.54281,82.6447807212,17.32392,5.05281,18.04575,52.29,39.49,65.5263626337,134.75
2021-10-19 23:00:00,61.63416,18.12788,64.2447640839,17.20416,5.01788,17.921,44.43,13.11,46.3238275621,133.68,61.83416,18.06788,64.4198077504,17.20416,5.01788,17.921,44.63,13.05,46.4988107375,134.75,63.53416,64.53788,90.5633890808,17.20416,5.01788,17.921,46.33,59.52,75.4261181555,133.68,66.17416,44.29788,79.6324156622,17.20416,5.01788,17.921,48.97,39.28,62.7772195944,134.75
