Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-19 23:30:00,58.25768,17.88224,60.9403953581,15.60768,4.55224,16.258,42.65,13.33,44.6845767575,133.68,58.44768,17.82224,61.1045295866,15.60768,4.55224,16.258,42.84,13.27,44.8481716461,134.75,60.09768,63.90224,87.7224453512,15.60768,4.55224,16.258,44.49,59.35,74.1740021841,133.68,62.67768,42.68224,75.830502976,15.60768,4.55224,16.258,47.07,38.13,60.5762478204,134.75
2021-10-20 00:00:00,55.83048,18.50139,58.8161876439,15.09048,4.40139,15.71925,40.74,14.1,43.1109916379,132.71,56.01048,18.45139,58.9714139458,15.09048,4.40139,15.71925,40.92,14.05,43.2648691203,133.79,57.61048,64.81139,86.7149564929,15.09048,4.40139,15.71925,42.52,60.41,73.8736658086,132.71,60.15048,42.91139,73.888210399,15.09048,4.40139,15.71925,45.06,38.51,59.27414023,133.79
2021-10-20 00:30:00,53.95304,19.06547,57.222571347,14.69304,4.28547,15.305250000000001,39.26,14.78,41.9499225267,133.74,54.12304,19.01547,57.3662928745,14.69304,4.28547,15.305250000000001,39.43,14.73,42.0915407178,134.85,55.63304,65.29547,85.7818951887,14.69304,4.28547,15.305250000000001,40.94,61.01,73.4731495174,133.74,58.14304,42.13547,71.8053684105,14.69304,4.28547,15.305250000000001,43.45,37.85,57.6239967375,134.85
2021-10-20 01:00:00,53.05064,18.93477,56.3284645571,14.93064,4.35477,15.55275,38.12,14.58,40.8131204394,133.74,53.22064,18.87477,56.4685174638,14.93064,4.35477,15.55275,38.29,14.52,40.9506349157,134.85,54.78064,65.17477,85.1391165291,14.93064,4.35477,15.55275,39.85,60.82,72.7124122829,133.74,57.24064,41.28477,70.5756551621,14.93064,4.35477,15.55275,42.31,36.93,56.1601371081,134.85
2021-10-20 01:30:00,52.3464,18.1377,55.3996548207,12.2664,3.5777,12.7775,40.08,14.56,42.642701603,132.93,52.5264,18.0877,55.5534660327,12.2664,3.5777,12.7775,40.26,14.51,42.7949494684,134.04,54.0564,64.4177,84.0936053113,12.2664,3.5777,12.7775,41.79,60.84,73.8099566454,132.93,56.5664,40.5577,69.6037688509,12.2664,3.5777,12.7775,44.3,36.98,57.7062422967,134.04
2021-10-20 02:00:00,54.27,18.05625,57.1949391473,13.05,3.80625,13.59375,41.22,14.25,43.6136549718,132.93,54.45,18.00625,57.3500439325,13.05,3.80625,13.59375,41.4,14.2,43.7675679014,134.04,56.02,64.38625,85.3453548183,13.05,3.80625,13.59375,42.97,60.58,74.2721838914,132.93,58.55,40.76625,71.3441633146,13.05,3.80625,13.59375,45.5,36.96,58.6198908221,134.04
2021-10-20 02:30:00,54.02584,17.50462,56.7908717053,10.57584,3.08462,11.0165,43.45,14.42,45.7803331137,132.69,54.21584,17.44462,56.9532446297,10.57584,3.08462,11.0165,43.64,14.36,45.9419111488,133.78,55.72584,63.87462,84.7663631628,10.57584,3.08462,11.0165,45.15,60.79,75.7228274697,132.69,58.31584,40.12462,70.7864558023,10.57584,3.08462,11.0165,47.74,37.04,60.424077982200004,133.78
2021-10-20 03:00:00,53.19216,17.59938,56.0280649483,8.67216,2.52938,9.0335,44.52,15.07,47.0014393397,132.9,53.38216,17.54938,56.1928442477,8.67216,2.52938,9.0335,44.71,15.02,47.1655011635,133.98,54.82216,63.72938,84.0648743665,8.67216,2.52938,9.0335,46.15,61.2,76.6502609258,132.9,57.45216,39.92938,69.9650346663,8.67216,2.52938,9.0335,48.78,37.4,61.4674580571,133.98
2021-10-20 03:30:00,52.30832,17.35701,55.1128491131,7.73832,2.25701,8.06075,44.57,15.1,47.0584200755,133.83,52.48832,17.30701,55.2680407791,7.73832,2.25701,8.06075,44.75,15.05,47.2129749116,134.88,53.92832,63.67701,83.444743996,7.73832,2.25701,8.06075,46.19,61.42,76.8500650618,133.83,56.54832,39.86701,69.1888067621,7.73832,2.25701,8.06075,48.81,37.61,61.6192194043,134.88
2021-10-20 04:00:00,51.9164,17.0427,54.6421651497,6.8664000000000005,2.0027,7.1525,45.05,15.04,47.4942533366,133.83,52.1164,16.9927,54.8167036792,6.8664000000000005,2.0027,7.1525,45.25,14.99,47.6682556845,134.88,53.5264,63.3327,82.9222912506,6.8664000000000005,2.0027,7.1525,46.66,61.33,77.0618225842,133.83,56.1764,39.6127,68.7383002281,6.8664000000000005,2.0027,7.1525,49.31,37.61,62.0160317982,134.88
2021-10-20 04:30:00,51.3708,17.44315,54.2514753215,6.9708,2.03315,7.26125,44.4,15.41,46.998171241,133.64,51.5508,17.39315,54.4059431272,6.9708,2.03315,7.26125,44.58,15.36,47.1519458771,134.71,52.9508,63.63315,82.7826370658,6.9708,2.03315,7.26125,45.98,61.6,76.868201488,133.64,55.580799999999996,39.16315,67.9924822798,6.9708,2.03315,7.26125,48.61,37.13,61.1683660073,134.71
2021-10-20 05:00:00,51.27736,17.47048,54.1718129658,6.92736,2.02048,7.216,44.35,15.45,46.9640820202,133.64,51.47736,17.42048,54.3451167631,6.92736,2.02048,7.216,44.55,15.4,47.1366364943,134.71,52.84736,63.62048,82.7067647439,6.92736,2.02048,7.216,45.92,61.6,76.8323265299,133.64,55.45736,39.04048,67.8209249185,6.92736,2.02048,7.216,48.53,37.02,61.0380315869,134.71
2021-10-20 05:30:00,52.91512,17.14066,55.622047336,7.06512,2.06066,7.3595,45.85,15.08,48.2662293949,133.55,53.11512,17.08066,55.793950556,7.06512,2.06066,7.3595,46.05,15.02,48.437618645,134.63,54.49512,63.20066,83.4508329991,7.06512,2.06066,7.3595,47.43,61.14,77.3802591104,133.55,57.14512,39.36066,69.3889493756,7.06512,2.06066,7.3595,50.08,37.3,62.4443464214,134.63
2021-10-20 06:00:00,54.8968,16.1449,57.2216431628,6.0168,1.7549000000000001,6.2675,48.88,14.39,50.9541607722,133.44,55.1068,16.1049,57.4119082617,6.0168,1.7549000000000001,6.2675,49.09,14.35,51.1444092741,134.53,56.4868,62.1649,83.9954365799,6.0168,1.7549000000000001,6.2675,50.47,60.41,78.7184158885,133.44,59.1968,39.6649,71.2570377033,6.0168,1.7549000000000001,6.2675,53.18,37.91,65.3091149841,134.53
2021-10-20 06:30:00,60.36872,14.40296,62.0630937933,5.83872,1.70296,6.082,54.53,12.7,55.9893820291,133.34,60.60872,14.33296,62.2804197353,5.83872,1.70296,6.082,54.77,12.63,56.2073820774,134.39,62.06872,60.45296,86.6434439251,5.83872,1.70296,6.082,56.23,58.75,81.3226622781,133.34,64.91872,41.35296,76.9708224407,5.83872,1.70296,6.082,59.08,39.65,71.151731532,134.39
2021-10-20 07:00:00,65.47056,12.78058,66.70635241,6.55056,1.91058,6.8235,58.92,10.87,59.9142996287,133.34,65.72056,12.72058,66.9403104433,6.55056,1.91058,6.8235,59.17,10.81,60.1493557738,134.45,67.29056,58.75058,89.3288873515,6.55056,1.91058,6.8235,60.74,56.84,83.1873379788,133.34,70.25056,42.65058,82.1840200687,6.55056,1.91058,6.8235,63.7,40.74,75.6137394922,134.45
2021-10-20 07:30:00,71.94296,9.25628,72.5359787485,7.39296,2.15628,7.7010000000000005,64.55,7.1,64.9392985795,132.8,72.22296,9.15628,72.8010536641,7.39296,2.15628,7.7010000000000005,64.83,7.0,65.2068163615,133.85,74.08296,56.69628,93.2885476798,7.39296,2.15628,7.7010000000000005,66.69,54.54,86.152003459,132.8,77.17296,43.52628,88.6013702253,7.39296,2.15628,7.7010000000000005,69.78,41.37,81.1216697313,133.85
2021-10-20 08:00:00,76.0036,7.77105,76.3998457529,6.4836,1.8910500000000001,6.75375,69.52,5.88,69.7682219925,131.36,76.3136,7.68105,76.6991790964,6.4836,1.8910500000000001,6.75375,69.83,5.79,70.0696296551,132.46,78.1736,53.49105,94.7227753345,6.4836,1.8910500000000001,6.75375,71.69,51.6,88.3290218445,131.36,81.4136,45.36105,93.197634745,6.4836,1.8910500000000001,6.75375,74.93,43.47,86.6264728591,132.46
2021-10-20 08:30:00,80.3056,6.9708,80.6075768399,10.1856,2.9708,10.61,70.12,4.0,70.2339974656,130.86,80.6456,7.1008,80.9576071781,10.1856,2.9708,10.61,70.46,4.13,70.5809358113,131.97,80.7456,34.8608,87.9495724606,10.1856,2.9708,10.61,70.56,31.89,77.4318132294,130.86,82.9356,19.4108,85.1768331414,10.1856,2.9708,10.61,72.75,16.44,74.5844226364,131.97
2021-10-20 09:00:00,80.45952,4.95736,80.6120944822,8.93952,2.60736,9.312,71.52,2.35,71.5585976665,133.65,80.79952,5.08736,80.9595186745,8.93952,2.60736,9.312,71.86,2.48,71.9027815874,134.76,80.78952,20.56736,83.3664371267,8.93952,2.60736,9.312,71.85,17.96,74.0606785008,133.65,82.45952,4.52736,82.5837116337,8.93952,2.60736,9.312,73.52,1.92,73.5450664559,134.76
2021-10-20 09:30:00,80.0188,4.59465,80.150603005,6.5988,1.9246500000000002,6.87375,73.42,2.67,73.4685327198,134.75,80.3788,4.71465,80.5169510977,6.5988,1.9246500000000002,6.87375,73.78,2.79,73.8327332557,136.13,80.3088,19.48465,82.6387012426,6.5988,1.9246500000000002,6.87375,73.71,17.56,75.7728031684,134.75,81.9988,3.50465,82.0736606535,6.5988,1.9246500000000002,6.87375,75.4,1.58,75.4165525598,136.13
2021-10-20 10:00:00,80.30944,5.47067,80.4955550534,9.25944,2.70067,9.64525,71.05,2.77,71.1039759788,134.75,80.63944,5.59067,80.8330060963,9.25944,2.70067,9.64525,71.38,2.89,71.438480527,135.87,80.66944,20.23067,83.1675330797,9.25944,2.70067,9.64525,71.41,17.53,73.5301910782,134.75,82.26944,4.19067,82.3761037739,9.25944,2.70067,9.64525,73.01,1.49,73.0252024989,135.87
2021-10-20 10:30:00,76.80176,6.14718,77.0473760815,14.08176,4.10718,14.6685,62.72,2.04,62.7531672507,134.9,77.10176,6.27718,77.3568638445,14.08176,4.10718,14.6685,63.02,2.17,63.0573492941,136.02,77.25176,22.51718,80.4665012179,14.08176,4.10718,14.6685,63.17,18.41,65.7980014894,134.9,78.70176,6.33718,78.9564872411,14.08176,4.10718,14.6685,64.62,2.23,64.6584665763,136.02
2021-10-20 11:00:00,76.57024,6.88507,76.8791639039,16.44024,4.79507,17.12525,60.13,2.09,60.1663111716,135.51,76.87024,7.00507,77.1887608617,16.44024,4.79507,17.12525,60.43,2.21,60.4703977166,136.63,77.06024,23.12507,80.4552636647,16.44024,4.79507,17.12525,60.62,18.33,63.3306663474,135.51,78.43024,6.9750700000000005,78.7397875789,16.44024,4.79507,17.12525,61.99,2.18,62.0283201449,136.63
2021-10-20 11:30:00,78.11368,7.24649,78.4490829804,16.51368,4.81649,17.20175,61.6,2.43,61.6479107513,135.28,78.40368,7.37649,78.7499183635,16.51368,4.81649,17.20175,61.89,2.56,61.942922921,136.44,78.55368,22.64649,81.7529458238,16.51368,4.81649,17.20175,62.04,17.83,64.5513013037,135.28,79.98368,6.60649,80.2560575687,16.51368,4.81649,17.20175,63.47,1.79,63.4952360418,136.44
2021-10-20 12:00:00,76.56984,7.42287,76.9287943274,17.76984,5.18287,18.51025,58.8,2.24,58.8426511979,134.89,76.85984,7.53287,77.2280980943,17.76984,5.18287,18.51025,59.09,2.35,59.1367111023,136.04,77.07984,23.28287,80.5195241532,17.76984,5.18287,18.51025,59.31,18.1,62.0103709068,134.89,78.42984,7.16287,78.7562474288,17.76984,5.18287,18.51025,60.66,1.98,60.6923059374,136.04
2021-10-20 12:30:00,79.02664,7.91652,79.4221701957,18.53664,5.40652,19.309,60.49,2.51,60.5420531532,135.05,79.32664,8.05652,79.7347059203,18.53664,5.40652,19.309,60.79,2.65,60.8477329076,136.18,79.58664,23.16652,82.8898118915,18.53664,5.40652,19.309,61.05,17.76,63.5808155028,135.05,80.95664,7.10652,81.267953011,18.53664,5.40652,19.309,62.42,1.7000000000000002,62.4431453404,136.18
2021-10-20 13:00:00,79.41968,11.15199,80.1988307412,19.30968,5.63199,20.11425,60.11,5.52,60.3629232228,134.84,79.71968,11.01199,80.47665067,19.30968,5.63199,20.11425,60.41,5.38,60.6490931507,135.93,80.92968,19.70199,83.293346162,19.30968,5.63199,20.11425,61.62,14.07,63.2059277283,134.84,82.32968,10.22199,82.9618303105,19.30968,5.63199,20.11425,63.02,4.59,63.1869329846,135.93
2021-10-20 13:30:00,73.73464,17.70302,75.8300339776,17.56464,5.12302,18.2965,56.17,12.58,57.5614914678,133.67,73.97464,17.64302,76.0494807204,17.56464,5.12302,18.2965,56.41,12.52,57.7826833922,134.67,77.62464,10.24302,78.2975363204,17.56464,5.12302,18.2965,60.06,5.12,60.2778400409,133.67,79.03464,16.30302,80.6985921875,17.56464,5.12302,18.2965,61.47,11.18,62.4784226754,134.67
2021-10-20 14:00:00,71.58224,17.45982,73.6808143132,16.90224,4.92982,17.6065,54.68,12.53,56.0972664218,133.67,71.82224,17.40982,73.9022055899,16.90224,4.92982,17.6065,54.92,12.48,56.3201278408,134.67,75.51224,9.98982,76.1701706277,16.90224,4.92982,17.6065,58.61,5.06,58.8280179846,133.67,76.90224,16.23982,78.5982586999,16.90224,4.92982,17.6065,60.0,11.31,61.0566630271,134.67
2021-10-20 14:30:00,71.39864,18.58252,73.7772040904,20.16864,5.88252,21.009,51.23,12.7,52.780705755,133.92,71.61864,18.52252,73.9750859587,20.16864,5.88252,21.009,51.45,12.64,52.9799216685,134.92,75.24864,11.09252,76.0618289407,20.16864,5.88252,21.009,55.08,5.21,55.3258574267,133.92,76.55864,17.11252,78.4478406293,20.16864,5.88252,21.009,56.39,11.23,57.4973477649,134.92
2021-10-20 15:00:00,71.1776,19.24805,73.7342401504,20.6676,6.02805,21.52875,50.51,13.22,52.2113828585,134.12,71.3976,19.19805,73.9336351708,20.6676,6.02805,21.52875,50.73,13.17,52.4116571003,135.13,74.9976,11.28805,75.8423369798,20.6676,6.02805,21.52875,54.33,5.26,54.5840315477,134.12,76.3076,17.26805,78.2370460112,20.6676,6.02805,21.52875,55.64,11.24,56.7639603974,135.13
2021-10-20 15:30:00,71.04704,19.64497,73.7130025102,20.41704,5.95497,21.26775,50.63,13.69,52.4481934865,134.36,71.26704,19.59497,73.9117977028,20.41704,5.95497,21.26775,50.85,13.64,52.6476219786,135.38,74.78704,11.31497,75.6381510751,20.41704,5.95497,21.26775,54.37,5.36,54.63356569,134.36,76.10704,17.12497,78.0099104926,20.41704,5.95497,21.26775,55.69,11.17,56.7991637262,135.38
2021-10-20 16:00:00,72.96432,19.27501,75.4673307038,20.31432,5.92501,21.16075,52.65,13.35,54.316157817,134.54,73.18432,19.21501,75.6647956659,20.31432,5.92501,21.16075,52.87,13.29,54.514777813,135.55,76.74432,11.37501,77.5827397348,20.31432,5.92501,21.16075,56.43,5.45,56.692569178,134.54,78.10432,16.94501,79.9213248549,20.31432,5.92501,21.16075,57.79,11.02,58.8313224397,135.55
2021-10-20 16:30:00,75.04072,18.92646,77.3907006445,18.57072,5.41646,19.3445,56.47,13.51,58.0635944461,134.23,75.29072,18.87646,77.620958898,18.57072,5.41646,19.3445,56.72,13.46,58.2951970577,135.31,78.94072,11.41646,79.7619761105,18.57072,5.41646,19.3445,60.37,6.0,60.6674286582,134.23,80.39072,15.86646,81.9415182618,18.57072,5.41646,19.3445,61.82,10.45,62.6970087006,135.31
2021-10-20 17:00:00,78.51424,18.63957,80.6964649323,16.52424,4.81957,17.21275,61.99,13.82,63.5118296068,134.23,78.78424,18.58957,80.9476904251,16.52424,4.81957,17.21275,62.26,13.77,63.7645708838,135.31,82.51424,11.15957,83.2654538531,16.52424,4.81957,17.21275,65.99,6.34,66.2938586899,134.23,84.06424,14.87957,85.3709438285,16.52424,4.81957,17.21275,67.54,10.06,68.2851023284,135.31
2021-10-20 17:30:00,80.50352,17.74436,82.4359087061,12.08352,3.52436,12.587,68.42,14.22,69.8820778168,134.14,80.80352,17.71436,82.7224721258,12.08352,3.52436,12.587,68.72,14.19,70.1697548806,135.18,84.57352,10.32436,85.2013655677,12.08352,3.52436,12.587,72.49,6.8,72.8082419785,134.14,86.24352,12.93436,87.2080409744,12.08352,3.52436,12.587,74.16,9.41,74.7546232684,135.18
2021-10-20 18:00:00,82.19464,16.89302,83.9126508308,9.884640000000001,2.88302,10.2965,72.31,14.01,73.654709286,133.63,82.48464,16.84302,84.1867160462,9.884640000000001,2.88302,10.2965,72.6,13.96,73.9299776816,134.66,86.24464,9.53302,86.7699049155,9.884640000000001,2.88302,10.2965,76.36,6.65,76.6490189109,133.63,87.97464,12.31302,88.8321323883,9.884640000000001,2.88302,10.2965,78.09,9.43,78.6573137095,134.66
2021-10-20 18:30:00,84.50984,15.75412,85.9657219699,8.85984,2.58412,9.229,75.65,13.17,76.7878336717,132.42,84.84984,15.71412,86.2926932909,8.85984,2.58412,9.229,75.99,13.13,77.1159970434,133.46,88.60984,8.79412,89.0451587196,8.85984,2.58412,9.229,79.75,6.21,79.9914157894,132.42,90.43984,12.28412,91.2702813812,8.85984,2.58412,9.229,81.58,9.7,82.1546492902,133.46
2021-10-20 19:00:00,84.97608,13.38594,86.0239359821,6.22608,1.81594,6.4855,78.75,11.57,79.5953981082,132.42,85.28608,13.33594,86.3224347285,6.22608,1.81594,6.4855,79.06,11.52,79.8948934538,133.46,89.35608,8.09594,89.7220891278,6.22608,1.81594,6.4855,83.13,6.28,83.3668717177,132.42,91.15608,11.44594,91.8718698158,6.22608,1.81594,6.4855,84.93,9.63,85.4742171652,133.46
2021-10-20 19:30:00,83.0128,13.392900000000001,84.0862339164,5.3928,1.5729000000000002,5.6175,77.62,11.82,78.5148189834,132.28,83.3428,13.3429,84.4041189294,5.3928,1.5729000000000002,5.6175,77.95,11.77,78.8335930933,133.35,87.4528,8.6829,87.8827911496,5.3928,1.5729000000000002,5.6175,82.06,7.11,82.3674432042,132.28,89.2328,10.5429,89.8534659112,5.3928,1.5729000000000002,5.6175,83.84,8.97,84.3184825528,133.35
2021-10-20 20:00:00,80.44992,14.75581,81.7919528851,5.77992,1.68581,6.02075,74.67,13.07,75.8052359669,133.0,80.76992,14.69581,82.0959609747,5.77992,1.68581,6.02075,74.99,13.01,76.110184601,134.05,84.80992,9.48581,85.3387550985,5.77992,1.68581,6.02075,79.03,7.8,79.4139842849,133.0,86.51992,10.03581,87.1000231869,5.77992,1.68581,6.02075,80.74,8.35,81.1706233806,134.05
2021-10-20 20:30:00,78.948,9.2515,79.4882189777,6.588,1.9215,6.8625,72.36,7.33,72.7303134876,133.31,79.298,9.5015,79.865207107,6.588,1.9215,6.8625,72.71,7.58,73.1040388761,134.38,81.658,41.2615,91.4906571528,6.588,1.9215,6.8625,75.07,39.34,84.7534099609,133.31,83.258,24.4215,86.7658010177,6.588,1.9215,6.8625,76.67,22.5,79.9033096937,134.38
2021-10-20 21:00:00,75.82936,8.24648,76.2764463671,7.83936,2.28648,8.166,67.99,5.96,68.2507267361,133.78,76.14936,8.17648,76.5870736717,7.83936,2.28648,8.166,68.31,5.89,68.5634611145,134.87,78.31936,52.22648,94.135685922,7.83936,2.28648,8.166,70.48,49.94,86.3795924973,133.78,79.63936,29.40648,84.8950453631,7.83936,2.28648,8.166,71.8,27.12,76.7511198615,134.87
2021-10-20 21:30:00,72.89624,10.11557,73.594745482,9.51624,2.77557,9.91275,63.38,7.34,63.8036049138,135.24,73.23624,9.23557,73.8162760004,9.51624,2.77557,9.91275,63.72,6.46,64.0466236425,136.31,75.39624,53.63557,92.5276573537,9.51624,2.77557,9.91275,65.88,50.86,83.2280842024,135.24,76.70624,29.32557,82.1208640405,9.51624,2.77557,9.91275,67.19,26.55,72.2454053902,136.31
2021-10-20 22:00:00,68.51656,23.17733,72.3305441716,8.83656,2.57733,9.20475,59.68,20.6,63.1352706496,135.24,69.75656,3.44733,69.8416906093,8.83656,2.57733,9.20475,60.92,0.87,60.9262119289,136.27,72.01656,51.24733,88.3893305007,8.83656,2.57733,9.20475,63.18,48.67,79.7526256621,135.24,73.59656,30.94733,79.8385300338,8.83656,2.57733,9.20475,64.76,28.37,70.7015876767,136.27
2021-10-20 22:30:00,64.81792,24.56981,69.318383684,9.90792,2.88981,10.32075,54.91,21.68,59.0349938596,133.31,65.99792,4.82981,66.1744097742,9.90792,2.88981,10.32075,56.09,1.94,56.1235396247,134.39,68.19792,52.42981,86.0223300601,9.90792,2.88981,10.32075,58.29,49.54,76.4979457241,133.31,69.74792,30.39981,76.0849577273,9.90792,2.88981,10.32075,59.84,27.51,65.860653656,134.39
2021-10-20 23:00:00,61.19824,27.32032,67.0195826904,14.53824,4.24032,15.144,46.66,23.08,52.0561427691,133.31,62.25824,7.56032,62.7156032132,14.53824,4.24032,15.144,47.72,3.32,47.8353509447,134.39,64.31824,54.91032,84.5693753034,14.53824,4.24032,15.144,49.78,50.67,71.0316640661,133.31,65.79824,30.80032,72.6503138273,14.53824,4.24032,15.144,51.26,26.56,57.7323237017,134.39
2021-10-20 23:30:00,57.84928,27.57979,64.0873155387,12.95928,3.77979,13.49925,44.89,23.8,50.8089765691,133.58,58.87928,7.64979,59.3741433653,12.95928,3.77979,13.49925,45.92,3.87,46.0827874591,134.68,60.87928,55.21979,82.191921385,12.95928,3.77979,13.49925,47.92,51.44,70.3022048018,133.58,62.35928,30.16979,69.2740646329,12.95928,3.77979,13.49925,49.4,26.39,56.0070718749,134.68
2021-10-21 00:00:00,54.3248,25.46265,59.9960868729,11.7348,3.42265,12.22375,42.59,22.04,47.9548714939,134.15,55.3348,8.20265,55.9394633337,11.7348,3.42265,12.22375,43.6,4.78,43.8612402925,135.19,56.9448,59.78265,82.5631605988,11.7348,3.42265,12.22375,45.21,56.36,72.2522920052,134.15,58.4848,26.46265,64.1930189044,11.7348,3.42265,12.22375,46.75,23.04,52.1191337227,135.19
2021-10-21 00:30:00,54.66256,14.91533,56.6609436452,13.01256,3.79533,13.55475,41.65,11.12,43.1088958337,134.77,55.64256,12.55533,57.0414831045,13.01256,3.79533,13.55475,42.63,8.76,43.5207364368,135.82,54.18256,69.96533,88.4923567895,13.01256,3.79533,13.55475,41.17,66.17,77.9322641786,134.77,56.02256,16.05533,58.2777903696,13.01256,3.79533,13.55475,43.01,12.26,44.7232344537,135.82
2021-10-21 01:00:00,54.26384,15.18112,56.3474110852,13.44384,3.92112,14.004,40.82,11.26,42.3445391993,133.31,55.23384,12.58112,56.6485804023,13.44384,3.92112,14.004,41.79,8.66,42.6778595996,134.43,53.69384,69.82112,88.0796074696,13.44384,3.92112,14.004,40.25,65.9,77.2196380463,133.31,55.51384,16.53112,57.9229173989,13.44384,3.92112,14.004,42.07,12.61,43.91920992,134.43
2021-10-21 01:30:00,54.64616,15.04263,56.6787748638,12.62616,3.68263,13.15225,42.02,11.36,43.5284964133,133.45,55.62616,12.13263,56.9339124517,12.62616,3.68263,13.15225,43.0,8.45,43.8223972416,134.55,54.07616,69.44263,88.0142598768,12.62616,3.68263,13.15225,41.45,65.76,77.7333911521,133.45,55.92616,16.08263,58.1926658615,12.62616,3.68263,13.15225,43.3,12.4,45.040537297,134.55
2021-10-21 02:00:00,55.89344,14.67517,57.7878642066,12.46344,3.63517,12.98275,43.43,11.04,44.811231851,133.11,56.90344,12.33517,58.2250624969,12.46344,3.63517,12.98275,44.44,8.7,45.283590847,134.21,55.34344,68.85517,88.3398595582,12.46344,3.63517,12.98275,42.88,65.22,78.053461166,133.11,57.21344,16.25517,59.4777964316,12.46344,3.63517,12.98275,44.75,12.62,46.4954503151,134.21
2021-10-21 02:30:00,55.6976,15.93555,57.9324123403,14.967600000000001,4.36555,15.59125,40.73,11.57,42.3414430552,132.76,56.6576,12.53555,58.0277834452,14.967600000000001,4.36555,15.59125,41.69,8.17,42.4829965986,133.8,55.1376,68.92555,88.2659978506,14.967600000000001,4.36555,15.59125,40.17,64.56,76.0369811342,132.76,56.9576,17.51555,59.5899546028,14.967600000000001,4.36555,15.59125,41.99,13.15,44.0009386264,133.8
2021-10-21 03:00:00,54.77464,16.07927,57.0859361915,13.33464,3.8892700000000002,13.89025,41.44,12.19,43.1957139077,132.76,55.74464,11.51927,56.9223898836,13.33464,3.8892700000000002,13.89025,42.41,7.63,43.0908923092,133.8,54.10464,68.58927,87.3601741565,13.33464,3.8892700000000002,13.89025,40.77,64.7,76.4740668462,132.76,55.95464,17.13927,58.5207340492,13.33464,3.8892700000000002,13.89025,42.62,13.25,44.6321285623,133.8
2021-10-21 03:30:00,53.6788,17.1309,56.3460850836,15.5688,4.5409,16.2175,38.11,12.59,40.1357720743,133.09,54.5988,11.7909,55.8574460949,15.5688,4.5409,16.2175,39.03,7.25,39.6976498045,134.13,53.0588,69.5409,87.4709839332,15.5688,4.5409,16.2175,37.49,65.0,75.0366583744,133.09,54.8488,17.6409,57.6159024424,15.5688,4.5409,16.2175,39.28,13.1,41.4068641653,134.13
2021-10-21 04:00:00,53.0416,17.91505,55.9853583275,18.5316,5.40505,19.30375,34.51,12.51,36.7074951474,133.23,53.9216,12.88505,55.4397281745,18.5316,5.40505,19.30375,35.39,7.48,36.1718467872,134.27,52.5016,71.01505,88.3150911739,18.5316,5.40505,19.30375,33.97,65.61,73.8825622187,133.23,54.2216,18.49505,57.2891680954,18.5316,5.40505,19.30375,35.69,13.09,38.0147892274,134.27
2021-10-21 04:30:00,52.80568,18.07749,55.8142946293,20.42568,5.95749,21.27675,32.38,12.12,34.5739613004,133.39,53.64568,13.71749,55.3717302833,20.42568,5.95749,21.27675,33.22,7.76,34.1143078488,134.44,52.34568,71.83749,88.8858548036,20.42568,5.95749,21.27675,31.92,65.88,73.2056063427,133.39,54.03568,18.44749,57.0978511011,20.42568,5.95749,21.27675,33.61,12.49,35.8557136312,134.44
2021-10-21 05:00:00,53.01792,18.09356,56.0203244778,20.61792,6.01356,21.477,32.4,12.08,34.5786986453,133.39,53.85792,13.77356,55.5912448305,20.61792,6.01356,21.477,33.24,7.76,34.1337838512,134.44,52.55792,71.62356,88.8384449537,20.61792,6.01356,21.477,31.94,65.61,72.9714718229,133.39,54.25792,18.56356,57.345685475,20.61792,6.01356,21.477,33.64,12.55,35.9047643078,134.44
2021-10-21 05:30:00,54.55096,17.98903,57.4405121605,21.63096,6.30903,22.53225,32.92,11.68,34.930628394,133.2,55.41096,14.35903,57.2412109469,21.63096,6.30903,22.53225,33.78,8.05,34.7259398721,134.27,54.08096,71.17903,89.3935374972,21.63096,6.30903,22.53225,32.45,64.87,72.5335742949,133.2,55.79096,19.13903,58.982486274,21.63096,6.30903,22.53225,34.16,12.83,36.4899232666,134.27
2021-10-21 06:00:00,56.8428,17.53415,59.4857153278,21.2028,6.18415,22.08625,35.64,11.35,37.4036375236,132.85,57.7428,14.64415,59.5708156824,21.2028,6.18415,22.08625,36.54,8.46,37.5065754235,133.95,56.2928,70.17415,89.9627181674,21.2028,6.18415,22.08625,35.09,63.99,72.9796423669,132.85,58.0528,20.13415,61.4451917082,21.2028,6.18415,22.08625,36.85,13.95,39.402093853,133.95
2021-10-21 06:30:00,62.88912,16.38141,64.9876296534,21.63912,6.31141,22.54075,41.25,10.07,42.4613636145,133.08,63.85912,16.17141,65.8748943723,21.63912,6.31141,22.54075,42.22,9.86,43.3560607067,134.1,62.27912,68.92141,92.8916010432,21.63912,6.31141,22.54075,40.64,62.61,74.643296417,133.08,64.14912,21.98141,67.8107069891,21.63912,6.31141,22.54075,42.51,15.67,45.3061695578,134.1
2021-10-21 07:00:00,68.64024,12.81132,69.8255860512,21.33024,6.22132,22.219,47.31,6.59,47.7667687833,133.48,69.71024,19.29132,72.3303020055,21.33024,6.22132,22.219,48.38,13.07,50.1143622128,134.53,68.20024,67.63132,96.0482596459,21.33024,6.22132,22.219,46.87,61.41,77.2527345794,133.48,70.19024,22.17132,73.6086762671,21.33024,6.22132,22.219,48.86,15.95,51.3974911839,134.53
2021-10-21 07:30:00,75.06856,21.75208,78.1565204241,21.29856,6.21208,22.186,53.77,15.54,55.9705681586,132.76,76.22856,10.31208,76.9228987597,21.29856,6.21208,22.186,54.93,4.1,55.0828004009,133.78,77.63856,53.77208,94.4414241019,21.29856,6.21208,22.186,56.34,47.56,73.730246168,132.76,79.37856,35.76208,87.0625186495,21.29856,6.21208,22.186,58.08,29.55,65.1650895802,133.78
2021-10-21 08:00:00,78.88088,21.79234,81.83580703,20.27088,5.91234,21.1155,58.61,15.88,60.7231957328,132.76,80.12088,9.66234,80.7014016375,20.27088,5.91234,21.1155,59.85,3.75,59.9673661253,133.78,82.40088,48.76234,95.7479546886,20.27088,5.91234,21.1155,62.13,42.85,75.4735675585,132.76,84.10088,39.30234,92.8312013617,20.27088,5.91234,21.1155,63.83,33.39,72.0358313619,133.78
2021-10-21 08:30:00,81.12824,22.45657,84.1789098389,15.828240000000001,4.61657,16.48775,65.3,17.84,67.6930986143,132.64,82.45824,6.52657,82.7161257547,15.828240000000001,4.61657,16.48775,66.63,1.9100000000000001,66.6573701851,133.68,85.58824,23.92657,88.8697225058,15.828240000000001,4.61657,16.48775,69.76,19.31,72.3832418451,132.64,85.38824,21.22657,87.9870377059,15.828240000000001,4.61657,16.48775,69.56,16.61,71.5156325568,133.68
2021-10-21 09:00:00,80.5932,24.4426,84.2181962583,16.6032,4.8426,17.295,63.99,19.6,66.9244357466,133.26,81.8932,5.2726,82.0627596234,16.6032,4.8426,17.295,65.29,0.43,65.2914159748,134.31,85.1632,18.3426,87.1161386254,16.6032,4.8426,17.295,68.56,13.5,69.8764881774,133.26,84.4432,15.8526,85.9183272242,16.6032,4.8426,17.295,67.84,11.01,68.72761963,134.31
2021-10-21 09:30:00,80.5368,24.05115,84.0513769701,16.1868,4.72115,16.86125,64.35,19.33,67.1905603489,134.26,81.8468,5.47115,82.0294590532,16.1868,4.72115,16.86125,65.66,0.75,65.6642832901,135.29,85.1068,18.53115,87.1009237986,16.1868,4.72115,16.86125,68.92,13.81,70.2899886186,134.26,84.3768,15.44115,85.7780478419,16.1868,4.72115,16.86125,68.19,10.72,69.0274909004,135.29
2021-10-21 10:00:00,79.57168,23.55924,82.9860834562,14.91168,4.34924,15.533,64.66,19.21,67.4532408413,134.37,80.89168,5.27924,81.0637666791,14.91168,4.34924,15.533,65.98,0.93,65.9865539334,135.38,84.20168,18.11924,86.1291458973,14.91168,4.34924,15.533,69.29,13.77,70.6450069007,134.37,83.43168,15.20924,84.8066401233,14.91168,4.34924,15.533,68.52,10.86,69.3752837832,135.38
2021-10-21 10:30:00,77.97136,23.94998,81.5667488763,16.25136,4.73998,16.9285,61.72,19.21,64.6404091881,134.56,79.25136,5.53998,79.4447571602,16.25136,4.73998,16.9285,63.0,0.8,63.0050791603,135.58,82.56136,17.67998,84.4331679961,16.25136,4.73998,16.9285,66.31,12.94,67.5607852234,134.56,81.79136,16.27998,83.395829149,16.25136,4.73998,16.9285,65.54,11.54,66.5482020794,135.58
2021-10-21 11:00:00,76.8892,23.17185,80.3049419965,14.0292,4.09185,14.61375,62.86,19.08,65.6919020885,134.14,78.1792,5.03185,78.340965191,14.0292,4.09185,14.61375,64.15,0.9400000000000001,64.156886614,135.16,81.4592,17.18185,83.2515299203,14.0292,4.09185,14.61375,67.43,13.09,68.6888127718,134.14,80.6592,15.51185,82.1372268528,14.0292,4.09185,14.61375,66.63,11.42,67.6015776443,135.16
2021-10-21 11:30:00,76.0012,22.9691,79.3962338921,13.4712,3.9291,14.0325,62.53,19.04,65.3645354914,134.14,77.2912,4.8791,77.4450464152,13.4712,3.9291,14.0325,63.82,0.9500000000000001,63.8270702759,135.16,80.5612,17.0191,82.3392780528,13.4712,3.9291,14.0325,67.09,13.09,68.3550744276,134.14,79.7412,15.3191,81.1993460703,13.4712,3.9291,14.0325,66.27,11.39,67.2416909365,135.16
2021-10-21 12:00:00,75.72432,22.87751,79.1046970999,11.85432,3.45751,12.34825,63.87,19.42,66.7571217175,134.08,77.03432,4.07751,77.1421580309,11.85432,3.45751,12.34825,65.18,0.62,65.1829486906,135.09,80.30432,16.43751,81.9693573579,11.85432,3.45751,12.34825,68.45,12.98,69.6698134058,134.08,79.49432,15.03751,80.9041013748,11.85432,3.45751,12.34825,67.64,11.58,68.6240919794,135.09
2021-10-21 12:30:00,74.96824,23.49157,78.56265569440001,11.14824,3.25157,11.61275,63.82,20.24,66.95259517,134.53,76.25824,3.40157,76.3340674035,11.14824,3.25157,11.61275,65.11,0.15,65.1101727843,135.53,79.51824,16.10157,81.1320593179,11.14824,3.25157,11.61275,68.37,12.85,69.5670856081,134.53,78.70824,14.99157,80.1232439119,11.14824,3.25157,11.61275,67.56,11.74,68.5724521947,135.53
2021-10-21 13:00:00,74.39584,20.96712,77.2939915543,11.71584,3.41712,12.204,62.68,17.55,65.0905899497,134.53,75.68584,6.10712,75.9318331874,11.71584,3.41712,12.204,63.97,2.69,64.0265335623,135.53,78.31584,17.38712,80.2227071146,11.71584,3.41712,12.204,66.6,13.97,68.0494004382,134.53,77.88584,14.80712,79.2808607118,11.71584,3.41712,12.204,66.17,11.39,67.1431381453,135.53
2021-10-21 13:30:00,74.80616,9.70513,75.4330903666,11.84616,3.45513,12.33975,62.96,6.25,63.2694562961,134.65,76.09616,16.96513,77.9643585407,11.84616,3.45513,12.33975,64.25,13.51,65.6550272256,135.7,74.90616,25.57513,79.151879829,11.84616,3.45513,12.33975,63.06,22.12,66.8270753512,134.65,75.94616,9.40513,76.5263071699,11.84616,3.45513,12.33975,64.1,5.95,64.37555825,135.7
2021-10-21 14:00:00,74.44408,8.18744,74.8929584193,10.65408,3.10744,11.098,63.79,5.08,63.9919565258,132.76,75.73408,17.58744,77.7493981919,10.65408,3.10744,11.098,65.08,14.48,66.67140916459999,133.79,74.67408,24.91744,78.7216427674,10.65408,3.10744,11.098,64.02,21.81,67.6331021024,132.76,75.72408,8.92744,76.2485113087,10.65408,3.10744,11.098,65.07,5.82,65.3297581505,133.79
2021-10-21 14:30:00,75.05472,8.35471,75.518290324,9.68472,2.82471,10.08825,65.37,5.53,65.6034892365,131.91,76.37472,16.74471,78.1887662523,9.68472,2.82471,10.08825,66.69,13.92,68.1272522563,132.91,75.15472,24.14471,78.9379437233,9.68472,2.82471,10.08825,65.47,21.32,68.8539272664,131.91,76.23472,8.264710000000001,76.6814056005,9.68472,2.82471,10.08825,66.55,5.44,66.7719709159,132.91
2021-10-21 15:00:00,74.5688,12.3884,75.5908618022,11.3088,3.2984,11.78,63.26,9.09,63.909746518,131.62,75.8488,13.7084,77.0776277009,11.3088,3.2984,11.78,64.54,10.41,65.3741516197,132.69,75.3088,21.8884,78.4252345358,11.3088,3.2984,11.78,64.0,18.59,66.6452406403,131.62,76.4388,9.1784,76.9878767859,11.3088,3.2984,11.78,65.13,5.88,65.3948874148,132.69
2021-10-21 15:30:00,73.65896,23.43553,77.2972603309,12.97896,3.78553,13.51975,60.68,19.65,63.782324353999996,131.74,74.90896,3.99553,75.0154420654,12.97896,3.78553,13.51975,61.93,0.21,61.9303560461,132.83,77.20896,12.93553,78.2850652466,12.97896,3.78553,13.51975,64.23,9.15,64.8784663814,131.74,78.63896,10.62553,79.3535627282,12.97896,3.78553,13.51975,65.66,6.84,66.0153103454,132.83
2021-10-21 16:00:00,75.55272,23.01871,78.9814820668,12.37272,3.6087100000000003,12.88825,63.18,19.41,66.0943303166,133.24,76.85272,3.82871,76.9480317595,12.37272,3.6087100000000003,12.88825,64.48,0.22,64.4803753091,134.28,79.16272,12.45871,80.137105592,12.37272,3.6087100000000003,12.88825,66.79,8.85,67.3737827348,133.24,80.66272,10.66871,81.3651999989,12.37272,3.6087100000000003,12.88825,68.29,7.06,68.6539707519,134.28
2021-10-21 16:30:00,77.75208,22.74519,81.0106759166,10.61208,3.09519,11.05425,67.14,19.65,69.9564300118,132.87,79.08208,3.19519,79.1466020513,10.61208,3.09519,11.05425,68.47,0.1,68.4700730246,133.86,81.38208,12.26519,82.3011411273,10.61208,3.09519,11.05425,70.77,9.17,71.3616269433,132.87,82.99208,9.72519,83.559946525,10.61208,3.09519,11.05425,72.38,6.63,72.6830193374,133.86
2021-10-21 17:00:00,80.18248,22.17239,83.1916160275,8.44248,2.46239,8.79425,71.74,19.71,74.3983312985,132.49,81.60248,2.61239,81.6442853093,8.44248,2.46239,8.79425,73.16,0.15,73.1601537724,133.55,83.85248,11.66239,84.6596110472,8.44248,2.46239,8.79425,75.41,9.2,75.9691259658,132.49,85.52248,9.04239,85.9991825674,8.44248,2.46239,8.79425,77.08,6.58,77.3603438462,133.55
2021-10-21 17:30:00,82.156,22.423,85.1610196334,8.136,2.373,8.475,74.02,20.05,76.6874363895,132.56,83.606,2.753,83.6513134685,8.136,2.373,8.475,75.47,0.38,75.4709566655,133.61,85.856,11.873,86.6730688565,8.136,2.373,8.475,77.72,9.5,78.2984572006,132.56,87.596,8.753,88.0322340112,8.136,2.373,8.475,79.46,6.38,79.7157199052,133.61
2021-10-21 18:00:00,83.95144,22.86917,87.0105925423,9.151440000000001,2.6691700000000003,9.53275,74.8,20.2,77.4795456879,132.98,85.40144,3.32917,85.4663052142,9.151440000000001,2.6691700000000003,9.53275,76.25,0.66,76.2528563399,134.01,87.65144,12.34917,88.5170996687,9.151440000000001,2.6691700000000003,9.53275,78.5,9.68,79.0945788281,132.98,89.40144,8.77917,89.8314605245,9.151440000000001,2.6691700000000003,9.53275,80.25,6.11,80.4822626421,134.01
2021-10-21 18:30:00,86.38008,22.55419,89.276030979,9.58008,2.79419,9.97925,76.8,19.76,79.3013089425,132.77,87.86008,3.25419,87.9203242155,9.58008,2.79419,9.97925,78.28,0.46,78.2813515468,133.81,90.13008,11.94419,90.918067487,9.58008,2.79419,9.97925,80.55,9.15,81.0680269897,132.77,91.89008,9.31419,92.3609275493,9.58008,2.79419,9.97925,82.31,6.52,82.5678296917,133.81
2021-10-21 19:00:00,88.04248,22.57739,90.8912362319,10.48248,3.05739,10.91925,77.56,19.52,79.9786471503,132.29,89.53248,3.15739,89.5881358583,10.48248,3.05739,10.91925,79.05,0.1,79.0500632511,133.31,91.76248,11.30739,92.4565292684,10.48248,3.05739,10.91925,81.28,8.25,81.6976186923,132.29,93.58248,10.67739,94.1896343562,10.48248,3.05739,10.91925,83.1,7.62,83.4486333022,133.31
2021-10-21 19:30:00,84.70992,24.28331,88.1217889682,9.91992,2.89331,10.33325,74.79,21.39,77.7886636985,133.06,86.16992,4.41331,86.282862829,9.91992,2.89331,10.33325,76.25,1.52,76.2651486591,134.08,88.33992,12.10331,89.1651926402,9.91992,2.89331,10.33325,78.42,9.21,78.9589798566,133.06,90.04992,9.76331,90.5776479832,9.91992,2.89331,10.33325,80.13,6.87,80.4239628469,134.08
2021-10-21 20:00:00,83.33752,22.98636,86.4494938435,11.26752,3.28636,11.737,72.07,19.7,74.7139538507,133.9,84.75752,7.24636,85.0667204599,11.26752,3.28636,11.737,73.49,3.96,73.5966147319,134.87,86.48752,15.70636,87.9021095321,11.26752,3.28636,11.737,75.22,12.42,76.2384732271,133.9,88.02752,10.64636,88.6689870169,11.26752,3.28636,11.737,76.76,7.36,77.112043158,134.87
2021-10-21 20:30:00,81.72336,12.30223,82.6441312657,13.65336,3.98223,14.22225,68.07,8.32,68.5765798214,134.59,83.10336,15.84223,84.5999095429,13.65336,3.98223,14.22225,69.45,11.86,70.4553908512,135.55,82.25336,30.09223,87.5851445033,13.65336,3.98223,14.22225,68.6,26.11,73.4008998582,134.59,83.27336,13.54223,84.3673187855,13.65336,3.98223,14.22225,69.62,9.56,70.2733093002,135.55
2021-10-21 21:00:00,79.11832,13.30076,80.2285409078,11.96832,3.49076,12.467,67.15,9.81,67.8627924565,134.2,80.46832,13.54076,81.5996489269,11.96832,3.49076,12.467,68.5,10.05,69.2333192906,135.13,79.45832,29.39076,84.7197815779,11.96832,3.49076,12.467,67.49,25.9,72.2890731715,134.2,80.45832,13.14076,81.5243572842,11.96832,3.49076,12.467,68.49,9.65,69.1664846584,135.13
2021-10-21 21:30:00,76.43504,14.05272,77.716113382,11.01504,3.21272,11.474,65.42,10.84,66.3120049463,133.26,77.75504,12.43272,78.7427379001,11.01504,3.21272,11.474,66.74,9.22,67.3738524949,134.31,76.74504,29.78272,82.3213919659,11.01504,3.21272,11.474,65.73,26.57,70.8970930293,133.26,77.72504,13.36272,78.8653544264,11.01504,3.21272,11.474,66.71,10.15,67.4777489251,134.31
2021-10-21 22:00:00,71.98032,17.70051,74.1247227419,11.59032,3.38051,12.07325,60.39,14.32,62.0645994106,133.96,73.23032,9.12051,73.7960938666,11.59032,3.38051,12.07325,61.64,5.74,61.9066813842,134.98,72.90032,45.00051,85.6708967874,11.59032,3.38051,12.07325,61.31,41.62,74.1022300609,133.96,74.34032,19.82051,76.9372198248,11.59032,3.38051,12.07325,62.75,16.44,64.8678356352,134.98
2021-10-21 22:30:00,67.88992,20.01206,70.7779893968,13.06992,3.8120600000000002,13.6145,54.82,16.2,57.1635583217,133.51,69.05992,7.31206,69.4459413634,13.06992,3.8120600000000002,13.6145,55.99,3.5,56.0992878743,134.5,69.17992,59.63206,91.3336953761,13.06992,3.8120600000000002,13.6145,56.11,55.82,79.1467276645,133.51,70.98992,25.25206,75.3474304529,13.06992,3.8120600000000002,13.6145,57.92,21.44,61.76082901,134.5
2021-10-21 23:00:00,64.4292,20.67685,67.6657515924,12.7092,3.70685,13.23875,51.72,16.97,54.4328880366,133.02,65.5492,6.50685,65.8713649286,12.7092,3.70685,13.23875,52.84,2.8,52.9141342176,133.98,65.6492,60.30685,89.1444536556,12.7092,3.70685,13.23875,52.94,56.6,77.4997006446,133.02,67.3992,24.66685,71.7712034841,12.7092,3.70685,13.23875,54.69,20.96,58.5689141098,133.98
2021-10-21 23:30:00,60.48416,21.91913,64.3333651449,14.05416,4.09913,14.63975,46.43,17.82,49.7322561322,133.27,61.53416,6.06913,61.8327355522,14.05416,4.09913,14.63975,47.48,1.97,47.5208512129,134.26,61.72416,61.37913,87.0475130447,14.05416,4.09913,14.63975,47.67,57.28,74.5213211101,133.27,63.41416,24.46913,67.9712734283,14.05416,4.09913,14.63975,49.36,20.37,53.3980008989,134.26
2021-10-22 00:00:00,57.85096,22.77903,62.1740925198,15.63096,4.55903,16.28225,42.22,18.22,45.9836579667,133.34,58.85096,6.22903,59.1796950623,15.63096,4.55903,16.28225,43.22,1.67,43.2522519645,134.35,59.08096,62.82903,86.2441119455,15.63096,4.55903,16.28225,43.45,58.27,72.6862806862,133.34,60.74096,24.38903,65.4544804124,15.63096,4.55903,16.28225,45.11,19.83,49.2761707116,134.35
2021-10-22 00:30:00,56.1324,23.0982,60.6990376612,15.6624,4.5682,16.315,40.47,18.53,44.5104684316,133.57,57.0824,5.8882,57.3852880885,15.6624,4.5682,16.315,41.42,1.32,41.4410279795,134.78,57.2624,63.0682,85.1855639472,15.6624,4.5682,16.315,41.6,58.5,71.7830759998,133.57,58.8924,23.9982,63.5942480182,15.6624,4.5682,16.315,43.23,19.43,47.3957571941,134.78
2021-10-22 01:00:00,55.30728,23.43629,60.0679191413,16.54728,4.82629,17.23675,38.76,18.61,42.9961591308,133.57,56.24728,6.11629,56.5788433141,16.54728,4.82629,17.23675,39.7,1.29,39.720952909,134.6,56.43728,63.48629,84.9451328315,16.54728,4.82629,17.23675,39.89,58.66,70.9380553723,133.57,58.04728,24.26629,62.915336332,16.54728,4.82629,17.23675,41.5,19.44,45.8275419371,134.6
2021-10-22 01:30:00,55.16048,23.33139,59.891838452,16.05048,4.68139,16.71925,39.11,18.65,43.3291426179,133.67,56.10048,5.92139,56.4121149733,16.05048,4.68139,16.71925,40.05,1.24,40.0691914069,134.66,56.34048,63.41139,84.8248434621,16.05048,4.68139,16.71925,40.29,58.73,71.2214644612,133.67,57.95048,24.08139,62.7548522153,16.05048,4.68139,16.71925,41.9,19.4,46.1732606603,134.66
2021-10-22 02:00:00,57.40344,23.70642,62.1059519938,18.19344,5.30642,18.9515,39.21,18.4,43.3126321066,133.78,58.35344,6.75642,58.7432819227,18.19344,5.30642,18.9515,40.16,1.45,40.1861680184,134.8,58.57344,63.68642,86.5263426122,18.19344,5.30642,18.9515,40.38,58.38,70.9842855849,133.78,60.16344,24.85642,65.0959378752,18.19344,5.30642,18.9515,41.97,19.55,46.2999287256,134.8
2021-10-22 02:30:00,57.17664,23.57027,61.8443674845,17.00664,4.96027,17.71525,40.17,18.61,44.2714467801,133.53,58.13664,6.23027,58.4695234696,17.00664,4.96027,17.71525,41.13,1.27,41.1496026712,134.56,58.36664,63.62027,86.3377288314,17.00664,4.96027,17.71525,41.36,58.66,71.7749622083,133.53,59.98664,24.38027,64.7517918189,17.00664,4.96027,17.71525,42.98,19.42,47.1637233475,134.56
2021-10-22 03:00:00,55.958,24.68525,61.1609297801,18.738,5.46525,19.51875,37.22,19.22,41.8895786563,133.72,56.878,6.25525,57.2209318044,18.738,5.46525,19.51875,38.14,0.79,38.1481808216,134.75,57.118,64.99525,86.5265765332,18.738,5.46525,19.51875,38.38,59.53,70.8296922201,133.72,58.728,24.51525,63.6394175536,18.738,5.46525,19.51875,39.99,19.05,44.2956273237,134.75
2021-10-22 03:30:00,54.97424,24.97332,60.3807401031,20.99424,6.12332,21.869,33.98,18.85,38.8582410822,134.21,55.83424,7.12332,56.2868016874,20.99424,6.12332,21.869,34.84,1.0,34.8543483657,135.26,56.19424,64.94332,85.8803086965,20.99424,6.12332,21.869,35.2,58.82,68.5480298769,134.21,57.76424,25.25332,63.0431407355,20.99424,6.12332,21.869,36.77,19.13,41.4486405085,135.26
2021-10-22 04:00:00,54.41504,25.08022,59.9167256569,20.91504,6.10022,21.7865,33.5,18.98,38.5031219513,133.6,55.29504,7.01022,55.737641079,20.91504,6.10022,21.7865,34.38,0.91,34.3920412305,134.57,55.58504,65.16022,85.6478309255,20.91504,6.10022,21.7865,34.67,59.06,68.4842500141,133.6,57.13504,25.18022,62.4376190694,20.91504,6.10022,21.7865,36.22,19.08,40.9381826661,134.57
2021-10-22 04:30:00,54.1948,24.13765,59.3270806172,16.6548,4.85765,17.34875,37.54,19.28,42.2015402563,133.78,55.1148,5.48765,55.3873223903,16.6548,4.85765,17.34875,38.46,0.63,38.4651595603,134.77,55.2648,64.20765,84.7161167521,16.6548,4.85765,17.34875,38.61,59.35,70.8036340875,133.78,56.8748,23.65765,61.5989227062,16.6548,4.85765,17.34875,40.22,18.8,44.3969413361,134.77
2021-10-22 05:00:00,54.2064,24.39395,59.4423973067,17.636400000000002,5.14395,18.37125,36.57,19.25,41.3270782901,133.78,55.1164,5.79395,55.4200992922,17.636400000000002,5.14395,18.37125,37.48,0.65,37.4856359156,134.77,55.3064,64.43395,84.9148502534,17.636400000000002,5.14395,18.37125,37.67,59.29,70.2448076373,133.78,56.9164,23.95395,61.7516664517,17.636400000000002,5.14395,18.37125,39.28,18.81,43.5515154731,134.77
2021-10-22 05:30:00,55.262,24.78725,60.5664627212,20.082,5.8572500000000005,20.91875,35.18,18.93,39.9496846045,133.78,56.142,6.62725,56.5318017275,20.082,5.8572500000000005,20.91875,36.06,0.77,36.0682200836,134.77,56.432,64.15725,85.4442704432,20.082,5.8572500000000005,20.91875,36.35,58.3,68.7038026604,133.78,58.002,24.89725,63.1197675975,20.082,5.8572500000000005,20.91875,37.92,19.04,42.4316862734,134.77
2021-10-22 06:00:00,57.52728,24.69879,62.6052567414,22.24728,6.48879,23.17425,35.28,18.21,39.7024243592,133.14,58.42728,8.07879,58.9831662092,22.24728,6.48879,23.17425,36.18,1.5899999999999999,36.2149209581,134.18,58.69728,64.16879,86.9655350668,22.24728,6.48879,23.17425,36.45,57.68,68.23184667,133.14,60.26728,26.51879,65.8436880928,22.24728,6.48879,23.17425,38.02,20.03,42.9734953198,134.18
2021-10-22 06:30:00,62.95024,22.92882,66.9959961688,19.95024,5.8188200000000005,20.7815,43.0,17.11,46.2790676224,133.42,63.96024,8.43882,64.5145408714,19.95024,5.8188200000000005,20.7815,44.01,2.62,44.087917846,134.4,64.13024,61.96882,89.178597963,19.95024,5.8188200000000005,20.7815,44.18,56.15,71.4471475988,133.42,65.78024,26.96882,71.0940027474,19.95024,5.8188200000000005,20.7815,45.83,21.15,50.4748590885,134.4
2021-10-22 07:00:00,68.7844,20.5592,71.791186005,18.3744,5.3592,19.14,50.41,15.2,52.6517625536,133.16,69.9044,9.9692,70.6116852086,18.3744,5.3592,19.14,51.53,4.61,51.7357999842,134.21,70.0744,59.669200000000004,92.0371390472,18.3744,5.3592,19.14,51.7,54.31,74.9831054305,133.16,71.8444,28.5892,77.3237361229,18.3744,5.3592,19.14,53.47,23.23,58.2981457681,134.21
2021-10-22 07:30:00,74.66064,27.54727,79.5805456733,14.39064,4.19727,14.99025,60.27,23.35,64.6350941826,133.33,75.90064,12.74727,76.9636280646,14.39064,4.19727,14.99025,61.51,8.55,62.1013896785,134.31,78.53064,25.66727,82.6188245381,14.39064,4.19727,14.99025,64.14,21.47,67.6380107632,133.33,79.97064,21.43727,82.7940807489,14.39064,4.19727,14.99025,65.58,17.24,67.8082148416,134.31
2021-10-22 08:00:00,79.03704,18.55872,81.186697063,11.20704,3.26872,11.674,67.83,15.29,69.5319566818,133.18,80.40704,9.27872,80.9406370521,11.20704,3.26872,11.674,69.2,6.01,69.4604930878,134.15,80.85704,18.35872,82.9150379461,11.20704,3.26872,11.674,69.65,15.09,71.2659147138,133.18,82.62704,5.10872,82.784822034,11.20704,3.26872,11.674,71.42,1.8399999999999999,71.4436981126,134.15
2021-10-22 08:30:00,82.45768,14.22474,83.6756369504,9.30768,2.71474,9.6955,73.15,11.51,74.0500006752,132.79,83.88768,10.72474,84.5704611779,9.30768,2.71474,9.6955,74.58,8.01,75.0089094708,133.8,84.04768,17.58474,85.8675468047,9.30768,2.71474,9.6955,74.74,14.87,76.204885014,132.79,85.98768,3.59474,86.0627867748,9.30768,2.71474,9.6955,76.68,0.88,76.6850493903,133.8
2021-10-22 09:00:00,81.33632,13.85101,82.5072568273,9.22632,2.69101,9.61075,72.11,11.16,72.9684705883,132.16,82.73632,11.01101,83.4658073007,9.22632,2.69101,9.61075,73.51,8.32,73.9793383317,133.23,82.88632,17.96101,84.8100225407,9.22632,2.69101,9.61075,73.66,15.27,75.2261158109,132.16,84.80632,3.14101,84.864467569,9.22632,2.69101,9.61075,75.58,0.45,75.5813396282,133.23
2021-10-22 09:30:00,81.67888,14.48884,82.9539988343,11.13888,3.24884,11.603,70.54,11.24,71.4298901021,131.93,83.06888,11.45884,83.855493789,11.13888,3.24884,11.603,71.93,8.21,72.3970234195,132.96,83.24888,18.61884,85.30555213,11.13888,3.24884,11.603,72.11,15.37,73.729837922,131.93,85.10888,3.55884,85.1832542053,11.13888,3.24884,11.603,73.97,0.31,73.9706495848,132.96
2021-10-22 10:00:00,82.652,14.1635,83.8567697699,10.812,3.1535,11.2625,71.84,11.01,72.6787843872,131.93,84.062,11.7335,84.8769395434,10.812,3.1535,11.2625,73.25,8.58,73.7507891483,132.96,84.232,17.7435,86.0805530666,10.812,3.1535,11.2625,73.42,14.59,74.8556243712,131.93,86.132,4.3935,86.2439810436,10.812,3.1535,11.2625,75.32,1.24,75.3302064248,132.96
2021-10-22 10:30:00,79.74232,15.70026,81.2732167633,13.13232,3.83026,13.6795,66.61,11.87,67.6593600324,132.55,81.06232,11.60026,81.8881295173,13.13232,3.83026,13.6795,67.93,7.77,68.3729317786,133.63,81.39232,19.05026,83.5919981879,13.13232,3.83026,13.6795,68.26,15.22,69.9362280939,132.55,83.14232,4.49026,83.2634842524,13.13232,3.83026,13.6795,70.01,0.66,70.013110915,133.63
2021-10-22 11:00:00,80.40824,16.05032,81.9944987911,14.77824,4.31032,15.394,65.63,11.74,66.6717668882,132.55,81.71824,12.14032,82.6151203981,14.77824,4.31032,15.394,66.94,7.83,67.3963834341,133.63,82.01824,19.39032,84.2791563935,14.77824,4.31032,15.394,67.24,15.08,68.9102604842,132.55,83.74824,5.06032,83.9009805759,14.77824,4.31032,15.394,68.97,0.75,68.9740777394,133.63
2021-10-22 11:30:00,80.62352,14.55811,81.9273491818,13.19352,3.84811,13.74325,67.43,10.71,68.2752444155,132.34,81.97352,12.61811,82.9389816743,13.19352,3.84811,13.74325,68.78,8.77,69.3368682592,133.46,82.22352,18.78811,84.3427549856,13.19352,3.84811,13.74325,69.03,14.94,70.6282132012,132.34,83.97352,4.66811,84.1031706427,13.19352,3.84811,13.74325,70.78,0.8200000000000001,70.78474977,133.46
2021-10-22 12:00:00,80.95792,14.30106,82.2113442771,11.79792,3.4410600000000002,12.2895,69.16,10.86,70.0074653162,131.92,82.32792,12.13106,83.2168794671,11.79792,3.4410600000000002,12.2895,70.53,8.69,71.0633309098,132.96,82.59792,18.21106,84.5816711507,11.79792,3.4410600000000002,12.2895,70.8,14.77,72.324220701,131.92,84.38792,4.48106,84.5068100253,11.79792,3.4410600000000002,12.2895,72.59,1.04,72.5974496797,132.96
2021-10-22 12:30:00,82.33712,14.52541,83.6085454099,11.60712,3.3854100000000003,12.09075,70.73,11.14,71.6019029077,132.17,83.71712,11.86541,84.5537943298,11.60712,3.3854100000000003,12.09075,72.11,8.48,72.6069039417,133.23,84.02712,18.07541,85.9492719118,11.60712,3.3854100000000003,12.09075,72.42,14.69,73.8948746531,132.17,85.87712,4.55541,85.9978575301,11.60712,3.3854100000000003,12.09075,74.27,1.17,74.2792151278,133.23
2021-10-22 13:00:00,82.54712,15.27916,83.9492689105,12.95712,3.77916,13.497,69.59,11.5,70.5338082057,132.49,83.91712,12.01916,84.7734819162,12.95712,3.77916,13.497,70.96,8.24,71.4368196381,133.57,84.21712,18.85916,86.3029038735,12.95712,3.77916,13.497,71.26,15.08,72.8381356159,132.49,86.03712,4.66916,86.1637224881,12.95712,3.77916,13.497,73.08,0.89,73.0854192025,133.57
2021-10-22 13:30:00,80.25816,16.76113,81.9896806035,14.67816,4.28113,15.28975,65.58,12.48,66.7569232365,132.86,81.56816,11.76113,82.4117036874,14.67816,4.28113,15.28975,66.89,7.48,67.3069275781,133.91,81.95816,21.02113,84.6110388606,14.67816,4.28113,15.28975,67.28,16.74,69.3312772131,132.86,83.71816,5.10113,83.8734275028,14.67816,4.28113,15.28975,69.04,0.8200000000000001,69.04486946910001,133.91
