Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-22 14:00:00,75.93416,18.86413,78.2422651485,15.37416,4.48413,16.01475,60.56,14.38,62.2438591349,133.59,77.17416,9.89413,77.8058145653,15.37416,4.48413,16.01475,61.8,5.41,62.0363449923,134.61,77.44416,20.46413,80.1023004336,15.37416,4.48413,16.01475,62.07,15.98,64.0940348238,133.59,79.08416,4.6441300000000005,79.2204033464,15.37416,4.48413,16.01475,63.71,0.16,63.7102009101,134.61
2021-10-22 14:30:00,74.04976,19.10993,76.4758548868,14.879760000000001,4.33993,15.49975,59.17,14.77,60.9855868218,133.25,75.28976,9.38993,75.8730436075,14.879760000000001,4.33993,15.49975,60.41,5.05,60.6207109823,134.31,75.68976,20.72993,78.4771926528,14.879760000000001,4.33993,15.49975,60.81,16.39,62.9800619244,133.25,77.18976,4.67993,77.3314993626,14.879760000000001,4.33993,15.49975,62.31,0.34,62.3109276131,134.31
2021-10-22 15:00:00,73.40344,19.08517,75.8439761468,13.42344,3.91517,13.98275,59.98,15.17,61.8686455323,133.25,74.63344,8.62517,75.1301798465,13.42344,3.91517,13.98275,61.21,4.71,61.3909455865,134.31,74.86344,20.74517,77.684597746,13.42344,3.91517,13.98275,61.44,16.83,63.703394729,133.25,76.42344,4.66517,76.5656972316,13.42344,3.91517,13.98275,63.0,0.75,63.0044641276,134.31
2021-10-22 15:30:00,74.17896,18.86928,76.5412818968,12.40896,3.61928,12.926,61.77,15.25,63.6246445963,133.6,75.43896,8.29928,75.8941021055,12.40896,3.61928,12.926,63.03,4.68,63.2035070229,134.65,75.62896,21.04928,78.5035781299,12.40896,3.61928,12.926,63.22,17.43,65.5787564688,133.6,77.22896,4.93928,77.3867478939,12.40896,3.61928,12.926,64.82,1.32,64.8334389031,134.65
2021-10-22 16:00:00,75.6796,19.06155,78.0432222846,11.3196,3.30155,11.79125,64.36,15.76,66.2615061706,133.6,76.9996,7.48155,77.3622129373,11.3196,3.30155,11.79125,65.68,4.18,65.8128771594,134.65,77.0696,20.97155,79.8719547373,11.3196,3.30155,11.79125,65.75,17.67,68.0829743769,133.6,78.7396,4.87155,78.8901553273,11.3196,3.30155,11.79125,67.42,1.57,67.4382777064,134.65
2021-10-22 16:30:00,76.42616,18.70388,78.681592888,8.03616,2.34388,8.371,68.39,16.36,70.3195684003,133.83,77.77616,5.93388,78.0021922525,8.03616,2.34388,8.371,69.74,3.59,69.8323399293,135.0,77.78616,20.39388,80.4151542248,8.03616,2.34388,8.371,69.75,18.05,72.0476578384,133.83,79.56616,4.30388,79.6824773724,8.03616,2.34388,8.371,71.53,1.96,71.5568480301,135.0
2021-10-22 17:00:00,78.52408,17.79369,80.5148839884,6.90408,2.01369,7.19175,71.62,15.78,73.337799258,133.83,79.91408,6.09369,80.1460743896,6.90408,2.01369,7.19175,73.01,4.08,73.1239119577,135.0,79.83408,19.43369,82.1653737073,6.90408,2.01369,7.19175,72.93,17.42,74.9816064112,133.83,81.67408,3.43369,81.746226646,6.90408,2.01369,7.19175,74.77,1.42,74.783482802,135.0
2021-10-22 17:30:00,80.42312,17.82466,82.3747335938,6.63312,1.93466,6.9095,73.79,15.89,75.4814957456,133.37,81.86312,5.87466,82.0736379494,6.63312,1.93466,6.9095,75.23,3.94,75.3331036132,134.52,81.74312,19.45466,84.0263141108,6.63312,1.93466,6.9095,75.11,17.52,77.1262763266,133.37,83.62312,3.49466,83.696110107,6.63312,1.93466,6.9095,76.99,1.56,77.0058030281,134.52
2021-10-22 18:00:00,81.37992,17.77331,83.2981508052,6.31992,1.8433100000000002,6.58325,75.06,15.93,76.7317958867,133.37,82.81992,5.70331,83.0160640705,6.31992,1.8433100000000002,6.58325,76.5,3.86,76.597321102,134.52,82.71992,19.38331,84.9605665669,6.31992,1.8433100000000002,6.58325,76.4,17.54,78.3875729947,133.37,84.63992,3.46331,84.7107465069,6.31992,1.8433100000000002,6.58325,78.32,1.62,78.3367525495,134.52
2021-10-22 18:30:00,83.94768,16.76349,85.6050674573,5.73768,1.6734900000000001,5.97675,78.21,15.09,79.6524462901,133.31,85.44768,6.26349,85.6769357783,5.73768,1.6734900000000001,5.97675,79.71,4.59,79.8420453145,134.44,85.22768,18.61349,87.2365717355,5.73768,1.6734900000000001,5.97675,79.49,16.94,81.2749881575,133.31,87.25768,2.78349,87.3020648986,5.73768,1.6734900000000001,5.97675,81.52,1.11,81.527556691,134.44
2021-10-22 19:00:00,84.36928,16.62104,85.9908970671,5.48928,1.60104,5.718,78.88,15.02,80.2972901162,132.92,85.87928,6.27104,86.1079361964,5.48928,1.60104,5.718,80.39,4.67,80.5255301131,134.05,85.59928,18.19104,87.5108603134,5.48928,1.60104,5.718,80.11,16.59,81.8097805889,132.92,87.67928,2.36104,87.7110634481,5.48928,1.60104,5.718,82.19,0.76,82.1935137344,134.05
2021-10-22 19:30:00,82.2364,17.5052,84.0788767289,6.5664,1.9152,6.84,75.67,15.59,77.2592842317,132.8,83.6764,5.9652,83.8887568629,6.5664,1.9152,6.84,77.11,4.05,77.2162845519,133.89,83.5464,19.1952,85.7231395599,6.5664,1.9152,6.84,76.98,17.28,78.8956196503,132.8,85.4964,3.3952,85.5637878778,6.5664,1.9152,6.84,78.93,1.48,78.9438743665,133.89
2021-10-22 20:00:00,79.63104,18.48072,81.7474130673,6.79104,1.98072,7.074,72.84,16.5,74.685444365,132.8,81.04104,5.29072,81.2135572574,6.79104,1.98072,7.074,74.25,3.31,74.3237418326,133.89,80.98104000000001,20.60072,83.5602686927,6.79104,1.98072,7.074,74.19,18.62,76.4909177615,132.8,82.91104,4.66072,83.0419343754,6.79104,1.98072,7.074,76.12,2.68,76.1671635286,133.89
2021-10-22 20:30:00,76.82824,20.399070000000002,79.4902542351,6.16824,1.79907,6.42525,70.66,18.6,73.0670623469,133.42,78.21824,3.78907,78.3099618194,6.16824,1.79907,6.42525,72.05,1.99,72.0774763709,134.53,79.38824,39.85907,88.8326410255,6.16824,1.79907,6.42525,73.22,38.06,82.521100332,133.42,81.25824,22.02907,84.1913385864,6.16824,1.79907,6.42525,75.09,20.23,77.7673517615,134.53
2021-10-22 21:00:00,73.26616,22.94763,76.7758029835,7.22616,2.10763,7.52725,66.04,20.84,69.2501783391,133.11,74.55616,3.5276300000000003,74.639568376,7.22616,2.10763,7.52725,67.33,1.42,67.3449723439,134.19,76.70616,49.23763,91.1492138746,7.22616,2.10763,7.52725,69.48,47.13,83.9565798493,133.11,78.34616,30.69763,84.1455006186,7.22616,2.10763,7.52725,71.12,28.59,76.6514350812,134.19
2021-10-22 21:30:00,71.12968,23.77449,74.9977183097,7.96968,2.32449,8.30175,63.16,21.45,66.7029841911,132.45,72.39968,4.29449,72.5269350549,7.96968,2.32449,8.30175,64.43,1.97,64.4601101457,133.5,74.52968,50.80449,90.1985000156,7.96968,2.32449,8.30175,66.56,48.48,82.3440586806,132.45,76.16968,29.87449,81.8187344321,7.96968,2.32449,8.30175,68.2,27.55,73.5543506531,133.5
2021-10-22 22:00:00,68.26272,25.39496,72.8333916222,8.38272,2.44496,8.732,59.88,22.95,64.1273490798,132.45,69.49272,5.70496,69.7264992783,8.38272,2.44496,8.732,61.11,3.26,61.196892895,133.5,71.51272,51.72496,88.2583741568,8.38272,2.44496,8.732,63.13,49.28,80.086923402,132.45,73.15272,29.96496,79.0520035875,8.38272,2.44496,8.732,64.77,27.52,70.3740243272,133.5
2021-10-22 22:30:00,65.18432,26.65751,70.4245583107,7.77432,2.26751,8.09825,57.41,24.39,62.3761188276,133.27,66.35432,6.75751,66.6975241224,7.77432,2.26751,8.09825,58.58,4.49,58.7518212484,134.34,68.26432,52.24751,85.9640604338,7.77432,2.26751,8.09825,60.49,49.98,78.4668114555,133.27,69.85432,29.84751,75.9638063545,7.77432,2.26751,8.09825,62.08,27.58,67.9307205909,134.34
2021-10-22 23:00:00,61.7624,26.41945,67.1757500298,7.2324,2.10945,7.53375,54.53,24.31,59.7034086129,134.01,62.9124,6.28945,63.2260014161,7.2324,2.10945,7.53375,55.68,4.18,55.8366797007,135.1,64.9724,54.78945,84.9899793685,7.2324,2.10945,7.53375,57.74,52.68,78.1606678579,134.01,66.5624,28.08945,72.2465936572,7.2324,2.10945,7.53375,59.33,25.98,64.7688914526,135.1
2021-10-22 23:30:00,58.58096,21.95028,62.558322121,7.20096,2.10028,7.501,51.38,19.85,55.0810938526,134.74,59.69096,9.24028,60.4019327522,7.20096,2.10028,7.501,52.49,7.14,52.9733867145,135.8,60.49096,61.80028,86.4779211695,7.20096,2.10028,7.501,53.29,59.7,80.0244593859,134.74,62.10096,22.39028,66.0140429863,7.20096,2.10028,7.501,54.9,20.29,58.5294293497,135.8
2021-10-23 00:00:00,58.01008,6.58544,58.3826806647,7.15008,2.08544,7.448,50.86,4.5,51.0586878014,134.74,59.11008,17.66544,61.6933491391,7.15008,2.08544,7.448,51.96,15.58,54.2455343784,135.8,56.01008,76.99544,95.2125351117,7.15008,2.08544,7.448,48.86,74.91,89.436053692,134.74,57.51008,7.35544,57.978546025200004,7.15008,2.08544,7.448,50.36,5.27,50.6349928409,135.8
2021-10-23 00:30:00,56.2152,6.7311,56.6167503328,7.1352,2.0811,7.4325,49.08,4.65,49.2997860036,134.28,57.2852,17.711100000000002,59.9606304357,7.1352,2.0811,7.4325,50.15,15.63,52.5292242471,135.33,54.2252,78.1711,95.1372334591,7.1352,2.0811,7.4325,47.09,76.09,89.4827145319,134.28,55.7252,6.9911,56.1620280461,7.1352,2.0811,7.4325,48.59,4.91,48.8374466982,135.33
2021-10-23 01:00:00,55.03824,7.27782,55.517335367,7.63824,2.22782,7.9565,47.4,5.05,47.6682546356,134.28,56.08824,17.367820000000002,58.7156864718,7.63824,2.22782,7.9565,48.45,15.14,50.7604383354,135.33,53.06824,78.30782,94.5957333596,7.63824,2.22782,7.9565,45.43,76.08,88.6118011328,134.28,54.54824,6.78782,54.9689456643,7.63824,2.22782,7.9565,46.91,4.5600000000000005,47.1311118053,135.33
2021-10-23 01:30:00,55.58088,7.32984,56.0621153365,8.09088,2.35984,8.428,47.49,4.97,47.7493560166,133.96,56.63088,17.58984,59.2997389606,8.09088,2.35984,8.428,48.54,15.23,50.8732198706,135.02,53.61088,78.50984,95.0679832078,8.09088,2.35984,8.428,45.52,76.15,88.7180528416,133.96,55.10088,6.90984,55.5324487629,8.09088,2.35984,8.428,47.01,4.55,47.2296792282,135.02
2021-10-23 02:00:00,56.7216,7.1513,57.1706305567,7.8216,2.2813,8.1475,48.9,4.87,49.1419057425,134.06,57.7816,17.5213,60.3797089447,7.8216,2.2813,8.1475,49.96,15.24,52.2327406901,135.12,54.7616,78.4713,95.6900086647,7.8216,2.2813,8.1475,46.94,76.19,89.4889920605,134.06,56.2616,6.5113,56.6371314797,7.8216,2.2813,8.1475,48.44,4.23,48.6243406125,135.12
2021-10-23 02:30:00,56.2656,7.03705,56.7039488578,7.6356,2.22705,7.95375,48.63,4.8100000000000005,48.8672999049,133.79,57.3356,17.53705,59.957644634,7.6356,2.22705,7.95375,49.7,15.31,52.0046738284,134.92,54.3356,78.35705,95.3529481037,7.6356,2.22705,7.95375,46.7,76.13,89.3121878581,133.79,55.8156,6.51705,56.1947786192,7.6356,2.22705,7.95375,48.18,4.29,48.3706160804,134.92
2021-10-23 03:00:00,54.72544,8.21367,55.3383967789,8.51544,2.48367,8.87025,46.21,5.73,46.5639023279,133.79,55.75544,16.95367,58.2760329472,8.51544,2.48367,8.87025,47.24,14.47,49.4064621279,134.82,52.78544,79.26367,95.2314656921,8.51544,2.48367,8.87025,44.27,76.78,88.6284452081,133.79,54.26544,6.43367,54.6454946731,8.51544,2.48367,8.87025,45.75,3.95,45.9202025257,134.82
2021-10-23 03:30:00,53.5572,8.7221,54.2627745351,8.6472,2.5221,9.0075,44.91,6.2,45.335947106,134.1,54.5672,16.4921,57.0049881874,8.6472,2.5221,9.0075,45.92,13.97,47.9979926664,135.15,51.6372,79.6421,94.9171455336,8.6472,2.5221,9.0075,42.99,77.12,88.2928904273,134.1,53.0972,6.0821,53.4444065198,8.6472,2.5221,9.0075,44.45,3.56,44.5923323005,135.15
2021-10-23 04:00:00,52.83584,8.72962,53.5521451844,8.29584,2.41962,8.6415,44.54,6.31,44.9847496381,134.1,53.83584,16.35962,56.2666405168,8.29584,2.41962,8.6415,45.54,13.94,47.6257829332,135.15,50.85584,79.65962,94.5091081359,8.29584,2.41962,8.6415,42.56,77.24,88.1894052594,134.1,52.32584,6.09962,52.6801565663,8.29584,2.41962,8.6415,44.03,3.68,44.1835184203,135.15
2021-10-23 04:30:00,52.35952,8.696110000000001,53.0767525736,7.52952,2.19611,7.84325,44.83,6.5,45.2987737141,134.3,53.37952,15.91611,55.7018465849,7.52952,2.19611,7.84325,45.85,13.72,47.8587599087,135.37,50.35952,79.62611,94.2146413694,7.52952,2.19611,7.84325,42.83,77.43,88.4862350877,134.3,51.79952,5.66611,52.1084933074,7.52952,2.19611,7.84325,44.27,3.47,44.4057856591,135.37
2021-10-23 05:00:00,52.18248,8.288640000000001,52.8366612496,6.85248,1.99864,7.138,45.33,6.29,45.7643201632,134.3,53.19248,16.01864,55.5521084748,6.85248,1.99864,7.138,46.34,14.02,48.4144193397,135.37,50.16248,79.47864,93.9847254398,6.85248,1.99864,7.138,43.31,77.48,88.7632046515,134.3,51.61248,5.72864,51.9294271873,6.85248,1.99864,7.138,44.76,3.73,44.9151477789,135.37
2021-10-23 05:30:00,52.4056,8.12705,53.0320266732,6.9156,2.01705,7.20375,45.49,6.11,45.8984988861,134.18,53.4356,16.13705,55.8190624255,6.9156,2.01705,7.20375,46.52,14.12,48.6156847118,135.25,50.3856,79.01705,93.7144752856,6.9156,2.01705,7.20375,43.47,77.0,88.4230790009,134.18,51.8456,5.8770500000000006,52.1776384677,6.9156,2.01705,7.20375,44.93,3.86,45.0955042105,135.25
2021-10-23 06:00:00,52.9628,7.9579,53.5573184191,7.1928,2.0979,7.4925,45.77,5.86,46.1436073579,134.18,53.9928,16.3279,56.4076481539,7.1928,2.0979,7.4925,46.8,14.23,48.9155690961,135.25,50.9828,78.9279,93.9620098457,7.1928,2.0979,7.4925,43.79,76.83,88.4330990071,134.18,52.4428,5.6279,52.7439146277,7.1928,2.0979,7.4925,45.25,3.5300000000000002,45.3874806527,135.25
2021-10-23 06:30:00,55.1512,11.5791,56.3536193891,7.7112,2.2491,8.0325,47.44,9.33,48.3487590327,133.76,56.2112,12.8191,57.6543869124,7.7112,2.2491,8.0325,48.5,10.57,49.6384417564,134.82,53.8712,73.2991,90.9662808421,7.7112,2.2491,8.0325,46.16,71.05,84.7280833018,133.76,55.4212,10.8691,56.4769576398,7.7112,2.2491,8.0325,47.71,8.62,48.4824555896,134.82
2021-10-23 07:00:00,56.39312,20.48091,59.9970970778,7.20312,2.10091,7.50325,49.19,18.38,52.5117177399,133.3,57.48312,3.92091,57.616686994,7.20312,2.10091,7.50325,50.28,1.82,50.3129287559,134.38,57.56312,63.11091,85.4195513051,7.20312,2.10091,7.50325,50.36,61.01,79.1097320183,133.3,59.33312,20.550910000000002,62.7913929672,7.20312,2.10091,7.50325,52.13,18.45,55.2986383196,134.38
2021-10-23 07:30:00,59.60776,19.15893,62.6110984647,6.88776,2.00893,7.17475,52.72,17.15,55.4393443323,134.0,60.73776,4.87893,60.9334017413,6.88776,2.00893,7.17475,53.85,2.87,53.9264258041,134.97,60.78776,61.36893,86.3788014224,6.88776,2.00893,7.17475,53.9,59.36,80.1799201796,134.0,62.64776,21.25893,66.1565109249,6.88776,2.00893,7.17475,55.76,19.25,58.9893219151,134.97
2021-10-23 08:00:00,62.28656,18.46358,64.9655242652,6.76656,1.9735800000000001,7.0485,55.52,16.49,57.9171002382,134.0,63.46656,5.36358,63.6927957359,6.76656,1.9735800000000001,7.0485,56.7,3.39,56.8012508665,134.97,63.52656,60.38358,87.6458815864,6.76656,1.9735800000000001,7.0485,56.76,58.41,81.4458451979,134.0,65.40656,21.67358,68.9040068577,6.76656,1.9735800000000001,7.0485,58.64,19.7,61.860646618,134.97
2021-10-23 08:30:00,65.70616,17.46138,67.9867579272,7.13616,2.0813800000000002,7.4335,58.57,15.38,60.5556710804,132.98,66.92616,6.42138,67.2335110897,7.13616,2.0813800000000002,7.4335,59.79,4.34,59.947307696,134.02,66.97616,58.97138,89.2380505583,7.13616,2.0813800000000002,7.4335,59.84,56.89,82.5669286095,132.98,68.91616,22.58138,72.5214163668,7.13616,2.0813800000000002,7.4335,61.78,20.5,65.092383579,134.02
2021-10-23 09:00:00,68.04904,17.40597,70.239872128,7.28904,2.12597,7.59275,60.76,15.28,62.6518634998,132.98,69.28904,6.43597,69.5873032526,7.28904,2.12597,7.59275,62.0,4.31,62.1496267085,134.02,69.18904,56.94597,89.610081773,7.28904,2.12597,7.59275,61.9,54.82,82.6852006105,132.98,71.15904,24.03597,75.1088332193,7.28904,2.12597,7.59275,63.87,21.91,67.5235144228,134.02
2021-10-23 09:30:00,69.59952,17.63111,71.7979750694,8.12952,2.37111,8.46825,61.47,15.26,63.3358389855,132.55,70.86952,6.60111,71.1762848023,8.12952,2.37111,8.46825,62.74,4.23,62.8824339542,133.57,70.73952,56.49111,90.5280354303,8.12952,2.37111,8.46825,62.61,54.12,82.7586037823,132.55,72.70952,24.57111,76.7490309076,8.12952,2.37111,8.46825,64.58,22.2,68.2892114466,133.57
2021-10-23 10:00:00,69.96272,16.13996,71.8002820231,8.50272,2.47996,8.857,61.46,13.66,62.9597268101,132.29,71.21272,8.32996,71.6982546747,8.50272,2.47996,8.857,62.71,5.85,62.9822721089,133.32,71.34272,57.35996,91.5420597769,8.50272,2.47996,8.857,62.84,54.88,83.430689797,132.29,73.29272,24.11996,77.1595442923,8.50272,2.47996,8.857,64.79,21.64,68.3083721077,133.32
2021-10-23 10:30:00,70.26656,15.55733,71.9681872146,7.8765600000000004,2.29733,8.20475,62.39,13.26,63.7835378448,132.19,71.53656,8.56733,72.0477519425,7.8765600000000004,2.29733,8.20475,63.66,6.27,63.9680271698,133.22,71.73656,56.87733,91.5487012937,7.8765600000000004,2.29733,8.20475,63.86,54.58,84.0064045178,132.19,73.65656,24.37733,77.5857142067,7.8765600000000004,2.29733,8.20475,65.78,22.08,69.386848898,133.22
2021-10-23 11:00:00,69.82464,15.94552,71.6222029765,9.58464,2.7955200000000002,9.984,60.24,13.15,61.6585768568,132.27,71.05464,9.15552,71.6420645431,9.58464,2.7955200000000002,9.984,61.47,6.36,61.798143176,133.31,71.32464,57.29552,91.4875996144,9.58464,2.7955200000000002,9.984,61.74,54.5,82.3533703014,132.27,73.16464,24.96552,77.306802645,9.58464,2.7955200000000002,9.984,63.58,22.17,67.3344287865,133.31
2021-10-23 11:30:00,70.30352,16.44561,72.2014058912,11.09352,3.23561,11.55575,59.21,13.21,60.6657086005,132.27,71.53352,9.62561,72.1782297612,11.09352,3.23561,11.55575,60.44,6.39,60.7768516789,133.26,71.83352,57.93561,92.2853699221,11.09352,3.23561,11.55575,60.74,54.7,81.7400611695,132.27,73.65352,25.49561,77.9414340236,11.09352,3.23561,11.55575,62.56,22.26,66.4022680336,133.26
2021-10-23 12:00:00,70.15504,16.90272,72.1625358534,11.73504,3.42272,12.224,58.42,13.48,59.9550398215,132.49,71.38504,9.64272,72.0333671627,11.73504,3.42272,12.224,59.65,6.22,59.9734182784,133.5,71.69504,58.63272,92.617355907,11.73504,3.42272,12.224,59.96,55.21,81.50672180870001,132.49,73.48504,25.61272,77.8207075887,11.73504,3.42272,12.224,61.75,22.19,65.61599347719999,133.5
2021-10-23 12:30:00,69.84984,17.03662,71.8974726193,9.99984,2.91662,10.4165,59.85,14.12,61.4930638365,133.08,71.07984,8.53662,71.5906246337,9.99984,2.91662,10.4165,61.08,5.62,61.3380045323,134.09,71.42984,58.88662,92.5735170416,9.99984,2.91662,10.4165,61.43,55.97,83.1040660858,133.08,73.22984,24.54662,77.2343577681,9.99984,2.91662,10.4165,63.23,21.63,66.8273132783,134.09
2021-10-23 13:00:00,69.0468,17.64865,71.2666502444,11.6868,3.40865,12.17375,57.36,14.24,59.1011607331,133.08,70.2468,8.96865,70.8170148556,11.6868,3.40865,12.17375,58.56,5.5600000000000005,58.8233559056,134.09,70.5868,59.58865,92.3758818256,11.6868,3.40865,12.17375,58.9,56.18,81.3965748665,133.08,72.4068,25.02865,76.6105606758,11.6868,3.40865,12.17375,60.72,21.62,64.4541914851,134.09
2021-10-23 13:30:00,68.37848,18.91664,70.9468519104,11.988480000000001,3.49664,12.488,56.39,15.42,58.4603155996,133.24,69.55848,7.98664,70.0154879894,11.988480000000001,3.49664,12.488,57.57,4.49,57.7448266081,134.24,69.79848,60.06664,92.0859872684,11.988480000000001,3.49664,12.488,57.81,56.57,80.8836262787,133.24,71.58848,25.08664,75.8567727708,11.988480000000001,3.49664,12.488,59.6,21.59,63.3899684493,134.24
2021-10-23 14:00:00,67.27856,19.64958,70.0893046752,11.51856,3.3595800000000002,11.9985,55.76,16.29,58.0908056408,133.73,68.46856,7.00958,68.826433296,11.51856,3.3595800000000002,11.9985,56.95,3.65,57.0668467676,134.73,68.61856,60.06958,91.196826797,11.51856,3.3595800000000002,11.9985,57.1,56.71,80.4762952676,133.73,70.38856,24.94958,74.6795214302,11.51856,3.3595800000000002,11.9985,58.87,21.59,62.7041067236,134.73
2021-10-23 14:30:00,67.63928,19.59729,70.4210620075,11.09928,3.2372900000000002,11.56175,56.54,16.36,58.8593340091,133.92,68.82928,6.89729,69.1740008577,11.09928,3.2372900000000002,11.56175,57.73,3.66,57.8459030529,134.92,68.92928,60.13729,91.4753479898,11.09928,3.2372900000000002,11.56175,57.83,56.9,81.1290262483,133.92,70.73928,24.88729,74.9894855194,11.09928,3.2372900000000002,11.56175,59.64,21.65,63.4480267621,134.92
2021-10-23 15:00:00,67.93952,20.00236,70.8228267114,11.45952,3.34236,11.937,56.48,16.66,58.8858726691,134.14,69.13952,6.58236,69.4521467559,11.45952,3.34236,11.937,57.68,3.24,57.7709269443,135.12,69.18952,60.31236,91.7865482879,11.45952,3.34236,11.937,57.73,56.97,81.1069281874,134.14,71.02952,24.48236,75.1304110371,11.45952,3.34236,11.937,59.57,21.14,63.2098449611,135.12
2021-10-23 15:30:00,67.2028,19.8354,70.0689618947,10.8528,3.1654,11.305,56.35,16.67,58.7640315159,133.8,68.3828,6.2254,68.6655877496,10.8528,3.1654,11.305,57.53,3.06,57.611322671799996,134.83,68.4628,59.5854,90.7610867994,10.8528,3.1654,11.305,57.61,56.42,80.6357767991,133.8,70.2828,24.1354,74.3114359234,10.8528,3.1654,11.305,59.43,20.97,63.0211535915,134.83
2021-10-23 16:00:00,67.72448,19.72714,70.5391043596,10.82448,3.15714,11.2755,56.9,16.57,59.263605189,133.12,68.92448,6.32714,69.2142806352,10.82448,3.15714,11.2755,58.1,3.17,58.1864150812,134.11,69.02448,59.69714,91.2585741914,10.82448,3.15714,11.2755,58.2,56.54,81.1419225801,133.12,70.84448,24.05714,74.8176872902,10.82448,3.15714,11.2755,60.02,20.9,63.5547826682,134.11
2021-10-23 16:30:00,69.0048,19.5214,71.7129519752,10.0848,2.9414,10.505,58.92,16.58,61.2083556388,132.87,70.2348,6.0214,70.4924420701,10.0848,2.9414,10.505,60.15,3.08,60.2288045706,133.87,70.2648,58.6514,91.5266564505,10.0848,2.9414,10.505,60.18,55.71,82.0075392876,132.87,72.1148,24.3014,76.0992931702,10.0848,2.9414,10.505,62.03,21.36,65.6046530362,133.87
2021-10-23 17:00:00,71.07072,18.94896,73.5534521719,10.83072,3.15896,11.282,60.24,15.79,62.2750487756,132.87,72.30072,6.84896,72.6243923596,10.83072,3.15896,11.282,61.47,3.69,61.5806544298,133.87,72.43072,58.16896,92.8969165645,10.83072,3.15896,11.282,61.6,55.01,82.5872877627,132.87,74.29072,24.53896,78.2385559427,10.83072,3.15896,11.282,63.46,21.38,66.964736989,133.87
2021-10-23 17:30:00,73.28504,17.74772,75.4034392651,11.37504,3.31772,11.849,61.91,14.43,63.5694344792,131.63,74.54504,8.22772,74.9977223988,11.37504,3.31772,11.849,63.17,4.91,63.3605318791,132.63,74.83504,58.63772,95.0718960503,11.37504,3.31772,11.849,63.46,55.32,84.1871367847,131.63,76.73504,23.88772,80.3672167653,11.37504,3.31772,11.849,65.36,20.57,68.520467745,132.63
2021-10-23 18:00:00,75.1116,17.6938,77.1674997198,11.1216,3.2438000000000002,11.585,63.99,14.45,65.6012393176,131.63,76.4016,8.0438,76.8238712966,11.1216,3.2438000000000002,11.585,65.28,4.8,65.4562327055,132.63,76.6316,57.5038,95.8075630261,11.1216,3.2438000000000002,11.585,65.51,54.26,85.0629631508,131.63,78.5616,24.4838,82.2884041466,11.1216,3.2438000000000002,11.585,67.44,21.24,70.7056659682,132.63
2021-10-23 18:30:00,77.34392,17.53656,79.3070797445,11.47392,3.34656,11.952,65.87,14.19,67.3811026921,131.44,78.66392,8.37656,79.1086535545,11.47392,3.34656,11.952,67.19,5.03,67.3780157025,132.46,78.91392,57.28656,97.5149051499,11.47392,3.34656,11.952,67.44,53.94,86.3578438823,131.44,80.88392,24.76656,84.5907264941,11.47392,3.34656,11.952,69.41,21.42,72.6399648954,132.46
2021-10-23 19:00:00,76.36736,18.36548,78.5446658214,13.04736,3.80548,13.591,63.32,14.56,64.9724249201,131.36,77.63736,8.54548,78.1062410835,13.04736,3.80548,13.591,64.59,4.74,64.7636912166,132.41,77.93736,58.25548,97.3033043314,13.04736,3.80548,13.591,64.89,54.45,84.7084092638,131.36,79.87736,25.02548,83.7058378478,13.04736,3.80548,13.591,66.83,21.22,70.1180240737,132.41
2021-10-23 19:30:00,74.77784,20.25187,77.4716954349,15.05784,4.39187,15.68525,59.72,15.86,61.7901124776,131.61,76.00784,8.16187,76.444802723,15.05784,4.39187,15.68525,60.95,3.77,61.0664834422,132.67,76.26784,60.18187,97.1526679766,15.05784,4.39187,15.68525,61.21,55.79,82.8202161311,131.61,78.20784,25.54187,82.2730415176,15.05784,4.39187,15.68525,63.15,21.15,66.5976350931,132.67
2021-10-23 20:00:00,71.4884,21.2237,74.5723593314,15.8184,4.6137,16.4775,55.67,16.61,58.0951030639,132.81,72.6584,7.8037,73.0762671751,15.8184,4.6137,16.4775,56.84,3.19,56.9294449297,133.86,72.8884,61.3137,95.2475126303,15.8184,4.6137,16.4775,57.07,56.7,80.447963927,132.81,74.7684,25.5437,79.0113551855,15.8184,4.6137,16.4775,58.95,20.93,62.5553147223,133.86
2021-10-23 20:30:00,69.2504,22.2947,72.7507494686,14.4504,4.2147,15.0525,54.8,18.08,57.7055144679,133.39,70.4204,6.0147,70.6767950055,14.4504,4.2147,15.0525,55.97,1.8,55.998936597,134.4,70.4404,61.5447,93.5392968236,14.4504,4.2147,15.0525,55.99,57.33,80.1349424409,133.39,72.3304,24.7447,76.4459740094,14.4504,4.2147,15.0525,57.88,20.53,61.4131525001,134.4
2021-10-23 21:00:00,66.55136,22.69873,70.3158293805,13.64136,3.97873,14.20975,52.91,18.72,56.1240278312,133.7,67.69136,4.96873,67.8734741741,13.64136,3.97873,14.20975,54.05,0.99,54.0590658447,134.7,67.74136,61.69873,91.6276439633,13.64136,3.97873,14.20975,54.1,57.72,79.110103021,133.7,69.57136,23.55873,73.4519427344,13.64136,3.97873,14.20975,55.93,19.58,59.2582593399,134.7
2021-10-23 21:30:00,65.00256,22.75533,68.8704424987,13.01256,3.79533,13.55475,51.99,18.96,55.3393323053,133.45,66.12256000000001,4.62533,66.2841354968,13.01256,3.79533,13.55475,53.11,0.8300000000000001,53.1164852,134.43,66.21256,61.90533,90.6442109799,13.01256,3.79533,13.55475,53.2,58.11,78.784593037,133.45,68.03256,23.29533,71.9103721306,13.01256,3.79533,13.55475,55.02,19.5,58.3733706411,134.43
2021-10-23 22:00:00,62.92512,22.76816,66.9175600033,11.44512,3.3381600000000002,11.922,51.48,19.43,55.0246790086,133.45,64.04512,3.76816,64.1558760021,11.44512,3.3381600000000002,11.922,52.6,0.43,52.6017575752,134.43,64.05512,61.98816,89.1380411407,11.44512,3.3381600000000002,11.922,52.61,58.65,78.7885435834,133.45,65.87512,22.42816,69.5884602215,11.44512,3.3381600000000002,11.922,54.43,19.09,57.680611994,134.43
2021-10-23 22:30:00,60.1592,23.5781,64.6146743724,12.1992,3.5581,12.7075,47.96,20.02,51.970780252,133.59,61.2192,3.7580999999999998,61.3344419087,12.1992,3.5581,12.7075,49.02,0.2,49.020407995,134.55,61.2492,62.7181,87.6642719028,12.1992,3.5581,12.7075,49.05,59.16,76.8492556893,133.59,63.0292,21.9781,66.7511567859,12.1992,3.5581,12.7075,50.83,18.42,54.0646400154,134.55
2021-10-23 23:00:00,57.40072,24.34146,62.3486113033,12.69072,3.70146,13.2195,44.71,20.64,49.2442250421,133.43,58.41072,4.36146,58.5733262181,12.69072,3.70146,13.2195,45.72,0.66,45.7247635314,134.45,58.54072,64.38146,87.0171723848,12.69072,3.70146,13.2195,45.85,60.68,76.0544863897,133.43,60.28072,21.49146,63.9972503835,12.69072,3.70146,13.2195,47.59,17.79,50.8064188858,134.45
2021-10-23 23:30:00,54.29576,24.61043,59.6129417053,12.99576,3.79043,13.53725,41.3,20.82,46.2510799874,134.17,55.27576,4.51043,55.4594772998,12.99576,3.79043,13.53725,42.28,0.72,42.2861301138,135.22,55.41576,65.40043,85.7211916656,12.99576,3.79043,13.53725,42.42,61.61,74.8013937036,134.17,57.11576,21.15043,60.9060812199,12.99576,3.79043,13.53725,44.12,17.36,47.4124878065,135.22
2021-10-24 00:00:00,51.82376,24.39318,57.2776512355,12.83376,3.74318,13.3685,38.99,20.65,44.1207728853,134.46,52.76376,4.29318,52.938131473,12.83376,3.74318,13.3685,39.93,0.55,39.9337876991,135.49,53.06376,66.86318,85.360690397,12.83376,3.74318,13.3685,40.23,63.12,74.8504328645,134.46,54.71376,19.75318,58.1702987224,12.83376,3.74318,13.3685,41.88,16.01,44.8358617627,135.49
2021-10-24 00:30:00,50.42416,24.83163,56.2068123999,13.75416,4.01163,14.32725,36.67,20.82,42.1682499044,134.52,51.33416,4.79163,51.5573050204,13.75416,4.01163,14.32725,37.58,0.78,37.5880938596,135.6,51.65416,66.82163,84.4587620153,13.75416,4.01163,14.32725,37.9,62.81,73.3587493078,134.52,53.28416,20.07163,56.9391959705,13.75416,4.01163,14.32725,39.53,16.06,42.6678391766,135.6
2021-10-24 01:00:00,49.43176,24.88218,55.3409593181,14.44176,4.21218,15.0435,34.99,20.67,40.6392544223,134.31,50.31176,4.73218,50.5338176061,14.44176,4.21218,15.0435,35.87,0.52,35.8737689684,135.38,50.65176,67.21218,84.1610238261,14.44176,4.21218,15.0435,36.21,63.0,72.6647376655,134.31,52.27176,20.51218,56.1523501009,14.44176,4.21218,15.0435,37.83,16.3,41.1922189254,135.38
2021-10-24 01:30:00,50.0764,25.6477,56.262335112,15.6264,4.5577,16.2775,34.45,21.09,40.3929523556,135.0,50.9564,5.3977,51.2414857928,15.6264,4.5577,16.2775,35.33,0.84,35.3399844369,136.08,51.1764,67.0577,84.3549586346,15.6264,4.5577,16.2775,35.55,62.5,71.9030771247,135.0,52.7964,21.6377,57.0583027635,15.6264,4.5577,16.2775,37.17,17.08,40.9064212563,136.08
2021-10-24 02:00:00,51.9784,25.6937,57.9820686614,16.0584,4.6837,16.7275,35.92,21.01,41.6132971537,135.0,52.8784,5.6037,53.1744923836,16.0584,4.6837,16.7275,36.82,0.92,36.83149196,136.08,53.0384,65.9637,84.6420793238,16.0584,4.6837,16.7275,36.98,61.28,71.5734503849,135.0,54.6584,22.2637,59.0187514969,16.0584,4.6837,16.7275,38.6,17.58,42.41481345,136.08
2021-10-24 02:30:00,51.51376,25.97068,57.6900657739,16.25376,4.74068,16.931,35.26,21.23,41.1579943632,134.81,52.40376,5.76068,52.7194413495,16.25376,4.74068,16.931,36.15,1.02,36.1643871785,135.85,52.60376,66.13068,84.5010201323,16.25376,4.74068,16.931,36.35,61.39,71.3446185777,134.81,54.25376,22.62068,58.7806570038,16.25376,4.74068,16.931,38.0,17.88,41.9963617472,135.85
2021-10-24 03:00:00,50.598,25.66775,56.7361524432,14.838,4.32775,15.45625,35.76,21.34,41.6434052402,134.81,51.498,5.31775,51.7718308452,14.838,4.32775,15.45625,36.66,0.99,36.6733649942,135.85,51.708,65.86775,83.7393441225,14.838,4.32775,15.45625,36.87,61.54,71.7395880947,134.81,53.358,22.61775,57.9537641492,14.838,4.32775,15.45625,38.52,18.29,42.641699075,135.85
2021-10-24 03:30:00,49.86016,25.78088,56.1310014947,14.78016,4.31088,15.396,35.08,21.47,41.1286676176,135.3,50.75016,5.55088,51.0528256691,14.78016,4.31088,15.396,35.97,1.24,35.9913670204,136.32,50.92016,65.55088,83.0047020548,14.78016,4.31088,15.396,36.14,61.24,71.1086295748,135.3,52.56016,22.43088,57.1464329315,14.78016,4.31088,15.396,37.78,18.12,41.9006300669,136.32
2021-10-24 04:00:00,48.86424,26.18207,55.43658305,15.264240000000001,4.45207,15.90025,33.6,21.73,40.0144086549,134.9,49.72424,5.86207,50.068592034,15.264240000000001,4.45207,15.90025,34.46,1.4100000000000001,34.4888344251,135.94,49.89424,66.20207,82.8984273522,15.264240000000001,4.45207,15.90025,34.63,61.75,70.7975945919,134.9,51.51424,22.41207,56.1784460844,15.264240000000001,4.45207,15.90025,36.25,17.96,40.4552110364,135.94
2021-10-24 04:30:00,48.2308,26.4669,55.0155147595,16.2408,4.7369,16.9175,31.99,21.73,38.672380325,135.2,49.0808,6.2869,49.4818152481,16.2408,4.7369,16.9175,32.84,1.55,32.8765585182,136.21,49.2708,66.1869,82.512529135,16.2408,4.7369,16.9175,33.03,61.45,69.7644852343,135.2,50.8508,22.5069,55.6090317147,16.2408,4.7369,16.9175,34.61,17.77,38.9053338246,136.21
2021-10-24 05:00:00,47.658,26.8615,54.7067193885,17.628,5.1415,18.3625,30.03,21.72,37.0615609493,134.75,48.458,6.6815,48.9164615058,17.628,5.1415,18.3625,30.83,1.54,30.8684385741,135.75,48.708,67.2215,83.013247896,17.628,5.1415,18.3625,31.08,62.08,69.4254477839,134.75,50.258,22.3215,54.9919623786,17.628,5.1415,18.3625,32.63,17.18,36.8764057359,135.75
2021-10-24 05:30:00,47.81616,27.18138,55.0019324738,18.41616,5.37138,19.1835,29.4,21.81,36.6065035205,134.75,48.61616,6.99138,49.1162947244,18.41616,5.37138,19.1835,30.2,1.62,30.2434191189,135.83,48.82616,66.96138,82.8723133009,18.41616,5.37138,19.1835,30.41,61.59,68.6883993117,134.75,50.36616,23.00138,55.3697891909,18.41616,5.37138,19.1835,31.95,17.63,36.4913606214,135.83
2021-10-24 06:00:00,48.29664,26.91402,55.2895099259,17.876640000000002,5.21402,18.6215,30.42,21.7,37.3666482307,134.75,49.12664,6.74402,49.5873831075,17.876640000000002,5.21402,18.6215,31.25,1.53,31.2874319815,135.77,49.28664,66.54402,82.8086920574,17.876640000000002,5.21402,18.6215,31.41,61.33,68.9054206866,134.75,50.84664,23.01402,55.8124172192,17.876640000000002,5.21402,18.6215,32.97,17.8,37.4681317922,135.77
2021-10-24 06:30:00,49.62576,26.34668,56.1859733617,16.92576,4.93668,17.631,32.7,21.41,39.0855228953,134.75,50.47576,6.23668,50.8595961938,16.92576,4.93668,17.631,33.55,1.3,33.5751768424,135.73,50.63576,66.03668,83.2155231685,16.92576,4.93668,17.631,33.71,61.1,69.7823337242,134.75,52.22576,22.76668,56.9723768663,16.92576,4.93668,17.631,35.3,17.83,39.5474259592,135.73
2021-10-24 07:00:00,51.37904,25.72472,57.4592635734,16.91904,4.93472,17.624,34.46,20.79,40.2456916949,134.52,52.25904,5.40472,52.5377793592,16.91904,4.93472,17.624,35.34,0.47000000000000003,35.3431252155,135.56,52.42904,66.49472,84.6779311462,16.91904,4.93472,17.624,35.51,61.56,71.0675291536,134.52,54.04904,23.09472,58.776396766,16.91904,4.93472,17.624,37.13,18.16,41.3330678755,135.56
2021-10-24 07:30:00,53.79472,25.58346,59.5683248501,18.35472,5.35346,19.1195,35.44,20.23,40.8074319212,135.1,54.68472,5.44346,54.9549802861,18.35472,5.35346,19.1195,36.33,0.09,36.3301114779,136.15,54.89472,66.32346,86.0943182228,18.35472,5.35346,19.1195,36.54,60.97,71.0810277078,135.1,56.53472,24.03346,61.4311139818,18.35472,5.35346,19.1195,38.18,18.68,42.5047620861,136.15
2021-10-24 08:00:00,55.34896,25.52053,60.9491987196,18.61896,5.43053,19.39475,36.73,20.09,41.8652720044,135.1,56.25896,5.65053,56.5420115451,18.61896,5.43053,19.39475,37.64,0.22,37.6406429276,136.11,56.43896,65.34053,86.3408424013,18.61896,5.43053,19.39475,37.82,59.91,70.8488567304,135.1,58.08896,24.75053,63.1420304485,18.61896,5.43053,19.39475,39.47,19.32,43.9447755712,136.11
2021-10-24 08:30:00,58.12872,25.14171,63.3328798537,18.58872,5.42171,19.36325,39.54,19.72,44.1847258677,134.75,59.07872,5.96171,59.3787600322,18.58872,5.42171,19.36325,40.49,0.54,40.493600729,135.78,59.27872,65.69171,88.4837126683,18.58872,5.42171,19.36325,40.69,60.27,72.7196603402,134.75,60.96872,24.66171,65.76765739,18.58872,5.42171,19.36325,42.38,19.24,46.5429049373,135.78
2021-10-24 09:00:00,60.8916,24.28505,65.5557061137,17.8116,5.19505,18.55375,43.08,19.09,47.1202132847,135.02,61.8916,6.20505,62.2018713228,17.8116,5.19505,18.55375,44.08,1.01,44.091569489,136.06,62.0616,64.20505,89.2968680305,17.8116,5.19505,18.55375,44.25,59.01,73.758000244,135.02,63.7916,25.02505,68.5246040343,17.8116,5.19505,18.55375,45.98,19.83,50.0738384788,136.06
2021-10-24 09:30:00,62.9736,23.2973,67.1449066144,15.4536,4.5073,16.0975,47.52,18.79,51.1000440313,134.57,64.0436,5.8773,64.3127153544,15.4536,4.5073,16.0975,48.59,1.37,48.6093098079,135.59,64.1036,63.4273,90.1792321893,15.4536,4.5073,16.0975,48.65,58.92,76.4093508675,134.57,65.9136,24.4973,70.3187057066,15.4536,4.5073,16.0975,50.46,19.99,54.2753323343,135.59
2021-10-24 10:00:00,61.49576,23.30168,65.7624268774,17.52576,5.11168,18.256,43.97,18.19,47.5839994116,134.57,62.49576,6.96168,62.8823107591,17.52576,5.11168,18.256,44.97,1.85,45.0080370601,135.59,62.68576,64.02168,89.6006697341,17.52576,5.11168,18.256,45.16,58.91,74.2281193349,134.57,64.43576,24.80168,69.044119935,17.52576,5.11168,18.256,46.91,19.69,50.8747894345,135.59
2021-10-24 10:30:00,61.78792,22.82106,65.8676539544,19.23792,5.61106,20.0395,42.55,17.21,45.8986557537,134.2,62.77792,8.491060000000001,63.3495488496,19.23792,5.61106,20.0395,43.54,2.88,43.6351463845,135.23,63.09792,64.20106,90.0173517354,19.23792,5.61106,20.0395,43.86,58.59,73.188029759,134.2,64.80792,25.86106,69.7772234977,19.23792,5.61106,20.0395,45.57,20.25,49.8666963012,135.23
2021-10-24 11:00:00,63.85032,22.84176,67.8130471517,20.20032,5.89176,21.042,43.65,16.95,46.8254738364,134.31,64.84032,8.98176,65.4594463038,20.20032,5.89176,21.042,44.64,3.09,44.7468177639,135.28,65.21032,64.13176,91.4618416346,20.20032,5.89176,21.042,45.01,58.24,73.6056906767,134.31,66.91032,26.31176,71.89784167,20.20032,5.89176,21.042,46.71,20.42,50.9784317138,135.28
2021-10-24 11:30:00,63.75432,22.42126,67.5819962612,18.96432,5.53126,19.7545,44.79,16.89,47.8687392773,134.2,64.78432,8.721260000000001,65.3687118876,18.96432,5.53126,19.7545,45.82,3.19,45.9309100715,135.18,65.11432,63.76126,91.1338188921,18.96432,5.53126,19.7545,46.15,58.23,74.3004401064,134.2,66.84432,26.08126,71.7523187043,18.96432,5.53126,19.7545,47.88,20.55,52.1037129195,135.18
2021-10-24 12:00:00,65.71816,22.16488,69.3553059196,19.38816,5.65488,20.196,46.33,16.51,49.1838286432,134.3,66.76816,9.14488,67.3915129671,19.38816,5.65488,20.196,47.38,3.49,47.5083624218,135.28,67.09816,63.37488,92.295928894,19.38816,5.65488,20.196,47.71,57.72,74.8855293097,134.3,68.83816,26.43488,73.7393731517,19.38816,5.65488,20.196,49.45,20.78,53.638707106,135.28
2021-10-24 12:30:00,67.53688,21.88159,70.9931978507,20.33688,5.93159,21.18425,47.2,15.95,49.8221085463,134.08,68.58688,9.91159,69.2993486583,20.33688,5.93159,21.18425,48.25,3.98,48.4138709462,135.07,68.98688,62.94159,93.385402306,20.33688,5.93159,21.18425,48.65,57.01,74.946398179,134.08,70.72688,27.09159,75.7380076531,20.33688,5.93159,21.18425,50.39,21.16,54.6525177828,135.07
2021-10-24 13:00:00,68.8116,21.21505,72.0077401469,19.0116,5.54505,19.80375,49.8,15.67,52.2071728788,133.76,69.9016,9.72505,70.5748558629,19.0116,5.54505,19.80375,50.89,4.18,51.0613797307,134.68,70.2716,62.14505,93.808874879,19.0116,5.54505,19.80375,51.26,56.6,76.3619512585,133.76,72.0416,26.85505,76.8842366227,19.0116,5.54505,19.80375,53.03,21.31,57.1515266638,134.68
2021-10-24 13:30:00,68.88704,20.36747,71.8349365849,16.51704,4.81747,17.20525,52.37,15.55,54.6298398314,133.57,70.01704,9.15747,70.6133496385,16.51704,4.81747,17.20525,53.5,4.34,53.6757449878,134.54,70.30704,61.33747,93.3025460508,16.51704,4.81747,17.20525,53.79,56.52,78.0248325855,133.57,72.10704,26.31747,76.7595886177,16.51704,4.81747,17.20525,55.59,21.5,59.6028363419,134.54
2021-10-24 14:00:00,67.34224,20.38107,70.3588324417,14.95224,4.36107,15.57525,52.39,16.02,54.7846009386,133.57,68.47224,8.34107,68.9784103859,14.95224,4.36107,15.57525,53.52,3.98,53.667781769,134.54,68.74224,61.56107,92.278171307,14.95224,4.36107,15.57525,53.79,57.2,78.5188136691,133.57,70.56224,25.60107,75.0629369194,14.95224,4.36107,15.57525,55.61,21.24,59.5282260781,134.54
2021-10-24 14:30:00,67.29904,21.05722,70.5164328299,16.13904,4.70722,16.8115,51.16,16.35,53.7091063042,134.01,68.41904,8.46722,68.9409809116,16.13904,4.70722,16.8115,52.28,3.76,52.4150360107,134.94,68.67904,62.48722,92.8518346542,16.13904,4.70722,16.8115,52.54,57.78,78.0959666052,134.01,70.48904,25.83722,75.0750737426,16.13904,4.70722,16.8115,54.35,21.13,58.3129436746,134.94
2021-10-24 15:00:00,68.03632,20.98601,71.1993922366,15.82632,4.61601,16.48575,52.21,16.37,54.7161859051,134.43,69.17632,8.39601,69.6839740016,15.82632,4.61601,16.48575,53.35,3.7800000000000002,53.4837442594,135.35,69.35632,62.28601,93.2193443748,15.82632,4.61601,16.48575,53.53,57.67,78.6847494754,134.43,71.19632,25.97601,75.786998074,15.82632,4.61601,16.48575,55.37,21.36,59.3471692669,135.35
2021-10-24 15:30:00,68.9612,20.47035,71.9352648884,14.4012,4.20035,15.00125,54.56,16.27,56.9342295987,134.59,70.1212,8.07035,70.5840862983,14.4012,4.20035,15.00125,55.72,3.87,55.854232606,135.54,70.3012,61.70035,93.5371151552,14.4012,4.20035,15.00125,55.9,57.5,80.1938900416,134.59,72.1612,25.65035,76.5844582181,14.4012,4.20035,15.00125,57.76,21.45,61.6142848697,135.54
2021-10-24 16:00:00,70.16208,20.35269,73.0544280668,14.75208,4.30269,15.36675,55.41,16.05,57.6876988621,134.49,71.33208,8.29269,71.8124943486,14.75208,4.30269,15.36675,56.58,3.99,56.7205121627,135.45,71.51208,61.39269,94.2498804846,14.75208,4.30269,15.36675,56.76,57.09,80.5044452189,134.49,73.38208,25.79269,77.7829835026,14.75208,4.30269,15.36675,58.63,21.49,62.4443512257,135.45
2021-10-24 16:30:00,71.93904,19.76347,74.604424953,13.82904,4.03347,14.40525,58.11,15.73,60.2013704163,133.77,73.15904,8.22347,73.6197703919,13.82904,4.03347,14.40525,59.33,4.19,59.4777689561,134.76,73.29904,60.52347,95.0570338574,13.82904,4.03347,14.40525,59.47,56.49,82.0231735548,133.77,75.20904,25.60347,79.4477021302,13.82904,4.03347,14.40525,61.38,21.57,65.0597363966,134.76
2021-10-24 17:00:00,73.1504,19.8947,75.8075201299,14.9304,4.3547,15.5525,58.22,15.54,60.2582774397,133.77,74.3504,8.6547,74.8524268962,14.9304,4.3547,15.5525,59.42,4.3,59.5753841784,134.76,74.5104,60.4947,95.9760826261,14.9304,4.3547,15.5525,59.58,56.14,81.8625433272,133.77,76.4204,25.9547,80.7076451661,14.9304,4.3547,15.5525,61.49,21.6,65.1734616236,134.76
2021-10-24 17:30:00,74.0404,21.1972,77.0149473804,16.5504,4.8272,17.24,57.49,16.37,59.7752206186,132.99,75.2404,8.1372,75.6791372572,16.5504,4.8272,17.24,58.69,3.31,58.7832646252,133.97,75.2404,59.4272,95.87862062,16.5504,4.8272,17.24,58.69,54.6,80.1603149944,132.99,77.1604,27.2572,81.8332590088,16.5504,4.8272,17.24,60.61,22.43,64.6272156293,133.97
2021-10-24 18:00:00,74.26248,20.21989,76.9659657729,15.222480000000001,4.43989,15.85675,59.04,15.78,61.1124373593,132.99,75.49248,8.20989,75.937585097,15.222480000000001,4.43989,15.85675,60.27,3.77,60.3877951245,133.97,75.57248,58.72989,95.7099770806,15.222480000000001,4.43989,15.85675,60.35,54.29,81.1758991327,132.99,77.46248,26.66989,81.9250806552,15.222480000000001,4.43989,15.85675,62.24,22.23,66.0907746966,133.97
2021-10-24 18:30:00,75.4948,18.99265,77.8471937905,15.5748,4.54265,16.22375,59.92,14.45,61.6377230274,131.57,76.7248,9.38265,77.2963715582,15.5748,4.54265,16.22375,61.15,4.84,61.3412430588,132.55,76.9948,59.60265,97.3687584088,15.5748,4.54265,16.22375,61.42,55.06,82.4864837413,131.57,78.8948,25.17265,82.8133550526,15.5748,4.54265,16.22375,63.32,20.63,66.595940567,132.55
2021-10-24 19:00:00,75.50912,18.71266,77.7932570822,14.64912,4.27266,15.2595,60.86,14.44,62.549605914,131.57,76.75912,9.13266,77.3005044088,14.64912,4.27266,15.2595,62.11,4.86,62.2998531298,132.55,76.99912,59.55266,97.3415830663,14.64912,4.27266,15.2595,62.35,55.28,83.3270718314,131.57,78.91912,24.72266,82.7008912833,14.64912,4.27266,15.2595,64.27,20.45,67.4450546742,132.55
2021-10-24 19:30:00,73.942,17.93975,76.0871473645,10.662,3.10975,11.10625,63.28,14.83,64.9945174611,132.22,75.222,7.74975,75.6201554419,10.662,3.10975,11.10625,64.56,4.64,64.726526247,133.24,75.442,59.12975,95.8531308777,10.662,3.10975,11.10625,64.78,56.02,85.6427977124,132.22,77.422,23.48975,80.9069492631,10.662,3.10975,11.10625,66.76,20.38,69.8014469764,133.24
2021-10-24 20:00:00,71.20208,19.16269,73.7356418861,10.67208,3.11269,11.11675,60.53,16.05,62.6217486182,132.22,72.43208,6.80269,72.7508268294,10.67208,3.11269,11.11675,61.76,3.69,61.8701357684,133.24,72.59208,60.26269,94.346181082,10.67208,3.11269,11.11675,61.92,57.15,84.2627373161,132.22,74.54208,23.42269,78.1354215293,10.67208,3.11269,11.11675,63.87,20.31,67.0214368691,133.24
2021-10-24 20:30:00,69.59968,20.29699,72.4988500541,12.46968,3.63699,12.98925,57.13,16.66,59.5096000659,133.21,70.78968,6.62699,71.0991968377,12.46968,3.63699,12.98925,58.32,2.99,58.3965966474,134.24,70.94968,60.61699,93.3181470496,12.46968,3.63699,12.98925,58.48,56.98,81.6494384549,133.21,72.84968,23.73699,76.6193224348,12.46968,3.63699,12.98925,60.38,20.1,63.6376806617,134.24
2021-10-24 21:00:00,67.10816,21.83613,70.5713944312,13.83816,4.03613,14.41475,53.27,17.8,56.1652285671,132.89,68.25816,6.10613,68.5307320125,13.83816,4.03613,14.41475,54.42,2.07,54.4593545683,133.87,68.40816,62.32613,92.5430863726,13.83816,4.03613,14.41475,54.57,58.29,79.8474107282,132.89,70.27816,23.66613,74.1559537877,13.83816,4.03613,14.41475,56.44,19.63,59.7562590864,133.87
2021-10-24 21:30:00,64.70712,22.89416,68.6378462716,14.03712,4.09416,14.622,50.67,18.8,54.0452486348,133.43,65.81712,5.09416,66.0139663344,14.03712,4.09416,14.622,51.78,1.0,51.7896553377,134.44,65.89712,62.78416,91.0180266277,14.03712,4.09416,14.622,51.86,58.69,78.3197018636,133.43,67.72712,23.07416,71.5498402738,14.03712,4.09416,14.622,53.69,18.98,56.9460841498,134.44
2021-10-24 22:00:00,62.25544,23.34617,66.4889724937,13.97544,4.07617,14.55775,48.28,19.27,51.9835675959,133.43,63.33544,4.70617,63.5100464184,13.97544,4.07617,14.55775,49.36,0.63,49.3640202982,134.44,63.36544,63.37617,89.6198522107,13.97544,4.07617,14.55775,49.39,59.3,77.1742320985,133.43,65.15544,22.79617,69.0282313859,13.97544,4.07617,14.55775,51.18,18.72,54.4961539927,134.44
2021-10-24 22:30:00,59.72,23.79875,64.2873152462,14.19,4.13875,14.78125,45.53,19.66,49.5933110409,133.71,60.75,4.27875,60.9004942637,14.19,4.13875,14.78125,46.56,0.14,46.5602104806,134.72,60.78,63.74875,88.0801426348,14.19,4.13875,14.78125,46.59,59.61,75.6569904239,133.71,62.53,22.34875,66.4038216262,14.19,4.13875,14.78125,48.34,18.21,51.6561680731,134.72
2021-10-24 23:00:00,56.56232,24.05526,61.4650435406,13.73232,4.00526,14.3045,42.83,20.05,47.2907115616,133.52,57.56232,4.11526,57.7092371172,13.73232,4.00526,14.3045,43.83,0.11,43.8301380331,134.57,57.50232,64.11526,86.123651631,13.73232,4.00526,14.3045,43.77,60.11,74.3574138873,133.52,59.21232,21.93526,63.1447105548,13.73232,4.00526,14.3045,45.48,17.93,48.8867599663,134.57
2021-10-24 23:30:00,53.58544,24.66992,58.9915615389,13.885440000000001,4.04992,14.464,39.7,20.62,44.7356055061,134.15,54.53544,4.66992,54.7350195834,13.885440000000001,4.04992,14.464,40.65,0.62,40.6547278923,135.22,54.52544,64.98992,84.8334445181,13.885440000000001,4.04992,14.464,40.64,60.94,73.2481617517,134.15,56.20544,21.60992,60.2166100673,13.885440000000001,4.04992,14.464,42.32,17.56,45.8185115428,135.22
2021-10-25 00:00:00,51.10064,24.55102,56.6923980041,14.30064,4.17102,14.8965,36.8,20.38,42.0664284198,134.15,52.01064,4.32102,52.1898255127,14.30064,4.17102,14.8965,37.71,0.15,37.7102983282,135.22,52.16064,67.02102,84.9267301093,14.30064,4.17102,14.8965,37.86,62.85,73.3723524224,134.15,53.80064,21.01102,57.7578724145,14.30064,4.17102,14.8965,39.5,16.84,42.9399068467,135.22
2021-10-25 00:30:00,49.6428,25.7229,55.9113152792,14.5128,4.2329,15.1175,35.13,21.49,41.1817556692,135.0,50.5328,5.5129,50.8326267495,14.5128,4.2329,15.1175,36.02,1.28,36.0427357452,136.12,50.5228,66.1729,83.2550659975,14.5128,4.2329,15.1175,36.01,61.94,71.6469378271,135.0,52.1428,21.6729,56.4675675609,14.5128,4.2329,15.1175,37.63,17.44,41.4749382157,136.12
2021-10-25 01:00:00,48.22688,25.90284,54.7429362987,13.82688,4.03284,14.403,34.4,21.87,40.7634260091,134.87,49.11688,5.63284,49.4388186287,13.82688,4.03284,14.403,35.29,1.6,35.3262522779,135.98,49.05688,66.40284,82.5585527695,13.82688,4.03284,14.403,35.23,62.37,71.6321841074,134.87,50.66688,21.27284,54.9514917959,13.82688,4.03284,14.403,36.84,17.24,40.6743555573,135.98
2021-10-25 01:30:00,47.73208,25.50019,54.1166439385,12.41208,3.62019,12.92925,35.32,21.88,41.548005969,135.0,48.62208,5.11019,48.8898834664,12.41208,3.62019,12.92925,36.21,1.49,36.2406429303,136.06,48.62208,66.48019,82.3633554802,12.41208,3.62019,12.92925,36.21,62.86,72.5433918424,135.0,50.24208,20.85019,54.3966637374,12.41208,3.62019,12.92925,37.83,17.23,41.5690004691,136.06
2021-10-25 02:00:00,50.9724,24.8907,56.7250606721,12.7224,3.7107,13.2525,38.25,21.18,43.7224759134,135.4,51.9124,4.6107,52.1167518966,12.7224,3.7107,13.2525,39.19,0.9,39.2003329067,136.43,51.9524,65.5907,83.6731246712,12.7224,3.7107,13.2525,39.23,61.88,73.2675050756,135.4,53.6124,21.4207,57.7333163975,12.7224,3.7107,13.2525,40.89,17.71,44.5604780046,136.43
2021-10-25 02:30:00,51.5484,24.9162,57.2542973496,12.3984,3.6162,12.915,39.15,21.3,44.5691877871,134.96,52.4984,4.7362,52.711607763399996,12.3984,3.6162,12.915,40.1,1.12,40.1156378486,136.01,52.5284,64.7262,83.3589453688,12.3984,3.6162,12.915,40.13,61.11,73.108474201,134.96,54.1884,21.7262,58.381593512,12.3984,3.6162,12.915,41.79,18.11,45.5453202865,136.01
2021-10-25 03:00:00,50.25152,25.32211,56.2709917912,13.00152,3.79211,13.54325,37.25,21.53,43.0244511877,134.74,51.16152,5.02211,51.4074188961,13.00152,3.79211,13.54325,38.16,1.23,38.1798179671,135.83,51.20152,66.08211,83.5968953512,13.00152,3.79211,13.54325,38.2,62.29,73.0704050899,134.74,52.86152,21.20211,56.9549801612,13.00152,3.79211,13.54325,39.86,17.41,43.4962952445,135.83
2021-10-25 03:30:00,49.3348,25.7314,55.6419575231,12.9648,3.7814,13.505,36.37,21.95,42.4803413357,135.15,50.2448,5.6414,50.5605114788,12.9648,3.7814,13.505,37.28,1.8599999999999999,37.3263713747,136.25,50.2548,65.2914,82.3924258473,12.9648,3.7814,13.505,37.29,61.51,71.9306902511,135.15,51.8848,21.1814,56.041807403,12.9648,3.7814,13.505,38.92,17.4,42.632457119,136.25
2021-10-25 04:00:00,48.754,25.98325,55.2456495714,14.034,4.09325,14.61875,34.72,21.89,41.0444941496,134.51,49.634,5.83325,49.9756016628,14.034,4.09325,14.61875,35.6,1.74,35.6424971067,135.61,49.724,65.54325,82.2702485505,14.034,4.09325,14.61875,35.69,61.45,71.0624978452,134.51,51.324,21.69325,55.7202842021,14.034,4.09325,14.61875,37.29,17.6,41.2347438455,135.61
2021-10-25 04:30:00,48.39216,25.93813,54.9052614725,13.98216,4.07813,14.56475,34.41,21.86,40.7665021801,134.85,49.27216,5.73813,49.6051598824,13.98216,4.07813,14.56475,35.29,1.6600000000000001,35.3290206488,135.92,49.37216,66.08813,82.4939458989,13.98216,4.07813,14.56475,35.39,62.01,71.3981246252,134.85,50.98216,21.39813,55.2906918546,13.98216,4.07813,14.56475,37.0,17.32,40.8531810267,135.92
