Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-25 05:00:00,48.7812,25.89785,55.2295582823,14.9412,4.35785,15.56375,33.84,21.54,40.1138031107,134.85,49.6612,5.72785,49.9904295947,14.9412,4.35785,15.56375,34.72,1.37,34.7470185771,135.92,49.7712,66.20785,82.8290513713,14.9412,4.35785,15.56375,34.83,61.85,70.9827542435,134.85,51.3512,21.74785,55.7666093739,14.9412,4.35785,15.56375,36.41,17.39,40.349723667,135.92
2021-10-25 05:30:00,50.3304,25.5897,56.4622166608,14.0904,4.1097,14.6775,36.24,21.48,42.1275206961,134.75,51.2304,5.4397,51.5183872054,14.0904,4.1097,14.6775,37.14,1.33,37.1638063174,135.78,51.2704,65.2397,82.9751310469,14.0904,4.1097,14.6775,37.18,61.13,71.5487896473,134.75,52.870400000000004,22.0697,57.2918044248,14.0904,4.1097,14.6775,38.78,17.96,42.7369863233,135.78
2021-10-25 06:00:00,52.73552,24.49911,58.1484433193,13.02552,3.79911,13.56825,39.71,20.7,44.7814035064,134.75,53.69552,4.36911,53.8729801502,13.02552,3.79911,13.56825,40.67,0.5700000000000001,40.6739941486,135.78,53.70552,64.28911,83.7697591202,13.02552,3.79911,13.56825,40.68,60.49,72.8965191213,134.75,55.34552,22.30911,59.6726316921,13.02552,3.79911,13.56825,42.32,18.51,46.1909352579,135.78
2021-10-25 06:30:00,58.38472,22.82471,62.6876615935,13.04472,3.80471,13.58825,45.34,19.02,49.1678350144,134.65,59.42472,4.8647100000000005,59.623508371,13.04472,3.80471,13.58825,46.38,1.06,46.3921113984,135.67,59.32472,62.13471,85.907767925,13.04472,3.80471,13.58825,46.28,58.33,74.4595682233,134.65,61.05472,24.04471,65.6187999986,13.04472,3.80471,13.58825,48.01,20.24,52.101993244,135.67
2021-10-25 07:00:00,63.37536,19.86698,66.4163620612,13.63536,3.97698,14.2035,49.74,15.89,52.2164696241,134.3,64.47536,8.05698,64.9768187421,13.63536,3.97698,14.2035,50.84,4.08,51.0034508636,135.37,64.61536,61.54698,89.2366264213,13.63536,3.97698,14.2035,50.98,57.57,76.897758745,134.3,66.41536,24.73698,70.872549153,13.63536,3.97698,14.2035,52.78,20.76,56.7160118485,135.37
2021-10-25 07:30:00,69.44112,18.08741,71.7580904662,12.47112,3.63741,12.99075,56.97,14.45,58.7740027563,133.18,70.65112,8.99741,71.2217252246,12.47112,3.63741,12.99075,58.18,5.36,58.4263810278,134.22,70.57112,57.31741,90.9151718206,12.47112,3.63741,12.99075,58.1,53.68,79.1021643193,133.18,72.47112,27.39741,77.4769727646,12.47112,3.63741,12.99075,60.0,23.76,64.5332286501,134.22
2021-10-25 08:00:00,73.36968,15.33074,74.9542629358,11.65968,3.40074,12.1455,61.71,11.93,62.8525974006,133.18,74.63968,10.96074,75.4401726658,11.65968,3.40074,12.1455,62.98,7.5600000000000005,63.4321212005,134.22,74.60968,54.92074,92.6438990536,11.65968,3.40074,12.1455,62.95,51.52,81.3450238183,133.18,76.60968,28.09074,81.5973819644,11.65968,3.40074,12.1455,64.95,24.69,69.4845205783,134.22
2021-10-25 08:30:00,76.4092,22.48185,79.6479718766,11.3892,3.32185,11.86375,65.02,19.16,67.78426071,131.99,77.7092,9.46185,78.2831167626,11.3892,3.32185,11.86375,66.32,6.14,66.6036185203,133.07,80.1992,43.10185,91.0476861544,11.3892,3.32185,11.86375,68.81,39.78,79.4812210525,131.99,81.8692,38.85185,90.6202635014,11.3892,3.32185,11.86375,70.48,35.53,78.9291536759,133.07
2021-10-25 09:00:00,77.15808,26.55569,81.6000856658,9.92808,2.89569,10.34175,67.23,23.66,71.2717931583,131.82,78.49808,7.25569,78.8326937321,9.92808,2.89569,10.34175,68.57,4.36,68.708474732,132.88,82.44808,36.03569,89.9792023162,9.92808,2.89569,10.34175,72.52,33.14,79.7333681717,131.82,83.90808,43.91569,94.705616082,9.92808,2.89569,10.34175,73.98,41.02,84.5912572315,132.88
2021-10-25 09:30:00,77.43728,25.65629,81.5768199329,10.30728,3.00629,10.73675,67.13,22.65,70.8481432361,132.02,78.78728,6.19629,79.0305605419,10.30728,3.00629,10.73675,68.48,3.19,68.5542595321,133.13,82.93728,36.92629,90.7862506493,10.30728,3.00629,10.73675,72.63,33.92,80.1603599044,132.02,84.37728,43.98629,95.1541858678,10.30728,3.00629,10.73675,74.07,40.98,84.650607204,133.13
2021-10-25 10:00:00,76.59536,25.51073,80.7319423689,10.18536,2.97073,10.60975,66.41,22.54,70.1308755114,132.49,77.91536,6.05073,78.1499498238,10.18536,2.97073,10.60975,67.73,3.08,67.7999948378,133.62,82.11536,37.07073,90.0953459989,10.18536,2.97073,10.60975,71.93,34.1,79.603611099,132.49,83.51536,43.83073,94.3183346347,10.18536,2.97073,10.60975,73.33,40.86,83.9453899866,133.62
2021-10-25 10:30:00,76.15128,25.05704,80.167778435,10.48128,3.05704,10.918,65.67,22.0,69.2571216555,132.56,77.47128,5.63704,77.6760931355,10.48128,3.05704,10.918,66.99,2.58,67.0396636328,133.72,81.78128,37.95704,90.1604938097,10.48128,3.05704,10.918,71.3,34.9,79.383247603,132.56,83.15128,43.07704,93.6470327389,10.48128,3.05704,10.918,72.67,40.02,82.9610107219,133.72
2021-10-25 11:00:00,77.25224,24.88357,81.1609551506,11.29224,3.29357,11.76275,65.96,21.59,69.4035280083,132.35,78.57224,5.48357,78.7633572073,11.29224,3.29357,11.76275,67.28,2.19,67.3156333997,133.51,82.87224,37.30357,90.8810458642,11.29224,3.29357,11.76275,71.58,34.01,79.2488264897,132.35,84.22224,44.06357,95.0525323795,11.29224,3.29357,11.76275,72.93,40.77,83.5522459303,133.51
2021-10-25 11:30:00,76.85312,24.64091,80.7067314377,11.28312,3.2909100000000002,11.75325,65.57,21.35,68.9583018932,132.25,78.17312,5.31091,78.353318089,11.28312,3.2909100000000002,11.75325,66.89,2.02,66.9204938715,133.36,82.52312,37.29091,90.5575910852,11.28312,3.2909100000000002,11.75325,71.24,34.0,78.9375550673,132.25,83.81312,43.83091,94.5821746185,11.28312,3.2909100000000002,11.75325,72.53,40.54,83.0908689328,133.36
2021-10-25 12:00:00,76.64128,10.55579,77.3647885188,11.71128,3.41579,12.19925,64.93,7.14,65.321393892,131.98,76.31128,15.94579,77.9594745619,11.71128,3.41579,12.19925,64.6,12.53,65.8039580876,133.09,79.94128,43.65579,91.0847750646,11.71128,3.41579,12.19925,68.23,40.24,79.2123128055,131.98,81.22128,38.36579,89.8266673497,11.71128,3.41579,12.19925,69.51,34.95,77.8019447058,133.09
2021-10-25 12:30:00,76.8732,7.20885,77.2104681799,11.8932,3.46885,12.38875,64.98,3.74,65.0875410505,133.66,76.2432,19.00885,78.5771081458,11.8932,3.46885,12.38875,64.35,15.54,66.1998043804,134.71,79.6332,44.33885,91.1448306903,11.8932,3.46885,12.38875,67.74,40.87,79.1142496646,133.66,80.8732,38.13885,89.4150231089,11.8932,3.46885,12.38875,68.98,34.67,77.2026508612,134.71
2021-10-25 13:00:00,76.97616,6.68388,77.2657974799,11.87616,3.46388,12.371,65.1,3.22,65.1795857612,133.66,76.32616,19.79388,78.8510011718,11.87616,3.46388,12.371,64.45,16.33,66.4866257228,134.71,79.59616,44.48388,91.1831358673,11.87616,3.46388,12.371,67.72,41.02,79.1747358695,133.66,80.89616,38.93388,89.7777016558,11.87616,3.46388,12.371,69.02,35.47,77.6007815682,134.71
2021-10-25 13:30:00,75.43336,7.56223,75.8114709227,12.45336,3.63223,12.97225,62.98,3.93,63.1024983658,135.4,74.80336,19.49223,77.3012916947,12.45336,3.63223,12.97225,62.35,15.86,64.3355430536,136.43,78.25336,46.95223,91.2584256563,12.45336,3.63223,12.97225,65.8,43.32,78.7798349833,135.4,79.57336,37.98223,88.1735187994,12.45336,3.63223,12.97225,67.12,34.35,75.399051055,136.43
2021-10-25 14:00:00,76.01136,14.97998,77.4733931737,11.93136,3.47998,12.4285,64.08,11.5,65.1037356839,135.4,76.41136,14.10998,77.7032011738,11.93136,3.47998,12.4285,64.48,10.63,65.3503427688,136.43,79.50136,46.38998,92.0461649731,11.93136,3.47998,12.4285,67.57,42.91,80.0435693857,135.4,80.98136,38.87998,89.8311388787,11.93136,3.47998,12.4285,69.05,35.4,77.5955056688,136.43
2021-10-25 14:30:00,77.266,5.038,77.4300729691,11.616,3.388,12.1,65.65,1.65,65.6707316847,134.72,78.576,21.358,81.4269730495,11.616,3.388,12.1,66.96,17.97,69.3293768903,135.82,76.666,59.418,96.995743618,11.616,3.388,12.1,65.05,56.03,85.8537325921,134.72,78.856,24.508,82.5766964706,11.616,3.388,12.1,67.24,21.12,70.478876268,135.82
2021-10-25 15:00:00,76.58192,5.74681,76.7972414613,10.41192,3.03681,10.84575,66.17,2.71,66.2254709308,131.98,77.91192,19.85681,80.4024886522,10.41192,3.03681,10.84575,67.5,16.82,69.5640884365,133.1,76.02192,58.99681,96.2286647037,10.41192,3.03681,10.84575,65.61,55.96,86.2333676717,131.98,78.22192,24.38681,81.9352504754,10.41192,3.03681,10.84575,67.81,21.35,71.0916211659,133.1
2021-10-25 15:30:00,75.29912,18.95266,77.6476708849,9.84912,2.87266,10.2595,65.45,16.08,67.3963567265,131.82,76.61912,6.50266,76.8945650657,9.84912,2.87266,10.2595,66.77,3.63,66.8686010023,132.99,78.93912,45.57266,91.1496133061,9.84912,2.87266,10.2595,69.09,42.7,81.2201828365,131.82,80.53912,36.83266,88.5618128374,9.84912,2.87266,10.2595,70.69,33.96,78.4242162855,132.99
2021-10-25 16:00:00,74.37104,19.61197,76.9134640877,10.36104,3.02197,10.79275,64.01,16.59,66.1249438563,133.03,75.67104,6.16197,75.9215132157,10.36104,3.02197,10.79275,65.31,3.14,65.3854395106,134.16,77.97104,46.64197,90.8567908533,10.36104,3.02197,10.79275,67.61,43.62,80.4600304499,133.03,79.56104,36.22197,87.4184774322,10.36104,3.02197,10.79275,69.2,33.2,76.752068376,134.16
2021-10-25 16:30:00,75.00464,19.65802,77.5379505265,9.76464,2.84802,10.1715,65.24,16.81,67.3708668491,133.06,76.32464,5.78802,76.543790386,9.76464,2.84802,10.1715,66.56,2.94,66.6248992495,134.11,78.63464,46.68802,91.4504118058,9.76464,2.84802,10.1715,68.87,43.84,81.6395890485,133.06,80.27464,35.82802,87.9071376183,9.76464,2.84802,10.1715,70.51,32.98,77.8417657816,134.11
2021-10-25 17:00:00,77.67384,19.39612,80.0589463545,9.00384,2.6261200000000002,9.379,68.67,16.77,70.6880598121,133.06,79.03384,5.41612,79.2192036125,9.00384,2.6261200000000002,9.379,70.03,2.79,70.0855548598,134.11,81.35384,46.19612,93.5549506215,9.00384,2.6261200000000002,9.379,72.35,43.57,84.4563046788,133.06,83.01384,35.19612,90.1668702717,9.00384,2.6261200000000002,9.379,74.01,32.57,80.8596623787,134.11
2021-10-25 17:30:00,80.03552,19.41911,82.3576729568,8.46552,2.46911,8.81825,71.57,16.95,73.5497613864,132.48,81.44552,5.20911,81.6119326757,8.46552,2.46911,8.81825,72.98,2.74,73.0314178967,133.49,83.83552,46.42911,95.8334840704,8.46552,2.46911,8.81825,75.37,43.96,87.2531861882,132.48,85.49552,35.14911,92.4388656024,8.46552,2.46911,8.81825,77.03,32.68,83.675583655,133.49
2021-10-25 18:00:00,81.8316,18.9988,84.0081255594,7.8816,2.2988,8.21,73.95,16.7,75.8122186722,132.98,83.2616,5.1488,83.4206459817,7.8816,2.2988,8.21,75.38,2.85,75.4338577828,134.04,85.6116,45.7688,97.0779537691,7.8816,2.2988,8.21,77.73,43.47,89.0594958441,132.98,87.3216,34.8588,94.0223258806,7.8816,2.2988,8.21,79.44,32.56,85.8537547228,134.04
2021-10-25 18:30:00,84.59152,18.45836,86.5819629588,8.05152,2.34836,8.387,76.54,16.11,78.2170294757,132.46,86.08152,5.72836,86.2719084859,8.05152,2.34836,8.387,78.03,3.38,78.1031708703,133.53,88.49152,45.12836,99.3343746555,8.05152,2.34836,8.387,80.44,42.78,91.1082981951,132.46,90.25152,35.34836,96.9270004539,8.05152,2.34836,8.387,82.2,33.0,88.5767463841,133.53
2021-10-25 19:00:00,84.51968,18.80824,86.5871018062,8.35968,2.43824,8.708,76.16,16.37,77.8994383805,132.26,85.97968,5.53824,86.1578636875,8.35968,2.43824,8.708,77.62,3.1,77.6818794829,133.29,88.36968,45.44824,99.3717407637,8.35968,2.43824,8.708,80.01,43.01,90.8375484037,132.26,90.15968,35.15824,96.7722570658,8.35968,2.43824,8.708,81.8,32.72,88.1012962447,133.29
2021-10-25 19:30:00,82.20896,19.94428,84.5936605722,9.16896,2.67428,9.551,73.04,17.27,75.0539439337,132.5,83.61896,4.93428,83.7644172104,9.16896,2.67428,9.551,74.45,2.26,74.4842943177,133.57,85.97896,46.70428,97.8451395471,9.16896,2.67428,9.551,76.81,44.03,88.5348349521,132.5,87.71896,34.63428,94.3087975461,9.16896,2.67428,9.551,78.55,31.96,84.8029722356,133.57
2021-10-25 20:00:00,79.63616,20.93638,82.3422733901,9.89616,2.88638,10.3085,69.74,18.05,72.03797679,132.5,81.01616,4.42638,81.1369892284,9.89616,2.88638,10.3085,71.12,1.54,71.1366712744,133.57,83.31616,47.96638,96.1371734942,9.89616,2.88638,10.3085,73.42,45.08,86.1551089605,132.5,85.05616,34.06638,91.6246069582,9.89616,2.88638,10.3085,75.16,31.18,81.3708670225,133.57
2021-10-25 20:30:00,76.83712,22.28791,80.0043370203,10.58712,3.08791,11.02825,66.25,19.2,68.9761009336,132.37,78.14712,3.38791,78.2205235118,10.58712,3.08791,11.02825,67.56,0.30000000000000004,67.5606660713,133.48,80.42712,49.22791,94.2969180539,10.58712,3.08791,11.02825,69.84,46.14,83.7049890986,132.37,82.08712,32.78791,88.3931123565,10.58712,3.08791,11.02825,71.5,29.7,77.423123161,133.48
2021-10-25 21:00:00,74.1556,22.9958,77.6392930738,10.7856,3.1458,11.235,63.37,19.85,66.4061698941,132.37,75.4256,3.7958,75.5210515883,10.7856,3.1458,11.235,64.64,0.65,64.6432680176,133.48,77.6056,48.8758,91.7140827627,10.7856,3.1458,11.235,66.82,45.73,80.9700271706,132.37,79.2356,32.1958,85.5268954482,10.7856,3.1458,11.235,68.45,29.05,74.3592966615,133.48
2021-10-25 21:30:00,71.6612,23.93535,75.5528197029,10.2012,2.97535,10.62625,61.46,20.96,64.9357621038,131.9,72.9212,4.60535,73.0664810844,10.2012,2.97535,10.62625,62.72,1.63,62.741177069,132.98,75.0212,49.44535,89.8500032613,10.2012,2.97535,10.62625,64.82,46.47,79.7564624341,131.9,76.6212,31.76535,82.944835584,10.2012,2.97535,10.62625,66.42,28.79,72.3911631347,132.98
2021-10-25 22:00:00,68.26216,24.69563,72.5919873606,10.68216,3.11563,11.12725,57.58,21.58,61.4910790278,131.9,69.45216,5.16563,69.6439965967,10.68216,3.11563,11.12725,58.77,2.05,58.8057429168,132.98,71.67216,51.62563,88.3295205011,10.68216,3.11563,11.12725,60.99,48.51,77.9294565617,131.9,73.22216,30.85563,79.4578795197,10.68216,3.11563,11.12725,62.54,27.74,68.4160741347,132.98
2021-10-25 22:30:00,64.7908,25.56315,69.6514350359,10.8108,3.15315,11.26125,53.98,22.41,58.4469716923,132.71,65.9408,5.98315,66.211684683,10.8108,3.15315,11.26125,55.13,2.83,55.2025887074,133.76,68.1208,52.98315,86.2998121467,10.8108,3.15315,11.26125,57.31,49.83,75.9438279256,132.71,69.6408,29.82315,75.7579124618,10.8108,3.15315,11.26125,58.83,26.67,64.5930166504,133.76
2021-10-25 23:00:00,60.91672,27.78071,66.9523309801,10.59672,3.09071,11.03825,50.32,24.69,56.0508563717,132.93,62.01672,7.90071,62.5179556453,10.59672,3.09071,11.03825,51.42,4.8100000000000005,51.6444817962,134.05,63.90672,53.21071,83.1591758008,10.59672,3.09071,11.03825,53.31,50.12,73.1708309369,132.93,65.40672,30.49071,72.1645509753,10.59672,3.09071,11.03825,54.81,27.4,61.2772070186,134.05
2021-10-25 23:30:00,57.1364,26.84645,63.1292331853,10.3764,3.02645,10.80875,46.76,23.82,52.4775189962,133.98,58.1864,6.66645,58.5670444923,10.3764,3.02645,10.80875,47.81,3.64,47.9483649356,135.05,60.3264,56.79645,82.8559670124,10.3764,3.02645,10.80875,49.95,53.77,73.3908400279,133.98,61.8064,28.29645,67.9758792776,10.3764,3.02645,10.80875,51.43,25.27,57.302860312600004,135.05
2021-10-26 00:00:00,55.85072,25.29771,61.3129436234,9.18072,2.6777100000000003,9.56325,46.67,22.62,51.8628315849,134.92,56.91072,7.16771,57.3603183182,9.18072,2.6777100000000003,9.56325,47.73,4.49,47.940723816,135.98,58.46072,58.44771,82.6667441427,9.18072,2.6777100000000003,9.56325,49.28,55.77,74.4231906062,134.92,60.02072,26.92771,65.7844084504,9.18072,2.6777100000000003,9.56325,50.84,24.25,56.3273299562,135.98
2021-10-26 00:30:00,55.53504,13.61147,57.1787791349,8.64504,2.52147,9.00525,46.89,11.09,48.1836092463,133.96,56.59504,11.49147,57.7499128602,8.64504,2.52147,9.00525,47.95,8.97,48.781793735,135.01,54.90504,69.62147,88.6662985715,8.64504,2.52147,9.00525,46.26,67.1,81.5009055164,133.96,56.80504,14.70147,58.6766204681,8.64504,2.52147,9.00525,48.16,12.18,49.6763323928,135.01
2021-10-26 01:00:00,54.68288,14.29459,56.5203739227,10.47288,3.05459,10.90925,44.21,11.24,45.6164630369,133.96,55.69288,11.92459,56.9551817604,10.47288,3.05459,10.90925,45.22,8.87,46.0817241431,135.01,54.12288,70.50459,88.8829755947,10.47288,3.05459,10.90925,43.65,67.45,80.3419255433,133.96,55.97288,15.04459,57.9594943367,10.47288,3.05459,10.90925,45.5,11.99,47.0532687494,135.01
2021-10-26 01:30:00,55.30416,15.00038,57.3023691783,12.58416,3.67038,13.1085,42.72,11.33,44.1969150507,134.07,56.30416,12.43038,57.6599755485,12.58416,3.67038,13.1085,43.72,8.76,44.5889672453,135.12,54.80416,71.18038,89.8339715823,12.58416,3.67038,13.1085,42.22,67.51,79.6249238618,134.07,56.63416,15.56038,58.7328996785,12.58416,3.67038,13.1085,44.05,11.89,45.6264681956,135.12
2021-10-26 02:00:00,56.74952,13.94111,58.4368254465,12.44952,3.63111,12.96825,44.3,10.31,45.483910342,134.07,57.76952,13.26111,59.2720379223,12.44952,3.63111,12.96825,45.32,9.63,46.3318389447,135.12,56.37952,71.21111,90.8277075724,12.44952,3.63111,12.96825,43.93,67.58,80.6033578705,134.07,58.22952,14.94111,60.1158362452,12.44952,3.63111,12.96825,45.78,11.31,47.1563834491,135.12
2021-10-26 02:30:00,56.48056,13.84183,58.1519553898,11.56056,3.37183,12.04225,44.92,10.47,46.1240425375,133.61,57.50056,12.87183,58.9236659405,11.56056,3.37183,12.04225,45.94,9.5,46.9119771487,134.63,56.08056,71.10183,90.5566090314,11.56056,3.37183,12.04225,44.52,67.73,81.0517322455,133.61,57.95056,14.67183,59.7790096929,11.56056,3.37183,12.04225,46.39,11.3,47.746435469,134.63
2021-10-26 03:00:00,55.62768,13.42724,57.2252527841,10.68768,3.11724,11.133,44.94,10.31,46.1074798704,133.61,56.65768,12.83724,58.0937813694,10.68768,3.11724,11.133,45.97,9.72,46.9863735566,134.63,55.22768,71.22724,90.1299969832,10.68768,3.11724,11.133,44.54,68.11,81.380487219,133.61,57.09768,14.24724,58.8483551937,10.68768,3.11724,11.133,46.41,11.13,47.7259363449,134.63
2021-10-26 03:30:00,54.61864,13.44377,56.2488292079,9.81864,2.86377,10.22775,44.8,10.58,46.0323408051,133.77,55.63864,12.26377,56.9741899079,9.81864,2.86377,10.22775,45.82,9.4,46.7742707052,134.77,54.20864,71.12377,89.4268824776,9.81864,2.86377,10.22775,44.39,68.26,81.4241960353,133.77,56.06864,13.67377,57.7119084545,9.81864,2.86377,10.22775,46.25,10.81,47.4965114508,134.77
2021-10-26 04:00:00,53.82776,13.40768,55.4724582978,9.79776,2.85768,10.206,44.03,10.55,45.2763006439,133.59,54.83776,12.32768,56.2063307466,9.79776,2.85768,10.206,45.04,9.47,46.0248030957,134.63,53.46776,71.23768,89.0708056054,9.79776,2.85768,10.206,43.67,68.38,81.135031275,133.59,55.29776,13.737680000000001,56.9786461124,9.79776,2.85768,10.206,45.5,10.88,46.782736132,134.63
2021-10-26 04:30:00,53.7284,13.4087,55.3762963934,8.7384,2.5487,9.1025,44.99,10.86,46.2821747544,133.54,54.7684,11.6287,55.9893231094,8.7384,2.5487,9.1025,46.03,9.08,46.9170256943,134.55,53.3684,70.2787,88.2455766158,8.7384,2.5487,9.1025,44.63,67.73,81.1122050002,133.54,55.2084,13.7387,56.8921726448,8.7384,2.5487,9.1025,46.47,11.19,47.7982949487,134.55
2021-10-26 05:00:00,53.54744,13.41717,55.2027968618,8.52744,2.48717,8.88275,45.02,10.93,46.3278026675,133.54,54.57744,11.42717,55.7608928476,8.52744,2.48717,8.88275,46.05,8.94,46.9097655078,134.55,53.15744,69.99717,87.8937838266,8.52744,2.48717,8.88275,44.63,67.51,80.9285919808,133.54,54.98744,13.59717,56.6436367985,8.52744,2.48717,8.88275,46.46,11.11,47.7699037052,134.55
2021-10-26 05:30:00,54.962,13.64475,56.6303862477,8.622,2.5147500000000003,8.98125,46.34,11.13,47.6578692348,133.21,56.012,11.14475,57.1099780823,8.622,2.5147500000000003,8.98125,47.39,8.63,48.1693782397,134.23,54.492,69.25475,88.1226330835,8.622,2.5147500000000003,8.98125,45.87,66.74,80.9832359195,133.21,56.352,13.96475,58.056542668,8.622,2.5147500000000003,8.98125,47.73,11.45,49.0841664898,134.23
2021-10-26 06:00:00,57.11656,13.71983,58.7412560426,9.49656,2.76983,9.89225,47.62,10.95,48.8627352898,133.02,58.17656,11.60983,59.3236907657,9.49656,2.76983,9.89225,48.68,8.84,49.4761356615,134.07,56.56656,68.38983,88.7521524114,9.49656,2.76983,9.89225,47.07,65.62,80.7562338151,133.02,58.43656,15.32983,60.4138662267,9.49656,2.76983,9.89225,48.94,12.56,50.5260051854,134.07
2021-10-26 06:30:00,62.63144,13.30042,64.0281067083,9.60144,2.80042,10.0015,53.03,10.5,54.0595125764,133.02,63.79144,12.10042,64.9289456364,9.60144,2.80042,10.0015,54.19,9.3,54.9822344035,134.11,61.88144,66.07042,90.5241018483,9.60144,2.80042,10.0015,52.28,63.27,82.0749127322,133.02,63.85144,17.45042,66.1930777971,9.60144,2.80042,10.0015,54.25,14.65,56.1932825167,134.11
2021-10-26 07:00:00,67.05712,12.08291,68.1370241261,9.50712,2.77291,9.90325,57.55,9.31,58.2981869358,133.02,68.26712,13.15291,69.5226489323,9.50712,2.77291,9.90325,58.76,10.38,59.6697745932,134.11,66.26712,64.50291,92.4767894748,9.50712,2.77291,9.90325,56.76,61.73,83.85875327,133.02,68.32712,18.49291,70.7854720106,9.50712,2.77291,9.90325,58.82,15.72,60.8844052283,134.11
2021-10-26 07:30:00,71.24952,13.24486,72.4701346532,8.75952,2.55486,9.1245,62.49,10.69,63.3977617901,132.68,72.50952,11.80486,73.4641763736,8.75952,2.55486,9.1245,63.75,9.25,64.4175830034,133.73,71.95952,59.74486,93.5287165263,8.75952,2.55486,9.1245,63.2,57.19,85.2345945025,132.68,74.03952,23.94486,77.8152095817,8.75952,2.55486,9.1245,65.28,21.39,68.6950544071,133.73
2021-10-26 08:00:00,75.71112,13.26366,76.8641552887,9.20112,2.68366,9.5845,66.51,10.58,67.3462433993,131.8,76.73112,10.42366,77.4358926096,9.20112,2.68366,9.5845,67.53,7.74,67.9721156063,132.85,76.95112,47.21366,90.2806987116,9.20112,2.68366,9.5845,67.75,44.53,81.0739378592,131.8,78.92112,24.11366,82.5227955213,9.20112,2.68366,9.5845,69.72,21.43,72.9391753449,132.85
2021-10-26 08:30:00,78.69264,10.88452,79.4418300758,9.51264,2.77452,9.909,69.18,8.11,69.6537472072,131.23,78.96264,10.82452,79.7011213786,9.51264,2.77452,9.909,69.45,8.05,69.9149840878,132.29,80.40264,15.30452,81.8462757332,9.51264,2.77452,9.909,70.89,12.53,71.9888394128,131.23,82.21264,6.01452,82.4323518201,9.51264,2.77452,9.909,72.7,3.24,72.77216226,132.29
2021-10-26 09:00:00,80.17184,9.64387,80.749787353,8.72184,2.54387,9.08525,71.45,7.1,71.8018976072,131.74,80.48184,9.57387,81.049278569,8.72184,2.54387,9.08525,71.76,7.03,72.1035262661,132.77,81.91184,14.20387,83.1342255341,8.72184,2.54387,9.08525,73.19,11.66,74.1129658022,131.74,83.78184,6.72387,84.0512173711,8.72184,2.54387,9.08525,75.06,4.18,75.1762994567,132.77
2021-10-26 09:30:00,80.4688,9.6834,81.049343051,10.2288,2.9834,10.655,70.24,6.7,70.5588236863,131.93,80.7688,9.6134,81.3388991381,10.2288,2.9834,10.655,70.54,6.63,70.850889197,133.03,82.2988,14.8534,83.6284399771,10.2288,2.9834,10.655,72.07,11.87,73.0409597418,131.93,84.1288,6.8234,84.4050577691,10.2288,2.9834,10.655,73.9,3.84,73.9996999994,133.03
2021-10-26 10:00:00,80.6988,10.0584,81.3232299654,12.0288,3.5084,12.53,68.67,6.55,68.9816743781,131.4,80.9888,9.9884,81.6024133222,12.0288,3.5084,12.53,68.96,6.48,69.2637856315,132.51,82.5988,15.2384,83.9926818003,12.0288,3.5084,12.53,70.57,11.73,71.5382261452,131.4,84.3888,7.5084,84.7221673236,12.0288,3.5084,12.53,72.36,4.0,72.4704739877,132.51
2021-10-26 10:30:00,80.83448,9.89339,81.4376591176,12.35448,3.60339,12.869250000000001,68.48,6.29,68.7682666642,131.4,81.12448,9.81339,81.7158728679,12.35448,3.60339,12.869250000000001,68.77,6.21,69.0498153509,132.43,82.79448,14.853390000000001,84.1162832807,12.35448,3.60339,12.869250000000001,70.44,11.25,71.3327140939,131.4,84.57448,8.06339,84.9579950656,12.35448,3.60339,12.869250000000001,72.22,4.46,72.3575842604,132.43
2021-10-26 11:00:00,82.89992,9.33081,83.4233825211,14.29992,4.17081,14.89575,68.6,5.16,68.7937904174,131.4,83.19992,9.26081,83.713734177,14.29992,4.17081,14.89575,68.9,5.09,69.087756513,132.43,84.81992,13.67081,85.9145498438,14.29992,4.17081,14.89575,70.52,9.5,71.1570123038,131.4,86.60992,10.32081,87.2226883412,14.29992,4.17081,14.89575,72.31,6.15,72.5710589698,132.43
2021-10-26 11:30:00,82.09488,9.89934,82.6895776664,15.49488,4.51934,16.1405,66.6,5.38,66.8169469521,131.02,82.37488,9.81934,82.95806346009999,15.49488,4.51934,16.1405,66.88,5.3,67.0896743173,132.11,83.94488,14.23934,85.1440055544,15.49488,4.51934,16.1405,68.45,9.72,69.1366827379,131.02,85.68488,10.45934,86.320892337,15.49488,4.51934,16.1405,70.19,5.94,70.4408950823,132.11
2021-10-26 12:00:00,82.06344,9.27892,82.5863580805,13.57344,3.95892,14.139,68.49,5.32,68.6963063054,131.02,82.35344,9.19892,82.8656093262,13.57344,3.95892,14.139,68.78,5.24,68.9793157403,132.11,83.93344,13.62892,85.0327572798,13.57344,3.95892,14.139,70.36,9.67,71.0213946639,131.02,85.70344,9.94892,86.278969842,13.57344,3.95892,14.139,72.13,5.99,72.3782909442,132.11
2021-10-26 12:30:00,82.74496,9.75853,83.3184092093,15.11496,4.40853,15.74475,67.63,5.35,67.8412809431,131.08,83.05496,9.68853,83.6181439292,15.11496,4.40853,15.74475,67.94,5.28,68.1448604078,132.15,84.64496,14.10853,85.8127022775,15.11496,4.40853,15.74475,69.53,9.7,70.2033539085,131.08,86.43496,10.36853,87.0546306899,15.11496,4.40853,15.74475,71.32,5.96,71.5685964652,132.15
2021-10-26 13:00:00,82.188,10.47275,82.852554798,16.638,4.85275,17.33125,65.55,5.62,65.7904772745,131.01,82.468,10.39275,83.1202759654,16.638,4.85275,17.33125,65.83,5.54,66.0627012769,132.05,84.108,14.83275,85.4058905261,16.638,4.85275,17.33125,67.47,9.98,68.2041149785,131.01,85.858,10.59275,86.5089736187,16.638,4.85275,17.33125,69.22,5.74,69.4575841791,132.05
2021-10-26 13:30:00,81.95456,10.75133,82.6567662177,17.04456,4.97133,17.75475,64.91,5.78,65.1668358907,131.61,82.24456,10.68133,82.9352666853,17.04456,4.97133,17.75475,65.2,5.71,65.4495538564,132.68,83.88456,15.14133,85.2401271735,17.04456,4.97133,17.75475,66.84,10.17,67.6092782094,131.61,85.61456,10.58133,86.265969122,17.04456,4.97133,17.75475,68.57,5.61,68.7991060988,132.68
2021-10-26 14:00:00,81.59376,10.05943,82.2115186751,15.32376,4.46943,15.962250000000001,66.27,5.59,66.5053456498,131.61,81.88376,9.98943,82.4908410883,15.32376,4.46943,15.962250000000001,66.56,5.52,66.7885020045,132.68,83.47376,14.44943,84.7151381741,15.32376,4.46943,15.962250000000001,68.15,9.98,68.8768676698,131.61,85.20376,10.27943,85.8216021714,15.32376,4.46943,15.962250000000001,69.88,5.8100000000000005,70.121113083,132.68
2021-10-26 14:30:00,81.03376,9.73568,81.6165039977,14.21376,4.14568,14.806000000000001,66.82,5.59,67.0534152747,131.61,81.32376,9.65568,81.8949699115,14.21376,4.14568,14.806000000000001,67.11,5.51,67.3358166209,132.63,83.04376,14.20568,84.2500291941,14.21376,4.14568,14.806000000000001,68.83,10.06,69.5612859283,131.61,84.77376,9.88568,85.3482106057,14.21376,4.14568,14.806000000000001,70.56,5.74,70.7930872331,132.63
2021-10-26 15:00:00,81.4496,9.97905,82.0586301315,15.6996,4.5790500000000005,16.35375,65.75,5.4,65.9713763688,131.61,81.7396,9.90905,82.3380317961,15.6996,4.5790500000000005,16.35375,66.04,5.33,66.2547394531,132.71,83.4796,15.21905,84.8555425359,15.6996,4.5790500000000005,16.35375,67.78,10.64,68.6100429966,131.61,85.2096,9.80905,85.772334666,15.6996,4.5790500000000005,16.35375,69.51,5.23,69.7064774609,132.71
2021-10-26 15:30:00,81.37048,10.69139,82.0698533906,16.53048,4.82139,17.21925,64.84,5.87,65.1051649257,131.89,81.66048,10.61139,82.3470436115,16.53048,4.82139,17.21925,65.13,5.79,65.3868564774,132.93,83.32048,15.77139,84.7999948701,16.53048,4.82139,17.21925,66.79,10.95,67.6816563036,131.89,85.03048,9.67139,85.5787258234,16.53048,4.82139,17.21925,68.5,4.85,68.6714824363,132.93
2021-10-26 16:00:00,80.57128,11.00704,81.3196537769,15.76128,4.59704,16.418,64.81,6.41,65.126217455,131.65,80.85128,10.93704,81.5876726081,15.76128,4.59704,16.418,65.09,6.34,65.3980404905,132.7,82.45128,15.68704,83.9303091714,15.76128,4.59704,16.418,66.69,11.09,67.605800047,131.65,84.15128,9.32704,84.6665908183,15.76128,4.59704,16.418,68.39,4.73,68.553373367,132.7
2021-10-26 16:30:00,81.27344,10.99142,82.0133121088,16.15344,4.71142,16.8265,65.12,6.28,65.4221124697,132.8,81.56344,10.91142,82.2900591265,16.15344,4.71142,16.8265,65.41,6.2,65.7031818103,133.84,83.38344,16.93142,85.085081239,16.15344,4.71142,16.8265,67.23,12.22,68.3315542045,132.8,85.10344,8.56142,85.5329960439,16.15344,4.71142,16.8265,68.95,3.85,69.0574036581,133.84
2021-10-26 17:00:00,82.77472,11.53471,83.5745404167,17.36472,5.06471,18.08825,65.41,6.47,65.7292096408,132.8,83.05472,11.45471,83.840902282,17.36472,5.06471,18.08825,65.69,6.39,66.0000621212,133.84,84.99472,17.67471,86.8130047946,17.36472,5.06471,18.08825,67.63,12.61,68.7955594497,132.8,86.72472,8.52471,87.1426860939,17.36472,5.06471,18.08825,69.36,3.46,69.4462468388,133.84
2021-10-26 17:30:00,84.13832,11.51701,84.9228968639,16.13832,4.70701,16.81075,68.0,6.8100000000000005,68.3401499852,132.59,84.43832,11.43701,85.2093602966,16.13832,4.70701,16.81075,68.3,6.73,68.6307722527,133.6,86.32832,17.64701,88.1135392318,16.13832,4.70701,16.81075,70.19,12.94,71.3728218582,132.59,88.12832,7.76701,88.4699227442,16.13832,4.70701,16.81075,71.99,3.06,72.0550046839,133.6
2021-10-26 18:00:00,86.16192,11.41931,86.9153444391,17.07192,4.97931,17.78325,69.09,6.44,69.3894927204,132.59,86.45192,11.34931,87.1936999396,17.07192,4.97931,17.78325,69.38,6.37,69.671811373,133.6,88.37192,17.62931,90.1132000073,17.07192,4.97931,17.78325,71.3,12.65,72.4134828606,132.59,90.17192,8.22931,90.5466548226,17.07192,4.97931,17.78325,73.1,3.25,73.1722112554,133.6
2021-10-26 18:30:00,88.79464,10.76927,89.4453199953,17.17464,5.00927,17.89025,71.62,5.76,71.8512491193,132.18,89.10464,10.68927,89.7435087494,17.17464,5.00927,17.89025,71.93,5.68,72.1539139618,133.15,91.03464,17.66927,92.7335364486,17.17464,5.00927,17.89025,73.86,12.66,74.9371416589,132.18,92.92464,8.15927,93.2821655305,17.17464,5.00927,17.89025,75.75,3.15,75.8154667598,133.15
2021-10-26 19:00:00,87.67656,11.07483,88.3732484011,17.05656,4.97483,17.76725,70.62,6.1,70.882962692,131.88,87.98656,10.99483,88.6708578247,17.05656,4.97483,17.76725,70.93,6.02,71.1850075507,132.94,89.86656,17.66483,91.5862698507,17.05656,4.97483,17.76725,72.81,12.69,73.9075923028,131.88,91.73656,8.19483,92.1018549181,17.05656,4.97483,17.76725,74.68,3.22,74.7493866196,132.94
2021-10-26 19:30:00,83.74816,12.76613,84.7155734122,17.19816,5.01613,17.91475,66.55,7.75,66.9997388055,132.22,84.01816,12.69613,84.9720126086,17.19816,5.01613,17.91475,66.82,7.68,67.2599048468,133.24,85.90816,19.00613,87.9854813714,17.19816,5.01613,17.91475,68.71,13.99,70.1197846545,132.22,87.69816,7.00613,87.9775717155,17.19816,5.01613,17.91475,70.5,1.99,70.5280802234,133.24
2021-10-26 20:00:00,80.50688,14.45909,81.795006027,20.15688,5.87909,20.99675,60.35,8.58,60.9568609756,132.64,80.76688,14.38909,82.0386178331,20.15688,5.87909,20.99675,60.61,8.51,61.2045112716,133.66,82.73688,21.46909,85.4769743122,20.15688,5.87909,20.99675,62.58,15.59,64.4926701261,132.64,84.38688,6.2590900000000005,84.6186842474,20.15688,5.87909,20.99675,64.23,0.38,64.2311240755,133.66
2021-10-26 20:30:00,77.02768,13.15849,78.1435176151,20.73768,6.04849,21.60175,56.29,7.11,56.7372558378,132.64,77.26768,13.07849,78.3667102363,20.73768,6.04849,21.60175,56.53,7.03,56.9654439112,133.7,80.15768,31.55849,86.1463403405,20.73768,6.04849,21.60175,59.42,25.51,64.6644918019,132.64,80.35768,10.42849,81.0315379261,20.73768,6.04849,21.60175,59.62,4.38,59.7806724619,133.7
2021-10-26 21:00:00,73.34808,13.35069,74.5532143047,21.32808,6.22069,22.21675,52.02,7.13,52.5063548535,132.07,73.57808,13.28069,74.7670420932,21.32808,6.22069,22.21675,52.25,7.06,52.7248148408,133.07,76.60808,37.58069,85.329398112,21.32808,6.22069,22.21675,55.28,31.36,63.5557078475,132.07,76.32808,10.98069,77.1138855808,21.32808,6.22069,22.21675,55.0,4.76,55.2055939195,133.07
2021-10-26 21:30:00,71.8872,13.98585,73.2350566605,22.9572,6.69585,23.91375,48.93,7.29,49.4700818677,132.35,72.1072,13.91585,73.4377230929,22.9572,6.69585,23.91375,49.15,7.22,49.6774687358,133.35,75.0872,38.13585,84.2165699792,22.9572,6.69585,23.91375,52.13,31.44,60.8770112604,132.35,74.8672,11.49585,75.7446513165,22.9572,6.69585,23.91375,51.91,4.8,52.1314502004,133.35
2021-10-26 22:00:00,68.60544,14.68992,70.1605312637,22.28544,6.49992,23.214,46.32,8.19,47.0384789295,132.57,68.81544,14.62992,70.3533889845,22.28544,6.49992,23.214,46.53,8.13,47.2349214036,133.58,71.69544,38.64992,81.4496926501,22.28544,6.49992,23.214,49.41,32.15,58.9488812447,132.57,71.49544,10.27992,72.2307046622,22.28544,6.49992,23.214,49.21,3.7800000000000002,49.3549642893,133.58
2021-10-26 22:30:00,64.92208,15.48644,66.7435861743,21.38208,6.23644,22.273,43.54,9.25,44.5117299147,132.62,65.12208,15.41644,66.9219838753,21.38208,6.23644,22.273,43.74,9.18,44.6929524646,133.65,67.90208,39.44644,78.5284285912,21.38208,6.23644,22.273,46.52,33.21,57.1578034917,132.62,67.74208,9.31644,68.3797152451,21.38208,6.23644,22.273,46.36,3.08,46.4621996896,133.65
2021-10-26 23:00:00,61.25424,16.89332,63.5410589981,20.03424,5.84332,20.869,41.22,11.05,42.6754132962,132.62,61.43424,16.85332,63.7040048929,20.03424,5.84332,20.869,41.4,11.01,42.8390020892,133.65,63.97424,39.27332,75.0672834689,20.03424,5.84332,20.869,43.94,33.43,55.2113077186,132.62,63.80424,8.98332,64.4335400254,20.03424,5.84332,20.869,43.77,3.14,43.8824851165,133.65
2021-10-26 23:30:00,57.9112,17.0616,60.3722227519,18.6912,5.4516,19.47,39.22,11.61,40.9023287846,133.55,58.0912,17.0016,60.5280259054,18.6912,5.4516,19.47,39.4,11.55,41.0580381899,134.63,60.5312,38.8916,71.948472701,18.6912,5.4516,19.47,41.84,33.44,53.5613592061,133.55,60.4012,8.7216,61.0276270881,18.6912,5.4516,19.47,41.71,3.27,41.8379851331,134.63
2021-10-27 00:00:00,55.30368,17.30899,57.9490997028,17.65368,5.14899,18.38925,37.65,12.16,39.5649857829,133.55,55.46368,17.26899,58.0899114715,17.65368,5.14899,18.38925,37.81,12.12,39.7050437602,134.63,57.82368,39.23899,69.8804429362,17.65368,5.14899,18.38925,40.17,34.09,52.6854534003,133.55,57.72368,7.55899,58.2165059288,17.65368,5.14899,18.38925,40.07,2.41,40.142408996,134.63
2021-10-27 00:30:00,53.31776,18.77018,56.5252438177,20.29776,5.92018,21.1435,33.02,12.85,35.4322296786,133.58,53.46776,18.72018,56.6502118147,20.29776,5.92018,21.1435,33.17,12.8,35.5540279012,134.64,55.69776,40.51018,68.8717297057,20.29776,5.92018,21.1435,35.4,34.59,49.4937177832,133.58,55.66776,8.08018,56.2511227644,20.29776,5.92018,21.1435,35.37,2.16,35.4358928207,134.64
2021-10-27 01:00:00,52.41496,18.59728,55.6164261275,18.98496,5.53728,19.776,33.43,13.06,35.8905071015,133.58,52.57496,18.55728,55.7539151988,18.98496,5.53728,19.776,33.59,13.02,36.0251092989,134.64,54.79496,40.41728,68.0885024362,18.98496,5.53728,19.776,35.81,34.88,49.9897039399,133.58,54.76496,7.49728,55.2757636872,18.98496,5.53728,19.776,35.78,1.96,35.8336434095,134.64
2021-10-27 01:30:00,53.11944,19.02192,56.4225872005,20.02944,5.84192,20.864,33.09,13.18,35.6182607661,133.76,53.26944,18.98192,56.5503892542,20.02944,5.84192,20.864,33.24,13.14,35.7429321685,134.84,55.53944,40.86192,68.9516200071,20.02944,5.84192,20.864,35.51,35.02,49.8734448379,133.76,55.49944,7.66192,56.025823139,20.02944,5.84192,20.864,35.47,1.82,35.5166622869,134.84
2021-10-27 02:00:00,54.55936,18.83898,57.7202817998,20.25936,5.90898,21.1035,34.3,12.93,36.6561713767,133.76,54.70936,18.79898,57.8490770942,20.25936,5.90898,21.1035,34.45,12.89,36.7825311799,134.84,56.99936,40.52898,69.9394399481,20.25936,5.90898,21.1035,36.74,34.62,50.4814025162,133.76,56.94936,7.91898,57.4973029685,20.25936,5.90898,21.1035,36.69,2.01,36.7450159886,134.84
2021-10-27 02:30:00,54.45448,18.63839,57.5558856579,19.19448,5.59839,19.99425,35.26,13.04,37.5940048412,133.37,54.61448,18.58839,57.691157628,19.19448,5.59839,19.99425,35.42,12.99,37.7268670843,134.44,56.91448,40.50839,69.8583401897,19.19448,5.59839,19.99425,37.72,34.91,51.3955883321,133.37,56.85448,7.60839,57.3613065965,19.19448,5.59839,19.99425,37.66,2.01,37.7136009949,134.44
2021-10-27 03:00:00,53.29608,19.10469,56.6167936514,19.69608,5.74469,20.516750000000002,33.6,13.36,36.158672542,133.92,53.44608,19.05469,56.7412079389,19.69608,5.74469,20.516750000000002,33.75,13.31,36.2797271214,135.0,55.72608,41.03469,69.2043479527,19.69608,5.74469,20.516750000000002,36.03,35.29,50.4335701691,133.92,55.68608,7.50469,56.1894997109,19.69608,5.74469,20.516750000000002,35.99,1.76,36.0330084783,135.0
2021-10-27 03:30:00,52.16536,19.65448,55.7451645257,20.17536,5.88448,21.016,31.99,13.77,34.8277619149,134.15,52.31536,19.61448,55.8715018377,20.17536,5.88448,21.016,32.14,13.73,34.9498569382,135.2,54.47536,41.60448,68.5455877734,20.17536,5.88448,21.016,34.3,35.72,49.521797221,134.15,54.46536,7.21448,54.9410972005,20.17536,5.88448,21.016,34.29,1.33,34.3157835405,135.2
2021-10-27 04:00:00,51.39904,19.48222,54.9674286196,21.77904,6.35222,22.6865,29.62,13.13,32.3997114185,134.15,51.52904,19.43222,55.0713458838,21.77904,6.35222,22.6865,29.75,13.08,32.4984445782,135.16,53.83904,43.27222,69.0733468991,21.77904,6.35222,22.6865,32.06,36.92,48.8971369305,134.15,53.85904,6.75222,54.2806472387,21.77904,6.35222,22.6865,32.08,0.4,32.0824936687,135.16
2021-10-27 04:30:00,51.2864,19.8127,54.9803410889,23.4264,6.8327,24.4025,27.86,12.98,30.7353217,134.53,51.4164,19.7627,55.0836681808,23.4264,6.8327,24.4025,27.99,12.93,30.8322071866,135.58,53.6964,43.8627,69.3342615469,23.4264,6.8327,24.4025,30.27,37.03,47.8277513584,134.53,53.7464,7.2627,54.2348810661,23.4264,6.8327,24.4025,30.32,0.43,30.3230489892,135.58
2021-10-27 05:00:00,51.77592,19.30506,55.2578612819,22.405920000000002,6.53506,23.3395,29.37,12.77,32.0260799974,134.8,51.91592,19.24506,55.3681775377,22.405920000000002,6.53506,23.3395,29.51,12.71,32.1307360638,135.84,54.19592,43.30506,69.372371779,22.405920000000002,6.53506,23.3395,31.79,36.77,48.6069645216,134.8,54.20592,7.15506,54.6761067254,22.405920000000002,6.53506,23.3395,31.8,0.62,31.8060434509,135.84
2021-10-27 05:30:00,53.81968,18.46074,56.897775674,22.45968,6.55074,23.3955,31.36,11.91,33.5454572185,134.54,53.95968,18.41074,57.0140545221,22.45968,6.55074,23.3955,31.5,11.86,33.6587224951,135.59,56.26968,42.57074,70.5588037841,22.45968,6.55074,23.3955,33.81,36.02,49.4019888264,134.54,56.27968,7.61074,56.7919514038,22.45968,6.55074,23.3955,33.82,1.06,33.836607395,135.59
2021-10-27 06:00:00,55.73176,18.12593,58.6052763074,23.23176,6.77593,24.19975,32.5,11.35,34.4248819896,133.98,55.88176,18.05593,58.7263800082,23.23176,6.77593,24.19975,32.65,11.28,34.5436086708,135.02,58.26176,42.19593,71.9369806627,23.23176,6.77593,24.19975,35.03,35.42,49.8164360427,133.98,58.24176,8.32593,58.833865403,23.23176,6.77593,24.19975,35.01,1.55,35.0442948281,135.02
2021-10-27 06:30:00,59.68736,17.08923,62.0856080405,23.27736,6.78923,24.24725,36.41,10.3,37.8388437984,133.81,59.85736,17.03923,62.2353509283,23.27736,6.78923,24.24725,36.58,10.25,37.9889312827,134.85,62.24736,40.84923,74.4539684541,23.27736,6.78923,24.24725,38.97,34.06,51.7565889525,133.81,62.17736,9.18923,62.852732992,23.27736,6.78923,24.24725,38.9,2.4,38.9739656694,134.85
2021-10-27 07:00:00,63.17096,16.37153,65.257928115,24.21096,7.06153,25.21975,38.96,9.31,40.0569307361,132.98,63.35096,16.30153,65.4147079277,24.21096,7.06153,25.21975,39.14,9.24,40.2158824347,134.0,65.81096,39.96153,76.9935473664,24.21096,7.06153,25.21975,41.6,32.9,53.0374396064,132.98,65.73096,10.59153,66.5788225359,24.21096,7.06153,25.21975,41.52,3.5300000000000002,41.6697888164,134.0
2021-10-27 07:30:00,67.79384,14.82487,69.3958320972,23.67384,6.90487,24.66025,44.12,7.92,44.8252250413,132.98,68.00384,14.75487,69.5861224919,23.67384,6.90487,24.66025,44.33,7.85,45.0196779198,134.03,70.55384,38.36487,80.3100715282,23.67384,6.90487,24.66025,46.88,31.46,56.4576478433,132.98,70.41384,11.65487,71.3718772225,23.67384,6.90487,24.66025,46.74,4.75,46.9807417992,134.03
2021-10-27 08:00:00,72.40752,12.34386,73.4521601605,23.80752,6.94386,24.7995,48.6,5.4,48.8990797459,132.62,72.62752,12.25386,73.6540137823,23.80752,6.94386,24.7995,48.82,5.31,49.1079270587,133.68,75.34752,36.00386,83.5076445905,23.80752,6.94386,24.7995,51.54,29.06,59.1680251487,132.62,75.16752,13.56386,76.3815053599,23.80752,6.94386,24.7995,51.36,6.62,51.7848819638,133.68
2021-10-27 08:30:00,75.17712,16.92541,77.0588662982,24.08712,7.02541,25.09075,51.09,9.9,52.0403506906,131.6,75.40712,16.87541,77.2723314606,24.08712,7.02541,25.09075,51.32,9.85,52.2567210988,132.64,78.70712,22.59541,81.8862826837,24.08712,7.02541,25.09075,54.62,15.57,56.7958563629,131.6,79.54712,15.36541,81.0175297375,24.08712,7.02541,25.09075,55.46,8.34,56.0835733526,132.64
2021-10-27 09:00:00,76.24824,20.21657,78.8828486153,23.74824,6.92657,24.73775,52.5,13.29,54.1560162863,132.14,76.47824,20.15657,79.0898761389,23.74824,6.92657,24.73775,52.73,13.23,54.3643798824,133.15,80.28824,14.13657,81.5232733252,23.74824,6.92657,24.73775,56.54,7.21,56.9978569773,132.14,81.64824,15.86657,83.1756162506,23.74824,6.92657,24.73775,57.9,8.94,58.5861212234,133.15
2021-10-27 09:30:00,76.60048,20.75264,79.3618649176,23.22048,6.77264,24.188,53.38,13.98,55.1802935839,133.08,76.83048,20.70264,79.5708612496,23.22048,6.77264,24.188,53.61,13.93,55.3902247694,134.11,80.55048,12.58264,81.5273123413,23.22048,6.77264,24.188,57.33,5.8100000000000005,57.6236496588,133.08,81.94048,17.40264,83.7680973975,23.22048,6.77264,24.188,58.72,10.63,59.6744107637,134.11
2021-10-27 10:00:00,77.082,20.411,79.738595705,23.112,6.741,24.075,53.97,13.67,55.6743190349,134.33,77.332,20.361,79.9675468237,23.112,6.741,24.075,54.22,13.62,55.9044971357,135.3,81.042,12.191,81.9538055553,23.112,6.741,24.075,57.93,5.45,58.1858006734,134.33,82.432,17.651,84.3006075008,23.112,6.741,24.075,59.32,10.91,60.3149276713,135.3
2021-10-27 10:30:00,77.8984,16.9537,79.7219459512,23.7384,6.9237,24.7275,54.16,10.03,55.0809086708,134.0,78.1284,17.0037,79.9573179906,23.7384,6.9237,24.7275,54.39,10.08,55.3161685224,135.0,79.2684,25.2837,83.2030331433,23.7384,6.9237,24.7275,55.53,18.36,58.4864984419,134.0,80.3984,16.9337,82.1623570636,23.7384,6.9237,24.7275,56.66,10.01,57.5374286878,135.0
2021-10-27 11:00:00,78.41216,14.97563,79.8294202018,24.84216,7.24563,25.87725,53.57,7.73,54.1248353346,133.17,78.65216,15.10563,80.0895894006,24.84216,7.24563,25.87725,53.81,7.86,54.3810233445,134.19,78.00216,33.76563,84.9967924922,24.84216,7.24563,25.87725,53.16,26.52,59.4078782654,133.17,78.95216,17.18563,80.8009247915,24.84216,7.24563,25.87725,54.11,9.94,55.0154132948,134.19
2021-10-27 11:30:00,78.91808,15.00569,80.3320240207,24.80808,7.23569,25.84175,54.11,7.77,54.6650253819,132.33,79.14808,15.13569,80.5823037612,24.80808,7.23569,25.84175,54.34,7.9,54.9112520345,133.37,78.45808,33.16569,85.1800053443,24.80808,7.23569,25.84175,53.65,25.93,59.5876446925,132.33,79.41808,16.67569,81.1499234002,24.80808,7.23569,25.84175,54.61,9.44,55.4199034644,133.37
2021-10-27 12:00:00,79.3892,14.73185,80.7444888588,24.8292,7.24185,25.86375,54.56,7.49,55.0717141553,132.07,79.6292,14.87185,81.0060578911,24.8292,7.24185,25.86375,54.8,7.63,55.3286264062,133.09,78.8992,32.97185,85.5115585933,24.8292,7.24185,25.86375,54.07,25.73,59.8798613893,132.07,79.8592,16.48185,81.5422786293,24.8292,7.24185,25.86375,55.03,9.24,55.800344981,133.09
2021-10-27 12:30:00,80.11144,14.78292,81.4639646875,24.90144,7.26292,25.939,55.21,7.52,55.7197855344,132.29,80.35144,14.91292,81.7236140476,24.90144,7.26292,25.939,55.45,7.65,55.9752177307,133.32,79.67144,33.07292,86.2632968823,24.90144,7.26292,25.939,54.77,25.81,60.5467505321,132.29,80.61144,16.52292,82.2873692872,24.90144,7.26292,25.939,55.71,9.26,56.4743455031,133.32
2021-10-27 13:00:00,79.67608,14.47844,80.9808801446,25.12608,7.32844,26.173,54.55,7.15,55.0165884075,132.29,79.91608,14.62844,81.2438988442,25.12608,7.32844,26.173,54.79,7.3,55.2741720879,133.32,79.25608,33.97844,86.2325959356,25.12608,7.32844,26.173,54.13,26.65,60.3347279765,132.29,80.21608,17.42844,82.0875752559,25.12608,7.32844,26.173,55.09,10.1,56.0081967216,133.32
2021-10-27 13:30:00,79.71016,14.60213,81.0366078249,26.03016,7.59213,27.11475,53.68,7.01,54.1357783725,132.35,79.94016,14.73213,81.2863139474,26.03016,7.59213,27.11475,53.91,7.14,54.3807659012,133.44,79.34016,34.58213,86.5493194899,26.03016,7.59213,27.11475,53.31,26.99,59.7529597593,132.35,80.28016,18.02213,82.2781943127,26.03016,7.59213,27.11475,54.25,10.43,55.2435281277,133.44
2021-10-27 14:00:00,79.50664,13.78402,80.6926577295,25.55664,7.45402,26.6215,53.95,6.33,54.3200828424,132.35,79.73664,13.91402,80.9415326705,25.55664,7.45402,26.6215,54.18,6.46,54.5637608674,133.35,78.98664,33.14402,85.6587144443,25.55664,7.45402,26.6215,53.43,25.69,59.285251117,132.35,79.95664,16.72402,81.6869458668,25.55664,7.45402,26.6215,54.4,9.27,55.1841725497,133.35
2021-10-27 14:30:00,78.4928,12.924150000000001,79.5496907917,22.6428,6.60415,23.58625,55.85,6.32,56.2064489183,131.93,78.7528,12.87415,79.7981656811,22.6428,6.60415,23.58625,56.11,6.27,56.4592330802,133.0,80.3228,21.01415,83.026180811,22.6428,6.60415,23.58625,57.68,14.41,59.4527585567,131.93,81.8428,11.01415,82.5805994896,22.6428,6.60415,23.58625,59.2,4.41,59.3640303551,133.0
2021-10-27 15:00:00,77.81464,12.93677,78.882686417,21.31464,6.21677,22.20275,56.5,6.72,56.8982284434,133.03,78.05464,12.84677,79.1047806707,21.31464,6.21677,22.20275,56.74,6.63,57.1260404719,134.07,80.11464,19.87677,82.543573511,21.31464,6.21677,22.20275,58.8,13.66,60.3658479606,133.03,81.69464,8.75677,82.1626145249,21.31464,6.21677,22.20275,60.38,2.54,60.4334013605,134.07
2021-10-27 15:30:00,78.01816,14.85613,79.4200093702,21.99816,6.41613,22.91475,56.02,8.44,56.652219727,133.26,78.25816,14.78613,79.6427601666,21.99816,6.41613,22.91475,56.26,8.37,56.8792097343,134.33,80.09816,19.48613,82.4343647866,21.99816,6.41613,22.91475,58.1,13.07,59.5519512695,133.26,81.66816,9.656130000000001,82.2370306149,21.99816,6.41613,22.91475,59.67,3.24,59.7578990595,134.33
2021-10-27 16:00:00,77.7916,16.3938,79.5002497417,23.6016,6.8838,24.585,54.19,9.51,55.0181442799,133.89,78.0316,16.3238,79.7207441323,23.6016,6.8838,24.585,54.43,9.44,55.2425424831,134.97,79.8016,19.9338,82.2535819585,23.6016,6.8838,24.585,56.2,13.05,57.6952554375,133.89,81.3116,10.1738,81.9456069658,23.6016,6.8838,24.585,57.71,3.29,57.8037040336,134.97
2021-10-27 16:30:00,78.31728,17.57629,80.265324498,24.70728,7.20629,25.73675,53.61,10.37,54.6037452928,134.05,78.54728,17.51629,80.4766774337,24.70728,7.20629,25.73675,53.84,10.31,54.8182606437,135.12,80.38728,21.14629,83.122081101,24.70728,7.20629,25.73675,55.68,13.94,57.3984843005,134.05,81.83728,9.63629,82.4026606534,24.70728,7.20629,25.73675,57.13,2.43,57.1816561495,135.12
2021-10-27 17:00:00,80.0292,18.1031,82.051173558,25.5192,7.4431,26.5825,54.51,10.66,55.5425575572,134.23,80.2592,18.0431,82.2623403645,25.5192,7.4431,26.5825,54.74,10.6,55.7568614612,135.31,82.1492,21.6731,84.9600748837,25.5192,7.4431,26.5825,56.63,14.23,58.3904940894,134.23,83.5592,9.5031,84.0978526138,25.5192,7.4431,26.5825,58.04,2.06,58.0765460405,135.31
2021-10-27 17:30:00,81.19432,18.40751,83.2547537662,24.57432,7.16751,25.59825,56.62,11.24,57.7248819834,133.9,81.45432,18.34751,83.4951338095,24.57432,7.16751,25.59825,56.88,11.18,57.968325834,134.93,83.38432,21.97751,86.2319880767,24.57432,7.16751,25.59825,58.81,14.81,60.646122712,133.9,84.78432,8.60751,85.2201275889,24.57432,7.16751,25.59825,60.21,1.44,60.2272172693,134.93
2021-10-27 18:00:00,82.47664,18.32277,84.4873957828,24.86664,7.25277,25.90275,57.61,11.07,58.6639327014,133.9,82.70664,18.27277,84.7011359048,24.86664,7.25277,25.90275,57.84,11.02,58.8804381777,134.89,84.62664,21.86277,87.4050851482,24.86664,7.25277,25.90275,59.76,14.61,61.5199943108,133.9,86.07664,8.78277,86.5235517218,24.86664,7.25277,25.90275,61.21,1.53,61.2291188896,134.89
2021-10-27 18:30:00,84.66704,17.32622,86.4216729869,24.94704,7.27622,25.9865,59.72,10.05,60.5597300192,133.38,84.93704,17.25622,86.672244073,24.94704,7.27622,25.9865,59.99,9.98,60.8144760727,134.42,86.84704,21.30622,89.4223873952,24.94704,7.27622,25.9865,61.9,14.03,63.4700787773,133.38,88.37704,9.21622,88.8562879612,24.94704,7.27622,25.9865,63.43,1.94,63.4596604151,134.42
2021-10-27 19:00:00,84.43496,13.18103,85.4576036527,21.05496,6.14103,21.93225,63.38,7.04,63.7697890854,132.64,84.71496,13.12103,85.7250597904,21.05496,6.14103,21.93225,63.66,6.98,64.0415177834,133.7,86.74496,18.31103,88.6565389865,21.05496,6.14103,21.93225,65.69,12.17,66.8078213984,132.64,88.40496,9.74103,88.9400057233,21.05496,6.14103,21.93225,67.35,3.6,67.4461451827,133.7
2021-10-27 19:30:00,81.5448,14.83015,82.8823730118,21.6348,6.31015,22.53625,59.91,8.52,60.5127961674,131.68,81.7948,14.76015,83.11589099,21.6348,6.31015,22.53625,60.16,8.45,60.7505399153,132.72,83.6948,20.40015,86.1451430265,21.6348,6.31015,22.53625,62.06,14.09,63.6393879606,131.68,85.3048,7.9601500000000005,85.6753925644,21.6348,6.31015,22.53625,63.67,1.65,63.6913761823,132.72
