Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-27 20:00:00,79.1964,15.98145,80.7927999085,22.2564,6.49145,23.18375,56.94,9.49,57.7254164125,131.6,79.4364,15.92145,81.016258955,22.2564,6.49145,23.18375,57.18,9.43,57.952370961,132.66,81.2864,21.30145,84.0311287385,22.2564,6.49145,23.18375,59.03,14.81,60.8594857027,131.6,82.8664,7.63145,83.2170612198,22.2564,6.49145,23.18375,60.61,1.1400000000000001,60.6207200551,132.66
2021-10-27 20:30:00,77.21672,16.27696,78.91363174,22.68672,6.61696,23.632,54.53,9.66,55.379025813,132.56,77.44672,16.21696,79.1263813807,22.68672,6.61696,23.632,54.76,9.6,55.5951220882,133.67,79.34672,22.35696,82.4362519478,22.68672,6.61696,23.632,56.66,15.74,58.8056391854,132.56,80.87672,6.82696,81.1643469807,22.68672,6.61696,23.632,58.19,0.21,58.1903789299,133.67
2021-10-27 21:00:00,74.3924,17.8157,76.4959367826,24.8424,7.2457,25.8775,49.55,10.57,50.6648536956,132.56,74.5924,17.7457,76.6742199585,24.8424,7.2457,25.8775,49.75,10.5,50.8459683751,133.67,77.9224,39.8357,87.5144754669,24.8424,7.2457,25.8775,53.08,32.59,62.2863909695,132.56,78.6424,23.9957,82.221777506,24.8424,7.2457,25.8775,53.8,16.75,56.3471605318,133.67
2021-10-27 21:30:00,71.73944,17.82442,73.9206141739,25.72944,7.50442,26.8015,46.01,10.32,47.1531812288,132.37,71.92944,17.76442,74.090613148,25.72944,7.50442,26.8015,46.2,10.26,47.3255491252,133.37,75.17944,45.71442,87.9872513189,25.72944,7.50442,26.8015,49.45,38.21,62.4924523443,132.37,75.85944,25.73442,80.1056490508,25.72944,7.50442,26.8015,50.13,18.23,53.3418203664,133.37
2021-10-27 22:00:00,68.92088,17.793590000000002,71.1807526306,23.36088,6.81359,24.33425,45.56,10.98,46.864421473,132.37,69.12088,17.73359,71.3594861687,23.36088,6.81359,24.33425,45.76,10.92,47.0449147092,133.37,72.36088,46.10359,85.7999881426,23.36088,6.81359,24.33425,49.0,39.29,62.8068794003,132.37,73.06088,24.55359,77.0763969595,23.36088,6.81359,24.33425,49.7,17.74,52.7711815293,133.37
2021-10-27 22:30:00,65.62168,19.06299,68.3344896356,22.02168,6.42299,22.93925,43.6,12.64,45.3952596644,133.12,65.81168,19.01299,68.5030730198,22.02168,6.42299,22.93925,43.79,12.59,45.5639352998,134.14,68.77168,44.36299,81.8389812483,22.02168,6.42299,22.93925,46.75,37.94,60.2080235517,133.12,69.48168,24.64299,73.7223223438,22.02168,6.42299,22.93925,47.46,18.22,50.8371911104,134.14
2021-10-27 23:00:00,61.91616,20.11013,65.1001397676,22.52616,6.57013,23.46475,39.39,13.54,41.6521752133,132.33,62.08616,20.08013,65.2526082572,22.52616,6.57013,23.46475,39.56,13.51,41.8032737952,133.32,64.92616,46.53013,79.8777769481,22.52616,6.57013,23.46475,42.4,39.96,58.2628663902,132.33,65.62616,23.21013,69.6096473986,22.52616,6.57013,23.46475,43.1,16.64,46.2006450171,133.32
2021-10-27 23:30:00,58.53672,21.47571,62.3518540892,22.95672,6.69571,23.91325,35.58,14.78,38.5277146999,133.47,58.69672,21.42571,62.4849260843,22.95672,6.69571,23.91325,35.74,14.73,38.6564418952,134.49,61.37672,46.57571,77.0480273593,22.95672,6.69571,23.91325,38.42,39.88,55.3760850909,133.47,62.10672,23.93571,66.5594687656,22.95672,6.69571,23.91325,39.15,17.24,42.7777991486,134.49
2021-10-28 00:00:00,56.23912,22.12016,60.4329388397,22.86912,6.67016,23.822,33.37,15.45,36.7730798275,133.47,56.37912,22.08016,60.5486468684,22.86912,6.67016,23.822,33.51,15.41,36.8834407289,134.49,58.90912,47.28016,75.5360705147,22.86912,6.67016,23.822,36.04,40.61,54.295982356,133.47,59.61912,23.40016,64.0469121629,22.86912,6.67016,23.822,36.75,16.73,40.3788979543,134.49
2021-10-28 00:30:00,54.48888,22.53634,58.9654531421,23.19888,6.76634,24.1655,31.29,15.77,35.0393635787,133.74,54.61888,22.49634,59.0703594525,23.19888,6.76634,24.1655,31.42,15.73,35.137576752,134.79,57.13888,48.44634,74.9126122028,23.19888,6.76634,24.1655,33.94,41.68,53.7507767386,133.74,57.85888,22.68634,62.1475664644,23.19888,6.76634,24.1655,34.66,15.92,38.141342399,134.79
2021-10-28 01:00:00,53.26392,22.25156,57.7250127432,24.79392,7.23156,25.827,28.47,15.02,32.1891487927,133.98,53.39392,22.21156,57.8296125752,24.79392,7.23156,25.827,28.6,14.98,32.2856067002,135.06,56.06392,49.91156,75.0621538953,24.79392,7.23156,25.827,31.27,42.68,52.9093120348,133.98,56.78392,22.50156,61.0797329153,24.79392,7.23156,25.827,31.99,15.27,35.4476092283,135.06
2021-10-28 01:30:00,53.82656,22.62108,58.3867435451,25.06656,7.3110800000000005,26.111,28.76,15.31,32.581186289,134.24,53.95656,22.56108,58.4834395175,25.06656,7.3110800000000005,26.111,28.89,15.25,32.6679445328,135.27,56.63656,50.13108,75.6361362749,25.06656,7.3110800000000005,26.111,31.57,42.82,53.1997866537,134.24,57.36656,22.65108,61.6765241514,25.06656,7.3110800000000005,26.111,32.3,15.34,35.7575949974,135.27
2021-10-28 02:00:00,55.36584,21.57962,59.422691274,24.85584,7.24962,25.8915,30.51,14.33,33.7076994172,134.56,55.50584,21.52962,59.5350553158,24.85584,7.24962,25.8915,30.65,14.28,33.8133242968,135.6,58.37584,50.42962,77.1419812362,24.85584,7.24962,25.8915,33.52,43.18,54.6635417806,134.56,59.04584,22.35962,63.1376577634,24.85584,7.24962,25.8915,34.19,15.11,37.380050829300004,135.6
2021-10-28 02:30:00,55.38408,21.66619,59.4711703816,25.08408,7.31619,26.12925,30.3,14.35,33.5262956498,134.42,55.51408,21.62619,59.5777237914,25.08408,7.31619,26.12925,30.43,14.31,33.6267899152,135.46,58.36408,50.23619,77.006756976,25.08408,7.31619,26.12925,33.28,42.92,54.3110007273,134.42,59.05408,22.95619,63.3590642605,25.08408,7.31619,26.12925,33.97,15.64,37.3974664917,135.46
2021-10-28 03:00:00,54.25408,18.53744,57.3336016521,24.81408,7.23744,25.848,29.44,11.3,31.5341655986,134.72,54.37408,18.45744,57.4214042601,24.81408,7.23744,25.848,29.56,11.22,31.6177481804,135.73,56.44408,54.71744,78.6125461183,24.81408,7.23744,25.848,31.63,47.48,57.0509184852,134.72,57.23408,19.56744,60.4865656291,24.81408,7.23744,25.848,32.42,12.33,34.6855200336,135.73
2021-10-28 03:30:00,54.1124,7.46195,54.6244682497,23.2524,6.78195,24.22125,30.86,0.68,30.8674909897,134.9,54.2424,7.35195,54.7383697836,23.2524,6.78195,24.22125,30.99,0.5700000000000001,30.9952415703,135.92,53.9224,65.15195,84.5718736375,23.2524,6.78195,24.22125,30.67,58.37,65.9371352123,134.9,54.8424,7.56195,55.3612854399,23.2524,6.78195,24.22125,31.59,0.78,31.5996281624,135.92
2021-10-28 04:00:00,53.39608,6.88594,53.838253399,21.58608,6.29594,22.485500000000002,31.81,0.59,31.8154710793,133.93,53.52608,6.77594,53.9532631363,21.58608,6.29594,22.485500000000002,31.94,0.48,31.9436065591,134.95,53.20608,64.58594,83.6793319443,21.58608,6.29594,22.485500000000002,31.62,58.29,66.3140143559,133.93,54.16608,6.99594,54.6159994786,21.58608,6.29594,22.485500000000002,32.58,0.7000000000000001,32.5875190832,134.95
2021-10-28 04:30:00,52.85568,7.04124,53.3226215503,21.77568,6.35124,22.683,31.08,0.6900000000000001,31.0876583229,133.77,52.99568,6.9412400000000005,53.4483200054,21.77568,6.35124,22.683,31.22,0.59,31.2255744543,134.79,52.72568,64.45124,83.2704009177,21.77568,6.35124,22.683,30.95,58.1,65.8294197149,133.77,53.67568,6.9412400000000005,54.1226333081,21.77568,6.35124,22.683,31.9,0.59,31.9054556463,134.79
2021-10-28 05:00:00,52.91736,7.48548,53.444170872,23.60736,6.88548,24.591,29.31,0.6000000000000001,29.3161406055,133.47,53.03736,7.37548,53.5477288127,23.60736,6.88548,24.591,29.43,0.49,29.4340788883,134.52,52.78736,64.94548,83.6924175072,23.60736,6.88548,24.591,29.18,58.06,64.9802739299,133.47,53.71736,7.56548,54.24749997,23.60736,6.88548,24.591,30.11,0.68,30.1176775333,134.52
2021-10-28 05:30:00,54.16264,7.43077,54.6699909874,23.76264,6.93077,24.75275,30.4,0.5,30.4041115641,133.47,54.29264,7.3207699999999996,54.7839796981,23.76264,6.93077,24.75275,30.53,0.39,30.5324908909,134.55,54.04264,64.85077,84.4169965573,23.76264,6.93077,24.75275,30.28,57.92,65.3575152526,133.47,54.98264,7.6907700000000006,55.5179128261,23.76264,6.93077,24.75275,31.22,0.76,31.2292491104,134.55
2021-10-28 06:00:00,56.22288,6.88709,56.6431305999,23.13288,6.74709,24.09675,33.09,0.14,33.0902961607,133.47,56.37288,6.87709,56.7908088194,23.13288,6.74709,24.09675,33.24,0.13,33.2402542108,134.55,56.08288,63.99709,85.0935776517,23.13288,6.74709,24.09675,32.95,57.25,66.0550149497,133.47,57.03288,7.94709,57.58390088,23.13288,6.74709,24.09675,33.9,1.2,33.9212322889,134.55
2021-10-28 06:30:00,60.65384,11.45487,61.7260265485,22.95384,6.69487,23.91025,37.7,4.76,37.9993105201,133.28,60.81384,11.45487,61.8832544576,22.95384,6.69487,23.91025,37.86,4.76,38.158055506,134.37,61.36384,58.934870000000004,85.0813714127,22.95384,6.69487,23.91025,38.41,52.24,64.8409261192,133.28,62.52384,18.29487,65.1454744143,22.95384,6.69487,23.91025,39.57,11.6,41.2352385709,134.37
2021-10-28 07:00:00,63.98088,22.31234,67.7598223275,23.87088,6.96234,24.8655,40.11,15.35,42.946881144,132.5,64.16088,22.262340000000002,67.9134029824,23.87088,6.96234,24.8655,40.29,15.3,43.0972632542,133.51,67.46088,53.49234,86.095300505,23.87088,6.96234,24.8655,43.59,46.53,63.7583641572,132.5,68.98088,38.80234,79.1453308481,23.87088,6.96234,24.8655,45.11,31.84,55.2150133569,133.51
2021-10-28 07:30:00,69.28104,20.68822,72.3039760335,23.41104,6.82822,24.3865,45.87,13.86,47.918227221,133.15,69.48104,20.62822,72.4785373738,23.41104,6.82822,24.3865,46.07,13.8,48.0924619873,134.16,72.80104,50.72822,88.7318642284,23.41104,6.82822,24.3865,49.39,43.9,66.0801187953,133.15,74.35104,40.16822,84.507769152,23.41104,6.82822,24.3865,50.94,33.34,60.8805321922,134.16
2021-10-28 08:00:00,72.70712,17.84666,74.8654030367,22.13712,6.45666,23.0595,50.57,11.39,51.8368305358,133.15,72.91712,17.78666,75.0551241625,22.13712,6.45666,23.0595,50.78,11.33,52.0286200086,134.16,76.47712,49.04666,90.8533144175,22.13712,6.45666,23.0595,54.34,42.59,69.0416084691,133.15,78.05712,40.63666,88.0014324807,22.13712,6.45666,23.0595,55.92,34.18,65.5386817078,134.16
2021-10-28 08:30:00,75.8468,15.76365,77.4676044006,22.6068,6.59365,23.54875,53.24,9.17,54.0239437657,132.59,76.0668,15.68365,77.6668200686,22.6068,6.59365,23.54875,53.46,9.09,54.2272966319,133.61,79.8468,48.16365,93.2483171514,22.6068,6.59365,23.54875,57.24,41.57,70.7423670794,132.59,81.4868,41.62365,91.5020590673,22.6068,6.59365,23.54875,58.88,35.03,68.5124463145,133.61
2021-10-28 09:00:00,75.35152,15.13461,76.8564114838,22.54152,6.57461,23.48075,52.81,8.56,53.4992495274,132.3,75.56152,15.06461,77.0485936222,22.54152,6.57461,23.48075,53.02,8.49,53.6954420784,133.34,79.37152,48.15461,92.8369789004,22.54152,6.57461,23.48075,56.83,41.58,70.4169390133,132.3,81.00152,41.29461,90.9202455857,22.54152,6.57461,23.48075,58.46,34.72,67.9930143471,133.34
2021-10-28 09:30:00,76.58048,16.11764,78.2582151355,24.30048,7.08764,25.313,52.28,9.03,53.0541167111,131.92,76.79048,16.04764,78.4493758305,24.30048,7.08764,25.313,52.49,8.96,53.2492413091,132.98,80.43048,47.06764,93.1902615524,24.30048,7.08764,25.313,56.13,39.98,68.9128239154,131.92,82.07048,42.87764,92.5961970029,24.30048,7.08764,25.313,57.77,35.79,67.9580532387,132.98
2021-10-28 10:00:00,77.86824,16.18782,79.5330643006,23.71824,6.91782,24.7065,54.15,9.27,54.9377411258,131.73,78.08824,16.12782,79.7363142128,23.71824,6.91782,24.7065,54.37,9.21,55.1445464212,132.79,81.66824,45.45782,93.4671858133,23.71824,6.91782,24.7065,57.95,38.54,69.5955034467,131.73,83.31824,43.53782,94.0078235417,23.71824,6.91782,24.7065,59.6,36.62,69.9513002024,132.79
2021-10-28 10:30:00,78.70472,15.20346,80.1597040055,22.19472,6.47346,23.1195,56.51,8.73,57.1803550181,131.21,78.93472,15.12346,80.3704489464,22.19472,6.47346,23.1195,56.74,8.65,57.3955581905,132.26,82.61472,44.67346,93.9196996857,22.19472,6.47346,23.1195,60.42,38.2,71.4829797924,131.21,84.28472,43.38346,94.79471835,22.19472,6.47346,23.1195,62.09,36.91,72.2323763973,132.26
2021-10-28 11:00:00,78.8016,25.7963,82.9164715617,21.8616,6.3763,22.7725,56.94,19.42,60.1606183479,131.21,79.0216,25.7863,83.1224791152,21.8616,6.3763,22.7725,57.16,19.41,60.3656665664,132.26,85.9916,23.4563,89.1333455013,21.8616,6.3763,22.7725,64.13,17.08,66.3655279494,131.21,86.2816,19.9963,88.568428417,21.8616,6.3763,22.7725,64.42,13.62,65.8440642731,132.26
2021-10-28 11:30:00,78.82264,27.16202,83.3713614321,22.05264,6.43202,22.9715,56.77,20.73,60.4364608494,133.24,79.05264,27.13202,83.5791026528,22.05264,6.43202,22.9715,57.0,20.7,60.6423119612,134.31,86.48264,20.37202,88.8496832873,22.05264,6.43202,22.9715,64.43,13.94,65.920774419,133.24,86.58264,16.35202,88.113234576,22.05264,6.43202,22.9715,64.53,9.92,65.2880333599,134.31
2021-10-28 12:00:00,77.69992,27.03956,82.2703796819,20.08992,5.85956,20.927,57.61,21.18,61.3800008146,133.24,77.91992,27.00956,82.46835917,20.08992,5.85956,20.927,57.83,21.15,61.5762243078,134.31,85.33992,19.25956,87.486185178,20.08992,5.85956,20.927,65.25,13.4,66.6117294476,133.24,85.43992,15.23956,86.7883870031,20.08992,5.85956,20.927,65.35,9.38,66.0197462885,134.31
2021-10-28 12:30:00,77.2184,27.6537,82.0207804294,20.3784,5.9437,21.2275,56.84,21.71,60.8449644589,133.08,77.4484,27.6337,82.2306271303,20.3784,5.9437,21.2275,57.07,21.69,61.0527722548,134.18,84.7784,19.3537,86.9594319798,20.3784,5.9437,21.2275,64.4,13.41,65.7813659025,133.08,84.8684,15.3737,86.2496143194,20.3784,5.9437,21.2275,64.49,9.43,65.1758007239,134.18
2021-10-28 13:00:00,77.58584,28.26212,82.5730585324,22.63584,6.60212,23.579,54.95,21.66,59.0648634977,132.76,77.79584,28.24212,82.7635793293,22.63584,6.60212,23.579,55.16,21.64,59.252976296599996,133.8,85.10584,20.18212,87.4661189822,22.63584,6.60212,23.579,62.47,13.58,63.9290020257,132.76,85.19584,16.18212,86.7190415134,22.63584,6.60212,23.579,62.56,9.58,63.2892565923,133.8
2021-10-28 13:30:00,78.05896,24.70428,81.8749209868,22.36896,6.52428,23.301,55.69,18.18,58.582322419,133.0,78.28896,24.64428,82.0761950544,22.36896,6.52428,23.301,55.92,18.12,58.7824871879,134.07,84.58896,19.64428,86.840024704,22.36896,6.52428,23.301,62.22,13.12,63.5882284704,133.0,84.99896,15.00428,86.3131022464,22.36896,6.52428,23.301,62.63,8.48,63.2014817864,134.07
2021-10-28 14:00:00,78.77184,11.67512,79.6323502353,21.89184,6.38512,22.804,56.88,5.29,57.125462799,133.0,79.00184,11.58512,79.8467640471,21.89184,6.38512,22.804,57.11,5.2,57.3462474797,133.99,80.86184,18.63512,82.9813525173,21.89184,6.38512,22.804,58.97,12.25,60.2289249447,133.0,82.49184,9.94512,83.0891634234,21.89184,6.38512,22.804,60.6,3.56,60.7044775943,133.99
2021-10-28 14:30:00,78.34592,12.14006,79.2809197566,21.32592,6.22006,22.2145,57.02,5.92,57.3264930028,131.46,78.57592,12.06006,79.4960392161,21.32592,6.22006,22.2145,57.25,5.84,57.5470946269,132.53,80.42592,18.42006,82.5083463551,21.32592,6.22006,22.2145,59.1,12.2,60.3460852086,131.46,82.04592,9.86006,82.636273947,21.32592,6.22006,22.2145,60.72,3.64,60.8290062388,132.53
2021-10-28 15:00:00,77.40968,12.43699,78.4024060725,21.34968,6.22699,22.23925,56.06,6.21,56.402905067,131.7,77.63968,12.35699,78.6168882134,21.34968,6.22699,22.23925,56.29,6.13,56.6227957628,132.76,79.46968,18.74699,81.6509624766,21.34968,6.22699,22.23925,58.12,12.52,59.45321522,131.7,81.06968,9.59699,81.6357472702,21.34968,6.22699,22.23925,59.72,3.37,59.815008986,132.76
2021-10-28 15:30:00,77.87448,12.60089,78.8873694837,21.53448,6.28089,22.43175,56.34,6.32,56.6933682189,131.89,78.09448,12.52089,79.0918484603,21.53448,6.28089,22.43175,56.56,6.24,56.9031739009,132.97,79.93448,18.93089,82.145600546,21.53448,6.28089,22.43175,58.4,12.65,59.754351306,131.89,81.54448,9.540890000000001,82.1007356877,21.53448,6.28089,22.43175,60.01,3.26,60.0984833419,132.97
2021-10-28 16:00:00,78.7336,12.5323,79.7247659906,20.6136,6.0123,21.4725,58.12,6.52,58.484568905,131.96,78.9736,12.4523,79.9492918809,20.6136,6.0123,21.4725,58.36,6.44,58.7142503997,133.08,80.8436,18.8523,83.0126308236,20.6136,6.0123,21.4725,60.23,12.84,61.5834271537,131.96,82.5036,9.0723,83.0009074664,20.6136,6.0123,21.4725,61.89,3.06,61.9656009412,133.08
2021-10-28 16:30:00,79.2824,12.9882,80.3392325642,20.4624,5.9682,21.315,58.82,7.02,59.237427358,132.13,79.5224,12.9082,80.5632281441,20.4624,5.9682,21.315,59.06,6.94,59.4663535119,133.19,81.4124,19.3182,83.6730047566,20.4624,5.9682,21.315,60.95,13.35,62.3949116515,132.13,83.0724,8.5482,83.5110493588,20.4624,5.9682,21.315,62.61,2.58,62.6631350955,133.19
2021-10-28 17:00:00,81.056,13.1255,82.1118376743,20.076,5.8555,20.9125,60.98,7.27,61.4118335502,132.13,81.296,13.0555,82.3376323211,20.076,5.8555,20.9125,61.22,7.2,61.6419370234,133.19,83.176,19.5155,85.4347804834,20.076,5.8555,20.9125,63.1,13.66,64.5616418626,132.13,84.886,8.2255,85.2835965837,20.076,5.8555,20.9125,64.81,2.37,64.8533191132,133.19
2021-10-28 17:30:00,82.08664,12.97652,83.1059957993,19.25664,5.61652,20.059,62.83,7.36,63.2596119179,132.56,82.34664,12.89652,83.3504010032,19.25664,5.61652,20.059,63.09,7.28,63.5086332714,133.64,84.23664,19.34652,86.4297365182,19.25664,5.61652,20.059,64.98,13.73,66.4147069556,132.56,85.96664,7.89652,86.3285481229,19.25664,5.61652,20.059,66.71,2.2800000000000002,66.7489513026,133.64
2021-10-28 18:00:00,84.37176,12.94843,85.3595672726,19.81176,5.77843,20.63725,64.56,7.17,64.956928037,132.56,84.63176,12.86843,85.604505088,19.81176,5.77843,20.63725,64.82,7.09,65.2065985925,133.64,86.46176,19.14843,88.5567519377,19.81176,5.77843,20.63725,66.65,13.37,67.9777860775,132.56,88.23176,8.19843,88.6118373986,19.81176,5.77843,20.63725,68.42,2.42,68.4627840509,133.64
2021-10-28 18:30:00,85.1704,12.6047,86.0980574592,17.3304,5.0547,18.0525,67.84,7.55,68.258831663,131.68,85.4404,12.5347,86.3549689146,17.3304,5.0547,18.0525,68.11,7.48,68.5195045224,132.74,87.1404,18.5147,89.0855960762,17.3304,5.0547,18.0525,69.81,13.46,71.0957642901,131.68,89.0104,7.1747,89.299090859,17.3304,5.0547,18.0525,71.68,2.12,71.7113435936,132.74
2021-10-28 19:00:00,83.83656,13.90358,84.9816352482,19.24656,5.61358,20.0485,64.59,8.29,65.1198295452,131.05,84.09656,13.83358,85.2267524868,19.24656,5.61358,20.0485,64.85,8.22,65.3688832703,132.17,85.84656,19.47358,88.0275648979,19.24656,5.61358,20.0485,66.6,13.86,68.0269035015,131.05,87.64656,7.41358,87.9595398365,19.24656,5.61358,20.0485,68.4,1.8,68.4236801115,132.17
2021-10-28 19:30:00,80.20408,25.71369,84.2252236688,20.34408,5.93369,21.19175,59.86,19.78,63.043381889,131.53,80.84408,18.12369,82.8506693411,20.34408,5.93369,21.19175,60.5,12.19,61.715849666,132.62,84.63408,26.89369,88.8042682491,20.34408,5.93369,21.19175,64.29,20.96,67.6204532667,131.53,86.11408,27.00369,90.2487343283,20.34408,5.93369,21.19175,65.77,21.07,69.0625643891,132.62
2021-10-28 20:00:00,76.51752,39.29636,86.0182235122,20.86752,6.08636,21.737,55.65,33.21,64.8060691602,131.53,77.78752,19.82636,80.274421945,20.86752,6.08636,21.737,56.92,13.74,58.5548802407,132.62,83.52752,37.09636,91.3946744761,20.86752,6.08636,21.737,62.66,31.01,69.9134872539,131.53,84.95752,49.81636,98.4857854119,20.86752,6.08636,21.737,64.09,43.73,77.587634324,132.62
2021-10-28 20:30:00,73.83632,39.56476,83.7685644201,20.65632,6.02476,21.517,53.18,33.54,62.8732375499,131.65,75.03632,20.04476,77.6675075086,20.65632,6.02476,21.517,54.38,14.02,56.1582122223,132.73,80.72632,38.93476,89.6250761618,20.65632,6.02476,21.517,60.07,32.91,68.4943282323,131.65,82.14632,48.18476,95.2354397575,20.65632,6.02476,21.517,61.49,42.16,74.5552526654,132.73
2021-10-28 21:00:00,71.11624,40.83307,82.005238841,22.05624,6.43307,22.97525,49.06,34.4,59.9186415066,131.76,72.26624,21.24307,75.3238173937,22.05624,6.43307,22.97525,50.21,14.81,52.3486408611,132.83,77.80624,40.24307,87.5974638101,22.05624,6.43307,22.97525,55.75,33.81,65.2010628748,131.76,79.19624,48.11307,92.665591969,22.05624,6.43307,22.97525,57.14,41.68,70.726246896,132.83
2021-10-28 21:30:00,68.2384,42.2337,80.2506364476,23.2584,6.7837,24.2275,44.98,35.45,57.2704365271,132.12,69.3284,22.4537,72.8738340576,23.2584,6.7837,24.2275,46.07,15.67,48.6620365377,133.18,74.8984,42.0437,85.8920428925,23.2584,6.7837,24.2275,51.64,35.26,62.5296505668,132.12,76.2484,47.7437,89.9626555425,23.2584,6.7837,24.2275,52.99,40.96,66.9750826801,133.18
2021-10-28 22:00:00,65.08448,42.55464,77.7617317348,23.60448,6.88464,24.588,41.48,35.67,54.7077627033,132.79,66.12448,22.63464,69.8911566881,23.60448,6.88464,24.588,42.52,15.75,45.3432784434,133.85,71.66448,43.62464,83.898193716,23.60448,6.88464,24.588,48.06,36.74,60.4945551269,132.79,73.01448,47.08464,86.87967319,23.60448,6.88464,24.588,49.41,40.2,63.6976302542,133.85
2021-10-28 22:30:00,61.66488,42.67684,74.9924669404,22.99488,6.70684,23.953,38.67,35.97,52.8129699979,133.04,62.65488,22.82684,66.6835707817,22.99488,6.70684,23.953,39.66,16.12,42.8108631074,134.04,68.09488,44.95684,81.5967532749,22.99488,6.70684,23.953,45.1,38.25,59.1360507643,133.04,69.40488,45.29684,82.8784717632,22.99488,6.70684,23.953,46.41,38.59,60.3579008913,134.04
2021-10-28 23:00:00,58.58232,42.30276,72.2593365608,22.91232,6.68276,23.867,35.67,35.62,50.4096548292,133.04,59.53232,22.30276,63.5728733675,22.91232,6.68276,23.867,36.62,15.62,39.8121689939,134.04,64.59232,46.83276,79.7839282826,22.91232,6.68276,23.867,41.68,40.15,57.8726610758,133.04,65.96232,44.33276,79.4759162829,22.91232,6.68276,23.867,43.05,37.65,57.1911269342,134.04
2021-10-28 23:30:00,56.5644,31.54045,64.7636575061,23.1444,6.75045,24.10875,33.42,24.79,41.6105815869,133.48,57.4844,11.47045,58.6176378453,23.1444,6.75045,24.10875,34.34,4.72,34.6628619707,134.44,59.3144,59.33045,83.8945787555,23.1444,6.75045,24.10875,36.17,52.58,63.8194743006,133.48,60.9644,32.64045,69.1524189278,23.1444,6.75045,24.10875,37.82,25.89,45.8327884816,134.44
2021-10-29 00:00:00,54.35584,31.74837,62.9485213469,22.72584,6.62837,23.67275,31.63,25.12,40.3914755858,133.17,55.23584,11.69837,56.4610474678,22.72584,6.62837,23.67275,32.51,5.07,32.9029633924,134.17,57.02584,59.53837,82.4424886206,22.72584,6.62837,23.67275,34.3,52.91,63.055198834,133.17,58.65584,32.14837,66.8881548539,22.72584,6.62837,23.67275,35.93,25.52,44.0707987221,134.17
2021-10-29 00:30:00,52.80432,32.14876,61.8210237719,23.10432,6.73876,24.067,29.7,25.41,39.0865462787,133.17,53.65432,11.95876,54.9708831601,23.10432,6.73876,24.067,30.55,5.22,30.9927556051,134.2,55.49432,60.19876,81.8749672232,23.10432,6.73876,24.067,32.39,53.46,62.5066692442,133.17,57.05432,32.31876,65.5720800234,23.10432,6.73876,24.067,33.95,25.58,42.5081039333,134.2
2021-10-29 01:00:00,51.9276,32.22805,61.1156514206,22.5876,6.58805,23.52875,29.34,25.64,38.964666045,133.62,52.7776,12.00805,54.1264106196,22.5876,6.58805,23.52875,30.19,5.42,30.6726669854,134.65,54.5876,60.49805,81.4850914435,22.5876,6.58805,23.52875,32.0,53.91,62.6920098577,133.62,56.1476,31.80805,64.5314266893,22.5876,6.58805,23.52875,33.56,25.22,41.9800190567,134.65
2021-10-29 01:30:00,52.31304,31.48797,61.0585490227,20.15304,5.87797,20.99275,32.16,25.61,41.111284339,133.71,53.20304,11.36797,54.4039907283,20.15304,5.87797,20.99275,33.05,5.49,33.5028745035,134.74,55.00304,59.66797,81.1517162675,20.15304,5.87797,20.99275,34.85,53.79,64.0927967872,133.71,56.59304,30.93797,64.4975206048,20.15304,5.87797,20.99275,36.44,25.06,44.2253004512,134.74
2021-10-29 02:00:00,53.76776,31.82018,62.4779630802,20.77776,6.06018,21.6435,32.99,25.76,41.8559159498,133.39,54.66776,11.69018,55.9037055288,20.77776,6.06018,21.6435,33.89,5.63,34.3544611368,134.37,56.48776,59.79018,82.2540737851,20.77776,6.06018,21.6435,35.71,53.73,64.5144712448,133.39,58.09776,31.12018,65.9076271781,20.77776,6.06018,21.6435,37.32,25.06,44.9531533933,134.37
2021-10-29 02:30:00,53.49976,32.06993,62.3755138677,21.59976,6.29993,22.49975,31.9,25.77,41.0085710553,133.39,54.37976,11.95993,55.6794236973,21.59976,6.29993,22.49975,32.78,5.66,33.2650567413,134.44,56.14976,60.03993,82.2045542684,21.59976,6.29993,22.49975,34.55,53.74,63.8881060918,133.39,57.73976,31.30993,65.6825060535,21.59976,6.29993,22.49975,36.14,25.01,43.9499681456,134.44
2021-10-29 03:00:00,52.14648,32.43814,61.4124442035,22.17648,6.46814,23.1005,29.97,25.97,39.6565480091,133.39,52.99648,12.28814,54.4024381535,22.17648,6.46814,23.1005,30.82,5.82,31.3647062795,134.44,54.78648,60.45814,81.5888784275,22.17648,6.46814,23.1005,32.61,53.99,63.0740215937,133.39,56.36648,31.38814,64.5166288661,22.17648,6.46814,23.1005,34.19,24.92,42.3079484258,134.44
2021-10-29 03:30:00,50.97,32.43125,60.41296944,21.81,6.36125,22.71875,29.16,26.07,39.11458168,133.55,51.82,12.26125,53.2508277078,21.81,6.36125,22.71875,30.01,5.9,30.5844748198,134.54,53.61,60.44125,80.7909450468,21.81,6.36125,22.71875,31.8,54.08,62.7366432,133.55,55.19,31.22125,63.4090100188,21.81,6.36125,22.71875,33.38,24.86,41.6202354631,134.54
2021-10-29 04:00:00,51.38616,31.70388,60.37941244,19.79616,5.77388,20.621,31.59,25.93,40.8692182455,133.55,52.26616,11.51388,53.519350835,19.79616,5.77388,20.621,32.47,5.74,32.973451442,134.49,54.09616,60.01388,80.7964127879,19.79616,5.77388,20.621,34.3,54.24,64.1752880788,133.55,55.82616,30.72388,63.7221856389,19.79616,5.77388,20.621,36.03,24.95,43.8253739288,134.49
2021-10-29 04:30:00,50.95128,32.41954,60.3908892752,23.38128,6.81954,24.3555,27.57,25.6,37.6226647116,133.67,51.75128,12.17954,53.1651782302,23.38128,6.81954,24.3555,28.37,5.36,28.8718981018,134.69,53.58128,61.39954,81.4914540222,23.38128,6.81954,24.3555,30.2,54.58,62.3780121517,133.67,55.12128,31.56954,63.5215818809,23.38128,6.81954,24.3555,31.74,24.75,40.2491006111,134.69
2021-10-29 05:00:00,50.80344,32.67142,60.4020794398,25.03344,7.30142,26.0765,25.77,25.37,36.1625469236,133.81,51.59344,12.44142,53.0723278428,25.03344,7.30142,26.0765,26.56,5.14,27.0527854388,134.83,53.44344,61.66142,81.5986029013,25.03344,7.30142,26.0765,28.41,54.36,61.3362674117,133.81,54.97344,32.24142,63.7305913126,25.03344,7.30142,26.0765,29.94,24.94,38.966744796,134.83
2021-10-29 05:30:00,52.07808,32.45694,61.3643167537,25.01808,7.29694,26.0605,27.06,25.16,36.9495493883,133.75,52.88808,12.21694,54.28077587,25.01808,7.29694,26.0605,27.87,4.92,28.3009416804,134.76,54.74808,61.02694,81.9856064773,25.01808,7.29694,26.0605,29.73,53.73,61.4067243875,133.75,56.29808,32.82694,65.1696386475,25.01808,7.29694,26.0605,31.28,25.53,40.3759742917,134.76
2021-10-29 06:00:00,53.93728,31.97129,62.7008258164,24.827280000000002,7.24129,25.86175,29.11,24.73,38.196400354,133.75,54.78728,11.71129,56.0249976641,24.827280000000002,7.24129,25.86175,29.96,4.47,30.2916242549,134.69,56.65728,60.63129,82.983135058,24.827280000000002,7.24129,25.86175,31.83,53.39,62.1581933457,133.75,58.24728,33.17129,67.030441649,24.827280000000002,7.24129,25.86175,33.42,25.93,42.2996607551,134.69
2021-10-29 06:30:00,58.43448,30.89964,66.1012572119,24.92448,7.26964,25.963,33.51,23.63,41.0036217913,133.75,59.35448,10.94964,60.356018028,24.92448,7.26964,25.963,34.43,3.68,34.6261072025,134.74,61.21448,58.50964,84.679339479,24.92448,7.26964,25.963,36.29,51.24,62.7893438411,133.75,62.86448,34.00964,71.474460184,24.92448,7.26964,25.963,37.94,26.74,46.4162816262,134.74
2021-10-29 07:00:00,63.01608,29.93094,69.7630812669,24.82608,7.24094,25.860500000000002,38.19,22.69,44.4219787943,132.7,63.99608,10.10094,64.7883264504,24.82608,7.24094,25.860500000000002,39.17,2.86,39.2742727495,133.75,65.75608,56.04094,86.397042849,24.82608,7.24094,25.860500000000002,40.93,48.8,63.6922671916,132.7,67.47608,35.77094,76.3713396547,24.82608,7.24094,25.860500000000002,42.65,28.53,51.3126046893,133.75
2021-10-29 07:30:00,68.96584,27.01962,74.0698788432,24.61584,7.17962,25.6415,44.35,19.84,48.5854721084,132.32,70.05584,7.52962,70.4593208557,24.61584,7.17962,25.6415,45.44,0.35000000000000003,45.4413479113,133.4,71.94584,53.59962,89.7169056391,24.61584,7.17962,25.6415,47.33,46.42,66.2943836234,132.32,73.76584,37.41962,82.7141288526,24.61584,7.17962,25.6415,49.15,30.24,57.7077126561,133.4
2021-10-29 08:00:00,72.95368,25.67024,77.3382224207,24.82368,7.24024,25.858,48.13,18.43,51.5379646474,131.59,74.09368,8.40024,74.5683407888,24.82368,7.24024,25.858,49.27,1.16,49.2836534766,132.66,76.04368,51.77024,91.9934726902,24.82368,7.24024,25.858,51.22,44.53,67.8705333705,131.59,77.91368,38.91024,87.089312249,24.82368,7.24024,25.858,53.09,31.67,61.818581349,132.66
2021-10-29 08:30:00,76.08224,16.07482,77.7618613554,24.94224,7.27482,25.9815,51.14,8.8,51.891613966,131.21,76.66224,9.92482,77.3020122238,24.94224,7.27482,25.9815,51.72,2.65,51.787845099,132.31,78.53224,53.42482,94.9817040879,24.94224,7.27482,25.9815,53.59,46.15,70.7227728529,131.21,80.26224,37.36482,88.533366272,24.94224,7.27482,25.9815,55.32,30.09,62.9738874455,132.31
2021-10-29 09:00:00,78.41816,9.72738,79.0191732395,24.36816,7.10738,25.3835,54.05,2.62,54.1134632046,132.07,78.65816,9.61738,79.2439280491,24.36816,7.10738,25.3835,54.29,2.51,54.3479916832,133.18,80.57816,53.91738,96.9532038411,24.36816,7.10738,25.3835,56.21,46.81,73.1487539197,132.07,82.19816,36.13738,89.7911339757,24.36816,7.10738,25.3835,57.83,29.03,64.7074168855,133.18
2021-10-29 09:30:00,80.61656,9.27483,81.148334658,24.73656,7.21483,25.76725,55.88,2.06,55.9179577596,132.55,80.86656,9.17483,81.3853674303,24.73656,7.21483,25.76725,56.13,1.96,56.1642101342,133.69,82.82656,52.83483,98.2433626387,24.73656,7.21483,25.76725,58.09,45.62,73.8622535535,132.55,84.45656,37.06483,92.2318391336,24.73656,7.21483,25.76725,59.72,29.85,66.7645182713,133.69
2021-10-29 10:00:00,80.57488,8.62684,81.0353852055,24.67488,7.19684,25.703,55.9,1.43,55.9182877063,132.26,80.82488,8.50684,81.2713206107,24.67488,7.19684,25.703,56.15,1.31,56.1652793103,133.39,82.78488,52.33684,97.9412128667,24.67488,7.19684,25.703,58.11,45.14,73.5825502412,132.26,84.42488,37.85684,92.5240546982,24.67488,7.19684,25.703,59.75,30.66,67.1572639407,133.39
2021-10-29 10:30:00,79.0376,8.7318,79.5184666917,23.9376,6.9818,24.935,55.1,1.75,55.1277833764,132.5,79.2776,8.6218,79.7450518653,23.9376,6.9818,24.935,55.34,1.6400000000000001,55.3642953536,133.57,81.2476,52.7218,96.8543272188,23.9376,6.9818,24.935,57.31,45.74,73.325191442,132.5,82.8676,37.5018,90.9583648325,23.9376,6.9818,24.935,58.93,30.52,66.36426222,133.57
2021-10-29 11:00:00,78.96992,8.28081,79.4028971705,23.89992,6.97081,24.89575,55.07,1.31,55.0855788751,132.98,79.21992,8.17081,79.6401774286,23.89992,6.97081,24.89575,55.32,1.2,55.3330136537,134.1,81.21992,52.41081,96.6621353461,23.89992,6.97081,24.89575,57.32,45.44,73.1462644296,132.98,82.84992,37.87081,91.0950464848,23.89992,6.97081,24.89575,58.95,30.9,66.5575878469,134.1
2021-10-29 11:30:00,79.20712,8.64791,79.6778150181,24.26712,7.07791,25.27825,54.94,1.57,54.9624280759,133.12,79.45712,8.53791,79.9145157394,24.26712,7.07791,25.27825,55.19,1.46,55.209308092,134.22,81.45712,52.80791,97.0769682121,24.26712,7.07791,25.27825,57.19,45.73,73.2251937519,133.12,83.05712,37.78791,91.2491716393,24.26712,7.07791,25.27825,58.79,30.71,66.3277332644,134.22
2021-10-29 12:00:00,76.0052,9.75735,76.6289521399,24.9852,7.28735,26.02625,51.02,2.47,51.0797543064,133.12,76.2352,9.657350000000001,76.8444541139,24.9852,7.28735,26.02625,51.25,2.37,51.3047697588,134.22,78.2252,55.30735,95.8023218876,24.9852,7.28735,26.02625,53.24,48.02,71.6967084321,133.12,79.7852,36.31735,87.6620103013,24.9852,7.28735,26.02625,54.8,29.03,62.0143604337,134.22
2021-10-29 12:30:00,77.08576,10.10918,77.745803199,23.82576,6.94918,24.8185,53.26,3.16,53.3536615426,133.57,77.32576,10.00918,77.9708717654,23.82576,6.94918,24.8185,53.5,3.06,53.5874388267,134.67,79.26576,54.38918,96.1313872232,23.82576,6.94918,24.8185,55.44,47.44,72.9667540733,133.57,80.83576,36.47918,88.6856846861,23.82576,6.94918,24.8185,57.01,29.53,64.2040575042,134.67
2021-10-29 13:00:00,77.34072,11.15771,78.1414196349,24.30072,7.08771,25.31325,53.04,4.07,53.1959255959,133.57,77.58072,11.06771,78.3662064947,24.30072,7.08771,25.31325,53.28,3.98,53.4284456072,134.67,79.39072,54.40771,96.2449236561,24.30072,7.08771,25.31325,55.09,47.32,72.6229337055,133.57,80.96072,37.147710000000004,89.0763186327,24.30072,7.08771,25.31325,56.66,30.06,64.1401527906,134.67
2021-10-29 13:30:00,74.84336,12.37848,75.8601035011,22.38336,6.52848,23.316,52.46,5.85,52.7851693187,134.8,75.07336,12.28848,76.0724399661,22.38336,6.52848,23.316,52.69,5.76,53.0039026865,135.88,76.62336,54.28848,93.9062210847,22.38336,6.52848,23.316,54.24,47.76,72.270292652,134.8,78.20336,36.66848,86.3732767747,22.38336,6.52848,23.316,55.82,30.14,63.4373076352,135.88
2021-10-29 14:00:00,74.40296,11.58378,75.2992989068,21.37296,6.23378,22.2635,53.03,5.35,53.2991876111,134.8,74.64296,11.49378,75.5227015953,21.37296,6.23378,22.2635,53.27,5.26,53.5290621999,135.88,76.35296,54.90378,94.0436045622,21.37296,6.23378,22.2635,54.98,48.67,73.4273062287,134.8,77.95296,35.85378,85.8030157573,21.37296,6.23378,22.2635,56.58,29.62,63.8642372537,135.88
2021-10-29 14:30:00,75.54632,10.78851,76.3127670417,20.56632,5.9985100000000005,21.42325,54.98,4.79,55.188264151,134.96,75.79632,10.69851,76.547633809,20.56632,5.9985100000000005,21.42325,55.23,4.7,55.4296211425,136.01,77.62632,55.47851,95.4133671377,20.56632,5.9985100000000005,21.42325,57.06,49.48,75.5255850689,134.96,79.24632,35.00851,86.6347217111,20.56632,5.9985100000000005,21.42325,58.68,29.01,65.4593194282,136.01
2021-10-29 15:00:00,75.06528,10.23779,75.7602046299,18.33528,5.34779,19.09925,56.73,4.89,56.9403635394,134.96,75.32528,10.13779,76.0044248262,18.33528,5.34779,19.09925,56.99,4.79,57.1909450875,136.04,77.10528,55.60779,95.0655064288,18.33528,5.34779,19.09925,58.77,50.26,77.3303336344,134.96,78.73528,33.92779,85.7341195264,18.33528,5.34779,19.09925,60.4,28.58,66.8204788968,136.04
2021-10-29 15:30:00,75.82728,9.42629,76.4109372758,14.867280000000001,4.33629,15.48675,60.96,5.09,61.1721317268,135.21,76.10728,9.33629,76.6777958731,14.867280000000001,4.33629,15.48675,61.24,5.0,61.4437759256,136.25,77.93728,54.13629,94.8944545733,14.867280000000001,4.33629,15.48675,63.07,49.8,80.3608418323,135.21,79.63728,32.97629,86.194733412,14.867280000000001,4.33629,15.48675,64.77,28.64,70.8195064936,136.25
2021-10-29 16:00:00,76.9496,10.8153,77.7059306247,18.6696,5.4453,19.4475,58.28,5.37,58.526876732,134.91,77.1996,10.7153,77.9396939579,18.6696,5.4453,19.4475,58.53,5.27,58.7667746265,135.92,79.0296,55.9853,96.8505626842,18.6696,5.4453,19.4475,60.36,50.54,78.7249718958,134.91,80.6496,33.5753,87.3593655554,18.6696,5.4453,19.4475,61.98,28.13,68.0648022108,135.92
2021-10-29 16:30:00,74.94832,8.98201,75.484615482,10.73832,3.13201,11.18575,64.21,5.85,64.4759381475,135.13,75.24832,8.89201,75.7718780595,10.73832,3.13201,11.18575,64.51,5.76,64.7666403328,136.18,76.98832,54.27201,94.1947582717,10.73832,3.13201,11.18575,66.25,51.14,83.6920671271,135.13,78.70832,30.48201,84.4046951944,10.73832,3.13201,11.18575,67.97,27.35,73.2662500746,136.18
2021-10-29 17:00:00,76.58768,8.48099,77.0558233955,10.11768,2.95099,10.53925,66.47,5.53,66.6996386797,134.95,76.87768,8.38099,77.333166724,10.11768,2.95099,10.53925,66.76,5.43,66.9804635696,135.95,78.72768,53.95099,95.439807838,10.11768,2.95099,10.53925,68.61,51.0,85.4887834748,134.95,80.45768,30.54099,86.059225776,10.11768,2.95099,10.53925,70.34,27.59,75.5574198871,135.95
2021-10-29 17:30:00,78.61696,8.91703,79.1210453904,10.44696,3.04703,10.88225,68.17,5.87,68.4222609974,134.95,78.92696,8.82703,79.4190246318,10.44696,3.04703,10.88225,68.48,5.78,68.7234952545,135.95,80.72696,53.41703,96.799902711,10.44696,3.04703,10.88225,70.28,50.37,86.4662668328,134.95,82.46696,30.81703,88.0368606304,10.44696,3.04703,10.88225,72.02,27.77,77.1884272414,135.95
2021-10-29 18:00:00,80.92112,8.75866,81.3937453804,10.76112,3.13866,11.2095,70.16,5.62,70.3847284572,134.65,81.24112,8.67866,81.7033580598,10.76112,3.13866,11.2095,70.48,5.54,70.6973974061,135.69,83.04112,52.97866,98.5016041811,10.76112,3.13866,11.2095,72.28,49.84,87.7976309475,134.65,84.79112,30.93866,90.259263865,10.76112,3.13866,11.2095,74.03,27.8,79.0776890153,135.69
2021-10-29 18:30:00,83.39568,8.90249,83.8695044153,12.14568,3.54249,12.65175,71.25,5.36,71.4513267896,134.25,83.69568,8.81249,84.1583437971,12.14568,3.54249,12.65175,71.55,5.27,71.7438178521,135.3,85.56568,52.77249,100.53069827,12.14568,3.54249,12.65175,73.42,49.23,88.3973376296,134.25,87.30568,31.32249,92.7544076584,12.14568,3.54249,12.65175,75.16,27.78,80.1296075118,135.3
2021-10-29 19:00:00,82.06384,9.80237,82.6472037831,13.89384,4.05237,14.47275,68.17,5.75,68.4120705724,133.76,82.37384,9.71237,82.9444371092,13.89384,4.05237,14.47275,68.48,5.66,68.7135066781,134.86,84.25384,53.622370000000004,99.8702564288,13.89384,4.05237,14.47275,70.36,49.57,86.0680806106,133.76,85.97384,31.39237,91.5258545907,13.89384,4.05237,14.47275,72.08,27.34,77.0908684605,134.86
2021-10-29 19:30:00,80.61072,9.11646,81.1245833385,14.01072,4.08646,14.5945,66.6,5.03,66.7896765975,133.68,80.90072,9.03646,81.4038334837,14.01072,4.08646,14.5945,66.89,4.95,67.0729051108,134.76,82.87072,53.64646,98.7192934732,14.01072,4.08646,14.5945,68.86,49.56,84.840398396,133.68,84.57072,30.30646,89.8370090723,14.01072,4.08646,14.5945,70.56,26.22,75.2741788398,134.76
2021-10-29 20:00:00,78.35008,10.46294,79.0456080339,15.61008,4.55294,16.2605,62.74,5.91,63.0177411528,132.51,78.63008,10.37294,79.311331883,15.61008,4.55294,16.2605,63.02,5.82,63.2881726707,133.61,80.53008,55.71294,97.9235695236,15.61008,4.55294,16.2605,64.92,51.16,82.6556229182,132.51,82.20008,30.06294,87.525045064,15.61008,4.55294,16.2605,66.59,25.51,71.3091032057,133.61
2021-10-29 20:30:00,75.87224,12.07482,76.8270660682,15.34224,4.47482,15.9815,60.53,7.6,61.0052530525,133.27,76.13224,11.99482,77.0713544337,15.34224,4.47482,15.9815,60.79,7.52,61.253363173,134.31,77.92224,56.12482,96.0305727706,15.34224,4.47482,15.9815,62.58,51.65,81.1417210811,133.27,79.59224,29.38482,84.8433398367,15.34224,4.47482,15.9815,64.25,24.91,68.9098730227,134.31
2021-10-29 21:00:00,73.3056,13.17455,74.4800628293,15.3756,4.4845500000000005,16.01625,57.93,8.69,58.5781614597,133.36,73.5656,13.11455,74.7254235522,15.3756,4.4845500000000005,16.01625,58.19,8.63,58.8264651326,134.44,75.2156,56.52455,94.0872533134,15.3756,4.4845500000000005,16.01625,59.84,52.04,79.3031348687,133.36,76.8556,29.63455,82.3710495566,15.3756,4.4845500000000005,16.01625,61.48,25.15,66.4252429427,134.44
2021-10-29 21:30:00,71.02376,14.24068,72.4373622615,15.29376,4.46068,15.931000000000001,55.73,9.78,56.581633946,133.93,71.26376,14.17068,72.6590094964,15.29376,4.46068,15.931000000000001,55.97,9.71,56.8060296095,134.98,72.95376,57.67068,92.995475319,15.29376,4.46068,15.931000000000001,57.66,53.21,78.4600516186,133.93,74.57376,29.34068,80.1381381329,15.29376,4.46068,15.931000000000001,59.28,24.88,64.289445479,134.98
2021-10-29 22:00:00,68.1212,14.0141,69.547774143,15.2712,4.4541,15.9075,52.85,9.56,53.7076912555,134.83,68.3512,13.9341,69.7570475597,15.2712,4.4541,15.9075,53.08,9.48,53.9199109792,135.88,70.1112,59.3441,91.8547906766,15.2712,4.4541,15.9075,54.84,54.89,77.5908351547,134.83,71.7412,27.8641,76.9623794217,15.2712,4.4541,15.9075,56.47,23.41,61.1300989693,135.88
2021-10-29 22:30:00,64.52392,21.71156,68.0788373123,14.71392,4.2915600000000005,15.327,49.81,17.42,52.7682906678,134.83,64.75392,21.31156,68.1707616578,14.71392,4.2915600000000005,15.327,50.04,17.02,52.8552930178,135.88,68.12392,53.23156,86.4550024938,14.71392,4.2915600000000005,15.327,53.41,48.94,72.4413673256,134.83,69.63392,33.98156,77.4830899913,14.71392,4.2915600000000005,15.327,54.92,29.69,62.4315825524,135.88
2021-10-29 23:00:00,60.31704,29.83747,67.2935355763,16.51704,4.81747,17.20525,43.8,25.02,50.4424464117,134.35,60.50704,29.82747,67.459468247,16.51704,4.81747,17.20525,43.99,25.01,50.6025710809,135.36,65.50704,47.52747,80.9322722662,16.51704,4.81747,17.20525,48.99,42.71,64.9935704512,134.35,67.00704,40.77747,78.4394382257,16.51704,4.81747,17.20525,50.49,35.96,61.9867864952,135.36
2021-10-29 23:30:00,57.21912,28.51891,63.9324324671,15.45912,4.50891,16.10325,41.76,24.01,48.1702989403,133.59,57.38912,28.47891,64.0668354858,15.45912,4.50891,16.10325,41.93,23.97,48.2978860821,134.53,61.86912,50.09891,79.6096023904,15.45912,4.50891,16.10325,46.41,45.59,65.056407832,133.59,63.46912,38.52891,74.2482733763,15.45912,4.50891,16.10325,48.01,34.02,58.8414862151,134.53
2021-10-30 00:00:00,56.3708,16.12815,58.6326215947,15.0108,4.37815,15.63625,41.36,11.75,42.9966521953,133.99,56.5508,16.06815,58.7892713432,15.0108,4.37815,15.63625,41.54,11.69,43.1535363557,134.95,57.8908,62.63815,85.2929220983,15.0108,4.37815,15.63625,42.88,58.26,72.3389383389,133.99,59.8208,26.19815,65.3059811661,15.0108,4.37815,15.63625,44.81,21.82,49.8402297346,134.95
2021-10-30 00:30:00,54.72528,16.62904,57.1959897405,15.42528,4.49904,16.068,39.3,12.13,41.1293921667,133.39,54.875280000000004,16.55904,57.3192651802,15.42528,4.49904,16.068,39.45,12.06,41.2522253945,134.41,56.25528,63.72904,85.0061589957,15.42528,4.49904,16.068,40.83,59.23,71.9394314684,133.39,58.10528,25.98904,63.6526021778,15.42528,4.49904,16.068,42.68,21.49,47.7849610233,134.41
2021-10-30 01:00:00,53.51688,16.96784,56.1423551269,16.34688,4.76784,17.028,37.17,12.2,39.1209521868,133.87,53.67688,16.89784,56.2738344455,16.34688,4.76784,17.028,37.33,12.13,39.2513159015,134.89,55.03688,64.84784,85.0546913039,16.34688,4.76784,17.028,38.69,60.08,71.459936328,133.87,56.86688,25.69784,62.403693974,16.34688,4.76784,17.028,40.52,20.93,45.6063076778,134.89
2021-10-30 01:30:00,53.91024,16.74382,56.45059331,15.99024,4.66382,16.6565,37.92,12.08,39.7976481717,134.09,54.08024,16.68382,56.5952489901,15.99024,4.66382,16.6565,38.09,12.02,39.9415635648,135.12,55.40024,64.05382,84.6881246023,15.99024,4.66382,16.6565,39.41,59.39,71.2763649466,134.09,57.28024,25.99382,62.9023415514,15.99024,4.66382,16.6565,41.29,21.33,46.4740034858,135.12
2021-10-30 02:00:00,54.89472,17.11846,57.5019300254,16.79472,4.89846,17.4945,38.1,12.22,40.0117282806,133.86,55.05472,17.05846,57.6369087638,16.79472,4.89846,17.4945,38.26,12.16,40.1458989188,134.86,56.40472,63.87846,85.2170762832,16.79472,4.89846,17.4945,39.61,58.98,71.0464108875,133.86,58.23472,26.32846,63.909861676,16.79472,4.89846,17.4945,41.44,21.43,46.6531724538,134.86
2021-10-30 02:30:00,54.5256,17.5233,57.2722192538,17.3256,5.0533,18.0475,37.2,12.47,39.2344351304,133.59,54.6756,17.4633,57.3967602069,17.3256,5.0533,18.0475,37.35,12.41,39.3577260522,134.6,56.0056,64.1433,85.1527460875,17.3256,5.0533,18.0475,38.68,59.09,70.6241495524,133.59,57.8256,26.2133,63.4896614596,17.3256,5.0533,18.0475,40.5,21.16,45.6945904895,134.6
2021-10-30 03:00:00,52.99272,17.71996,55.8768767506,17.38272,5.06996,18.107,35.61,12.65,37.7901389254,133.45,53.14272,17.64996,55.9970515027,17.38272,5.06996,18.107,35.76,12.58,37.9082312961,134.46,54.44272,64.59996,84.4817411812,17.38272,5.06996,18.107,37.06,59.53,70.1232094246,133.45,56.27272,26.23996,62.0898906184,17.38272,5.06996,18.107,38.89,21.17,44.2786743252,134.46
2021-10-30 03:30:00,51.56776,17.33643,54.4039123277,16.06776,4.68643,16.73725,35.5,12.65,37.686502889,133.86,51.71776,17.26643,54.5239058062,16.06776,4.68643,16.73725,35.65,12.58,37.8044825385,134.87,53.05776,64.97643,83.8872001664,16.06776,4.68643,16.73725,36.99,60.29,70.7329074759,133.86,54.89776,25.20643,60.408014090500004,16.06776,4.68643,16.73725,38.83,20.52,43.9185530272,134.87
2021-10-30 04:00:00,50.45472,18.28596,53.6661448532,16.85472,4.91596,17.557,33.6,13.37,36.1623685618,133.86,50.58472,18.23596,53.7714062918,16.85472,4.91596,17.557,33.73,13.32,36.2647942225,134.94,51.91472,65.40596,83.5049564768,16.85472,4.91596,17.557,35.06,60.49,69.9159759998,133.86,53.71472,25.56596,59.4885657534,16.85472,4.91596,17.557,36.86,20.65,42.250231952,134.94
2021-10-30 04:30:00,50.10416,17.99913,53.2390414082,16.21416,4.72913,16.88975,33.89,13.27,36.3953980607,134.28,50.25416,17.92913,53.356670622,16.21416,4.72913,16.88975,34.04,13.2,36.5097466439,135.34,51.57416,65.36913,83.2647412574,16.21416,4.72913,16.88975,35.36,60.64,70.1964329578,134.28,53.38416,24.84913,58.8841897343,16.21416,4.72913,16.88975,37.17,20.12,42.266101074,135.34
2021-10-30 05:00:00,49.67512,17.72066,52.741248922,15.94512,4.65066,16.6095,33.73,13.07,36.1737169779,133.92,49.81512,17.66066,52.8530518726,15.94512,4.65066,16.6095,33.87,13.01,36.282736942,134.99,51.15512,65.29066,82.9440569628,15.94512,4.65066,16.6095,35.21,60.64,70.1209932902,133.92,52.94512,24.65066,58.4024038054,15.94512,4.65066,16.6095,37.0,20.0,42.0594816896,134.99
2021-10-30 05:30:00,50.18352,18.11811,53.3540213064,16.79352,4.89811,17.49325,33.39,13.22,35.9118434503,133.32,50.32352,18.05811,53.4654281004,16.79352,4.89811,17.49325,33.53,13.16,36.0200846751,134.35,51.58352,64.60811,82.6744665139,16.79352,4.89811,17.49325,34.79,59.71,69.1059201516,133.32,53.37352,25.22811,59.0354992472,16.79352,4.89811,17.49325,36.58,20.33,41.8497945037,134.35
2021-10-30 06:00:00,50.68544,18.21867,53.8603171599,17.51544,5.10867,18.24525,33.17,13.11,35.6668052957,133.32,50.82544,18.16867,53.975234328,17.51544,5.10867,18.24525,33.31,13.06,35.7787604592,134.35,52.04544,64.69867,83.0340034237,17.51544,5.10867,18.24525,34.53,59.59,68.8715398405,133.32,53.83544,25.53867,59.5858898177,17.51544,5.10867,18.24525,36.32,20.43,41.6716606341,134.35
2021-10-30 06:30:00,52.83304,17.83422,55.7619002425,17.60304,5.13422,18.3365,35.23,12.7,37.4492042639,133.02,52.98304,17.77422,55.8849302071,17.60304,5.13422,18.3365,35.38,12.64,37.5701211071,134.06,54.22304,64.14422,83.9917795159,17.60304,5.13422,18.3365,36.62,59.01,69.4492944529,133.02,56.04304,25.83422,61.7108520072,17.60304,5.13422,18.3365,38.44,20.7,43.6591754388,134.06
2021-10-30 07:00:00,55.40928,17.57479,58.1296959708,18.59928,5.42479,19.37425,36.81,12.15,38.7633667268,133.02,55.56928,17.51479,58.2641635009,18.59928,5.42479,19.37425,36.97,12.09,38.8966450995,134.06,56.77928,62.43479,84.3918813611,18.59928,5.42479,19.37425,38.18,57.01,68.6137923453,133.02,58.60928,27.18479,64.6069695115,18.59928,5.42479,19.37425,40.01,21.76,45.5444584994,134.06
2021-10-30 07:30:00,59.10944,16.52817,61.3767570067,18.67944,5.44817,19.45775,40.43,11.08,41.9207740864,132.32,59.27944,16.46817,61.5244067819,18.67944,5.44817,19.45775,40.6,11.02,42.0689957094,133.31,60.51944,60.83817,85.8130849397,18.67944,5.44817,19.45775,41.84,55.39,69.4164080027,132.32,62.43944,28.20817,68.515578683,18.67944,5.44817,19.45775,43.76,22.76,49.3249956918,133.31
2021-10-30 08:00:00,62.17328,15.35679,64.0417656304,18.74328,5.46679,19.52425,43.43,9.89,44.5418567193,131.82,62.36328,15.29679,64.2119184939,18.74328,5.46679,19.52425,43.62,9.83,44.7139049961,132.8,63.66328,59.84679,87.3764927979,18.74328,5.46679,19.52425,44.92,54.38,70.5336146812,131.82,65.62328,28.83679,71.6796717031,18.74328,5.46679,19.52425,46.88,23.37,52.3821658582,132.8
2021-10-30 08:30:00,65.06704,14.88997,66.7490142321,18.85704,5.49997,19.64275,46.21,9.39,47.1543868585,131.42,65.25704,14.80997,66.9164888571,18.85704,5.49997,19.64275,46.4,9.31,47.3247937132,132.4,66.58704,58.75997,88.8063509574,18.85704,5.49997,19.64275,47.73,53.26,71.5176936149,131.42,68.59704,29.40997,74.6357838584,18.85704,5.49997,19.64275,49.74,23.91,55.1883656218,132.4
2021-10-30 09:00:00,67.10344,18.96017,69.7306224428,18.10344,5.28017,18.85775,49.0,13.68,50.8737889291,130.99,67.32344,18.93017,69.9342327452,18.10344,5.28017,18.85775,49.22,13.65,51.0776947405,131.99,69.92344,52.62017,87.5109693254,18.10344,5.28017,18.85775,51.82,47.34,70.188232632,130.99,71.85344,35.34017,80.0739936275,18.10344,5.28017,18.85775,53.75,30.06,61.5846255164,131.99
2021-10-30 09:30:00,68.66128,27.61204,74.0053790221,19.00128,5.54204,19.793,49.66,22.07,54.3433574598,131.2,68.85128,27.58204,74.1705311306,19.00128,5.54204,19.793,49.85,22.04,54.5048997797,132.19,73.86128,43.00204,85.4673278358,19.00128,5.54204,19.793,54.86,37.46,66.4294452784,131.2,75.48128,44.31204,87.5270273653,19.00128,5.54204,19.793,56.48,38.77,68.506228184,132.19
2021-10-30 10:00:00,70.5064,26.32395,75.260233753,16.9164,4.93395,17.62125,53.59,21.39,57.7011282385,131.62,70.7364,26.31395,75.4722614579,16.9164,4.93395,17.62125,53.82,21.38,57.9111111964,132.63,75.8164,41.62395,86.4909227755,16.9164,4.93395,17.62125,58.9,36.69,69.3928389677,131.62,77.4964,44.10395,89.1675412836,16.9164,4.93395,17.62125,60.58,39.17,72.1403167445,132.63
2021-10-30 10:30:00,70.476,23.87675,74.4107906594,9.246,2.69675,9.63125,61.23,21.18,64.7897005704,131.3,70.716,23.84675,74.6285477653,9.246,2.69675,9.63125,61.47,21.15,65.0067950294,132.35,75.926,38.47675,85.1188449555,9.246,2.69675,9.63125,66.68,35.78,75.673184154,131.3,77.626,42.27675,88.3918518109,9.246,2.69675,9.63125,68.38,39.58,79.0088653254,132.35
