Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-10-30 11:00:00,69.19896,24.67303,73.4660089733,11.83896,3.45303,12.33225,57.36,21.22,61.1592838415,130.99,69.43896,24.66303,73.6887658647,11.83896,3.45303,12.33225,57.6,21.21,61.3809750656,132.01,74.61896,39.80303,84.5710966505,11.83896,3.45303,12.33225,62.78,36.35,72.5441307068,130.99,76.25896,42.80303,87.4501478413,11.83896,3.45303,12.33225,64.42,39.35,75.48747512,132.01
2021-10-30 11:30:00,68.51768,25.65724,73.1639695274,13.56768,3.95724,14.133,54.95,21.7,59.0795438371,131.26,68.73768,25.62724,73.359553446,13.56768,3.95724,14.133,55.17,21.67,59.2732469163,132.28,73.88768,41.02724,84.5140442637,13.56768,3.95724,14.133,60.32,37.07,70.8003340388,131.26,75.49768,43.04724,86.9077934192,13.56768,3.95724,14.133,61.93,39.09,73.2349165358,132.28
2021-10-30 12:00:00,66.98184,26.59137,72.0671065623,15.26184,4.45137,15.89775,51.72,22.14,56.2595591878,131.73,67.19184,26.57137,72.2549726058,15.26184,4.45137,15.89775,51.93,22.12,56.4448341303,132.74,72.26184,42.25137,83.7075372178,15.26184,4.45137,15.89775,57.0,37.8,68.3947366396,131.73,73.83184,43.31137,85.5979869452,15.26184,4.45137,15.89775,58.57,38.86,70.2890069641,132.74
2021-10-30 12:30:00,64.4768,27.0149,69.9075286378,15.8568,4.6249,16.5175,48.62,22.39,53.5277171193,132.09,64.6768,26.9949,70.0843283784,15.8568,4.6249,16.5175,48.82,22.37,53.7011107893,133.08,69.7568,43.8049,82.3703855172,15.8568,4.6249,16.5175,53.9,39.18,66.6354440219,132.09,71.2468,42.7449,83.0856966406,15.8568,4.6249,16.5175,55.39,38.12,67.2397687384,133.08
2021-10-30 13:00:00,63.7888,27.3584,69.4081627476,15.8688,4.6284,16.53,47.92,22.73,53.0375272802,132.51,63.9788,27.3384,69.5749593173,15.8688,4.6284,16.53,48.11,22.71,53.2007161606,133.48,69.0588,43.8184,81.7873464296,15.8688,4.6284,16.53,53.19,39.19,66.068390324,132.51,70.5388,42.9984,82.6110447095,15.8688,4.6284,16.53,54.67,38.37,66.7912104996,133.48
2021-10-30 13:30:00,62.6016,27.8888,68.5328059253,16.5216,4.8188,17.21,46.08,23.07,51.532429595400004,132.74,62.8016,27.8688,68.7074302823,16.5216,4.8188,17.21,46.28,23.05,51.7024264421,133.68,67.8516,44.7988,81.3066547338,16.5216,4.8188,17.21,51.33,39.98,65.0628104219,132.74,69.3416,42.6188,81.3917661929,16.5216,4.8188,17.21,52.82,37.8,64.9522316784,133.68
2021-10-30 14:00:00,61.23944,28.27067,67.4499799389,17.41944,5.08067,18.14525,43.82,23.19,49.5779033441,132.9,61.409440000000004,28.25067,67.5960034067,17.41944,5.08067,18.14525,43.99,23.17,49.7188998269,133.86,66.46944,45.79067,80.7153759389,17.41944,5.08067,18.14525,49.05,40.71,63.7432867053,132.9,67.91944,42.58067,80.1633568881,17.41944,5.08067,18.14525,50.5,37.5,62.9007154172,133.86
2021-10-30 14:30:00,60.74176,28.65468,67.1613884148,17.26176,5.03468,17.981,43.48,23.62,49.4814591539,133.34,60.93176,28.63468,67.32476717669999,17.26176,5.03468,17.981,43.67,23.6,49.6389856867,134.3,65.94176,46.16468,80.4953004305,17.26176,5.03468,17.981,48.68,41.13,63.7292656477,133.34,67.44176,42.36468,79.6439395271,17.26176,5.03468,17.981,50.18,37.33,62.5424759663,134.3
2021-10-30 15:00:00,60.71904,27.70722,66.7419797328,13.49904,3.93722,14.0615,47.22,23.77,52.8653128242,133.34,60.91904,27.67722,66.911568069,13.49904,3.93722,14.0615,47.42,23.74,53.0305949429,134.3,66.09904,45.22722,80.0911013649,13.49904,3.93722,14.0615,52.6,41.29,66.8702033794,133.34,67.59904,41.14722,79.1373737412,13.49904,3.93722,14.0615,54.1,37.21,65.6612069642,134.3
2021-10-30 15:30:00,60.52448,27.09089,66.310851301,12.41448,3.62089,12.931750000000001,48.11,23.47,53.5295525855,133.43,60.71448,27.08089,66.4802428159,12.41448,3.62089,12.931750000000001,48.3,23.46,53.696011025,134.47,65.98448,45.77089,80.305205138,12.41448,3.62089,12.931750000000001,53.57,42.15,68.1642677655,133.43,67.51448,40.15089,78.5512506423,12.41448,3.62089,12.931750000000001,55.1,36.53,66.1093858692,134.47
2021-10-30 16:00:00,61.27144,26.54667,66.7751079951,10.651440000000001,3.10667,11.09525,50.62,23.44,55.783671446,133.43,61.48144,26.51667,66.9559650245,10.651440000000001,3.10667,11.09525,50.83,23.41,55.9617458627,134.47,66.86144,45.28667,80.7547809022,10.651440000000001,3.10667,11.09525,56.21,42.18,70.2760023052,133.43,68.41144,39.46667,78.9793844225,10.651440000000001,3.10667,11.09525,57.76,36.36,68.2514996172,134.47
2021-10-30 16:30:00,63.41816,25.94238,68.5191221328,9.36816,2.73238,9.7585,54.05,23.21,58.8226707996,133.34,63.63816,25.91238,68.7114753549,9.36816,2.73238,9.7585,54.27,23.18,59.0130943097,134.35,69.06816,44.29238,82.0501410837,9.36816,2.73238,9.7585,59.7,41.56,72.741484725,133.34,70.65816,39.13238,80.7707789925,9.36816,2.73238,9.7585,61.29,36.4,71.2841083272,134.35
2021-10-30 17:00:00,66.23832,25.36701,70.929544146,9.41832,2.74701,9.81075,56.82,22.62,61.1569848832,132.86,66.48832,25.35701,71.1595014918,9.41832,2.74701,9.81075,57.07,22.61,61.3856416436,133.86,71.95832,43.65701,84.1661115851,9.41832,2.74701,9.81075,62.54,40.91,74.7320526949,132.86,73.56832,39.06701,83.2978329728,9.41832,2.74701,9.81075,64.15,36.32,73.7181449848,133.86
2021-10-30 17:30:00,69.3508,24.5369,73.5635298382,10.4808,3.0569,10.9175,58.87,21.48,62.666317109,131.48,69.5808,24.5169,73.773749493,10.4808,3.0569,10.9175,59.1,21.46,62.875604172,132.5,75.2308,43.7969,87.0507996416,10.4808,3.0569,10.9175,64.75,40.74,76.5003928094,131.48,76.8108,38.8069,86.0573906428,10.4808,3.0569,10.9175,66.33,35.75,75.3507226243,132.5
2021-10-30 18:00:00,71.93552,24.78411,76.0852886317,12.18552,3.55411,12.69325,59.75,21.23,63.409584449,131.48,72.19552,24.75411,76.3214194703,12.18552,3.55411,12.69325,60.01,21.2,63.6446392087,132.5,77.82552,43.28411,89.0523763959,12.18552,3.55411,12.69325,65.64,39.73,76.7273256409,131.48,79.45552,39.59411,88.774282341,12.18552,3.55411,12.69325,67.27,36.04,76.3160173227,132.5
2021-10-30 18:30:00,74.53952,25.20361,78.6852082596,11.90952,3.47361,12.40575,62.63,21.73,66.292607431,130.96,74.79952,25.19361,78.9283610438,11.90952,3.47361,12.40575,62.89,21.72,66.5350321259,132.0,80.38952,41.48361,90.4619523582,11.90952,3.47361,12.40575,68.48,38.01,78.3215838706,130.96,81.99952,40.57361,91.4884643475,11.90952,3.47361,12.40575,70.09,37.1,79.3033296905,132.0
2021-10-30 19:00:00,73.81104,25.65322,78.1419050334,12.73104,3.71322,13.2615,61.08,21.94,64.9009244926,130.61,74.06104,25.62322,78.3682783341,12.73104,3.71322,13.2615,61.33,21.91,65.1261621777,131.64,79.67104,42.72322,90.4032529384,12.73104,3.71322,13.2615,66.94,39.01,77.4773754073,130.61,81.26104,40.48322,90.7868257152,12.73104,3.71322,13.2615,68.53,36.77,77.7714202005,131.64
2021-10-30 19:30:00,71.85992,26.04956,76.435774861,12.40992,3.61956,12.927,59.45,22.43,63.5405964719,131.44,72.10992,26.03956,76.6674588558,12.40992,3.61956,12.927,59.7,22.42,63.7710467218,132.46,77.61992,43.36956,88.9144010574,12.40992,3.61956,12.927,65.21,39.75,76.3701944478,131.44,79.23992,39.97956,88.7543246236,12.40992,3.61956,12.927,66.83,36.36,76.0808681601,132.46
2021-10-30 20:00:00,69.61224,26.91357,74.6338007069,13.45224,3.9235700000000002,14.01275,56.16,22.99,60.6834878694,131.44,69.85224,26.89357,74.8505146299,13.45224,3.9235700000000002,14.01275,56.4,22.97,60.8981190186,132.46,75.18224,44.22357,87.2243850936,13.45224,3.9235700000000002,14.01275,61.73,40.3,73.7203018171,131.44,76.81224,39.69357,86.46212878,13.45224,3.9235700000000002,14.01275,63.36,35.77,72.7597587956,132.46
2021-10-30 20:30:00,67.79856,27.93208,73.3269788768,14.81856,4.32208,15.436,52.98,23.61,58.002693903,131.37,68.00856,27.92208,73.5173910364,14.81856,4.32208,15.436,53.19,23.6,58.1905155502,132.38,73.27856,46.46208,86.7667691781,14.81856,4.32208,15.436,58.46,42.14,72.0649096301,131.37,74.90856,39.26208,84.5742471867,14.81856,4.32208,15.436,60.09,34.94,69.5097957125,132.38
2021-10-30 21:00:00,65.68792,28.71731,71.6909110527,14.28792,4.16731,14.88325,51.4,24.55,56.9619390471,132.19,65.91792,28.70731,71.897717798,14.28792,4.16731,14.88325,51.63,24.54,57.1652735496,133.25,71.15792,46.48731,84.9971738928,14.28792,4.16731,14.88325,56.87,42.32,70.8884990672,132.19,72.74792,39.30731,82.6881157347,14.28792,4.16731,14.88325,58.46,35.14,68.2084393605,133.25
2021-10-30 21:30:00,63.89616,27.83013,69.6938691605,13.16616,3.8401300000000003,13.71475,50.73,23.99,56.1164236209,132.56,64.09616,27.81013,69.8693141326,13.16616,3.8401300000000003,13.71475,50.93,23.97,56.2887715268,133.61,69.51616,47.69013,84.3021055524,13.16616,3.8401300000000003,13.71475,56.35,43.85,71.4012955065,132.56,71.11616,38.14013,80.6980652157,13.16616,3.8401300000000003,13.71475,57.95,34.3,67.3401254825,133.61
2021-10-30 22:00:00,62.29784,28.38312,68.4589100819,12.38784,3.61312,12.904,49.91,24.77,55.7185875629,132.96,62.50784,28.36312,68.6417994927,12.38784,3.61312,12.904,50.12,24.75,55.8979149879,133.98,67.80784,47.65312,82.8777594485,12.38784,3.61312,12.904,55.42,44.04,70.7876966711,132.96,69.41784,38.37312,79.3179226203,12.38784,3.61312,12.904,57.03,34.76,66.7883111031,133.98
2021-10-30 22:30:00,60.95456,22.58758,65.0050548423,13.53456,3.9475800000000003,14.0985,47.42,18.64,50.9519970168,133.55,61.15456,22.52758,65.1718656281,13.53456,3.9475800000000003,14.0985,47.62,18.58,51.1163457223,134.56,64.20456,55.79758,85.0623033937,13.53456,3.9475800000000003,14.0985,50.67,51.85,72.4973889185,133.55,65.80456,32.01758,73.1803631164,13.53456,3.9475800000000003,14.0985,52.27,28.07,59.3302435525,134.56
2021-10-30 23:00:00,60.169200000000004,11.16185,61.1957475979,14.2692,4.16185,14.86375,45.9,7.0,46.4307010501,133.55,60.3692,11.07185,61.376104235,14.2692,4.16185,14.86375,46.1,6.91,46.6149986592,134.52,60.1792,67.53185,90.45488863,14.2692,4.16185,14.86375,45.91,63.37,78.2526996339,133.55,61.6892,20.21185,64.9159169778,14.2692,4.16185,14.86375,47.42,16.05,50.0625498751,134.52
2021-10-30 23:30:00,57.58896,11.40303,58.7070473373,14.23896,4.15303,14.83225,43.35,7.25,43.9520761739,132.24,57.76896,11.33303,58.8701138819,14.23896,4.15303,14.83225,43.53,7.18,44.1181742596,133.24,57.59896,68.07303,89.1716188395,14.23896,4.15303,14.83225,43.36,63.92,77.2389539028,132.24,59.08896,20.06303,62.4021663619,14.23896,4.15303,14.83225,44.85,15.91,47.5883452118,133.24
2021-10-31 00:00:00,55.3452,11.17485,56.4620973358,12.8052,3.7348500000000002,13.33875,42.54,7.44,43.1857059685,132.51,55.5352,11.08485,56.6306660614,12.8052,3.7348500000000002,13.33875,42.73,7.35,43.3575299112,133.5,55.3752,69.24485,88.6637582475,12.8052,3.7348500000000002,13.33875,42.57,65.51,78.1265959837,132.51,56.8752,18.91485,59.9379673126,12.8052,3.7348500000000002,13.33875,44.07,15.18,46.6111284995,133.5
2021-10-31 00:30:00,53.60184,10.77387,54.6738834011,11.36184,3.31387,11.83525,42.24,7.46,42.8936965066,133.2,53.77184,10.69387,54.8248997497,11.36184,3.31387,11.83525,42.41,7.38,43.0473286047,134.24,53.62184,70.12387,88.2760379082,11.36184,3.31387,11.83525,42.26,66.81,79.0536760689,133.2,55.10184,17.99387,57.9654390906,11.36184,3.31387,11.83525,43.74,14.68,46.137728596,134.24
2021-10-31 01:00:00,52.66808,11.05069,53.8149087183,11.48808,3.35069,11.96675,41.18,7.7,41.8937035842,133.77,52.84808,10.96069,53.9727364969,11.48808,3.35069,11.96675,41.36,7.61,42.0542708889,134.8,52.65808,70.47069,87.9715382289,11.48808,3.35069,11.96675,41.17,67.12,78.7404806945,133.77,54.13808,18.10069,57.083856602,11.48808,3.35069,11.96675,42.65,14.75,45.1285386424,134.8
2021-10-31 01:30:00,52.48712,11.44291,53.7199958597,11.90712,3.47291,12.40325,40.58,7.97,41.3552572232,133.3,52.65712,11.36291,53.8691749553,11.90712,3.47291,12.40325,40.75,7.89,41.5068018522,134.33,52.47712,70.87291,88.1862659112,11.90712,3.47291,12.40325,40.57,67.4,78.668194971,133.3,53.97712,17.55291,56.7594409148,11.90712,3.47291,12.40325,42.07,14.08,44.3636258662,134.33
2021-10-31 02:00:00,54.01544,11.83367,55.2965053513,13.55544,3.9536700000000002,14.12025,40.46,7.88,41.220213488,133.3,54.19544,11.75367,55.4553376625,13.55544,3.9536700000000002,14.12025,40.64,7.8,41.3817544336,134.33,54.06544,70.99367,89.236612343,13.55544,3.9536700000000002,14.12025,40.51,67.04,78.3289327133,133.3,55.49544,17.91367,58.3150360856,13.55544,3.9536700000000002,14.12025,41.94,13.96,44.202321206,134.33
2021-10-31 02:30:00,53.41584,11.98212,54.7432476439,13.99584,4.08212,14.579,39.42,7.9,40.2038107647,132.99,53.59584,11.90212,54.901498393,13.99584,4.08212,14.579,39.6,7.82,40.3647420405,134.0,53.42584,70.71212,88.6257541271,13.99584,4.08212,14.579,39.43,66.63,77.4227473034,132.99,54.86584,17.88212,57.7064174473,13.99584,4.08212,14.579,40.87,13.8,43.1369551545,134.0
2021-10-31 03:00:00,52.17288,12.60334,53.6735836949,15.06288,4.39334,15.6905,37.11,8.21,38.0073177165,133.36,52.32288,12.52334,53.8007231945,15.06288,4.39334,15.6905,37.26,8.13,38.1366555954,134.38,52.21288,71.53334,88.5618629516,15.06288,4.39334,15.6905,37.15,67.14,76.7326664466,133.36,53.64288,17.97334,56.5738413531,15.06288,4.39334,15.6905,38.58,13.58,40.9002787277,134.38
2021-10-31 03:30:00,51.45664,13.12652,53.1045320797,16.85664,4.91652,17.559,34.6,8.21,35.5607100604,133.77,51.61664,13.04652,53.2399211964,16.85664,4.91652,17.559,34.76,8.13,35.6981021905,134.81,51.46664,72.24652,88.7038594707,16.85664,4.91652,17.559,34.61,67.33,75.7045639311,133.77,52.90664,18.58652,56.0764770809,16.85664,4.91652,17.559,36.05,13.67,38.5547843983,134.81
2021-10-31 04:00:00,50.54728,13.72254,52.3768614891,18.31728,5.34254,19.0805,32.23,8.38,33.3016110721,133.18,50.68728,13.65254,52.4937348857,18.31728,5.34254,19.0805,32.37,8.31,33.4196499084,134.22,50.54728,72.81254,88.6379912715,18.31728,5.34254,19.0805,32.23,67.47,74.7728145786,133.18,51.96728,19.29254,55.4328448688,18.31728,5.34254,19.0805,33.65,13.95,36.426981758,134.22
2021-10-31 04:30:00,49.42024,13.84257,51.3222843009,18.66024,5.44257,19.43775,30.76,8.4,31.8863230869,133.55,49.55024,13.77257,51.4286881853,18.66024,5.44257,19.43775,30.89,8.33,31.9934524552,134.61,49.52024,72.88257,88.1142620662,18.66024,5.44257,19.43775,30.86,67.44,74.1653099501,133.55,50.90024,18.89257,54.2933111282,18.66024,5.44257,19.43775,32.24,13.45,34.9330803108,134.61
2021-10-31 05:00:00,48.826480000000004,13.61314,50.688684436,17.73648,5.17314,18.4755,31.09,8.44,32.2152401822,133.48,48.96648,13.53314,50.8021854043,17.73648,5.17314,18.4755,31.23,8.36,32.3295917079,134.51,48.90648,72.90314,87.787878479,17.73648,5.17314,18.4755,31.17,67.73,74.5581772846,133.48,50.29648,18.65314,53.6439701388,17.73648,5.17314,18.4755,32.56,13.48,35.2400908058,134.51
2021-10-31 05:30:00,48.70112,13.79866,50.6181993659,18.68112,5.44866,19.4595,30.02,8.35,31.1596357488,133.48,48.841120000000004,13.71866,50.7312195305,18.68112,5.44866,19.4595,30.16,8.27,31.2732873232,134.55,48.76112,73.09866,87.8695676412,18.68112,5.44866,19.4595,30.08,67.65,74.0359973256,133.48,50.13112,19.01866,53.6175215825,18.68112,5.44866,19.4595,31.45,13.57,34.2526991637,134.55
2021-10-31 06:00:00,48.28928,14.11229,50.3091571383,19.61928,5.72229,20.43675,28.67,8.39,29.8724120218,133.48,48.40928,14.03229,50.4020193322,19.61928,5.72229,20.43675,28.79,8.31,29.9653166177,134.55,48.34928,73.32229,87.8283045912,19.61928,5.72229,20.43675,28.73,67.6,73.4518406849,133.48,49.70928,19.23229,53.3000328026,19.61928,5.72229,20.43675,30.09,13.51,32.9837566084,134.55
2021-10-31 06:30:00,48.67152,14.67086,50.8345452645,21.19152,6.18086,22.0745,27.48,8.49,28.7616150451,133.06,48.79152,14.59086,50.9264726783,21.19152,6.18086,22.0745,27.6,8.41,28.8528698746,134.09,48.69152,73.93086,88.524777211,21.19152,6.18086,22.0745,27.5,67.75,73.1184826155,133.06,50.04152,19.60086,53.7433478363,21.19152,6.18086,22.0745,28.85,13.42,31.8185307643,134.09
2021-10-31 07:00:00,49.32968,14.82199,51.5083363783,23.62968,6.89199,24.61425,25.7,7.93,26.8956297565,132.38,49.43968,14.74199,51.5907765755,23.62968,6.89199,24.61425,25.81,7.85,26.9773719995,133.46,49.42968,73.82199,88.8424418421,23.62968,6.89199,24.61425,25.8,66.93,71.7305018803,132.38,50.75968,20.76199,54.8416387653,23.62968,6.89199,24.61425,27.13,13.87,30.4698834917,133.46
2021-10-31 07:30:00,51.33056,14.77683,53.4151766333,24.40056,7.11683,25.41725,26.93,7.66,27.9982231579,132.8,51.46056,14.70683,53.52083785,24.40056,7.11683,25.41725,27.06,7.59,28.1043003827,133.84,51.45056,72.62683,89.0045872984,24.40056,7.11683,25.41725,27.05,65.51,70.8749786596,132.8,52.80056,21.53683,57.0239790155,24.40056,7.11683,25.41725,28.4,14.42,31.8511601045,133.84
2021-10-31 08:00:00,53.37648,16.85689,55.9750244097,24.60648,7.17689,25.63175,28.77,9.68,30.35482334,132.8,53.51648,16.80689,56.093539584,24.60648,7.17689,25.63175,28.91,9.63,30.4717081897,133.84,53.97648,69.05689,87.6488131674,24.60648,7.17689,25.63175,29.37,61.88,68.496213764,132.8,55.39648,25.10689,60.8204400006,24.60648,7.17689,25.63175,30.79,17.93,35.6301698003,133.84
2021-10-31 08:30:00,55.06928,27.01479,61.3386051232,24.83928,7.24479,25.87425,30.23,19.77,36.1207115102,132.1,55.20928,26.98479,61.4511471778,24.83928,7.24479,25.87425,30.37,19.74,36.2216026702,133.12,58.07928,57.68479,81.8580341974,24.83928,7.24479,25.87425,33.24,50.44,60.4077081174,132.1,59.66928,35.37479,69.3671301357,24.83928,7.24479,25.87425,34.83,28.13,44.7708141539,133.12
2021-10-31 09:00:00,57.33776,26.31393,63.087571152,24.76776,7.22393,25.79975,32.57,19.09,37.7522582106,131.42,57.47776,26.27393,63.1981984891,24.76776,7.22393,25.79975,32.71,19.05,37.8529602541,132.46,60.37776,56.78393,82.8847911795,24.76776,7.22393,25.79975,35.61,49.56,61.0267621622,131.42,62.00776,35.48393,71.4427854193,24.76776,7.22393,25.79975,37.24,28.26,46.7487454377,132.46
2021-10-31 09:30:00,61.12624,24.24682,65.7596038359,24.60624,7.17682,25.6315,36.52,17.07,40.3124707752,131.26,61.29624,24.20682,65.9029526854,24.60624,7.17682,25.6315,36.69,17.03,40.4496847948,132.27,64.42624,56.33682,85.583746636,24.60624,7.17682,25.6315,39.82,49.16,63.2640340162,131.26,66.10624,35.26682,74.9251864185,24.60624,7.17682,25.6315,41.5,28.09,50.1128536406,132.27
2021-10-31 10:00:00,64.67552,23.73036,68.8916023402,24.51552,7.15036,25.537,40.16,16.58,43.4479228502,130.93,64.84552,23.70036,69.0409192306,24.51552,7.15036,25.537,40.33,16.55,43.5937082616,131.95,68.03552,54.75036,87.3294560947,24.51552,7.15036,25.537,43.52,47.6,64.4961270155,130.93,69.74552,36.47036,78.7053029891,24.51552,7.15036,25.537,45.23,29.32,53.901904419,131.95
2021-10-31 10:30:00,68.1284,21.60745,71.4727974971,18.1284,5.28745,18.88375,50.0,16.32,52.5960302685,133.53,68.3484,21.55745,71.6674782106,18.1284,5.28745,18.88375,50.22,16.27,52.7897840496,134.54,71.5984,51.29745,88.0781429133,18.1284,5.28745,18.88375,53.47,46.01,70.5404919178,133.53,73.4884,35.71745,81.708513443,18.1284,5.28745,18.88375,55.36,30.43,63.1721022288,134.54
2021-10-31 11:00:00,72.93688,4.50034,73.0755877448,7.88688,2.3003400000000003,8.2155,65.05,2.2,65.0871915203,133.53,73.25688,4.16034,73.3749200766,7.88688,2.3003400000000003,8.2155,65.37,1.8599999999999999,65.396456326,134.54,73.53688,60.40034,95.1623549112,7.88688,2.3003400000000003,8.2155,65.65,58.1,87.6671688832,133.53,75.50688,21.40034,78.4809752708,7.88688,2.3003400000000003,8.2155,67.62,19.1,70.2657412969,134.54
2021-10-31 11:30:00,73.90912,6.44016,74.1891749516,19.26912,5.62016,20.072,54.64,0.8200000000000001,54.6461526551,134.4,74.12912,6.3601600000000005,74.4014654909,19.26912,5.62016,20.072,54.86,0.74,54.8649906589,135.45,74.14912,65.67016,99.048785511,19.26912,5.62016,20.072,54.88,60.05,81.3499655808,134.4,75.91912,23.36016,79.4317937403,19.26912,5.62016,20.072,56.65,17.74,59.362699568,135.45
2021-10-31 12:00:00,69.06632,8.50226,69.5876783881,20.47632,5.97226,21.3295,48.59,2.5300000000000002,48.655821851,134.77,69.28632,8.42226,69.7963365991,20.47632,5.97226,21.3295,48.81,2.45,48.8714497432,135.84,69.11632,67.06226,96.3037507403,20.47632,5.97226,21.3295,48.64,61.09,78.0886528249,134.77,70.83632,23.48226,74.6270779667,20.47632,5.97226,21.3295,50.36,17.51,53.3172551807,135.84
2021-10-31 12:30:00,67.24496,10.18228,68.0114951416,22.46496,6.55228,23.401,44.78,3.63,44.9268883855,134.38,67.44496,10.10228,68.1973510527,22.46496,6.55228,23.401,44.98,3.55,45.1198725619,135.39,67.26496,67.05228,94.9767502971,22.46496,6.55228,23.401,44.8,60.5,75.2814054066,134.38,68.93496,24.84228,73.2746039621,22.46496,6.55228,23.401,46.47,18.29,49.9398137762,135.39
2021-10-31 13:00:00,69.87192,9.56556,70.5236495269,23.88192,6.96556,24.877,45.99,2.6,46.0634356079,134.2,70.07192,9.48556,70.7110304054,23.88192,6.96556,24.877,46.19,2.52,46.2586910753,135.21,69.93192,67.02556,96.8653659891,23.88192,6.96556,24.877,46.05,60.06,75.6822707112,134.2,71.62192,25.40556,75.9943544179,23.88192,6.96556,24.877,47.74,18.44,51.1775458575,135.21
2021-10-31 13:30:00,70.48752,9.50761,71.1258400559,24.67752,7.19761,25.705750000000002,45.81,2.31,45.8682046738,134.2,70.69752,9.42761,71.3233423534,24.67752,7.19761,25.705750000000002,46.02,2.23,46.07399809,135.27,70.60752,66.77761,97.1836975931,24.67752,7.19761,25.705750000000002,45.93,59.58,75.228593633,134.2,72.29752,25.86761,76.7858362282,24.67752,7.19761,25.705750000000002,47.62,18.67,51.1491280473,135.27
2021-10-31 14:00:00,72.21168,9.35924,72.8156720892,24.99168,7.28924,26.033,47.22,2.07,47.2653498876,134.45,72.44168,9.26924,73.0322929354,24.99168,7.28924,26.033,47.45,1.98,47.4912928862,135.47,72.33168,66.60924,98.3293587135,24.99168,7.28924,26.033,47.34,59.32,75.8942553821,134.45,74.06168,26.20924,78.5624382628,24.99168,7.28924,26.033,49.07,18.92,52.5911713123,135.47
2021-10-31 14:30:00,73.58216,9.34188,74.1728049368,24.93216,7.27188,25.971,48.65,2.07,48.6940181131,134.8,73.79216,9.26188,74.3711321589,24.93216,7.27188,25.971,48.86,1.99,48.9005081773,135.78,73.72216,66.76188,99.4590644245,24.93216,7.27188,25.971,48.79,59.49,76.9384442265,134.8,75.44216,26.27188,79.8857383029,24.93216,7.27188,25.971,50.51,19.0,53.965360186,135.78
2021-10-31 15:00:00,69.84736,9.77923,70.5286256662,23.99736,6.99923,24.99725,45.85,2.7800000000000002,45.9342018544,134.95,70.05736,9.69923,70.7255876806,23.99736,6.99923,24.99725,46.06,2.7,46.1390680443,135.96,69.92736,67.31923,97.0655160413,23.99736,6.99923,24.99725,45.93,60.32,75.8160095231,134.95,71.65736,25.55923,76.079244741,23.99736,6.99923,24.99725,47.66,18.56,51.1463507985,135.96
2021-10-31 15:30:00,69.54768,10.93099,70.4014654376,25.23768,7.36099,26.28925,44.31,3.5700000000000003,44.4535825328,134.81,69.75768,10.86099,70.5981233657,25.23768,7.36099,26.28925,44.52,3.5,44.6573666935,135.82,69.61768000000001,67.89099,97.2409784595,25.23768,7.36099,26.28925,44.38,60.53,75.0564141163,134.81,71.32768,25.79099,75.8473012003,25.23768,7.36099,26.28925,46.09,18.43,49.6382211607,135.82
2021-10-31 16:00:00,70.10912,10.82516,70.9399238525,25.62912,7.47516,26.697,44.48,3.35,44.6059738152,134.65,70.29912,10.73516,71.1140628357,25.62912,7.47516,26.697,44.67,3.26,44.7887988229,135.7,70.20912,68.02516,97.7585951423,25.62912,7.47516,26.697,44.58,60.55,75.1909495884,134.65,71.91912,25.77516,76.3984207599,25.62912,7.47516,26.697,46.29,18.3,49.7760394166,135.7
2021-10-31 16:30:00,71.36032,10.59801,72.143004418,25.09032,7.31801,26.13575,46.27,3.2800000000000002,46.3861110679,134.21,71.57032,10.51801,72.339057495,25.09032,7.31801,26.13575,46.48,3.2,46.5900246834,135.27,71.49032,67.94801,98.629599597,25.09032,7.31801,26.13575,46.4,60.63,76.3476057254,134.21,73.23032,25.36801,77.4997787007,25.09032,7.31801,26.13575,48.14,18.05,51.4126647821,135.27
2021-10-31 17:00:00,72.06424,10.45082,72.8180906468,24.89424,7.26082,25.9315,47.17,3.19,47.2777431779,133.61,72.28424,10.38082,73.0258363612,24.89424,7.26082,25.9315,47.39,3.12,47.4925941595,134.68,72.22424,67.71082,99.00048479,24.89424,7.26082,25.9315,47.33,60.45,76.7745491683,133.61,73.97424,25.02082,78.0911622212,24.89424,7.26082,25.9315,49.08,17.76,52.194482467,134.68
2021-10-31 17:30:00,74.24024,10.67007,75.0030907967,25.44024,7.42007,26.50025,48.8,3.25,48.9081026007,132.99,74.46024,10.59007,75.2095534056,25.44024,7.42007,26.50025,49.02,3.17,49.1223910249,134.06,74.39024,67.38007,100.369226561,25.44024,7.42007,26.50025,48.95,59.96,77.4035147781,132.99,76.16024,24.92007,80.1335887482,25.44024,7.42007,26.50025,50.72,17.5,53.6541554775,134.06
2021-10-31 18:00:00,77.42904,10.26097,78.1059776244,25.88904,7.55097,26.96775,51.54,2.71,51.6111974285,131.87,77.66904,10.18097,78.3334661857,25.88904,7.55097,26.96775,51.78,2.63,51.8467482105,132.98,77.57904,65.99097,101.8494750544,25.88904,7.55097,26.96775,51.69,58.44,78.0198032553,131.87,79.38904,25.82097,83.4825859917,25.88904,7.55097,26.96775,53.5,18.27,56.5335555224,132.98
2021-10-31 18:30:00,80.76688,8.66159,81.2299947449,25.85688,7.54159,26.93425,54.91,1.12,54.9214211397,132.78,81.01688,8.57159,81.4690554755,25.85688,7.54159,26.93425,55.16,1.03,55.1696157319,133.76,81.11688,64.95159,103.916588014,25.85688,7.54159,26.93425,55.26,57.41,79.6842249131,132.78,82.92688,25.72159,86.8243492268,25.85688,7.54159,26.93425,57.07,18.18,59.8957202144,133.76
2021-10-31 19:00:00,79.68112,8.73491,80.1584651622,25.73112,7.50491,26.80325,53.95,1.23,53.9640194945,132.78,79.91112,8.64491,80.3773697539,25.73112,7.50491,26.80325,54.18,1.1400000000000001,54.1919920283,133.76,80.04112,65.52491,103.4412621799,25.73112,7.50491,26.80325,54.31,58.02,79.4726147802,132.78,81.84112,25.56491,85.7410843538,25.73112,7.50491,26.80325,56.11,18.06,58.9448530408,133.76
2021-10-31 19:30:00,77.98264,9.00327,78.5006433863,25.62264,7.47327,26.69025,52.36,1.53,52.3823491264,133.9,78.22264,8.91327,78.7288243953,25.62264,7.47327,26.69025,52.6,1.44,52.6197073348,134.93,78.30264,65.99327,102.4031987599,25.62264,7.47327,26.69025,52.68,58.52,78.7386360055,133.9,80.10264,25.69327,84.1223933222,25.62264,7.47327,26.69025,54.48,18.22,57.445964175,134.93
2021-10-31 20:00:00,76.42904,9.82097,77.0574435539,25.88904,7.55097,26.96775,50.54,2.27,50.5909527485,133.9,76.65904,9.74097,77.2754483019,25.88904,7.55097,26.96775,50.77,2.19,50.8172116512,134.93,76.68904,66.64097,101.5983648425,25.88904,7.55097,26.96775,50.8,59.09,77.9247592232,133.9,78.46904,25.66097,82.5583164791,25.88904,7.55097,26.96775,52.58,18.11,55.6114062041,134.93
2021-10-31 20:30:00,75.51144,10.56042,76.246311658,25.92144,7.56042,27.0015,49.59,3.0,49.6806612275,133.9,75.74144,10.47042,76.4617252503,25.92144,7.56042,27.0015,49.82,2.91,49.9049145876,134.93,75.66144,67.25042,101.2288125637,25.92144,7.56042,27.0015,49.74,59.69,77.697900229,133.9,77.45144,25.67042,81.5947058396,25.92144,7.56042,27.0015,51.53,18.11,54.6197125587,134.93
2021-10-31 21:00:00,73.81856,11.13833,74.6541505588,25.94856,7.56833,27.02975,47.87,3.5700000000000003,48.0029353269,133.7,74.02856,11.06833,74.8514236649,25.94856,7.56833,27.02975,48.08,3.5,48.2072235251,134.7,73.92856,67.43833,100.0667793869,25.94856,7.56833,27.02975,47.98,59.87,76.7235120416,133.7,75.70856,25.49833,79.8871134168,25.94856,7.56833,27.02975,49.76,17.93,52.8917999316,134.7
2021-10-31 21:30:00,73.06888,11.36009,73.9466893732,25.74888,7.51009,26.82175,47.32,3.85,47.4763614865,134.2,73.28888,11.27009,74.150353069,25.74888,7.51009,26.82175,47.54,3.76,47.68845982,135.28,73.16888,67.51009,99.5554983527,25.74888,7.51009,26.82175,47.42,60.0,76.4765088115,134.2,74.92888,25.11009,79.0243866023,25.74888,7.51009,26.82175,49.18,17.6,52.2343986277,135.28
2021-10-31 22:00:00,70.57776,11.98018,71.5873237344,25.09776,7.32018,26.1435,45.48,4.66,45.7181145718,135.05,70.77776,11.91018,71.7728618508,25.09776,7.32018,26.1435,45.68,4.59,45.9100261381,136.15,70.66776,68.50018,98.4185295737,25.09776,7.32018,26.1435,45.57,61.18,76.286416222,135.05,72.40776,24.24018,76.3575145919,25.09776,7.32018,26.1435,47.31,16.92,50.2446265784,136.15
2021-10-31 22:30:00,67.97512,12.55691,69.1251974881,25.39512,7.40691,26.45325,42.58,5.15,42.890312426,132.84,68.15512,12.47691,69.2877598524,25.39512,7.40691,26.45325,42.76,5.07,43.0595227563,133.9,68.07512,69.93691,97.598121618,25.39512,7.40691,26.45325,42.68,62.53,75.7072209238,132.84,69.77512,23.92691,73.7635709084,25.39512,7.40691,26.45325,44.38,16.52,47.3549870658,133.9
2021-10-31 23:00:00,64.84392,13.77281,66.290453734,25.72392,7.50281,26.79575,39.12,6.27,39.6192793978,132.84,65.03392,13.34281,66.3885632414,25.72392,7.50281,26.79575,39.31,5.84,39.7414355553,133.9,65.28392,70.57281,96.137982722,25.72392,7.50281,26.79575,39.56,63.07,74.4501074546,132.84,66.96392,24.04281,71.1493028389,25.72392,7.50281,26.79575,41.24,16.54,44.4331992996,133.9
2021-10-31 23:30:00,60.20272,26.91496,65.9452998113,25.66272,7.48496,26.732,34.54,19.43,39.6299949533,133.59,60.35272,26.89496,66.0741226563,25.66272,7.48496,26.732,34.69,19.41,39.7510276597,134.64,63.34272,57.22496,85.3639046904,25.66272,7.48496,26.732,37.68,49.74,62.4007211497,133.59,65.02272,36.11496,74.3790592304,25.66272,7.48496,26.732,39.36,28.63,48.6712081214,134.64
2021-11-01 00:00:00,56.99272,27.11996,63.1162606893,25.78272,7.51996,26.857,31.21,19.6,36.8540920387,133.99,57.13272,27.07996,63.225563882,25.78272,7.51996,26.857,31.35,19.56,36.9515371805,135.0,60.07272,58.46996,83.8299940988,25.78272,7.51996,26.857,34.29,50.95,61.41422148,133.99,61.71272,35.91996,71.4052052458,25.78272,7.51996,26.857,35.93,28.4,45.7987434325,135.0
2021-11-01 00:30:00,52.34184,16.67512,54.9338496885,24.77184,7.22512,25.804,27.57,9.45,29.1445946961,134.55,52.47184,16.59512,55.0335534088,24.77184,7.22512,25.804,27.7,9.37,29.2418689553,135.55,53.56184,59.86512,80.3287202487,24.77184,7.22512,25.804,28.79,52.64,59.9986141507,134.55,54.54184,13.77512,56.2544775249,24.77184,7.22512,25.804,29.77,6.55,30.482050456,135.55
2021-11-01 01:00:00,55.81176,16.12093,58.093346765,25.51176,7.44093,26.57475,30.3,8.68,31.5187626661,133.35,55.94176,16.05093,58.1989077712,25.51176,7.44093,26.57475,30.43,8.61,31.62462648,134.42,57.08176,59.05093,82.1300167939,25.51176,7.44093,26.57475,31.57,51.61,60.5000578512,133.35,58.06176,14.62093,59.8743648681,25.51176,7.44093,26.57475,32.55,7.18,33.332490156,134.42
2021-11-01 01:30:00,55.66832,16.18576,57.973620539,25.52832,7.44576,26.592,30.14,8.74,31.3816379432,132.89,55.79832,16.11576,58.0789999501,25.52832,7.44576,26.592,30.27,8.67,31.4871688152,133.88,56.92832,59.25576,82.1710332855,25.52832,7.44576,26.592,31.4,51.81,60.5824735381,132.89,57.90832,14.60576,59.7218699506,25.52832,7.44576,26.592,32.38,7.16,33.1621772506,133.88
2021-11-01 02:00:00,54.64912,16.54891,57.0998488524,25.53912,7.44891,26.60325,29.11,9.1,30.499214744,133.11,54.76912,16.46891,57.1916209087,25.53912,7.44891,26.60325,29.23,9.02,30.590084995,134.1,55.90912,59.89891,81.9372266944,25.53912,7.44891,26.60325,30.37,52.45,60.6080803194,133.11,56.86912,14.35891,58.6538584064,25.53912,7.44891,26.60325,31.33,6.91,32.0829705607,134.1
2021-11-01 02:30:00,53.64848,16.49164,56.1260509585,25.54848,7.45164,26.613,28.1,9.04,29.5183265108,133.61,53.76848,16.42164,56.220278386,25.54848,7.45164,26.613,28.22,8.97,29.6113035849,134.63,54.91848,59.82164,81.2075615802,25.54848,7.45164,26.613,29.37,52.37,60.0434326134,133.61,55.86848,14.42164,57.6998332563,25.54848,7.45164,26.613,30.32,6.97,31.1108228756,134.63
2021-11-01 03:00:00,52.78464,16.71302,55.3673482971,25.48464,7.43302,26.5465,27.3,9.28,28.8341533602,133.52,52.90464,16.63302,55.4577162156,25.48464,7.43302,26.5465,27.42,9.2,28.9222474922,134.48,54.02464,60.09302,80.8073807263,25.48464,7.43302,26.5465,28.54,52.66,59.8966376352,133.52,54.98464,14.30302,56.8144965396,25.48464,7.43302,26.5465,29.5,6.87,30.2893859297,134.48
2021-11-01 03:30:00,51.2652,17.0561,54.0280601007,25.2552,7.3661,26.3075,26.01,9.69,27.7563722413,133.18,51.3752,16.9861,54.1104312333,25.2552,7.3661,26.3075,26.12,9.62,27.8352079209,134.15,52.4652,60.1061,79.7830838477,25.2552,7.3661,26.3075,27.21,52.74,59.3455280539,133.18,53.4252,13.5861,55.1256211598,25.2552,7.3661,26.3075,28.17,6.22,28.8485233591,134.15
2021-11-01 04:00:00,49.87728,17.14629,52.7421872979,24.22728,7.06629,25.23675,25.65,10.08,27.5595518831,133.18,49.97728,17.07629,52.8140908883,24.22728,7.06629,25.23675,25.75,10.01,27.6272076041,134.15,51.05728,60.26629,78.9865276573,24.22728,7.06629,25.23675,26.83,53.2,59.5826224666,133.18,52.01728,12.91629,53.5969025781,24.22728,7.06629,25.23675,27.79,5.85,28.3990598436,134.15
2021-11-01 04:30:00,50.56488,17.15684,53.3962943302,24.19488,7.05684,25.203,26.37,10.1,28.2380399461,132.64,50.68488,17.09684,53.4907375029,24.19488,7.05684,25.203,26.49,10.04,28.3288139533,133.61,51.69488,58.936840000000004,78.3958654994,24.19488,7.05684,25.203,27.5,51.88,58.7178371536,132.64,52.65488,13.58684,54.3795789704,24.19488,7.05684,25.203,28.46,6.53,29.1995291058,133.61
2021-11-01 05:00:00,51.87432,17.02501,54.59666694,23.91432,6.97501,24.91075,27.96,10.05,29.7113463175,132.64,52.00432,16.96501,54.7015617964,23.91432,6.97501,24.91075,28.09,9.99,29.8135573188,133.61,52.95432,58.09501,78.6078252693,23.91432,6.97501,24.91075,29.04,51.12,58.7926526022,132.64,53.93432,14.00501,55.7229860916,23.91432,6.97501,24.91075,30.02,7.03,30.8321471844,133.61
2021-11-01 05:30:00,53.86272,16.99871,56.4814017838,24.37272,7.10871,25.38825,29.49,9.89,31.1042151484,132.41,53.98272,16.93871,56.5778574626,24.37272,7.10871,25.38825,29.61,9.83,31.1990544729,133.42,54.91272,57.08871,79.2119159424,24.37272,7.10871,25.38825,30.54,49.98,58.5721094037,132.41,55.89272,15.03871,57.8805575946,24.37272,7.10871,25.38825,31.52,7.93,32.5022353077,133.42
2021-11-01 06:00:00,56.80584,15.53087,58.8906731245,23.62584,6.89087,24.61025,33.18,8.64,34.2864696345,132.21,56.96584,15.46087,59.0266501511,23.62584,6.89087,24.61025,33.34,8.57,34.4238362185,133.24,57.98584,56.08087,80.6685912884,23.62584,6.89087,24.61025,34.36,49.19,60.0022141258,132.21,59.00584,14.86087,60.8484561124,23.62584,6.89087,24.61025,35.38,7.97,36.2665865502,133.24
2021-11-01 06:30:00,62.60464,22.56802,66.5481515615,23.20464,6.76802,24.1715,39.4,15.8,42.4499705536,131.28,62.78464,22.53802,66.7073711478,23.20464,6.76802,24.1715,39.58,15.77,42.6059772802,132.34,65.79464,51.33802,83.4537413796,23.20464,6.76802,24.1715,42.59,44.57,61.6473275982,131.28,67.23464,32.53802,74.6941735442,23.20464,6.76802,24.1715,44.03,25.77,51.0169952075,132.34
2021-11-01 07:00:00,68.74552,20.44411,71.7210440092,24.18552,7.05411,25.19325,44.56,13.39,46.5283322289,132.06,68.93552,20.36411,71.8804764436,24.18552,7.05411,25.19325,44.75,13.31,46.6874565596,133.03,72.07552,30.02411,78.0789841415,24.18552,7.05411,25.19325,47.89,22.97,53.113774108,132.06,73.14552,17.62411,75.2387955071,24.18552,7.05411,25.19325,48.96,10.57,50.0879875819,133.03
2021-11-01 07:30:00,74.88752,15.92386,76.5618048968,24.28752,7.08386,25.2995,50.6,8.84,51.3663858958,130.92,75.11752,15.853860000000001,76.7723041718,24.28752,7.08386,25.2995,50.83,8.77,51.5810217037,131.87,77.45752,22.89386,80.7700206156,24.28752,7.08386,25.2995,53.17,15.81,55.4707580622,130.92,78.43752,7.84386,78.8287427494,24.28752,7.08386,25.2995,54.15,0.76,54.1553330707,131.87
2021-11-01 08:00:00,78.00712,14.904160000000001,79.4181638921,24.35712,7.10416,25.372,53.65,7.8,54.2140433836,130.92,79.12712,18.80416,81.3307909269,24.35712,7.10416,25.372,54.77,11.7,56.0057398844,131.87,78.46712,30.74416,84.2750989035,24.35712,7.10416,25.372,54.11,23.64,59.0486384263,130.92,79.42712,14.70416,80.7767275445,24.35712,7.10416,25.372,55.07,7.6,55.5919499568,131.87
2021-11-01 08:30:00,79.1552,14.12985,80.4064571292,24.9252,7.26985,25.96375,54.23,6.86,54.6621669896,132.49,80.3052,19.93985,82.7437173752,24.9252,7.26985,25.96375,55.38,12.67,56.8108554767,133.54,79.5552,30.11985,85.0660638037,24.9252,7.26985,25.96375,54.63,22.85,59.2162089297,132.49,80.5252,14.10985,81.7520379077,24.9252,7.26985,25.96375,55.6,6.84,56.0191538672,133.54
2021-11-01 09:00:00,79.46832,13.35076,80.5819872937,24.44832,7.13076,25.467,55.02,6.22,55.3704686634,131.99,80.62832,20.45076,83.1814857441,24.44832,7.13076,25.467,56.18,13.32,57.7374644403,133.09,79.81832,29.25076,85.0092416635,24.44832,7.13076,25.467,55.37,22.12,59.6249218029,131.99,80.79832,13.26076,81.87927864,24.44832,7.13076,25.467,56.35,6.13,56.68244349,133.09
2021-11-01 09:30:00,79.8872,13.4946,81.0189419395,25.3872,7.4046,26.445,54.5,6.09,54.8392022189,131.9,81.0272,20.7946,83.6529887631,25.3872,7.4046,26.445,55.64,13.39,57.2285042614,132.96,80.2572,28.8746,85.2933800303,25.3872,7.4046,26.445,54.87,21.47,58.920945342,131.9,81.2072,12.9046,82.2261395968,25.3872,7.4046,26.445,55.82,5.5,56.0903057578,132.96
2021-11-01 10:00:00,78.67536,13.80448,79.8772554561,25.69536,7.49448,26.766,52.98,6.31,53.3544421768,131.72,79.80536,20.63448,82.4298322793,25.69536,7.49448,26.766,54.11,13.14,55.6825978201,132.76,79.04536,28.94448,84.1780960821,25.69536,7.49448,26.766,53.35,21.45,57.5006521702,131.72,79.95536,12.99448,81.0044202695,25.69536,7.49448,26.766,54.26,5.5,54.5380381019,132.76
2021-11-01 10:30:00,77.2768,13.4549,78.4393915852,24.9768,7.2849,26.0175,52.3,6.17,52.6626898288,131.72,78.3968,20.7149,81.0873931771,24.9768,7.2849,26.0175,53.42,13.43,55.0823138584,132.76,77.6868,29.2949,83.0266828209,24.9768,7.2849,26.0175,52.71,22.01,57.120786059,131.72,78.5768,13.2249,79.6819394734,24.9768,7.2849,26.0175,53.6,5.94,53.9281336595,132.76
2021-11-01 11:00:00,76.71776,13.31268,77.8642546243,25.03776,7.30268,26.081,51.68,6.01,52.0282855762,132.19,77.81776,20.79268,80.5477455488,25.03776,7.30268,26.081,52.78,13.49,54.4766784964,133.29,77.12776,28.92268,82.3724030304,25.03776,7.30268,26.081,52.09,21.62,56.3985150514,132.19,78.02776,12.90268,79.0873598105,25.03776,7.30268,26.081,52.99,5.6,53.2850832785,133.29
2021-11-01 11:30:00,79.08888,12.79009,80.1163987075,24.78888,7.23009,25.82175,54.3,5.5600000000000005,54.5839133811,131.82,80.23888,21.24009,83.002525786,24.78888,7.23009,25.82175,55.45,14.01,57.1925047537,132.91,79.46888,27.99009,84.2540683093,24.78888,7.23009,25.82175,54.68,20.76,58.4882894262,131.82,80.40888,11.94009,81.2905513086,24.78888,7.23009,25.82175,55.62,4.71,55.8190693222,132.91
2021-11-01 12:00:00,80.17824,12.36407,81.1259539017,24.52824,7.15407,25.55025,55.65,5.21,55.8933502306,132.03,81.34824,21.47407,84.1348431594,24.52824,7.15407,25.55025,56.82,14.32,58.5967132184,133.1,80.53824,27.55407,85.1212950786,24.52824,7.15407,25.55025,56.01,20.4,59.6093960714,132.03,81.49824,11.55407,82.3131803338,24.52824,7.15407,25.55025,56.97,4.4,57.1396613571,133.1
2021-11-01 12:30:00,80.21592,12.57131,81.1950223632,24.41592,7.12131,25.43325,55.8,5.45,56.0655197069,131.98,81.38592,21.24131,84.1121942691,24.41592,7.12131,25.43325,56.97,14.12,58.6937415744,132.98,80.53592,27.76131,85.1864117284,24.41592,7.12131,25.43325,56.12,20.64,59.7951837525,131.98,81.51592,11.73131,82.3557456876,24.41592,7.12131,25.43325,57.1,4.61,57.2857931777,132.98
2021-11-01 13:00:00,80.74592,12.29631,81.6768194549,23.81592,6.94631,24.80825,56.93,5.35,57.180830704,131.98,81.93592,21.25631,84.6482468871,23.81592,6.94631,24.80825,58.12,14.31,59.8557474266,132.98,81.04592,28.05631,85.7647811136,23.81592,6.94631,24.80825,57.23,21.11,60.9992213065,131.98,82.05592,11.94631,82.9209764153,23.81592,6.94631,24.80825,58.24,5.0,58.4542350904,132.98
2021-11-01 13:30:00,80.83272,12.13496,81.7385213764,22.54272,6.57496,23.482,58.29,5.5600000000000005,58.5545702742,132.26,82.04272,20.61496,84.5930522017,22.54272,6.57496,23.482,59.5,14.04,61.1340461609,133.27,81.11272,27.76496,85.7331111625,22.54272,6.57496,23.482,58.57,21.19,62.2853192976,132.26,82.13272,11.71496,82.9639920833,22.54272,6.57496,23.482,59.59,5.14,59.8112673332,133.27
2021-11-01 14:00:00,80.75456,11.99508,81.6405591909,20.79456,6.06508,21.661,59.96,5.93,60.2525227688,132.1,81.99456,19.63508,84.3127762335,20.79456,6.06508,21.661,61.2,13.57,62.6864012366,133.13,80.91456,27.15508,85.3496595764,20.79456,6.06508,21.661,60.12,21.09,63.7118709504,132.1,81.94456,11.18508,82.7043948542,20.79456,6.06508,21.661,61.15,5.12,61.3639706994,133.13
2021-11-01 14:30:00,80.65624,11.61307,81.4879895798,19.17624,5.59307,19.97525,61.48,6.02,61.7740301421,131.83,81.90624,19.10307,84.1044554965,19.17624,5.59307,19.97525,62.73,13.51,64.1683177277,132.88,80.84624,27.00307,85.2366136796,19.17624,5.59307,19.97525,61.67,21.41,65.280755204,131.83,81.90624,11.01307,82.643329203,19.17624,5.59307,19.97525,62.73,5.42,62.9637141535,132.88
2021-11-01 15:00:00,81.55416,11.41538,82.3492071234,17.50416,5.10538,18.2335,64.05,6.31,64.3600699192,131.89,82.84416,18.30538,84.8424527171,17.50416,5.10538,18.2335,65.34,13.2,66.66,132.95,81.67416,26.53538,85.8766254778,17.50416,5.10538,18.2335,64.17,21.43,67.6537789041,131.89,82.77416,10.59538,83.4495275065,17.50416,5.10538,18.2335,65.27,5.49,65.5004809143,132.95
2021-11-01 15:30:00,82.50752,10.62761,83.1891636625,15.31752,4.46761,15.95575,67.19,6.16,67.4717844732,131.82,83.84752,17.85761,85.728063346,15.31752,4.46761,15.95575,68.53,13.39,69.8258762924,132.9,82.59752,26.25761,86.6707124296,15.31752,4.46761,15.95575,67.28,21.79,70.7205945959,131.82,83.75752,10.27761,84.3857299777,15.31752,4.46761,15.95575,68.44,5.8100000000000005,68.6861681855,132.9
2021-11-01 16:00:00,84.6236,9.9773,85.2097423553,13.7736,4.0173,14.3475,70.85,5.96,71.1002398027,131.98,86.0136,17.5173,87.779241192,13.7736,4.0173,14.3475,72.24,13.5,73.4905953167,133.08,84.6436,25.4173,88.3774754123,13.7736,4.0173,14.3475,70.87,21.4,74.0305133036,131.98,85.8336,9.5173,86.3596311262,13.7736,4.0173,14.3475,72.06,5.5,72.2695897318,133.08
2021-11-01 16:30:00,85.27248,20.59489,87.7242574176,11.74248,3.42489,12.23175,73.53,17.17,75.5080777136,131.65,86.70248,5.82489,86.8979250711,11.74248,3.42489,12.23175,74.96,2.4,74.9984106498,132.77,88.33248,14.54489,89.5219573516,11.74248,3.42489,12.23175,76.59,11.12,77.3930390927,131.65,90.12248,9.96489,90.6717179393,11.74248,3.42489,12.23175,78.38,6.54,78.6523744079,132.77
2021-11-01 17:00:00,88.70112,21.04241,91.1628855832,10.43112,3.04241,10.86575,78.27,18.0,80.313092955,132.59,90.20112,4.43241,90.3099568578,10.43112,3.04241,10.86575,79.77,1.3900000000000001,79.7821095234,133.69,92.32112,11.80241,93.0724775638,10.43112,3.04241,10.86575,81.89,8.76,82.357207942,132.59,94.25112,9.97241,94.777226075,10.43112,3.04241,10.86575,83.82,6.93,84.1059884907,133.69
2021-11-01 17:30:00,92.8816,20.5713,95.13238146,9.9816,2.9112999999999998,10.3975,82.9,17.66,84.7601651721,132.01,94.4316,4.6513,94.5460822575,9.9816,2.9112999999999998,10.3975,84.45,1.74,84.4679234976,133.14,96.4816,10.0213,97.0006473806,9.9816,2.9112999999999998,10.3975,86.5,7.11,86.7917167707,132.01,98.5016,11.4713,99.1673127913,9.9816,2.9112999999999998,10.3975,88.52,8.56,88.9329185398,133.14
2021-11-01 18:00:00,92.31832,21.87451,94.8744770492,11.39832,3.32451,11.87325,80.92,18.55,83.0189671099,131.93,93.84832,4.41451,93.9520892017,11.39832,3.32451,11.87325,82.45,1.09,82.4572046579,133.02,95.89832,11.91451,96.6356214207,11.39832,3.32451,11.87325,84.5,8.59,84.9354937585,131.93,97.85832,10.59451,98.4301500322,11.39832,3.32451,11.87325,86.46,7.27,86.7651110758,133.02
2021-11-01 18:30:00,90.40216,22.38063,93.1313219699,11.76216,3.43063,12.25225,78.64,18.95,80.8909889914,132.84,91.90216,4.1106300000000005,91.9940448706,11.76216,3.43063,12.25225,80.14,0.68,80.1428848994,133.93,94.06216,13.80063,95.0691713031,11.76216,3.43063,12.25225,82.3,10.37,82.9507498459,132.84,95.99216,8.93063,96.4066954815,11.76216,3.43063,12.25225,84.23,5.5,84.4093768488,133.93
2021-11-01 19:00:00,88.49816,22.49238,91.3117269657,11.04816,3.2223800000000002,11.5085,77.45,19.27,79.8112485806,132.84,89.96816,3.66238,90.042672334,11.04816,3.2223800000000002,11.5085,78.92,0.44,78.921226549,134.02,92.13816,13.91238,93.1825887462,11.04816,3.2223800000000002,11.5085,81.09,10.69,81.7915900322,132.84,94.03816,8.49238,94.4208454434,11.04816,3.2223800000000002,11.5085,82.99,5.27,83.1571584411,134.02
2021-11-01 19:30:00,86.12632,17.41851,87.8700602444,10.96632,3.19851,11.42325,75.16,14.22,76.4933591889,133.16,87.57632,8.45851,87.9838520193,10.96632,3.19851,11.42325,76.61,5.26,76.7903620255,134.24,88.30632,38.24851,96.23385407,10.96632,3.19851,11.42325,77.34,35.05,84.9115899039,133.16,90.39632,20.89851,92.7806142993,10.96632,3.19851,11.42325,79.43,17.7,81.378221288,134.24
2021-11-01 20:00:00,83.24488,15.52684,84.6805338115,11.95488,3.48684,12.453,71.29,12.04,72.2995553237,132.03,84.62488,10.86684,85.3197428887,11.95488,3.48684,12.453,72.67,7.38,73.0437766001,133.11,84.50488,54.75684,100.6945195659,11.95488,3.48684,12.453,72.55,51.27,88.8375787603,132.03,86.65488,28.12684,91.1053640364,11.95488,3.48684,12.453,74.7,24.64,78.6588812532,133.11
2021-11-01 20:30:00,81.26816,15.97113,82.8226468018,11.31816,3.30113,11.78975,69.95,12.67,71.0881945192,131.7,82.64816,10.02113,83.2534767914,11.31816,3.30113,11.78975,71.33,6.72,71.6458463555,132.88,82.49816,55.14113,99.2294846357,11.31816,3.30113,11.78975,71.18,51.84,88.0566749315,131.7,84.64816,27.26113,88.9296362315,11.31816,3.30113,11.78975,73.33,23.96,77.1451262232,132.88
2021-11-01 21:00:00,78.52248,16.67989,80.2745202151,10.90248,3.17989,11.35675,67.62,13.5,68.9544371306,131.7,79.85248,9.23989,80.3852855277,10.90248,3.17989,11.35675,68.95,6.06,69.2157937179,132.77,79.74248,56.24989,97.5854151068,10.90248,3.17989,11.35675,68.84,53.07,86.921634246,131.7,81.84248,26.65989,86.0752070422,10.90248,3.17989,11.35675,70.94,23.48,74.7247883905,132.77
2021-11-01 21:30:00,74.82528,17.52529,76.8502330293,10.23528,2.98529,10.66175,64.59,14.54,66.2063418412,132.37,76.11528,8.25529,76.5616461583,10.23528,2.98529,10.66175,65.88,5.27,66.0904478726,133.44,76.07528,58.27529,95.8303587161,10.23528,2.98529,10.66175,65.84,55.29,85.9760995859,132.37,78.14528,25.25529,82.1249929027,10.23528,2.98529,10.66175,67.91,22.27,71.4683216537,133.44
2021-11-01 22:00:00,70.75672,19.12946,73.2969962894,10.38672,3.02946,10.8195,60.37,16.1,62.479971991,133.28,71.98672,6.81946,72.3090097502,10.38672,3.02946,10.8195,61.6,3.79,61.7164815912,134.33,71.88672,59.49946,93.3160557067,10.38672,3.02946,10.8195,61.5,56.47,83.4931787633,133.28,73.86672,24.46946,77.8141812027,10.38672,3.02946,10.8195,63.48,21.44,67.0028656104,134.33
2021-11-01 22:30:00,66.54824,20.62032,69.6696909997,10.21824,2.98032,10.644,56.33,17.64,59.027438535,133.61,67.72824,5.39032,67.942402395,10.21824,2.98032,10.644,57.51,2.41,57.5604742857,134.69,67.49824,60.38032,90.5637645331,10.21824,2.98032,10.644,57.28,57.4,81.091050061,133.61,69.45824,24.10032,73.5205585398,10.21824,2.98032,10.644,59.24,21.12,62.8922252747,134.69
2021-11-01 23:00:00,62.85568,20.77999,66.2015444885,10.52568,3.06999,10.96425,52.33,17.71,55.2455699581,134.22,63.97568,5.68999,64.2282151213,10.52568,3.06999,10.96425,53.45,2.62,53.5141747577,135.28,63.93568,62.56999,89.4582295022,10.52568,3.06999,10.96425,53.41,59.5,79.9554757349,134.22,65.81568,23.25999,69.8049487405,10.52568,3.06999,10.96425,55.29,20.19,58.8610244559,135.28
2021-11-01 23:30:00,60.24392,20.68281,63.69543568,11.08392,3.23281,11.54575,49.16,17.45,52.1652000859,135.04,61.33392,6.08281,61.634814188600004,11.08392,3.23281,11.54575,50.25,2.85,50.3307560047,136.11,61.39392,63.41281,88.2632306516,11.08392,3.23281,11.54575,50.31,60.18,78.4393300583,135.04,63.23392,22.75281,67.2028198922,11.08392,3.23281,11.54575,52.15,19.52,55.6835065347,136.11
2021-11-02 00:00:00,58.23008,21.17794,61.9616603994,11.17008,3.25794,11.6355,47.06,17.92,50.3564295795,134.95,59.27008,5.67794,59.5414257962,11.17008,3.25794,11.6355,48.1,2.42,48.1608388631,135.99,59.31008,63.97794,87.2402567411,11.17008,3.25794,11.6355,48.14,60.72,77.4879216394,134.95,61.12008,22.39794,65.0947916154,11.17008,3.25794,11.6355,49.95,19.14,53.4915142803,135.99
2021-11-02 00:30:00,58.18752,21.72136,62.109620543,10.66752,3.11136,11.112,47.52,18.61,51.0341307362,135.09,59.24752,4.84136,59.4449946825,10.66752,3.11136,11.112,48.58,1.73,48.6107940688,136.14,59.20752,63.43136,86.7702014288,10.66752,3.11136,11.112,48.54,60.32,77.4250217953,135.09,61.05752,22.54136,65.0855871849,10.66752,3.11136,11.112,50.39,19.43,54.0062681547,136.14
2021-11-02 01:00:00,60.64832,21.13826,64.2265113069,10.34832,3.01826,10.7795,50.3,18.12,53.4642347743,135.15,61.74832,5.10826,61.9592555076,10.34832,3.01826,10.7795,51.4,2.09,51.4424736964,136.2,61.73832,62.58826,87.9142220932,10.34832,3.01826,10.7795,51.39,59.57,78.6734834617,135.15,63.60832,22.70826,67.5402357521,10.34832,3.01826,10.7795,53.26,19.69,56.7831286563,136.2
