Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-02 01:30:00,60.84072,21.21146,64.4322841862,10.05072,2.93146,10.4695,50.79,18.28,53.9794636876,134.67,61.94072,4.89146,62.1335591693,10.05072,2.93146,10.4695,51.89,1.96,51.9270035723,135.65,62.10072,62.96146,88.4344099876,10.05072,2.93146,10.4695,52.05,60.03,79.4531522345,134.67,63.77072,22.51146,67.6274394063,10.05072,2.93146,10.4695,53.72,19.58,57.1770478426,135.65
2021-11-02 02:00:00,59.83688,21.84534,63.6998515528,11.12688,3.24534,11.5905,48.71,18.6,52.140426734,134.83,60.90688,5.00534,61.1122038536,11.12688,3.24534,11.5905,49.78,1.76,49.8111031799,135.86,60.85688,63.59534,88.0223103142,11.12688,3.24534,11.5905,49.73,60.35,78.1997148332,134.83,62.70688,22.72534,66.6977801538,11.12688,3.24534,11.5905,51.58,19.48,55.1358939349,135.86
2021-11-02 02:30:00,59.04072,22.35646,63.1317505052,11.61072,3.38646,12.0945,47.43,18.97,51.0829306129,135.24,60.10072,4.79646,60.2918118242,11.61072,3.38646,12.0945,48.49,1.4100000000000001,48.5104957715,136.26,60.05072,64.20646,87.912220301,11.61072,3.38646,12.0945,48.44,60.82,77.7528520377,135.24,61.88072,22.54646,65.8602032054,11.61072,3.38646,12.0945,50.27,19.16,53.7975696477,136.26
2021-11-02 03:00:00,57.72216,23.85813,62.4584511669,10.622160000000001,3.09813,11.06475,47.1,20.76,51.4722022066,135.37,58.78216,6.82813,59.1774086418,10.622160000000001,3.09813,11.06475,48.16,3.73,48.3042285934,136.44,59.36216,62.29813,86.0518625096,10.622160000000001,3.09813,11.06475,48.74,59.2,76.6826421037,135.37,61.19216,23.99813,65.7296789051,10.622160000000001,3.09813,11.06475,50.57,20.9,54.7186887635,136.44
2021-11-02 03:30:00,55.16216,36.14313,65.9483869557,9.78216,2.85313,10.18975,45.38,33.29,56.2811558161,132.87,56.31216,15.84313,58.4984113636,9.78216,2.85313,10.18975,46.53,12.99,48.309222722,133.88,59.52216,49.29313,77.2832465432,9.78216,2.85313,10.18975,49.74,46.44,68.0495495944,132.87,61.40216,35.30313,70.8275104777,9.78216,2.85313,10.18975,51.62,32.45,60.9723453707,133.88
2021-11-02 04:00:00,54.35824,35.92657,65.1577830183,9.34824,2.72657,9.73775,45.01,33.2,55.9297782939,132.87,55.49824,15.58657,57.6454318005,9.34824,2.72657,9.73775,46.15,12.86,47.9082675537,133.88,58.74824,49.83657,77.0392069823,9.34824,2.72657,9.73775,49.4,47.11,68.2620839119,132.87,60.61824,34.77657,69.8854837693,9.34824,2.72657,9.73775,51.27,32.05,60.4633393057,133.88
2021-11-02 04:30:00,54.26936,35.982730000000004,65.1146703367,9.12936,2.66273,9.50975,45.14,33.32,56.1056325158,133.05,55.41936,15.59273,57.5711619794,9.12936,2.66273,9.50975,46.29,12.93,48.0619288002,134.08,58.68936,49.92273,77.0501132242,9.12936,2.66273,9.50975,49.56,47.26,68.4813930933,133.05,60.54936,34.732730000000004,69.8039220221,9.12936,2.66273,9.50975,51.42,32.07,60.6011658304,134.08
2021-11-02 05:00:00,54.72408,35.92244,65.4610313652,9.57408,2.79244,9.973,45.15,33.13,56.0010660613,133.23,55.86408,15.58244,57.9966194756,9.57408,2.79244,9.973,46.29,12.79,48.0244541874,134.27,59.14408,49.83244,77.3388277348,9.57408,2.79244,9.973,49.57,47.04,68.3370068118,133.23,61.00408,34.91244,70.2878100626,9.57408,2.79244,9.973,51.43,32.12,60.6361220726,134.27
2021-11-02 05:30:00,56.69576,34.71543,66.4798486916,8.79576,2.56543,9.16225,47.9,32.15,57.6891020904,133.05,57.89576,14.61543,59.7120575769,8.79576,2.56543,9.16225,49.1,12.05,50.557022262,134.09,61.14576,47.97543,77.7203052597,8.79576,2.56543,9.16225,52.35,45.41,69.3007258259,133.05,63.05576,35.23543,72.2327100174,8.79576,2.56543,9.16225,54.26,32.67,63.3362179168,134.09
2021-11-02 06:00:00,59.41856,31.92708,67.4529740619,8.21856,2.39708,8.561,51.2,29.53,59.1055065117,132.13,60.66856,12.02708,61.8492103895,8.21856,2.39708,8.561,52.45,9.63,53.326723132,133.21,64.18856,47.80708,80.0355429356,8.21856,2.39708,8.561,55.97,45.41,72.0743296882,132.13,66.13856,34.46708,74.5807530305,8.21856,2.39708,8.561,57.92,32.07,66.2058252724,133.21
2021-11-02 06:30:00,67.45304,19.23797,70.1427978838,8.63304,2.51797,8.992750000000001,58.82,16.72,61.1502313978,131.36,68.68304,9.33797,69.3149166296,8.63304,2.51797,8.992750000000001,60.05,6.82,60.4360397445,132.44,69.51304,56.18797,89.3820491081,8.63304,2.51797,8.992750000000001,60.88,53.67,81.159369761,131.36,71.51304,26.01797,76.0989464642,8.63304,2.51797,8.992750000000001,62.88,23.5,67.127821356,132.44
2021-11-02 07:00:00,74.06272,14.35996,75.441997223,9.22272,2.68996,9.607,64.84,11.67,65.8818222274,132.3,75.36272,10.62996,76.1087091955,9.22272,2.68996,9.607,66.14,7.94,66.614887225,133.35,75.46272,57.09996,94.6310072957,9.22272,2.68996,9.607,66.24,54.41,85.7215591319,132.3,77.55272,25.20996,81.5473265202,9.22272,2.68996,9.607,68.33,22.52,71.9453910963,133.35
2021-11-02 07:30:00,80.29296,17.29753,82.1350349708,9.52296,2.77753,9.91975,70.77,14.52,72.2441921541,132.41,81.69296,8.11753,82.0952739618,9.52296,2.77753,9.91975,72.17,5.34,72.3672888811,133.46,82.60296,35.94753,90.0859251707,9.52296,2.77753,9.91975,73.08,33.17,80.255437822,132.41,84.60296,18.94753,86.6987297131,9.52296,2.77753,9.91975,75.08,16.17,76.8015318858,133.46
2021-11-02 08:00:00,81.8468,22.572400000000002,84.9023669399,9.1968,2.6824,9.58,72.65,19.89,75.3235328433,132.3,83.2568,2.8624,83.3059906609,9.1968,2.6824,9.58,74.06,0.18,74.0602187412,133.39,85.1468,11.4724,85.9162005212,9.1968,2.6824,9.58,75.95,8.79,76.4569591339,132.3,86.9768,9.9924,87.5489108784,9.1968,2.6824,9.58,77.78,7.31,78.1227527677,133.39
2021-11-02 08:30:00,83.53384,20.80612,86.0859864008,8.28384,2.4161200000000003,8.629,75.25,18.39,77.4645376931,133.7,84.99384,3.80612,85.079018491,8.28384,2.4161200000000003,8.629,76.71,1.3900000000000001,76.7225925005,134.77,86.82384,9.82612,87.37809695,8.28384,2.4161200000000003,8.629,78.54,7.41,78.8887805711,133.7,88.73384,11.01612,89.4150393446,8.28384,2.4161200000000003,8.629,80.45,8.6,80.9083586535,134.77
2021-11-02 09:00:00,82.93888,19.96759,85.3086306657,8.04888,2.34759,8.38425,74.89,17.62,76.9348848053,133.3,84.38888,4.37759,84.5023453039,8.04888,2.34759,8.38425,76.34,2.03,76.3669856679,134.4,86.27888,9.23759,86.7719897378,8.04888,2.34759,8.38425,78.23,6.89,78.5328275309,133.3,88.09888,11.36759,88.8292449572,8.04888,2.34759,8.38425,80.05,9.02,80.5565819781,134.4
2021-11-02 09:30:00,82.32168,19.59674,84.6220492345,8.01168,2.33674,8.3455,74.31,17.26,76.2881622534,132.61,83.73168,4.66674,83.8616282805,8.01168,2.33674,8.3455,75.72,2.33,75.7558400389,133.71,88.13168,8.01674,88.4955430508,8.01168,2.33674,8.3455,80.12,5.68,80.32108565,132.61,89.92168,12.51674,90.7886408878,8.01168,2.33674,8.3455,81.91,10.18,82.5401750664,133.71
2021-11-02 10:00:00,81.62864,19.90127,84.0196132808,8.19864,2.39127,8.54025,73.43,17.51,75.4888402348,132.61,83.03864,4.48127,83.1594703799,8.19864,2.39127,8.54025,74.84,2.09,74.869177236,133.71,86.62864,8.47127,87.0418501852,8.19864,2.39127,8.54025,78.43,6.08,78.6653119234,132.61,88.31864,12.17127,89.1533621624,8.19864,2.39127,8.54025,80.12,9.78,80.7147000242,133.71
2021-11-02 10:30:00,81.02144,19.31292,83.2914318439,7.3814400000000004,2.15292,7.689,73.64,17.16,75.6129301112,132.68,82.46144,4.71292,82.5960089944,7.3814400000000004,2.15292,7.689,75.08,2.56,75.1236314351,133.85,86.07144,8.18292,86.4595452417,7.3814400000000004,2.15292,7.689,78.69,6.03,78.9207007065,132.68,87.81144,12.10292,88.6415797885,7.3814400000000004,2.15292,7.689,80.43,9.95,81.0431206211,133.85
2021-11-02 11:00:00,81.49408,17.97619,83.4531514202,6.12408,1.78619,6.37925,75.37,16.19,77.0892534664,133.04,82.94408,5.28619,83.1123589592,6.12408,1.78619,6.37925,76.82,3.5,76.8996905065,134.18,84.61408,6.85619,84.8914004806,6.12408,1.78619,6.37925,78.49,5.07,78.6535758882,133.04,86.38408,12.65619,87.3062908545,6.12408,1.78619,6.37925,80.26,10.87,80.9927435021,134.18
2021-11-02 11:30:00,81.47944,18.17567,83.4820586873,6.25944,1.8256700000000001,6.52025,75.22,16.35,76.9764308084,132.75,82.92944,5.11567,83.0870753984,6.25944,1.8256700000000001,6.52025,76.67,3.29,76.7405564223,133.86,83.22944,7.39567,83.5573791922,6.25944,1.8256700000000001,6.52025,76.97,5.57,77.1712757443,132.75,84.94944,12.18567,85.8189833875,6.25944,1.8256700000000001,6.52025,78.69,10.36,79.3690474933,133.86
2021-11-02 12:00:00,80.02072,18.79146,82.1975340156,7.17072,2.09146,7.4695,72.85,16.7,74.7396313879,132.75,81.44072,5.05146,81.5972310943,7.17072,2.09146,7.4695,74.27,2.96,74.3289613811,133.86,81.73072,8.16146,82.137202418,7.17072,2.09146,7.4695,74.56,6.07,74.8066741675,132.75,83.39072,11.96146,84.2442206175,7.17072,2.09146,7.4695,76.22,9.87,76.8563940086,133.86
2021-11-02 12:30:00,80.12584,19.49587,82.4635627581,7.66584,2.2358700000000002,7.98525,72.46,17.26,74.4873089862,132.9,81.52584,4.69587,81.6609685392,7.66584,2.2358700000000002,7.98525,73.86,2.46,73.9009553389,134.04,81.87584,9.50587,82.4258135548,7.66584,2.2358700000000002,7.98525,74.21,7.27,74.5652533021,132.9,83.51584,10.95587,84.2313873705,7.66584,2.2358700000000002,7.98525,75.85,8.72,76.3495965936,134.04
2021-11-02 13:00:00,80.19984,19.57287,82.5536890518,7.20984,2.10287,7.51025,72.99,17.47,75.0515889239,133.08,81.61984,4.45287,81.7412156312,7.20984,2.10287,7.51025,74.41,2.35,74.4470993391,134.2,82.29984,9.51287,82.8478023828,7.20984,2.10287,7.51025,75.09,7.41,75.454729474,133.08,83.89984,10.78287,84.5899133317,7.20984,2.10287,7.51025,76.69,8.68,77.1796508155,134.2
2021-11-02 13:30:00,80.21056,19.79933,82.61808158,7.06056,2.05933,7.35475,73.15,17.74,75.2703799645,133.44,81.64056,4.14933,81.7459355354,7.06056,2.05933,7.35475,74.58,2.09,74.6092789136,134.54,83.74056,9.67933,84.2981068492,7.06056,2.05933,7.35475,76.68,7.62,77.0576848861,133.44,85.40056,10.52933,86.0472105217,7.06056,2.05933,7.35475,78.34,8.47,78.7965513205,134.54
2021-11-02 14:00:00,80.89504,19.71272,83.2622292904,7.41504,2.16272,7.724,73.48,17.55,75.5467596923,133.44,82.31504,4.42272,82.4337689445,7.41504,2.16272,7.724,74.9,2.26,74.934088371,134.54,84.38504,9.58272,84.9274013402,7.41504,2.16272,7.724,76.97,7.42,77.3268213494,133.44,86.09504,10.81272,86.7713710068,7.41504,2.16272,7.724,78.68,8.65,79.1540580135,134.54
2021-11-02 14:30:00,80.4916,20.0363,82.9478811559,7.4616,2.1763,7.7725,73.03,17.86,75.1821820646,133.44,81.9016,4.1063,82.00447416,7.4616,2.1763,7.7725,74.44,1.9300000000000002,74.4650152756,134.48,83.9716,9.9163,84.5550862589,7.4616,2.1763,7.7725,76.51,7.74,76.9005051999,133.44,85.6616,10.4963,86.3022712809,7.4616,2.1763,7.7725,78.2,8.32,78.6413529894,134.48
2021-11-02 15:00:00,80.39824,20.02157,82.8537281018,7.30824,2.13157,7.61275,73.09,17.89,75.2475926525,133.44,81.81824,4.11157,81.92148316870001,7.30824,2.13157,7.61275,74.51,1.98,74.5363032354,134.58,83.85824,9.70157,84.4175626061,7.30824,2.13157,7.61275,76.55,7.57,76.9233865609,133.44,85.53824,10.67157,86.2013509672,7.30824,2.13157,7.61275,78.23,8.54,78.6947552255,134.58
2021-11-02 15:30:00,81.26264,19.78702,83.6369704153,6.57264,1.91702,6.8465,74.69,17.87,76.7980012761,133.29,82.69264,3.82702,82.7811499814,6.57264,1.91702,6.8465,76.12,1.9100000000000001,76.1439590513,134.4,84.71264,9.47702,85.2411009071,6.57264,1.91702,6.8465,78.14,7.5600000000000005,78.504860996,133.29,86.43264,10.40702,87.0569200159,6.57264,1.91702,6.8465,79.86,8.49,80.3100224131,134.4
2021-11-02 16:00:00,84.016,19.503,86.249958058,6.456,1.883,6.725,77.56,17.62,79.5362684566,133.29,85.506,3.923,85.5959459612,6.456,1.883,6.725,79.05,2.04,79.0763181996,134.4,87.516,8.973,87.9747974422,6.456,1.883,6.725,81.06,7.09,81.3694764638,133.29,89.276,10.723,89.9176673685,6.456,1.883,6.725,82.82,8.84,83.2904436295,134.4
2021-11-02 16:30:00,86.8356,19.7383,89.0506704874,5.9256,1.7283,6.1725,80.91,18.01,82.8902177582,133.65,88.3756,3.5783,88.4480124494,5.9256,1.7283,6.1725,82.45,1.85,82.4707523914,134.82,90.3856,9.3683,90.869806494,5.9256,1.7283,6.1725,84.46,7.64,84.8048418429,133.65,92.2656,10.1883,92.8264100364,5.9256,1.7283,6.1725,86.34,8.46,86.7534852326,134.82
2021-11-02 17:00:00,90.17232,19.09276,92.171474864,5.87232,1.71276,6.117,84.3,17.38,86.0729597493,133.65,91.75232,4.02276,91.8404639764,5.87232,1.71276,6.117,85.88,2.31,85.9110615695,134.82,93.69232,8.20276,94.0507102504,5.87232,1.71276,6.117,87.82,6.49,88.0594827375,133.65,95.65232,11.15276,96.3003134834,5.87232,1.71276,6.117,89.78,9.44,90.2749245361,134.82
2021-11-02 17:30:00,93.35024,19.31007,95.3265236514,6.48024,1.8900700000000001,6.75025,86.87,17.42,88.5993978535,133.04,94.97024,4.20007,95.0630689262,6.48024,1.8900700000000001,6.75025,88.49,2.31,88.5201457297,134.15,96.86024,7.96007,97.1867727999,6.48024,1.8900700000000001,6.75025,90.38,6.07,90.5836039248,133.04,98.89024,11.77007,99.5882227729,6.48024,1.8900700000000001,6.75025,92.41,9.88,92.9366585369,134.15
2021-11-02 18:00:00,93.29272,19.39996,95.2884570816,6.34272,1.84996,6.607,86.95,17.55,88.7034666741,133.21,94.91272,4.25996,95.0082716241,6.34272,1.84996,6.607,88.57,2.41,88.6027821234,134.31,96.82272,8.37996,97.184684173,6.34272,1.84996,6.607,90.48,6.53,90.7153311188,133.21,98.87272,11.44996,99.5334935798,6.34272,1.84996,6.607,92.53,9.6,93.0266676819,134.31
2021-11-02 18:30:00,91.25592,20.37881,93.5036835214,6.715920000000001,1.9588100000000002,6.99575,84.54,18.42,86.5234534678,133.93,92.82592,3.50881,92.8922126524,6.715920000000001,1.9588100000000002,6.99575,86.11,1.55,86.1239490502,135.04,94.89592,9.59881,95.380148805,6.715920000000001,1.9588100000000002,6.99575,88.18,7.64,88.5103496773,133.93,96.76592,10.46881,97.3305669164,6.715920000000001,1.9588100000000002,6.99575,90.05,8.51,90.4512166861,135.04
2021-11-02 19:00:00,90.02,20.48625,92.3216488104,6.57,1.9162500000000002,6.84375,83.45,18.57,85.4912124139,134.02,91.6,3.28625,91.6589299472,6.57,1.9162500000000002,6.84375,85.03,1.37,85.0410359768,135.11,93.65,9.63625,94.1444624716,6.57,1.9162500000000002,6.84375,87.08,7.72,87.4215351043,134.02,95.53,10.30625,96.0843363357,6.57,1.9162500000000002,6.84375,88.96,8.39,89.3547631635,135.11
2021-11-02 19:30:00,88.45544,22.01492,91.1538346324,6.80544,1.9849200000000002,7.089,81.65,20.03,84.0709426615,133.95,90.00544,2.88492,90.0516629108,6.80544,1.9849200000000002,7.089,83.2,0.9,83.2048676461,134.94,91.99544,10.83492,92.6312931584,6.80544,1.9849200000000002,7.089,85.19,8.85,85.648459414,133.95,93.85544,9.224920000000001,94.3077025836,6.80544,1.9849200000000002,7.089,87.05,7.24,87.3505586702,134.94
2021-11-02 20:00:00,85.18632,24.08726,88.5262967115,8.11632,2.36726,8.4545,77.07,21.72,80.0721131231,133.86,86.65632,4.23726,86.7598534361,8.11632,2.36726,8.4545,78.54,1.87,78.5622587506,134.86,88.63632,12.50726,89.5144054097,8.11632,2.36726,8.4545,80.52,10.14,81.1559609641,133.86,90.38632,8.27726,90.7645298354,8.11632,2.36726,8.4545,82.27,5.91,82.4820040979,134.86
2021-11-02 20:30:00,83.8724,18.2507,85.8351182923,7.4424,2.1707,7.7525,76.43,16.08,78.1032092811,133.86,85.3424,8.0007,85.7166053822,7.4424,2.1707,7.7525,77.9,5.83,78.1178526331,134.86,86.3624,33.7307,92.7158252741,7.4424,2.1707,7.7525,78.92,31.56,84.996470515,133.86,88.2824,16.9907,89.9025363171,7.4424,2.1707,7.7525,80.84,14.82,82.1872131174,134.86
2021-11-02 21:00:00,81.81216,12.78813,82.8055903473,7.74216,2.25813,8.06475,74.07,10.53,74.8147431995,132.45,83.23216,11.05813,83.9635319491,7.74216,2.25813,8.06475,75.49,8.8,76.0011848592,133.52,83.38216,54.55813,99.6452415089,7.74216,2.25813,8.06475,75.64,52.3,91.960315354,132.45,85.46216,25.77813,89.2652943655,7.74216,2.25813,8.06475,77.72,23.52,81.200916251,133.52
2021-11-02 21:30:00,77.99528,14.03779,79.2484905242,8.01528,2.33779,8.34925,69.98,11.7,70.9513241596,131.45,79.35528,10.12779,79.99895370670001,8.01528,2.33779,8.34925,71.34,7.79,71.7640557661,132.54,79.53528,56.19779,97.3860994473,8.01528,2.33779,8.34925,71.52,53.86,89.5321729883,131.45,81.54528,24.99779,85.2908095586,8.01528,2.33779,8.34925,73.53,22.66,76.9424232787,132.54
2021-11-02 22:00:00,73.86584,15.44587,75.4634826851,7.90584,2.30587,8.23525,65.96,13.14,67.2560867134,132.05,75.16584,8.87587,75.6880741674,7.90584,2.30587,8.23525,67.26,6.57,67.580119118,133.09,75.34584,57.92587,95.0389500182,7.90584,2.30587,8.23525,67.44,55.62,87.4170349531,132.05,77.30584,24.13587,80.986005697,7.90584,2.30587,8.23525,69.4,21.83,72.7523807171,133.09
2021-11-02 22:30:00,69.95824,17.12407,72.0235316911,7.72824,2.25407,8.05025,62.23,14.87,63.9819490169,132.85,71.22824,7.35407,71.6068748031,7.72824,2.25407,8.05025,63.5,5.1,63.7044739402,133.83,71.30824,59.45407,92.8420784529,7.72824,2.25407,8.05025,63.58,57.2,85.5234260305,132.85,73.20824,23.524070000000002,76.8949170834,7.72824,2.25407,8.05025,65.48,21.27,68.8479723739,133.83
2021-11-02 23:00:00,66.09632,18.75351,68.7052956828,7.72632,2.25351,8.04825,58.37,16.5,60.6572905758,133.8,67.30632,5.97351,67.5708778518,7.72632,2.25351,8.04825,59.58,3.7199999999999998,59.6960199678,134.82,67.24632,59.84351,90.0184050218,7.72632,2.25351,8.04825,59.52,57.59,82.8205198003,133.8,69.10632,23.93351,73.1334148311,7.72632,2.25351,8.04825,61.38,21.68,65.0962886807,134.82
2021-11-02 23:30:00,62.3604,19.09345,65.2179371114,8.0004,2.33345,8.33375,54.36,16.76,56.8850349389,134.75,63.5104,5.8134500000000005,63.7759132358,8.0004,2.33345,8.33375,55.51,3.48,55.6189760783,135.75,63.6004,61.41345,88.4116662045,8.0004,2.33345,8.33375,55.6,59.08,81.1283329053,134.75,65.4104,22.77345,69.2614644161,8.0004,2.33345,8.33375,57.41,20.44,60.9401485065,135.75
2021-11-03 00:00:00,60.256,19.59925,63.3633658873,8.226,2.39925,8.56875,52.03,17.2,54.7992782799,134.75,61.376,5.43925,61.6165466134,8.226,2.39925,8.56875,53.15,3.04,53.2368678643,135.75,61.436,62.01925,87.2970186579,8.226,2.39925,8.56875,53.21,59.62,79.9115041781,134.75,63.236,22.31925,67.0592321501,8.226,2.39925,8.56875,55.01,19.92,58.505610842,135.75
2021-11-03 00:30:00,60.16632,19.92351,63.379273529,8.44632,2.46351,8.79825,51.72,17.46,54.5876359627,134.75,61.27632,5.31351,61.5062661951,8.44632,2.46351,8.79825,52.83,2.85,52.9068180861,135.82,61.34632,62.51351,87.586014352,8.44632,2.46351,8.79825,52.9,60.05,80.0275733732,134.75,63.15632,22.19351,66.9423083114,8.44632,2.46351,8.79825,54.71,19.73,58.1588944187,135.82
2021-11-03 01:00:00,62.44096,19.73528,65.4855309393,8.52096,2.48528,8.876,53.92,17.25,56.6120914646,134.96,63.59096,5.48528,63.8270984019,8.52096,2.48528,8.876,55.07,3.0,55.151653647,135.99,63.65096,61.79528,88.7135916261,8.52096,2.48528,8.876,55.13,59.31,80.9752616544,134.96,65.47096,22.68528,69.2897433391,8.52096,2.48528,8.876,56.95,20.2,60.4263394556,135.99
2021-11-03 01:30:00,62.53512,20.11441,65.6904157626,9.13512,2.66441,9.51575,53.4,17.45,56.1788438827,134.74,63.67512,5.42441,63.9057519388,9.13512,2.66441,9.51575,54.54,2.76,54.609790331,135.74,63.76512,61.73441,88.7531853325,9.13512,2.66441,9.51575,54.63,59.07,80.4593176705,134.74,65.57512,22.96441,69.479928682,9.13512,2.66441,9.51575,56.44,20.3,59.9796932303,135.74
2021-11-03 02:00:00,61.16984,20.00412,64.3577046095,8.85984,2.58412,9.229,52.31,17.42,55.134313272200004,134.74,62.28984,5.43412,62.5264250329,8.85984,2.58412,9.229,53.43,2.85,53.5059566777,135.74,62.42984,62.53412,88.362894286,8.85984,2.58412,9.229,53.57,59.95,80.3974340387,134.74,64.20984,22.28412,67.9667974602,8.85984,2.58412,9.229,55.35,19.7,58.7512765819,135.74
2021-11-03 02:30:00,60.36168,20.44049,63.7286909003,8.88168,2.59049,9.25175,51.48,17.85,54.4868140012,135.02,61.47168,5.03049,61.6771697767,8.88168,2.59049,9.25175,52.59,2.44,52.6465734877,136.05,61.58168,63.04049,88.1272187866,8.88168,2.59049,9.25175,52.7,60.45,80.1965865857,135.02,63.36168,21.92049,67.0463300581,8.88168,2.59049,9.25175,54.48,19.33,57.807605901,136.05
2021-11-03 03:00:00,59.27264,20.56702,62.7395263311,8.97264,2.61702,9.3465,50.3,17.95,53.4068581738,135.02,60.35264,4.99702,60.5591559044,8.97264,2.61702,9.3465,51.38,2.38,51.4350930786,136.05,60.50264,63.34702,87.5980273171,8.97264,2.61702,9.3465,51.53,60.73,79.6459277051,135.02,62.27264,21.85702,65.9970530846,8.97264,2.61702,9.3465,53.3,19.24,56.6662827438,136.05
2021-11-03 03:30:00,58.1332,20.83635,61.7545336276,8.5932,2.5063500000000003,8.95125,49.54,18.33,52.82234849,135.16,59.2132,4.54635,59.387476395,8.5932,2.5063500000000003,8.95125,50.62,2.04,50.6610896053,136.16,59.3032,63.83635,87.1317916237,8.5932,2.5063500000000003,8.95125,50.71,61.33,79.5793503366,135.16,61.0632,21.27635,64.663726026,8.5932,2.5063500000000003,8.95125,52.47,18.77,55.7262397798,136.16
2021-11-03 04:00:00,57.32656,21.12983,61.0966791018,8.05656,2.34983,8.39225,49.27,18.78,52.727803861,135.25,58.39656,3.96983,58.5313400672,8.05656,2.34983,8.39225,50.34,1.62,50.3660600008,136.24,58.44656,63.95983,86.6421388786,8.05656,2.34983,8.39225,50.39,61.61,79.5923626989,135.25,60.20656,20.95983,63.7506418843,8.05656,2.34983,8.39225,52.15,18.61,55.3710628397,136.24
2021-11-03 04:30:00,57.33568,21.42999,61.2096779314,8.12568,2.36999,8.46425,49.21,19.06,52.772224702,135.41,58.41568,3.65999,58.5302246422,8.12568,2.36999,8.46425,50.29,1.29,50.3065423181,136.42,58.40568,63.34999,86.1652173981,8.12568,2.36999,8.46425,50.28,60.98,79.03568055,135.41,60.15568,21.37999,63.8420692699,8.12568,2.36999,8.46425,52.03,19.01,55.3940520273,136.42
2021-11-03 05:00:00,57.77608,21.06469,61.4963135884,8.17608,2.38469,8.51675,49.6,18.68,53.0009660289,135.27,58.87608,4.05469,59.0155344563,8.17608,2.38469,8.51675,50.7,1.67,50.7274964886,136.3,58.86608,62.93469,86.1741874343,8.17608,2.38469,8.51675,50.69,60.55,78.9669462497,135.27,60.61608,21.74469,64.3982973204,8.17608,2.38469,8.51675,52.44,19.36,55.8995813938,136.3
2021-11-03 05:30:00,59.11392,20.99906,62.7328945502,8.29392,2.41906,8.6395,50.82,18.58,54.1099695066,135.19,60.20392,3.96906,60.3346121281,8.29392,2.41906,8.6395,51.91,1.55,51.9331358576,136.21,60.16392,61.67906,86.1626584563,8.29392,2.41906,8.6395,51.87,59.26,78.7543300397,135.19,61.92392,22.16906,65.7726317662,8.29392,2.41906,8.6395,53.63,19.75,57.151022738,136.21
2021-11-03 06:00:00,61.68984,19.64912,64.7435269042,8.739840000000001,2.5491200000000003,9.104,52.95,17.1,55.642721896,134.44,62.82984,5.43912,63.0648303003,8.739840000000001,2.5491200000000003,9.104,54.09,2.89,54.1671505619,135.47,62.89984,61.21912,87.7734044321,8.739840000000001,2.5491200000000003,9.104,54.16,58.67,79.8465684923,134.44,64.65984,22.42912,68.439464732,8.739840000000001,2.5491200000000003,9.104,55.92,19.88,59.3486377266,135.47
2021-11-03 06:30:00,68.20752,17.90386,70.5181819636,8.92752,2.60386,9.2995,59.28,15.3,61.2226134692,133.89,69.43752,7.15386,69.8050635459,8.92752,2.60386,9.2995,60.51,4.55,60.6808256371,134.92,69.44752,58.54386,90.8313909276,8.92752,2.60386,9.2995,60.52,55.94,82.4133120315,133.89,71.25752,24.50386,75.3529913902,8.92752,2.60386,9.2995,62.33,21.9,66.0654137957,134.92
2021-11-03 07:00:00,74.91336,14.96223,76.3929305176,8.37336,2.44223,8.72225,66.54,12.52,67.7076214322,133.33,76.23336,9.49223,76.822051569,8.37336,2.44223,8.72225,67.86,7.05,68.2252306702,134.38,76.33336,55.56223,94.4136814845,8.37336,2.44223,8.72225,67.96,53.12,86.2571504282,133.33,78.24336,26.04223,82.4634532836,8.37336,2.44223,8.72225,69.87,23.6,73.7480637034,134.38
2021-11-03 07:30:00,80.3436,20.87105,83.0102089448,8.6436,2.52105,9.00375,71.7,18.35,74.0108944683,132.27,81.7536,8.22105,82.1659100605,8.6436,2.52105,9.00375,73.11,5.7,73.3318627883,133.34,84.2036,39.71105,93.0978718611,8.6436,2.52105,9.00375,75.56,37.19,84.2164455436,132.27,85.7736,31.80105,91.4790535481,8.6436,2.52105,9.00375,77.13,29.28,82.5006381793,133.34
2021-11-03 08:00:00,84.91432,14.22001,86.0967503769,8.43432,2.46001,8.78575,76.48,11.76,77.3788601622,132.27,86.39432,10.21001,86.9955334052,8.43432,2.46001,8.78575,77.96,7.75,78.344266542,133.34,86.45432,17.40001,88.1879231792,8.43432,2.46001,8.78575,78.02,14.94,79.437547797,132.27,88.29432,3.27001,88.3548522135,8.43432,2.46001,8.78575,79.86,0.81,79.864107708,133.34
2021-11-03 08:30:00,86.78712,12.93291,87.74545207,8.78712,2.56291,9.15325,78.0,10.37,78.6863196496,132.03,88.26712,11.86291,89.060727073,8.78712,2.56291,9.15325,79.48,9.3,80.022249406,133.15,88.36712,16.53291,89.9004171857,8.78712,2.56291,9.15325,79.58,13.97,80.7968891728,132.03,90.26712,4.48291,90.3783681816,8.78712,2.56291,9.15325,81.48,1.92,81.5026183628,133.15
2021-11-03 09:00:00,87.03016,12.27838,87.8920210545,8.840160000000001,2.57838,9.2085,78.19,9.7,78.7893780912,132.51,88.53016,12.50838,89.4094446904,8.840160000000001,2.57838,9.2085,79.69,9.93,80.3062948965,133.6,88.62016,15.84838,90.026129024,8.840160000000001,2.57838,9.2085,79.78,13.27,80.8760860824,132.51,90.55016,5.15838,90.6969699618,8.840160000000001,2.57838,9.2085,81.71,2.58,81.7507217094,133.6
2021-11-03 09:30:00,87.91656,11.84733,88.7112211074,8.59656,2.50733,8.95475,79.32,9.34,79.8680036059,132.01,89.42656,12.70733,90.3248906402,8.59656,2.50733,8.95475,80.83,10.2,81.4710310479,133.13,89.52656,15.36733,90.8358947595,8.59656,2.50733,8.95475,80.93,12.86,81.9453750983,132.01,91.44656,5.42733,91.6074737495,8.59656,2.50733,8.95475,82.85,2.92,82.9014408801,133.13
2021-11-03 10:00:00,88.02512,12.19066,88.8652572283,8.98512,2.62066,9.3595,79.04,9.57,79.6172500153,132.01,89.52512,12.55066,90.4005872627,8.98512,2.62066,9.3595,80.54,9.93,81.1498398027,133.13,89.65512,15.69066,91.0177859182,8.98512,2.62066,9.3595,80.67,13.07,81.7219297374,132.01,91.53512,5.30066,91.6884681399,8.98512,2.62066,9.3595,82.55,2.68,82.5934918744,133.13
2021-11-03 10:30:00,88.73592,11.55881,89.485583123,9.11592,2.65881,9.49575,79.62,8.9,80.1158810724,132.01,90.24592,13.19881,91.2060012393,9.11592,2.65881,9.49575,81.13,10.54,81.8117870481,133.13,90.32592,14.83881,91.5366708268,9.11592,2.65881,9.49575,81.21,12.18,82.1183079465,132.01,92.24592,6.16881,92.4519549467,9.11592,2.65881,9.49575,83.13,3.51,83.2040684101,133.13
2021-11-03 11:00:00,89.638,10.949,90.304217205,8.808,2.569,9.175,80.83,8.38,81.2632346144,131.59,91.168,13.599,92.1766620409,8.808,2.569,9.175,82.36,11.03,83.0953097353,132.71,91.178,14.069,92.2570563426,8.808,2.569,9.175,82.37,11.5,83.1689058483,131.59,93.148,6.719,93.3900148035,8.808,2.569,9.175,84.34,4.15,84.4420398854,132.71
2021-11-03 11:30:00,89.77104,10.63947,90.3993249121,7.06104,2.05947,7.35525,82.71,8.58,83.1538363517,131.48,91.33104,12.81947,92.226339397,7.06104,2.05947,7.35525,84.27,10.76,84.9541670549,132.64,91.15104,11.96947,91.9335646277,7.06104,2.05947,7.35525,84.09,9.91,84.6719327759,131.48,93.20104,7.73947,93.5218330282,7.06104,2.05947,7.35525,86.14,5.68,86.3270641224,132.64
2021-11-03 12:00:00,89.11592,12.09756,89.9332983683,8.90592,2.59756,9.277,80.21,9.5,80.7706264678,131.34,90.64592,12.39756,91.4897934559,8.90592,2.59756,9.277,81.74,9.8,82.3253764036,132.52,90.38592,12.80756,91.2888170994,8.90592,2.59756,9.277,81.48,10.21,82.1171997818,131.34,92.37592,7.93756,92.7163170893,8.90592,2.59756,9.277,83.47,5.34,83.6406390459,132.52
2021-11-03 12:30:00,89.76064,12.47227,90.6230103901,9.47064,2.76227,9.86525,80.29,9.71,80.8750159196,131.2,91.27064,12.37227,92.1053895869,9.47064,2.76227,9.86525,81.8,9.61,82.3625649188,132.31,90.99064,13.18227,91.9405721646,9.47064,2.76227,9.86525,81.52,10.42,82.1832513351,131.2,93.04064,7.91227,93.3764676359,9.47064,2.76227,9.86525,83.57,5.15,83.7285339654,132.31
2021-11-03 13:00:00,88.04424,13.88832,89.132898694,10.31424,3.00832,10.744,77.73,10.88,78.4877525478,131.34,89.52424,11.59832,90.2724242191,10.31424,3.00832,10.744,79.21,8.59,79.6744137098,132.47,89.28424,14.51832,90.4569352123,10.31424,3.00832,10.744,78.97,11.51,79.8043921097,131.34,91.27424,7.17832,91.5560766176,10.31424,3.00832,10.744,80.96,4.17,81.0673207896,132.47
2021-11-03 13:30:00,87.49152,14.46586,88.6793503441,10.51152,3.06586,10.9495,76.98,11.4,77.8195373926,131.92,88.96152,11.13586,89.6557829627,10.51152,3.06586,10.9495,78.45,8.07,78.8639803713,133.05,88.74152,15.14586,90.0247435267,10.51152,3.06586,10.9495,78.23,12.08,79.1571809756,131.92,90.75152,6.66586,90.9960003069,10.51152,3.06586,10.9495,80.24,3.6,80.3207171283,133.05
2021-11-03 14:00:00,87.64408,14.26744,88.7977736388,11.37408,3.31744,11.848,76.27,10.95,77.0520304729,131.92,89.12408,11.83744,89.9067662726,11.37408,3.31744,11.848,77.75,8.52,78.2154262278,133.14,88.90408,14.97744,90.1568585832,11.37408,3.31744,11.848,77.53,11.66,78.4018909211,131.92,90.90408,7.32744,91.1989207041,11.37408,3.31744,11.848,79.53,4.01,79.6310303839,133.14
2021-11-03 14:30:00,87.444,14.31075,88.6072835695,10.974,3.20075,11.43125,76.47,11.11,77.2728477539,131.83,88.914,11.50075,89.6547078884,10.974,3.20075,11.43125,77.94,8.3,78.3806966032,132.92,88.694,15.01075,89.9552569423,10.974,3.20075,11.43125,77.72,11.81,78.6121778098,131.83,90.724,7.02075,90.9952477142,10.974,3.20075,11.43125,79.75,3.8200000000000003,79.8414359841,132.92
2021-11-03 15:00:00,87.43328,14.50179,88.6277629457,11.18328,3.26179,11.64925,76.25,11.24,77.0739910735,131.83,88.89328,11.45179,89.6278903208,11.18328,3.26179,11.64925,77.71,8.19,78.1403877646,132.92,88.67328,15.21179,89.9686008614,11.18328,3.26179,11.64925,77.49,11.95,78.4060112491,131.83,90.70328,6.94179,90.9685300044,11.18328,3.26179,11.64925,79.52,3.68,79.6051053639,132.92
2021-11-03 15:30:00,87.81728,14.60754,89.0239006753,10.75728,3.13754,11.2055,77.06,11.47,77.9089500635,132.11,89.29728,11.17754,89.994119896,10.75728,3.13754,11.2055,78.54,8.04,78.9504477505,133.27,89.00728,15.33754,90.3190789714,10.75728,3.13754,11.2055,78.25,12.2,79.1953439288,132.11,91.04728,6.65754,91.2903611245,10.75728,3.13754,11.2055,80.29,3.52,80.3671232532,133.27
2021-11-03 16:00:00,90.7216,13.50755,91.7216583668,10.0716,2.93755,10.49125,80.65,10.57,81.3397037123,132.11,92.2516,11.73755,92.9953105407,10.0716,2.93755,10.49125,82.18,8.8,82.6498179066,133.27,91.8816,14.03755,92.9477338538,10.0716,2.93755,10.49125,81.81,11.1,82.5595912054,132.11,94.0216,7.40755,94.3129527878,10.0716,2.93755,10.49125,83.95,4.47,84.0689205355,133.27
2021-11-03 16:30:00,92.63552,13.26286,93.5801422367,10.53552,3.07286,10.9745,82.1,10.19,82.7299589024,131.48,94.18552,12.16286,94.9676120635,10.53552,3.07286,10.9745,83.65,9.09,84.1424423225,132.64,93.93552,15.03286,95.1307983644,10.53552,3.07286,10.9745,83.4,11.96,84.2531993458,131.48,96.10552,6.61286,96.3327612593,10.53552,3.07286,10.9745,85.57,3.54,85.6431929578,132.64
2021-11-03 17:00:00,96.52424,12.83332,97.3736258429,10.91424,3.18332,11.369,85.61,9.65,86.1521595783,131.18,98.14424,12.88332,98.9862201491,10.91424,3.18332,11.369,87.23,9.7,87.7676643189,132.35,97.88424,14.44332,98.944094988,10.91424,3.18332,11.369,86.97,11.26,87.6958864486,131.18,100.11424,7.48332,100.3935313105,10.91424,3.18332,11.369,89.2,4.3,89.3035833548,132.35
2021-11-03 17:30:00,99.23496,13.13728,100.1007762807,11.30496,3.29728,11.776,87.93,9.84,88.478870359,131.38,100.86496,12.88728,101.6849159984,11.30496,3.29728,11.776,89.56,9.59,90.0719806599,132.51,100.63496,14.81728,101.7199437711,11.30496,3.29728,11.776,89.33,11.52,90.0697468632,131.38,102.89496,7.40728,103.1612358902,11.30496,3.29728,11.776,91.59,4.11,91.6821694769,132.51
2021-11-03 18:00:00,98.3904,13.72095,99.3425149725,11.1804,3.2609500000000002,11.64625,87.21,10.46,87.8350482439,131.76,100.0104,12.21095,100.753101233,11.1804,3.2609500000000002,11.64625,88.83,8.95,89.2797367828,132.87,99.8404,15.82095,101.0861411424,11.1804,3.2609500000000002,11.64625,88.66,12.56,89.5452354958,131.76,102.0804,6.31095,102.2752959129,11.1804,3.2609500000000002,11.64625,90.9,3.05,90.9511544732,132.87
2021-11-03 18:30:00,96.40672,15.14696,97.5893747208,11.40672,3.32696,11.882,85.0,11.82,85.8179025612,131.94,97.99672,10.96696,98.6084750029,11.40672,3.32696,11.882,86.59,7.64,86.9263924249,133.1,97.77672,16.78696,99.2073031586,11.40672,3.32696,11.882,86.37,13.46,87.4125191263,131.94,99.96672,5.50696,100.118288619,11.40672,3.32696,11.882,88.56,2.18,88.5868274632,133.1
2021-11-03 19:00:00,94.07696,16.35328,95.4877173756,12.936960000000001,3.77328,13.476,81.14,12.58,82.1094148073,131.94,95.61696,10.79328,96.2242065844,12.936960000000001,3.77328,13.476,82.68,7.02,82.9774836929,133.1,95.49696,18.03328,97.1847135963,12.936960000000001,3.77328,13.476,82.56,14.26,83.7824635589,131.94,97.59696,5.27328,97.7393169774,12.936960000000001,3.77328,13.476,84.66,1.5,84.6732874052,133.1
2021-11-03 19:30:00,91.51592,16.76506,93.0388674171,12.08592,3.52506,12.5895,79.43,13.24,80.5259119787,132.43,93.02592,9.86506,93.5475344445,12.08592,3.52506,12.5895,80.94,6.34,81.1879252106,133.55,92.93592,18.44506,94.7486436032,12.08592,3.52506,12.5895,80.85,14.92,82.2151379005,132.43,94.96592,4.35506,95.0657273104,12.08592,3.52506,12.5895,82.88,0.8300000000000001,82.8841559045,133.55
2021-11-03 20:00:00,88.40904,17.53722,90.1316395005,13.01904,3.7972200000000003,13.5615,75.39,13.74,76.6318452081,132.43,89.84904,9.82722,90.3848673277,13.01904,3.7972200000000003,13.5615,76.83,6.03,77.0662688859,133.55,90.06904,20.80722,92.441183304,13.01904,3.7972200000000003,13.5615,77.05,17.01,78.9052761227,132.43,91.97904,5.08722,92.1196157539,13.01904,3.7972200000000003,13.5615,78.96,1.29,78.9705369109,133.55
2021-11-03 20:30:00,85.95448,17.77589,87.773315406,13.01448,3.79589,13.556750000000001,72.94,13.98,74.2676511006,133.12,87.37448,9.48589,87.8878937304,13.01448,3.79589,13.556750000000001,74.36,5.69,74.5773806191,134.24,87.72448,22.03589,90.4497918149,13.01448,3.79589,13.556750000000001,74.71,18.24,76.9043672362,133.12,89.57448,6.18589,89.7878204567,13.01448,3.79589,13.556750000000001,76.56,2.39,76.5972956442,134.24
2021-11-03 21:00:00,82.14808,20.08444,84.5676757266,12.59808,3.67444,13.123,69.55,16.41,71.4597131256,132.77,83.50808,6.86444,83.7897366137,12.59808,3.67444,13.123,70.91,3.19,70.9817173644,133.83,85.08808,42.09444,94.9311499825,12.59808,3.67444,13.123,72.49,38.42,82.0420410521,132.77,86.85808,25.03444,90.3938562481,12.59808,3.67444,13.123,74.26,21.36,77.2709337332,133.83
2021-11-03 21:30:00,77.7136,22.92855,81.0254406348,11.8236,3.44855,12.31625,65.89,19.48,68.7092606568,133.2,79.0236,3.81855,79.1158055073,11.8236,3.44855,12.31625,67.2,0.37,67.2010185935,134.24,81.4736,51.08855,96.1664569279,11.8236,3.44855,12.31625,69.65,47.64,84.3841934251,133.2,83.0936,32.74855,89.3141303941,11.8236,3.44855,12.31625,71.27,29.3,77.0577893532,134.24
2021-11-03 22:00:00,74.048,23.32025,77.6333714588,11.178,3.26025,11.64375,62.87,20.06,65.9927306603,133.2,75.318,3.77025,75.412306085,11.178,3.26025,11.64375,64.14,0.51,64.1420275638,134.24,77.748,51.92025,93.490447983,11.178,3.26025,11.64375,66.57,48.66,82.4582348829,133.2,79.358,31.51025,85.3849402357,11.178,3.26025,11.64375,68.18,28.25,73.800913951,134.24
2021-11-03 22:30:00,69.73344,26.01267,74.4272238819,12.28344,3.5826700000000002,12.79525,57.45,22.43,61.6733929665,133.99,70.92344,6.11267,71.1863686106,12.28344,3.5826700000000002,12.79525,58.64,2.5300000000000002,58.6945525581,135.01,73.10344,52.68267,90.108693577,12.28344,3.5826700000000002,12.79525,60.82,49.1,78.1657367393,133.99,74.65344,32.14267,81.279070729,12.28344,3.5826700000000002,12.79525,62.37,28.56,68.5980356862,135.01
2021-11-03 23:00:00,65.48192,26.920560000000002,70.7997061971,12.48192,3.64056,13.002,53.0,23.28,57.8874632369,133.99,66.62192,6.75056,66.9630516389,12.48192,3.64056,13.002,54.14,3.11,54.2292513317,135.01,68.77192,54.45056,87.717959762,12.48192,3.64056,13.002,56.29,50.81,75.8302063824,133.99,70.34192,31.56056,77.097695535,12.48192,3.64056,13.002,57.86,27.92,64.2441125707,135.01
2021-11-03 23:30:00,63.28688,15.15409,65.0759219978,12.83688,3.74409,13.37175,50.45,11.41,51.7241780988,134.83,64.37688,12.74409,65.626172435,12.83688,3.74409,13.37175,51.54,9.0,52.3198967889,135.84,63.08688,68.07409,92.8118319907,12.83688,3.74409,13.37175,50.25,64.33,81.629721303,134.83,65.01688,18.42409,67.5769322866,12.83688,3.74409,13.37175,52.18,14.68,54.20567129,135.84
2021-11-04 00:00:00,61.08336,14.71223,62.8301407006,13.17336,3.84223,13.72225,47.91,10.87,49.1276398782,133.55,62.13336,12.89223,63.4567885987,13.17336,3.84223,13.72225,48.96,9.05,49.7893974657,134.61,60.48336,69.29223,91.9763555228,13.17336,3.84223,13.72225,47.31,65.45,80.7585202935,133.55,62.42336,16.91223,64.6737921979,13.17336,3.84223,13.72225,49.25,13.07,50.9547583647,134.61
2021-11-04 00:30:00,61.168,14.6065,62.8877894845,12.948,3.7765,13.4875,48.22,10.83,49.4212231739,133.36,62.238,12.8465,63.549989821,12.948,3.7765,13.4875,49.29,9.07,50.1175518157,134.44,60.668,69.4365,92.2064735051,12.948,3.7765,13.4875,47.72,65.66,81.1691690237,133.36,62.578,16.6065,64.7439721229,12.948,3.7765,13.4875,49.63,12.83,51.2615430903,134.44
2021-11-04 01:00:00,63.45032,14.65051,65.1197401052,13.27032,3.8705100000000003,13.82325,50.18,10.78,51.324855577,133.36,64.54032,12.93051,65.8228759214,13.27032,3.8705100000000003,13.82325,51.27,9.06,52.064349607,134.44,62.85032,68.63051,93.0607845817,13.27032,3.8705100000000003,13.82325,49.58,64.76,81.5600024522,133.36,64.77032,17.33051,67.0487951403,13.27032,3.8705100000000003,13.82325,51.5,13.46,53.2298938567,134.44
2021-11-04 01:30:00,63.52496,14.91228,65.2517941347,13.82496,4.03228,14.401,49.7,10.88,50.8769535251,133.37,64.60496,13.06228,65.9122448063,13.82496,4.03228,14.401,50.78,9.03,51.576635214,134.42,62.89496,69.47228,93.7132524342,13.82496,4.03228,14.401,49.07,65.44,81.7940003912,133.37,64.85496,17.09228,67.069455583,13.82496,4.03228,14.401,51.03,13.06,52.6747045554,134.42
2021-11-04 02:00:00,62.68056,14.77433,64.3982408833,13.66056,3.98433,14.22975,49.02,10.79,50.1934706909,133.37,63.75056,13.18433,65.0996194909,13.66056,3.98433,14.22975,50.09,9.2,50.927871544,134.42,62.09056,69.90433,93.4978769484,13.66056,3.98433,14.22975,48.43,65.92,81.7979908066,133.37,64.03056,16.96433,66.2397245334,13.66056,3.98433,14.22975,50.37,12.98,52.0155486369,134.42
2021-11-04 02:30:00,61.75304,15.12422,63.5781407392,14.00304,4.08422,14.586500000000001,47.75,11.04,49.0096327266,133.74,62.79304,13.08422,64.1417390273,14.00304,4.08422,14.586500000000001,48.79,9.0,49.6131444277,134.78,61.18304,70.41422,93.2819744744,14.00304,4.08422,14.586500000000001,47.18,66.33,81.3979195066,133.74,63.07304,16.88422,65.2938378398,14.00304,4.08422,14.586500000000001,49.07,12.8,50.711979847,134.78
2021-11-04 03:00:00,60.85176,15.43968,62.7799363937,14.98176,4.36968,15.606,45.87,11.07,47.1868816516,133.88,61.87176,13.41968,63.3103664245,14.98176,4.36968,15.606,46.89,9.05,47.7553620026,134.89,60.28176,70.90968,93.0702600534,14.98176,4.36968,15.606,45.3,66.54,80.4963452587,133.88,62.17176,17.21968,64.5123640925,14.98176,4.36968,15.606,47.19,12.85,48.9082671948,134.89
2021-11-04 03:30:00,59.81096,16.02653,61.9209221505,14.97096,4.36653,15.59475,44.84,11.66,46.3312119418,134.11,60.82096,12.89653,62.1732230254,14.97096,4.36653,15.59475,45.85,8.53,46.6367172944,135.09,59.20096,71.39653,92.7481437063,14.97096,4.36653,15.59475,44.23,67.03,80.3076198128,134.11,61.09096,17.01653,63.4166199585,14.97096,4.36653,15.59475,46.12,12.65,47.8233928115,135.09
2021-11-04 04:00:00,58.82368,16.74524,61.160676839,14.38368,4.19524,14.983,44.44,12.55,46.1780911256,134.42,59.82368,11.94524,61.0046018543,14.38368,4.19524,14.983,45.44,7.75,46.0961614454,135.41,58.16368,71.63524,92.2747055319,14.38368,4.19524,14.983,43.78,67.44,80.4042411817,134.42,60.01368,16.84524,62.333008092,14.38368,4.19524,14.983,45.63,12.65,47.3510232202,135.41
2021-11-04 04:30:00,58.23608,16.93344,60.6480206107,14.68608,4.28344,15.298,43.55,12.65,45.3500275634,134.87,59.21608,11.90344,60.400629255,14.68608,4.28344,15.298,44.53,7.62,45.1772653001,135.92,57.58608,71.79344,92.0350728625,14.68608,4.28344,15.298,42.9,67.51,79.9875621581,134.87,59.41608,16.77344,61.7383094359,14.68608,4.28344,15.298,44.73,12.49,46.4410701858,135.92
2021-11-04 05:00:00,58.48432,16.86751,60.8681244944,14.97432,4.36751,15.59825,43.51,12.5,45.2699690744,134.75,59.48432,12.08751,60.7000183185,14.97432,4.36751,15.59825,44.51,7.72,45.1745337552,135.76,57.84432,71.58751,92.0366065447,14.97432,4.36751,15.59825,42.87,67.22,79.726816693,134.75,59.664320000000004,16.93751,62.0218536168,14.97432,4.36751,15.59825,44.69,12.57,46.4241424261,135.76
2021-11-04 05:30:00,60.05208,16.02394,62.1531895034,15.20208,4.43394,15.8355,44.85,11.59,46.3233267372,134.58,61.06208,12.80394,62.3900512378,15.20208,4.43394,15.8355,45.86,8.37,46.617555706,135.61,59.46208,70.86394,92.5064157248,15.20208,4.43394,15.8355,44.26,66.43,79.8241348215,134.58,61.31208,16.81394,63.5757794467,15.20208,4.43394,15.8355,46.11,12.38,47.7430256687,135.61
2021-11-04 06:00:00,62.87536,15.12323,64.6685625382,14.92536,4.35323,15.54725,47.95,10.77,49.1446375508,133.66,63.92536,13.48323,65.3318386574,14.92536,4.35323,15.54725,49.0,9.13,49.8433235248,134.67,62.27536,69.67323,93.4482714755,14.92536,4.35323,15.54725,47.35,65.32,80.6766688703,133.66,64.17536,17.54323,66.5300063878,14.92536,4.35323,15.54725,49.25,13.19,50.9856705359,134.67
2021-11-04 06:30:00,69.8744,12.8217,71.0410287528,15.6744,4.5717,16.3275,54.2,8.25,54.8242875011,133.42,71.0244,15.9517,72.7936956628,15.6744,4.5717,16.3275,55.35,11.38,56.5077596441,134.42,69.3844,66.9817,96.4403603179,15.6744,4.5717,16.3275,53.71,62.41,82.3393721132,133.42,71.4044,19.4817,74.0143565415,15.6744,4.5717,16.3275,55.73,14.91,57.6900424683,134.42
2021-11-04 07:00:00,75.42936,20.90023,78.2713738481,13.509360000000001,3.94023,14.07225,61.92,16.96,64.2006853546,132.37,76.68936,7.29023,77.035091943,13.509360000000001,3.94023,14.07225,63.18,3.35,63.2687513706,133.42,77.39936,39.78023,87.0237187625,13.509360000000001,3.94023,14.07225,63.89,35.84,73.2559738178,132.37,79.12936,20.03023,81.6251537693,13.509360000000001,3.94023,14.07225,65.62,16.09,67.563840181,133.42
2021-11-04 07:30:00,81.92432,16.88751,83.6467704186,11.37432,3.31751,11.84825,70.55,13.57,71.843214015,132.5,83.31432,9.36751,83.8392876918,11.37432,3.31751,11.84825,71.94,6.05,72.1939478073,133.56,83.51432,20.12751,85.9055196356,11.37432,3.31751,11.84825,72.14,16.81,74.0726379981,132.5,85.33432,4.30751,85.442968185,11.37432,3.31751,11.84825,73.96,0.99,73.9666255821,133.56
2021-11-04 08:00:00,85.48456,14.99133,86.7891120681,11.52456,3.36133,12.00475,73.96,11.63,74.8688085921,132.5,86.91456,11.13133,87.6244671742,11.52456,3.36133,12.00475,75.39,7.77,75.789346217,133.56,87.03456,18.28133,88.9338049392,11.52456,3.36133,12.00475,75.51,14.92,76.969906457,132.5,88.96456,4.09133,89.0585869928,11.52456,3.36133,12.00475,77.44,0.73,77.4434406519,133.56
2021-11-04 08:30:00,87.56112,14.96616,88.830938759,12.50112,3.64616,13.022,75.06,11.32,75.9088005438,131.67,89.00112,11.60616,89.754678492,12.50112,3.64616,13.022,76.5,7.96,76.9130132032,132.74,88.91112,16.44616,90.4193753484,12.50112,3.64616,13.022,76.41,12.8,77.4746932876,131.67,90.90112,6.3761600000000005,91.1244700045,12.50112,3.64616,13.022,78.4,2.73,78.4475168504,132.74
2021-11-04 09:00:00,87.63736,14.74673,88.8694149495,13.25736,3.86673,13.80975,74.38,10.88,75.1715291849,131.27,89.05736,12.25673,89.8968342071,13.25736,3.86673,13.80975,75.8,8.39,76.2629143162,132.4,88.94736,16.27673,90.4243594971,13.25736,3.86673,13.80975,75.69,12.41,76.7006140784,131.27,90.91736,6.98673,91.1854195881,13.25736,3.86673,13.80975,77.66,3.12,77.722647922,132.4
2021-11-04 09:30:00,87.63152,14.34086,88.7972047029,12.55152,3.66086,13.0745,75.08,10.68,75.8358015716,131.27,89.07152,12.22086,89.9059791908,12.55152,3.66086,13.0745,76.52,8.56,76.9972986539,132.44,88.97152,15.98086,90.3953497557,12.55152,3.66086,13.0745,76.42,12.32,77.4067103034,131.27,90.91152,6.84086,91.1685353302,12.55152,3.66086,13.0745,78.36,3.18,78.4244987233,132.44
2021-11-04 10:00:00,87.06448,14.23464,88.2204548481,13.04448,3.80464,13.588,74.02,10.43,74.7512227325,131.15,88.47448,12.54464,89.3593957231,13.04448,3.80464,13.588,75.43,8.74,75.9346594119,132.34,88.48448,15.87464,89.8972046062,13.04448,3.80464,13.588,75.44,12.07,76.3994666212,131.15,90.39448,7.20464,90.6811383475,13.04448,3.80464,13.588,77.35,3.4,77.4246892147,132.34
2021-11-04 10:30:00,86.80544,14.24867,87.9670904962,12.95544,3.77867,13.49525,73.85,10.47,74.5884937507,130.88,88.23544,12.55867,89.1247051281,12.95544,3.77867,13.49525,75.28,8.78,75.7902816989,132.03,88.23544,15.86867,89.6510321165,12.95544,3.77867,13.49525,75.28,12.09,76.2446489926,130.88,90.14544,7.20867,90.4332089222,12.95544,3.77867,13.49525,77.19,3.43,77.2661698287,132.03
2021-11-04 11:00:00,86.4592,13.25185,87.4688789974,11.6292,3.39185,12.11375,74.83,9.86,75.4768076961,131.08,87.8992,12.76185,88.8207981053,11.6292,3.39185,12.11375,76.27,9.37,76.8434109082,132.21,87.8792,14.87185,89.1287030931,11.6292,3.39185,12.11375,76.25,11.48,77.1093567604,131.08,89.8192,7.41185,90.1244928366,11.6292,3.39185,12.11375,78.19,4.02,78.2932723802,132.21
2021-11-04 11:30:00,86.122,13.05475,87.1058286314,10.782,3.14475,11.23125,75.34,9.91,75.9889709103,130.98,87.572,12.51475,88.4617100873,10.782,3.14475,11.23125,76.79,9.37,77.3595566171,132.09,87.532,14.69475,88.7568966422,10.782,3.14475,11.23125,76.75,11.55,77.6142061739,130.98,89.522,7.15475,89.8074547661,10.782,3.14475,11.23125,78.74,4.01,78.8420427183,132.09
2021-11-04 12:00:00,86.0532,13.7826,87.1499471773,12.2832,3.5826000000000002,12.795,73.77,10.2,74.4718262164,131.24,87.4732,12.6726,88.3863988915,12.2832,3.5826000000000002,12.795,75.19,9.09,75.7374689305,132.37,87.4832,15.4226,88.8322400539,12.2832,3.5826000000000002,12.795,75.2,11.84,76.1263791336,131.24,89.4332,7.2926,89.7300355344,12.2832,3.5826000000000002,12.795,77.15,3.71,77.2391519891,132.37
2021-11-04 12:30:00,86.736,14.57925,87.9527613356,13.266,3.86925,13.81875,73.47,10.71,74.2465150697,131.24,88.166,12.42925,89.037799903,13.266,3.86925,13.81875,74.9,8.56,75.3875560023,132.31,88.136,16.20925,89.6141410803,13.266,3.86925,13.81875,74.87,12.34,75.8801192672,131.24,90.106,7.04925,90.3813208664,13.266,3.86925,13.81875,76.84,3.18,76.9057735154,132.31
2021-11-04 13:00:00,86.80928,15.49854,88.1819473376,14.66928,4.27854,15.2805,72.14,11.22,73.007314702,131.24,88.18928,12.41854,89.0593579735,14.66928,4.27854,15.2805,73.52,8.14,73.969250368,132.31,88.19928,17.26854,89.8738864535,14.66928,4.27854,15.2805,73.53,12.99,74.6686078617,131.24,90.10928,6.90854,90.3737255349,14.66928,4.27854,15.2805,75.44,2.63,75.4858297961,132.31
2021-11-04 13:30:00,88.0312,15.41035,89.3698554355,14.161200000000001,4.13035,14.75125,73.87,11.28,74.7262691428,131.9,89.4612,12.31035,90.3042137586,14.161200000000001,4.13035,14.75125,75.3,8.18,75.743002317,133.02,89.4512,17.06035,91.0635641932,14.161200000000001,4.13035,14.75125,75.29,12.93,76.3922050997,131.9,91.3912,6.88035,91.6498262604,14.161200000000001,4.13035,14.75125,77.23,2.75,77.2789453862,133.02
2021-11-04 14:00:00,89.0672,14.8971,90.3044279327,13.3272,3.8871,13.8825,75.74,11.01,76.5360549022,131.9,90.5272,12.3371,91.3639862104,13.3272,3.8871,13.8825,77.2,8.45,77.6610745483,133.02,90.4572,16.5471,91.9582054536,13.3272,3.8871,13.8825,77.13,12.66,78.1620911952,131.9,92.4772,6.9071,92.7347860851,13.3272,3.8871,13.8825,79.15,3.02,79.2075937016,133.02
2021-11-04 14:30:00,88.3816,14.1838,89.5124985742,11.8416,3.4538,12.335,76.54,10.73,77.288449978,131.9,89.8416,12.1038,90.6532683636,11.8416,3.4538,12.335,78.0,8.65,78.4781657533,133.09,89.7216,16.4838,91.2232490597,11.8416,3.4538,12.335,77.88,13.03,78.9624929951,131.9,91.7816,6.0338,91.9797197267,11.8416,3.4538,12.335,79.94,2.58,79.9816228893,133.09
2021-11-04 15:00:00,87.84592,13.898810000000001,88.9386450316,10.55592,3.07881,10.995750000000001,77.29,10.82,78.0436832806,131.59,89.32592,11.66881,90.0848550571,10.55592,3.07881,10.995750000000001,78.77,8.59,79.2369926234,132.69,89.13592,16.33881,90.6210182378,10.55592,3.07881,10.995750000000001,78.58,13.26,79.6909279655,131.59,91.23592,5.42881,91.3972924996,10.55592,3.07881,10.995750000000001,80.68,2.35,80.7142174589,132.69
2021-11-04 15:30:00,88.00872,14.33796,89.169007469,10.27872,2.99796,10.707,77.73,11.34,78.5528389048,131.59,89.48872,11.12796,90.177949084,10.27872,2.99796,10.707,79.21,8.13,79.626132645,132.73,89.27872,16.20796,90.738017458,10.27872,2.99796,10.707,79.0,13.21,80.0968420102,131.59,91.35872,5.46796,91.522206631,10.27872,2.99796,10.707,81.08,2.47,81.1176139935,132.73
2021-11-04 16:00:00,90.17592,13.55631,91.1891994079,10.61592,3.09631,11.05825,79.56,10.46,80.2446583892,131.87,91.66592,12.00631,92.4488635369,10.61592,3.09631,11.05825,81.05,8.91,81.5382769011,133.01,91.46592,15.69631,92.802956144,10.61592,3.09631,11.05825,80.85,12.6,81.8259280424,131.87,93.59592,6.07631,93.7929516748,10.61592,3.09631,11.05825,82.98,2.98,83.0334920379,133.01
