Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-04 16:30:00,92.22952,14.23361,93.321380257,11.66952,3.40361,12.15575,80.56,10.83,81.2847002824,131.42,93.74952,11.87361,94.4984397472,11.66952,3.40361,12.15575,82.08,8.47,82.5158608996,132.55,93.59952,16.18361,94.9883117908,11.66952,3.40361,12.15575,81.93,12.78,82.9207651918,131.42,95.71952,6.16361,95.9177595509,11.66952,3.40361,12.15575,84.05,2.76,84.0953036739,132.55
2021-11-04 17:00:00,96.16368,13.41524,97.0949124074,10.30368,3.00524,10.733,85.86,10.41,86.4887721037,131.29,97.77368,11.96524,98.5030937027,10.30368,3.00524,10.733,87.47,8.96,87.9277117864,132.41,97.49368,15.19524,98.6707299993,10.30368,3.00524,10.733,87.19,12.19,88.0380156523,131.29,99.74368,6.38524,99.9478513516,10.30368,3.00524,10.733,89.44,3.38,89.5038434929,132.41
2021-11-04 17:30:00,99.08304,13.27672,99.9685956168,10.82304,3.15672,11.274000000000001,88.26,10.12,88.8382912938,131.5,100.70304,12.24672,101.444982212,10.82304,3.15672,11.274000000000001,89.88,9.09,90.3384884753,132.61,100.40304,14.90672,101.5035996524,10.82304,3.15672,11.274000000000001,89.58,11.75,90.3473237014,131.5,102.71304,6.84672,102.9409838733,10.82304,3.15672,11.274000000000001,91.89,3.69,91.964059284,132.61
2021-11-04 18:00:00,98.28424,14.17957,99.3018229327,11.00424,3.20957,11.46275,87.28,10.97,87.9666942655,131.05,99.89424,11.54957,100.5596924834,11.00424,3.20957,11.46275,88.89,8.34,89.280388104,132.15,99.60424,15.92957,100.8699946781,11.00424,3.20957,11.46275,88.6,12.72,89.508426419,131.05,101.88424,5.9895700000000005,102.0601455474,11.00424,3.20957,11.46275,90.88,2.7800000000000002,90.9225098642,132.15
2021-11-04 18:30:00,96.2612,15.0666,97.4331620189,10.6512,3.1066,11.095,85.61,11.96,86.4413888135,131.42,97.8512,10.6266,98.4265308187,10.6512,3.1066,11.095,87.2,7.52,87.5236562308,132.57,97.5912,16.7166,99.012559976,10.6512,3.1066,11.095,86.94,13.61,87.9988391969,131.42,99.8212,5.1466,99.9537866266,10.6512,3.1066,11.095,89.17,2.04,89.1933321499,132.57
2021-11-04 19:00:00,94.23304,15.57797,95.5119834207,10.07304,2.93797,10.492750000000001,84.16,12.64,85.1039082534,132.05,95.79304,9.83797,96.2968959321,10.07304,2.93797,10.492750000000001,85.72,6.9,85.9972580958,133.16,95.55304,17.27797,97.1025833877,10.07304,2.93797,10.492750000000001,85.48,14.34,86.6744829809,132.05,97.72304,4.30797,97.8179490296,10.07304,2.93797,10.492750000000001,87.65,1.37,87.6607061345,133.16
2021-11-04 19:30:00,92.22016,15.97213,93.5930918774,9.71016,2.8321300000000003,10.11475,82.51,13.14,83.54974386559999,132.02,93.76016,9.14213,94.2048095596,9.71016,2.8321300000000003,10.11475,84.05,6.31,84.2865268,133.16,93.54016,17.65213,95.1911719981,9.71016,2.8321300000000003,10.11475,83.83,14.82,85.1299083754,132.02,95.67016,3.63213,95.7390823163,9.71016,2.8321300000000003,10.11475,85.96,0.8,85.9637225811,133.16
2021-11-04 20:00:00,88.88792,19.12731,90.9225841569,9.72792,2.83731,10.13325,79.16,16.29,80.818745969,132.02,90.36792,8.30731,90.7489524158,9.72792,2.83731,10.13325,80.64,5.47,80.8253085364,133.16,91.85792000000001,27.87731,95.9949054875,9.72792,2.83731,10.13325,82.13,25.04,85.8623229362,132.02,93.78792,17.52731,95.4116373078,9.72792,2.83731,10.13325,84.06,14.69,85.3339305318,133.16
2021-11-04 20:30:00,85.35744,26.04967,89.2439234372,10.14744,2.95967,10.57025,75.21,23.09,78.6745969167,132.65,86.78744,6.63967,87.0410532994,10.14744,2.95967,10.57025,76.64,3.68,76.7282998639,133.78,91.46744,40.59967,100.0731022017,10.14744,2.95967,10.57025,81.32,37.64,89.60866029580001,132.65,92.86744,40.46967,101.3022981085,10.14744,2.95967,10.57025,82.72,37.51,90.8273004113,133.78
2021-11-04 21:00:00,82.66616,26.55013,86.8251312246,9.56616,2.79013,9.96475,73.1,23.76,76.8644755397,132.38,84.06616,7.06013,84.3621046013,9.56616,2.79013,9.96475,74.5,4.27,74.6222681242,133.47,88.68616,41.17013,97.7763497977,9.56616,2.79013,9.96475,79.12,38.38,87.9374709666,132.38,90.07616,39.85013,98.4974490094,9.56616,2.79013,9.96475,80.51,37.06,88.6301511902,133.47
2021-11-04 21:30:00,78.96208,29.07644,84.1454065354,10.34208,3.01644,10.773,68.62,26.06,73.4018255904,132.61,80.31208,9.15644,80.8323610159,10.34208,3.01644,10.773,69.97,6.14,70.2388816824,133.67,84.74208,43.32644,95.1756298944,10.34208,3.01644,10.773,74.4,40.31,84.6182964849,132.61,86.13208,39.83644,94.8982463326,10.34208,3.01644,10.773,75.79,36.82,84.2605275322,133.67
2021-11-04 22:00:00,75.09544,30.69367,81.1259914384,10.67544,3.11367,11.12025,64.42,27.58,70.0756220094,134.21,76.36544,11.02367,77.156994023,10.67544,3.11367,11.12025,65.69,7.91,66.1645237268,135.23,80.51544,43.44367,91.4881879887,10.67544,3.11367,11.12025,69.84,40.33,80.6482144874,134.21,81.90544,38.86367,90.6580716068,10.67544,3.11367,11.12025,71.23,35.75,79.6980263244,135.23
2021-11-04 22:30:00,70.762,29.9735,76.8483659309,10.572,3.0835,11.0125,60.19,26.89,65.9235026375,134.26,71.992,11.1635,72.8523973267,10.572,3.0835,11.0125,61.42,8.08,61.9491953136,135.27,75.602,47.6735,89.3779894955,10.572,3.0835,11.0125,65.03,44.59,78.8490266268,134.26,77.042,36.1735,85.111643541,10.572,3.0835,11.0125,66.47,33.09,74.2509865254,135.27
2021-11-04 23:00:00,68.28496,18.18853,70.6658219068,10.07496,2.93853,10.49475,58.21,15.25,60.1744680076,134.26,69.48496,7.82853,69.9245704181,10.07496,2.93853,10.49475,59.41,4.89,59.6109067202,135.27,69.63496,60.81853,92.4549687446,10.07496,2.93853,10.49475,59.56,57.88,83.0511167896,134.26,71.55496,24.12853,75.5135634212,10.07496,2.93853,10.49475,61.48,21.19,65.0292741771,135.27
2021-11-04 23:30:00,64.34408,25.39869,69.1755309684,9.66408,2.81869,10.06675,54.68,22.58,59.1587592838,134.36,65.55408,10.10869,66.3289003238,9.66408,2.81869,10.06675,55.89,7.29,56.3634296331,135.37,67.13408,55.55869,87.142140965,9.66408,2.81869,10.06675,57.47,52.74,78.001977539,134.36,69.03408,29.73869,75.1671063988,9.66408,2.81869,10.06675,59.37,26.92,65.1880610235,135.37
2021-11-05 00:00:00,60.8328,34.02665,69.7025284051,8.9028,2.59665,9.27375,51.93,31.43,60.7006573276,134.36,62.0828,13.68665,63.5735671806,8.9028,2.59665,9.27375,53.18,11.09,54.324032435,135.31,65.5828,47.00665,80.6890872427,8.9028,2.59665,9.27375,56.68,44.41,72.0060448851,134.36,67.4828,37.19665,77.0552987605,8.9028,2.59665,9.27375,58.58,34.6,68.0351115234,135.31
2021-11-05 00:30:00,60.55576,32.15418,68.5630466115,8.34576,2.43418,8.6935,52.21,29.72,60.0763056454,132.11,61.81576,12.03418,62.9762627714,8.34576,2.43418,8.6935,53.47,9.6,54.3249565117,133.11,65.49576,47.44418,80.8742529724,8.34576,2.43418,8.6935,57.15,45.01,72.7462892524,132.11,67.38576,35.69418,76.255590855,8.34576,2.43418,8.6935,59.04,33.26,67.7639225547,133.11
2021-11-05 01:00:00,62.94472,31.05096,70.1868925997,8.57472,2.50096,8.932,54.37,28.55,61.4100920045,132.11,64.23472,11.16096,65.1971339984,8.57472,2.50096,8.932,55.66,8.66,56.3296653638,133.11,68.04472,47.56096,83.01884627,8.57472,2.50096,8.932,59.47,45.06,74.6128976786,132.11,69.95472,35.00096,78.2223117224,8.57472,2.50096,8.932,61.38,32.5,69.4532533435,133.11
2021-11-05 01:30:00,63.51872,32.11796,71.1771813505,10.51872,3.06796,10.957,53.0,29.05,60.4392463553,131.33,64.76872,12.16796,65.9017931547,10.51872,3.06796,10.957,54.25,9.1,55.0079312463,132.31,68.60872,48.58796,84.071078957,10.51872,3.06796,10.957,58.09,45.52,73.8005318409,131.33,70.48872,35.33796,78.8506884193,10.51872,3.06796,10.957,59.97,32.27,68.1010557921,132.31
2021-11-05 02:00:00,62.39392,32.20906,70.2169836938,9.73392,2.83906,10.1395,52.66,29.37,60.2965380432,131.63,63.65392,12.16906,64.8066937334,9.73392,2.83906,10.1395,53.92,9.33,54.7212508994,132.66,67.47392,48.75906,83.2476775187,9.73392,2.83906,10.1395,57.74,45.92,73.7736673888,131.63,69.33392,35.05906,77.6938231177,9.73392,2.83906,10.1395,59.6,32.22,67.7516671382,132.66
2021-11-05 02:30:00,61.51864,32.25377,69.4611311934,9.57864,2.7937700000000003,9.97775,51.94,29.46,59.7131074388,131.9,62.76864,12.19377,63.9420846881,9.57864,2.7937700000000003,9.97775,53.19,9.4,54.0142212755,132.9,66.58864,48.85377,82.5877582954,9.57864,2.7937700000000003,9.97775,57.01,46.06,73.291634584,131.9,68.43864,35.04377,76.8889670945,9.57864,2.7937700000000003,9.97775,58.86,32.25,67.1160345968,132.9
2021-11-05 03:00:00,60.59456,32.70633,68.8578588373,9.72456,2.8363300000000002,10.12975,50.87,29.87,58.9913027488,131.97,61.81456,12.59633,63.0849217917,9.72456,2.8363300000000002,10.12975,52.09,9.76,52.9964687503,132.95,65.62456,49.22633,82.0354462441,9.72456,2.8363300000000002,10.12975,55.9,46.39,72.6418756641,131.97,67.46456,34.89633,75.9553862702,9.72456,2.8363300000000002,10.12975,57.74,32.06,66.0435553253,132.95
2021-11-05 03:30:00,59.16872,33.33546,67.913108601,9.13872,2.66546,9.5195,50.03,30.67,58.6826192326,132.12,60.38872,13.11546,61.7965435461,9.13872,2.66546,9.5195,51.25,10.45,52.3045409119,133.14,64.12872,49.28546,80.8798448085,9.13872,2.66546,9.5195,54.99,46.62,72.0924718677,132.12,65.95872,34.88546,74.6160040705,9.13872,2.66546,9.5195,56.82,32.22,65.3195284735,133.14
2021-11-05 04:00:00,58.29304,33.40297,67.1850944575,8.75304,2.55297,9.11775,49.54,30.85,58.360381253,132.49,59.50304,13.12297,60.9329476627,8.75304,2.55297,9.11775,50.75,10.57,51.8390528463,133.47,63.20304,49.38297,80.2078673901,8.75304,2.55297,9.11775,54.45,46.83,71.8181829344,132.49,65.03304,34.79297,73.755318812,8.75304,2.55297,9.11775,56.28,32.24,64.8602806038,133.47
2021-11-05 04:30:00,57.912,33.39225,66.8493986814,8.202,2.39225,8.54375,49.71,31.0,58.5839918408,132.71,59.122,13.09225,60.5542557882,8.202,2.39225,8.54375,50.92,10.7,52.0320708794,133.76,62.822,49.40225,79.9198723038,8.202,2.39225,8.54375,54.62,47.01,72.0644468514,132.71,64.652,34.55225,73.3057916134,8.202,2.39225,8.54375,56.45,32.16,64.96820837920001,133.76
2021-11-05 05:00:00,58.08592,33.37506,66.9915571714,7.76592,2.26506,8.0895,50.32,31.11,59.1602442524,132.71,59.30592,13.06506,60.7279831696,7.76592,2.26506,8.0895,51.54,10.8,52.6593923246,133.76,62.99592,49.39506,80.0522197634,7.76592,2.26506,8.0895,55.23,47.13,72.6057146511,132.71,64.82592,34.30506,73.3432822108,7.76592,2.26506,8.0895,57.06,32.04,65.4400886307,133.76
2021-11-05 05:30:00,59.48384,32.75112,67.9040726496,7.68384,2.24112,8.004,51.8,30.51,60.1173860044,132.79,60.74384,12.62112,62.0411699438,7.68384,2.24112,8.004,53.06,10.38,54.0657747563,133.76,64.44384,48.76112,80.8124701862,7.68384,2.24112,8.004,56.76,46.52,73.3880644247,132.79,66.28384,34.26112,74.6148228491,7.68384,2.24112,8.004,58.6,32.02,66.7775441297,133.76
2021-11-05 06:00:00,61.8896,31.79405,69.5786188679,7.8996,2.30405,8.22875,53.99,29.49,61.5189417984,132.24,63.1796,11.77405,64.2673331449,7.8996,2.30405,8.22875,55.28,9.47,56.0852859492,133.27,66.9996,48.32405,82.6084754039,7.8996,2.30405,8.22875,59.1,46.02,74.9042749114,132.24,68.8596,34.31405,76.9356779366,7.8996,2.30405,8.22875,60.96,32.01,68.8531894686,133.27
2021-11-05 06:30:00,69.80248,19.92739,72.5912328478,7.60248,2.21739,7.91925,62.2,17.71,64.6721276904,131.74,71.09248,9.15739,71.6798333157,7.60248,2.21739,7.91925,63.49,6.94,63.8681743907,132.81,72.29248,55.36739,91.0590497423,7.60248,2.21739,7.91925,64.69,53.15,83.7240622521,131.74,74.20248,26.62739,78.835435791,7.60248,2.21739,7.91925,66.6,24.41,70.9324192454,132.81
2021-11-05 07:00:00,76.56936,14.03648,77.8452931242,7.59936,2.21648,7.916,68.97,11.82,69.9755192907,132.5,77.91936,10.03648,78.5630803469,7.59936,2.21648,7.916,70.32,7.82,70.7534790664,133.56,78.14936,56.73648,96.5730326292,7.59936,2.21648,7.916,70.55,54.52,89.1612746656,132.5,80.11936,24.79648,83.8688098592,7.59936,2.21648,7.916,72.52,22.58,75.953978171,133.56
2021-11-05 07:30:00,82.31608,15.89344,83.836379106,8.20608,2.39344,8.548,74.11,13.5,75.3295566162,132.5,83.74608,9.95344,84.3355019147,8.20608,2.39344,8.548,75.54,7.5600000000000005,75.91735769900001,133.56,85.06608,49.92344,98.6336039492,8.20608,2.39344,8.548,76.86,47.53,90.3690240071,132.5,86.95608,31.21344,92.3885203129,8.20608,2.39344,8.548,78.75,28.82,83.8579447637,133.56
2021-11-05 08:00:00,84.66032,23.965510000000002,87.9870186565,8.11032,2.36551,8.44825,76.55,21.6,79.5390627302,131.87,86.12032,4.48551,86.2370530391,8.11032,2.36551,8.44825,78.01,2.12,78.0388012466,132.95,90.76032000000001,37.94551,98.3732555915,8.11032,2.36551,8.44825,82.65,35.58,89.9831034139,131.87,92.12032,42.02551,101.2536263433,8.11032,2.36551,8.44825,84.01,39.66,92.9009994564,132.95
2021-11-05 08:30:00,87.28152,20.44211,89.6434247157,9.40152,2.7421100000000003,9.79325,77.88,17.7,79.8660403426,132.45,88.76152,4.80211,88.8913251851,9.40152,2.7421100000000003,9.79325,79.36,2.06,79.3867318889,133.53,90.66152,17.70211,92.3735671454,9.40152,2.7421100000000003,9.79325,81.26,14.96,82.6255965183,132.45,92.89152,17.65211,94.5538548942,9.40152,2.7421100000000003,9.79325,83.49,14.91,84.8108967056,133.53
2021-11-05 09:00:00,87.18696,20.30828,89.520903875,9.21696,2.68828,9.600999999999999,77.97,17.62,79.936132631,132.45,88.67696,4.47828,88.7899669253,9.21696,2.68828,9.600999999999999,79.46,1.79,79.4801591594,133.53,90.85696,9.74828,91.3784227452,9.21696,2.68828,9.600999999999999,81.64,7.06,81.9446959845,132.45,92.55696,11.29828,93.2439916316,9.21696,2.68828,9.600999999999999,83.34,8.61,83.7835765529,133.53
2021-11-05 09:30:00,89.50784,18.39937,91.3793753418,8.63784,2.51937,8.99775,80.87,15.88,82.4143877002,132.01,91.02784,5.89937,91.2188041002,8.63784,2.51937,8.99775,82.39,3.38,82.4593020829,133.15,93.30784,8.85937,93.7274849885,8.63784,2.51937,8.99775,84.67,6.34,84.9070344553,132.01,95.01784,11.72937,95.7390622414,8.63784,2.51937,8.99775,86.38,9.21,86.8696063074,133.15
2021-11-05 10:00:00,90.17168,18.38049,92.0259435521,8.88168,2.59049,9.25175,81.29,15.79,82.8093485061,131.38,91.69168,6.02049,91.8891205805,8.88168,2.59049,9.25175,82.81,3.43,82.8810050615,132.48,94.05168,8.91049,94.4728285956,8.88168,2.59049,9.25175,85.17,6.32,85.4041644184,131.38,95.70168,11.79049,96.4252415567,8.88168,2.59049,9.25175,86.82,9.2,87.3060845531,132.48
2021-11-05 10:30:00,90.58592,18.17381,92.3909967051,8.27592,2.41381,8.62075,82.31,15.76,83.805212845,131.24,92.13592,5.84381,92.3210586462,8.27592,2.41381,8.62075,83.86,3.43,83.9301167639,132.44,94.54592,8.71381,94.946624339,8.27592,2.41381,8.62075,86.27,6.3,86.4997277452,131.24,96.19592,11.61381,96.8944560197,8.27592,2.41381,8.62075,87.92,9.2,88.4000361991,132.44
2021-11-05 11:00:00,90.21056,17.77308,91.9446980973,7.93056,2.3130800000000002,8.261,82.28,15.46,83.7198303868,131.24,91.74056,6.03308,91.9387209145,7.93056,2.3130800000000002,8.261,83.81,3.7199999999999998,83.8925175448,132.44,94.10056,8.323080000000001,94.4679260543,7.93056,2.3130800000000002,8.261,86.17,6.01,86.3793320187,131.24,95.79056,11.79308,96.513771665,7.93056,2.3130800000000002,8.261,87.86,9.48,88.3699609596,132.44
2021-11-05 11:30:00,89.67624,17.57432,91.3820810881,7.38624,2.1543200000000002,7.694,82.29,15.42,83.7222819804,131.0,91.21624,5.8943200000000004,91.4064847153,7.38624,2.1543200000000002,7.694,83.83,3.74,83.9133868939,132.07,93.47624,7.86432,93.8064761816,7.38624,2.1543200000000002,7.694,86.09,5.71,86.2791527543,131.0,95.20624,11.89432,95.94635471550001,7.38624,2.1543200000000002,7.694,87.82,9.74,88.3584744096,132.07
2021-11-05 12:00:00,89.448,18.9315,91.4294613144,8.028,2.3415,8.3625,81.42,16.59,83.0929870687,131.0,90.998,5.2815,91.1511395774,8.028,2.3415,8.3625,82.97,2.94,83.0220723663,132.07,93.278,8.4815,93.6628054579,8.028,2.3415,8.3625,85.25,6.14,85.4708260168,131.0,94.968,11.9915,95.7220825946,8.028,2.3415,8.3625,86.94,9.65,87.4739166838,132.07
2021-11-05 12:30:00,88.36752,18.74261,90.3332940867,7.75752,2.26261,8.08075,80.61,16.48,82.2773510755,133.19,89.87752,5.54261,90.0482599885,7.75752,2.26261,8.08075,82.12,3.2800000000000002,82.185478036,134.25,92.26752,9.87261,92.7942006548,7.75752,2.26261,8.08075,84.51,7.61,84.8519428181,133.19,94.00752,10.64261,94.6080280112,7.75752,2.26261,8.08075,86.25,8.38,86.6561417327,134.25
2021-11-05 13:00:00,85.11424,20.64582,87.5824396455,7.4942400000000005,2.18582,7.8065,77.62,18.46,79.7849359215,133.19,86.59424,3.74582,86.6752188844,7.4942400000000005,2.18582,7.8065,79.1,1.56,79.1153815639,134.25,88.84424,10.52582,89.4655904125,7.4942400000000005,2.18582,7.8065,81.35,8.34,81.7763908472,133.19,90.53424,9.96582,91.0810967251,7.4942400000000005,2.18582,7.8065,83.04,7.78,83.4036569942,134.25
2021-11-05 13:30:00,83.11416,22.83913,86.1950662838,7.81416,2.27913,8.13975,75.3,20.56,78.0564129332,133.89,84.56416,2.89913,84.6138411329,7.81416,2.27913,8.13975,76.75,0.62,76.7525041937,134.97,86.61416,11.18913,87.3338957259,7.81416,2.27913,8.13975,78.8,8.91,79.3021317494,133.89,88.26416,9.48913,88.7727747041,7.81416,2.27913,8.13975,80.45,7.21,80.7724371305,134.97
2021-11-05 14:00:00,83.20336,22.87348,86.2901802212,7.86336,2.29348,8.191,75.34,20.58,78.1002688856,134.03,84.65336,2.88348,84.7024546055,7.86336,2.29348,8.191,76.79,0.59,76.7922665377,135.16,86.73336,11.19348,87.4526713794,7.86336,2.29348,8.191,78.87,8.9,79.3705669628,134.03,88.38336,9.55348,88.898185049,7.86336,2.29348,8.191,80.52,7.26,80.8466325829,135.16
2021-11-05 14:30:00,82.8216,23.0663,85.9736681912,8.4216,2.4563,8.7725,74.4,20.61,77.2018918162,134.03,84.2816,3.1963,84.3421865513,8.4216,2.4563,8.7725,75.86,0.74,75.8636091944,135.2,86.2716,11.6663,87.0568292683,8.4216,2.4563,8.7725,77.85,9.21,78.3928989131,134.03,87.9616,9.3163,88.4535839876,8.4216,2.4563,8.7725,79.54,6.86,79.8352754113,135.2
2021-11-05 15:00:00,82.99976,23.16743,86.1724432337,8.21976,2.39743,8.56225,74.78,20.77,77.6108323625,133.75,84.43976,3.33743,84.5056892041,8.21976,2.39743,8.56225,76.22,0.9400000000000001,76.2257961585,134.9,86.45976,12.02743,87.292320233,8.21976,2.39743,8.56225,78.24,9.63,78.8304160841,133.75,88.14976,8.78743,88.586675714,8.21976,2.39743,8.56225,79.93,6.39,80.1850173037,134.9
2021-11-05 15:30:00,83.2424,23.6832,86.5458902548,8.3424,2.4332000000000003,8.69,74.9,21.25,77.8561012381,133.58,84.6724,3.8732,84.7609402968,8.3424,2.4332000000000003,8.69,76.33,1.44,76.3435819175,134.68,86.6624,12.1432,87.5090217063,8.3424,2.4332000000000003,8.69,78.32,9.71,78.9196205009,133.58,88.3524,8.7432,88.7839519958,8.3424,2.4332000000000003,8.69,80.01,6.31,80.2584338247,134.68
2021-11-05 16:00:00,84.95136,23.16373,88.0527793619,8.72136,2.54373,9.08475,76.23,20.62,78.9695973144,133.58,86.42136,3.50373,86.4923556632,8.72136,2.54373,9.08475,77.7,0.96,77.7059302756,134.68,88.40136,12.07373,89.2220567234,8.72136,2.54373,9.08475,79.68,9.53,80.2478865765,133.58,90.12136,8.89373,90.5591406848,8.72136,2.54373,9.08475,81.4,6.35,81.6473055281,134.68
2021-11-05 16:30:00,87.53808,22.89194,90.4818013031,9.29808,2.7119400000000002,9.6855,78.24,20.18,80.8005569288,132.95,89.02808,3.29194,89.0889212947,9.29808,2.7119400000000002,9.6855,79.73,0.58,79.7321095921,134.12,91.06808,12.20194,91.8818944877,9.29808,2.7119400000000002,9.6855,81.77,9.49,82.3188496032,132.95,92.84808,9.04194,93.2873123134,9.29808,2.7119400000000002,9.6855,83.55,6.33,83.7894468295,134.12
2021-11-05 17:00:00,91.0504,22.13095,93.7014102779,9.7404,2.8409500000000003,10.14625,81.31,19.29,83.5668606566,132.79,92.5804,3.08095,92.6316507305,9.7404,2.8409500000000003,10.14625,82.84,0.24,82.8403476574,133.98,94.6304,11.53095,95.330348851,9.7404,2.8409500000000003,10.14625,84.89,8.69,85.3336287755,132.79,96.4904,9.87095,96.9939840715,9.7404,2.8409500000000003,10.14625,86.75,7.03,87.0343805631,133.98
2021-11-05 17:30:00,92.42888,21.38759,94.8711065818,10.44888,3.04759,10.88425,81.98,18.34,84.0064045178,132.26,93.96888,3.96759,94.052603254,10.44888,3.04759,10.88425,83.52,0.92,83.5250668961,133.44,96.19888,12.32759,96.9855349445,10.44888,3.04759,10.88425,85.75,9.28,86.2506863741,132.26,98.06888,9.32759,98.5114671481,10.44888,3.04759,10.88425,87.62,6.28,87.8447653534,133.44
2021-11-05 18:00:00,91.22648,22.42814,93.9430259096,10.41648,3.03814,10.8505,80.81,19.39,83.1037195317,131.52,92.74648,3.45814,92.8109276144,10.41648,3.03814,10.8505,82.33,0.42,82.3310712915,132.68,94.98648,13.56814,95.9506425505,10.41648,3.03814,10.8505,84.57,10.53,85.2230356183,131.52,96.90648,9.45814,97.3669465386,10.41648,3.03814,10.8505,86.49,6.42,86.7279453233,132.68
2021-11-05 18:30:00,86.97448,25.30339,90.5804709458,11.15448,3.25339,11.619250000000001,75.82,22.05,78.961224028,132.02,88.41448,6.17339,88.6297411582,11.15448,3.25339,11.619250000000001,77.26,2.92,77.315160221,133.19,93.20448,42.60339,102.4798708604,11.15448,3.25339,11.619250000000001,82.05,39.35,90.9979395371,132.02,94.74448,39.05339,102.4777232425,11.15448,3.25339,11.619250000000001,83.59,35.8,90.9336466881,133.19
2021-11-05 19:00:00,84.89032,26.12176,88.8184258766,11.80032,3.44176,12.292,73.09,22.68,76.5279720102,131.82,86.29032,6.7717600000000004,86.5556240761,11.80032,3.44176,12.292,74.49,3.33,74.5643949885,132.98,91.13032,43.38176,100.9292441466,11.80032,3.44176,12.292,79.33,39.94,88.816960655,131.82,92.47032,38.74176,100.258087199,11.80032,3.44176,12.292,80.67,35.3,88.0553172727,132.98
2021-11-05 19:30:00,82.67584,26.25212,86.743693282,11.11584,3.24212,11.579,71.56,23.01,75.1684355298,132.1,84.05584,6.86212,84.3354784714,11.11584,3.24212,11.579,72.94,3.62,73.0297747498,133.26,88.83584,43.56212,98.9417240976,11.11584,3.24212,11.579,77.72,40.32,87.5562721911,132.1,90.17584,38.28212,97.9653144302,11.11584,3.24212,11.579,79.06,35.04,86.4770790441,133.26
2021-11-05 20:00:00,79.9144,28.15295,84.7283891093,12.5244,3.65295,13.04625,67.39,24.5,71.7053840377,132.17,81.2444,8.64295,81.7028341985,12.5244,3.65295,13.04625,68.72,4.99,68.90093250460001,133.26,85.9444,45.21295,97.1115376207,12.5244,3.65295,13.04625,73.42,41.56,84.3666403266,132.17,87.2744,37.95295,95.1695713401,12.5244,3.65295,13.04625,74.75,34.3,82.2438599532,133.26
2021-11-05 20:30:00,78.33336,29.94473,83.8618038422,13.11336,3.82473,13.65975,65.22,26.12,70.2559805284,132.74,79.63336,10.26473,80.292195803,13.11336,3.82473,13.65975,66.52,6.44,66.831010766,133.85,84.08336,45.54473,95.626010372,13.11336,3.82473,13.65975,70.97,41.72,82.3243542337,132.74,85.42336,38.47473,93.6880743866,13.11336,3.82473,13.65975,72.31,34.65,80.1832812998,133.85
2021-11-05 21:00:00,76.26992,30.40081,82.1054806055,12.61992,3.68081,13.14575,63.65,26.72,69.0310140444,133.33,77.54992,10.79081,78.297073205,12.61992,3.68081,13.14575,64.93,7.11,65.3181215284,134.4,81.95992,45.83081,93.9036294914,12.61992,3.68081,13.14575,69.34,42.15,81.145906243,133.33,83.29992,37.65081,91.4136760319,12.61992,3.68081,13.14575,70.68,33.97,78.4195339185,134.4
2021-11-05 21:30:00,73.23608,30.60344,79.3731311818,11.32608,3.30344,11.798,61.91,27.3,67.6619398185,133.13,74.48608,10.87344,75.2755459044,11.32608,3.30344,11.798,63.16,7.57,63.6120310948,134.2,78.90608,46.97344,91.8295896016,11.32608,3.30344,11.798,67.58,43.67,80.4619493922,133.13,80.23608,36.36344,88.0915904182,11.32608,3.30344,11.798,68.91,33.06,76.4300444851,134.2
2021-11-05 22:00:00,70.626,28.18925,76.0438405892,10.626,3.09925,11.06875,60.0,25.09,65.0346684469,133.6,71.866,11.84925,72.8363005758,10.626,3.09925,11.06875,61.24,8.75,61.8619438751,134.64,74.806,51.74925,90.9611043884,10.626,3.09925,11.06875,64.18,48.65,80.5350538586,133.6,76.316,32.31925,82.8774141522,10.626,3.09925,11.06875,65.69,29.22,71.895650077,134.64
2021-11-05 22:30:00,69.06448,14.70339,70.6122657558,11.39448,3.32339,11.869250000000001,57.67,11.38,58.7820831546,133.85,70.24448,11.70339,71.2127538294,11.39448,3.32339,11.869250000000001,58.85,8.38,59.4436447402,134.95,68.20448,67.15339,95.7153534213,11.39448,3.32339,11.869250000000001,56.81,63.83,85.4496635453,133.85,70.25448,17.22339,72.3348956117,11.39448,3.32339,11.869250000000001,58.86,13.9,60.4790013145,134.95
2021-11-05 23:00:00,65.466,15.3355,67.23819388,11.676,3.4055,12.1625,53.79,11.93,55.0970870373,132.92,66.606,11.4255,67.5788523597,11.676,3.4055,12.1625,54.93,8.02,55.5123887074,134.07,64.626,69.1255,94.6300936608,11.676,3.4055,12.1625,52.95,65.72,84.3968062192,132.92,66.616,16.3155,68.5848889789,11.676,3.4055,12.1625,54.94,12.91,56.4364394695,134.07
2021-11-05 23:30:00,62.376,15.92925,64.377840765,12.066,3.51925,12.56875,50.31,12.41,51.8179910842,134.51,63.486,11.34925,64.4924621298,12.066,3.51925,12.56875,51.42,7.83,52.0127417082,135.64,61.616,70.69925,93.7812103066,12.066,3.51925,12.56875,49.55,67.18,83.4766727895,134.51,63.576,16.12925,65.590094386,12.066,3.51925,12.56875,51.51,12.61,53.0310493956,135.64
2021-11-06 00:00:00,59.88288,16.43709,62.0978038642,11.85288,3.45709,12.34675,48.03,12.98,49.7530029244,134.51,60.94288,10.74709,61.8832333202,11.85288,3.45709,12.34675,49.09,7.29,49.6283406936,135.64,59.12288,71.22709,92.5678847623,11.85288,3.45709,12.34675,47.27,67.77,82.6270282656,134.51,61.03288,15.64709,63.0066969977,11.85288,3.45709,12.34675,49.18,12.19,50.6682198227,135.64
2021-11-06 00:30:00,60.40648,16.27814,62.5613352467,11.13648,3.2481400000000002,11.6005,49.27,13.03,50.9638479709,134.67,61.49648,10.508140000000001,62.3878037652,11.13648,3.2481400000000002,11.6005,50.36,7.26,50.8806171346,135.78,59.66648,71.08814,92.8095495316,11.13648,3.2481400000000002,11.6005,48.53,67.84,83.4111892974,134.67,61.57648,15.41814,63.4774127564,11.13648,3.2481400000000002,11.6005,50.44,12.17,51.887402131900004,135.78
2021-11-06 01:00:00,62.2304,15.4347,64.1159313139,11.0904,3.2347,11.5525,51.14,12.2,52.5750853542,134.78,63.3504,11.1747,64.3284315078,11.0904,3.2347,11.5525,52.26,7.94,52.8597313652,135.93,61.5604,70.6047,93.6734034305,11.0904,3.2347,11.5525,50.47,67.37,84.1780125686,134.78,63.5104,15.3547,65.3401692701,11.0904,3.2347,11.5525,52.42,12.12,53.8028883983,135.93
2021-11-06 01:30:00,61.79528,15.52404,63.71540197,10.98528,3.20404,11.443,50.81,12.32,52.2822962388,134.26,62.89528,11.03404,63.8558242058,10.98528,3.20404,11.443,51.91,7.83,52.4972094496,135.32,61.08528,70.57404,93.338665914,10.98528,3.20404,11.443,50.1,67.37,83.9566965763,134.26,63.02528,15.33404,64.8638474175,10.98528,3.20404,11.443,52.04,12.13,53.4349932161,135.32
2021-11-06 02:00:00,60.50952,15.89986,62.5636280809,10.31952,3.00986,10.7495,50.19,12.89,51.8188016071,134.26,61.59952,10.38986,62.4695930437,10.31952,3.00986,10.7495,51.28,7.38,51.808327516,135.32,59.71952,70.68986,92.5390586501,10.31952,3.00986,10.7495,49.4,67.68,83.7910639627,134.26,61.64952,15.30986,63.5220837934,10.31952,3.00986,10.7495,51.33,12.3,52.7831308279,135.32
2021-11-06 02:30:00,59.0824,16.59445,61.3686056593,11.4324,3.33445,11.90875,47.65,13.26,49.4605913834,134.74,60.1524,10.38445,61.0421823624,11.4324,3.33445,11.90875,48.72,7.05,49.2274405185,135.84,58.3524,71.43445,92.2381874961,11.4324,3.33445,11.90875,46.92,68.1,82.6988294959,134.74,60.2624,15.29445,62.1729607994,11.4324,3.33445,11.90875,48.83,11.96,50.2733577554,135.84
2021-11-06 03:00:00,56.7724,20.6282,60.4038743542,11.8224,3.4482,12.315,44.95,17.18,48.1212520618,134.81,57.8124,10.8882,58.8287896612,11.8224,3.4482,12.315,45.99,7.44,46.5879136687,135.93,57.1624,68.5282,89.2393084296,11.8224,3.4482,12.315,45.34,65.08,79.316593472,134.81,59.0624,18.7882,61.9787346838,11.8224,3.4482,12.315,47.24,15.34,49.668231295300004,135.93
2021-11-06 03:30:00,53.84736,31.34923,62.3082049217,12.71736,3.70923,13.24725,41.13,27.64,49.5544801204,134.49,54.91736,11.01923,56.0119617507,12.71736,3.70923,13.24725,42.2,7.31,42.8284496567,135.57,56.50736,59.30923,81.9186578098,12.71736,3.70923,13.24725,43.79,55.6,70.7737529032,134.49,58.38736,27.76923,64.6545740266,12.71736,3.70923,13.24725,45.67,24.06,51.6200784579,135.57
2021-11-06 04:00:00,52.96864,31.29252,61.5215298201,12.48864,3.64252,13.009,40.48,27.65,49.021963445,132.8,54.02864,10.82252,55.1019135729,12.48864,3.64252,13.009,41.54,7.18,42.1559485719,133.91,55.63864,59.40252,81.3899111893,12.48864,3.64252,13.009,43.15,55.76,70.5060288202,132.8,57.51864,28.00252,63.9729245369,12.48864,3.64252,13.009,45.03,24.36,51.1967821254,133.91
2021-11-06 04:30:00,52.29888,31.34759,60.9741276941,12.84888,3.74759,13.38425,39.45,27.6,48.1462615371,133.15,53.33888,10.90759,54.4427372499,12.84888,3.74759,13.38425,40.49,7.16,41.1181918377,134.25,54.95888,59.40759,80.9304654655,12.84888,3.74759,13.38425,42.11,55.66,69.7946108235,133.15,56.80888,28.09759,63.3776254735,12.84888,3.74759,13.38425,43.96,24.35,50.25339889,134.25
2021-11-06 05:00:00,52.07824,31.30407,60.7625532714,12.52824,3.65407,13.05025,39.55,27.65,48.2568647966,133.01,53.12824,10.85407,54.2256463407,12.52824,3.65407,13.05025,40.6,7.2,41.2334815411,134.05,54.74824,59.38407,80.7702764194,12.52824,3.65407,13.05025,42.22,55.73,69.9168170042,133.01,56.59824,27.97407,63.1340586646,12.52824,3.65407,13.05025,44.07,24.32,50.3351497465,134.05
2021-11-06 05:30:00,52.57576,30.74918,60.9074922341,12.06576,3.51918,12.5685,40.51,27.23,48.8111974858,133.08,53.63576,10.59918,54.6730040097,12.06576,3.51918,12.5685,41.57,7.08,42.1686056208,134.15,55.21576,58.50918,80.4493896599,12.06576,3.51918,12.5685,43.15,54.99,69.8986595007,133.08,57.08576,27.43918,63.3379238202,12.06576,3.51918,12.5685,45.02,23.92,50.9800627697,134.15
2021-11-06 06:00:00,53.21352,30.32186,61.2461746124,14.06352,4.10186,14.6495,39.15,26.22,47.119113956,132.12,54.26352,10.37186,55.2458603214,14.06352,4.10186,14.6495,40.2,6.27,40.6860283144,133.23,55.99352,59.04186,81.3708517483,14.06352,4.10186,14.6495,41.93,54.94,69.1124337583,132.12,57.82352,27.39186,63.9833842451,14.06352,4.10186,14.6495,43.76,23.29,49.5717833046,133.23
2021-11-06 06:30:00,57.77168,20.75299,61.386102694,13.62168,3.9729900000000002,14.18925,44.15,16.78,47.2312491895,132.87,58.46168,10.92299,59.4733531841,13.62168,3.9729900000000002,14.18925,44.84,6.95,45.3754129458,133.91,57.70168,68.36299,89.4593889794,13.62168,3.9729900000000002,14.18925,44.08,64.39,78.0328039993,132.87,59.54168,17.93299,62.1836295786,13.62168,3.9729900000000002,14.18925,45.92,13.96,47.9950830815,133.91
2021-11-06 07:00:00,59.24544,28.80242,65.8756522446,14.54544,4.24242,15.1515,44.7,24.56,51.0027803164,132.87,60.38544,8.912420000000001,61.0395985754,14.54544,4.24242,15.1515,45.84,4.67,46.077266629,133.91,62.03544,56.19242,83.7017555458,14.54544,4.24242,15.1515,47.49,51.95,70.3853862673,132.87,63.96544,30.03242,70.6648693868,14.54544,4.24242,15.1515,49.42,25.79,55.7446006354,133.91
2021-11-06 07:30:00,62.38424,28.26957,68.4905978099,14.84424,4.32957,15.46275,47.54,23.94,53.2275793175,131.07,63.56424,8.32957,64.107677724,14.84424,4.32957,15.46275,48.72,4.0,48.8839278291,132.05,65.22424,55.69957,85.7708784015,14.84424,4.32957,15.46275,50.38,51.37,71.9515204843,131.07,67.21424,30.86957,73.9640751363,14.84424,4.32957,15.46275,52.37,26.54,58.7110594352,132.05
2021-11-06 08:00:00,64.14736,26.59048,69.4401715263,14.60736,4.26048,15.216,49.54,22.33,54.3400450865,131.27,65.33736,7.37048,65.751764898,14.60736,4.26048,15.216,50.73,3.11,50.8252397928,132.31,67.02736,55.26048,86.8699466927,14.60736,4.26048,15.216,52.42,51.0,73.1358762852,131.27,69.02736,30.61048,75.5101179604,14.60736,4.26048,15.216,54.42,26.35,60.4636990268,132.31
2021-11-06 08:30:00,69.10632,5.43976,69.3200869359,14.29632,4.16976,14.892,54.81,1.27,54.8247115815,130.71,69.34632,5.32976,69.5508334903,14.29632,4.16976,14.892,55.05,1.16,55.0622202604,131.71,69.13632,65.08976,94.9552926382,14.29632,4.16976,14.892,54.84,60.92,81.9675057569,130.71,71.15632,20.82976,74.1424357409,14.29632,4.16976,14.892,56.86,16.66,59.2504447241,131.71
2021-11-06 09:00:00,72.0692,4.2606,72.1950296142,13.8192,4.0306,14.395,58.25,0.23,58.2504540755,131.94,72.3192,4.3006,72.4469588665,13.8192,4.0306,14.395,58.5,0.27,58.5006230736,132.94,72.1392,63.8106,96.3112498569,13.8192,4.0306,14.395,58.32,59.78,83.5156919387,131.94,74.1992,21.7706,77.3270994219,13.8192,4.0306,14.395,60.38,17.74,62.9321221635,132.94
2021-11-06 09:30:00,73.80832,4.66451,73.9555660837,14.99832,4.37451,15.62325,58.81,0.29,58.8107150101,131.83,74.05832,4.77451,74.2120657775,14.99832,4.37451,15.62325,59.06,0.4,59.0613545392,132.84,73.95832,63.824510000000004,97.690333063,14.99832,4.37451,15.62325,58.96,59.45,83.7292308576,131.83,76.04832,22.48451,79.3025861165,14.99832,4.37451,15.62325,61.05,18.11,63.6794676485,132.84
2021-11-06 10:00:00,73.76016,5.51338,73.9659283877,17.84016,5.20338,18.5835,55.92,0.31,55.9208592566,131.93,74.00016,5.62338,74.213516846,17.84016,5.20338,18.5835,56.16,0.42,56.1615704909,132.95,73.95016,64.48338,98.1159133895,17.84016,5.20338,18.5835,56.11,59.28,81.6238353669,131.93,76.00016,23.29338,79.4896588988,17.84016,5.20338,18.5835,58.16,18.09,60.908404182,132.95
2021-11-06 10:30:00,74.41776,6.32393,74.6859765556,19.48776,5.68393,20.29975,54.93,0.64,54.9337282551,131.75,74.64776,6.45393,74.9262389651,19.48776,5.68393,20.29975,55.16,0.77,55.1653741037,132.76,74.61776,64.59393,98.692380153,19.48776,5.68393,20.29975,55.13,58.91,80.6827428884,131.75,76.62776,24.09393,80.3264032897,19.48776,5.68393,20.29975,57.14,18.41,60.0325553346,132.76
2021-11-06 11:00:00,74.39664,6.21527,74.6558077075,19.04664,5.55527,19.84025,55.35,0.66,55.3539348195,131.67,74.63664,6.32527,74.9041859382,19.04664,5.55527,19.84025,55.59,0.77,55.5953325379,132.66,74.60664,64.59527,98.684850096,19.04664,5.55527,19.84025,55.56,59.04,81.0717904083,131.67,76.63664,24.00527,80.3083281999,19.04664,5.55527,19.84025,57.59,18.45,60.4732221731,132.66
2021-11-06 11:30:00,75.22512,6.50816,75.5061244244,21.04512,6.13816,21.922,54.18,0.37,54.1812633666,131.85,75.45512,6.61816,75.7448029636,21.04512,6.13816,21.922,54.41,0.48,54.4121172167,132.88,75.37512,64.79816,99.3992467497,21.04512,6.13816,21.922,54.33,58.66,79.9546402656,131.85,77.39512,24.63816,81.2221861809,21.04512,6.13816,21.922,56.35,18.5,59.3091266164,132.88
2021-11-06 12:00:00,74.88016,6.64088,75.1740623407,22.46016,6.55088,23.396,52.42,0.09,52.4200772605,131.61,75.11016,6.60088,75.3996535271,22.46016,6.55088,23.396,52.65,0.05,52.6500237417,132.6,75.07016,65.25088,99.4645980397,22.46016,6.55088,23.396,52.61,58.7,78.8257705322,131.61,77.05016,25.03088,81.0140241538,22.46016,6.55088,23.396,54.59,18.48,57.6331371695,132.6
2021-11-06 12:30:00,73.95648,18.22564,76.1691203008,24.15648,7.04564,25.163,49.8,11.18,51.0395180228,131.61,74.17648,18.17564,76.3708326169,24.15648,7.04564,25.163,50.02,11.13,51.2433146859,132.67,76.88648,55.84564,95.0277133988,24.15648,7.04564,25.163,52.73,48.8,71.8463144497,131.61,78.52648,36.16564,86.4543901592,24.15648,7.04564,25.163,54.37,29.12,61.677153793,132.67
2021-11-06 13:00:00,71.6524,23.66695,75.4598631596,24.572400000000002,7.16695,25.59625,47.08,16.5,49.8876377472,132.8,71.8524,23.62695,75.6372933946,24.572400000000002,7.16695,25.59625,47.28,16.46,50.0632599817,133.77,75.2124,52.11695,91.5045441006,24.572400000000002,7.16695,25.59625,50.64,44.95,67.7119789993,132.8,76.7024,39.89695,86.4582256646,24.572400000000002,7.16695,25.59625,52.13,32.73,61.5531461422,133.77
2021-11-06 13:30:00,71.7708,23.8794,75.6391001863,26.0208,7.5894,27.105,45.75,16.29,48.5636345427,133.84,71.9708,23.8194,75.8100248582,26.0208,7.5894,27.105,45.95,16.23,48.7320777312,134.84,75.3608,53.2194,92.2580875208,26.0208,7.5894,27.105,49.34,45.63,67.2051523322,133.84,76.8508,40.0594,86.6648774822,26.0208,7.5894,27.105,50.83,32.47,60.315750845,134.84
2021-11-06 14:00:00,72.19912,23.42141,75.9030656506,24.99912,7.29141,26.04075,47.2,16.13,49.8800250601,134.08,72.40912,23.38141,76.0905447001,24.99912,7.29141,26.04075,47.41,16.09,50.0659185475,135.01,75.83912,53.19141,92.633137808,24.99912,7.29141,26.04075,50.84,45.9,68.4946392063,134.08,77.33912,39.61141,86.8930565958,24.99912,7.29141,26.04075,52.34,32.32,61.5146974308,135.01
2021-11-06 14:30:00,71.57704,22.57747,75.0534130254,25.15704,7.33747,26.20525,46.42,15.24,48.8576913085,134.37,71.78704,22.51747,75.2357333131,25.15704,7.33747,26.20525,46.63,15.18,49.0386510826,135.34,75.38704,54.83747,93.222067752,25.15704,7.33747,26.20525,50.23,47.5,69.1325024862,134.37,76.89704,38.51747,86.0043618427,25.15704,7.33747,26.20525,51.74,31.18,60.4087741971,135.34
2021-11-06 15:00:00,71.43408,22.60994,74.926878837,25.47408,7.42994,26.5355,45.96,15.18,48.4020040907,134.37,71.63408,22.54994,75.0995420189,25.47408,7.42994,26.5355,46.16,15.12,48.5732436636,135.34,75.19408,55.16994,93.2623822699,25.47408,7.42994,26.5355,49.72,47.74,68.9288473718,134.37,76.70408,38.33994,85.7523579142,25.47408,7.42994,26.5355,51.23,30.91,59.8326081665,135.34
2021-11-06 15:30:00,71.57432,22.91626,75.153431431,24.84432,7.24626,25.8795,46.73,15.67,49.2873391451,134.06,71.78432,22.86626,75.3382667988,24.84432,7.24626,25.8795,46.94,15.62,49.4706781842,135.04,75.32432,55.12626,93.3416183974,24.84432,7.24626,25.8795,50.48,47.88,69.5753174624,134.06,76.85432,37.75626,85.6278089866,24.84432,7.24626,25.8795,52.01,30.51,60.2984261818,135.04
2021-11-06 16:00:00,73.10072,22.76021,76.5620168475,25.20072,7.35021,26.25075,47.9,15.41,50.3177712146,134.06,73.32072,22.70021,76.7543322254,25.20072,7.35021,26.25075,48.12,15.35,50.5089784098,135.04,76.95072,55.01021,94.5914188114,25.20072,7.35021,26.25075,51.75,47.66,70.3529537404,134.06,78.48072,38.04021,87.2139953709,25.20072,7.35021,26.25075,53.28,30.69,61.4868644509,135.04
2021-11-06 16:30:00,75.43264,22.52202,78.7230878602,24.93264,7.27202,25.9715,50.5,15.25,52.752369615,134.06,75.64264,22.47202,78.9100796416,24.93264,7.27202,25.9715,50.71,15.2,52.9390602486,135.04,79.27264,54.06202,95.9523499402,24.93264,7.27202,25.9715,54.34,46.79,71.7087142543,134.06,80.81264,38.29202,89.4257321997,24.93264,7.27202,25.9715,55.88,31.02,63.9125558869,135.04
2021-11-06 17:00:00,78.69728,21.04754,81.4632482746,26.11728,7.61754,27.2055,52.58,13.43,54.2680504533,133.62,78.92728,20.97754,81.6674519784,26.11728,7.61754,27.2055,52.81,13.36,54.4737156801,134.63,82.77728,53.68754,98.6632152094,26.11728,7.61754,27.2055,56.66,46.07,73.0260261825,133.62,84.32728,38.12754,92.5462017516,26.11728,7.61754,27.2055,58.21,30.51,65.721109242,134.63
2021-11-06 17:30:00,81.00024,19.90382,83.4098371336,26.55024,7.74382,27.6565,54.45,12.16,55.7912905389,132.39,81.24024,19.83382,83.626293778,26.55024,7.74382,27.6565,54.69,12.09,56.0103936783,133.42,85.24024,53.38382,100.5769891827,26.55024,7.74382,27.6565,58.69,45.64,74.3473314921,132.39,86.83024,38.15382,94.8430522445,26.55024,7.74382,27.6565,60.28,30.41,67.5162684099,133.42
2021-11-06 18:00:00,80.53272,19.68246,82.9030652163,25.72272,7.50246,26.7945,54.81,12.18,56.1470257449,131.81,80.76272,19.62246,83.1123208571,25.72272,7.50246,26.7945,55.04,12.12,56.358637315,132.8,84.76272,53.84246,100.4177733305,25.72272,7.50246,26.7945,59.04,46.34,75.0540951581,131.81,86.35272,37.57246,94.1726181108,25.72272,7.50246,26.7945,60.63,30.07,67.6771881804,132.8
2021-11-06 18:30:00,78.61992,20.48956,81.2460084546,24.40992,7.11956,25.427,54.21,13.37,55.8344069549,132.05,78.84992,20.43956,81.456034135,24.40992,7.11956,25.427,54.44,13.32,56.0458383825,133.02,82.72992,54.68956,99.1725145199,24.40992,7.11956,25.427,58.32,47.57,75.260396624,132.05,84.32992,36.68956,91.9655327838,24.40992,7.11956,25.427,59.92,29.57,66.819093828,133.02
2021-11-06 19:00:00,76.36952,20.72986,79.1329936288,20.87952,6.08986,21.7495,55.49,14.64,57.3887593523,132.81,76.60952,20.66986,79.3489865534,20.87952,6.08986,21.7495,55.73,14.58,57.605636009,133.81,80.26952,54.18986,96.8490411303,20.87952,6.08986,21.7495,59.39,48.1,76.42500965,132.81,81.88952,35.96986,89.4411779565,20.87952,6.08986,21.7495,61.01,29.88,67.9340452203,133.81
2021-11-06 19:30:00,73.47776,21.99518,76.6992122375,17.53776,5.11518,18.2685,55.94,16.88,58.4313101,133.59,73.70776,21.95518,76.9081517984,17.53776,5.11518,18.2685,56.17,16.84,58.6400417803,134.58,77.06776,53.08518,93.5813868622,17.53776,5.11518,18.2685,59.53,47.97,76.4522190652,133.59,78.70776,35.11518,86.1857723215,17.53776,5.11518,18.2685,61.17,30.0,68.1305283995,134.58
2021-11-06 20:00:00,70.98568,23.23374,74.6911871605,19.31568,5.63374,20.1205,51.67,17.6,54.5852443431,133.87,71.19568,23.18374,74.8753006742,19.31568,5.63374,20.1205,51.88,17.55,54.7680280821,134.87,74.47568,53.523740000000004,91.7137811621,19.31568,5.63374,20.1205,55.16,47.89,73.0484613117,133.87,76.04568,34.57374,83.536153516,19.31568,5.63374,20.1205,56.73,28.94,63.6852926507,134.87
2021-11-06 20:30:00,70.19224,23.84482,74.1318150125,21.34224,6.22482,22.2315,48.85,17.62,51.930596954,132.92,70.40224,23.81482,74.3210673272,21.34224,6.22482,22.2315,49.06,17.59,52.1180554127,133.94,73.74224,54.08482,91.4499082266,21.34224,6.22482,22.2315,52.4,47.86,70.9671726927,132.92,75.30224,34.91482,83.0028433528,21.34224,6.22482,22.2315,53.96,28.69,61.1129912539,133.94
2021-11-06 21:00:00,68.3628,22.540399999999998,71.9829289207,18.6528,5.4404,19.43,49.71,17.1,52.5689461565,132.65,68.5728,22.4904,72.1667997905,18.6528,5.4404,19.43,49.92,17.05,52.7513876595,133.63,72.0028,54.8004,90.4847337842,18.6528,5.4404,19.43,53.35,49.36,72.6817177838,132.65,73.5628,33.1404,80.6831559621,18.6528,5.4404,19.43,54.91,27.7,61.5012040533,133.63
2021-11-06 21:30:00,66.22104,22.71197,70.0075690191,16.60104,4.84197,17.29275,49.62,17.87,52.739750663,132.9,66.43104,22.66197,70.1900844832,16.60104,4.84197,17.29275,49.83,17.82,52.9205187049,133.88,69.91104,55.19197,89.0713594056,16.60104,4.84197,17.29275,53.31,50.35,73.3285660572,132.9,71.48104,32.52197,78.5316344677,16.60104,4.84197,17.29275,54.88,27.68,61.4654114116,133.88
2021-11-06 22:00:00,64.06416,24.302880000000002,68.5189504648,19.24416,5.6128800000000005,20.046,44.82,18.69,48.5607712047,133.81,64.23416,24.27288,68.6673140177,19.24416,5.6128800000000005,20.046,44.99,18.66,48.7062182888,134.82,67.52416,56.62288,88.1229976975,19.24416,5.6128800000000005,20.046,48.28,51.01,70.2351656935,133.81,69.05416,32.91288,76.4966318422,19.24416,5.6128800000000005,20.046,49.81,27.3,56.8007579175,134.82
2021-11-06 22:30:00,60.40584,25.05337,65.3952357169,20.20584,5.89337,21.04775,40.2,19.16,44.5325229467,133.82,60.57584,25.01337,65.5370206102,20.20584,5.89337,21.04775,40.37,19.12,44.6689075309,134.86,63.81584,57.54337,85.9284636536,20.20584,5.89337,21.04775,43.61,51.65,67.5984807522,133.82,65.31584,32.39337,72.9074027439,20.20584,5.89337,21.04775,45.11,26.5,52.3178946442,134.86
2021-11-06 23:00:00,56.92384,18.86112,59.9672027695,18.96384,5.53112,19.754,37.96,13.33,40.2324558037,133.82,57.09384,18.78112,60.1035525938,18.96384,5.53112,19.754,38.13,13.25,40.3665628955,134.86,58.65384,66.08112,88.3571579851,18.96384,5.53112,19.754,39.69,60.55,72.3988853505,133.82,60.32384,25.19112,65.372457497,18.96384,5.53112,19.754,41.36,19.66,45.7948163005,134.86
2021-11-06 23:30:00,55.87552,11.72536,57.0925371866,16.95552,4.94536,17.662,38.92,6.78,39.5061362322,134.37,56.03552,11.63536,57.2307706046,16.95552,4.94536,17.662,39.08,6.69,39.6484867303,135.44,55.81552,72.51536,91.5087411606,16.95552,4.94536,17.662,38.86,67.57,77.9474470397,134.37,57.64552,17.62536,60.2798414995,16.95552,4.94536,17.662,40.69,12.68,42.6199307836,135.44
2021-11-07 00:00:00,53.86888,12.16509,55.2254076233,17.46888,5.09509,18.19675,36.4,7.07,37.0802494598,134.28,54.02888,12.08509,55.3639709049,17.46888,5.09509,18.19675,36.56,6.99,37.2222205141,135.35,53.80888,73.39509,91.0067843788,17.46888,5.09509,18.19675,36.34,68.3,77.3659201458,134.28,55.59888,17.42509,58.2655062517,17.46888,5.09509,18.19675,38.13,12.33,40.0740040425,135.35
2021-11-07 00:30:00,54.09536,11.49948,55.3041229367,16.69536,4.86948,17.391,37.4,6.63,37.9831133532,134.64,54.25536,11.40948,55.4420447188,16.69536,4.86948,17.391,37.56,6.54,38.1251255736,135.71,54.16536,73.24948,91.1008921153,16.69536,4.86948,17.391,37.47,68.38,77.9732345103,134.64,55.98536,17.24948,58.5824640537,16.69536,4.86948,17.391,39.29,12.38,41.1942775152,135.71
2021-11-07 01:00:00,56.61008,11.68544,57.8035523614,17.23008,5.02544,17.948,39.38,6.66,39.9392037978,134.64,56.78008,11.58544,57.9499776083,17.23008,5.02544,17.948,39.55,6.5600000000000005,40.0903492127,135.71,56.73008,72.23544,91.8491195864,17.23008,5.02544,17.948,39.5,67.21,77.9578995356,134.64,58.55008,18.08544,61.279645952,17.23008,5.02544,17.948,41.32,13.06,43.3348127953,135.71
2021-11-07 01:30:00,57.01008,11.32669,58.1243763662,17.440080000000002,5.08669,18.16675,39.57,6.24,40.0589877556,134.34,57.17008,11.23669,58.2638931875,17.440080000000002,5.08669,18.16675,39.73,6.15,40.2031764914,135.42,57.14008,72.55669,92.3550865202,17.440080000000002,5.08669,18.16675,39.7,67.47,78.283401178,134.34,58.97008,18.23669,61.7255797653,17.440080000000002,5.08669,18.16675,41.53,13.15,43.5621785497,135.42
2021-11-07 02:00:00,55.61584,12.20837,56.9400206969,18.16584,5.29837,18.92275,37.45,6.91,38.0821559264,134.54,55.76584,12.11837,57.0673619713,18.16584,5.29837,18.92275,37.6,6.82,38.2135106998,135.61,55.60584,73.77837,92.3864563773,18.16584,5.29837,18.92275,37.44,68.48,78.046550212,134.54,57.40584,18.16837,60.2122922215,18.16584,5.29837,18.92275,39.24,12.87,41.2966645142,135.61
2021-11-07 02:30:00,52.89568,30.64749,61.132819385,16.58568,4.83749,17.27675,36.31,25.81,44.5485375742,135.3,53.84568,11.14749,54.9874875582,16.58568,4.83749,17.27675,37.26,6.31,37.7905239445,136.4,55.62568,63.28749,84.2586652278,16.58568,4.83749,17.27675,39.04,58.45,70.2888618488,135.3,57.50568,27.18749,63.6086695723,16.58568,4.83749,17.27675,40.92,22.35,46.6258394026,136.4
2021-11-07 03:00:00,52.00184,32.89512,61.5327578059,20.21184,5.89512,21.054,31.79,27.0,41.7085614712,133.52,52.92184,12.11512,54.290858177,20.21184,5.89512,21.054,32.71,6.22,33.2961334092,134.55,54.89184,63.94512,84.2739133445,20.21184,5.89512,21.054,34.68,58.05,67.620299467,133.52,56.70184,29.39512,63.8683938987,20.21184,5.89512,21.054,36.49,23.5,43.4024204394,134.55
2021-11-07 03:30:00,50.87928,33.46354,60.897533962,21.26928,6.20354,22.1555,29.61,27.26,40.2474806665,134.34,51.77928,12.58354,53.2863895967,21.26928,6.20354,22.1555,30.51,6.38,31.1699294192,135.31,53.72928,64.17354,83.696348579,21.26928,6.20354,22.1555,32.46,57.97,66.4392391588,134.34,55.51928,30.13354,63.1697766709,21.26928,6.20354,22.1555,34.25,23.93,41.7816634422,135.31
2021-11-07 04:00:00,49.856,32.58425,59.5596682669,16.506,4.81425,17.19375,33.35,27.77,43.3981036452,134.34,50.806,11.66425,52.1277696057,16.506,4.81425,17.19375,34.3,6.85,34.9773140764,135.31,52.626,63.32425,82.3374551104,16.506,4.81425,17.19375,36.12,58.51,68.7609954844,134.34,54.466,28.32425,61.3906205708,16.506,4.81425,17.19375,37.96,23.51,44.650662929,135.31
2021-11-07 04:30:00,49.18288,32.90334,59.1741959662,17.22288,5.02334,17.9405,31.96,27.88,42.4115078723,134.52,50.11288,12.04334,51.539720413,17.22288,5.02334,17.9405,32.89,7.02,33.6308266327,135.48,51.87288,63.58334,82.0587399675,17.22288,5.02334,17.9405,34.65,58.56,68.0433398651,134.52,53.67288,28.30334,60.6783083371,17.22288,5.02334,17.9405,36.45,23.28,43.2499815029,135.48
2021-11-07 05:00:00,48.5432,33.8951,59.205743558,20.6232,6.0151,21.4825,27.92,27.88,39.456568527900004,134.32,49.4032,13.0251,51.0913828375,20.6232,6.0151,21.4825,28.78,7.01,29.6214196149,135.3,51.1432,64.5751,82.3745740277,20.6232,6.0151,21.4825,30.52,58.56,66.0359296141,134.32,52.8932,29.3151,60.4736776974,20.6232,6.0151,21.4825,32.27,23.3,39.8025489134,135.3
2021-11-07 05:30:00,48.942,34.24725,59.7343577563,22.482,6.55725,23.41875,26.46,27.69,38.2997088762,134.38,49.782,13.39725,51.553213591,22.482,6.55725,23.41875,27.3,6.84,28.1438376914,135.36,51.582,64.89725,82.8996729883,22.482,6.55725,23.41875,29.1,58.34,65.1948280157,134.38,53.312,29.99725,61.171924537,22.482,6.55725,23.41875,30.83,23.44,38.7288329285,135.36
2021-11-07 06:00:00,48.97464,34.84302,60.1045040396,24.04464,7.01302,25.0465,24.93,27.83,37.3632680583,134.38,49.78464,14.06302,51.7327643902,24.04464,7.01302,25.0465,25.74,7.05,26.6880141637,135.36,51.61464,65.38302,83.3007224858,24.04464,7.01302,25.0465,27.57,58.37,64.5535576092,134.38,53.31464,30.19302,61.2704602158,24.04464,7.01302,25.0465,29.27,23.18,37.3369160483,135.36
2021-11-07 06:30:00,50.96808,33.72944,61.118084898,23.51808,6.85944,24.498,27.45,26.87,38.4122298233,134.18,51.83808,13.16944,53.4847706174,23.51808,6.85944,24.498,28.32,6.31,29.0144532949,135.23,53.66808,64.06944,83.5772454248,23.51808,6.85944,24.498,30.15,57.21,64.6684358865,134.18,55.38808,30.24944,63.1099677262,23.51808,6.85944,24.498,31.87,23.39,39.5321261761,135.23
