Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-07 07:00:00,53.13168,33.22299,62.6637254252,22.74168,6.63299,23.68925,30.39,26.59,40.3804432863,133.28,54.03168,12.90299,55.5509639391,22.74168,6.63299,23.68925,31.29,6.27,31.9120196791,134.32,55.85168,62.00299,83.4492715832,22.74168,6.63299,23.68925,33.11,55.37,64.5144092432,133.28,57.60168,30.87299,65.3536154345,22.74168,6.63299,23.68925,34.86,24.24,42.4593593922,134.32
2021-11-07 07:30:00,54.90864,32.62752,63.8710717618,21.72864,6.33752,22.634,33.18,26.29,42.3329245387,132.55,55.84864,12.41752,57.2124583705,21.72864,6.33752,22.634,34.12,6.08,34.6574782695,133.59,57.58864,61.33752,84.1352650011,21.72864,6.33752,22.634,35.86,55.0,65.6577459254,132.55,59.39864,30.50752,66.7750493104,21.72864,6.33752,22.634,37.67,24.17,44.7573211888,133.59
2021-11-07 08:00:00,56.60448,32.24589,65.1449505178,24.29448,7.08589,25.30675,32.31,25.16,40.9507228263,132.21,57.53448,12.30589,58.8357996254,24.29448,7.08589,25.30675,33.24,5.22,33.6473773124,133.28,59.33448,61.29589,85.3098273809,24.29448,7.08589,25.30675,35.04,54.21,64.5486305044,132.21,61.09448,31.02589,68.5211013978,24.29448,7.08589,25.30675,36.8,23.94,43.9017493957,133.28
2021-11-07 08:30:00,60.22904,31.78472,68.1014367308,23.63904,6.89472,24.624,36.59,24.89,44.2531377419,130.77,61.21904,11.994720000000001,62.3830439014,23.63904,6.89472,24.624,37.58,5.1,37.9244828574,132.38,62.92904,59.07472,86.3127257037,23.63904,6.89472,24.624,39.29,52.18,65.318117701,130.77,64.74904,32.14472,72.2891499798,23.63904,6.89472,24.624,41.11,25.25,48.2451510517,132.38
2021-11-07 09:00:00,64.63104,16.96572,66.8207077679,24.67104,7.19572,25.699,39.96,9.77,41.1370210394,130.77,65.57104,17.25572,67.8035482803,24.67104,7.19572,25.699,40.9,10.06,42.1190408248,131.84,64.40104,73.43572,97.6744537993,24.67104,7.19572,25.699,39.73,66.24,77.2412486952,130.77,66.22104,19.67572,69.0822704911,24.67104,7.19572,25.699,41.55,12.48,43.3837861418,131.84
2021-11-07 09:30:00,67.1268,17.11365,69.2739799244,24.5268,7.15365,25.54875,42.6,9.96,43.7488468419,133.26,68.1168,17.25365,70.2679648244,24.5268,7.15365,25.54875,43.59,10.1,44.7448108723,134.34,66.6968,73.22365,99.0462823611,24.5268,7.15365,25.54875,42.17,66.07,78.3808254613,133.26,68.5568,20.26365,71.4888126742,24.5268,7.15365,25.54875,44.03,13.11,45.9403199815,134.34
2021-11-07 10:00:00,68.31448,16.61214,70.3052727258,24.38448,7.11214,25.4005,43.93,9.5,44.9454658447,133.79,69.31448,17.52214,71.4949126012,24.38448,7.11214,25.4005,44.93,10.41,46.1202016474,134.85,67.97448,72.51214,99.3908465536,24.38448,7.11214,25.4005,43.59,65.4,78.5954712436,133.79,69.82448,20.41214,72.7469137947,24.38448,7.11214,25.4005,45.44,13.3,47.3464211953,134.85
2021-11-07 10:30:00,69.56616,16.40888,71.475184225,25.67616,7.48888,26.746,43.89,8.92,44.7872582327,133.45,70.56616,18.42888,72.932890764,25.67616,7.48888,26.746,44.89,10.94,46.2038494067,134.53,69.32616,72.07888,100.0074067377,25.67616,7.48888,26.746,43.65,64.59,77.9563377796,133.45,71.16616,21.30888,74.2878906417,25.67616,7.48888,26.746,45.49,13.82,47.5429542624,134.53
2021-11-07 11:00:00,68.6876,16.67055,70.6816357413,25.1676,7.34055,26.21625,43.52,9.33,44.5088676558,133.2,69.6876,17.78055,71.9201609569,25.1676,7.34055,26.21625,44.52,10.44,45.7277158844,134.33,68.3576,71.40055,98.8473571628,25.1676,7.34055,26.21625,43.19,64.06,77.2596900071,133.2,70.1776,21.34055,73.3506279187,25.1676,7.34055,26.21625,45.01,14.0,47.1370353332,134.33
2021-11-07 11:30:00,69.33368,16.09274,71.1767901991,24.52368,7.15274,25.5455,44.81,8.94,45.6931034183,132.96,70.33368,18.04274,72.611066712,24.52368,7.15274,25.5455,45.81,10.89,47.0866031903,134.06,69.02368,70.93274,98.9733398681,24.52368,7.15274,25.5455,44.5,63.78,77.7697781918,132.96,70.86368,21.68274,74.1066957639,24.52368,7.15274,25.5455,46.34,14.53,48.5645601236,134.06
2021-11-07 12:00:00,70.10712,16.13416,71.9396927544,25.31712,7.38416,26.372,44.79,8.75,45.6366804227,133.09,71.13712,18.45416,73.4918081367,25.31712,7.38416,26.372,45.82,11.07,47.1382785006,134.1,69.85712,70.86416,99.5075192496,25.31712,7.38416,26.372,44.54,63.48,77.5469019368,133.09,71.68712,22.14416,75.029374221,25.31712,7.38416,26.372,46.37,14.76,48.6624547264,134.1
2021-11-07 12:30:00,71.18592,16.46006,73.0641415569,26.12592,7.6200600000000005,27.2145,45.06,8.84,45.9189416254,132.62,72.18592,18.47006,74.5114096139,26.12592,7.6200600000000005,27.2145,46.06,10.85,47.3206730721,133.62,70.83592,70.18006,99.7144341801,26.12592,7.6200600000000005,27.2145,44.71,62.56,76.8943281393,132.62,72.66592,22.73006,76.1379771011,26.12592,7.6200600000000005,27.2145,46.54,15.11,48.9314183322,133.62
2021-11-07 13:00:00,72.53928,15.38729,74.1533265367,26.69928,7.7872900000000005,27.81175,45.84,7.6,46.465746523600004,132.62,73.56928,19.78729,76.1838290273,26.69928,7.7872900000000005,27.81175,46.87,12.0,48.3817827286,133.62,72.37928,70.57729,101.0935904846,26.69928,7.7872900000000005,27.81175,45.68,62.79,77.6482227743,132.62,74.22928,22.39729,77.534667141,26.69928,7.7872900000000005,27.81175,47.53,14.61,49.7247724982,133.62
2021-11-07 13:30:00,73.70224,13.76732,74.9770583645,24.40224,7.11732,25.419,49.3,6.65,49.7464822877,132.2,74.78224,20.06732,77.4279067998,24.40224,7.11732,25.419,50.38,12.95,52.0177556225,133.23,73.65224,70.70732,102.098861691,24.40224,7.11732,25.419,49.25,63.59,80.4316517299,132.2,75.55224,21.12732,78.4506508539,24.40224,7.11732,25.419,51.15,14.01,53.0339759022,133.23
2021-11-07 14:00:00,73.53832,14.19951,74.8966660984,23.51832,6.85951,24.49825,50.02,7.34,50.5556722831,132.2,74.61832,19.22951,77.0562634343,23.51832,6.85951,24.49825,51.1,12.37,52.5759155888,133.2,73.35832,71.09951,102.1595978627,23.51832,6.85951,24.49825,49.84,64.24,81.3068459602,132.2,75.28832,20.55951,78.0450163679,23.51832,6.85951,24.49825,51.77,13.7,53.5520578503,133.2
2021-11-07 14:30:00,72.53728,14.85254,74.0422510074,24.55728,7.16254,25.5805,47.98,7.69,48.592350221,133.01,73.59728,19.32254,76.091524991,24.55728,7.16254,25.5805,49.04,12.16,50.5251145471,133.99,72.40728,71.87254,102.0219398122,24.55728,7.16254,25.5805,47.85,64.71,80.479852137,133.01,74.30728,20.95254,77.204797736,24.55728,7.16254,25.5805,49.75,13.79,51.6258326809,133.99
2021-11-07 15:00:00,73.39472,14.47971,74.8094039915,23.00472,6.70971,23.96325,50.39,7.77,50.985537165,133.01,74.50472,18.81971,76.8448748243,23.00472,6.70971,23.96325,51.5,12.11,52.9046510243,133.99,73.19472,71.36971,102.2306340651,23.00472,6.70971,23.96325,50.19,64.66,81.853232679,133.01,75.17472,20.64971,77.9592781532,23.00472,6.70971,23.96325,52.17,13.94,54.0003009251,133.99
2021-11-07 15:30:00,74.99688,14.07034,76.3053502544,21.56688,6.2903400000000005,22.4655,53.43,7.78,53.993456085,133.16,76.12688,18.34034,78.3049802366,21.56688,6.2903400000000005,22.4655,54.56,12.05,55.8748252794,134.17,74.73688,70.76034,102.9204884804,21.56688,6.2903400000000005,22.4655,53.17,64.47,83.5669180956,133.16,76.76688,20.14034,79.3648987919,21.56688,6.2903400000000005,22.4655,55.2,13.85,56.9110050869,134.17
2021-11-07 16:00:00,76.76744,12.508420000000001,77.7798201017,18.33744,5.34842,19.1015,58.43,7.16,58.8670578507,132.99,77.98744,17.77842,79.9882054771,18.33744,5.34842,19.1015,59.65,12.43,60.9313334829,134.04,76.43744,69.12842,103.0602769521,18.33744,5.34842,19.1015,58.1,63.78,86.27571153,132.99,78.54744,19.00842,80.8147286171,18.33744,5.34842,19.1015,60.21,13.66,61.7400979915,134.04
2021-11-07 16:30:00,78.34448,24.37089,82.0475339414,17.69448,5.16089,18.43175,60.65,19.21,63.6195457387,132.89,79.57448,14.89089,80.9557686163,17.69448,5.16089,18.43175,61.88,9.73,62.6403009252,133.89,81.52448,55.63089,98.6966907321,17.69448,5.16089,18.43175,63.83,50.47,81.3725371363,132.89,83.27448,32.19089,89.2798544928,17.69448,5.16089,18.43175,65.58,27.03,70.9320611571,133.89
2021-11-07 17:00:00,81.32792,31.51731,87.2213930247,16.68792,4.86731,17.38325,64.64,26.65,69.9181814695,132.89,82.62792,11.90731,83.4814781551,16.68792,4.86731,17.38325,65.94,7.04,66.3147434588,133.89,87.02792,45.47731,98.1939131737,16.68792,4.86731,17.38325,70.34,40.61,81.2212269053,132.89,88.41792,40.26731,97.1554673282,16.68792,4.86731,17.38325,71.73,35.4,79.9897049626,133.89
2021-11-07 17:30:00,83.37856,30.95208,88.9382680515,16.73856,4.88208,17.436,66.64,26.07,71.5579101148,133.15,84.69856,11.45208,85.4692705152,16.73856,4.88208,17.436,67.96,6.57,68.2768372144,134.18,89.12856,45.07208,99.8768872322,16.73856,4.88208,17.436,72.39,40.19,82.798237904,133.15,90.51856,40.25208,99.0648254872,16.73856,4.88208,17.436,73.78,35.37,81.8200788315,134.18
2021-11-07 18:00:00,83.07976,30.88993,88.6365291348,14.63976,4.2699300000000004,15.24975,68.44,26.62,73.4347193091,132.74,84.42976,11.33993,85.1879004675,14.63976,4.2699300000000004,15.24975,69.79,7.07,70.1471952397,133.78,88.82976,44.66993,99.4290144166,14.63976,4.2699300000000004,15.24975,74.19,40.4,84.4767192782,132.74,90.22976,39.66993,98.5652724638,14.63976,4.2699300000000004,15.24975,75.59,35.4,83.4686054754,133.78
2021-11-07 18:30:00,80.98944,31.94942,87.0635103235,15.76944,4.59942,16.4265,65.22,27.35,70.7224921789,133.12,82.29944,12.12942,83.1884646682,15.76944,4.59942,16.4265,66.53,7.53,66.9547742883,134.22,86.70944,46.26942,98.2821764729,15.76944,4.59942,16.4265,70.94,41.67,82.2731578341,133.12,88.09944,39.75942,96.6556920572,15.76944,4.59942,16.4265,72.33,35.16,80.4229724643,134.22
2021-11-07 19:00:00,79.74024,23.47257,83.1232062523,15.30024,4.46257,15.93775,64.44,19.01,67.1855170405,133.95,81.04024,10.00257,81.6552013399,15.30024,4.46257,15.93775,65.74,5.54,65.9730187274,135.03,82.59024,55.99257,99.7813391294,15.30024,4.46257,15.93775,67.29,51.53,84.7542624297,133.95,84.41024,30.52257,89.7592106486,15.30024,4.46257,15.93775,69.11,26.06,73.8601089899,135.03
2021-11-07 19:30:00,78.56112,20.14116,81.1018859324,15.02112,4.38116,15.647,63.54,15.76,65.465328228,132.94,79.83112,8.31116,80.262588427,15.02112,4.38116,15.647,64.81,3.93,64.9290458886,134.03,79.95112,59.65116,99.7519046365,15.02112,4.38116,15.647,64.93,55.27,85.2682695966,132.94,81.93112,26.28116,86.043057799,15.02112,4.38116,15.647,66.91,21.9,70.402827358,134.03
2021-11-07 20:00:00,76.29792,19.53731,78.7596284803,11.40792,3.32731,11.88325,64.89,16.21,66.8840504156,132.94,77.59792,6.95731,77.9091865621,11.40792,3.32731,11.88325,66.19,3.63,66.2894637178,134.03,77.62792,59.65731,97.9034657199,11.40792,3.32731,11.88325,66.22,56.33,86.9376632996,132.94,79.60792000000001,24.76731,83.3717012623,11.40792,3.32731,11.88325,68.2,21.44,71.4906539346,134.03
2021-11-07 20:30:00,75.20744,20.52342,77.9574871314,12.93744,3.77342,13.4765,62.27,16.75,64.4834505901,133.45,76.46744,6.71342,76.7615749464,12.93744,3.77342,13.4765,63.53,2.94,63.5979913205,134.53,76.47744,60.24342,97.3553721284,12.93744,3.77342,13.4765,63.54,56.47,85.0070144165,133.45,78.42744,24.48342,82.1602166492,12.93744,3.77342,13.4765,65.49,20.71,68.6865649163,134.53
2021-11-07 21:00:00,72.8144,20.6642,75.6898012218,11.5344,3.3642,12.015,61.28,17.3,63.6751788376,132.9,74.0644,5.8542000000000005,74.29540366,11.5344,3.3642,12.015,62.53,2.49,62.579557365,134.0,74.0044,60.7542,95.7482325529,11.5344,3.3642,12.015,62.47,57.39,84.8299062831,132.9,75.9644,23.6542,79.5619962356,11.5344,3.3642,12.015,64.43,20.29,67.5493079165,134.0
2021-11-07 21:30:00,70.13192,21.389310000000002,73.3211346418,10.83192,3.15931,11.28325,59.3,18.23,62.0388821627,133.39,71.35192,4.93931,71.5226766205,10.83192,3.15931,11.28325,60.52,1.78,60.546170812,134.47,71.28192,61.76931,94.3215764116,10.83192,3.15931,11.28325,60.45,58.61,84.1981864413,133.39,73.19192,23.03931,76.7324374601,10.83192,3.15931,11.28325,62.36,19.88,65.4521504612,134.47
2021-11-07 22:00:00,65.54808,22.31944,69.243831448,10.79808,3.1494400000000002,11.248,54.75,19.17,58.009063085,134.09,66.68808,4.66944,66.8513551396,10.79808,3.1494400000000002,11.248,55.89,1.52,55.9106653511,135.18,66.75808,64.49944,92.8268226624,10.79808,3.1494400000000002,11.248,55.96,61.35,83.0382086753,134.09,68.62808,21.81944,72.0132024451,10.79808,3.1494400000000002,11.248,57.83,18.67,60.7690529793,135.18
2021-11-07 22:30:00,59.9408,41.77815,73.0637620306,11.1708,3.25815,11.63625,48.77,38.52,62.1474319663,135.3,61.1508,21.84815,64.9365998422,11.1708,3.25815,11.63625,49.98,18.59,53.3253082504,136.34,66.5308,44.02815,79.7798554841,11.1708,3.25815,11.63625,55.36,40.77,68.752618132,135.3,68.4408,41.00815,79.7860355643,11.1708,3.25815,11.63625,57.27,37.75,68.5923858748,136.34
2021-11-07 23:00:00,56.63424,42.88457,71.0388871285,12.32424,3.59457,12.83775,44.31,39.29,59.220606211,131.46,57.78424,22.77457,62.1103810249,12.32424,3.59457,12.83775,45.46,19.18,49.3404904718,132.45,62.98424,44.91457,77.358471331,12.32424,3.59457,12.83775,50.66,41.32,65.3741386177,131.46,64.84424,40.53457,76.4710849031,12.32424,3.59457,12.83775,52.52,36.94,64.2099213518,132.45
2021-11-07 23:30:00,53.91832,43.41326,69.2235247257,12.14832,3.54326,12.6545,41.77,39.87,57.7438291075,131.57,55.02832,23.22326,59.7280152613,12.14832,3.54326,12.6545,42.88,19.68,47.180470536,132.57,60.18832,45.48326,75.4411081881,12.14832,3.54326,12.6545,48.04,41.94,63.7715077444,131.57,61.97832,40.21326,73.8811101016,12.14832,3.54326,12.6545,49.83,36.67,61.8685525934,132.57
2021-11-08 00:00:00,52.12888,43.25009,67.734706134,11.10888,3.24009,11.57175,41.02,40.01,57.3013132485,131.57,53.23888,22.89009,57.9511394527,11.10888,3.24009,11.57175,42.13,19.65,46.4871960867,132.57,58.37888,45.71009,74.1451681356,11.10888,3.24009,11.57175,47.27,42.47,63.5464696108,131.57,60.18888,40.08009,72.312619162,11.10888,3.24009,11.57175,49.08,36.84,61.368004693,132.57
2021-11-08 00:30:00,52.26432,43.57251,68.0450054946,11.25432,3.2825100000000003,11.72325,41.01,40.29,57.4900356584,132.08,53.36432,23.18251,58.1822947207,11.25432,3.2825100000000003,11.72325,42.11,19.9,46.5753378946,133.05,58.56432,45.66251,74.261998334,11.25432,3.2825100000000003,11.72325,47.31,42.38,63.5161436172,132.08,60.38432,40.23251,72.5597751014,11.25432,3.2825100000000003,11.72325,49.13,36.95,61.4740546898,133.05
2021-11-08 01:00:00,55.02192,42.79806,69.7071418167,11.34192,3.3080600000000002,11.8145,43.68,39.49,58.8846541978,132.08,56.17192,22.62806,60.5583495139,11.34192,3.3080600000000002,11.8145,44.83,19.32,48.8158918796,133.12,61.44192,44.81806,76.0510883252,11.34192,3.3080600000000002,11.8145,50.1,41.51,65.0622017765,132.08,63.26192,40.28806,75.0013219927,11.34192,3.3080600000000002,11.8145,51.92,36.98,63.7432882741,133.12
2021-11-08 01:30:00,55.48184,42.35762,69.8025969563,10.07184,2.93762,10.4915,45.41,39.42,60.1332229304,131.37,56.66184,22.18762,60.8510853925,10.07184,2.93762,10.4915,46.59,19.25,50.4102231695,132.35,61.95184,44.39762,76.2179712473,10.07184,2.93762,10.4915,51.88,41.46,66.4113393932,131.37,63.77184,40.00762,75.2825161312,10.07184,2.93762,10.4915,53.7,37.07,65.2523938258,132.35
2021-11-08 02:00:00,54.36144,42.72042,69.1389936566,10.32144,3.01042,10.7515,44.04,39.71,59.2992892032,131.37,55.49144,22.47042,59.8683529776,10.32144,3.01042,10.7515,45.17,19.46,49.1835389129,132.41,60.73144,44.76042,75.4440388835,10.32144,3.01042,10.7515,50.41,41.75,65.4540342531,131.37,62.57144,40.06042,74.2968529229,10.32144,3.01042,10.7515,52.25,37.05,64.0528297579,132.41
2021-11-08 02:30:00,53.5724,43.0632,68.7345708941,10.5024,3.0632,10.94,43.07,40.0,58.7794598478,131.81,54.7024,22.7832,59.257292952,10.5024,3.0632,10.94,44.2,19.72,48.399570246,132.85,59.9224,45.1632,75.0360490431,10.5024,3.0632,10.94,49.42,42.1,64.92107824120001,131.81,61.7224,39.9332,73.5140471203,10.5024,3.0632,10.94,51.22,36.87,63.1101045792,132.85
2021-11-08 03:00:00,52.64832,43.21076,68.1103177103,10.28832,3.00076,10.717,42.36,40.21,58.4055964784,131.81,53.76832,22.88076,58.4342486373,10.28832,3.00076,10.717,43.48,19.88,47.8092543343,132.85,58.95832,45.05076,74.2000975323,10.28832,3.00076,10.717,48.67,42.05,64.3192925956,131.81,60.75832,40.08076,72.7876416117,10.28832,3.00076,10.717,50.47,37.08,62.6270492679,132.85
2021-11-08 03:30:00,51.74472,43.34096,67.4978137542,10.25472,2.9909600000000003,10.682,41.49,40.35,57.8752330449,131.98,52.86472,22.95096,57.6318070652,10.25472,2.9909600000000003,10.682,42.61,19.96,47.0533070039,132.98,58.03472,45.46096,73.7206050545,10.25472,2.9909600000000003,10.682,47.78,42.47,63.9267494872,131.98,59.82472,39.90096,71.9102477537,10.25472,2.9909600000000003,10.682,49.57,36.91,61.8023705047,132.98
2021-11-08 04:00:00,51.36152,43.32711,67.1955668007,10.24152,2.98711,10.66825,41.12,40.34,57.6035589178,132.18,52.44152,22.95711,57.2463266897,10.24152,2.98711,10.66825,42.2,19.97,46.6866244228,133.19,57.61152,45.45711,73.3855304966,10.24152,2.98711,10.66825,47.37,42.47,63.6208912229,132.18,59.38152,39.84711,71.5119367159,10.24152,2.98711,10.66825,49.14,36.86,61.4280001302,133.19
2021-11-08 04:30:00,51.41824,43.34532,67.2506666926,10.33824,3.01532,10.769,41.08,40.33,57.5680058713,132.18,52.53824,22.89532,57.3102289317,10.33824,3.01532,10.769,42.2,19.88,46.6481982503,133.19,57.74824,45.45532,73.491804573,10.33824,3.01532,10.769,47.41,42.44,63.6306663489,132.18,59.53824,40.17532,71.825193069,10.33824,3.01532,10.769,49.2,37.16,61.6563508489,133.19
2021-11-08 05:00:00,51.669200000000004,42.9531,67.1913314963,9.4392,2.7531,9.8325,42.23,40.2,58.3044843901,132.34,52.7792,22.5331,57.3880174623,9.4392,2.7531,9.8325,43.34,19.78,47.6403610398,133.43,58.0092,45.0631,73.4557708165,9.4392,2.7531,9.8325,48.57,42.31,64.4141366472,132.34,59.7992,39.9031,71.8902059411,9.4392,2.7531,9.8325,50.36,37.15,62.579965644,133.43
2021-11-08 05:30:00,53.19192,42.34556,67.9891668209,9.24192,2.69556,9.627,43.95,39.65,59.192271455,131.79,54.35192,22.07556,58.6639715413,9.24192,2.69556,9.627,45.11,19.38,49.0968074318,132.86,59.61192,44.18556,74.2020533314,9.24192,2.69556,9.627,50.37,41.49,65.25762024470001,131.79,61.40192,40.10556,73.339291806,9.24192,2.69556,9.627,52.16,37.41,64.1885792022,132.86
2021-11-08 06:00:00,56.14992,41.22706,69.659773128,9.349920000000001,2.72706,9.7395,46.8,38.5,60.6010725978,131.79,57.34992,21.12706,61.1176405651,9.349920000000001,2.72706,9.7395,48.0,18.4,51.4058362445,132.86,62.64992,43.15706,76.0759114559,9.349920000000001,2.72706,9.7395,53.3,40.43,66.8989902764,131.79,64.47992,40.43706,76.1105505475,9.349920000000001,2.72706,9.7395,55.13,37.71,66.7934203346,132.86
2021-11-08 06:30:00,66.69136,10.68248,67.5414900457,9.47136,2.76248,9.866,57.22,7.92,57.7655156646,131.17,67.11136,7.73248,67.5553542512,9.47136,2.76248,9.866,57.64,4.97,57.8538719534,132.27,67.59136,61.28248,91.2366938331,9.47136,2.76248,9.866,58.12,58.52,82.4774199402,131.17,69.41136,22.97248,73.1141007905,9.47136,2.76248,9.866,59.94,20.21,63.2554163689,132.27
2021-11-08 07:00:00,73.07448,3.38089,73.1526489231,8.57448,2.50089,8.931750000000001,64.5,0.88,64.5060028214,134.01,73.36448,3.28089,73.4378047389,8.57448,2.50089,8.931750000000001,64.79,0.78,64.7946949989,135.1,73.06448,62.45089,96.1172820021,8.57448,2.50089,8.931750000000001,64.49,59.95,88.0509091378,134.01,74.94448,20.95089,77.8178313387,8.57448,2.50089,8.931750000000001,66.37,18.45,68.8867142488,135.1
2021-11-08 07:30:00,80.2816,4.3688,80.4003837802,8.6016,2.5088,8.96,71.68,1.8599999999999999,71.7041281936,134.09,80.6216,4.4088,80.7420578385,8.6016,2.5088,8.96,72.02,1.9,72.0450581234,135.18,79.9216,51.8988,95.2940060445,8.6016,2.5088,8.96,71.32,49.39,86.7520287947,134.09,81.8716,19.8388,84.2409453413,8.6016,2.5088,8.96,73.27,17.33,75.2915785463,135.18
2021-11-08 08:00:00,84.28168,4.05924,84.3793755191,8.67168,2.52924,9.033,75.61,1.53,75.6254785109,133.23,84.60168,3.94924,84.6938058857,8.67168,2.52924,9.033,75.93,1.42,75.9432768585,134.32,84.04168,21.23924,86.6839621441,8.67168,2.52924,9.033,75.37,18.71,77.6575881675,133.23,85.87168,5.30924,86.0356522344,8.67168,2.52924,9.033,77.2,2.7800000000000002,77.2500381877,134.32
2021-11-08 08:30:00,86.91968,3.08449,86.9743919201,9.16968,2.67449,9.55175,77.75,0.41000000000000003,77.7510810214,133.72,87.25968,3.04449,87.3127749706,9.16968,2.67449,9.55175,78.09,0.37,78.0908765478,134.82,86.67968,19.88449,88.9312086248,9.16968,2.67449,9.55175,77.51,17.21,79.397633466,133.72,88.53968,4.05449,88.6324648403,9.16968,2.67449,9.55175,79.37,1.38,79.3819960696,134.82
2021-11-08 09:00:00,88.1988,4.2659,88.3019038541,8.4888,2.4759,8.8425,79.71,1.79,79.7300959488,133.24,88.5688,4.3859,88.6773277239,8.4888,2.4759,8.8425,80.08,1.9100000000000001,80.1027746086,134.39,88.0688,18.9259,90.0794273086,8.4888,2.4759,8.8425,79.58,16.45,81.262407668,133.24,89.9988,3.1159,90.0527225255,8.4888,2.4759,8.8425,81.51,0.64,81.5125125364,134.39
2021-11-08 09:30:00,92.40416,6.5816300000000005,92.6382568854,8.71416,2.54163,9.07725,83.69,4.04,83.787455505,133.01,92.76416,6.72163,93.0073636352,8.71416,2.54163,9.07725,84.05,4.18,84.1538763219,134.14,86.39416,18.53163,88.3593356277,8.71416,2.54163,9.07725,77.68,15.99,79.308653374,133.01,88.27416,2.77163,88.3176610682,8.71416,2.54163,9.07725,79.56,0.23,79.5603324528,134.14
2021-11-08 10:00:00,108.35504,3.53772,108.4127767203,9.21504,2.68772,9.599,99.14,0.85,99.14364377,132.663,108.95504,3.5577199999999998,109.0131098217,9.21504,2.68772,9.599,99.74,0.87,99.7437942932,133.803,24.74504,5.28772,25.3036951333,9.21504,2.68772,9.599,15.53,2.6,15.7461392093,132.663,118.65504,8.48772,118.9582275767,9.21504,2.68772,9.599,109.44,5.8,109.5935837538,133.803
2021-11-08 10:30:00,8.814,2.5707500000000003,9.18125,8.814,2.5707500000000003,9.18125,0.0,0.0,0.0,132.77,113.904,2.69075,113.9357773114,8.814,2.5707500000000003,9.18125,105.09,0.12,105.0900685127,133.97,110.014,2.84075,110.0506704049,8.814,2.5707500000000003,9.18125,101.2,0.27,101.2003601772,132.77,127.024,9.24075,127.3596797914,8.814,2.5707500000000003,9.18125,118.21,6.67,118.3980278552,133.97
2021-11-08 11:00:00,8.78904,2.56347,9.15525,8.78904,2.56347,9.15525,0.0,0.0,0.0,132.52,111.28904,2.85347,111.3256157188,8.78904,2.56347,9.15525,102.5,0.29,102.5004102431,133.85,114.67904,3.09347,114.7207556284,8.78904,2.56347,9.15525,105.89,0.53,105.8913263681,132.52,125.10904,8.98347,125.4311549136,8.78904,2.56347,9.15525,116.32,6.42,116.4970334386,133.85
2021-11-08 11:30:00,8.5164,2.48395,8.87125,8.5164,2.48395,8.87125,0.0,0.0,0.0,132.59,111.9664,3.19395,112.0119459949,8.5164,2.48395,8.87125,103.45,0.71,103.452436414,133.94,115.3864,3.40395,115.4365980985,8.5164,2.48395,8.87125,106.87,0.92,106.873959878,132.59,125.8664,8.51395,126.1540248806,8.5164,2.48395,8.87125,117.35,6.03,117.5048228797,133.94
2021-11-08 12:00:00,8.7288,2.5459,9.0925,8.7288,2.5459,9.0925,0.0,0.0,0.0,132.84,111.7388,3.5559000000000003,111.7953659605,8.7288,2.5459,9.0925,103.01,1.01,103.014951342,134.2,115.1488,3.7559,115.210038305,8.7288,2.5459,9.0925,106.42,1.21,106.4268786538,132.84,125.6088,8.2159,125.8772086211,8.7288,2.5459,9.0925,116.88,5.67,117.0174486989,134.2
2021-11-08 12:30:00,8.03376,2.3431800000000003,8.3685,8.03376,2.3431800000000003,8.3685,0.0,0.0,0.0,132.59,111.42376,3.14318,111.4680845491,8.03376,2.3431800000000003,8.3685,103.39,0.8,103.3930950306,133.97,114.86376,3.32318,114.9118222232,8.03376,2.3431800000000003,8.3685,106.83,0.98,106.8344948975,132.59,125.66376,8.56318,125.9551850026,8.03376,2.3431800000000003,8.3685,117.63,6.22,117.7943347534,133.97
2021-11-08 13:00:00,7.9884,2.32995,8.32125,7.9884,2.32995,8.32125,0.0,0.0,0.0,133.17,108.9984,3.13995,109.0436173674,7.9884,2.32995,8.32125,101.01,0.81,101.013247646,134.57,112.3984,3.10995,112.4414163534,7.9884,2.32995,8.32125,104.41,0.78,104.4129134734,133.17,122.6084,8.71995,122.91809174630001,7.9884,2.32995,8.32125,114.62,6.39,114.797981254,134.57
2021-11-08 13:30:00,8.16144,2.38042,8.5015,8.16144,2.38042,8.5015,0.0,0.0,0.0,133.84,108.02144,4.06042,108.0977266655,8.16144,2.38042,8.5015,99.86,1.6800000000000002,99.8741307847,135.22,111.39144,3.9104200000000002,111.4600569256,8.16144,2.38042,8.5015,103.23,1.53,103.2413376512,133.84,121.45144,9.63042,121.8326609225,8.16144,2.38042,8.5015,113.29,7.25,113.5217450535,135.22
2021-11-08 14:00:00,8.51088,2.48234,8.8655,8.51088,2.48234,8.8655,0.0,0.0,0.0,134.66,107.31088,3.90234,107.3818104888,8.51088,2.48234,8.8655,98.8,1.42,98.8102039265,135.96,110.65088,3.7523400000000002,110.7144855033,8.51088,2.48234,8.8655,102.14,1.27,102.1478952304,134.66,120.84088,11.13234,121.3525742333,8.51088,2.48234,8.8655,112.33,8.65,112.6625554477,135.96
2021-11-08 14:30:00,8.09424,2.36082,8.4315,8.09424,2.36082,8.4315,0.0,0.0,0.0,134.59,107.15424,3.61082,107.2150603742,8.09424,2.36082,8.4315,99.06,1.25,99.0678863204,135.86,110.50424,3.46082,110.5584204529,8.09424,2.36082,8.4315,102.41,1.1,102.4159074558,134.59,120.76424,10.81082,121.2471669436,8.09424,2.36082,8.4315,112.67,8.45,112.986421308,135.86
2021-11-08 15:00:00,8.45928,2.46729,8.81175,8.45928,2.46729,8.81175,0.0,0.0,0.0,134.59,107.61928,4.02729,107.6946075366,8.45928,2.46729,8.81175,99.16,1.56,99.1722703179,135.86,110.93928,3.8772900000000003,111.0070143039,8.45928,2.46729,8.81175,102.48,1.4100000000000001,102.4896994824,134.59,121.20928,11.28729,121.7336948986,8.45928,2.46729,8.81175,112.75,8.82,113.0944512344,135.86
2021-11-08 15:30:00,9.13944,2.66567,9.52025,9.13944,2.66567,9.52025,0.0,0.0,0.0,134.84,108.25944,4.68567,108.3607948128,9.13944,2.66567,9.52025,99.12,2.02,99.1405809949,136.11,111.57944,4.55567,111.672402857,9.13944,2.66567,9.52025,102.44,1.8900000000000001,102.4574336005,134.84,121.74944,12.07567,122.3468346393,9.13944,2.66567,9.52025,112.61,9.41,113.0024787339,136.11
2021-11-08 16:00:00,9.5196,2.7765500000000003,9.91625,9.5196,2.7765500000000003,9.91625,0.0,0.0,0.0,135.24,110.9296,4.22655,111.0100890958,9.5196,2.7765500000000003,9.91625,101.41,1.45,101.4203658049,136.52,114.2496,4.06655,114.3219485885,9.5196,2.7765500000000003,9.91625,104.73,1.29,104.7379444137,135.24,124.5596,11.58655,125.0973304794,9.5196,2.7765500000000003,9.91625,115.04,8.81,115.3768507977,136.52
2021-11-08 16:30:00,9.37824,2.73532,9.769,9.37824,2.73532,9.769,0.0,0.0,0.0,134.52,114.59824,3.96532,114.6668233353,9.37824,2.73532,9.769,105.22,1.23,105.227188977,135.75,117.96824,3.81532,118.0299212717,9.37824,2.73532,9.769,108.59,1.08,108.5953705275,134.52,128.55824,11.42532,129.0649410529,9.37824,2.73532,9.769,119.18,8.69,119.4963953431,135.75
2021-11-08 17:00:00,9.05712,2.64166,9.4345,9.05712,2.64166,9.4345,0.0,0.0,0.0,134.16,121.73712,9.27166,122.08968042,9.05712,2.64166,9.4345,112.68,6.63,112.8748833886,135.38,125.01712,4.89166,125.112783642,9.05712,2.64166,9.4345,115.96,2.25,115.9818265937,134.16,134.61712,15.39166,135.4941777149,9.05712,2.64166,9.4345,125.56,12.75,126.2056896499,135.38
2021-11-08 17:30:00,9.48648,2.76689,9.88175,9.48648,2.76689,9.88175,0.0,0.0,0.0,132.93,123.94648,10.77689,124.4141119908,9.48648,2.76689,9.88175,114.46,8.01,114.7399307129,134.25,125.54648,13.98689,126.3232034595,9.48648,2.76689,9.88175,116.06,11.22,116.6010806125,132.93,139.26648,4.48689,139.3387406053,9.48648,2.76689,9.88175,129.78,1.72,129.7913972496,134.25
2021-11-08 18:00:00,10.53576,3.07293,10.97475,10.53576,3.07293,10.97475,0.0,0.0,0.0,131.38,122.04576,10.15293,122.4673406324,10.53576,3.07293,10.97475,111.51,7.08,111.7345358428,132.63,123.58576,15.22293,124.5197882771,10.53576,3.07293,10.97475,113.05,12.15,113.7010334166,131.38,136.92576,5.57293,137.0391232472,10.53576,3.07293,10.97475,126.39,2.5,126.4147226394,132.63
2021-11-08 18:30:00,9.83808,2.86944,10.248,9.83808,2.86944,10.248,0.0,0.0,0.0,131.29,119.56808,8.80944,119.8921681679,9.83808,2.86944,10.248,109.73,5.94,109.8906570187,132.49,121.07808,16.35944,122.1782825776,9.83808,2.86944,10.248,111.24,13.49,112.0549762393,131.29,134.34808,6.82944,134.5215516205,9.83808,2.86944,10.248,124.51,3.96,124.5729573383,132.49
2021-11-08 19:00:00,9.72024,2.83507,10.12525,9.72024,2.83507,10.12525,0.0,0.0,0.0,131.96,115.51024,6.68507,115.703525036,9.72024,2.83507,10.12525,105.79,3.85,105.8600330625,133.19,117.03024,18.72507,118.5187973317,9.72024,2.83507,10.12525,107.31,15.89,108.4800820427,131.96,129.89024,7.80507,130.1245309884,9.72024,2.83507,10.12525,120.17,4.97,120.2727309077,133.19
2021-11-08 19:30:00,10.00536,2.9182300000000003,10.42225,10.00536,2.9182300000000003,10.42225,0.0,0.0,0.0,133.04,113.37536,15.01823,114.3657268917,10.00536,2.9182300000000003,10.42225,103.37,12.1,104.0757747989,134.28,115.82536,9.88823,116.2466821534,10.00536,2.9182300000000003,10.42225,105.82,6.97,106.0492965559,133.04,123.25536,26.85823,126.1477240677,10.00536,2.9182300000000003,10.42225,113.25,23.94,115.7526937052,134.28
2021-11-08 20:00:00,9.95136,2.90248,10.366,9.95136,2.90248,10.366,0.0,0.0,0.0,134.3,108.24136,12.01248,108.9058845536,9.95136,2.90248,10.366,98.29,9.11,98.7112769647,135.5,111.08136,9.77248,111.5104026753,9.95136,2.90248,10.366,101.13,6.87,101.3630790771,134.3,119.42136,23.95248,121.799764049,9.95136,2.90248,10.366,109.47,21.05,111.4754834033,135.5
2021-11-08 20:30:00,10.28424,2.9995700000000003,10.71275,10.28424,2.9995700000000003,10.71275,0.0,0.0,0.0,134.81,104.46424,9.36957,104.8835844199,10.28424,2.9995700000000003,10.71275,94.18,6.37,94.3951762539,136.05,107.62424,9.31957,108.0269939439,10.28424,2.9995700000000003,10.71275,97.34,6.32,97.5449537393,134.81,117.25424,17.23957,118.5148073945,10.28424,2.9995700000000003,10.71275,106.97,14.24,107.913662249,136.05
2021-11-08 21:00:00,10.23336,2.98473,10.65975,10.23336,2.98473,10.65975,0.0,0.0,0.0,133.76,100.51336,10.39473,101.0494233049,10.23336,2.98473,10.65975,90.28,7.41,90.5835884694,134.93,103.56336,10.36473,104.0807242599,10.23336,2.98473,10.65975,93.33,7.38,93.6213293005,133.76,112.89336,18.19473,114.3501592997,10.23336,2.98473,10.65975,102.66,15.21,103.7806325862,134.93
2021-11-08 21:30:00,10.45992,3.05081,10.89575,10.45992,3.05081,10.89575,0.0,0.0,0.0,133.34,95.37992,16.77081,96.8431164681,10.45992,3.05081,10.89575,84.92,13.72,86.0211880876,134.5,98.06992,22.02081,100.511816628,10.45992,3.05081,10.89575,87.61,18.97,89.6402420791,133.34,106.81992,19.96081,108.6688973196,10.45992,3.05081,10.89575,96.36,16.91,97.8324981793,134.5
2021-11-08 22:00:00,10.06848,2.93664,10.488,10.06848,2.93664,10.488,0.0,0.0,0.0,134.36,91.23848,36.46664,98.2561757123,10.06848,2.93664,10.488,81.17,33.53,87.8227180176,135.5,93.52848,49.23664,105.6968461668,10.06848,2.93664,10.488,83.46,46.3,95.4424517707,134.36,98.89848,31.78664,103.8811813025,10.06848,2.93664,10.488,88.83,28.85,93.397491401,135.5
2021-11-08 22:30:00,9.89616,2.88638,10.3085,9.89616,2.88638,10.3085,0.0,0.0,0.0,135.25,84.88616,27.49638,89.2284207674,9.89616,2.88638,10.3085,74.99,24.61,78.9249783022,136.44,86.40616,59.04638,104.6541899641,9.89616,2.88638,10.3085,76.51,56.16,94.9090390848,135.25,94.97616,17.29638,96.5382604435,9.89616,2.88638,10.3085,85.08,14.41,86.2916826815,136.44
2021-11-08 23:00:00,9.92088,2.89359,10.33425,9.92088,2.89359,10.33425,0.0,0.0,0.0,134.08,79.53088,25.18359,83.4228630464,9.92088,2.89359,10.33425,69.61,22.29,73.0916972029,135.25,80.72088,62.28359,101.9563928906,9.92088,2.89359,10.33425,70.8,59.39,92.4111037701,134.08,89.86088,14.28359,90.9890031689,9.92088,2.89359,10.33425,79.94,11.39,80.7473572323,135.25
2021-11-08 23:30:00,10.63704,3.10247,11.08025,10.63704,3.10247,11.08025,0.0,0.0,0.0,133.64,75.73704,30.85247,81.7800350517,10.63704,3.10247,11.08025,65.1,27.75,70.7677362927,134.8,76.88704,57.80247,96.1911766123,10.63704,3.10247,11.08025,66.25,54.7,85.9136339588,133.64,83.86704,27.84247,88.3678874595,10.63704,3.10247,11.08025,73.23,24.74,77.29618684,134.8
2021-11-09 00:00:00,11.32992,3.30456,11.802,11.32992,3.30456,11.802,0.0,0.0,0.0,134.39,73.46992,40.35456,83.8231451188,11.32992,3.30456,11.802,62.14,37.05,72.3469563976,135.59,74.55992,48.27456,88.8235037228,11.32992,3.30456,11.802,63.23,44.97,77.5908100228,134.39,78.30992,48.14456,91.9257430103,11.32992,3.30456,11.802,66.98,44.84,80.6036351538,135.59
2021-11-09 00:30:00,11.00832,3.21076,11.467,11.00832,3.21076,11.467,0.0,0.0,0.0,134.12,74.48832,40.37076,84.7248964555,11.00832,3.21076,11.467,63.48,37.16,73.5566176493,135.35,75.57832,48.13076,89.6027483518,11.00832,3.21076,11.467,64.57,44.92,78.6580657021,134.12,79.60832,47.90076,92.9083818705,11.00832,3.21076,11.467,68.6,44.69,81.872804398,135.35
2021-11-09 01:00:00,10.78464,3.14552,11.234,10.78464,3.14552,11.234,0.0,0.0,0.0,134.12,78.02464,39.36552,87.3927263106,10.78464,3.14552,11.234,67.24,36.22,76.3747733221,135.35,79.17464,47.72552,92.4464649319,10.78464,3.14552,11.234,68.39,44.58,81.6368084873,134.12,83.16464,45.40552,94.7524067916,10.78464,3.14552,11.234,72.38,42.26,83.8139129262,135.35
2021-11-09 01:30:00,10.34832,3.01826,10.7795,10.34832,3.01826,10.7795,0.0,0.0,0.0,133.12,78.29832,39.07826,87.5084985556,10.34832,3.01826,10.7795,67.95,36.06,76.9254580747,134.28,79.44832,48.09826,92.8734524278,10.34832,3.01826,10.7795,69.1,45.08,82.5046447177,133.12,83.42832,45.05826,94.8184126225,10.34832,3.01826,10.7795,73.08,42.04,84.3092403002,134.28
2021-11-09 02:00:00,10.55304,3.07797,10.992750000000001,10.55304,3.07797,10.992750000000001,0.0,0.0,0.0,133.42,76.30304,39.18797,85.7779161904,10.55304,3.07797,10.992750000000001,65.75,36.11,75.0132961547,134.61,77.42304,48.66797,91.4488842292,10.55304,3.07797,10.992750000000001,66.87,45.59,80.9323482916,133.42,81.29304,46.19797,93.5029987998,10.55304,3.07797,10.992750000000001,70.74,43.12,82.8461344904,134.61
2021-11-09 02:30:00,11.26416,3.28538,11.7335,11.26416,3.28538,11.7335,0.0,0.0,0.0,133.86,74.80416,39.45538,84.5718000533,11.26416,3.28538,11.7335,63.54,36.17,73.1136136434,135.02,75.92416,49.75538,90.7748638702,11.26416,3.28538,11.7335,64.66,46.47,79.6264811479,133.86,79.50416,46.82538,92.2687794947,11.26416,3.28538,11.7335,68.24,43.54,80.9470765377,135.02
2021-11-09 03:00:00,10.92312,3.18591,11.37825,10.92312,3.18591,11.37825,0.0,0.0,0.0,134.65,73.08312,38.69591,82.6953195753,10.92312,3.18591,11.37825,62.16,35.51,71.587887942,135.81,74.15312,50.02591,89.449856775,10.92312,3.18591,11.37825,63.23,46.84,78.6893798425,134.65,77.58312,47.19591,90.8107616401,10.92312,3.18591,11.37825,66.66,44.01,79.8776295342,135.81
2021-11-09 03:30:00,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,134.45,71.34448,38.46964,81.0552159222,11.24448,3.27964,11.713,60.1,35.19,69.6444261948,135.61,72.38448,50.48964,88.2537063936,11.24448,3.27964,11.713,61.14,47.21,77.2456063475,134.45,75.69448,47.86964,89.5609107602,11.24448,3.27964,11.713,64.45,44.59,78.3713633925,135.61
2021-11-09 04:00:00,10.19304,2.97297,10.617750000000001,10.19304,2.97297,10.617750000000001,0.0,0.0,0.0,134.45,70.14304,38.01297,79.7811503343,10.19304,2.97297,10.617750000000001,59.95,35.04,69.4392115451,135.61,71.17304,50.81297,87.4503261461,10.19304,2.97297,10.617750000000001,60.98,47.84,77.5062965184,134.45,74.44304,47.47297,88.2918404218,10.19304,2.97297,10.617750000000001,64.25,44.5,78.1556939704,135.61
2021-11-09 04:30:00,10.4196,3.03905,10.85375,10.4196,3.03905,10.85375,0.0,0.0,0.0,134.83,69.6596,37.89905,79.3019411053,10.4196,3.03905,10.85375,59.24,34.86,68.735705423,136.01,70.6896,51.01905,87.1777667244,10.4196,3.03905,10.85375,60.27,47.98,77.0360519497,134.83,73.9196,48.18905,88.2399671581,10.4196,3.03905,10.85375,63.5,45.15,77.9151621958,136.01
2021-11-09 05:00:00,11.48856,3.35083,11.96725,11.48856,3.35083,11.96725,0.0,0.0,0.0,134.83,69.41856,38.76083,79.5068450812,11.48856,3.35083,11.96725,57.93,35.41,67.8951618306,136.11,70.42856,50.49083,86.6574057872,11.48856,3.35083,11.96725,58.94,47.14,75.472532752,134.83,73.66856,49.35083,88.6710840926,11.48856,3.35083,11.96725,62.18,46.0,77.3456682691,136.11
2021-11-09 05:30:00,10.14792,2.95981,10.57075,10.14792,2.95981,10.57075,0.0,0.0,0.0,134.64,71.70792,38.71981,81.4938615919,10.14792,2.95981,10.57075,61.56,35.76,71.1927749143,135.86,72.75792,48.11981,87.2309064332,10.14792,2.95981,10.57075,62.61,45.16,77.1973943861,134.64,76.49792,47.86981,90.2410686648,10.14792,2.95981,10.57075,66.35,44.91,80.1201010983,135.86
2021-11-09 06:00:00,9.15576,2.67043,9.53725,9.15576,2.67043,9.53725,0.0,0.0,0.0,133.26,75.47576,38.16043,84.5742795734,9.15576,2.67043,9.53725,66.32,35.49,75.2188972267,134.41,76.61576,47.48043,90.1352645382,9.15576,2.67043,9.53725,67.46,44.81,80.9863426758,133.26,80.55576,44.78043,92.1657060959,9.15576,2.67043,9.53725,71.4,42.11,82.8927747153,134.41
2021-11-09 06:30:00,8.34432,2.43376,8.692,8.34432,2.43376,8.692,0.0,0.0,0.0,133.13,81.16432,13.82376,82.3331232348,8.34432,2.43376,8.692,72.82,11.39,73.7053898979,134.26,82.36432,72.18376,109.518840465,8.34432,2.43376,8.692,74.02,69.75,101.7055696607,133.13,96.87432,24.42376,99.9057252013,8.34432,2.43376,8.692,88.53,21.99,91.2201786887,134.26
2021-11-09 07:00:00,9.57192,2.79181,9.97075,9.57192,2.79181,9.97075,0.0,0.0,0.0,133.13,88.34192,14.67181,89.5519784146,9.57192,2.79181,9.97075,78.77,11.88,79.6608266339,134.26,89.62192,71.96181,114.9373335473,9.57192,2.79181,9.97075,80.05,69.17,105.7945716944,133.13,105.69192,26.75181,109.0249571959,9.57192,2.79181,9.97075,96.12,23.96,99.0612739672,134.26
2021-11-09 07:30:00,10.11168,2.94924,10.533,10.11168,2.94924,10.533,0.0,0.0,0.0,133.13,95.83168,19.70924,97.8374418768,10.11168,2.94924,10.533,85.72,16.76,87.3430936022,134.26,97.29168,65.64924,117.3690491987,10.11168,2.94924,10.533,87.18,62.7,107.3854850527,133.13,113.81168,25.93924,116.7302132106,10.11168,2.94924,10.533,103.7,22.99,106.2178426631,134.26
2021-11-09 08:00:00,9.46488,2.76059,9.85925,9.46488,2.76059,9.85925,0.0,0.0,0.0,131.68,101.04488,28.70059,105.0418566123,9.46488,2.76059,9.85925,91.58,25.94,95.1828766113,132.89,103.47488,55.60059,117.4669161907,9.46488,2.76059,9.85925,94.01,52.84,107.84222596,131.68,115.87488,12.83059,116.5830684738,9.46488,2.76059,9.85925,106.41,10.07,106.8854199599,132.89
2021-11-09 08:30:00,10.28904,3.00097,10.71775,10.28904,3.00097,10.71775,0.0,0.0,0.0,134.17,102.38904,29.96097,106.6825910609,10.28904,3.00097,10.71775,92.1,26.96,95.9648456467,135.42,104.84904,54.69097,118.2557541453,10.28904,3.00097,10.71775,94.56,51.69,107.7657167192,134.17,117.16904,14.59097,118.0740460053,10.28904,3.00097,10.71775,106.88,11.59,107.5065695667,135.42
2021-11-09 09:00:00,9.49896,2.77053,9.89475,9.49896,2.77053,9.89475,0.0,0.0,0.0,134.07,103.64896,30.86053,108.1456389364,9.49896,2.77053,9.89475,94.15,28.09,98.2510590274,135.35,106.14896,52.54053,118.4403183116,9.49896,2.77053,9.89475,96.65,49.77,108.7118917138,134.07,118.86896,14.99053,119.8104571445,9.49896,2.77053,9.89475,109.37,12.22,110.0505579268,135.35
2021-11-09 09:30:00,9.38328,2.73679,9.77425,9.38328,2.73679,9.77425,0.0,0.0,0.0,133.14,105.81328,30.55679,110.1370402701,9.38328,2.73679,9.77425,96.43,27.82,100.3628282782,134.44,108.43328,48.60679,118.8292735216,9.38328,2.73679,9.77425,99.05,45.87,109.1556659088,133.14,121.15328,16.05679,122.2126743012,9.38328,2.73679,9.77425,111.77,13.32,112.560895963,134.44
2021-11-09 10:00:00,9.7296,2.8378,10.135,9.7296,2.8378,10.135,0.0,0.0,0.0,133.14,106.2396,11.9478,106.9093192056,9.7296,2.8378,10.135,96.51,9.11,96.9390127864,134.44,108.5896,14.7978,109.5932302334,9.7296,2.8378,10.135,98.86,11.96,99.580827472,133.14,118.8996,9.0878,119.2463961258,9.7296,2.8378,10.135,109.17,6.25,109.3487603954,134.44
2021-11-09 10:30:00,10.79016,3.14713,11.23975,10.79016,3.14713,11.23975,0.0,0.0,0.0,134.69,102.58016,9.99713,103.0661527072,10.79016,3.14713,11.23975,91.79,6.85,92.0452421367,136.05,104.87016,15.93713,106.0742314187,10.79016,3.14713,11.23975,94.08,12.79,94.9454079985,134.69,115.62016,6.67713,115.8128035386,10.79016,3.14713,11.23975,104.83,3.5300000000000002,104.8894170067,136.05
2021-11-09 11:00:00,11.80176,3.44218,12.2935,11.80176,3.44218,12.2935,0.0,0.0,0.0,135.15,102.97176,10.87218,103.5441338534,11.80176,3.44218,12.2935,91.17,7.43,91.4722569963,136.49,105.25176,15.52218,106.3901830765,11.80176,3.44218,12.2935,93.45,12.08,94.2275379069,135.15,115.77176,6.28218,115.9420812261,11.80176,3.44218,12.2935,103.97,2.84,104.0087808793,136.49
2021-11-09 11:30:00,12.03408,3.5099400000000003,12.5355,12.03408,3.5099400000000003,12.5355,0.0,0.0,0.0,134.61,104.26408,11.19994,104.8638976686,12.03408,3.5099400000000003,12.5355,92.23,7.69,92.5500351161,135.91,106.57408,15.27994,107.6638801746,12.03408,3.5099400000000003,12.5355,94.54,11.77,95.2698509498,134.61,117.28408,6.03994,117.4395005807,12.03408,3.5099400000000003,12.5355,105.25,2.5300000000000002,105.2804036846,135.91
2021-11-09 12:00:00,12.24768,3.57224,12.758,12.24768,3.57224,12.758,0.0,0.0,0.0,134.61,103.63768,10.76224,104.1949832074,12.24768,3.57224,12.758,91.39,7.19,91.6723960634,135.91,105.93768,15.84224,107.115678647,12.24768,3.57224,12.758,93.69,12.27,94.4900470949,134.61,116.53768,6.69224,116.7296746162,12.24768,3.57224,12.758,104.29,3.12,104.3366594252,135.91
2021-11-09 12:30:00,13.60272,3.96746,14.1695,13.60272,3.96746,14.1695,0.0,0.0,0.0,134.49,103.25272,10.84746,103.820959232,13.60272,3.96746,14.1695,89.65,6.88,89.9136079801,135.79,105.46272,16.51746,106.7483573394,13.60272,3.96746,14.1695,91.86,12.55,92.7133329139,134.49,115.86272,7.40746,116.0992693752,13.60272,3.96746,14.1695,102.26,3.44,102.317843996,135.79
2021-11-09 13:00:00,14.48616,4.22513,15.08975,14.48616,4.22513,15.08975,0.0,0.0,0.0,134.49,104.04616,10.92513,104.6181718262,14.48616,4.22513,15.08975,89.56,6.7,89.8102644468,135.79,106.24616,16.95513,107.5905337289,14.48616,4.22513,15.08975,91.76,12.73,92.6388174579,134.49,116.64616,7.90513,116.9137191396,14.48616,4.22513,15.08975,102.16,3.68,102.2262588575,135.79
2021-11-09 13:30:00,14.49456,4.22758,15.0985,14.49456,4.22758,15.0985,0.0,0.0,0.0,134.96,104.75456,10.60758,105.2902587814,14.49456,4.22758,15.0985,90.26,6.38,90.4852032102,136.28,106.95456,17.40758,108.3619017287,14.49456,4.22758,15.0985,92.46,13.18,93.394667942,134.96,117.53456,8.29758,117.8270878374,14.49456,4.22758,15.0985,103.04,4.07,103.1203495921,136.28
2021-11-09 14:00:00,14.22888,4.15009,14.82175,14.22888,4.15009,14.82175,0.0,0.0,0.0,134.96,104.34888,10.48009,104.8738339323,14.22888,4.15009,14.82175,90.12,6.33,90.3420350667,136.28,106.51888,17.47009,107.9420022098,14.22888,4.15009,14.82175,92.29,13.32,93.2462680218,134.96,117.09888,8.36009,117.3969284183,14.22888,4.15009,14.82175,102.87,4.21,102.956112009,136.28
2021-11-09 14:30:00,14.50512,4.23066,15.1095,14.50512,4.23066,15.1095,0.0,0.0,0.0,135.38,103.58512,10.62066,104.1281686397,14.50512,4.23066,15.1095,89.08,6.39,89.3088937341,136.67,105.78512,17.53066,107.2278678957,14.50512,4.23066,15.1095,91.28,13.3,92.2438529117,135.38,116.19512,8.36066,116.4955215768,14.50512,4.23066,15.1095,101.69,4.13,101.7738325897,136.67
2021-11-09 15:00:00,14.80416,4.31788,15.421,14.80416,4.31788,15.421,0.0,0.0,0.0,135.38,103.97416,20.94788,106.0633755082,14.80416,4.31788,15.421,89.17,16.63,90.7074737825,136.67,106.16416,7.44788,106.4250900164,14.80416,4.31788,15.421,91.36,3.13,91.4136012856,135.38,111.37416,31.95788,115.8685013703,14.80416,4.31788,15.421,96.57,27.64,100.4476704558,136.67
2021-11-09 15:30:00,15.46656,4.51108,16.111,15.46656,4.51108,16.111,0.0,0.0,0.0,134.78,104.12656,24.21108,106.9042416941,15.46656,4.51108,16.111,88.66,19.7,90.8222748008,136.15,106.35656,4.87108,106.4680481431,15.46656,4.51108,16.111,90.89,0.36,90.8907129469,134.78,109.98656,39.09108,116.726843169,15.46656,4.51108,16.111,94.52,34.58,100.6469413345,136.15
2021-11-09 16:00:00,14.9892,4.37185,15.61375,14.9892,4.37185,15.61375,0.0,0.0,0.0,134.95,106.8292,24.12185,109.518681603,14.9892,4.37185,15.61375,91.84,19.75,93.9395981469,136.3,109.1392,4.99185,109.2532999184,14.9892,4.37185,15.61375,94.15,0.62,94.1520414011,134.95,112.8792,38.16185,119.1555310846,14.9892,4.37185,15.61375,97.89,33.79,103.5577915948,136.3
2021-11-09 16:30:00,14.99136,4.37248,15.616,14.99136,4.37248,15.616,0.0,0.0,0.0,134.11,110.36136,23.98248,112.9371025306,14.99136,4.37248,15.616,95.37,19.61,97.3652350688,135.44,112.68136,5.04248,112.7941288188,14.99136,4.37248,15.616,97.69,0.67,97.6922975469,134.11,116.64136,37.15248,122.415332507,14.99136,4.37248,15.616,101.65,32.78,106.804732573,135.44
2021-11-09 17:00:00,14.00448,4.08464,14.588,14.00448,4.08464,14.588,0.0,0.0,0.0,133.34,116.71448,19.84464,118.3895247832,14.00448,4.08464,14.588,102.71,15.76,103.9120864,134.66,119.10448,9.26464,119.4642654119,14.00448,4.08464,14.588,105.1,5.18,105.227574333,133.34,126.23448,29.01464,129.5260331949,14.00448,4.08464,14.588,112.23,24.93,114.9655504923,134.66
2021-11-09 17:30:00,12.74208,3.71644,13.273,12.74208,3.71644,13.273,0.0,0.0,0.0,133.46,120.17208,20.54644,121.9158931731,12.74208,3.71644,13.273,107.43,16.83,108.7403043954,134.77,122.59208,6.03644,122.7406073254,12.74208,3.71644,13.273,109.85,2.32,109.8744961308,133.46,130.08208,26.36644,132.727301997,12.74208,3.71644,13.273,117.34,22.65,119.5060588422,134.77
2021-11-09 18:00:00,11.7396,3.4240500000000003,12.22875,11.7396,3.4240500000000003,12.22875,0.0,0.0,0.0,133.99,119.1596,19.01405,120.6670807203,11.7396,3.4240500000000003,12.22875,107.42,15.59,108.5454029427,135.26,121.5796,6.87405,121.773772626,11.7396,3.4240500000000003,12.22875,109.84,3.45,109.8941677251,133.99,129.0796,26.33405,131.7384732171,11.7396,3.4240500000000003,12.22875,117.34,22.91,119.5556092369,135.26
2021-11-09 18:30:00,12.46008,3.6341900000000003,12.97925,12.46008,3.6341900000000003,12.97925,0.0,0.0,0.0,133.6,117.30008,17.93419,118.6631532489,12.46008,3.6341900000000003,12.97925,104.84,14.3,105.8107537068,134.9,119.65008,8.51419,119.9526284638,12.46008,3.6341900000000003,12.97925,107.19,4.88,107.3010274881,133.6,126.73008,26.894190000000002,129.5523470747,12.46008,3.6341900000000003,12.97925,114.27,23.26,116.6132946966,134.9
2021-11-09 19:00:00,13.84872,4.03921,14.42575,13.84872,4.03921,14.42575,0.0,0.0,0.0,134.05,113.48872,17.91921,114.8946807048,13.84872,4.03921,14.42575,99.64,13.88,100.6021073338,135.37,115.81872,9.54921,116.2117176281,13.84872,4.03921,14.42575,101.97,5.51,102.1187592952,134.05,122.61872,29.569209999999998,126.1336143717,13.84872,4.03921,14.42575,108.77,25.53,111.7259763887,135.37
2021-11-09 19:30:00,13.36344,3.89767,13.92025,13.36344,3.89767,13.92025,0.0,0.0,0.0,134.41,109.80344,17.08767,111.1250822356,13.36344,3.89767,13.92025,96.44,13.19,97.3378122828,135.7,112.11344,10.00767,112.5592150269,13.36344,3.89767,13.92025,98.75,6.11,98.9388427262,134.41,118.86344,31.11767,122.8691448447,13.36344,3.89767,13.92025,105.5,27.22,108.9549374742,135.7
2021-11-09 20:00:00,12.32472,3.59471,12.83825,12.32472,3.59471,12.83825,0.0,0.0,0.0,134.41,105.99472,14.99471,107.0500910596,12.32472,3.59471,12.83825,93.67,11.4,94.3611620318,135.7,108.29472,11.36471,108.8894072592,12.32472,3.59471,12.83825,95.97,7.77,96.2840267126,134.41,114.97472,31.33471,119.168159715,12.32472,3.59471,12.83825,102.65,27.74,106.3321686979,135.7
2021-11-09 20:30:00,11.0436,3.22105,11.50375,11.0436,3.22105,11.50375,0.0,0.0,0.0,133.68,101.7736,9.95105,102.2589314097,11.0436,3.22105,11.50375,90.73,6.73,90.979260274,134.95,104.6936,9.89105,105.1597962677,11.0436,3.22105,11.50375,93.65,6.67,93.8872270333,133.68,114.2236,17.81105,115.603911262,11.0436,3.22105,11.50375,103.18,14.59,104.2064321431,134.95
2021-11-09 21:00:00,10.17264,2.96702,10.5965,10.17264,2.96702,10.5965,0.0,0.0,0.0,133.68,98.76264,32.41702,103.9467279208,10.17264,2.96702,10.5965,88.59,29.45,93.3567919329,134.95,101.06264,43.42702,109.998014845,10.17264,2.96702,10.5965,90.89,40.46,99.4887114199,133.68,108.92264,24.11702,111.5606210015,10.17264,2.96702,10.5965,98.75,21.15,100.9895291602,134.95
2021-11-09 21:30:00,10.37088,3.02484,10.803,10.37088,3.02484,10.803,0.0,0.0,0.0,133.43,95.30088,38.76484,102.8832860527,10.37088,3.02484,10.803,84.93,35.74,92.1436514362,134.77,97.57088,46.49484,108.082592357,10.37088,3.02484,10.803,87.2,43.47,97.4344954315,133.43,103.32088,29.84484,107.5449613817,10.37088,3.02484,10.803,92.95,26.82,96.7420017366,134.77
2021-11-09 22:00:00,10.83096,3.15903,11.28225,10.83096,3.15903,11.28225,0.0,0.0,0.0,134.74,90.21096,36.92903,97.4770258105,10.83096,3.15903,11.28225,79.38,33.77,86.2646932412,135.99,92.34096,49.04903,104.5593622669,10.83096,3.15903,11.28225,81.51,45.89,93.5402170192,134.74,97.53096,30.91903,102.3145863241,10.83096,3.15903,11.28225,86.7,27.76,91.035749022,135.99
