Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-09 22:30:00,11.61864,3.38877,12.10275,11.61864,3.38877,12.10275,0.0,0.0,0.0,135.11,84.61864,36.07877,91.9890856578,11.61864,3.38877,12.10275,73.0,32.69,79.9852242605,136.43,86.58864,50.68877,100.334161586,11.61864,3.38877,12.10275,74.97,47.3,88.6441814221,135.11,91.29864,32.56877,96.9338250827,11.61864,3.38877,12.10275,79.68,29.18,84.8550222438,136.43
2021-11-09 23:00:00,11.65296,3.39878,12.1385,11.65296,3.39878,12.1385,0.0,0.0,0.0,135.34,77.94296,18.42878,80.0919780368,11.65296,3.39878,12.1385,66.29,15.03,67.9725312167,136.59,80.36296,49.69878,94.4890156232,11.65296,3.39878,12.1385,68.71,46.3,82.8538116202,135.34,87.25296,19.77878,89.466637173,11.65296,3.39878,12.1385,75.6,16.38,77.35414921,136.59
2021-11-09 23:30:00,11.2392,3.2781000000000002,11.7075,11.2392,3.2781000000000002,11.7075,0.0,0.0,0.0,134.5,74.0592,24.2181,77.9184283225,11.2392,3.2781000000000002,11.7075,62.82,20.94,66.2180942039,135.47,76.3892,43.4181,87.8660417013,11.2392,3.2781000000000002,11.7075,65.15,40.14,76.5228207792,134.5,81.1992,34.5481,88.2433073624,11.2392,3.2781000000000002,11.7075,69.96,31.27,76.630375831,135.47
2021-11-10 00:00:00,10.37496,3.02603,10.80725,10.37496,3.02603,10.80725,0.0,0.0,0.0,134.5,72.45496,32.06603,79.2335251555,10.37496,3.02603,10.80725,62.08,29.04,68.5364720423,135.76,74.76496,34.47603,82.3310141342,10.37496,3.02603,10.80725,64.39,31.45,71.6601325703,134.5,76.86496,51.96603,92.7830283498,10.37496,3.02603,10.80725,66.49,48.94,82.5593344208,135.76
2021-11-10 00:30:00,8.86632,2.58601,9.23575,8.86632,2.58601,9.23575,0.0,0.0,0.0,134.14,73.91632,31.81601,80.4728578756,8.86632,2.58601,9.23575,65.05,29.23,71.3154639612,135.46,76.32632,33.72601,83.4454964349,8.86632,2.58601,9.23575,67.46,31.14,74.3004118427,134.14,78.94632,52.18601,94.6356226865,8.86632,2.58601,9.23575,70.08,49.6,85.856661943,135.46
2021-11-10 01:00:00,8.42904,2.45847,8.78025,8.42904,2.45847,8.78025,0.0,0.0,0.0,134.0,77.36904,31.93847,83.702056226,8.42904,2.45847,8.78025,68.94,29.48,74.9786236203,135.28,79.86904,32.74847,86.322220997,8.42904,2.45847,8.78025,71.44,30.29,77.596119104,134.0,82.62904,50.51847,96.8487174023,8.42904,2.45847,8.78025,74.2,48.06,88.4047713644,135.28
2021-11-10 01:30:00,9.72432,2.8362600000000002,10.1295,9.72432,2.8362600000000002,10.1295,0.0,0.0,0.0,133.62,77.16432,31.79626,83.4585791339,9.72432,2.8362600000000002,10.1295,67.44,28.96,73.3950625042,134.84,79.62432,33.92626,86.5506987439,9.72432,2.8362600000000002,10.1295,69.9,31.09,76.5022751296,133.62,81.91432,49.56626,95.7432501613,9.72432,2.8362600000000002,10.1295,72.19,46.73,85.9947033253,134.84
2021-11-10 02:00:00,9.58608,2.79594,9.9855,9.58608,2.79594,9.9855,0.0,0.0,0.0,133.62,75.48608,31.94594,81.9676238295,9.58608,2.79594,9.9855,65.9,29.15,72.0592291105,134.84,77.88608,34.20594,85.0663728453,9.58608,2.79594,9.9855,68.3,31.41,75.1763134238,133.62,80.13608,50.69594,94.8254694175,9.58608,2.79594,9.9855,70.55,47.9,85.2743367022,134.84
2021-11-10 02:30:00,9.78744,2.85467,10.19525,9.78744,2.85467,10.19525,0.0,0.0,0.0,134.18,73.72744,31.57467,80.2040846501,9.78744,2.85467,10.19525,63.94,28.72,70.0939512369,135.42,76.09744,35.29467,83.8840515531,9.78744,2.85467,10.19525,66.31,32.44,73.8198462475,134.18,78.07744,51.34467,93.4471068271,9.78744,2.85467,10.19525,68.29,48.49,83.7544279426,135.42
2021-11-10 03:00:00,8.97024,2.61632,9.344,8.97024,2.61632,9.344,0.0,0.0,0.0,134.81,72.07024,31.16632,78.5204368047,8.97024,2.61632,9.344,63.1,28.55,69.2583027514,136.05,74.41024,35.53632,82.4603774913,8.97024,2.61632,9.344,65.44,32.92,73.2538053619,134.81,76.43024,51.60632,92.2214392124,8.97024,2.61632,9.344,67.46,48.99,83.3718879479,136.05
2021-11-10 03:30:00,7.99272,2.33121,8.32575,7.99272,2.33121,8.32575,0.0,0.0,0.0,135.29,70.19272,31.14121,76.7905782063,7.99272,2.33121,8.32575,62.2,28.81,68.5482027481,136.54,72.31272,38.24121,81.8017091268,7.99272,2.33121,8.32575,64.32,35.91,73.6653955396,135.29,74.92272,50.18121,90.1752061781,7.99272,2.33121,8.32575,66.93,47.85,82.2754361885,136.54
2021-11-10 04:00:00,7.72008,2.25169,8.04175,7.72008,2.25169,8.04175,0.0,0.0,0.0,135.29,68.94008,33.74169,76.7543892847,7.72008,2.25169,8.04175,61.22,31.49,68.8440883446,136.54,69.63008,53.69169,87.9269333928,7.72008,2.25169,8.04175,61.91,51.44,80.4917492666,135.29,75.67008,36.71169,84.1053457865,7.72008,2.25169,8.04175,67.95,34.46,76.188543102,136.54
2021-11-10 04:30:00,7.56384,2.20612,7.879,7.56384,2.20612,7.879,0.0,0.0,0.0,133.26,68.47384,33.37612,76.1750100138,7.56384,2.20612,7.879,60.91,31.17,68.4221966908,134.49,69.16384,53.63612,87.524111719,7.56384,2.20612,7.879,61.6,51.43,80.247148859,133.26,75.21384,36.78612,83.7277752732,7.56384,2.20612,7.879,67.65,34.58,75.975646756,134.49
2021-11-10 05:00:00,7.17072,2.09146,7.4695,7.17072,2.09146,7.4695,0.0,0.0,0.0,133.01,69.27072,33.31146,76.8640749417,7.17072,2.09146,7.4695,62.1,31.22,69.5061033291,134.22,69.96072,53.13146,87.849043163,7.17072,2.09146,7.4695,62.79,51.04,80.9176476425,133.01,76.16072,36.56146,84.4819248612,7.17072,2.09146,7.4695,68.99,34.47,77.1219877856,134.22
2021-11-10 05:30:00,6.5049600000000005,1.89728,6.776,6.5049600000000005,1.89728,6.776,0.0,0.0,0.0,132.37,71.34496,32.98728,78.6019335589,6.5049600000000005,1.89728,6.776,64.84,31.09,71.9083701665,133.64,72.08496,52.54728,89.2045856086,6.5049600000000005,1.89728,6.776,65.58,50.65,82.8622887688,132.37,78.34496,35.09728,85.8472586679,6.5049600000000005,1.89728,6.776,71.84,33.2,79.140543339,133.64
2021-11-10 06:00:00,6.03744,1.76092,6.289,6.03744,1.76092,6.289,0.0,0.0,0.0,132.37,74.97744,33.86092,82.2689395349,6.03744,1.76092,6.289,68.94,32.1,76.0469170973,133.64,75.74744,50.51092,91.044097589,6.03744,1.76092,6.289,69.71,48.75,85.0649551813,132.37,82.58744,33.77092,89.2253343137,6.03744,1.76092,6.289,76.55,32.01,82.9731438479,133.64
2021-11-10 06:30:00,6.29136,1.83498,6.5535,6.29136,1.83498,6.5535,0.0,0.0,0.0,131.65,81.76136,22.26498,84.738712071,6.29136,1.83498,6.5535,75.47,20.43,78.1863530292,132.88,82.96136,57.78498,101.102379629,6.29136,1.83498,6.5535,76.67,55.95,94.9141264512,131.65,93.91136,8.47498,94.2929945598,6.29136,1.83498,6.5535,87.62,6.64,87.871235339,132.88
2021-11-10 07:00:00,5.61912,1.63891,5.85325,5.61912,1.63891,5.85325,0.0,0.0,0.0,131.49,89.53912,20.69891,91.9004835981,5.61912,1.63891,5.85325,83.92,19.06,86.0572483873,132.71,92.45912,41.35891,101.2879474941,5.61912,1.63891,5.85325,86.84,39.72,95.4927431798,131.49,101.37912,13.43891,102.2659780864,5.61912,1.63891,5.85325,95.76,11.8,96.4842868036,132.71
2021-11-10 07:30:00,5.6352,1.6436000000000002,5.87,5.6352,1.6436000000000002,5.87,0.0,0.0,0.0,131.86,99.4052,41.1736,107.5948842836,5.6352,1.6436000000000002,5.87,93.77,39.53,101.7616519127,133.09,102.3952,36.7036,108.774681043,5.6352,1.6436000000000002,5.87,96.76,35.06,102.9159909829,131.86,107.5952,29.3436,111.5247682087,5.6352,1.6436000000000002,5.87,101.96,27.7,105.655722041,133.09
2021-11-10 08:00:00,5.95536,1.73698,6.2035,5.95536,1.73698,6.2035,0.0,0.0,0.0,133.91,104.14536,47.27698,114.3738118952,5.95536,1.73698,6.2035,98.19,45.54,108.2366282734,135.19,107.31536,33.91698,112.5475367312,5.95536,1.73698,6.2035,101.36,32.18,106.3456722204,133.91,111.82536,32.02698,116.3212731492,5.95536,1.73698,6.2035,105.87,30.29,110.1178505057,135.19
2021-11-10 08:30:00,6.44928,1.88104,6.718,6.44928,1.88104,6.718,0.0,0.0,0.0,135.15,105.62928,48.32104,116.1570820054,6.44928,1.88104,6.718,99.18,46.44,109.5141360738,136.46,108.83928,32.31104,113.5341013828,6.44928,1.88104,6.718,102.39,30.43,106.8161832308,135.15,113.40928,30.62104,117.4704766348,6.44928,1.88104,6.718,106.96,28.74,110.7539127977,136.46
2021-11-10 09:00:00,6.28536,1.83323,6.54725,6.28536,1.83323,6.54725,0.0,0.0,0.0,134.47,105.69536,48.35323,116.2305638675,6.28536,1.83323,6.54725,99.41,46.52,109.7563597246,135.8,108.93536,31.85323,113.4968762555,6.28536,1.83323,6.54725,102.65,30.02,106.9496278628,134.47,113.42536,29.81323,117.2780498395,6.28536,1.83323,6.54725,107.14,27.98,110.7332831627,135.8
2021-11-10 09:30:00,6.39888,1.86634,6.6655,6.39888,1.86634,6.6655,0.0,0.0,0.0,134.17,106.55888,12.80634,107.3256597979,6.39888,1.86634,6.6655,100.16,10.94,100.7556906581,135.57,111.39888,20.11634,113.2006077733,6.39888,1.86634,6.6655,105.0,18.25,106.5742112333,134.17,117.02888,23.42634,119.3505431904,6.39888,1.86634,6.6655,110.63,21.56,112.7112705101,135.57
2021-11-10 10:00:00,6.97176,2.03343,7.26225,6.97176,2.03343,7.26225,0.0,0.0,0.0,134.17,106.02176,6.00343,106.1915946074,6.97176,2.03343,7.26225,99.05,3.9699999999999998,99.1295283959,135.57,111.14176,17.95343,112.58248738,6.97176,2.03343,7.26225,104.17,15.92,105.3794823483,134.17,116.81176,24.15343,119.2827542232,6.97176,2.03343,7.26225,109.84,22.12,112.045169463,135.57
2021-11-10 10:30:00,6.96864,2.03252,7.259,6.96864,2.03252,7.259,0.0,0.0,0.0,134.55,107.70864,5.55252,107.8516648411,6.96864,2.03252,7.259,100.74,3.52,100.8014781638,135.92,112.90864,18.43252,114.403316299,6.96864,2.03252,7.259,105.94,16.4,107.2018824462,134.55,118.65864,23.68252,120.9989033016,6.96864,2.03252,7.259,111.69,21.65,113.7689702863,135.92
2021-11-10 11:00:00,6.80352,1.9843600000000001,7.087,6.80352,1.9843600000000001,7.087,0.0,0.0,0.0,134.63,108.41352,4.87436,108.5230422731,6.80352,1.9843600000000001,7.087,101.61,2.89,101.6510905008,135.98,113.59352,19.01436,115.1739279186,6.80352,1.9843600000000001,7.087,106.79,17.03,108.1393776568,134.63,119.44352,22.92436,121.6235205517,6.80352,1.9843600000000001,7.087,112.64,20.94,114.5698616565,135.98
2021-11-10 11:30:00,7.2456,2.1133,7.5475,7.2456,2.1133,7.5475,0.0,0.0,0.0,134.49,109.1556,4.5133,109.2488667596,7.2456,2.1133,7.5475,101.91,2.4,101.9382563123,135.83,114.3456,19.5733,116.0087510158,7.2456,2.1133,7.5475,107.1,17.46,108.5138774535,134.49,120.2956,22.3933,122.3621316595,7.2456,2.1133,7.5475,113.05,20.28,114.8546076568,135.83
2021-11-10 12:00:00,7.17264,2.09202,7.4715,7.17264,2.09202,7.4715,0.0,0.0,0.0,134.3,109.26264,4.6420200000000005,109.3612035845,7.17264,2.09202,7.4715,102.09,2.55,102.121841934,135.65,114.45264,19.37202,116.0804977671,7.17264,2.09202,7.4715,107.28,17.28,108.6627663922,134.3,120.30264,21.63202,122.2320313185,7.17264,2.09202,7.4715,113.13,19.54,114.8050891729,135.65
2021-11-10 12:30:00,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0.0,0.0,0.0,134.05,109.33840000000001,5.2362,109.4637086207,7.1184,2.0762,7.415,102.22,3.16,102.2688320066,135.57,114.5184,18.6762,116.0313077794,7.1184,2.0762,7.415,107.4,16.6,108.6752961809,134.05,120.4284,22.1262,122.4441434002,7.1184,2.0762,7.415,113.31,20.05,115.070233336,135.57
2021-11-10 13:00:00,5.81208,1.6951900000000002,6.05425,5.81208,1.6951900000000002,6.05425,0.0,0.0,0.0,134.05,108.26208,5.35519,108.3944464715,5.81208,1.6951900000000002,6.05425,102.45,3.66,102.51535543520001,135.4,113.48208,17.89519,114.8843779905,5.81208,1.6951900000000002,6.05425,107.67,16.2,108.8819034551,134.05,119.36208,22.62519,121.4874699896,5.81208,1.6951900000000002,6.05425,113.55,20.93,115.4628399096,135.4
2021-11-10 13:30:00,5.75304,1.6779700000000002,5.99275,5.75304,1.6779700000000002,5.99275,0.0,0.0,0.0,134.65,108.53304,5.46797,108.6706927721,5.75304,1.6779700000000002,5.99275,102.78,3.79,102.8498541564,136.02,113.81304,17.79797,115.196249115,5.75304,1.6779700000000002,5.99275,108.06,16.12,109.2557458443,134.65,119.77304,23.56797,122.0697764427,5.75304,1.6779700000000002,5.99275,114.02,21.89,116.1022501935,136.02
2021-11-10 14:00:00,5.46024,1.59257,5.68775,5.46024,1.59257,5.68775,0.0,0.0,0.0,134.65,107.45024,5.41257,107.5864767992,5.46024,1.59257,5.68775,101.99,3.8200000000000003,102.0615133143,136.02,112.70024,17.74257,114.0883117864,5.46024,1.59257,5.68775,107.24,16.15,108.4492512653,134.65,118.60024,23.51257,120.9084690006,5.46024,1.59257,5.68775,113.14,21.92,115.2438544999,136.02
2021-11-10 14:30:00,5.6076,1.63555,5.8412500000000005,5.6076,1.63555,5.8412500000000005,0.0,0.0,0.0,134.73,105.7476,5.80555,105.9068426333,5.6076,1.63555,5.8412500000000005,100.14,4.17,100.226785342,136.07,110.9076,17.41555,112.266634044,5.6076,1.63555,5.8412500000000005,105.3,15.78,106.4758113376,134.73,116.6076,24.05555,119.063016355,5.6076,1.63555,5.8412500000000005,111.0,22.42,113.2415842348,136.07
2021-11-10 15:00:00,6.35664,1.8540200000000002,6.6215,6.35664,1.8540200000000002,6.6215,0.0,0.0,0.0,134.73,106.03664,6.38402,106.22864366,6.35664,1.8540200000000002,6.6215,99.68,4.53,99.7828807963,136.11,111.20664,17.31402,112.5463996254,6.35664,1.8540200000000002,6.6215,104.85,15.46,105.9836501542,134.73,116.95664,24.79402,119.5558407935,6.35664,1.8540200000000002,6.6215,110.6,22.94,112.9539888627,136.11
2021-11-10 15:30:00,6.5808,1.9194,6.855,6.5808,1.9194,6.855,0.0,0.0,0.0,134.99,106.3208,6.5194,106.5204914042,6.5808,1.9194,6.855,99.74,4.6,99.84601945,136.37,111.4808,17.3794,112.8273562262,6.5808,1.9194,6.855,104.9,15.46,106.0331155819,134.99,117.4008,26.4694,120.3477335765,6.5808,1.9194,6.855,110.82,24.55,113.5067174224,136.37
2021-11-10 16:00:00,6.67896,1.9480300000000002,6.95725,6.67896,1.9480300000000002,6.95725,0.0,0.0,0.0,135.22,109.44896,5.76803,109.600844044,6.67896,1.9480300000000002,6.95725,102.77,3.8200000000000003,102.8409709211,136.58,114.70896,18.19803,116.1435052001,6.67896,1.9480300000000002,6.95725,108.03,16.25,109.2453358272,135.22,120.85896,26.75803,123.7856226779,6.67896,1.9480300000000002,6.95725,114.18,24.81,116.8443772717,136.58
2021-11-10 16:30:00,6.71568,1.9587400000000001,6.9955,6.71568,1.9587400000000001,6.9955,0.0,0.0,0.0,134.66,113.34568,5.6287400000000005,113.4853553929,6.71568,1.9587400000000001,6.9955,106.63,3.67,106.693138486,136.01,118.72568,18.20874,120.1138847255,6.71568,1.9587400000000001,6.9955,112.01,16.25,113.1826073211,134.66,125.08568,26.44874,127.8513323695,6.71568,1.9587400000000001,6.9955,118.37,24.49,120.8768671004,136.01
2021-11-10 17:00:00,6.822,1.9897500000000001,7.10625,6.822,1.9897500000000001,7.10625,0.0,0.0,0.0,134.66,118.452,5.29975,118.5705007751,6.822,1.9897500000000001,7.10625,111.63,3.31,111.6790624961,136.01,124.032,18.50975,125.4055336461,6.822,1.9897500000000001,7.10625,117.21,16.52,118.3684691968,134.66,130.422,24.57975,132.7179799201,6.822,1.9897500000000001,7.10625,123.6,22.59,125.6473959141,136.01
2021-11-10 17:30:00,6.6792,1.9481000000000002,6.9575,6.6792,1.9481000000000002,6.9575,0.0,0.0,0.0,134.29,119.7792,5.6981,119.9146575538,6.6792,1.9481000000000002,6.9575,113.1,3.75,113.1621513581,135.69,125.3692,18.2681,126.6931718217,6.6792,1.9481000000000002,6.9575,118.69,16.32,119.8067548179,134.29,131.9392,25.6981,134.4185435133,6.6792,1.9481000000000002,6.9575,125.26,23.75,127.4916863956,135.69
2021-11-10 18:00:00,6.76152,1.97211,7.04325,6.76152,1.97211,7.04325,0.0,0.0,0.0,135.21,119.51152,5.66211,119.6455720132,6.76152,1.97211,7.04325,112.75,3.69,112.8103656585,136.58,125.12152,18.26211,126.4472199329,6.76152,1.97211,7.04325,118.36,16.29,119.4757452373,135.21,131.80152,26.40211,134.4199095624,6.76152,1.97211,7.04325,125.04,24.43,127.404185567,136.58
2021-11-10 18:30:00,6.70056,1.9543300000000001,6.97975,6.70056,1.9543300000000001,6.97975,0.0,0.0,0.0,134.85,117.27056,6.6243300000000005,117.4575071703,6.70056,1.9543300000000001,6.97975,110.57,4.67,110.6685763891,136.24,122.78056,17.22433,123.9828353356,6.70056,1.9543300000000001,6.97975,116.08,15.27,117.0800550905,134.85,129.35056,27.23433,132.1865201254,6.70056,1.9543300000000001,6.97975,122.65,25.28,125.2281953076,136.24
2021-11-10 19:00:00,6.85224,1.99857,7.13775,6.85224,1.99857,7.13775,0.0,0.0,0.0,134.85,114.23224,7.21857,114.4600908975,6.85224,1.99857,7.13775,107.38,5.22,107.5068035056,136.28,119.62224,16.53857,120.760111793,6.85224,1.99857,7.13775,112.77,14.54,113.7034937898,134.85,125.98224,27.85857,129.025674646,6.85224,1.99857,7.13775,119.13,25.86,121.9044564403,136.28
2021-11-10 19:30:00,6.8664000000000005,2.0027,7.1525,6.8664000000000005,2.0027,7.1525,0.0,0.0,0.0,134.3,111.8764,7.9627,112.159410966,6.8664000000000005,2.0027,7.1525,105.01,5.96,105.178998379,135.66,116.9364,14.8427,117.8746257184,6.8664000000000005,2.0027,7.1525,110.07,12.84,110.8163819117,134.3,123.6664,26.9027,126.5588154032,6.8664000000000005,2.0027,7.1525,116.8,24.9,119.4246624446,135.66
2021-11-10 20:00:00,6.86544,2.00242,7.1515,6.86544,2.00242,7.1515,0.0,0.0,0.0,135.03,108.02544,32.49242,112.8062633219,6.86544,2.00242,7.1515,101.16,30.49,105.6550315887,136.36,110.65544,46.63242,120.0800108122,6.86544,2.00242,7.1515,103.79,44.63,112.9787634912,135.03,120.88544,16.73242,122.0379591891,6.86544,2.00242,7.1515,114.02,14.73,114.9675315035,136.36
2021-11-10 20:30:00,6.86832,2.00326,7.1545,6.86832,2.00326,7.1545,0.0,0.0,0.0,133.99,106.16832,40.10326,113.4900155708,6.86832,2.00326,7.1545,99.3,38.1,106.3583565123,135.32,108.78832,42.28326,116.7166339673,6.86832,2.00326,7.1545,101.92,40.28,109.5908974322,133.99,115.57832,25.80326,118.4236305838,6.86832,2.00326,7.1545,108.71,23.8,111.2847882687,135.32
2021-11-10 21:00:00,7.04136,2.05373,7.33475,7.04136,2.05373,7.33475,0.0,0.0,0.0,133.99,102.31136,39.14373,109.5438085122,7.04136,2.05373,7.33475,95.27,37.09,102.2352238712,135.32,104.86136,44.03373,113.7315883946,7.04136,2.05373,7.33475,97.82,41.98,106.4475119484,133.99,111.44136,27.32373,114.742158511,7.04136,2.05373,7.33475,104.4,25.27,107.4147703996,135.32
2021-11-10 21:30:00,7.22832,2.10826,7.5295,7.22832,2.10826,7.5295,0.0,0.0,0.0,134.62,97.67832,37.88826,104.7691483398,7.22832,2.10826,7.5295,90.45,35.78,97.2697841059,135.91,100.09832,45.33826,109.8873581749,7.22832,2.10826,7.5295,92.87,43.23,102.4386147895,134.62,106.35832,28.64826,110.149058254,7.22832,2.10826,7.5295,99.13,26.54,102.6212867781,135.91
2021-11-10 22:00:00,7.22952,2.10861,7.53075,7.22952,2.10861,7.53075,0.0,0.0,0.0,134.62,92.68952,36.61861,99.6607732067,7.22952,2.10861,7.53075,85.46,34.51,92.1648072748,135.81,94.95952,47.09861,105.9980636736,7.22952,2.10861,7.53075,87.73,44.99,98.5933719882,134.62,100.96952,30.39861,105.44628708,7.22952,2.10861,7.53075,93.74,28.29,97.915839883,135.81
2021-11-10 22:30:00,7.44648,2.17189,7.75675,7.44648,2.17189,7.75675,0.0,0.0,0.0,134.93,86.26648,29.061890000000002,91.0302093921,7.44648,2.17189,7.75675,78.82,26.89,83.2806370052,136.22,88.62648,48.74189,101.1455624235,7.44648,2.17189,7.75675,81.18,46.57,93.5893012048,134.93,94.92648,26.65189,98.5969565745,7.44648,2.17189,7.75675,87.48,24.48,90.8406340797,136.22
2021-11-10 23:00:00,7.61184,2.22012,7.929,7.61184,2.22012,7.929,0.0,0.0,0.0,134.93,80.23184,17.13012,82.0401679728,7.61184,2.22012,7.929,72.62,14.91,74.1348264988,136.15,82.86184,48.47012,95.9970679813,7.61184,2.22012,7.929,75.25,46.25,88.3268079351,134.93,90.60184,18.43012,92.4573563033,7.61184,2.22012,7.929,82.99,16.21,84.5582887717,136.15
2021-11-10 23:30:00,7.55496,2.20353,7.86975,7.55496,2.20353,7.86975,0.0,0.0,0.0,134.63,76.45496,22.84353,79.7946600435,7.55496,2.20353,7.86975,68.9,20.64,71.9250971497,135.89,78.98496,42.81353,89.8422075489,7.55496,2.20353,7.86975,71.43,40.61,82.1670067606,134.63,84.46496,33.66353,90.9261388153,7.55496,2.20353,7.86975,76.91,31.46,83.0956057803,135.89
2021-11-11 00:00:00,7.9512,2.3191,8.2825,7.9512,2.3191,8.2825,0.0,0.0,0.0,134.63,74.0912,26.9791,78.8503503749,7.9512,2.3191,8.2825,66.14,24.66,70.5876419779,135.89,76.5512,38.1291,85.5214270709,7.9512,2.3191,8.2825,68.6,35.81,77.3842109219,134.63,79.5412,43.7291,90.7691394927,7.9512,2.3191,8.2825,71.59,41.41,82.7037858867,135.89
2021-11-11 00:30:00,7.77792,2.26856,8.102,7.77792,2.26856,8.102,0.0,0.0,0.0,133.89,74.34792,25.09856,78.4700638613,7.77792,2.26856,8.102,66.57,22.83,70.3759461748,135.2,76.82792,40.55856,86.8764990133,7.77792,2.26856,8.102,69.05,38.29,78.9558522214,133.89,80.56792,39.47856,89.7203791387,7.77792,2.26856,8.102,72.79,37.21,81.7494232396,135.2
2021-11-11 01:00:00,8.24496,2.40478,8.5885,8.24496,2.40478,8.5885,0.0,0.0,0.0,134.55,77.08496,26.49478,81.5111306844,8.24496,2.40478,8.5885,68.84,24.09,72.9333510817,135.88,79.61496,39.15478,88.7222556783,8.24496,2.40478,8.5885,71.37,36.75,80.2760200807,134.55,83.63496,40.43478,92.8965982577,8.24496,2.40478,8.5885,75.39,38.03,84.4389305948,135.88
2021-11-11 01:30:00,8.76168,2.55549,9.12675,8.76168,2.55549,9.12675,0.0,0.0,0.0,134.41,76.96168,26.36549,81.3525614309,8.76168,2.55549,9.12675,68.2,23.81,72.2368057156,135.72,79.46168,39.70549,88.8295250723,8.76168,2.55549,9.12675,70.7,37.15,79.86621626190001,134.41,83.32168,40.67549,92.7199970058,8.76168,2.55549,9.12675,74.56,38.12,83.7396441359,135.72
2021-11-11 02:00:00,8.18352,2.38686,8.5245,8.18352,2.38686,8.5245,0.0,0.0,0.0,134.41,75.35352,25.98686,79.7086561739,8.18352,2.38686,8.5245,67.17,23.6,71.1952870631,135.72,77.83352,39.97686,87.4997495485,8.18352,2.38686,8.5245,69.65,37.59,79.1462608087,134.41,81.70352,40.95686,91.3943628538,8.18352,2.38686,8.5245,73.52,38.57,83.0231010021,135.72
2021-11-11 02:30:00,7.87368,2.29649,8.20175,7.87368,2.29649,8.20175,0.0,0.0,0.0,134.67,73.66368,25.46649,77.9415156644,7.87368,2.29649,8.20175,65.79,23.17,69.7507921102,135.96,76.09368,40.64649,86.2692603728,7.87368,2.29649,8.20175,68.22,38.35,78.2604044201,134.67,79.86368,41.51649,90.0101456785,7.87368,2.29649,8.20175,71.99,39.22,81.9802933637,135.96
2021-11-11 03:00:00,7.6874400000000005,2.24217,8.00775,7.6874400000000005,2.24217,8.00775,0.0,0.0,0.0,135.03,71.97744,25.47217,76.3517079931,7.6874400000000005,2.24217,8.00775,64.29,23.23,68.3581524034,136.33,74.38744,40.96217,84.9199069763,7.6874400000000005,2.24217,8.00775,66.7,38.72,77.1241103676,135.03,78.06744,42.51217,88.8921244333,7.6874400000000005,2.24217,8.00775,70.38,40.27,81.0864803774,136.33
2021-11-11 03:30:00,6.8664000000000005,2.0027,7.1525,6.8664000000000005,2.0027,7.1525,0.0,0.0,0.0,135.52,69.7164,25.7027,74.303467054,6.8664000000000005,2.0027,7.1525,62.85,23.7,67.1700267977,136.77,71.4264,49.1327,86.6934416565,6.8664000000000005,2.0027,7.1525,64.56,47.13,79.9326622852,135.52,76.5164,35.4427,84.3264160999,6.8664000000000005,2.0027,7.1525,69.65,33.44,77.2616081893,136.77
2021-11-11 04:00:00,6.86496,2.00228,7.151,6.86496,2.00228,7.151,0.0,0.0,0.0,134.79,68.05496,27.66228,73.462094412,6.86496,2.00228,7.151,61.19,25.66,66.3524807373,136.08,68.74496,59.50228,90.9196945144,6.86496,2.00228,7.151,61.88,57.5,84.4712045611,134.79,76.31496,27.54228,81.1329175329,6.86496,2.00228,7.151,69.45,25.54,73.9972573816,136.08
2021-11-11 04:30:00,6.88872,2.00921,7.17575,6.88872,2.00921,7.17575,0.0,0.0,0.0,133.44,68.15872,27.75921,73.5947338596,6.88872,2.00921,7.17575,61.27,25.75,66.4610818449,134.73,68.86872,59.52921,91.0309147359,6.88872,2.00921,7.17575,61.98,57.52,84.5580912746,133.44,76.33872,26.74921,80.8895568467,6.88872,2.00921,7.17575,69.45,24.74,73.7249625297,134.73
2021-11-11 05:00:00,6.79824,1.98282,7.0815,6.79824,1.98282,7.0815,0.0,0.0,0.0,133.44,68.69824,27.44282,73.976729778,6.79824,1.98282,7.0815,61.9,25.46,66.9314694296,134.73,69.42824,59.84282,91.6593891265,6.79824,1.98282,7.0815,62.63,57.86,85.2660336828,133.44,76.91824,26.64282,81.4018151041,6.79824,1.98282,7.0815,70.12,24.66,74.3298728641,134.73
2021-11-11 05:30:00,6.28872,1.8342100000000001,6.55075,6.28872,1.8342100000000001,6.55075,0.0,0.0,0.0,133.2,71.16872,27.36421,76.2481914236,6.28872,1.8342100000000001,6.55075,64.88,25.53,69.722272625,134.46,71.88872,59.17421,93.1105536036,6.28872,1.8342100000000001,6.55075,65.6,57.34,87.1276970888,133.2,79.70872,25.59421,83.717045036,6.28872,1.8342100000000001,6.55075,73.42,23.76,77.1688667793,134.46
2021-11-11 06:00:00,6.56688,1.91534,6.8405000000000005,6.56688,1.91534,6.8405000000000005,0.0,0.0,0.0,133.2,74.18688,28.07534,79.321610424,6.56688,1.91534,6.8405000000000005,67.62,26.16,72.5038619661,134.46,74.95688,57.51534,94.4804116981,6.56688,1.91534,6.8405000000000005,68.39,55.6,88.1393901726,133.2,83.04688,24.68534,86.6380418099,6.56688,1.91534,6.8405000000000005,76.48,22.77,79.7976396894,134.46
2021-11-11 06:30:00,6.384,1.862,6.65,6.384,1.862,6.65,0.0,0.0,0.0,132.31,83.494,37.762,91.6363283856,6.384,1.862,6.65,77.11,35.9,85.0574047335,133.59,84.964,45.842,96.5420647179,6.384,1.862,6.65,78.58,43.98,90.0503014987,132.31,90.374,35.882,97.2367101459,6.384,1.862,6.65,83.99,34.02,90.6183232023,133.59
2021-11-11 07:00:00,6.57216,1.91688,6.846,6.57216,1.91688,6.846,0.0,0.0,0.0,132.52,90.27216,34.83688,96.7608964365,6.57216,1.91688,6.846,83.7,32.92,89.9411830031,133.77,92.09216,47.56688,103.6512132413,6.57216,1.91688,6.846,85.52,45.65,96.9411826831,132.52,99.35216,24.47688,102.3228681732,6.57216,1.91688,6.846,92.78,22.56,95.483412172,133.77
2021-11-11 07:30:00,6.7608,1.9719000000000002,7.0425,6.7608,1.9719000000000002,7.0425,0.0,0.0,0.0,132.6,98.3808,35.1519,104.4721871229,6.7608,1.9719000000000002,7.0425,91.62,33.18,97.4429925649,133.89,100.3608,46.8219,110.7455664858,6.7608,1.9719000000000002,7.0425,93.6,44.85,103.7905703809,132.6,109.3008,15.1019,110.3391692204,6.7608,1.9719000000000002,7.0425,102.54,13.13,103.3772146075,133.89
2021-11-11 08:00:00,6.52608,1.90344,6.798,6.52608,1.90344,6.798,0.0,0.0,0.0,132.11,102.43608,37.26344,109.0032772278,6.52608,1.90344,6.798,95.91,35.36,102.2206324574,133.4,104.50608,44.23344,113.4817957701,6.52608,1.90344,6.798,97.98,42.33,106.7328876214,132.11,113.75608,12.48344,114.4389881605,6.52608,1.90344,6.798,107.23,10.58,107.7506812043,133.4
2021-11-11 08:30:00,5.94288,1.73334,6.1905,5.94288,1.73334,6.1905,0.0,0.0,0.0,131.85,103.10288,21.03334,105.2264475113,5.94288,1.73334,6.1905,97.16,19.3,99.0583444239,133.16,104.84288,38.76334,111.7793630982,5.94288,1.73334,6.1905,98.9,37.03,105.6050704275,131.85,120.71288,21.57334,122.6254802097,5.94288,1.73334,6.1905,114.77,19.84,116.4722220102,133.16
2021-11-11 09:00:00,6.27552,1.8303600000000002,6.537,6.27552,1.8303600000000002,6.537,0.0,0.0,0.0,132.45,102.90552,10.46036,103.435802205,6.27552,1.8303600000000002,6.537,96.63,8.63,97.0146061168,133.78,104.23552,30.31036,108.5530356692,6.27552,1.8303600000000002,6.537,97.96,28.48,102.0160379548,132.45,123.54552,27.74036,126.6215743268,6.27552,1.8303600000000002,6.537,117.27,25.91,120.0982139751,133.78
2021-11-11 09:30:00,6.30576,1.83918,6.5685,6.30576,1.83918,6.5685,0.0,0.0,0.0,133.09,103.71576,10.12918,104.2092086135,6.30576,1.83918,6.5685,97.41,8.29,97.7621204762,134.46,105.06576,29.75918,109.1990051175,6.30576,1.83918,6.5685,98.76,27.92,102.6307166495,133.09,124.23576,28.61918,127.4895349691,6.30576,1.83918,6.5685,117.93,26.78,120.9324327879,134.46
2021-11-11 10:00:00,6.13272,1.78871,6.38825,6.13272,1.78871,6.38825,0.0,0.0,0.0,132.34,102.91272,9.39871,103.341006805,6.13272,1.78871,6.38825,96.78,7.61,97.0787335105,133.68,104.26272,29.00871,108.2230106662,6.13272,1.78871,6.38825,98.13,27.22,101.83528514220001,132.34,123.60272,27.61871,126.6508015508,6.13272,1.78871,6.38825,117.47,25.83,120.2763060623,133.68
2021-11-11 10:30:00,6.74544,1.9674200000000002,7.0265,6.74544,1.9674200000000002,7.0265,0.0,0.0,0.0,132.34,103.23544,9.12742,103.6381487091,6.74544,1.9674200000000002,7.0265,96.49,7.16,96.7552877108,133.72,104.60544,28.75742,108.4863460655,6.74544,1.9674200000000002,7.0265,97.86,26.79,101.4607495537,132.34,123.89544,28.40742,127.1104305864,6.74544,1.9674200000000002,7.0265,117.15,26.44,120.0966115259,133.72
2021-11-11 11:00:00,6.8364,1.9939500000000001,7.12125,6.8364,1.9939500000000001,7.12125,0.0,0.0,0.0,132.34,103.3864,7.77395,103.6782619625,6.8364,1.9939500000000001,7.12125,96.55,5.78,96.7228561406,133.72,104.7264,27.31395,108.2297127482,6.8364,1.9939500000000001,7.12125,97.89,25.32,101.1115942907,132.34,124.1864,28.11395,127.3289288793,6.8364,1.9939500000000001,7.12125,117.35,26.12,120.2217821362,133.72
2021-11-11 11:30:00,7.49976,2.18743,7.81225,7.49976,2.18743,7.81225,0.0,0.0,0.0,132.92,103.44976,8.49743,103.7981654976,7.49976,2.18743,7.81225,95.95,6.31,96.1572597363,134.24,104.79976,28.29743,108.5529098673,7.49976,2.18743,7.81225,97.3,26.11,100.7423550449,132.92,124.07976,28.70743,127.3573844693,7.49976,2.18743,7.81225,116.58,26.52,119.5583823912,134.24
2021-11-11 12:00:00,6.96072,2.03021,7.25075,6.96072,2.03021,7.25075,0.0,0.0,0.0,132.92,103.41072,8.69021,103.7752222872,6.96072,2.03021,7.25075,96.45,6.66,96.6796674591,134.24,104.76072,28.55021,108.5814116042,6.96072,2.03021,7.25075,97.8,26.52,101.3318824458,132.92,124.01072,29.25021,127.4136313742,6.96072,2.03021,7.25075,117.05,27.22,120.173336893,134.24
2021-11-11 12:30:00,7.22112,2.10616,7.522,7.22112,2.10616,7.522,0.0,0.0,0.0,133.15,103.38112,9.16616,103.7866776691,7.22112,2.10616,7.522,96.16,7.06,96.418821814,134.48,104.75112,28.86616,108.6556594679,7.22112,2.10616,7.522,97.53,26.76,101.1345564088,133.15,123.90112,28.57616,127.1537827105,7.22112,2.10616,7.522,116.68,26.47,119.6448214508,134.48
2021-11-11 13:00:00,6.9048,2.0139,7.1925,6.9048,2.0139,7.1925,0.0,0.0,0.0,132.59,104.2048,8.7539,104.5718466331,6.9048,2.0139,7.1925,97.3,6.74,97.5331615401,133.9,105.5448,28.3939,109.2973849836,6.9048,2.0139,7.1925,98.64,26.38,102.1065815704,132.59,124.9048,28.7539,128.171743486,6.9048,2.0139,7.1925,118.0,26.74,120.9918493123,133.9
2021-11-11 13:30:00,6.78456,1.97883,7.06725,6.78456,1.97883,7.06725,0.0,0.0,0.0,132.59,105.17456,8.97883,105.5571288893,6.78456,1.97883,7.06725,98.39,7.0,98.6386947399,133.95,106.54456,28.66883,110.3342425504,6.78456,1.97883,7.06725,99.76,26.69,103.2686481949,132.59,126.09456,28.49883,129.2749835543,6.78456,1.97883,7.06725,119.31,26.52,122.2218740652,133.95
2021-11-11 14:00:00,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0.0,0.0,0.0,132.59,105.18736,8.91048,105.5640912318,7.16736,2.09048,7.466,98.02,6.82,98.2569732894,133.95,106.54736,28.55048,110.3062547238,7.16736,2.09048,7.466,99.38,26.46,102.8421897861,132.59,126.03736,28.71048,129.2660348955,7.16736,2.09048,7.466,118.87,26.62,121.8142081204,133.95
2021-11-11 14:30:00,7.62624,2.22432,7.944,7.62624,2.22432,7.944,0.0,0.0,0.0,132.39,104.69624,9.26432,105.1053295281,7.62624,2.22432,7.944,97.07,7.04,97.324953121,133.74,106.08624,28.89432,109.9507710096,7.62624,2.22432,7.944,98.46,26.67,102.0081393811,132.39,125.23624,28.53432,128.4457987916,7.62624,2.22432,7.944,117.61,26.31,120.5169208037,133.74
2021-11-11 15:00:00,7.86336,2.29348,8.191,7.86336,2.29348,8.191,0.0,0.0,0.0,132.39,103.11336,9.86348,103.5840395437,7.86336,2.29348,8.191,95.25,7.57,95.5503396122,133.79,104.59336,29.72348,108.7347976473,7.86336,2.29348,8.191,96.73,27.43,100.5440092696,132.39,123.43336,28.32348,126.6412803165,7.86336,2.29348,8.191,115.57,26.03,118.4651248258,133.79
2021-11-11 15:30:00,7.27896,2.12303,7.58225,7.27896,2.12303,7.58225,0.0,0.0,0.0,133.0,102.97896,10.23303,103.486139679,7.27896,2.12303,7.58225,95.7,8.11,96.0430221307,134.34,104.46896,27.83303,108.1130943155,7.27896,2.12303,7.58225,97.19,25.71,100.5330801279,133.0,122.62896,27.39303,125.6512631185,7.27896,2.12303,7.58225,115.35,25.27,118.0855427222,134.34
2021-11-11 16:00:00,7.63512,2.22691,7.95325,7.63512,2.22691,7.95325,0.0,0.0,0.0,133.08,109.05512,12.59691,109.7802411173,7.63512,2.22691,7.95325,101.42,10.37,101.9487778249,134.39,110.44512,11.45691,111.0377652808,7.63512,2.22691,7.95325,102.81,9.23,103.2234905436,133.08,122.31512,17.12691,123.5083787715,7.63512,2.22691,7.95325,114.68,14.9,115.6439034277,134.39
2021-11-11 16:30:00,8.29008,2.41794,8.6355,8.29008,2.41794,8.6355,0.0,0.0,0.0,132.45,111.34008,5.11794,111.4576454275,8.29008,2.41794,8.6355,103.05,2.7,103.0853651107,133.78,112.74008,19.51794,114.417112445,8.29008,2.41794,8.6355,104.45,17.1,105.8405050064,132.45,128.09008,8.35794,128.3624701985,8.29008,2.41794,8.6355,119.8,5.94,119.9471700375,133.78
2021-11-11 17:00:00,8.75352,2.55311,9.11825,8.75352,2.55311,9.11825,0.0,0.0,0.0,133.14,115.73352,5.46311,115.8623891626,8.75352,2.55311,9.11825,106.98,2.91,107.0195706401,134.49,117.10352,19.27311,118.6789246895,8.75352,2.55311,9.11825,108.35,16.72,109.6324810446,133.14,132.88352,9.08311,133.1935913431,8.75352,2.55311,9.11825,124.13,6.53,124.3016403753,134.49
2021-11-11 17:30:00,9.71472,2.83346,10.1195,9.71472,2.83346,10.1195,0.0,0.0,0.0,132.54,117.32472,5.38346,117.4481654376,9.71472,2.83346,10.1195,107.61,2.55,107.6402090299,133.89,118.68472,19.95346,120.3503358012,9.71472,2.83346,10.1195,108.97,17.12,110.3066421391,132.54,134.49472,9.12346,134.8038101474,9.71472,2.83346,10.1195,124.78,6.29,124.9384348389,133.89
2021-11-11 18:00:00,12.06288,3.5183400000000002,12.5655,12.06288,3.5183400000000002,12.5655,0.0,0.0,0.0,132.64,115.77288,4.65834,115.8665606422,12.06288,3.5183400000000002,12.5655,103.71,1.1400000000000001,103.7162653589,133.96,117.13288,22.60834,119.294797098,12.06288,3.5183400000000002,12.5655,105.07,19.09,106.7901353122,132.64,132.23288,8.57834,132.510839067,12.06288,3.5183400000000002,12.5655,120.17,5.06,120.2764835701,133.96
2021-11-11 18:30:00,12.90456,3.76383,13.44225,12.90456,3.76383,13.44225,0.0,0.0,0.0,134.18,113.35456,4.20383,113.4324841457,12.90456,3.76383,13.44225,100.45,0.44,100.4509636589,135.4,114.72456,23.80383,117.1680288725,12.90456,3.76383,13.44225,101.82,20.04,103.773378089,134.18,129.37456,8.09383,129.6274926829,12.90456,3.76383,13.44225,116.47,4.33,116.5504603166,135.4
2021-11-11 19:00:00,11.83704,3.45247,12.33025,11.83704,3.45247,12.33025,0.0,0.0,0.0,134.18,110.89704,4.3424700000000005,110.9820279435,11.83704,3.45247,12.33025,99.06,0.89,99.0639980013,135.4,112.25704,24.47247,114.89362392,11.83704,3.45247,12.33025,100.42,21.02,102.5963781037,134.18,126.88704,7.26247,127.0947063825,11.83704,3.45247,12.33025,115.05,3.81,115.1130687628,135.4
2021-11-11 19:30:00,10.93704,3.18997,11.39275,10.93704,3.18997,11.39275,0.0,0.0,0.0,134.3,108.21704,6.28997,108.399683897,10.93704,3.18997,11.39275,97.28,3.1,97.32938097,135.46,109.55704,22.16997,111.7776926912,10.93704,3.18997,11.39275,98.62,18.98,100.4298003583,134.3,122.68704,11.05997,123.184547409,10.93704,3.18997,11.39275,111.75,7.87,112.0267798341,135.46
2021-11-11 20:00:00,10.97448,3.2008900000000002,11.43175,10.97448,3.2008900000000002,11.43175,0.0,0.0,0.0,134.3,104.80448,4.13089,104.8858583426,10.97448,3.2008900000000002,11.43175,93.83,0.93,93.8346087539,135.46,106.13448,22.10089,108.4111487978,10.97448,3.2008900000000002,11.43175,95.16,18.9,97.0187383963,134.3,117.40448,9.72089,117.8062291497,10.97448,3.2008900000000002,11.43175,106.43,6.52,106.6295235852,135.46
2021-11-11 20:30:00,12.56496,3.66478,13.0885,12.56496,3.66478,13.0885,0.0,0.0,0.0,134.09,102.21496,9.67478,102.6718043859,12.56496,3.66478,13.0885,89.65,6.01,89.8512248108,135.35,103.52496,17.67478,105.0229269781,12.56496,3.66478,13.0885,90.96,14.01,92.0326121546,134.09,112.73496,23.89478,115.2394538231,12.56496,3.66478,13.0885,100.17,20.23,102.192376428,135.35
2021-11-11 21:00:00,12.50832,3.64826,13.0295,12.50832,3.64826,13.0295,0.0,0.0,0.0,134.09,98.62832,11.41826,99.2870694877,12.50832,3.64826,13.0295,86.12,7.77,86.4698057127,135.35,99.87832,17.11826,101.33466155,12.50832,3.64826,13.0295,87.37,13.47,88.4022499714,134.09,108.29832,28.24826,111.9218044344,12.50832,3.64826,13.0295,95.79,24.6,98.8983523624,135.35
2021-11-11 21:30:00,13.3776,3.9018,13.935,13.3776,3.9018,13.935,0.0,0.0,0.0,133.24,93.8076,7.5118,94.1078793566,13.3776,3.9018,13.935,80.43,3.61,80.5109744072,134.53,95.0776,20.5518,97.2734624911,13.3776,3.9018,13.935,81.7,16.65,83.3793289731,133.24,103.1076,26.6918,106.5064756951,13.3776,3.9018,13.935,89.73,22.79,92.5789230873,134.53
2021-11-11 22:00:00,14.6244,4.26545,15.23375,14.6244,4.26545,15.23375,0.0,0.0,0.0,134.79,88.1244,8.99545,88.5823232709,14.6244,4.26545,15.23375,73.5,4.73,73.6520393472,136.02,89.6744,22.54545,92.465103315,14.6244,4.26545,15.23375,75.05,18.28,77.2441641809,134.79,97.1844,26.29545,100.6789863579,14.6244,4.26545,15.23375,82.56,22.03,85.4486658761,136.02
2021-11-11 22:30:00,17.1516,5.00255,17.86625,17.1516,5.00255,17.86625,0.0,0.0,0.0,135.02,80.3416,22.20255,83.3530198437,17.1516,5.00255,17.86625,63.19,17.2,65.4890532837,136.28,83.2916,22.40255,86.2517528927,17.1516,5.00255,17.86625,66.14,17.4,68.3904934914,135.02,91.3416,15.56255,92.6578698928,17.1516,5.00255,17.86625,74.19,10.56,74.9377721847,136.28
2021-11-11 23:00:00,17.45688,5.09159,18.18425,17.45688,5.09159,18.18425,0.0,0.0,0.0,133.65,75.88688,23.05159,79.3107455372,17.45688,5.09159,18.18425,58.43,17.96,61.1279518715,134.84,78.73688,23.28159,82.1068127811,17.45688,5.09159,18.18425,61.28,18.19,63.922722876899996,133.65,86.34688,16.61159,87.9302485386,17.45688,5.09159,18.18425,68.89,11.52,69.8465639813,134.84
2021-11-11 23:30:00,18.97032,5.53301,19.76075,18.97032,5.53301,19.76075,0.0,0.0,0.0,133.83,73.47032,17.51301,75.528759027,18.97032,5.53301,19.76075,54.5,11.98,55.8011684465,135.02,75.78032,21.34301,78.7285270735,18.97032,5.53301,19.76075,56.81,15.81,58.9689087571,133.83,78.34032,50.09301,92.9866409145,18.97032,5.53301,19.76075,59.37,44.56,74.2320045533,135.02
2021-11-12 00:00:00,19.14696,5.58453,19.94475,19.14696,5.58453,19.94475,0.0,0.0,0.0,133.83,70.01696,23.57453,73.879179424,19.14696,5.58453,19.94475,50.87,17.99,53.9573627969,135.05,71.71696,49.51453,87.149360484,19.14696,5.58453,19.94475,52.57,43.93,68.5087571045,133.83,75.69696,32.85453,82.5193910227,19.14696,5.58453,19.94475,56.55,27.27,62.7818078746,135.05
2021-11-12 00:30:00,18.12864,5.28752,18.884,18.12864,5.28752,18.884,0.0,0.0,0.0,133.94,70.35864,23.27752,74.1092515142,18.12864,5.28752,18.884,52.23,17.99,55.2414065715,135.2,72.11864,49.33752,87.3801414236,18.12864,5.28752,18.884,53.99,44.05,69.6801449482,133.94,76.36864,32.58752,83.0308113606,18.12864,5.28752,18.884,58.24,27.3,64.3209732513,135.2
2021-11-12 01:00:00,19.98744,5.82967,20.82025,19.98744,5.82967,20.82025,0.0,0.0,0.0,134.05,72.67744,23.90967,76.5093628549,19.98744,5.82967,20.82025,52.69,18.08,55.7056774485,135.28,74.42744,49.38967,89.3240355541,19.98744,5.82967,20.82025,54.44,43.56,69.7222145374,134.05,78.37744,32.85967,84.9869461356,19.98744,5.82967,20.82025,58.39,27.03,64.3429327899,135.28
2021-11-12 01:30:00,18.02736,5.25798,18.7785,18.02736,5.25798,18.7785,0.0,0.0,0.0,133.89,73.56736,23.27798,77.1623017428,18.02736,5.25798,18.7785,55.54,18.02,58.3901704056,135.16,75.38736,49.07798,89.9550007985,18.02736,5.25798,18.7785,57.36,43.82,72.1828372953,133.89,79.73736,32.44798,86.0866887843,18.02736,5.25798,18.7785,61.71,27.19,67.4345623549,135.16
2021-11-12 02:00:00,17.37048,5.06639,18.09425,17.37048,5.06639,18.09425,0.0,0.0,0.0,133.89,71.72048,23.61639,75.5086824681,17.37048,5.06639,18.09425,54.35,18.55,57.4284337241,135.16,73.52048,49.21639,88.4732390278,17.37048,5.06639,18.09425,56.15,44.15,71.4286007143,133.89,78.05048,34.42639,85.3056490314,17.37048,5.06639,18.09425,60.68,29.36,67.409732235,135.16
2021-11-12 02:30:00,18.312,5.341,19.075,18.312,5.341,19.075,0.0,0.0,0.0,134.87,69.592,22.611,73.1731083459,18.312,5.341,19.075,51.28,17.27,54.1099926077,136.14,71.302,50.511,87.3804115635,18.312,5.341,19.075,52.99,45.17,69.6295124211,134.87,75.252,34.101,82.6180470902,18.312,5.341,19.075,56.94,28.76,63.7910746108,136.14
2021-11-12 03:00:00,18.366,5.35675,19.13125,18.366,5.35675,19.13125,0.0,0.0,0.0,134.47,67.626,22.78675,71.3618375013,18.366,5.35675,19.13125,49.26,17.43,52.2527750459,135.69,69.286,50.41675,85.687796544,18.366,5.35675,19.13125,50.92,45.06,67.9944850705,134.47,73.076,33.80675,80.5170672688,18.366,5.35675,19.13125,54.71,28.45,61.6651165571,135.69
2021-11-12 03:30:00,18.17256,5.30033,18.92975,18.17256,5.30033,18.92975,0.0,0.0,0.0,134.56,65.93256,22.49033,69.662884032,18.17256,5.30033,18.92975,47.76,17.19,50.7593705635,135.78,67.57256,50.68033,84.4662460031,18.17256,5.30033,18.92975,49.4,45.38,67.0798360165,134.56,71.32256,34.21033,79.1028080643,18.17256,5.30033,18.92975,53.15,28.91,60.5038064918,135.78
2021-11-12 04:00:00,17.00088,4.95859,17.70925,17.00088,4.95859,17.70925,0.0,0.0,0.0,134.63,65.56088,21.37859,68.958488214,17.00088,4.95859,17.70925,48.56,16.42,51.2609988198,135.84,67.23088,51.21859,84.5182535738,17.00088,4.95859,17.70925,50.23,46.26,68.2864591262,134.63,70.98088,34.35859,78.859356023,17.00088,4.95859,17.70925,53.98,29.4,61.4670676053,135.84
2021-11-12 04:30:00,17.16936,5.00773,17.88475,17.16936,5.00773,17.88475,0.0,0.0,0.0,134.75,65.09936,21.47773,68.5508538121,17.16936,5.00773,17.88475,47.93,16.47,50.6808228031,136.02,66.76936,50.67773,83.823503582,17.16936,5.00773,17.88475,49.6,45.67,67.4233557456,134.75,70.60936,34.35773,78.5247434275,17.16936,5.00773,17.88475,53.44,29.35,60.9693045721,136.02
2021-11-12 05:00:00,18.56496,5.41478,19.3385,18.56496,5.41478,19.3385,0.0,0.0,0.0,134.12,65.04496,21.90478,68.6342932378,18.56496,5.41478,19.3385,46.48,16.49,49.3184600327,135.38,66.67496,51.01478,83.9527132942,18.56496,5.41478,19.3385,48.11,45.6,66.2867415099,134.12,70.16496,34.78478,78.3141272789,18.56496,5.41478,19.3385,51.6,29.37,59.3730317569,135.38
2021-11-12 05:30:00,17.78352,5.18686,18.5245,17.78352,5.18686,18.5245,0.0,0.0,0.0,134.12,67.44352,23.22686,71.3310270181,17.78352,5.18686,18.5245,49.66,18.04,52.8351890316,135.32,69.15352,48.46686,84.4467041787,17.78352,5.18686,18.5245,51.37,43.28,67.171685255,134.12,73.25352,34.22686,80.8551552954,17.78352,5.18686,18.5245,55.47,29.04,62.6118399346,135.32
2021-11-12 06:00:00,16.27344,4.7464200000000005,16.9515,16.27344,4.7464200000000005,16.9515,0.0,0.0,0.0,133.2,70.93344,23.31642,74.6673178295,16.27344,4.7464200000000005,16.9515,54.66,18.57,57.728333598,134.38,72.76344,47.33642,86.8058457654,16.27344,4.7464200000000005,16.9515,56.49,42.59,70.7462239275,133.2,77.39344,33.10642,84.1770728895,16.27344,4.7464200000000005,16.9515,61.12,28.36,67.3791065539,134.38
2021-11-12 06:30:00,17.11128,4.9907900000000005,17.82425,17.11128,4.9907900000000005,17.82425,0.0,0.0,0.0,133.09,78.43128,25.57079,82.494430016,17.11128,4.9907900000000005,17.82425,61.32,20.58,64.681363622,134.28,80.42128,44.16079,91.7483386785,17.11128,4.9907900000000005,17.82425,63.31,39.17,74.4475990211,133.09,85.52128,29.98079,90.6241529718,17.11128,4.9907900000000005,17.82425,68.41,24.99,72.8315055453,134.28
2021-11-12 07:00:00,18.72816,5.46238,19.5085,18.72816,5.46238,19.5085,0.0,0.0,0.0,131.62,85.17816,18.70238,87.2072127674,18.72816,5.46238,19.5085,66.45,13.24,67.7561812678,132.78,87.56816,26.61238,91.5226825167,18.72816,5.46238,19.5085,68.84,21.15,72.015748972,131.62,92.48816,33.61238,98.4065639551,18.72816,5.46238,19.5085,73.76,28.15,78.9490981582,132.78
2021-11-12 07:30:00,19.23576,5.61043,20.03725,19.23576,5.61043,20.03725,0.0,0.0,0.0,132.67,93.37576,7.20043,93.6529697755,19.23576,5.61043,20.03725,74.14,1.5899999999999999,74.157047541,133.91,95.75576,7.04043,96.0142345059,19.23576,5.61043,20.03725,76.52,1.43,76.5333606998,132.67,102.05576,29.83043,106.326067844,19.23576,5.61043,20.03725,82.82,24.22,86.2888219876,133.91
2021-11-12 08:00:00,19.76232,5.76401,20.58575,19.76232,5.76401,20.58575,0.0,0.0,0.0,132.23,97.26232,6.21401,97.4606218535,19.76232,5.76401,20.58575,77.5,0.45,77.5013064406,133.44,99.68232,6.35401,99.8846252617,19.76232,5.76401,20.58575,79.92,0.59,79.9221777731,132.23,106.42232,28.714010000000002,110.2279663446,19.76232,5.76401,20.58575,86.66,22.95,89.6474098901,133.44
2021-11-12 08:30:00,18.03648,5.26064,18.788,18.03648,5.26064,18.788,0.0,0.0,0.0,132.09,99.95648,11.87064,100.6588793301,18.03648,5.26064,18.788,81.92,6.61,82.186242766,133.38,102.49648,12.09064,103.2071314784,18.03648,5.26064,18.788,84.46,6.83,84.7357097097,132.09,112.00648,27.83064,115.4122874082,18.03648,5.26064,18.788,93.97,22.57,96.6424637517,133.38
2021-11-12 09:00:00,17.21496,5.02103,17.93225,17.21496,5.02103,17.93225,0.0,0.0,0.0,132.09,98.33496,27.55103,102.1216118765,17.21496,5.02103,17.93225,81.12,22.53,84.1905891415,133.38,100.89496,27.70103,104.6285812599,17.21496,5.02103,17.93225,83.68,22.68,86.6990472843,132.09,117.51496,34.89103,122.5852756177,17.21496,5.02103,17.93225,100.3,29.87,104.6532698964,133.38
2021-11-12 09:30:00,17.41896,5.08053,18.14475,17.41896,5.08053,18.14475,0.0,0.0,0.0,133.26,97.92896,27.16053,101.6256640646,17.41896,5.08053,18.14475,80.51,22.08,83.4828515325,134.5,100.50896,27.30053,104.150708008,17.41896,5.08053,18.14475,83.09,22.22,86.0097465407,133.26,116.92896,35.08053,122.0779475244,17.41896,5.08053,18.14475,99.51,30.0,103.9338255815,134.5
2021-11-12 10:00:00,18.41112,5.36991,19.17825,18.41112,5.36991,19.17825,0.0,0.0,0.0,132.84,97.38112,27.19991,101.1084449315,18.41112,5.36991,19.17825,78.97,21.83,81.9317386609,134.12,99.90112,27.33991,103.5746322999,18.41112,5.36991,19.17825,81.49,21.97,84.3996504732,132.84,116.20112,35.59991,121.5321104946,18.41112,5.36991,19.17825,97.79,30.23,102.3559329008,134.12
2021-11-12 10:30:00,18.3924,5.36445,19.15875,18.3924,5.36445,19.15875,0.0,0.0,0.0,133.36,96.3824,27.24445,100.15900900849999,18.3924,5.36445,19.15875,77.99,21.88,81.0010771533,134.63,98.9324,27.38445,102.6524615952,18.3924,5.36445,19.15875,80.54,22.02,83.4959400211,133.36,114.9424,35.94445,120.4315523589,18.3924,5.36445,19.15875,96.55,30.58,101.2770403399,134.63
2021-11-12 11:00:00,20.77104,6.05822,21.6365,20.77104,6.05822,21.6365,0.0,0.0,0.0,133.36,96.70104,27.40822,100.5102067486,20.77104,6.05822,21.6365,75.93,21.35,78.8745041189,134.63,99.25104,27.54822,103.0032687163,20.77104,6.05822,21.6365,78.48,21.49,81.3691004006,133.36,114.68104,37.07822,120.5260774017,20.77104,6.05822,21.6365,93.91,31.02,98.9005990882,134.63
2021-11-12 11:30:00,21.35016,6.22713,22.23975,21.35016,6.22713,22.23975,0.0,0.0,0.0,133.09,97.63016,27.22713,101.3556350168,21.35016,6.22713,22.23975,76.28,21.0,79.1178766146,134.33,100.21016,27.37713,103.8825462446,21.35016,6.22713,22.23975,78.86,21.15,81.6469356437,133.09,115.62016,37.56713,121.5701881831,21.35016,6.22713,22.23975,94.27,31.34,99.3429841509,134.33
2021-11-12 12:00:00,21.46896,6.26178,22.3635,21.46896,6.26178,22.3635,0.0,0.0,0.0,133.09,97.19896,27.84178,101.1078757499,21.46896,6.26178,22.3635,75.73,21.58,78.7447096636,134.33,99.72896,27.98178,103.5801403487,21.46896,6.26178,22.3635,78.26,21.72,81.2181383682,133.09,115.21896,37.32178,121.1128564846,21.46896,6.26178,22.3635,93.75,31.06,98.7612580924,134.33
2021-11-12 12:30:00,20.754,6.05325,21.61875,20.754,6.05325,21.61875,0.0,0.0,0.0,132.56,98.384,15.44325,99.5886812171,20.754,6.05325,21.61875,77.63,9.39,78.1958374851,133.83,100.924,15.37325,102.0881510831,20.754,6.05325,21.61875,80.17,9.32,80.7099207037,132.56,111.624,11.26325,112.1908114623,20.754,6.05325,21.61875,90.87,5.21,91.019234231,133.83
2021-11-12 13:00:00,19.17216,5.59188,19.971,19.17216,5.59188,19.971,0.0,0.0,0.0,132.56,98.68216,13.18188,99.5586794941,19.17216,5.59188,19.971,79.51,7.59,79.8714479648,133.83,101.23216,13.10188,102.0764883693,19.17216,5.59188,19.971,82.06,7.51,82.4029350205,132.56,111.49216,7.54188,111.7469538529,19.17216,5.59188,19.971,92.32,1.9500000000000002,92.3405918326,133.83
2021-11-12 13:30:00,21.06888,6.14509,21.94675,21.06888,6.14509,21.94675,0.0,0.0,0.0,133.21,97.39888,15.01509,98.5494533367,21.06888,6.14509,21.94675,76.33,8.87,76.8436451504,134.51,99.87888,14.95509,100.9923036026,21.06888,6.14509,21.94675,78.81,8.81,79.3008965901,133.21,109.43888,7.62509,109.7041952396,21.06888,6.14509,21.94675,88.37,1.48,88.3823924772,134.51
2021-11-12 14:00:00,20.76288,6.05584,21.628,20.76288,6.05584,21.628,0.0,0.0,0.0,134.18,95.89288,15.32584,97.1098646194,20.76288,6.05584,21.628,75.13,9.27,75.6997344777,135.44,98.32288,15.26584,99.5009276459,20.76288,6.05584,21.628,77.56,9.21,78.1049146981,134.18,111.21288,9.42584,111.6116084357,20.76288,6.05584,21.628,90.45,3.37,90.5127582167,135.44
2021-11-12 14:30:00,21.09072,6.15146,21.9695,21.09072,6.15146,21.9695,0.0,0.0,0.0,133.44,94.31072,16.05146,95.6669288472,21.09072,6.15146,21.9695,73.22,9.9,73.8862531192,134.69,96.70072,15.99146,98.0140604273,21.09072,6.15146,21.9695,75.61,9.84,76.2476078313,133.44,112.27072,11.11146,112.8192320159,21.09072,6.15146,21.9695,91.18,4.96,91.3148071235,134.69
2021-11-12 15:00:00,18.99504,5.54022,19.7865,18.99504,5.54022,19.7865,0.0,0.0,0.0,133.58,94.33504,16.34022,95.7397647869,18.99504,5.54022,19.7865,75.34,10.8,76.1101543817,134.86,96.75504,16.30022,98.1184739866,18.99504,5.54022,19.7865,77.76,10.76,78.5009248353,133.58,112.58504,10.88022,113.1095505209,18.99504,5.54022,19.7865,93.59,5.34,93.7422194105,134.86
