Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-12 15:30:00,16.82496,4.90728,17.526,16.82496,4.90728,17.526,0.0,0.0,0.0,134.09,94.52496,15.85728,95.8458209418,16.82496,4.90728,17.526,77.7,10.95,78.4677800119,135.39,97.01496,15.81728,98.2959246887,16.82496,4.90728,17.526,80.19,10.91,80.92876003,134.09,113.43496,11.25728,113.9921773772,16.82496,4.90728,17.526,96.61,6.35,96.8184620824,135.39
2021-11-12 16:00:00,17.02392,4.965310000000001,17.73325,17.02392,4.965310000000001,17.73325,0.0,0.0,0.0,134.92,96.58392,15.93531,97.8896710964,17.02392,4.965310000000001,17.73325,79.56,10.97,80.3127293771,136.21,99.07392,15.90531,100.3425159659,17.02392,4.965310000000001,17.73325,82.05,10.94,82.7761203488,134.92,115.77392,10.34531,116.2352183771,17.02392,4.965310000000001,17.73325,98.75,5.38,98.8964453355,136.21
2021-11-12 16:30:00,17.556,5.1205,18.2875,17.556,5.1205,18.2875,0.0,0.0,0.0,134.35,99.166,15.9505,100.4405993921,17.556,5.1205,18.2875,81.61,10.83,82.325457788,135.63,101.666,15.900500000000001,102.9019021022,17.556,5.1205,18.2875,84.11,10.78,84.7979982075,134.35,118.696,10.4505,119.1551650842,17.556,5.1205,18.2875,101.14,5.33,101.2803460697,135.63
2021-11-12 17:00:00,17.98416,5.24538,18.7335,17.98416,5.24538,18.7335,0.0,0.0,0.0,133.89,105.11416,14.40538,106.0966616131,17.98416,5.24538,18.7335,87.13,9.16,87.610173496,135.15,107.63416,14.33538,108.5846007436,17.98416,5.24538,18.7335,89.65,9.09,90.1096587498,133.89,125.48416,8.86538,125.7969370591,17.98416,5.24538,18.7335,107.5,3.62,107.5609334285,135.15
2021-11-12 17:30:00,17.83992,5.20331,18.58325,17.83992,5.20331,18.58325,0.0,0.0,0.0,131.38,106.91992,14.57331,107.9085291215,17.83992,5.20331,18.58325,89.08,9.37,89.5714424356,132.67,109.49992,14.51331,110.4575422828,17.83992,5.20331,18.58325,91.66,9.31,92.1315998993,131.38,127.55992,9.10331,127.8843361924,17.83992,5.20331,18.58325,109.72,3.9,109.7892909167,132.67
2021-11-12 18:00:00,19.35216,5.64438,20.1585,19.35216,5.64438,20.1585,0.0,0.0,0.0,131.38,105.57216,15.92438,106.7664125343,19.35216,5.64438,20.1585,86.22,10.28,86.8306789102,132.62,108.10216,15.87438,109.2614888103,19.35216,5.64438,20.1585,88.75,10.23,89.3376482789,131.38,125.71216,9.86438,126.0985851017,19.35216,5.64438,20.1585,106.36,4.22,106.4436846412,132.62
2021-11-12 18:30:00,17.62704,5.14122,18.3615,17.62704,5.14122,18.3615,0.0,0.0,0.0,132.05,103.59704,16.63122,104.9235158363,17.62704,5.14122,18.3615,85.97,11.49,86.7344279972,133.35,106.16704,16.60122,107.4571583835,17.62704,5.14122,18.3615,88.54,11.46,89.2785707771,132.05,123.68704,10.44122,124.1269629817,17.62704,5.14122,18.3615,106.06,5.3,106.1923424735,133.35
2021-11-12 19:00:00,14.0544,4.0992,14.64,14.0544,4.0992,14.64,0.0,0.0,0.0,132.21,101.9444,15.6592,103.1400564087,14.0544,4.0992,14.64,87.89,11.56,88.6469723115,133.5,104.5144,15.6192,105.6750643056,14.0544,4.0992,14.64,90.46,11.52,91.1905806539,132.21,122.4844,10.6492,122.9464668219,14.0544,4.0992,14.64,108.43,6.55,108.6276548582,133.5
2021-11-12 19:30:00,13.06752,3.81136,13.612,13.06752,3.81136,13.612,0.0,0.0,0.0,132.83,99.91752,16.57136,101.2823813662,13.06752,3.81136,13.612,86.85,12.76,87.7823450359,134.13,102.50752,16.56136,103.8367483197,13.06752,3.81136,13.612,89.44,12.75,90.3442090009,132.83,120.12752,9.97136,120.540653232,13.06752,3.81136,13.612,107.06,6.16,107.2370700831,134.13
2021-11-12 20:00:00,10.62912,3.10016,11.072,10.62912,3.10016,11.072,0.0,0.0,0.0,133.8,97.18912,16.94016,98.654417373,10.62912,3.10016,11.072,86.56,13.84,87.6594501466,135.03,99.79912,16.93016,101.2249705873,10.62912,3.10016,11.072,89.17,13.83,90.2361224788,133.8,117.33912,10.63016,117.8196476994,10.62912,3.10016,11.072,106.71,7.53,106.9753476274,135.03
2021-11-12 20:30:00,10.7148,3.12515,11.16125,10.7148,3.12515,11.16125,0.0,0.0,0.0,133.55,94.1648,21.53515,96.5959225048,10.7148,3.12515,11.16125,83.45,18.41,85.4566006813,134.79,97.9148,9.94515,98.418565665,10.7148,3.12515,11.16125,87.2,6.82,87.4662929362,133.55,113.2748,15.58515,114.3419311345,10.7148,3.12515,11.16125,102.56,12.46,103.3141093946,134.79
2021-11-12 21:00:00,12.048,3.5140000000000002,12.55,12.048,3.5140000000000002,12.55,0.0,0.0,0.0,133.55,90.798,8.904,91.2335356105,12.048,3.5140000000000002,12.55,78.75,5.39,78.9342422526,134.79,94.728,37.944,102.0447995735,12.048,3.5140000000000002,12.55,82.68,34.43,89.5623095951,133.55,108.768,13.064,109.5497417614,12.048,3.5140000000000002,12.55,96.72,9.55,97.1903333671,134.79
2021-11-12 21:30:00,16.7124,4.87445,17.40875,16.7124,4.87445,17.40875,0.0,0.0,0.0,133.45,85.2524,7.98445,85.6254818822,16.7124,4.87445,17.40875,68.54,3.11,68.6105217878,134.73,88.7724,42.26445,98.3200017065,16.7124,4.87445,17.40875,72.06,37.39,81.1828534852,133.45,101.2424,15.88445,102.4809216858,16.7124,4.87445,17.40875,84.53,11.01,85.2440085871,134.73
2021-11-12 22:00:00,17.4516,5.09005,18.17875,17.4516,5.09005,18.17875,0.0,0.0,0.0,133.45,80.9416,6.85005,81.230941122,17.4516,5.09005,18.17875,63.49,1.76,63.5143897082,134.73,84.2816,43.75005,94.9602810314,17.4516,5.09005,18.17875,66.83,38.66,77.2065055549,133.45,95.9916,16.82005,97.4540986956,17.4516,5.09005,18.17875,78.54,11.73,79.4111106836,134.73
2021-11-12 22:30:00,13.32288,3.88584,13.878,13.32288,3.88584,13.878,0.0,0.0,0.0,133.56,77.49288,4.72584,77.6368470148,13.32288,3.88584,13.878,64.17,0.84,64.1754976607,134.79,80.85288,43.73584,91.9239463078,13.32288,3.88584,13.878,67.53,39.85,78.411245367,133.56,92.64288,16.76584,94.1477381863,13.32288,3.88584,13.878,79.32,12.88,80.358924831,134.79
2021-11-12 23:00:00,16.03392,4.67656,16.702,16.03392,4.67656,16.702,0.0,0.0,0.0,133.56,72.47392,5.32656,72.6693974215,16.03392,4.67656,16.702,56.44,0.65,56.4437427887,134.79,75.53392,45.16656,88.0079042632,16.03392,4.67656,16.702,59.5,40.49,71.9700639155,133.56,86.50392,19.63656,88.704693585,16.03392,4.67656,16.702,70.47,14.96,72.0404226806,134.79
2021-11-12 23:30:00,22.6488,6.6059,23.5925,22.6488,6.6059,23.5925,0.0,0.0,0.0,134.28,67.9988,24.4559,72.2629078176,22.6488,6.6059,23.5925,45.35,17.85,48.7364853062,135.5,70.6188,28.5659,76.1775922188,22.6488,6.6059,23.5925,47.97,21.96,52.7575823934,134.28,75.4588,58.2259,95.3115204382,22.6488,6.6059,23.5925,52.81,51.62,73.8479552865,135.5
2021-11-13 00:00:00,23.628,6.8915,24.6125,23.628,6.8915,24.6125,0.0,0.0,0.0,133.32,65.588,27.0615,70.9514659908,23.628,6.8915,24.6125,41.96,20.17,46.556100567,134.55,68.098,26.4115,73.0404335711,23.628,6.8915,24.6125,44.47,19.52,48.5655361342,133.32,71.508,64.8915,96.5624193786,23.628,6.8915,24.6125,47.88,58.0,75.2096695911,134.55
2021-11-13 00:30:00,19.86048,5.7926400000000005,20.688,19.86048,5.7926400000000005,20.688,0.0,0.0,0.0,133.47,67.22048,25.63264,71.9418179142,19.86048,5.7926400000000005,20.688,47.36,19.84,51.3477867098,134.64,69.95048,25.79264,74.5542079993,19.86048,5.7926400000000005,20.688,50.09,20.0,53.9352213308,133.47,73.88048,64.36264,97.9840535638,19.86048,5.7926400000000005,20.688,54.02,58.57,79.6781356459,134.64
2021-11-13 01:00:00,16.88376,4.92443,17.58725,16.88376,4.92443,17.58725,0.0,0.0,0.0,133.47,70.05376,24.70443,74.2821523097,16.88376,4.92443,17.58725,53.17,19.78,56.7300387802,134.64,72.98376,24.74443,77.0643629686,16.88376,4.92443,17.58725,56.1,19.82,59.4982554366,133.47,77.52376,63.02443,99.910020225,16.88376,4.92443,17.58725,60.64,58.1,83.9810669139,134.64
2021-11-13 01:30:00,15.98832,4.66326,16.6545,15.98832,4.66326,16.6545,0.0,0.0,0.0,133.08,66.92832,24.41326,71.2418927447,15.98832,4.66326,16.6545,50.94,19.75,54.6346602442,134.27,69.75832,24.52326,73.9433126811,15.98832,4.66326,16.6545,53.77,19.86,57.3204370186,133.08,74.06832,62.84326,97.1359426528,15.98832,4.66326,16.6545,58.08,58.18,82.2082647913,134.27
2021-11-13 02:00:00,19.32024,5.63507,20.12525,19.32024,5.63507,20.12525,0.0,0.0,0.0,133.08,67.20024,25.35507,71.8244514825,19.32024,5.63507,20.12525,47.88,19.72,51.7819736974,134.27,69.88024,25.85507,74.509949585,19.32024,5.63507,20.12525,50.56,20.22,54.4533010937,133.08,73.88024,64.70507,98.209143903,19.32024,5.63507,20.12525,54.56,59.07,80.4118057253,134.27
2021-11-13 02:30:00,20.89152,6.09336,21.762,20.89152,6.09336,21.762,0.0,0.0,0.0,134.33,65.33152,26.08336,70.3459250732,20.89152,6.09336,21.762,44.44,19.99,48.7289821359,135.53,67.91152,26.43336,72.8745296355,20.89152,6.09336,21.762,47.02,20.34,51.2308110418,134.33,71.53152,66.31336,97.5408635803,20.89152,6.09336,21.762,50.64,60.22,78.6820055667,135.53
2021-11-13 03:00:00,20.89776,6.09518,21.7685,20.89776,6.09518,21.7685,0.0,0.0,0.0,134.33,63.60776,25.96518,68.7032583263,20.89776,6.09518,21.7685,42.71,19.87,47.1058488937,135.53,66.12776,26.79518,71.3502790033,20.89776,6.09518,21.7685,45.23,20.7,49.741762132,134.33,69.52776,66.48518,96.1997326932,20.89776,6.09518,21.7685,48.63,60.39,77.535985194,135.53
2021-11-13 03:30:00,20.41032,5.95301,21.26075,20.41032,5.95301,21.26075,0.0,0.0,0.0,135.21,61.59032,25.56301,66.6845934078,20.41032,5.95301,21.26075,41.18,19.61,45.6107936787,136.37,64.05032,27.21301,69.5916044172,20.41032,5.95301,21.26075,43.64,21.26,48.5431478172,135.21,67.41032,67.55301,95.4335391912,20.41032,5.95301,21.26075,47.0,61.6,77.4826432177,136.37
2021-11-13 04:00:00,20.8416,6.0788,21.71,20.8416,6.0788,21.71,0.0,0.0,0.0,135.21,59.9116,25.6488,65.1710116233,20.8416,6.0788,21.71,39.07,19.57,43.6972516298,136.37,62.2916,27.5288,68.1034379455,20.8416,6.0788,21.71,41.45,21.45,46.6712438232,135.21,65.3116,68.4188,94.5871941015,20.8416,6.0788,21.71,44.47,62.34,76.5758219022,136.37
2021-11-13 04:30:00,20.4084,5.95245,21.25875,20.4084,5.95245,21.25875,0.0,0.0,0.0,135.33,59.5884,25.48245,64.808430567,20.4084,5.95245,21.25875,39.18,19.53,43.7777717569,136.46,61.9784,27.40245,67.765893579,20.4084,5.95245,21.25875,41.57,21.45,46.7778515967,135.33,64.8884,68.19245,94.131369328,20.4084,5.95245,21.25875,44.48,62.24,76.5002483656,136.46
2021-11-13 05:00:00,18.9612,5.53035,19.75125,18.9612,5.53035,19.75125,0.0,0.0,0.0,135.33,59.5912,25.09035,64.6578439214,18.9612,5.53035,19.75125,40.63,19.56,45.093131406,136.46,62.0412,26.97035,67.6499096567,18.9612,5.53035,19.75125,43.08,21.44,48.1202660009,135.33,65.1612,67.59035,93.8852352533,18.9612,5.53035,19.75125,46.2,62.06,77.368492295,136.46
2021-11-13 05:30:00,16.12992,4.70456,16.802,16.12992,4.70456,16.802,0.0,0.0,0.0,135.39,61.86992,24.35456,66.4908384185,16.12992,4.70456,16.802,45.74,19.65,49.7822267481,136.49,64.50992,25.89456,69.5130060924,16.12992,4.70456,16.802,48.38,21.19,52.8170474374,135.39,68.12992,66.31456,95.0752694827,16.12992,4.70456,16.802,52.0,61.61,80.6212881316,136.49
2021-11-13 06:00:00,14.45112,4.21491,15.05325,14.45112,4.21491,15.05325,0.0,0.0,0.0,135.14,63.27112,23.92491,67.6434471665,14.45112,4.21491,15.05325,48.82,19.71,52.648613467,136.33,66.03112,25.11491,70.646072168,14.45112,4.21491,15.05325,51.58,20.9,55.6534491294,135.14,69.99112,65.61491,95.9378616249,14.45112,4.21491,15.05325,55.54,61.4,82.7928233605,136.33
2021-11-13 06:30:00,14.808,4.319,15.425,14.808,4.319,15.425,0.0,0.0,0.0,134.75,67.228,25.239,71.8095474502,14.808,4.319,15.425,52.42,20.92,56.4402586812,135.9,70.118,23.489,73.9477318449,14.808,4.319,15.425,55.31,19.17,58.53789371,134.75,74.728,64.969,99.0214367953,14.808,4.319,15.425,59.92,60.65,85.2574272424,135.9
2021-11-13 07:00:00,15.08328,4.39929,15.71175,15.08328,4.39929,15.71175,0.0,0.0,0.0,134.01,70.19328,26.02929,74.8640133513,15.08328,4.39929,15.71175,55.11,21.63,59.202778651,135.19,73.17328,22.50929,76.5571488645,15.08328,4.39929,15.71175,58.09,18.11,60.8475159723,134.01,78.18328,63.45929,100.6961109421,15.08328,4.39929,15.71175,63.1,59.06,86.4273891773,135.19
2021-11-13 07:30:00,16.97856,4.9520800000000005,17.686,16.97856,4.9520800000000005,17.686,0.0,0.0,0.0,133.41,73.88856,25.99208,78.3269271809,16.97856,4.9520800000000005,17.686,56.91,21.04,60.6747863614,134.62,76.93856,23.37208,80.4101743463,16.97856,4.9520800000000005,17.686,59.96,18.42,62.7255769204,133.41,81.80856,59.23208,101.0003950012,16.97856,4.9520800000000005,17.686,64.83,54.28,84.5532217009,134.62
2021-11-13 08:00:00,15.69936,4.57898,16.3535,15.69936,4.57898,16.3535,0.0,0.0,0.0,132.97,76.49936,17.92898,78.5722623083,15.69936,4.57898,16.3535,60.8,13.35,62.2483935536,134.2,79.70936,31.26898,85.6231930136,15.69936,4.57898,16.3535,64.01,26.69,69.3515407183,132.97,87.81936,39.58898,96.3303032708,15.69936,4.57898,16.3535,72.12,35.01,80.1685380932,134.2
2021-11-13 08:30:00,12.09336,3.5272300000000003,12.59725,12.09336,3.5272300000000003,12.59725,0.0,0.0,0.0,133.32,81.01336,6.50723,81.2742797001,12.09336,3.5272300000000003,12.59725,68.92,2.98,68.9843953369,134.51,84.51336,40.91723,93.8974319636,12.09336,3.5272300000000003,12.59725,72.42,37.39,81.5025674442,133.32,96.97336,14.20723,98.0085605137,12.09336,3.5272300000000003,12.59725,84.88,10.68,85.5492653388,134.51
2021-11-13 09:00:00,10.66584,3.11087,11.11025,10.66584,3.11087,11.11025,0.0,0.0,0.0,133.32,84.34584,7.29087,84.6603656421,10.66584,3.11087,11.11025,73.68,4.18,73.798474239,134.51,87.98584,38.77087,96.1493026551,10.66584,3.11087,11.11025,77.32,35.66,85.1470375292,133.32,101.19584,12.76087,101.9972442592,10.66584,3.11087,11.11025,90.53,9.65,91.0428657282,134.51
2021-11-13 09:30:00,11.52984,3.36287,12.01025,11.52984,3.36287,12.01025,0.0,0.0,0.0,132.48,86.68984,8.69287,87.1245909492,11.52984,3.36287,12.01025,75.16,5.33,75.3487524781,133.68,90.39984,37.57287,97.8971482325,11.52984,3.36287,12.01025,78.87,34.21,85.969767942,132.48,104.03984,13.17287,104.8704572855,11.52984,3.36287,12.01025,92.51,9.81,93.0286848236,133.68
2021-11-13 10:00:00,10.73064,3.12977,11.17775,10.73064,3.12977,11.17775,0.0,0.0,0.0,132.02,88.45064,9.66977,88.9776385856,10.73064,3.12977,11.17775,77.72,6.54,77.9946793057,133.26,92.25064,35.78977,98.9499278275,10.73064,3.12977,11.17775,81.52,32.66,87.8190526025,132.02,106.32064,11.95977,106.991189303,10.73064,3.12977,11.17775,95.59,8.83,95.9969634936,133.26
2021-11-13 10:30:00,10.381920000000001,3.02806,10.8145,10.381920000000001,3.02806,10.8145,0.0,0.0,0.0,131.06,88.29192,8.95806,88.7451969193,10.381920000000001,3.02806,10.8145,77.91,5.93,78.1353505143,132.34,92.10192,36.03806,98.9014935997,10.381920000000001,3.02806,10.8145,81.72,33.01,88.1352284844,131.06,105.89192,10.87806,106.4491940348,10.381920000000001,3.02806,10.8145,95.51,7.85,95.8320541364,132.34
2021-11-13 11:00:00,9.86904,2.87847,10.28025,9.86904,2.87847,10.28025,0.0,0.0,0.0,131.06,88.77904,32.53847,94.5540584706,9.86904,2.87847,10.28025,78.91,29.66,84.3000812574,132.34,91.48904,43.12847,101.1449917923,9.86904,2.87847,10.28025,81.62,40.25,91.0048729465,131.06,101.61904,29.97847,105.9487515456,9.86904,2.87847,10.28025,91.75,27.1,95.6685554401,132.34
2021-11-13 11:30:00,11.1288,3.2459,11.5925,11.1288,3.2459,11.5925,0.0,0.0,0.0,132.85,87.0988,32.6159,93.0053648681,11.1288,3.2459,11.5925,75.97,29.37,81.4496028228,134.18,88.7888,52.7859,103.2947348331,11.1288,3.2459,11.5925,77.66,49.54,92.115618654,132.85,101.2188,22.1359,103.6110203707,11.1288,3.2459,11.5925,90.09,18.89,92.0491184097,134.18
2021-11-13 12:00:00,11.51568,3.35874,11.9955,11.51568,3.35874,11.9955,0.0,0.0,0.0,132.85,87.06568,32.23874,92.842711026,11.51568,3.35874,11.9955,75.55,28.88,80.8817463956,134.18,88.75568,53.648740000000004,103.7099707639,11.51568,3.35874,11.9955,77.24,50.29,92.1688759832,132.85,101.08568,22.56874,103.5744308517,11.51568,3.35874,11.9955,89.57,19.21,91.6068174319,134.18
2021-11-13 12:30:00,11.4336,3.3348,11.91,11.4336,3.3348,11.91,0.0,0.0,0.0,133.01,86.4936,32.1548,92.2771586255,11.4336,3.3348,11.91,75.06,28.82,80.4027113971,134.38,88.1936,53.8048,103.3105395591,11.4336,3.3348,11.91,76.76,50.47,91.8657634813,133.01,100.4736,22.5748,102.9784729543,11.4336,3.3348,11.91,89.04,19.24,91.0950009605,134.38
2021-11-13 13:00:00,11.9088,3.4734,12.405,11.9088,3.4734,12.405,0.0,0.0,0.0,133.11,85.1088,31.9134,90.8953955765,11.9088,3.4734,12.405,73.2,28.44,78.5307175569,134.43,86.7588,54.7934,102.6128942239,11.9088,3.4734,12.405,74.85,51.32,90.7538698899,133.11,98.7888,23.0634,101.4452927691,11.9088,3.4734,12.405,86.88,19.59,89.0612289383,134.43
2021-11-13 13:30:00,13.914,4.05825,14.49375,13.914,4.05825,14.49375,0.0,0.0,0.0,133.48,84.634,32.37825,90.616030751,13.914,4.05825,14.49375,70.72,28.32,76.1796613277,134.81,86.194,56.06825,102.8253582248,13.914,4.05825,14.49375,72.28,52.01,89.047394684,133.48,97.934,24.18825,100.8768546004,13.914,4.05825,14.49375,84.02,20.13,86.3977852725,134.81
2021-11-13 14:00:00,13.71168,3.9992400000000004,14.283,13.71168,3.9992400000000004,14.283,0.0,0.0,0.0,133.98,83.80168,32.24924,89.7927338452,13.71168,3.9992400000000004,14.283,70.09,28.25,75.5689790853,135.28,85.34168,56.54924,102.3768474305,13.71168,3.9992400000000004,14.283,71.63,52.55,88.8389520424,133.98,97.06168,25.14924,100.2669137702,13.71168,3.9992400000000004,14.283,83.35,21.15,85.9915402816,135.28
2021-11-13 14:30:00,12.44832,3.63076,12.967,12.44832,3.63076,12.967,0.0,0.0,0.0,134.4,82.93832,32.29076,89.0025735909,12.44832,3.63076,12.967,70.49,28.66,76.0935982853,135.69,84.49832,56.31076,101.5424432176,12.44832,3.63076,12.967,72.05,52.68,89.254607164,134.4,96.41832,25.98076,99.857359878,12.44832,3.63076,12.967,83.97,22.35,86.8935175948,135.69
2021-11-13 15:00:00,10.69944,3.12067,11.14525,10.69944,3.12067,11.14525,0.0,0.0,0.0,134.86,83.02944,31.66067,88.8610484496,10.69944,3.12067,11.14525,72.33,28.54,77.7570607726,136.11,84.60944,55.92067,101.4193209914,10.69944,3.12067,11.14525,73.91,52.8,90.8324176712,134.86,96.80944,25.93067,100.222089979,10.69944,3.12067,11.14525,86.11,22.81,89.0798978446,136.11
2021-11-13 15:30:00,9.39672,2.74071,9.78825,9.39672,2.74071,9.78825,0.0,0.0,0.0,134.86,84.34672,31.28071,89.9602800844,9.39672,2.74071,9.78825,74.95,28.54,80.1999632169,136.14,86.00672,55.44071,102.3270648971,9.39672,2.74071,9.78825,76.61,52.7,92.9859242036,134.86,98.55672,25.50071,101.8023244708,9.39672,2.74071,9.78825,89.16,22.76,92.0191458339,136.14
2021-11-13 16:00:00,8.7264,2.5452,9.09,8.7264,2.5452,9.09,0.0,0.0,0.0,134.76,86.6264,31.1252,92.0484179766,8.7264,2.5452,9.09,77.9,28.58,82.977264356,136.02,88.3864,54.7552,103.9725330652,8.7264,2.5452,9.09,79.66,52.21,95.2449457977,134.76,101.2564,24.5052,104.1794767121,8.7264,2.5452,9.09,92.53,21.96,95.1001708726,136.02
2021-11-13 16:30:00,8.52144,2.48542,8.8765,8.52144,2.48542,8.8765,0.0,0.0,0.0,134.34,91.42144,30.89542,96.5008117512,8.52144,2.48542,8.8765,82.9,28.41,87.6329738169,135.57,93.31144,53.76542,107.6928280929,8.52144,2.48542,8.8765,84.79,51.28,99.0907790867,134.34,106.67144,22.67542,109.0548980278,8.52144,2.48542,8.8765,98.15,20.19,100.2050827054,135.57
2021-11-13 17:00:00,7.92744,2.31217,8.25775,7.92744,2.31217,8.25775,0.0,0.0,0.0,133.43,97.92744,31.74217,102.9434255369,7.92744,2.31217,8.25775,90.0,29.43,94.6896240356,134.72,99.98744,50.87217,112.1849626209,7.92744,2.31217,8.25775,92.06,48.56,104.0822616972,133.43,114.38744,21.30217,116.3540668669,7.92744,2.31217,8.25775,106.46,18.99,108.140425836,134.72
2021-11-13 17:30:00,7.8624,2.2932,8.19,7.8624,2.2932,8.19,0.0,0.0,0.0,132.02,101.3924,32.8932,106.594471639,7.8624,2.2932,8.19,93.53,30.6,98.4084391706,133.35,103.5024,49.3332,114.6582375061,7.8624,2.2932,8.19,95.64,47.04,106.5822274115,132.02,118.6424,21.1732,120.5169012048,7.8624,2.2932,8.19,110.78,18.88,112.3773233353,133.35
2021-11-13 18:00:00,8.3064,2.4227,8.6525,8.3064,2.4227,8.6525,0.0,0.0,0.0,131.82,100.9164,32.9927,106.1726803008,8.3064,2.4227,8.6525,92.61,30.57,97.5250583184,133.08,103.0164,49.7627,114.4058782592,8.3064,2.4227,8.6525,94.71,47.34,105.8822917206,131.82,118.0464,21.5127,119.9906196927,8.3064,2.4227,8.6525,109.74,19.09,111.3880410996,133.08
2021-11-13 18:30:00,8.172,2.3835,8.5125,8.172,2.3835,8.5125,0.0,0.0,0.0,131.95,98.882,32.0235,103.938224327,8.172,2.3835,8.5125,90.71,29.64,95.4297317402,133.2,100.922,50.6435,112.9159606798,8.172,2.3835,8.5125,92.75,48.26,104.5542447727,131.95,115.722,22.7035,117.9280721298,8.172,2.3835,8.5125,107.55,20.32,109.4527519069,133.2
2021-11-13 19:00:00,8.17128,2.38329,8.51175,8.17128,2.38329,8.51175,0.0,0.0,0.0,131.95,96.60128,31.36329,101.5650690802,8.17128,2.38329,8.51175,88.43,28.98,93.0575375776,133.2,98.60128,51.54329,111.2606092095,8.17128,2.38329,8.51175,90.43,49.16,102.9285698919,131.95,113.08128,23.993290000000002,115.5986758205,8.17128,2.38329,8.51175,104.91,21.61,107.1125585541,133.2
2021-11-13 19:30:00,8.08008,2.35669,8.41675,8.08008,2.35669,8.41675,0.0,0.0,0.0,133.21,93.36008,30.62669,98.2552730288,8.08008,2.35669,8.41675,85.28,28.27,89.843593539,134.48,95.28008,53.44669,109.2467039172,8.08008,2.35669,8.41675,87.2,51.09,101.0644749652,133.21,109.23008,24.31669,111.9040293705,8.08008,2.35669,8.41675,101.15,21.96,103.5063481145,134.48
2021-11-13 20:00:00,8.17392,2.38406,8.5145,8.17392,2.38406,8.5145,0.0,0.0,0.0,133.21,90.00392,29.70406,94.7788837023,8.17392,2.38406,8.5145,81.83,27.32,86.2701066419,134.48,91.86392,55.19406,107.1697907857,8.17392,2.38406,8.5145,83.69,52.81,98.9591440949,133.21,105.24392,24.86406,108.1411308275,8.17392,2.38406,8.5145,97.07,22.48,99.6390249852,134.48
2021-11-13 20:30:00,8.40336,2.45098,8.7535,8.40336,2.45098,8.7535,0.0,0.0,0.0,134.63,88.87336,29.24098,93.5601893385,8.40336,2.45098,8.7535,80.47,26.79,84.8122927411,135.88,90.70336,56.74098,106.9889635741,8.40336,2.45098,8.7535,82.3,54.29,98.5935804198,134.63,103.80336,25.58098,106.9089523148,8.40336,2.45098,8.7535,95.4,23.13,98.1639287111,135.88
2021-11-13 21:00:00,8.5344,2.4892,8.89,8.5344,2.4892,8.89,0.0,0.0,0.0,134.63,85.5244,29.6292,90.511394244,8.5344,2.4892,8.89,76.99,27.14,81.633569688,135.88,87.2844,57.3392,104.4334732737,8.5344,2.4892,8.89,78.75,54.85,95.9691877636,134.63,99.5544,29.3092,103.7791297131,8.5344,2.4892,8.89,91.02,26.82,94.8891606033,135.88
2021-11-13 21:30:00,8.3016,2.4213,8.6475,8.3016,2.4213,8.6475,0.0,0.0,0.0,134.98,83.5516,37.8513,91.7256276852,8.3016,2.4213,8.6475,75.25,35.43,83.1735979744,136.26,85.2916,48.3313,98.0335227881,8.3016,2.4213,8.6475,76.99,45.91,89.6392112861,134.98,94.1716,48.1413,105.7632970943,8.3016,2.4213,8.6475,85.87,45.72,97.2829651069,136.26
2021-11-13 22:00:00,8.37888,2.44384,8.728,8.37888,2.44384,8.728,0.0,0.0,0.0,134.98,80.93888,38.00384,89.416967911,8.37888,2.44384,8.728,72.56,35.56,80.8051186497,136.26,82.63888,48.87384,96.0095657942,8.37888,2.44384,8.728,74.26,46.43,87.580206097,134.98,91.17888,49.01384,103.5178471067,8.37888,2.44384,8.728,82.8,46.57,94.9979205036,136.26
2021-11-13 22:30:00,8.43072,2.4589600000000003,8.782,8.43072,2.4589600000000003,8.782,0.0,0.0,0.0,134.62,75.96072,23.58896,79.5391099824,8.43072,2.4589600000000003,8.782,67.53,21.13,70.7585881713,135.85,77.97072,48.56896,91.8606393011,8.43072,2.4589600000000003,8.782,69.54,46.11,83.4382628055,134.62,87.89072,38.25896,95.8568030053,8.43072,2.4589600000000003,8.782,79.46,35.8,87.1523470711,135.85
2021-11-13 23:00:00,8.39304,2.44797,8.742750000000001,8.39304,2.44797,8.742750000000001,0.0,0.0,0.0,134.62,72.45304,18.85797,74.8669889722,8.39304,2.44797,8.742750000000001,64.06,16.41,66.1284484923,135.85,74.54304,48.41797,88.8873704829,8.39304,2.44797,8.742750000000001,66.15,45.97,80.5547230149,134.62,84.68304,34.89797,91.5919514683,8.39304,2.44797,8.742750000000001,76.29,32.45,82.9045632037,135.85
2021-11-13 23:30:00,8.47632,2.47226,8.8295,8.47632,2.47226,8.8295,0.0,0.0,0.0,135.07,69.22632,18.32226,71.609975508,8.47632,2.47226,8.8295,60.75,15.85,62.7836364031,136.26,71.24632,49.76226,86.9040887062,8.47632,2.47226,8.8295,62.77,47.29,78.5901838654,135.07,80.85632,35.75226,88.4079667171,8.47632,2.47226,8.8295,72.38,33.28,79.6644387415,136.26
2021-11-14 00:00:00,8.4792,2.4731,8.8325,8.4792,2.4731,8.8325,0.0,0.0,0.0,135.07,66.5892,17.7231,68.9074004026,8.4792,2.4731,8.8325,58.11,15.25,60.0777379734,136.26,68.5492,50.6031,85.2036768587,8.4792,2.4731,8.8325,60.07,48.13,76.9733837115,135.07,77.7492,36.6031,85.9344228482,8.4792,2.4731,8.8325,69.27,34.13,77.2216925481,136.26
2021-11-14 00:30:00,8.65968,2.52574,9.0205,8.65968,2.52574,9.0205,0.0,0.0,0.0,135.36,66.77968,17.71574,69.089602001,8.65968,2.52574,9.0205,58.12,15.19,60.0722107134,136.59,68.73968,50.44574,85.2638041061,8.65968,2.52574,9.0205,60.08,47.92,76.8500670136,135.36,77.94968,36.49574,86.0702715823,8.65968,2.52574,9.0205,69.29,33.97,77.1690676372,136.59
2021-11-14 01:00:00,8.49456,2.47758,8.8485,8.49456,2.47758,8.8485,0.0,0.0,0.0,135.05,69.69456,17.81758,71.9360678009,8.49456,2.47758,8.8485,61.2,15.34,63.0932294307,136.29,71.73456,49.57758,87.199676244,8.49456,2.47758,8.8485,63.24,47.1,78.8524419406,135.05,81.39456,35.71758,88.8865564562,8.49456,2.47758,8.8485,72.9,33.24,80.1205816254,136.29
2021-11-14 01:30:00,8.27976,2.41493,8.62475,8.27976,2.41493,8.62475,0.0,0.0,0.0,134.4,69.34976,18.13493,71.681691513,8.27976,2.41493,8.62475,61.07,15.72,63.060790512,135.66,71.34976,49.39493,86.7793026116,8.27976,2.41493,8.62475,63.07,46.98,78.6444231971,134.4,81.00976,35.66493,88.5130976023,8.27976,2.41493,8.62475,72.73,33.25,79.9700906589,135.66
2021-11-14 02:00:00,8.1792,2.3856,8.52,8.1792,2.3856,8.52,0.0,0.0,0.0,134.62,67.2692,17.8756,69.6037523701,8.1792,2.3856,8.52,59.09,15.49,61.0865631706,135.86,69.2392,49.9256,85.3617733649,8.1792,2.3856,8.52,61.06,47.54,77.3845927818,134.62,78.6092,36.1956,86.5420578909,8.1792,2.3856,8.52,70.43,33.81,78.1249063999,135.86
2021-11-14 02:30:00,8.79216,2.56438,9.1585,8.79216,2.56438,9.1585,0.0,0.0,0.0,135.03,65.40216,17.94438,67.8191957063,8.79216,2.56438,9.1585,56.61,15.38,58.6620533224,136.25,67.29216,50.55438,84.1663836377,8.79216,2.56438,9.1585,58.5,47.99,75.6656467626,135.03,76.30216,36.79438,84.7103654829,8.79216,2.56438,9.1585,67.51,34.23,75.6920933784,136.25
2021-11-14 03:00:00,8.9064,2.5977,9.2775,8.9064,2.5977,9.2775,0.0,0.0,0.0,135.35,63.7164,17.7877,66.1527164994,8.9064,2.5977,9.2775,54.81,15.19,56.8759369154,136.55,65.5864,50.9377,83.0435135712,8.9064,2.5977,9.2775,56.68,48.34,74.4941474211,135.35,74.3464,37.1977,83.1327617624,8.9064,2.5977,9.2775,65.44,34.6,74.0240069167,136.55
2021-11-14 03:30:00,9.02064,2.63102,9.3965,9.02064,2.63102,9.3965,0.0,0.0,0.0,135.75,62.11064,17.33102,64.4832990429,9.02064,2.63102,9.3965,53.09,14.7,55.08754941,136.98,63.93064,51.69102,82.2136745283,9.02064,2.63102,9.3965,54.91,49.06,73.6341748103,135.75,72.37064,37.13102,81.3401633896,9.02064,2.63102,9.3965,63.35,34.5,72.1350989464,136.98
2021-11-14 04:00:00,8.38032,2.44426,8.7295,8.38032,2.44426,8.7295,0.0,0.0,0.0,135.75,60.65032,17.24426,63.0541498955,8.38032,2.44426,8.7295,52.27,14.8,54.3248828807,136.98,62.45032,51.88426,81.1912489364,8.38032,2.44426,8.7295,54.07,49.44,73.2658071681,135.75,70.73032,37.69426,80.147585143,8.38032,2.44426,8.7295,62.35,35.25,71.6246116918,136.98
2021-11-14 04:30:00,8.82192,2.57306,9.1895,8.82192,2.57306,9.1895,0.0,0.0,0.0,135.82,59.25192,17.83306,61.8773630066,8.82192,2.57306,9.1895,50.43,15.26,52.6882577051,137.02,61.35192,49.79306,79.0152321508,8.82192,2.57306,9.1895,52.53,47.22,70.6337688362,135.82,70.37192,38.10306,80.0253104077,8.82192,2.57306,9.1895,61.55,35.53,71.0688637872,137.02
2021-11-14 05:00:00,9.22608,2.6909400000000003,9.6105,9.22608,2.6909400000000003,9.6105,0.0,0.0,0.0,131.24,58.79608,18.04094,61.5016628999,9.22608,2.6909400000000003,9.6105,49.57,15.35,51.8922672467,132.43,60.86608,49.91094,78.7132874822,9.22608,2.6909400000000003,9.6105,51.64,47.22,69.9744096081,131.24,69.76608,38.65094,79.7571381222,9.22608,2.6909400000000003,9.6105,60.54,35.96,70.4145808764,132.43
2021-11-14 05:30:00,9.5412,2.78285,9.93875,9.5412,2.78285,9.93875,0.0,0.0,0.0,131.34,59.2112,18.03285,61.8962832855,9.5412,2.78285,9.93875,49.67,15.25,51.9583621759,132.5,61.2812,50.04285,79.118090912,9.5412,2.78285,9.93875,51.74,47.26,70.0752110236,131.34,70.1112,38.83285,80.1471808897,9.5412,2.78285,9.93875,60.57,36.05,70.4863632201,132.5
2021-11-14 06:00:00,10.0164,2.92145,10.43375,10.0164,2.92145,10.43375,0.0,0.0,0.0,131.34,59.9064,18.26145,62.6279276127,10.0164,2.92145,10.43375,49.89,15.34,52.1950926812,132.5,62.0164,50.23145,79.8074710667,10.0164,2.92145,10.43375,52.0,47.31,70.3010391104,131.34,70.8364,38.97145,80.8490536745,10.0164,2.92145,10.43375,60.82,36.05,70.7013076258,132.5
2021-11-14 06:30:00,9.48192,2.76556,9.877,9.48192,2.76556,9.877,0.0,0.0,0.0,131.39,62.54192,18.59556,65.2478858585,9.48192,2.76556,9.877,53.06,15.83,55.3710438767,132.67,64.75192,49.52556,81.5205019428,9.48192,2.76556,9.877,55.27,46.76,72.3966193962,131.39,74.06192,37.81556,83.157588783,9.48192,2.76556,9.877,64.58,35.05,73.4784247245,132.67
2021-11-14 07:00:00,9.69168,2.82674,10.0955,9.69168,2.82674,10.0955,0.0,0.0,0.0,131.39,65.07168,19.20674,67.8470515163,9.69168,2.82674,10.0955,55.38,16.38,57.7516129645,132.67,67.33168,48.51674,82.9905367608,9.69168,2.82674,10.0955,57.64,45.69,73.5523330697,131.39,77.03168,36.23674,85.1292020957,9.69168,2.82674,10.0955,67.34,33.41,75.1724929745,132.67
2021-11-14 07:30:00,9.90912,2.89016,10.322,9.90912,2.89016,10.322,0.0,0.0,0.0,130.83,67.42912,15.20016,69.1211334398,9.90912,2.89016,10.322,57.52,12.31,58.8224999469,132.05,69.13912,53.49016,87.4151882181,9.90912,2.89016,10.322,59.23,50.6,77.9009171961,130.83,80.72912,26.30016,84.9051778869,9.90912,2.89016,10.322,70.82,23.41,74.5888765165,132.05
2021-11-14 08:00:00,9.970320000000001,2.90801,10.38575,9.970320000000001,2.90801,10.38575,0.0,0.0,0.0,132.97,69.25032,15.11801,70.8813166248,9.970320000000001,2.90801,10.38575,59.28,12.21,60.5243959078,134.19,71.00032,53.00801,88.6052739077,9.970320000000001,2.90801,10.38575,61.03,50.1,78.9599322441,132.97,82.84032,26.11801,86.8600544788,9.970320000000001,2.90801,10.38575,72.87,23.21,76.4770619206,134.19
2021-11-14 08:30:00,10.00824,2.91907,10.42525,10.00824,2.91907,10.42525,0.0,0.0,0.0,132.69,73.67824,15.63907,75.3197421661,10.00824,2.91907,10.42525,63.67,12.72,64.9281703115,133.92,75.52824,51.86907,91.6237712614,10.00824,2.91907,10.42525,65.52,48.95,81.7861412465,132.69,88.01824,24.65907,91.407222395,10.00824,2.91907,10.42525,78.01,21.74,80.9826382628,133.92
2021-11-14 09:00:00,10.01328,2.92054,10.4305,10.01328,2.92054,10.4305,0.0,0.0,0.0,132.01,78.20328,19.94054,80.7055025277,10.01328,2.92054,10.4305,68.19,17.02,70.2819784867,133.25,79.97328,50.42054,94.5407656403,10.01328,2.92054,10.4305,69.96,47.5,84.5615255302,132.01,92.63328,25.89054,96.1833905882,10.01328,2.92054,10.4305,82.62,22.97,85.75363141,133.25
2021-11-14 09:30:00,9.288,2.709,9.675,9.288,2.709,9.675,0.0,0.0,0.0,131.36,83.528,34.319,90.3034913223,9.288,2.709,9.675,74.24,31.61,80.6893406839,132.56,84.818,51.599,99.280158768,9.288,2.709,9.675,75.53,48.89,89.9722901787,131.36,95.898,36.279,102.5309331129,9.288,2.709,9.675,86.61,33.57,92.8883038924,132.56
2021-11-14 10:00:00,9.02808,2.63319,9.40425,9.02808,2.63319,9.40425,0.0,0.0,0.0,132.71,86.02808,34.753190000000004,92.7826210217,9.02808,2.63319,9.40425,77.0,32.12,83.4307760961,133.93,87.36808,50.37319,100.8495893579,9.02808,2.63319,9.40425,78.34,47.74,91.7401940264,132.71,98.80808,35.08319,104.8516423041,9.02808,2.63319,9.40425,89.78,32.45,95.4643959809,133.93
2021-11-14 10:30:00,8.97744,2.61842,9.3515,8.97744,2.61842,9.3515,0.0,0.0,0.0,132.22,87.60744,35.15842,94.3990362252,8.97744,2.61842,9.3515,78.63,32.54,85.0971709283,133.44,88.96744,49.74842,101.9318923235,8.97744,2.61842,9.3515,79.99,47.13,92.8420001939,132.22,100.68744,34.57842,106.4595120384,8.97744,2.61842,9.3515,91.71,31.96,97.1193374154,133.44
2021-11-14 11:00:00,9.27624,2.70557,9.66275,9.27624,2.70557,9.66275,0.0,0.0,0.0,132.07,88.44624,35.45557,95.2881672306,9.27624,2.70557,9.66275,79.17,32.75,85.6764343329,133.28,89.80624,49.40557,102.4991272644,9.27624,2.70557,9.66275,80.53,46.7,93.0911966837,132.07,101.56624,34.05557,107.1236806489,9.27624,2.70557,9.66275,92.29,31.35,97.4693110676,133.28
2021-11-14 11:30:00,9.12864,2.66252,9.509,9.12864,2.66252,9.509,0.0,0.0,0.0,131.86,88.81864,35.27252,95.5662151526,9.12864,2.66252,9.509,79.69,32.61,86.1040544922,133.05,90.19864,49.36252,102.8224345102,9.12864,2.66252,9.509,81.07,46.7,93.5587243393,131.86,102.02864,34.06252,107.5643930351,9.12864,2.66252,9.509,92.9,31.4,98.0630919358,133.05
2021-11-14 12:00:00,8.67624,2.53057,9.03775,8.67624,2.53057,9.03775,0.0,0.0,0.0,131.77,90.18624,31.06057,95.3850978616,8.67624,2.53057,9.03775,81.51,28.53,86.3587922565,132.99,91.57624,53.52057,106.0691243749,8.67624,2.53057,9.03775,82.9,50.99,97.3262045905,131.77,105.57624,22.85057,108.0207896743,8.67624,2.53057,9.03775,96.9,20.32,99.0076380892,132.99
2021-11-14 12:30:00,8.8776,2.5893,9.2475,8.8776,2.5893,9.2475,0.0,0.0,0.0,131.77,87.6876,21.5593,90.2990509931,8.8776,2.5893,9.2475,78.81,18.97,81.0609462072,132.99,89.0376,64.3593,109.8627039092,8.8776,2.5893,9.2475,80.16,61.77,101.1986091802,131.77,106.4876,3.5693,106.5474019216,8.8776,2.5893,9.2475,97.61,0.98,97.6149194539,132.99
2021-11-14 13:00:00,9.12816,2.66238,9.5085,9.12816,2.66238,9.5085,0.0,0.0,0.0,132.77,88.09816,21.73238,90.7390882467,9.12816,2.66238,9.5085,78.97,19.07,81.2399273756,133.98,89.50816,64.32238,110.2228618547,9.12816,2.66238,9.5085,80.38,61.66,101.3059721833,132.77,106.93816,3.39238,106.9919543996,9.12816,2.66238,9.5085,97.81,0.73,97.8127241211,133.98
2021-11-14 13:30:00,8.727360000000001,2.54548,9.091,8.727360000000001,2.54548,9.091,0.0,0.0,0.0,132.77,88.24736,20.99548,90.7105656878,8.727360000000001,2.54548,9.091,79.52,18.45,81.6323030424,133.98,89.68736,64.91548,110.7151393776,8.727360000000001,2.54548,9.091,80.96,62.37,102.1985249404,132.77,107.06736,2.85548,107.1054309706,8.727360000000001,2.54548,9.091,98.34,0.31,98.3404886097,133.98
2021-11-14 14:00:00,8.56536,2.49823,8.92225,8.56536,2.49823,8.92225,0.0,0.0,0.0,132.84,89.16536,21.16823,91.6436325407,8.56536,2.49823,8.92225,80.6,18.67,82.7340854787,134.11,90.58536,64.75823,111.3523048664,8.56536,2.49823,8.92225,82.02,62.26,102.973724804,132.84,108.16536,2.65823,108.1980188851,8.56536,2.49823,8.92225,99.6,0.16,99.600128514,134.11
2021-11-14 14:30:00,8.13792,2.37356,8.477,8.13792,2.37356,8.477,0.0,0.0,0.0,133.17,88.91792,21.03356,91.3718071584,8.13792,2.37356,8.477,80.78,18.66,82.9072011348,134.41,90.31792,64.94356,111.2429443093,8.13792,2.37356,8.477,82.18,62.57,103.2887084826,133.17,108.02792,2.8735600000000003,108.0661318203,8.13792,2.37356,8.477,99.89,0.5,99.8912513687,134.41
2021-11-14 15:00:00,8.22744,2.39967,8.57025,8.22744,2.39967,8.57025,0.0,0.0,0.0,133.17,89.46744,21.08967,91.919513711,8.22744,2.39967,8.57025,81.24,18.69,83.3621838725,134.41,90.84744,64.96967,111.6884746716,8.22744,2.39967,8.57025,82.62,62.57,103.6391301584,133.17,108.62744,2.58967,108.6583043843,8.22744,2.39967,8.57025,100.4,0.19,100.4001797807,134.41
2021-11-14 15:30:00,8.83992,2.57831,9.20825,8.83992,2.57831,9.20825,0.0,0.0,0.0,133.17,89.51992,20.578310000000002,91.8546837089,8.83992,2.57831,9.20825,80.68,18.0,82.6635494036,134.41,90.88992,65.69831,112.1483191781,8.83992,2.57831,9.20825,82.05,63.12,103.5197415955,133.17,108.62992,4.07831,108.7064493563,8.83992,2.57831,9.20825,99.79,1.5,99.801273038,134.41
2021-11-14 16:00:00,8.67384,2.52987,9.03525,8.67384,2.52987,9.03525,0.0,0.0,0.0,133.17,92.98384,21.49987,95.437094,8.67384,2.52987,9.03525,84.31,18.97,86.4178048784,134.38,94.40384,63.67987,113.8736617922,8.67384,2.52987,9.03525,85.73,61.15,105.3041091316,133.17,112.75384,2.94987,112.7924207018,8.67384,2.52987,9.03525,104.08,0.42,104.0808474216,134.38
2021-11-14 16:30:00,8.07576,2.35543,8.41225,8.07576,2.35543,8.41225,0.0,0.0,0.0,132.21,99.30576,26.22543,102.7103069213,8.07576,2.35543,8.41225,91.23,23.87,94.301059379,133.46,101.06576,58.00543,116.5286134555,8.07576,2.35543,8.41225,92.99,55.65,108.3700262988,132.21,119.12576,7.89543,119.3871203709,8.07576,2.35543,8.41225,111.05,5.54,111.1881023311,133.46
2021-11-14 17:00:00,7.91784,2.30937,8.24775,7.91784,2.30937,8.24775,0.0,0.0,0.0,132.21,105.77784,32.86937,110.7670840966,7.91784,2.30937,8.24775,97.86,30.56,102.5206964471,133.46,108.54784,50.29937,119.6355306381,7.91784,2.30937,8.24775,100.63,47.99,111.4873849366,132.21,123.46784,18.49937,124.8460420064,7.91784,2.30937,8.24775,115.55,16.19,116.6786981415,133.46
2021-11-14 17:30:00,8.09376,2.36068,8.431,8.09376,2.36068,8.431,0.0,0.0,0.0,133.95,106.70376,32.91068,111.6638045931,8.09376,2.36068,8.431,98.61,30.55,103.2338830036,135.28,109.46376,50.81068,120.6815642731,8.09376,2.36068,8.431,101.37,48.45,112.3533684408,133.95,124.56376,18.86068,125.9835527178,8.09376,2.36068,8.431,116.47,16.5,117.6329498908,135.28
2021-11-14 18:00:00,7.5108,2.19065,7.82375,7.5108,2.19065,7.82375,0.0,0.0,0.0,134.39,105.4508,32.55065,110.3603916089,7.5108,2.19065,7.82375,97.94,30.36,102.5376672253,135.72,108.1408,51.05065,119.5851223609,7.5108,2.19065,7.82375,100.63,48.86,111.8646347154,134.39,123.2608,19.34065,124.7689286604,7.5108,2.19065,7.82375,115.75,17.15,117.0136103195,135.72
2021-11-14 18:30:00,7.52352,2.19436,7.837,7.52352,2.19436,7.837,0.0,0.0,0.0,134.62,102.35352,31.97436,107.2315380557,7.52352,2.19436,7.837,94.83,29.78,99.3960627993,135.9,104.93352,52.13436,117.1709653122,7.52352,2.19436,7.837,97.41,49.94,109.4655731269,134.62,119.75352,21.29436,121.6320489024,7.52352,2.19436,7.837,112.23,19.1,113.8436774705,135.9
2021-11-14 19:00:00,7.54128,2.19954,7.8555,7.54128,2.19954,7.8555,0.0,0.0,0.0,135.08,99.02128,31.50954,103.9137382825,7.54128,2.19954,7.8555,91.48,29.31,96.0607438031,136.34,101.62128,52.68954,114.4686514914,7.54128,2.19954,7.8555,94.08,50.49,106.7721241711,135.08,116.16128,23.27954,118.4710089172,7.54128,2.19954,7.8555,108.62,21.08,110.6466032014,136.34
2021-11-14 19:30:00,8.03784,2.34437,8.37275,8.03784,2.34437,8.37275,0.0,0.0,0.0,135.08,96.44784,33.36437,102.0557055052,8.03784,2.34437,8.37275,88.41,31.02,93.6940152838,136.34,98.99784,51.20437,111.4560892539,8.03784,2.34437,8.37275,90.96,48.86,103.2522212836,135.08,112.00784,29.92437,115.9362934605,8.03784,2.34437,8.37275,103.97,27.58,107.5658742353,136.34
2021-11-14 20:00:00,8.0424,2.3457,8.3775,8.0424,2.3457,8.3775,0.0,0.0,0.0,135.19,94.8224,44.8657,104.9009941719,8.0424,2.3457,8.3775,86.78,42.52,96.6370467264,136.47,97.2824,38.6657,104.6847730391,8.0424,2.3457,8.3775,89.24,36.32,96.3479112384,135.19,105.3324,55.5457,119.0808098656,8.0424,2.3457,8.3775,97.29,53.2,110.8854548622,136.47
2021-11-14 20:30:00,7.7256,2.2533,8.0475,7.7256,2.2533,8.0475,0.0,0.0,0.0,134.49,93.4256,44.0633,103.2952909975,7.7256,2.2533,8.0475,85.7,41.81,95.3549479576,135.81,95.8456,39.2733,103.5797814839,7.7256,2.2533,8.0475,88.12,37.02,95.5804101268,134.49,103.7556,55.9833,117.8955232833,7.7256,2.2533,8.0475,96.03,53.73,110.0394193005,135.81
2021-11-14 21:00:00,7.25856,2.11708,7.561,7.25856,2.11708,7.561,0.0,0.0,0.0,134.59,89.88856,43.50708,99.86400367,7.25856,2.11708,7.561,82.63,41.39,92.4167138563,135.85,92.22856,40.17708,100.5997268237,7.25856,2.11708,7.561,84.97,38.06,93.1045890383,134.59,99.73856,56.47708,114.618676123,7.25856,2.11708,7.561,92.48,54.36,107.2732958382,135.85
2021-11-14 21:30:00,7.36128,2.14704,7.668,7.36128,2.14704,7.668,0.0,0.0,0.0,135.03,86.54128,43.07704,96.6696670068,7.36128,2.14704,7.668,79.18,40.93,89.1332558589,136.26,88.74128,41.38704,97.9178321655,7.36128,2.14704,7.668,81.38,39.24,90.3464553815,135.03,95.91128,57.92704,112.0469347836,7.36128,2.14704,7.668,88.55,55.78,104.6542445389,136.26
2021-11-14 22:00:00,7.3176,2.1343,7.6225000000000005,7.3176,2.1343,7.6225000000000005,0.0,0.0,0.0,135.65,81.9776,34.6243,88.9897131822,7.3176,2.1343,7.6225000000000005,74.66,32.49,81.4230661422,136.83,83.5076,49.9243,97.2931394717,7.3176,2.1343,7.6225000000000005,76.19,47.79,89.9377573659,135.65,93.5676,43.7343,103.2840005337,7.3176,2.1343,7.6225000000000005,86.25,41.6,95.7581458676,136.83
2021-11-14 22:30:00,6.80712,1.9854100000000001,7.09075,6.80712,1.9854100000000001,7.09075,0.0,0.0,0.0,133.67,77.62712,31.80541,83.8901297219,6.80712,1.9854100000000001,7.09075,70.82,29.82,76.8420770151,134.89,78.86712,53.72541,95.4276809776,6.80712,1.9854100000000001,7.09075,72.06,51.74,88.711167279,133.67,89.55712,39.45541,97.8632061654,6.80712,1.9854100000000001,7.09075,82.75,37.47,90.838116449,134.89
2021-11-14 23:00:00,6.82896,1.99178,7.1135,6.82896,1.99178,7.1135,0.0,0.0,0.0,133.67,73.56896,31.60178,80.0691224796,6.82896,1.99178,7.1135,66.74,29.61,73.0135583299,134.89,74.71896,54.92178,92.7325449982,6.82896,1.99178,7.1135,67.89,52.93,86.0850567753,133.67,84.87896,40.87178,94.206901292,6.82896,1.99178,7.1135,78.05,38.88,87.197803298,134.89
2021-11-14 23:30:00,6.64152,1.93711,6.9182500000000005,6.64152,1.93711,6.9182500000000005,0.0,0.0,0.0,134.38,69.98152,31.34711,76.681513071,6.64152,1.93711,6.9182500000000005,63.34,29.41,69.8348315671,135.7,71.09152,55.49711,90.1883220504,6.64152,1.93711,6.9182500000000005,64.45,53.56,83.8002153935,134.38,80.85152,42.28711,91.2423583565,6.64152,1.93711,6.9182500000000005,74.21,40.35,84.4703888946,135.7
2021-11-15 00:00:00,6.77808,1.97694,7.0605,6.77808,1.97694,7.0605,0.0,0.0,0.0,134.74,66.56808,30.39694,73.1798007393,6.77808,1.97694,7.0605,59.79,28.42,66.2007590591,136.05,67.63808,56.83694,88.3478783823,6.77808,1.97694,7.0605,60.86,54.86,81.9363118526,134.74,76.75808,42.54694,87.7612952767,6.77808,1.97694,7.0605,69.98,40.57,80.8895870925,136.05
2021-11-15 00:30:00,6.45144,1.8816700000000002,6.72025,6.45144,1.8816700000000002,6.72025,0.0,0.0,0.0,135.27,66.43144,29.56167,72.7119560572,6.45144,1.8816700000000002,6.72025,59.98,27.68,66.0589342936,136.57,67.48144,57.89167,88.9111365345,6.45144,1.8816700000000002,6.72025,61.03,56.01,82.8358678351,135.27,76.36144,41.37167,86.8486303718,6.45144,1.8816700000000002,6.72025,69.91,39.49,80.2923919185,136.57
2021-11-15 01:00:00,6.0828,1.7741500000000001,6.33625,6.0828,1.7741500000000001,6.33625,0.0,0.0,0.0,135.27,70.3128,30.07415,76.4744685635,6.0828,1.7741500000000001,6.33625,64.23,28.3,70.1881963011,136.57,71.4528,56.47415,91.0759696411,6.0828,1.7741500000000001,6.33625,65.37,54.7,85.236886968,135.27,80.9128,39.92415,90.2264870039,6.0828,1.7741500000000001,6.33625,74.83,38.15,83.9937581014,136.57
2021-11-15 01:30:00,3.9144,1.1417,4.0775,3.9144,1.1417,4.0775,0.0,0.0,0.0,134.67,67.8844,29.2817,73.9304383745,3.9144,1.1417,4.0775,63.97,28.14,69.8857675067,135.97,69.0044,55.981700000000004,88.8569521999,3.9144,1.1417,4.0775,65.09,54.84,85.1124767587,134.67,78.4444,39.4617,87.8108743736,3.9144,1.1417,4.0775,74.53,38.32,83.8041961957,135.97
2021-11-15 02:00:00,6.06096,1.7677800000000001,6.3135,6.06096,1.7677800000000001,6.3135,0.0,0.0,0.0,134.67,68.54096,30.03778,74.8340258509,6.06096,1.7677800000000001,6.3135,62.48,28.27,68.5780088658,135.97,69.66096,57.04778,90.0394277583,6.06096,1.7677800000000001,6.3135,63.6,55.28,84.2664725736,134.67,78.86096,40.40778,88.610607134,6.06096,1.7677800000000001,6.3135,72.8,38.64,82.4189881035,135.97
2021-11-15 02:30:00,6.1603200000000005,1.79676,6.417,6.1603200000000005,1.79676,6.417,0.0,0.0,0.0,135.11,67.50032,30.09676,73.9060766284,6.1603200000000005,1.79676,6.417,61.34,28.3,67.5535757751,136.4,68.62032,57.53676,89.5501371758,6.1603200000000005,1.79676,6.417,62.46,55.74,83.7149879054,135.11,77.67032,40.82676,87.7468115717,6.1603200000000005,1.79676,6.417,71.51,39.03,81.4679139294,136.4
2021-11-15 03:00:00,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,135.51,66.26792,29.86731,72.6876428821,6.12792,1.7873100000000002,6.38325,60.14,28.08,66.3724792365,136.8,67.33792,57.63731,88.6366457734,6.12792,1.7873100000000002,6.38325,61.21,55.85,82.8606456649,135.51,76.24792,41.00731,86.5756592684,6.12792,1.7873100000000002,6.38325,70.12,39.22,80.3431565225,136.8
2021-11-15 03:30:00,6.13848,1.79039,6.39425,6.13848,1.79039,6.39425,0.0,0.0,0.0,135.51,64.81848,29.55039,71.2366541793,6.13848,1.79039,6.39425,58.68,27.76,64.9150213741,136.76,65.86848,57.96039,87.7386087561,6.13848,1.79039,6.39425,59.73,56.17,81.9923276899,135.51,74.53848,41.39039,85.2593067358,6.13848,1.79039,6.39425,68.4,39.6,79.0361942404,136.76
2021-11-15 04:00:00,6.14016,1.79088,6.396,6.14016,1.79088,6.396,0.0,0.0,0.0,135.51,64.01016,29.59088,70.5189390334,6.14016,1.79088,6.396,57.87,27.8,64.2010661905,136.76,65.06016,57.91088,87.100484738,6.14016,1.79088,6.396,58.92,56.12,81.3696552776,135.51,73.61016,41.33088,84.4197684005,6.14016,1.79088,6.396,67.47,39.54,78.2023816773,136.76
2021-11-15 04:30:00,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,135.4,63.9212,29.50035,70.4002163318,6.0012,1.75035,6.25125,57.92,27.75,64.224519461,136.69,64.9812,57.82035,86.9813153934,6.0012,1.75035,6.25125,58.98,56.07,81.378653835,135.4,73.5312,41.25035,84.3114983176,6.0012,1.75035,6.25125,67.53,39.5,78.2339497916,136.69
2021-11-15 05:00:00,6.14328,1.7917900000000002,6.39925,6.14328,1.7917900000000002,6.39925,0.0,0.0,0.0,135.4,64.57328,30.20179,71.2871419624,6.14328,1.7917900000000002,6.39925,58.43,28.41,64.9707087848,136.69,65.60328,57.35179,87.1379260883,6.14328,1.7917900000000002,6.39925,59.46,55.56,81.3781616897,135.4,74.24328,40.69179,84.663371056,6.14328,1.7917900000000002,6.39925,68.1,38.9,78.4271636616,136.69
2021-11-15 05:30:00,5.96304,1.73922,6.2115,5.96304,1.73922,6.2115,0.0,0.0,0.0,135.15,66.77304,30.37922,73.3589522734,5.96304,1.73922,6.2115,60.81,28.64,67.2168557729,136.36,67.83304,56.49922,88.2807067045,5.96304,1.73922,6.2115,61.87,54.76,82.6229659356,135.15,76.81304,39.86922,86.5436180053,5.96304,1.73922,6.2115,70.85,38.13,80.4588056088,136.36
2021-11-15 06:00:00,5.9556000000000004,1.73705,6.20375,5.9556000000000004,1.73705,6.20375,0.0,0.0,0.0,135.15,70.0056,30.84705,76.5004870904,5.9556000000000004,1.73705,6.20375,64.05,29.11,70.354776668,136.36,71.1456,55.37705,90.1571631434,5.9556000000000004,1.73705,6.20375,65.19,53.64,84.4214765329,135.15,80.5456,38.66705,89.3461495257,5.9556000000000004,1.73705,6.20375,74.59,36.93,83.2315625229,136.36
2021-11-15 06:30:00,5.89776,1.72018,6.1435,5.89776,1.72018,6.1435,0.0,0.0,0.0,134.64,78.95776,33.21018,85.6577137207,5.89776,1.72018,6.1435,73.06,31.49,79.5574239151,135.86,80.26776,50.62018,94.8963430204,5.89776,1.72018,6.1435,74.37,48.9,89.0062183221,134.64,90.98776,35.44018,97.6461920827,5.89776,1.72018,6.1435,85.09,33.72,91.5278454898,135.86
2021-11-15 07:00:00,6.31512,1.84191,6.57825,6.31512,1.84191,6.57825,0.0,0.0,0.0,132.67,85.98512,25.87191,89.7930765063,6.31512,1.84191,6.57825,79.67,24.03,83.2150815658,133.91,87.36512,57.59191,104.6398217222,6.31512,1.84191,6.57825,81.05,55.75,98.3725825624,132.67,102.43512,13.91191,103.3755050738,6.31512,1.84191,6.57825,96.12,12.07,96.8748641289,133.91
2021-11-15 07:30:00,6.32232,1.84401,6.58575,6.32232,1.84401,6.58575,0.0,0.0,0.0,132.09,93.92232,21.25401,96.2971190393,6.32232,1.84401,6.58575,87.6,19.41,89.7246237106,133.35,95.71232,51.67401,108.7706371649,6.32232,1.84401,6.58575,89.39,49.83,102.3406126618,132.09,113.01232,10.35401,113.4856378352,6.32232,1.84401,6.58575,106.69,8.51,107.0288568565,133.35
2021-11-15 08:00:00,6.60672,1.9269600000000002,6.882,6.60672,1.9269600000000002,6.882,0.0,0.0,0.0,132.43,100.00672,11.20696,100.6326984513,6.60672,1.9269600000000002,6.882,93.4,9.28,93.8598870658,133.68,103.48672,11.55696,104.1300366887,6.60672,1.9269600000000002,6.882,96.88,9.63,97.3574409072,132.43,112.98672,47.06696,122.3981111782,6.60672,1.9269600000000002,6.882,106.38,45.14,115.560910346,133.68
2021-11-15 08:30:00,6.71016,1.95713,6.98975,6.71016,1.95713,6.98975,0.0,0.0,0.0,133.74,102.78016,12.06713,103.4861194367,6.71016,1.95713,6.98975,96.07,10.11,96.6005020691,135.09,106.30016,12.44713,107.0264222576,6.71016,1.95713,6.98975,99.59,10.49,100.1409416772,133.74,115.85016,43.46713,123.7362152422,6.71016,1.95713,6.98975,109.14,41.51,116.7673742961,135.09
2021-11-15 09:00:00,6.27624,1.83057,6.53775,6.27624,1.83057,6.53775,0.0,0.0,0.0,133.09,103.72624,11.45057,104.3563530307,6.27624,1.83057,6.53775,97.45,9.62,97.9236789546,134.43,107.29624,11.74057,107.93666708800001,6.27624,1.83057,6.53775,101.02,9.91,101.5049186,133.09,118.12624,35.42057,123.3224446549,6.27624,1.83057,6.53775,111.85,33.59,116.7848902898,134.43
2021-11-15 09:30:00,5.76288,1.68084,6.003,5.76288,1.68084,6.003,0.0,0.0,0.0,133.25,103.93288,4.88084,104.0474225736,5.76288,1.68084,6.003,98.17,3.2,98.2221405794,134.58,107.50288,4.8208400000000005,107.610918157,5.76288,1.68084,6.003,101.74,3.14,101.7884433519,133.25,123.18288,10.49084,123.6287978143,5.76288,1.68084,6.003,117.42,8.81,117.7500424628,134.58
