Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-15 10:00:00,6.4764,1.88895,6.74625,6.4764,1.88895,6.74625,0.0,0.0,0.0,134.16,103.7664,4.89895,103.8819786106,6.4764,1.88895,6.74625,97.29,3.01,97.3365512025,135.55,107.3564,4.81895,107.4645006505,6.4764,1.88895,6.74625,100.88,2.93,100.9225410897,134.16,122.8864,10.46895,123.3315297037,6.4764,1.88895,6.74625,116.41,8.58,116.7257662215,135.55
2021-11-15 10:30:00,6.9084,2.01495,7.19625,6.9084,2.01495,7.19625,0.0,0.0,0.0,134.31,102.6384,5.29495,102.774888227,6.9084,2.01495,7.19625,95.73,3.2800000000000002,95.7861748897,135.7,106.2184,5.23495,106.3473234269,6.9084,2.01495,7.19625,99.31,3.22,99.3621884823,134.31,121.5384,10.90495,122.0266389321,6.9084,2.01495,7.19625,114.63,8.89,114.9742101517,135.7
2021-11-15 11:00:00,7.32648,2.13689,7.63175,7.32648,2.13689,7.63175,0.0,0.0,0.0,134.76,101.58648,5.45689,101.7329374749,7.32648,2.13689,7.63175,94.26,3.32,94.3184499449,136.14,105.13648,5.38689,105.2743938983,7.32648,2.13689,7.63175,97.81,3.25,97.8639800948,134.76,120.21648,11.02689,120.7211429977,7.32648,2.13689,7.63175,112.89,8.89,113.2394992924,136.14
2021-11-15 11:30:00,7.6572,2.23335,7.97625,7.6572,2.23335,7.97625,0.0,0.0,0.0,134.7,100.4672,5.77335,100.6329461263,7.6572,2.23335,7.97625,92.81,3.54,92.8774875845,136.01,103.9972,5.70335,104.1534723812,7.6572,2.23335,7.97625,96.34,3.47,96.4024714413,134.7,118.8672,11.37335,119.4100679426,7.6572,2.23335,7.97625,111.21,9.14,111.5849618004,136.01
2021-11-15 12:00:00,7.77192,2.26681,8.09575,7.77192,2.26681,8.09575,0.0,0.0,0.0,134.7,99.69192,6.08681,99.8775658958,7.77192,2.26681,8.09575,91.92,3.8200000000000003,91.999341302,136.01,103.22192,6.03681,103.3982971014,7.77192,2.26681,8.09575,95.45,3.77,95.524423055,134.7,117.95192,11.72681,118.5334277934,7.77192,2.26681,8.09575,110.18,9.46,110.5853697376,136.01
2021-11-15 12:30:00,7.38048,2.15264,7.688,7.38048,2.15264,7.688,0.0,0.0,0.0,134.9,100.07048,5.76264,100.2362658283,7.38048,2.15264,7.688,92.69,3.61,92.7602727465,136.24,103.60048,5.69264,103.7567617382,7.38048,2.15264,7.688,96.22,3.54,96.285097497,134.9,118.59048,12.25264,119.221764513,7.38048,2.15264,7.688,111.21,10.1,111.6676949704,136.24
2021-11-15 13:00:00,6.89664,2.01152,7.184,6.89664,2.01152,7.184,0.0,0.0,0.0,135.05,100.27664,5.48152,100.4263490883,6.89664,2.01152,7.184,93.38,3.47,93.4444503435,136.34,103.80664,5.42152,103.9481187285,6.89664,2.01152,7.184,96.91,3.41,96.9699757657,135.05,119.08664,12.82152,119.7748688231,6.89664,2.01152,7.184,112.19,10.81,112.7095923158,136.34
2021-11-15 13:30:00,7.05048,2.05639,7.34425,7.05048,2.05639,7.34425,0.0,0.0,0.0,135.29,100.52048,5.75639,100.6851673548,7.05048,2.05639,7.34425,93.47,3.7,93.5432033875,136.62,104.11048,5.70639,104.2667489311,7.05048,2.05639,7.34425,97.06,3.65,97.128605982,135.29,119.56048,14.59639,120.44817549,7.05048,2.05639,7.34425,112.51,12.54,113.2066769232,136.62
2021-11-15 14:00:00,7.13784,2.08187,7.43525,7.13784,2.08187,7.43525,0.0,0.0,0.0,135.14,100.16784,5.71187,100.3305617903,7.13784,2.08187,7.43525,93.03,3.63,93.1007937668,136.53,103.72784,5.65187,103.8817039982,7.13784,2.08187,7.43525,96.59,3.5700000000000003,96.655951705,135.14,119.15784,14.57187,120.0455339809,7.13784,2.08187,7.43525,112.02,12.49,112.7141539471,136.53
2021-11-15 14:30:00,7.0704,2.0622,7.365,7.0704,2.0622,7.365,0.0,0.0,0.0,135.14,100.0704,5.5822,100.2259742432,7.0704,2.0622,7.365,93.0,3.52,93.066591213,136.45,103.6304,5.5122,103.7768960463,7.0704,2.0622,7.365,96.56,3.45,96.6216130066,135.14,119.0304,14.3422,119.8913459137,7.0704,2.0622,7.365,111.96,12.28,112.6314343334,136.45
2021-11-15 15:00:00,7.03632,2.05226,7.3295,7.03632,2.05226,7.3295,0.0,0.0,0.0,135.14,99.38632,5.68226,99.548624711,7.03632,2.05226,7.3295,92.35,3.63,92.4213146412,136.45,102.67632,7.91226,102.9807290081,7.03632,2.05226,7.3295,95.64,5.86,95.8193571258,135.14,118.60632,13.99226,119.428817644,7.03632,2.05226,7.3295,111.57,11.94,112.2070786537,136.45
2021-11-15 15:30:00,6.91464,2.01677,7.20275,6.91464,2.01677,7.20275,0.0,0.0,0.0,135.14,101.05464,3.06677,101.101163909,6.91464,2.01677,7.20275,94.14,1.05,94.1458554584,136.52,102.49464,22.96677,105.0362973118,6.91464,2.01677,7.20275,95.58,20.95,97.8490618248,135.14,122.81464,4.70677,122.9047984505,6.91464,2.01677,7.20275,115.9,2.69,115.9312127945,136.52
2021-11-15 16:00:00,6.82656,1.9910800000000002,7.111,6.82656,1.9910800000000002,7.111,0.0,0.0,0.0,133.39,104.91656,2.33108,104.9424532599,6.82656,1.9910800000000002,7.111,98.09,0.34,98.090589253,134.77,106.35656,22.22108,108.6530913108,6.82656,1.9910800000000002,7.111,99.53,20.23,101.5651209816,133.39,127.49656,4.98108,127.5938241836,6.82656,1.9910800000000002,7.111,120.67,2.99,120.70703790580001,134.77
2021-11-15 16:30:00,6.7476,1.96805,7.02875,6.7476,1.96805,7.02875,0.0,0.0,0.0,133.25,109.3576,2.18805,109.3794872934,6.7476,1.96805,7.02875,102.61,0.22,102.6102358442,134.63,110.8376,21.84805,112.9703981694,6.7476,1.96805,7.02875,104.09,19.88,105.9714230347,133.25,132.7276,5.59805,132.8456019805,6.7476,1.96805,7.02875,125.98,3.63,126.0322867364,134.63
2021-11-15 17:00:00,6.63504,1.9352200000000002,6.9115,6.63504,1.9352200000000002,6.9115,0.0,0.0,0.0,132.9,115.29504,2.65522,115.3256105202,6.63504,1.9352200000000002,6.9115,108.66,0.72,108.6623853962,134.3,116.76504,20.81522,118.6058512463,6.63504,1.9352200000000002,6.9115,110.13,18.88,111.7366157533,132.9,139.86504,5.73522,139.9825780683,6.63504,1.9352200000000002,6.9115,133.23,3.8,133.2841809818,134.3
2021-11-15 17:30:00,7.07712,2.06416,7.372,7.07712,2.06416,7.372,0.0,0.0,0.0,132.37,116.45712,2.37416,116.481317963,7.07712,2.06416,7.372,109.38,0.31,109.3804392933,133.77,117.96712,21.56416,119.9218678874,7.07712,2.06416,7.372,110.89,19.5,112.5914832481,132.37,141.39712,4.10416,141.4566706578,7.07712,2.06416,7.372,134.32,2.04,134.3354904707,133.77
2021-11-15 18:00:00,7.25616,2.11638,7.5585,7.25616,2.11638,7.5585,0.0,0.0,0.0,133.12,115.92616,2.58638,115.955008231,7.25616,2.11638,7.5585,108.67,0.47000000000000003,108.6710163751,134.5,117.42616,21.87638,119.4465531284,7.25616,2.11638,7.5585,110.17,19.76,111.928041616,133.12,140.67616,4.13638,140.7369590117,7.25616,2.11638,7.5585,133.42,2.02,133.4352906843,134.5
2021-11-15 18:30:00,7.22424,2.10707,7.52525,7.22424,2.10707,7.52525,0.0,0.0,0.0,133.12,113.41424,3.80707,113.4781195507,7.22424,2.10707,7.52525,106.19,1.7000000000000002,106.2036068126,134.44,114.89424,23.75707,117.3246979973,7.22424,2.10707,7.52525,107.67,21.65,109.8250945822,133.12,137.54424,3.52707,137.5894551917,7.22424,2.10707,7.52525,130.32,1.42,130.3277361117,134.44
2021-11-15 19:00:00,7.13832,2.08201,7.43575,7.13832,2.08201,7.43575,0.0,0.0,0.0,133.49,110.63832,5.70201,110.7851559121,7.13832,2.08201,7.43575,103.5,3.62,103.5632869312,134.83,112.14832,25.74201,115.0647502829,7.13832,2.08201,7.43575,105.01,23.66,107.6424437664,133.49,134.02832,3.49201,134.0738031677,7.13832,2.08201,7.43575,126.89,1.4100000000000001,126.8978337089,134.83
2021-11-15 19:30:00,7.06176,2.05968,7.356,7.06176,2.05968,7.356,0.0,0.0,0.0,133.8,110.16176,18.71968,111.7409494572,7.06176,2.05968,7.356,103.1,16.66,104.4373764512,135.18,112.08176,37.73968,118.2649752513,7.06176,2.05968,7.356,105.02,35.68,110.9155660852,133.8,131.81176,9.55968,132.1579644062,7.06176,2.05968,7.356,124.75,7.5,124.9752475493,135.18
2021-11-15 20:00:00,6.876,2.0055,7.1625,6.876,2.0055,7.1625,0.0,0.0,0.0,133.64,107.036,34.1755,112.3595572092,6.876,2.0055,7.1625,100.16,32.17,105.1994985729,135.01,109.776,48.9555,120.1973841489,6.876,2.0055,7.1625,102.9,46.95,113.1048739003,133.64,125.066,16.7855,126.187389886,6.876,2.0055,7.1625,118.19,14.78,119.1105557875,135.01
2021-11-15 20:30:00,6.9864,2.0377,7.2775,6.9864,2.0377,7.2775,0.0,0.0,0.0,134.5,103.8864,32.8977,108.9708344937,6.9864,2.0377,7.2775,96.9,30.86,101.6953764927,135.79,106.5164,49.5277,117.4680234628,6.9864,2.0377,7.2775,99.53,47.49,110.2792863597,134.5,121.3764,17.8377,122.6801288647,6.9864,2.0377,7.2775,114.39,15.8,115.4760239184,135.79
2021-11-15 21:00:00,7.45152,2.17336,7.7620000000000005,7.45152,2.17336,7.7620000000000005,0.0,0.0,0.0,133.81,99.92152,32.60336,105.1060856583,7.45152,2.17336,7.7620000000000005,92.47,30.43,97.3482706575,135.13,102.40152,51.00336,114.4002361431,7.45152,2.17336,7.7620000000000005,94.95,48.83,106.7701802939,133.81,116.74152,19.41336,118.3446705112,7.45152,2.17336,7.7620000000000005,109.29,17.24,110.6414104212,135.13
2021-11-15 21:30:00,7.40712,2.16041,7.71575,7.40712,2.16041,7.71575,0.0,0.0,0.0,135.07,95.85712,39.05041,103.5061446285,7.40712,2.16041,7.71575,88.45,36.89,95.8346210928,136.37,98.27712,44.88041,108.0400088729,7.40712,2.16041,7.71575,90.87,42.72,100.4109321737,135.07,109.40712,37.12041,115.5328643515,7.40712,2.16041,7.71575,102.0,34.96,107.8248654068,136.37
2021-11-15 22:00:00,7.32168,2.13549,7.62675,7.32168,2.13549,7.62675,0.0,0.0,0.0,135.07,92.79168,46.23549,103.6726406183,7.32168,2.13549,7.62675,85.47,44.1,96.1765610739,136.37,95.15168,37.20549,102.1669745709,7.32168,2.13549,7.62675,87.83,35.07,94.5727963,135.07,102.99168,53.88549,116.2365354859,7.32168,2.13549,7.62675,95.67,51.75,108.7695334181,136.37
2021-11-15 22:30:00,7.7448,2.2589,8.0675,7.7448,2.2589,8.0675,0.0,0.0,0.0,134.8,86.7248,45.0689,97.7363631524,7.7448,2.2589,8.0675,78.98,42.81,89.8361647668,136.13,88.9448,38.9089,97.082850938,7.7448,2.2589,8.0675,81.2,36.65,89.0879481187,134.8,95.9948,55.0289,110.6489108046,7.7448,2.2589,8.0675,88.25,52.77,102.8238075545,136.13
2021-11-15 23:00:00,7.85448,2.29089,8.18175,7.85448,2.29089,8.18175,0.0,0.0,0.0,135.06,81.33448,38.61089,90.0338739779,7.85448,2.29089,8.18175,73.48,36.32,81.9661686307,136.34,83.59448,39.52089,92.4658738825,7.85448,2.29089,8.18175,75.74,37.23,84.3956189621,135.06,90.88448,50.77089,104.1041400534,7.85448,2.29089,8.18175,83.03,48.48,96.1472376098,136.34
2021-11-15 23:30:00,8.11752,2.36761,8.45575,8.11752,2.36761,8.45575,0.0,0.0,0.0,135.06,75.73752,26.09761,80.1077847869,8.11752,2.36761,8.45575,67.62,23.73,71.6629423063,136.3,78.31752,40.56761,88.2007081608,8.11752,2.36761,8.45575,70.2,38.2,79.9204604591,135.06,86.48752,41.85761,96.0840810471,8.11752,2.36761,8.45575,78.37,39.49,87.757147857,136.3
2021-11-16 00:00:00,7.95912,2.32141,8.29075,7.95912,2.32141,8.29075,0.0,0.0,0.0,135.34,73.40912,27.51141,78.3950035357,7.95912,2.32141,8.29075,65.45,25.19,70.1301547125,136.67,74.87912,52.83141,91.6408232971,7.95912,2.32141,8.29075,66.92,50.51,83.8423908295,135.34,85.27912,32.52141,91.2697672637,7.95912,2.32141,8.29075,77.32,30.2,83.0085682324,136.67
2021-11-16 00:30:00,7.71552,2.25036,8.037,7.71552,2.25036,8.037,0.0,0.0,0.0,134.46,73.64552,28.45036,78.9498929714,7.71552,2.25036,8.037,65.93,26.2,70.9450836915,135.81,74.48552,59.24036,95.1709669101,7.71552,2.25036,8.037,66.77,56.99,87.7843550982,134.46,86.45552,26.68036,90.4787187586,7.71552,2.25036,8.037,78.74,24.43,82.4427831893,135.81
2021-11-16 01:00:00,7.87704,2.29747,8.20525,7.87704,2.29747,8.20525,0.0,0.0,0.0,133.29,76.20704,28.60747,81.3996332016,7.87704,2.29747,8.20525,68.33,26.31,73.2202499313,134.66,77.07704,58.52747,96.7798266157,7.87704,2.29747,8.20525,69.2,56.23,89.1653122016,133.29,89.42704,26.20747,93.1881267489,7.87704,2.29747,8.20525,81.55,23.91,84.9828841591,134.66
2021-11-16 01:30:00,7.71432,2.25001,8.03575,7.71432,2.25001,8.03575,0.0,0.0,0.0,132.76,76.38432,28.53001,81.5384928268,7.71432,2.25001,8.03575,68.67,26.28,73.52691548,134.09,77.26432,58.53001,96.9305793631,7.71432,2.25001,8.03575,69.55,56.28,89.4686587582,132.76,89.67432,26.19001,93.4205560424,7.71432,2.25001,8.03575,81.96,23.94,85.384806611,134.09
2021-11-16 02:00:00,7.75944,2.26317,8.08275,7.75944,2.26317,8.08275,0.0,0.0,0.0,132.89,74.48944,28.30317,79.6852941487,7.75944,2.26317,8.08275,66.73,26.04,71.6308208804,134.21,75.34944,59.26317,95.8627217784,7.75944,2.26317,8.08275,67.59,57.0,88.4161076954,132.89,87.46944,26.79317,91.4810193022,7.75944,2.26317,8.08275,79.71,24.53,83.3990707382,134.21
2021-11-16 02:30:00,7.536,2.198,7.85,7.536,2.198,7.85,0.0,0.0,0.0,133.24,73.476,28.168,78.6902713174,7.536,2.198,7.85,65.94,25.97,70.8697714121,134.53,74.296,59.318,95.0711351568,7.536,2.198,7.85,66.76,57.12,87.8612087329,133.24,86.336,26.868,90.4200990931,7.536,2.198,7.85,78.8,24.67,82.571477521,134.53
2021-11-16 03:00:00,7.4200800000000005,2.16419,7.72925,7.4200800000000005,2.16419,7.72925,0.0,0.0,0.0,133.24,71.81008,27.88419,77.0338603574,7.4200800000000005,2.16419,7.72925,64.39,25.72,69.3367903786,134.63,72.62008,59.63419,93.9676148264,7.4200800000000005,2.16419,7.72925,65.2,57.47,86.9128350705,133.24,84.43008,27.25419,88.71994861,7.4200800000000005,2.16419,7.72925,77.01,25.09,80.9941244783,134.63
2021-11-16 03:30:00,7.52496,2.19478,7.8385,7.52496,2.19478,7.8385,0.0,0.0,0.0,133.36,69.54496,27.44478,74.7644127286,7.52496,2.19478,7.8385,62.02,25.25,66.9629964981,134.66,70.31496,60.29478,92.6264222296,7.52496,2.19478,7.8385,62.79,58.1,85.5464441108,133.36,81.83496,28.90478,86.7896709583,7.52496,2.19478,7.8385,74.31,26.71,78.9645502742,134.66
2021-11-16 04:00:00,7.32432,2.13626,7.6295,7.32432,2.13626,7.6295,0.0,0.0,0.0,133.53,68.80432,27.47626,74.0876461649,7.32432,2.13626,7.6295,61.48,25.34,66.4974134835,134.84,69.58432,60.25626,92.047783564,7.32432,2.13626,7.6295,62.26,58.12,85.1718380687,133.53,80.99432,28.81626,85.9677655441,7.32432,2.13626,7.6295,73.67,26.68,78.3523535065,134.84
2021-11-16 04:30:00,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0.0,0.0,0.0,133.45,68.3636,27.1248,73.548192228,7.3536,2.1448,7.66,61.01,24.98,65.9258712495,134.78,69.1636,60.4648,91.8672716695,7.3536,2.1448,7.66,61.81,58.32,84.9805771927,133.45,80.4436,28.6348,85.3880820255,7.3536,2.1448,7.66,73.09,26.49,77.7423192348,134.78
2021-11-16 05:00:00,7.13928,2.08229,7.43675,7.13928,2.08229,7.43675,0.0,0.0,0.0,133.45,68.87928,27.23229,74.0672183355,7.13928,2.08229,7.43675,61.74,25.15,66.6659590796,134.78,69.66928,60.26229,92.1159713175,7.13928,2.08229,7.43675,62.53,58.18,85.4102646056,133.45,81.08928,28.87229,86.0760155953,7.13928,2.08229,7.43675,73.95,26.79,78.6530774986,134.78
2021-11-16 05:30:00,6.9384,2.0237,7.2275,6.9384,2.0237,7.2275,0.0,0.0,0.0,133.51,71.2284,27.9137,76.5026771705,6.9384,2.0237,7.2275,64.29,25.89,69.30725936,134.84,72.0284,57.5437,92.1920160114,6.9384,2.0237,7.2275,65.09,55.52,85.5521975171,133.51,83.8984,27.7937,88.382301861,6.9384,2.0237,7.2275,76.96,25.77,81.1599316165,134.84
2021-11-16 06:00:00,7.0584,2.0587,7.3525,7.0584,2.0587,7.3525,0.0,0.0,0.0,131.9,74.6884,27.9387,79.7428871577,7.0584,2.0587,7.3525,67.63,25.88,72.412645995,133.19,76.1484,49.5787,90.8659799719,7.0584,2.0587,7.3525,69.09,47.52,83.8545079289,131.9,87.1884,32.7987,93.1534852609,7.0584,2.0587,7.3525,80.13,30.74,85.8240321821,133.19
2021-11-16 06:30:00,6.9144,2.0167,7.2025,6.9144,2.0167,7.2025,0.0,0.0,0.0,132.11,83.0744,24.4767,86.6052237353,6.9144,2.0167,7.2025,76.16,22.46,79.4027531009,133.37,85.8644,33.8667,92.3019423211,6.9144,2.0167,7.2025,78.95,31.85,85.1323968886,132.11,94.9844,39.0167,102.6856325016,6.9144,2.0167,7.2025,88.07,37.0,95.5265664619,133.37
2021-11-16 07:00:00,7.11672,2.07571,7.41325,7.11672,2.07571,7.41325,0.0,0.0,0.0,133.55,91.10672,5.56571,91.2765663079,7.11672,2.07571,7.41325,83.99,3.49,84.0624779554,134.82,93.26672,18.60571,95.104434724,7.11672,2.07571,7.41325,86.15,16.53,87.7215104749,133.55,107.26672,24.53571,110.0370405126,7.11672,2.07571,7.41325,100.15,22.46,102.6375861953,134.82
2021-11-16 07:30:00,6.95808,2.02944,7.248,6.95808,2.02944,7.248,0.0,0.0,0.0,131.83,98.57808,8.84944,98.9744939103,6.95808,2.02944,7.248,91.62,6.82,91.8734825725,133.13,100.85808,26.89944,104.3835819159,6.95808,2.02944,7.248,93.9,24.87,97.13766983,131.83,120.96808,15.81944,121.9980781029,6.95808,2.02944,7.248,114.01,13.79,114.840951755,133.13
2021-11-16 08:00:00,7.26192,2.11806,7.5645,7.26192,2.11806,7.5645,0.0,0.0,0.0,131.65,102.25192,5.5480599999999995,102.4023247463,7.26192,2.11806,7.5645,94.99,3.43,95.051906872,132.95,104.12192,25.26806,107.1440576077,7.26192,2.11806,7.5645,96.86,23.15,99.5880620356,131.65,125.31192,10.04806,125.7141233269,7.26192,2.11806,7.5645,118.05,7.93,118.3160487846,132.95
2021-11-16 08:30:00,7.6644,2.23545,7.983750000000001,7.6644,2.23545,7.983750000000001,0.0,0.0,0.0,132.11,105.2844,3.78545,105.3524300387,7.6644,2.23545,7.983750000000001,97.62,1.55,97.6323045923,133.41,106.6844,20.46545,108.6296269305,7.6644,2.23545,7.983750000000001,99.02,18.23,100.6841263556,132.11,127.9344,4.87545,128.0272655182,7.6644,2.23545,7.983750000000001,120.27,2.64,120.2989713173,133.41
2021-11-16 09:00:00,7.61616,2.22138,7.9335,7.61616,2.22138,7.9335,0.0,0.0,0.0,133.02,105.54616,3.94138,105.6197252744,7.61616,2.22138,7.9335,97.93,1.72,97.9451035019,134.32,106.96616,20.40138,108.8943326856,7.61616,2.22138,7.9335,99.35,18.18,100.9996777223,133.02,128.13616,6.49138,128.3004813469,7.61616,2.22138,7.9335,120.52,4.27,120.5956189088,134.32
2021-11-16 09:30:00,7.68456,2.24133,8.00475,7.68456,2.24133,8.00475,0.0,0.0,0.0,132.77,107.04456,4.79133,107.1517366577,7.68456,2.24133,8.00475,99.36,2.55,99.392716534,134.05,108.49456,19.41133,110.2173728682,7.68456,2.24133,8.00475,100.81,17.17,102.2617474914,132.77,129.86456,7.47133,130.0793016431,7.68456,2.24133,8.00475,122.18,5.23,122.291885667,134.05
2021-11-16 10:00:00,7.52232,2.19401,7.83575,7.52232,2.19401,7.83575,0.0,0.0,0.0,132.77,107.79232,5.18401,107.9169041933,7.52232,2.19401,7.83575,100.27,2.99,100.3145702279,134.05,109.22232,18.90401,110.846185231,7.52232,2.19401,7.83575,101.7,16.71,103.0636410185,132.77,130.76232,7.9440100000000005,131.003403111,7.52232,2.19401,7.83575,123.24,5.75,123.3740657513,134.05
2021-11-16 10:30:00,7.48872,2.18421,7.80075,7.48872,2.18421,7.80075,0.0,0.0,0.0,133.11,107.74872,5.2542100000000005,107.8767508982,7.48872,2.18421,7.80075,100.26,3.07,100.3069912818,134.43,109.20872,18.93421,110.8379394989,7.48872,2.18421,7.80075,101.72,16.75,103.0898680764,133.11,130.77872,8.05421,131.0265007682,7.48872,2.18421,7.80075,123.29,5.87,123.4296601308,134.43
2021-11-16 11:00:00,7.87224,2.29607,8.20025,7.87224,2.29607,8.20025,0.0,0.0,0.0,133.11,107.11224,5.51607,107.2541793408,7.87224,2.29607,8.20025,99.24,3.22,99.2922252747,134.43,108.60224,18.80607,110.2184866611,7.87224,2.29607,8.20025,100.73,16.51,102.0740564492,133.11,129.94224,8.35607,130.2106356718,7.87224,2.29607,8.20025,122.07,6.06,122.2203276873,134.43
2021-11-16 11:30:00,7.87032,2.29551,8.19825,7.87032,2.29551,8.19825,0.0,0.0,0.0,132.82,106.81032,5.34551,106.9439990634,7.87032,2.29551,8.19825,98.94,3.05,98.9869996515,134.11,108.28032,18.87551,109.9132047438,7.87032,2.29551,8.19825,100.41,16.58,101.7696639476,132.82,129.49032,8.56551,129.7733059426,7.87032,2.29551,8.19825,121.62,6.27,121.7815146071,134.11
2021-11-16 12:00:00,8.06496,2.35228,8.401,8.06496,2.35228,8.401,0.0,0.0,0.0,132.43,105.93496,5.28228,106.0665745285,8.06496,2.35228,8.401,97.87,2.93,97.9138488673,133.7,107.41496,19.09228,109.0985278883,8.06496,2.35228,8.401,99.35,16.74,100.7504347385,132.43,128.48496,8.06228,128.7376607874,8.06496,2.35228,8.401,120.42,5.71,120.5553005886,133.7
2021-11-16 12:30:00,8.31432,2.42501,8.66075,8.31432,2.42501,8.66075,0.0,0.0,0.0,132.58,105.06432,4.73501,105.1709639433,8.31432,2.42501,8.66075,96.75,2.31,96.7775728152,133.87,106.53432,19.75501,108.3504580422,8.31432,2.42501,8.66075,98.22,17.33,99.7371410258,132.58,127.44432,7.16501,127.645572068,8.31432,2.42501,8.66075,119.13,4.74,119.2242613733,133.87
2021-11-16 13:00:00,8.10768,2.36474,8.4455,8.10768,2.36474,8.4455,0.0,0.0,0.0,132.49,105.93768,4.66474,106.0403312096,8.10768,2.36474,8.4455,97.83,2.3,97.8570329614,133.78,107.39768,19.67474,109.1849672045,8.10768,2.36474,8.4455,99.29,17.31,100.7875994356,132.49,128.39768,8.01474,128.6475817365,8.10768,2.36474,8.4455,120.29,5.65,120.4226166465,133.78
2021-11-16 13:30:00,8.56944,2.49942,8.9265,8.56944,2.49942,8.9265,0.0,0.0,0.0,132.23,107.30944,4.98942,107.4253704906,8.56944,2.49942,8.9265,98.74,2.49,98.7713911009,133.46,108.76944,19.56942,110.5158507955,8.56944,2.49942,8.9265,100.2,17.07,101.6436171139,132.23,130.08944,7.46942,130.3037015386,8.56944,2.49942,8.9265,121.52,4.97,121.6215905997,133.46
2021-11-16 14:00:00,8.88912,2.59266,9.2595,8.88912,2.59266,9.2595,0.0,0.0,0.0,132.23,107.49912,5.41266,107.6352994563,8.88912,2.59266,9.2595,98.61,2.8200000000000003,98.6503142418,133.46,108.95912,19.39266,110.6714285308,8.88912,2.59266,9.2595,100.07,16.8,101.4704139146,132.23,130.29912,7.50266,130.5149438948,8.88912,2.59266,9.2595,121.41,4.91,121.5092432698,133.46
2021-11-16 14:30:00,8.05968,2.35074,8.3955,8.05968,2.35074,8.3955,0.0,0.0,0.0,132.49,107.63968,5.44074,107.7770957219,8.05968,2.35074,8.3955,99.58,3.09,99.6279303208,133.7,109.07968,18.89074,110.7033723364,8.05968,2.35074,8.3955,101.02,16.54,102.3650917061,132.49,130.66968,7.19074,130.8673833048,8.05968,2.35074,8.3955,122.61,4.84,122.7054917271,133.7
2021-11-16 15:00:00,8.46792,2.46981,8.82075,8.46792,2.46981,8.82075,0.0,0.0,0.0,132.49,106.45792,4.92981,106.57200269,8.46792,2.46981,8.82075,97.99,2.46,98.0208737974,133.7,107.89792,19.71981,109.6851496182,8.46792,2.46981,8.82075,99.43,17.25,100.9152486,132.49,129.25792,6.14981,129.4041345775,8.46792,2.46981,8.82075,120.79,3.68,120.8460446188,133.7
2021-11-16 15:30:00,8.8488,2.5809,9.2175,8.8488,2.5809,9.2175,0.0,0.0,0.0,132.59,106.1488,4.7409,106.2546181314,8.8488,2.5809,9.2175,97.3,2.16,97.3239723809,133.82,107.5688,20.0809,109.4270957224,8.8488,2.5809,9.2175,98.72,17.5,100.2591063196,132.59,128.8188,5.8809000000000005,128.9529690168,8.8488,2.5809,9.2175,119.97,3.3,120.0153777647,133.82
2021-11-16 16:00:00,9.23592,2.69381,9.62075,9.23592,2.69381,9.62075,0.0,0.0,0.0,132.59,109.37592,5.09381,109.4944691579,9.23592,2.69381,9.62075,100.14,2.4,100.1687556077,133.82,110.81592,19.95381,112.5980579715,9.23592,2.69381,9.62075,101.58,17.26,103.0359354788,132.59,132.54592,6.51381,132.7058801612,9.23592,2.69381,9.62075,123.31,3.8200000000000003,123.3691553833,133.82
2021-11-16 16:30:00,9.40992,2.74456,9.802,9.40992,2.74456,9.802,0.0,0.0,0.0,132.59,113.09992,5.17456,113.2182316378,9.40992,2.74456,9.802,103.69,2.43,103.7184699077,133.74,114.55992,20.11456,116.3123845272,9.40992,2.74456,9.802,105.15,17.37,106.5750411682,132.59,137.04992,6.31456,137.1953142057,9.40992,2.74456,9.802,127.64,3.5700000000000003,127.6899154201,133.74
2021-11-16 17:00:00,9.72648,2.83689,10.13175,9.72648,2.83689,10.13175,0.0,0.0,0.0,133.07,117.15648,5.40689,117.281180355,9.72648,2.83689,10.13175,107.43,2.5700000000000003,107.4607360853,134.32,118.64648,19.90689,120.3049104811,9.72648,2.83689,10.13175,108.92,17.07,110.2494956905,133.07,141.83648,6.62689,141.991206523,9.72648,2.83689,10.13175,132.11,3.79,132.1643529852,134.32
2021-11-16 17:30:00,10.092,2.9435000000000002,10.5125,10.092,2.9435000000000002,10.5125,0.0,0.0,0.0,132.54,118.632,5.2735,118.7491525286,10.092,2.9435000000000002,10.5125,108.54,2.33,108.5650058721,133.81,120.212,20.2335,121.9029099991,10.092,2.9435000000000002,10.5125,110.12,17.29,111.4690921287,132.54,143.502,6.6035,143.6538555565,10.092,2.9435000000000002,10.5125,133.41,3.66,133.4601951894,133.81
2021-11-16 18:00:00,10.76064,3.13852,11.209,10.76064,3.13852,11.209,0.0,0.0,0.0,132.4,117.93064,4.59852,118.0202619765,10.76064,3.13852,11.209,107.17,1.46,107.1799444859,133.58,119.50064,21.46852,121.413756681,10.76064,3.13852,11.209,108.74,18.33,110.2740971398,132.4,142.63064,5.67852,142.7436340304,10.76064,3.13852,11.209,131.87,2.54,131.8944597017,133.58
2021-11-16 18:30:00,11.26992,3.28706,11.7395,11.26992,3.28706,11.7395,0.0,0.0,0.0,134.17,114.91992,4.90706,115.024637581,11.26992,3.28706,11.7395,103.65,1.62,103.6626591401,135.44,116.50992,25.03706,119.1696934285,11.26992,3.28706,11.7395,105.24,21.75,107.4640409625,134.17,138.47992,6.61706,138.6379231172,11.26992,3.28706,11.7395,127.21,3.33,127.2535775529,135.44
2021-11-16 19:00:00,10.95384,3.19487,11.41025,10.95384,3.19487,11.41025,0.0,0.0,0.0,134.17,111.93384,5.07487,112.0488234774,10.95384,3.19487,11.41025,100.98,1.88,100.9974989789,135.44,113.48384,25.00487,116.2059613998,10.95384,3.19487,11.41025,102.53,21.81,104.8240287339,134.17,135.00384,5.42487,135.1127900284,10.95384,3.19487,11.41025,124.05,2.23,124.0700423148,135.44
2021-11-16 19:30:00,11.55768,3.37099,12.03925,11.55768,3.37099,12.03925,0.0,0.0,0.0,133.45,108.98768,5.86099,109.1451583698,11.55768,3.37099,12.03925,97.43,2.49,97.4618130346,134.7,110.52768,25.78099,113.4946143725,11.55768,3.37099,12.03925,98.97,22.41,101.4754600876,133.45,131.37768,4.93099,131.4701846981,11.55768,3.37099,12.03925,119.82,1.56,119.8301548025,134.7
2021-11-16 20:00:00,12.97536,3.7844800000000003,13.516,12.97536,3.7844800000000003,13.516,0.0,0.0,0.0,133.3,105.47536,21.33448,107.61139160889999,12.97536,3.7844800000000003,13.516,92.5,17.55,94.1501593201,134.52,107.32536,52.78448,119.6032366953,12.97536,3.7844800000000003,13.516,94.35,49.0,106.3152035224,133.3,126.78536,8.56448,127.074300423,12.97536,3.7844800000000003,13.516,113.81,4.78,113.910335352,134.52
2021-11-16 20:30:00,12.43296,3.62628,12.951,12.43296,3.62628,12.951,0.0,0.0,0.0,133.08,102.64296,25.79628,105.8348964161,12.43296,3.62628,12.951,90.21,22.17,92.894310913,134.36,104.78296,61.88628,121.6937975355,12.43296,3.62628,12.951,92.35,58.26,109.1913462688,133.08,123.26296,8.68628,123.5686399059,12.43296,3.62628,12.951,110.83,5.06,110.9454483068,134.36
2021-11-16 21:00:00,12.70368,3.70524,13.233,12.70368,3.70524,13.233,0.0,0.0,0.0,133.93,98.91368,25.17524,102.0671778791,12.70368,3.70524,13.233,86.21,21.47,88.8432608587,135.15,100.98368,63.48524,119.2815129188,12.70368,3.70524,13.233,88.28,59.78,106.6161657536,133.93,119.00368,6.50524,119.1813492162,12.70368,3.70524,13.233,106.3,2.8,106.3368703696,135.15
2021-11-16 21:30:00,12.89832,3.76201,13.43575,12.89832,3.76201,13.43575,0.0,0.0,0.0,134.65,95.12832,35.07201,101.3875887447,12.89832,3.76201,13.43575,82.23,31.31,87.9891413755,135.94,97.09832,52.71201,110.4836627971,12.89832,3.76201,13.43575,84.2,48.95,97.394776554,134.65,109.67832,26.37201,112.8043296574,12.89832,3.76201,13.43575,96.78,22.61,99.3860176282,135.94
2021-11-16 22:00:00,12.1704,3.5497,12.6775,12.1704,3.5497,12.6775,0.0,0.0,0.0,134.02,91.4504,38.6897,99.2978778537,12.1704,3.5497,12.6775,79.28,35.14,86.7187292342,135.23,93.6004,46.6797,104.594594852,12.1704,3.5497,12.6775,81.43,43.13,92.1468491051,134.02,102.4504,39.6797,109.8661142129,12.1704,3.5497,12.6775,90.28,36.13,97.241222226,135.23
2021-11-16 22:30:00,14.31408,4.17494,14.9105,14.31408,4.17494,14.9105,0.0,0.0,0.0,132.38,84.94408,31.95494,90.755798258,14.31408,4.17494,14.9105,70.63,27.78,75.8968069157,136.55,86.15408,56.45494,103.0033288348,14.31408,4.17494,14.9105,71.84,52.28,88.8492205931,132.38,98.07408,26.10494,101.4888814612,14.31408,4.17494,14.9105,83.76,21.93,86.583269169,136.55
2021-11-16 23:00:00,12.5376,3.6568,13.06,12.5376,3.6568,13.06,0.0,0.0,0.0,132.38,80.4976,31.4468,86.4220159219,12.5376,3.6568,13.06,67.96,27.79,73.4223787411,133.59,81.6676,54.9468,98.431436645,12.5376,3.6568,13.06,69.13,51.29,86.0791554327,132.38,93.4676,27.7668,97.5048072251,12.5376,3.6568,13.06,80.93,24.11,84.444993931,133.59
2021-11-16 23:30:00,12.30192,3.58806,12.8145,12.30192,3.58806,12.8145,0.0,0.0,0.0,131.5,75.83192,30.80806,81.8511860137,12.30192,3.58806,12.8145,63.53,27.22,69.1157673762,132.7,76.93192,57.34806,95.9547825835,12.30192,3.58806,12.8145,64.63,53.76,84.0664885671,131.5,88.03192,28.78806,92.6194976096,12.30192,3.58806,12.8145,75.73,25.2,79.8127364523,132.7
2021-11-17 00:00:00,14.22744,4.14967,14.82025,14.22744,4.14967,14.82025,0.0,0.0,0.0,133.09,72.76744,30.72967,78.9899546934,14.22744,4.14967,14.82025,58.54,26.58,64.2917413048,134.29,73.78744,58.82967,94.3690435157,14.22744,4.14967,14.82025,59.56,54.68,80.8535466136,133.09,84.16744,29.59967,89.2205044833,14.22744,4.14967,14.82025,69.94,25.45,74.4265147646,134.29
2021-11-17 00:30:00,12.28272,3.58246,12.7945,12.28272,3.58246,12.7945,0.0,0.0,0.0,133.4,73.94272,29.22246,79.5077229548,12.28272,3.58246,12.7945,61.66,25.64,66.7784785691,134.62,75.00272,59.07246,95.4723181757,12.28272,3.58246,12.7945,62.72,55.49,83.7432892834,133.4,85.67272,28.18246,90.1890570072,12.28272,3.58246,12.7945,73.39,24.6,77.4031788753,134.62
2021-11-17 01:00:00,11.75256,3.42783,12.24225,11.75256,3.42783,12.24225,0.0,0.0,0.0,133.27,76.63256,29.53783,82.1281477525,11.75256,3.42783,12.24225,64.88,26.11,69.9367321227,134.48,77.75256,58.24783,97.1507606057,11.75256,3.42783,12.24225,66.0,54.82,85.7976246757,133.27,88.87256000000001,27.48783,93.0264087185,11.75256,3.42783,12.24225,77.12,24.06,80.7860012626,134.48
2021-11-17 01:30:00,12.61008,3.67794,13.1355,12.61008,3.67794,13.1355,0.0,0.0,0.0,133.02,76.78008,30.15794,82.4904966032,12.61008,3.67794,13.1355,64.17,26.48,69.4188684725,134.23,77.89008,58.78794,97.5852778438,12.61008,3.67794,13.1355,65.28,55.11,85.4317885801,133.02,89.03008,28.08794,93.355704262,12.61008,3.67794,13.1355,76.42,24.41,80.2238399729,134.23
2021-11-17 02:00:00,12.48024,3.64007,13.00025,12.48024,3.64007,13.00025,0.0,0.0,0.0,133.64,75.14024,30.48007,81.0869307254,12.48024,3.64007,13.00025,62.66,26.84,68.1664228194,134.86,76.23024,59.77007,96.8685230519,12.48024,3.64007,13.00025,63.75,56.13,84.9390334299,133.64,87.22024,29.34007,92.022877445,12.48024,3.64007,13.00025,74.74,25.7,79.0351668563,134.86
2021-11-17 02:30:00,11.27784,3.28937,11.74775,11.27784,3.28937,11.74775,0.0,0.0,0.0,134.14,73.79784,30.13937,79.7151354052,11.27784,3.28937,11.74775,62.52,26.85,68.0416997142,135.33,74.87784,58.76937,95.186815123,11.27784,3.28937,11.74775,63.6,55.48,84.3978103981,134.14,85.91784,29.48937,90.8377574209,11.27784,3.28937,11.74775,74.64,26.2,79.1048013713,135.33
2021-11-17 03:00:00,11.65752,3.40011,12.14325,11.65752,3.40011,12.14325,0.0,0.0,0.0,134.14,72.62752,29.90011,78.5415383053,11.65752,3.40011,12.14325,60.97,26.5,66.4800037605,135.33,73.69752,60.17011,95.1407724982,11.65752,3.40011,12.14325,62.04,56.77,84.0939623279,134.14,84.42752,29.52011,89.4396054763,11.65752,3.40011,12.14325,72.77,26.12,77.3157635932,135.33
2021-11-17 03:30:00,12.92064,3.76852,13.459,12.92064,3.76852,13.459,0.0,0.0,0.0,134.93,70.45064,29.22852,76.2731870175,12.92064,3.76852,13.459,57.53,25.46,62.9119424275,136.16,71.44064,61.84852,94.4934096633,12.92064,3.76852,13.459,58.52,58.08,82.4492377163,134.93,81.62064,30.01852,86.9657427784,12.92064,3.76852,13.459,68.7,26.25,73.5442213909,136.16
2021-11-17 04:00:00,12.98184,3.78637,13.52275,12.98184,3.78637,13.52275,0.0,0.0,0.0,135.19,69.20184,28.97637,75.0234941719,12.98184,3.78637,13.52275,56.22,25.19,61.6053934327,136.43,70.18184,61.86637,93.5571397744,12.98184,3.78637,13.52275,57.2,58.08,81.5176447157,135.19,80.12184,30.16637,85.6126107765,12.98184,3.78637,13.52275,67.14,26.38,72.1365649307,136.43
2021-11-17 04:30:00,14.83752,4.32761,15.45575,14.83752,4.32761,15.45575,0.0,0.0,0.0,134.9,68.14752,29.36761,74.2060711752,14.83752,4.32761,15.45575,53.31,25.04,58.8978581954,136.12,69.07752,62.53761,93.1807728765,14.83752,4.32761,15.45575,54.24,58.21,79.5636958669,134.9,78.64752,30.88761,84.4954250458,14.83752,4.32761,15.45575,63.81,26.56,69.1169277384,136.12
2021-11-17 05:00:00,15.01224,4.37857,15.63775,15.01224,4.37857,15.63775,0.0,0.0,0.0,134.9,67.79224,29.31857,73.8604518742,15.01224,4.37857,15.63775,52.78,24.94,58.37578265,136.12,68.68224,62.78857,93.0572652406,15.01224,4.37857,15.63775,53.67,58.41,79.3233698225,134.9,78.33224,31.13857,84.2944266548,15.01224,4.37857,15.63775,63.32,26.76,68.7424177637,136.12
2021-11-17 05:30:00,13.325520000000001,3.88661,13.88075,13.325520000000001,3.88661,13.88075,0.0,0.0,0.0,135.06,70.03552,29.40661,75.9586912299,13.325520000000001,3.88661,13.88075,56.71,25.52,62.1875751256,136.28,70.95552,59.49661,92.598771158,13.325520000000001,3.88661,13.88075,57.63,55.61,80.0855105497,135.06,81.30552,31.53661,87.2074844997,13.325520000000001,3.88661,13.88075,67.98,27.65,73.3880296779,136.28
2021-11-17 06:00:00,12.93624,3.77307,13.47525,12.93624,3.77307,13.47525,0.0,0.0,0.0,133.26,73.90624,30.19307,79.8357926432,12.93624,3.77307,13.47525,60.97,26.42,66.4481549781,134.44,74.88624,59.33307,95.5424624812,12.93624,3.77307,13.47525,61.95,55.56,83.2148790782,133.26,85.72624,29.45307,90.6447547129,12.93624,3.77307,13.47525,72.79,25.68,77.1870876507,134.44
2021-11-17 06:30:00,12.27864,3.58127,12.79025,12.27864,3.58127,12.79025,0.0,0.0,0.0,134.02,81.82864000000001,31.71127,87.7583669473,12.27864,3.58127,12.79025,69.55,28.13,75.0233257061,135.21,82.89864,56.60127,100.3787242371,12.27864,3.58127,12.79025,70.62,53.02,88.3080109616,134.02,94.85864,26.12127,98.3894421626,12.27864,3.58127,12.79025,82.58,22.54,85.6008644816,135.21
2021-11-17 07:00:00,11.73528,3.42279,12.22425,11.73528,3.42279,12.22425,0.0,0.0,0.0,133.34,89.28528,19.96279,91.4897492032,11.73528,3.42279,12.22425,77.55,16.54,79.2942248843,134.57,91.93528,25.69279,95.4579235405,11.73528,3.42279,12.22425,80.2,22.27,83.2345655362,133.34,106.12528,18.26279,107.6852104686,11.73528,3.42279,12.22425,94.39,14.84,95.5494515944,134.57
2021-11-17 07:30:00,11.1888,3.2634,11.655,11.1888,3.2634,11.655,0.0,0.0,0.0,132.4,99.1388,5.9334,99.3161965693,11.1888,3.2634,11.655,87.95,2.67,87.9905188074,133.65,101.9888,6.2034,102.1772846429,11.1888,3.2634,11.655,90.8,2.94,90.8475844478,132.4,115.5288,25.7834,118.3709734056,11.1888,3.2634,11.655,104.34,22.52,106.7426156697,133.65
2021-11-17 08:00:00,11.0808,3.2319,11.5425,11.0808,3.2319,11.5425,0.0,0.0,0.0,132.54,103.1408,4.5719,103.2420790872,11.0808,3.2319,11.5425,92.06,1.34,92.0697518189,133.85,105.9808,4.7819,106.0886258571,11.0808,3.2319,11.5425,94.9,1.55,94.912657217,132.54,119.5508,26.5219,122.4573597635,11.0808,3.2319,11.5425,108.47,23.29,110.94216962,133.85
2021-11-17 08:30:00,10.19664,2.9740200000000003,10.6215,10.19664,2.9740200000000003,10.6215,0.0,0.0,0.0,132.9,105.54664,5.62402,105.6963708755,10.19664,2.9740200000000003,10.6215,95.35,2.65,95.3868177475,134.18,108.43664,5.83402,108.5934651986,10.19664,2.9740200000000003,10.6215,98.24,2.86,98.2816218832,132.9,122.38664,24.49402,124.8136477564,10.19664,2.9740200000000003,10.6215,112.19,21.52,114.2353119661,134.18
2021-11-17 09:00:00,10.17816,2.96863,10.60225,10.17816,2.96863,10.60225,0.0,0.0,0.0,132.19,106.88816,6.93863,107.1131333426,10.17816,2.96863,10.60225,96.71,3.9699999999999998,96.7914510688,133.52,109.77816,7.17863,110.012622647,10.17816,2.96863,10.60225,99.6,4.21,99.6889366981,132.19,123.86816,23.08863,126.0016106923,10.17816,2.96863,10.60225,113.69,20.12,115.4566173937,133.52
2021-11-17 09:30:00,10.57584,3.08462,11.0165,10.57584,3.08462,11.0165,0.0,0.0,0.0,132.49,108.26584,7.39462,108.5180746044,10.57584,3.08462,11.0165,97.69,4.31,97.7850305517,133.82,111.20584,7.61462,111.4662338462,10.57584,3.08462,11.0165,100.63,4.53,100.7319105348,132.49,125.44584,22.84462,127.5089621801,10.57584,3.08462,11.0165,114.87,19.76,116.5571726665,133.82
2021-11-17 10:00:00,10.8576,3.1668,11.31,10.8576,3.1668,11.31,0.0,0.0,0.0,132.49,107.5676,7.3468,107.8181990204,10.8576,3.1668,11.31,96.71,4.18,96.8002918384,133.82,110.4776,7.5868,110.7377967814,10.8576,3.1668,11.31,99.62,4.42,99.718006398,132.49,124.6076,23.0668,126.7246275986,10.8576,3.1668,11.31,113.75,19.9,115.4775844049,133.82
2021-11-17 10:30:00,10.5624,3.0807,11.0025,10.5624,3.0807,11.0025,0.0,0.0,0.0,132.56,105.7524,7.0107,105.9845272681,10.5624,3.0807,11.0025,95.19,3.93,95.2710921529,133.9,108.6424,7.2407,108.8834184541,10.5624,3.0807,11.0025,98.08,4.16,98.1681822181,132.56,122.6024,23.3307,124.8025242062,10.5624,3.0807,11.0025,112.04,20.25,113.8552769967,133.9
2021-11-17 11:00:00,11.42232,3.33151,11.89825,11.42232,3.33151,11.89825,0.0,0.0,0.0,132.79,104.73232,7.56151,105.0049298179,11.42232,3.33151,11.89825,93.31,4.23,93.4058295825,134.15,107.65232,7.80151,107.9346355887,11.42232,3.33151,11.89825,96.23,4.47,96.3337625135,132.79,121.30232,23.23151,123.5069062614,11.42232,3.33151,11.89825,109.88,19.9,111.6674724349,134.15
2021-11-17 11:30:00,12.26352,3.57686,12.7745,12.26352,3.57686,12.7745,0.0,0.0,0.0,132.86,102.16352,7.21686,102.418103317,12.26352,3.57686,12.7745,89.9,3.64,89.9736605902,134.2,105.04352,7.43686,105.3064479538,12.26352,3.57686,12.7745,92.78,3.86,92.860260607,132.86,118.21352,24.30686,120.6866179568,12.26352,3.57686,12.7745,105.95,20.73,107.9589523847,134.2
2021-11-17 12:00:00,14.32848,4.17914,14.9255,14.32848,4.17914,14.9255,0.0,0.0,0.0,133.32,100.22848,6.94914,100.4690935057,14.32848,4.17914,14.9255,85.9,2.77,85.9446502116,134.65,103.01848,7.16914,103.2676318594,14.32848,4.17914,14.9255,88.69,2.99,88.7403865216,133.32,115.64848,25.74914,118.4803322795,14.32848,4.17914,14.9255,101.32,21.57,103.5905753435,134.65
2021-11-17 12:30:00,14.01456,4.08758,14.5985,14.01456,4.08758,14.5985,0.0,0.0,0.0,133.01,101.46456,7.34758,101.7302505052,14.01456,4.08758,14.5985,87.45,3.26,87.5107427691,134.39,104.26456,7.56758,104.5388288582,14.01456,4.08758,14.5985,90.25,3.48,90.317068708,133.01,117.08456,25.00758,119.7254076955,14.01456,4.08758,14.5985,103.07,20.92,105.171627828,134.39
2021-11-17 13:00:00,15.594,4.54825,16.24375,15.594,4.54825,16.24375,0.0,0.0,0.0,132.69,100.924,7.42825,101.1969993333,15.594,4.54825,16.24375,85.33,2.88,85.3785880652,134.0,103.684,7.65825,103.9664400134,15.594,4.54825,16.24375,88.09,3.11,88.1448818707,132.69,116.284,25.85825,119.1243793229,15.594,4.54825,16.24375,100.69,21.31,102.9203196653,134.0
2021-11-17 13:30:00,15.87528,4.6302900000000005,16.53675,15.87528,4.6302900000000005,16.53675,0.0,0.0,0.0,133.31,101.22528,6.66029,101.4441559379,15.87528,4.6302900000000005,16.53675,85.35,2.03,85.3741377702,134.63,104.10528,6.86029,104.3310735244,15.87528,4.6302900000000005,16.53675,88.23,2.23,88.2581769583,133.31,116.49528,26.07029,119.3767577167,15.87528,4.6302900000000005,16.53675,100.62,21.44,102.8788510822,134.63
2021-11-17 14:00:00,14.55408,4.24494,15.1605,14.55408,4.24494,15.1605,0.0,0.0,0.0,133.92,102.22408,6.56494,102.4346668323,14.55408,4.24494,15.1605,87.67,2.32,87.7006915594,135.23,105.17408,6.79494,105.3933504233,14.55408,4.24494,15.1605,90.62,2.55,90.6558707421,133.92,117.67408,24.26494,120.1498082273,14.55408,4.24494,15.1605,103.12,20.02,105.0453939971,135.23
2021-11-17 14:30:00,12.45984,3.6341200000000002,12.979,12.45984,3.6341200000000002,12.979,0.0,0.0,0.0,132.8,102.67984,5.79412,102.8431882479,12.45984,3.6341200000000002,12.979,90.22,2.16,90.2458530903,134.08,105.62984,6.01412,105.8009108552,12.45984,3.6341200000000002,12.979,93.17,2.38,93.2003932395,132.8,118.48984,23.83412,120.8631766064,12.45984,3.6341200000000002,12.979,106.03,20.2,107.937022842,134.08
2021-11-17 15:00:00,11.82168,3.44799,12.31425,11.82168,3.44799,12.31425,0.0,0.0,0.0,132.8,104.05168,5.8379900000000005,104.2153263108,11.82168,3.44799,12.31425,92.23,2.39,92.2609614084,134.08,107.02168,6.05799,107.1929999247,11.82168,3.44799,12.31425,95.2,2.61,95.2357711157,132.8,120.29168,24.03799,122.6699361721,11.82168,3.44799,12.31425,108.47,20.59,110.4069246017,134.08
2021-11-17 15:30:00,11.21256,3.27033,11.67975,11.21256,3.27033,11.67975,0.0,0.0,0.0,133.57,103.86256,14.44033,104.8615968802,11.21256,3.27033,11.67975,92.65,11.17,93.3209054821,134.85,106.89256,14.54033,107.8769696453,11.21256,3.27033,11.67975,95.68,11.27,96.3414516187,133.57,125.99256,14.73033,126.8507303773,11.21256,3.27033,11.67975,114.78,11.46,115.3506827028,134.85
2021-11-17 16:00:00,10.72152,3.12711,11.16825,10.72152,3.12711,11.16825,0.0,0.0,0.0,133.57,107.35152,15.79711,108.5075920416,10.72152,3.12711,11.16825,96.63,12.67,97.4570972274,134.85,110.47152,15.85711,111.6037842936,10.72152,3.12711,11.16825,99.75,12.73,100.5590145139,133.57,131.25152,13.21711,131.9153270059,10.72152,3.12711,11.16825,120.53,10.09,120.9515977571,134.85
2021-11-17 16:30:00,12.29136,3.58498,12.8035,12.29136,3.58498,12.8035,0.0,0.0,0.0,133.72,111.83136,15.66498,112.9231804274,12.29136,3.58498,12.8035,99.54,12.08,100.270324623,135.02,115.04136,15.72498,116.111108455,12.29136,3.58498,12.8035,102.75,12.14,103.4646901121,133.72,136.46136,14.20498,137.1987034554,12.29136,3.58498,12.8035,124.17,10.62,124.6233256658,135.02
2021-11-17 17:00:00,12.18936,3.55523,12.69725,12.18936,3.55523,12.69725,0.0,0.0,0.0,133.85,116.96936,15.27523,117.9625526613,12.18936,3.55523,12.69725,104.78,11.72,105.433423543,135.15,120.25936,15.32523,121.2319114019,12.18936,3.55523,12.69725,108.07,11.77,108.7090511411,133.85,142.58936,15.06523,143.3830071527,12.18936,3.55523,12.69725,130.4,11.51,130.9069902641,135.15
2021-11-17 17:30:00,13.7076,3.99805,14.27875,13.7076,3.99805,14.27875,0.0,0.0,0.0,133.55,118.0876,17.07805,119.3161391663,13.7076,3.99805,14.27875,104.38,13.08,105.1963440429,134.82,121.3276,17.15805,122.5348326051,13.7076,3.99805,14.27875,107.62,13.16,108.4216306832,133.55,143.5876,13.98805,144.2673366239,13.7076,3.99805,14.27875,129.88,9.99,130.2636346031,134.82
2021-11-17 18:00:00,12.49752,3.64511,13.01825,12.49752,3.64511,13.01825,0.0,0.0,0.0,133.81,117.81752,17.50511,119.1108596857,12.49752,3.64511,13.01825,105.32,13.86,106.2280659713,135.15,121.09752,17.58511,122.3676650258,12.49752,3.64511,13.01825,108.6,13.94,109.4910206364,133.81,143.50752,13.59511,144.1500444414,12.49752,3.64511,13.01825,131.01,9.95,131.3872999951,135.15
2021-11-17 18:30:00,11.92272,3.47746,12.4195,11.92272,3.47746,12.4195,0.0,0.0,0.0,134.38,116.87272,9.22746,117.2364222341,11.92272,3.47746,12.4195,104.95,5.75,105.1073974561,135.71,120.10272,9.34746,120.4659219856,11.92272,3.47746,12.4195,108.18,5.87,108.3391402033,134.38,138.07272,21.07746,139.6722425117,11.92272,3.47746,12.4195,126.15,17.6,127.3718277328,135.71
2021-11-17 19:00:00,11.56104,3.37197,12.04275,11.56104,3.37197,12.04275,0.0,0.0,0.0,133.99,114.92104,3.43197,114.9722742785,11.56104,3.37197,12.04275,103.36,0.06,103.3600174149,135.33,118.13104,3.48197,118.1823452406,11.56104,3.37197,12.04275,106.57,0.11,106.5700567702,133.99,133.14104,27.10197,135.8714587769,11.56104,3.37197,12.04275,121.58,23.73,123.874167202,135.33
2021-11-17 19:30:00,11.0784,3.2312,11.54,11.0784,3.2312,11.54,0.0,0.0,0.0,134.11,112.0784,3.9812000000000003,112.1490869334,11.0784,3.2312,11.54,101.0,0.75,101.0027846151,135.41,115.2384,3.9412000000000003,115.3057756229,11.0784,3.2312,11.54,104.16,0.71,104.1624198068,134.11,129.7284,26.4212,132.3916068941,11.0784,3.2312,11.54,118.65,23.19,120.8949899706,135.41
2021-11-17 20:00:00,11.05512,3.22441,11.51575,11.05512,3.22441,11.51575,0.0,0.0,0.0,133.72,107.90512,6.04441,108.0742791531,11.05512,3.22441,11.51575,96.85,2.8200000000000003,96.891046542,134.98,111.00512,5.89441,111.1615074361,11.05512,3.22441,11.51575,99.95,2.67,99.9856559712,133.72,124.72512,27.45441,127.7110026093,11.05512,3.22441,11.51575,113.67,24.23,116.2237574681,134.98
2021-11-17 20:30:00,11.80608,3.44344,12.298,11.80608,3.44344,12.298,0.0,0.0,0.0,133.5,104.45608,25.32344,107.4818555031,11.80608,3.44344,12.298,92.65,21.88,95.1985131186,134.8,107.95608,38.82344,114.7247780665,11.80608,3.44344,12.298,96.15,35.38,102.4527544774,133.5,121.49608,24.11344,123.8658768346,11.80608,3.44344,12.298,109.69,20.67,111.6205402245,134.8
2021-11-17 21:00:00,12.45096,3.63153,12.96975,12.45096,3.63153,12.96975,0.0,0.0,0.0,133.31,101.03096,27.23153,104.6365667664,12.45096,3.63153,12.96975,88.58,23.6,91.6699318206,134.57,104.55096,39.22153,111.6657138627,12.45096,3.63153,12.96975,92.1,35.59,98.7373186794,133.31,116.85096,26.79153,119.8829968455,12.45096,3.63153,12.96975,104.4,23.16,106.9380456152,134.57
2021-11-17 21:30:00,12.77328,3.72554,13.3055,12.77328,3.72554,13.3055,0.0,0.0,0.0,133.96,97.09328,26.66554,100.6884106769,12.77328,3.72554,13.3055,84.32,22.94,87.3848156146,135.16,100.44328,40.81554,108.4193746645,12.77328,3.72554,13.3055,87.67,37.09,95.1929461672,133.96,112.32328,28.99554,116.0054333635,12.77328,3.72554,13.3055,99.55,25.27,102.7072314883,135.16
2021-11-17 22:00:00,13.56864,3.95752,14.134,13.56864,3.95752,14.134,0.0,0.0,0.0,134.97,92.08864,31.39752,97.2939971386,13.56864,3.95752,14.134,78.52,27.44,83.1765832431,136.2,93.64864,53.89752,108.0509622169,13.56864,3.95752,14.134,80.08,49.94,94.3758973467,134.97,106.51864,25.54752,109.5394743716,13.56864,3.95752,14.134,92.95,21.59,95.4244758959,136.2
2021-11-17 22:30:00,13.72128,4.00204,14.293,13.72128,4.00204,14.293,0.0,0.0,0.0,132.9,86.30128,30.87204,91.6569352717,13.72128,4.00204,14.293,72.58,26.87,77.3941425432,134.14,87.48128,56.39204,104.0818741463,13.72128,4.00204,14.293,73.76,52.39,90.4723698153,132.9,99.62128,25.45204,102.8212320924,13.72128,4.00204,14.293,85.9,21.45,88.5376332415,134.14
2021-11-17 23:00:00,14.7348,4.29765,15.34875,14.7348,4.29765,15.34875,0.0,0.0,0.0,131.73,80.6448,30.45765,86.2047110694,14.7348,4.29765,15.34875,65.91,26.16,70.9117317515,132.95,81.7648,58.19765,100.3615911819,14.7348,4.29765,15.34875,67.03,53.9,86.0129693709,131.73,93.0148,28.18765,97.1920605377,14.7348,4.29765,15.34875,78.28,23.89,81.8443064605,132.95
2021-11-17 23:30:00,14.6244,4.26545,15.23375,14.6244,4.26545,15.23375,0.0,0.0,0.0,132.4,76.3544,29.58545,81.8858550121,14.6244,4.26545,15.23375,61.73,25.32,66.7210259214,133.64,77.4144,60.26545,98.1066449893,14.6244,4.26545,15.23375,62.79,56.0,84.1343217718,132.4,87.8244,27.84545,92.1330251379,14.6244,4.26545,15.23375,73.2,23.58,76.904202746,133.64
2021-11-18 00:00:00,13.8456,4.0383,14.4225,13.8456,4.0383,14.4225,0.0,0.0,0.0,133.34,73.6956,28.0783,78.8633780043,13.8456,4.0383,14.4225,59.85,24.04,64.4976286386,134.54,74.7156,61.2483,96.6114648282,13.8456,4.0383,14.4225,60.87,57.21,83.535268001,133.34,84.7156,27.5583,89.085311821,13.8456,4.0383,14.4225,70.87,23.52,74.6709267386,134.54
2021-11-18 00:30:00,15.17832,4.42701,15.81075,15.17832,4.42701,15.81075,0.0,0.0,0.0,133.23,73.07832,28.28701,78.3619537069,15.17832,4.42701,15.81075,57.9,23.86,62.6235546739,134.42,74.08832,61.77701,96.4649061833,15.17832,4.42701,15.81075,58.91,57.35,82.2156347661,133.23,83.83832,28.12701,88.4307219916,15.17832,4.42701,15.81075,68.66,23.7,72.6352916976,134.42
2021-11-18 01:00:00,16.2,4.725,16.875,16.2,4.725,16.875,0.0,0.0,0.0,133.23,75.43,28.855,80.7607325685,16.2,4.725,16.875,59.23,24.13,63.9566243637,134.42,76.44,61.355,98.0179046144,16.2,4.725,16.875,60.24,56.63,82.6789846333,133.23,86.43,27.845,90.8046745768,16.2,4.725,16.875,70.23,23.12,73.9377258238,134.42
2021-11-18 01:30:00,13.18272,3.84496,13.732,13.18272,3.84496,13.732,0.0,0.0,0.0,132.84,76.64272,28.23496,81.6781457625,13.18272,3.84496,13.732,63.46,24.39,67.9856139194,134.03,77.72272,61.00496,98.8049915176,13.18272,3.84496,13.732,64.54,57.16,86.2129758215,132.84,88.25272,27.13496,92.3301069078,13.18272,3.84496,13.732,75.07,23.29,78.5998027987,134.03
2021-11-18 02:00:00,14.22456,4.14883,14.81725,14.22456,4.14883,14.81725,0.0,0.0,0.0,133.55,74.72456,29.18883,80.2231117818,14.22456,4.14883,14.81725,60.5,25.04,65.4771074499,134.75,75.77456,61.53883,97.6156316425,14.22456,4.14883,14.81725,61.55,57.39,84.1547063449,133.55,86.21456,29.49883,91.1215195624,14.22456,4.14883,14.81725,71.99,25.35,76.3228838554,134.75
2021-11-18 02:30:00,16.20384,4.72612,16.879,16.20384,4.72612,16.879,0.0,0.0,0.0,134.7,72.70384,29.85612,78.5953958715,16.20384,4.72612,16.879,56.5,25.13,61.836614558,135.89,73.68384,62.60612,96.6893713838,16.20384,4.72612,16.879,57.48,57.88,81.5723286415,134.7,83.63384,31.18612,89.2591355201,16.20384,4.72612,16.879,67.43,26.46,72.4357404877,135.89
2021-11-18 03:00:00,15.02496,4.38228,15.651,15.02496,4.38228,15.651,0.0,0.0,0.0,134.7,71.58496,29.12228,77.2820398967,15.02496,4.38228,15.651,56.56,24.74,61.7341169857,135.89,72.57496,62.60228,95.844510955,15.02496,4.38228,15.651,57.55,58.22,81.8631229553,134.7,82.56496,31.46228,88.3563675272,15.02496,4.38228,15.651,67.54,27.08,72.7665994808,135.89
2021-11-18 03:30:00,12.19248,3.55614,12.7005,12.19248,3.55614,12.7005,0.0,0.0,0.0,134.38,70.97248,28.28614,76.4015617213,12.19248,3.55614,12.7005,58.78,24.73,63.7703794877,135.57,71.99248,61.39614,94.6171400088,12.19248,3.55614,12.7005,59.8,57.84,83.1955864214,134.38,82.28248,31.16614,87.9871285896,12.19248,3.55614,12.7005,70.09,27.61,75.3320662135,135.57
