Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-18 04:00:00,12.39,3.61375,12.90625,12.39,3.61375,12.90625,0.0,0.0,0.0,134.38,69.95,28.38375,75.4893354326,12.39,3.61375,12.90625,57.56,24.77,62.6634383034,135.57,70.96,61.57375,93.9502436881,12.39,3.61375,12.90625,58.57,57.96,82.4002821597,134.38,81.1,30.56375,86.6680610956,12.39,3.61375,12.90625,68.71,26.95,73.8062775108,135.57
2021-11-18 04:30:00,14.25144,4.15667,14.84525,14.25144,4.15667,14.84525,0.0,0.0,0.0,134.49,69.74144,29.46667,75.710983973,14.25144,4.15667,14.84525,55.49,25.31,60.9896401039,135.7,70.70144,61.36667,93.619238434,14.25144,4.15667,14.84525,56.45,57.21,80.3715534253,134.49,80.57144,31.25667,86.4218511903,14.25144,4.15667,14.84525,66.32,27.1,71.6432299663,135.7
2021-11-18 05:00:00,14.72088,4.29359,15.33425,14.72088,4.29359,15.33425,0.0,0.0,0.0,134.32,70.28088,29.74359,76.3156814794,14.72088,4.29359,15.33425,55.56,25.45,61.1115054634,135.5,71.25088,61.06359,93.8373588954,14.72088,4.29359,15.33425,56.53,56.77,80.1153780494,134.32,81.08088,31.09359,86.8384732746,14.72088,4.29359,15.33425,66.36,26.8,71.5673780434,135.5
2021-11-18 05:30:00,17.54328,5.11679,18.27425,17.54328,5.11679,18.27425,0.0,0.0,0.0,133.34,71.46328,29.91679,77.4726707444,17.54328,5.11679,18.27425,53.92,24.8,59.3498643638,134.49,72.41328,61.59679,95.0675952082,17.54328,5.11679,18.27425,54.87,56.48,78.7445699715,133.34,81.75328,29.98679,87.0793107762,17.54328,5.11679,18.27425,64.21,24.87,68.8581222515,134.49
2021-11-18 06:00:00,15.2448,4.4464,15.88,15.2448,4.4464,15.88,0.0,0.0,0.0,133.34,75.7148,30.7264,81.7119489181,15.2448,4.4464,15.88,60.47,26.28,65.9337493246,134.49,76.7848,60.4764,97.740986633,15.2448,4.4464,15.88,61.54,56.03,83.2257922762,133.34,87.1548,28.7464,91.7731696957,15.2448,4.4464,15.88,71.91,24.3,75.9047962911,134.49
2021-11-18 06:30:00,12.7308,3.71315,13.26125,12.7308,3.71315,13.26125,0.0,0.0,0.0,134.23,84.7708,32.32315,90.7241674449,12.7308,3.71315,13.26125,72.04,28.61,77.5131840399,135.39,85.9708,55.19315,102.1629201793,12.7308,3.71315,13.26125,73.24,51.48,89.522555817,134.23,98.1108,25.41315,101.3486915039,12.7308,3.71315,13.26125,85.38,21.7,88.0944629361,135.39
2021-11-18 07:00:00,12.16776,3.54893,12.67475,12.16776,3.54893,12.67475,0.0,0.0,0.0,132.43,93.19776,34.20893,99.2777586409,12.16776,3.54893,12.67475,81.03,30.66,86.6365771485,133.62,94.54776,51.69893,107.7592607814,12.16776,3.54893,12.67475,82.38,48.15,95.4195310196,132.43,107.69776,20.77893,109.6839616396,12.16776,3.54893,12.67475,95.53,17.23,97.071385073,133.62
2021-11-18 07:30:00,13.40784,3.91062,13.9665,13.40784,3.91062,13.9665,0.0,0.0,0.0,131.34,100.06784,16.45062,101.4110225796,13.40784,3.91062,13.9665,86.66,12.54,87.5625901855,132.56,101.58784,47.72062,112.2379027292,13.40784,3.91062,13.9665,88.18,43.81,98.4633358159,131.34,121.15784,13.19062,121.8737652223,13.40784,3.91062,13.9665,107.75,9.28,108.1488830271,132.56
2021-11-18 08:00:00,15.18288,4.42834,15.8155,15.18288,4.42834,15.8155,0.0,0.0,0.0,132.65,102.64288,6.68834,102.8605595292,15.18288,4.42834,15.8155,87.46,2.26,87.4891947614,133.87,104.37288,26.47834,107.6791556832,15.18288,4.42834,15.8155,89.19,22.05,91.8752338773,132.65,123.00288,6.32834,123.1655648932,15.18288,4.42834,15.8155,107.82,1.9,107.836739565,133.87
2021-11-18 08:30:00,17.0064,4.9602,17.715,17.0064,4.9602,17.715,0.0,0.0,0.0,133.44,104.2964,5.7802,104.4564491307,17.0064,4.9602,17.715,87.29,0.8200000000000001,87.2938514444,134.73,106.0064,25.3602,108.9976907324,17.0064,4.9602,17.715,89.0,20.4,91.3080500285,133.44,124.5864,8.9602,124.9081912806,17.0064,4.9602,17.715,107.58,4.0,107.654337581,134.73
2021-11-18 09:00:00,16.71624,4.87557,17.41275,16.71624,4.87557,17.41275,0.0,0.0,0.0,133.44,104.27624,5.19557,104.4055945635,16.71624,4.87557,17.41275,87.56,0.32,87.5605847399,134.73,105.95624,24.25557,108.6970904439,16.71624,4.87557,17.41275,89.24,19.38,91.3201073149,133.44,124.50624,9.59557,124.8754530024,16.71624,4.87557,17.41275,107.79,4.72,107.8932921919,134.73
2021-11-18 09:30:00,15.09192,4.40181,15.72075,15.09192,4.40181,15.72075,0.0,0.0,0.0,132.79,107.64192,6.41181,107.8327141862,15.09192,4.40181,15.72075,92.55,2.01,92.5718240071,134.07,109.47192,21.701810000000002,111.6022841422,15.09192,4.40181,15.72075,94.38,17.3,95.9524590618,132.79,129.03192,9.49181,129.380565913,15.09192,4.40181,15.72075,113.94,5.09,114.0536351898,134.07
2021-11-18 10:00:00,14.56104,4.24697,15.16775,14.56104,4.24697,15.16775,0.0,0.0,0.0,132.54,108.11104,6.31697,108.2954342522,14.56104,4.24697,15.16775,93.55,2.07,93.5728988543,133.79,109.96104,21.44697,112.0330435187,14.56104,4.24697,15.16775,95.4,17.2,96.938124595,132.54,129.62104,9.64697,129.9795293147,14.56104,4.24697,15.16775,115.06,5.4,115.1866467955,133.79
2021-11-18 10:30:00,17.74728,5.17629,18.48675,17.74728,5.17629,18.48675,0.0,0.0,0.0,132.46,106.16728,5.62629,106.3162569025,17.74728,5.17629,18.48675,88.42,0.45,88.4211450955,133.73,108.00728,24.40629,110.7304814609,17.74728,5.17629,18.48675,90.26,19.23,92.2857545887,132.46,126.54728,11.49629,127.0684018911,17.74728,5.17629,18.48675,108.8,6.32,108.9834042412,133.73
2021-11-18 11:00:00,16.5996,4.84155,17.29125,16.5996,4.84155,17.29125,0.0,0.0,0.0,133.75,104.6396,5.18155,104.7678116053,16.5996,4.84155,17.29125,88.04,0.34,88.0406565173,135.05,106.4996,24.27155,109.2303663802,16.5996,4.84155,17.29125,89.9,19.43,91.9757299509,133.75,124.8896,10.83155,125.358424781,16.5996,4.84155,17.29125,108.29,5.99,108.4555401997,135.05
2021-11-18 11:30:00,13.68192,3.9905600000000003,14.252,13.68192,3.9905600000000003,14.252,0.0,0.0,0.0,133.52,104.57192,4.36056,104.6627963318,13.68192,3.9905600000000003,14.252,90.89,0.37,90.890753105,134.78,106.49192,23.52056,109.0584511535,13.68192,3.9905600000000003,14.252,92.81,19.53,94.8425906437,133.52,125.40192,9.35056,125.7500477614,13.68192,3.9905600000000003,14.252,111.72,5.36,111.8485046838,134.78
2021-11-18 12:00:00,13.59312,3.9646600000000003,14.1595,13.59312,3.9646600000000003,14.1595,0.0,0.0,0.0,133.26,103.36312,4.4546600000000005,103.4590671321,13.59312,3.9646600000000003,14.1595,89.77,0.49,89.7713372965,134.57,105.28312,24.03466,107.9916674482,13.59312,3.9646600000000003,14.1595,91.69,20.07,93.8608597872,133.26,123.99312,9.35466,124.3455004053,13.59312,3.9646600000000003,14.1595,110.4,5.39,110.5314982256,134.57
2021-11-18 12:30:00,13.24944,3.86442,13.8015,13.24944,3.86442,13.8015,0.0,0.0,0.0,134.02,103.46944,4.70442,103.576332149,13.24944,3.86442,13.8015,90.22,0.84,90.2239103564,135.3,105.41944,24.404420000000002,108.2073659482,13.24944,3.86442,13.8015,92.17,20.54,94.4309297847,134.02,124.17944,8.73442,124.4862378396,13.24944,3.86442,13.8015,110.93,4.87,111.0368488386,135.3
2021-11-18 13:00:00,12.4752,3.6386000000000003,12.995,12.4752,3.6386000000000003,12.995,0.0,0.0,0.0,133.74,104.8352,4.4486,104.9295439855,12.4752,3.6386000000000003,12.995,92.36,0.81,92.363551794,135.06,106.8052,23.9886,109.4659932445,12.4752,3.6386000000000003,12.995,94.33,20.35,96.5001108808,133.74,125.9552,7.9586,126.2063854209,12.4752,3.6386000000000003,12.995,113.48,4.32,113.5621979358,135.06
2021-11-18 13:30:00,14.19072,4.13896,14.782,14.19072,4.13896,14.782,0.0,0.0,0.0,133.27,104.88072,5.24896,105.0119850722,14.19072,4.13896,14.782,90.69,1.11,90.6967926666,134.6,106.79072,24.85896,109.6459108695,14.19072,4.13896,14.782,92.6,20.72,94.8898224258,133.27,125.70072,8.12896,125.9632922688,14.19072,4.13896,14.782,111.51,3.99,111.5813613468,134.6
2021-11-18 14:00:00,13.64016,3.97838,14.2085,13.64016,3.97838,14.2085,0.0,0.0,0.0,133.46,105.39016,4.77838,105.4984300369,13.64016,3.97838,14.2085,91.75,0.8,91.7534876721,134.76,107.31016,24.33838,110.0355723403,13.64016,3.97838,14.2085,93.67,20.36,95.8571776134,133.46,126.46016,8.36838,126.7367423088,13.64016,3.97838,14.2085,112.82,4.39,112.9053785256,134.76
2021-11-18 14:30:00,14.879760000000001,4.33993,15.49975,14.879760000000001,4.33993,15.49975,0.0,0.0,0.0,133.31,104.25976,5.25993,104.3923580482,14.879760000000001,4.33993,15.49975,89.38,0.92,89.3847347146,134.63,106.15976,24.81993,109.0225828371,14.879760000000001,4.33993,15.49975,91.28,20.48,93.5492854061,133.31,124.90976,8.55993,125.2027178014,14.879760000000001,4.33993,15.49975,110.03,4.22,110.1108954645,134.63
2021-11-18 15:00:00,13.70184,3.99637,14.27275,13.70184,3.99637,14.27275,0.0,0.0,0.0,133.25,104.36184,4.63637,104.4647767191,13.70184,3.99637,14.27275,90.66,0.64,90.6622589615,134.54,106.25184,24.29637,108.9943443421,13.70184,3.99637,14.27275,92.55,20.3,94.7501583112,133.25,125.23184,8.76637,125.5382929339,13.70184,3.99637,14.27275,111.53,4.77,111.6319568941,134.54
2021-11-18 15:30:00,11.93304,3.48047,12.430250000000001,11.93304,3.48047,12.430250000000001,0.0,0.0,0.0,133.96,105.36304,4.36047,105.4532308498,11.93304,3.48047,12.430250000000001,93.43,0.88,93.4341441872,135.22,107.31304,24.12047,109.990388794,11.93304,3.48047,12.430250000000001,95.38,20.64,97.5876734019,133.96,126.64304,8.74047,126.9443003693,11.93304,3.48047,12.430250000000001,114.71,5.26,114.8305347022,135.22
2021-11-18 16:00:00,11.91264,3.47452,12.409,11.91264,3.47452,12.409,0.0,0.0,0.0,133.96,108.77264,3.93452,108.8437763963,11.91264,3.47452,12.409,96.86,0.46,96.861092292,135.22,110.75264,22.94452,113.1043689032,11.91264,3.47452,12.409,98.84,19.47,100.739398946,133.96,130.74264,8.68452,131.0307551753,11.91264,3.47452,12.409,118.83,5.21,118.9441591672,135.22
2021-11-18 16:30:00,13.7484,4.00995,14.32125,13.7484,4.00995,14.32125,0.0,0.0,0.0,133.24,112.0084,4.57995,112.10199647,13.7484,4.00995,14.32125,98.26,0.5700000000000001,98.2616532529,134.51,113.9784,22.85995,116.2482386127,13.7484,4.00995,14.32125,100.23,18.85,101.9871335022,133.24,134.5484,8.24995,134.8010890815,13.7484,4.00995,14.32125,120.8,4.24,120.8743876923,134.51
2021-11-18 17:00:00,14.36304,4.18922,14.961500000000001,14.36304,4.18922,14.961500000000001,0.0,0.0,0.0,132.89,116.56304,4.93922,116.6676398503,14.36304,4.18922,14.961500000000001,102.2,0.75,102.2027519199,134.15,118.58304,23.18922,120.8291243858,14.36304,4.18922,14.961500000000001,104.22,19.0,105.9377571973,132.89,139.92304,8.36922,140.1731107105,14.36304,4.18922,14.961500000000001,125.56,4.18,125.6295586238,134.15
2021-11-18 17:30:00,13.23744,3.86092,13.789,13.23744,3.86092,13.789,0.0,0.0,0.0,133.8,117.74744,4.65092,117.8392578193,13.23744,3.86092,13.789,104.51,0.79,104.512985796,135.08,119.78744,24.42092,122.2514299115,13.23744,3.86092,13.789,106.55,20.56,108.5155108729,133.8,141.20744,9.05092,141.4972093866,13.23744,3.86092,13.789,127.97,5.19,128.0752005659,135.08
2021-11-18 18:00:00,11.64648,3.39689,12.13175,11.64648,3.39689,12.13175,0.0,0.0,0.0,134.09,116.66648,4.64689,116.7589874154,11.64648,3.39689,12.13175,105.02,1.25,105.0274387958,135.39,118.70648,24.35689,121.1795629818,11.64648,3.39689,12.13175,107.06,20.96,109.0924617011,134.09,140.19648,7.90689,140.4192718748,11.64648,3.39689,12.13175,128.55,4.51,128.629089245,135.39
2021-11-18 18:30:00,10.95912,3.19641,11.41575,10.95912,3.19641,11.41575,0.0,0.0,0.0,134.28,114.49912,5.42641,114.6276336939,10.95912,3.19641,11.41575,103.54,2.23,103.5640116063,135.53,116.50912,25.25641,119.215189004,10.95912,3.19641,11.41575,105.55,22.06,107.8306361847,134.28,137.77912,6.39641,137.9275170837,10.95912,3.19641,11.41575,126.82,3.2,126.860365757,135.53
2021-11-18 19:00:00,11.3436,3.30855,11.81625,11.3436,3.30855,11.81625,0.0,0.0,0.0,134.28,112.9236,11.83855,113.5424621147,11.3436,3.30855,11.81625,101.58,8.53,101.9375166462,135.53,114.8936,16.09855,116.0159585275,11.3436,3.30855,11.81625,103.55,12.79,104.3368899287,134.28,131.6936,22.26855,133.5630660028,11.3436,3.30855,11.81625,120.35,18.96,121.8343305477,135.53
2021-11-18 19:30:00,11.20536,3.26823,11.67225,11.20536,3.26823,11.67225,0.0,0.0,0.0,134.5,111.12536,14.54823,112.0736214783,11.20536,3.26823,11.67225,99.92,11.28,100.5546856193,135.75,113.03536,11.53823,113.6227237918,11.20536,3.26823,11.67225,101.83,8.27,102.1652670921,134.5,126.64536,31.98823,130.6227165085,11.20536,3.26823,11.67225,115.44,28.72,118.9589509032,135.75
2021-11-18 20:00:00,11.2044,3.26795,11.67125,11.2044,3.26795,11.67125,0.0,0.0,0.0,133.84,108.0644,13.41795,108.8942419486,11.2044,3.26795,11.67125,96.86,10.15,97.3903593792,135.1,109.9944,12.66795,110.7214748301,11.2044,3.26795,11.67125,98.79,9.4,99.2362035751,133.84,122.9244,31.87795,126.9905973352,11.2044,3.26795,11.67125,111.72,28.61,115.325151203,135.1
2021-11-18 20:30:00,11.81976,3.44743,12.31225,11.81976,3.44743,12.31225,0.0,0.0,0.0,133.78,102.89976,24.95743,105.8831144246,11.81976,3.44743,12.31225,91.08,21.51,93.5855036851,135.0,104.99976,58.30743,120.1028975223,11.81976,3.44743,12.31225,93.18,54.86,108.1301623045,133.78,123.07976,10.08743,123.4924433545,11.81976,3.44743,12.31225,111.26,6.64,111.4579615819,135.0
2021-11-18 21:00:00,12.972,3.7835,13.5125,12.972,3.7835,13.5125,0.0,0.0,0.0,133.88,98.882,34.2235,104.6369813988,12.972,3.7835,13.5125,85.91,30.44,91.1434128174,135.06,100.902,53.5435,114.2283677387,12.972,3.7835,13.5125,87.93,49.76,101.0333731992,133.88,114.722,23.1835,117.041069528,12.972,3.7835,13.5125,101.75,19.4,103.5829257165,135.06
2021-11-18 21:30:00,13.580400000000001,3.96095,14.14625,13.580400000000001,3.96095,14.14625,0.0,0.0,0.0,133.88,94.8304,37.89095,102.1201687037,13.580400000000001,3.96095,14.14625,81.25,33.93,88.0500278251,135.14,96.7504,49.71095,108.7741626034,13.580400000000001,3.96095,14.14625,83.17,45.75,94.9226600976,133.88,107.6504,33.93095,112.8712451781,13.580400000000001,3.96095,14.14625,94.07,29.97,98.7287485994,135.14
2021-11-18 22:00:00,14.2572,4.15835,14.85125,14.2572,4.15835,14.85125,0.0,0.0,0.0,133.58,90.2772,37.34835,97.6978612231,14.2572,4.15835,14.85125,76.02,33.19,82.9494816138,134.82,92.0872,51.13835,105.3336757384,14.2572,4.15835,14.85125,77.83,46.98,90.9100065999,133.58,102.3272,35.39835,108.2769552701,14.2572,4.15835,14.85125,88.07,31.24,93.4465756462,134.82
2021-11-18 22:30:00,13.57488,3.95934,14.1405,13.57488,3.95934,14.1405,0.0,0.0,0.0,133.96,84.89488,36.03934,92.2278411211,13.57488,3.95934,14.1405,71.32,32.08,78.2027416399,135.23,86.60488,52.15934,101.0989712561,13.57488,3.95934,14.1405,73.03,48.2,87.50211940290001,133.96,96.23488,36.54934,102.9417620942,13.57488,3.95934,14.1405,82.66,32.59,88.8525953476,135.23
2021-11-18 23:00:00,13.48704,3.93372,14.049,13.48704,3.93372,14.049,0.0,0.0,0.0,134.03,79.78704,35.45372,87.3094382859,13.48704,3.93372,14.049,66.3,31.52,73.4111735365,135.23,81.40704,53.92372,97.6466780807,13.48704,3.93372,14.049,67.92,49.99,84.3334245718,134.03,90.33704,38.28372,98.1143415256,13.48704,3.93372,14.049,76.85,34.35,84.177461354,135.23
2021-11-18 23:30:00,16.19208,4.72269,16.86675,16.19208,4.72269,16.86675,0.0,0.0,0.0,134.98,74.36208,35.09269,82.2266126833,16.19208,4.72269,16.86675,58.17,30.37,65.6207726257,136.16,75.78208,56.43269,94.4858304179,16.19208,4.72269,16.86675,59.59,51.71,78.8979860326,134.98,83.72208,40.36269,92.943711049,16.19208,4.72269,16.86675,67.53,35.64,76.3577795644,136.16
2021-11-19 00:00:00,16.9788,4.95215,17.68625,16.9788,4.95215,17.68625,0.0,0.0,0.0,135.44,71.2788,34.69215,79.2730256838,16.9788,4.95215,17.68625,54.3,29.74,61.9108843419,136.66,72.6388,57.49215,92.6376952275,16.9788,4.95215,17.68625,55.66,52.54,76.540755157,135.44,79.9088,40.67215,89.6640401893,16.9788,4.95215,17.68625,62.93,35.72,72.3609238471,136.66
2021-11-19 00:30:00,15.39528,4.49029,16.03675,15.39528,4.49029,16.03675,0.0,0.0,0.0,135.58,72.62528,34.10029,80.2325437286,15.39528,4.49029,16.03675,57.23,29.61,64.4362087649,136.8,74.06528,57.28029,93.6306430821,15.39528,4.49029,16.03675,58.67,52.79,78.9237163342,135.58,81.70528,40.19029,91.0549954158,15.39528,4.49029,16.03675,66.31,35.7,75.3094024674,136.8
2021-11-19 01:00:00,14.93736,4.35673,15.55975,14.93736,4.35673,15.55975,0.0,0.0,0.0,135.73,75.55736,34.02673,82.8657529059,14.93736,4.35673,15.55975,60.62,29.67,67.491431308,136.96,77.05736,56.39673,95.4904596536,14.93736,4.35673,15.55975,62.12,52.04,81.0373740937,135.73,85.19736,39.39673,93.8652890352,14.93736,4.35673,15.55975,70.26,35.04,78.5128600931,136.96
2021-11-19 01:30:00,13.83,4.03375,14.40625,13.83,4.03375,14.40625,0.0,0.0,0.0,135.11,75.52,28.82375,80.8336499489,13.83,4.03375,14.40625,61.69,24.79,66.4845861836,136.41,77.19,55.50375,95.0734577264,13.83,4.03375,14.40625,63.36,51.47,81.6311858299,135.11,86.28,34.81375,93.0388928839,13.83,4.03375,14.40625,72.45,30.78,78.717284633,136.41
2021-11-19 02:00:00,13.90128,4.05454,14.4805,13.90128,4.05454,14.4805,0.0,0.0,0.0,135.11,73.01128,16.79454,74.9179790241,13.90128,4.05454,14.4805,59.11,12.74,60.4673440793,136.41,75.01128,53.48454,92.1264790723,13.90128,4.05454,14.4805,61.11,49.43,78.5987086408,135.11,85.72128,24.41454,89.1302844618,13.90128,4.05454,14.4805,71.82,20.36,74.6501306094,136.41
2021-11-19 02:30:00,13.23768,3.86099,13.789250000000001,13.23768,3.86099,13.789250000000001,0.0,0.0,0.0,133.94,71.71768,16.26099,73.5380542329,13.23768,3.86099,13.789250000000001,58.48,12.4,59.7801840077,135.17,73.72768,53.75099,91.2411076443,13.23768,3.86099,13.789250000000001,60.49,49.89,78.4095160041,133.94,84.31768,24.62099,87.8388542113,13.23768,3.86099,13.789250000000001,71.08,20.76,74.0496049956,135.17
2021-11-19 03:00:00,12.20328,3.55929,12.71175,12.20328,3.55929,12.71175,0.0,0.0,0.0,134.06,70.42328,15.55929,72.1216324778,12.20328,3.55929,12.71175,58.22,12.0,59.4438255835,135.3,72.40328,54.32929,90.5202005448,12.20328,3.55929,12.71175,60.2,50.77,78.7504469829,134.06,82.82328,24.13929,86.2693516358,12.20328,3.55929,12.71175,70.62,20.58,73.5576019185,135.3
2021-11-19 03:30:00,12.69456,3.70258,13.2235,12.69456,3.70258,13.2235,0.0,0.0,0.0,134.53,68.50456,15.33258,70.1994497859,12.69456,3.70258,13.2235,55.81,11.63,57.0088852724,135.74,70.43456,55.31258,89.557293107,12.69456,3.70258,13.2235,57.74,51.61,77.4435258753,134.53,80.49456,24.47258,84.1325226143,12.69456,3.70258,13.2235,67.8,20.77,70.9100338457,135.74
2021-11-19 04:00:00,12.55032,3.66051,13.07325,12.55032,3.66051,13.07325,0.0,0.0,0.0,135.02,67.41032,14.94051,69.0461445815,12.55032,3.66051,13.07325,54.86,11.28,56.0076601904,136.23,69.33032,56.05051,89.1535357827,12.55032,3.66051,13.07325,56.78,52.39,77.2572359071,135.02,79.11032,24.35051,82.7731240667,12.55032,3.66051,13.07325,66.56,20.69,69.7015760224,136.23
2021-11-19 04:30:00,11.59488,3.38184,12.078,11.59488,3.38184,12.078,0.0,0.0,0.0,135.13,67.10488,14.55184,68.6645539358,11.59488,3.38184,12.078,55.51,11.17,56.6226897983,136.33,69.03488,55.56184,88.6167744888,11.59488,3.38184,12.078,57.44,52.18,77.6022293494,135.13,78.89488,24.03184,82.4738226591,11.59488,3.38184,12.078,67.3,20.65,70.3968216612,136.33
2021-11-19 05:00:00,9.943200000000001,2.9001,10.3575,9.943200000000001,2.9001,10.3575,0.0,0.0,0.0,135.13,67.6032,13.9201,69.0214592301,9.943200000000001,2.9001,10.3575,57.66,11.02,58.703628508,136.33,69.5832,54.8301,88.5898503681,9.943200000000001,2.9001,10.3575,59.64,51.93,79.0800512139,135.13,79.7532,23.4901,83.1405900162,9.943200000000001,2.9001,10.3575,69.81,20.59,72.7831312874,136.33
2021-11-19 05:30:00,9.16992,2.67456,9.552,9.16992,2.67456,9.552,0.0,0.0,0.0,134.72,69.71992,15.30456,71.379946775,9.16992,2.67456,9.552,60.55,12.63,61.8532084859,135.99,71.74992,51.77456,88.4796930555,9.16992,2.67456,9.552,62.58,49.1,79.5428588875,134.72,82.70992,24.59456,86.2891838413,9.16992,2.67456,9.552,73.54,21.92,76.73733120200001,135.99
2021-11-19 06:00:00,8.77272,2.55871,9.13825,8.77272,2.55871,9.13825,0.0,0.0,0.0,133.48,72.76272,16.10871,74.5245191844,8.77272,2.55871,9.13825,63.99,13.55,65.4088877753,134.69,74.88272,50.80871,90.4927995283,8.77272,2.55871,9.13825,66.11,48.25,81.8449424216,133.48,86.43272,23.91871,89.681211938,8.77272,2.55871,9.13825,77.66,21.36,80.5439333532,134.69
2021-11-19 06:30:00,9.35184,2.72762,9.7415,9.35184,2.72762,9.7415,0.0,0.0,0.0,132.27,80.39184,18.80762,82.5625490683,9.35184,2.72762,9.7415,71.04,16.08,72.8371333868,133.49,82.66184,47.15762,95.1673311397,9.35184,2.72762,9.7415,73.31,44.43,85.7226982776,132.27,95.32184,21.54762,97.7269313375,9.35184,2.72762,9.7415,85.97,18.82,88.0058708269,133.49
2021-11-19 07:00:00,9.22776,2.69143,9.61225,9.22776,2.69143,9.61225,0.0,0.0,0.0,132.27,87.64776,21.23143,90.1826116991,9.22776,2.69143,9.61225,78.42,18.54,80.5818093617,133.49,90.06776,44.04143,100.2589095685,9.22776,2.69143,9.61225,80.84,41.35,90.8015864399,132.27,103.93776,19.34143,105.7220358689,9.22776,2.69143,9.61225,94.71,16.65,96.1623970167,133.49
2021-11-19 07:30:00,9.46776,2.76143,9.86225,9.46776,2.76143,9.86225,0.0,0.0,0.0,131.65,96.88776,32.41143,102.1652525689,9.46776,2.76143,9.86225,87.42,29.65,92.3113151244,132.9,99.01776,47.35143,109.7573447131,9.46776,2.76143,9.86225,89.55,44.59,100.0373460264,131.65,113.11776,18.75143,114.6614309804,9.46776,2.76143,9.86225,103.65,15.99,104.8761297913,132.9
2021-11-19 08:00:00,9.45288,2.75709,9.84675,9.45288,2.75709,9.84675,0.0,0.0,0.0,132.13,101.02288,12.40709,101.7819147283,9.45288,2.75709,9.84675,91.57,9.65,92.0770731507,133.44,104.09288,15.60709,105.2563961238,9.45288,2.75709,9.84675,94.64,12.85,95.5083875898,132.13,117.42288,24.22709,119.8961410445,9.45288,2.75709,9.84675,107.97,21.47,110.0839761273,133.44
2021-11-19 08:30:00,10.00632,2.91851,10.42325,10.00632,2.91851,10.42325,0.0,0.0,0.0,135.45,103.37632,3.56851,103.4378934451,10.00632,2.91851,10.42325,93.37,0.65,93.3722624766,136.71,106.89632,3.68851,106.9599379934,10.00632,2.91851,10.42325,96.89,0.77,96.893059607,135.45,119.87632,24.92851,122.4408539155,10.00632,2.91851,10.42325,109.87,22.01,112.05292053310001,136.71
2021-11-19 09:00:00,9.954,2.90325,10.36875,9.954,2.90325,10.36875,0.0,0.0,0.0,135.45,103.374,6.38325,103.5708924195,9.954,2.90325,10.36875,93.42,3.48,93.4847944855,136.71,104.914,18.55325,106.5418719639,9.954,2.90325,10.36875,94.96,15.65,96.240968927,135.45,122.354,9.79325,122.7453015865,9.954,2.90325,10.36875,112.4,6.89,112.6109768184,136.71
2021-11-19 09:30:00,9.97272,2.90871,10.38825,9.97272,2.90871,10.38825,0.0,0.0,0.0,133.83,104.60272,7.07871,104.8419628139,9.97272,2.90871,10.38825,94.63,4.17,94.7218338083,135.06,106.02272,18.65871,107.6520534642,9.97272,2.90871,10.38825,96.05,15.75,97.3327539937,133.83,123.97272,9.02871,124.3010575517,9.97272,2.90871,10.38825,114.0,6.12,114.1641554955,135.06
2021-11-19 10:00:00,9.95352,2.90311,10.36825,9.95352,2.90311,10.36825,0.0,0.0,0.0,133.53,104.29352,7.13311,104.5371683769,9.95352,2.90311,10.36825,94.34,4.23,94.4347843753,134.76,105.70352,18.48311,107.3073133373,9.95352,2.90311,10.36825,95.75,15.58,97.0092722372,133.53,123.62352,9.36311,123.9775888056,9.95352,2.90311,10.36825,113.67,6.46,113.8534167252,134.76
2021-11-19 10:30:00,9.62952,2.80861,10.03075,9.62952,2.80861,10.03075,0.0,0.0,0.0,133.21,104.00952,6.74861,104.2282302813,9.62952,2.80861,10.03075,94.38,3.94,94.4622040818,134.51,105.45952,18.82861,107.1271530153,9.62952,2.80861,10.03075,95.83,16.02,97.1598131946,133.21,123.34952,9.36861,123.704789469,9.62952,2.80861,10.03075,113.72,6.5600000000000005,113.9090514402,134.51
2021-11-19 11:00:00,9.26328,2.70179,9.64925,9.26328,2.70179,9.64925,0.0,0.0,0.0,133.73,104.37328,7.06179,104.6119039878,9.26328,2.70179,9.64925,95.11,4.36,95.2098823652,135.05,105.87328,18.36179,107.453742373,9.26328,2.70179,9.64925,96.61,15.66,97.8709747576,133.73,123.81328,8.17179,124.0826597723,9.26328,2.70179,9.64925,114.55,5.47,114.6805275537,135.05
2021-11-19 11:30:00,8.854800000000001,2.58265,9.22375,8.854800000000001,2.58265,9.22375,0.0,0.0,0.0,133.83,103.4448,6.82265,103.6695480846,8.854800000000001,2.58265,9.22375,94.59,4.24,94.6849813856,135.14,104.9748,18.36265,106.5687362694,8.854800000000001,2.58265,9.22375,96.12,15.78,97.4066876554,133.83,122.8048,8.46265,123.0960411551,8.854800000000001,2.58265,9.22375,113.95,5.88,114.1016077888,135.14
2021-11-19 12:00:00,8.23896,2.40303,8.58225,8.23896,2.40303,8.58225,0.0,0.0,0.0,133.83,103.51896,6.57303,103.72743033,8.23896,2.40303,8.58225,95.28,4.17,95.3712079194,135.14,105.01896,18.14303,106.5746287681,8.23896,2.40303,8.58225,96.78,15.74,98.0515986611,133.83,122.94896,8.08303,123.2143747258,8.23896,2.40303,8.58225,114.71,5.68,114.8505398333,135.14
2021-11-19 12:30:00,9.2232,2.6901,9.6075,9.2232,2.6901,9.6075,0.0,0.0,0.0,133.4,104.1632,6.6901,104.3778217451,9.2232,2.6901,9.6075,94.94,4.0,95.0242263846,134.68,105.6332,18.4201,107.2272028277,9.2232,2.6901,9.6075,96.41,15.73,97.6848043454,133.4,123.5132,8.1501,123.7818027993,9.2232,2.6901,9.6075,114.29,5.46,114.4203465298,134.68
2021-11-19 13:00:00,9.55368,2.78649,9.95175,9.55368,2.78649,9.95175,0.0,0.0,0.0,132.84,103.29368,6.62649,103.5060128575,9.55368,2.78649,9.95175,93.74,3.84,93.8186186213,134.09,104.74368,18.64649,106.3904605181,9.55368,2.78649,9.95175,95.19,15.86,96.5022056743,132.84,122.63368,9.92649,123.0347701833,9.55368,2.78649,9.95175,113.08,7.14,113.3051896428,134.09
2021-11-19 13:30:00,9.8892,2.88435,10.30125,9.8892,2.88435,10.30125,0.0,0.0,0.0,132.74,103.4192,6.57435,103.6279547543,9.8892,2.88435,10.30125,93.53,3.69,93.6027617114,134.02,104.8792,19.09435,106.6031931724,9.8892,2.88435,10.30125,94.99,16.21,96.3631890298,132.74,122.8992,11.52435,123.4383408976,9.8892,2.88435,10.30125,113.01,8.64,113.3397975117,134.02
2021-11-19 14:00:00,9.73248,2.83864,10.138,9.73248,2.83864,10.138,0.0,0.0,0.0,133.44,102.30248,5.16864,102.4329646823,9.73248,2.83864,10.138,92.57,2.33,92.599318572,134.73,103.76248,20.62864,105.7931616126,9.73248,2.83864,10.138,94.03,17.79,95.69809298,133.44,121.32248,10.50864,121.7767451856,9.73248,2.83864,10.138,111.59,7.67,111.8532833671,134.73
2021-11-19 14:30:00,9.38808,2.73819,9.77925,9.38808,2.73819,9.77925,0.0,0.0,0.0,134.15,101.77808,4.89819,101.895877413,9.38808,2.73819,9.77925,92.39,2.16,92.4152460366,135.44,103.26808,20.68819,105.3199769861,9.38808,2.73819,9.77925,93.88,17.95,95.5806303599,134.15,120.77808,10.55819,121.2386901305,9.38808,2.73819,9.77925,111.39,7.82,111.6641594246,135.44
2021-11-19 15:00:00,8.85864,2.58377,9.22775,8.85864,2.58377,9.22775,0.0,0.0,0.0,134.06,101.85864,4.60377,101.9626266868,8.85864,2.58377,9.22775,93.0,2.02,93.0219350476,135.32,103.30864,20.723770000000002,105.366739257,8.85864,2.58377,9.22775,94.45,18.14,96.1762033977,134.06,120.93864,10.59377,121.4017405471,8.85864,2.58377,9.22775,112.08,8.01,112.3658600287,135.32
2021-11-19 15:30:00,8.6052,2.50985,8.963750000000001,8.6052,2.50985,8.963750000000001,0.0,0.0,0.0,134.26,101.4652,3.7098500000000003,101.5329985673,8.6052,2.50985,8.963750000000001,92.86,1.2,92.8677532839,135.56,102.9652,21.45985,105.1777427646,8.6052,2.50985,8.963750000000001,94.36,18.95,96.2440237106,134.26,120.5152,11.47985,121.0607301608,8.6052,2.50985,8.963750000000001,111.91,8.97,112.268913774,135.56
2021-11-19 16:00:00,9.13992,2.66581,9.52075,9.13992,2.66581,9.52075,0.0,0.0,0.0,134.26,103.08992,3.73581,103.1575876122,9.13992,2.66581,9.52075,93.95,1.07,93.9560929371,135.56,104.59992,21.74581,106.8364334699,9.13992,2.66581,9.52075,95.46,19.08,97.3481278711,134.26,122.38992,12.05581,122.9822551117,9.13992,2.66581,9.52075,113.25,9.39,113.6386140359,135.56
2021-11-19 16:30:00,9.01344,2.62892,9.389,9.01344,2.62892,9.389,0.0,0.0,0.0,134.17,107.02344,4.11892,107.1026713551,9.01344,2.62892,9.389,98.01,1.49,98.0213252308,135.46,108.50344,21.01892,110.5205478171,9.01344,2.62892,9.389,99.49,18.39,101.1753537182,134.17,127.05344,11.76892,127.5973514372,9.01344,2.62892,9.389,118.04,9.14,118.3933325825,135.46
2021-11-19 17:00:00,8.87064,2.58727,9.24025,8.87064,2.58727,9.24025,0.0,0.0,0.0,133.3,110.98064,5.53727,111.1186924593,8.87064,2.58727,9.24025,102.11,2.95,102.15260447,134.64,112.44064,19.43727,114.1083037674,8.87064,2.58727,9.24025,103.57,16.85,104.9317273278,133.3,132.00064,11.73727,132.5214415386,8.87064,2.58727,9.24025,123.13,9.15,123.4695079767,134.64
2021-11-19 17:30:00,8.5164,2.48395,8.87125,8.5164,2.48395,8.87125,0.0,0.0,0.0,133.08,111.9764,4.66395,112.0734874382,8.5164,2.48395,8.87125,103.46,2.18,103.4829647816,134.41,113.4264,20.38395,115.2434537601,8.5164,2.48395,8.87125,104.91,17.9,106.426115686,133.08,133.0064,10.72395,133.4380213603,8.5164,2.48395,8.87125,124.49,8.24,124.7624049945,134.41
2021-11-19 18:00:00,8.23416,2.40163,8.57725,8.23416,2.40163,8.57725,0.0,0.0,0.0,133.99,110.46416,3.8416300000000003,110.5309403089,8.23416,2.40163,8.57725,102.23,1.44,102.240141334,135.31,111.87416,21.12163,113.8505640283,8.23416,2.40163,8.57725,103.64,18.72,105.3170831347,133.99,131.24416,11.20163,131.721319644,8.23416,2.40163,8.57725,123.01,8.8,123.324369449,135.31
2021-11-19 18:30:00,7.8216,2.2813,8.1475,7.8216,2.2813,8.1475,0.0,0.0,0.0,134.25,107.6416,2.7813,107.6775263472,7.8216,2.2813,8.1475,99.82,0.5,99.8212522462,135.58,109.0716,22.0013,111.2684642127,7.8216,2.2813,8.1475,101.25,19.72,103.1525128148,134.25,128.0516,12.4513,128.6555367415,7.8216,2.2813,8.1475,120.23,10.17,120.6593626703,135.58
2021-11-19 19:00:00,7.79232,2.27276,8.117,7.79232,2.27276,8.117,0.0,0.0,0.0,134.33,105.33232,2.63276,105.3652175141,7.79232,2.27276,8.117,97.54,0.36,97.5406643406,135.58,106.73232,22.38276,109.0540053267,7.79232,2.27276,8.117,98.94,20.11,100.9630412577,134.33,125.29232,13.00276,125.9652222584,7.79232,2.27276,8.117,117.5,10.73,117.9889100721,135.58
2021-11-19 19:30:00,7.57968,2.21074,7.8955,7.57968,2.21074,7.8955,0.0,0.0,0.0,133.89,103.61968,14.44074,104.6210927827,7.57968,2.21074,7.8955,96.04,12.23,96.8155695123,135.18,105.29968,31.14074,109.8078699176,7.57968,2.21074,7.8955,97.72,28.93,101.9124295658,133.89,121.84968,17.19074,123.0563531795,7.57968,2.21074,7.8955,114.27,14.98,115.2477040986,135.18
2021-11-19 20:00:00,7.61904,2.22222,7.9365,7.61904,2.22222,7.9365,0.0,0.0,0.0,133.69,101.07904,37.54222,107.8257418702,7.61904,2.22222,7.9365,93.46,35.32,99.9113306888,134.98,103.58904,46.03222,113.3563164815,7.61904,2.22222,7.9365,95.97,43.81,105.4967155887,133.69,115.59904,28.42222,119.0418440661,7.61904,2.22222,7.9365,107.98,26.2,111.1130973378,134.98
2021-11-19 20:30:00,7.48944,2.1844200000000003,7.8015,7.48944,2.1844200000000003,7.8015,0.0,0.0,0.0,134.62,98.87944,36.91442,105.5453365083,7.48944,2.1844200000000003,7.8015,91.39,34.73,97.7665842709,135.86,101.35944,46.65442,111.5812304227,7.48944,2.1844200000000003,7.8015,93.87,44.47,103.8708707964,134.62,113.31944,30.404420000000002,117.3274232115,7.48944,2.1844200000000003,7.8015,105.83,28.22,109.5278836644,135.86
2021-11-19 21:00:00,8.06496,2.35228,8.401,8.06496,2.35228,8.401,0.0,0.0,0.0,134.73,94.99496,36.00228,101.5884176006,8.06496,2.35228,8.401,86.93,33.65,93.2155963345,135.96,97.35496,48.79228,108.8975427831,8.06496,2.35228,8.401,89.29,46.44,100.6448096029,134.73,108.80496,32.48228,113.5500675235,8.06496,2.35228,8.401,100.74,30.13,105.1492486897,135.96
2021-11-19 21:30:00,9.53784,2.78187,9.93525,9.53784,2.78187,9.93525,0.0,0.0,0.0,135.52,88.11784,26.28187,91.9537406361,9.53784,2.78187,9.93525,78.58,23.5,82.0186954298,136.82,89.59784,59.44187,107.522596889,9.53784,2.78187,9.93525,80.06,56.66,98.0813906916,135.52,103.55784,18.44187,105.1871132533,9.53784,2.78187,9.93525,94.02,15.66,95.3152453703,136.82
2021-11-19 22:00:00,9.51552,2.77536,9.912,9.51552,2.77536,9.912,0.0,0.0,0.0,133.51,84.10552,23.87536,87.4286641188,9.51552,2.77536,9.912,74.59,21.1,77.5169536295,134.69,85.27552,63.36536,106.2406850467,9.51552,2.77536,9.912,75.76,60.59,97.008894953,133.51,99.82552,15.67536,101.0487573125,9.51552,2.77536,9.912,90.31,12.9,91.226674279,134.69
2021-11-19 22:30:00,9.0156,2.62955,9.39125,9.0156,2.62955,9.39125,0.0,0.0,0.0,133.67,79.3256,22.97955,82.586987677,9.0156,2.62955,9.39125,70.31,20.35,73.1957553414,134.88,80.4356,64.56955,103.1460737719,9.0156,2.62955,9.39125,71.42,61.94,94.5377173408,133.67,94.4356,17.68955,96.078107426,9.0156,2.62955,9.39125,85.42,15.06,86.7374198371,134.88
2021-11-19 23:00:00,8.62752,2.51636,8.987,8.62752,2.51636,8.987,0.0,0.0,0.0,134.21,75.23752,23.62636,78.8599347109,8.62752,2.51636,8.987,66.61,21.11,69.8750613595,135.42,76.27752,64.23636,99.7224648883,8.62752,2.51636,8.987,67.65,61.72,91.5744554993,134.21,89.76752,21.00636,92.1925962722,8.62752,2.51636,8.987,81.14,18.49,83.2200678923,135.42
2021-11-19 23:30:00,8.32368,2.42774,8.6705,8.32368,2.42774,8.6705,0.0,0.0,0.0,134.66,72.34368,33.32774,79.6514048178,8.32368,2.42774,8.6705,64.02,30.9,71.087062114,135.85,73.37368,54.58774,91.4522732088,8.32368,2.42774,8.6705,65.05,52.16,83.3796623884,134.66,83.61368,43.17774,94.104010088,8.32368,2.42774,8.6705,75.29,40.75,85.6104351116,135.85
2021-11-20 00:00:00,8.49216,2.47688,8.846,8.49216,2.47688,8.846,0.0,0.0,0.0,134.94,69.23216,32.88688,76.6461926934,8.49216,2.47688,8.846,60.74,30.41,67.9272824423,136.14,70.20216,55.97688,89.7872728353,8.49216,2.47688,8.846,61.71,53.5,81.672358237,134.94,79.85216,43.42688,90.8969821457,8.49216,2.47688,8.846,71.36,40.95,82.2748570342,136.14
2021-11-20 00:30:00,9.07056,2.64558,9.4485,9.07056,2.64558,9.4485,0.0,0.0,0.0,135.65,69.06056,32.31558,76.2473452538,9.07056,2.64558,9.4485,59.99,29.67,66.9261458624,136.87,70.03056,55.97558,89.6523557429,9.07056,2.64558,9.4485,60.96,53.33,80.9951263966,135.65,79.55056,43.63558,90.7323285177,9.07056,2.64558,9.4485,70.48,40.99,81.5328798706,136.87
2021-11-20 01:00:00,8.93424,2.60582,9.3065,8.93424,2.60582,9.3065,0.0,0.0,0.0,134.93,71.59424,32.57582,78.6569720359,8.93424,2.60582,9.3065,62.66,29.97,69.4584516096,136.15,72.61424,54.51582,90.800894715,8.93424,2.60582,9.3065,63.68,51.91,82.1571086395,134.93,82.59424,43.45582,93.3285421136,8.93424,2.60582,9.3065,73.66,40.85,84.2289623586,136.15
2021-11-20 01:30:00,9.67464,2.82177,10.07775,9.67464,2.82177,10.07775,0.0,0.0,0.0,133.96,71.28464,33.19177,78.6332849095,9.67464,2.82177,10.07775,61.61,30.37,68.6886380706,135.14,72.30464,54.50177,90.5450379572,9.67464,2.82177,10.07775,62.63,51.68,81.1993799237,133.96,82.22464,44.16177,93.3335596271,9.67464,2.82177,10.07775,72.55,41.34,83.5014856155,135.14
2021-11-20 02:00:00,10.25688,2.99159,10.68425,10.25688,2.99159,10.68425,0.0,0.0,0.0,134.08,69.63688,33.01159,77.0652978354,10.25688,2.99159,10.68425,59.38,30.02,66.5370934141,135.25,70.63688,56.15159,90.2361893902,10.25688,2.99159,10.68425,60.38,53.16,80.4470633398,134.08,80.13688,44.88159,91.8492060775,10.25688,2.99159,10.68425,69.88,41.89,81.4738393596,135.25
2021-11-20 02:30:00,10.54752,3.07636,10.987,10.54752,3.07636,10.987,0.0,0.0,0.0,135.35,68.07752,32.69636,75.5221867175,10.54752,3.07636,10.987,57.53,29.62,64.7073821136,136.55,69.04752,57.01636,89.5456605638,10.54752,3.07636,10.987,58.5,53.94,79.572442466,135.35,78.19752,44.87636,90.1595242944,10.54752,3.07636,10.987,67.65,41.8,79.5220881265,136.55
2021-11-20 03:00:00,10.59192,3.0893100000000002,11.03325,10.59192,3.0893100000000002,11.03325,0.0,0.0,0.0,135.35,66.31192,37.59931,76.2297766399,10.59192,3.0893100000000002,11.03325,55.72,34.51,65.5412732559,136.55,67.24192,52.00931,85.0084944694,10.59192,3.0893100000000002,11.03325,56.65,48.92,74.8491075431,135.35,74.83192,56.46931,93.7475291555,10.59192,3.0893100000000002,11.03325,64.24,53.38,83.5236613182,136.55
2021-11-20 03:30:00,10.96248,3.19739,11.41925,10.96248,3.19739,11.41925,0.0,0.0,0.0,134.96,66.03248,43.48739,79.0660578501,10.96248,3.19739,11.41925,55.07,40.29,68.234807833,136.18,66.95248,45.82739,81.13435925900001,10.96248,3.19739,11.41925,55.99,42.63,70.3718480644,134.96,73.09248,67.67739,99.6129497092,10.96248,3.19739,11.41925,62.13,64.48,89.5422095997,136.18
2021-11-20 04:00:00,10.28184,2.99887,10.71025,10.28184,2.99887,10.71025,0.0,0.0,0.0,134.96,65.29184,43.66887,78.5493130311,10.28184,2.99887,10.71025,55.01,40.67,68.411614511,136.18,66.21184,45.46887,80.3207687666,10.28184,2.99887,10.71025,55.93,42.47,70.2272440012,134.96,72.29184,67.31887,98.7822878287,10.28184,2.99887,10.71025,62.01,64.32,89.3437322928,136.18
2021-11-20 04:30:00,10.64088,3.10359,11.08425,10.64088,3.10359,11.08425,0.0,0.0,0.0,135.09,64.55088,43.99359,78.1169128285,10.64088,3.10359,11.08425,53.91,40.89,67.6629898837,136.26,65.47088,45.83359,79.9196727988,10.64088,3.10359,11.08425,54.83,42.73,69.5138964524,135.09,71.36088,67.83359,98.4569506265,10.64088,3.10359,11.08425,60.72,64.73,88.751852375,136.26
2021-11-20 05:00:00,9.0396,2.63655,9.41625,9.0396,2.63655,9.41625,0.0,0.0,0.0,135.49,64.5796,43.53655,77.8842469442,9.0396,2.63655,9.41625,55.54,40.9,68.9746446167,136.63,65.5096,45.51655,79.7700696757,9.0396,2.63655,9.41625,56.47,42.88,70.9052557996,135.49,71.6296,67.56655,98.4684633528,9.0396,2.63655,9.41625,62.59,64.93,90.1854367401,136.63
2021-11-20 05:30:00,8.55432,2.49501,8.91075,8.55432,2.49501,8.91075,0.0,0.0,0.0,135.12,65.16432,43.25501,78.2137103784,8.55432,2.49501,8.91075,56.61,40.76,69.757219698,136.91,66.12432,44.89501,79.9248873528,8.55432,2.49501,8.91075,57.57,42.4,71.4987055827,135.12,72.37432,66.73501,98.4459433149,8.55432,2.49501,8.91075,63.82,64.24,90.5525814099,136.91
2021-11-20 06:00:00,8.3556,2.43705,8.70375,8.3556,2.43705,8.70375,0.0,0.0,0.0,135.12,66.8956,42.68705,79.3549339176,8.3556,2.43705,8.70375,58.54,40.25,71.042199431,136.34,67.8756,44.40705,81.1115476678,8.3556,2.43705,8.70375,59.52,41.97,72.8293299434,135.12,74.1156,63.52705,97.6156147605,8.3556,2.43705,8.70375,65.76,61.09,89.7572598735,136.34
2021-11-20 06:30:00,8.36112,2.43866,8.7095,8.36112,2.43866,8.7095,0.0,0.0,0.0,134.3,70.71112,42.44866,82.473942718,8.36112,2.43866,8.7095,62.35,40.01,74.0832140232,135.45,71.74112,43.07866,83.6812956774,8.36112,2.43866,8.7095,63.38,40.64,75.2903313846,134.3,78.42112,60.99866,99.3514397674,8.36112,2.43866,8.7095,70.06,58.56,91.3108821554,135.45
2021-11-20 07:00:00,8.52024,2.48507,8.87525,8.52024,2.48507,8.87525,0.0,0.0,0.0,133.08,73.63024,26.75507,78.3405770541,8.52024,2.48507,8.87525,65.11,24.27,69.4862936125,134.27,74.70024,59.77507,95.6722783755,8.52024,2.48507,8.87525,66.18,57.29,87.5324882544,133.08,85.21024,24.93507,88.7836849695,8.52024,2.48507,8.87525,76.69,22.45,79.9084388535,134.27
2021-11-20 07:30:00,8.54664,2.49277,8.90275,8.54664,2.49277,8.90275,0.0,0.0,0.0,133.64,77.72664,27.12277,82.3229932532,8.54664,2.49277,8.90275,69.18,24.63,73.4337068382,134.82,78.85664,58.07277,97.9327130614,8.54664,2.49277,8.90275,70.31,55.58,89.6249546722,133.64,89.96664,23.41277,92.9631868643,8.54664,2.49277,8.90275,81.42,20.92,84.0646346569,134.82
2021-11-20 08:00:00,8.93112,2.6049100000000003,9.30325,8.93112,2.6049100000000003,9.30325,0.0,0.0,0.0,132.51,80.33112,28.08491,85.0990658595,8.93112,2.6049100000000003,9.30325,71.4,25.48,75.8102262231,133.72,81.49112,56.54491,99.1873453912,8.93112,2.6049100000000003,9.30325,72.56,53.94,90.4128154633,132.51,93.02112,23.45491,95.9325886712,8.93112,2.6049100000000003,9.30325,84.09,20.85,86.6363122484,133.72
2021-11-20 08:30:00,9.10008,2.65419,9.47925,9.10008,2.65419,9.47925,0.0,0.0,0.0,131.89,84.68008,29.78419,89.7653269518,9.10008,2.65419,9.47925,75.58,27.13,80.3017639906,133.1,85.90008,54.36419,101.6577045696,9.10008,2.65419,9.47925,76.8,51.71,92.5859822003,131.89,98.33008,23.79419,101.1680192085,9.10008,2.65419,9.47925,89.23,21.14,91.7000136314,133.1
2021-11-20 09:00:00,8.87088,2.58734,9.2405,8.87088,2.58734,9.2405,0.0,0.0,0.0,131.4,88.83088,36.58734,96.0705922218,8.87088,2.58734,9.2405,79.96,34.0,86.8884434203,132.56,90.62088,46.96734,102.0689713804,8.87088,2.58734,9.2405,81.75,44.38,93.0196049228,131.4,100.81088,34.13734,106.4339772284,8.87088,2.58734,9.2405,91.94,31.55,97.202706238,132.56
2021-11-20 09:30:00,8.78904,2.56347,9.15525,8.78904,2.56347,9.15525,0.0,0.0,0.0,132.43,92.49904,40.52347,100.9862565984,8.78904,2.56347,9.15525,83.71,37.96,91.9147741117,133.61,94.72904,41.68347,103.4944572939,8.78904,2.56347,9.15525,85.94,39.12,94.4248801958,132.43,103.50904,40.50347,111.1514842175,8.78904,2.56347,9.15525,94.72,37.94,102.0358858441,133.61
2021-11-20 10:00:00,8.76624,2.55682,9.1315,8.76624,2.55682,9.1315,0.0,0.0,0.0,133.05,92.90624,41.01682,101.557613963,8.76624,2.55682,9.1315,84.14,38.46,92.5133028272,134.27,95.16624,43.03682,104.44511051960001,8.76624,2.55682,9.1315,86.4,40.48,95.4127370952,133.05,103.87624,40.90682,111.6406787826,8.76624,2.55682,9.1315,95.11,38.35,102.550644074,134.27
2021-11-20 10:30:00,8.69688,2.53659,9.05925,8.69688,2.53659,9.05925,0.0,0.0,0.0,134.67,91.83688,30.43659,96.7491526524,8.69688,2.53659,9.05925,83.14,27.9,87.6964628705,135.89,93.16688,53.91659,107.6432357659,8.69688,2.53659,9.05925,84.47,51.38,98.8690310461,134.67,107.07688,19.46659,108.8320097984,8.69688,2.53659,9.05925,98.38,16.93,99.8260952858,135.89
2021-11-20 11:00:00,9.05808,2.64194,9.4355,9.05808,2.64194,9.4355,0.0,0.0,0.0,132.29,92.38808,25.41194,95.819225736,9.05808,2.64194,9.4355,83.33,22.77,86.3849628118,133.51,95.10808,41.73194,103.8609729275,9.05808,2.64194,9.4355,86.05,39.09,94.5125949279,132.29,107.21808,25.14194,110.1264447163,9.05808,2.64194,9.4355,98.16,22.5,100.7056880221,133.51
2021-11-20 11:30:00,9.3876,2.7380500000000003,9.77875,9.3876,2.7380500000000003,9.77875,0.0,0.0,0.0,133.11,91.0576,23.68805,94.0883108073,9.3876,2.7380500000000003,9.77875,81.67,20.95,84.3142419761,134.34,93.9376,42.50805,103.1077446585,9.3876,2.7380500000000003,9.77875,84.55,39.77,93.4363708627,133.11,105.1476,26.81805,108.5137115371,9.3876,2.7380500000000003,9.77875,95.76,24.08,98.741197076,134.34
2021-11-20 12:00:00,9.30024,2.71257,9.68775,9.30024,2.71257,9.68775,0.0,0.0,0.0,134.12,92.76024,23.98257,95.8103636809,9.30024,2.71257,9.68775,83.46,21.27,86.1277220179,135.32,95.74024,42.12257,104.5968663903,9.30024,2.71257,9.68775,86.44,39.41,95.0001142105,134.12,107.14024,26.40257,110.3454880358,9.30024,2.71257,9.68775,97.84,23.69,100.6671828353,135.32
2021-11-20 12:30:00,9.67464,2.82177,10.07775,9.67464,2.82177,10.07775,0.0,0.0,0.0,134.12,93.23464,24.19177,96.3220630575,9.67464,2.82177,10.07775,83.56,21.37,86.2493507222,135.33,96.19464,42.20177,105.0447435899,9.67464,2.82177,10.07775,86.52,39.38,95.0604796958,134.12,107.63464,26.42177,110.8301658298,9.67464,2.82177,10.07775,97.96,23.6,100.7626994478,135.33
2021-11-20 13:00:00,9.22776,2.69143,9.61225,9.22776,2.69143,9.61225,0.0,0.0,0.0,134.12,92.92776,23.79143,95.9249744335,9.22776,2.69143,9.61225,83.7,21.1,86.3185959107,135.33,95.92776,42.52143,104.9295342021,9.22776,2.69143,9.61225,86.7,39.83,95.4113143186,134.12,107.39776,26.72143,110.6720998005,9.22776,2.69143,9.61225,98.17,24.03,101.0682432815,135.33
2021-11-20 13:30:00,9.67056,2.82058,10.0735,9.67056,2.82058,10.0735,0.0,0.0,0.0,134.36,93.49056,24.27058,96.5895742958,9.67056,2.82058,10.0735,83.82,21.45,86.5210662209,135.62,96.49056,42.29058,105.3514182432,9.67056,2.82058,10.0735,86.82,39.47,95.3708199608,134.36,108.01056,26.62058,111.2426912253,9.67056,2.82058,10.0735,98.34,23.8,101.1790274711,135.62
2021-11-20 14:00:00,9.62928,2.80854,10.0305,9.62928,2.80854,10.0305,0.0,0.0,0.0,134.36,92.67928,24.92854,95.9733350877,9.62928,2.80854,10.0305,83.05,22.12,85.9453134266,135.51,95.63928,42.04854,104.4746457044,9.62928,2.80854,10.0305,86.01,39.24,94.5383398416,134.36,107.44928,28.73854,111.2261275683,9.62928,2.80854,10.0305,97.82,25.93,101.1984056199,135.51
2021-11-20 14:30:00,9.6504,2.8147,10.0525,9.6504,2.8147,10.0525,0.0,0.0,0.0,134.58,91.0104,23.9947,94.1203407147,9.6504,2.8147,10.0525,81.36,21.18,84.0716480152,135.79,93.9004,42.7447,103.1716748834,9.6504,2.8147,10.0525,84.25,39.93,93.2334028125,134.58,105.4604,29.4147,109.4857093152,9.6504,2.8147,10.0525,95.81,26.6,99.4339785989,135.79
2021-11-20 15:00:00,9.10056,2.65433,9.47975,9.10056,2.65433,9.47975,0.0,0.0,0.0,134.58,90.56056,23.92433,93.6674361423,9.10056,2.65433,9.47975,81.46,21.27,84.1911188903,135.79,93.51056,42.95433,102.9043210816,9.10056,2.65433,9.47975,84.41,40.3,93.5368275066,134.58,105.05056,29.32433,109.0666607459,9.10056,2.65433,9.47975,95.95,26.67,99.5876066587,135.79
2021-11-20 15:30:00,8.63784,2.51937,8.99775,8.63784,2.51937,8.99775,0.0,0.0,0.0,133.99,90.14784,23.12937,93.0677216508,8.63784,2.51937,8.99775,81.51,20.61,84.0752769844,135.26,93.03784,42.43937,102.2601574312,8.63784,2.51937,8.99775,84.4,39.92,93.3646956831,133.99,104.74784,30.01937,108.9645472613,8.63784,2.51937,8.99775,96.11,27.5,99.9669050236,135.26
2021-11-20 16:00:00,8.69112,2.53491,9.05325,8.69112,2.53491,9.05325,0.0,0.0,0.0,133.99,90.53112,23.44491,93.5176319918,8.69112,2.53491,9.05325,81.84,20.91,84.4690102937,135.26,93.43112,42.29491,102.558439908,8.69112,2.53491,9.05325,84.74,39.76,93.6040875176,133.99,105.15112,29.50491,109.2121685132,8.69112,2.53491,9.05325,96.46,26.97,100.1594354018,135.26
2021-11-20 16:30:00,8.93856,2.60708,9.311,8.93856,2.60708,9.311,0.0,0.0,0.0,134.07,94.50856,23.55708,97.4002255203,8.93856,2.60708,9.311,85.57,20.95,88.0972610244,135.26,97.51856,41.80708,106.1023161038,8.93856,2.60708,9.311,88.58,39.2,96.8661777918,134.07,109.60856,28.29708,113.202301928,8.93856,2.60708,9.311,100.67,25.69,103.8962222605,135.26
2021-11-20 17:00:00,10.11576,2.95043,10.53725,10.11576,2.95043,10.53725,0.0,0.0,0.0,133.5,99.06576,24.58043,102.0696935597,10.11576,2.95043,10.53725,88.95,21.63,91.5421181752,134.76,102.12576,40.03043,109.6909576107,10.11576,2.95043,10.53725,92.01,37.08,99.2006375988,133.5,114.61576,26.87043,117.7233725679,10.11576,2.95043,10.53725,104.5,23.92,107.2026883991,134.76
2021-11-20 17:30:00,11.83032,3.45051,12.32325,11.83032,3.45051,12.32325,0.0,0.0,0.0,131.85,101.48032,24.79051,104.4644663671,11.83032,3.45051,12.32325,89.65,21.34,92.1548593401,133.09,104.56032,40.29051,112.0543873062,11.83032,3.45051,12.32325,92.73,36.84,99.7799503908,131.85,117.13032,27.39051,120.2902818243,11.83032,3.45051,12.32325,105.3,23.94,107.9870992295,133.09
2021-11-20 18:00:00,12.79152,3.73086,13.3245,12.79152,3.73086,13.3245,0.0,0.0,0.0,131.32,101.12152,25.05086,104.17824818,12.79152,3.73086,13.3245,88.33,21.32,90.8665576546,132.6,104.17152,40.89086,111.9096421701,12.79152,3.73086,13.3245,91.38,37.16,98.6466927981,131.32,116.61152,28.00086,119.9262054659,12.79152,3.73086,13.3245,103.82,24.27,106.6190663062,132.6
2021-11-20 18:30:00,12.41832,3.62201,12.93575,12.41832,3.62201,12.93575,0.0,0.0,0.0,131.65,99.46832,24.51201,102.4440594562,12.41832,3.62201,12.93575,87.05,20.89,89.5214756357,132.89,102.47832,41.53201,110.5744723011,12.41832,3.62201,12.93575,90.06,37.91,97.7137231918,131.65,114.73832,28.66201,118.2640811644,12.41832,3.62201,12.93575,102.32,25.04,105.3393753541,132.89
2021-11-20 19:00:00,11.16192,3.25556,11.627,11.16192,3.25556,11.627,0.0,0.0,0.0,132.06,97.66192,24.02556,100.5737448413,11.16192,3.25556,11.627,86.5,20.77,88.9586583757,133.27,100.68192,41.70556,108.9779920433,11.16192,3.25556,11.627,89.52,38.45,97.4280909184,132.06,112.85192,29.14556,116.5547919023,11.16192,3.25556,11.627,101.69,25.89,104.9340183163,133.27
2021-11-20 19:30:00,10.38216,3.02813,10.81475,10.38216,3.02813,10.81475,0.0,0.0,0.0,132.5,94.73216,22.73813,97.4228140333,10.38216,3.02813,10.81475,84.35,19.71,86.6222061599,133.72,97.70216,43.56813,106.9761376213,10.38216,3.02813,10.81475,87.32,40.54,96.2718754362,132.5,109.44216,29.05813,113.2340995662,10.38216,3.02813,10.81475,99.06,26.03,102.422870981,133.72
2021-11-20 20:00:00,9.73944,2.8406700000000003,10.14525,9.73944,2.8406700000000003,10.14525,0.0,0.0,0.0,133.59,91.59944,20.90067,93.953687606,9.73944,2.8406700000000003,10.14525,81.86,18.06,83.8285345214,134.76,94.50944,44.70067,104.5475210015,9.73944,2.8406700000000003,10.14525,84.77,41.86,94.5421202428,133.59,105.81944,29.61067,109.8842375401,9.73944,2.8406700000000003,10.14525,96.08,26.77,99.7396576092,134.76
2021-11-20 20:30:00,9.21672,2.68821,9.60075,9.21672,2.68821,9.60075,0.0,0.0,0.0,132.91,90.49672,20.66821,92.8268885365,9.21672,2.68821,9.60075,81.28,17.98,83.2449325785,134.08,93.38672,44.40821,103.4077781783,9.21672,2.68821,9.60075,84.17,41.72,93.9422551358,132.91,104.61672,29.37821,108.6634130072,9.21672,2.68821,9.60075,95.4,26.69,99.0631924581,134.08
2021-11-20 21:00:00,9.08952,2.65111,9.46825,9.08952,2.65111,9.46825,0.0,0.0,0.0,132.91,87.52952,19.82111,89.7457145108,9.08952,2.65111,9.46825,78.44,17.17,80.2972135258,134.08,90.36952,45.57111,101.2095658111,9.08952,2.65111,9.46825,81.28,42.92,91.9160747639,132.91,101.18952,30.55111,105.700942664,9.08952,2.65111,9.46825,92.1,27.9,96.23315437,134.08
