Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-20 21:30:00,8.9904,2.6222,9.365,8.9904,2.6222,9.365,0.0,0.0,0.0,133.6,84.2404,18.8722,86.3284711147,8.9904,2.6222,9.365,75.25,16.25,76.9845763773,134.78,86.9604,46.7122,98.7124146042,8.9904,2.6222,9.365,77.97,44.09,89.5725906737,133.6,97.4304,31.8222,102.4955377419,8.9904,2.6222,9.365,88.44,29.2,93.1357804498,134.78
2021-11-20 22:00:00,10.0032,2.9176,10.42,10.0032,2.9176,10.42,0.0,0.0,0.0,133.6,81.3632,18.8676,83.5221925239,10.0032,2.9176,10.42,71.36,15.95,73.1208048369,134.78,84.0532,47.6776,96.6338138128,10.0032,2.9176,10.42,74.05,44.76,86.5266438734,133.6,93.9232,32.5076,99.3896954216,10.0032,2.9176,10.42,83.92,29.59,88.9839002292,134.78
2021-11-20 22:30:00,9.96432,2.90626,10.3795,9.96432,2.90626,10.3795,0.0,0.0,0.0,134.55,77.69432,18.69626,79.9121861686,9.96432,2.90626,10.3795,67.73,15.79,69.5462220397,135.73,80.26432,48.34626,93.7001703363,9.96432,2.90626,10.3795,70.3,45.44,83.7071299233,134.55,89.96432,35.16626,96.593191869,9.96432,2.90626,10.3795,80.0,32.26,86.2595362844,135.73
2021-11-20 23:00:00,11.47608,3.34719,11.95425,11.47608,3.34719,11.95425,0.0,0.0,0.0,134.55,72.72608,19.68719,75.3436670349,11.47608,3.34719,11.95425,61.25,16.34,63.392098088,135.73,75.06608,48.99719,89.6417369001,11.47608,3.34719,11.95425,63.59,45.65,78.2790559473,134.55,84.39608,38.61719,92.8115600713,11.47608,3.34719,11.95425,72.92,35.27,81.0018475098,135.73
2021-11-20 23:30:00,13.88736,4.05048,14.466,13.88736,4.05048,14.466,0.0,0.0,0.0,135.34,68.70736,19.72048,71.4814566835,13.88736,4.05048,14.466,54.82,15.67,57.0156232975,136.55,70.86736,50.54048,87.0432239293,13.88736,4.05048,14.466,56.98,46.49,73.5393806066,135.34,79.47736,40.00048,88.9757784613,13.88736,4.05048,14.466,65.59,35.95,74.7960600567,136.55
2021-11-21 00:00:00,16.89624,4.92807,17.60025,16.89624,4.92807,17.60025,0.0,0.0,0.0,135.49,65.61624,19.84807,68.5524385741,16.89624,4.92807,17.60025,48.72,14.92,50.9533590649,136.69,67.60624,52.07807,85.3389070815,16.89624,4.92807,17.60025,50.71,47.15,69.2432422696,135.49,75.24624,40.99807,85.6903633897,16.89624,4.92807,17.60025,58.35,36.07,68.5985961955,136.69
2021-11-21 00:30:00,14.2368,4.1524,14.83,14.2368,4.1524,14.83,0.0,0.0,0.0,135.43,66.7168,18.5824,69.2563137338,14.2368,4.1524,14.83,52.48,14.43,54.4277070985,136.61,68.8268,51.1824,85.7715947619,14.2368,4.1524,14.83,54.59,47.03,72.0547638952,135.43,76.8668,40.2224,86.754518061,14.2368,4.1524,14.83,62.63,36.07,72.2742125519,136.61
2021-11-21 01:00:00,11.29776,3.29518,11.7685,11.29776,3.29518,11.7685,0.0,0.0,0.0,134.73,70.43776,18.26518,72.7674022777,11.29776,3.29518,11.7685,59.14,14.97,61.0052497741,135.92,72.73776,49.66518,88.076170638,11.29776,3.29518,11.7685,61.44,46.37,76.9743496238,134.73,81.60776,38.64518,90.2954950673,11.29776,3.29518,11.7685,70.31,35.35,78.6963696748,135.92
2021-11-21 01:30:00,9.53232,2.78026,9.9295,9.53232,2.78026,9.9295,0.0,0.0,0.0,134.61,70.88232,18.04026,73.1420143929,9.53232,2.78026,9.9295,61.35,15.26,63.2193807309,135.77,73.25232,48.96026,88.1079420067,9.53232,2.78026,9.9295,63.72,46.18,78.6945411067,134.61,82.43232,37.83026,90.6984892501,9.53232,2.78026,9.9295,72.9,35.05,80.8882717086,135.77
2021-11-21 02:00:00,10.87056,3.17058,11.3235,10.87056,3.17058,11.3235,0.0,0.0,0.0,134.67,68.85056,18.95058,71.4109522038,10.87056,3.17058,11.3235,57.98,15.78,60.0890073142,135.82,71.14056,49.48058,86.6562581367,10.87056,3.17058,11.3235,60.27,46.31,76.007164136,134.67,79.80056,40.19058,89.3499417854,10.87056,3.17058,11.3235,68.93,37.02,78.2420941693,135.82
2021-11-21 02:30:00,10.2084,2.97745,10.63375,10.2084,2.97745,10.63375,0.0,0.0,0.0,135.49,68.9284,39.06745,79.2299815478,10.2084,2.97745,10.63375,58.72,36.09,68.9240632871,136.67,71.2684,27.31745,76.3244909126,10.2084,2.97745,10.63375,61.06,24.34,65.732482077,135.49,74.5684,81.67745,110.5967997596,10.2084,2.97745,10.63375,64.36,78.7,101.6656264428,136.67
2021-11-21 03:00:00,10.48968,3.05949,10.92675,10.48968,3.05949,10.92675,0.0,0.0,0.0,134.24,67.92968,39.57949,78.619192654,10.48968,3.05949,10.92675,57.44,36.52,68.0666144303,135.49,70.19968,27.69949,75.4669253273,10.48968,3.05949,10.92675,59.71,24.64,64.5942234259,134.24,73.28968,82.44949,110.3145303021,10.48968,3.05949,10.92675,62.8,79.39,101.2255506283,135.49
2021-11-21 03:30:00,10.458,3.05025,10.89375,10.458,3.05025,10.89375,0.0,0.0,0.0,135.06,66.218,39.16025,76.9308046498,10.458,3.05025,10.89375,55.76,36.11,66.4312403919,136.28,68.408,28.31025,74.0346183826,10.458,3.05025,10.89375,57.95,25.26,63.2160588775,135.06,71.288,83.32025,109.6551093386,10.458,3.05025,10.89375,60.83,80.27,100.7152510795,136.28
2021-11-21 04:00:00,10.73376,3.13068,11.181,10.73376,3.13068,11.181,0.0,0.0,0.0,135.32,64.72376,39.33068,75.7368305239,10.73376,3.13068,11.181,53.99,36.2,65.002769941,136.57,66.88376,28.49068,72.6990797645,10.73376,3.13068,11.181,56.15,25.36,61.6112984768,135.32,69.53376,83.71068,108.8228915523,10.73376,3.13068,11.181,58.8,80.58,99.7525759066,136.57
2021-11-21 04:30:00,10.75056,3.13558,11.1985,10.75056,3.13558,11.1985,0.0,0.0,0.0,135.66,64.22056,39.61558,75.4564411131,10.75056,3.13558,11.1985,53.47,36.48,64.7289062166,136.84,66.36056,28.38558,72.1766241622,10.75056,3.13558,11.1985,55.61,25.25,61.074009202,135.66,68.95056,83.73558,108.4703972623,10.75056,3.13558,11.1985,58.2,80.6,99.4162964508,136.84
2021-11-21 05:00:00,9.73056,2.83808,10.136,9.73056,2.83808,10.136,0.0,0.0,0.0,135.66,63.71056,40.44808,75.4657712556,9.73056,2.83808,10.136,53.98,37.61,65.7902158379,136.84,65.15056,37.10808,74.9773637147,9.73056,2.83808,10.136,55.42,34.27,65.1598749231,135.66,69.56056,76.08808,103.0925187664,9.73056,2.83808,10.136,59.83,73.25,94.5790219869,136.84
2021-11-21 05:30:00,9.76152,2.84711,10.16825,9.76152,2.84711,10.16825,0.0,0.0,0.0,134.65,64.02152,41.82711,76.4739312058,9.76152,2.84711,10.16825,54.26,38.98,66.8100890585,135.86,64.75152,46.84711,79.9212803805,9.76152,2.84711,10.16825,54.99,44.0,70.4265582007,134.65,71.13152,67.14711,97.818339379,9.76152,2.84711,10.16825,61.37,64.3,88.886258218,135.86
2021-11-21 06:00:00,9.82032,2.86426,10.2295,9.82032,2.86426,10.2295,0.0,0.0,0.0,133.4,64.85032,41.58426,77.0377484345,9.82032,2.86426,10.2295,55.03,38.72,67.2869920564,134.63,65.57032,46.69426,80.4973340046,9.82032,2.86426,10.2295,55.75,43.83,70.9163690554,133.4,72.06032,66.79426,98.2555997766,9.82032,2.86426,10.2295,62.24,63.93,89.2236655826,134.63
2021-11-21 06:30:00,10.53216,3.07188,10.971,10.53216,3.07188,10.971,0.0,0.0,0.0,133.09,66.24216,24.89188,70.7646059227,10.53216,3.07188,10.971,55.71,21.82,59.8307320697,134.34,66.96216,65.16188,93.4344769183,10.53216,3.07188,10.971,56.43,62.09,83.9018057017,133.09,77.78216,29.11188,83.0515862064,10.53216,3.07188,10.971,67.25,26.04,72.1154914009,134.34
2021-11-21 07:00:00,10.77744,3.14342,11.2265,10.77744,3.14342,11.2265,0.0,0.0,0.0,133.92,68.76744,22.05342,72.2171318861,10.77744,3.14342,11.2265,57.99,18.91,60.9953129347,135.1,69.49744,67.90342,97.1636177499,10.77744,3.14342,11.2265,58.72,64.76,87.4179386625,133.92,81.82744,21.34342,84.5651909136,10.77744,3.14342,11.2265,71.05,18.2,73.344001118,135.1
2021-11-21 07:30:00,10.79568,3.14874,11.2455,10.79568,3.14874,11.2455,0.0,0.0,0.0,133.65,72.00568,22.99874,75.589417208,10.79568,3.14874,11.2455,61.21,19.85,64.3481670291,134.8,72.79568,66.86874,98.8465447846,10.79568,3.14874,11.2455,62.0,63.72,88.9057838388,133.65,85.60568,20.49874,88.0257393599,10.79568,3.14874,11.2455,74.81,17.35,76.795563674,134.8
2021-11-21 08:00:00,12.37776,3.61018,12.8935,12.37776,3.61018,12.8935,0.0,0.0,0.0,133.65,72.64776,23.43018,76.3326297716,12.37776,3.61018,12.8935,60.27,19.82,63.4452937577,134.8,73.42776,67.54018,99.7662861544,12.37776,3.61018,12.8935,61.05,63.93,88.3976662588,133.65,86.12776,21.00018,88.6509932412,12.37776,3.61018,12.8935,73.75,17.39,75.7725187651,134.8
2021-11-21 08:30:00,13.43592,3.91881,13.995750000000001,13.43592,3.91881,13.995750000000001,0.0,0.0,0.0,133.83,76.22592,23.49881,79.7658131737,13.43592,3.91881,13.995750000000001,62.79,19.58,65.7720343307,135.0,77.03592,66.96881,102.0752393241,13.43592,3.91881,13.995750000000001,63.6,63.05,89.5559182857,133.83,90.01592,19.68881,92.1439910828,13.43592,3.91881,13.995750000000001,76.58,15.77,78.186887008,135.0
2021-11-21 09:00:00,13.37904,3.90222,13.9365,13.37904,3.90222,13.9365,0.0,0.0,0.0,132.96,80.07904,23.58222,83.4791815212,13.37904,3.90222,13.9365,66.7,19.68,69.5427379386,134.19,80.92904,66.14222,104.5193895019,13.37904,3.90222,13.9365,67.55,62.24,91.852164373,132.96,94.24904,17.18222,95.8024541703,13.37904,3.90222,13.9365,80.87,13.28,81.9531286773,134.19
2021-11-21 09:30:00,13.39128,3.90579,13.94925,13.39128,3.90579,13.94925,0.0,0.0,0.0,131.29,83.20128,25.305790000000002,86.964567504,13.39128,3.90579,13.94925,69.81,21.4,73.0164097994,132.53,84.07128,62.95579,105.0305270641,13.39128,3.90579,13.94925,70.68,59.05,92.1008409299,131.29,98.39128,18.76579,100.1648583804,13.39128,3.90579,13.94925,85.0,14.86,86.2891627031,132.53
2021-11-21 10:00:00,14.49768,4.22849,15.10175,14.49768,4.22849,15.10175,0.0,0.0,0.0,131.29,83.44768,26.96849,87.6972904385,14.49768,4.22849,15.10175,68.95,22.74,72.6030997961,132.53,84.31768,61.78849,104.53367236,14.49768,4.22849,15.10175,69.82,57.56,90.4874908482,131.29,98.68768,18.57849,100.4212053028,14.49768,4.22849,15.10175,84.19,14.35,85.4042071563,132.53
2021-11-21 10:30:00,15.3408,4.4744,15.98,15.3408,4.4744,15.98,0.0,0.0,0.0,131.04,83.3608,27.3044,87.7186025652,15.3408,4.4744,15.98,68.02,22.83,71.749071771,132.29,84.2708,62.0044,104.6236749116,15.3408,4.4744,15.98,68.93,57.53,89.78332696,131.04,98.4008,18.4344,100.1126592595,15.3408,4.4744,15.98,83.06,13.96,84.2249677946,132.29
2021-11-21 11:00:00,18.66528,5.44404,19.443,18.66528,5.44404,19.443,0.0,0.0,0.0,131.04,81.95528,28.28404,86.6986438106,18.66528,5.44404,19.443,63.29,22.84,67.285137289,132.33,82.84528,63.06404,104.1173067237,18.66528,5.44404,19.443,64.18,57.62,86.2504307236,131.04,96.23528,19.76404,98.2438109694,18.66528,5.44404,19.443,77.57,14.32,78.8807156408,132.33
2021-11-21 11:30:00,21.03864,6.13627,21.91525,21.03864,6.13627,21.91525,0.0,0.0,0.0,131.16,82.00864,28.88627,86.9473037487,21.03864,6.13627,21.91525,60.97,22.75,65.0761354108,132.36,82.87864,63.69627,104.5279090969,21.03864,6.13627,21.91525,61.84,57.56,84.4827745756,131.16,95.90864,20.47627,98.0701017628,21.03864,6.13627,21.91525,74.87,14.34,76.2309156445,132.36
2021-11-21 12:00:00,20.31336,5.92473,21.15975,20.31336,5.92473,21.15975,0.0,0.0,0.0,131.08,82.85336,26.98473,87.13698937,20.31336,5.92473,21.15975,62.54,21.06,65.9907205598,132.32,84.59336,54.57473,100.6699444256,20.31336,5.92473,21.15975,64.28,48.65,80.6147684981,131.08,95.75336,26.74473,99.4182404494,20.31336,5.92473,21.15975,75.44,20.82,78.2602453357,132.32
2021-11-21 12:30:00,23.15832,6.75451,24.12325,23.15832,6.75451,24.12325,0.0,0.0,0.0,131.88,84.17832,26.67451,88.303561886,23.15832,6.75451,24.12325,61.02,19.92,64.1891486156,133.08,86.62832,46.63451,98.3831456549,23.15832,6.75451,24.12325,63.47,39.88,74.9590241399,131.88,95.69832,34.54451,101.7422804048,23.15832,6.75451,24.12325,72.54,27.79,77.6809867342,133.08
2021-11-21 13:00:00,21.641280000000002,6.31204,22.543,21.641280000000002,6.31204,22.543,0.0,0.0,0.0,133.02,87.14128,25.97204,90.9293656736,21.641280000000002,6.31204,22.543,65.5,19.66,68.386881783,134.15,89.74128,47.02204,101.3142121412,21.641280000000002,6.31204,22.543,68.1,40.71,79.3404947048,133.02,99.11128,31.53204,104.006323701,21.641280000000002,6.31204,22.543,77.47,25.22,81.4717699575,134.15
2021-11-21 13:30:00,21.69888,6.32884,22.603,21.69888,6.32884,22.603,0.0,0.0,0.0,133.61,88.61888,25.86884,92.3174023432,21.69888,6.32884,22.603,66.92,19.54,69.7144031029,134.73,91.26888,47.51884,102.8982439666,21.69888,6.32884,22.603,69.57,41.19,80.849248605,133.61,100.77888,31.96884,105.7279025849,21.69888,6.32884,22.603,79.08,25.64,83.1327612918,134.73
2021-11-21 14:00:00,20.68128,6.03204,21.543,20.68128,6.03204,21.543,0.0,0.0,0.0,134.04,88.96128,26.02204,92.6890279645,20.68128,6.03204,21.543,68.28,19.99,71.1460364321,135.16,91.62128,47.14204,103.0380069887,20.68128,6.03204,21.543,70.94,41.11,81.9909488907,134.04,101.56128,32.84204,106.7393703682,20.68128,6.03204,21.543,80.88,26.81,85.2076903806,135.16
2021-11-21 14:30:00,20.35992,5.93831,21.20825,20.35992,5.93831,21.20825,0.0,0.0,0.0,134.45,89.02992,25.72831,92.6729334308,20.35992,5.93831,21.20825,68.67,19.79,71.4647675432,135.59,91.67992,47.38831,103.203002165,20.35992,5.93831,21.20825,71.32,41.45,82.4902715476,134.45,101.73992,33.748310000000004,107.191229816,20.35992,5.93831,21.20825,81.38,27.81,86.0005843003,135.59
2021-11-21 15:00:00,16.9572,4.94585,17.66375,16.9572,4.94585,17.66375,0.0,0.0,0.0,134.6,91.8772,24.98585,95.2140356253,16.9572,4.94585,17.66375,74.92,20.04,77.5539038347,135.72,94.7172,45.74585,105.1856965945,16.9572,4.94585,17.66375,77.76,40.8,87.8137665745,134.6,105.5572,31.82585,110.2506562342,16.9572,4.94585,17.66375,88.6,26.88,92.5877659305,135.72
2021-11-21 15:30:00,19.77792,5.76856,20.602,19.77792,5.76856,20.602,0.0,0.0,0.0,134.19,93.74792,26.00856,97.288836449,19.77792,5.76856,20.602,73.97,20.24,76.6891028765,135.35,96.51792,46.37856,107.0825835923,19.77792,5.76856,20.602,76.74,40.61,86.8228063357,134.19,107.32792,32.45856,112.1286784404,19.77792,5.76856,20.602,87.55,26.69,91.5279115899,135.35
2021-11-21 16:00:00,18.11232,5.28276,18.867,18.11232,5.28276,18.867,0.0,0.0,0.0,134.28,96.50232,25.80276,99.8923429948,18.11232,5.28276,18.867,78.39,20.52,81.0312439742,135.51,99.44232,44.84276,109.0855083474,18.11232,5.28276,18.867,81.33,39.56,90.4409337634,134.28,110.79232,31.15276,115.0888032199,18.11232,5.28276,18.867,92.68,25.87,96.2228626679,135.51
2021-11-21 16:30:00,17.08032,4.98176,17.792,17.08032,4.98176,17.792,0.0,0.0,0.0,133.36,101.38032,26.46176,104.7768773423,17.08032,4.98176,17.792,84.3,21.48,86.9935652793,134.57,104.51032,42.73176,112.9088583735,17.08032,4.98176,17.792,87.43,37.75,95.231651251,133.36,116.56032,29.82176,120.3147770143,17.08032,4.98176,17.792,99.48,24.84,102.534364971,134.57
2021-11-21 17:00:00,16.93992,4.94081,17.64575,16.93992,4.94081,17.64575,0.0,0.0,0.0,132.42,108.02992,37.15081,114.2394253262,16.93992,4.94081,17.64575,91.09,32.21,96.6171423713,133.67,110.86992,42.07081,118.5836928707,16.93992,4.94081,17.64575,93.93,37.13,101.0023851204,132.42,121.96992,36.10081,127.2003532521,16.93992,4.94081,17.64575,105.03,31.16,109.5547648439,133.67
2021-11-21 17:30:00,17.59896,5.13303,18.33225,17.59896,5.13303,18.33225,0.0,0.0,0.0,131.97,109.61896,44.60303,118.3458773116,17.59896,5.13303,18.33225,92.02,39.47,100.1277249317,133.29,112.20896,43.17303,120.2279552503,17.59896,5.13303,18.33225,94.61,38.04,101.9710434388,131.97,122.21896,41.50303,129.0735282026,17.59896,5.13303,18.33225,104.62,36.37,110.761551542,133.29
2021-11-21 18:00:00,17.90664,5.22277,18.65275,17.90664,5.22277,18.65275,0.0,0.0,0.0,133.34,107.79664,43.45277,116.2250352375,17.90664,5.22277,18.65275,89.89,38.23,97.681856043,134.6,110.30664,45.47277,119.3118922805,17.90664,5.22277,18.65275,92.4,40.25,100.7860233366,133.34,119.88664,42.28277,127.1245023171,17.90664,5.22277,18.65275,101.98,37.06,108.5051335191,134.6
2021-11-21 18:30:00,16.07976,4.68993,16.74975,16.07976,4.68993,16.74975,0.0,0.0,0.0,134.59,105.91976,42.90993,114.281484288,16.07976,4.68993,16.74975,89.84,38.22,97.631931252,135.81,108.46976,45.45993,117.6107736139,16.07976,4.68993,16.74975,92.39,40.77,100.9856672999,134.59,117.96976,42.72993,125.4699613145,16.07976,4.68993,16.74975,101.89,38.04,108.7594303957,135.81
2021-11-21 19:00:00,15.97464,4.65927,16.64025,15.97464,4.65927,16.64025,0.0,0.0,0.0,134.59,104.24464,42.42927,112.5486024856,15.97464,4.65927,16.64025,88.27,37.77,96.0112795457,135.81,106.70464,46.03927,116.2131428869,15.97464,4.65927,16.64025,90.73,41.38,99.7207967277,134.59,116.02464,43.23927,123.819835072,15.97464,4.65927,16.64025,100.05,38.58,107.2306807775,135.81
2021-11-21 19:30:00,16.88544,4.92492,17.589,16.88544,4.92492,17.589,0.0,0.0,0.0,135.26,101.15544,42.10492,109.5684595575,16.88544,4.92492,17.589,84.27,37.18,92.1074660383,136.53,103.51544,47.49492,113.891236468,16.88544,4.92492,17.589,86.63,42.57,96.5244103841,135.26,112.60544,45.25492,121.3589424056,16.88544,4.92492,17.589,95.72,40.33,103.8692798666,136.53
2021-11-21 20:00:00,16.89552,4.92786,17.5995,16.89552,4.92786,17.5995,0.0,0.0,0.0,135.26,96.16552,32.19786,101.4125703522,16.89552,4.92786,17.5995,79.27,27.27,83.8295043526,136.53,97.64552,57.44786,113.2912361776,16.89552,4.92786,17.5995,80.75,52.52,96.3271140438,135.26,110.62552,27.93786,114.0987716702,16.89552,4.92786,17.5995,93.73,23.01,96.5130716535,136.53
2021-11-21 20:30:00,17.4816,5.0988,18.21,17.4816,5.0988,18.21,0.0,0.0,0.0,133.06,95.8616,39.8788,103.8256473324,17.4816,5.0988,18.21,78.38,34.78,85.7500600583,134.29,97.9016,50.0788,109.9664016507,17.4816,5.0988,18.21,80.42,44.98,92.1443259241,133.06,107.1716,44.3388,115.9813822646,17.4816,5.0988,18.21,89.69,39.24,97.898282416,134.29
2021-11-21 21:00:00,17.83536,5.20198,18.5785,17.83536,5.20198,18.5785,0.0,0.0,0.0,134.48,92.34536,40.61198,100.8811103877,17.83536,5.20198,18.5785,74.51,35.41,82.4961102113,135.7,94.47536,50.00198,106.8914947554,17.83536,5.20198,18.5785,76.64,44.8,88.7734735155,134.48,102.68536,49.45198,113.9727225447,17.83536,5.20198,18.5785,84.85,44.25,95.6952715655,135.7
2021-11-21 21:30:00,17.37288,5.06709,18.09675,17.37288,5.06709,18.09675,0.0,0.0,0.0,135.62,88.36288,32.82709,94.2635475662,17.37288,5.06709,18.09675,70.99,27.76,76.2246528362,136.86,89.90288,57.72709,106.8407448128,17.37288,5.06709,18.09675,72.53,52.66,89.6307787537,135.62,100.44288,35.81709,106.6378735664,17.37288,5.06709,18.09675,83.07,30.75,88.5787073737,136.86
2021-11-21 22:00:00,18.20808,5.31069,18.96675,18.20808,5.31069,18.96675,0.0,0.0,0.0,134.17,84.14808,29.64069,89.2158610975,18.20808,5.31069,18.96675,65.94,24.33,70.2853647639,135.38,85.28808,62.73069,105.8734908179,18.20808,5.31069,18.96675,67.08,57.42,88.2993929764,134.17,96.65808,29.71069,101.1212615109,18.20808,5.31069,18.96675,78.45,24.4,82.1569382341,135.38
2021-11-21 22:30:00,18.61536,5.42948,19.391,18.61536,5.42948,19.391,0.0,0.0,0.0,133.75,78.96536,29.49948,84.2955953784,18.61536,5.42948,19.391,60.35,24.07,64.9729743817,134.96,80.02536,64.36948,102.7009649351,18.61536,5.42948,19.391,61.41,58.94,85.1182219034,133.75,90.66536,31.80948,96.0835601016,18.61536,5.42948,19.391,72.05,26.38,76.7274846453,134.96
2021-11-21 23:00:00,17.63136,5.14248,18.366,17.63136,5.14248,18.366,0.0,0.0,0.0,134.75,75.22136,29.02248,80.6260339196,17.63136,5.14248,18.366,57.59,23.88,62.3447070729,135.92,76.27136,64.74248,100.044535447,17.63136,5.14248,18.366,58.64,59.6,83.6110614692,134.75,86.47136,32.45248,92.3604869974,17.63136,5.14248,18.366,68.84,27.31,74.0593120411,135.92
2021-11-21 23:30:00,18.64032,5.43676,19.417,18.64032,5.43676,19.417,0.0,0.0,0.0,135.06,71.17032,38.36676,80.8530934584,18.64032,5.43676,19.417,52.53,32.93,61.9982725566,136.27,72.12032,55.70676,91.1294884579,18.64032,5.43676,19.417,53.48,50.27,73.3974338788,135.06,79.38032,53.06676,95.4846386609,18.64032,5.43676,19.417,60.74,47.63,77.1878520235,136.27
2021-11-22 00:00:00,19.92984,5.81287,20.76025,19.92984,5.81287,20.76025,0.0,0.0,0.0,135.06,68.16984,39.49287,78.7833349539,19.92984,5.81287,20.76025,48.24,33.68,58.8340037733,136.27,69.06984,55.92287,88.8707498937,19.92984,5.81287,20.76025,49.14,50.11,70.1836996745,135.06,75.38984,55.68287,93.7241163557,19.92984,5.81287,20.76025,55.46,49.87,74.5843716874,136.27
2021-11-22 00:30:00,20.34984,5.93537,21.19775,20.34984,5.93537,21.19775,0.0,0.0,0.0,135.55,68.94984,39.82537,79.6249994139,20.34984,5.93537,21.19775,48.6,33.89,59.2494059042,136.73,69.88984,55.96537,89.536095372,20.34984,5.93537,21.19775,49.54,50.03,70.4074747452,135.55,76.16984,55.67537,94.3482450831,20.34984,5.93537,21.19775,55.82,49.74,74.7659013187,136.73
2021-11-22 01:00:00,21.82632,6.36601,22.73575,21.82632,6.36601,22.73575,0.0,0.0,0.0,135.55,71.37632,39.85601,81.7501106413,21.82632,6.36601,22.73575,49.55,33.49,59.8062087078,136.73,72.31632,56.23601,91.6086183667,21.82632,6.36601,22.73575,50.49,49.87,70.9665907311,135.55,78.76632,55.97601,96.6304654954,21.82632,6.36601,22.73575,56.94,49.61,75.52029992,136.73
2021-11-22 01:30:00,22.55496,6.57853,23.49475,22.55496,6.57853,23.49475,0.0,0.0,0.0,135.17,71.45496,39.67853,81.7324724425,22.55496,6.57853,23.49475,48.9,33.1,59.0493014353,136.31,72.38496,56.44853,91.7933492872,22.55496,6.57853,23.49475,49.83,49.87,70.4985517582,135.17,78.73496,55.20853,96.1622364079,22.55496,6.57853,23.49475,56.18,48.63,74.3038982827,136.31
2021-11-22 02:00:00,22.30704,6.50622,23.2365,22.30704,6.50622,23.2365,0.0,0.0,0.0,134.81,70.58704,39.68622,80.978554407,22.30704,6.50622,23.2365,48.28,33.18,58.5821713493,135.97,71.48704,56.54622,91.1475281302,22.30704,6.50622,23.2365,49.18,50.04,70.1617702171,134.81,77.73704,55.25622,95.3745104137,22.30704,6.50622,23.2365,55.43,48.75,73.8176631979,135.97
2021-11-22 02:30:00,21.83736,6.36923,22.74725,21.83736,6.36923,22.74725,0.0,0.0,0.0,135.02,68.85736,39.41923,79.3423702694,21.83736,6.36923,22.74725,47.02,33.05,57.473323377,136.17,69.75736,56.61923,89.843344105,21.83736,6.36923,22.74725,47.92,50.25,69.4362218154,135.02,75.89736,56.40923,94.5643192973,21.83736,6.36923,22.74725,54.06,50.04,73.6646808179,136.17
2021-11-22 03:00:00,22.24296,6.48753,23.16975,22.24296,6.48753,23.16975,0.0,0.0,0.0,135.09,68.62296,39.78753,79.3231251443,22.24296,6.48753,23.16975,46.38,33.3,57.0963606546,136.25,69.51296,56.69753,89.7031856517,22.24296,6.48753,23.16975,47.27,50.21,68.9601116588,135.09,75.57296,56.45753,94.3330534694,22.24296,6.48753,23.16975,53.33,49.97,73.0827599369,136.25
2021-11-22 03:30:00,21.3492,6.22685,22.23875,21.3492,6.22685,22.23875,0.0,0.0,0.0,135.5,67.6992,39.52685,78.393581061,21.3492,6.22685,22.23875,46.35,33.3,57.0719940076,136.66,68.5992,56.70685,89.0029048827,21.3492,6.22685,22.23875,47.25,50.48,69.1432780536,135.5,74.6492,56.51685,93.6304298536,21.3492,6.22685,22.23875,53.3,50.29,73.2801071233,136.66
2021-11-22 04:00:00,21.53304,6.28047,22.43025,21.53304,6.28047,22.43025,0.0,0.0,0.0,135.5,66.37304,39.44047,77.2070664684,21.53304,6.28047,22.43025,44.84,33.16,55.7692675225,136.66,67.23304,57.06047,88.1826451421,21.53304,6.28047,22.43025,45.7,50.78,68.3161649978,135.5,73.07304,56.92047,92.626179236,21.53304,6.28047,22.43025,51.54,50.64,72.2549735312,136.66
2021-11-22 04:30:00,21.78648,6.35439,22.69425,21.78648,6.35439,22.69425,0.0,0.0,0.0,135.64,65.46648,39.15439,76.2818868399,21.78648,6.35439,22.69425,43.68,32.8,54.6240093732,136.77,66.30648,57.11439,87.513443739,21.78648,6.35439,22.69425,44.52,50.76,67.5174644074,135.64,71.99648,57.07439,91.8748013672,21.78648,6.35439,22.69425,50.21,50.72,71.3691985383,136.77
2021-11-22 05:00:00,20.75352,6.05311,21.61825,20.75352,6.05311,21.61825,0.0,0.0,0.0,135.35,65.47352,38.79311,76.1031353143,20.75352,6.05311,21.61825,44.72,32.74,55.4236952936,136.53,66.31352,56.65311,87.2184487793,20.75352,6.05311,21.61825,45.56,50.6,68.0887185957,135.35,72.14352,56.61311,91.7045893173,20.75352,6.05311,21.61825,51.39,50.56,72.0919253454,136.53
2021-11-22 05:30:00,20.32008,5.92669,21.16675,20.32008,5.92669,21.16675,0.0,0.0,0.0,135.17,67.87008,38.66669,78.1118472113,20.32008,5.92669,21.16675,47.55,32.74,57.7313614944,136.37,68.74008,55.93669,88.6234274138,20.32008,5.92669,21.16675,48.42,50.01,69.6096006309,135.17,74.82008,54.21669,92.3985597602,20.32008,5.92669,21.16675,54.5,48.29,72.8160291419,136.37
2021-11-22 06:00:00,19.59984,5.71662,20.4165,19.59984,5.71662,20.4165,0.0,0.0,0.0,134.65,71.59984,39.28662,81.6699185689,19.59984,5.71662,20.4165,52.0,33.57,61.894627392,135.82,72.55984,53.94662,90.4166366895,19.59984,5.71662,20.4165,52.96,48.23,71.6302624594,134.65,79.40984,53.68662,95.8549730366,19.59984,5.71662,20.4165,59.81,47.97,76.6704441098,135.82
2021-11-22 06:30:00,17.16552,5.00661,17.88075,17.16552,5.00661,17.88075,0.0,0.0,0.0,133.93,80.79552,33.61661,87.5099566904,17.16552,5.00661,17.88075,63.63,28.61,69.766102084,135.12,81.92552,56.69661,99.6308005225,17.16552,5.00661,17.88075,64.76,51.69,82.8596023403,133.93,92.28552,36.20661,99.1339286489,17.16552,5.00661,17.88075,75.12,31.2,81.3415908377,135.12
2021-11-22 07:00:00,15.95808,4.65444,16.623,15.95808,4.65444,16.623,0.0,0.0,0.0,132.57,90.17808,33.01444,96.0314498537,15.95808,4.65444,16.623,74.22,28.36,79.4537475516,133.76,91.41808,55.61444,107.0057535248,15.95808,4.65444,16.623,75.46,50.96,91.055659901,132.57,104.00808,25.50444,107.0894820466,15.95808,4.65444,16.623,88.05,20.85,90.4849434989,133.76
2021-11-22 07:30:00,17.04648,4.97189,17.75675,17.04648,4.97189,17.75675,0.0,0.0,0.0,131.73,99.63648,29.47189,103.9039000566,17.04648,4.97189,17.75675,82.59,24.5,86.1473046589,132.95,101.36648,46.87189,111.678723756,17.04648,4.97189,17.75675,84.32,41.9,94.156637578,131.73,115.52648,20.66189,117.3596237194,17.04648,4.97189,17.75675,98.48,15.69,99.7220462084,132.95
2021-11-22 08:00:00,15.56016,4.53838,16.2085,15.56016,4.53838,16.2085,0.0,0.0,0.0,132.71,105.11016,14.68838,106.1314950533,15.56016,4.53838,16.2085,89.55,10.15,90.1233876416,133.93,106.87016,13.78838,107.7559767319,15.56016,4.53838,16.2085,91.31,9.25,91.7773316239,132.71,120.24016,31.49838,124.2974014992,15.56016,4.53838,16.2085,104.68,26.96,108.0959943754,133.93
2021-11-22 08:30:00,15.13488,4.41434,15.7655,15.13488,4.41434,15.7655,0.0,0.0,0.0,133.17,107.09488,6.69434,107.3039025863,15.13488,4.41434,15.7655,91.96,2.2800000000000002,91.9882601205,134.42,108.97488,21.98434,111.1703003335,15.13488,4.41434,15.7655,93.84,17.57,95.4706787448,133.17,126.21488,11.49434,126.7371918004,15.13488,4.41434,15.7655,111.08,7.08,111.305403283,134.42
2021-11-22 09:00:00,13.55424,3.95332,14.119,13.55424,3.95332,14.119,0.0,0.0,0.0,134.54,107.64424,7.44332,107.9012762566,13.55424,3.95332,14.119,94.09,3.49,94.1547035469,135.84,109.51424,20.40332,111.3986724777,13.55424,3.95332,14.119,95.96,16.45,97.3597663309,134.54,127.25424,10.79332,127.7111481218,13.55424,3.95332,14.119,113.7,6.84,113.9055556152,135.84
2021-11-22 09:30:00,13.74696,4.00953,14.31975,13.74696,4.00953,14.31975,0.0,0.0,0.0,134.87,109.24696,8.12953,109.549018833,13.74696,4.00953,14.31975,95.5,4.12,95.5888298914,136.18,111.13696,19.59953,112.8519625627,13.74696,4.00953,14.31975,97.39,15.59,98.6299153401,134.87,129.07696,9.40953,129.419476346,13.74696,4.00953,14.31975,115.33,5.4,115.4563506265,136.18
2021-11-22 10:00:00,12.519120000000001,3.6514100000000003,13.04075,12.519120000000001,3.6514100000000003,13.04075,0.0,0.0,0.0,134.15,108.87912,7.6414100000000005,109.1469372853,12.519120000000001,3.6514100000000003,13.04075,96.36,3.99,96.4425720312,135.45,110.75912,19.45141,112.4541685051,12.519120000000001,3.6514100000000003,13.04075,98.24,15.8,99.5024502211,134.15,128.74912,9.25141,129.081077187,12.519120000000001,3.6514100000000003,13.04075,116.23,5.6,116.3648267304,135.45
2021-11-22 10:30:00,12.288,3.584,12.8,12.288,3.584,12.8,0.0,0.0,0.0,134.41,107.618,7.344,107.868291263,12.288,3.584,12.8,95.33,3.76,95.4041220283,135.76,109.578,19.794,111.3514280106,12.288,3.584,12.8,97.29,16.21,98.6311725572,134.41,127.318,9.504,127.6722332381,12.288,3.584,12.8,115.03,5.92,115.1822351754,135.76
2021-11-22 11:00:00,11.4804,3.34845,11.95875,11.4804,3.34845,11.95875,0.0,0.0,0.0,134.98,107.2704,7.65845,107.5434357484,11.4804,3.34845,11.95875,95.79,4.31,95.8869136014,136.36,109.2604,18.98845,110.898134527,11.4804,3.34845,11.95875,97.78,15.64,99.0229165396,134.98,126.9704,8.61845,127.2625638456,11.4804,3.34845,11.95875,115.49,5.27,115.6101768877,136.36
2021-11-22 11:30:00,11.10792,3.23981,11.57075,11.10792,3.23981,11.57075,0.0,0.0,0.0,134.87,106.49792,7.38981,106.753998783,11.10792,3.23981,11.57075,95.39,4.15,95.4802314618,136.19,108.47792,19.03981,110.1361588778,11.10792,3.23981,11.57075,97.37,15.8,98.6435851944,134.87,126.10792,8.68981,126.4069629592,11.10792,3.23981,11.57075,115.0,5.45,115.1290688749,136.19
2021-11-22 12:00:00,10.75992,3.13831,11.20825,10.75992,3.13831,11.20825,0.0,0.0,0.0,134.87,105.57992,7.03831,105.8142585612,10.75992,3.13831,11.20825,94.82,3.9,94.9001707059,136.19,107.58992,19.23831,109.2964018496,10.75992,3.13831,11.20825,96.83,16.1,98.159354623,134.87,125.09992,8.88831,125.4152783303,10.75992,3.13831,11.20825,114.34,5.75,114.484488469,136.19
2021-11-22 12:30:00,10.37856,3.02708,10.811,10.37856,3.02708,10.811,0.0,0.0,0.0,135.05,105.68856,6.97708,105.9186072425,10.37856,3.02708,10.811,95.31,3.95,95.3918162108,136.41,107.69856,19.07708,109.3751105481,10.37856,3.02708,10.811,97.32,16.05,98.6346029545,135.05,125.25856,8.72708,125.5622107905,10.37856,3.02708,10.811,114.88,5.7,115.0213215017,136.41
2021-11-22 13:00:00,10.59768,3.09099,11.03925,10.59768,3.09099,11.03925,0.0,0.0,0.0,134.95,104.59768,6.78099,104.8172528106,10.59768,3.09099,11.03925,94.0,3.69,94.0723981835,136.24,106.57768,19.49099,108.3452840015,10.59768,3.09099,11.03925,95.98,16.4,97.3710449774,134.95,124.18768,10.93099,124.6678242618,10.59768,3.09099,11.03925,113.59,7.84,113.8602375722,136.24
2021-11-22 13:30:00,10.61208,3.09519,11.05425,10.61208,3.09519,11.05425,0.0,0.0,0.0,135.28,104.72208,6.92519,104.9508089348,10.61208,3.09519,11.05425,94.11,3.83,94.1879026202,136.62,106.73208,19.45519,108.4907430109,10.61208,3.09519,11.05425,96.12,16.36,97.5023281773,135.28,124.42208,11.29519,124.9337236644,10.61208,3.09519,11.05425,113.81,8.2,114.1050222383,136.62
2021-11-22 14:00:00,10.54512,3.07566,10.9845,10.54512,3.07566,10.9845,0.0,0.0,0.0,135.56,105.15512,7.16566,105.3989845561,10.54512,3.07566,10.9845,94.61,4.09,94.6983642942,136.82,107.13512,19.08566,108.8218560541,10.54512,3.07566,10.9845,96.59,16.01,97.9078556603,135.56,124.77512,12.34566,125.3843925369,10.54512,3.07566,10.9845,114.23,9.27,114.6055225545,136.82
2021-11-22 14:30:00,10.80432,3.15126,11.2545,10.80432,3.15126,11.2545,0.0,0.0,0.0,135.37,107.19432,21.76126,109.3808697947,10.80432,3.15126,11.2545,96.39,18.61,98.170077926,136.71,109.08432,3.9612600000000002,109.1562203938,10.80432,3.15126,11.2545,98.28,0.81,98.2833378554,135.37,120.95432,40.48126,127.54873554,10.80432,3.15126,11.2545,110.15,37.33,116.3037032944,136.71
2021-11-22 15:00:00,10.973040000000001,3.20047,11.430250000000001,10.973040000000001,3.20047,11.430250000000001,0.0,0.0,0.0,133.54,107.76304,21.55047,109.8967494845,10.973040000000001,3.20047,11.430250000000001,96.79,18.35,98.514093408,134.82,109.62304,4.22047,109.7042536361,10.973040000000001,3.20047,11.430250000000001,98.65,1.02,98.6552730471,133.54,121.53304,40.22047,128.015491323,10.973040000000001,3.20047,11.430250000000001,110.56,37.02,116.5932845407,134.82
2021-11-22 15:30:00,9.72864,2.83752,10.134,9.72864,2.83752,10.134,0.0,0.0,0.0,133.2,109.09864,20.85752,111.0745217879,9.72864,2.83752,10.134,99.37,18.02,100.9906792729,134.5,110.97864,4.17752,111.0572384386,9.72864,2.83752,10.134,101.25,1.34,101.2588667722,133.2,123.12864,39.41752,129.2841942049,9.72864,2.83752,10.134,113.4,36.58,119.1539189452,134.5
2021-11-22 16:00:00,9.15192,2.6693100000000003,9.53325,9.15192,2.6693100000000003,9.53325,0.0,0.0,0.0,133.2,112.86192,13.29931,113.6427940195,9.15192,2.6693100000000003,9.53325,103.71,10.63,104.2533500661,134.5,114.76192,11.72931,115.3597633283,9.15192,2.6693100000000003,9.53325,105.61,9.06,105.9979042246,133.2,130.41192,22.14931,132.2794799338,9.15192,2.6693100000000003,9.53325,121.26,19.48,122.8147303869,134.5
2021-11-22 16:30:00,8.76672,2.55696,9.132,8.76672,2.55696,9.132,0.0,0.0,0.0,133.31,115.55672,11.07696,116.0864099712,8.76672,2.55696,9.132,106.79,8.52,107.1293353849,134.64,117.52672,13.52696,118.3026143447,8.76672,2.55696,9.132,108.76,10.97,109.3118406212,133.31,134.43672,16.76696,135.478273653,8.76672,2.55696,9.132,125.67,14.21,126.470838536,134.64
2021-11-22 17:00:00,8.92704,2.60372,9.299,8.92704,2.60372,9.299,0.0,0.0,0.0,133.42,120.65704,11.41372,121.1956860033,8.92704,2.60372,9.299,111.73,8.81,112.0767995617,134.73,122.64704,13.21372,123.3567947743,8.92704,2.60372,9.299,113.72,10.61,114.213880505,133.42,140.36704,16.71372,141.358601983,8.92704,2.60372,9.299,131.44,14.11,132.1951803206,134.73
2021-11-22 17:30:00,8.36664,2.44027,8.71525,8.36664,2.44027,8.71525,0.0,0.0,0.0,133.22,123.53664,10.60027,123.9905929761,8.36664,2.44027,8.71525,115.17,8.16,115.4587134001,134.54,125.57664,14.09027,126.3646636618,8.36664,2.44027,8.71525,117.21,11.65,117.7875485779,133.22,143.83664,18.10027,144.9710273833,8.36664,2.44027,8.71525,135.47,15.66,136.3721250843,134.54
2021-11-22 18:00:00,8.23464,2.40177,8.57775,8.23464,2.40177,8.57775,0.0,0.0,0.0,134.56,123.32464,10.72177,123.7898347323,8.23464,2.40177,8.57775,115.09,8.32,115.390339717,135.9,125.39464,14.01177,126.1750587052,8.23464,2.40177,8.57775,117.16,11.61,117.7338426282,134.56,143.84464,19.70177,145.1876034579,8.23464,2.40177,8.57775,135.61,17.3,136.7090417639,135.9
2021-11-22 18:30:00,8.75424,2.5533200000000003,9.119,8.75424,2.5533200000000003,9.119,0.0,0.0,0.0,135.12,120.75424,10.15332,121.1803465295,8.75424,2.5533200000000003,9.119,112.0,7.6,112.2575609926,136.39,122.80424,14.93332,123.7088736033,8.75424,2.5533200000000003,9.119,114.05,12.38,114.719949878,135.12,140.85424,21.02332,142.4145249257,8.75424,2.5533200000000003,9.119,132.1,18.47,133.3849725419,136.39
2021-11-22 19:00:00,8.31672,2.42571,8.66325,8.31672,2.42571,8.66325,0.0,0.0,0.0,135.12,117.41672,8.94571,117.7570034561,8.31672,2.42571,8.66325,109.1,6.52,109.2946494573,136.39,119.59672,14.78571,120.5072307165,8.31672,2.42571,8.66325,111.28,12.36,111.9643157439,135.12,136.83672,23.45571,138.8324827696,8.31672,2.42571,8.66325,128.52,21.03,130.2292259825,136.39
2021-11-22 19:30:00,8.1432,2.3751,8.4825,8.1432,2.3751,8.4825,0.0,0.0,0.0,134.37,114.0732,4.4951,114.1617312511,8.1432,2.3751,8.4825,105.93,2.12,105.9512118855,135.66,117.9432,4.4451,118.0269348083,8.1432,2.3751,8.4825,109.8,2.07,109.8195105616,134.37,132.3632,29.4451,135.598785497,8.1432,2.3751,8.4825,124.22,27.07,127.1353345848,135.66
2021-11-22 20:00:00,8.05368,2.34899,8.38925,8.05368,2.34899,8.38925,0.0,0.0,0.0,134.59,110.72368,15.40899,111.790743291,8.05368,2.34899,8.38925,102.67,13.06,103.4973067282,135.85,113.41368,28.16899,116.8595516368,8.05368,2.34899,8.38925,105.36,25.82,108.4776566856,134.59,129.86368,19.33899,131.2957421905,8.05368,2.34899,8.38925,121.81,16.99,122.989171068,135.85
2021-11-22 20:30:00,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0.0,0.0,0.0,133.56,109.57848,37.19664,115.7196323292,8.14848,2.37664,8.488,101.43,34.82,107.2402783473,134.84,112.31848,46.63664,121.6158589165,8.14848,2.37664,8.488,104.17,44.26,113.182757079,133.56,125.68848,27.49664,128.6610244635,8.14848,2.37664,8.488,117.54,25.12,120.1942843899,134.84
2021-11-22 21:00:00,8.40576,2.45168,8.756,8.40576,2.45168,8.756,0.0,0.0,0.0,133.85,105.88576,37.05168,112.181197897,8.40576,2.45168,8.756,97.48,34.6,103.4384377299,135.14,108.62576,48.06168,118.7833356157,8.40576,2.45168,8.756,100.22,45.61,110.1104922339,133.85,121.19576,30.69168,125.0215639928,8.40576,2.45168,8.756,112.79,28.24,116.2715859529,135.14
2021-11-22 21:30:00,8.61864,2.51377,8.97775,8.61864,2.51377,8.97775,0.0,0.0,0.0,135.53,99.90864,22.91377,102.5025716861,8.61864,2.51377,8.97775,91.29,20.4,93.5415634892,136.88,103.05864,48.18377,113.7662470598,8.61864,2.51377,8.97775,94.44,45.67,104.9031100588,135.53,116.94864,20.31377,118.6997626344,8.61864,2.51377,8.97775,108.33,17.8,109.7826438924,136.88
2021-11-22 22:00:00,8.22696,2.39953,8.56975,8.22696,2.39953,8.56975,0.0,0.0,0.0,134.84,95.02696,17.10953,96.5549540089,8.22696,2.39953,8.56975,86.8,14.71,88.0376288867,136.13,98.21696,48.50953,109.5433509277,8.22696,2.39953,8.56975,89.99,46.11,101.1154399684,134.84,112.23696,18.04953,113.6790249926,8.22696,2.39953,8.56975,104.01,15.65,105.1808090861,136.13
2021-11-22 22:30:00,7.41864,2.16377,7.72775,7.41864,2.16377,7.72775,0.0,0.0,0.0,133.96,91.09864,16.82377,92.6390924333,7.41864,2.16377,7.72775,83.68,14.66,84.954446617,135.28,94.20864,48.43377,105.9296838807,7.41864,2.16377,7.72775,86.79,46.27,98.3535306941,133.96,107.83864,18.86377,109.4760891504,7.41864,2.16377,7.72775,100.42,16.7,101.7991473442,135.28
2021-11-22 23:00:00,7.42104,2.16447,7.73025,7.42104,2.16447,7.73025,0.0,0.0,0.0,133.96,85.56104,19.28447,87.7073677011,7.42104,2.16447,7.73025,78.14,17.12,79.9934622329,135.28,88.50104,46.64447,100.0406950329,7.42104,2.16447,7.73025,81.08,44.48,92.4793858111,133.96,100.82104,27.06447,104.3904576245,7.42104,2.16447,7.73025,93.4,24.9,96.6621435723,135.28
2021-11-22 23:30:00,7.82976,2.28368,8.156,7.82976,2.28368,8.156,0.0,0.0,0.0,134.77,81.73976,26.52368,85.9354057743,7.82976,2.28368,8.156,73.91,24.24,77.7834538961,136.04,84.54976,38.89368,93.0665367358,7.82976,2.28368,8.156,76.72,36.61,85.0073555641,134.77,93.94976,45.18368,104.2502870135,7.82976,2.28368,8.156,86.12,42.9,96.2136393657,136.04
2021-11-23 00:00:00,7.66584,2.2358700000000002,7.98525,7.66584,2.2358700000000002,7.98525,0.0,0.0,0.0,134.3,78.64584,26.02587,82.8402924824,7.66584,2.2358700000000002,7.98525,70.98,23.79,74.8607006379,135.63,81.41584,39.72587,90.5907487008,7.66584,2.2358700000000002,7.98525,73.75,37.49,82.7318717303,134.3,90.37584,46.14587,101.4752865173,7.66584,2.2358700000000002,7.98525,82.71,43.91,93.6431107984,135.63
2021-11-23 00:30:00,7.70736,2.24798,8.0285,7.70736,2.24798,8.0285,0.0,0.0,0.0,134.73,79.13736,25.94798,83.2827678085,7.70736,2.24798,8.0285,71.43,23.7,75.2591183844,136.06,81.94736,39.62798,91.0260765377,7.70736,2.24798,8.0285,74.24,37.38,83.1194441752,134.73,90.96736,46.03798,101.9536962932,7.70736,2.24798,8.0285,83.26,43.79,94.0733315026,136.06
2021-11-23 01:00:00,7.3344000000000005,2.1392,7.64,7.3344000000000005,2.1392,7.64,0.0,0.0,0.0,134.47,83.1344,25.8292,87.0544429423,7.3344000000000005,2.1392,7.64,75.8,23.69,79.4157169583,135.77,86.0644,38.8192,94.4140415193,7.3344000000000005,2.1392,7.64,78.73,36.68,86.8552548784,134.47,95.3944,43.7992,104.9688595346,7.3344000000000005,2.1392,7.64,88.06,41.66,97.4172428269,135.77
2021-11-23 01:30:00,7.3699200000000005,2.14956,7.677,7.3699200000000005,2.14956,7.677,0.0,0.0,0.0,133.7,84.01992,25.87956,87.9152920862,7.3699200000000005,2.14956,7.677,76.65,23.73,80.2392385308,135.01,86.99992,38.779560000000004,95.251458539,7.3699200000000005,2.14956,7.677,79.63,36.63,87.6509771765,133.7,96.33992,43.20956,105.586202986,7.3699200000000005,2.14956,7.677,88.97,41.06,97.9876752454,135.01
2021-11-23 02:00:00,7.7616,2.2638,8.085,7.7616,2.2638,8.085,0.0,0.0,0.0,133.7,82.9116,26.2238,86.9598821354,7.7616,2.2638,8.085,75.15,23.96,78.8771456127,135.07,85.8516,38.9338,94.2673750828,7.7616,2.2638,8.085,78.09,36.67,86.2712988195,133.7,94.9916,43.3538,104.4172210174,7.7616,2.2638,8.085,87.23,41.09,96.4233426096,135.07
2021-11-23 02:30:00,8.12712,2.37041,8.46575,8.12712,2.37041,8.46575,0.0,0.0,0.0,133.98,81.80712,26.48041,85.9861442121,8.12712,2.37041,8.46575,73.68,24.11,77.5244122841,135.33,84.69712,39.08041,93.2785108268,8.12712,2.37041,8.46575,76.57,36.71,84.9151870987,133.98,93.63712,43.51041,103.252438326,8.12712,2.37041,8.46575,85.51,41.14,94.8918315768,135.33
2021-11-23 03:00:00,8.37384,2.44237,8.72275,8.37384,2.44237,8.72275,0.0,0.0,0.0,134.12,80.63384,26.01237,84.7257903248,8.37384,2.44237,8.72275,72.26,23.57,76.0069240267,135.42,83.48384,39.89237,92.5254166452,8.37384,2.44237,8.72275,75.11,37.45,83.9286280121,134.12,92.20384,44.03237,102.1782644135,8.37384,2.44237,8.72275,83.83,41.59,93.5798963453,135.42
2021-11-23 03:30:00,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,134.42,78.92584,25.91212,83.0706096198,7.99584,2.33212,8.329,70.93,23.58,74.7467812016,135.74,81.75584,40.05212,91.0394952238,7.99584,2.33212,8.329,73.76,37.72,82.8452533342,134.42,90.33584,44.60212,100.7467771048,7.99584,2.33212,8.329,82.34,42.27,92.5560829984,135.74
2021-11-23 04:00:00,8.09736,2.36173,8.43475,8.09736,2.36173,8.43475,0.0,0.0,0.0,134.65,77.32736,25.39173,81.3895604913,8.09736,2.36173,8.43475,69.23,23.03,72.9600836074,135.9,80.09736,40.96173,89.9636059947,8.09736,2.36173,8.43475,72.0,38.6,81.6943082473,134.65,88.43736,45.30173,99.3650511234,8.09736,2.36173,8.43475,80.34,42.94,91.0953302865,135.9
2021-11-23 04:30:00,8.62224,2.5148200000000003,8.9815,8.62224,2.5148200000000003,8.9815,0.0,0.0,0.0,135.09,76.15224,25.01482,80.1555043441,8.62224,2.5148200000000003,8.9815,67.53,22.5,71.1797084849,136.37,78.86224,41.74482,89.2293835833,8.62224,2.5148200000000003,8.9815,70.24,39.23,80.4527842899,135.09,86.95224,45.18482,97.991632293,8.62224,2.5148200000000003,8.9815,78.33,42.67,89.1981939279,136.37
2021-11-23 05:00:00,8.85888,2.58384,9.228,8.85888,2.58384,9.228,0.0,0.0,0.0,135.09,76.01888,24.93384,80.0035405067,8.85888,2.58384,9.228,67.16,22.35,70.781269415,136.37,78.71888,41.89384,89.1726185463,8.85888,2.58384,9.228,69.86,39.31,80.1604372493,135.09,86.78888,45.34384,97.920240592,8.85888,2.58384,9.228,77.93,42.76,88.8903959942,136.37
2021-11-23 05:30:00,9.08952,2.65111,9.46825,9.08952,2.65111,9.46825,0.0,0.0,0.0,135.03,77.78952,25.35111,81.8161854407,9.08952,2.65111,9.46825,68.7,22.7,72.3531616448,136.31,80.53952,41.27111,90.4981701609,9.08952,2.65111,9.46825,71.45,38.62,81.2194982747,135.03,88.76952,43.97111,99.0630415224,9.08952,2.65111,9.46825,79.68,41.32,89.7565863879,136.31
2021-11-23 06:00:00,10.18992,2.97206,10.6145,10.18992,2.97206,10.6145,0.0,0.0,0.0,134.67,80.87992,26.44206,85.092561345,10.18992,2.97206,10.6145,70.69,23.47,74.4843406361,135.92,83.69992,40.17206,92.8411062658,10.18992,2.97206,10.6145,73.51,37.2,82.3866500108,134.67,92.24992,43.37206,101.9371538187,10.18992,2.97206,10.6145,82.06,40.4,91.4658602977,135.92
2021-11-23 06:30:00,10.51272,3.06621,10.95075,10.51272,3.06621,10.95075,0.0,0.0,0.0,134.03,89.19272,28.50621,93.6373072528,10.51272,3.06621,10.95075,78.68,25.44,82.6906040612,135.3,92.28272,37.17621,99.4895522181,10.51272,3.06621,10.95075,81.77,34.11,88.5992381457,134.03,101.70272,39.23621,109.0088227189,10.51272,3.06621,10.95075,91.19,36.17,98.101401621,135.3
2021-11-23 07:00:00,10.9464,3.1927,11.4025,10.9464,3.1927,11.4025,0.0,0.0,0.0,132.83,96.9664,27.0427,100.6667291226,10.9464,3.1927,11.4025,86.02,23.85,89.2651270094,134.11,100.2764,38.1527,107.2892581494,10.9464,3.1927,11.4025,89.33,34.96,95.9273188409,132.83,112.1964,27.5927,115.5395571493,10.9464,3.1927,11.4025,101.25,24.4,104.1485597596,134.11
2021-11-23 07:30:00,11.3832,3.3201,11.8575,11.3832,3.3201,11.8575,0.0,0.0,0.0,131.94,104.8032,15.4101,105.9300802995,11.3832,3.3201,11.8575,93.42,12.09,94.1990684667,133.26,108.4032,22.9901,110.814252099,11.3832,3.3201,11.8575,97.02,19.67,98.9938851647,131.94,125.2932,8.6601,125.5921307179,11.3832,3.3201,11.8575,113.91,5.34,114.0350985443,133.26
2021-11-23 08:00:00,12.49944,3.64567,13.02025,12.49944,3.64567,13.02025,0.0,0.0,0.0,133.39,107.99944,13.30567,108.8159909869,12.49944,3.64567,13.02025,95.5,9.66,95.9873199959,134.72,111.33944,13.32567,112.1340464822,12.49944,3.64567,13.02025,98.84,9.68,99.3128793259,133.39,129.36944,5.64567,129.4925696543,12.49944,3.64567,13.02025,116.87,2.0,116.8871117788,134.72
2021-11-23 08:30:00,10.4292,3.04185,10.86375,10.4292,3.04185,10.86375,0.0,0.0,0.0,133.54,110.7292,11.43185,111.3177565668,10.4292,3.04185,10.86375,100.3,8.39,100.6502960751,134.91,114.1292,11.42185,114.6993153862,10.4292,3.04185,10.86375,103.7,8.38,104.038043042,133.54,132.9892,3.55185,133.0366226084,10.4292,3.04185,10.86375,122.56,0.51,122.5610611083,134.91
2021-11-23 09:00:00,8.784,2.5620000000000003,9.15,8.784,2.5620000000000003,9.15,0.0,0.0,0.0,133.93,111.724,9.672,112.1418733569,8.784,2.5620000000000003,9.15,102.94,7.11,103.1852494303,135.32,115.214,9.662,115.6184243103,8.784,2.5620000000000003,9.15,106.43,7.1,106.666559427,133.93,134.454,3.102,134.4897784964,8.784,2.5620000000000003,9.15,125.67,0.54,125.6711601761,135.32
2021-11-23 09:30:00,8.60568,2.50999,8.96425,8.60568,2.50999,8.96425,0.0,0.0,0.0,133.4,112.16568,8.81999,112.5119193395,8.60568,2.50999,8.96425,103.56,6.31,103.7520587748,134.74,115.64568,8.78999,115.9792534329,8.60568,2.50999,8.96425,107.04,6.28,107.2240644632,133.4,135.18568,2.70999,135.2128400813,8.60568,2.50999,8.96425,126.58,0.2,126.5801580027,134.74
2021-11-23 10:00:00,8.14728,2.37629,8.48675,8.14728,2.37629,8.48675,0.0,0.0,0.0,132.86,111.65728,8.59629,111.9876974438,8.14728,2.37629,8.48675,103.51,6.22,103.696714027,134.25,115.08728,8.55629,115.4049050793,8.14728,2.37629,8.48675,106.94,6.18,107.1184204514,132.86,134.59728,3.12629,134.6335822615,8.14728,2.37629,8.48675,126.45,0.75,126.4522241797,134.25
2021-11-23 10:30:00,7.47144,2.17917,7.78275,7.47144,2.17917,7.78275,0.0,0.0,0.0,132.68,111.38144,8.03917,111.6711844245,7.47144,2.17917,7.78275,103.91,5.86,104.0751060533,133.99,114.82144,7.99917,115.0997385069,7.47144,2.17917,7.78275,107.35,5.82,107.5076504254,132.68,134.44144,2.7091700000000003,134.4687338803,7.47144,2.17917,7.78275,126.97,0.53,126.971106162,133.99
2021-11-23 11:00:00,7.4676,2.17805,7.7787500000000005,7.4676,2.17805,7.7787500000000005,0.0,0.0,0.0,132.68,113.0876,6.59805,113.2799167442,7.4676,2.17805,7.7787500000000005,105.62,4.42,105.7124439222,133.99,116.5376,6.52805,116.7202966521,7.4676,2.17805,7.7787500000000005,109.07,4.35,109.1567102839,132.68,136.5876,3.31805,136.6278958689,7.4676,2.17805,7.7787500000000005,129.12,1.1400000000000001,129.1250324298,133.99
2021-11-23 11:30:00,7.30896,2.13178,7.6135,7.30896,2.13178,7.6135,0.0,0.0,0.0,132.58,114.78896,6.00178,114.9457554721,7.30896,2.13178,7.6135,107.48,3.87,107.5496503946,133.87,118.24896,5.92178,118.397145318,7.30896,2.13178,7.6135,110.94,3.79,111.004719269,132.58,138.62896,3.45178,138.6719269926,7.30896,2.13178,7.6135,131.32,1.32,131.3266340085,133.87
2021-11-23 12:00:00,6.88632,2.00851,7.17325,6.88632,2.00851,7.17325,0.0,0.0,0.0,132.15,114.77632,5.74851,114.920185346,6.88632,2.00851,7.17325,107.89,3.74,107.9548039691,133.5,118.19632,5.66851,118.3321683532,6.88632,2.00851,7.17325,111.31,3.66,111.3701562359,132.15,138.63632,3.41851,138.6784605978,6.88632,2.00851,7.17325,131.75,1.4100000000000001,131.7575447555,133.5
2021-11-23 12:30:00,7.14648,2.08439,7.44425,7.14648,2.08439,7.44425,0.0,0.0,0.0,132.0,116.40648,6.27439,116.5754543455,7.14648,2.08439,7.44425,109.26,4.19,109.3403114135,133.35,119.87648,6.19439,120.0364149942,7.14648,2.08439,7.44425,112.73,4.11,112.8048979433,132.0,140.32648,4.09439,140.3861995307,7.14648,2.08439,7.44425,133.18,2.01,133.1951669544,133.35
2021-11-23 13:00:00,6.50784,1.89812,6.779,6.50784,1.89812,6.779,0.0,0.0,0.0,131.76,116.72784,6.88812,116.9308976627,6.50784,1.89812,6.779,110.22,4.99,110.3328985389,133.14,120.19784,6.81812,120.3910607188,6.50784,1.89812,6.779,113.69,4.92,113.7964081155,131.76,140.55784,4.83812,140.6410814471,6.50784,1.89812,6.779,134.05,2.94,134.0822363328,133.14
2021-11-23 13:30:00,7.1844,2.09545,7.48375,7.1844,2.09545,7.48375,0.0,0.0,0.0,132.27,117.2944,7.07545,117.5076093879,7.1844,2.09545,7.48375,110.11,4.98,110.2225589433,133.61,120.7544,7.00545,120.9574365182,7.1844,2.09545,7.48375,113.57,4.91,113.6760880748,132.27,141.0944,5.14545,141.1881913159,7.1844,2.09545,7.48375,133.91,3.05,133.9447296462,133.61
2021-11-23 14:00:00,6.96384,2.03112,7.254,6.96384,2.03112,7.254,0.0,0.0,0.0,132.27,116.99384,7.25112,117.2183319247,6.96384,2.03112,7.254,110.03,5.22,110.1537530001,133.61,120.47384,7.20112,120.6888654914,6.96384,2.03112,7.254,113.51,5.17,113.6276770862,132.27,140.81384,4.84112,140.8970332491,6.96384,2.03112,7.254,133.85,2.81,133.8794928284,133.61
2021-11-23 14:30:00,6.8037600000000005,1.9844300000000001,7.08725,6.8037600000000005,1.9844300000000001,7.08725,0.0,0.0,0.0,132.55,115.84376,7.06443,116.058963041,6.8037600000000005,1.9844300000000001,7.08725,109.04,5.08,109.158270415,133.9,119.31376,7.00443,119.5191840876,6.8037600000000005,1.9844300000000001,7.08725,112.51,5.02,112.6219361403,132.55,139.71376,3.42443,139.7557206491,6.8037600000000005,1.9844300000000001,7.08725,132.91,1.44,132.9178005385,133.9
