Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-23 15:00:00,6.9792000000000005,2.0356,7.27,6.9792000000000005,2.0356,7.27,0.0,0.0,0.0,132.8,115.0192,7.2356,115.2465629683,6.9792000000000005,2.0356,7.27,108.04,5.2,108.1650664494,134.11,118.4492,7.1756,118.666348288,6.9792000000000005,2.0356,7.27,111.47,5.14,111.5884425019,132.8,138.6792,3.3956,138.7207648912,6.9792000000000005,2.0356,7.27,131.7,1.3599999999999999,131.7070218326,134.11
2021-11-23 15:30:00,7.09056,2.06808,7.386,7.09056,2.06808,7.386,0.0,0.0,0.0,132.55,114.99056,7.62808,115.2432926187,7.09056,2.06808,7.386,107.9,5.5600000000000005,108.0431561923,133.85,118.48056,7.57808,118.7226616716,7.09056,2.06808,7.386,111.39,5.51,111.5261951292,132.55,138.75056,2.48808,138.7728663767,7.09056,2.06808,7.386,131.66,0.42,131.6606699056,133.85
2021-11-23 16:00:00,6.97392,2.03406,7.2645,6.97392,2.03406,7.2645,0.0,0.0,0.0,132.87,118.04392,7.54406,118.2847407329,6.97392,2.03406,7.2645,111.07,5.51,111.2065870351,134.14,121.57392,7.49406,121.8046754417,6.97392,2.03406,7.2645,114.6,5.46,114.7299943345,132.87,142.35392,3.30406,142.3922587497,6.97392,2.03406,7.2645,135.38,1.27,135.385956805,134.14
2021-11-23 16:30:00,7.01328,2.04554,7.3055,7.01328,2.04554,7.3055,0.0,0.0,0.0,133.24,122.21328,6.61554,122.3922022755,7.01328,2.04554,7.3055,115.2,4.57,115.2906106324,134.55,125.84328,6.85554,126.0298756242,7.01328,2.04554,7.3055,118.83,4.8100000000000005,118.9273097316,133.24,141.64328,22.13554,143.3624807969,7.01328,2.04554,7.3055,134.63,20.09,136.1207001157,134.55
2021-11-23 17:00:00,7.59024,2.21382,7.9065,7.59024,2.21382,7.9065,0.0,0.0,0.0,134.58,123.52024,3.98382,123.5844671124,7.59024,2.21382,7.9065,115.93,1.77,115.9435112458,135.87,127.16024,4.17382,127.2287208544,7.59024,2.21382,7.9065,119.57,1.96,119.5860631512,134.58,143.30024,21.84382,144.9555492427,7.59024,2.21382,7.9065,135.71,19.63,137.1223577685,135.87
2021-11-23 17:30:00,7.68984,2.24287,8.01025,7.68984,2.24287,8.01025,0.0,0.0,0.0,0.003,124.22984,3.47287,124.2783729072,7.68984,2.24287,8.01025,116.54,1.23,116.5464907237,0.003,127.92984,3.6428700000000003,127.9816958173,7.68984,2.24287,8.01025,120.24,1.4,120.2481500897,0.003,144.11984,22.83287,145.9173335627,7.68984,2.24287,8.01025,136.43,20.59,137.9749723682,0.003
2021-11-23 18:00:00,7.3699200000000005,2.14956,7.677,7.3699200000000005,2.14956,7.677,0.0,0.0,0.0,134.69,120.19992,14.85956,121.1149342212,7.3699200000000005,2.14956,7.677,112.83,12.71,113.5436171698,135.99,123.74992,15.09956,124.6677159982,7.3699200000000005,2.14956,7.677,116.38,12.95,117.0982788089,134.69,145.83992,22.99956,147.6423449617,7.3699200000000005,2.14956,7.677,138.47,20.85,140.030937296,135.99
2021-11-23 18:30:00,7.62024,2.22257,7.93775,7.62024,2.22257,7.93775,0.0,0.0,0.0,133.58,116.92024,12.65257,117.6028488144,7.62024,2.22257,7.93775,109.3,10.43,109.7965158828,134.89,120.40024,12.69257,121.0674156215,7.62024,2.22257,7.93775,112.78,10.47,113.2649517724,133.58,140.98024,5.99257,141.1075439715,7.62024,2.22257,7.93775,133.36,3.77,133.4132770754,134.89
2021-11-23 19:00:00,7.71096,2.24903,8.03225,7.71096,2.24903,8.03225,0.0,0.0,0.0,133.15,113.97096,12.61903,114.6674306046,7.71096,2.24903,8.03225,106.26,10.37,106.7648092772,134.43,117.43096,12.65903,118.1113093953,7.71096,2.24903,8.03225,109.72,10.41,110.2127329305,133.15,137.47096,5.65903,137.5873884623,7.71096,2.24903,8.03225,129.76,3.41,129.8047984475,134.43
2021-11-23 19:30:00,7.52976,2.19618,7.8435,7.52976,2.19618,7.8435,0.0,0.0,0.0,133.15,111.07976,12.78618,111.8132348188,7.52976,2.19618,7.8435,103.55,10.59,104.0901080795,134.51,114.43976,12.82618,115.1562832079,7.52976,2.19618,7.8435,106.91,10.63,107.4371676842,133.15,134.03976,6.20618,134.1833593671,7.52976,2.19618,7.8435,126.51,4.01,126.5735367287,134.51
2021-11-23 20:00:00,7.34544,2.14242,7.6515,7.34544,2.14242,7.6515,0.0,0.0,0.0,132.72,109.88544,13.34242,110.6925024356,7.34544,2.14242,7.6515,102.54,11.2,103.149850218,134.03,113.27544,13.40242,114.0655520701,7.34544,2.14242,7.6515,105.93,11.26,106.5267689363,132.72,132.67544,6.4324200000000005,132.8312779666,7.34544,2.14242,7.6515,125.33,4.29,125.4034010703,134.03
2021-11-23 20:30:00,7.26096,2.11778,7.5635,7.26096,2.11778,7.5635,0.0,0.0,0.0,133.37,106.91096,14.57778,107.9002550407,7.26096,2.11778,7.5635,99.65,12.46,100.4259632764,134.69,110.26096,14.647780000000001,111.2296577314,7.26096,2.11778,7.5635,103.0,12.53,103.7593412662,133.37,129.17096,7.25778,129.3746972087,7.26096,2.11778,7.5635,121.91,5.14,122.0183088721,134.69
2021-11-23 21:00:00,7.23744,2.11092,7.539,7.23744,2.11092,7.539,0.0,0.0,0.0,134.2,102.89744,15.570920000000001,104.0689036562,7.23744,2.11092,7.539,95.66,13.46,96.6023146721,135.49,106.13744,15.66092,107.2866281743,7.23744,2.11092,7.539,98.9,13.55,99.8239074571,134.2,124.38744,8.45092,124.6741885019,7.23744,2.11092,7.539,117.15,6.34,117.3214306936,135.49
2021-11-23 21:30:00,7.06776,2.06143,7.36225,7.06776,2.06143,7.36225,0.0,0.0,0.0,134.2,97.43776,17.06143,98.9202176881,7.06776,2.06143,7.36225,90.37,15.0,91.6064239014,135.46,100.58776,17.19143,102.0462773807,7.06776,2.06143,7.36225,93.52,15.13,94.7359873543,134.2,118.00776,10.99143,118.51853422,7.06776,2.06143,7.36225,110.94,8.93,111.2988252409,135.46
2021-11-23 22:00:00,7.1076,2.07305,7.4037500000000005,7.1076,2.07305,7.4037500000000005,0.0,0.0,0.0,134.2,91.4376,13.09305,92.3702476562,7.1076,2.07305,7.4037500000000005,84.33,11.02,85.0469828977,135.46,94.4976,13.12305,95.4044592619,7.1076,2.07305,7.4037500000000005,87.39,11.05,88.085836546,134.2,109.0976,25.72305,112.0890789821,7.1076,2.07305,7.4037500000000005,101.99,23.65,104.6961441506,135.46
2021-11-23 22:30:00,7.00776,2.04393,7.29975,7.00776,2.04393,7.29975,0.0,0.0,0.0,134.95,85.93776,8.60393,86.3673908675,7.00776,2.04393,7.29975,78.93,6.5600000000000005,79.2021369661,136.24,88.51776,19.25393,90.5875689919,7.00776,2.04393,7.29975,81.51,17.21,83.3070477211,134.95,101.75776,28.83393,105.7640640268,7.00776,2.04393,7.29975,94.75,26.79,98.464544888,136.24
2021-11-23 23:00:00,7.14744,2.08467,7.44525,7.14744,2.08467,7.44525,0.0,0.0,0.0,134.59,80.98744,8.26467,81.4080475626,7.14744,2.08467,7.44525,73.84,6.18,74.0981646196,135.85,83.15744,29.11467,88.106888701,7.14744,2.08467,7.44525,76.01,27.03,80.6730500229,134.59,97.07744,21.83467,99.50267419,7.14744,2.08467,7.44525,89.93,19.75,92.0731632996,135.85
2021-11-23 23:30:00,7.04064,2.05352,7.334,7.04064,2.05352,7.334,0.0,0.0,0.0,134.5,77.32064,9.043520000000001,77.8477143146,7.04064,2.05352,7.334,70.28,6.99,70.6267548455,135.77,79.44064,30.09352,84.9496040579,7.04064,2.05352,7.334,72.4,28.04,77.6402060791,134.5,92.79064,22.68352,95.5230074443,7.04064,2.05352,7.334,85.75,20.63,88.1967085554,135.77
2021-11-24 00:00:00,7.14912,2.08516,7.447,7.14912,2.08516,7.447,0.0,0.0,0.0,134.5,73.90912,9.40516,74.5051344123,7.14912,2.08516,7.447,66.76,7.32,67.1601072066,135.77,75.97912,30.12516,81.7334199762,7.14912,2.08516,7.447,68.83,28.04,74.322341863,134.5,88.55912000000001,25.32516,92.1090737344,7.14912,2.08516,7.447,81.41,23.24,84.6621857738,135.77
2021-11-24 00:30:00,7.46736,2.17798,7.7785,7.46736,2.17798,7.7785,0.0,0.0,0.0,134.93,74.87736,4.93798,75.0400072431,7.46736,2.17798,7.7785,67.41,2.76,67.466478343,136.24,76.95736,20.11798,79.543499907,7.46736,2.17798,7.7785,69.49,17.94,71.7684032148,134.93,87.14736,44.70798,97.9462394921,7.46736,2.17798,7.7785,79.68,42.53,90.3200049823,136.24
2021-11-24 01:00:00,8.08728,2.35879,8.42425,8.08728,2.35879,8.42425,0.0,0.0,0.0,133.93,78.29728,5.66879,78.5022243982,8.08728,2.35879,8.42425,70.21,3.31,70.2879804803,135.27,80.43728,19.60879,82.7928780697,8.08728,2.35879,8.42425,72.35,17.25,74.377987335,133.93,91.06728,44.02879,101.1522804264,8.08728,2.35879,8.42425,82.98,41.67,92.8550984061,135.27
2021-11-24 01:30:00,8.18976,2.38868,8.531,8.18976,2.38868,8.531,0.0,0.0,0.0,133.43,78.47976,5.65868,78.6835013774,8.18976,2.38868,8.531,70.29,3.27,70.3660216298,134.76,80.58976,19.67868,82.9575786978,8.18976,2.38868,8.531,72.4,17.29,74.4359059863,133.43,91.28976,44.20868,101.4309009533,8.18976,2.38868,8.531,83.1,41.82,93.0296855848,134.76
2021-11-24 02:00:00,8.11584,2.36712,8.454,8.11584,2.36712,8.454,0.0,0.0,0.0,133.43,77.37584,5.53712,77.5737089071,8.11584,2.36712,8.454,69.26,3.17,69.332506806,134.76,79.48584,19.80712,81.9165475542,8.11584,2.36712,8.454,71.37,17.44,73.4699292228,133.43,90.00584,44.46712,100.3911151208,8.11584,2.36712,8.454,81.89,42.1,92.0781304111,134.76
2021-11-24 02:30:00,7.944,2.317,8.275,7.944,2.317,8.275,0.0,0.0,0.0,134.02,75.514,5.167,75.6905680055,7.944,2.317,8.275,67.57,2.85,67.6300776282,135.28,77.604,20.217,80.1941887234,7.944,2.317,8.275,69.66,17.9,71.9230533278,134.02,87.824,45.067,98.7121545961,7.944,2.317,8.275,79.88,42.75,90.6000932671,135.28
2021-11-24 03:00:00,7.89984,2.30412,8.229,7.89984,2.30412,8.229,0.0,0.0,0.0,134.02,75.51984,5.22412,75.700314817,7.89984,2.30412,8.229,67.62,2.92,67.6830170722,135.28,77.60984,20.20412,80.1965942531,7.89984,2.30412,8.229,69.71,17.9,71.9714811575,134.02,87.77984000000001,44.63412,98.4759106513,7.89984,2.30412,8.229,79.88,42.33,90.4026730799,135.28
2021-11-24 03:30:00,7.77984,2.26912,8.104,7.77984,2.26912,8.104,0.0,0.0,0.0,134.27,73.27984,4.72912,73.4322785048,7.77984,2.26912,8.104,65.5,2.46,65.5461791411,135.56,75.32984,20.63912,78.1060693468,7.77984,2.26912,8.104,67.55,18.37,70.0032813517,134.27,85.16984,45.12912,96.3874427381,7.77984,2.26912,8.104,77.39,42.86,88.465765695,135.56
2021-11-24 04:00:00,7.99704,2.33247,8.33025,7.99704,2.33247,8.33025,0.0,0.0,0.0,134.27,71.66704,4.63247,71.8166025419,7.99704,2.33247,8.33025,63.67,2.3,63.711528784,135.59,73.70704,21.03247,76.6491522449,7.99704,2.33247,8.33025,65.71,18.7,68.3190610298,134.27,83.31704,46.27247,95.3040955797,7.99704,2.33247,8.33025,75.32,43.94,87.1999197247,135.59
2021-11-24 04:30:00,7.8816,2.2988,8.21,7.8816,2.2988,8.21,0.0,0.0,0.0,134.79,71.1716,4.6988,71.326540418,7.8816,2.2988,8.21,63.29,2.4,63.3354884721,136.05,73.2116,20.8388,76.1196029942,7.8816,2.2988,8.21,65.33,18.54,67.9097967896,134.79,82.7516,46.0088,94.6817668825,7.8816,2.2988,8.21,74.87,43.71,86.6953343612,136.05
2021-11-24 05:00:00,7.94664,2.31777,8.27775,7.94664,2.31777,8.27775,0.0,0.0,0.0,134.59,71.15664,4.75777,71.3155227946,7.94664,2.31777,8.27775,63.21,2.44,63.257076284,135.83,73.18664,20.81777,76.0898404668,7.94664,2.31777,8.27775,65.24,18.5,67.81229682,134.59,82.72664,45.97777,94.6448746624,7.94664,2.31777,8.27775,74.78,43.66,86.5924015142,135.83
2021-11-24 05:30:00,8.13288,2.37209,8.47175,8.13288,2.37209,8.47175,0.0,0.0,0.0,134.65,73.18288,5.28209,73.3732539817,8.13288,2.37209,8.47175,65.05,2.91,65.1150566306,135.93,75.23288,20.21209,77.9006727523,8.13288,2.37209,8.47175,67.1,17.84,69.4310852573,134.65,84.99288,44.69209,96.0269366338,8.13288,2.37209,8.47175,76.86,42.32,87.7407658959,135.93
2021-11-24 06:00:00,7.91496,2.30853,8.24475,7.91496,2.30853,8.24475,0.0,0.0,0.0,134.05,76.30496,6.07853,76.5466880248,7.91496,2.30853,8.24475,68.39,3.77,68.4938318391,135.33,78.40496,19.06853,80.6904367875,7.91496,2.30853,8.24475,70.49,16.76,72.4550736664,134.05,88.71496,43.60853,98.8536697172,7.91496,2.30853,8.24475,80.8,41.3,90.7432091123,135.33
2021-11-24 06:30:00,8.07864,2.35627,8.41525,8.07864,2.35627,8.41525,0.0,0.0,0.0,133.39,82.62864,10.35627,83.2751131885,8.07864,2.35627,8.41525,74.55,8.0,74.9780134439,134.63,84.82864000000001,29.06627,89.6702080736,8.07864,2.35627,8.41525,76.75,26.71,81.2649161693,133.39,99.36864,17.64627,100.9233246597,8.07864,2.35627,8.41525,91.29,15.29,92.5615913865,134.63
2021-11-24 07:00:00,8.3292,2.42935,8.67625,8.3292,2.42935,8.67625,0.0,0.0,0.0,132.88,91.4292,9.57935,91.9296609319,8.3292,2.42935,8.67625,83.1,7.15,83.4070290803,134.18,93.7492,30.00935,98.435123752,8.3292,2.42935,8.67625,85.42,27.58,89.7620899935,132.88,111.1092,5.32935,111.2369376424,8.3292,2.42935,8.67625,102.78,2.9,102.8209044893,134.18
2021-11-24 07:30:00,8.85408,2.58244,9.223,8.85408,2.58244,9.223,0.0,0.0,0.0,132.52,102.45408,11.55244,103.103333499,8.85408,2.58244,9.223,93.6,8.97,94.0288301533,133.83,104.94408,15.67244,106.107894629,8.85408,2.58244,9.223,96.09,13.09,96.9775035769,132.52,119.81408,22.09244,121.8338609394,8.85408,2.58244,9.223,110.96,19.51,112.6621573555,133.83
2021-11-24 08:00:00,8.28816,2.41738,8.6335,8.28816,2.41738,8.6335,0.0,0.0,0.0,133.52,107.72816,15.79738,108.8802721885,8.28816,2.41738,8.6335,99.44,13.38,100.3361250996,134.89,110.30816,8.58738,110.6419145616,8.28816,2.41738,8.6335,102.02,6.17,102.2064053766,133.52,123.57816,30.32738,127.2450848035,8.28816,2.41738,8.6335,115.29,27.91,118.6202014836,134.89
2021-11-24 08:30:00,7.93968,2.31574,8.2705,7.93968,2.31574,8.2705,0.0,0.0,0.0,135.2,110.90968,16.88574,112.187723629,7.93968,2.31574,8.2705,102.97,14.57,103.9957008727,136.59,113.57968,6.58574,113.770451701,7.93968,2.31574,8.2705,105.64,4.27,105.7262621112,135.2,127.21968,26.21574,129.8926941866,7.93968,2.31574,8.2705,119.28,23.9,121.6508462774,136.59
2021-11-24 09:00:00,7.99848,2.33289,8.33175,7.99848,2.33289,8.33175,0.0,0.0,0.0,134.36,109.87848,4.05289,109.9532004285,7.99848,2.33289,8.33175,101.88,1.72,101.8945180076,135.67,113.24848,3.92289,113.3164034386,7.99848,2.33289,8.33175,105.25,1.5899999999999999,105.2620092911,134.36,130.11848,11.68289,130.6419104126,7.99848,2.33289,8.33175,122.12,9.35,122.4774138362,135.67
2021-11-24 09:30:00,8.66232,2.52651,9.02325,8.66232,2.52651,9.02325,0.0,0.0,0.0,133.28,111.92232,4.19651,112.0009661135,8.66232,2.52651,9.02325,103.26,1.67,103.2735033782,134.62,115.29232,4.05651,115.3636611952,8.66232,2.52651,9.02325,106.63,1.53,106.6409761771,133.28,132.19232,10.31651,132.5942677704,8.66232,2.52651,9.02325,123.53,7.79,123.7753812355,134.62
2021-11-24 10:00:00,8.592,2.5060000000000002,8.95,8.592,2.5060000000000002,8.95,0.0,0.0,0.0,133.03,111.652,4.426,111.7396911576,8.592,2.5060000000000002,8.95,103.06,1.92,103.0778831758,134.39,115.032,4.296,115.112191535,8.592,2.5060000000000002,8.95,106.44,1.79,106.4550501385,133.03,131.782,9.846,132.1493066194,8.592,2.5060000000000002,8.95,123.19,7.34,123.4084749926,134.39
2021-11-24 10:30:00,8.526,2.48675,8.88125,8.526,2.48675,8.88125,0.0,0.0,0.0,133.11,111.956,4.25675,112.0368950684,8.526,2.48675,8.88125,103.43,1.77,103.445143917,134.49,115.326,4.10675,115.3990973603,8.526,2.48675,8.88125,106.8,1.62,106.8122858102,133.11,132.126,9.63675,132.4769671549,8.526,2.48675,8.88125,123.6,7.15,123.8066335056,134.49
2021-11-24 11:00:00,9.06192,2.64306,9.4395,9.06192,2.64306,9.4395,0.0,0.0,0.0,133.11,112.42192,3.96306,112.4917505467,9.06192,2.64306,9.4395,103.36,1.32,103.3684284489,134.49,115.78192,3.82306,115.8450205518,9.06192,2.64306,9.4395,106.72,1.18,106.7265234138,133.11,132.60192,9.26306,132.9250671177,9.06192,2.64306,9.4395,123.54,6.62,123.717242129,134.49
2021-11-24 11:30:00,8.88624,2.5918200000000002,9.2565,8.88624,2.5918200000000002,9.2565,0.0,0.0,0.0,132.92,112.72624,3.5918200000000002,112.7834489429,8.88624,2.5918200000000002,9.2565,103.84,1.0,103.8448149885,134.27,116.09624,3.43182,116.1469514479,8.88624,2.5918200000000002,9.2565,107.21,0.84,107.2132906873,132.92,132.99624,8.971820000000001,133.2985124007,8.88624,2.5918200000000002,9.2565,124.11,6.38,124.2738769814,134.27
2021-11-24 12:00:00,8.51616,2.48388,8.871,8.51616,2.48388,8.871,0.0,0.0,0.0,132.74,113.36616,3.28388,113.4137121383,8.51616,2.48388,8.871,104.85,0.8,104.8530519346,134.09,116.74616,3.12388,116.7879467282,8.51616,2.48388,8.871,108.23,0.64,108.2318922499,132.74,133.79616,8.72388,134.0802689175,8.51616,2.48388,8.871,125.28,6.24,125.4353060346,134.09
2021-11-24 12:30:00,7.97304,2.32547,8.305250000000001,7.97304,2.32547,8.305250000000001,0.0,0.0,0.0,132.82,115.44304,2.96547,115.4811218198,7.97304,2.32547,8.305250000000001,107.47,0.64,107.4719056312,134.19,118.90304,2.78547,118.93566229,7.97304,2.32547,8.305250000000001,110.93,0.46,110.9309537505,132.82,136.32304,8.44547,136.5843958817,7.97304,2.32547,8.305250000000001,128.35,6.12,128.4958244458,134.19
2021-11-24 13:00:00,7.1856,2.0958,7.485,7.1856,2.0958,7.485,0.0,0.0,0.0,132.95,116.6056,2.4158,116.6306222268,7.1856,2.0958,7.485,109.42,0.32,109.4204679208,134.28,120.1256,2.2458,120.1465912667,7.1856,2.0958,7.485,112.94,0.15,112.9400996104,132.95,137.8556,8.0958,138.0931150673,7.1856,2.0958,7.485,130.67,6.0,130.8076790559,134.28
2021-11-24 13:30:00,7.07088,2.06234,7.3655,7.07088,2.06234,7.3655,0.0,0.0,0.0,133.9,116.39088,2.7923400000000003,116.4243707728,7.07088,2.06234,7.3655,109.32,0.73,109.3224373127,135.24,119.89088,2.63234,119.9197745205,7.07088,2.06234,7.3655,112.82,0.5700000000000001,112.8214398951,133.9,137.64088,8.78234,137.9207792287,7.07088,2.06234,7.3655,130.57,6.72,130.7428135692,135.24
2021-11-24 14:00:00,6.8448,1.9964,7.13,6.8448,1.9964,7.13,0.0,0.0,0.0,133.9,114.6048,2.7564,114.6379427764,6.8448,1.9964,7.13,107.76,0.76,107.7626799964,135.24,118.1048,2.5864000000000003,118.1331166439,6.8448,1.9964,7.13,111.26,0.59,111.2615643428,133.9,135.6148,8.8364,135.9023765208,6.8448,1.9964,7.13,128.77,6.84,128.9515354697,135.24
2021-11-24 14:30:00,6.58776,1.92143,6.86225,6.58776,1.92143,6.86225,0.0,0.0,0.0,133.9,112.86776,3.18143,112.9125889539,6.58776,1.92143,6.86225,106.28,1.26,106.2874686875,135.24,116.33776,3.02143,116.3769884516,6.58776,1.92143,6.86225,109.75,1.1,109.75551239,133.9,133.59776,8.82143,133.8886817631,6.58776,1.92143,6.86225,127.01,6.9,127.1972881,135.24
2021-11-24 15:00:00,6.8928,2.0104,7.18,6.8928,2.0104,7.18,0.0,0.0,0.0,134.13,112.8228,3.9604,112.8922892318,6.8928,2.0104,7.18,105.93,1.9500000000000002,105.9479466531,135.43,116.3028,3.8304,116.3658594778,6.8928,2.0104,7.18,109.41,1.82,109.4251365089,134.13,133.5228,9.9704,133.8945368415,6.8928,2.0104,7.18,126.63,7.96,126.8799373424,135.43
2021-11-24 15:30:00,6.6648,1.9439000000000002,6.9425,6.6648,1.9439000000000002,6.9425,0.0,0.0,0.0,134.72,112.4748,3.9239,112.5432255902,6.6648,1.9439000000000002,6.9425,105.81,1.98,105.8285240377,136.08,115.9548,3.7939,116.0168492946,6.6648,1.9439000000000002,6.9425,109.29,1.85,109.3056567612,134.72,133.4348,11.4739,133.9272049744,6.6648,1.9439000000000002,6.9425,126.77,9.53,127.1277066575,136.08
2021-11-24 16:00:00,6.8601600000000005,2.00088,7.146,6.8601600000000005,2.00088,7.146,0.0,0.0,0.0,135.0,115.48016,3.24088,115.5256277057,6.8601600000000005,2.00088,7.146,108.62,1.24,108.6270776556,136.35,119.03016,3.09088,119.0702839872,6.8601600000000005,2.00088,7.146,112.17,1.09,112.1752958543,135.0,136.95016,11.00088,137.3912867863,6.8601600000000005,2.00088,7.146,130.09,9.0,130.4009513002,136.35
2021-11-24 16:30:00,6.80688,1.98534,7.0905,6.80688,1.98534,7.0905,0.0,0.0,0.0,133.67,119.11688,3.4253400000000003,119.166119577,6.80688,1.98534,7.0905,112.31,1.44,112.3192312118,135.01,122.68688,3.29534,122.7311280395,6.80688,1.98534,7.0905,115.88,1.31,115.8874044062,133.67,141.23688,10.92534,141.6588130906,6.80688,1.98534,7.0905,134.43,8.94,134.726940513,135.01
2021-11-24 17:00:00,7.09584,2.06962,7.3915,7.09584,2.06962,7.3915,0.0,0.0,0.0,133.67,120.94584,4.15962,121.0173485573,7.09584,2.06962,7.3915,113.85,2.09,113.8691819589,135.01,124.57584,4.03962,124.641319158,7.09584,2.06962,7.3915,117.48,1.97,117.4965161186,133.67,143.27584,11.66962,143.750291682,7.09584,2.06962,7.3915,136.18,9.6,136.5179563281,135.01
2021-11-24 17:30:00,7.34544,2.14242,7.6515,7.34544,2.14242,7.6515,0.0,0.0,0.0,133.16,121.93544,4.77242,122.0287979153,7.34544,2.14242,7.6515,114.59,2.63,114.6201771068,134.5,125.59544,4.66242,125.6819506097,7.34544,2.14242,7.6515,118.25,2.52,118.2768485377,133.16,144.44544,12.42242,144.9786248226,7.34544,2.14242,7.6515,137.1,10.28,137.4848660762,134.5
2021-11-24 18:00:00,7.41768,2.16349,7.72675,7.41768,2.16349,7.72675,0.0,0.0,0.0,133.22,120.94768,5.35349,121.0661024092,7.41768,2.16349,7.72675,113.53,3.19,113.5748079461,134.56,124.56768,5.24349,124.677989589,7.41768,2.16349,7.72675,117.15,3.08,117.1904812687,133.22,143.28768,13.30349,143.9039335319,7.41768,2.16349,7.72675,135.87,11.14,136.3259201326,134.56
2021-11-24 18:30:00,7.21944,2.10567,7.52025,7.21944,2.10567,7.52025,0.0,0.0,0.0,133.46,118.71944,6.11567,118.876855836,7.21944,2.10567,7.52025,111.5,4.01,111.5720847703,134.79,122.31944,6.02567,122.4677675997,7.21944,2.10567,7.52025,115.1,3.92,115.1667330439,133.46,140.77944,14.21567,141.4953568152,7.21944,2.10567,7.52025,133.56,12.11,134.107888284,134.79
2021-11-24 19:00:00,7.45872,2.17546,7.7695,7.45872,2.17546,7.7695,0.0,0.0,0.0,133.9,116.08872,6.93546,116.2957072151,7.45872,2.17546,7.7695,108.63,4.76,108.7342379382,135.19,119.62872,6.865460000000001,119.8255615044,7.45872,2.17546,7.7695,112.17,4.69,112.2680052375,133.9,137.61872,15.15546,138.4507134769,7.45872,2.17546,7.7695,130.16,12.98,130.8056038555,135.19
2021-11-24 19:30:00,7.7793600000000005,2.26898,8.1035,7.7793600000000005,2.26898,8.1035,0.0,0.0,0.0,133.9,112.56936,8.06898,112.8581820208,7.7793600000000005,2.26898,8.1035,104.79,5.8,104.9503887558,135.23,115.99936,8.00898,116.2755145379,7.7793600000000005,2.26898,8.1035,108.22,5.74,108.3721181854,133.9,133.41936,16.24898,134.4051895347,7.7793600000000005,2.26898,8.1035,125.64,13.98,126.4153867217,135.23
2021-11-24 20:00:00,7.79088,2.27234,8.1155,7.79088,2.27234,8.1155,0.0,0.0,0.0,133.61,109.79088,8.32234,110.1058521344,7.79088,2.27234,8.1155,102.0,6.05,102.1792664879,134.93,113.16088,8.27234,113.4628413687,7.79088,2.27234,8.1155,105.37,6.0,105.5406883624,133.61,130.20088,17.00234,131.3063163684,7.79088,2.27234,8.1155,122.41,14.73,123.2930695538,134.93
2021-11-24 20:30:00,7.7112,2.2491,8.0325,7.7112,2.2491,8.0325,0.0,0.0,0.0,133.1,108.8812,8.4091,109.2054425212,7.7112,2.2491,8.0325,101.17,6.16,101.3573603642,134.38,112.2212,8.3591,112.5320944542,7.7112,2.2491,8.0325,104.51,6.11,104.6884530404,133.1,129.0512,17.2091,130.1935687515,7.7112,2.2491,8.0325,121.34,14.96,122.2587305676,134.38
2021-11-24 21:00:00,7.95768,2.32099,8.28925,7.95768,2.32099,8.28925,0.0,0.0,0.0,132.69,104.94768,11.08099,105.5310564562,7.95768,2.32099,8.28925,96.99,8.76,97.3847919339,133.94,108.21768,11.07099,108.7825035755,7.95768,2.32099,8.28925,100.26,8.75,100.6410954829,132.69,124.14768,17.79099,125.4159709709,7.95768,2.32099,8.28925,116.19,15.47,117.2153445586,133.94
2021-11-24 21:30:00,7.6476,2.23055,7.9662500000000005,7.6476,2.23055,7.9662500000000005,0.0,0.0,0.0,134.21,100.2976,11.72055,100.9800963461,7.6476,2.23055,7.9662500000000005,92.65,9.49,93.1347550595,135.5,103.5076,11.72055,104.169067146,7.6476,2.23055,7.9662500000000005,95.86,9.49,96.3286027097,134.21,118.9976,20.28055,120.7134189478,7.6476,2.23055,7.9662500000000005,111.35,18.05,112.8034795563,135.5
2021-11-24 22:00:00,7.4832,2.1826,7.795,7.4832,2.1826,7.795,0.0,0.0,0.0,134.71,94.7932,15.7526,96.0931588252,7.4832,2.1826,7.795,87.31,13.57,88.3582537175,135.93,97.2232,31.2426,102.1197859036,7.4832,2.1826,7.795,89.74,29.06,94.3278919514,134.71,113.5932,15.5826,114.6570211936,7.4832,2.1826,7.795,106.11,13.4,106.9527563927,135.93
2021-11-24 22:30:00,7.69608,2.24469,8.01675,7.69608,2.24469,8.01675,0.0,0.0,0.0,133.8,89.23608,21.34469,91.7533310837,7.69608,2.24469,8.01675,81.54,19.1,83.747128906,135.03,90.34608,64.51469,111.0160321628,7.69608,2.24469,8.01675,82.65,62.27,103.4822467866,133.8,108.26608,3.23469,108.3143910012,7.69608,2.24469,8.01675,100.57,0.99,100.5748726074,135.03
2021-11-24 23:00:00,7.94184,2.31637,8.27275,7.94184,2.31637,8.27275,0.0,0.0,0.0,131.79,83.59184,20.12637,85.9806169085,7.94184,2.31637,8.27275,75.65,17.81,77.7181999277,133.02,84.64184,65.94637,107.299416563,7.94184,2.31637,8.27275,76.7,63.63,99.6577488207,131.79,101.61184,5.08637,101.739064218,7.94184,2.31637,8.27275,93.67,2.77,93.7109481331,133.02
2021-11-24 23:30:00,8.56152,2.49711,8.91825,8.56152,2.49711,8.91825,0.0,0.0,0.0,131.79,78.55152,19.94711,81.0446080357,8.56152,2.49711,8.91825,69.99,17.45,72.1325349617,133.1,79.52152,66.64711,103.7569728474,8.56152,2.49711,8.91825,70.96,64.15,95.6584763625,131.79,95.80152,7.26711,96.0767512048,8.56152,2.49711,8.91825,87.24,4.77,87.3703067409,133.1
2021-11-25 00:00:00,9.88968,2.88449,10.30175,9.88968,2.88449,10.30175,0.0,0.0,0.0,131.93,74.89968,19.52449,77.4026341533,9.88968,2.88449,10.30175,65.01,16.64,67.1058097336,133.21,75.81968,68.68449,102.3043647254,9.88968,2.88449,10.30175,65.93,65.8,93.147221644,131.93,91.19968,8.38449,91.5842852495,9.88968,2.88449,10.30175,81.31,5.5,81.4958041865,133.21
2021-11-25 00:30:00,10.27104,2.99572,10.699,10.27104,2.99572,10.699,0.0,0.0,0.0,133.45,74.91104,19.30572,77.3587405443,10.27104,2.99572,10.699,64.64,16.31,66.6659260792,134.77,75.84104,70.12572,103.2931747687,10.27104,2.99572,10.699,65.57,67.13,93.8395534942,133.45,91.11104,8.32572,91.4906510164,10.27104,2.99572,10.699,80.84,5.33,81.0155201181,134.77
2021-11-25 01:00:00,9.59712,2.79916,9.997,9.59712,2.79916,9.997,0.0,0.0,0.0,133.45,78.45712,18.72916,80.661645861,9.59712,2.79916,9.997,68.86,15.93,70.6786000144,134.77,79.44712,69.15916,105.3320192923,9.59712,2.79916,9.997,69.85,66.36,96.3466247463,133.45,95.17712,6.4691600000000005,95.396720083,9.59712,2.79916,9.997,85.58,3.67,85.6586557214,134.77
2021-11-25 01:30:00,9.37512,2.73441,9.76575,9.37512,2.73441,9.76575,0.0,0.0,0.0,132.49,79.01512,18.75441,81.2103262096,9.37512,2.73441,9.76575,69.64,16.02,71.4588692886,133.78,79.99512,69.41441,105.9130753942,9.37512,2.73441,9.76575,70.62,66.68,97.1257267669,132.49,95.84512,6.18441,96.0444373968,9.37512,2.73441,9.76575,86.47,3.45,86.5387970797,133.78
2021-11-25 02:00:00,10.44336,3.04598,10.8785,10.44336,3.04598,10.8785,0.0,0.0,0.0,132.79,76.77336,18.86598,79.0574095645,10.44336,3.04598,10.8785,66.33,15.82,68.1904780743,134.06,77.72336,70.65598,105.038984189,10.44336,3.04598,10.8785,67.28,67.61,95.3819191461,132.79,93.08336,7.32598,93.3712048324,10.44336,3.04598,10.8785,82.64,4.28,82.7507583047,134.06
2021-11-25 02:30:00,10.95552,3.19536,11.412,10.95552,3.19536,11.412,0.0,0.0,0.0,133.37,75.42552,18.96536,77.773349852,10.95552,3.19536,11.412,64.47,15.77,66.3707299945,134.63,76.33552,71.25536,104.4243168156,10.95552,3.19536,11.412,65.38,68.06,94.375356953,133.37,91.43552,7.66536,91.756264427,10.95552,3.19536,11.412,80.48,4.47,80.6040402213,134.63
2021-11-25 03:00:00,12.06,3.5175,12.5625,12.06,3.5175,12.5625,0.0,0.0,0.0,133.69,73.87,18.9175,76.2538438785,12.06,3.5175,12.5625,61.81,15.4,63.6995769217,134.91,74.74,72.0175,103.7910781631,12.06,3.5175,12.5625,62.68,68.5,92.8495148076,133.69,89.43,8.8675,89.8685565493,12.06,3.5175,12.5625,77.37,5.35,77.5547509828,134.91
2021-11-25 03:30:00,12.01872,3.5054600000000002,12.5195,12.01872,3.5054600000000002,12.5195,0.0,0.0,0.0,133.78,72.52872,18.72546,74.9069961823,12.01872,3.5054600000000002,12.5195,60.51,15.22,62.3947794291,135.02,73.38872,72.37546,103.0733303695,12.01872,3.5054600000000002,12.5195,61.37,68.87,92.2461587276,133.78,87.92872,9.99546,88.4950225801,12.01872,3.5054600000000002,12.5195,75.91,6.49,76.1869293252,135.02
2021-11-25 04:00:00,10.7676,3.14055,11.21625,10.7676,3.14055,11.21625,0.0,0.0,0.0,133.93,72.1276,18.08055,74.3592426674,10.7676,3.14055,11.21625,61.36,14.94,63.1526183147,135.13,72.9676,72.25055,102.6859904031,10.7676,3.14055,11.21625,62.2,69.11,92.978664757,133.93,87.5976,9.76055,88.1397065009,10.7676,3.14055,11.21625,76.83,6.62,77.1146762945,135.13
2021-11-25 04:30:00,11.50608,3.35594,11.9855,11.50608,3.35594,11.9855,0.0,0.0,0.0,134.0,71.26608,18.36594,73.5945779976,11.50608,3.35594,11.9855,59.76,15.01,61.6162129638,135.27,72.04608,71.86594,101.7612449582,11.50608,3.35594,11.9855,60.54,68.51,91.4259902872,134.0,86.46608,9.64594,87.002454845,11.50608,3.35594,11.9855,74.96,6.29,75.2234385016,135.27
2021-11-25 05:00:00,12.87,3.75375,13.40625,12.87,3.75375,13.40625,0.0,0.0,0.0,133.51,70.74,18.38375,73.089738432,12.87,3.75375,13.40625,57.87,14.63,59.6906508592,134.73,71.5,72.44375,101.7857893523,12.87,3.75375,13.40625,58.63,68.69,90.3094291865,133.51,85.66,10.46375,86.2967303208,12.87,3.75375,13.40625,72.79,6.71,73.098619686,134.73
2021-11-25 05:30:00,11.22576,3.27418,11.6935,11.22576,3.27418,11.6935,0.0,0.0,0.0,133.51,73.73576,18.52418,76.0270185358,11.22576,3.27418,11.6935,62.51,15.25,64.3433182234,134.73,74.53576,70.36418,102.5021821516,11.22576,3.27418,11.6935,63.31,67.09,92.2454562567,133.51,89.38576,8.33418,89.7734517942,11.22576,3.27418,11.6935,78.16,5.06,78.3236184047,134.73
2021-11-25 06:00:00,10.44576,3.04668,10.881,10.44576,3.04668,10.881,0.0,0.0,0.0,132.57,77.35576,19.56668,79.7920332577,10.44576,3.04668,10.881,66.91,16.52,68.9192172039,133.81,78.17576,69.11668,104.3482865494,10.44576,3.04668,10.881,67.73,66.07,94.6181684456,132.57,93.79576,6.88668,94.0482373859,10.44576,3.04668,10.881,83.35,3.84,83.4384090213,133.81
2021-11-25 06:30:00,12.13968,3.54074,12.6455,12.13968,3.54074,12.6455,0.0,0.0,0.0,132.78,85.10968,22.84074,88.1212632311,12.13968,3.54074,12.6455,72.97,19.3,75.4792083954,133.97,85.98968,64.98074,107.7808964402,12.13968,3.54074,12.6455,73.85,61.44,96.0661027626,132.78,102.79968,5.52074,102.9478158013,12.13968,3.54074,12.6455,90.66,1.98,90.6816188651,133.97
2021-11-25 07:00:00,12.6504,3.6897,13.1775,12.6504,3.6897,13.1775,0.0,0.0,0.0,131.36,94.0604,22.0897,96.6194271058,12.6504,3.6897,13.1775,81.41,18.4,83.4634536788,132.56,96.7204,48.3697,108.1409434685,12.6504,3.6897,13.1775,84.07,44.68,95.20539533030001,131.36,110.9604,14.5197,111.9063539583,12.6504,3.6897,13.1775,98.31,10.83,98.904726884,132.56
2021-11-25 07:30:00,12.34608,3.60094,12.8605,12.34608,3.60094,12.8605,0.0,0.0,0.0,132.78,104.30608,17.17094,105.7099782681,12.34608,3.60094,12.8605,91.96,13.57,92.9558309091,134.07,107.23608,22.22094,109.5141407684,12.34608,3.60094,12.8605,94.89,18.62,96.6996199579,132.78,123.94608,11.75094,124.5018688143,12.34608,3.60094,12.8605,111.6,8.15,111.8971961222,134.07
2021-11-25 08:00:00,12.06696,3.51953,12.56975,12.06696,3.51953,12.56975,0.0,0.0,0.0,132.12,107.76696,11.32953,108.3608597126,12.06696,3.51953,12.56975,95.7,7.8100000000000005,96.0181550541,133.4,110.77696,11.32953,111.3548073361,12.06696,3.51953,12.56975,98.71,7.8100000000000005,99.018484133,132.12,129.37696,5.70953,129.5028822523,12.06696,3.51953,12.56975,117.31,2.19,117.3304402105,133.4
2021-11-25 08:30:00,12.37176,3.6084300000000002,12.88725,12.37176,3.6084300000000002,12.88725,0.0,0.0,0.0,132.51,110.20176,11.27843,110.7773934084,12.37176,3.6084300000000002,12.88725,97.83,7.67,98.1302083968,133.81,113.32176,11.25843,113.8796449571,12.37176,3.6084300000000002,12.88725,100.95,7.65,101.2394438942,132.51,132.13176,4.33843,132.2029650786,12.37176,3.6084300000000002,12.88725,119.76,0.73,119.7622248457,133.81
2021-11-25 09:00:00,11.99016,3.49713,12.48975,11.99016,3.49713,12.48975,0.0,0.0,0.0,134.31,110.92016,10.60713,111.4261778096,11.99016,3.49713,12.48975,98.93,7.11,99.1851652214,135.59,114.06016,10.58713,114.5504579688,11.99016,3.49713,12.48975,102.07,7.09,102.3159469487,134.31,133.02016,4.82713,133.1077163446,11.99016,3.49713,12.48975,121.03,1.33,121.0373074717,135.59
2021-11-25 09:30:00,10.803840000000001,3.15112,11.254,10.803840000000001,3.15112,11.254,0.0,0.0,0.0,134.2,112.49384,9.53112,112.896883422,10.803840000000001,3.15112,11.254,101.69,6.38,101.8899430759,135.55,115.65384,9.49112,116.0426303804,10.803840000000001,3.15112,11.254,104.85,6.34,105.0415065581,134.2,135.01384,5.37112,135.1206346995,10.803840000000001,3.15112,11.254,124.21,2.22,124.2298373983,135.55
2021-11-25 10:00:00,10.02504,2.92397,10.44275,10.02504,2.92397,10.44275,0.0,0.0,0.0,134.34,111.21504,9.39397,111.611073799,10.02504,2.92397,10.44275,101.19,6.47,101.396632094,135.66,114.52504,9.37397,114.908033229,10.02504,2.92397,10.44275,104.5,6.45,104.6988658009,134.34,133.68504,5.09397,133.7820557854,10.02504,2.92397,10.44275,123.66,2.17,123.6790382401,135.66
2021-11-25 10:30:00,9.7548,2.8451500000000003,10.16125,9.7548,2.8451500000000003,10.16125,0.0,0.0,0.0,134.65,109.6448,9.76515,110.0787914249,9.7548,2.8451500000000003,10.16125,99.89,6.92,100.1294087669,136.01,112.9948,9.75515,113.4151126551,9.7548,2.8451500000000003,10.16125,103.24,6.91,103.4709896541,134.65,131.9048,4.39515,131.9780042528,9.7548,2.8451500000000003,10.16125,122.15,1.55,122.1598338244,136.01
2021-11-25 11:00:00,10.32624,3.01182,10.7565,10.32624,3.01182,10.7565,0.0,0.0,0.0,134.12,108.69624,9.67182,109.1256921731,10.32624,3.01182,10.7565,98.37,6.66,98.5951951162,135.52,112.04624,9.66182,112.4620409909,10.32624,3.01182,10.7565,101.72,6.65,101.9371419062,134.12,130.59624,4.87182,130.6870786736,10.32624,3.01182,10.7565,120.27,1.8599999999999999,120.2843817792,135.52
2021-11-25 11:30:00,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0.0,0.0,0.0,133.94,108.27424,9.82832,108.7193953331,10.31424,3.00832,10.744,97.96,6.82,98.197118084,135.3,111.62424,9.80832,112.0543354663,10.31424,3.00832,10.744,101.31,6.8,101.5379539877,133.94,130.12424,4.73832,130.210481575,10.31424,3.00832,10.744,119.81,1.73,119.8224895418,135.3
2021-11-25 12:00:00,10.35312,3.01966,10.7845,10.35312,3.01966,10.7845,0.0,0.0,0.0,134.37,106.94312,10.29966,107.4379537754,10.35312,3.01966,10.7845,96.59,7.28,96.8639587256,135.76,110.27312,10.28966,110.752147146,10.35312,3.01966,10.7845,99.92,7.27,100.1841269863,134.37,128.57312,4.25966,128.6436624551,10.35312,3.01966,10.7845,118.22,1.24,118.2265029509,135.76
2021-11-25 12:30:00,10.4772,3.05585,10.91375,10.4772,3.05585,10.91375,0.0,0.0,0.0,134.85,106.7072,10.83585,107.2559656945,10.4772,3.05585,10.91375,96.23,7.78,96.5439863482,136.21,109.9672,10.84585,110.5007580882,10.4772,3.05585,10.91375,99.49,7.79,99.794509869,134.85,128.3272,3.94585,128.3878498615,10.4772,3.05585,10.91375,117.85,0.89,117.85336058,136.21
2021-11-25 13:00:00,11.24592,3.28006,11.7145,11.24592,3.28006,11.7145,0.0,0.0,0.0,134.85,105.77592,11.44006,106.3927639675,11.24592,3.28006,11.7145,94.53,8.16,94.8815393003,136.21,109.01592,11.46006,109.616621863,11.24592,3.28006,11.7145,97.77,8.18,98.1115961546,134.85,127.36592,5.42006,127.481193232,11.24592,3.28006,11.7145,116.12,2.14,116.1397175819,136.21
2021-11-25 13:30:00,11.06688,3.22784,11.528,11.06688,3.22784,11.528,0.0,0.0,0.0,135.17,106.61688,11.22784,107.2064526603,11.06688,3.22784,11.528,95.55,8.0,95.8843183216,136.52,109.88688,11.22784,110.4590004807,11.06688,3.22784,11.528,98.82,8.0,99.1432922592,135.17,128.41688,5.26784,128.5248816658,11.06688,3.22784,11.528,117.35,2.04,117.3677302328,136.52
2021-11-25 14:00:00,11.21712,3.27166,11.6845,11.21712,3.27166,11.6845,0.0,0.0,0.0,135.0,106.84712,11.49166,107.4633207278,11.21712,3.27166,11.6845,95.63,8.22,95.9826301994,136.34,110.05712,11.50166,110.6564857812,11.21712,3.27166,11.6845,98.84,8.23,99.1820472666,135.0,128.53712,4.65166,128.6212624672,11.21712,3.27166,11.6845,117.32,1.38,117.3281159825,136.34
2021-11-25 14:30:00,11.4984,3.3537,11.9775,11.4984,3.3537,11.9775,0.0,0.0,0.0,134.52,106.5684,11.6337,107.2015244959,11.4984,3.3537,11.9775,95.07,8.28,95.429886828,135.86,109.7584,11.6337,110.3732274886,11.4984,3.3537,11.9775,98.26,8.28,98.6082450914,134.52,128.2084,4.8337,128.2994874746,11.4984,3.3537,11.9775,116.71,1.48,116.7193835659,135.86
2021-11-25 15:00:00,13.83912,4.03641,14.41575,13.83912,4.03641,14.41575,0.0,0.0,0.0,134.09,107.52912,12.28641,108.2287739867,13.83912,4.03641,14.41575,93.69,8.25,94.0525310664,135.43,110.68912,12.28641,111.3689236594,13.83912,4.03641,14.41575,96.85,8.25,97.2007458819,134.09,128.95912,5.48641,129.0757735823,13.83912,4.03641,14.41575,115.12,1.45,115.1291314134,135.43
2021-11-25 15:30:00,13.50264,3.93827,14.06525,13.50264,3.93827,14.06525,0.0,0.0,0.0,134.09,109.49264,12.11827,110.1612031614,13.50264,3.93827,14.06525,95.99,8.18,96.3379079075,135.39,112.66264,12.10827,113.3114321424,13.50264,3.93827,14.06525,99.16,8.17,99.4960024323,134.09,131.27264,5.36827,131.3823593005,13.50264,3.93827,14.06525,117.77,1.43,117.7786814326,135.39
2021-11-25 16:00:00,13.03872,3.80296,13.582,13.03872,3.80296,13.582,0.0,0.0,0.0,133.99,114.11872,10.77296,114.6260830771,13.03872,3.80296,13.582,101.08,6.97,101.3200241808,135.39,117.41872,10.75296,117.9100587533,13.03872,3.80296,13.582,104.38,6.95,104.6111222576,133.99,136.73872,4.41296,136.8099110562,13.03872,3.80296,13.582,123.7,0.61,123.7015040329,135.39
2021-11-25 16:30:00,12.24192,3.57056,12.752,12.24192,3.57056,12.752,0.0,0.0,0.0,132.99,117.99192,11.84056,118.5845354437,12.24192,3.57056,12.752,105.75,8.27,106.0728777775,134.3,121.38192,11.83056,121.9570934911,12.24192,3.57056,12.752,109.14,8.26,109.4521228666,132.99,141.12192,5.06056,141.2126253987,12.24192,3.57056,12.752,128.88,1.49,128.8886127631,134.3
2021-11-25 17:00:00,11.62104,3.38947,12.10525,11.62104,3.38947,12.10525,0.0,0.0,0.0,133.57,120.50104,12.08947,121.1059698197,11.62104,3.38947,12.10525,108.88,8.7,109.2270314528,134.9,123.92104,12.09947,124.5103261941,11.62104,3.38947,12.10525,112.3,8.71,112.6372678113,133.57,144.07104,4.4194700000000005,144.1388090757,11.62104,3.38947,12.10525,132.45,1.03,132.454004847,134.9
2021-11-25 17:30:00,10.24608,2.98844,10.673,10.24608,2.98844,10.673,0.0,0.0,0.0,132.91,120.81608,12.16844,121.4273285492,10.24608,2.98844,10.673,110.57,9.18,110.9504272186,134.23,124.21608,12.18844,124.8126299707,10.24608,2.98844,10.673,113.97,9.2,114.3407228419,132.91,144.79608,3.43844,144.8369001774,10.24608,2.98844,10.673,134.55,0.45,134.5507525063,134.23
2021-11-25 18:00:00,10.69224,3.11857,11.13775,10.69224,3.11857,11.13775,0.0,0.0,0.0,133.05,119.52224,12.79857,120.2055291934,10.69224,3.11857,11.13775,108.83,9.68,109.2596508323,134.35,122.87224,12.81857,123.5390751927,10.69224,3.11857,11.13775,112.18,9.7,112.5985896892,133.05,143.23224,3.63857,143.2784483691,10.69224,3.11857,11.13775,132.54,0.52,132.5410200655,134.35
2021-11-25 18:30:00,9.9528,2.9029,10.3675,9.9528,2.9029,10.3675,0.0,0.0,0.0,132.99,117.5028,13.6129,118.2887105951,9.9528,2.9029,10.3675,107.55,10.71,108.0819439129,134.33,120.7828,13.6529,121.5519907457,9.9528,2.9029,10.3675,110.83,10.75,111.3501297709,132.99,140.8928,4.8029,140.9746393514,9.9528,2.9029,10.3675,130.94,1.9,130.9537842141,134.33
2021-11-25 19:00:00,8.42952,2.45861,8.78075,8.42952,2.45861,8.78075,0.0,0.0,0.0,132.99,115.41952,13.37861,116.1923095672,8.42952,2.45861,8.78075,106.99,10.92,107.5458344149,134.33,118.66952,13.40861,119.4246448568,8.42952,2.45861,8.78075,110.24,10.95,110.7824900424,132.99,138.71952,4.49861,138.7924447546,8.42952,2.45861,8.78075,130.29,2.04,130.3059695486,134.33
2021-11-25 19:30:00,9.204,2.6845,9.5875,9.204,2.6845,9.5875,0.0,0.0,0.0,133.06,113.634,12.2845,114.2960843435,9.204,2.6845,9.5875,104.43,9.6,104.8703242104,134.33,116.904,12.3345,117.5529034361,9.204,2.6845,9.5875,107.7,9.65,108.1314593446,133.06,135.524,13.2345,136.1686695472,9.204,2.6845,9.5875,126.32,10.55,126.7597921267,134.33
2021-11-25 20:00:00,8.95272,2.61121,9.32575,8.95272,2.61121,9.32575,0.0,0.0,0.0,134.72,112.72272,6.69121,112.9211401619,8.95272,2.61121,9.32575,103.77,4.08,103.8501771785,135.96,115.95272,6.94121,116.16029300779999,8.95272,2.61121,9.32575,107.0,4.33,107.0875758433,134.72,129.80272,39.01121,135.5382625869,8.95272,2.61121,9.32575,120.85,36.4,126.2128460181,135.96
2021-11-25 20:30:00,9.40392,2.74281,9.79575,9.40392,2.74281,9.79575,0.0,0.0,0.0,134.22,109.55392,7.61281,109.8181053536,9.40392,2.74281,9.79575,100.15,4.87,100.2683369763,135.49,112.67392,7.81281,112.9444653282,9.40392,2.74281,9.79575,103.27,5.07,103.3943799246,134.22,127.33392,32.32281,131.3723381419,9.40392,2.74281,9.79575,117.93,29.58,121.5831456247,135.49
2021-11-25 21:00:00,9.42456,2.74883,9.81725,9.42456,2.74883,9.81725,0.0,0.0,0.0,133.24,104.52456,15.09883,105.6094612739,9.42456,2.74883,9.81725,95.1,12.35,95.8985531695,134.55,107.45456,37.74883,113.892302774,9.42456,2.74883,9.81725,98.03,35.0,104.0907339776,133.24,127.16456,10.37883,127.5874031093,9.42456,2.74883,9.81725,117.74,7.63,117.9869675007,134.55
2021-11-25 21:30:00,10.0332,2.9263500000000002,10.45125,10.0332,2.9263500000000002,10.45125,0.0,0.0,0.0,132.68,99.6432,11.58635,100.314559325,10.0332,2.9263500000000002,10.45125,89.61,8.66,90.027483026,133.93,102.8132,54.08635,116.1718010128,10.0332,2.9263500000000002,10.45125,92.78,51.16,105.9503374228,132.68,122.1332,8.77635,122.4481231443,10.0332,2.9263500000000002,10.45125,112.1,5.85,112.2525389468,133.93
2021-11-25 22:00:00,9.56184,2.78887,9.96025,9.56184,2.78887,9.96025,0.0,0.0,0.0,132.68,95.33184,15.47887,96.58030407,9.56184,2.78887,9.96025,85.77,12.69,86.7036850428,133.85,98.36184,50.42887,110.5356164214,9.56184,2.78887,9.96025,88.8,47.64,100.7720675584,132.68,114.45184,14.52887,115.3703243597,9.56184,2.78887,9.96025,104.89,11.74,105.5449652992,133.85
2021-11-25 22:30:00,10.27968,2.99824,10.708,10.27968,2.99824,10.708,0.0,0.0,0.0,133.43,89.94968,18.46824,91.826035637,10.27968,2.99824,10.708,79.67,15.47,81.158054437,134.71,92.80968,48.04824,104.509664954,10.27968,2.99824,10.708,82.53,45.05,94.0250147567,133.43,106.40968,19.70824,108.2193823749,10.27968,2.99824,10.708,96.13,16.71,97.5715173603,134.71
2021-11-25 23:00:00,10.35912,3.02141,10.79075,10.35912,3.02141,10.79075,0.0,0.0,0.0,133.65,84.57912,17.90141,86.4528080513,10.35912,3.02141,10.79075,74.22,14.88,75.6969140718,134.86,87.26912,49.30141,100.2323716848,10.35912,3.02141,10.79075,76.91,46.28,89.760718023,133.65,100.22912,22.36141,102.6932770592,10.35912,3.02141,10.79075,89.87,19.34,91.9274306179,134.86
2021-11-25 23:30:00,10.13976,2.95743,10.56225,10.13976,2.95743,10.56225,0.0,0.0,0.0,134.36,79.94976,17.37743,81.8164970985,10.13976,2.95743,10.56225,69.81,14.42,71.2837463943,135.61,82.51976,50.29743,96.6402724285,10.13976,2.95743,10.56225,72.38,47.34,86.4866463681,134.36,94.98976,24.01743,97.979035761,10.13976,2.95743,10.56225,84.85,21.06,87.4245165843,135.61
2021-11-26 00:00:00,11.83584,3.45212,12.329,11.83584,3.45212,12.329,0.0,0.0,0.0,135.04,76.97584,29.13212,82.3040725566,11.83584,3.45212,12.329,65.14,25.68,70.0191545222,136.28,79.40584,38.49212,88.2435874622,11.83584,3.45212,12.329,67.57,35.04,76.1150872035,135.04,87.33584,50.46212,100.8661216831,11.83584,3.45212,12.329,75.5,47.01,88.9392494909,136.28
2021-11-26 00:30:00,10.73088,3.12984,11.178,10.73088,3.12984,11.178,0.0,0.0,0.0,134.35,77.56088,31.29984,83.6383290747,10.73088,3.12984,11.178,66.83,28.17,72.5244634589,135.63,80.03088,34.87984,87.3014604231,10.73088,3.12984,11.178,69.3,31.75,76.2269801317,134.35,87.36088,56.20984,103.8819978014,10.73088,3.12984,11.178,76.63,53.08,93.2182562592,135.63
2021-11-26 01:00:00,16.41936,4.7889800000000005,17.1035,16.41936,4.7889800000000005,17.1035,0.0,0.0,0.0,133.48,79.82936,31.95898,85.9889709245,16.41936,4.7889800000000005,17.1035,63.41,27.17,68.9857738958,134.74,82.22936,37.00898,90.1739000302,16.41936,4.7889800000000005,17.1035,65.81,32.22,73.2740370118,133.48,88.83936,54.36898,104.1557385431,16.41936,4.7889800000000005,17.1035,72.42,49.58,87.7657837657,134.74
2021-11-26 01:30:00,18.53496,5.40603,19.30725,18.53496,5.40603,19.30725,0.0,0.0,0.0,132.84,79.83496,33.29603,86.4999794911,18.53496,5.40603,19.30725,61.3,27.89,67.3464334616,134.08,82.19496,37.93603,90.5270888826,18.53496,5.40603,19.30725,63.66,32.53,71.4898349418,132.84,88.48496,55.20603,104.2942658758,18.53496,5.40603,19.30725,69.95,49.8,85.8664224246,134.08
2021-11-26 02:00:00,19.74624,5.75932,20.569,19.74624,5.75932,20.569,0.0,0.0,0.0,133.95,78.17624,33.32932,84.9845166616,19.74624,5.75932,20.569,58.43,27.57,64.6078153167,135.16,80.41624,38.86932,89.3173874058,19.74624,5.75932,20.569,60.67,33.11,69.1167201189,133.95,86.51624,57.51932,103.891924407,19.74624,5.75932,20.569,66.77,51.76,84.4827230858,135.16
2021-11-26 02:30:00,18.1068,5.28115,18.86125,18.1068,5.28115,18.86125,0.0,0.0,0.0,134.33,77.5668,32.79115,84.2132292491,18.1068,5.28115,18.86125,59.46,27.51,65.5155836424,135.6,79.8668,38.50115,88.662530381,18.1068,5.28115,18.86125,61.76,33.22,70.127498173,134.33,86.0268,57.13115,103.2694466847,18.1068,5.28115,18.86125,67.92,51.85,85.4491012241,135.6
2021-11-26 03:00:00,16.85568,4.91624,17.558,16.85568,4.91624,17.558,0.0,0.0,0.0,134.33,76.20568,32.09624,82.6890215591,16.85568,4.91624,17.558,59.35,27.18,65.2776753569,135.6,78.50568,38.50624,87.4406788126,16.85568,4.91624,17.558,61.65,33.59,70.2069127651,134.33,84.68568,57.21624,102.2025563125,16.85568,4.91624,17.558,67.83,52.3,85.6516135283,135.6
2021-11-26 03:30:00,21.12936,6.16273,22.00975,21.12936,6.16273,22.00975,0.0,0.0,0.0,134.39,72.99936,33.26273,80.2204198908,21.12936,6.16273,22.00975,51.87,27.1,58.5227041412,135.63,75.02936,39.89273,84.9754951081,21.12936,6.16273,22.00975,53.9,33.73,63.583983046,134.39,80.45936,58.71273,99.6036810347,21.12936,6.16273,22.00975,59.33,52.55,79.2562388711,135.63
2021-11-26 04:00:00,23.57496,6.87603,24.55725,23.57496,6.87603,24.55725,0.0,0.0,0.0,134.39,70.89496,33.73603,78.5125153944,23.57496,6.87603,24.55725,47.32,26.86,54.4117818124,135.58,72.82496,40.95603,83.551607958,23.57496,6.87603,24.55725,49.25,34.08,59.8916429897,134.39,77.67496,59.29603,97.721126604,23.57496,6.87603,24.55725,54.1,52.42,75.3303816531,135.58
2021-11-26 04:30:00,20.40504,5.9514700000000005,21.25525,20.40504,5.9514700000000005,21.25525,0.0,0.0,0.0,134.58,71.21504,32.37147,78.2271947098,20.40504,5.9514700000000005,21.25525,50.81,26.42,57.2684249827,135.8,73.26504,40.22147,83.579499491,20.40504,5.9514700000000005,21.25525,52.86,34.27,62.9969245281,134.58,78.46504,58.88147,98.1009174858,20.40504,5.9514700000000005,21.25525,58.06,52.93,78.5655681581,135.8
2021-11-26 05:00:00,21.16872,6.17421,22.05075,21.16872,6.17421,22.05075,0.0,0.0,0.0,134.28,71.07872,32.97421,78.3548528297,21.16872,6.17421,22.05075,49.91,26.8,56.6502259484,135.53,73.07872,40.10421,83.3597443408,21.16872,6.17421,22.05075,51.91,33.93,62.01526425,134.28,78.21872,58.81421,97.8635757387,21.16872,6.17421,22.05075,57.05,52.64,77.6252027373,135.53
2021-11-26 05:30:00,23.29896,6.79553,24.26975,23.29896,6.79553,24.26975,0.0,0.0,0.0,133.24,71.76896,33.23553,79.0909860468,23.29896,6.79553,24.26975,48.47,26.44,55.2124487774,134.48,73.72896,40.07553,83.9166708555,23.29896,6.79553,24.26975,50.43,33.28,60.4213811494,133.24,78.72896,58.27553,97.9504289907,23.29896,6.79553,24.26975,55.43,51.48,75.6483661423,134.48
2021-11-26 06:00:00,25.032,7.301,26.075,25.032,7.301,26.075,0.0,0.0,0.0,133.24,73.782,34.331,81.3781364065,25.032,7.301,26.075,48.75,27.03,55.7421151375,134.48,75.782,40.101,85.7379829772,25.032,7.301,26.075,50.75,32.8,60.4268359258,133.24,80.672,56.601,98.547677725,25.032,7.301,26.075,55.64,49.3,74.3390852782,134.48
2021-11-26 06:30:00,25.04064,7.30352,26.084,25.04064,7.30352,26.084,0.0,0.0,0.0,133.33,81.94064,36.86352,89.8509186954,25.04064,7.30352,26.084,56.9,29.56,64.1202276977,134.48,84.18064,37.44352,92.1324988308,25.04064,7.30352,26.084,59.14,30.14,66.3773997683,133.33,90.02064,53.44352,104.6896626033,25.04064,7.30352,26.084,64.98,46.14,79.6950437606,134.48
2021-11-26 07:00:00,24.36864,7.10752,25.384,24.36864,7.10752,25.384,0.0,0.0,0.0,133.33,89.61864,31.36752,94.9495758095,24.36864,7.10752,25.384,65.25,24.26,69.6140079294,134.48,92.22864,35.25752,98.7381119568,24.36864,7.10752,25.384,67.86,28.15,73.4670136864,133.33,100.02864,43.18752,108.9536172139,24.36864,7.10752,25.384,75.66,36.08,83.8224432953,134.48
2021-11-26 07:30:00,23.3664,6.8152,24.34,23.3664,6.8152,24.34,0.0,0.0,0.0,133.25,98.3564,9.5352,98.8175159574,23.3664,6.8152,24.34,74.99,2.7199999999999998,75.0393130299,134.45,101.0464,9.3852,101.4813132158,23.3664,6.8152,24.34,77.68,2.5700000000000003,77.7225018897,133.25,112.0764,32.0952,116.5813934554,23.3664,6.8152,24.34,88.71,25.28,92.2417611497,134.45
2021-11-26 08:00:00,22.068,6.4365,22.9875,22.068,6.4365,22.9875,0.0,0.0,0.0,133.25,103.538,7.0865,103.7802289757,22.068,6.4365,22.9875,81.47,0.65,81.4725929377,134.45,106.328,6.9765,106.5566287767,22.068,6.4365,22.9875,84.26,0.54,84.2617303406,133.25,118.158,28.8165,121.6211479811,22.068,6.4365,22.9875,96.09,22.38,98.6618087205,134.45
2021-11-26 08:30:00,18.63648,5.43564,19.413,18.63648,5.43564,19.413,0.0,0.0,0.0,133.09,108.28648,6.93564,108.5083630556,18.63648,5.43564,19.413,89.65,1.5,89.6625479228,134.29,111.27648,7.16564,111.5069567238,18.63648,5.43564,19.413,92.64,1.73,92.6561519814,133.09,124.16648,26.04564,126.8687909559,18.63648,5.43564,19.413,105.53,20.61,107.5237322641,134.29
