Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-26 09:00:00,19.44312,5.67091,20.25325,19.44312,5.67091,20.25325,0.0,0.0,0.0,132.77,108.98312,7.19091,109.2200971963,19.44312,5.67091,20.25325,89.54,1.52,89.5529005672,133.99,112.00312,7.41091,112.2480310596,19.44312,5.67091,20.25325,92.56,1.74,92.5763533522,132.77,124.85312,25.11091,127.353285685,19.44312,5.67091,20.25325,105.41,19.44,107.1876004956,133.99
2021-11-26 09:30:00,19.49424,5.68582,20.3065,19.49424,5.68582,20.3065,0.0,0.0,0.0,134.07,110.30424,7.72582,110.5744710892,19.49424,5.68582,20.3065,90.81,2.04,90.8329108859,135.32,113.28424,7.95582,113.5632603629,19.49424,5.68582,20.3065,93.79,2.27,93.8174663909,134.07,126.31424,25.04582,128.7733680784,19.49424,5.68582,20.3065,106.82,19.36,108.560222918,135.32
2021-11-26 10:00:00,20.64504,6.02147,21.50525,20.64504,6.02147,21.50525,0.0,0.0,0.0,133.42,110.85504,8.42147,111.1744622221,20.64504,6.02147,21.50525,90.21,2.4,90.2419198599,134.63,113.86504,8.65147,114.193236522,20.64504,6.02147,21.50525,93.22,2.63,93.2570924917,133.42,126.87504,24.95147,129.305265284,20.64504,6.02147,21.50525,106.23,18.93,107.90346519,134.63
2021-11-26 10:30:00,21.78144,6.35292,22.689,21.78144,6.35292,22.689,0.0,0.0,0.0,133.57,110.65144,9.03292,111.0195244892,21.78144,6.35292,22.689,88.87,2.68,88.910400404,134.83,113.66144,9.27292,114.0390721998,21.78144,6.35292,22.689,91.88,2.92,91.9263879417,133.57,126.53144,25.09292,128.9955810972,21.78144,6.35292,22.689,104.75,18.74,106.4131105644,134.83
2021-11-26 11:00:00,17.61936,5.13898,18.3535,17.61936,5.13898,18.3535,0.0,0.0,0.0,133.92,107.86936,6.94898,108.0929560603,17.61936,5.13898,18.3535,90.25,1.81,90.2681483138,135.08,110.89936,7.16898,111.130834257,17.61936,5.13898,18.3535,93.28,2.03,93.3020862575,133.92,123.86936,24.29898,126.2301817152,17.61936,5.13898,18.3535,106.25,19.16,107.9637351151,135.08
2021-11-26 11:30:00,17.316,5.0505,18.0375,17.316,5.0505,18.0375,0.0,0.0,0.0,134.05,109.296,7.2405,109.5355670833,17.316,5.0505,18.0375,91.98,2.19,92.0060677347,135.31,112.366,7.4705,112.6140591856,17.316,5.0505,18.0375,95.05,2.42,95.0808019529,134.05,125.576,24.0305,127.8545920421,17.316,5.0505,18.0375,108.26,18.98,109.9111823246,135.31
2021-11-26 12:00:00,21.0504,6.1397,21.9275,21.0504,6.1397,21.9275,0.0,0.0,0.0,134.34,106.7504,8.0597,107.0542230099,21.0504,6.1397,21.9275,85.7,1.92,85.7215048865,135.57,109.7004,8.2797,110.0124138098,21.0504,6.1397,21.9275,88.65,2.14,88.6758259054,134.34,122.1904,25.6897,124.8617416916,21.0504,6.1397,21.9275,101.14,19.55,103.0121454004,135.57
2021-11-26 12:30:00,20.09832,5.86201,20.93575,20.09832,5.86201,20.93575,0.0,0.0,0.0,133.84,108.30832,7.41201,108.5616418145,20.09832,5.86201,20.93575,88.21,1.55,88.2236170195,135.05,111.30832,7.63201,111.5696628921,20.09832,5.86201,20.93575,91.21,1.77,91.2271724871,133.84,124.07832,25.64201,126.7002058833,20.09832,5.86201,20.93575,103.98,19.78,105.8446446449,135.05
2021-11-26 13:00:00,20.5128,5.9829,21.3675,20.5128,5.9829,21.3675,0.0,0.0,0.0,133.53,111.7928,8.4829,112.1141816375,20.5128,5.9829,21.3675,91.28,2.5,91.3142289022,134.79,114.8228,8.7229,115.1536555401,20.5128,5.9829,21.3675,94.31,2.74,94.3497943824,133.53,128.0228,24.7829,130.3994994325,20.5128,5.9829,21.3675,107.51,18.8,109.1413766635,134.79
2021-11-26 13:30:00,18.47664,5.38902,19.2465,18.47664,5.38902,19.2465,0.0,0.0,0.0,133.21,111.90664,7.47902,112.1562829994,18.47664,5.38902,19.2465,93.43,2.09,93.4533734009,134.45,114.96664,7.69902,115.2241433982,18.47664,5.38902,19.2465,96.49,2.31,96.5176470911,133.21,128.45664,24.65902,130.8020474895,18.47664,5.38902,19.2465,109.98,19.27,111.6554221702,134.45
2021-11-26 14:00:00,18.96,5.53,19.75,18.96,5.53,19.75,0.0,0.0,0.0,133.21,110.33,7.13,110.5601456222,18.96,5.53,19.75,91.37,1.6,91.3840079007,134.4,113.34,7.34,113.577423813,18.96,5.53,19.75,94.38,1.81,94.3973543061,133.21,126.61,25.49,129.1504246993,18.96,5.53,19.75,107.65,19.96,109.4848121887,134.4
2021-11-26 14:30:00,19.1568,5.5874,19.955,19.1568,5.5874,19.955,0.0,0.0,0.0,133.55,108.2868,6.0874,108.4577682464,19.1568,5.5874,19.955,89.13,0.5,89.1314024348,134.77,111.2568,6.2974,111.4348814017,19.1568,5.5874,19.955,92.1,0.71,92.1027366586,133.55,124.1568,26.8474,127.0263510969,19.1568,5.5874,19.955,105.0,21.26,107.1307033488,134.77
2021-11-26 15:00:00,18.30576,5.33918,19.0685,18.30576,5.33918,19.0685,0.0,0.0,0.0,133.77,107.76576,5.87918,107.9260107011,18.30576,5.33918,19.0685,89.46,0.54,89.4616297638,134.93,110.75576,5.70918,110.9028092947,18.30576,5.33918,19.0685,92.45,0.37,92.4507403973,133.77,123.62576,27.82918,126.719342624,18.30576,5.33918,19.0685,105.32,22.49,107.6944868598,134.93
2021-11-26 15:30:00,17.5284,5.11245,18.25875,17.5284,5.11245,18.25875,0.0,0.0,0.0,134.41,107.7784,5.56245,107.9218437415,17.5284,5.11245,18.25875,90.25,0.45,90.2511218767,135.62,110.7984,5.39245,110.9295450255,17.5284,5.11245,18.25875,93.27,0.28,93.2704202842,134.41,123.8684,27.78245,126.9458350895,17.5284,5.11245,18.25875,106.34,22.67,108.7295934877,135.62
2021-11-26 16:00:00,19.71552,5.75036,20.537,19.71552,5.75036,20.537,0.0,0.0,0.0,134.5,108.59552,6.31036,108.7787093479,19.71552,5.75036,20.537,88.88,0.56,88.8817641589,135.7,111.58552,6.12036,111.7532419226,19.71552,5.75036,20.537,91.87,0.37,91.8707450715,134.5,124.46552,27.66036,127.5020046282,19.71552,5.75036,20.537,104.75,21.91,107.0168706326,135.7
2021-11-26 16:30:00,22.09368,6.44399,23.01425,22.09368,6.44399,23.01425,0.0,0.0,0.0,134.15,111.72368,6.85399,111.9337207979,22.09368,6.44399,23.01425,89.63,0.41000000000000003,89.6309377392,135.33,114.75368,6.77399,114.9534428108,22.09368,6.44399,23.01425,92.66,0.33,92.6605876303,134.15,127.73368,28.30399,130.8319871295,22.09368,6.44399,23.01425,105.64,21.86,107.8780292738,135.33
2021-11-26 17:00:00,23.4372,6.83585,24.41375,23.4372,6.83585,24.41375,0.0,0.0,0.0,133.9,115.5872,7.59585,115.8365129873,23.4372,6.83585,24.41375,92.15,0.76,92.1531339673,135.13,118.6372,7.78585,118.8924080169,23.4372,6.83585,24.41375,95.2,0.9500000000000001,95.204739903,133.9,132.1372,28.58585,135.1938994336,23.4372,6.83585,24.41375,108.7,21.75,110.8546458206,135.13
2021-11-26 17:30:00,21.91704,6.39247,22.83025,21.91704,6.39247,22.83025,0.0,0.0,0.0,132.35,117.33704,6.78247,117.5329011607,21.91704,6.39247,22.83025,95.42,0.39,95.4207969994,133.56,120.46704,6.69247,120.6527947503,21.91704,6.39247,22.83025,98.55,0.30000000000000004,98.5504566199,132.35,134.27704,27.96247,137.1576581882,21.91704,6.39247,22.83025,112.36,21.57,114.4116886511,133.56
2021-11-26 18:00:00,22.43952,6.54486,23.3745,22.43952,6.54486,23.3745,0.0,0.0,0.0,133.84,115.66952,7.58486,115.9179363095,22.43952,6.54486,23.3745,93.23,1.04,93.2358005275,135.05,118.74952,7.41486,118.9807910927,22.43952,6.54486,23.3745,96.31,0.87,96.3139294183,133.84,132.26952,28.06486,135.214134941,22.43952,6.54486,23.3745,109.83,21.52,111.9184493281,135.05
2021-11-26 18:30:00,22.94712,6.69291,23.90325,22.94712,6.69291,23.90325,0.0,0.0,0.0,134.26,112.88712,8.82291,113.2313808216,22.94712,6.69291,23.90325,89.94,2.13,89.9652182791,135.44,115.86712,8.67291,116.1912598476,22.94712,6.69291,23.90325,92.92,1.98,92.941093172,134.26,128.94712,30.07291,132.4074758923,22.94712,6.69291,23.90325,106.0,23.38,108.5477977667,135.44
2021-11-26 19:00:00,21.43824,6.25282,22.3315,21.43824,6.25282,22.3315,0.0,0.0,0.0,133.64,110.42824,8.44282,110.7505187304,21.43824,6.25282,22.3315,88.99,2.19,89.016943331,134.92,113.35824,8.29282,113.6611694443,21.43824,6.25282,22.3315,91.92,2.04,91.942634289,133.64,126.48824,30.66282,130.1517705936,21.43824,6.25282,22.3315,105.05,24.41,107.8487394456,134.92
2021-11-26 19:30:00,21.52488,6.27809,22.42175,21.52488,6.27809,22.42175,0.0,0.0,0.0,132.17,108.34488,9.20809,108.7354677355,21.52488,6.27809,22.42175,86.82,2.93,86.8694267277,133.37,111.20488,9.06809,111.5739915575,21.52488,6.27809,22.42175,89.68,2.79,89.7233888125,132.17,124.10488,32.24809,128.2262085085,21.52488,6.27809,22.42175,102.58,25.97,105.8163375855,133.37
2021-11-26 20:00:00,23.66736,6.90298,24.6535,23.66736,6.90298,24.6535,0.0,0.0,0.0,132.9,104.52736,11.59298,105.1682755105,23.66736,6.90298,24.6535,80.86,4.69,80.9958992789,134.09,107.27736,11.49298,107.8912441204,23.66736,6.90298,24.6535,83.61,4.59,83.7358955287,132.9,119.17736,32.65298,123.5696574384,23.66736,6.90298,24.6535,95.51,25.75,98.9202840675,134.09
2021-11-26 20:30:00,24.59064,7.17227,25.61525,24.59064,7.17227,25.61525,0.0,0.0,0.0,134.09,101.99064,16.21227,103.271139948,24.59064,7.17227,25.61525,77.4,9.04,77.9261291224,135.28,104.45064,24.34227,107.2496261306,24.59064,7.17227,25.61525,79.86,17.17,81.6849343514,134.09,116.87064,29.54227,120.5466391517,24.59064,7.17227,25.61525,92.28,22.37,94.9527003302,135.28
2021-11-26 21:00:00,25.18704,7.34622,26.2365,25.18704,7.34622,26.2365,0.0,0.0,0.0,134.09,98.42704,38.72622,105.7714626856,25.18704,7.34622,26.2365,73.24,31.38,79.6793699774,135.28,100.05704,55.80622,114.5676457131,25.18704,7.34622,26.2365,74.87,48.46,89.1845754601,134.09,112.01704,31.13622,116.2638441058,25.18704,7.34622,26.2365,86.83,23.79,90.0300671998,135.28
2021-11-26 21:30:00,25.2972,7.37835,26.35125,25.2972,7.37835,26.35125,0.0,0.0,0.0,133.72,95.1272,45.32835,105.374776363,25.2972,7.37835,26.35125,69.83,37.95,79.4759800191,134.94,96.7372,49.13835,108.5019046126,25.2972,7.37835,26.35125,71.44,41.76,82.750052568,133.72,105.2072,47.03835,115.243920892,25.2972,7.37835,26.35125,79.91,39.66,89.2105582316,134.94
2021-11-26 22:00:00,25.10688,7.32284,26.153,25.10688,7.32284,26.153,0.0,0.0,0.0,133.72,91.57688,45.10284,102.0812966542,25.10688,7.32284,26.153,66.47,37.78,76.456453619,134.86,93.13688,49.89284,105.6587615837,25.10688,7.32284,26.153,68.03,42.57,80.2513912652,133.72,101.20688,48.44284,112.2031252087,25.10688,7.32284,26.153,76.1,41.12,86.498927161,134.86
2021-11-26 22:30:00,25.6272,7.4746,26.695,25.6272,7.4746,26.695,0.0,0.0,0.0,134.31,86.3372,43.5546,96.7011648585,25.6272,7.4746,26.695,60.71,36.08,70.6220256011,135.41,87.7172,51.3746,101.6545950806,25.6272,7.4746,26.695,62.09,43.9,76.0419496068,134.31,95.1272,49.9646,107.4506651119,25.6272,7.4746,26.695,69.5,42.49,81.4594997529,135.41
2021-11-26 23:00:00,25.7808,7.5194,26.855,25.7808,7.5194,26.855,0.0,0.0,0.0,133.99,81.8808,43.9694,92.9396231163,25.7808,7.5194,26.855,56.1,36.45,66.9015134358,135.12,83.1508,52.1894,98.1722415604,25.7808,7.5194,26.855,57.37,44.67,72.7098741575,133.99,90.1008,51.8794,103.9693527199,25.7808,7.5194,26.855,64.32,44.36,78.1336803178,135.12
2021-11-26 23:30:00,25.40688,7.41034,26.4655,25.40688,7.41034,26.4655,0.0,0.0,0.0,134.87,76.46688,31.95034,82.8734454639,25.40688,7.41034,26.4655,51.06,24.54,56.6509946956,136.01,77.55688,64.89034,101.1228256164,25.40688,7.41034,26.4655,52.15,57.48,77.6116801777,134.87,87.84688,29.16034,92.5602493225,25.40688,7.41034,26.4655,62.44,21.75,66.1197103744,136.01
2021-11-27 00:00:00,25.47768,7.43099,26.53925,25.47768,7.43099,26.53925,0.0,0.0,0.0,132.71,72.82768,28.26099,78.1188487496,25.47768,7.43099,26.53925,47.35,20.83,51.7292122499,133.82,73.81768,69.44099,101.3464403557,25.47768,7.43099,26.53925,48.34,62.01,78.6256682007,132.71,84.81768,22.16099,87.6649777184,25.47768,7.43099,26.53925,59.34,14.73,61.1408905725,133.82
2021-11-27 00:30:00,24.46344,7.1351700000000005,25.48275,24.46344,7.1351700000000005,25.48275,0.0,0.0,0.0,131.49,72.21344,27.98517,77.4464373394,24.46344,7.1351700000000005,25.48275,47.75,20.85,52.1035987241,132.59,73.23344,69.10517,100.6909194265,24.46344,7.1351700000000005,25.48275,48.77,61.97,78.8593291881,131.49,84.29344,21.78517,87.0630671351,24.46344,7.1351700000000005,25.48275,59.83,14.65,61.5974950789,132.59
2021-11-27 01:00:00,25.38672,7.40446,26.4445,25.38672,7.40446,26.4445,0.0,0.0,0.0,131.49,76.42672,28.42446,81.5413604023,25.38672,7.40446,26.4445,51.04,21.02,55.1989311491,132.55,77.50672,68.52446,103.4547884994,25.38672,7.40446,26.4445,52.12,61.12,80.3252687515,131.49,89.10672,21.47446,91.6578418983,25.38672,7.40446,26.4445,63.72,14.07,65.2549101601,132.55
2021-11-27 01:30:00,25.55208,7.4526900000000005,26.61675,25.55208,7.4526900000000005,26.61675,0.0,0.0,0.0,130.98,76.09208,28.54269,81.2692425901,25.55208,7.4526900000000005,26.61675,50.54,21.09,54.763853955,132.08,77.15208,68.82269,103.3876496839,25.55208,7.4526900000000005,26.61675,51.6,61.37,80.1800280619,130.98,88.67208,21.57269,91.2585268639,25.55208,7.4526900000000005,26.61675,63.12,14.12,64.6800494743,132.08
2021-11-27 02:00:00,25.25112,7.36491,26.30325,25.25112,7.36491,26.30325,0.0,0.0,0.0,131.23,74.13112,28.01491,79.2480796913,25.25112,7.36491,26.30325,48.88,20.65,53.062952236,132.27,75.19112,69.66491,102.5031912292,25.25112,7.36491,26.30325,49.94,62.3,79.8454356867,131.23,86.43112,22.69491,89.3610510478,25.25112,7.36491,26.30325,61.18,15.33,63.0713984307,132.27
2021-11-27 02:30:00,24.408,7.119,25.425,24.408,7.119,25.425,0.0,0.0,0.0,131.65,72.618,27.749,77.7391852607,24.408,7.119,25.425,48.21,20.63,52.4385449836,132.74,73.678,69.699,101.4218826733,24.408,7.119,25.425,49.27,62.58,79.6479083216,131.65,84.858,23.059,87.9351900265,24.408,7.119,25.425,60.45,15.94,62.516286678,132.74
2021-11-27 03:00:00,21.32664,6.22027,22.21525,21.32664,6.22027,22.21525,0.0,0.0,0.0,131.8,72.55664,26.65027,77.2962023593,21.32664,6.22027,22.21525,51.23,20.43,55.1534024336,132.86,73.70664,69.28027,101.1554476603,21.32664,6.22027,22.21525,52.38,63.06,81.9769967735,131.8,85.36664,22.50027,88.2820784472,21.32664,6.22027,22.21525,64.04,16.28,66.0769248679,132.86
2021-11-27 03:30:00,23.89872,6.97046,24.8945,23.89872,6.97046,24.8945,0.0,0.0,0.0,131.95,70.38872,27.30046,75.497596117,23.89872,6.97046,24.8945,46.49,20.33,50.7408021222,133.02,71.42872,70.40046,100.2910106094,23.89872,6.97046,24.8945,47.53,63.43,79.2620072923,131.95,82.32872,23.51046,85.6198567287,23.89872,6.97046,24.8945,58.43,16.54,60.7259129203,133.02
2021-11-27 04:00:00,23.01936,6.71398,23.9785,23.01936,6.71398,23.9785,0.0,0.0,0.0,132.12,69.34936,26.53398,74.2521772546,23.01936,6.71398,23.9785,46.33,19.82,50.3914804307,133.28,70.37936,70.91398,99.9101940417,23.01936,6.71398,23.9785,47.36,64.2,79.7785033703,132.12,81.26936,23.65398,84.6417133844,23.01936,6.71398,23.9785,58.25,16.94,60.6632186749,133.28
2021-11-27 04:30:00,21.88848,6.38414,22.8005,21.88848,6.38414,22.8005,0.0,0.0,0.0,132.4,68.59848,25.91414,73.330035526,21.88848,6.38414,22.8005,46.71,19.53,50.628499879,133.57,69.63848,70.91414,99.3898040477,21.88848,6.38414,22.8005,47.75,64.53,80.2756712834,132.4,80.50848,23.32414,83.8190363739,21.88848,6.38414,22.8005,58.62,16.94,61.0185873321,133.57
2021-11-27 05:00:00,20.01816,5.83863,20.85225,20.01816,5.83863,20.85225,0.0,0.0,0.0,132.4,68.89816,25.62863,73.510428696,20.01816,5.83863,20.85225,48.88,19.79,52.7342251294,133.57,69.98816,69.88863,98.9078517786,20.01816,5.83863,20.85225,49.97,64.05,81.2367121442,132.4,81.19816,22.83863,84.348943133,20.01816,5.83863,20.85225,61.18,17.0,63.4979716211,133.57
2021-11-27 05:30:00,22.21248,6.47864,23.138,22.21248,6.47864,23.138,0.0,0.0,0.0,132.2,68.71248,26.29864,73.5732517536,22.21248,6.47864,23.138,46.5,19.82,50.5478229007,133.3,69.71248,70.18864,98.9256036262,22.21248,6.47864,23.138,47.5,63.71,79.4683213614,132.2,80.61248,23.51864,83.9732002439,22.21248,6.47864,23.138,58.4,17.04,60.8352003366,133.3
2021-11-27 06:00:00,22.96536,6.69823,23.922250000000002,22.96536,6.69823,23.922250000000002,0.0,0.0,0.0,132.02,69.04536,26.38823,73.9161715734,22.96536,6.69823,23.922250000000002,46.08,19.69,50.1105028911,133.13,70.08536,70.04823,99.0894152393,22.96536,6.69823,23.922250000000002,47.12,63.35,78.9526244022,132.02,80.88536,23.66823,84.2770821378,22.96536,6.69823,23.922250000000002,57.92,16.97,60.354844876,133.13
2021-11-27 06:30:00,24.82752,7.24136,25.862,24.82752,7.24136,25.862,0.0,0.0,0.0,131.64,72.48752,25.97136,76.9996889344,24.82752,7.24136,25.862,47.66,18.73,51.2082854624,132.79,73.89752,57.71136,93.7627033271,24.82752,7.24136,25.862,49.07,50.47,70.3923703252,131.64,83.21752,31.97136,89.1477621435,24.82752,7.24136,25.862,58.39,24.73,63.4110794735,132.79
2021-11-27 07:00:00,25.38072,7.40271,26.43825,25.38072,7.40271,26.43825,0.0,0.0,0.0,132.14,76.17072,25.92271,80.46095624,25.38072,7.40271,26.43825,50.79,18.52,54.0612106783,133.3,77.88072,48.97271,91.9985482085,25.38072,7.40271,26.43825,52.5,41.57,66.9650274397,132.14,86.58072,36.90271,94.117113646,25.38072,7.40271,26.43825,61.2,29.5,67.9388695814,133.3
2021-11-27 07:30:00,24.99888,7.29134,26.0405,24.99888,7.29134,26.0405,0.0,0.0,0.0,131.96,81.27888,29.40134,86.4331830251,24.99888,7.29134,26.0405,56.28,22.11,60.4672680051,133.1,83.01888,51.63134,97.7646649186,24.99888,7.29134,26.0405,58.02,44.34,73.0229826835,131.96,92.39888,33.53134,98.2949835315,24.99888,7.29134,26.0405,67.4,26.24,72.327709766,133.1
2021-11-27 08:00:00,24.7716,7.22505,25.80375,24.7716,7.22505,25.80375,0.0,0.0,0.0,132.87,83.0916,23.18505,86.2656393593,24.7716,7.22505,25.80375,58.32,15.96,60.4644027507,133.98,84.9716,51.60505,99.4145562383,24.7716,7.22505,25.80375,60.2,44.38,74.7905368345,132.87,96.1616,25.23505,99.4176094214,24.7716,7.22505,25.80375,71.39,18.01,73.6267084691,133.98
2021-11-27 08:30:00,25.00224,7.29232,26.044,25.00224,7.29232,26.044,0.0,0.0,0.0,131.57,88.41224,25.03232,91.8876554625,25.00224,7.29232,26.044,63.41,17.74,65.8447849112,132.7,90.45224,49.34232,103.0352962047,25.00224,7.29232,26.044,65.45,42.05,77.7939907705,131.57,101.76224,23.89232,104.5294046898,25.00224,7.29232,26.044,76.76,16.6,78.5344357591,132.7
2021-11-27 09:00:00,25.00536,7.29323,26.04725,25.00536,7.29323,26.04725,0.0,0.0,0.0,131.57,93.74536,29.55323,98.2933666376,25.00536,7.29323,26.04725,68.74,22.26,72.254378414,132.7,96.23536,43.81323,105.7395084033,25.00536,7.29323,26.04725,71.23,36.52,80.0463821793,131.57,106.46536,30.94323,110.8708995308,25.00536,7.29323,26.04725,81.46,23.65,84.8236647404,132.7
2021-11-27 09:30:00,22.97424,6.70082,23.9315,22.97424,6.70082,23.9315,0.0,0.0,0.0,131.86,98.85424,26.29082,102.2906055425,22.97424,6.70082,23.9315,75.88,19.59,78.3679941047,133.06,101.39424,41.82082,109.6803213464,22.97424,6.70082,23.9315,78.42,35.12,85.9250301135,131.86,113.93424,24.16082,116.4678336171,22.97424,6.70082,23.9315,90.96,17.46,92.6205873443,133.06
2021-11-27 10:00:00,18.55104,5.41072,19.324,18.55104,5.41072,19.324,0.0,0.0,0.0,131.86,102.53104,9.98072,103.0156732502,18.55104,5.41072,19.324,83.98,4.57,84.1042525679,133.06,103.80104,29.70072,107.9666090678,18.55104,5.41072,19.324,85.25,24.29,88.6429162426,131.86,122.79104,7.75072,123.0354142709,18.55104,5.41072,19.324,104.24,2.34,104.2662610819,133.06
2021-11-27 10:30:00,22.36968,6.52449,23.30175,22.36968,6.52449,23.30175,0.0,0.0,0.0,132.79,102.46968,10.61449,103.0179727876,22.36968,6.52449,23.30175,80.1,4.09,80.2043521263,133.96,103.72968,30.30449,108.0657606602,22.36968,6.52449,23.30175,81.36,23.78,84.7640135907,132.79,122.12968,8.30449,122.4116958916,22.36968,6.52449,23.30175,99.76,1.78,99.7758788485,133.96
2021-11-27 11:00:00,25.04376,7.30443,26.08725,25.04376,7.30443,26.08725,0.0,0.0,0.0,132.65,102.34376,11.50443,102.9883348762,25.04376,7.30443,26.08725,77.3,4.2,77.4140168187,133.82,103.60376,31.25443,108.2154262606,25.04376,7.30443,26.08725,78.56,23.95,82.1296298543,132.65,121.45376,9.17443,121.7997782591,25.04376,7.30443,26.08725,96.41,1.87,96.4281338614,133.82
2021-11-27 11:30:00,25.9548,7.57015,27.03625,25.9548,7.57015,27.03625,0.0,0.0,0.0,133.27,102.6048,11.92015,103.2948931897,25.9548,7.57015,27.03625,76.65,4.35,76.7733352148,134.55,103.9148,31.76015,108.6599870562,25.9548,7.57015,27.03625,77.96,24.19,81.6266972258,133.27,121.5748,9.59015,121.9524619352,25.9548,7.57015,27.03625,95.62,2.02,95.6413341605,134.55
2021-11-27 12:00:00,25.7724,7.51695,26.84625,25.7724,7.51695,26.84625,0.0,0.0,0.0,133.27,102.6424,11.84695,103.3238234971,25.7724,7.51695,26.84625,76.87,4.33,76.9918554134,134.55,103.9724,31.62695,108.6762344216,25.7724,7.51695,26.84625,78.2,24.11,81.8323414061,133.27,121.6824,9.52695,122.0547796936,25.7724,7.51695,26.84625,95.91,2.01,95.931059621,134.55
2021-11-27 12:30:00,25.98216,7.57813,27.06475,25.98216,7.57813,27.06475,0.0,0.0,0.0,132.98,102.55216,12.30813,103.2881192818,25.98216,7.57813,27.06475,76.57,4.73,76.7159553157,134.24,103.88216,32.19813,108.7576330276,25.98216,7.57813,27.06475,77.9,24.62,81.6979461186,132.98,121.55216,10.05813,121.967592334,25.98216,7.57813,27.06475,95.57,2.48,95.6021720465,134.24
2021-11-27 13:00:00,25.93872,7.56546,27.0195,25.93872,7.56546,27.0195,0.0,0.0,0.0,133.37,101.71872,12.65546,102.5029690607,25.93872,7.56546,27.0195,75.78,5.09,75.95075049,134.63,103.05872,32.65546,108.1086436685,25.93872,7.56546,27.0195,77.12,25.09,81.0987207051,133.37,120.52872,9.69546,120.9180478235,25.93872,7.56546,27.0195,94.59,2.13,94.6139788826,134.63
2021-11-27 13:30:00,25.25424,7.36582,26.3065,25.25424,7.36582,26.3065,0.0,0.0,0.0,133.73,100.98424,12.53582,101.7593411508,25.25424,7.36582,26.3065,75.73,5.17,75.9062698333,134.96,102.32424,32.38582,107.3270302797,25.25424,7.36582,26.3065,77.07,25.02,81.0295335048,133.73,119.81424,10.24582,120.2515236255,25.25424,7.36582,26.3065,94.56,2.88,94.6038477019,134.96
2021-11-27 14:00:00,25.75632,7.51226,26.8295,25.75632,7.51226,26.8295,0.0,0.0,0.0,133.2,100.47632,13.46226,101.3741748428,25.75632,7.51226,26.8295,74.72,5.95,74.9565267338,134.4,101.83632,33.45226,107.1899704742,25.75632,7.51226,26.8295,76.08,25.94,80.3806568771,133.2,119.08632,10.47226,119.5458901035,25.75632,7.51226,26.8295,93.33,2.96,93.3769270216,134.4
2021-11-27 14:30:00,25.34448,7.39214,26.4005,25.34448,7.39214,26.4005,0.0,0.0,0.0,134.04,99.14448,14.15214,100.1494432388,25.34448,7.39214,26.4005,73.8,6.76,74.1089576232,135.23,100.48448,34.27214,106.1683111905,25.34448,7.39214,26.4005,75.14,26.88,79.8032204864,134.04,117.35448,9.13214,117.7092602859,25.34448,7.39214,26.4005,92.01,1.74,92.0264510888,135.23
2021-11-27 15:00:00,25.85496,7.54103,26.93225,25.85496,7.54103,26.93225,0.0,0.0,0.0,134.04,98.64496,14.66103,99.7285011121,25.85496,7.54103,26.93225,72.79,7.12,73.137394676,135.23,99.99496,34.90103,105.9106884146,25.85496,7.54103,26.93225,74.14,27.36,79.0272687115,134.04,116.82496,10.97103,117.3389738248,25.85496,7.54103,26.93225,90.97,3.43,91.0346406595,135.23
2021-11-27 15:30:00,25.95696,7.57078,27.0385,25.95696,7.57078,27.0385,0.0,0.0,0.0,134.45,98.90696,14.91078,100.0245874605,25.95696,7.57078,27.0385,72.95,7.34,73.3183339963,135.66,100.23696,34.95078,106.1555706153,25.95696,7.57078,27.0385,74.28,27.38,79.1655404832,134.45,117.09696,11.31078,117.6419643896,25.95696,7.57078,27.0385,91.14,3.74,91.2167046105,135.66
2021-11-27 16:00:00,25.93296,7.56378,27.0135,25.93296,7.56378,27.0135,0.0,0.0,0.0,133.84,100.00296,14.63378,101.0679945673,25.93296,7.56378,27.0135,74.07,7.07,74.4066515844,135.07,101.32296,34.66378,107.0883740985,25.93296,7.56378,27.0135,75.39,27.1,80.1128085889,133.84,118.40296,10.90378,118.9039669441,25.93296,7.56378,27.0135,92.47,3.34,92.5303004426,135.07
2021-11-27 16:30:00,25.95288,7.56959,27.03425,25.95288,7.56959,27.03425,0.0,0.0,0.0,133.84,103.76288,13.92959,104.6936900843,25.95288,7.56959,27.03425,77.81,6.36,78.0694927613,135.07,105.11288,33.83959,110.4257007823,25.95288,7.56959,27.03425,79.16,26.27,83.4051467237,133.84,122.85288,10.29959,123.2838662537,25.95288,7.56959,27.03425,96.9,2.73,96.9384490282,135.07
2021-11-27 17:00:00,25.83456,7.53508,26.911,25.83456,7.53508,26.911,0.0,0.0,0.0,133.49,107.63456,12.09508,108.312000566,25.83456,7.53508,26.911,81.8,4.5600000000000005,81.9270016539,134.73,108.99456,31.60508,113.4843389697,25.83456,7.53508,26.911,83.16,24.07,86.573382168,133.49,127.59456,10.02508,127.9877883651,25.83456,7.53508,26.911,101.76,2.49,101.7904597691,134.73
2021-11-27 17:30:00,25.75824,7.51282,26.8315,25.75824,7.51282,26.8315,0.0,0.0,0.0,132.07,109.70824,11.97282,110.3596227914,25.75824,7.51282,26.8315,83.95,4.46,84.0683894219,133.31,111.08824,31.77282,115.5426724507,25.75824,7.51282,26.8315,85.33,24.26,88.7116480514,132.07,130.15824,9.87282,130.5321416918,25.75824,7.51282,26.8315,104.4,2.36,104.4266709227,133.31
2021-11-27 18:00:00,25.67184,7.48762,26.7415,25.67184,7.48762,26.7415,0.0,0.0,0.0,133.04,109.92184,12.04762,110.5800888797,25.67184,7.48762,26.7415,84.25,4.5600000000000005,84.3733139091,134.33,111.29184,31.86762,115.7644973861,25.67184,7.48762,26.7415,85.62,24.38,89.023417144,133.04,130.41184,9.81762,130.7808612705,25.67184,7.48762,26.7415,104.74,2.33,104.7659128725,134.33
2021-11-27 18:30:00,25.54272,7.44996,26.607,25.54272,7.44996,26.607,0.0,0.0,0.0,133.11,107.96272,13.06996,108.7509667277,25.54272,7.44996,26.607,82.42,5.62,82.6113842034,134.4,109.33272,33.01996,114.2101633875,25.54272,7.44996,26.607,83.79,25.57,87.6047316074,133.11,128.08272,10.54996,128.516476837,25.54272,7.44996,26.607,102.54,3.1,102.5868490597,134.4
2021-11-27 19:00:00,25.41696,7.41328,26.476,25.41696,7.41328,26.476,0.0,0.0,0.0,133.54,104.85696,14.49328,105.8538484213,25.41696,7.41328,26.476,79.44,7.08,79.7548744592,134.81,106.18696,34.64328,111.6952430643,25.41696,7.41328,26.476,80.77,27.23,85.2365285544,133.54,124.33696,10.92328,124.8158550345,25.41696,7.41328,26.476,98.92,3.51,98.9822534599,134.81
2021-11-27 19:30:00,25.04856,7.30583,26.09225,25.04856,7.30583,26.09225,0.0,0.0,0.0,134.02,102.21856,14.51583,103.2440958557,25.04856,7.30583,26.09225,77.17,7.21,77.5060836322,135.28,103.51856,30.38583,107.8860089597,25.04856,7.30583,26.09225,78.47,23.08,81.793809668,134.02,119.58856,21.01583,121.4211216941,25.04856,7.30583,26.09225,94.54,13.71,95.5289259858,135.28
2021-11-27 20:00:00,24.546,7.15925,25.56875,24.546,7.15925,25.56875,0.0,0.0,0.0,134.02,100.206,22.68925,102.7426128807,24.546,7.15925,25.56875,75.66,15.53,77.2374035037,135.28,101.706,30.70925,106.2410865511,24.546,7.15925,25.56875,77.16,23.55,80.6738377667,134.02,113.306,40.12925,120.202355807,24.546,7.15925,25.56875,88.76,32.97,94.6855770432,135.28
2021-11-27 20:30:00,24.4428,7.12915,25.46125,24.4428,7.12915,25.46125,0.0,0.0,0.0,132.12,99.6428,39.70915,107.2637132751,24.4428,7.12915,25.46125,75.2,32.58,81.9542335697,133.38,101.2828,53.57915,114.5815469025,24.4428,7.12915,25.46125,76.84,46.45,89.7885744402,132.12,111.8328,36.20915,117.5486184503,24.4428,7.12915,25.46125,87.39,29.08,92.1013490672,133.38
2021-11-27 21:00:00,24.80448,7.23464,25.838,24.80448,7.23464,25.838,0.0,0.0,0.0,133.05,96.59448,39.03464,104.1834760718,24.80448,7.23464,25.838,71.79,31.8,78.5177947984,134.3,98.16448,55.60464,112.8190636515,24.80448,7.23464,25.838,73.36,48.37,87.8711926629,133.05,108.24448,37.36464,114.5119372502,24.80448,7.23464,25.838,83.44,30.13,88.71330509,134.3
2021-11-27 21:30:00,24.86232,7.25151,25.89825,24.86232,7.25151,25.89825,0.0,0.0,0.0,134.04,93.44232,38.08151,100.9042544735,24.86232,7.25151,25.89825,68.58,30.83,75.1911251412,135.33,94.97232,56.85151,110.6880108931,24.86232,7.25151,25.89825,70.11,49.6,85.881151017,134.04,104.54232,38.29151,111.3343451459,24.86232,7.25151,25.89825,79.68,31.04,85.5124786215,135.33
2021-11-27 22:00:00,24.46536,7.13573,25.48475,24.46536,7.13573,25.48475,0.0,0.0,0.0,134.27,89.38536,37.90573,97.0906120547,24.46536,7.13573,25.48475,64.92,30.77,71.8428792574,135.52,90.80536,57.38573,107.418505912,24.46536,7.13573,25.48475,66.34,50.25,83.2229421494,134.27,99.98536,39.53573,107.5181201517,24.46536,7.13573,25.48475,75.52,32.4,82.1768239834,135.52
2021-11-27 22:30:00,23.891280000000002,6.96829,24.88675,23.891280000000002,6.96829,24.88675,0.0,0.0,0.0,134.66,84.47128,37.66829,92.4894438104,23.891280000000002,6.96829,24.88675,60.58,30.7,67.9148466832,135.86,85.85128,57.93829,103.5726205412,23.891280000000002,6.96829,24.88675,61.96,50.97,80.2308076739,134.66,94.85128,43.14829,104.2043197164,23.891280000000002,6.96829,24.88675,70.96,36.18,79.6512021253,135.86
2021-11-27 23:00:00,21.78936,6.35523,22.69725,21.78936,6.35523,22.69725,0.0,0.0,0.0,135.31,80.99936,30.85523,86.6772261829,21.78936,6.35523,22.69725,59.21,24.5,64.0786555727,136.52,82.53936,57.27523,100.4649089024,21.78936,6.35523,22.69725,60.75,50.92,79.2679563254,135.31,92.17936,38.14523,99.7601773343,21.78936,6.35523,22.69725,70.39,31.79,77.2357184209,136.52
2021-11-27 23:30:00,20.51664,5.98402,21.3715,20.51664,5.98402,21.3715,0.0,0.0,0.0,134.93,76.99664,18.07402,79.0895237705,20.51664,5.98402,21.3715,56.48,12.09,57.759488398,136.07,78.82664,56.81402,97.1672374942,20.51664,5.98402,21.3715,58.31,50.83,77.3546701887,134.93,89.67664,28.17402,93.9982721365,20.51664,5.98402,21.3715,69.16,22.19,72.6326489948,136.07
2021-11-28 00:00:00,19.056,5.558,19.85,19.056,5.558,19.85,0.0,0.0,0.0,134.93,74.626,19.608,77.1590146386,19.056,5.558,19.85,55.57,14.05,57.3186479254,136.07,76.476,54.398,93.8494591354,19.056,5.558,19.85,57.42,48.84,75.3817086567,134.93,86.256,33.968,92.7034118034,19.056,5.558,19.85,67.2,28.41,72.9586739189,136.07
2021-11-28 00:30:00,18.71544,5.45867,19.49525,18.71544,5.45867,19.49525,0.0,0.0,0.0,134.93,75.60544,31.82867,82.0319863929,18.71544,5.45867,19.49525,56.89,26.37,62.7044575768,136.13,77.52544,40.34867,87.396847872,18.71544,5.45867,19.49525,58.81,34.89,68.3807589896,134.93,84.28544,59.97867,103.4479398101,18.71544,5.45867,19.49525,65.57,54.52,85.2751739957,136.13
2021-11-28 01:00:00,18.83232,5.49276,19.617,18.83232,5.49276,19.617,0.0,0.0,0.0,133.42,79.38232,31.85276,85.5345020924,18.83232,5.49276,19.617,60.55,26.36,66.0390195263,134.6,81.36232,39.55276,90.4668333667,18.83232,5.49276,19.617,62.53,34.06,71.2045258393,133.42,88.55232,57.18276,105.4105375121,18.83232,5.49276,19.617,69.72,51.69,86.7913273317,134.6
2021-11-28 01:30:00,19.49448,5.6858900000000006,20.30675,19.49448,5.6858900000000006,20.30675,0.0,0.0,0.0,132.46,79.20448,32.08589,85.4567375294,19.49448,5.6858900000000006,20.30675,59.71,26.4,65.2858644731,133.59,81.17448,39.85589,90.4311239063,19.49448,5.6858900000000006,20.30675,61.68,34.17,70.5124903829,132.46,88.25448,58.94589,106.1295019679,19.49448,5.6858900000000006,20.30675,68.76,53.26,86.9745089092,133.59
2021-11-28 02:00:00,19.24896,5.61428,20.051,19.24896,5.61428,20.051,0.0,0.0,0.0,132.66,77.31896,31.57428,83.5174037731,19.24896,5.61428,20.051,58.07,25.96,63.6085410932,133.8,79.24896,40.75428,89.1140224622,19.24896,5.61428,20.051,60.0,35.14,69.5328670486,132.66,85.96896,59.37428,104.4795061675,19.24896,5.61428,20.051,66.72,53.76,85.6836973992,133.8
2021-11-28 02:30:00,20.1084,5.86495,20.94625,20.1084,5.86495,20.94625,0.0,0.0,0.0,133.68,75.9784,32.34495,82.5767101371,20.1084,5.86495,20.94625,55.87,26.48,61.8275610064,134.83,77.8284,40.82495,87.8859282767,20.1084,5.86495,20.94625,57.72,34.96,67.4818494115,133.68,84.4384,61.23495,104.3051412734,20.1084,5.86495,20.94625,64.33,55.37,84.8774752216,134.83
2021-11-28 03:00:00,20.16672,5.88196,21.007,20.16672,5.88196,21.007,0.0,0.0,0.0,133.68,74.59672,32.62196,81.4178291838,20.16672,5.88196,21.007,54.43,26.74,60.64365177,134.83,76.41672,40.81196,86.6321601635,20.16672,5.88196,21.007,56.25,34.93,66.2130455424,133.68,82.90672,61.89196,103.4608086852,20.16672,5.88196,21.007,62.74,56.01,84.1036723336,134.83
2021-11-28 03:30:00,19.68696,5.74203,20.50725,19.68696,5.74203,20.50725,0.0,0.0,0.0,133.89,73.64696,32.36203,80.4436181618,19.68696,5.74203,20.50725,53.96,26.62,60.168978718299996,135.02,75.48696,41.14203,85.9706215085,19.68696,5.74203,20.50725,55.8,35.4,66.0817675308,133.89,81.87696,61.44203,102.3667896799,19.68696,5.74203,20.50725,62.19,55.7,83.4870415094,135.02
2021-11-28 04:00:00,20.72952,6.04611,21.59325,20.72952,6.04611,21.59325,0.0,0.0,0.0,134.25,71.46952,31.39611,78.0615655247,20.72952,6.04611,21.59325,50.74,25.35,56.7201031381,135.38,73.23952,43.21611,85.0391642325,20.72952,6.04611,21.59325,52.51,37.17,64.3343531871,134.25,78.98952,61.52611,100.1239555829,20.72952,6.04611,21.59325,58.26,55.48,80.450344934,135.38
2021-11-28 04:30:00,19.8744,5.7967,20.7025,19.8744,5.7967,20.7025,0.0,0.0,0.0,134.64,71.2744,31.2267,77.8148243476,19.8744,5.7967,20.7025,51.4,25.43,57.3467078392,135.75,73.0444,42.7667,84.6432218211,19.8744,5.7967,20.7025,53.17,36.97,64.759785361,134.64,78.8744,60.7167,99.5373730528,19.8744,5.7967,20.7025,59.0,54.92,80.6052504493,135.75
2021-11-28 05:00:00,20.02584,5.84087,20.86025,20.02584,5.84087,20.86025,0.0,0.0,0.0,134.64,70.45584,30.99087,76.9705100247,20.02584,5.84087,20.86025,50.43,25.15,56.3534151583,135.75,72.22584,43.21087,84.1650239105,20.02584,5.84087,20.86025,52.2,37.37,64.1977951335,134.64,77.77584,61.25087,98.9987392014,20.02584,5.84087,20.86025,57.75,55.41,80.0333093156,135.75
2021-11-28 05:30:00,15.28728,4.4587900000000005,15.92425,15.28728,4.4587900000000005,15.92425,0.0,0.0,0.0,134.56,71.38728,29.15879,77.1127666477,15.28728,4.4587900000000005,15.92425,56.1,24.7,61.2968188408,135.74,73.26728,42.09879,84.5009019956,15.28728,4.4587900000000005,15.92425,57.98,37.64,69.1263336219,134.56,79.51728,60.10879,99.67980966,15.28728,4.4587900000000005,15.92425,64.23,55.65,84.9847951107,135.74
2021-11-28 06:00:00,14.78568,4.31249,15.40175,14.78568,4.31249,15.40175,0.0,0.0,0.0,134.56,70.93568,28.80249,76.5601340599,14.78568,4.31249,15.40175,56.15,24.49,61.2583267809,135.74,72.81568,42.13249,84.1265116801,14.78568,4.31249,15.40175,58.03,37.82,69.2663937274,134.56,79.15568,60.43249,99.5876876118,14.78568,4.31249,15.40175,64.37,56.12,85.3987780943,135.74
2021-11-28 06:30:00,16.20504,4.72647,16.88025,16.20504,4.72647,16.88025,0.0,0.0,0.0,134.56,73.52504,30.13647,79.4615525337,16.20504,4.72647,16.88025,57.32,25.41,62.6996850072,135.74,75.47504,41.00647,85.8953563638,16.20504,4.72647,16.88025,59.27,36.28,69.492239135,134.56,81.96504,59.58647,101.3351626498,16.20504,4.72647,16.88025,65.76,54.86,85.6387599163,135.74
2021-11-28 07:00:00,14.69544,4.28617,15.30775,14.69544,4.28617,15.30775,0.0,0.0,0.0,133.84,77.39544,30.40617,83.1540095658,14.69544,4.28617,15.30775,62.7,26.12,67.9230770799,135.02,79.44544,39.28617,88.628331193,14.69544,4.28617,15.30775,64.75,35.0,73.6040929568,133.84,86.64544,56.99617,103.7111164122,14.69544,4.28617,15.30775,71.95,52.71,89.1916285309,135.02
2021-11-28 07:30:00,15.29496,4.46103,15.93225,15.29496,4.46103,15.93225,0.0,0.0,0.0,133.21,80.16496,29.63103,85.4658923236,15.29496,4.46103,15.93225,64.87,25.17,69.5819358742,134.41,82.25496,39.97103,91.4525105389,15.29496,4.46103,15.93225,66.96,35.51,75.793150746,133.21,90.12496,52.99103,104.5493073887,15.29496,4.46103,15.93225,74.83,48.53,89.1890677157,134.41
2021-11-28 08:00:00,13.90104,4.05447,14.48025,13.90104,4.05447,14.48025,0.0,0.0,0.0,132.69,81.52104,21.28447,84.2538344876,13.90104,4.05447,14.48025,67.62,17.23,69.7806369991,133.91,83.69104,48.00447,96.4811863332,13.90104,4.05447,14.48025,69.79,43.95,82.4757334008,132.69,94.48104,35.40447,100.896696752,13.90104,4.05447,14.48025,80.58,31.35,86.463627613,133.91
2021-11-28 08:30:00,11.91912,3.47641,12.41575,11.91912,3.47641,12.41575,0.0,0.0,0.0,133.08,86.38912,22.18641,89.1925828927,11.91912,3.47641,12.41575,74.47,18.71,76.7844059689,134.32,88.69912,44.84641,99.3918224939,11.91912,3.47641,12.41575,76.78,41.37,87.2160839524,133.08,100.60912,33.77641,106.1274747634,11.91912,3.47641,12.41575,88.69,30.3,93.7230286536,134.32
2021-11-28 09:00:00,10.14624,2.95932,10.569,10.14624,2.95932,10.569,0.0,0.0,0.0,131.87,91.22624,27.48932,95.2779595636,10.14624,2.95932,10.569,81.08,24.53,84.709428637,133.08,93.45624,44.04932,103.3170430636,10.14624,2.95932,10.569,83.31,41.09,92.8921105369,131.87,105.28624,35.10932,110.9858400166,10.14624,2.95932,10.569,95.14,32.15,100.4253060737,133.08
2021-11-28 09:30:00,11.71656,3.41733,12.20475,11.71656,3.41733,12.20475,0.0,0.0,0.0,131.74,94.02656,40.60733,102.4204532072,11.71656,3.41733,12.20475,82.31,37.19,90.3218257123,133.03,95.88656,44.80733,105.8391667123,11.71656,3.41733,12.20475,84.17,41.39,93.7961672991,131.74,105.81656,45.50733,115.1870715574,11.71656,3.41733,12.20475,94.1,42.09,103.0843251906,133.03
2021-11-28 10:00:00,11.66208,3.40144,12.148,11.66208,3.40144,12.148,0.0,0.0,0.0,132.73,95.24208,41.16144,103.7560501638,11.66208,3.40144,12.148,83.58,37.76,91.7138702705,134.03,97.20208,44.63144,106.9589163782,11.66208,3.40144,12.148,85.54,41.23,94.9579090966,132.73,107.07208,44.31144,115.8789628466,11.66208,3.40144,12.148,95.41,40.91,103.8108674465,134.03
2021-11-28 10:30:00,10.27224,2.99607,10.70025,10.27224,2.99607,10.70025,0.0,0.0,0.0,133.03,96.50224,41.48607,105.0417837294,10.27224,2.99607,10.70025,86.23,38.49,94.4303605839,134.32,98.60224,42.50607,107.37396202,10.27224,2.99607,10.70025,88.33,39.51,96.7637793805,133.03,108.76224,42.95607,116.9377988491,10.27224,2.99607,10.70025,98.49,39.96,106.2877307124,134.32
2021-11-28 11:00:00,10.54992,3.07706,10.9895,10.54992,3.07706,10.9895,0.0,0.0,0.0,132.09,97.10992,41.57706,105.6361135249,10.54992,3.07706,10.9895,86.56,38.5,94.7358622698,133.38,99.32992,42.29706,107.9605219136,10.54992,3.07706,10.9895,88.78,39.22,97.0571831448,132.09,109.49992,43.26706,117.7381457347,10.54992,3.07706,10.9895,98.95,40.19,106.8004616095,133.38
2021-11-28 11:30:00,10.6668,3.11115,11.11125,10.6668,3.11115,11.11125,0.0,0.0,0.0,131.92,96.2468,34.90115,102.3793767395,10.6668,3.11115,11.11125,85.58,31.79,91.2937046022,133.26,98.4568,49.74115,110.3083109723,10.6668,3.11115,11.11125,87.79,46.63,99.405437477,131.92,111.0868,34.73115,116.3895610206,10.6668,3.11115,11.11125,100.42,31.62,105.2805813054,133.26
2021-11-28 12:00:00,9.67824,2.82282,10.0815,9.67824,2.82282,10.0815,0.0,0.0,0.0,132.29,96.10824,30.42282,100.8084409792,9.67824,2.82282,10.0815,86.43,27.6,90.7298456959,133.63,98.35824,54.42282,112.4107944668,9.67824,2.82282,10.0815,88.68,51.6,102.5997192979,132.29,112.81824,29.10282,116.5114990404,9.67824,2.82282,10.0815,103.14,26.28,106.4354170378,133.63
2021-11-28 12:30:00,10.2588,2.99215,10.68625,10.2588,2.99215,10.68625,0.0,0.0,0.0,132.3,100.2488,34.02215,105.8646711234,10.2588,2.99215,10.68625,89.99,31.03,95.189605525,133.63,102.5688,50.41215,114.2879853749,10.2588,2.99215,10.68625,92.31,47.42,103.7776107838,132.3,116.2988,25.59215,119.0813546407,10.2588,2.99215,10.68625,106.04,22.6,108.4215919455,133.63
2021-11-28 13:00:00,9.6264,2.8077,10.0275,9.6264,2.8077,10.0275,0.0,0.0,0.0,132.3,102.5164,28.8077,106.4870689251,9.6264,2.8077,10.0275,92.89,26.0,96.4601062616,133.63,104.8764,56.1977,118.984203835,9.6264,2.8077,10.0275,95.25,53.39,109.1927406012,132.3,121.6364,11.0977,122.141609414,9.6264,2.8077,10.0275,112.01,8.29,112.3163576689,133.63
2021-11-28 13:30:00,8.36928,2.44104,8.718,8.36928,2.44104,8.718,0.0,0.0,0.0,132.99,103.27928,28.92104,107.2522085181,8.36928,2.44104,8.718,94.91,26.48,98.5347578269,134.27,105.67928,55.18104,119.218527909,8.36928,2.44104,8.718,97.31,52.74,110.683077749,132.99,123.02928,11.48104,123.563821634,8.36928,2.44104,8.718,114.66,9.04,115.0158128259,134.27
2021-11-28 14:00:00,8.2908,2.41815,8.63625,8.2908,2.41815,8.63625,0.0,0.0,0.0,132.89,105.3008,29.22815,109.281943765,8.2908,2.41815,8.63625,97.01,26.81,100.6464912453,134.17,107.7608,54.71815,120.8572130907,8.2908,2.41815,8.63625,99.47,52.3,112.3813636685,132.89,125.4608,11.40815,125.9784037963,8.2908,2.41815,8.63625,117.17,8.99,117.5143778437,134.17
2021-11-28 14:30:00,11.41416,3.32913,11.88975,11.41416,3.32913,11.88975,0.0,0.0,0.0,132.76,105.51416,29.74913,109.62777338,11.41416,3.32913,11.88975,94.1,26.42,97.7385614791,134.02,107.85416,55.94913,121.5023661377,11.41416,3.32913,11.88975,96.44,52.62,109.8614491075,132.76,125.25416,12.73913,125.900317833,11.41416,3.32913,11.88975,113.84,9.41,114.2282526348,134.02
2021-11-28 15:00:00,11.50368,3.3552400000000002,11.983,11.50368,3.3552400000000002,11.983,0.0,0.0,0.0,132.76,106.16368,29.74524,110.2520124705,11.50368,3.3552400000000002,11.983,94.66,26.39,98.2697700211,134.02,108.56368,55.78524,122.0576323587,11.50368,3.3552400000000002,11.983,97.06,52.43,110.3156765832,132.76,125.93368,12.68524,126.5709566694,11.50368,3.3552400000000002,11.983,114.43,9.33,114.8097286818,134.02
2021-11-28 15:30:00,8.26464,2.41052,8.609,8.26464,2.41052,8.609,0.0,0.0,0.0,132.15,108.93464,29.21052,112.7830229715,8.26464,2.41052,8.609,100.67,26.8,104.1762396135,133.45,111.47464,53.87052,123.8088376821,8.26464,2.41052,8.609,103.21,51.46,115.3275149303,132.15,129.65464,11.03052,130.1230112048,8.26464,2.41052,8.609,121.39,8.62,121.6956716568,133.45
2021-11-28 16:00:00,7.29384,2.12737,7.59775,7.29384,2.12737,7.59775,0.0,0.0,0.0,132.15,111.34384,29.27737,115.1286893005,7.29384,2.12737,7.59775,104.05,27.15,107.5338318856,133.45,113.88384,52.36737,125.347000179,7.29384,2.12737,7.59775,106.59,50.24,117.8366908055,132.15,132.55384,9.43737,132.8893692184,7.29384,2.12737,7.59775,125.26,7.31,125.473119432,133.45
2021-11-28 16:30:00,7.37976,2.15243,7.68725,7.37976,2.15243,7.68725,0.0,0.0,0.0,134.59,115.06976,10.04243,115.5071429253,7.37976,2.15243,7.68725,107.69,7.89,107.9786469632,135.86,118.05976,15.72243,119.1020643665,7.37976,2.15243,7.68725,110.68,13.57,111.5087767846,134.59,136.43976,17.01243,137.4962940714,7.37976,2.15243,7.68725,129.06,14.86,129.9126752861,135.86
2021-11-28 17:00:00,7.37184,2.15012,7.679,7.37184,2.15012,7.679,0.0,0.0,0.0,134.59,116.45184,13.18012,117.1953352425,7.37184,2.15012,7.679,109.08,11.03,109.6362499359,135.86,119.87184,13.24012,120.6008242202,7.37184,2.15012,7.679,112.5,11.09,113.0452922505,134.59,140.61184,6.98012,140.7849836573,7.37184,2.15012,7.679,133.24,4.83,133.3275159148,135.86
2021-11-28 17:30:00,7.16592,2.09006,7.4645,7.16592,2.09006,7.4645,0.0,0.0,0.0,132.92,118.93592,12.31006,119.5712785055,7.16592,2.09006,7.4645,111.77,10.22,112.2362744392,134.22,122.35592,12.36006,122.9786251438,7.16592,2.09006,7.4645,115.19,10.27,115.6469152204,132.92,143.55592,5.76006,143.6714322969,7.16592,2.09006,7.4645,136.39,3.67,136.4393674861,134.22
2021-11-28 18:00:00,6.9684,2.03245,7.25875,6.9684,2.03245,7.25875,0.0,0.0,0.0,133.03,117.5484,13.14245,118.280811354,6.9684,2.03245,7.25875,110.58,11.11,111.1367108565,134.32,120.9484,13.18245,121.6646721549,6.9684,2.03245,7.25875,113.98,11.15,114.5240712689,133.03,141.9084,6.15245,142.0417073664,6.9684,2.03245,7.25875,134.94,4.12,135.0028814507,134.32
2021-11-28 18:30:00,7.09296,2.06878,7.3885,7.09296,2.06878,7.3885,0.0,0.0,0.0,133.58,114.55296,14.59878,115.4794571439,7.09296,2.06878,7.3885,107.46,12.53,108.1880423152,134.87,117.87296,14.67878,118.783421745,7.09296,2.06878,7.3885,110.78,12.61,111.4953833125,133.58,138.31296,7.44878,138.5133900655,7.09296,2.06878,7.3885,131.22,5.38,131.3302432801,134.87
2021-11-28 19:00:00,8.11152,2.36586,8.4495,8.11152,2.36586,8.4495,0.0,0.0,0.0,133.58,112.61152,15.19586,113.6321635711,8.11152,2.36586,8.4495,104.5,12.83,105.284656527,134.87,115.83152,15.26586,116.8331609906,8.11152,2.36586,8.4495,107.72,12.9,108.4896695543,133.58,135.87152,8.55586,136.140635695,8.11152,2.36586,8.4495,127.76,6.19,127.9098655304,134.87
2021-11-28 19:30:00,8.62632,2.51601,8.98575,8.62632,2.51601,8.98575,0.0,0.0,0.0,134.73,109.32632,15.76601,110.4572827661,8.62632,2.51601,8.98575,100.7,13.25,101.5679698527,136.01,112.52632,15.84601,113.6365642109,8.62632,2.51601,8.98575,103.9,13.33,104.7516057156,134.73,131.85632,11.86601,132.3891661627,8.62632,2.51601,8.98575,123.23,9.35,123.5842036832,136.01
2021-11-28 20:00:00,9.38904,2.73847,9.78025,9.38904,2.73847,9.78025,0.0,0.0,0.0,134.73,106.56904,12.29847,107.2763377957,9.38904,2.73847,9.78025,97.18,9.56,97.649096258,136.01,109.66904,12.71847,110.4040661102,9.38904,2.73847,9.78025,100.28,9.98,100.7753878683,134.73,124.61904,28.81847,127.9078158037,9.38904,2.73847,9.78025,115.23,26.08,118.144484848,136.01
2021-11-28 20:30:00,9.8496,2.8728,10.26,9.8496,2.8728,10.26,0.0,0.0,0.0,131.5,105.0496,27.0228,108.4695818191,9.8496,2.8728,10.26,95.2,24.15,98.2153883055,132.75,106.5596,57.8628,121.2561420135,9.8496,2.8728,10.26,96.71,54.99,111.2507267392,131.5,124.2096,10.8928,124.6863177097,9.8496,2.8728,10.26,114.36,8.02,114.6408740371,132.75
2021-11-28 21:00:00,11.14032,3.24926,11.6045,11.14032,3.24926,11.6045,0.0,0.0,0.0,131.5,100.50032,26.42926,103.917371523,11.14032,3.24926,11.6045,89.36,23.18,92.3175064655,132.75,101.90032,59.83926,118.1711142938,11.14032,3.24926,11.6045,90.76,56.59,106.9570273521,131.5,118.91032,14.20926,119.7562828091,11.14032,3.24926,11.6045,107.77,10.96,108.3258717943,132.75
2021-11-28 21:30:00,12.999600000000001,3.79155,13.54125,12.999600000000001,3.79155,13.54125,0.0,0.0,0.0,132.02,94.7696,25.56155,98.1563544686,12.999600000000001,3.79155,13.54125,81.77,21.77,84.6183538011,133.33,96.0796,62.27155,114.494696277,12.999600000000001,3.79155,13.54125,83.08,58.48,101.5982125827,132.02,112.0196,17.33155,113.3524300999,12.999600000000001,3.79155,13.54125,99.02,13.54,99.9414428553,133.33
2021-11-28 22:00:00,12.27384,3.57987,12.78525,12.27384,3.57987,12.78525,0.0,0.0,0.0,132.43,90.71384,24.48987,93.9614522034,12.27384,3.57987,12.78525,78.44,20.91,81.1791949948,133.71,91.97384,63.72987,111.8958603996,12.27384,3.57987,12.78525,79.7,60.15,99.850450675,132.43,107.33384,17.75987,108.7932267725,12.27384,3.57987,12.78525,95.06,14.18,96.1117890792,133.71
2021-11-28 22:30:00,11.82288,3.44834,12.3155,11.82288,3.44834,12.3155,0.0,0.0,0.0,133.06,86.81288,24.12834,90.1035677709,11.82288,3.44834,12.3155,74.99,20.68,77.7892184046,134.36,88.04288,64.99834,109.4364332453,11.82288,3.44834,12.3155,76.22,61.55,97.9688261642,133.06,102.87288,18.67834,104.5548173192,11.82288,3.44834,12.3155,91.05,15.23,92.3149792829,134.36
2021-11-28 23:00:00,11.16432,3.25626,11.6295,11.16432,3.25626,11.6295,0.0,0.0,0.0,134.03,81.92432,24.76626,85.5859909205,11.16432,3.25626,11.6295,70.76,21.51,73.9571342062,135.28,83.13432,64.45626,105.1946986072,11.16432,3.25626,11.6295,71.97,61.2,94.4728580069,134.03,96.88432,23.40626,99.6715830568,11.16432,3.25626,11.6295,85.72,20.15,88.0564642715,135.28
2021-11-28 23:30:00,9.92256,2.89408,10.336,9.92256,2.89408,10.336,0.0,0.0,0.0,132.9,80.38256,41.97408,90.6817475791,9.92256,2.89408,10.336,70.46,39.08,80.5720671201,134.28,81.56256,44.33408,92.8329782093,9.92256,2.89408,10.336,71.64,41.44,82.7620879389,132.9,89.47256,61.54408,108.5956388443,9.92256,2.89408,10.336,79.55,58.65,98.8333192805,134.28
2021-11-29 00:00:00,10.00536,2.9182300000000003,10.42225,10.00536,2.9182300000000003,10.42225,0.0,0.0,0.0,132.9,77.20536,42.10823,87.9418594667,10.00536,2.9182300000000003,10.42225,67.2,39.19,77.7926481102,134.28,78.36536,44.82823,90.2812264696,10.00536,2.9182300000000003,10.42225,68.36,41.91,80.1843981084,132.9,85.84536,62.51823,106.1977161518,10.00536,2.9182300000000003,10.42225,75.84,59.6,96.4565477301,134.28
2021-11-29 00:30:00,9.47688,2.76409,9.87175,9.47688,2.76409,9.87175,0.0,0.0,0.0,133.34,78.44688,42.35409,89.1503332661,9.47688,2.76409,9.87175,68.97,39.59,79.5250212197,134.64,79.64688,44.28409,91.130160325,9.47688,2.76409,9.87175,70.17,41.52,81.5336697322,133.34,87.35688,62.58409,107.4615875765,9.47688,2.76409,9.87175,77.88,59.82,98.2024785838,134.64
2021-11-29 01:00:00,9.56688,2.79034,9.9655,9.56688,2.79034,9.9655,0.0,0.0,0.0,133.4,82.43688,36.28034,90.0672096528,9.56688,2.79034,9.9655,72.87,33.49,80.1973627995,134.72,83.71688,50.41034,97.7226605033,9.56688,2.79034,9.9655,74.15,47.62,88.1242696424,133.4,93.21688,47.37034,104.5625928746,9.56688,2.79034,9.9655,83.65,44.58,94.7876516219,134.72
2021-11-29 01:30:00,9.55224,2.78607,9.95025,9.55224,2.78607,9.95025,0.0,0.0,0.0,133.81,82.39224,31.96607,88.3759630412,9.55224,2.78607,9.95025,72.84,29.18,78.4674327349,135.08,83.68224,55.49607,100.4118074574,9.55224,2.78607,9.95025,74.13,52.71,90.9593370688,133.81,94.38224,38.32607,101.867045059,9.55224,2.78607,9.95025,84.83,35.54,91.9740207885,135.08
2021-11-29 02:00:00,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,133.81,81.37664,31.64152,87.3117593775,9.29664,2.71152,9.684,72.08,28.93,77.6689854446,135.08,82.66664,55.92152,99.8047582433,9.29664,2.71152,9.684,73.37,53.21,90.6336637238,133.81,93.24664,38.63152,100.9323050802,9.29664,2.71152,9.684,83.95,35.92,91.3118223452,135.08
2021-11-29 02:30:00,8.78232,2.56151,9.14825,8.78232,2.56151,9.14825,0.0,0.0,0.0,134.02,80.92232,31.21151,86.7328094245,8.78232,2.56151,9.14825,72.14,28.65,77.6208870086,135.31,82.23232,56.31151,99.6651424073,8.78232,2.56151,9.14825,73.45,53.75,91.0162897508,134.02,92.71232,38.33151,100.3238702337,8.78232,2.56151,9.14825,83.93,35.77,91.2345208789,135.31
