Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-11-29 03:00:00,8.69064,2.53477,9.05275,8.69064,2.53477,9.05275,0.0,0.0,0.0,134.21,80.13064,30.97477,85.9089974529,8.69064,2.53477,9.05275,71.44,28.44,76.8928293146,135.5,81.41064,56.55477,99.1268597049,8.69064,2.53477,9.05275,72.72,54.02,90.5889551767,134.21,91.83064,38.71477,99.6579141813,8.69064,2.53477,9.05275,83.14,36.18,90.6711199887,135.5
2021-11-29 03:30:00,8.9388,2.60715,9.31125,8.9388,2.60715,9.31125,0.0,0.0,0.0,134.31,78.7788,30.76715,84.573736163,8.9388,2.60715,9.31125,69.84,28.16,75.3034607438,135.59,80.0088,57.15715,98.3277573911,8.9388,2.60715,9.31125,71.07,54.55,89.5915587542,134.31,90.2288,39.14715,98.3551508695,8.9388,2.60715,9.31125,81.29,36.54,89.1248321177,135.59
2021-11-29 04:00:00,9.09792,2.65356,9.477,9.09792,2.65356,9.477,0.0,0.0,0.0,134.54,77.27792,31.34356,83.3924197574,9.09792,2.65356,9.477,68.18,28.69,73.9704569406,135.81,78.46792,56.86356,96.9055154519,9.09792,2.65356,9.477,69.37,54.21,88.0393150814,134.54,88.76792,41.36356,97.9320566362,9.09792,2.65356,9.477,79.67,38.71,88.5763681802,135.81
2021-11-29 04:30:00,9.47256,2.76283,9.86725,9.47256,2.76283,9.86725,0.0,0.0,0.0,134.72,77.15256,31.54283,83.3514705267,9.47256,2.76283,9.86725,67.68,28.78,73.5450256646,135.99,78.31256,56.68283,96.673679306,9.47256,2.76283,9.86725,68.84,53.92,87.4431929884,134.72,88.52256,41.21283,97.645998308,9.47256,2.76283,9.86725,79.05,38.45,87.9050908651,135.99
2021-11-29 05:00:00,9.18336,2.67848,9.566,9.18336,2.67848,9.566,0.0,0.0,0.0,134.58,77.86336,31.91848,84.1516024565,9.18336,2.67848,9.566,68.68,29.24,74.6452945603,135.85,79.04336,56.01848,96.8809726499,9.18336,2.67848,9.566,69.86,53.34,87.8952512938,134.58,89.38336,40.48848,98.1259499704,9.18336,2.67848,9.566,80.2,37.81,88.6658677282,135.85
2021-11-29 05:30:00,8.83656,2.57733,9.20475,8.83656,2.57733,9.20475,0.0,0.0,0.0,134.43,80.04656,32.06733,86.2308843812,8.83656,2.57733,9.20475,71.21,29.49,77.0747961399,135.73,81.27656,55.06733,98.1747932963,8.83656,2.57733,9.20475,72.44,52.49,89.4581114265,134.43,91.96656,39.57733,100.1209928445,8.83656,2.57733,9.20475,83.13,37.0,90.9922903328,135.73
2021-11-29 06:00:00,8.5608,2.4969,8.9175,8.5608,2.4969,8.9175,0.0,0.0,0.0,134.01,83.3408,33.0969,89.6721458104,8.5608,2.4969,8.9175,74.78,30.6,80.798566819,135.28,84.6308,53.5969,100.1748471336,8.5608,2.4969,8.9175,76.07,51.1,91.639810672,134.01,95.8008,37.9669,103.049884892,8.5608,2.4969,8.9175,87.24,35.47,94.1750418104,135.28
2021-11-29 06:30:00,8.43816,2.46113,8.78975,8.43816,2.46113,8.78975,0.0,0.0,0.0,131.76,91.61816,32.11113,97.0825005429,8.43816,2.46113,8.78975,83.18,29.65,88.3064827745,133.02,93.07816,52.13113,106.682700491,8.43816,2.46113,8.78975,84.64,49.67,98.137854572,131.76,106.36816,28.35113,110.0816607527,8.43816,2.46113,8.78975,97.93,25.89,101.2945062676,133.02
2021-11-29 07:00:00,8.09832,2.36201,8.43575,8.09832,2.36201,8.43575,0.0,0.0,0.0,131.76,99.56832,23.31201,102.2609415068,8.09832,2.36201,8.43575,91.47,20.95,93.8384963648,133.02,101.13832,60.81201,118.0129667988,8.09832,2.36201,8.43575,93.04,58.45,109.8764947566,131.76,120.26832,4.69201,120.359809544,8.09832,2.36201,8.43575,112.17,2.33,112.1941968196,133.02
2021-11-29 07:30:00,8.21544,2.39617,8.55775,8.21544,2.39617,8.55775,0.0,0.0,0.0,131.76,110.81544,34.92617,116.189066152,8.21544,2.39617,8.55775,102.6,32.53,107.6334562299,133.02,113.41544,48.15617,123.2155783148,8.21544,2.39617,8.55775,105.2,45.76,114.7214783726,131.76,130.08544,14.24617,130.8631921499,8.21544,2.39617,8.55775,121.87,11.85,122.4447606066,133.02
2021-11-29 08:00:00,8.24976,2.40618,8.5935,8.24976,2.40618,8.5935,0.0,0.0,0.0,132.86,115.47976,38.24618,121.6484494527,8.24976,2.40618,8.5935,107.23,35.84,113.0609503763,134.13,118.43976,43.75618,126.2639300713,8.24976,2.40618,8.5935,110.19,41.35,117.6930694646,132.86,134.66976,13.18618,135.3137820085,8.24976,2.40618,8.5935,126.42,10.78,126.8787799437,134.13
2021-11-29 08:30:00,7.53456,2.19758,7.8485,7.53456,2.19758,7.8485,0.0,0.0,0.0,132.81,119.58456,40.87758,126.3781766645,7.53456,2.19758,7.8485,112.05,38.68,118.5383688938,134.08,122.63456,40.60758,129.1828582276,7.53456,2.19758,7.8485,115.1,38.41,121.3397630622,132.81,139.57456,10.28758,139.953178247,7.53456,2.19758,7.8485,132.04,8.09,132.2876022158,134.08
2021-11-29 09:00:00,7.51104,2.1907200000000002,7.824,7.51104,2.1907200000000002,7.824,0.0,0.0,0.0,132.81,122.67104,41.97072,129.6523250544,7.51104,2.1907200000000002,7.824,115.16,39.78,121.8370797418,134.08,125.76104,39.00072,131.6696447265,7.51104,2.1907200000000002,7.824,118.25,36.81,123.8468352442,132.81,142.95104,7.59072,143.1524322783,7.51104,2.1907200000000002,7.824,135.44,5.4,135.5476063972,134.08
2021-11-29 09:30:00,7.44576,2.17168,7.756,7.44576,2.17168,7.756,0.0,0.0,0.0,132.43,126.86576,43.32168,134.0585283315,7.44576,2.17168,7.756,119.42,41.15,126.3109611237,133.76,130.07576,36.94168,135.2197879779,7.44576,2.17168,7.756,122.63,34.77,127.4639941317,132.43,147.65576,4.42168,147.7219506884,7.44576,2.17168,7.756,140.21,2.25,140.2280521151,133.76
2021-11-29 10:00:00,7.74624,2.2593199999999998,8.069,7.74624,2.2593199999999998,8.069,0.0,0.0,0.0,131.83,128.63624,43.27932,135.7217071105,7.74624,2.2593199999999998,8.069,120.89,41.02,127.6598311921,133.08,131.96624,38.08932,137.3531390169,7.74624,2.2593199999999998,8.069,124.22,35.83,129.2841726585,131.83,149.36624,2.75932,149.3917250004,7.74624,2.2593199999999998,8.069,141.62,0.5,141.6208826409,133.08
2021-11-29 10:30:00,7.97232,2.32526,8.3045,7.97232,2.32526,8.3045,0.0,0.0,0.0,132.7,128.67232,43.66526,135.8794350336,7.97232,2.32526,8.3045,120.7,41.34,127.5832496843,134.04,132.00232,37.77526,137.3010661046,7.97232,2.32526,8.3045,124.03,35.45,128.9966798022,132.7,149.35232,2.74526,149.3775483192,7.97232,2.32526,8.3045,141.38,0.42,141.3806238492,134.04
2021-11-29 11:00:00,7.39344,2.15642,7.7015,7.39344,2.15642,7.7015,0.0,0.0,0.0,132.7,128.50344,43.72642,135.7392128232,7.39344,2.15642,7.7015,121.11,41.57,128.0456832541,133.93,131.89344,36.95642,136.9731962621,7.39344,2.15642,7.7015,124.5,34.8,129.2721547743,132.7,149.22344,2.58642,149.2458529201,7.39344,2.15642,7.7015,141.83,0.43,141.8306518352,133.93
2021-11-29 11:30:00,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,132.27,128.49064,43.92477,135.7911263197,7.25064,2.11477,7.55275,121.24,41.81,128.2466907955,133.62,131.96064,37.07477,137.0698693359,7.25064,2.11477,7.55275,124.71,34.96,129.5175111713,132.27,149.19064,2.92477,149.2193062012,7.25064,2.11477,7.55275,141.94,0.81,141.942311169,133.62
2021-11-29 12:00:00,6.936,2.023,7.225,6.936,2.023,7.225,0.0,0.0,0.0,132.58,128.636,43.813,135.8926026868,6.936,2.023,7.225,121.7,41.79,128.6751495045,133.92,132.176,36.893,137.2282347952,6.936,2.023,7.225,125.24,34.87,130.0037480229,132.58,149.426,2.613,149.4488449102,6.936,2.023,7.225,142.49,0.59,142.491221484,133.92
2021-11-29 12:30:00,7.01592,2.04631,7.30825,7.01592,2.04631,7.30825,0.0,0.0,0.0,132.5,128.14592,43.28631,135.2593118645,7.01592,2.04631,7.30825,121.13,41.24,127.9578622047,133.83,131.68592,37.57631,136.9421797675,7.01592,2.04631,7.30825,124.67,35.53,129.6340611105,132.5,148.83592,2.4763100000000002,148.8565188141,7.01592,2.04631,7.30825,141.82,0.43,141.8206518812,133.83
2021-11-29 13:00:00,7.6956,2.24455,8.01625,7.6956,2.24455,8.01625,0.0,0.0,0.0,132.58,127.5256,42.83455,134.5272363838,7.6956,2.24455,8.01625,119.83,40.59,126.5178920153,133.92,130.9956,38.78455,136.6165749024,7.6956,2.24455,8.01625,123.3,36.54,128.6003950227,132.58,148.0856,3.4945500000000003,148.1268267636,7.6956,2.24455,8.01625,140.39,1.25,140.3955647448,133.92
2021-11-29 13:30:00,9.13752,2.6651100000000003,9.51825,9.13752,2.6651100000000003,9.51825,0.0,0.0,0.0,132.9,126.83752,43.84511,134.2019006969,9.13752,2.6651100000000003,9.51825,117.7,41.18,124.6959598383,134.29,130.20752,39.00511,135.9242320952,9.13752,2.6651100000000003,9.51825,121.07,36.34,126.4062518232,132.9,147.38752,5.31511,147.4833259934,9.13752,2.6651100000000003,9.51825,138.25,2.65,138.2753954975,134.29
2021-11-29 14:00:00,9.58728,2.79629,9.98675,9.58728,2.79629,9.98675,0.0,0.0,0.0,133.23,124.90728,43.38629,132.2278289808,9.58728,2.79629,9.98675,115.32,40.59,122.2548587991,134.58,128.23728,40.06629,134.3506887819,9.58728,2.79629,9.98675,118.65,37.27,124.3658932344,133.23,145.15728,6.26629,145.2924716816,9.58728,2.79629,9.98675,135.57,3.47,135.6144011527,134.58
2021-11-29 14:30:00,9.845040000000001,2.87147,10.25525,9.845040000000001,2.87147,10.25525,0.0,0.0,0.0,133.62,123.41504,42.79147,130.6230531069,9.845040000000001,2.87147,10.25525,113.57,39.92,120.3816900529,134.92,126.70504,40.87147,133.1339333955,9.845040000000001,2.87147,10.25525,116.86,38.0,122.8831135673,133.62,143.37504,7.15147,143.5532849438,9.845040000000001,2.87147,10.25525,133.53,4.28,133.598575217,134.92
2021-11-29 15:00:00,9.86208,2.87644,10.273,9.86208,2.87644,10.273,0.0,0.0,0.0,133.62,123.56208,28.11644,126.720644775,9.86208,2.87644,10.273,113.7,25.24,116.4677964074,134.99,127.23208,27.21644,130.1104791606,9.86208,2.87644,10.273,117.37,24.34,119.8672286323,133.62,144.55208,11.21644,144.9865937202,9.86208,2.87644,10.273,134.69,8.34,134.9479592287,134.99
2021-11-29 15:30:00,12.20496,3.55978,12.7135,12.20496,3.55978,12.7135,0.0,0.0,0.0,133.75,122.39496,12.21978,123.0034522144,12.20496,3.55978,12.7135,110.19,8.66,110.5297774358,135.14,125.25496,12.39978,125.8672298442,12.20496,3.55978,12.7135,113.05,8.84,113.3950973367,133.75,147.97496,15.18978,148.752540158,12.20496,3.55978,12.7135,135.77,11.63,136.2672000153,135.14
2021-11-29 16:00:00,12.1884,3.55495,12.69625,12.1884,3.55495,12.69625,0.0,0.0,0.0,131.58,126.7184,13.30495,127.4149700509,12.1884,3.55495,12.69625,114.53,9.75,114.9442621447,132.93,128.8384,13.33495,129.5266544232,12.1884,3.55495,12.69625,116.65,9.78,117.0592623418,131.58,149.8984,4.86495,149.9773251564,12.1884,3.55495,12.69625,137.71,1.31,137.7162307065,132.93
2021-11-29 16:30:00,11.46648,3.34439,11.94425,11.46648,3.34439,11.94425,0.0,0.0,0.0,133.53,128.95648,11.30439,129.4510060496,11.46648,3.34439,11.94425,117.49,7.96,117.7593380586,134.86,131.04648,15.03439,131.9060756867,11.46648,3.34439,11.94425,119.58,11.69,120.1500416146,133.53,152.34648,4.42439,152.4107122064,11.46648,3.34439,11.94425,140.88,1.08,140.8841396325,134.86
2021-11-29 17:00:00,10.54032,3.07426,10.9795,10.54032,3.07426,10.9795,0.0,0.0,0.0,133.91,131.43032,11.00426,131.890192029,10.54032,3.07426,10.9795,120.89,7.93,121.1498122161,135.19,133.53032,14.53426,134.3189899942,10.54032,3.07426,10.9795,122.99,11.46,123.5227578222,133.91,155.33032,3.60426,155.3721307103,10.54032,3.07426,10.9795,144.79,0.53,144.7909700223,135.19
2021-11-29 17:30:00,11.96232,3.48901,12.46075,11.96232,3.48901,12.46075,0.0,0.0,0.0,133.05,131.35232,10.63901,131.7824741882,11.96232,3.48901,12.46075,119.39,7.15,119.6039071268,134.37,133.44232,15.80901,134.3755095401,11.96232,3.48901,12.46075,121.48,12.32,122.1031236292,133.05,155.08232,4.96901,155.1619058821,11.96232,3.48901,12.46075,143.12,1.48,143.1276521152,134.37
2021-11-29 18:00:00,14.96952,4.36611,15.59325,14.96952,4.36611,15.59325,0.0,0.0,0.0,133.33,128.85952,10.21611,129.2638572771,14.96952,4.36611,15.59325,113.89,5.85,114.040144686,134.63,130.88952,18.28611,132.1606910725,14.96952,4.36611,15.59325,115.92,13.92,116.7527849775,133.33,151.84952,8.32611,152.0776144998,14.96952,4.36611,15.59325,136.88,3.96,136.9372703102,134.63
2021-11-29 18:30:00,18.98976,5.53868,19.781,18.98976,5.53868,19.781,0.0,0.0,0.0,134.45,124.86976,19.90868,126.4468762042,18.98976,5.53868,19.781,105.88,14.37,106.850696301,135.81,126.80976,10.89868,127.2772424945,18.98976,5.53868,19.781,107.82,5.36,107.9531472445,134.45,141.95976,32.79868,145.6994401808,18.98976,5.53868,19.781,122.97,27.26,125.9552638837,135.81
2021-11-29 19:00:00,18.52464,5.40302,19.2965,18.52464,5.40302,19.2965,0.0,0.0,0.0,134.52,122.34464,18.04302,123.6679485859,18.52464,5.40302,19.2965,103.82,12.64,104.5866243838,135.88,124.23464,12.01302,124.8140954598,18.52464,5.40302,19.2965,105.71,6.61,105.9164585888,134.52,138.56464,30.25302,141.8287864908,18.52464,5.40302,19.2965,120.04,24.85,122.5851707997,135.88
2021-11-29 19:30:00,19.2024,5.6007,20.0025,19.2024,5.6007,20.0025,0.0,0.0,0.0,133.3,119.1324,17.9807,120.4816762095,19.2024,5.6007,20.0025,99.93,12.38,100.6939387451,134.59,120.9924,12.6207,121.6488509039,19.2024,5.6007,20.0025,101.79,7.02,102.0317818133,133.3,134.8424,31.1707,138.3982853082,19.2024,5.6007,20.0025,115.64,25.57,118.4332491322,134.59
2021-11-29 20:00:00,16.14888,4.71009,16.82175,16.14888,4.71009,16.82175,0.0,0.0,0.0,133.3,117.48888,16.24009,118.6059755951,16.14888,4.71009,16.82175,101.34,11.53,101.9938061845,134.59,119.37888,12.69009,120.0514696881,16.14888,4.71009,16.82175,103.23,7.98,103.537979988,133.3,133.26888,31.15009,136.8609604068,16.14888,4.71009,16.82175,117.12,26.44,120.0673477678,134.59
2021-11-29 20:30:00,15.4416,4.5038,16.085,15.4416,4.5038,16.085,0.0,0.0,0.0,133.71,113.3516,14.6838,114.2987279238,15.4416,4.5038,16.085,97.91,10.18,98.4378001583,135.04,115.1916,13.793800000000001,116.014540593,15.4416,4.5038,16.085,99.75,9.29,100.1816679837,133.71,128.6716,32.4638,132.7037262363,15.4416,4.5038,16.085,113.23,27.96,116.6310186014,135.04
2021-11-29 21:00:00,18.15384,5.29487,18.91025,18.15384,5.29487,18.91025,0.0,0.0,0.0,133.52,107.64384,14.12487,108.5666074005,18.15384,5.29487,18.91025,89.49,8.83,89.9245739495,134.81,109.37384,15.96487,110.5328636672,18.15384,5.29487,18.91025,91.22,10.67,91.8419147231,133.52,121.87384,35.87487,127.0442410102,18.15384,5.29487,18.91025,103.72,30.58,108.1340593893,134.81
2021-11-29 21:30:00,21.06144,6.14292,21.939,21.06144,6.14292,21.939,0.0,0.0,0.0,134.31,100.47144,19.31292,102.3107967646,21.06144,6.14292,21.939,79.41,13.17,80.494701689,135.57,102.39144,26.51292,105.768340784,21.06144,6.14292,21.939,81.33,20.37,83.8421481118,134.31,114.88144,31.98292,119.2503770568,21.06144,6.14292,21.939,93.82,25.84,97.3134009271,135.57
2021-11-29 22:00:00,20.16768,5.88224,21.008,20.16768,5.88224,21.008,0.0,0.0,0.0,134.31,95.80768,43.71224,105.3084586954,20.16768,5.88224,21.008,75.64,37.83,84.572563518,135.57,97.93768,47.12224,108.684380968,20.16768,5.88224,21.008,77.77,41.24,88.0278961466,134.31,107.30768,46.26224,116.8551797602,20.16768,5.88224,21.008,87.14,40.38,96.0412619659,135.57
2021-11-29 22:30:00,19.67712,5.73916,20.497,19.67712,5.73916,20.497,0.0,0.0,0.0,134.74,90.68712,43.98916,100.7928565495,19.67712,5.73916,20.497,71.01,38.25,80.6565719579,136.04,92.33712,47.37916,103.7830840369,19.67712,5.73916,20.497,72.66,41.64,83.7458369115,134.74,101.03712,49.29916,112.4228926625,19.67712,5.73916,20.497,81.36,43.56,92.2871778743,136.04
2021-11-29 23:00:00,19.52496,5.69478,20.3385,19.52496,5.69478,20.3385,0.0,0.0,0.0,134.34,84.19496,38.12478,92.4245104907,19.52496,5.69478,20.3385,64.67,32.43,72.3457932433,135.63,85.32496,54.48478,101.2370488045,19.52496,5.69478,20.3385,65.8,48.79,81.9152250806,134.34,95.30496,40.20478,103.4381928276,19.52496,5.69478,20.3385,75.78,34.51,83.2679320027,135.63
2021-11-29 23:30:00,19.51584,5.69212,20.329,19.51584,5.69212,20.329,0.0,0.0,0.0,133.36,79.37584,37.35212,87.7251665385,19.51584,5.69212,20.329,59.86,31.66,67.7168752971,134.62,80.45584,54.35212,97.0942590404,19.51584,5.69212,20.329,60.94,48.66,77.9838393515,133.36,89.78584,41.23212,98.8007327108,19.51584,5.69212,20.329,70.27,35.54,78.7462030831,134.62
2021-11-30 00:00:00,21.98328,6.41179,22.89925,21.98328,6.41179,22.89925,0.0,0.0,0.0,132.59,75.64328,37.49179,84.4247601511,21.98328,6.41179,22.89925,53.66,31.08,62.0109828982,133.79,76.63328,56.21179,95.0390705897,21.98328,6.41179,22.89925,54.65,49.8,73.9368818655,132.59,85.21328,42.56179,95.2512942503,21.98328,6.41179,22.89925,63.23,36.15,72.834438283,133.79
2021-11-30 00:30:00,22.90416,6.68038,23.8585,22.90416,6.68038,23.8585,0.0,0.0,0.0,133.11,76.09416,37.77038,84.9524737218,22.90416,6.68038,23.8585,53.19,31.09,61.6097735753,134.33,77.09416,57.27038,96.0385648136,22.90416,6.68038,23.8585,54.19,50.59,74.1343658501,133.11,85.55416,43.15038,95.8199853238,22.90416,6.68038,23.8585,62.65,36.47,72.4919540363,134.33
2021-11-30 01:00:00,22.93632,6.68976,23.892,22.93632,6.68976,23.892,0.0,0.0,0.0,133.74,79.97632,37.97976,88.5362859533,22.93632,6.68976,23.892,57.04,31.29,65.0586327861,134.96,81.04632,55.93976,98.4772193677,22.93632,6.68976,23.892,58.11,49.25,76.1730569165,133.74,90.11632,41.96976,99.4103208163,22.93632,6.68976,23.892,67.18,35.28,75.8803716385,134.96
2021-11-30 01:30:00,20.83368,6.07649,21.70175,20.83368,6.07649,21.70175,0.0,0.0,0.0,132.72,80.92368,37.70649,89.2772164265,20.83368,6.07649,21.70175,60.09,31.63,67.9062957317,133.95,82.00368,54.94649,98.710284656,20.83368,6.07649,21.70175,61.17,48.87,78.2946090098,132.72,91.54368,41.48649,100.5055928815,20.83368,6.07649,21.70175,70.71,35.41,79.0807953931,133.95
2021-11-30 02:00:00,20.67192,6.02931,21.53325,20.67192,6.02931,21.53325,0.0,0.0,0.0,132.72,79.87192,37.63931,88.2963264341,20.67192,6.02931,21.53325,59.2,31.61,67.1105960337,133.95,80.95192,55.81931,98.3311177632,20.67192,6.02931,21.53325,60.28,49.79,78.1839017957,132.72,90.27192,41.60931,99.3999709213,20.67192,6.02931,21.53325,69.6,35.58,78.1671056136,133.95
2021-11-30 02:30:00,21.50448,6.27214,22.4005,21.50448,6.27214,22.4005,0.0,0.0,0.0,133.74,78.45448,37.86214,87.1128410595,21.50448,6.27214,22.4005,56.95,31.59,65.1247310935,134.96,79.51448,56.44214,97.5103466174,21.50448,6.27214,22.4005,58.01,50.17,76.6954301116,133.74,88.46448,42.18214,98.0066179227,21.50448,6.27214,22.4005,66.96,35.91,75.9813773237,134.96
2021-11-30 03:00:00,22.87584,6.67212,23.829,22.87584,6.67212,23.829,0.0,0.0,0.0,133.74,76.76584,38.23212,85.7594845519,22.87584,6.67212,23.829,53.89,31.56,62.4513066316,134.96,77.72584,57.35212,96.5948853315,22.87584,6.67212,23.829,54.85,50.68,74.679213306,133.74,86.24584,43.21212,96.4657049536,22.87584,6.67212,23.829,63.37,36.54,73.1500410116,134.96
2021-11-30 03:30:00,21.9888,6.4134,22.905,21.9888,6.4134,22.905,0.0,0.0,0.0,134.17,75.3888,37.8334,84.3494950844,21.9888,6.4134,22.905,53.4,31.42,61.9578598727,135.39,76.3588,57.6534,95.6795739382,21.9888,6.4134,22.905,54.37,51.24,74.7103373035,134.17,84.8288,44.3834,95.7382447353,21.9888,6.4134,22.905,62.84,37.97,73.4206135905,135.39
2021-11-30 04:00:00,20.97504,6.11772,21.849,20.97504,6.11772,21.849,0.0,0.0,0.0,134.58,73.99504,37.24772,82.8411648264,20.97504,6.11772,21.849,53.02,31.13,61.4833091172,135.83,74.93504,58.10772,94.8249299678,20.97504,6.11772,21.849,53.96,51.99,74.9309128464,134.58,83.26504,44.44772,94.3857335586,20.97504,6.11772,21.849,62.29,38.33,73.1384508996,135.83
2021-11-30 04:30:00,20.92368,6.10274,21.7955,20.92368,6.10274,21.7955,0.0,0.0,0.0,134.92,72.46368,36.57274,81.1698849959,20.92368,6.10274,21.7955,51.54,30.47,59.8731367142,136.15,73.37368,58.80274,94.0290335388,20.92368,6.10274,21.7955,52.45,52.7,74.3524881897,134.92,81.45368,44.37274,92.7558194436,20.92368,6.10274,21.7955,60.53,38.27,71.6133632781,136.15
2021-11-30 05:00:00,21.1668,6.17365,22.04875,21.1668,6.17365,22.04875,0.0,0.0,0.0,134.92,73.1768,37.32365,82.1455957892,21.1668,6.17365,22.04875,52.01,31.15,60.6247688655,136.22,74.0968,57.85365,94.0073432694,21.1668,6.17365,22.04875,52.93,51.68,73.9757210171,134.92,82.3968,43.56365,93.2042072632,21.1668,6.17365,22.04875,61.23,37.39,71.7434666015,136.22
2021-11-30 05:30:00,20.7876,6.06305,21.65375,20.7876,6.06305,21.65375,0.0,0.0,0.0,134.68,75.1176,37.45305,83.9367904084,20.7876,6.06305,21.65375,54.33,31.39,62.7461632293,135.91,76.0876,56.61305,94.8386013397,20.7876,6.06305,21.65375,55.3,50.55,74.9225767042,134.68,84.7676,42.30305,94.7369729781,20.7876,6.06305,21.65375,63.98,36.24,73.5307962693,135.91
2021-11-30 06:00:00,21.16944,6.17442,22.0515,21.16944,6.17442,22.0515,0.0,0.0,0.0,133.98,77.61944,37.93442,86.3932733877,21.16944,6.17442,22.0515,56.45,31.76,64.7711363186,135.25,78.61944,55.76442,96.3882092574,21.16944,6.17442,22.0515,57.45,49.59,75.8924937,133.98,87.53944,41.49442,96.8759023011,21.16944,6.17442,22.0515,66.37,35.32,75.1829721413,135.25
2021-11-30 06:30:00,19.57344,5.70892,20.389,19.57344,5.70892,20.389,0.0,0.0,0.0,133.52,85.41344,29.43892,90.3443730589,19.57344,5.70892,20.389,65.84,23.73,69.9858449974,134.81,86.53344,62.36892,106.667325926,19.57344,5.70892,20.389,66.96,56.66,87.7154330777,133.52,99.85344,23.42892,102.5652171655,19.57344,5.70892,20.389,80.28,17.72,82.2123883609,134.81
2021-11-30 07:00:00,18.6912,5.4516,19.47,18.6912,5.4516,19.47,0.0,0.0,0.0,132.56,93.4912,31.3416,98.6047684851,18.6912,5.4516,19.47,74.8,25.89,79.1538508223,133.83,94.7612,60.3416,112.3423059938,18.6912,5.4516,19.47,76.07,54.89,93.8059539688,132.56,109.3812,12.9616,110.1464933078,18.6912,5.4516,19.47,90.69,7.51,91.0004186804,133.83
2021-11-30 07:30:00,18.61704,5.42997,19.39275,18.61704,5.42997,19.39275,0.0,0.0,0.0,132.9,104.21704,42.42997,112.5233032779,18.61704,5.42997,19.39275,85.6,37.0,93.2542760414,134.22,106.28704,48.01997,116.6312667802,18.61704,5.42997,19.39275,87.67,42.59,97.4676202644,132.9,119.02704,23.67997,121.3597018386,18.61704,5.42997,19.39275,100.41,18.25,102.0550371123,134.22
2021-11-30 08:00:00,20.09856,5.86208,20.936,20.09856,5.86208,20.936,0.0,0.0,0.0,133.73,108.20856,46.87208,117.924061755,20.09856,5.86208,20.936,88.11,41.01,97.1863786752,135.03,110.61856,44.04208,119.0637250686,20.09856,5.86208,20.936,90.52,38.18,98.2424694315,133.73,122.33856,27.16208,125.31760392219999,20.09856,5.86208,20.936,102.24,21.3,104.4351837266,135.03
2021-11-30 08:30:00,17.41488,5.07934,18.1405,17.41488,5.07934,18.1405,0.0,0.0,0.0,134.68,111.37488,46.54934,120.7112461598,17.41488,5.07934,18.1405,93.96,41.47,102.7046371884,136.03,113.94488,41.08934,121.127080126,17.41488,5.07934,18.1405,96.53,36.01,103.0279622239,134.68,126.10488,23.62934,128.2995965257,17.41488,5.07934,18.1405,108.69,18.55,110.2615916809,136.03
2021-11-30 09:00:00,14.41704,4.20497,15.01775,14.41704,4.20497,15.01775,0.0,0.0,0.0,133.24,113.74704,46.36497,122.8336254934,14.41704,4.20497,15.01775,99.33,42.16,107.9069715079,134.61,116.37704,39.19497,122.8000859628,14.41704,4.20497,15.01775,101.96,34.99,107.7967610831,133.24,128.99704,20.42497,130.6040417761,14.41704,4.20497,15.01775,114.58,16.22,115.722360847,134.61
2021-11-30 09:30:00,14.06736,4.10298,14.6535,14.06736,4.10298,14.6535,0.0,0.0,0.0,132.99,115.57736,47.01298,124.7731799428,14.06736,4.10298,14.6535,101.51,42.91,110.2068428003,134.38,118.30736,38.69298,124.4740058464,14.06736,4.10298,14.6535,104.24,34.59,109.8291659806,132.99,131.14736,18.91298,132.5040786068,14.06736,4.10298,14.6535,117.08,14.81,118.0129759815,134.38
2021-11-30 10:00:00,16.0932,4.69385,16.76375,16.0932,4.69385,16.76375,0.0,0.0,0.0,133.3,114.5632,47.68385,124.0905973274,16.0932,4.69385,16.76375,98.47,42.99,107.4452465212,134.65,117.2032,39.35385,123.6337963506,16.0932,4.69385,16.76375,101.11,34.66,106.8856758411,133.3,129.6932,19.51385,131.1530269116,16.0932,4.69385,16.76375,113.6,14.82,114.5626134478,134.65
2021-11-30 10:30:00,15.97776,4.66018,16.6435,15.97776,4.66018,16.6435,0.0,0.0,0.0,133.44,113.81776,47.56018,123.3549886022,15.97776,4.66018,16.6435,97.84,42.9,106.8319970795,134.78,116.45776,39.77018,123.0612736869,15.97776,4.66018,16.6435,100.48,35.11,106.437505138,133.44,128.75776,19.89018,130.284995378,15.97776,4.66018,16.6435,112.78,15.23,113.8036963372,134.78
2021-11-30 11:00:00,15.44616,4.50513,16.08975,15.44616,4.50513,16.08975,0.0,0.0,0.0,133.8,112.87616,47.45513,122.4459752694,15.44616,4.50513,16.08975,97.43,42.95,106.4767927766,135.18,115.51616,39.45513,122.0683845411,15.44616,4.50513,16.08975,100.07,34.95,105.9976763896,133.8,127.78616,19.57513,129.2767898815,15.44616,4.50513,16.08975,112.34,15.07,113.3462857795,135.18
2021-11-30 11:30:00,13.61928,3.97229,14.18675,13.61928,3.97229,14.18675,0.0,0.0,0.0,133.36,114.27928,47.46229,123.74337481,13.61928,3.97229,14.18675,100.66,43.49,109.6531609212,134.72,117.01928,37.96229,123.0229545807,13.61928,3.97229,14.18675,103.4,33.99,108.8433741667,133.36,129.67928,18.10229,130.9366585971,13.61928,3.97229,14.18675,116.06,14.13,116.9169812303,134.72
2021-11-30 12:00:00,14.30952,4.17361,14.90575,14.30952,4.17361,14.90575,0.0,0.0,0.0,133.36,113.67952,47.55361,123.2249126251,14.30952,4.17361,14.90575,99.37,43.38,108.4261098629,134.72,116.39952,38.70361,122.6654706234,14.30952,4.17361,14.90575,102.09,34.53,107.7714665392,133.36,128.87952,18.76361,130.238257573,14.30952,4.17361,14.90575,114.57,14.59,115.4952509846,134.72
2021-11-30 12:30:00,11.88528,3.46654,12.3805,11.88528,3.46654,12.3805,0.0,0.0,0.0,133.73,115.77528,47.39654,125.1013487659,11.88528,3.46654,12.3805,103.89,43.93,112.7961745805,135.11,118.57528,37.44654,124.3476593469,11.88528,3.46654,12.3805,106.69,33.98,111.9705162085,133.73,131.59528,17.46654,132.7493794255,11.88528,3.46654,12.3805,119.71,14.0,120.525864859,135.11
2021-11-30 13:00:00,11.28576,3.29168,11.756,11.28576,3.29168,11.756,0.0,0.0,0.0,133.73,116.04576,47.24168,125.2932350257,11.28576,3.29168,11.756,104.76,43.95,113.605722127,135.0,118.87576,37.74168,124.7232164627,11.28576,3.29168,11.756,107.59,34.45,112.9708396003,133.73,131.95576,17.66168,133.1324811517,11.28576,3.29168,11.756,120.67,14.37,121.5226143563,135.0
2021-11-30 13:30:00,10.25304,2.99047,10.680250000000001,10.25304,2.99047,10.680250000000001,0.0,0.0,0.0,134.08,116.44304,46.95047,125.5520935614,10.25304,2.99047,10.680250000000001,106.19,43.96,114.9295336282,135.38,119.29304,37.71047,125.1115859545,10.25304,2.99047,10.680250000000001,109.04,34.72,114.4342606041,134.08,132.61304,17.79047,133.8010433474,10.25304,2.99047,10.680250000000001,122.36,14.8,123.2518137798,135.38
2021-11-30 14:00:00,10.82808,3.15819,11.27925,10.82808,3.15819,11.27925,0.0,0.0,0.0,134.36,114.43808,46.92819,123.6864146572,10.82808,3.15819,11.27925,103.61,43.77,112.4759752125,135.67,117.21808,38.63819,123.4219915791,10.82808,3.15819,11.27925,106.39,35.48,112.1501783324,134.36,130.40808,19.708190000000002,131.8888929454,10.82808,3.15819,11.27925,119.58,16.55,120.7198363982,135.67
2021-11-30 14:30:00,12.63888,3.68634,13.1655,12.63888,3.68634,13.1655,0.0,0.0,0.0,134.95,112.35888,46.51634,121.6071042409,12.63888,3.68634,13.1655,99.72,42.83,108.5287395117,136.32,115.04888,39.89634,121.770122504,12.63888,3.68634,13.1655,102.41,36.21,108.623073976,134.95,127.79888,20.88634,129.4943741166,12.63888,3.68634,13.1655,115.16,17.2,116.4373891841,136.32
2021-11-30 15:00:00,15.78552,4.60411,16.44325,15.78552,4.60411,16.44325,0.0,0.0,0.0,134.73,111.09552,47.06411,120.6534086305,15.78552,4.60411,16.44325,95.31,42.46,104.3400579835,136.1,113.67552,41.06411,120.8651520388,15.78552,4.60411,16.44325,97.89,36.46,104.4594835331,134.73,125.89552,21.80411,127.7697192959,15.78552,4.60411,16.44325,110.11,17.2,111.4452874733,136.1
2021-11-30 15:30:00,17.6388,5.14465,18.37375,17.6388,5.14465,18.37375,0.0,0.0,0.0,134.52,111.2288,47.54465,120.9642083141,17.6388,5.14465,18.37375,93.59,42.4,102.7465235422,135.83,113.7488,42.17465,121.3156651223,17.6388,5.14465,18.37375,96.11,37.03,102.9968591754,134.52,125.8288,22.90465,127.8964811911,17.6388,5.14465,18.37375,108.19,17.76,109.6380121126,135.83
2021-11-30 16:00:00,20.92656,6.10358,21.7985,20.92656,6.10358,21.7985,0.0,0.0,0.0,135.0,113.46656,49.27358,123.7034596293,20.92656,6.10358,21.7985,92.54,43.17,102.1141542588,136.33,116.02656,42.26358,123.4843019167,20.92656,6.10358,21.7985,95.1,36.16,101.7425948165,135.0,128.06656,23.12358,130.1374033176,20.92656,6.10358,21.7985,107.14,17.02,108.4834549597,136.33
2021-11-30 16:30:00,16.59216,4.83938,17.2835,16.59216,4.83938,17.2835,0.0,0.0,0.0,134.87,118.72216,35.06938,123.7934274857,16.59216,4.83938,17.2835,102.13,30.23,106.5100455356,136.21,121.82216,30.63938,125.6161226668,16.59216,4.83938,17.2835,105.23,25.8,108.3466330811,134.87,135.55216,21.29938,137.2153477897,16.59216,4.83938,17.2835,118.96,16.46,120.0933520225,136.21
2021-11-30 17:00:00,15.49752,4.52011,16.14325,15.49752,4.52011,16.14325,0.0,0.0,0.0,134.48,119.50752,7.24011,119.7266324982,15.49752,4.52011,16.14325,104.01,2.7199999999999998,104.0455597323,135.86,123.23752,7.4501100000000005,123.4625063522,15.49752,4.52011,16.14325,107.74,2.93,107.7798334569,134.48,137.91752,23.31011,139.8735269848,15.49752,4.52011,16.14325,122.42,18.79,123.8536253002,135.86
2021-11-30 17:30:00,16.86432,4.91876,17.567,16.86432,4.91876,17.567,0.0,0.0,0.0,135.03,120.21432,6.97876,120.4167173784,16.86432,4.91876,17.567,103.35,2.06,103.3705281983,136.36,123.93432,7.15876,124.1409018761,16.86432,4.91876,17.567,107.07,2.24,107.0934288367,135.03,138.48432,24.70876,140.6713535394,16.86432,4.91876,17.567,121.62,19.79,123.2195946268,136.36
2021-11-30 18:00:00,18.1656,5.2983,18.9225,18.1656,5.2983,18.9225,0.0,0.0,0.0,135.03,118.2156,8.4783,118.5192374859,18.1656,5.2983,18.9225,100.05,3.18,100.1005239747,136.36,121.6256,8.8383,121.9463083584,18.1656,5.2983,18.9225,103.46,3.54,103.5205448208,135.03,137.0656,23.1383,139.0048906703,18.1656,5.2983,18.9225,118.9,17.84,120.230926138,136.36
2021-11-30 18:30:00,16.96008,4.94669,17.66675,16.96008,4.94669,17.66675,0.0,0.0,0.0,132.94,114.42008,14.19669,115.2974445257,16.96008,4.94669,17.66675,97.46,9.25,97.8979780179,136.52,117.16008,14.15669,118.0122714694,16.96008,4.94669,17.66675,100.2,9.21,100.6223836927,132.94,136.81008,6.99669,136.9888742218,16.96008,4.94669,17.66675,119.85,2.05,119.8675310499,136.52
2021-11-30 19:00:00,20.20824,5.89407,21.05025,20.20824,5.89407,21.05025,0.0,0.0,0.0,132.94,111.27824,16.29407,112.4648541308,20.20824,5.89407,21.05025,91.07,10.4,91.6619053915,134.3,113.94824,16.26407,115.1030901934,20.20824,5.89407,21.05025,93.74,10.37,94.3118470819,132.94,132.39824,8.62407,132.6788172184,20.20824,5.89407,21.05025,112.19,2.73,112.2232106117,134.3
2021-11-30 19:30:00,22.4172,6.53835,23.35125,22.4172,6.53835,23.35125,0.0,0.0,0.0,133.53,107.2672,17.19835,108.6371733734,22.4172,6.53835,23.35125,84.85,10.66,85.5170047417,134.88,109.8272,17.15835,111.1594477971,22.4172,6.53835,23.35125,87.41,10.62,88.052782466,133.53,127.3972,11.79835,127.9423605791,22.4172,6.53835,23.35125,104.98,5.26,105.1116929747,134.88
2021-11-30 20:00:00,23.9112,6.9741,24.9075,23.9112,6.9741,24.9075,0.0,0.0,0.0,131.98,103.5312,18.6741,105.2018601749,23.9112,6.9741,24.9075,79.62,11.7,80.47505452,133.37,105.9912,18.6541,107.6202115044,23.9112,6.9741,24.9075,82.08,11.68,82.9068682318,131.98,122.5612,13.3941,123.2909147515,23.9112,6.9741,24.9075,98.65,6.42,98.85868146,133.37
2021-11-30 20:30:00,26.07696,7.60578,27.1635,26.07696,7.60578,27.1635,0.0,0.0,0.0,131.76,99.76696,19.90578,101.7334084018,26.07696,7.60578,27.1635,73.69,12.3,74.7094779797,133.13,102.14696,19.88578,104.0646226316,26.07696,7.60578,27.1635,76.07,12.28,77.0548071181,131.76,117.87696,16.15578,118.9789348005,26.07696,7.60578,27.1635,91.8,8.55,92.1973020213,133.13
2021-11-30 21:00:00,26.66808,7.77819,27.77925,26.66808,7.77819,27.77925,0.0,0.0,0.0,132.26,95.66808,20.79819,97.9027386653,26.66808,7.77819,27.77925,69.0,13.02,70.2176644442,133.63,97.96808,20.79819,100.151432372,26.66808,7.77819,27.77925,71.3,13.02,72.4790342099,132.26,112.87808,17.14819,114.1732077362,26.66808,7.77819,27.77925,86.21,9.37,86.7177086874,133.63
2021-11-30 21:30:00,27.07824,7.89782,28.2065,27.07824,7.89782,28.2065,0.0,0.0,0.0,132.43,90.58824,23.40782,93.5636428505,27.07824,7.89782,28.2065,63.51,15.51,65.3764498883,133.73,92.84824,23.42782,95.7583334287,27.07824,7.89782,28.2065,65.77,15.53,67.5786489951,132.43,106.79824,18.63782,108.4123258742,27.07824,7.89782,28.2065,79.72,10.74,80.4402013921,133.73
2021-11-30 22:00:00,27.02784,7.88312,28.154,27.02784,7.88312,28.154,0.0,0.0,0.0,134.38,85.50784,23.32312,88.6315893347,27.02784,7.88312,28.154,58.48,15.44,60.4839152172,135.66,87.70784,23.39312,90.7739128869,27.02784,7.88312,28.154,60.68,15.51,62.6308430408,134.38,100.02784,25.75312,103.2898444417,27.02784,7.88312,28.154,73.0,17.87,75.155418301,135.66
2021-11-30 22:30:00,26.9904,7.8722,28.115,26.9904,7.8722,28.115,0.0,0.0,0.0,134.48,79.7604,21.5222,82.6131133719,26.9904,7.8722,28.115,52.77,13.65,54.5068381031,135.69,81.8704,21.5022,84.6469550604,26.9904,7.8722,28.115,54.88,13.63,56.5472483858,134.48,91.9604,31.1122,97.0808125069,26.9904,7.8722,28.115,64.97,23.24,69.0014383908,135.69
2021-11-30 23:00:00,27.018,7.88025,28.14375,27.018,7.88025,28.14375,0.0,0.0,0.0,134.48,75.288,13.95025,76.5695267,27.018,7.88025,28.14375,48.27,6.07,48.6501572454,135.69,77.328,14.09025,78.6012387247,27.018,7.88025,28.14375,50.31,6.21,50.6918159075,134.48,84.218,55.57025,100.8995748706,27.018,7.88025,28.14375,57.2,47.69,74.4726533702,135.69
2021-11-30 23:30:00,27.17688,7.92659,28.30925,27.17688,7.92659,28.30925,0.0,0.0,0.0,134.24,69.28688,15.49659,70.9987045076,27.17688,7.92659,28.30925,42.11,7.57,42.7850090569,135.45,70.45688,64.15659,95.2902932085,27.17688,7.92659,28.30925,43.28,56.23,70.9575316651,134.24,82.24688,34.64659,89.2464871486,27.17688,7.92659,28.30925,55.07,26.72,61.2099934651,135.45
2021-12-01 00:00:00,27.2076,7.93555,28.34125,27.2076,7.93555,28.34125,0.0,0.0,0.0,132.92,65.5676,16.53555,67.6205189537,27.2076,7.93555,28.34125,38.36,8.6,39.3122067557,134.15,66.4176,83.61555,106.7841645169,27.2076,7.93555,28.34125,39.21,75.68,85.2343035403,132.92,80.3876,22.79555,83.5571860079,27.2076,7.93555,28.34125,53.18,14.86,55.2171350217,134.15
2021-12-01 00:30:00,27.37032,7.98301,28.51075,27.37032,7.98301,28.51075,0.0,0.0,0.0,132.39,69.49032,47.09301,83.9443635068,27.37032,7.98301,28.51075,42.12,39.11,57.4777043731,133.6,70.51032,49.74301,86.2906267816,27.37032,7.98301,28.51075,43.14,41.76,60.0412957888,132.39,74.97032,62.86301,97.8381669246,27.37032,7.98301,28.51075,47.6,54.88,72.6469159703,133.6
2021-12-01 01:00:00,27.22128,7.93954,28.3555,27.22128,7.93954,28.3555,0.0,0.0,0.0,134.66,73.55128,48.90954,88.3285564959,27.22128,7.93954,28.3555,46.33,40.97,61.8466636125,135.88,74.66128,46.89954,88.1695728891,27.22128,7.93954,28.3555,47.44,38.96,61.3875818061,134.66,79.18128,65.03954,102.4686140525,27.22128,7.93954,28.3555,51.96,57.1,77.2026657571,135.88
2021-12-01 01:30:00,26.97936,7.8689800000000005,28.1035,26.97936,7.8689800000000005,28.1035,0.0,0.0,0.0,133.93,74.37936,48.94898,89.0409559531,26.97936,7.8689800000000005,28.1035,47.4,41.08,62.7242090424,135.14,75.46936,46.71898,88.7597171641,26.97936,7.8689800000000005,28.1035,48.49,38.85,62.1337476739,133.93,80.20936,65.36898,103.4729190554,26.97936,7.8689800000000005,28.1035,53.23,57.5,78.356128669,135.14
2021-12-01 02:00:00,26.84184,7.82887,27.96025,26.84184,7.82887,27.96025,0.0,0.0,0.0,134.01,72.66184,48.78887,87.5219791142,26.84184,7.82887,27.96025,45.82,40.96,61.4588805625,135.23,73.74184,48.16887,88.0800715466,26.84184,7.82887,27.96025,46.9,40.34,61.8621499788,134.01,78.14184,66.00887,102.2903616049,26.84184,7.82887,27.96025,51.3,58.18,77.5667609224,135.23
2021-12-01 02:30:00,27.23088,7.94234,28.3655,27.23088,7.94234,28.3655,0.0,0.0,0.0,135.16,71.43088,48.67234,86.4370713216,27.23088,7.94234,28.3655,44.2,40.73,60.1046828458,136.43,72.48088,48.74234,87.34582803,27.23088,7.94234,28.3655,45.25,40.8,60.9278466713,135.16,76.81088,65.56234,100.9867897928,27.23088,7.94234,28.3655,49.58,57.62,76.0147406757,136.43
2021-12-01 03:00:00,26.85792,7.83356,27.977,26.85792,7.83356,27.977,0.0,0.0,0.0,135.33,69.97792,45.94356,83.7121257226,26.85792,7.83356,27.977,43.12,38.11,57.5474282657,136.55,70.92792,51.23356,87.4965571083,26.85792,7.83356,27.977,44.07,43.4,61.8524445758,135.33,75.66792,61.18356,97.3091061073,26.85792,7.83356,27.977,48.81,53.35,72.3093258162,136.55
2021-12-01 03:30:00,26.9676,7.86555,28.09125,26.9676,7.86555,28.09125,0.0,0.0,0.0,135.15,68.3576,37.27555,77.8603114916,26.9676,7.86555,28.09125,41.39,29.41,50.7747988672,136.4,68.8776,60.03555,91.3695301814,26.9676,7.86555,28.09125,41.91,52.17,66.919033167,135.15,75.9676,42.40555,87.0017638934,26.9676,7.86555,28.09125,49.0,34.54,59.9500758965,136.4
2021-12-01 04:00:00,24.71472,7.20846,25.7445,24.71472,7.20846,25.7445,0.0,0.0,0.0,132.23,67.66472,32.64846,75.1294634152,24.71472,7.20846,25.7445,42.95,25.44,49.9188952201,133.39,68.76472,57.42846,89.5913764525,24.71472,7.20846,25.7445,44.05,50.22,66.8015785742,132.23,76.58472,38.46846,85.7032190309,24.71472,7.20846,25.7445,51.87,31.26,60.5614109809,133.39
2021-12-01 04:30:00,26.4996,7.72905,27.60375,26.4996,7.72905,27.60375,0.0,0.0,0.0,133.46,65.5596,25.28905,70.2680382682,26.4996,7.72905,27.60375,39.06,17.56,42.825660532,134.77,66.9996,51.82905,84.7065335382,26.4996,7.72905,27.60375,40.5,44.1,59.8753705625,133.46,74.0696,40.34905,84.3466151073,26.4996,7.72905,27.60375,47.57,32.62,57.6798864423,134.77
2021-12-01 05:00:00,27.14256,7.91658,28.2735,27.14256,7.91658,28.2735,0.0,0.0,0.0,133.46,66.11256,25.62658,70.9055159508,27.14256,7.91658,28.2735,38.97,17.71,42.8054318983,134.77,67.55256,52.29658,85.4299750805,27.14256,7.91658,28.2735,40.41,44.38,60.0212670643,133.46,74.65256,41.46658,85.3960301855,27.14256,7.91658,28.2735,47.51,33.55,58.1618655134,134.77
2021-12-01 05:30:00,26.61024,7.76132,27.719,26.61024,7.76132,27.719,0.0,0.0,0.0,133.99,68.01024,25.59132,72.6657306039,26.61024,7.76132,27.719,41.4,17.83,45.0762564994,135.34,69.54024,51.90132,86.7732216585,26.61024,7.76132,27.719,42.93,44.14,61.5737322241,133.99,76.93024,40.42132,86.9030778339,26.61024,7.76132,27.719,50.32,32.66,59.9898158024,135.34
2021-12-01 06:00:00,24.39624,7.11557,25.41275,24.39624,7.11557,25.41275,0.0,0.0,0.0,133.87,72.69624,18.98557,75.1345138958,24.39624,7.11557,25.41275,48.3,11.87,49.7371782473,135.26,74.82624,24.80557,78.8307205064,24.39624,7.11557,25.41275,50.43,17.69,53.4426889294,133.87,79.40624,69.35557,105.4302899596,24.39624,7.11557,25.41275,55.01,62.24,83.0657432399,135.26
2021-12-01 06:30:00,21.3876,6.23805,22.27875,21.3876,6.23805,22.27875,0.0,0.0,0.0,132.61,79.6376,18.52805,81.7645153509,21.3876,6.23805,22.27875,58.25,12.29,59.5323995821,133.97,82.1376,32.31805,88.2668776471,21.3876,6.23805,22.27875,60.75,26.08,66.1114884116,132.61,94.9276,33.11805,100.5388207488,21.3876,6.23805,22.27875,73.54,26.88,78.298569591,133.97
2021-12-01 07:00:00,22.81368,6.65399,23.76425,22.81368,6.65399,23.76425,0.0,0.0,0.0,132.61,88.18368,11.45399,88.9244359288,22.81368,6.65399,23.76425,65.37,4.8,65.5459907241,133.97,90.50368,25.01399,93.8968358853,22.81368,6.65399,23.76425,67.69,18.36,70.1357661967,132.61,102.39368,29.34399,106.5154235454,22.81368,6.65399,23.76425,79.58,22.69,82.7515105602,133.97
2021-12-01 07:30:00,24.24048,7.07014,25.2505,24.24048,7.07014,25.2505,0.0,0.0,0.0,134.43,98.74048,22.78014,101.3341855893,24.24048,7.07014,25.2505,74.5,15.71,76.1383878211,135.82,100.36048,11.09014,100.9713679765,24.24048,7.07014,25.2505,76.12,4.02,76.2260769029,134.43,109.65048,48.18014,119.7687507435,24.24048,7.07014,25.2505,85.41,41.11,94.7887134632,135.82
2021-12-01 08:00:00,26.30064,7.67102,27.3965,26.30064,7.67102,27.3965,0.0,0.0,0.0,134.43,102.75064,25.70102,105.9161765239,26.30064,7.67102,27.3965,76.45,18.03,78.5473322271,135.82,104.35064,9.45102,104.7777545448,26.30064,7.67102,27.3965,78.05,1.78,78.0702946068,134.43,113.89064,46.25102,122.9236947486,26.30064,7.67102,27.3965,87.59,38.58,95.7101065719,135.82
2021-12-01 08:30:00,26.11344,7.61642,27.2015,26.11344,7.61642,27.2015,0.0,0.0,0.0,134.8,104.85344,26.71642,108.2035626837,26.11344,7.61642,27.2015,78.74,19.1,81.0234385842,136.12,106.45344,8.10642,106.7616454212,26.11344,7.61642,27.2015,80.34,0.49,80.3414942604,134.8,116.29344,43.52642,124.1721121067,26.11344,7.61642,27.2015,90.18,35.91,97.066783711,136.12
2021-12-01 09:00:00,23.95368,6.98649,24.95175,23.95368,6.98649,24.95175,0.0,0.0,0.0,134.16,106.60368,26.46649,109.8399730629,23.95368,6.98649,24.95175,82.65,19.48,84.914621238,135.43,108.26368,7.36649,108.5140063866,23.95368,6.98649,24.95175,84.31,0.38,84.3108563591,134.16,118.64368,42.38649,125.987845995,23.95368,6.98649,24.95175,94.69,35.4,101.0908309393,135.43
2021-12-01 09:30:00,24.10656,7.03108,25.111,24.10656,7.03108,25.111,0.0,0.0,0.0,134.16,108.33656,27.06108,111.6651793685,24.10656,7.03108,25.111,84.23,20.03,86.5788299759,135.53,109.93656,7.75108,110.2094663166,24.10656,7.03108,25.111,85.83,0.72,85.83301987,134.16,120.55656,40.78108,127.2673589142,24.10656,7.03108,25.111,96.45,33.75,102.1844655513,135.53
2021-12-01 10:00:00,23.3688,6.8159,24.3425,23.3688,6.8159,24.3425,0.0,0.0,0.0,133.23,108.5988,27.3459,111.9888280511,23.3688,6.8159,24.3425,85.23,20.53,87.6677466347,134.57,110.2388,7.9159,110.5226424686,23.3688,6.8159,24.3425,86.87,1.1,86.8769641505,133.23,120.8388,39.9059,127.2575987525,23.3688,6.8159,24.3425,97.47,33.09,102.9337116789,134.57
2021-12-01 10:30:00,20.75208,6.05269,21.61675,20.75208,6.05269,21.61675,0.0,0.0,0.0,133.65,108.41208,26.62269,111.6330896856,20.75208,6.05269,21.61675,87.66,20.57,90.0411045023,134.96,110.09208,7.04269,110.3171136368,20.75208,6.05269,21.61675,89.34,0.99,89.3454850566,133.65,120.91208,39.19269,127.1054603051,20.75208,6.05269,21.61675,100.16,33.14,105.5001668245,134.96
2021-12-01 11:00:00,22.81872,6.65546,23.7695,22.81872,6.65546,23.7695,0.0,0.0,0.0,134.17,110.42872,27.93546,113.9073839848,22.81872,6.65546,23.7695,87.61,21.28,90.1573652011,135.45,112.10872,8.515460000000001,112.4316599497,22.81872,6.65546,23.7695,89.29,1.8599999999999999,89.3093707289,134.17,122.90872,38.91546,128.9223273101,22.81872,6.65546,23.7695,100.09,32.26,105.160428394,135.45
2021-12-01 11:30:00,23.28408,6.79119,24.25425,23.28408,6.79119,24.25425,0.0,0.0,0.0,133.65,111.61408,28.23119,115.1290707991,23.28408,6.79119,24.25425,88.33,21.44,90.8947880794,134.98,113.32408,8.91119,113.6739038437,23.28408,6.79119,24.25425,90.04,2.12,90.0649543385,133.65,124.19408,37.71119,129.7933101445,23.28408,6.79119,24.25425,100.91,30.92,105.5408664926,134.98
2021-12-01 12:00:00,19.00248,5.54239,19.79425,19.00248,5.54239,19.79425,0.0,0.0,0.0,133.33,113.16248,27.25239,116.3977647572,19.00248,5.54239,19.79425,94.16,21.71,96.6303766939,134.61,114.90248,8.00239,115.1808063692,19.00248,5.54239,19.79425,95.9,2.46,95.9315464276,133.33,126.46248,35.85239,131.4463872324,19.00248,5.54239,19.79425,107.46,30.31,111.6527997858,134.61
2021-12-01 12:30:00,18.82152,5.48961,19.60575,18.82152,5.48961,19.60575,0.0,0.0,0.0,132.98,114.29152,27.82961,117.6309429388,18.82152,5.48961,19.60575,95.47,22.34,98.0489495099,134.23,115.99152,8.74961,116.3210573674,18.82152,5.48961,19.60575,97.17,3.26,97.2246702231,132.98,128.02152,38.12961,133.5791029385,18.82152,5.48961,19.60575,109.2,32.64,113.9737232874,134.23
2021-12-01 13:00:00,18.6912,5.4516,19.47,18.6912,5.4516,19.47,0.0,0.0,0.0,132.55,113.5012,27.5816,116.8043965782,18.6912,5.4516,19.47,94.81,22.13,97.3584767753,133.75,115.2612,8.3816,115.565546094,18.6912,5.4516,19.47,96.57,2.93,96.6144388795,132.55,127.2012,39.2716,133.1255191464,18.6912,5.4516,19.47,108.51,33.82,113.658314698,133.75
2021-12-01 13:30:00,14.7648,4.3064,15.38,14.7648,4.3064,15.38,0.0,0.0,0.0,132.89,116.6448,26.9164,119.7100745802,14.7648,4.3064,15.38,101.88,22.61,104.358739452,134.13,118.4348,7.7864,118.690479298,14.7648,4.3064,15.38,103.67,3.48,103.7283919667,132.89,131.2548,37.0864,136.3936347048,14.7648,4.3064,15.38,116.49,32.78,121.014249161,134.13
2021-12-01 14:00:00,17.61456,5.13758,18.3485,17.61456,5.13758,18.3485,0.0,0.0,0.0,132.74,116.47456,28.08758,119.8133351403,17.61456,5.13758,18.3485,98.86,22.95,101.4889259969,133.94,118.25456,8.95758,118.5933353956,17.61456,5.13758,18.3485,100.64,3.8200000000000003,100.7124719188,132.74,130.79456,37.50758,136.0662907669,17.61456,5.13758,18.3485,113.18,32.37,117.7180075435,133.94
2021-12-01 14:30:00,11.3076,3.29805,11.77875,11.3076,3.29805,11.77875,0.0,0.0,0.0,134.07,116.1776,10.48805,116.6500490123,11.3076,3.29805,11.77875,104.87,7.19,105.1161880968,135.28,118.0076,17.47805,119.2949114152,11.3076,3.29805,11.77875,106.7,14.18,107.6381084932,134.07,137.7576,17.25805,138.8344216956,11.3076,3.29805,11.77875,126.45,13.96,127.2182538003,135.28
2021-12-01 15:00:00,11.2812,3.29035,11.75125,11.2812,3.29035,11.75125,0.0,0.0,0.0,134.07,115.2712,5.36035,115.3957663936,11.2812,3.29035,11.75125,103.99,2.07,104.0106004213,135.28,117.1812,21.14035,119.0728685787,11.2812,3.29035,11.75125,105.9,17.85,107.3938196546,134.07,138.5712,12.02035,139.091575171,11.2812,3.29035,11.75125,127.29,8.73,127.5890159849,135.28
2021-12-01 15:30:00,12.60048,3.67514,13.1255,12.60048,3.67514,13.1255,0.0,0.0,0.0,134.75,117.30048,12.40514,117.9546103662,12.60048,3.67514,13.1255,104.7,8.73,105.0633280455,135.99,119.19048,15.95514,120.2536361822,12.60048,3.67514,13.1255,106.59,12.28,107.295044154,134.75,137.76048,15.88514,138.6733122221,12.60048,3.67514,13.1255,125.16,12.21,125.7541637482,135.99
2021-12-01 16:00:00,10.0668,2.93615,10.48625,10.0668,2.93615,10.48625,0.0,0.0,0.0,134.33,121.8168,10.94615,122.3076079484,10.0668,2.93615,10.48625,111.75,8.01,112.0367020221,135.59,123.7168,14.42615,124.5550497012,10.0668,2.93615,10.48625,113.65,11.49,114.2293421149,134.33,143.9668,3.6961500000000003,144.0142389733,10.0668,2.93615,10.48625,133.9,0.76,133.9021568161,135.59
2021-12-01 16:30:00,10.7652,3.13985,11.21375,10.7652,3.13985,11.21375,0.0,0.0,0.0,133.55,125.9152,11.81985,126.4687567942,10.7652,3.13985,11.21375,115.15,8.68,115.4766855257,134.84,127.8552,13.73985,128.5913513618,10.7652,3.13985,11.21375,117.09,10.6,117.5688228231,133.55,148.7652,3.60985,148.8089908173,10.7652,3.13985,11.21375,138.0,0.47000000000000003,138.00080036,134.84
2021-12-01 17:00:00,11.5092,3.35685,11.98875,11.5092,3.35685,11.98875,0.0,0.0,0.0,132.7,127.4792,11.75685,128.0201935421,11.5092,3.35685,11.98875,115.97,8.4,116.2738186352,133.94,129.3692,14.48685,130.1777966151,11.5092,3.35685,11.98875,117.86,11.13,118.3843591865,132.7,150.6392,4.36685,150.702481584,11.5092,3.35685,11.98875,139.13,1.01,139.1336659475,133.94
2021-12-01 17:30:00,14.21448,4.14589,14.806750000000001,14.21448,4.14589,14.806750000000001,0.0,0.0,0.0,133.62,124.67448,9.82589,125.0610813865,14.21448,4.14589,14.806750000000001,110.46,5.68,110.605940166,134.84,126.57448,18.44589,127.9114922326,14.21448,4.14589,14.806750000000001,112.36,14.3,113.2663215612,133.62,147.01448,7.8158900000000004,147.2220957131,14.21448,4.14589,14.806750000000001,132.8,3.67,132.8507015412,134.84
2021-12-01 18:00:00,17.6412,5.14535,18.37625,17.6412,5.14535,18.37625,0.0,0.0,0.0,135.21,123.2012,21.36535,125.0400490325,17.6412,5.14535,18.37625,105.56,16.22,106.798885762,136.42,125.0812,9.13535,125.4143580818,17.6412,5.14535,18.37625,107.44,3.99,107.5140628011,135.21,140.2412,32.44535,143.9454581224,17.6412,5.14535,18.37625,122.6,27.3,125.6027467853,136.42
2021-12-01 18:30:00,22.146,6.45925,23.06875,22.146,6.45925,23.06875,0.0,0.0,0.0,135.15,120.176,25.67925,122.8889533545,22.146,6.45925,23.06875,98.03,19.22,99.8963928278,136.35,121.896,7.09925,122.1025559379,22.146,6.45925,23.06875,99.75,0.64,99.7520531117,135.15,134.396,42.88925,141.0736424055,22.146,6.45925,23.06875,112.25,36.43,118.0135898954,136.35
2021-12-01 19:00:00,20.03952,5.84486,20.8745,20.03952,5.84486,20.8745,0.0,0.0,0.0,134.61,118.48952,24.51486,120.9989450807,20.03952,5.84486,20.8745,98.45,18.67,100.2046475968,135.8,120.31952,6.97486,120.5215149467,20.03952,5.84486,20.8745,100.28,1.13,100.2863664712,134.61,132.81952,44.27486,140.0046003567,20.03952,5.84486,20.8745,112.78,38.43,119.1477792491,135.8
2021-12-01 19:30:00,16.24248,4.73739,16.91925,16.24248,4.73739,16.91925,0.0,0.0,0.0,134.99,117.01248,22.04739,119.0714402431,16.24248,4.73739,16.91925,100.77,17.31,102.2459241241,136.22,118.84248,6.65739,119.0288027923,16.24248,4.73739,16.91925,102.6,1.92,102.6179633398,134.99,131.37248,41.53739,137.7827393739,16.24248,4.73739,16.91925,115.13,36.8,120.8683453184,136.22
2021-12-01 20:00:00,14.26704,4.16122,14.8615,14.26704,4.16122,14.8615,0.0,0.0,0.0,132.99,113.90704,20.85122,115.7997717487,14.26704,4.16122,14.8615,99.64,16.69,101.0281431087,134.21,115.67704,6.62122,115.8663805314,14.26704,4.16122,14.8615,101.41,2.46,101.439832906,132.99,128.20704,42.42122,135.0429746853,14.26704,4.16122,14.8615,113.94,38.26,120.192142838,134.21
