Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-01 20:30:00,15.25248,4.44864,15.888,15.25248,4.44864,15.888,0.0,0.0,0.0,133.24,111.90248,20.87864,113.8335743021,15.25248,4.44864,15.888,96.65,16.43,98.0365615472,134.43,113.64248,7.33864,113.8791855327,15.25248,4.44864,15.888,98.39,2.89,98.4324346951,133.24,125.93248,44.71864,133.6366202895,15.25248,4.44864,15.888,110.68,40.27,117.7783311989,134.43
2021-12-01 21:00:00,16.28568,4.74999,16.96425,16.28568,4.74999,16.96425,0.0,0.0,0.0,133.24,108.16568,19.70999,109.9467963865,16.28568,4.74999,16.96425,91.88,14.96,93.0899350091,134.43,109.90568,9.33999,110.3018309434,16.28568,4.74999,16.96425,93.62,4.59,93.732451691,133.24,121.36568,45.82999,129.7305525513,16.28568,4.74999,16.96425,105.08,41.08,112.8245221572,134.43
2021-12-01 21:30:00,16.68768,4.86724,17.383,16.68768,4.86724,17.383,0.0,0.0,0.0,133.99,102.89768,15.00724,103.9862962212,16.68768,4.86724,17.383,86.21,10.14,86.8042838805,135.2,104.92768,9.80724,105.3850083579,16.68768,4.86724,17.383,88.24,4.94,88.3781715131,133.99,116.89768,42.25724,124.3010133579,16.68768,4.86724,17.383,100.21,37.39,106.9581983767,135.2
2021-12-01 22:00:00,15.65424,4.56582,16.3065,15.65424,4.56582,16.3065,0.0,0.0,0.0,134.75,96.79424,10.04582,97.3141479778,15.65424,4.56582,16.3065,81.14,5.48,81.324842453,135.89,99.27424,9.90582,99.7672290757,15.65424,4.56582,16.3065,83.62,5.34,83.7903335714,134.75,112.21424,33.41582,117.0839557115,15.65424,4.56582,16.3065,96.56,28.85,100.7777559782,135.89
2021-12-01 22:30:00,15.66456,4.56883,16.31725,15.66456,4.56883,16.31725,0.0,0.0,0.0,132.36,91.40456,10.85883,92.0473127134,15.66456,4.56883,16.31725,75.74,6.29,76.0007348649,133.55,93.81456,10.72883,94.4260528729,15.66456,4.56883,16.31725,78.15,6.16,78.3923982284,132.36,105.92456,35.46883,111.7051937591,15.66456,4.56883,16.31725,90.26,30.9,95.4027127497,133.55
2021-12-01 23:00:00,15.00768,4.3772400000000005,15.633,15.00768,4.3772400000000005,15.633,0.0,0.0,0.0,132.36,86.51768,17.58724,88.2871449499,15.00768,4.3772400000000005,15.633,71.51,13.21,72.7199023652,133.55,88.80768,27.07724,92.8438525321,15.00768,4.3772400000000005,15.633,73.8,22.7,77.2122399623,132.36,100.17768,34.27724,105.879633321,15.00768,4.3772400000000005,15.633,85.17,29.9,90.2659343274,133.55
2021-12-01 23:30:00,14.67408,4.27994,15.2855,14.67408,4.27994,15.2855,0.0,0.0,0.0,131.27,82.17408,23.62994,85.5041138674,14.67408,4.27994,15.2855,67.5,19.35,70.2187474967,132.47,84.28408,44.44994,95.2869524513,14.67408,4.27994,15.2855,69.61,40.17,80.3690301049,131.27,94.88408,31.97994,100.1284435106,14.67408,4.27994,15.2855,80.21,27.7,84.8583178009,132.47
2021-12-02 00:00:00,16.15872,4.71296,16.832,16.15872,4.71296,16.832,0.0,0.0,0.0,131.27,78.55872,23.53296,82.0077599645,16.15872,4.71296,16.832,62.4,18.82,65.1763177849,132.47,80.56872,46.00296,92.7771037013,16.15872,4.71296,16.832,64.41,41.29,76.5082492284,131.27,90.46872,33.52296,96.4799364925,16.15872,4.71296,16.832,74.31,28.81,79.6993864468,132.47
2021-12-02 00:30:00,17.5128,5.1079,18.2425,17.5128,5.1079,18.2425,0.0,0.0,0.0,131.93,78.8328,23.8679,82.3667833914,17.5128,5.1079,18.2425,61.32,18.76,64.1255019474,133.15,80.8028,46.1879,93.072093531,17.5128,5.1079,18.2425,63.29,41.08,75.4532338605,131.93,90.7028,33.7679,96.7846527,17.5128,5.1079,18.2425,73.19,28.66,78.6013466806,133.15
2021-12-02 01:00:00,18.07488,5.27184,18.828,18.07488,5.27184,18.828,0.0,0.0,0.0,131.62,82.70488,18.22184,84.6884444821,18.07488,5.27184,18.828,64.63,12.95,65.9146372212,132.86,84.79488,52.31184,99.6328273131,18.07488,5.27184,18.828,66.72,47.04,81.6352864881,131.62,97.35488,19.77184,99.3423289278,18.07488,5.27184,18.828,79.28,14.5,80.5950891804,132.86
2021-12-02 01:30:00,16.81176,4.90343,17.51225,16.81176,4.90343,17.51225,0.0,0.0,0.0,131.62,83.25176,14.75343,84.5489162548,16.81176,4.90343,17.51225,66.44,9.85,67.1661827112,132.86,85.38176,55.93343,102.0715118545,16.81176,4.90343,17.51225,68.57,51.03,85.4745915463,131.62,99.26176,12.30343,100.0213546602,16.81176,4.90343,17.51225,82.45,7.4,82.7814139768,132.86
2021-12-02 02:00:00,16.6032,4.8426,17.295,16.6032,4.8426,17.295,0.0,0.0,0.0,132.51,81.9332,14.5526,83.2155480004,16.6032,4.8426,17.295,65.33,9.71,66.0476570364,133.76,84.0232,56.6026,101.3101794737,16.6032,4.8426,17.295,67.42,51.76,84.9973764301,132.51,97.7832,12.3126,98.5553363395,16.6032,4.8426,17.295,81.18,7.47,81.522961796,133.76
2021-12-02 02:30:00,18.99648,5.54064,19.788,18.99648,5.54064,19.788,0.0,0.0,0.0,133.38,79.94648,15.53064,81.4410243256,18.99648,5.54064,19.788,60.95,9.99,61.7632787342,134.58,81.91648,57.24064,99.9339810235,18.99648,5.54064,19.788,62.92,51.7,81.43596502770001,133.38,95.26648,14.27064,96.3294003802,18.99648,5.54064,19.788,76.27,8.73,76.7679998437,134.58
2021-12-02 03:00:00,20.64072,6.02021,21.50075,20.64072,6.02021,21.50075,0.0,0.0,0.0,133.38,77.85072,15.49021,79.3768304379,20.64072,6.02021,21.50075,57.21,9.47,57.9884902373,134.58,79.75072,58.77021,99.0662148462,20.64072,6.02021,21.50075,59.11,52.75,79.2247095293,133.38,92.48072,15.20021,93.7215554489,20.64072,6.02021,21.50075,71.84,9.18,72.4241534296,134.58
2021-12-02 03:30:00,20.97024,6.11632,21.844,20.97024,6.11632,21.844,0.0,0.0,0.0,134.38,76.29024,19.15632,78.6585361878,20.97024,6.11632,21.844,55.32,13.04,56.8361152789,135.63,78.14024,55.49632,95.8422591595,20.97024,6.11632,21.844,57.17,49.38,75.5433206842,134.38,89.18024,24.90632,92.5928722008,20.97024,6.11632,21.844,68.21,18.79,70.7507469925,135.63
2021-12-02 04:00:00,15.46248,4.50989,16.10675,15.46248,4.50989,16.10675,0.0,0.0,0.0,134.38,76.88248,23.22989,80.3152757597,15.46248,4.50989,16.10675,61.42,18.72,64.2094603622,135.63,78.95248,47.78989,92.2895860017,15.46248,4.50989,16.10675,63.49,43.28,76.8383920967,134.38,88.94248,35.59989,95.8024890938,15.46248,4.50989,16.10675,73.48,31.09,79.7865809519,135.63
2021-12-02 04:30:00,13.7028,3.99665,14.27375,13.7028,3.99665,14.27375,0.0,0.0,0.0,132.82,77.1928,22.22665,80.3290255267,13.7028,3.99665,14.27375,63.49,18.23,66.0553782822,134.07,79.2428,46.64665,91.9528754747,13.7028,3.99665,14.27375,65.54,42.65,78.1953585579,132.82,89.5828,34.78665,96.0998911241,13.7028,3.99665,14.27375,75.88,30.79,81.8889400347,134.07
2021-12-02 05:00:00,18.78168,5.47799,19.56425,18.78168,5.47799,19.56425,0.0,0.0,0.0,132.82,76.04168,23.88799,79.7055403561,18.78168,5.47799,19.56425,57.26,18.41,60.146784619,134.07,77.94168,47.91799,91.4933836234,18.78168,5.47799,19.56425,59.16,42.44,72.8083731449,132.82,87.38168,36.23799,94.5978325273,18.78168,5.47799,19.56425,68.6,30.76,75.1806996509,134.07
2021-12-02 05:30:00,20.64696,6.02203,21.50725,20.64696,6.02203,21.50725,0.0,0.0,0.0,132.71,77.31696,25.14203,81.302115447,20.64696,6.02203,21.50725,56.67,19.12,59.8085554081,133.92,79.22696,47.61203,92.4327679536,20.64696,6.02203,21.50725,58.58,41.59,71.8424978686,132.71,88.60696,35.68203,95.521728551,20.64696,6.02203,21.50725,67.96,29.66,74.150368846,133.92
2021-12-02 06:00:00,16.07664,4.68902,16.7465,16.07664,4.68902,16.7465,0.0,0.0,0.0,132.56,81.76664,24.29902,85.3007959509,16.07664,4.68902,16.7465,65.69,19.61,68.5545636701,133.76,83.93664,46.19902,95.8107978437,16.07664,4.68902,16.7465,67.86,41.51,79.5491024462,132.56,94.34664,33.17902,100.0106786671,16.07664,4.68902,16.7465,78.27,28.49,83.2938953345,133.76
2021-12-02 06:30:00,15.94344,4.65017,16.60775,15.94344,4.65017,16.60775,0.0,0.0,0.0,133.02,90.41344,25.22017,93.8650473151,15.94344,4.65017,16.60775,74.47,20.57,77.2586940092,134.19,92.88344,40.94017,101.5058173006,15.94344,4.65017,16.60775,76.94,36.29,85.0689584984,133.02,104.29344,31.41017,108.9207069682,15.94344,4.65017,16.60775,88.35,26.76,92.313704833,134.19
2021-12-02 07:00:00,16.71432,4.87501,17.41075,16.71432,4.87501,17.41075,0.0,0.0,0.0,132.23,98.37432,8.94501,98.7801601505,16.71432,4.87501,17.41075,81.66,4.07,81.7613631246,133.44,100.40432,20.57501,102.4907728099,16.71432,4.87501,17.41075,83.69,15.7,85.1499036993,132.23,114.85432,24.73501,117.487597398,16.71432,4.87501,17.41075,98.14,19.86,100.1293123915,133.44
2021-12-02 07:30:00,17.50632,5.10601,18.23575,17.50632,5.10601,18.23575,0.0,0.0,0.0,133.08,107.87632,8.59601,108.2182600334,17.50632,5.10601,18.23575,90.37,3.49,90.4373650656,134.31,109.35632,21.43601,111.4374589115,17.50632,5.10601,18.23575,91.85,16.33,93.2903607025,133.08,126.95632,12.89601,127.6096166512,17.50632,5.10601,18.23575,109.45,7.79,109.7268727341,134.31
2021-12-02 08:00:00,19.22832,5.60826,20.0295,19.22832,5.60826,20.0295,0.0,0.0,0.0,133.08,111.32832,11.21826,111.8921096032,19.22832,5.60826,20.0295,92.1,5.61,92.2707001166,134.31,112.75832,19.54826,114.4402603905,19.22832,5.60826,20.0295,93.53,13.94,94.5631244196,133.08,130.63832,10.80826,131.0846640025,19.22832,5.60826,20.0295,111.41,5.2,111.5312875385,134.31
2021-12-02 08:30:00,21.042,6.13725,21.91875,21.042,6.13725,21.91875,0.0,0.0,0.0,132.27,112.212,12.81725,112.9416435225,21.042,6.13725,21.91875,91.17,6.68,91.4143932868,133.55,113.642,18.80725,115.1877459479,21.042,6.13725,21.91875,92.6,12.67,93.4627674531,132.27,131.302,9.99725,131.6820420998,21.042,6.13725,21.91875,110.26,3.86,110.3275450647,133.55
2021-12-02 09:00:00,21.12624,6.16182,22.0065,21.12624,6.16182,22.0065,0.0,0.0,0.0,131.59,114.15624,12.63182,114.8529930278,21.12624,6.16182,22.0065,93.03,6.47,93.2547146261,132.87,115.68624,18.98182,117.2331677293,21.12624,6.16182,22.0065,94.56,12.82,95.4250805606,131.59,134.03624,10.35182,134.4353889817,21.12624,6.16182,22.0065,112.91,4.19,112.9877170315,132.87
2021-12-02 09:30:00,19.52568,5.69499,20.33925,19.52568,5.69499,20.33925,0.0,0.0,0.0,131.73,117.55568,10.25499,118.002130151,19.52568,5.69499,20.33925,98.03,4.5600000000000005,98.1360000204,133.07,119.41568,20.58499,121.1769220733,19.52568,5.69499,20.33925,99.89,14.89,100.9936839609,131.73,140.16568,13.87499,140.8507479475,19.52568,5.69499,20.33925,120.64,8.18,120.9170045941,133.07
2021-12-02 10:00:00,17.736,5.173,18.475,17.736,5.173,18.475,0.0,0.0,0.0,133.1,114.816,11.383,115.3788825782,17.736,5.173,18.475,97.08,6.21,97.2784174419,134.38,117.276,16.893,118.4864280203,17.736,5.173,18.475,99.54,11.72,100.2275910117,133.1,137.026,17.523,138.1418843255,17.736,5.173,18.475,119.29,12.35,119.927588986,134.38
2021-12-02 10:30:00,15.5364,4.53145,16.18375,15.5364,4.53145,16.18375,0.0,0.0,0.0,133.69,112.5764,14.87145,113.5544180649,15.5364,4.53145,16.18375,97.04,10.34,97.5893293347,135.02,115.4664,14.85145,116.4175892899,15.5364,4.53145,16.18375,99.93,10.32,100.4614717193,133.69,136.5964,17.87145,137.7605357788,15.5364,4.53145,16.18375,121.06,13.34,121.7927715425,135.02
2021-12-02 11:00:00,16.04352,4.67936,16.712,16.04352,4.67936,16.712,0.0,0.0,0.0,132.43,111.59352,14.91936,112.5864157383,16.04352,4.67936,16.712,95.55,10.24,96.0971388752,133.72,114.45352,14.87936,115.4166521538,16.04352,4.67936,16.712,98.41,10.2,98.9371927032,132.43,135.25352,18.27936,136.4831479502,16.04352,4.67936,16.712,119.21,13.6,119.9832659165,133.72
2021-12-02 11:30:00,17.39976,5.07493,18.12475,17.39976,5.07493,18.12475,0.0,0.0,0.0,132.15,110.64976,15.54493,111.7363604059,17.39976,5.07493,18.12475,93.25,10.47,93.8359387442,133.47,113.49976,15.53493,114.55797471220001,17.39976,5.07493,18.12475,96.1,10.46,96.6675829842,132.15,133.96976,18.56493,135.2499656945,17.39976,5.07493,18.12475,116.57,13.49,117.3479654702,133.47
2021-12-02 12:00:00,16.79088,4.89734,17.4905,16.79088,4.89734,17.4905,0.0,0.0,0.0,132.63,109.38088,15.65734,110.4958334303,16.79088,4.89734,17.4905,92.59,10.76,93.2131197847,133.95,112.24088,15.62734,113.3235584451,16.79088,4.89734,17.4905,95.45,10.73,96.0512123817,132.63,132.61088,18.06734,133.8359976578,16.79088,4.89734,17.4905,115.82,13.17,116.5663815171,133.95
2021-12-02 12:30:00,16.21872,4.73046,16.8945,16.21872,4.73046,16.8945,0.0,0.0,0.0,132.63,109.78872,16.12046,110.9659058894,16.21872,4.73046,16.8945,93.57,11.39,94.2606863968,133.87,112.65872,16.11046,113.8048070753,16.21872,4.73046,16.8945,96.44,11.38,97.1091035897,132.63,133.21872,16.41046,134.2256702567,16.21872,4.73046,16.8945,117.0,11.68,117.5815563768,133.87
2021-12-02 13:00:00,14.07528,4.10529,14.66175,14.07528,4.10529,14.66175,0.0,0.0,0.0,132.89,110.33528,15.61529,111.4347849393,14.07528,4.10529,14.66175,96.26,11.51,96.9456945924,134.24,113.24528,15.62529,114.3181662286,14.07528,4.10529,14.66175,99.17,11.52,99.8368634323,132.89,134.19528,15.84529,135.127518994,14.07528,4.10529,14.66175,120.12,11.74,120.6923444134,134.24
2021-12-02 13:30:00,16.30296,4.75503,16.98225,16.30296,4.75503,16.98225,0.0,0.0,0.0,132.58,110.20296,16.64503,111.4529022344,16.30296,4.75503,16.98225,93.9,11.89,94.6497865819,133.91,113.06296,16.64503,114.2816255907,16.30296,4.75503,16.98225,96.76,11.89,97.4877925691,132.58,133.66296,16.05503,134.6237381158,16.30296,4.75503,16.98225,117.36,11.3,117.9027548448,133.91
2021-12-02 14:00:00,17.802,5.19225,18.54375,17.802,5.19225,18.54375,0.0,0.0,0.0,132.77,111.902,16.55225,113.1195588042,17.802,5.19225,18.54375,94.1,11.36,94.7832242541,134.1,114.752,16.53225,115.9367792983,17.802,5.19225,18.54375,96.95,11.34,97.6109527666,132.77,135.412,17.28225,136.51038755,17.802,5.19225,18.54375,117.61,12.09,118.2297771291,134.1
2021-12-02 14:30:00,17.1456,5.0008,17.86,17.1456,5.0008,17.86,0.0,0.0,0.0,131.95,113.4056,15.6608,114.4818359741,17.1456,5.0008,17.86,96.26,10.66,96.8484548147,133.28,116.2456,15.6308,117.2917790299,17.1456,5.0008,17.86,99.1,10.63,99.668484989,131.95,137.3456,17.5308,138.4598959555,17.1456,5.0008,17.86,120.2,12.53,120.8513173284,133.28
2021-12-02 15:00:00,12.35736,3.6042300000000003,12.87225,12.35736,3.6042300000000003,12.87225,0.0,0.0,0.0,131.95,115.17736,13.71423,115.9909667218,12.35736,3.6042300000000003,12.87225,102.82,10.11,103.3158482519,133.28,118.11736,13.68423,118.9073962547,12.35736,3.6042300000000003,12.87225,105.76,10.08,106.239277106,131.95,140.38736,16.02423,141.2989270832,12.35736,3.6042300000000003,12.87225,128.03,12.42,128.6310122016,133.28
2021-12-02 15:30:00,12.08856,3.52583,12.59225,12.08856,3.52583,12.59225,0.0,0.0,0.0,131.48,115.94856,13.94583,116.7842229946,12.08856,3.52583,12.59225,103.86,10.42,104.38139681,132.84,118.87856,13.91583,119.6902767658,12.08856,3.52583,12.59225,106.79,10.39,107.2942505449,131.48,141.33856,15.59583,142.1964080287,12.08856,3.52583,12.59225,129.25,12.07,129.8123545738,132.84
2021-12-02 16:00:00,12.64896,3.68928,13.176,12.64896,3.68928,13.176,0.0,0.0,0.0,131.65,119.77896,9.97928,120.193948633,12.64896,3.68928,13.176,107.13,6.29,107.314495759,133.02,123.13896,10.19928,123.5606279621,12.64896,3.68928,13.176,110.49,6.51,110.6816163597,131.65,143.80896,13.649280000000001,144.4552519668,12.64896,3.68928,13.176,131.16,9.96,131.5376265561,133.02
2021-12-02 16:30:00,9.77736,2.85173,10.18475,9.77736,2.85173,10.18475,0.0,0.0,0.0,131.98,126.25736,4.29173,126.330281012,9.77736,2.85173,10.18475,116.48,1.44,116.4889007588,133.34,130.40736,4.46173,130.4836640226,9.77736,2.85173,10.18475,120.63,1.6099999999999999,120.6407435322,131.98,149.15736,8.78173,149.4156512015,9.77736,2.85173,10.18475,139.38,5.93,139.506090548,133.34
2021-12-02 17:00:00,10.044,2.9295,10.4625,10.044,2.9295,10.4625,0.0,0.0,0.0,132.86,129.254,3.8495,129.311311053,10.044,2.9295,10.4625,119.21,0.92,119.2135499849,134.19,133.424,3.9995000000000003,133.4839307791,10.044,2.9295,10.4625,123.38,1.07,123.3846396437,132.86,152.734,9.8995,153.0544832935,10.044,2.9295,10.4625,142.69,6.97,142.8601308973,134.19
2021-12-02 17:30:00,10.26288,2.99334,10.6905,10.26288,2.99334,10.6905,0.0,0.0,0.0,133.5,129.86288,3.69334,129.9153892433,10.26288,2.99334,10.6905,119.6,0.7000000000000001,119.6020484774,134.87,134.03288,3.80334,134.0868312559,10.26288,2.99334,10.6905,123.77,0.81,123.7726504524,133.5,153.50288,11.00334,153.8967434985,10.26288,2.99334,10.6905,143.24,8.01,143.4637853258,134.87
2021-12-02 18:00:00,9.66696,2.8195300000000003,10.06975,9.66696,2.8195300000000003,10.06975,0.0,0.0,0.0,133.81,128.80696,4.23953,128.8767106931,9.66696,2.8195300000000003,10.06975,119.14,1.42,119.1484620127,135.17,133.04696,4.13953,133.1113416425,9.66696,2.8195300000000003,10.06975,123.38,1.32,123.38706091,133.81,152.04696,11.13953,152.4544757423,9.66696,2.8195300000000003,10.06975,142.38,8.32,142.6228831569,135.17
2021-12-02 18:30:00,9.33648,2.72314,9.7255,9.33648,2.72314,9.7255,0.0,0.0,0.0,134.93,126.37648,6.18314,126.5276488261,9.33648,2.72314,9.7255,117.04,3.46,117.0911320297,136.33,130.56648,6.23314,130.7151779016,9.33648,2.72314,9.7255,121.23,3.51,121.2808022731,134.93,148.13648,18.63314,149.3037528432,9.33648,2.72314,9.7255,138.8,15.91,139.7088690814,136.33
2021-12-02 19:00:00,10.22352,2.98186,10.6495,10.22352,2.98186,10.6495,0.0,0.0,0.0,135.46,124.84352,10.67186,125.2988151654,10.22352,2.98186,10.6495,114.62,7.69,114.8776762474,136.81,128.91352,10.99186,129.3812839056,10.22352,2.98186,10.6495,118.69,8.01,118.9599773033,135.46,142.45352,34.03186,146.4621891665,10.22352,2.98186,10.6495,132.23,31.05,135.8266372992,136.81
2021-12-02 19:30:00,11.08704,3.23372,11.549,11.08704,3.23372,11.549,0.0,0.0,0.0,133.3,121.44704,9.07372,121.7855324716,11.08704,3.23372,11.549,110.36,5.84,110.5144117299,134.64,125.38704,9.36372,125.7361883159,11.08704,3.23372,11.549,114.3,6.13,114.464260361,133.3,138.07704,33.12372,141.9945414507,11.08704,3.23372,11.549,126.99,29.89,130.4602322549,134.64
2021-12-02 20:00:00,10.93944,3.19067,11.39525,10.93944,3.19067,11.39525,0.0,0.0,0.0,133.3,118.20944,7.99067,118.4792070878,10.93944,3.19067,11.39525,107.27,4.8,107.3773388569,134.64,122.08944,8.25067,122.3679080272,10.93944,3.19067,11.39525,111.15,5.06,111.2651162764,133.3,134.37944,34.13067,138.6460837145,10.93944,3.19067,11.39525,123.44,30.94,127.2584661231,134.64
2021-12-02 20:30:00,10.43376,3.04318,10.868500000000001,10.43376,3.04318,10.868500000000001,0.0,0.0,0.0,133.49,115.97376,7.12318,116.1923091338,10.43376,3.04318,10.868500000000001,105.54,4.08,105.6188335478,134.8,119.77376,7.38318,120.001103876,10.43376,3.04318,10.868500000000001,109.34,4.34,109.4260992634,133.49,131.89376,34.63318,136.3650288155,10.43376,3.04318,10.868500000000001,121.46,31.59,125.5008354554,134.8
2021-12-02 21:00:00,9.33864,2.72377,9.72775,9.33864,2.72377,9.72775,0.0,0.0,0.0,133.17,113.87864,6.39377,114.0579893873,9.33864,2.72377,9.72775,104.54,3.67,104.6044000031,134.49,117.69864,6.63377,117.8854391444,9.33864,2.72377,9.72775,108.36,3.91,108.43052015,133.17,129.61864,34.59377,134.1555841486,9.33864,2.72377,9.72775,120.28,31.87,124.4306043544,134.49
2021-12-02 21:30:00,8.86968,2.58699,9.23925,8.86968,2.58699,9.23925,0.0,0.0,0.0,133.72,108.73968,4.66699,108.8397850152,8.86968,2.58699,9.23925,99.87,2.08,99.8916578098,135.07,112.46968,4.87699,112.5753700894,8.86968,2.58699,9.23925,103.6,2.29,103.6253062722,133.72,123.88968,37.69699,129.4979376885,8.86968,2.58699,9.23925,115.02,35.11,120.2593551455,135.07
2021-12-02 22:00:00,10.5744,3.0842,11.015,10.5744,3.0842,11.015,0.0,0.0,0.0,134.53,100.6744,4.1642,100.7604851963,10.5744,3.0842,11.015,90.1,1.08,90.1064725755,135.84,103.5244,9.7642,103.9838496931,10.5744,3.0842,11.015,92.95,6.68,93.189725292,134.53,115.4144,37.5642,121.3736085358,10.5744,3.0842,11.015,104.84,34.48,110.3643783111,135.84
2021-12-02 22:30:00,12.64464,3.68802,13.1715,12.64464,3.68802,13.1715,0.0,0.0,0.0,134.27,94.38464,4.28802,94.4819950226,12.64464,3.68802,13.1715,81.74,0.6000000000000001,81.7422020746,135.6,95.84464,23.22802,98.6191458584,12.64464,3.68802,13.1715,83.2,19.54,85.4637443598,134.27,109.44464,30.12802,113.5157557956,12.64464,3.68802,13.1715,96.8,26.44,100.3459695254,135.6
2021-12-02 23:00:00,14.57352,4.25061,15.18075,14.57352,4.25061,15.18075,0.0,0.0,0.0,134.27,88.77352,4.43061,88.8840152005,14.57352,4.25061,15.18075,74.2,0.18,74.2002183285,135.6,90.20352,24.85061,93.5640306836,14.57352,4.25061,15.18075,75.63,20.6,78.3853104861,134.27,102.76352,32.20061,107.6903910624,14.57352,4.25061,15.18075,88.19,27.95,92.5131266362,135.6
2021-12-02 23:30:00,13.25016,3.86463,13.80225,13.25016,3.86463,13.80225,0.0,0.0,0.0,135.22,83.32016,12.82463,84.3013653333,13.25016,3.86463,13.80225,70.07,8.96,70.6405443071,136.49,85.55016,24.55463,89.0042680463,13.25016,3.86463,13.80225,72.3,20.69,75.2021681868,135.22,98.27016,25.46463,101.5158693381,13.25016,3.86463,13.80225,85.02,21.6,87.7209233878,136.49
2021-12-03 00:00:00,14.16072,4.13021,14.75075,14.16072,4.13021,14.75075,0.0,0.0,0.0,134.91,78.68072,23.93021,82.2393497686,14.16072,4.13021,14.75075,64.52,19.8,67.489779967,136.18,81.84072,24.22021,85.3494113779,14.16072,4.13021,14.75075,67.68,20.09,70.5987995649,134.91,94.64072,17.02021,96.1590007777,14.16072,4.13021,14.75075,80.48,12.89,81.5057206581,136.18
2021-12-03 00:30:00,15.39096,4.48903,16.03225,15.39096,4.48903,16.03225,0.0,0.0,0.0,134.15,78.88096,24.28903,82.535827547,15.39096,4.48903,16.03225,63.49,19.8,66.5057899735,135.36,81.97096,25.89903,85.9650977913,15.39096,4.48903,16.03225,66.58,21.41,69.9377187217,134.15,94.50096,19.19903,96.4315000084,15.39096,4.48903,16.03225,79.11,14.71,80.4659940596,135.36
2021-12-03 01:00:00,14.23416,4.15163,14.82725,14.23416,4.15163,14.82725,0.0,0.0,0.0,133.82,84.75416,19.22163,86.9064939873,14.23416,4.15163,14.82725,70.52,15.07,72.1122409858,135.1,87.09416,49.40163,100.1294849321,14.23416,4.15163,14.82725,72.86,45.25,85.7679549715,133.82,99.68416,23.47163,102.4102005162,14.23416,4.15163,14.82725,85.45,19.32,87.6068770132,135.1
2021-12-03 01:30:00,13.67688,3.98909,14.24675,13.67688,3.98909,14.24675,0.0,0.0,0.0,132.01,85.99688,19.48909,88.1775935188,13.67688,3.98909,14.24675,72.32,15.5,73.9623715142,133.28,88.03688,49.55909,101.0276973991,13.67688,3.98909,14.24675,74.36,45.57,87.2125822344,132.01,100.92688,23.34909,103.5925437006,13.67688,3.98909,14.24675,87.25,19.36,89.3720991138,133.28
2021-12-03 02:00:00,12.16872,3.54921,12.67575,12.16872,3.54921,12.67575,0.0,0.0,0.0,132.79,84.74872,19.00921,86.8544507004,12.16872,3.54921,12.67575,72.58,15.46,74.2082744712,134.1,87.12872,49.53921,100.227477152,12.16872,3.54921,12.67575,74.96,45.99,87.943627967,132.79,100.07872,22.89921,102.6651061241,12.16872,3.54921,12.67575,87.91,19.35,90.0143910717,134.1
2021-12-03 02:30:00,13.99104,4.08072,14.574,13.99104,4.08072,14.574,0.0,0.0,0.0,133.28,83.21104,19.32072,85.4246299331,13.99104,4.08072,14.574,69.22,15.24,70.8778244587,134.56,85.50104,50.36072,99.2301867377,13.99104,4.08072,14.574,71.51,46.28,85.1793314132,133.28,97.96104,23.67072,100.7802973959,13.99104,4.08072,14.574,83.97,19.59,86.2248746012,134.56
2021-12-03 03:00:00,15.474,4.51325,16.11875,15.474,4.51325,16.11875,0.0,0.0,0.0,133.28,81.384,19.13325,83.6028510971,15.474,4.51325,16.11875,65.91,14.62,67.51201744869999,134.56,83.594,51.38325,98.123367332,15.474,4.51325,16.11875,68.12,46.87,82.6869475794,133.28,95.564,24.82325,98.7353626446,15.474,4.51325,16.11875,80.09,20.31,82.6250821482,134.56
2021-12-03 03:30:00,18.51864,5.40127,19.29025,18.51864,5.40127,19.29025,0.0,0.0,0.0,133.28,78.49864,19.79127,80.9551162686,18.51864,5.40127,19.29025,59.98,14.39,61.6820273662,134.56,80.55864,52.65127,96.2385095025,18.51864,5.40127,19.29025,62.04,47.25,77.9841272311,133.28,91.84864,27.07127,95.7550329187,18.51864,5.40127,19.29025,73.33,21.67,76.4648795199,134.56
2021-12-03 04:00:00,20.41944,5.9556700000000005,21.27025,20.41944,5.9556700000000005,21.27025,0.0,0.0,0.0,133.49,76.50944,19.89567,79.0539821506,20.41944,5.9556700000000005,21.27025,56.09,13.94,57.7962948639,134.73,78.47944,54.26567,95.4137591926,20.41944,5.9556700000000005,21.27025,58.06,48.31,75.5302568511,133.49,89.15944,27.54567,93.3175743194,20.41944,5.9556700000000005,21.27025,68.74,21.59,72.0507855613,134.73
2021-12-03 04:30:00,20.69592,6.03631,21.55825,20.69592,6.03631,21.55825,0.0,0.0,0.0,134.25,75.40592,19.73631,77.9459729778,20.69592,6.03631,21.55825,54.71,13.7,56.39923847,135.5,77.32592,54.73631,94.7383847037,20.69592,6.03631,21.55825,56.63,48.7,74.6903400715,134.25,87.85592,27.72631,92.1271455395,20.69592,6.03631,21.55825,67.16,21.69,70.5756452326,135.5
2021-12-03 05:00:00,21.23664,6.19402,22.1215,21.23664,6.19402,22.1215,0.0,0.0,0.0,134.25,75.09664,19.99402,77.7127156587,21.23664,6.19402,22.1215,53.86,13.8,55.5998165465,135.5,76.98664,54.69402,94.4371672714,21.23664,6.19402,22.1215,55.75,48.5,73.8939273554,134.25,87.39664,27.79402,91.7097608276,21.23664,6.19402,22.1215,66.16,21.6,69.5967355556,135.5
2021-12-03 05:30:00,19.31592,5.63381,20.12075,19.31592,5.63381,20.12075,0.0,0.0,0.0,134.17,77.15592,19.36381,79.5486840165,19.31592,5.63381,20.12075,57.84,13.73,59.4472749586,135.41,79.14592,53.36381,95.4556068042,19.31592,5.63381,20.12075,59.83,47.73,76.5361470156,134.17,89.99592,25.87381,93.6414420039,19.31592,5.63381,20.12075,70.68,20.24,73.5208813875,135.41
2021-12-03 06:00:00,17.26248,5.03489,17.98175,17.26248,5.03489,17.98175,0.0,0.0,0.0,133.17,80.29248,18.72489,82.446975991,17.26248,5.03489,17.98175,63.03,13.69,64.499589146,134.38,82.38248,52.31489,97.5895523438,17.26248,5.03489,17.98175,65.12,47.28,80.4736776841,133.17,93.79248,23.98489,96.810661876,17.26248,5.03489,17.98175,76.53,18.95,78.8412544294,134.38
2021-12-03 06:30:00,14.63328,4.26804,15.243,14.63328,4.26804,15.243,0.0,0.0,0.0,132.6,89.23328,16.89804,90.8191720696,14.63328,4.26804,15.243,74.6,12.63,75.6615946171,133.84,91.72328,31.93804,97.1246544035,14.63328,4.26804,15.243,77.09,27.67,81.9054149614,132.6,103.87328,30.77804,108.3371868021,14.63328,4.26804,15.243,89.24,26.51,93.0943483784,133.84
2021-12-03 07:00:00,15.09648,4.4031400000000005,15.7255,15.09648,4.4031400000000005,15.7255,0.0,0.0,0.0,132.83,97.02648,11.86314,97.7490251197,15.09648,4.4031400000000005,15.7255,81.93,7.46,82.2689279133,134.04,99.23648,20.59314,101.3506604707,15.09648,4.4031400000000005,15.7255,84.14,16.19,85.6834622316,132.83,113.67648,26.17314,116.6506552174,15.09648,4.4031400000000005,15.7255,98.58,21.77,100.95518461180001,134.04
2021-12-03 07:30:00,14.25,4.15625,14.84375,14.25,4.15625,14.84375,0.0,0.0,0.0,132.27,106.16,8.68625,106.5147714595,14.25,4.15625,14.84375,91.91,4.53,92.021568124,133.52,108.37,23.58625,110.9070245253,14.25,4.15625,14.84375,94.12,19.43,96.1046268397,132.27,126.36,9.98625,126.7539931878,14.25,4.15625,14.84375,112.11,5.83,112.2614849358,133.52
2021-12-03 08:00:00,12.03672,3.51071,12.53825,12.03672,3.51071,12.53825,0.0,0.0,0.0,132.27,113.88672,13.33071,114.6642613087,12.03672,3.51071,12.53825,101.85,9.82,102.3223089067,133.57,115.89672,13.28071,116.6551626156,12.03672,3.51071,12.53825,103.86,9.77,104.3185146558,132.27,132.14672,18.10071,133.3806256893,12.03672,3.51071,12.53825,120.11,14.59,120.9928931797,133.57
2021-12-03 08:30:00,10.5588,3.07965,10.99875,10.5588,3.07965,10.99875,0.0,0.0,0.0,133.52,116.6388,14.22965,117.5035854966,10.5588,3.07965,10.99875,106.08,11.15,106.6643750275,134.92,118.6888,11.46965,119.2417046027,10.5588,3.07965,10.99875,108.13,8.39,108.4550091052,133.52,135.5288,15.84965,136.4524350628,10.5588,3.07965,10.99875,124.97,12.77,125.6207538586,134.92
2021-12-03 09:00:00,11.12736,3.24548,11.591,11.12736,3.24548,11.591,0.0,0.0,0.0,133.52,117.04736,15.13548,118.0218930445,11.12736,3.24548,11.591,105.92,11.89,106.5852639909,134.92,119.38736,10.81548,119.87625426,11.12736,3.24548,11.591,108.26,7.57,108.5243405877,133.52,135.88736,15.24548,136.7398964026,11.12736,3.24548,11.591,124.76,12.0,125.3357794088,134.92
2021-12-03 09:30:00,10.92552,3.18661,11.38075,10.92552,3.18661,11.38075,0.0,0.0,0.0,132.85,119.07552,15.62661,120.0965045426,10.92552,3.18661,11.38075,108.15,12.44,108.8631071576,134.23,121.34552,10.08661,121.7640132607,10.92552,3.18661,11.38075,110.42,6.9,110.6353758976,132.85,138.25552,14.42661,139.0061721168,10.92552,3.18661,11.38075,127.33,11.24,127.8251403285,134.23
2021-12-03 10:00:00,10.48872,3.05921,10.92575,10.48872,3.05921,10.92575,0.0,0.0,0.0,132.85,119.37872,15.90921,120.4341386471,10.48872,3.05921,10.92575,108.89,12.85,109.6455863225,134.23,121.59872,9.67921,121.983342354,10.48872,3.05921,10.92575,111.11,6.62,111.3070370641,132.85,138.67872,14.00921,139.3845233362,10.48872,3.05921,10.92575,128.19,10.95,128.6568249258,134.23
2021-12-03 10:30:00,8.83656,2.57733,9.20475,8.83656,2.57733,9.20475,0.0,0.0,0.0,133.44,119.28656,15.64733,120.3084466393,8.83656,2.57733,9.20475,110.45,13.07,111.2206248859,134.82,121.49656,9.00733,121.8299884493,8.83656,2.57733,9.20475,112.66,6.43,112.8433449522,133.44,138.82656,13.30733,139.4628939652,8.83656,2.57733,9.20475,129.99,10.73,130.4321011101,134.82
2021-12-03 11:00:00,9.13944,2.66567,9.52025,9.13944,2.66567,9.52025,0.0,0.0,0.0,133.44,120.35944,16.41567,121.4737379793,9.13944,2.66567,9.52025,111.22,13.75,112.0667252132,134.82,122.57944,8.29567,122.8598276552,9.13944,2.66567,9.52025,113.44,5.63,113.5796218518,133.44,140.07944,12.45567,140.6321201784,9.13944,2.66567,9.52025,130.94,9.79,131.3054747526,134.82
2021-12-03 11:30:00,9.71664,2.83402,10.1215,9.71664,2.83402,10.1215,0.0,0.0,0.0,133.09,120.31664,16.49402,121.4419472697,9.71664,2.83402,10.1215,110.6,13.66,111.4403679104,134.49,122.48664,8.58402,122.7870611174,9.71664,2.83402,10.1215,112.77,5.75,112.916497466,133.09,139.92664,12.75402,140.5066888367,9.71664,2.83402,10.1215,130.21,9.92,130.5873290178,134.49
2021-12-03 12:00:00,9.41568,2.7462400000000002,9.808,9.41568,2.7462400000000002,9.808,0.0,0.0,0.0,133.2,119.83568,16.46624,120.961676827,9.41568,2.7462400000000002,9.808,110.42,13.72,111.2691098194,134.58,121.98568,8.48624,122.2805070091,9.41568,2.7462400000000002,9.808,112.57,5.74,112.7162477197,133.2,139.40568,12.65624,139.9790128098,9.41568,2.7462400000000002,9.808,129.99,9.91,130.367205232,134.58
2021-12-03 12:30:00,8.54448,2.49214,8.900500000000001,8.54448,2.49214,8.900500000000001,0.0,0.0,0.0,133.36,119.57448,15.51214,120.5764602012,8.54448,2.49214,8.900500000000001,111.03,13.02,111.7907925547,134.71,121.76448,9.06214,122.1012324715,8.54448,2.49214,8.900500000000001,113.22,6.57,113.4104638029,133.36,139.19448,13.25214,139.8238980899,8.54448,2.49214,8.900500000000001,130.65,10.76,131.0923342534,134.71
2021-12-03 13:00:00,8.27016,2.41213,8.61475,8.27016,2.41213,8.61475,0.0,0.0,0.0,133.79,119.22016,14.98213,120.1578577113,8.27016,2.41213,8.61475,110.95,12.57,111.659784166,135.14,121.43016,9.64213,121.8123738729,8.27016,2.41213,8.61475,113.16,7.23,113.3907337484,133.79,138.84016,13.72213,139.5166186537,8.27016,2.41213,8.61475,130.57,11.31,131.0589218634,135.14
2021-12-03 13:30:00,8.37576,2.44293,8.72475,8.37576,2.44293,8.72475,0.0,0.0,0.0,134.49,118.55576,14.31293,119.4166160732,8.37576,2.44293,8.72475,110.18,11.87,110.8175496029,135.8,120.69576,10.18293,121.124557978,8.37576,2.44293,8.72475,112.32,7.74,112.5863668479,134.49,138.14576,14.66293,138.9217496368,8.37576,2.44293,8.72475,129.77,12.22,130.3440880899,135.8
2021-12-03 14:00:00,8.8836,2.59105,9.25375,8.8836,2.59105,9.25375,0.0,0.0,0.0,133.89,117.1436,12.89105,117.8507623695,8.8836,2.59105,9.25375,108.26,10.3,108.7488740172,135.22,119.2536,12.05105,119.8609566083,8.8836,2.59105,9.25375,110.37,9.46,110.7746744522,133.89,136.2536,15.28105,137.1078188947,8.8836,2.59105,9.25375,127.37,12.69,128.0005976549,135.22
2021-12-03 14:30:00,9.38736,2.7379800000000003,9.7785,9.38736,2.7379800000000003,9.7785,0.0,0.0,0.0,135.63,115.61736,13.40798,116.3922156377,9.38736,2.7379800000000003,9.7785,106.23,10.67,106.7645156407,135.78,117.72736,12.18798,118.3565720569,9.38736,2.7379800000000003,9.7785,108.34,9.45,108.751359072,135.63,134.81736,17.57798,135.9584713736,9.38736,2.7379800000000003,9.7785,125.43,14.84,126.3048316574,135.78
2021-12-03 15:00:00,8.52048,2.48514,8.8755,8.52048,2.48514,8.8755,0.0,0.0,0.0,135.63,112.59048,10.59514,113.0879002292,8.52048,2.48514,8.8755,104.07,8.11,104.3855210266,136.96,115.52048,10.68514,116.0135919462,8.52048,2.48514,8.8755,107.0,8.2,107.3137456247,135.63,135.09048,5.11514,135.1872865467,8.52048,2.48514,8.8755,126.57,2.63,126.5973214567,136.96
2021-12-03 15:30:00,7.99296,2.33128,8.326,7.99296,2.33128,8.326,0.0,0.0,0.0,133.59,111.26296,10.01128,111.7124522835,7.99296,2.33128,8.326,103.27,7.68,103.5551799767,134.95,114.31296,9.94128,114.7444197859,7.99296,2.33128,8.326,106.32,7.61,106.5920001689,133.59,134.30296,3.09128,134.3385316162,7.99296,2.33128,8.326,126.31,0.76,126.3122864174,134.95
2021-12-03 16:00:00,8.49432,2.47751,8.84825,8.49432,2.47751,8.84825,0.0,0.0,0.0,131.86,116.34432,13.40751,117.114312194,8.49432,2.47751,8.84825,107.85,10.93,108.4024326295,133.2,119.19432,8.25751,119.4800083347,8.49432,2.47751,8.84825,110.7,5.78,110.8507934117,131.86,136.70432,15.27751,137.5553467462,8.49432,2.47751,8.84825,128.21,12.8,128.8473674547,133.2
2021-12-03 16:30:00,9.06936,2.64523,9.44725,9.06936,2.64523,9.44725,0.0,0.0,0.0,132.64,120.96936,17.27523,122.196643286,9.06936,2.64523,9.44725,111.9,14.63,112.8523234143,134.03,123.62936,7.11523,123.8339418413,9.06936,2.64523,9.44725,114.56,4.47,114.647173973,132.64,138.55936,27.13523,141.1914195366,9.06936,2.64523,9.44725,129.49,24.49,131.785508308,134.03
2021-12-03 17:00:00,8.49144,2.47667,8.84525,8.49144,2.47667,8.84525,0.0,0.0,0.0,133.73,121.56144,16.58667,122.6878205714,8.49144,2.47667,8.84525,113.07,14.11,113.9469920621,135.11,124.21144,7.28667,124.4249869864,8.49144,2.47667,8.84525,115.72,4.8100000000000005,115.8199227249,133.73,139.32144,27.30667,141.9722433089,8.49144,2.47667,8.84525,130.83,24.83,133.1653776325,135.11
2021-12-03 17:30:00,7.55784,2.20437,7.87275,7.55784,2.20437,7.87275,0.0,0.0,0.0,133.12,122.94784,15.95437,123.9786807591,7.55784,2.20437,7.87275,115.39,13.75,116.2063449214,134.48,125.66784,7.29437,125.8793622639,7.55784,2.20437,7.87275,118.11,5.09,118.2196269661,133.12,140.90784,26.31437,143.3438713094,7.55784,2.20437,7.87275,133.35,24.11,135.512045959,134.48
2021-12-03 18:00:00,6.77784,1.9768700000000001,7.06025,6.77784,1.9768700000000001,7.06025,0.0,0.0,0.0,132.86,122.29784,15.48687,123.274509981,6.77784,1.9768700000000001,7.06025,115.52,13.51,116.3073106043,134.22,124.99784,7.23687,125.2071575113,6.77784,1.9768700000000001,7.06025,118.22,5.26,118.3369595689,132.86,140.25784,26.42687,142.725754997,6.77784,1.9768700000000001,7.06025,133.48,24.45,135.7008212945,134.22
2021-12-03 18:30:00,7.518,2.19275,7.83125,7.518,2.19275,7.83125,0.0,0.0,0.0,132.37,119.668,15.97275,120.7292796573,7.518,2.19275,7.83125,112.15,13.78,112.9934108698,133.66,122.318,7.14275,122.5263726777,7.518,2.19275,7.83125,114.8,4.95,114.906668649,132.37,137.558,29.37275,140.6590267511,7.518,2.19275,7.83125,130.04,27.18,132.8501185547,133.66
2021-12-03 19:00:00,8.08128,2.35704,8.418,8.08128,2.35704,8.418,0.0,0.0,0.0,132.37,116.88128,15.29704,117.878043109,8.08128,2.35704,8.418,108.8,12.94,109.566799716,133.66,119.51128,8.47704,119.8115447459,8.08128,2.35704,8.418,111.43,6.12,111.5979359128,132.37,134.31128,30.75704,137.7879364995,8.08128,2.35704,8.418,126.23,28.4,129.3853658649,133.66
2021-12-03 19:30:00,8.29824,2.4203200000000002,8.644,8.29824,2.4203200000000002,8.644,0.0,0.0,0.0,133.6,113.01824,26.930320000000002,116.1824629968,8.29824,2.4203200000000002,8.644,104.72,24.51,107.550074384,134.89,115.52824,33.25032,120.2179604618,8.29824,2.4203200000000002,8.644,107.23,30.83,111.5740193773,133.6,130.82824,21.67032,132.610825917,8.29824,2.4203200000000002,8.644,122.53,19.25,124.0329125676,134.89
2021-12-03 20:00:00,7.87632,2.29726,8.2045,7.87632,2.29726,8.2045,0.0,0.0,0.0,132.84,109.99632,34.52726,115.2879963251,7.87632,2.29726,8.2045,102.12,32.23,107.0853271929,134.16,112.44632,47.91726,122.2302691131,7.87632,2.29726,8.2045,104.57,45.62,114.087989289,132.84,128.10632,16.12726,129.1174571429,7.87632,2.29726,8.2045,120.23,13.83,121.0228152044,134.16
2021-12-03 20:30:00,7.9046400000000006,2.30552,8.234,7.9046400000000006,2.30552,8.234,0.0,0.0,0.0,132.0,107.12464,33.39552,112.2093991215,7.9046400000000006,2.30552,8.234,99.22,31.09,103.9769036854,133.26,109.45464,49.20552,120.0062557369,7.9046400000000006,2.30552,8.234,101.55,46.9,111.8571075077,132.0,124.73464,17.58552,125.9681742727,7.9046400000000006,2.30552,8.234,116.83,15.28,117.8249858901,133.26
2021-12-03 21:00:00,8.47776,2.47268,8.831,8.47776,2.47268,8.831,0.0,0.0,0.0,132.0,103.58776,33.28268,108.8033124946,8.47776,2.47268,8.831,95.11,30.81,99.975838081,133.26,105.80776,50.37268,117.1865562537,8.47776,2.47268,8.831,97.33,47.9,108.4782876893,132.0,120.80776,20.57268,122.5469299436,8.47776,2.47268,8.831,112.33,18.1,113.7789035806,133.26
2021-12-03 21:30:00,8.60616,2.51013,8.96475,8.60616,2.51013,8.96475,0.0,0.0,0.0,133.14,98.91616,31.25013,103.7351306654,8.60616,2.51013,8.96475,90.31,28.74,94.7728004229,134.42,101.05616,53.05013,114.1344109678,8.60616,2.51013,8.96475,92.45,50.54,105.3626788763,133.14,115.27616,22.02013,117.3604668939,8.60616,2.51013,8.96475,106.67,19.51,108.4395177046,134.42
2021-12-03 22:00:00,8.24784,2.40562,8.5915,8.24784,2.40562,8.5915,0.0,0.0,0.0,133.14,94.43784,30.50562,99.2426242874,8.24784,2.40562,8.5915,86.19,28.1,90.6549838674,134.42,96.48784,55.48562,111.3038961342,8.24784,2.40562,8.5915,88.24,53.08,102.9746764986,133.14,110.11784,23.24562,112.5446468538,8.24784,2.40562,8.5915,101.87,20.84,103.9798177533,134.42
2021-12-03 22:30:00,7.50168,2.18799,7.81425,7.50168,2.18799,7.81425,0.0,0.0,0.0,134.67,88.40168,28.90799,93.0082195973,7.50168,2.18799,7.81425,80.9,26.72,85.1984060884,136.02,90.35168,56.73799,106.6893883573,7.50168,2.18799,7.81425,82.85,54.55,99.195892052,134.67,103.53168,26.54799,106.8812637307,7.50168,2.18799,7.81425,96.03,24.36,99.0715423318,136.02
2021-12-03 23:00:00,7.38816,2.15488,7.696,7.38816,2.15488,7.696,0.0,0.0,0.0,134.67,84.17816,28.53488,88.8830804912,7.38816,2.15488,7.696,76.79,26.38,81.1948797647,136.02,86.04816,57.12488,103.2837729481,7.38816,2.15488,7.696,78.66,54.97,95.9640375349,134.67,98.80816,28.41488,102.8127321298,7.38816,2.15488,7.696,91.42,26.26,95.1167913672,136.02
2021-12-03 23:30:00,7.89624,2.30307,8.22525,7.89624,2.30307,8.22525,0.0,0.0,0.0,135.41,80.61624,42.90307,91.3216927524,7.89624,2.30307,8.22525,72.72,40.6,83.2860036261,136.7,82.38624,43.62307,93.2226623604,7.89624,2.30307,8.22525,74.49,41.32,85.1827594059,135.41,90.45624,59.29307,108.157290577,7.89624,2.30307,8.22525,82.56,56.99,100.3195579137,136.7
2021-12-04 00:00:00,8.43888,2.46134,8.7905,8.43888,2.46134,8.7905,0.0,0.0,0.0,135.41,76.88888,44.04134,88.6089131896,8.43888,2.46134,8.7905,68.45,41.58,80.089318264,136.7,78.56888000000001,42.95134,89.5426519166,8.43888,2.46134,8.7905,70.13,40.49,80.9793615682,135.41,85.59888,63.72134,106.7125926433,8.43888,2.46134,8.7905,77.16,61.26,98.5213337303,136.7
2021-12-04 00:30:00,9.2772,2.70585,9.66375,9.2772,2.70585,9.66375,0.0,0.0,0.0,135.54,76.5272,42.28585,87.4328625293,9.2772,2.70585,9.66375,67.25,39.58,78.0329347135,136.84,78.2272,43.24585,89.3851126422,9.2772,2.70585,9.66375,68.95,40.54,79.9849617116,135.54,85.4372,62.63585,105.9375516475,9.2772,2.70585,9.66375,76.16,59.93,96.9120761309,136.84
2021-12-04 01:00:00,9.6324,2.80945,10.03375,9.6324,2.80945,10.03375,0.0,0.0,0.0,135.54,78.6724,25.25945,82.6279997099,9.6324,2.80945,10.03375,69.04,22.45,72.5983753262,136.84,80.9424,41.43945,90.9334929169,9.6324,2.80945,10.03375,71.31,38.63,81.1011282289,135.54,90.5724,45.40945,101.31820069,9.6324,2.80945,10.03375,80.94,42.6,91.4660789583,136.84
2021-12-04 01:30:00,9.69696,2.82828,10.101,9.69696,2.82828,10.101,0.0,0.0,0.0,132.95,78.60696,25.15828,82.5348000119,9.69696,2.82828,10.101,68.91,22.33,72.4376766607,134.23,80.86696,41.92828,91.090317177,9.69696,2.82828,10.101,71.17,39.1,81.203318282,132.95,90.45696,45.91828,101.4443199524,9.69696,2.82828,10.101,80.76,43.09,91.5364719661,134.23
2021-12-04 02:00:00,9.98064,2.91102,10.3965,9.98064,2.91102,10.3965,0.0,0.0,0.0,133.39,76.67064,25.04102,80.6563061431,9.98064,2.91102,10.3965,66.69,22.13,70.2658736514,134.69,78.89064,42.70102,89.70568649,9.98064,2.91102,10.3965,68.91,39.79,79.572810683,133.39,88.18064,46.77102,99.816599735,9.98064,2.91102,10.3965,78.2,43.86,89.6601338388,134.69
2021-12-04 02:30:00,9.93456,2.89758,10.3485,9.93456,2.89758,10.3485,0.0,0.0,0.0,133.93,75.14456,24.91758,79.1681166294,9.93456,2.89758,10.3485,65.21,22.02,68.8274981385,135.21,77.34456,43.05758,88.5219529668,9.93456,2.89758,10.3485,67.41,40.16,78.4661309101,133.93,86.38456,46.95758,98.3224619599,9.93456,2.89758,10.3485,76.45,44.06,88.2376682602,135.21
2021-12-04 03:00:00,11.2608,3.2843999999999998,11.73,11.2608,3.2843999999999998,11.73,0.0,0.0,0.0,134.15,72.8608,24.8844,76.9930486473,11.2608,3.2843999999999998,11.73,61.6,21.6,65.2772548442,135.41,74.9708,44.4744,87.1699094183,11.2608,3.2843999999999998,11.73,63.71,41.19,75.865540267,134.15,83.5108,48.4744,96.5599356462,11.2608,3.2843999999999998,11.73,72.25,45.19,85.218534369,135.41
2021-12-04 03:30:00,11.08392,3.23281,11.54575,11.08392,3.23281,11.54575,0.0,0.0,0.0,134.85,71.16392,24.47281,75.2543815273,11.08392,3.23281,11.54575,60.08,21.24,63.7239672337,136.1,73.24392,45.26281,86.101067276,11.08392,3.23281,11.54575,62.16,42.03,75.0359014073,134.85,81.46392,48.57281,94.8456015483,11.08392,3.23281,11.54575,70.38,45.34,83.7201290013,136.1
2021-12-04 04:00:00,11.24448,3.27964,11.713,11.24448,3.27964,11.713,0.0,0.0,0.0,135.32,69.55448,23.98964,73.5753254522,11.24448,3.27964,11.713,58.31,20.71,61.878592421,136.58,71.58448,46.41964,85.3177634177,11.24448,3.27964,11.713,60.34,43.14,74.1753004712,135.32,79.40448,48.64964,93.122816303,11.24448,3.27964,11.713,68.16,45.37,81.8793166801,136.58
2021-12-04 04:30:00,13.08288,3.81584,13.628,13.08288,3.81584,13.628,0.0,0.0,0.0,135.42,67.82288,23.82584,71.8861162061,13.08288,3.81584,13.628,54.74,20.01,58.2826535086,136.65,69.74288,47.16584,84.1943333818,13.08288,3.81584,13.628,56.66,43.35,71.3412790746,135.42,77.15288,49.32584,91.5729511592,13.08288,3.81584,13.628,64.07,45.51,78.5883261051,136.65
2021-12-04 05:00:00,16.1328,4.7054,16.805,16.1328,4.7054,16.805,0.0,0.0,0.0,135.42,66.6928,24.8654,71.1773678145,16.1328,4.7054,16.805,50.56,20.16,54.4310499623,136.65,68.5228,47.7654,83.5278849068,16.1328,4.7054,16.805,52.39,43.06,67.8150108752,135.42,75.4428,49.9254,90.4663563818,16.1328,4.7054,16.805,59.31,45.22,74.5823336991,136.65
2021-12-04 05:30:00,22.35672,6.52071,23.28825,22.35672,6.52071,23.28825,0.0,0.0,0.0,135.27,64.99672,26.90071,70.3435982109,22.35672,6.52071,23.28825,42.64,20.38,47.2600677105,136.53,66.59672,48.70071,82.5038318459,22.35672,6.52071,23.28825,44.24,42.18,61.1255265826,135.27,72.59672,50.900710000000004,88.6632169124,22.35672,6.52071,23.28825,50.24,44.38,67.03463284,136.53
2021-12-04 06:00:00,15.60528,4.55154,16.2555,15.60528,4.55154,16.2555,0.0,0.0,0.0,134.65,68.12528,24.29154,72.326569742,15.60528,4.55154,16.2555,52.52,19.74,56.1072009639,135.9,69.94528,46.97154,84.2535919961,15.60528,4.55154,16.2555,54.34,42.42,68.9368696707,134.65,76.98528,47.54154,90.4816631271,15.60528,4.55154,16.2555,61.38,42.99,74.937604045,135.9
2021-12-04 06:30:00,12.33168,3.59674,12.8455,12.33168,3.59674,12.8455,0.0,0.0,0.0,134.18,72.56168,25.18674,76.8086536547,12.33168,3.59674,12.8455,60.23,21.59,63.9826617139,135.4,74.60168,42.83674,86.0255598799,12.33168,3.59674,12.8455,62.27,39.24,73.6025169407,134.18,82.95168,46.84674,95.2659344333,12.33168,3.59674,12.8455,70.62,43.25,82.811514296,135.4
2021-12-04 07:00:00,12.78192,3.72806,13.3145,12.78192,3.72806,13.3145,0.0,0.0,0.0,132.74,76.99192,25.66806,81.1579019532,12.78192,3.72806,13.3145,64.21,21.94,67.8549018126,133.95,79.14192,42.45806,89.8116382227,12.78192,3.72806,13.3145,66.36,38.73,76.8352946243,132.74,87.58192,42.74806,97.457628458,12.78192,3.72806,13.3145,74.8,39.02,84.365872247,133.95
2021-12-04 07:30:00,15.798,4.60775,16.45625,15.798,4.60775,16.45625,0.0,0.0,0.0,132.56,80.798,27.29775,85.2847228937,15.798,4.60775,16.45625,65.0,22.69,68.8464675928,133.79,82.938,42.52775,93.2058011288,15.798,4.60775,16.45625,67.14,37.92,77.1084042112,132.56,91.538,42.36775,100.8673965366,15.798,4.60775,16.45625,75.74,37.76,84.630758002,133.79
2021-12-04 08:00:00,15.15456,4.4200800000000005,15.786,15.15456,4.4200800000000005,15.786,0.0,0.0,0.0,132.56,84.05456,28.190080000000002,88.6557931959,15.15456,4.4200800000000005,15.786,68.9,23.77,72.88499777050001,133.79,86.30456,40.80008,95.462681739,15.15456,4.4200800000000005,15.786,71.15,36.38,79.9113690284,132.56,95.51456,41.15008,104.0017319856,15.15456,4.4200800000000005,15.786,80.36,36.73,88.3562250212,133.79
2021-12-04 08:30:00,15.1296,4.4128,15.76,15.1296,4.4128,15.76,0.0,0.0,0.0,132.07,87.2796,16.0428,88.7417602259,15.1296,4.4128,15.76,72.15,11.63,73.0813204588,133.34,89.6296,53.8728,104.574106623,15.1296,4.4128,15.76,74.5,49.46,89.4233839664,132.07,104.0396,12.5028,104.788159522,15.1296,4.4128,15.76,88.91,8.09,89.2772994663,133.34
2021-12-04 09:00:00,19.28808,5.6256900000000005,20.09175,19.28808,5.6256900000000005,20.09175,0.0,0.0,0.0,132.8,88.91808,17.42569,90.6094896954,19.28808,5.6256900000000005,20.09175,69.63,11.8,70.6227789031,134.01,91.17808,54.49569,106.2225140969,19.28808,5.6256900000000005,20.09175,71.89,48.87,86.9278378887,132.8,105.61808,11.07569,106.1972209234,19.28808,5.6256900000000005,20.09175,86.33,5.45,86.5018577835,134.01
2021-12-04 09:30:00,21.804,6.3595,22.7125,21.804,6.3595,22.7125,0.0,0.0,0.0,132.03,90.344,18.9995,92.3202000445,21.804,6.3595,22.7125,68.54,12.64,69.6957760557,133.26,92.604,54.0895,107.2435304634,21.804,6.3595,22.7125,70.8,47.73,85.386139976,132.03,106.934,11.2095,107.5199202299,21.804,6.3595,22.7125,85.13,4.85,85.2680444246,133.26
2021-12-04 10:00:00,21.92088,6.39359,22.83425,21.92088,6.39359,22.83425,0.0,0.0,0.0,132.03,90.10088,19.16359,92.11629475,21.92088,6.39359,22.83425,68.18,12.77,69.3655916143,133.26,92.31088,53.42359,106.6554196226,21.92088,6.39359,22.83425,70.39,47.03,84.655614108,132.03,106.74088,11.94359,107.4070053826,21.92088,6.39359,22.83425,84.82,5.55,85.0013817535,133.26
2021-12-04 10:30:00,22.8036,6.65105,23.75375,22.8036,6.65105,23.75375,0.0,0.0,0.0,131.43,90.9036,20.52105,93.1910831897,22.8036,6.65105,23.75375,68.1,13.87,69.4981071685,132.72,93.1336,52.94105,107.128998054,22.8036,6.65105,23.75375,70.33,46.29,84.1966329493,131.43,107.5736,11.23105,108.1582909492,22.8036,6.65105,23.75375,84.77,4.58,84.8936352149,132.72
2021-12-04 11:00:00,23.802,6.94225,24.79375,23.802,6.94225,24.79375,0.0,0.0,0.0,131.89,89.802,20.66225,92.1484008492,23.802,6.94225,24.79375,66.0,13.72,67.4109664669,133.14,91.992,53.38225,106.3587922039,23.802,6.94225,24.79375,68.19,46.44,82.5018163436,131.89,106.052,11.69225,106.694589432,23.802,6.94225,24.79375,82.25,4.75,82.3870438843,133.14
2021-12-04 11:30:00,23.96904,6.99097,24.96775,23.96904,6.99097,24.96775,0.0,0.0,0.0,131.89,89.76904,20.71097,92.1272208463,23.96904,6.99097,24.96775,65.8,13.72,67.2151649555,133.09,91.98904,53.42097,106.3756716353,23.96904,6.99097,24.96775,68.02,46.43,82.3557241484,131.89,106.05904,11.72097,106.7047379616,23.96904,6.99097,24.96775,82.09,4.73,82.2261576386,133.09
2021-12-04 12:00:00,24.02376,7.00693,25.02475,24.02376,7.00693,25.02475,0.0,0.0,0.0,131.77,89.25376,20.27693,91.5280698167,24.02376,7.00693,25.02475,65.23,13.27,66.5661009824,132.99,91.45376,53.94693,106.1793834723,24.02376,7.00693,25.02475,67.43,46.94,82.1594090777,131.77,105.44376,12.32693,106.1618562675,24.02376,7.00693,25.02475,81.42,5.32,81.5936198486,132.99
2021-12-04 12:30:00,25.848,7.539,26.925,25.848,7.539,26.925,0.0,0.0,0.0,131.77,89.808,21.089,92.2508687493,25.848,7.539,26.925,63.96,13.55,65.3795388482,132.92,91.958,54.179,106.7316157706,25.848,7.539,26.925,66.11,46.64,80.9062525396,131.77,105.758,12.469,106.4905184747,25.848,7.539,26.925,79.91,4.93,80.0619322775,132.92
2021-12-04 13:00:00,26.6544,7.7742,27.765,26.6544,7.7742,27.765,0.0,0.0,0.0,131.77,89.3844,20.9742,91.8122433502,26.6544,7.7742,27.765,62.73,13.2,64.10376666,132.92,91.5144,54.8942,106.7157842168,26.6544,7.7742,27.765,64.86,47.12,80.1692833946,131.77,105.1444,13.1642,105.9652821116,26.6544,7.7742,27.765,78.49,5.39,78.6748511279,132.92
2021-12-04 13:30:00,26.4048,7.7014,27.505,26.4048,7.7014,27.505,0.0,0.0,0.0,131.98,89.4548,20.7514,91.8301793802,26.4048,7.7014,27.505,63.05,13.05,64.3863727818,133.17,91.5948,54.8314,106.7524698215,26.4048,7.7014,27.505,65.19,47.13,80.4423582449,131.98,105.2748,13.2114,106.1005400787,26.4048,7.7014,27.505,78.87,5.51,79.0622349798,133.17
