Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-04 14:00:00,26.76936,7.80773,27.88475,26.76936,7.80773,27.88475,0.0,0.0,0.0,131.87,87.99936,20.85773,90.4374494397,26.76936,7.80773,27.88475,61.23,13.05,62.6052346054,133.01,90.04936,55.40773,105.7303351937,26.76936,7.80773,27.88475,63.28,47.6,79.1840792079,131.87,103.50936,13.49773,104.38570938,26.76936,7.80773,27.88475,76.74,5.69,76.950657567,133.01
2021-12-04 14:30:00,25.4916,7.43505,26.55375,25.4916,7.43505,26.55375,0.0,0.0,0.0,132.29,88.0416,19.87505,90.2570825091,25.4916,7.43505,26.55375,62.55,12.44,63.7750429243,133.42,90.1416,55.88505,106.0596382422,25.4916,7.43505,26.55375,64.65,48.45,80.79000557,132.29,103.7616,13.22505,104.6010113816,25.4916,7.43505,26.55375,78.27,5.79,78.4838645837,133.42
2021-12-04 15:00:00,25.80768,7.52724,26.883,25.80768,7.52724,26.883,0.0,0.0,0.0,132.6,89.60768,19.43724,91.6915623915,25.80768,7.52724,26.883,63.8,11.91,64.9021424916,133.76,91.73768,55.93724,107.4466227976,25.80768,7.52724,26.883,65.93,48.41,81.7942112866,132.6,105.47768,13.27724,106.3100469391,25.80768,7.52724,26.883,79.67,5.75,79.8772270425,133.76
2021-12-04 15:30:00,24.54864,7.16002,25.5715,24.54864,7.16002,25.5715,0.0,0.0,0.0,131.95,92.06864,19.95002,94.2052958673,24.54864,7.16002,25.5715,67.52,12.79,68.7206992106,133.15,94.27864,54.65002,108.9728711481,24.54864,7.16002,25.5715,69.73,47.49,84.3657098589,131.95,108.73864,13.05002,109.5189246252,24.54864,7.16002,25.5715,84.19,5.89,84.39578307,133.15
2021-12-04 16:00:00,24.81048,7.23639,25.84425,24.81048,7.23639,25.84425,0.0,0.0,0.0,131.95,94.07048,20.38639,96.2541433117,24.81048,7.23639,25.84425,69.26,13.15,70.4973056223,133.09,96.33048,54.08639,110.4757844972,24.81048,7.23639,25.84425,71.52,46.85,85.4987303999,131.95,111.05048,12.43639,111.7446772981,24.81048,7.23639,25.84425,86.24,5.2,86.3966295639,133.09
2021-12-04 16:30:00,25.33416,7.38913,26.38975,25.33416,7.38913,26.38975,0.0,0.0,0.0,131.58,99.45416,26.11913,102.8267421115,25.33416,7.38913,26.38975,74.12,18.73,76.4499005886,132.77,101.59416,54.82913,115.4452547429,25.33416,7.38913,26.38975,76.26,47.44,89.8116985698,131.58,115.99416,15.87913,117.0760091721,25.33416,7.38913,26.38975,90.66,8.49,91.0566620297,132.77
2021-12-04 17:00:00,25.542,7.44975,26.60625,25.542,7.44975,26.60625,0.0,0.0,0.0,131.74,103.922,37.12975,110.3557901474,25.542,7.44975,26.60625,78.38,29.68,83.8112570005,132.96,105.762,56.36975,119.8463573041,25.542,7.44975,26.60625,80.22,48.92,93.9596445289,131.74,118.512,24.26975,120.9715458654,25.542,7.44975,26.60625,92.97,16.82,94.4792744468,132.96
2021-12-04 17:30:00,25.56384,7.45612,26.629,25.56384,7.45612,26.629,0.0,0.0,0.0,133.37,105.22384,22.93612,107.6945778812,25.56384,7.45612,26.629,79.66,15.48,81.1501447935,134.58,107.71384,26.44612,110.9128873964,25.56384,7.45612,26.629,82.15,18.99,84.3163246353,133.37,123.08384,18.76612,124.506220443,25.56384,7.45612,26.629,97.52,11.31,98.1736548164,134.58
2021-12-04 18:00:00,26.24808,7.65569,27.34175,26.24808,7.65569,27.34175,0.0,0.0,0.0,133.37,104.17808,21.27569,106.3283938441,26.24808,7.65569,27.34175,77.93,13.62,79.111246356,134.58,106.71808,21.28569,108.8201690757,26.24808,7.65569,27.34175,80.47,13.63,81.6161613898,133.37,122.95808,15.92569,123.9851484625,26.24808,7.65569,27.34175,96.71,8.27,97.062953798,134.58
2021-12-04 18:30:00,26.59896,7.75803,27.70725,26.59896,7.75803,27.70725,0.0,0.0,0.0,132.59,102.73896,21.92803,105.0529980608,26.59896,7.75803,27.70725,76.14,14.17,77.4473272618,133.83,105.26896,21.94803,107.5326460214,26.59896,7.75803,27.70725,78.67,14.19,79.9395083798,132.59,121.20896,16.66803,122.3496432703,26.59896,7.75803,27.70725,94.61,8.91,95.028628318,133.83
2021-12-04 19:00:00,26.5716,7.75005,27.67875,26.5716,7.75005,27.67875,0.0,0.0,0.0,132.79,100.7516,21.60005,103.0409969991,26.5716,7.75005,27.67875,74.18,13.85,75.4618771301,134.05,103.2616,21.61005,105.4985890691,26.5716,7.75005,27.67875,76.69,13.86,77.9323790218,132.79,118.9616,17.57005,120.2521057261,26.5716,7.75005,27.67875,92.39,9.82,92.9104111497,134.05
2021-12-04 19:30:00,26.32344,7.67767,27.42025,26.32344,7.67767,27.42025,0.0,0.0,0.0,133.51,97.85344,23.95767,100.7435639218,26.32344,7.67767,27.42025,71.53,16.28,73.3592482241,134.73,100.24344,26.16767,103.6025782317,26.32344,7.67767,27.42025,73.92,18.49,76.1974179353,133.51,115.39344,18.89767,116.9306115885,26.32344,7.67767,27.42025,89.07,11.22,89.7739009958,134.73
2021-12-04 20:00:00,25.9692,7.57435,27.05125,25.9692,7.57435,27.05125,0.0,0.0,0.0,133.51,97.0492,40.85435,105.2977926386,25.9692,7.57435,27.05125,71.08,33.28,78.4851884116,134.73,99.1092,53.96435,112.8485028503,25.9692,7.57435,27.05125,73.14,46.39,86.6111522842,133.51,109.0192,38.99435,115.7831822872,25.9692,7.57435,27.05125,83.05,31.42,88.7948134747,134.73
2021-12-04 20:30:00,25.15032,7.33551,26.19825,25.15032,7.33551,26.19825,0.0,0.0,0.0,135.02,93.57032,33.54551,99.4017405585,25.15032,7.33551,26.19825,68.42,26.21,73.2684140677,136.23,95.77032,54.85551,110.3679354263,25.15032,7.33551,26.19825,70.62,47.52,85.1195324235,135.02,106.18032,35.19551,111.8614512666,25.15032,7.33551,26.19825,81.03,27.86,85.6857076764,136.23
2021-12-04 21:00:00,24.65208,7.19019,25.67925,24.65208,7.19019,25.67925,0.0,0.0,0.0,135.02,88.15208,20.78019,90.5682367321,24.65208,7.19019,25.67925,63.5,13.59,64.9379557732,136.23,90.60208,54.10019,105.5251982152,24.65208,7.19019,25.67925,65.95,46.91,80.9317650864,135.02,102.12208,27.07019,105.6490151878,24.65208,7.19019,25.67925,77.47,19.88,79.9800931482,136.23
2021-12-04 21:30:00,20.36088,5.93859,21.20925,20.36088,5.93859,21.20925,0.0,0.0,0.0,133.59,84.79088,18.84859,86.8605933445,20.36088,5.93859,21.20925,64.43,12.91,65.7106764537,134.79,87.23088,54.18859,102.6919164869,20.36088,5.93859,21.20925,66.87,48.25,82.4600472956,133.59,98.99088,27.92859,102.8552403262,20.36088,5.93859,21.20925,78.63,21.99,81.6470268901,134.79
2021-12-04 22:00:00,19.13616,5.58138,19.9335,19.13616,5.58138,19.9335,0.0,0.0,0.0,134.34,81.69616,17.88138,83.6301758306,19.13616,5.58138,19.9335,62.56,12.3,63.7576944376,135.53,84.10616,54.83138,100.4008285954,19.13616,5.58138,19.9335,64.97,49.25,81.5270715775,134.34,95.52616,28.29138,99.6275535515,19.13616,5.58138,19.9335,76.39,22.71,79.694267046,135.53
2021-12-04 22:30:00,23.53536,6.86448,24.516,23.53536,6.86448,24.516,0.0,0.0,0.0,134.27,76.42536,24.58448,80.28220418,23.53536,6.86448,24.516,52.89,17.72,55.779480994400004,135.48,78.53536,50.08448,93.1464326059,23.53536,6.86448,24.516,55.0,43.22,69.949756254,134.27,86.49536,43.77448,96.9414895739,23.53536,6.86448,24.516,62.96,36.91,72.9815709614,135.48
2021-12-04 23:00:00,23.74728,6.92629,24.73675,23.74728,6.92629,24.73675,0.0,0.0,0.0,134.27,72.86728,26.59629,77.5693440501,23.74728,6.92629,24.73675,49.12,19.67,52.912033603,135.48,74.86728,48.09629,88.9851826225,23.74728,6.92629,24.73675,51.12,41.17,65.6370573685,134.27,81.12728,50.10629,95.353426041,23.74728,6.92629,24.73675,57.38,43.18,71.812093689,135.48
2021-12-04 23:30:00,25.65,7.48125,26.71875,25.65,7.48125,26.71875,0.0,0.0,0.0,135.05,68.96,27.78125,74.3456754059,25.65,7.48125,26.71875,43.31,20.3,47.8314342248,136.23,70.79,48.77125,85.9642886701,25.65,7.48125,26.71875,45.14,41.29,61.1758424544,135.05,76.54,52.78125,92.974361797,25.65,7.48125,26.71875,50.89,45.3,68.1313591527,136.23
2021-12-05 00:00:00,26.34528,7.68404,27.443,26.34528,7.68404,27.443,0.0,0.0,0.0,135.05,66.93528,28.36404,72.6969770609,26.34528,7.68404,27.443,40.59,20.68,45.5544783748,136.23,68.70528,48.34404,84.0092953393,26.34528,7.68404,27.443,42.36,40.66,58.716311192,135.05,74.21528,53.91404,91.7313005173,26.34528,7.68404,27.443,47.87,46.23,66.5488527324,136.23
2021-12-05 00:30:00,26.64912,7.77266,27.7595,26.64912,7.77266,27.7595,0.0,0.0,0.0,134.83,67.59912,28.56266,73.3857381993,26.64912,7.77266,27.7595,40.95,20.79,45.9252283609,135.98,69.35912,48.62266,84.7044898022,26.64912,7.77266,27.7595,42.71,40.85,59.1004788475,134.83,74.92912,53.89266,92.2973012923,26.64912,7.77266,27.7595,48.28,46.12,66.7683517844,135.98
2021-12-05 01:00:00,26.32008,7.67669,27.41675,26.32008,7.67669,27.41675,0.0,0.0,0.0,135.14,71.97008,28.84669,77.5359525586,26.32008,7.67669,27.41675,45.65,21.17,50.3198906994,136.3,73.89008,47.52669,87.8551659538,26.32008,7.67669,27.41675,47.57,39.85,62.0558409821,135.14,80.07008,52.95669,95.9980662668,26.32008,7.67669,27.41675,53.75,45.28,70.2804446486,136.3
2021-12-05 01:30:00,25.69464,7.49427,26.76525,25.69464,7.49427,26.76525,0.0,0.0,0.0,134.48,72.53464,29.05427,78.1372165179,25.69464,7.49427,26.76525,46.84,21.56,51.5637391972,135.63,74.51464,47.75427,88.5036828475,25.69464,7.49427,26.76525,48.82,40.26,63.2792224984,134.48,80.80464,52.87427,96.5664448634,25.69464,7.49427,26.76525,55.11,45.38,71.3894705121,135.63
2021-12-05 02:00:00,25.41312,7.41216,26.472,25.41312,7.41216,26.472,0.0,0.0,0.0,135.34,70.29312,29.43216,76.2061333595,25.41312,7.41216,26.472,44.88,22.02,49.9909471805,136.48,71.23312,64.17216,95.8760841086,25.41312,7.41216,26.472,45.82,56.76,72.9463501486,135.34,79.50312,39.53216,88.7892885657,25.41312,7.41216,26.472,54.09,32.12,62.9080479748,136.48
2021-12-05 02:30:00,25.00488,7.29309,26.04675,25.00488,7.29309,26.04675,0.0,0.0,0.0,134.4,69.08488,30.91309,75.6857964083,25.00488,7.29309,26.04675,44.08,23.62,50.0095070962,135.62,69.73488,67.23309,96.8671351882,25.00488,7.29309,26.04675,44.73,59.94,74.7902166062,134.4,78.86488,37.05309,87.1355310764,25.00488,7.29309,26.04675,53.86,29.76,61.5350079223,135.62
2021-12-05 03:00:00,25.72152,7.50211,26.79325,25.72152,7.50211,26.79325,0.0,0.0,0.0,133.76,67.19152,31.31211,74.1292694727,25.72152,7.50211,26.79325,41.47,23.81,47.8192116204,134.92,67.81152,67.59211,95.7449506708,25.72152,7.50211,26.79325,42.09,60.09,73.3646795127,133.76,76.53152,37.71211,85.318677874,25.72152,7.50211,26.79325,50.81,30.21,59.1126061006,134.92
2021-12-05 03:30:00,25.5912,7.4641,26.6575,25.5912,7.4641,26.6575,0.0,0.0,0.0,133.99,65.9212,31.2941,72.972085788,25.5912,7.4641,26.6575,40.33,23.83,46.8441864056,135.13,66.5112,67.8741,95.0296436711,25.5912,7.4641,26.6575,40.92,60.41,72.9644742323,133.99,75.0312,37.7941,84.0123500936,25.5912,7.4641,26.6575,49.44,30.33,58.0019180717,135.13
2021-12-05 04:00:00,25.35624,7.39557,26.41275,25.35624,7.39557,26.41275,0.0,0.0,0.0,134.25,64.73624,30.51557,71.5680150749,25.35624,7.39557,26.41275,39.38,23.12,45.6652909768,135.37,65.34624,69.51557,95.40726154,25.35624,7.39557,26.41275,39.99,62.12,73.8789178318,134.25,73.60624,37.59557,82.6517117219,25.35624,7.39557,26.41275,48.25,30.2,56.9218982466,135.37
2021-12-05 04:30:00,25.03488,7.30184,26.078,25.03488,7.30184,26.078,0.0,0.0,0.0,135.12,63.47488,30.09184,70.2465602403,25.03488,7.30184,26.078,38.44,22.79,44.6880039832,136.3,64.05488,69.78184,94.7234545696,25.03488,7.30184,26.078,39.02,62.48,73.6634970661,135.12,72.12488,37.33184,81.2136970763,25.03488,7.30184,26.078,47.09,30.03,55.8504162921,136.3
2021-12-05 05:00:00,24.59976,7.17493,25.62475,24.59976,7.17493,25.62475,0.0,0.0,0.0,135.12,62.53976,29.83493,69.2917356469,24.59976,7.17493,25.62475,37.94,22.66,44.1918454016,136.23,63.11976,69.59493,93.9550870585,24.59976,7.17493,25.62475,38.52,62.42,73.3488023079,135.12,71.07976,37.22493,80.2373210867,24.59976,7.17493,25.62475,46.48,30.05,55.3479258871,136.23
2021-12-05 05:30:00,24.82032,7.23926,25.8545,24.82032,7.23926,25.8545,0.0,0.0,0.0,134.92,62.27032,29.49926,68.9042748561,24.82032,7.23926,25.8545,37.45,22.26,43.5661577374,136.05,62.84032,69.47926,93.6817665709,24.82032,7.23926,25.8545,38.02,62.24,72.9337918937,134.92,70.73032,37.38926,80.0045931847,24.82032,7.23926,25.8545,45.91,30.15,54.9249542558,136.05
2021-12-05 06:00:00,25.71528,7.50029,26.78675,25.71528,7.50029,26.78675,0.0,0.0,0.0,134.49,62.56528,30.19029,69.468466744,25.71528,7.50029,26.78675,36.85,22.69,43.275380992,135.62,63.12528,69.07029,93.5708605056,25.71528,7.50029,26.78675,37.41,61.57,72.0442433509,134.49,70.97528,37.38029,80.2170583577,25.71528,7.50029,26.78675,45.26,29.88,54.233587379,135.62
2021-12-05 06:30:00,25.42416,7.41538,26.4835,25.42416,7.41538,26.4835,0.0,0.0,0.0,134.25,64.88416,30.67538,71.7700017908,25.42416,7.41538,26.4835,39.46,23.26,45.8052311423,135.42,65.44416,67.26538,93.8486516933,25.42416,7.41538,26.4835,40.02,59.85,71.9973812024,134.25,73.79416,36.98538,82.5439057947,25.42416,7.41538,26.4835,48.37,29.57,56.6925197888,135.42
2021-12-05 07:00:00,24.62208,7.18144,25.648,24.62208,7.18144,25.648,0.0,0.0,0.0,133.38,67.45208,30.48144,74.0196006528,24.62208,7.18144,25.648,42.83,23.3,48.7575522355,134.54,68.07208,65.74144,94.6347980861,24.62208,7.18144,25.648,43.45,58.56,72.9189694113,133.38,76.88208,35.34144,84.6160245249,24.62208,7.18144,25.648,52.26,28.16,59.3640733104,134.54
2021-12-05 07:30:00,24.41376,7.12068,25.431,24.41376,7.12068,25.431,0.0,0.0,0.0,132.31,71.59376,35.34068,79.8412808878,24.41376,7.12068,25.431,47.18,28.22,54.975638241,133.49,72.46376,59.61068,93.8319225179,24.41376,7.12068,25.431,48.05,52.49,71.1618057669,132.31,80.32376,43.09068,91.1521427252,24.41376,7.12068,25.431,55.91,35.97,66.4813432476,133.49
2021-12-05 08:00:00,23.91144,6.97417,24.90775,23.91144,6.97417,24.90775,0.0,0.0,0.0,132.8,73.74144,35.46417,81.8260797488,23.91144,6.97417,24.90775,49.83,28.49,57.3995557474,133.96,74.67144,60.15417,95.8871634791,23.91144,6.97417,24.90775,50.76,53.18,73.5165967656,132.8,82.42144,43.06417,92.99363693,23.91144,6.97417,24.90775,58.51,36.09,68.7452412899,133.96
2021-12-05 08:30:00,23.97984,6.994120000000001,24.979,23.97984,6.994120000000001,24.979,0.0,0.0,0.0,133.73,77.93984,37.66412,86.5632981962,23.97984,6.994120000000001,24.979,53.96,30.67,62.067145093,134.92,78.94984,59.09412,98.6163893813,23.97984,6.994120000000001,24.979,54.97,52.1,75.7371170563,133.73,87.47984,43.43412,97.6690595153,23.97984,6.994120000000001,24.979,63.5,36.44,73.2128649897,134.92
2021-12-05 09:00:00,22.72104,6.62697,23.66775,22.72104,6.62697,23.66775,0.0,0.0,0.0,134.68,82.92104,38.07697,91.2455725998,22.72104,6.62697,23.66775,60.2,31.45,67.9201185217,135.92,84.01104,57.11697,101.5884004395,22.72104,6.62697,23.66775,61.29,50.49,79.4084642844,134.68,93.45104,41.76697,102.3600344864,22.72104,6.62697,23.66775,70.73,35.14,78.9781773656,135.92
2021-12-05 09:30:00,20.49528,5.97779,21.34925,20.49528,5.97779,21.34925,0.0,0.0,0.0,133.97,87.91528,37.11779,95.4296955458,20.49528,5.97779,21.34925,67.42,31.14,74.264096305,135.21,89.11528,55.14779,104.7989115944,20.49528,5.97779,21.34925,68.62,49.17,84.4179678741,133.97,99.35528,38.79779,106.6618027823,20.49528,5.97779,21.34925,78.86,32.82,85.4169304061,135.21
2021-12-05 10:00:00,19.41672,5.66321,20.22575,19.41672,5.66321,20.22575,0.0,0.0,0.0,132.61,91.77672,37.50321,99.1436185252,19.41672,5.66321,20.22575,72.36,31.84,79.0553932379,133.83,93.05672,52.90321,107.0434620398,19.41672,5.66321,20.22575,73.64,47.24,87.4898119783,132.61,103.97672,37.15321,110.4152132419,19.41672,5.66321,20.22575,84.56,31.49,90.2331075604,133.83
2021-12-05 10:30:00,19.05288,5.5570900000000005,19.84675,19.05288,5.5570900000000005,19.84675,0.0,0.0,0.0,131.32,94.28288,38.76709,101.9418889768,19.05288,5.5570900000000005,19.84675,75.23,33.21,82.2341595689,132.53,95.60288,51.11709,108.4106431784,19.05288,5.5570900000000005,19.84675,76.55,45.56,89.0820750769,131.32,107.09288,36.18709,113.041542936,19.05288,5.5570900000000005,19.84675,88.04,30.63,93.2160849854,132.53
2021-12-05 11:00:00,18.58392,5.42031,19.35825,18.58392,5.42031,19.35825,0.0,0.0,0.0,131.32,95.73392,38.39031,103.1445555541,18.58392,5.42031,19.35825,77.15,32.97,83.899603098,132.53,97.07392,50.97031,109.6417732694,18.58392,5.42031,19.35825,78.49,45.55,90.7495597785,131.32,108.78392,36.10031,114.6175101486,18.58392,5.42031,19.35825,90.2,30.68,95.2748781159,132.53
2021-12-05 11:30:00,17.46024,5.09257,18.18775,17.46024,5.09257,18.18775,0.0,0.0,0.0,131.17,97.43024,35.84257,103.8139754111,17.46024,5.09257,18.18775,79.97,30.75,85.6782551176,132.44,99.62024,54.94257,113.7667711411,17.46024,5.09257,18.18775,82.16,49.85,96.1004063467,131.17,111.54024,29.44257,115.3606955053,17.46024,5.09257,18.18775,94.08,24.35,97.180084894,132.44
2021-12-05 12:00:00,18.89928,5.51229,19.68675,18.89928,5.51229,19.68675,0.0,0.0,0.0,135.09,99.12928,44.13229,108.5093229818,18.89928,5.51229,19.68675,80.23,38.62,89.0413235526,136.34,101.42928,45.46229,111.1517820521,18.89928,5.51229,19.68675,82.53,39.95,91.6908032466,135.09,110.20928,45.17229,119.1076033759,18.89928,5.51229,19.68675,91.31,39.66,99.5511511737,136.34
2021-12-05 12:30:00,19.8612,5.79285,20.68875,19.8612,5.79285,20.68875,0.0,0.0,0.0,134.24,100.4612,45.21285,110.1664854235,19.8612,5.79285,20.68875,80.6,39.42,89.723443982,135.52,102.7712,45.06285,112.216665427,19.8612,5.79285,20.68875,82.91,39.27,91.739855025,134.24,111.7512,46.36285,120.9869602956,19.8612,5.79285,20.68875,91.89,40.57,100.4474837913,135.52
2021-12-05 13:00:00,20.14824,5.87657,20.98775,20.14824,5.87657,20.98775,0.0,0.0,0.0,134.36,100.73824,45.04657,110.3511960382,20.14824,5.87657,20.98775,80.59,39.17,89.6048938396,135.63,103.03824,45.22657,112.5269813701,20.14824,5.87657,20.98775,82.89,39.35,91.7560602903,134.36,112.04824,46.64657,121.3701387486,20.14824,5.87657,20.98775,91.9,40.77,100.5375695947,135.63
2021-12-05 13:30:00,18.4464,5.3802,19.215,18.4464,5.3802,19.215,0.0,0.0,0.0,134.38,101.3564,44.5302,110.7070843849,18.4464,5.3802,19.215,82.91,39.15,91.6885521753,135.63,103.7064,44.9302,113.020972713,18.4464,5.3802,19.215,85.26,39.55,93.9865421217,134.38,112.9664,46.5202,122.1701131087,18.4464,5.3802,19.215,94.52,41.14,103.0850619634,135.63
2021-12-05 14:00:00,16.5144,4.8167,17.2025,16.5144,4.8167,17.2025,0.0,0.0,0.0,134.38,102.8044,44.4767,112.0130416615,16.5144,4.8167,17.2025,86.29,39.66,94.9677824317,135.63,105.2544,44.0167,114.0875041284,16.5144,4.8167,17.2025,88.74,39.2,97.012512595,134.38,114.8544,45.5367,123.5521114601,16.5144,4.8167,17.2025,98.34,40.72,106.4371833524,135.63
2021-12-05 14:30:00,15.12504,4.4114700000000004,15.75525,15.12504,4.4114700000000004,15.75525,0.0,0.0,0.0,134.6,103.10504,43.75147,112.0037517254,15.12504,4.4114700000000004,15.75525,87.98,39.34,96.3748722438,135.84,105.60504,43.93147,114.3783131969,15.12504,4.4114700000000004,15.75525,90.48,39.52,98.7342939409,134.6,115.38504,45.49147,124.0289534688,15.12504,4.4114700000000004,15.75525,100.26,41.08,108.3495916005,135.84
2021-12-05 15:00:00,13.1028,3.82165,13.64875,13.1028,3.82165,13.64875,0.0,0.0,0.0,134.6,103.1228,42.93165,111.7024549934,13.1028,3.82165,13.64875,90.02,39.11,98.148828317,135.84,105.6628,43.66165,114.328329755,13.1028,3.82165,13.64875,92.56,39.84,100.7699320234,134.6,115.6228,45.25165,124.162569672,13.1028,3.82165,13.64875,102.52,41.43,110.5748402667,135.84
2021-12-05 15:30:00,13.37424,3.90082,13.9315,13.37424,3.90082,13.9315,0.0,0.0,0.0,134.5,102.71424,42.82082,111.2826928334,13.37424,3.90082,13.9315,89.34,38.92,97.4494843496,135.77,105.20424,43.84082,113.9734601223,13.37424,3.90082,13.9315,91.83,39.94,100.1396649685,134.5,115.13424,45.46082,123.7844068348,13.37424,3.90082,13.9315,101.76,41.56,109.9196579325,135.77
2021-12-05 16:00:00,12.72768,3.71224,13.258,12.72768,3.71224,13.258,0.0,0.0,0.0,134.5,104.35768,42.63224,112.7299128998,12.72768,3.71224,13.258,91.63,38.92,99.5531179823,135.77,106.93768,42.89224,115.2189726391,12.72768,3.71224,13.258,94.21,39.18,102.0323306604,134.5,117.02768,44.38224,125.1609408466,12.72768,3.71224,13.258,104.3,40.67,111.9488226825,135.77
2021-12-05 16:30:00,12.78528,3.72904,13.318,12.78528,3.72904,13.318,0.0,0.0,0.0,133.83,109.73528,27.75904,113.1918547352,12.78528,3.72904,13.318,96.95,24.03,99.8836493126,135.11,112.64528,27.92904,116.0559795168,12.78528,3.72904,13.318,99.86,24.2,102.750472505,133.83,123.89528,37.85904,129.5505589181,12.78528,3.72904,13.318,111.11,34.13,116.2337687593,135.11
2021-12-05 17:00:00,13.51344,3.94142,14.0765,13.51344,3.94142,14.0765,0.0,0.0,0.0,133.07,111.76344,7.22142,111.9964973892,13.51344,3.94142,14.0765,98.25,3.2800000000000002,98.3047348809,134.39,114.85344,7.11142,115.073389514,13.51344,3.94142,14.0765,101.34,3.17,101.3895680038,133.07,129.15344,30.14142,132.6239656452,13.51344,3.94142,14.0765,115.64,26.2,118.5708632,134.39
2021-12-05 17:30:00,13.21296,3.85378,13.7635,13.21296,3.85378,13.7635,0.0,0.0,0.0,131.75,112.63296,7.01378,112.8511266592,13.21296,3.85378,13.7635,99.42,3.16,99.4702065947,133.07,115.76296,6.89378,115.9680434889,13.21296,3.85378,13.7635,102.55,3.04,102.5950491008,131.75,130.18296,30.11378,133.6205179613,13.21296,3.85378,13.7635,116.97,26.26,119.8814768845,133.07
2021-12-05 18:00:00,12.04944,3.51442,12.5515,12.04944,3.51442,12.5515,0.0,0.0,0.0,131.49,111.88944,7.17442,112.1192181825,12.04944,3.51442,12.5515,99.84,3.66,99.9070628134,132.76,115.02944,7.07442,115.2467764627,12.04944,3.51442,12.5515,102.98,3.56,103.041515905,131.49,129.54944,30.57442,133.108424086,12.04944,3.51442,12.5515,117.5,27.06,120.5756758223,132.76
2021-12-05 18:30:00,11.41368,3.32899,11.88925,11.41368,3.32899,11.88925,0.0,0.0,0.0,132.67,109.63368,7.62899,109.8987956202,11.41368,3.32899,11.88925,98.22,4.3,98.3140803751,133.98,112.74368,7.53899,112.9954589803,11.41368,3.32899,11.88925,101.33,4.21,101.4174196083,132.67,127.02368,31.32899,130.8301222776,11.41368,3.32899,11.88925,115.61,28.0,118.9523942592,133.98
2021-12-05 19:00:00,10.3092,3.00685,10.73875,10.3092,3.00685,10.73875,0.0,0.0,0.0,132.67,107.7592,7.50685,108.0203591068,10.3092,3.00685,10.73875,97.45,4.5,97.5538441067,133.98,110.8992,7.40685,111.146272936,10.3092,3.00685,10.73875,100.59,4.4,100.6861862422,132.67,125.0192,31.26685,128.8697647921,10.3092,3.00685,10.73875,114.71,28.26,118.1397972742,133.98
2021-12-05 19:30:00,9.9888,2.9134,10.405,9.9888,2.9134,10.405,0.0,0.0,0.0,132.82,105.0488,8.8534,105.4212173758,9.9888,2.9134,10.405,95.06,5.94,95.2454051385,134.1,108.1388,8.8034,108.4965433413,9.9888,2.9134,10.405,98.15,5.89,98.3265711799,132.82,121.7788,31.5634,125.8027199587,9.9888,2.9134,10.405,111.79,28.65,115.4028881788,134.1
2021-12-05 20:00:00,10.08168,2.94049,10.50175,10.08168,2.94049,10.50175,0.0,0.0,0.0,133.93,102.19168,17.59049,103.6945745913,10.08168,2.94049,10.50175,92.11,14.65,93.2677575585,135.22,104.76168,26.45049,108.0492388574,10.08168,2.94049,10.50175,94.68,23.51,97.5552279481,133.93,118.83168,28.99049,122.3168699815,10.08168,2.94049,10.50175,108.75,26.05,111.8264950716,135.22
2021-12-05 20:30:00,10.09824,2.94532,10.519,10.09824,2.94532,10.519,0.0,0.0,0.0,133.8,101.23824,31.94532,106.1587712259,10.09824,2.94532,10.519,91.14,29.0,95.6425616554,135.1,103.30824,52.89532,116.0625147487,10.09824,2.94532,10.519,93.21,49.95,105.7502085104,133.8,118.10824,24.79532,120.6829078611,10.09824,2.94532,10.519,108.01,21.85,110.1979246629,135.1
2021-12-05 21:00:00,10.47792,3.05606,10.9145,10.47792,3.05606,10.9145,0.0,0.0,0.0,132.76,98.30792,30.71606,102.9947740259,10.47792,3.05606,10.9145,87.83,27.66,92.0824874773,134.03,100.33792,55.23606,114.5369831725,10.47792,3.05606,10.9145,89.86,52.18,103.9113660771,132.76,114.48792,25.02606,117.1912432951,10.47792,3.05606,10.9145,104.01,21.97,106.30503751,134.03
2021-12-05 21:30:00,9.62592,2.80756,10.027,9.62592,2.80756,10.027,0.0,0.0,0.0,133.53,95.68592,29.79756,100.2182112602,9.62592,2.80756,10.027,86.06,26.99,90.1930357622,134.84,97.70592,56.39756,112.8145893801,9.62592,2.80756,10.027,88.08,53.59,103.1017676861,133.53,111.48592,25.23756,114.3068011669,9.62592,2.80756,10.027,101.86,22.43,104.3003571422,134.84
2021-12-05 22:00:00,8.78664,2.56277,9.15275,8.78664,2.56277,9.15275,0.0,0.0,0.0,134.12,91.56664,28.94277,96.0319399792,8.78664,2.56277,9.15275,82.78,26.38,86.8817172943,135.38,93.51664,57.63277,109.8494339301,8.78664,2.56277,9.15275,84.73,55.07,101.0538361469,134.12,106.94664,26.86277,110.2687272955,8.78664,2.56277,9.15275,98.16,24.3,101.1230715515,135.38
2021-12-05 22:30:00,8.936160000000001,2.60638,9.3085,8.936160000000001,2.60638,9.3085,0.0,0.0,0.0,135.2,86.43616,30.98638,91.8224672999,8.936160000000001,2.60638,9.3085,77.5,28.38,82.532868604,136.47,88.26616,56.13638,104.6050102082,8.936160000000001,2.60638,9.3085,79.33,53.53,95.7011483735,135.2,100.34616,33.38638,105.7544429149,8.936160000000001,2.60638,9.3085,91.41,30.78,96.4530792666,136.47
2021-12-05 23:00:00,9.77472,2.85096,10.182,9.77472,2.85096,10.182,0.0,0.0,0.0,135.2,82.88472,43.59096,93.6485376458,9.77472,2.85096,10.182,73.11,40.74,83.6948009138,136.47,84.62472,43.38096,95.0960089888,9.77472,2.85096,10.182,74.85,40.53,85.1187605643,135.2,92.00472,61.18096,110.4897206477,9.77472,2.85096,10.182,82.23,58.33,100.8174677325,136.47
2021-12-05 23:30:00,9.9336,2.8973,10.3475,9.9336,2.8973,10.3475,0.0,0.0,0.0,134.91,77.4936,27.9573,82.3824536188,9.9336,2.8973,10.3475,67.56,25.06,72.0580127397,136.23,79.6036,42.8673,90.4120486564,9.9336,2.8973,10.3475,69.67,39.97,80.3212910753,134.91,88.5136,48.707300000000004,101.0299879157,9.9336,2.8973,10.3475,78.58,45.81,90.9580810044,136.23
2021-12-06 00:00:00,8.823360000000001,2.57348,9.191,8.823360000000001,2.57348,9.191,0.0,0.0,0.0,134.08,74.85336,24.45348,78.7464169813,8.823360000000001,2.57348,9.191,66.03,21.88,69.5607310197,135.35,77.00336,42.55348,87.9790663249,8.823360000000001,2.57348,9.191,68.18,39.98,79.0374139253,134.08,86.19336,46.71348,98.0379748965,8.823360000000001,2.57348,9.191,77.37,44.14,89.0755662345,135.35
2021-12-06 00:30:00,8.39448,2.44839,8.744250000000001,8.39448,2.44839,8.744250000000001,0.0,0.0,0.0,133.87,75.83448,24.23839,79.6138675525,8.39448,2.44839,8.744250000000001,67.44,21.79,70.8728276563,135.17,78.03448,42.34839,88.7849435685,8.39448,2.44839,8.744250000000001,69.64,39.9,80.260448541,133.87,87.42448,46.49839,99.0209067615,8.39448,2.44839,8.744250000000001,79.03,44.05,90.4773087575,135.17
2021-12-06 01:00:00,7.95456,2.32008,8.286,7.95456,2.32008,8.286,0.0,0.0,0.0,133.69,78.90456,24.08008,82.4971505059,7.95456,2.32008,8.286,70.95,21.76,74.2118595644,135.01,81.17456,41.49008,91.1632378188,7.95456,2.32008,8.286,73.22,39.17,83.0388902864,133.69,91.06456,45.58008,101.8346590351,7.95456,2.32008,8.286,83.11,43.26,93.6947154326,135.01
2021-12-06 01:30:00,7.21776,2.10518,7.5185,7.21776,2.10518,7.5185,0.0,0.0,0.0,132.54,80.83776,23.40518,84.1578629282,7.21776,2.10518,7.5185,73.62,21.3,76.6393789119,133.84,83.17776,41.44518,92.9313870759,7.21776,2.10518,7.5185,75.96,39.34,85.5427214905,132.54,93.02776,42.28518,102.1870861619,7.21776,2.10518,7.5185,85.81,40.18,94.7511926046,133.84
2021-12-06 02:00:00,6.77928,1.97729,7.06175,6.77928,1.97729,7.06175,0.0,0.0,0.0,132.54,80.05928,23.50729,83.4390855491,6.77928,1.97729,7.06175,73.28,21.53,76.3773480817,133.84,82.40928,41.52729,92.2811207391,6.77928,1.97729,7.06175,75.63,39.55,85.3469355044,132.54,92.18928,42.78729,101.6347161774,6.77928,1.97729,7.06175,85.41,40.81,94.6589890079,133.84
2021-12-06 02:30:00,6.86952,2.00361,7.15575,6.86952,2.00361,7.15575,0.0,0.0,0.0,133.04,78.82952,23.08361,82.1397971392,6.86952,2.00361,7.15575,71.96,21.08,74.9840516377,134.33,81.15952,41.69361,91.2426698506,6.86952,2.00361,7.15575,74.29,39.69,84.2276688506,133.04,90.76952,43.02361,100.4496728639,6.86952,2.00361,7.15575,83.9,41.02,93.3908475173,134.33
2021-12-06 03:00:00,7.11432,2.07501,7.41075,7.11432,2.07501,7.41075,0.0,0.0,0.0,132.61,77.71432,23.07501,81.0676977566,7.11432,2.07501,7.41075,70.6,21.0,73.657043112,133.9,79.99432,41.89501,90.3010691806,7.11432,2.07501,7.41075,72.88,39.82,83.0489421968,132.61,89.36432,42.87501,99.1173454627,7.11432,2.07501,7.41075,82.25,40.8,91.8134113297,133.9
2021-12-06 03:30:00,7.4116800000000005,2.16174,7.7205,7.4116800000000005,2.16174,7.7205,0.0,0.0,0.0,132.51,76.35168,22.81174,79.6866018892,7.4116800000000005,2.16174,7.7205,68.94,20.65,71.9662844671,133.79,78.60168,42.21174,89.2191408424,7.4116800000000005,2.16174,7.7205,71.19,40.05,81.6824252823,132.51,87.69168,42.88174,97.6149290152,7.4116800000000005,2.16174,7.7205,80.28,40.72,90.0166473493,133.79
2021-12-06 04:00:00,7.22736,2.10798,7.5285,7.22736,2.10798,7.5285,0.0,0.0,0.0,132.51,74.52736,22.54798,77.863590918,7.22736,2.10798,7.5285,67.3,20.44,70.3355073914,133.79,76.75736,42.60798,87.7902743694,7.22736,2.10798,7.5285,69.53,40.5,80.4653397433,132.51,85.65736,44.08798,96.3376006689,7.22736,2.10798,7.5285,78.43,41.98,88.9583346292,133.79
2021-12-06 04:30:00,7.64208,2.22894,7.9605,7.64208,2.22894,7.9605,0.0,0.0,0.0,132.78,75.57208,22.74894,78.9218192051,7.64208,2.22894,7.9605,67.93,20.52,70.9616466833,134.08,77.78208,42.40894,88.5921563179,7.64208,2.22894,7.9605,70.14,40.18,80.8334831614,132.78,86.59208,42.07894,96.2747397309,7.64208,2.22894,7.9605,78.95,39.85,88.4371245575,134.08
2021-12-06 05:00:00,7.61736,2.22173,7.93475,7.61736,2.22173,7.93475,0.0,0.0,0.0,132.56,75.85736,23.14173,79.3087557182,7.61736,2.22173,7.93475,68.24,20.92,71.3746733793,133.88,78.06736,42.24173,88.763035385,7.61736,2.22173,7.93475,70.45,40.02,81.0234712907,132.56,86.85736,41.47173,96.2502227289,7.61736,2.22173,7.93475,79.24,39.25,88.4281635001,133.88
2021-12-06 05:30:00,7.95744,2.32092,8.289,7.95744,2.32092,8.289,0.0,0.0,0.0,132.79,77.40744,24.47092,81.1833584733,7.95744,2.32092,8.289,69.45,22.15,72.8966734495,134.08,79.66744,40.58092,89.4075615605,7.95744,2.32092,8.289,71.71,38.26,81.2782363244,132.79,89.02744,43.08092,98.9032392847,7.95744,2.32092,8.289,81.07,40.76,90.7398616926,134.08
2021-12-06 06:00:00,8.23824,2.40282,8.5815,8.23824,2.40282,8.5815,0.0,0.0,0.0,132.27,80.54824,25.70282,84.5497127319,8.23824,2.40282,8.5815,72.31,23.3,75.9712188924,133.52,82.88824,39.53282,91.8330234036,8.23824,2.40282,8.5815,74.65,37.13,83.3742130398,132.27,92.64824,42.18282,101.7992469434,8.23824,2.40282,8.5815,84.41,39.78,93.3139673361,133.52
2021-12-06 06:30:00,8.96664,2.61527,9.34025,8.96664,2.61527,9.34025,0.0,0.0,0.0,132.34,87.28664,17.39527,89.0031063551,8.96664,2.61527,9.34025,78.32,14.78,79.7023889228,133.59,89.76664,47.95527,101.7730690196,8.96664,2.61527,9.34025,80.8,45.34,92.651797608,132.34,103.95664,17.02527,105.3415531434,8.96664,2.61527,9.34025,94.99,14.41,96.0767828354,133.59
2021-12-06 07:00:00,10.97208,3.20019,11.42925,10.97208,3.20019,11.42925,0.0,0.0,0.0,131.81,95.12208,11.46019,95.8099475961,10.97208,3.20019,11.42925,84.15,8.26,84.5544209371,133.07,97.58208,28.33019,101.6113281212,10.97208,3.20019,11.42925,86.61,25.13,90.182088022,131.81,112.25208,18.68019,113.7957774382,10.97208,3.20019,11.42925,101.28,15.48,102.4561799015,133.07
2021-12-06 07:30:00,12.75072,3.71896,13.282,12.75072,3.71896,13.282,0.0,0.0,0.0,132.62,106.01072,14.62896,107.015322387,12.75072,3.71896,13.282,93.26,10.91,93.8959834072,133.91,107.84072,12.10896,108.5184214887,12.75072,3.71896,13.282,95.09,8.39,95.4594165077,132.62,120.73072,33.75896,125.3617730092,12.75072,3.71896,13.282,107.98,30.04,112.0806941449,133.91
2021-12-06 08:00:00,12.75264,3.71952,13.284,12.75264,3.71952,13.284,0.0,0.0,0.0,132.93,110.92264,11.52952,111.5202308821,12.75264,3.71952,13.284,98.17,7.8100000000000005,98.48017567,134.27,112.84264,15.89952,113.9572557514,12.75264,3.71952,13.284,100.09,12.18,100.8283715033,132.93,129.69264,20.36952,131.2825129833,12.75264,3.71952,13.284,116.94,16.65,118.1193722469,134.27
2021-12-06 08:30:00,13.44192,3.92056,14.002,13.44192,3.92056,14.002,0.0,0.0,0.0,133.37,115.28192,19.34056,116.8930209208,13.44192,3.92056,14.002,101.84,15.42,103.0007864048,134.74,117.22192,7.94056,117.4905571593,13.44192,3.92056,14.002,103.78,4.02,103.8578297482,133.37,131.13192,27.58056,134.0009989993,13.44192,3.92056,14.002,117.69,23.66,120.0447070887,134.74
2021-12-06 09:00:00,12.68256,3.69908,13.211,12.68256,3.69908,13.211,0.0,0.0,0.0,133.45,117.41256,19.74908,119.0618973753,12.68256,3.69908,13.211,104.73,16.05,105.9527035993,134.74,119.39256,6.89908,119.5917249988,12.68256,3.69908,13.211,106.71,3.2,106.7579697259,133.45,133.58256,25.43908,135.9832604676,12.68256,3.69908,13.211,120.9,21.74,122.83907196,134.74
2021-12-06 09:30:00,13.54344,3.95017,14.10775,13.54344,3.95017,14.10775,0.0,0.0,0.0,132.9,118.37344,12.56017,119.0379316347,13.54344,3.95017,14.10775,104.83,8.61,105.1829881682,134.29,120.77344,19.89017,122.4003377122,13.54344,3.95017,14.10775,107.23,15.94,108.4082861224,132.9,142.75344,23.07017,144.6055924771,13.54344,3.95017,14.10775,129.21,19.12,130.6169916205,134.29
2021-12-06 10:00:00,15.55248,4.53614,16.2005,15.55248,4.53614,16.2005,0.0,0.0,0.0,132.04,117.47248,30.56614,121.3839877078,15.55248,4.53614,16.2005,101.92,26.03,105.1914792177,133.32,121.19248,20.98614,122.9960783141,15.55248,4.53614,16.2005,105.64,16.45,106.9131053707,132.04,143.98248,16.28614,144.9006311341,15.55248,4.53614,16.2005,128.43,11.75,128.9663808905,133.32
2021-12-06 10:30:00,15.39816,4.49113,16.03975,15.39816,4.49113,16.03975,0.0,0.0,0.0,131.88,118.99816,26.98113,122.0186193147,15.39816,4.49113,16.03975,103.6,22.49,106.0130185402,133.19,122.74816,22.00113,124.7042922463,15.39816,4.49113,16.03975,107.35,17.51,108.7686655246,131.88,143.70816,8.11113,143.9368808904,15.39816,4.49113,16.03975,128.31,3.62,128.3610552309,133.19
2021-12-06 11:00:00,15.73776,4.59018,16.3935,15.73776,4.59018,16.3935,0.0,0.0,0.0,131.72,121.16776,22.93018,123.3183652918,15.73776,4.59018,16.3935,105.43,18.34,107.0132725413,133.0,124.20776,27.49018,127.2135120207,15.73776,4.59018,16.3935,108.47,22.9,110.8609529997,131.72,144.39776,12.94018,144.9764165354,15.73776,4.59018,16.3935,128.66,8.35,128.9306716806,133.0
2021-12-06 11:30:00,16.83048,4.90889,17.53175,16.83048,4.90889,17.53175,0.0,0.0,0.0,132.23,121.33048,18.49889,122.7326130589,16.83048,4.90889,17.53175,104.5,13.59,105.3799701082,133.52,122.93048,34.46889,127.6714819013,16.83048,4.90889,17.53175,106.1,29.56,110.1408352974,132.23,140.63048,21.29889,142.234224504,16.83048,4.90889,17.53175,123.8,16.39,124.8802310216,133.52
2021-12-06 12:00:00,17.55552,5.12036,18.287,17.55552,5.12036,18.287,0.0,0.0,0.0,133.99,121.38552,19.92036,123.0092078188,17.55552,5.12036,18.287,103.83,14.8,104.879497043,135.27,123.01552,34.14036,127.6651179524,17.55552,5.12036,18.287,105.46,29.02,109.3799433169,133.99,140.45552,21.96036,142.1619165241,17.55552,5.12036,18.287,122.9,16.84,124.0483599247,135.27
2021-12-06 12:30:00,17.76456,5.18133,18.50475,17.76456,5.18133,18.50475,0.0,0.0,0.0,134.85,123.75456,19.66133,125.3066599114,17.76456,5.18133,18.50475,105.99,14.48,106.9745320158,136.17,125.41456,34.35133,130.0339406954,17.76456,5.18133,18.50475,107.65,29.17,111.53210927800001,134.85,143.09456,19.70133,144.4444374331,17.76456,5.18133,18.50475,125.33,14.52,126.1682975236,136.17
2021-12-06 13:00:00,18.19776,5.30768,18.956,18.19776,5.30768,18.956,0.0,0.0,0.0,134.53,124.22776,20.23768,125.8654044859,18.19776,5.30768,18.956,106.03,14.93,107.0759814337,135.84,125.91776,34.78768,130.6348535545,18.19776,5.30768,18.956,107.72,29.48,111.6811031464,134.53,143.73776,21.75768,145.3751708126,18.19776,5.30768,18.956,125.54,16.45,126.6131671668,135.84
2021-12-06 13:30:00,17.64744,5.14717,18.38275,17.64744,5.14717,18.38275,0.0,0.0,0.0,135.58,124.20744,19.62717,125.7486141218,17.64744,5.14717,18.38275,106.56,14.48,107.5393137415,136.92,125.89744,34.64717,130.577914624,17.64744,5.14717,18.38275,108.25,29.5,112.1976492624,135.58,143.86744,22.14717,145.5621428503,17.64744,5.14717,18.38275,126.22,17.0,127.3596812182,136.92
2021-12-06 14:00:00,17.72496,5.16978,18.4635,17.72496,5.16978,18.4635,0.0,0.0,0.0,135.34,119.55496,29.31978,123.0976765006,17.72496,5.16978,18.4635,101.83,24.15,104.6545335855,136.58,122.48496,34.75978,127.3216703152,17.72496,5.16978,18.4635,104.76,29.59,108.8587419549,135.34,140.76496,14.84978,141.5460699908,17.72496,5.16978,18.4635,123.04,9.68,123.4201928373,136.58
2021-12-06 14:30:00,14.232240000000001,4.15107,14.82525,14.232240000000001,4.15107,14.82525,0.0,0.0,0.0,134.14,118.03224,36.94107,123.6780187914,14.232240000000001,4.15107,14.82525,103.8,32.79,108.8559787058,135.36,122.31224,34.13107,126.9850935865,14.232240000000001,4.15107,14.82525,108.08,29.98,112.160986087,134.14,142.16224,6.04107,142.2905373121,14.232240000000001,4.15107,14.82525,127.93,1.8900000000000001,127.9439603889,135.36
2021-12-06 15:00:00,12.5508,3.66065,13.07375,12.5508,3.66065,13.07375,0.0,0.0,0.0,134.14,116.7408,37.17065,122.5155973991,12.5508,3.66065,13.07375,104.19,33.51,109.4462251519,135.36,121.0608,33.51065,125.6132196867,12.5508,3.66065,13.07375,108.51,29.85,112.540848584,134.14,141.0608,6.10065,141.1926599617,12.5508,3.66065,13.07375,128.51,2.44,128.5331618688,135.36
2021-12-06 15:30:00,11.74416,3.42538,12.2335,11.74416,3.42538,12.2335,0.0,0.0,0.0,134.75,117.86416,36.88538,123.5009776085,11.74416,3.42538,12.2335,106.12,33.46,111.2700588658,135.95,122.25416,33.19538,126.6807518554,11.74416,3.42538,12.2335,110.51,29.77,114.4496089989,134.75,142.38416,5.00538,142.4721125268,11.74416,3.42538,12.2335,130.64,1.58,130.6495541516,135.95
2021-12-06 16:00:00,13.04784,3.8056200000000002,13.5915,13.04784,3.8056200000000002,13.5915,0.0,0.0,0.0,134.75,120.58784,35.90562,125.81987404,13.04784,3.8056200000000002,13.5915,107.54,32.1,112.2286131074,135.95,124.93784,33.46562,129.3422266155,13.04784,3.8056200000000002,13.5915,111.89,29.66,115.754428425,134.75,145.31784,5.3356200000000005,145.4157607106,13.04784,3.8056200000000002,13.5915,132.27,1.53,132.2788486494,135.95
2021-12-06 16:30:00,14.00496,4.08478,14.5885,14.00496,4.08478,14.5885,0.0,0.0,0.0,132.59,125.52496,36.25478,130.6557486521,14.00496,4.08478,14.5885,111.52,32.17,116.0673050432,133.9,129.81496,33.13478,133.9770035695,14.00496,4.08478,14.5885,115.81,29.05,119.3979003165,132.59,151.61496,7.39478,151.7951872328,14.00496,4.08478,14.5885,137.61,3.31,137.6498027605,133.9
2021-12-06 17:00:00,15.99984,4.66662,16.6665,15.99984,4.66662,16.6665,0.0,0.0,0.0,132.59,126.95984,46.80662,135.3131946584,15.99984,4.66662,16.6665,110.96,42.14,118.6924647987,133.9,130.18984,25.85662,132.7326607774,15.99984,4.66662,16.6665,114.19,21.19,116.1394515227,132.59,156.51984,22.12662,158.0760817652,15.99984,4.66662,16.6665,140.52,17.46,141.6005720327,133.9
2021-12-06 17:30:00,18.64968,5.43949,19.42675,18.64968,5.43949,19.42675,0.0,0.0,0.0,134.55,128.46968,33.47949,132.7604418867,18.64968,5.43949,19.42675,109.82,28.04,113.343169181,135.8,131.66968,40.32949,137.7075611394,18.64968,5.43949,19.42675,113.02,34.89,118.2828495599,134.55,150.98968,19.59949,152.2564398466,18.64968,5.43949,19.42675,132.34,14.16,133.0953838418,135.8
2021-12-06 18:00:00,19.7232,5.7526,20.545,19.7232,5.7526,20.545,0.0,0.0,0.0,133.8,126.8932,32.2826,130.9352911518,19.7232,5.7526,20.545,107.17,26.53,110.4049355781,135.06,130.0232,38.2026,135.5192649958,19.7232,5.7526,20.545,110.3,32.45,114.9743123485,133.8,149.3532,20.3226,150.7295141006,19.7232,5.7526,20.545,129.63,14.57,130.4462410344,135.06
2021-12-06 18:30:00,17.72496,5.16978,18.4635,17.72496,5.16978,18.4635,0.0,0.0,0.0,133.51,124.33496,12.44978,124.9567097048,17.72496,5.16978,18.4635,106.61,7.28,106.85827296,134.84,128.23496,12.48978,128.8417617492,17.72496,5.16978,18.4635,110.51,7.32,110.7521670217,133.51,148.62496,19.11978,149.8497404811,17.72496,5.16978,18.4635,130.9,13.95,131.6412264452,134.84
2021-12-06 19:00:00,14.66736,4.27798,15.2785,14.66736,4.27798,15.2785,0.0,0.0,0.0,133.51,122.86736,5.88798,123.008359317,14.66736,4.27798,15.2785,108.2,1.6099999999999999,108.211977618,134.84,126.75736,5.77798,126.8889804792,14.66736,4.27798,15.2785,112.09,1.5,112.1000361285,133.51,144.44736,14.71798,145.1952435387,14.66736,4.27798,15.2785,129.78,10.44,130.1992396291,134.84
2021-12-06 19:30:00,13.782,4.01975,14.35625,13.782,4.01975,14.35625,0.0,0.0,0.0,132.52,120.322,6.32975,120.4883787718,13.782,4.01975,14.35625,106.54,2.31,106.5650397645,133.81,124.192,6.22975,124.3481509676,13.782,4.01975,14.35625,110.41,2.21,110.4321157997,132.52,141.622,15.38975,142.4557309801,13.782,4.01975,14.35625,127.84,11.37,128.3446239622,133.81
2021-12-06 20:00:00,13.63608,3.9771900000000002,14.20425,13.63608,3.9771900000000002,14.20425,0.0,0.0,0.0,133.62,116.48608,9.18719,116.8478125335,13.63608,3.9771900000000002,14.20425,102.85,5.21,102.9818751043,134.9,120.29608,9.15719,120.6441088162,13.63608,3.9771900000000002,14.20425,106.66,5.18,106.7857106546,133.62,136.83608,15.54719,137.7164765257,13.63608,3.9771900000000002,14.20425,123.2,11.57,123.7420902523,134.9
2021-12-06 20:30:00,12.4512,3.6316,12.97,12.4512,3.6316,12.97,0.0,0.0,0.0,134.35,113.4612,9.7216,113.8769222099,12.4512,3.6316,12.97,101.01,6.09,101.1934197465,135.67,117.2412,9.7116,117.6427394785,12.4512,3.6316,12.97,104.79,6.08,104.9662350473,134.35,133.5312,16.6116,134.5604943065,12.4512,3.6316,12.97,121.08,12.98,121.7737525085,135.67
2021-12-06 21:00:00,15.24504,4.44647,15.88025,15.24504,4.44647,15.88025,0.0,0.0,0.0,134.74,109.31504,19.51647,111.0435525884,15.24504,4.44647,15.88025,94.07,15.07,95.2694589047,136.01,111.75504,34.60647,116.9905839427,15.24504,4.44647,15.88025,96.51,30.16,101.1128364749,134.74,129.39504,18.55647,130.7188546288,15.24504,4.44647,15.88025,114.15,14.11,115.0187576007,136.01
2021-12-06 21:30:00,16.92192,4.93556,17.627,16.92192,4.93556,17.627,0.0,0.0,0.0,134.05,103.85192,31.27556,108.4591256695,16.92192,4.93556,17.627,86.93,26.34,90.8329262988,135.31,106.35192,57.90556,121.0941153261,16.92192,4.93556,17.627,89.43,52.97,103.9401067923,134.05,122.11192,12.03556,122.7036091996,16.92192,4.93556,17.627,105.19,7.1,105.4293417413,135.31
2021-12-06 22:00:00,15.40248,4.49239,16.04425,15.40248,4.49239,16.04425,0.0,0.0,0.0,134.62,99.43248,34.97239,105.4034446366,15.40248,4.49239,16.04425,84.03,30.48,89.3871987479,135.92,101.86248,53.59239,115.1004304843,15.40248,4.49239,16.04425,86.46,49.1,99.4290782417,134.62,115.12248,23.89239,117.5756424659,15.40248,4.49239,16.04425,99.72,19.4,101.5895585186,135.92
2021-12-06 22:30:00,20.49,5.97625,21.34375,20.49,5.97625,21.34375,0.0,0.0,0.0,134.83,92.65,44.58625,102.8200184257,20.49,5.97625,21.34375,72.16,38.61,81.8400739247,136.09,94.8,47.10625,105.8585791944,20.49,5.97625,21.34375,74.31,41.13,84.9332267137,134.83,102.63,47.68625,113.1675542683,20.49,5.97625,21.34375,82.14,41.71,92.1233070401,136.09
2021-12-06 23:00:00,17.89392,5.21906,18.6395,17.89392,5.21906,18.6395,0.0,0.0,0.0,135.24,87.45392,40.14906,96.2295959788,17.89392,5.21906,18.6395,69.56,34.93,77.8376419221,136.53,89.61392,47.00906,101.1953871471,17.89392,5.21906,18.6395,71.72,41.79,83.0070027166,135.24,97.53392,45.48906,107.6202589211,17.89392,5.21906,18.6395,79.64,40.27,89.2423806271,136.53
2021-12-06 23:30:00,16.01856,4.67208,16.686,16.01856,4.67208,16.686,0.0,0.0,0.0,135.33,81.87856,24.40208,85.437463071,16.01856,4.67208,16.686,65.86,19.73,68.7518181578,136.56,84.43856,45.85208,96.0847732744,16.01856,4.67208,16.686,68.42,41.18,79.856676615,135.33,93.91856,33.64208,99.7621444196,16.01856,4.67208,16.686,77.9,28.97,83.1123991953,136.56
2021-12-07 00:00:00,16.86432,4.91876,17.567,16.86432,4.91876,17.567,0.0,0.0,0.0,134.23,77.60432,24.52876,81.3885160806,16.86432,4.91876,17.567,60.74,19.61,63.8271078775,135.49,79.63432,53.00876,95.6637525848,16.86432,4.91876,17.567,62.77,48.09,79.0741487466,134.23,89.30432,30.54876,94.3847885424,16.86432,4.91876,17.567,72.44,25.63,76.8404223049,135.49
2021-12-07 00:30:00,19.39896,5.65803,20.20725,19.39896,5.65803,20.20725,0.0,0.0,0.0,135.12,77.02896,27.36803,81.7463745053,19.39896,5.65803,20.20725,57.63,21.71,61.5836098325,136.35,77.82896,67.22803,102.8443242594,19.39896,5.65803,20.20725,58.43,61.57,84.8818578967,135.12,89.87896,19.91803,92.0595207991,19.39896,5.65803,20.20725,70.48,14.26,71.9081219335,136.35
2021-12-07 01:00:00,17.91384,5.22487,18.66025,17.91384,5.22487,18.66025,0.0,0.0,0.0,133.48,81.76384,27.21487,86.1740951833,17.91384,5.22487,18.66025,63.85,21.99,67.5306049136,134.67,82.58384,65.35487,105.3154768392,17.91384,5.22487,18.66025,64.67,60.13,88.3052988218,133.48,95.51384,17.61487,97.1245451812,17.91384,5.22487,18.66025,77.6,12.39,78.5828995393,134.67
2021-12-07 01:30:00,13.542,3.94975,14.10625,13.542,3.94975,14.10625,0.0,0.0,0.0,132.68,84.172,26.54975,88.2599275383,13.542,3.94975,14.10625,70.63,22.6,74.1576489649,133.86,85.112,63.66975,106.2915312199,13.542,3.94975,14.10625,71.57,59.72,93.2134287536,132.68,99.122,16.03975,100.4113761686,13.542,3.94975,14.10625,85.58,12.09,86.4297662845,133.86
2021-12-07 02:00:00,17.3724,5.06695,18.09625,17.3724,5.06695,18.09625,0.0,0.0,0.0,132.68,81.9324,27.89695,86.5514759496,17.3724,5.06695,18.09625,64.56,22.83,68.4777518615,133.86,82.8024,65.50695,105.5812385988,17.3724,5.06695,18.09625,65.43,60.44,89.0734444153,132.68,96.0424,17.496950000000002,97.6231829898,17.3724,5.06695,18.09625,78.67,12.43,79.6459277051,133.86
2021-12-07 02:30:00,19.80744,5.77717,20.63275,19.80744,5.77717,20.63275,0.0,0.0,0.0,134.03,79.76744,28.30717,84.6412450143,19.80744,5.77717,20.63275,59.96,22.53,64.0531224844,135.21,80.58744,67.18717,104.9211670654,19.80744,5.77717,20.63275,60.78,61.41,86.4025260047,134.03,93.23744,19.687170000000002,95.293257266,19.80744,5.77717,20.63275,73.43,13.91,74.7358883001,135.21
2021-12-07 03:00:00,15.87336,4.62973,16.53475,15.87336,4.62973,16.53475,0.0,0.0,0.0,134.03,79.82336,27.30973,84.3658115255,15.87336,4.62973,16.53475,63.95,22.68,67.8526705443,135.21,80.68336,66.01973,104.2516634407,15.87336,4.62973,16.53475,64.81,61.39,89.2696376155,134.03,93.95336,18.64973,95.7864619054,15.87336,4.62973,16.53475,78.08,14.02,79.3287261968,135.21
2021-12-07 03:30:00,15.59496,4.54853,16.24475,15.59496,4.54853,16.24475,0.0,0.0,0.0,134.03,78.22496,26.95853,82.7399946021,15.59496,4.54853,16.24475,62.63,22.41,66.5186064196,135.21,79.07496,66.18853,103.1201765057,15.59496,4.54853,16.24475,63.48,61.64,88.4827666837,134.03,92.29496,19.93853,94.4240680121,15.59496,4.54853,16.24475,76.7,15.39,78.2287805095,135.21
2021-12-07 04:00:00,16.33032,4.76301,17.01075,16.33032,4.76301,17.01075,0.0,0.0,0.0,134.12,76.40032,26.88301,80.9920065362,16.33032,4.76301,17.01075,60.07,22.12,64.0132744046,135.32,77.23032,67.28301,102.4281492655,16.33032,4.76301,17.01075,60.9,62.52,87.2786365613,134.12,89.99032,20.21301,92.2324425946,16.33032,4.76301,17.01075,73.66,15.45,75.2628600307,135.32
2021-12-07 04:30:00,14.73264,4.29702,15.3465,14.73264,4.29702,15.3465,0.0,0.0,0.0,134.73,76.39264,25.72702,80.6084052953,14.73264,4.29702,15.3465,61.66,21.43,65.277871442,135.95,77.27264,67.71702,102.7455872057,14.73264,4.29702,15.3465,62.54,63.42,89.0693437721,134.73,90.12264,19.89702,92.2929122168,14.73264,4.29702,15.3465,75.39,15.6,76.9870904763,135.95
2021-12-07 05:00:00,12.09792,3.52856,12.602,12.09792,3.52856,12.602,0.0,0.0,0.0,134.73,76.87792,25.05856,80.8588029394,12.09792,3.52856,12.602,64.78,21.53,68.2641142915,135.95,77.79792,66.48856,102.3388731968,12.09792,3.52856,12.602,65.7,62.96,90.9969867633,134.73,91.08792,18.84856,93.0176186752,12.09792,3.52856,12.602,78.99,15.32,80.4619319927,135.95
2021-12-07 05:30:00,12.1356,3.53955,12.64125,12.1356,3.53955,12.64125,0.0,0.0,0.0,133.63,78.2956,25.60955,82.3774849735,12.1356,3.53955,12.64125,66.16,22.07,69.7440355873,134.87,79.1956,64.96955,102.4352746204,12.1356,3.53955,12.64125,67.06,61.43,90.9433257584,133.63,92.7956,18.50955,94.6236060429,12.1356,3.53955,12.64125,80.66,14.97,82.0374091497,134.87
2021-12-07 06:00:00,10.34208,3.01644,10.773,10.34208,3.01644,10.773,0.0,0.0,0.0,133.63,82.05208,25.38644,85.8895521481,10.34208,3.01644,10.773,71.71,22.37,75.1181802229,134.87,83.01208,62.90644,104.1548156323,10.34208,3.01644,10.773,72.67,59.89,94.1686837542,133.63,97.31208,16.32644,98.6721518819,10.34208,3.01644,10.773,86.97,13.31,87.9825948697,134.87
2021-12-07 06:30:00,10.67376,3.11318,11.1185,10.67376,3.11318,11.1185,0.0,0.0,0.0,132.69,91.51376,25.61318,95.0305385602,10.67376,3.11318,11.1185,80.84,22.5,83.9127856766,133.92,94.21376,43.06318,103.5889475043,10.67376,3.11318,11.1185,83.54,39.95,92.60094006,132.69,106.22376,25.46318,109.2330569207,10.67376,3.11318,11.1185,95.55,22.35,98.1291241172,133.92
2021-12-07 07:00:00,11.2824,3.2907,11.7525,11.2824,3.2907,11.7525,0.0,0.0,0.0,131.83,98.8424,19.5507,100.7573814083,11.2824,3.2907,11.7525,87.56,16.26,89.0569548098,133.11,102.0124,45.7007,111.7814105039,11.2824,3.2907,11.7525,90.73,42.41,100.1525885836,131.83,117.7224,18.0707,119.1012748053,11.2824,3.2907,11.7525,106.44,14.78,107.4612581352,133.11
