Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-07 07:30:00,13.20192,3.85056,13.752,13.20192,3.85056,13.752,0.0,0.0,0.0,131.67,107.84192,23.29056,110.3282823867,13.20192,3.85056,13.752,94.64,19.44,96.6159572741,132.95,110.43192,45.16056,119.3091997056,13.20192,3.85056,13.752,97.23,41.31,105.6417957061,131.67,128.58192,12.45056,129.1833061785,13.20192,3.85056,13.752,115.38,8.6,115.7000622299,132.95
2021-12-07 08:00:00,14.82288,4.32334,15.4405,14.82288,4.32334,15.4405,0.0,0.0,0.0,133.03,112.11288,9.80334,112.5406741452,14.82288,4.32334,15.4405,97.29,5.48,97.4442122448,134.28,114.26288,22.10334,116.3811126646,14.82288,4.32334,15.4405,99.44,17.78,101.0170381668,133.03,135.51288,11.37334,135.9893139502,14.82288,4.32334,15.4405,120.69,7.05,120.8957344161,134.28
2021-12-07 08:30:00,16.73112,4.87991,17.42825,16.73112,4.87991,17.42825,0.0,0.0,0.0,132.67,112.27112,48.78991,122.4142953411,16.73112,4.87991,17.42825,95.54,43.91,105.1474188937,133.96,116.23112,22.81991,118.4500804088,16.73112,4.87991,17.42825,99.5,17.94,101.1043698363,132.67,139.20112,20.85991,140.7554178512,16.73112,4.87991,17.42825,122.47,15.98,123.5081426465,133.96
2021-12-07 09:00:00,19.4292,5.66685,20.23875,19.4292,5.66685,20.23875,0.0,0.0,0.0,133.3,113.5992,47.38685,123.0865215755,19.4292,5.66685,20.23875,94.17,41.72,102.9978024037,134.58,117.5192,25.51685,120.2575236838,19.4292,5.66685,20.23875,98.09,19.85,100.0783223281,133.3,140.5392,21.76685,142.2148462558,19.4292,5.66685,20.23875,121.11,16.1,122.1754562095,134.58
2021-12-07 09:30:00,19.21464,5.60427,20.01525,19.21464,5.60427,20.01525,0.0,0.0,0.0,132.88,116.67464,45.62427,125.2778736735,19.21464,5.60427,20.01525,97.46,40.02,105.3567843093,134.18,120.68464,27.38427,123.752497249,19.21464,5.60427,20.01525,101.47,21.78,103.7811606218,132.88,144.42464,23.96427,146.3993267599,19.21464,5.60427,20.01525,125.21,18.36,126.5489379647,134.18
2021-12-07 10:00:00,21.65184,6.31512,22.554,21.65184,6.31512,22.554,0.0,0.0,0.0,133.11,116.33184,46.60512,125.3201269071,21.65184,6.31512,22.554,94.68,40.29,102.8959984645,134.38,120.28184,27.80512,123.4538202406,21.65184,6.31512,22.554,98.63,21.49,100.9440290458,133.11,143.37184,24.25512,145.4090621358,21.65184,6.31512,22.554,121.72,17.94,123.0349625107,134.38
2021-12-07 10:30:00,23.00256,6.70908,23.961,23.00256,6.70908,23.961,0.0,0.0,0.0,133.02,116.36256,45.76908,125.0402097479,23.00256,6.70908,23.961,93.36,39.06,101.2016462317,134.35,120.27256,28.60908,123.6283468603,23.00256,6.70908,23.961,97.27,21.9,99.704879018,133.02,143.23256,25.03908,145.4046827698,23.00256,6.70908,23.961,120.23,18.33,121.6192492988,134.35
2021-12-07 11:00:00,24.30264,7.08827,25.31525,24.30264,7.08827,25.31525,0.0,0.0,0.0,132.27,116.73264,45.90827,125.4355551499,24.30264,7.08827,25.31525,92.43,38.82,100.2511710655,133.54,120.58264,29.69827,124.1859907975,24.30264,7.08827,25.31525,96.28,22.61,98.8991936266,132.27,143.48264,25.70827,145.7675654176,24.30264,7.08827,25.31525,119.18,18.62,120.6257717074,133.54
2021-12-07 11:30:00,24.58872,7.17171,25.61325,24.58872,7.17171,25.61325,0.0,0.0,0.0,133.04,118.01872,45.28171,126.4074821004,24.58872,7.17171,25.61325,93.43,38.11,100.9036025125,134.27,121.88872,30.63171,125.6788037847,24.58872,7.17171,25.61325,97.3,23.46,100.0882690429,133.04,145.05872,26.57171,147.472329677,24.58872,7.17171,25.61325,120.47,19.4,122.0220508761,134.27
2021-12-07 12:00:00,25.6116,7.47005,26.67875,25.6116,7.47005,26.67875,0.0,0.0,0.0,133.04,118.5116,45.25005,126.8564793756,25.6116,7.47005,26.67875,92.9,37.78,100.2882764833,134.27,122.3916,31.30005,126.3305065317,25.6116,7.47005,26.67875,96.78,23.83,99.6706441235,133.04,145.4716,27.40005,148.0295549766,25.6116,7.47005,26.67875,119.86,19.93,121.5056562469,134.27
2021-12-07 12:30:00,25.86672,7.54446,26.9445,25.86672,7.54446,26.9445,0.0,0.0,0.0,133.17,119.00672,46.24446,127.6759550027,25.86672,7.54446,26.9445,93.14,38.7,100.8600495737,134.36,122.92672,31.11446,126.8033442424,25.86672,7.54446,26.9445,97.06,23.57,99.8808715421,133.17,146.03672,27.23446,148.554499763,25.86672,7.54446,26.9445,120.17,19.69,121.7724311985,134.36
2021-12-07 13:00:00,25.82928,7.53354,26.9055,25.82928,7.53354,26.9055,0.0,0.0,0.0,133.78,118.05928,48.84354,127.7641772714,25.82928,7.53354,26.9055,92.23,41.31,101.0588392967,134.98,121.95928,29.22354,125.4116472591,25.82928,7.53354,26.9055,96.13,21.69,98.5466031885,133.78,144.59928,28.19354,147.3221893479,25.82928,7.53354,26.9055,118.77,20.66,120.5535088664,134.98
2021-12-07 13:30:00,25.83768,7.53599,26.91425,25.83768,7.53599,26.91425,0.0,0.0,0.0,134.6,118.67768,47.75599,127.9258625574,25.83768,7.53599,26.91425,92.84,40.22,101.1776358688,135.82,122.63768,30.41599,126.3532073335,25.83768,7.53599,26.91425,96.8,22.88,99.4672529027,134.6,144.48768,28.14599,147.2035543894,25.83768,7.53599,26.91425,118.65,20.61,120.4267187961,135.82
2021-12-07 14:00:00,26.20368,7.64274,27.2955,26.20368,7.64274,27.2955,0.0,0.0,0.0,134.81,119.22368,34.15274,124.0189321122,26.20368,7.64274,27.2955,93.02,26.51,96.7238362556,136.0,123.16368,43.63274,130.6641039882,26.20368,7.64274,27.2955,96.96,35.99,103.4239899636,134.81,138.96368,17.91274,140.113420533,26.20368,7.64274,27.2955,112.76,10.27,113.2267216694,136.0
2021-12-07 14:30:00,26.1048,7.6139,27.1925,26.1048,7.6139,27.1925,0.0,0.0,0.0,133.67,118.6648,34.6239,123.6129006627,26.1048,7.6139,27.1925,92.56,27.01,96.4204008496,134.9,122.5548,42.9039,129.8476940044,26.1048,7.6139,27.1925,96.45,35.29,102.7033913754,133.67,138.1148,17.4639,139.2145315053,26.1048,7.6139,27.1925,112.01,9.85,112.4422634066,134.9
2021-12-07 15:00:00,25.02336,7.29848,26.066,25.02336,7.29848,26.066,0.0,0.0,0.0,133.39,118.61336,34.72848,123.5928658685,25.02336,7.29848,26.066,93.59,27.43,97.5268834732,134.65,122.54336,42.43848,129.6838450417,25.02336,7.29848,26.066,97.52,35.14,103.6579471145,133.39,138.20336,17.54848,139.3130211631,25.02336,7.29848,26.066,113.18,10.25,113.6431911731,134.65
2021-12-07 15:30:00,21.50016,6.27088,22.396,21.50016,6.27088,22.396,0.0,0.0,0.0,133.68,118.46016,34.73088,123.4465209425,21.50016,6.27088,22.396,96.96,28.46,101.0505477472,134.95,122.49016,40.79088,129.1035831726,21.50016,6.27088,22.396,100.99,34.52,106.7268031003,133.68,138.60016,17.61088,139.7145212439,21.50016,6.27088,22.396,117.1,11.34,117.6478032094,134.95
2021-12-07 16:00:00,18.7608,5.4719,19.5425,18.7608,5.4719,19.5425,0.0,0.0,0.0,134.12,121.6208,33.4419,126.1347678804,18.7608,5.4719,19.5425,102.86,27.97,106.595030372,135.4,125.7508,39.0319,131.6691038864,18.7608,5.4719,19.5425,106.99,33.56,112.1299857308,134.12,143.3808,17.0419,144.3900279252,18.7608,5.4719,19.5425,124.62,11.57,125.155939931,135.4
2021-12-07 16:30:00,18.32448,5.34464,19.088,18.32448,5.34464,19.088,0.0,0.0,0.0,132.7,124.16448,41.95464,131.061092286,18.32448,5.34464,19.088,105.84,36.61,111.9928466466,133.92,128.37448,29.75464,131.7776373927,18.32448,5.34464,19.088,110.05,24.41,112.7246672206,132.7,152.41448,17.11464,153.3723724013,18.32448,5.34464,19.088,134.09,11.77,134.6055756646,133.92
2021-12-07 17:00:00,17.0844,4.98295,17.79625,17.0844,4.98295,17.79625,0.0,0.0,0.0,132.55,126.9144,39.52295,132.926026436,17.0844,4.98295,17.79625,109.83,34.54,115.1331424916,133.75,131.2344,31.75295,135.0211745507,17.0844,4.98295,17.79625,114.15,26.77,117.2469846094,132.55,155.3144,12.69295,155.8321976585,17.0844,4.98295,17.79625,138.23,7.71,138.4448518364,133.75
2021-12-07 17:30:00,17.91936,5.2264800000000005,18.666,17.91936,5.2264800000000005,18.666,0.0,0.0,0.0,132.74,127.25936,40.90648,133.6723038389,17.91936,5.2264800000000005,18.666,109.34,35.68,115.0143382366,133.92,131.58936,31.36648,135.2760722848,17.91936,5.2264800000000005,18.666,113.67,26.14,116.6369088239,132.74,155.66936,10.95648,156.0544587533,17.91936,5.2264800000000005,18.666,137.75,5.73,137.8691241722,133.92
2021-12-07 18:00:00,19.74144,5.75792,20.564,19.74144,5.75792,20.564,0.0,0.0,0.0,133.19,125.49144,44.03792,132.9941348752,19.74144,5.75792,20.564,105.75,38.28,112.4651986172,134.39,129.77144,30.15792,133.2296017347,19.74144,5.75792,20.564,110.03,24.4,112.7029764469,133.19,152.90144,12.22792,153.3896097576,19.74144,5.75792,20.564,133.16,6.47,133.3170900523,134.39
2021-12-07 18:30:00,21.61824,6.30532,22.519,21.61824,6.30532,22.519,0.0,0.0,0.0,134.12,121.77824,24.96532,124.3109284826,21.61824,6.30532,22.519,100.16,18.66,101.8833705764,135.37,125.19824,23.59532,127.4022700936,21.61824,6.30532,22.519,103.58,17.29,105.0131444154,134.12,148.33824,23.305320000000002,150.1578215965,21.61824,6.30532,22.519,126.72,17.0,127.8552243751,135.37
2021-12-07 19:00:00,23.98656,6.99608,24.986,23.98656,6.99608,24.986,0.0,0.0,0.0,132.86,118.57656,18.06608,119.9449199758,23.98656,6.99608,24.986,94.59,11.07,95.2355658355,134.11,121.67656,18.11608,123.0177938674,23.98656,6.99608,24.986,97.69,11.12,98.320854858,132.86,142.79656,15.50608,143.6359845749,23.98656,6.99608,24.986,118.81,8.51,119.1143828427,134.11
2021-12-07 19:30:00,24.23016,7.06713,25.23975,24.23016,7.06713,25.23975,0.0,0.0,0.0,134.39,115.61016,20.12713,117.3490965336,24.23016,7.06713,25.23975,91.38,13.06,92.3085478165,135.61,118.70016,20.19713,120.4061960377,24.23016,7.06713,25.23975,94.47,13.13,95.3780781941,134.39,139.06016,15.70713,139.9444247981,24.23016,7.06713,25.23975,114.83,8.64,115.1545852322,135.61
2021-12-07 20:00:00,24.20232,7.05901,25.21075,24.20232,7.05901,25.21075,0.0,0.0,0.0,134.39,111.63232,21.67901,113.7178716964,24.20232,7.05901,25.21075,87.43,14.62,88.6439467759,135.61,114.65232,21.77901,116.7025267848,24.20232,7.05901,25.21075,90.45,14.72,91.6399525316,134.39,134.25232,14.39901,135.022283029,24.20232,7.05901,25.21075,110.05,7.34,110.2945062095,135.61
2021-12-07 20:30:00,24.99624,7.29057,26.03775,24.99624,7.29057,26.03775,0.0,0.0,0.0,134.33,110.21624,10.68057,110.7325342222,24.99624,7.29057,26.03775,85.22,3.39,85.287399421,135.61,113.15624,10.57057,113.6488961718,24.99624,7.29057,26.03775,88.16,3.2800000000000002,88.2209952336,134.33,126.98624,27.50057,129.9299291913,24.99624,7.29057,26.03775,101.99,20.21,103.9730936348,135.61
2021-12-07 21:00:00,25.6572,7.48335,26.72625,25.6572,7.48335,26.72625,0.0,0.0,0.0,133.41,106.7072,9.55335,107.1339956693,25.6572,7.48335,26.72625,81.05,2.07,81.0764293738,134.68,109.5472,9.40335,109.9500432881,25.6572,7.48335,26.72625,83.89,1.92,83.911968753,133.41,121.3072,30.48335,125.0786608461,25.6572,7.48335,26.72625,95.65,23.0,98.3764326452,134.68
2021-12-07 21:30:00,25.79064,7.52227,26.86525,25.79064,7.52227,26.86525,0.0,0.0,0.0,132.93,101.30064,27.65227,105.0069888177,25.79064,7.52227,26.86525,75.51,20.13,78.1471496601,134.22,103.65064,28.67227,107.5432668249,25.79064,7.52227,26.86525,77.86,21.15,80.6814854846,132.93,114.10064,35.63227,119.5349936787,25.79064,7.52227,26.86525,88.31,28.11,92.6759310717,134.22
2021-12-07 22:00:00,25.88184,7.54887,26.96025,25.88184,7.54887,26.96025,0.0,0.0,0.0,133.46,97.91184,51.62887,110.6899662556,25.88184,7.54887,26.96025,72.03,44.08,84.4474232881,134.67,99.97184,41.25887,108.151112554,25.88184,7.54887,26.96025,74.09,33.71,81.3983550202,133.46,106.45184,54.63887,119.6553398485,25.88184,7.54887,26.96025,80.57,47.09,93.3219856197,134.67
2021-12-07 22:30:00,25.88568,7.54999,26.96425,25.88568,7.54999,26.96425,0.0,0.0,0.0,133.78,91.34568,51.32999,104.7797744227,25.88568,7.54999,26.96425,65.46,43.78,78.750873011,135.04,93.26568,42.76999,102.6048688438,25.88568,7.54999,26.96425,67.38,35.22,76.0296836768,133.78,99.14568,57.98999,114.8595002726,25.88568,7.54999,26.96425,73.26,50.44,88.9450459554,135.04
2021-12-07 23:00:00,25.66632,7.48601,26.73575,25.66632,7.48601,26.73575,0.0,0.0,0.0,134.8,85.64632,50.37601,99.3631446416,25.66632,7.48601,26.73575,59.98,42.89,73.7370497104,136.02,87.39632,44.23601,97.9537713938,25.66632,7.48601,26.73575,61.73,36.75,71.8411817832,134.8,92.74632,59.35601,110.1136494567,25.66632,7.48601,26.73575,67.08,51.87,84.7951844152,136.02
2021-12-07 23:30:00,25.51272,7.44121,26.57575,25.51272,7.44121,26.57575,0.0,0.0,0.0,132.49,80.06272,38.09121,88.6621644957,25.51272,7.44121,26.57575,54.55,30.65,62.5709597177,133.68,81.03272,56.55121,98.8146804026,25.51272,7.44121,26.57575,55.52,49.11,74.1232925604,132.49,90.17272,35.65121,96.964571915,25.51272,7.44121,26.57575,64.66,28.21,70.5458694751,133.68
2021-12-08 00:00:00,25.8144,7.5292,26.89,25.8144,7.5292,26.89,0.0,0.0,0.0,132.49,76.0844,34.3092,83.4623096254,25.8144,7.5292,26.89,50.27,26.78,56.9582417215,133.68,76.7744,60.9992,98.0571817666,25.8144,7.5292,26.89,50.96,53.47,73.8644874077,132.49,86.5944,29.9292,91.6206697421,25.8144,7.5292,26.89,60.78,22.4,64.7762950469,133.68
2021-12-08 00:30:00,25.89192,7.55181,26.97075,25.89192,7.55181,26.97075,0.0,0.0,0.0,131.3,76.52192,34.41181,83.9033784061,25.89192,7.55181,26.97075,50.63,26.86,57.3136676544,132.52,77.20192,61.07181,98.4373020169,25.89192,7.55181,26.97075,51.31,53.52,74.1424743315,131.3,87.08192,30.05181,92.121507126,25.89192,7.55181,26.97075,61.19,22.5,65.1955987778,132.52
2021-12-08 01:00:00,25.89528,7.55279,26.97425,25.89528,7.55279,26.97425,0.0,0.0,0.0,131.3,81.07528,40.41279,90.5891528974,25.89528,7.55279,26.97425,55.18,32.86,64.2231422464,132.52,82.29528,55.48279,99.2514639512,25.89528,7.55279,26.97425,56.4,47.93,74.015166689,131.3,90.60528,39.77279,98.9504501671,25.89528,7.55279,26.97425,64.71,32.22,72.2877064237,132.52
2021-12-08 01:30:00,25.99248,7.58114,27.0755,25.99248,7.58114,27.0755,0.0,0.0,0.0,134.46,81.21248,40.05114,90.5514258477,25.99248,7.58114,27.0755,55.22,32.47,64.0589517554,135.6,82.57248,55.86114,99.6929356346,25.99248,7.58114,27.0755,56.58,48.28,74.379128793,134.46,90.55248,40.34114,99.1320291866,25.99248,7.58114,27.0755,64.56,32.76,72.3962098455,135.6
2021-12-08 02:00:00,25.98528,7.57904,27.068,25.98528,7.57904,27.068,0.0,0.0,0.0,134.46,79.82528,39.97904,89.2770909383,25.98528,7.57904,27.068,53.84,32.4,62.8371355171,135.6,81.14528,56.76904,99.0317139547,25.98528,7.57904,27.068,55.16,49.19,73.9072506592,134.46,88.97528,41.28904,98.0886602783,25.98528,7.57904,27.068,62.99,33.71,71.4430136542,135.6
2021-12-08 02:30:00,25.55544,7.45367,26.62025,25.55544,7.45367,26.62025,0.0,0.0,0.0,135.56,78.47544,39.83367,88.0063403901,25.55544,7.45367,26.62025,52.92,32.38,62.0402353316,136.71,79.76544,57.13367,98.1161641426,25.55544,7.45367,26.62025,54.21,49.68,73.5311260624,135.56,87.54544,41.86367,97.0400480764,25.55544,7.45367,26.62025,61.99,34.41,70.8999873061,136.71
2021-12-08 03:00:00,25.49304,7.4354700000000005,26.55525,25.49304,7.4354700000000005,26.55525,0.0,0.0,0.0,135.56,77.05304,36.07547,85.0800241476,25.49304,7.4354700000000005,26.55525,51.56,28.64,58.9803628337,136.71,78.43304,57.06547,96.9959258421,25.49304,7.4354700000000005,26.55525,52.94,49.63,72.5656978193,135.56,86.46304,38.72547,94.7392173958,25.49304,7.4354700000000005,26.55525,60.97,31.29,68.5303217561,136.71
2021-12-08 03:30:00,25.39968,7.40824,26.458,25.39968,7.40824,26.458,0.0,0.0,0.0,135.47,74.14968,21.26824,77.1395688139,25.39968,7.40824,26.458,48.75,13.86,50.6819701669,136.61,75.88968,55.93824,94.2779413479,25.39968,7.40824,26.458,50.49,48.53,70.0314286589,135.47,85.38968,26.80824,89.4990457066,25.39968,7.40824,26.458,59.99,19.4,63.0488707274,136.61
2021-12-08 04:00:00,25.6332,7.47635,26.70125,25.6332,7.47635,26.70125,0.0,0.0,0.0,134.31,72.5632,20.78635,75.4817218972,25.6332,7.47635,26.70125,46.93,13.31,48.7809491503,135.44,74.2632,57.04635,93.644588325,25.6332,7.47635,26.70125,48.63,49.57,69.4410671001,134.31,83.4532,26.97635,87.7049602335,25.6332,7.47635,26.70125,57.82,19.5,61.0196886259,135.44
2021-12-08 04:30:00,25.76016,7.51338,26.8335,25.76016,7.51338,26.8335,0.0,0.0,0.0,134.88,72.20016,20.90338,75.1652472852,25.76016,7.51338,26.8335,46.44,13.39,48.3318290571,136.03,73.90016,57.26338,93.4897231628,25.76016,7.51338,26.8335,48.14,49.75,69.2280441729,134.88,82.99016,27.06338,87.2914268061,25.76016,7.51338,26.8335,57.23,19.55,60.4770650743,136.03
2021-12-08 05:00:00,24.89808,7.26194,25.9355,24.89808,7.26194,25.9355,0.0,0.0,0.0,135.09,72.10808,20.88194,75.0708373435,24.89808,7.26194,25.9355,47.21,13.62,49.1354098385,136.25,73.81808,56.53194,92.9783263726,24.89808,7.26194,25.9355,48.92,49.27,69.4312559299,135.09,83.04808,26.46194,87.1620207444,24.89808,7.26194,25.9355,58.15,19.2,61.2377538778,136.25
2021-12-08 05:30:00,24.18384,7.0536200000000004,25.1915,24.18384,7.0536200000000004,25.1915,0.0,0.0,0.0,134.81,74.10384,21.24362,77.088718328,24.18384,7.0536200000000004,25.1915,49.92,14.19,51.8976155522,135.94,75.87384,54.69362,93.5319820438,24.18384,7.0536200000000004,25.1915,51.69,47.64,70.2952750902,134.81,85.58384,26.26362,89.5230216461,24.18384,7.0536200000000004,25.1915,61.4,19.21,64.3349368539,135.94
2021-12-08 06:00:00,24.0852,7.02485,25.08875,24.0852,7.02485,25.08875,0.0,0.0,0.0,133.81,77.2252,22.34485,80.3929339965,24.0852,7.02485,25.08875,53.14,15.32,55.3042674664,135.01,79.0452,53.01485,95.1772975218,24.0852,7.02485,25.08875,54.96,45.99,71.6636707126,133.81,89.2652,25.00485,92.7012322171,24.0852,7.02485,25.08875,65.18,17.98,67.6144422442,135.01
2021-12-08 06:30:00,24.14424,7.04207,25.15025,24.14424,7.04207,25.15025,0.0,0.0,0.0,133.26,87.27424,42.16207,96.9248838754,24.14424,7.04207,25.15025,63.13,35.12,72.2413406575,134.44,89.10424,48.19207,101.3017334346,24.14424,7.04207,25.15025,64.96,41.15,76.8968406373,133.26,96.96424,40.61207,105.1256584686,24.14424,7.04207,25.15025,72.82,33.57,80.1853933083,134.44
2021-12-08 07:00:00,23.93424,6.98082,24.9315,23.93424,6.98082,24.9315,0.0,0.0,0.0,134.42,95.78424,48.63082,107.4224245037,23.93424,6.98082,24.9315,71.85,41.65,83.0490517706,135.6,97.84424,43.90082,107.2416770563,23.93424,6.98082,24.9315,73.91,36.92,82.6182455636,134.42,105.77424,43.13082,114.2298449682,23.93424,6.98082,24.9315,81.84,36.15,89.4684754536,135.6
2021-12-08 07:30:00,23.91864,6.97627,24.91525,23.91864,6.97627,24.91525,0.0,0.0,0.0,134.42,104.31864,20.95627,106.4027438733,23.91864,6.97627,24.91525,80.4,13.98,81.606374751,135.64,105.92864,28.32627,109.6506012038,23.91864,6.97627,24.91525,82.01,21.35,84.743510666,134.42,120.90864,27.60627,124.0201813011,23.91864,6.97627,24.91525,96.99,20.63,99.1597549412,135.64
2021-12-08 08:00:00,24.24744,7.07217,25.25775,24.24744,7.07217,25.25775,0.0,0.0,0.0,132.62,108.45744,11.32217,109.0468148313,24.24744,7.07217,25.25775,84.21,4.25,84.3171785581,133.83,109.84744,31.03217,114.1466409907,24.24744,7.07217,25.25775,85.6,23.96,88.8900534368,132.62,130.38744,23.94217,132.5673866909,24.24744,7.07217,25.25775,106.14,16.87,107.472305735,133.83
2021-12-08 08:30:00,23.93856,6.98208,24.936,23.93856,6.98208,24.936,0.0,0.0,0.0,132.7,112.16856,10.08208,112.6207538139,23.93856,6.98208,24.936,88.23,3.1,88.2844431369,133.9,113.78856,25.77208,116.6706325276,23.93856,6.98208,24.936,89.85,18.79,91.79371765,132.7,133.66856,20.39208,135.2150910927,23.93856,6.98208,24.936,109.73,13.41,110.546374884,133.9
2021-12-08 09:00:00,24.54048,7.15764,25.563,24.54048,7.15764,25.563,0.0,0.0,0.0,132.7,113.71048,9.56764,114.1122824108,24.54048,7.15764,25.563,89.17,2.41,89.2025616224,133.95,115.50048,24.41764,118.0533016201,24.54048,7.15764,25.563,90.96,17.26,92.583093489,132.7,134.22048,17.71764,135.3848293517,24.54048,7.15764,25.563,109.68,10.56,110.1871861879,133.95
2021-12-08 09:30:00,24.80568,7.23499,25.83925,24.80568,7.23499,25.83925,0.0,0.0,0.0,134.02,116.44568,10.53499,116.9212658372,24.80568,7.23499,25.83925,91.64,3.3,91.6993980351,135.3,118.26568,23.29499,120.5380754159,24.80568,7.23499,25.83925,93.46,16.06,94.8298223134,134.02,137.23568,19.98499,138.6832062305,24.80568,7.23499,25.83925,112.43,12.75,113.1506402987,135.3
2021-12-08 10:00:00,24.78816,7.22988,25.821,24.78816,7.22988,25.821,0.0,0.0,0.0,132.97,117.75816,10.749880000000001,118.2478082951,24.78816,7.22988,25.821,92.97,3.52,93.0366126855,134.21,119.66816,23.07988,121.8734974414,24.78816,7.22988,25.821,94.88,15.85,96.1947862413,132.97,138.82816,20.33988,140.3102588103,24.78816,7.22988,25.821,114.04,13.11,114.7910871976,134.21
2021-12-08 10:30:00,25.15992,7.33831,26.20825,25.15992,7.33831,26.20825,0.0,0.0,0.0,132.97,117.34992,9.54831,117.7377337469,25.15992,7.33831,26.20825,92.19,2.21,92.216485511,134.21,119.61992,24.74831,122.1531993386,25.15992,7.33831,26.20825,94.46,17.41,96.0510265432,132.97,138.19992,19.30831,139.542211259,25.15992,7.33831,26.20825,113.04,11.97,113.6719952319,134.21
2021-12-08 11:00:00,24.33888,7.09884,25.353,24.33888,7.09884,25.353,0.0,0.0,0.0,133.6,116.76888,10.82884,117.2699241588,24.33888,7.09884,25.353,92.43,3.73,92.5052312034,134.83,118.96888,22.888840000000002,121.1507053426,24.33888,7.09884,25.353,94.63,15.79,95.9383187261,133.6,137.73888,20.42884,139.245598018,24.33888,7.09884,25.353,113.4,13.33,114.1807728998,134.83
2021-12-08 11:30:00,23.232,6.776,24.2,23.232,6.776,24.2,0.0,0.0,0.0,133.34,114.942,10.266,115.3995412469,23.232,6.776,24.2,91.71,3.49,91.7763814933,134.63,117.112,22.886,119.3272372093,23.232,6.776,24.2,93.88,16.11,95.2522256958,133.34,135.842,19.886,137.2898465292,23.232,6.776,24.2,112.61,13.11,113.3705614346,134.63
2021-12-08 12:00:00,23.32584,6.80337,24.29775,23.32584,6.80337,24.29775,0.0,0.0,0.0,133.68,114.39584,10.13337,114.8437782244,23.32584,6.80337,24.29775,91.07,3.33,91.130860854,134.97,116.53584,23.09337,118.8019601794,23.32584,6.80337,24.29775,93.21,16.29,94.6227678733,133.68,135.16584,19.74337,136.6001645748,23.32584,6.80337,24.29775,111.84,12.94,112.5860968326,134.97
2021-12-08 12:30:00,23.27808,6.78944,24.248,23.27808,6.78944,24.248,0.0,0.0,0.0,133.68,115.30808,10.22944,115.760937954,23.27808,6.78944,24.248,92.03,3.44,92.0942696371,134.88,117.46808,22.96944,119.692710692,23.27808,6.78944,24.248,94.19,16.18,95.5696002921,133.68,136.25808,19.87944,137.7006045738,23.27808,6.78944,24.248,112.98,13.09,113.735783727,134.88
2021-12-08 13:00:00,22.95912,6.69641,23.91575,22.95912,6.69641,23.91575,0.0,0.0,0.0,133.68,115.62912,9.87641,116.0501480674,22.95912,6.69641,23.91575,92.67,3.18,92.7245452941,134.88,117.75912,23.20641,120.0239468117,22.95912,6.69641,23.91575,94.8,16.51,96.2269198302,133.68,136.72912,19.26641,138.079856642,22.95912,6.69641,23.91575,113.77,12.57,114.4622985965,134.88
2021-12-08 13:30:00,22.68648,6.61689,23.63175,22.68648,6.61689,23.63175,0.0,0.0,0.0,133.89,116.81648,9.94689,117.2392025743,22.68648,6.61689,23.63175,94.13,3.33,94.1888836328,135.11,118.93648,23.06689,121.1526627403,22.68648,6.61689,23.63175,96.25,16.45,97.6456092203,133.89,138.28648,18.67689,139.5420251066,22.68648,6.61689,23.63175,115.6,12.06,116.2273788743,135.11
2021-12-08 14:00:00,22.97976,6.70243,23.93725,22.97976,6.70243,23.93725,0.0,0.0,0.0,134.17,116.51976,9.96243,116.9448779638,22.97976,6.70243,23.93725,93.54,3.26,93.5967905433,135.41,118.60976,23.27243,120.8713413732,22.97976,6.70243,23.93725,95.63,16.57,97.0549421719,134.17,137.89976,18.70243,139.1622243857,22.97976,6.70243,23.93725,114.92,12.0,115.5448242026,135.41
2021-12-08 14:30:00,22.7544,6.6367,23.7025,22.7544,6.6367,23.7025,0.0,0.0,0.0,134.4,115.6344,10.0567,116.0708907446,22.7544,6.6367,23.7025,92.88,3.42,92.9429437881,135.64,117.6244,23.1167,119.8744397036,22.7544,6.6367,23.7025,94.87,16.48,96.2907435842,134.4,136.9844,18.3867,138.2128669128,22.7544,6.6367,23.7025,114.23,11.75,114.8327279133,135.64
2021-12-08 15:00:00,22.59072,6.58896,23.532,22.59072,6.58896,23.532,0.0,0.0,0.0,134.69,115.21072,10.02896,115.6464009021,22.59072,6.58896,23.532,92.62,3.44,92.6838605152,135.92,117.13072,23.16896,119.4001937821,22.59072,6.58896,23.532,94.54,16.58,95.9828526352,134.69,136.76072,17.03896,137.8180709951,22.59072,6.58896,23.532,114.17,10.45,114.6472476774,135.92
2021-12-08 15:30:00,21.94872,6.40171,22.86325,21.94872,6.40171,22.86325,0.0,0.0,0.0,135.12,116.07872,9.91171,116.5011211618,21.94872,6.40171,22.86325,94.13,3.51,94.1954192092,136.37,117.99872,22.80171,120.1815955151,21.94872,6.40171,22.86325,96.05,16.4,97.4400456691,135.12,137.94872,16.73171,138.95970448,21.94872,6.40171,22.86325,116.0,10.33,116.4590438738,136.37
2021-12-08 16:00:00,22.86912,6.67016,23.822,22.86912,6.67016,23.822,0.0,0.0,0.0,134.8,120.47912,10.94016,120.9748133158,22.86912,6.67016,23.822,97.61,4.27,97.7033520408,136.01,122.40912,22.09016,124.3863651209,22.86912,6.67016,23.822,99.54,15.42,100.7272952084,134.8,143.02912,17.04016,144.0406061526,22.86912,6.67016,23.822,120.16,10.37,120.606643681,136.01
2021-12-08 16:30:00,23.3904,6.8222000000000005,24.365,23.3904,6.8222000000000005,24.365,0.0,0.0,0.0,133.08,124.6004,11.9722,125.1742515576,23.3904,6.8222000000000005,24.365,101.21,5.15,101.3409423678,134.35,126.5304,21.0822,128.274710216,23.3904,6.8222000000000005,24.365,103.14,14.26,104.1211179348,133.08,147.9104,17.1122,148.8969906244,23.3904,6.8222000000000005,24.365,124.52,10.29,124.9444456549,134.35
2021-12-08 17:00:00,24.48792,7.14231,25.50825,24.48792,7.14231,25.50825,0.0,0.0,0.0,133.08,126.58792,12.23231,127.1775565808,24.48792,7.14231,25.50825,102.1,5.09,102.2267973674,134.35,128.56792,21.76231,130.3967338152,24.48792,7.14231,25.50825,104.08,14.62,105.1018115924,133.08,150.30792,15.99231,151.1562926043,24.48792,7.14231,25.50825,125.82,8.85,126.1308641848,134.35
2021-12-08 17:30:00,24.20544,7.05992,25.214,24.20544,7.05992,25.214,0.0,0.0,0.0,134.12,126.70544,10.61992,127.149719726,24.20544,7.05992,25.214,102.5,3.56,102.5618038063,135.4,128.70544,23.31992,130.8010281091,24.20544,7.05992,25.214,104.5,16.26,105.7574470191,134.12,150.31544,15.85992,151.1498215838,24.20544,7.05992,25.214,126.11,8.8,126.41666069,135.4
2021-12-08 18:00:00,24.45864,7.13377,25.47775,24.45864,7.13377,25.47775,0.0,0.0,0.0,134.48,124.92864,12.42377,125.5448730664,24.45864,7.13377,25.47775,100.47,5.29,100.6091695622,135.76,126.90864,21.71377,128.7528279855,24.45864,7.13377,25.47775,102.45,14.58,103.4822636977,134.48,146.72864,17.02377,147.7129058047,24.45864,7.13377,25.47775,122.27,9.89,122.6693319457,135.76
2021-12-08 18:30:00,24.30048,7.08764,25.313,24.30048,7.08764,25.313,0.0,0.0,0.0,134.71,122.74048,17.51764,123.9842455387,24.30048,7.08764,25.313,98.44,10.43,98.9910021164,136.0,124.68048,16.187640000000002,125.7269333985,24.30048,7.08764,25.313,100.38,9.1,100.7916385421,134.71,140.78048,19.94764,142.1866797228,24.30048,7.08764,25.313,116.48,12.86,117.1877553331,136.0
2021-12-08 19:00:00,24.17904,7.05222,25.1865,24.17904,7.05222,25.1865,0.0,0.0,0.0,133.81,120.17904,16.75222,121.3410010271,24.17904,7.05222,25.1865,96.0,9.7,96.4888076411,135.15,122.08904,16.74222,123.2316340014,24.17904,7.05222,25.1865,97.91,9.69,98.388333658,133.81,137.80904,20.46222,139.3198979078,24.17904,7.05222,25.1865,113.63,13.41,114.4185518174,135.15
2021-12-08 19:30:00,23.87784,6.96437,24.87275,23.87784,6.96437,24.87275,0.0,0.0,0.0,133.35,117.37784,17.18437,118.6290853685,23.87784,6.96437,24.87275,93.5,10.22,94.0568891682,134.69,119.18784,15.82437,120.2337385669,23.87784,6.96437,24.87275,95.31,8.86,95.7209261343,133.35,134.80784,21.94437,136.5822429899,23.87784,6.96437,24.87275,110.93,14.98,111.9368808749,134.69
2021-12-08 20:00:00,24.00936,7.00273,25.00975,24.00936,7.00273,25.00975,0.0,0.0,0.0,132.2,114.16936,15.83273,115.2619542697,24.00936,7.00273,25.00975,90.16,8.83,90.5913599633,133.4,116.00936,17.57273,117.3327424348,24.00936,7.00273,25.00975,92.0,10.57,92.6052098966,132.2,131.05936,23.50273,133.1500437892,24.00936,7.00273,25.00975,107.05,16.5,108.314138043,133.4
2021-12-08 20:30:00,23.32008,6.80169,24.29175,23.32008,6.80169,24.29175,0.0,0.0,0.0,133.95,111.55008,24.49169,114.2071067275,23.32008,6.80169,24.29175,88.23,17.69,89.9859377903,135.21,114.24008,29.04169,117.8737275073,23.32008,6.80169,24.29175,90.92,22.24,93.6005555539,133.95,127.40008,25.71169,129.9687323423,23.32008,6.80169,24.29175,104.08,18.91,105.7839047304,135.21
2021-12-08 21:00:00,22.84704,6.66372,23.799,22.84704,6.66372,23.799,0.0,0.0,0.0,133.95,107.30704,31.60372,111.8641852936,22.84704,6.66372,23.799,84.46,24.94,88.0652894164,135.21,110.74704,39.88372,117.7098890909,22.84704,6.66372,23.799,87.9,33.22,93.967964754,133.95,122.37704,24.33372,124.7728730462,22.84704,6.66372,23.799,99.53,17.67,101.0863482375,135.21
2021-12-08 21:30:00,22.46328,6.5517900000000004,23.39925,22.46328,6.5517900000000004,23.39925,0.0,0.0,0.0,132.89,102.71328,30.64179,107.1864598854,22.46328,6.5517900000000004,23.39925,80.25,24.09,83.7877711841,134.11,106.04328,41.93179,114.0326806041,22.46328,6.5517900000000004,23.39925,83.58,35.38,90.7599074482,132.89,117.11328,26.27179,120.0238613867,22.46328,6.5517900000000004,23.39925,94.65,19.72,96.682474627,134.11
2021-12-08 22:00:00,22.42656,6.54108,23.361,22.42656,6.54108,23.361,0.0,0.0,0.0,134.38,96.61656,29.55108,101.0347761684,22.42656,6.54108,23.361,74.19,23.01,77.6763554758,135.59,99.72656,43.32108,108.7294934312,22.42656,6.54108,23.361,77.3,36.78,85.6040793421,134.38,110.35656,29.94108,114.346135075,22.42656,6.54108,23.361,87.93,23.4,90.9903560824,135.59
2021-12-08 22:30:00,20.18784,5.88812,21.029,20.18784,5.88812,21.029,0.0,0.0,0.0,134.24,91.33784,27.20812,95.304159457,20.18784,5.88812,21.029,71.15,21.32,74.2756009737,135.44,94.31784,44.02812,104.0880891025,20.18784,5.88812,21.029,74.13,38.14,83.3661592014,134.24,104.44784,30.31812,108.7590901074,20.18784,5.88812,21.029,84.26,24.43,87.7301117063,135.44
2021-12-08 23:00:00,18.1416,5.2913,18.8975,18.1416,5.2913,18.8975,0.0,0.0,0.0,134.24,86.9816,25.7413,90.7106017191,18.1416,5.2913,18.8975,68.84,20.45,71.8132863752,135.44,89.9216,44.8413,100.4820199451,18.1416,5.2913,18.8975,71.78,39.55,81.9546880904,134.24,99.6616,31.3013,104.4615043748,18.1416,5.2913,18.8975,81.52,26.01,85.5688640803,135.44
2021-12-08 23:30:00,18.67416,5.44663,19.45225,18.67416,5.44663,19.45225,0.0,0.0,0.0,134.85,80.98416,26.91663,85.3401379274,18.67416,5.44663,19.45225,62.31,21.47,65.905212237,136.08,83.21416,51.87663,98.0600895608,18.67416,5.44663,19.45225,64.54,46.43,79.5057010534,134.85,93.52416,28.50663,97.7721660682,18.67416,5.44663,19.45225,74.85,23.06,78.3216834599,136.08
2021-12-09 00:00:00,19.56672,5.7069600000000005,20.382,19.56672,5.7069600000000005,20.382,0.0,0.0,0.0,135.09,76.79672,28.94696,82.0710831901,19.56672,5.7069600000000005,20.382,57.23,23.24,61.768685432,136.22,77.88672,64.45696,101.0991634228,19.56672,5.7069600000000005,20.382,58.32,58.75,82.7815492728,135.09,90.15672,20.73696,92.5108408307,19.56672,5.7069600000000005,20.382,70.59,15.03,72.1723562037,136.22
2021-12-09 00:30:00,20.20248,5.89239,21.04425,20.20248,5.89239,21.04425,0.0,0.0,0.0,133.96,76.83248,29.24239,82.20916832,20.20248,5.89239,21.04425,56.63,23.35,61.2550357114,135.13,77.92248,64.98239,101.4624260476,20.20248,5.89239,21.04425,57.72,59.09,82.6028238016,133.96,90.12248,21.02239,92.5418947432,20.20248,5.89239,21.04425,69.92,15.13,71.5382645862,135.13
2021-12-09 01:00:00,20.604,6.0095,21.4625,20.604,6.0095,21.4625,0.0,0.0,0.0,134.25,80.794,29.4195,85.9835880634,20.604,6.0095,21.4625,60.19,23.41,64.5822282056,135.43,81.934,64.1895,104.0839673833,20.604,6.0095,21.4625,61.33,58.18,84.5356806325,134.25,94.584,19.7195,96.6177609772,20.604,6.0095,21.4625,73.98,13.71,75.2396471284,135.43
2021-12-09 01:30:00,20.60328,6.00929,21.46175,20.60328,6.00929,21.46175,0.0,0.0,0.0,133.56,81.09328,29.64929,86.3435027009,20.60328,6.00929,21.46175,60.49,23.64,64.9452823537,134.69,82.24328,64.23929,104.3582458882,20.60328,6.00929,21.46175,61.64,58.23,84.7951796979,133.56,95.05328,20.21929,97.1799656661,20.60328,6.00929,21.46175,74.45,14.21,75.7939746946,134.69
2021-12-09 02:00:00,18.49248,5.39364,19.263,18.49248,5.39364,19.263,0.0,0.0,0.0,133.84,80.41248,29.11364,85.5205880113,18.49248,5.39364,19.263,61.92,23.72,66.3078034623,135.01,81.59248,63.96364,103.6758411328,18.49248,5.39364,19.263,63.1,58.57,86.0932918409,133.84,94.54248,19.97364,96.6293269117,18.49248,5.39364,19.263,76.05,14.58,77.4349979015,135.01
2021-12-09 02:30:00,18.55512,5.41191,19.32825,18.55512,5.41191,19.32825,0.0,0.0,0.0,134.14,79.24512,28.68191,84.2759811872,18.55512,5.41191,19.32825,60.69,23.27,64.9982230526,135.26,80.40512,65.14191,103.4816493909,18.55512,5.41191,19.32825,61.85,59.73,85.9831111324,134.14,93.23512,20.91191,95.5515336416,18.55512,5.41191,19.32825,74.68,15.5,76.2715700638,135.26
2021-12-09 03:00:00,19.476,5.6805,20.2875,19.476,5.6805,20.2875,0.0,0.0,0.0,134.77,78.016,37.7505,86.669466978,19.476,5.6805,20.2875,58.54,32.07,66.7489063581,135.96,79.156,55.6505,96.7607900249,19.476,5.6805,20.2875,59.68,49.97,77.8376727555,134.77,88.836,40.9005,97.7992116341,19.476,5.6805,20.2875,69.36,35.22,77.7898322405,135.96
2021-12-09 03:30:00,18.52152,5.40211,19.29325,18.52152,5.40211,19.29325,0.0,0.0,0.0,134.04,76.93152,38.20211,85.894470008,18.52152,5.40211,19.29325,58.41,32.8,66.9893133268,135.24,78.05152,54.49211,95.1915428311,18.52152,5.40211,19.29325,59.53,49.09,77.1598924312,134.04,87.45152,42.91211,97.4126148656,18.52152,5.40211,19.29325,68.93,37.51,78.4751234469,135.24
2021-12-09 04:00:00,15.77928,4.60229,16.43675,15.77928,4.60229,16.43675,0.0,0.0,0.0,133.95,76.21928,37.34229,84.8753513463,15.77928,4.60229,16.43675,60.44,32.74,68.7379167563,135.1,77.36928,53.68229,94.1689638223,15.77928,4.60229,16.43675,61.59,49.08,78.7538856184,133.95,87.08928,42.10229,96.7323395466,15.77928,4.60229,16.43675,71.31,37.5,80.5690145155,135.1
2021-12-09 04:30:00,15.90648,4.63939,16.56925,15.90648,4.63939,16.56925,0.0,0.0,0.0,133.86,76.05648,36.39939,84.3178732082,15.90648,4.63939,16.56925,60.15,31.76,68.0199977948,135.0,77.19648,54.63939,94.5767384929,15.90648,4.63939,16.56925,61.29,50.0,79.097813497,133.86,86.58648,40.70939,95.6790099915,15.90648,4.63939,16.56925,70.68,36.07,79.3517945607,135.0
2021-12-09 05:00:00,18.07944,5.27317,18.83275,18.07944,5.27317,18.83275,0.0,0.0,0.0,133.78,75.40944,37.01317,84.0033237114,18.07944,5.27317,18.83275,57.33,31.74,65.5298138255,134.94,76.52944,55.79317,94.7081464572,18.07944,5.27317,18.83275,58.45,50.52,77.2571867207,133.78,85.36944,41.13317,94.7622232757,18.07944,5.27317,18.83275,67.29,35.86,76.248827532,134.94
2021-12-09 05:30:00,19.45032,5.67301,20.26075,19.45032,5.67301,20.26075,0.0,0.0,0.0,134.18,76.88032,38.08301,85.7956831896,19.45032,5.67301,20.26075,57.43,32.41,65.9440141332,135.32,77.99032,54.88301,95.3657947084,19.45032,5.67301,20.26075,58.54,49.21,76.4758504366,134.18,86.95032,40.25301,95.8157761653,19.45032,5.67301,20.26075,67.5,34.58,75.8421149494,135.32
2021-12-09 06:00:00,15.8928,4.6354,16.555,15.8928,4.6354,16.555,0.0,0.0,0.0,133.68,80.8628,37.2154,89.0156077382,15.8928,4.6354,16.555,64.97,32.58,72.6812032096,134.82,82.0628,52.745400000000004,97.5519367568,15.8928,4.6354,16.555,66.17,48.11,81.8110078168,133.68,91.9728,38.3954,99.6654537992,15.8928,4.6354,16.555,76.08,33.76,83.2340315015,134.82
2021-12-09 06:30:00,14.55936,4.24648,15.166,14.55936,4.24648,15.166,0.0,0.0,0.0,132.68,88.28936,27.39648,92.4422966266,14.55936,4.24648,15.166,73.73,23.15,77.2789453862,133.86,89.62936,61.57648,108.743206975,14.55936,4.24648,15.166,75.07,57.33,94.457576721,132.68,104.73936,12.39648,105.4704046148,14.55936,4.24648,15.166,90.18,8.15,90.5475284036,133.86
2021-12-09 07:00:00,12.11544,3.53367,12.62025,12.11544,3.53367,12.62025,0.0,0.0,0.0,132.68,96.76544,26.12367,100.2297187099,12.11544,3.53367,12.62025,84.65,22.59,87.6123883934,133.86,98.28544,60.94367,115.6466974412,12.11544,3.53367,12.62025,86.17,57.41,103.543116623,132.68,116.43544,7.18367,116.6568335018,12.11544,3.53367,12.62025,104.32,3.65,104.3838344764,133.86
2021-12-09 07:30:00,12.25272,3.57371,12.76325,12.25272,3.57371,12.76325,0.0,0.0,0.0,132.23,109.05272,26.69371,112.2722133609,12.25272,3.57371,12.76325,96.8,23.12,99.5227330814,133.46,111.37272,20.45371,113.2353169862,12.25272,3.57371,12.76325,99.12,16.88,100.5470476941,132.23,124.21272,31.74371,128.2047695461,12.25272,3.57371,12.76325,111.96,28.17,115.4495149405,133.46
2021-12-09 08:00:00,13.06128,3.80954,13.6055,13.06128,3.80954,13.6055,0.0,0.0,0.0,133.19,112.42128,17.31954,113.7475743155,13.06128,3.80954,13.6055,99.36,13.51,100.2742723733,134.43,114.38128,14.41954,115.2866009051,13.06128,3.80954,13.6055,101.32,10.61,101.8740128787,133.19,130.97128,30.26954,134.4236632318,13.06128,3.80954,13.6055,117.91,26.46,120.8424581842,134.43
2021-12-09 08:30:00,10.57416,3.08413,11.01475,10.57416,3.08413,11.01475,0.0,0.0,0.0,133.59,115.97416,11.05413,116.4997835953,10.57416,3.08413,11.01475,105.4,7.97,105.7009030236,134.87,117.97416,14.56413,118.869745143,10.57416,3.08413,11.01475,107.4,11.48,108.011806762,133.59,136.84416,17.22413,137.9238731343,10.57416,3.08413,11.01475,126.27,14.14,127.0592479908,134.87
2021-12-09 09:00:00,10.34976,3.01868,10.781,10.34976,3.01868,10.781,0.0,0.0,0.0,132.81,116.69976,6.46868,116.8789023092,10.34976,3.01868,10.781,106.35,3.45,106.4059443828,134.11,118.67976,18.86868,120.1703479174,10.34976,3.01868,10.781,108.33,15.85,109.4833841275,132.81,140.02976,14.01868,140.7297305995,10.34976,3.01868,10.781,129.68,11.0,130.1456968171,134.11
2021-12-09 09:30:00,13.656,3.983,14.225,13.656,3.983,14.225,0.0,0.0,0.0,132.71,117.136,7.883,117.4009547874,13.656,3.983,14.225,103.48,3.9,103.5534663833,133.99,119.106,19.233,120.648860438,13.656,3.983,14.225,105.45,15.25,106.5470084047,132.71,140.046,14.683,140.8136094453,13.656,3.983,14.225,126.39,10.7,126.8421148515,133.99
2021-12-09 10:00:00,12.79392,3.73156,13.327,12.79392,3.73156,13.327,0.0,0.0,0.0,132.21,116.99392,7.42156,117.2290786017,12.79392,3.73156,13.327,104.2,3.69,104.2653159013,133.5,118.95392,19.33156,120.5144982788,12.79392,3.73156,13.327,106.16,15.6,107.3000726934,132.21,140.03392,15.12156,140.848004343,12.79392,3.73156,13.327,127.24,11.39,127.748775728,133.5
2021-12-09 10:30:00,12.19944,3.55817,12.70775,12.19944,3.55817,12.70775,0.0,0.0,0.0,132.71,115.91944,7.50817,116.1623397951,12.19944,3.55817,12.70775,103.72,3.95,103.795187268,134.01,117.91944,19.04817,119.4480100724,12.19944,3.55817,12.70775,105.72,15.49,106.8487646162,132.71,139.02944,14.15817,139.7484846589,12.19944,3.55817,12.70775,126.83,10.6,127.2721843138,134.01
2021-12-09 11:00:00,12.17256,3.55033,12.67975,12.17256,3.55033,12.67975,0.0,0.0,0.0,133.23,115.93256,8.10033,116.2152047465,12.17256,3.55033,12.67975,103.76,4.55,103.8597135563,134.5,117.93256,18.39033,119.3578357112,12.17256,3.55033,12.67975,105.76,14.84,106.7960823251,133.23,139.12256,14.75033,139.9023192662,12.17256,3.55033,12.67975,126.95,11.2,127.4430951445,134.5
2021-12-09 11:30:00,13.86432,4.04376,14.442,13.86432,4.04376,14.442,0.0,0.0,0.0,133.02,114.90432,8.12376,115.1911378154,13.86432,4.04376,14.442,101.04,4.08,101.122341745,134.27,116.89432,19.29376,118.4758676828,13.86432,4.04376,14.442,103.03,15.25,104.1525006901,133.02,137.59432,14.70376,138.3777346772,13.86432,4.04376,14.442,123.73,10.66,124.1883589553,134.27
2021-12-09 12:00:00,12.80424,3.73457,13.33775,12.80424,3.73457,13.33775,0.0,0.0,0.0,132.86,116.21424,7.92457,116.4841121718,12.80424,3.73457,13.33775,103.41,4.19,103.4948510797,134.15,118.20424,18.82457,119.6938043078,12.80424,3.73457,13.33775,105.4,15.09,106.4747298658,132.86,139.26424,14.45457,140.0123677989,12.80424,3.73457,13.33775,126.46,10.72,126.9135532557,134.15
2021-12-09 12:30:00,14.40096,4.20028,15.001,14.40096,4.20028,15.001,0.0,0.0,0.0,132.91,115.87096,8.19028,116.1600622322,14.40096,4.20028,15.001,101.47,3.99,101.5484170236,134.18,117.87096,19.56028,119.482918298,14.40096,4.20028,15.001,103.47,15.36,104.6038742112,132.91,138.67096,14.75028,139.4532391427,14.40096,4.20028,15.001,124.27,10.55,124.7170212922,134.18
2021-12-09 13:00:00,11.11608,3.24219,11.57925,11.11608,3.24219,11.57925,0.0,0.0,0.0,132.91,113.79608,6.32219,113.9715662337,11.11608,3.24219,11.57925,102.68,3.08,102.7261836145,134.18,115.82608,19.67219,117.4847899413,11.11608,3.24219,11.57925,104.71,16.43,105.9911741609,132.91,136.83608,12.61219,137.4160839435,11.11608,3.24219,11.57925,125.72,9.37,126.0686927829,134.18
2021-12-09 13:30:00,9.37128,2.73329,9.76175,9.37128,2.73329,9.76175,0.0,0.0,0.0,133.09,113.54128,5.86329,113.6925698261,9.37128,2.73329,9.76175,104.17,3.13,104.2170130065,134.35,115.63128,19.04329,117.1889065077,9.37128,2.73329,9.76175,106.26,16.31,107.5044357224,133.09,136.95128,11.35329,137.4210692997,9.37128,2.73329,9.76175,127.58,8.62,127.8708754956,134.35
2021-12-09 14:00:00,9.3732,2.7338500000000003,9.76375,9.3732,2.7338500000000003,9.76375,0.0,0.0,0.0,133.09,113.2832,5.81385,113.4322892922,9.3732,2.7338500000000003,9.76375,103.91,3.08,103.9556371728,134.35,115.3332,18.98385,116.8851298629,9.3732,2.7338500000000003,9.76375,105.96,16.25,107.1988064299,133.09,136.5932,11.51385,137.0776095067,9.3732,2.7338500000000003,9.76375,127.22,8.78,127.5226128967,134.35
2021-12-09 14:30:00,10.2036,2.97605,10.62875,10.2036,2.97605,10.62875,0.0,0.0,0.0,132.31,113.5036,6.57605,113.6939384777,10.2036,2.97605,10.62875,103.3,3.6,103.3627108778,133.6,115.5036,18.56605,116.9862377614,10.2036,2.97605,10.62875,105.3,15.59,106.4478186719,132.31,136.8936,11.18605,137.349865073,10.2036,2.97605,10.62875,126.69,8.21,126.9557411069,133.6
2021-12-09 15:00:00,11.19552,3.2653600000000003,11.662,11.19552,3.2653600000000003,11.662,0.0,0.0,0.0,132.31,115.55552,7.26536,115.7836934046,11.19552,3.2653600000000003,11.662,104.36,4.0,104.4366295894,133.6,117.54552,18.57536,119.0041733352,11.19552,3.2653600000000003,11.662,106.35,15.31,107.4463521949,132.31,139.16552,11.89536,139.6729807314,11.19552,3.2653600000000003,11.662,127.97,8.63,128.2606634943,133.6
2021-12-09 15:30:00,11.51952,3.35986,11.9995,11.51952,3.35986,11.9995,0.0,0.0,0.0,133.62,116.23952,6.8098600000000005,116.438826012,11.51952,3.35986,11.9995,104.72,3.45,104.7768147063,134.94,118.22952,19.48986,119.8251811693,11.51952,3.35986,11.9995,106.71,16.13,107.9221988286,133.62,139.94952,11.37986,140.4114288861,11.51952,3.35986,11.9995,128.43,8.02,128.6801666925,134.94
2021-12-09 16:00:00,11.59512,3.38191,12.07825,11.59512,3.38191,12.07825,0.0,0.0,0.0,133.62,119.37512,7.38191,119.603143229,11.59512,3.38191,12.07825,107.78,4.0,107.8541997328,134.94,121.35512,18.81191,122.8045321153,11.59512,3.38191,12.07825,109.76,15.43,110.8392642523,133.62,143.64512,12.18191,144.160741643,11.59512,3.38191,12.07825,132.05,8.8,132.3428974294,134.94
2021-12-09 16:30:00,12.0288,3.5084,12.53,12.0288,3.5084,12.53,0.0,0.0,0.0,133.1,123.3188,7.6984,123.5588596419,12.0288,3.5084,12.53,111.29,4.19,111.3688475293,134.39,125.3588,18.9784,126.7872564732,12.0288,3.5084,12.53,113.33,15.47,114.3809853079,133.1,148.3288,12.2884,148.8369499956,12.0288,3.5084,12.53,136.3,8.78,136.5824966824,134.39
2021-12-09 17:00:00,12.420960000000001,3.62278,12.9385,12.420960000000001,3.62278,12.9385,0.0,0.0,0.0,133.85,125.13096,7.23278,125.3398191201,12.420960000000001,3.62278,12.9385,112.71,3.61,112.7677977084,135.14,127.20096,19.58278,128.6995318463,12.420960000000001,3.62278,12.9385,114.78,15.96,115.8842957436,133.85,150.41096,12.11278,150.8979003414,12.420960000000001,3.62278,12.9385,137.99,8.49,138.2509320041,135.14
2021-12-09 17:30:00,13.01616,3.79638,13.5585,13.01616,3.79638,13.5585,0.0,0.0,0.0,133.61,125.66616,6.30638,125.8242989166,13.01616,3.79638,13.5585,112.65,2.51,112.6779596904,134.91,127.74616,21.16638,129.4878258256,13.01616,3.79638,13.5585,114.73,17.37,116.0374499892,133.61,150.84616,12.40638,151.3554830571,13.01616,3.79638,13.5585,137.83,8.61,138.0986640051,134.91
2021-12-09 18:00:00,14.25288,4.15709,14.84675,14.25288,4.15709,14.84675,0.0,0.0,0.0,134.67,124.52288,14.03709,125.3115618734,14.25288,4.15709,14.84675,110.27,9.88,110.7117306341,135.9,126.55288,14.12709,127.338941837,14.25288,4.15709,14.84675,112.3,9.97,112.7416999162,134.67,145.09288,21.35709,146.6562958756,14.25288,4.15709,14.84675,130.84,17.2,131.9656985735,135.9
2021-12-09 18:30:00,16.04184,4.67887,16.71025,16.04184,4.67887,16.71025,0.0,0.0,0.0,134.82,124.18184,20.99887,125.9447574418,16.04184,4.67887,16.71025,108.14,16.32,109.3645372139,136.08,126.18184,8.00887,126.4357494717,16.04184,4.67887,16.71025,110.14,3.33,110.190328523,134.82,141.48184,29.39887,144.5039951249,16.04184,4.67887,16.71025,125.44,24.72,127.8525400608,136.08
2021-12-09 19:00:00,15.88896,4.63428,16.551,15.88896,4.63428,16.551,0.0,0.0,0.0,134.45,120.86896,15.38428,121.8440871056,15.88896,4.63428,16.551,104.98,10.75,105.5289671133,135.72,122.82896,13.70428,123.5911028553,15.88896,4.63428,16.551,106.94,9.07,107.3239418769,134.45,139.74896,23.30428,141.6787255992,15.88896,4.63428,16.551,123.86,18.67,125.2592052506,135.72
2021-12-09 19:30:00,14.016,4.088,14.6,14.016,4.088,14.6,0.0,0.0,0.0,134.83,116.956,5.768,117.0981458436,14.016,4.088,14.6,102.94,1.6800000000000002,102.953708044,134.92,118.896,24.398,121.3734782397,14.016,4.088,14.6,104.88,20.31,106.8284161635,134.83,140.006,9.908,140.3561487787,14.016,4.088,14.6,125.99,5.82,126.1243533185,134.92
2021-12-09 20:00:00,12.90672,3.76446,13.4445,12.90672,3.76446,13.4445,0.0,0.0,0.0,134.83,115.11672,15.96446,116.2184288598,12.90672,3.76446,13.4445,102.21,12.2,102.9355337092,136.13,117.00672,10.75446,117.4999188725,12.90672,3.76446,13.4445,104.1,6.99,104.3344147441,134.83,131.01672,29.87446,134.3795530572,12.90672,3.76446,13.4445,118.11,26.11,120.9615815042,136.13
2021-12-09 20:30:00,12.25944,3.57567,12.77025,12.25944,3.57567,12.77025,0.0,0.0,0.0,133.28,113.24944,15.11567,114.2537489094,12.25944,3.57567,12.77025,100.99,11.54,101.6471922878,134.52,115.12944,11.38567,115.6910603118,12.25944,3.57567,12.77025,102.87,7.8100000000000005,103.1660457709,133.28,128.78944,29.81567,132.1956657121,12.25944,3.57567,12.77025,116.53,26.24,119.4478065935,134.52
2021-12-09 21:00:00,11.05032,3.22301,11.51075,11.05032,3.22301,11.51075,0.0,0.0,0.0,133.28,109.67032,26.11301,112.7362780127,11.05032,3.22301,11.51075,98.62,22.89,101.2415749581,134.52,112.14032,22.98301,114.4712632863,11.05032,3.22301,11.51075,101.09,19.76,103.0031344183,133.28,123.54032,35.35301,128.4992061523,11.05032,3.22301,11.51075,112.49,32.13,116.9886191046,134.52
2021-12-09 21:30:00,9.03384,2.6348700000000003,9.41025,9.03384,2.6348700000000003,9.41025,0.0,0.0,0.0,133.62,105.25384,43.31487,113.818051283,9.03384,2.6348700000000003,9.41025,96.22,40.68,104.4660270136,134.89,107.91384,39.684870000000004,114.9795015229,9.03384,2.6348700000000003,9.41025,98.88,37.05,105.5933563251,133.62,117.85384,36.17487,123.2807723137,9.03384,2.6348700000000003,9.41025,108.82,33.54,113.8715240962,134.89
2021-12-09 22:00:00,9.646560000000001,2.81358,10.0485,9.646560000000001,2.81358,10.0485,0.0,0.0,0.0,133.62,99.57656,41.97358,108.0614303045,9.646560000000001,2.81358,10.0485,89.93,39.16,98.0862401155,134.89,102.11656,41.63358,110.2775897898,9.646560000000001,2.81358,10.0485,92.47,38.82,100.2880516313,133.62,111.40656,38.46358,117.8595290906,9.646560000000001,2.81358,10.0485,101.76,35.65,107.8240237609,134.89
2021-12-09 22:30:00,9.01896,2.6305300000000003,9.39475,9.01896,2.6305300000000003,9.39475,0.0,0.0,0.0,133.74,93.84896,39.50053,101.8229795447,9.01896,2.6305300000000003,9.39475,84.83,36.87,92.4960853226,135.03,96.26896,42.86053,105.3790192181,9.01896,2.6305300000000003,9.39475,87.25,40.23,96.0781733798,133.74,104.85896,39.49053,112.0486655519,9.01896,2.6305300000000003,9.39475,95.84,36.86,102.6838117719,135.03
2021-12-09 23:00:00,9.11832,2.65951,9.49825,9.11832,2.65951,9.49825,0.0,0.0,0.0,133.33,88.04832,38.16951,95.9657134005,9.11832,2.65951,9.49825,78.93,35.51,86.5500144425,134.58,90.26832,45.07951,100.8986214845,9.11832,2.65951,9.49825,81.15,42.42,91.5684383399,133.33,98.08832,40.45951,106.1050916302,9.11832,2.65951,9.49825,88.97,37.8,96.6669586777,134.58
2021-12-09 23:30:00,10.7256,3.1283,11.1725,10.7256,3.1283,11.1725,0.0,0.0,0.0,133.62,82.2256,38.9083,90.9665053976,10.7256,3.1283,11.1725,71.5,35.78,79.9528511061,134.84,84.2856,47.2383,96.6204913786,10.7256,3.1283,11.1725,73.56,44.11,85.7715902849,133.62,91.6756,45.2083,102.2164665025,10.7256,3.1283,11.1725,80.95,42.08,91.2339240634,134.84
2021-12-10 00:00:00,12.3072,3.5896,12.82,12.3072,3.5896,12.82,0.0,0.0,0.0,135.33,76.9072,21.8996,79.9644289169,12.3072,3.5896,12.82,64.6,18.31,67.144739928,136.56,79.3672,46.2496,91.8595554964,12.3072,3.5896,12.82,67.06,42.66,79.4790488116,135.33,88.5172,31.9096,94.0931308226,12.3072,3.5896,12.82,76.21,28.32,81.3018234728,136.56
