Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-10 00:30:00,13.368,3.899,13.925,13.368,3.899,13.925,0.0,0.0,0.0,134.05,77.218,22.219,80.3511262211,13.368,3.899,13.925,63.85,18.32,66.4262365335,135.29,79.668,46.389,92.1896390328,13.368,3.899,13.925,66.3,42.49,78.7470005778,134.05,88.858,31.959,94.4305133153,13.368,3.899,13.925,75.49,28.06,80.536350178,135.29
2021-12-10 01:00:00,18.19704,5.30747,18.95525,18.19704,5.30747,18.95525,0.0,0.0,0.0,134.11,79.74704,24.07747,83.3025506834,18.19704,5.30747,18.95525,61.55,18.77,64.3483908113,135.33,82.11704,46.72747,94.4810283124,18.19704,5.30747,18.95525,63.92,41.42,76.1668090444,134.11,91.12704,32.39747,96.7147014758,18.19704,5.30747,18.95525,72.93,27.09,77.7987981912,135.33
2021-12-10 01:30:00,21.07896,6.14803,21.95725,21.07896,6.14803,21.95725,0.0,0.0,0.0,134.17,79.53896,25.01803,83.3807410795,21.07896,6.14803,21.95725,58.46,18.87,61.4300293016,135.4,81.82896,48.08803,94.9127879896,21.07896,6.14803,21.95725,60.75,41.94,73.8209055756,134.17,90.46896,33.63803,96.5202040288,21.07896,6.14803,21.95725,69.39,27.49,74.6369358964,135.4
2021-12-10 02:00:00,22.608,6.594,23.55,22.608,6.594,23.55,0.0,0.0,0.0,134.17,77.438,25.744,81.6051308436,22.608,6.594,23.55,54.83,19.15,58.0779768931,135.4,79.618,48.894,93.4325915299,22.608,6.594,23.55,57.01,42.3,70.9889435053,134.17,87.888,34.754,94.5100050788,22.608,6.594,23.55,65.28,28.16,71.0947536742,135.4
2021-12-10 02:30:00,21.066,6.14425,21.94375,21.066,6.14425,21.94375,0.0,0.0,0.0,134.87,76.716,24.90425,80.657090972,21.066,6.14425,21.94375,55.65,18.76,58.7269963475,136.08,78.946,48.86425,92.844955943,21.066,6.14425,21.94375,57.88,42.72,71.9381178514,134.87,87.276,35.29425,94.1423616607,21.066,6.14425,21.94375,66.21,29.15,72.3428406962,136.08
2021-12-10 03:00:00,23.34264,6.80827,24.31525,23.34264,6.80827,24.31525,0.0,0.0,0.0,134.87,74.41264,25.13827,78.544087049,23.34264,6.80827,24.31525,51.07,18.33,54.2598728344,136.08,76.50264,50.22827,91.517938319,23.34264,6.80827,24.31525,53.16,43.42,68.6387791267,134.87,84.25264,35.97827,91.6130081329,23.34264,6.80827,24.31525,60.91,29.17,67.5345615222,136.08
2021-12-10 03:30:00,23.0268,6.71615,23.98625,23.0268,6.71615,23.98625,0.0,0.0,0.0,135.18,73.0268,24.36615,76.9845619853,23.0268,6.71615,23.98625,50.0,17.65,53.0237918297,136.37,75.0568,50.75615,90.6074499645,23.0268,6.71615,23.98625,52.03,44.04,68.166285655,135.18,82.6468,36.37615,90.2979392847,23.0268,6.71615,23.98625,59.62,29.66,66.590239525,136.37
2021-12-10 04:00:00,22.60368,6.59274,23.5455,22.60368,6.59274,23.5455,0.0,0.0,0.0,135.18,72.12368,24.00274,76.0128722273,22.60368,6.59274,23.5455,49.52,17.41,52.4913183298,136.32,74.14368,51.22274,90.1168928506,22.60368,6.59274,23.5455,51.54,44.63,68.1777713041,135.18,81.62368,36.32274,89.3407330273,22.60368,6.59274,23.5455,59.02,29.73,66.0850459635,136.32
2021-12-10 04:30:00,22.50624,6.56432,23.444,22.50624,6.56432,23.444,0.0,0.0,0.0,135.55,71.71624,23.46432,75.4572288969,22.50624,6.56432,23.444,49.21,16.9,52.0310878226,136.74,73.72624,51.33432,89.8374692119,22.50624,6.56432,23.444,51.22,44.77,68.0282389894,135.55,81.04624,34.97432,88.2705844413,22.50624,6.56432,23.444,58.54,28.41,65.0696526808,136.74
2021-12-10 05:00:00,24.2064,7.0602,25.215,24.2064,7.0602,25.215,0.0,0.0,0.0,135.06,71.6164,24.1502,75.5787067169,24.2064,7.0602,25.215,47.41,17.09,50.3961923165,136.21,73.5764,51.8202,89.9934429,24.2064,7.0602,25.215,49.37,44.76,66.6397366441,135.06,80.6564,35.3902,88.07906174,24.2064,7.0602,25.215,56.45,28.33,63.1600459151,136.21
2021-12-10 05:30:00,23.09472,6.73596,24.057,23.09472,6.73596,24.057,0.0,0.0,0.0,135.34,73.57472,24.46596,77.5359440634,23.09472,6.73596,24.057,50.48,17.73,53.5031148626,136.54,75.60472,49.71596,90.486188808,23.09472,6.73596,24.057,52.51,42.98,67.8570593233,135.34,83.20472,35.12596,90.3153281354,23.09472,6.73596,24.057,60.11,28.39,66.4770953036,136.54
2021-12-10 06:00:00,23.5536,6.8698,24.535,23.5536,6.8698,24.535,0.0,0.0,0.0,134.12,76.6136,25.5798,80.7710955293,23.5536,6.8698,24.535,53.06,18.71,56.2621338024,135.31,78.6936,49.0598,92.7337406611,23.5536,6.8698,24.535,55.14,42.19,69.429213592,134.12,86.7336,34.7398,93.4321736502,23.5536,6.8698,24.535,63.18,27.87,69.0539593362,135.31
2021-12-10 06:30:00,21.69288,6.32709,22.59675,21.69288,6.32709,22.59675,0.0,0.0,0.0,132.73,83.79288,26.92709,88.0131519408,21.69288,6.32709,22.59675,62.1,20.6,65.4275935672,133.92,86.10288,45.08709,97.193372351,21.69288,6.32709,22.59675,64.41,38.76,75.1730383848,132.73,95.31288,32.09709,100.5722043129,21.69288,6.32709,22.59675,73.62,25.77,77.9999826923,133.92
2021-12-10 07:00:00,19.1184,5.5762,19.915,19.1184,5.5762,19.915,0.0,0.0,0.0,132.73,93.33840000000001,28.4862,97.5885265029,19.1184,5.5762,19.915,74.22,22.91,77.6754562265,133.92,96.0384,41.2462,104.5209227332,19.1184,5.5762,19.915,76.92,35.67,84.788179011,132.73,106.7084,28.0062,110.3223906059,19.1184,5.5762,19.915,87.59,22.43,90.4163314894,133.92
2021-12-10 07:30:00,21.132,6.1635,22.0125,21.132,6.1635,22.0125,0.0,0.0,0.0,131.89,102.502,15.9535,103.7360793854,21.132,6.1635,22.0125,81.37,9.79,81.956823999,133.13,105.172,19.6835,106.998082956,21.132,6.1635,22.0125,84.04,13.52,85.1205733063,131.89,117.882,27.7335,121.1004250457,21.132,6.1635,22.0125,96.75,21.57,99.125311601,133.13
2021-12-10 08:00:00,21.60432,6.30126,22.5045,21.60432,6.30126,22.5045,0.0,0.0,0.0,132.8,106.36432,13.78126,107.2533994624,21.60432,6.30126,22.5045,84.76,7.48,85.0894117972,134.0,109.21432,13.74126,110.0753828949,21.60432,6.30126,22.5045,87.61,7.44,87.9253416257,132.8,126.12432,7.42126,126.3424679015,21.60432,6.30126,22.5045,104.52,1.12,104.5260005932,134.0
2021-12-10 08:30:00,20.9604,6.11345,21.83375,20.9604,6.11345,21.83375,0.0,0.0,0.0,133.06,109.4604,12.23345,110.1418924255,20.9604,6.11345,21.83375,88.5,6.12,88.7113544029,134.32,112.3904,12.16345,113.0466785362,20.9604,6.11345,21.83375,91.43,6.05,91.6299481611,133.06,129.8804,6.90345,130.0637379367,20.9604,6.11345,21.83375,108.92,0.79,108.9228649091,134.32
2021-12-10 09:00:00,19.82328,5.78179,20.64925,19.82328,5.78179,20.64925,0.0,0.0,0.0,132.19,111.40328,10.22179,111.8712464647,19.82328,5.78179,20.64925,91.58,4.44,91.6875673142,133.46,114.39328,10.12179,114.840206992,19.82328,5.78179,20.64925,94.57,4.34,94.6695331139,132.19,132.39328,8.11179,132.6415535425,19.82328,5.78179,20.64925,112.57,2.33,112.5941108584,133.46
2021-12-10 09:30:00,18.17544,5.30117,18.93275,18.17544,5.30117,18.93275,0.0,0.0,0.0,132.26,112.84544,9.381170000000001,113.2347105766,18.17544,5.30117,18.93275,94.67,4.08,94.7578772451,133.46,115.81544,9.27117,116.1859317455,18.17544,5.30117,18.93275,97.64,3.9699999999999998,97.7206759084,132.26,134.42544,7.49117,134.634009623,18.17544,5.30117,18.93275,116.25,2.19,116.2706265572,133.46
2021-12-10 10:00:00,14.38944,4.19692,14.989,14.38944,4.19692,14.989,0.0,0.0,0.0,132.19,113.16944,8.09692,113.4587249329,14.38944,4.19692,14.989,98.78,3.9,98.8569592897,133.43,116.22944,7.9869200000000005,116.5035347696,14.38944,4.19692,14.989,101.84,3.79,101.9104984778,132.19,135.30944,6.56692,135.4687011505,14.38944,4.19692,14.989,120.92,2.37,120.9432234563,133.43
2021-12-10 10:30:00,15.93912,4.64891,16.60325,15.93912,4.64891,16.60325,0.0,0.0,0.0,133.01,110.87912,9.81891,111.3130281933,15.93912,4.64891,16.60325,94.94,5.17,95.0806631235,134.28,113.90912,9.73891,114.3246866917,15.93912,4.64891,16.60325,97.97,5.09,98.1021355527,133.01,132.34912,6.42891,132.5051714031,15.93912,4.64891,16.60325,116.41,1.78,116.4236080011,134.28
2021-12-10 11:00:00,17.84616,5.20513,18.58975,17.84616,5.20513,18.58975,0.0,0.0,0.0,133.01,109.94616,10.38513,110.435542394,17.84616,5.20513,18.58975,92.1,5.18,92.2455549065,134.28,112.95616,10.29513,113.4243526923,17.84616,5.20513,18.58975,95.11,5.09,95.2461033324,133.01,130.91616,6.59513,131.0821753285,17.84616,5.20513,18.58975,113.07,1.3900000000000001,113.0785434996,134.28
2021-12-10 11:30:00,20.70576,6.03918,21.5685,20.70576,6.03918,21.5685,0.0,0.0,0.0,133.58,108.30576,12.41918,109.0154745027,20.70576,6.03918,21.5685,87.6,6.38,87.8320237727,134.86,111.29576,12.35918,111.9798889277,20.70576,6.03918,21.5685,90.59,6.32,90.8101894063,133.58,128.40576,7.60918,128.6310181156,20.70576,6.03918,21.5685,107.7,1.57,107.7114427533,134.86
2021-12-10 12:00:00,23.5488,6.8684,24.53,23.5488,6.8684,24.53,0.0,0.0,0.0,133.58,106.7088,12.9984,107.4975646236,23.5488,6.8684,24.53,83.16,6.13,83.38562526,134.8,109.6688,12.9484,110.4305517328,23.5488,6.8684,24.53,86.12,6.08,86.3343546915,133.58,126.1488,8.2284,126.4168750919,23.5488,6.8684,24.53,102.6,1.3599999999999999,102.6090132493,134.8
2021-12-10 12:30:00,24.20064,7.05852,25.209,24.20064,7.05852,25.209,0.0,0.0,0.0,133.9,105.87064,13.70852,106.7544656424,24.20064,7.05852,25.209,81.67,6.65,81.9402916763,135.1,108.80064,13.65852,109.6546142805,24.20064,7.05852,25.209,84.6,6.6,84.857056277,133.9,125.00064,7.75852,125.2411858495,24.20064,7.05852,25.209,100.8,0.7000000000000001,100.8024305263,135.1
2021-12-10 13:00:00,22.62672,6.5994600000000005,23.5695,22.62672,6.5994600000000005,23.5695,0.0,0.0,0.0,133.64,105.85672,13.90946,106.7666532521,22.62672,6.5994600000000005,23.5695,83.23,7.31,83.5503979643,134.84,108.85672,13.85946,109.7354551667,22.62672,6.5994600000000005,23.5695,86.23,7.26,86.535082481,133.64,125.34672,6.74946,125.5283052743,22.62672,6.5994600000000005,23.5695,102.72,0.15,102.720109521,134.84
2021-12-10 13:30:00,21.77256,6.35033,22.67975,21.77256,6.35033,22.67975,0.0,0.0,0.0,134.08,106.99256,14.46033,107.9653140553,21.77256,6.35033,22.67975,85.22,8.11,85.6050261375,135.29,110.07256,14.44033,111.0157267934,21.77256,6.35033,22.67975,88.3,8.09,88.6698263221,134.08,126.80256,6.71033,126.9799895703,21.77256,6.35033,22.67975,105.03,0.36,105.0306169648,135.29
2021-12-10 14:00:00,21.59832,6.29951,22.49825,21.59832,6.29951,22.49825,0.0,0.0,0.0,134.56,107.10832,14.55951,108.0933464403,21.59832,6.29951,22.49825,85.51,8.26,85.9080188341,135.74,110.18832,14.54951,111.1447439408,21.59832,6.29951,22.49825,88.59,8.25,88.9733139767,134.56,126.98832,6.6795100000000005,127.1638677859,21.59832,6.29951,22.49825,105.39,0.38,105.3906850723,135.74
2021-12-10 14:30:00,21.93216,6.39688,22.846,21.93216,6.39688,22.846,0.0,0.0,0.0,134.78,105.70216,15.31688,106.8061488942,21.93216,6.39688,22.846,83.77,8.92,84.2435712681,135.98,108.75216,15.29688,109.8227064063,21.93216,6.39688,22.846,86.82,8.9,87.2749815239,134.78,125.30216,7.00688,125.4979189788,21.93216,6.39688,22.846,103.37,0.61,103.3717998295,135.98
2021-12-10 15:00:00,23.28576,6.79168,24.256,23.28576,6.79168,24.256,0.0,0.0,0.0,134.78,105.72576,16.21168,106.9614645375,23.28576,6.79168,24.256,82.44,9.42,82.97644244,135.98,108.69576,16.21168,109.8980746437,23.28576,6.79168,24.256,85.41,9.42,85.9279029187,134.78,125.04576,8.08168,125.3066464542,23.28576,6.79168,24.256,101.76,1.29,101.7681762635,135.98
2021-12-10 15:30:00,19.61352,5.72061,20.43075,19.61352,5.72061,20.43075,0.0,0.0,0.0,134.56,106.48352,15.62061,107.6231549824,19.61352,5.72061,20.43075,86.87,9.9,87.43229895179999,135.76,109.50352,15.61061,110.6106325674,19.61352,5.72061,20.43075,89.89,9.89,90.4324289179,134.56,126.56352,7.5606100000000005,126.7891455069,19.61352,5.72061,20.43075,106.95,1.8399999999999999,106.9658267859,135.76
2021-12-10 16:00:00,21.0048,6.1264,21.88,21.0048,6.1264,21.88,0.0,0.0,0.0,134.64,107.9548,15.8164,109.1072745146,21.0048,6.1264,21.88,86.95,9.69,87.488276929,135.86,110.9348,15.8164,112.0566301474,21.0048,6.1264,21.88,89.93,9.69,90.4505444981,134.64,128.1448,8.5364,128.4288125461,21.0048,6.1264,21.88,107.14,2.41,107.1671017617,135.86
2021-12-10 16:30:00,18.79056,5.48058,19.5735,18.79056,5.48058,19.5735,0.0,0.0,0.0,133.93,113.84056,13.72058,114.6644121628,18.79056,5.48058,19.5735,95.05,8.24,95.4064992545,135.14,116.97056,13.70058,117.7701906216,18.79056,5.48058,19.5735,98.18,8.22,98.5235037948,133.93,135.64056,7.51058,135.8483357611,18.79056,5.48058,19.5735,116.85,2.03,116.8676319603,135.14
2021-12-10 17:00:00,19.18944,5.59692,19.989,19.18944,5.59692,19.989,0.0,0.0,0.0,132.81,116.54944,13.04692,117.2774235981,19.18944,5.59692,19.989,97.36,7.45,97.6446214597,134.0,119.66944,12.99692,120.373148166,19.18944,5.59692,19.989,100.48,7.4,100.7521235508,132.81,138.72944,7.69692,138.9427943443,19.18944,5.59692,19.989,119.54,2.1,119.5584442856,134.0
2021-12-10 17:30:00,17.68656,5.15858,18.4235,17.68656,5.15858,18.4235,0.0,0.0,0.0,131.5,119.22656,13.05858,119.9395644525,17.68656,5.15858,18.4235,101.54,7.9,101.8468536578,132.73,122.44656,13.02858,123.1377438183,17.68656,5.15858,18.4235,104.76,7.87,105.0551973964,131.5,141.88656,5.67858,142.0001485191,17.68656,5.15858,18.4235,124.2,0.52,124.2010885621,132.73
2021-12-10 18:00:00,16.43832,4.79451,17.12325,16.43832,4.79451,17.12325,0.0,0.0,0.0,132.42,118.97832,12.79451,119.6642808701,16.43832,4.79451,17.12325,102.54,8.0,102.8515998903,133.65,122.24832,12.75451,122.9118760257,16.43832,4.79451,17.12325,105.81,7.96,106.1089897228,132.42,141.80832,5.25451,141.9056358872,16.43832,4.79451,17.12325,125.37,0.46,125.3708438992,133.65
2021-12-10 18:30:00,12.95064,3.77727,13.49025,12.95064,3.77727,13.49025,0.0,0.0,0.0,132.64,117.89064,12.27727,118.52820068770001,12.95064,3.77727,13.49025,104.94,8.5,105.2836815466,133.85,121.19064,12.24727,121.8079096203,12.95064,3.77727,13.49025,108.24,8.47,108.570891587,132.64,141.16064,5.32727,141.261127317,12.95064,3.77727,13.49025,128.21,1.55,128.2193690516,133.85
2021-12-10 19:00:00,13.79784,4.02437,14.37275,13.79784,4.02437,14.37275,0.0,0.0,0.0,132.77,114.92784,12.52437,115.608253386,13.79784,4.02437,14.37275,101.13,8.5,101.4865848277,134.01,118.15784,12.50437,118.8176519822,13.79784,4.02437,14.37275,104.36,8.48,104.7039636308,132.77,137.89784,7.86437,138.1219120638,13.79784,4.02437,14.37275,124.1,3.84,124.1593959393,134.01
2021-12-10 19:30:00,12.744720000000001,3.71721,13.27575,12.744720000000001,3.71721,13.27575,0.0,0.0,0.0,133.25,113.03472,12.49721,113.7234724376,12.744720000000001,3.71721,13.27575,100.29,8.78,100.6735938566,134.47,116.36472,12.27721,117.0105890339,12.744720000000001,3.71721,13.27575,103.62,8.56,103.9729676406,133.25,135.74472,8.33721,136.0005076405,12.744720000000001,3.71721,13.27575,123.0,4.62,123.0867352723,134.47
2021-12-10 20:00:00,10.62888,3.10009,11.07175,10.62888,3.10009,11.07175,0.0,0.0,0.0,133.38,112.03888,33.14009,116.8373921177,10.62888,3.10009,11.07175,101.41,30.04,105.7657302721,134.59,115.43888,39.25009,121.9290965302,10.62888,3.10009,11.07175,104.81,36.15,110.8691057058,133.38,130.08888,20.05009,131.6249323216,10.62888,3.10009,11.07175,119.46,16.95,120.6565128785,134.59
2021-12-10 20:30:00,8.14008,2.37419,8.47925,8.14008,2.37419,8.47925,0.0,0.0,0.0,132.23,111.23008,40.67419,118.4336119054,8.14008,2.37419,8.47925,103.09,38.3,109.9747157305,133.45,114.14008,41.52419,121.4587016955,8.14008,2.37419,8.47925,106.0,39.15,112.9987721172,132.23,127.67008,27.37419,130.5718024895,8.14008,2.37419,8.47925,119.53,25.0,122.1164235474,133.45
2021-12-10 21:00:00,8.97816,2.61863,9.35225,8.97816,2.61863,9.35225,0.0,0.0,0.0,133.36,107.32816,39.71863,114.4417034916,8.97816,2.61863,9.35225,98.35,37.1,105.1148538504,134.58,110.08816,42.70863,118.0823020129,8.97816,2.61863,9.35225,101.11,40.09,108.7678270446,133.36,123.04816,28.21863,126.242388913,8.97816,2.61863,9.35225,114.07,25.6,116.9073346715,134.58
2021-12-10 21:30:00,10.43208,3.04269,10.86675,10.43208,3.04269,10.86675,0.0,0.0,0.0,133.03,102.77208,38.43269,109.7231611291,10.43208,3.04269,10.86675,92.34,35.39,98.8894721394,134.25,105.40208,46.37269,115.152181248,10.43208,3.04269,10.86675,94.97,43.33,104.3876898873,133.03,117.46208,30.33269,121.315342478,10.43208,3.04269,10.86675,107.03,27.29,110.4543570893,134.25
2021-12-10 22:00:00,10.68384,3.11612,11.129,10.68384,3.11612,11.129,0.0,0.0,0.0,134.34,97.45384,32.21612,102.6407780495,10.68384,3.11612,11.129,86.77,29.1,91.5196312274,135.55,100.00384,49.63612,111.6445808062,10.68384,3.11612,11.129,89.32,46.52,100.7083551648,134.34,112.63384,26.35612,115.6763890109,10.68384,3.11612,11.129,101.95,23.24,104.5652910865,135.55
2021-12-10 22:30:00,10.58712,3.08791,11.02825,10.58712,3.08791,11.02825,0.0,0.0,0.0,134.9,89.67712,13.95791,90.7568680765,10.58712,3.08791,11.02825,79.09,10.87,79.8334829505,136.11,92.18712,52.55791,106.1169119295,10.58712,3.08791,11.02825,81.6,49.47,95.4245298652,134.9,108.06712,10.40791,108.5671544053,10.58712,3.08791,11.02825,97.48,7.32,97.754451561,136.11
2021-12-10 23:00:00,9.97368,2.90899,10.38925,9.97368,2.90899,10.38925,0.0,0.0,0.0,132.04,86.14368,14.03899,87.2801629476,9.97368,2.90899,10.38925,76.17,11.13,76.9788659309,133.25,88.58368,52.34899,102.8955058123,9.97368,2.90899,10.38925,78.61,49.44,92.8646633548,132.04,104.16368,12.12899,104.8674622062,9.97368,2.90899,10.38925,94.19,9.22,94.6401843827,133.25
2021-12-10 23:30:00,12.44328,3.62929,12.96175,12.44328,3.62929,12.96175,0.0,0.0,0.0,133.36,81.63328,13.47929,82.7386467285,12.44328,3.62929,12.96175,69.19,9.85,69.8876140672,134.47,83.92328,55.44929,100.5869807056,12.44328,3.62929,12.96175,71.48,51.82,88.2876140803,133.36,98.25328,12.67929,99.0680141401,12.44328,3.62929,12.96175,85.81,9.05,86.285911944,134.47
2021-12-11 00:00:00,11.38032,3.31926,11.8545,11.38032,3.31926,11.8545,0.0,0.0,0.0,133.36,78.48032,12.42926,79.4584616731,11.38032,3.31926,11.8545,67.1,9.11,67.7155971693,134.47,80.73032,56.81926,98.7208836784,11.38032,3.31926,11.8545,69.35,53.5,87.5880842352,133.36,94.75032,13.11926,95.654263486,11.38032,3.31926,11.8545,83.37,9.8,83.944010507,134.47
2021-12-11 00:30:00,10.818,3.15525,11.26875,10.818,3.15525,11.26875,0.0,0.0,0.0,134.4,78.938,12.37525,79.9021567704,10.818,3.15525,11.26875,68.12,9.22,68.7411288822,135.54,81.178,56.76525,99.0563541201,10.818,3.15525,11.26875,70.36,53.61,88.456552612,134.4,95.428,12.98525,96.3074239172,10.818,3.15525,11.26875,84.61,9.83,85.1791112891,135.54
2021-12-11 01:00:00,11.921520000000001,3.47711,12.41825,11.921520000000001,3.47711,12.41825,0.0,0.0,0.0,134.63,82.35152,13.03711,83.3770896797,11.921520000000001,3.47711,12.41825,70.43,9.56,71.0758643985,135.76,84.66152,56.15711,101.5932772001,11.921520000000001,3.47711,12.41825,72.74,52.68,89.8125269659,134.63,99.35152,12.74711,100.1659290361,11.921520000000001,3.47711,12.41825,87.43,9.27,87.9200648316,135.76
2021-12-11 01:30:00,12.87048,3.75389,13.40675,12.87048,3.75389,13.40675,0.0,0.0,0.0,134.4,82.36048,13.31389,83.4296609891,12.87048,3.75389,13.40675,69.49,9.56,70.1445200996,135.55,84.67048,56.76389,101.9373797552,12.87048,3.75389,13.40675,71.8,53.01,89.2485299599,134.4,99.20048,13.12389,100.0648375853,12.87048,3.75389,13.40675,86.33,9.37,86.83700708800001,135.55
2021-12-11 02:00:00,12.264,3.577,12.775,12.264,3.577,12.775,0.0,0.0,0.0,134.4,80.544,12.717,81.5417563277,12.264,3.577,12.775,68.28,9.14,68.8890267024,135.55,82.794,57.397,100.7435459223,12.264,3.577,12.775,70.53,53.82,88.7190695398,134.4,97.104,13.517,98.0402779729,12.264,3.577,12.775,84.84,9.94,85.4203090606,135.55
2021-12-11 02:30:00,10.1004,2.94595,10.52125,10.1004,2.94595,10.52125,0.0,0.0,0.0,134.82,79.7604,13.46595,80.8891415306,10.1004,2.94595,10.52125,69.66,10.52,70.4498828956,135.94,82.0704,55.32595,98.9773271995,10.1004,2.94595,10.52125,71.97,52.38,89.0131748675,134.82,96.2204,15.41595,97.4475083856,10.1004,2.94595,10.52125,86.12,12.47,87.0181320186,135.94
2021-12-11 03:00:00,11.4036,3.32605,11.87875,11.4036,3.32605,11.87875,0.0,0.0,0.0,134.7,79.4836,31.86605,85.6334503075,11.4036,3.32605,11.87875,68.08,28.54,73.8201733945,135.76,81.7236,35.64605,89.1593387008,11.4036,3.32605,11.87875,70.32,32.32,77.3917618355,134.7,89.6736,54.96605,105.1789959524,11.4036,3.32605,11.87875,78.27,51.64,93.7703711201,135.76
2021-12-11 03:30:00,12.46584,3.63587,12.98525,12.46584,3.63587,12.98525,0.0,0.0,0.0,133.58,77.32584,31.98587,83.6802330982,12.46584,3.63587,12.98525,64.86,28.35,70.7851827715,134.74,79.48584,36.64587,87.5266733548,12.46584,3.63587,12.98525,67.02,33.01,74.7083696784,133.58,87.07584,57.12587,104.1420517129,12.46584,3.63587,12.98525,74.61,53.49,91.8032254335,134.74
2021-12-11 04:00:00,12.27768,3.58099,12.789250000000001,12.27768,3.58099,12.789250000000001,0.0,0.0,0.0,133.58,75.99768,31.71099,82.3482498427,12.27768,3.58099,12.789250000000001,63.72,28.13,69.6529633253,134.74,78.14768,37.07099,86.4946136413,12.27768,3.58099,12.789250000000001,65.87,33.49,73.8947697743,133.58,85.52768,57.70099,103.1716448118,12.27768,3.58099,12.789250000000001,73.25,54.12,91.0743481997,134.74
2021-12-11 04:30:00,11.36904,3.31597,11.84275,11.36904,3.31597,11.84275,0.0,0.0,0.0,133.93,75.01904,31.60597,81.4051208596,11.36904,3.31597,11.84275,63.65,28.29,69.6537622817,135.09,77.14904,36.76597,85.461751228,11.36904,3.31597,11.84275,65.78,33.45,73.7964152246,133.93,84.53904,57.41597,102.1931646205,11.36904,3.31597,11.84275,73.17,54.1,90.9981258049,135.09
2021-12-11 05:00:00,10.4616,3.0513,10.8975,10.4616,3.0513,10.8975,0.0,0.0,0.0,133.93,74.7116,31.1913,80.9612275738,10.4616,3.0513,10.8975,64.25,28.14,70.1421563683,135.09,76.8616,36.8013,85.2176110687,10.4616,3.0513,10.8975,66.4,33.75,74.4850488353,133.93,84.3616,57.2713,101.9650987262,10.4616,3.0513,10.8975,73.9,54.22,91.6570695582,135.09
2021-12-11 05:30:00,10.60392,3.09281,11.04575,10.60392,3.09281,11.04575,0.0,0.0,0.0,134.09,75.26392,31.62281,81.6373674616,10.60392,3.09281,11.04575,64.66,28.53,70.6744402171,135.26,77.45392,36.42281,85.59048318399999,10.60392,3.09281,11.04575,66.85,33.33,74.6981351842,134.09,84.92392,56.78281,102.1585028261,10.60392,3.09281,11.04575,74.32,53.69,91.6846688384,135.26
2021-12-11 06:00:00,9.57864,2.7937700000000003,9.97775,9.57864,2.7937700000000003,9.97775,0.0,0.0,0.0,134.09,76.19864,31.10377,82.3023526156,9.57864,2.7937700000000003,9.97775,66.62,28.31,72.3856373875,135.26,78.40864,36.02377,86.2880457054,9.57864,2.7937700000000003,9.97775,68.83,33.23,76.4316806043,134.09,86.16864,56.32377,102.9436816248,9.57864,2.7937700000000003,9.97775,76.59,53.53,93.4424368261,135.26
2021-12-11 06:30:00,9.8544,2.8742,10.265,9.8544,2.8742,10.265,0.0,0.0,0.0,133.89,79.4144,31.2142,85.3286189329,9.8544,2.8742,10.265,69.56,28.34,75.1115783352,135.08,81.6944,35.1242,88.9251618891,9.8544,2.8742,10.265,71.84,32.25,78.7467339005,133.89,89.6944,53.8142,104.5994909787,9.8544,2.8742,10.265,79.84,50.94,94.7064369512,135.08
2021-12-11 07:00:00,9.6516,2.8150500000000003,10.05375,9.6516,2.8150500000000003,10.05375,0.0,0.0,0.0,132.81,82.9116,24.85505,86.556957693,9.6516,2.8150500000000003,10.05375,73.26,22.04,76.5035241018,134.02,85.2716,41.48505,94.8275020237,9.6516,2.8150500000000003,10.05375,75.62,38.67,84.9338171755,132.81,95.5116,36.81505,102.3611920655,9.6516,2.8150500000000003,10.05375,85.86,34.0,92.3468440175,134.02
2021-12-11 07:30:00,9.38304,2.73672,9.774000000000001,9.38304,2.73672,9.774000000000001,0.0,0.0,0.0,131.48,86.41304,22.91672,89.400165199,9.38304,2.73672,9.774000000000001,77.03,20.18,79.6294750705,132.63,88.85304,42.20672,98.3680330717,9.38304,2.73672,9.774000000000001,79.47,39.47,88.7319660551,131.48,100.72304,28.93672,104.7972545022,9.38304,2.73672,9.774000000000001,91.34,26.2,95.0233423954,132.63
2021-12-11 08:00:00,8.0976,2.3618,8.435,8.0976,2.3618,8.435,0.0,0.0,0.0,131.48,87.9476,9.8718,88.4999027175,8.0976,2.3618,8.435,79.85,7.51,80.2023852513,132.63,90.4576,56.3518,106.5744001203,8.0976,2.3618,8.435,82.36,53.99,98.4788794615,131.48,108.2276,8.0918,108.5296762595,8.0976,2.3618,8.435,100.13,5.73,100.2938173568,132.63
2021-12-11 08:30:00,7.34544,2.14242,7.6515,7.34544,2.14242,7.6515,0.0,0.0,0.0,132.59,91.89544,9.98242,92.4360351911,7.34544,2.14242,7.6515,84.55,7.84,84.9127087072,133.73,94.50544,55.20242,109.4467238589,7.34544,2.14242,7.6515,87.16,53.06,102.0403312421,132.59,113.38544,8.12242,113.6759944344,7.34544,2.14242,7.6515,106.04,5.98,106.2084836536,133.73
2021-12-11 09:00:00,7.71576,2.25043,8.03725,7.71576,2.25043,8.03725,0.0,0.0,0.0,132.59,95.72576,11.39043,96.401053019,7.71576,2.25043,8.03725,88.01,9.14,88.4833300684,133.73,98.48576,54.25043,112.4391127587,7.71576,2.25043,8.03725,90.77,52.0,104.6097170439,132.59,117.94576,9.54043,118.3309854035,7.71576,2.25043,8.03725,110.23,7.29,110.4707970461,133.73
2021-12-11 09:30:00,8.42832,2.45826,8.7795,8.42832,2.45826,8.7795,0.0,0.0,0.0,132.83,97.47832,12.70826,98.3032183718,8.42832,2.45826,8.7795,89.05,10.25,89.6379662866,133.98,100.26832,52.72826,113.2872693565,8.42832,2.45826,8.7795,91.84,50.27,104.6979393302,132.83,119.94832,10.09826,120.3726477479,8.42832,2.45826,8.7795,111.52,7.64,111.7813938006,133.98
2021-12-11 10:00:00,8.97168,2.61674,9.3455,8.97168,2.61674,9.3455,0.0,0.0,0.0,132.07,98.69168,13.44674,99.6035266336,8.97168,2.61674,9.3455,89.72,10.83,90.3712747503,133.2,101.52168,52.29674,114.1998271656,8.97168,2.61674,9.3455,92.55,49.68,105.0409677221,132.07,121.43168,10.48674,121.8836519942,8.97168,2.61674,9.3455,112.46,7.87,112.7350367011,133.2
2021-12-11 10:30:00,7.82784,2.2831200000000003,8.154,7.82784,2.2831200000000003,8.154,0.0,0.0,0.0,132.19,99.44784,15.78312,100.6925009998,7.82784,2.2831200000000003,8.154,91.62,13.5,92.6092565568,133.38,102.23784,51.52312,114.4867146109,7.82784,2.2831200000000003,8.154,94.41,49.24,106.4792266125,132.19,121.97784,10.79312,122.4544196442,7.82784,2.2831200000000003,8.154,114.15,8.51,114.4667750922,133.38
2021-12-11 11:00:00,7.81176,2.27843,8.13725,7.81176,2.27843,8.13725,0.0,0.0,0.0,131.58,101.32176,24.19843,104.1713159366,7.81176,2.27843,8.13725,93.51,21.92,96.0448150605,132.74,103.82176,42.85843,112.3200911305,7.81176,2.27843,8.13725,96.01,40.58,104.2336629885,131.58,119.29176,17.948430000000002,120.6344484107,7.81176,2.27843,8.13725,111.48,15.67,112.5759268227,132.74
2021-12-11 11:30:00,7.92696,2.31203,8.25725,7.92696,2.31203,8.25725,0.0,0.0,0.0,132.96,102.29696,5.24203,102.4311813061,7.92696,2.31203,8.25725,94.37,2.93,94.4154743673,134.21,105.55696,5.12203,105.6811572408,7.92696,2.31203,8.25725,97.63,2.81,97.6704305304,132.96,118.87696,28.04203,122.1396211938,7.92696,2.31203,8.25725,110.95,25.73,113.8944046036,134.21
2021-12-11 12:00:00,8.25888,2.40884,8.603,8.25888,2.40884,8.603,0.0,0.0,0.0,133.55,101.60888,5.87884,101.7788055275,8.25888,2.40884,8.603,93.35,3.47,93.4144710417,134.76,104.82888,5.77884,104.9880425277,8.25888,2.40884,8.603,96.57,3.37,96.6287834964,133.55,117.94888,28.21884,121.2775380035,8.25888,2.40884,8.603,109.69,25.81,112.6856343994,134.76
2021-12-11 12:30:00,8.21256,2.39533,8.55475,8.21256,2.39533,8.55475,0.0,0.0,0.0,133.55,102.20256,5.49533,102.3501925859,8.21256,2.39533,8.55475,93.99,3.1,94.0411085643,134.76,105.41256,5.37533,105.5495238187,8.21256,2.39533,8.55475,97.2,2.98,97.2456703406,133.55,118.70256,28.06533,121.9752454335,8.21256,2.39533,8.55475,110.49,25.67,113.4327510025,134.76
2021-12-11 13:00:00,8.86656,2.58608,9.236,8.86656,2.58608,9.236,0.0,0.0,0.0,133.29,102.42656,5.67608,102.5837125357,8.86656,2.58608,9.236,93.56,3.09,93.6110127068,134.45,105.62656,5.56608,105.7731129541,8.86656,2.58608,9.236,96.76,2.98,96.8058779207,133.29,118.91656,28.70608,122.332282212,8.86656,2.58608,9.236,110.05,26.12,113.1072804907,134.45
2021-12-11 13:30:00,10.08648,2.94189,10.50675,10.08648,2.94189,10.50675,0.0,0.0,0.0,133.45,101.72648,6.52189,101.9353313742,10.08648,2.94189,10.50675,91.64,3.58,91.7099013193,134.65,104.89648,6.40189,105.0916538644,10.08648,2.94189,10.50675,94.81,3.46,94.8731136835,133.45,117.97648,30.02189,121.7364518637,10.08648,2.94189,10.50675,107.89,27.08,111.2365879556,134.65
2021-12-11 14:00:00,12.00384,3.5011200000000002,12.504,12.00384,3.5011200000000002,12.504,0.0,0.0,0.0,133.81,102.34384,7.66112,102.6301824299,12.00384,3.5011200000000002,12.504,90.34,4.16,90.4357296648,134.95,105.50384,7.55112,105.7737191745,12.00384,3.5011200000000002,12.504,93.5,4.05,93.5876727994,133.81,118.37384,30.48112,122.2352840746,12.00384,3.5011200000000002,12.504,106.37,26.98,109.7383128174,134.95
2021-12-11 14:30:00,12.2832,3.5826000000000002,12.795,12.2832,3.5826000000000002,12.795,0.0,0.0,0.0,134.64,101.3332,8.2126,101.6654524458,12.2832,3.5826000000000002,12.795,89.05,4.63,89.1702831665,135.82,104.4832,8.1226,104.7984528178,12.2832,3.5826000000000002,12.795,92.2,4.54,92.3117088998,134.64,117.2332,31.0926,121.2863263398,12.2832,3.5826000000000002,12.795,104.95,27.51,108.4956340135,135.82
2021-12-11 15:00:00,13.23048,3.85889,13.78175,13.23048,3.85889,13.78175,0.0,0.0,0.0,134.58,100.44048,8.49889,100.7994104837,13.23048,3.85889,13.78175,87.21,4.64,87.3333481552,135.78,103.54048,8.40889,103.881376722,13.23048,3.85889,13.78175,90.31,4.55,90.4245464462,134.58,116.23048,32.76889,120.7614368615,13.23048,3.85889,13.78175,103.0,28.91,106.9803164138,135.78
2021-12-11 15:30:00,13.45752,3.92511,14.01825,13.45752,3.92511,14.01825,0.0,0.0,0.0,134.88,100.26752,8.69511,100.6438299394,13.45752,3.92511,14.01825,86.81,4.77,86.9409512255,136.09,103.31752,8.59511,103.6744223754,13.45752,3.92511,14.01825,89.86,4.67,89.981267495,134.88,116.09752,33.61511,120.8660819687,13.45752,3.92511,14.01825,102.64,29.69,106.8478624026,136.09
2021-12-11 16:00:00,14.24736,4.15548,14.841,14.24736,4.15548,14.841,0.0,0.0,0.0,134.81,101.69736,8.58548,102.0591176613,14.24736,4.15548,14.841,87.45,4.43,87.5621345103,136.04,104.74736,8.49548,105.0913060505,14.24736,4.15548,14.841,90.5,4.34,90.6040043265,134.81,117.73736,33.28548,122.3519886173,14.24736,4.15548,14.841,103.49,29.13,107.5115668196,136.04
2021-12-11 16:30:00,14.69424,4.28582,15.3065,14.69424,4.28582,15.3065,0.0,0.0,0.0,133.56,105.24424,8.19582,105.5628794541,14.69424,4.28582,15.3065,90.55,3.91,90.6343786871,134.83,108.34424,8.08582,108.6455467392,14.69424,4.28582,15.3065,93.65,3.8,93.727063861,133.56,121.74424,32.51582,126.0116602678,14.69424,4.28582,15.3065,107.05,28.23,110.7096897295,134.83
2021-12-11 17:00:00,15.49512,4.51941,16.14075,15.49512,4.51941,16.14075,0.0,0.0,0.0,133.56,107.32512,7.94941,107.6191177364,15.49512,4.51941,16.14075,91.83,3.43,91.8940357151,134.83,110.45512,7.82941,110.7322590538,15.49512,4.51941,16.14075,94.96,3.31,95.0176704619,133.56,123.73512,30.16941,127.3600142162,15.49512,4.51941,16.14075,108.24,25.65,111.2376739239,134.83
2021-12-11 17:30:00,15.14736,4.41798,15.7785,15.14736,4.41798,15.7785,0.0,0.0,0.0,134.23,108.69736,8.19798,109.0060683955,15.14736,4.41798,15.7785,93.55,3.7800000000000002,93.6263365726,135.42,111.88736,8.07798,112.1785856955,15.14736,4.41798,15.7785,96.74,3.66,96.8092103056,134.23,125.32736,30.60798,129.0108352203,15.14736,4.41798,15.7785,110.18,26.19,113.2499381898,135.42
2021-12-11 18:00:00,14.44056,4.21183,15.04225,14.44056,4.21183,15.04225,0.0,0.0,0.0,134.23,108.09056,8.13183,108.3960138578,14.44056,4.21183,15.04225,93.65,3.92,93.7320057398,135.42,111.30056,8.02183,111.5892665666,14.44056,4.21183,15.04225,96.86,3.81,96.9349044462,134.23,124.83056,31.16183,128.6612931649,14.44056,4.21183,15.04225,110.39,26.95,113.6321019783,135.42
2021-12-11 18:30:00,14.67768,4.28099,15.28925,14.67768,4.28099,15.28925,0.0,0.0,0.0,134.58,105.26768,9.47099,105.692876317,14.67768,4.28099,15.28925,90.59,5.19,90.7385485888,135.79,108.38768,9.54099,108.806799723,14.67768,4.28099,15.28925,93.71,5.26,93.8575074248,134.58,121.85768,31.45099,125.8509393964,14.67768,4.28099,15.28925,107.18,27.17,110.5701646015,135.79
2021-12-11 19:00:00,14.04624,4.09682,14.6315,14.04624,4.09682,14.6315,0.0,0.0,0.0,135.37,101.94624,14.24682,102.9369114082,14.04624,4.09682,14.6315,87.9,10.15,88.4840804891,136.53,104.78624,14.21682,105.7462721057,14.04624,4.09682,14.6315,90.74,10.12,91.3025848484,135.37,120.09624,23.13682,122.304616846,14.04624,4.09682,14.6315,106.05,19.04,107.7456453876,136.53
2021-12-11 19:30:00,12.30312,3.58841,12.81575,12.30312,3.58841,12.81575,0.0,0.0,0.0,133.51,99.46312,14.778410000000001,100.5550279313,12.30312,3.58841,12.81575,87.16,11.19,87.8753759594,134.71,102.29312,14.74841,103.3508490379,12.30312,3.58841,12.81575,89.99,11.16,90.6793565262,133.51,117.43312,23.57841,119.7767886156,12.30312,3.58841,12.81575,105.13,19.99,107.013629973,134.71
2021-12-11 20:00:00,12.30984,3.59037,12.82275,12.30984,3.59037,12.82275,0.0,0.0,0.0,133.45,96.18984,15.59037,97.4450868744,12.30984,3.59037,12.82275,83.88,12.0,84.7340215026,134.66,98.94984,15.58037,100.1689511044,12.30984,3.59037,12.82275,86.64,11.99,87.4657058509,133.45,113.70984,24.91037,116.4064184071,12.30984,3.59037,12.82275,101.4,21.32,103.6170951147,134.66
2021-12-11 20:30:00,12.03984,3.51162,12.5415,12.03984,3.51162,12.5415,0.0,0.0,0.0,133.65,94.45984,15.24162,95.6815988216,12.03984,3.51162,12.5415,82.42,11.73,83.2505213197,134.89,97.17984,37.40162,104.1287783519,12.03984,3.51162,12.5415,85.14,33.89,91.6370650992,133.65,112.83984,16.25162,114.0041430995,12.03984,3.51162,12.5415,100.8,12.74,101.6019074624,134.89
2021-12-11 21:00:00,13.41096,3.91153,13.96975,13.41096,3.91153,13.96975,0.0,0.0,0.0,133.02,91.37096,14.77153,92.5572818846,13.41096,3.91153,13.96975,77.96,10.86,78.7127765995,134.21,93.90096,53.48153,108.063242317,13.41096,3.91153,13.96975,80.49,49.57,94.5294927523,133.02,109.89096,12.10153,110.555280824,13.41096,3.91153,13.96975,96.48,8.19,96.8269926209,134.21
2021-12-11 21:30:00,14.154,4.12825,14.74375,14.154,4.12825,14.74375,0.0,0.0,0.0,132.04,87.294,13.96825,88.4044933477,14.154,4.12825,14.74375,73.14,9.84,73.7989512121,133.21,89.704,55.18825,105.321178089,14.154,4.12825,14.74375,75.55,51.06,91.1862166119,132.04,104.964,13.67825,105.8514800041,14.154,4.12825,14.74375,90.81,9.55,91.3107803055,133.21
2021-12-11 22:00:00,13.76184,4.01387,14.33525,13.76184,4.01387,14.33525,0.0,0.0,0.0,132.52,84.45184,12.55387,85.379815714,13.76184,4.01387,14.33525,70.69,8.54,71.2039865457,133.66,86.83184,56.76387,103.7396036968,13.76184,4.01387,14.33525,73.07,52.75,90.1209598262,132.52,101.49184,13.47387,102.3823166341,13.76184,4.01387,14.33525,87.73,9.46,88.2385658315,133.66
2021-12-11 22:30:00,16.73208,4.88019,17.42925,16.73208,4.88019,17.42925,0.0,0.0,0.0,132.94,78.56208,11.93019,79.4627576124,16.73208,4.88019,17.42925,61.83,7.05,62.2306307215,134.25,80.72208,59.29019,100.156781247,16.73208,4.88019,17.42925,63.99,54.41,83.9950486636,132.94,94.01208,15.59019,95.295987377,16.73208,4.88019,17.42925,77.28,10.71,78.0186035507,134.25
2021-12-11 23:00:00,17.00448,4.95964,17.713,17.00448,4.95964,17.713,0.0,0.0,0.0,132.94,74.50448,11.86964,75.4440580417,17.00448,4.95964,17.713,57.5,6.91,57.9137125386,134.25,76.54448,60.62964,97.6473792019,17.00448,4.95964,17.713,59.54,55.67,81.5117200162,132.94,89.19448,16.77964,90.7590853909,17.00448,4.95964,17.713,72.19,11.82,73.1512713492,134.25
2021-12-11 23:30:00,16.99968,4.95824,17.708,16.99968,4.95824,17.708,0.0,0.0,0.0,134.14,72.12968,27.17824,77.0801366527,16.99968,4.95824,17.708,55.13,22.22,59.4394254683,135.41,74.10968,44.89824,86.6492736542,16.99968,4.95824,17.708,57.11,39.94,69.6904276067,134.14,82.11968,50.10824,96.2001952139,16.99968,4.95824,17.708,65.12,45.15,79.2410051678,135.41
2021-12-12 00:00:00,18.11064,5.2822700000000005,18.86525,18.11064,5.2822700000000005,18.86525,0.0,0.0,0.0,134.14,68.63064,27.11227,73.7918690058,18.11064,5.2822700000000005,18.86525,50.52,21.83,55.0347099565,135.41,70.48064,46.08227,84.208646962,18.11064,5.2822700000000005,18.86525,52.37,40.8,66.3871742131,134.14,77.72064,51.15227,93.0432835199,18.11064,5.2822700000000005,18.86525,59.61,45.87,75.2157496805,135.41
2021-12-12 00:30:00,17.61456,5.13758,18.3485,17.61456,5.13758,18.3485,0.0,0.0,0.0,134.61,69.72456,26.92758,74.7436206766,17.61456,5.13758,18.3485,52.11,21.79,56.4823529963,135.86,71.66456,46.21758,85.275282826,17.61456,5.13758,18.3485,54.05,41.08,67.8893872413,134.61,79.03456,51.59758,94.3862910398,17.61456,5.13758,18.3485,61.42,46.46,77.0126483118,135.86
2021-12-12 01:00:00,17.7072,5.1646,18.445,17.7072,5.1646,18.445,0.0,0.0,0.0,134.93,72.4972,27.0646,77.384343255,17.7072,5.1646,18.445,54.79,21.9,59.0046955759,136.23,74.5072,45.5546,87.3300889327,17.7072,5.1646,18.445,56.8,40.39,69.6964281725,134.93,82.2372,50.8046,96.6647011323,17.7072,5.1646,18.445,64.53,45.64,79.0387911092,136.23
2021-12-12 01:30:00,17.47392,5.09656,18.202,17.47392,5.09656,18.202,0.0,0.0,0.0,134.3,71.67392,26.82656,76.5298316319,17.47392,5.09656,18.202,54.2,21.73,58.3937744969,135.5,73.66392,45.68656,86.6812256166,17.47392,5.09656,18.202,56.19,40.59,69.3171277535,134.3,81.29392,51.06656,96.0025779821,17.47392,5.09656,18.202,63.82,45.97,78.6526115269,135.5
2021-12-12 02:00:00,16.57632,4.83476,17.267,16.57632,4.83476,17.267,0.0,0.0,0.0,134.3,70.07632,26.19476,74.8121385619,16.57632,4.83476,17.267,53.5,21.36,57.6064197811,135.5,72.03632,46.32476,85.645868483,16.57632,4.83476,17.267,55.46,41.49,69.262050937,134.3,79.60632,51.90476,95.0329958204,16.57632,4.83476,17.267,63.03,47.07,78.6661668063,135.5
2021-12-12 02:30:00,15.52272,4.52746,16.1695,15.52272,4.52746,16.1695,0.0,0.0,0.0,135.19,68.97272,25.96746,73.6990168391,15.52272,4.52746,16.1695,53.45,21.44,57.5897221733,136.37,70.92272,46.26746,84.6800452707,15.52272,4.52746,16.1695,55.4,41.74,69.3641665415,135.19,78.54272,51.73746,94.0517072267,15.52272,4.52746,16.1695,63.02,47.21,78.7420122933,136.37
2021-12-12 03:00:00,15.36552,4.48161,16.00575,15.36552,4.48161,16.00575,0.0,0.0,0.0,135.19,67.57552,25.38161,72.1850194255,15.36552,4.48161,16.00575,52.21,20.9,56.237835129,136.37,69.49552,47.36161,84.0996397249,15.36552,4.48161,16.00575,54.13,42.88,69.0561459973,135.19,76.78552,51.06161,92.2133618163,15.36552,4.48161,16.00575,61.42,46.58,77.0851010248,136.37
2021-12-12 03:30:00,14.18424,4.13707,14.77525,14.18424,4.13707,14.77525,0.0,0.0,0.0,135.84,65.82424,25.62707,70.6369399703,14.18424,4.13707,14.77525,51.64,21.49,55.9330823395,137.01,67.38424,58.12707,88.990966211,14.18424,4.13707,14.77525,53.2,53.99,75.7968343666,135.84,76.02424,41.28707,86.5118906091,14.18424,4.13707,14.77525,61.84,37.15,72.1408906238,137.01
2021-12-12 04:00:00,13.77384,4.01737,14.34775,13.77384,4.01737,14.34775,0.0,0.0,0.0,134.8,64.41384,27.31737,69.9670028461,13.77384,4.01737,14.34775,50.64,23.3,55.7431574276,136.01,65.64384,66.85737,93.6964335141,13.77384,4.01737,14.34775,51.87,62.84,81.4822833504,134.8,75.56384,33.32737,82.5869693515,13.77384,4.01737,14.34775,61.79,29.31,68.389181893,136.01
2021-12-12 04:30:00,13.67832,3.98951,14.24825,13.67832,3.98951,14.24825,0.0,0.0,0.0,133.93,64.69832,27.74951,70.3982096084,13.67832,3.98951,14.24825,51.02,23.76,56.2812402138,135.12,65.93832,66.22951,93.4569956679,13.67832,3.98951,14.24825,52.26,62.24,81.2706909039,133.93,75.90832,32.57951,82.6044642684,13.67832,3.98951,14.24825,62.23,28.59,68.4832899327,135.12
2021-12-12 05:00:00,14.46792,4.21981,15.07075,14.46792,4.21981,15.07075,0.0,0.0,0.0,133.83,63.80792,28.10981,69.7252613689,14.46792,4.21981,15.07075,49.34,23.89,54.8194098837,134.99,65.01792,66.57981,93.060201057,14.46792,4.21981,15.07075,50.55,62.36,80.2749780442,133.83,74.64792,33.25981,81.7222547508,14.46792,4.21981,15.07075,60.18,29.04,66.8203112833,134.99
2021-12-12 05:30:00,14.21712,4.14666,14.8095,14.21712,4.14666,14.8095,0.0,0.0,0.0,133.96,63.84712,28.17666,69.788099996,14.21712,4.14666,14.8095,49.63,24.03,55.1414345116,135.15,65.05712,66.32666,92.9066988406,14.21712,4.14666,14.8095,50.84,62.18,80.3184785712,133.96,74.79712,33.11666,81.8005032371,14.21712,4.14666,14.8095,60.58,28.97,67.1505569597,135.15
2021-12-12 06:00:00,13.58064,3.96102,14.1465,13.58064,3.96102,14.1465,0.0,0.0,0.0,133.96,64.30064,28.25102,70.2331291874,13.58064,3.96102,14.1465,50.72,24.29,56.2363094451,135.15,65.52064,65.92102,92.9437203035,13.58064,3.96102,14.1465,51.94,61.96,80.8505114393,133.96,75.46064,32.45102,82.1424183248,13.58064,3.96102,14.1465,61.88,28.49,68.1235238372,135.15
2021-12-12 06:30:00,13.28976,3.87618,13.8435,13.28976,3.87618,13.8435,0.0,0.0,0.0,133.33,66.62976,28.59618,72.5070095112,13.28976,3.87618,13.8435,53.34,24.72,58.7897440035,134.56,67.90976,64.60618,93.7320329314,13.28976,3.87618,13.8435,54.62,60.73,81.6791117728,133.33,78.31976,31.86618,84.5543507707,13.28976,3.87618,13.8435,65.03,27.99,70.7978883866,134.56
2021-12-12 07:00:00,12.79104,3.73072,13.324,12.79104,3.73072,13.324,0.0,0.0,0.0,133.33,69.02104,28.54072,74.6892004295,12.79104,3.73072,13.324,56.23,24.81,61.4601415553,134.56,70.35104,63.46072,94.7445608571,12.79104,3.73072,13.324,57.56,59.73,82.9507474348,133.33,81.14104,30.69072,86.7513035429,12.79104,3.73072,13.324,68.35,26.96,73.4749215719,134.56
2021-12-12 07:30:00,13.98864,4.08002,14.5715,13.98864,4.08002,14.5715,0.0,0.0,0.0,132.64,71.25864,31.19002,77.7856742739,13.98864,4.08002,14.5715,57.27,27.11,63.3624889031,133.9,72.61864,60.26002,94.3649134258,13.98864,4.08002,14.5715,58.63,56.18,81.2014119335,132.64,84.01864,32.72002,90.1650241294,13.98864,4.08002,14.5715,70.03,28.64,75.6600984668,133.9
2021-12-12 08:00:00,15.40368,4.49274,16.0455,15.40368,4.49274,16.0455,0.0,0.0,0.0,131.63,73.24368,31.93274,79.9020434272,15.40368,4.49274,16.0455,57.84,27.44,64.0188972101,132.86,74.60368,60.16274,95.8397848174,15.40368,4.49274,16.0455,59.2,55.67,81.2636997681,131.63,86.16368,33.16274,92.3252244809,15.40368,4.49274,16.0455,70.76,28.67,76.3475376158,132.86
2021-12-12 08:30:00,15.48528,4.51654,16.1305,15.48528,4.51654,16.1305,0.0,0.0,0.0,131.8,77.42528,30.43654,83.1928900222,15.48528,4.51654,16.1305,61.94,25.92,67.1446945037,133.06,79.13528,52.20654,94.8046167623,15.48528,4.51654,16.1305,63.65,47.69,79.5340090779,131.8,89.66528,36.76654,96.910478799,15.48528,4.51654,16.1305,74.18,32.25,80.8871738905,133.06
2021-12-12 09:00:00,14.34408,4.18369,14.94175,14.34408,4.18369,14.94175,0.0,0.0,0.0,131.8,82.66408,28.55369,87.4566368829,14.34408,4.18369,14.94175,68.32,24.37,72.536330897,133.06,84.96408,40.02369,93.9190643664,14.34408,4.18369,14.94175,70.62,35.84,79.1940022982,131.8,94.31408,42.77369,103.5602927886,14.34408,4.18369,14.94175,79.97,38.59,88.79408201,133.06
2021-12-12 09:30:00,15.76272,4.59746,16.4195,15.76272,4.59746,16.4195,0.0,0.0,0.0,132.02,85.01272,16.51746,86.6024771392,15.76272,4.59746,16.4195,69.25,11.92,70.2684061296,133.23,87.33272,54.36746,102.872856913,15.76272,4.59746,16.4195,71.57,49.77,87.1740660977,132.02,101.19272,14.56746,102.2358913095,15.76272,4.59746,16.4195,85.43,9.97,86.0098006043,133.23
2021-12-12 10:00:00,15.78288,4.60334,16.4405,15.78288,4.60334,16.4405,0.0,0.0,0.0,133.42,86.04288,15.00334,87.3411553041,15.78288,4.60334,16.4405,70.26,10.4,71.0255418846,134.68,88.36288,55.67334,104.4390700296,15.78288,4.60334,16.4405,72.58,51.07,88.7468382535,133.42,102.81288,9.61334,103.261341265,15.78288,4.60334,16.4405,87.03,5.01,87.1740844517,134.68
2021-12-12 10:30:00,15.3072,4.4646,15.945,15.3072,4.4646,15.945,0.0,0.0,0.0,133.18,87.7172,15.0346,88.9963278624,15.3072,4.4646,15.945,72.41,10.57,73.1774077158,134.46,90.1072,55.4046,105.7779617548,15.3072,4.4646,15.945,74.8,50.94,90.4981966671,133.18,104.7972,9.2646,105.2059216062,15.3072,4.4646,15.945,89.49,4.8,89.6186370126,134.46
2021-12-12 11:00:00,16.63968,4.85324,17.333,16.63968,4.85324,17.333,0.0,0.0,0.0,133.18,87.12968,15.62324,88.5193016522,16.63968,4.85324,17.333,70.49,10.77,71.3080149773,134.46,89.45968,55.56324,105.310531216,16.63968,4.85324,17.333,72.82,50.71,88.7370074997,133.18,103.89968,9.39324,104.3234224026,16.63968,4.85324,17.333,87.26,4.54,87.3780246973,134.46
2021-12-12 11:30:00,17.04312,4.97091,17.75325,17.04312,4.97091,17.75325,0.0,0.0,0.0,133.18,87.75312,16.07091,89.2125788102,17.04312,4.97091,17.75325,70.71,11.1,71.5759324075,134.39,90.07312,55.18091,105.6319069929,17.04312,4.97091,17.75325,73.03,50.21,88.6251939349,133.18,104.58312,9.33091,104.9985469917,17.04312,4.97091,17.75325,87.54,4.36,87.6485093998,134.39
2021-12-12 12:00:00,15.39096,4.48903,16.03225,15.39096,4.48903,16.03225,0.0,0.0,0.0,132.89,88.73096,14.90903,89.9747877912,15.39096,4.48903,16.03225,73.34,10.42,74.0765279964,134.15,91.16096,55.18903,106.5652366415,15.39096,4.48903,16.03225,75.77,50.7,91.167883051,132.89,106.02096,10.20903,106.5113526947,15.39096,4.48903,16.03225,90.63,5.72,90.8103259547,134.15
2021-12-12 12:30:00,12.5328,3.6554,13.055,12.5328,3.6554,13.055,0.0,0.0,0.0,132.72,92.3428,15.4854,93.6322077332,12.5328,3.6554,13.055,79.81,11.83,80.6819992316,134.04,94.9428,52.0454,108.2721521583,12.5328,3.6554,13.055,82.41,48.39,95.5667316591,132.72,110.8628,8.955400000000001,111.2239165513,12.5328,3.6554,13.055,98.33,5.3,98.4727317586,134.04
2021-12-12 13:00:00,15.47064,4.51227,16.11525,15.47064,4.51227,16.11525,0.0,0.0,0.0,131.73,91.84064,16.45227,93.3026277431,15.47064,4.51227,16.11525,76.37,11.94,77.2977392942,133.01,94.39064,52.47227,107.9950556209,15.47064,4.51227,16.11525,78.92,47.96,92.350029778,131.73,109.91064,10.42227,110.4036797265,15.47064,4.51227,16.11525,94.44,5.91,94.6247414792,133.01
2021-12-12 13:30:00,16.11744,4.70092,16.789,16.11744,4.70092,16.789,0.0,0.0,0.0,131.56,91.48744,16.72092,93.0029077148,16.11744,4.70092,16.789,75.37,12.02,76.3224560664,132.86,93.95744,52.75092,107.752773014,16.11744,4.70092,16.789,77.84,48.05,91.4760520574,131.56,109.33744,11.02092,109.891475845,16.11744,4.70092,16.789,93.22,6.32,93.4339916733,132.86
2021-12-12 14:00:00,14.77992,4.31081,15.39575,14.77992,4.31081,15.39575,0.0,0.0,0.0,131.56,91.89992,16.31081,93.3361549394,14.77992,4.31081,15.39575,77.12,12.0,78.0480262403,132.86,94.43992,52.42081,108.0131464714,14.77992,4.31081,15.39575,79.66,48.11,93.0606667717,131.56,110.18992,11.21081,110.7587501305,14.77992,4.31081,15.39575,95.41,6.9,95.6591767684,132.86
2021-12-12 14:30:00,15.53496,4.53103,16.18225,15.53496,4.53103,16.18225,0.0,0.0,0.0,131.56,92.60496,16.07103,93.9891303389,15.53496,4.53103,16.18225,77.07,11.54,77.9291761794,132.86,95.07496,52.82103,108.7626279071,15.53496,4.53103,16.18225,79.54,48.29,93.0512530813,131.56,110.76496,11.01103,111.3109120682,15.53496,4.53103,16.18225,95.23,6.48,95.4502137242,132.86
2021-12-12 15:00:00,16.86864,4.92002,17.5715,16.86864,4.92002,17.5715,0.0,0.0,0.0,131.35,92.61864,19.58002,94.6656730745,16.86864,4.92002,17.5715,75.75,14.66,77.1555448429,132.69,94.92864,53.85002,109.1387710498,16.86864,4.92002,17.5715,78.06,48.93,92.1276749951,131.35,109.91864,14.62002,110.8866646818,16.86864,4.92002,17.5715,93.05,9.7,93.5542222457,132.69
2021-12-12 15:30:00,15.55344,4.53642,16.2015,15.55344,4.53642,16.2015,0.0,0.0,0.0,133.51,97.35344,33.89642,103.0856904165,15.55344,4.53642,16.2015,81.8,29.36,86.90943332,134.77,99.31344,55.00642,113.5291398974,15.55344,4.53642,16.2015,83.76,50.47,97.7903804063,133.51,112.64344,25.40642,115.4730737109,15.55344,4.53642,16.2015,97.09,20.87,99.3077288029,134.77
2021-12-12 16:00:00,14.5872,4.2546,15.195,14.5872,4.2546,15.195,0.0,0.0,0.0,133.51,100.2272,33.9346,105.8161079279,14.5872,4.2546,15.195,85.64,29.68,90.6372550335,134.77,102.2672,53.6146,115.469067412,14.5872,4.2546,15.195,87.68,49.36,100.6190439231,133.51,116.1772,25.0246,118.8417956992,14.5872,4.2546,15.195,101.59,20.77,103.6914702374,134.77
2021-12-12 16:30:00,14.75712,4.30416,15.372,14.75712,4.30416,15.372,0.0,0.0,0.0,132.89,104.59712,20.96416,106.67733366,14.75712,4.30416,15.372,89.84,16.66,91.3716651922,134.22,107.20712,25.53416,110.2059885197,14.75712,4.30416,15.372,92.45,21.23,94.8562881416,132.89,124.09712,16.42416,125.1792643532,14.75712,4.30416,15.372,109.34,12.12,110.0096813921,134.22
2021-12-12 17:00:00,14.844,4.3295,15.4625,14.844,4.3295,15.4625,0.0,0.0,0.0,132.31,106.864,16.3495,108.107449541,14.844,4.3295,15.4625,92.02,12.02,92.8017284322,133.65,109.634,16.3495,110.8463806637,14.844,4.3295,15.4625,94.79,12.02,95.549068546,132.31,128.174,12.3395,128.7666010123,14.844,4.3295,15.4625,113.33,8.01,113.6127149574,133.65
2021-12-12 17:30:00,15.81072,4.61146,16.4695,15.81072,4.61146,16.4695,0.0,0.0,0.0,131.88,107.15072,16.90146,108.4755094325,15.81072,4.61146,16.4695,91.34,12.29,92.1631146392,133.15,109.87072,16.89146,111.1615784984,15.81072,4.61146,16.4695,94.06,12.28,94.8582205188,131.88,128.39072,13.15146,129.0625347738,15.81072,4.61146,16.4695,112.58,8.54,112.9034454744,133.15
2021-12-12 18:00:00,15.24144,4.44542,15.8765,15.24144,4.44542,15.8765,0.0,0.0,0.0,132.2,106.55144,18.44542,108.1362237414,15.24144,4.44542,15.8765,91.31,14.0,92.3770323186,133.52,109.31144,18.46542,110.8601039628,15.24144,4.44542,15.8765,94.07,14.02,95.1090179741,132.2,127.55144,11.915420000000001,128.1067799917,15.24144,4.44542,15.8765,112.31,7.47,112.5581494162,133.52
