Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-12 18:30:00,14.63376,4.26818,15.2435,14.63376,4.26818,15.2435,0.0,0.0,0.0,133.65,104.47376,19.06818,106.199632848,14.63376,4.26818,15.2435,89.84,14.8,91.0508956573,135.02,107.21376,19.09818,108.901472959,14.63376,4.26818,15.2435,92.58,14.83,93.7602543725,133.65,125.08376,12.22818,125.680051726,14.63376,4.26818,15.2435,110.45,7.96,110.736462378,135.02
2021-12-12 19:00:00,14.2596,4.15905,14.85375,14.2596,4.15905,14.85375,0.0,0.0,0.0,133.65,102.1796,19.64905,104.0516978336,14.2596,4.15905,14.85375,87.92,15.49,89.2741087886,135.02,104.8996,19.67905,106.7295230434,14.2596,4.15905,14.85375,90.64,15.52,91.9591213529,133.65,122.3796,12.94905,123.062766067,14.2596,4.15905,14.85375,108.12,8.79,108.4767187004,135.02
2021-12-12 19:30:00,17.568,5.124,18.3,17.568,5.124,18.3,0.0,0.0,0.0,133.65,98.688,21.254,100.9507496753,17.568,5.124,18.3,81.12,16.13,82.7081090341,135.02,101.338,21.304,103.5531296485,17.568,5.124,18.3,83.77,16.18,85.3182588899,133.65,117.828,14.974,118.7756635848,17.568,5.124,18.3,100.26,9.85,100.742692539,135.02
2021-12-12 20:00:00,18.06144,5.26792,18.814,18.06144,5.26792,18.814,0.0,0.0,0.0,134.0,95.93144,10.46792,96.5008732064,18.06144,5.26792,18.814,77.87,5.2,78.0434295761,135.36,98.53144,10.41792,99.0806627229,18.06144,5.26792,18.814,80.47,5.15,80.6346290374,134.0,111.44144,39.38792,118.1973045006,18.06144,5.26792,18.814,93.38,34.12,99.418302138,135.36
2021-12-12 20:30:00,17.98128,5.24454,18.7305,17.98128,5.24454,18.7305,0.0,0.0,0.0,134.36,94.66128,6.26454,94.8683424154,17.98128,5.24454,18.7305,76.68,1.02,76.6867837375,135.7,97.25128,6.07454,97.4408102278,17.98128,5.24454,18.7305,79.27,0.8300000000000001,79.2743451566,134.36,108.37128,50.25454,119.4564904869,17.98128,5.24454,18.7305,90.39,45.01,100.9764933041,135.7
2021-12-12 21:00:00,19.9536,5.8198,20.785,19.9536,5.8198,20.785,0.0,0.0,0.0,134.55,90.8336,7.8298000000000005,91.1704374071,19.9536,5.8198,20.785,70.88,2.01,70.9084938495,135.91,93.3136,7.6498,93.6266382233,19.9536,5.8198,20.785,73.36,1.83,73.3828215593,134.55,103.5636,51.1698,115.5152270352,19.9536,5.8198,20.785,83.61,45.35,95.1170573557,135.91
2021-12-12 21:30:00,21.01944,6.13067,21.89525,21.01944,6.13067,21.89525,0.0,0.0,0.0,133.86,86.88944,9.26067,87.3815472074,21.01944,6.13067,21.89525,65.87,3.13,65.9443234858,135.21,89.26944,9.10067,89.7321297661,21.01944,6.13067,21.89525,68.25,2.9699999999999998,68.3145914135,133.86,98.78944,53.34067,112.2701230585,21.01944,6.13067,21.89525,77.77,47.21,90.9777830022,135.21
2021-12-12 22:00:00,21.44208,6.25394,22.3355,21.44208,6.25394,22.3355,0.0,0.0,0.0,134.45,83.25208,10.04394,83.8557663792,21.44208,6.25394,22.3355,61.81,3.79,61.9260865872,135.82,85.62208,9.90394,86.1929730955,21.44208,6.25394,22.3355,64.18,3.65,64.2837063337,134.45,94.36208,53.24394,108.3472163401,21.44208,6.25394,22.3355,72.92,46.99,86.7489855848,135.82
2021-12-12 22:30:00,23.39904,6.82472,24.374,23.39904,6.82472,24.374,0.0,0.0,0.0,134.57,78.53904,23.57472,82.0009038194,23.39904,6.82472,24.374,55.14,16.75,57.6279628306,135.92,80.70904,25.28472,84.5769838857,23.39904,6.82472,24.374,57.31,18.46,60.2096977239,134.57,87.67904,57.06472,104.6135570756,23.39904,6.82472,24.374,64.28,50.24,81.5841651303,135.92
2021-12-12 23:00:00,24.15264,7.04452,25.159,24.15264,7.04452,25.159,0.0,0.0,0.0,134.41,74.54264,35.57452,82.5963174203,24.15264,7.04452,25.159,50.39,28.53,57.9060704935,135.75,76.56264,39.84452,86.3100435511,24.15264,7.04452,25.159,52.41,32.8,61.827567476,134.41,81.85264,61.04452,102.1091969266,24.15264,7.04452,25.159,57.7,54.0,79.0271472344,135.75
2021-12-12 23:30:00,23.552880000000002,6.8695900000000005,24.53425,23.552880000000002,6.8695900000000005,24.53425,0.0,0.0,0.0,134.84,70.33288,34.95959,78.54226214,23.552880000000002,6.8695900000000005,24.53425,46.78,28.09,54.5657080958,136.2,71.76288,48.74959,86.7550198609,23.552880000000002,6.8695900000000005,24.53425,48.21,41.88,63.8603045718,134.84,77.57288,53.99959,94.5172335168,23.552880000000002,6.8695900000000005,24.53425,54.02,47.13,71.6895898998,136.2
2021-12-13 00:00:00,21.198,6.18275,22.08125,21.198,6.18275,22.08125,0.0,0.0,0.0,134.75,67.858,35.38275,76.5287342216,21.198,6.18275,22.08125,46.66,29.2,55.0435790987,136.09,68.478,59.34275,90.6134562941,21.198,6.18275,22.08125,47.28,53.16,71.1434044729,134.75,76.438,44.42275,88.4089846201,21.198,6.18275,22.08125,55.24,38.24,67.1844863045,136.09
2021-12-13 00:30:00,21.31776,6.21768,22.206,21.31776,6.21768,22.206,0.0,0.0,0.0,132.74,68.43776,35.66768,77.174544964,21.31776,6.21768,22.206,47.12,29.45,55.5661488678,134.09,69.05776,59.10768,90.8993512144,21.31776,6.21768,22.206,47.74,52.89,71.2492785928,132.74,77.07776,44.14768,88.8256648497,21.31776,6.21768,22.206,55.76,37.93,67.4378417508,134.09
2021-12-13 01:00:00,22.66416,6.61038,23.6085,22.66416,6.61038,23.6085,0.0,0.0,0.0,132.62,71.72416,31.68038,78.4091933682,22.66416,6.61038,23.6085,49.06,25.07,55.0943599654,133.92,72.33416,63.11038,95.9955768077,22.66416,6.61038,23.6085,49.67,56.5,75.2287106097,132.62,81.78416,35.63038,89.2085915473,22.66416,6.61038,23.6085,59.12,29.02,65.8584451684,133.92
2021-12-13 01:30:00,21.00936,6.12773,21.88475,21.00936,6.12773,21.88475,0.0,0.0,0.0,131.99,71.94936,25.65773,76.387364879,21.00936,6.12773,21.88475,50.94,19.53,54.5555175945,133.27,72.59936,69.12773,100.2462474478,21.00936,6.12773,21.88475,51.59,63.0,81.4280547477,131.99,83.84936,21.74773,86.6237781014,21.00936,6.12773,21.88475,62.84,15.62,64.7522200392,133.27
2021-12-13 02:00:00,20.25144,5.90667,21.09525,20.25144,5.90667,21.09525,0.0,0.0,0.0,132.74,70.57144,24.98667,74.8642893599,20.25144,5.90667,21.09525,50.32,19.08,53.8158786976,134.01,71.21144,69.68667,99.6358427603,20.25144,5.90667,21.09525,50.96,63.78,81.6382875862,132.74,82.29144,22.10667,85.2090720274,20.25144,5.90667,21.09525,62.04,16.2,64.120212102,134.01
2021-12-13 02:30:00,20.64408,6.02119,21.50425,20.64408,6.02119,21.50425,0.0,0.0,0.0,132.98,69.50408,24.79119,73.7930907217,20.64408,6.02119,21.50425,48.86,18.77,52.3413077788,134.28,70.12408,70.30119,99.2957396431,20.64408,6.02119,21.50425,49.48,64.28,81.1183629026,132.98,80.96408,22.67119,84.078327209,20.64408,6.02119,21.50425,60.32,16.65,62.5757532915,134.28
2021-12-13 03:00:00,20.34432,5.93376,21.192,20.34432,5.93376,21.192,0.0,0.0,0.0,133.15,67.76432,24.98376,72.2232049192,20.34432,5.93376,21.192,47.42,19.05,51.1034137803,134.45,68.39432,70.55376,98.2629943488,20.34432,5.93376,21.192,48.05,64.62,80.5266843972,133.15,79.14432,24.00376,82.7043159841,20.34432,5.93376,21.192,58.8,18.07,61.5139406964,134.45
2021-12-13 03:30:00,20.95296,6.11128,21.826,20.95296,6.11128,21.826,0.0,0.0,0.0,133.67,66.44296,28.30128,72.2193144747,20.95296,6.11128,21.826,45.49,22.19,50.6135969874,134.92,67.03296,68.78128,96.0431267962,20.95296,6.11128,21.826,46.08,62.67,77.787500924,133.67,77.06296,29.81128,82.6281563343,20.95296,6.11128,21.826,56.11,23.7,60.909950747,134.92
2021-12-13 04:00:00,19.01832,5.54701,19.81075,19.01832,5.54701,19.81075,0.0,0.0,0.0,134.64,66.87832,40.64701,78.261670746,19.01832,5.54701,19.81075,47.86,35.1,59.3514077339,135.87,67.48832,53.65701,86.2191861395,19.01832,5.54701,19.81075,48.47,48.11,68.2928473561,134.64,74.48832,56.57701,93.5385903088,19.01832,5.54701,19.81075,55.47,51.03,75.3722880109,135.87
2021-12-13 04:30:00,16.53432,4.82251,17.22325,16.53432,4.82251,17.22325,0.0,0.0,0.0,133.24,67.23432,39.90251,78.1835282535,16.53432,4.82251,17.22325,50.7,35.08,61.6530323666,134.49,67.88432,52.70251,85.9408835314,16.53432,4.82251,17.22325,51.35,47.88,70.2090941403,133.24,75.28432,56.11251,93.8953812302,16.53432,4.82251,17.22325,58.75,51.29,77.9886312228,134.49
2021-12-13 05:00:00,14.54112,4.24116,15.147,14.54112,4.24116,15.147,0.0,0.0,0.0,133.24,68.32112,39.61116,78.9735362929,14.54112,4.24116,15.147,53.78,35.37,64.3686670671,134.49,69.01112,51.79116,86.2835959948,14.54112,4.24116,15.147,54.47,47.55,72.3047951384,133.24,76.83112,55.13116,94.5646117921,14.54112,4.24116,15.147,62.29,50.89,80.4352920054,134.49
2021-12-13 05:30:00,16.21392,4.7290600000000005,16.8895,16.21392,4.7290600000000005,16.8895,0.0,0.0,0.0,133.24,69.76392,40.27906,80.5568569909,16.21392,4.7290600000000005,16.8895,53.55,35.55,64.2760064099,134.49,70.45392,51.53906,87.2927806239,16.21392,4.7290600000000005,16.8895,54.24,46.81,71.6460305949,133.24,78.24392,54.71906,95.4792466678,16.21392,4.7290600000000005,16.8895,62.03,49.99,79.66631032,134.49
2021-12-13 06:00:00,16.7724,4.89195,17.47125,16.7724,4.89195,17.47125,0.0,0.0,0.0,132.82,72.5124,40.67195,83.1399763685,16.7724,4.89195,17.47125,55.74,35.78,66.2356097579,134.09,73.2224,51.00195,89.2340672925,16.7724,4.89195,17.47125,56.45,46.11,72.8885080105,132.82,81.2724,52.84195,96.9405729381,16.7724,4.89195,17.47125,64.5,47.95,80.3707191706,134.09
2021-12-13 06:30:00,14.57376,4.25068,15.181,14.57376,4.25068,15.181,0.0,0.0,0.0,132.67,80.33376,25.62068,84.320414132,14.57376,4.25068,15.181,65.76,21.37,69.1451697518,134.01,81.12376,65.25068,104.1091527052,14.57376,4.25068,15.181,66.55,61.0,90.2768104222,132.67,94.15376,14.88068,95.3224273684,14.57376,4.25068,15.181,79.58,10.63,80.286818968,134.01
2021-12-13 07:00:00,14.43984,4.21162,15.0415,14.43984,4.21162,15.0415,0.0,0.0,0.0,132.67,86.34984,27.30162,90.5630902888,14.43984,4.21162,15.0415,71.91,23.09,75.5261292534,134.01,87.17984,63.16162,107.6555374491,14.43984,4.21162,15.0415,72.74,58.95,93.6280412056,132.67,101.19984,13.14162,102.0495457719,14.43984,4.21162,15.0415,86.76,8.93,87.2183610256,134.01
2021-12-13 07:30:00,13.54248,3.94989,14.10675,13.54248,3.94989,14.10675,0.0,0.0,0.0,132.66,97.60248,31.29989,102.4984254326,13.54248,3.94989,14.10675,84.06,27.35,88.397432655,134.03,99.48248,41.32989,107.7261511164,13.54248,3.94989,14.10675,85.94,37.38,93.7173836596,132.66,111.71248,26.64989,114.8472673805,13.54248,3.94989,14.10675,98.17,22.7,100.7603041877,134.03
2021-12-13 08:00:00,14.31216,4.17438,14.9085,14.31216,4.17438,14.9085,0.0,0.0,0.0,132.66,102.51216,9.51438,102.9527385486,14.31216,4.17438,14.9085,88.2,5.34,88.3615051932,134.03,105.43216,9.54438,105.8632870822,14.31216,4.17438,14.9085,91.12,5.37,91.2780986875,132.66,118.17216,27.88438,121.4174536344,14.31216,4.17438,14.9085,103.86,23.71,106.5319843991,134.03
2021-12-13 08:30:00,14.40768,4.20224,15.008,14.40768,4.20224,15.008,0.0,0.0,0.0,132.45,106.51768,10.42224,107.026348341,14.40768,4.20224,15.008,92.11,6.22,92.3197730716,133.82,109.90768,10.69224,110.4265462613,14.40768,4.20224,15.008,95.5,6.49,95.7202700581,132.45,120.55768,35.37224,125.6397611013,14.40768,4.20224,15.008,106.15,31.17,110.6317829559,133.82
2021-12-13 09:00:00,13.91808,4.05944,14.498,13.91808,4.05944,14.498,0.0,0.0,0.0,133.62,108.63808,11.27944,109.2220590943,13.91808,4.05944,14.498,94.72,7.22,94.9947724878,135.05,112.15808,11.58944,112.7552660801,13.91808,4.05944,14.498,98.24,7.53,98.528160949,133.62,122.98808,34.41944,127.7136080142,13.91808,4.05944,14.498,109.07,30.36,113.216582266,135.05
2021-12-13 09:30:00,14.77848,4.31039,15.39425,14.77848,4.31039,15.39425,0.0,0.0,0.0,135.03,109.46848,12.01039,110.1253721059,14.77848,4.31039,15.39425,94.69,7.7,95.0025583866,136.41,112.96848,12.32039,113.6383275276,14.77848,4.31039,15.39425,98.19,8.01,98.5161722764,135.03,123.84848,34.15039,128.4706002767,14.77848,4.31039,15.39425,109.07,29.84,113.0782494559,136.41
2021-12-13 10:00:00,14.62776,4.26643,15.23725,14.62776,4.26643,15.23725,0.0,0.0,0.0,135.12,109.07776,11.94643,109.7300091878,14.62776,4.26643,15.23725,94.45,7.68,94.7617269788,136.47,112.55776,12.25643,113.223095756,14.62776,4.26643,15.23725,97.93,7.99,98.2554069759,135.12,123.41776,34.03643,128.0250836772,14.62776,4.26643,15.23725,108.79,29.77,112.7897025442,136.47
2021-12-13 10:30:00,14.31504,4.17522,14.9115,14.31504,4.17522,14.9115,0.0,0.0,0.0,135.02,108.50504,11.89522,109.1551188184,14.31504,4.17522,14.9115,94.19,7.72,94.5058437347,136.37,111.97504,12.21522,112.6393411853,14.31504,4.17522,14.9115,97.66,8.04,97.9903934067,135.02,122.99504,34.72522,127.8030546139,14.31504,4.17522,14.9115,108.68,30.55,112.8921826346,136.37
2021-12-13 11:00:00,15.64032,4.56176,16.292,15.64032,4.56176,16.292,0.0,0.0,0.0,135.02,108.65032,12.76176,109.3972328462,15.64032,4.56176,16.292,93.01,8.2,93.3707668384,136.37,112.07032,13.08176,112.8312415495,15.64032,4.56176,16.292,96.43,8.52,96.805657376,135.02,122.99032,34.37176,127.7029236126,15.64032,4.56176,16.292,107.35,29.81,111.4121115499,136.37
2021-12-13 11:30:00,13.62648,3.97439,14.19425,13.62648,3.97439,14.19425,0.0,0.0,0.0,134.04,108.86648,12.44439,109.575422929,13.62648,3.97439,14.19425,95.24,8.47,95.6158904158,135.45,112.34648,12.77439,113.0704055368,13.62648,3.97439,14.19425,98.72,8.8,99.1114443442,134.04,123.51648,33.61439,128.0087811311,13.62648,3.97439,14.19425,109.89,29.64,113.8171415034,135.45
2021-12-13 12:00:00,12.661200000000001,3.69285,13.18875,12.661200000000001,3.69285,13.18875,0.0,0.0,0.0,134.04,109.0112,12.50285,109.7258537609,12.661200000000001,3.69285,13.18875,96.35,8.81,96.7519436497,135.45,112.5712,12.85285,113.3025631774,12.661200000000001,3.69285,13.18875,99.91,9.16,100.3290272055,134.04,123.8912,33.47285,128.3333983208,12.661200000000001,3.69285,13.18875,111.23,29.78,115.1475631527,135.45
2021-12-13 12:30:00,13.64448,3.97964,14.213,13.64448,3.97964,14.213,0.0,0.0,0.0,133.83,110.21448,12.65964,110.939163899,13.64448,3.97964,14.213,96.57,8.68,96.9593074439,135.18,113.75448,12.98964,114.493722393,13.64448,3.97964,14.213,100.11,9.01,100.5146367451,133.83,125.16448,33.78964,129.6452344863,13.64448,3.97964,14.213,111.52,29.81,115.4354646545,135.18
2021-12-13 13:00:00,12.75264,3.71952,13.284,12.75264,3.71952,13.284,0.0,0.0,0.0,133.61,110.06264,11.92952,110.7072634076,12.75264,3.71952,13.284,97.31,8.21,97.6557228226,134.98,113.63264,12.25952,114.2920500472,12.75264,3.71952,13.284,100.88,8.54,101.2408316837,133.61,125.05264,33.97952,129.58692276,12.75264,3.71952,13.284,112.3,30.26,116.3054495714,134.98
2021-12-13 13:30:00,12.85488,3.74934,13.3905,12.85488,3.74934,13.3905,0.0,0.0,0.0,133.81,111.00488,11.94934,111.6461826945,12.85488,3.74934,13.3905,98.15,8.2,98.4919412947,135.22,114.60488,12.27934,115.2608377145,12.85488,3.74934,13.3905,101.75,8.53,102.1069214108,133.81,126.06488,33.81934,130.5224184861,12.85488,3.74934,13.3905,113.21,30.07,117.1354301653,135.22
2021-12-13 14:00:00,9.70824,2.83157,10.11275,9.70824,2.83157,10.11275,0.0,0.0,0.0,134.34,110.98824,11.51157,111.5836263175,9.70824,2.83157,10.11275,101.28,8.68,101.6512705282,135.75,114.66824,11.85157,115.2790743204,9.70824,2.83157,10.11275,104.96,9.02,105.3468651646,134.34,126.48824,32.01157,130.4761107336,9.70824,2.83157,10.11275,116.78,29.18,120.3704315852,135.75
2021-12-13 14:30:00,10.59624,3.09057,11.03775,10.59624,3.09057,11.03775,0.0,0.0,0.0,134.26,110.20624,11.44057,110.7984746143,10.59624,3.09057,11.03775,99.61,8.35,99.9593647439,135.66,113.83624,11.77057,114.4431555641,10.59624,3.09057,11.03775,103.24,8.68,103.6042470172,134.26,125.40624,32.65057,129.5869775566,10.59624,3.09057,11.03775,114.81,29.56,118.5543322701,135.66
2021-12-13 15:00:00,10.25136,2.98998,10.6785,10.25136,2.98998,10.6785,0.0,0.0,0.0,134.26,110.10136,10.87998,110.6376221665,10.25136,2.98998,10.6785,99.85,7.89,100.1612430035,135.66,113.77136,11.20998,114.3222900744,10.25136,2.98998,10.6785,103.52,8.22,103.8458415152,134.26,125.31136,33.20998,129.6373392069,10.25136,2.98998,10.6785,115.06,30.22,118.9623974204,135.66
2021-12-13 15:30:00,11.20272,3.26746,11.6695,11.20272,3.26746,11.6695,0.0,0.0,0.0,134.47,110.60272,10.76746,111.1256040085,11.20272,3.26746,11.6695,99.4,7.5,99.6825461152,135.84,114.25272,11.07746,114.7884756735,11.20272,3.26746,11.6695,103.05,7.8100000000000005,103.3455301404,134.47,125.84272,34.98746,130.6158969431,11.20272,3.26746,11.6695,114.64,31.72,118.9474169539,135.84
2021-12-13 16:00:00,11.53872,3.36546,12.0195,11.53872,3.36546,12.0195,0.0,0.0,0.0,134.95,113.49872,11.15546,114.0456212638,11.53872,3.36546,12.0195,101.96,7.79,102.2571547619,136.37,117.15872,11.46546,117.7184031707,11.53872,3.36546,12.0195,105.62,8.1,105.9301392428,134.95,129.16872,34.27546,133.6389366339,11.53872,3.36546,12.0195,117.63,30.91,121.623373576,136.37
2021-12-13 16:30:00,11.5452,3.36735,12.02625,11.5452,3.36735,12.02625,0.0,0.0,0.0,134.21,118.7252,11.51735,119.2825321079,11.5452,3.36735,12.02625,107.18,8.15,107.4894176187,135.63,122.4752,11.84735,123.0468785344,11.5452,3.36735,12.02625,110.93,8.48,111.2536529737,134.21,134.9052,31.25735,138.4790053259,11.5452,3.36735,12.02625,123.36,27.89,126.4734822008,135.63
2021-12-13 17:00:00,10.8816,3.1738,11.335,10.8816,3.1738,11.335,0.0,0.0,0.0,133.24,121.7916,10.8038,122.2698487976,10.8816,3.1738,11.335,110.91,7.63,111.1721412945,134.66,125.6316,11.1038,126.1213435268,10.8816,3.1738,11.335,114.75,7.93,115.0236819094,133.24,138.3816,30.4438,141.6908330733,10.8816,3.1738,11.335,127.5,27.27,130.383675742,134.66
2021-12-13 17:30:00,10.41384,3.03737,10.84775,10.41384,3.03737,10.84775,0.0,0.0,0.0,133.61,122.77384,10.457370000000001,123.2183930088,10.41384,3.03737,10.84775,112.36,7.42,112.6047334707,135.01,126.68384,10.76737,127.140597662,10.41384,3.03737,10.84775,116.27,7.73,116.5266741995,133.61,139.74384,32.48737,143.4704500148,10.41384,3.03737,10.84775,129.33,29.45,132.6406853119,135.01
2021-12-13 18:00:00,11.21016,3.2696300000000003,11.67725,11.21016,3.2696300000000003,11.67725,0.0,0.0,0.0,135.11,120.96016,10.60963,121.4245632315,11.21016,3.2696300000000003,11.67725,109.75,7.34,109.9951730759,136.45,124.79016,11.00963,125.2748817024,11.21016,3.2696300000000003,11.67725,113.58,7.74,113.8434187821,135.11,138.62016,31.12963,142.0725259238,11.21016,3.2696300000000003,11.67725,127.41,27.86,130.4204266977,136.45
2021-12-13 18:30:00,12.16128,3.54704,12.668,12.16128,3.54704,12.668,0.0,0.0,0.0,135.11,116.78128,8.46704,117.0878222737,12.16128,3.54704,12.668,104.62,4.92,104.7356233571,136.49,120.13128,8.627040000000001,120.440650337,12.16128,3.54704,12.668,107.97,5.08,108.089441205,135.11,138.39128,13.29704,139.0286217036,12.16128,3.54704,12.668,126.23,9.75,126.6059848506,136.49
2021-12-13 19:00:00,12.01344,3.50392,12.514,12.01344,3.50392,12.514,0.0,0.0,0.0,133.52,113.88344,8.57392,114.2057354532,12.01344,3.50392,12.514,101.87,5.07,101.9960871799,134.88,117.10344,8.52392,117.4132567984,12.01344,3.50392,12.514,105.09,5.02,105.2098308144,133.52,134.34344,16.72392,135.3803876904,12.01344,3.50392,12.514,122.33,13.22,123.042258188,134.88
2021-12-13 19:30:00,12.91344,3.76642,13.4515,12.91344,3.76642,13.4515,0.0,0.0,0.0,133.37,110.04344,9.69642,110.4698114774,12.91344,3.76642,13.4515,97.13,5.93,97.310851399,134.65,113.11344,9.64642,113.5240226888,12.91344,3.76642,13.4515,100.2,5.88,100.3723786706,133.37,129.59344,17.98642,130.8356640807,12.91344,3.76642,13.4515,116.68,14.22,117.5433145696,134.65
2021-12-13 20:00:00,12.4728,3.6379,12.9925,12.4728,3.6379,12.9925,0.0,0.0,0.0,133.37,106.7328,10.6379,107.2616218051,12.4728,3.6379,12.9925,94.26,7.0,94.5195619964,134.65,109.7928,10.6079,110.304063725,12.4728,3.6379,12.9925,97.32,6.97,97.5692743644,133.37,125.7928,19.2079,127.2508230003,12.4728,3.6379,12.9925,113.32,15.57,114.3846462599,134.65
2021-12-13 20:30:00,11.39736,3.32423,11.87225,11.39736,3.32423,11.87225,0.0,0.0,0.0,133.45,104.99736,27.17423,108.4568318874,11.39736,3.32423,11.87225,93.6,23.85,96.5907992513,134.73,107.76736,30.69423,112.0532892719,11.39736,3.32423,11.87225,96.37,27.37,100.1813046431,133.45,121.89736,25.09423,124.453552598,11.39736,3.32423,11.87225,110.5,21.77,112.6240777987,134.73
2021-12-13 21:00:00,11.42712,3.33291,11.90325,11.42712,3.33291,11.90325,0.0,0.0,0.0,133.45,101.10712,39.48291,108.5428482064,11.42712,3.33291,11.90325,89.68,36.15,96.6919071071,134.78,103.60712,46.54291,113.5811506631,11.42712,3.33291,11.90325,92.18,43.21,101.8049925102,133.45,115.49712,30.22291,119.3859665839,11.42712,3.33291,11.90325,104.07,26.89,107.4878458245,134.78
2021-12-13 21:30:00,13.37376,3.90068,13.931000000000001,13.37376,3.90068,13.931000000000001,0.0,0.0,0.0,134.84,94.63376,29.30068,99.066030405,13.37376,3.90068,13.931000000000001,81.26,25.4,85.1372280498,136.14,97.24376,48.49068,108.6632178145,13.37376,3.90068,13.931000000000001,83.87,44.59,94.9865516797,134.84,109.53376,24.04068,112.1409776781,13.37376,3.90068,13.931000000000001,96.16,20.14,98.2464513354,136.14
2021-12-13 22:00:00,13.53072,3.94646,14.0945,13.53072,3.94646,14.0945,0.0,0.0,0.0,134.84,89.78072,20.87646,92.1759419038,13.53072,3.94646,14.0945,76.25,16.93,78.1068972627,136.1,92.56072,47.82646,104.1866458,13.53072,3.94646,14.0945,79.03,43.88,90.3946641124,134.84,105.73072,19.01646,107.4272353859,13.53072,3.94646,14.0945,92.2,15.07,93.4234708197,136.1
2021-12-13 22:30:00,13.44624,3.9218200000000003,14.0065,13.44624,3.9218200000000003,14.0065,0.0,0.0,0.0,134.04,83.95624,19.681820000000002,86.2323852938,13.44624,3.9218200000000003,14.0065,70.51,15.76,72.2498283735,135.31,86.56624,49.30182,99.6211993656,13.44624,3.9218200000000003,14.0065,73.12,45.38,86.0574157176,134.04,98.88624,20.73182,101.036116423,13.44624,3.9218200000000003,14.0065,85.44,16.81,87.0779518592,135.31
2021-12-13 23:00:00,12.036,3.5105,12.5375,12.036,3.5105,12.5375,0.0,0.0,0.0,134.33,80.256,20.2505,82.7714219175,12.036,3.5105,12.5375,68.22,16.74,70.2438324695,135.58,82.786,48.3905,95.891408824,12.036,3.5105,12.5375,70.75,44.88,83.7841088751,134.33,94.466,24.6205,97.6216890668,12.036,3.5105,12.5375,82.43,21.11,85.09016982,135.58
2021-12-13 23:30:00,12.3228,3.59415,12.83625,12.3228,3.59415,12.83625,0.0,0.0,0.0,134.9,77.3128,37.33415,85.8551559317,12.3228,3.59415,12.83625,64.99,33.74,73.2262773873,136.19,79.7628,29.95415,85.2018507197,12.3228,3.59415,12.83625,67.44,26.36,72.4085851264,134.9,84.8528,62.43415,105.3471440242,12.3228,3.59415,12.83625,72.53,58.84,93.3956449734,136.19
2021-12-14 00:00:00,13.51104,3.9407200000000002,14.074,13.51104,3.9407200000000002,14.074,0.0,0.0,0.0,133.84,73.82104,38.22072,83.1286315538,13.51104,3.9407200000000002,14.074,60.31,34.28,69.3715683836,135.15,76.12104,30.47072,81.9931552509,13.51104,3.9407200000000002,14.074,62.61,26.53,67.9989191091,133.84,80.73104,65.39072,103.891515927,13.51104,3.9407200000000002,14.074,67.22,61.45,91.0748642601,135.15
2021-12-14 00:30:00,13.284,3.8745000000000003,13.8375,13.284,3.8745000000000003,13.8375,0.0,0.0,0.0,134.63,74.274,37.1545,83.0486841934,13.284,3.8745000000000003,13.8375,60.99,33.28,69.4790507995,135.9,76.604,30.8245,82.5731349547,13.284,3.8745000000000003,13.8375,63.32,26.95,68.8166033745,134.63,81.234,64.5245,103.7418616386,13.284,3.8745000000000003,13.8375,67.95,60.65,91.0803216946,135.9
2021-12-14 01:00:00,11.886,3.46675,12.38125,11.886,3.46675,12.38125,0.0,0.0,0.0,134.01,78.456,36.68675,86.6098237013,11.886,3.46675,12.38125,66.57,33.22,74.3984764629,135.3,80.926,29.69675,86.2027519083,11.886,3.46675,12.38125,69.04,26.23,73.8548204249,134.01,86.146,61.72675,105.9779457319,11.886,3.46675,12.38125,74.26,58.26,94.3863083291,135.3
2021-12-14 01:30:00,11.6316,3.39255,12.11625,11.6316,3.39255,12.11625,0.0,0.0,0.0,133.09,78.9216,36.82255,87.0891447602,11.6316,3.39255,12.11625,67.29,33.43,75.1366022655,134.37,81.4116,29.61255,86.6299701724,11.6316,3.39255,12.11625,69.78,26.22,74.5435228575,133.09,86.6916,61.49255,106.2862513031,11.6316,3.39255,12.11625,75.06,58.1,94.9189844025,134.37
2021-12-14 02:00:00,12.12744,3.53717,12.63275,12.12744,3.53717,12.63275,0.0,0.0,0.0,133.33,77.23744,36.74717,85.5334825712,12.12744,3.53717,12.63275,65.11,33.21,73.0904658625,134.61,79.70744,30.40717,85.3104447226,12.12744,3.53717,12.63275,67.58,26.87,72.7258777878,133.33,84.73744,62.56717,105.3332070126,12.12744,3.53717,12.63275,72.61,59.03,93.5775240108,134.61
2021-12-14 02:30:00,11.48136,3.34873,11.95975,11.48136,3.34873,11.95975,0.0,0.0,0.0,133.81,76.16136,36.45873,84.438094189,11.48136,3.34873,11.95975,64.68,33.11,72.662056811,135.13,78.61136,30.34873,84.2661933023,11.48136,3.34873,11.95975,67.13,27.0,72.3563190053,133.81,83.58136,62.56873,104.4063681643,11.48136,3.34873,11.95975,72.1,59.22,93.3028316826,135.13
2021-12-14 03:00:00,10.464,3.052,10.9,10.464,3.052,10.9,0.0,0.0,0.0,133.81,74.794,35.952,82.986075579,10.464,3.052,10.9,64.33,32.9,72.2548192164,135.13,77.234,30.262,82.9510662981,10.464,3.052,10.9,66.77,27.21,72.101435492,133.81,82.114,62.492,103.1889483423,10.464,3.052,10.9,71.65,59.44,93.0958436237,135.13
2021-12-14 03:30:00,10.38504,3.02897,10.81775,10.38504,3.02897,10.81775,0.0,0.0,0.0,134.08,72.58504,35.25897,80.6956194428,10.38504,3.02897,10.81775,62.2,32.23,70.0543567525,135.13,74.97504,31.13897,81.1843092947,10.38504,3.02897,10.81775,64.59,28.11,70.4417504041,134.08,79.58504,63.72897,101.9566584832,10.38504,3.02897,10.81775,69.2,60.7,92.0496061914,135.13
2021-12-14 04:00:00,10.57008,3.08294,11.0105,10.57008,3.08294,11.0105,0.0,0.0,0.0,134.08,71.43008,36.09294,80.0309730458,10.57008,3.08294,11.0105,60.86,33.01,69.2358267084,135.36,73.76008,30.69294,79.8912133307,10.57008,3.08294,11.0105,63.19,27.61,68.9585977236,134.08,78.45008,65.57294,102.2459070684,10.57008,3.08294,11.0105,67.88,62.49,92.2642644798,135.36
2021-12-14 04:30:00,10.84944,3.16442,11.3015,10.84944,3.16442,11.3015,0.0,0.0,0.0,134.45,70.89944,36.22442,79.6174553515,10.84944,3.16442,11.3015,60.05,33.06,68.5490050985,135.76,73.18944,30.51442,79.2958003645,10.84944,3.16442,11.3015,62.34,27.35,68.0756792107,134.45,77.81944,65.31442,101.5964502424,10.84944,3.16442,11.3015,66.97,62.15,91.3652198596,135.76
2021-12-14 05:00:00,11.77632,3.43476,12.267,11.77632,3.43476,12.267,0.0,0.0,0.0,134.14,69.73632,36.25476,78.5974678333,11.77632,3.43476,12.267,57.96,32.82,66.6071617771,135.38,71.98632,31.22476,78.466654728,11.77632,3.43476,12.267,60.21,27.79,66.3138612961,134.14,76.31632,66.22476,101.0440475011,11.77632,3.43476,12.267,64.54,62.79,90.0444095988,135.38
2021-12-14 05:30:00,12.11832,3.53451,12.62325,12.11832,3.53451,12.62325,0.0,0.0,0.0,134.39,71.13832,36.07451,79.7623397611,12.11832,3.53451,12.62325,59.02,32.54,67.3959345955,135.62,73.39832,31.06451,79.7014250836,12.11832,3.53451,12.62325,61.28,27.53,67.1799025007,134.39,77.83832,65.08451,101.4632815474,12.11832,3.53451,12.62325,65.72,61.55,90.0417730834,135.62
2021-12-14 06:00:00,11.4708,3.34565,11.94875,11.4708,3.34565,11.94875,0.0,0.0,0.0,133.77,75.9108,33.56565,83.000616965,11.4708,3.34565,11.94875,64.44,30.22,71.1741666618,135.04,78.3108,32.95565,84.9626757086,11.4708,3.34565,11.94875,66.84,29.61,73.1049772587,133.77,84.2808,53.75565,99.9646095154,11.4708,3.34565,11.94875,72.81,50.41,88.5576885426,135.04
2021-12-14 06:30:00,11.23464,3.27677,11.70275,11.23464,3.27677,11.70275,0.0,0.0,0.0,133.39,83.22464,29.04677,88.1479185833,11.23464,3.27677,11.70275,71.99,25.77,76.4634095499,134.62,85.86464,37.66677,93.7631162268,11.23464,3.27677,11.70275,74.63,34.39,82.1724345508,133.39,94.52464,37.36677,101.6424274964,11.23464,3.27677,11.70275,83.29,34.09,89.9964010392,134.62
2021-12-14 07:00:00,11.13312,3.24716,11.597,11.13312,3.24716,11.597,0.0,0.0,0.0,133.57,90.65312,30.76716,95.731950258,11.13312,3.24716,11.597,79.52,27.52,84.147375479,134.81,93.48312,35.08716,99.8509014571,11.13312,3.24716,11.597,82.35,31.84,88.2910420145,133.57,103.05312,34.10716,108.5506513338,11.13312,3.24716,11.597,91.92,30.86,96.9619822405,134.81
2021-12-14 07:30:00,11.23464,3.27677,11.70275,11.23464,3.27677,11.70275,0.0,0.0,0.0,132.83,98.04464,21.44677,100.3629183322,11.23464,3.27677,11.70275,86.81,18.17,88.6911776898,134.15,101.06464,44.06677,110.2539871232,11.23464,3.27677,11.70275,89.83,40.79,98.6572501137,132.83,117.16464,7.47677,117.4029597411,11.23464,3.27677,11.70275,105.93,4.2,106.0132298348,134.15
2021-12-14 08:00:00,10.53072,3.07146,10.9695,10.53072,3.07146,10.9695,0.0,0.0,0.0,131.99,104.16072,9.39146,104.5832448906,10.53072,3.07146,10.9695,93.63,6.32,93.843056749,133.29,107.57072,14.25146,108.5106626717,10.53072,3.07146,10.9695,97.04,11.18,97.6819021109,131.99,123.40072,12.40146,124.0223121323,10.53072,3.07146,10.9695,112.87,9.33,113.2549592733,133.29
2021-12-14 08:30:00,10.78104,3.14447,11.23025,10.78104,3.14447,11.23025,0.0,0.0,0.0,133.9,108.59104,17.11447,109.9314288621,10.78104,3.14447,11.23025,97.81,13.97,98.8026163621,135.19,112.14104,17.55447,113.5067058339,10.78104,3.14447,11.23025,101.36,14.41,102.3791858729,133.9,122.21104,42.75447,129.4738699617,10.78104,3.14447,11.23025,111.43,39.61,118.2607162163,135.19
2021-12-14 09:00:00,11.71752,3.41761,12.20575,11.71752,3.41761,12.20575,0.0,0.0,0.0,133.81,108.97752,17.62761,110.3939876065,11.71752,3.41761,12.20575,97.26,14.21,98.2925821209,135.19,112.47752,18.07761,113.920992309,11.71752,3.41761,12.20575,100.76,14.66,101.8208878374,133.81,122.38752,41.56761,129.2539022732,11.71752,3.41761,12.20575,110.67,38.15,117.0609730013,135.19
2021-12-14 09:30:00,12.17976,3.55243,12.68725,12.17976,3.55243,12.68725,0.0,0.0,0.0,133.15,110.57976,17.56243,111.9657191696,12.17976,3.55243,12.68725,98.4,14.01,99.3923543337,134.5,114.09976,18.01243,115.5127822648,12.17976,3.55243,12.68725,101.92,14.46,102.9406528054,133.15,124.16976,37.87243,129.8169875346,12.17976,3.55243,12.68725,111.99,34.32,117.1307922794,134.5
2021-12-14 10:00:00,12.774000000000001,3.72575,13.30625,12.774000000000001,3.72575,13.30625,0.0,0.0,0.0,133.15,109.414,8.29575,109.728040464,12.774000000000001,3.72575,13.30625,96.64,4.57,96.7479948113,134.5,112.974,8.52575,113.2952474249,12.774000000000001,3.72575,13.30625,100.2,4.8,100.3149041768,133.15,126.464,20.10575,128.0522724479,12.774000000000001,3.72575,13.30625,113.69,16.38,114.8639216639,134.5
2021-12-14 10:30:00,11.36064,3.31352,11.834,11.36064,3.31352,11.834,0.0,0.0,0.0,135.03,109.40064,7.77352,109.6764680576,11.36064,3.31352,11.834,98.04,4.46,98.1413939171,136.35,113.01064,8.00352,113.2936939357,11.36064,3.31352,11.834,101.65,4.69,101.7581377581,135.03,126.65064,19.69352,128.1726154153,11.36064,3.31352,11.834,115.29,16.38,116.4477930233,136.35
2021-12-14 11:00:00,10.80408,3.15119,11.25425,10.80408,3.15119,11.25425,0.0,0.0,0.0,134.84,109.66408,7.861190000000001,109.9454808096,10.80408,3.15119,11.25425,98.86,4.71,98.9721359778,136.17,113.34408,8.10119,113.6332246769,10.80408,3.15119,11.25425,102.54,4.95,102.6594082391,134.84,126.90408,18.38119,128.2283652959,10.80408,3.15119,11.25425,116.1,15.23,117.094674943,136.17
2021-12-14 11:30:00,10.820640000000001,3.15602,11.2715,10.820640000000001,3.15602,11.2715,0.0,0.0,0.0,134.64,108.41064,7.45602,108.6667340977,10.820640000000001,3.15602,11.2715,97.59,4.3,97.6846871316,135.95,112.12064,7.69602,112.3844590584,10.820640000000001,3.15602,11.2715,101.3,4.54,101.4016844042,134.64,125.54064,19.61602,127.0639230161,10.820640000000001,3.15602,11.2715,114.72,16.46,115.8948230078,135.95
2021-12-14 12:00:00,11.5104,3.3572,11.99,11.5104,3.3572,11.99,0.0,0.0,0.0,0.003,107.8804,7.8172,108.1632530946,11.5104,3.3572,11.99,96.37,4.46,96.4731491141,0.003,111.5004,8.0472,111.7904138466,11.5104,3.3572,11.99,99.99,4.69,100.0999310689,0.003,124.8804,19.9572,126.4650312774,11.5104,3.3572,11.99,113.37,16.6,114.5788675978,0.003
2021-12-14 12:30:00,11.26008,3.28419,11.72925,11.26008,3.28419,11.72925,0.0,0.0,0.0,135.07,108.34008,7.61419,108.6073147802,11.26008,3.28419,11.72925,97.08,4.33,97.176516196,136.4,111.99008,7.84419,112.2644615859,11.26008,3.28419,11.72925,100.73,4.5600000000000005,100.8331617078,135.07,125.42008,20.01419,127.0069457493,11.26008,3.28419,11.72925,114.16,16.73,115.3793677396,136.4
2021-12-14 13:00:00,11.75376,3.4281800000000002,12.2435,11.75376,3.4281800000000002,12.2435,0.0,0.0,0.0,134.96,107.46376,7.36818,107.7160609652,11.75376,3.4281800000000002,12.2435,95.71,3.94,95.7910627355,136.29,111.10376,7.59818,111.3632696424,11.75376,3.4281800000000002,12.2435,99.35,4.17,99.4374748271,134.96,124.39376,21.05818,126.1636020089,11.75376,3.4281800000000002,12.2435,112.64,17.63,114.0113437339,136.29
2021-12-14 13:30:00,11.65128,3.3982900000000003,12.13675,11.65128,3.3982900000000003,12.13675,0.0,0.0,0.0,135.18,107.62128,7.48829,107.8814831005,11.65128,3.3982900000000003,12.13675,95.97,4.09,96.0571132192,136.54,111.24128,7.69829,111.5073362831,11.65128,3.3982900000000003,12.13675,99.59,4.3,99.6827873808,135.18,124.90128,22.38829,126.8919433012,11.65128,3.3982900000000003,12.13675,113.25,18.99,114.8311046712,136.54
2021-12-14 14:00:00,11.62536,3.39073,12.10975,11.62536,3.39073,12.10975,0.0,0.0,0.0,135.07,108.44536,8.06073,108.744523879,11.62536,3.39073,12.10975,96.82,4.67,96.9325605769,136.43,112.09536,8.29073,112.4015388572,11.62536,3.39073,12.10975,100.47,4.9,100.5894174354,135.07,125.87536,21.66073,127.7254613586,11.62536,3.39073,12.10975,114.25,18.27,115.7015790731,136.43
2021-12-14 14:30:00,12.05904,3.51722,12.5615,12.05904,3.51722,12.5615,0.0,0.0,0.0,134.92,108.63904,8.08722,108.9396353007,12.05904,3.51722,12.5615,96.58,4.57,96.6880618277,136.24,112.24904,8.32722,112.5574945255,12.05904,3.51722,12.5615,100.19,4.8100000000000005,100.3053946705,134.92,126.10904,21.91722,127.9994316482,12.05904,3.51722,12.5615,114.05,18.4,115.5247267904,136.24
2021-12-14 15:00:00,12.67848,3.69789,13.20675,12.67848,3.69789,13.20675,0.0,0.0,0.0,135.03,108.10848,8.03789,108.406877658,12.67848,3.69789,13.20675,95.43,4.34,95.5286370676,136.38,111.71848,8.25789,112.0232633017,12.67848,3.69789,13.20675,99.04,4.5600000000000005,99.1449201926,135.03,125.30848,22.44789,127.3032714637,12.67848,3.69789,13.20675,112.63,18.75,114.1800306534,136.38
2021-12-14 15:30:00,12.69648,3.7031400000000003,13.2255,12.69648,3.7031400000000003,13.2255,0.0,0.0,0.0,135.57,108.53648,6.97314,108.7602508835,12.69648,3.7031400000000003,13.2255,95.84,3.27,95.8957689369,136.89,112.15648,7.16314,112.3849926843,12.69648,3.7031400000000003,13.2255,99.46,3.46,99.5201647909,135.57,125.60648,22.43314,127.5940186225,12.69648,3.7031400000000003,13.2255,112.91,18.73,114.4529641381,136.89
2021-12-14 16:00:00,12.954,3.77825,13.49375,12.954,3.77825,13.49375,0.0,0.0,0.0,135.79,111.364,7.6682500000000005,111.6276961782,12.954,3.77825,13.49375,98.41,3.89,98.4868529297,137.18,114.994,7.88825,115.2642378366,12.954,3.77825,13.49375,102.04,4.11,102.1227384083,135.79,128.894,21.86825,130.7359307691,12.954,3.77825,13.49375,115.94,18.09,117.3427956885,137.18
2021-12-14 16:30:00,12.12072,3.53521,12.62575,12.12072,3.53521,12.62575,0.0,0.0,0.0,134.46,116.51072,8.49521,116.8200174108,12.12072,3.53521,12.62575,104.39,4.96,104.5077686108,135.79,120.25072,8.72521,120.5668484703,12.12072,3.53521,12.62575,108.13,5.19,108.2544825862,134.46,135.17072,21.26521,136.8332295229,12.12072,3.53521,12.62575,123.05,17.73,124.3207762202,135.79
2021-12-14 17:00:00,12.02904,3.50847,12.53025,12.02904,3.50847,12.53025,0.0,0.0,0.0,134.09,119.07904,7.97847,119.3460252831,12.02904,3.50847,12.53025,107.05,4.47,107.1432844372,135.43,122.88904,8.19847,123.1622144266,12.02904,3.50847,12.53025,110.86,4.69,110.9591623076,134.09,138.14904,21.84847,139.866053402,12.02904,3.50847,12.53025,126.12,18.34,127.4464985788,135.43
2021-12-14 17:30:00,13.82016,4.03088,14.396,13.82016,4.03088,14.396,0.0,0.0,0.0,134.67,120.04016,7.98088,120.3051722014,13.82016,4.03088,14.396,106.22,3.95,106.2934188932,135.99,123.87016,8.19088,124.1406744528,13.82016,4.03088,14.396,110.05,4.16,110.1285980116,134.67,139.01016,22.75088,140.859600752,13.82016,4.03088,14.396,125.19,18.72,126.5818885149,135.99
2021-12-14 18:00:00,12.91536,3.76698,13.4535,12.91536,3.76698,13.4535,0.0,0.0,0.0,135.39,118.18536,9.32698,118.5528231391,12.91536,3.76698,13.4535,105.27,5.5600000000000005,105.4167277997,136.73,119.77536,17.54698,121.0538449214,12.91536,3.76698,13.4535,106.86,13.78,107.7448281821,135.39,139.61536,8.91698,139.8998258764,12.91536,3.76698,13.4535,126.7,5.15,126.8046233384,136.73
2021-12-14 18:30:00,11.748,3.4265,12.2375,11.748,3.4265,12.2375,0.0,0.0,0.0,134.03,115.808,8.1265,116.0927769771,11.748,3.4265,12.2375,104.06,4.7,104.1660866117,135.36,117.298,18.7565,118.7881605896,11.748,3.4265,12.2375,105.55,15.33,106.6574488725,134.03,137.218,9.0965,137.5191835209,11.748,3.4265,12.2375,125.47,5.67,125.5980485517,135.36
2021-12-14 19:00:00,11.28816,3.29238,11.7585,11.28816,3.29238,11.7585,0.0,0.0,0.0,133.89,113.73816,7.63238,113.9939571409,11.28816,3.29238,11.7585,102.45,4.34,102.5418846131,135.24,115.18816,18.74238,116.7029948727,11.28816,3.29238,11.7585,103.9,15.45,105.0424319025,133.89,134.70816,8.812380000000001,134.9960977653,11.28816,3.29238,11.7585,123.42,5.52,123.5433802354,135.24
2021-12-14 19:30:00,9.936,2.898,10.35,9.936,2.898,10.35,0.0,0.0,0.0,132.98,109.976,12.718,110.7089341472,9.936,2.898,10.35,100.04,9.82,100.5208137651,134.26,111.406,31.118,115.6703365604,9.936,2.898,10.35,101.47,28.22,105.3210771878,132.98,135.996,23.328,137.9822727744,9.936,2.898,10.35,126.06,20.43,127.7047708584,134.26
2021-12-14 20:00:00,9.29232,2.71026,9.6795,9.29232,2.71026,9.6795,0.0,0.0,0.0,131.91,105.90232,14.45026,106.8836348346,9.29232,2.71026,9.6795,96.61,11.74,97.3207054023,133.19,107.34232,34.30026,112.6893140411,9.29232,2.71026,9.6795,98.05,31.59,103.013254487,131.91,132.85232,23.11026,134.8474065255,9.29232,2.71026,9.6795,123.56,20.4,125.2327177698,133.19
2021-12-14 20:30:00,9.60096,2.80028,10.001,9.60096,2.80028,10.001,0.0,0.0,0.0,133.31,103.69096,10.97028,104.2696611148,9.60096,2.80028,10.001,94.09,8.17,94.4440416331,134.55,105.09096,29.88028,109.2563087725,9.60096,2.80028,10.001,95.49,27.08,99.255561557,133.31,127.52096,18.59028,128.8689014068,9.60096,2.80028,10.001,117.92,15.79,118.9724779098,134.55
2021-12-14 21:00:00,10.53048,3.07139,10.96925,10.53048,3.07139,10.96925,0.0,0.0,0.0,133.31,102.35048,44.08139,111.4396235661,10.53048,3.07139,10.96925,91.82,41.01,100.5620828145,134.55,105.25048,41.05139,112.9729178218,10.53048,3.07139,10.96925,94.72,37.98,102.0507657982,133.31,115.34048,37.96139,121.4269058214,10.53048,3.07139,10.96925,104.81,34.89,110.4646920966,134.55
2021-12-14 21:30:00,10.45248,3.04864,10.888,10.45248,3.04864,10.888,0.0,0.0,0.0,135.11,97.25248,38.22864,104.4962859742,10.45248,3.04864,10.888,86.8,35.18,93.6582745944,136.4,99.68248,47.23864,110.3090473533,10.45248,3.04864,10.888,89.23,44.19,99.5728326402,135.11,111.22248,29.76864,115.1373613767,10.45248,3.04864,10.888,100.77,26.72,104.2523443381,136.4
2021-12-14 22:00:00,10.10208,2.94644,10.523,10.10208,2.94644,10.523,0.0,0.0,0.0,134.46,92.76208,32.42644,98.2663599458,10.10208,2.94644,10.523,82.66,29.48,87.7595920683,135.68,94.73208,53.50644,108.7984655342,10.10208,2.94644,10.523,84.63,50.56,98.5827089301,134.46,107.91208,21.27644,109.9895627276,10.10208,2.94644,10.523,97.81,18.33,99.5127378781,135.68
2021-12-14 22:30:00,10.80792,3.15231,11.25825,10.80792,3.15231,11.25825,0.0,0.0,0.0,133.78,87.09792,31.46231,92.6062882253,10.80792,3.15231,11.25825,76.29,28.31,81.3733383855,135.02,88.84792,55.25231,104.6268161069,10.80792,3.15231,11.25825,78.04,52.1,93.8331050323,133.78,101.24792,22.84231,103.7926415044,10.80792,3.15231,11.25825,90.44,19.69,92.5585744272,135.02
2021-12-14 23:00:00,10.78872,3.14671,11.23825,10.78872,3.14671,11.23825,0.0,0.0,0.0,134.09,82.20872,30.71671,87.7598422814,10.78872,3.14671,11.23825,71.42,27.57,76.556654185,135.34,83.88872,56.21671,100.9833443022,10.78872,3.14671,11.23825,73.1,53.07,90.3329114996,134.09,95.60872,23.82671,98.5329358614,10.78872,3.14671,11.23825,84.82,20.68,87.3046092712,135.34
2021-12-14 23:30:00,11.04672,3.22196,11.507,11.04672,3.22196,11.507,0.0,0.0,0.0,135.24,77.22672,30.97196,83.2059408228,11.04672,3.22196,11.507,66.18,27.75,71.7624895053,136.49,78.77672,57.26196,97.389443355,11.04672,3.22196,11.507,67.73,54.04,86.6468377957,135.24,90.08672,27.28196,94.1271611269,11.04672,3.22196,11.507,79.04,24.06,82.6208520895,136.49
2021-12-15 00:00:00,11.88864,3.46752,12.384,11.88864,3.46752,12.384,0.0,0.0,0.0,135.24,74.72864,42.74752,86.0913474305,11.88864,3.46752,12.384,62.84,39.28,74.1065719083,136.49,76.15864,44.70752,88.3113853996,11.88864,3.46752,12.384,64.27,41.24,76.363410741,135.24,83.31864,53.39752,98.961057561,11.88864,3.46752,12.384,71.43,49.93,87.1507303469,136.49
2021-12-15 00:30:00,12.04032,3.5117599999999998,12.542,12.04032,3.5117599999999998,12.542,0.0,0.0,0.0,134.17,75.33032,45.33176,87.9182892008,12.04032,3.5117599999999998,12.542,63.29,41.82,75.858661338,135.43,76.78032,41.80176,87.4219919608,12.04032,3.5117599999999998,12.542,64.74,38.29,75.2156346779,134.17,83.14032,59.93176,102.4896515088,12.04032,3.5117599999999998,12.542,71.1,56.42,90.7657776918,135.43
2021-12-15 01:00:00,12.60432,3.67626,13.1295,12.60432,3.67626,13.1295,0.0,0.0,0.0,134.17,78.95432,46.51626,91.6381312067,12.60432,3.67626,13.1295,66.35,42.84,78.978402744,135.43,80.49432,41.17626,90.4147108597,12.60432,3.67626,13.1295,67.89,37.5,77.5583786576,134.17,87.20432,58.60626,105.068011963,12.60432,3.67626,13.1295,74.6,54.93,92.6415937903,135.43
2021-12-15 01:30:00,13.54248,3.94989,14.10675,13.54248,3.94989,14.10675,0.0,0.0,0.0,134.67,79.04248,46.77989,91.8480906332,13.54248,3.94989,14.10675,65.5,42.83,78.2601999742,135.91,80.57248,41.84989,90.7928291572,13.54248,3.94989,14.10675,67.03,37.9,77.0027980011,134.67,87.13248,59.45989,105.487191591,13.54248,3.94989,14.10675,73.59,55.51,92.1783499527,135.91
2021-12-15 02:00:00,12.83688,3.74409,13.37175,12.83688,3.74409,13.37175,0.0,0.0,0.0,134.67,77.39688,46.26409,90.1700785031,12.83688,3.74409,13.37175,64.56,42.52,77.3042301559,135.91,78.91688,42.11409,89.4509392095,12.83688,3.74409,13.37175,66.08,38.37,76.4121933987,134.67,85.28688,59.80409,104.1651625106,12.83688,3.74409,13.37175,72.45,56.06,91.6063649535,135.91
2021-12-15 02:30:00,13.056,3.808,13.6,13.056,3.808,13.6,0.0,0.0,0.0,134.65,75.606,45.668,88.3279879766,13.056,3.808,13.6,62.55,41.86,75.2646138634,135.87,77.076,42.698,88.1125926301,13.056,3.808,13.6,64.02,38.89,74.9065584579,134.65,83.256,60.448,102.8859671675,13.056,3.808,13.6,70.2,56.64,90.2004966727,135.87
2021-12-15 03:00:00,12.55008,3.66044,13.073,12.55008,3.66044,13.073,0.0,0.0,0.0,134.65,74.22008,45.47044,87.0412614166,12.55008,3.66044,13.073,61.67,41.81,74.5068117691,135.87,75.64008,42.84044,86.9294254082,12.55008,3.66044,13.073,63.09,39.18,74.2658770904,134.65,81.74008,60.62044,101.7658018403,12.55008,3.66044,13.073,69.19,56.96,89.6197394551,135.87
2021-12-15 03:30:00,9.9828,2.91165,10.39875,9.9828,2.91165,10.39875,0.0,0.0,0.0,134.83,73.2428,44.10165,85.4953992011,9.9828,2.91165,10.39875,63.26,41.19,75.4880368005,136.14,74.7128,42.76165,86.0846164803,9.9828,2.91165,10.39875,64.73,39.85,76.013126498,134.83,80.9128,60.18165,100.8400327279,9.9828,2.91165,10.39875,70.93,57.27,91.1642353119,136.14
2021-12-15 04:00:00,8.8308,2.57565,9.19875,8.8308,2.57565,9.19875,0.0,0.0,0.0,134.83,72.2308,43.47565,84.3055194608,8.8308,2.57565,9.19875,63.4,40.9,75.4477965218,136.14,73.6908,42.96565,85.301706223,8.8308,2.57565,9.19875,64.86,40.39,76.4079295623,134.83,79.8408,59.97565,99.8580589515,8.8308,2.57565,9.19875,71.01,57.4,91.3081600954,136.14
2021-12-15 04:30:00,8.42352,2.45686,8.7745,8.42352,2.45686,8.7745,0.0,0.0,0.0,135.15,71.70352,43.26686,83.7461399388,8.42352,2.45686,8.7745,63.28,40.81,75.2981706285,136.44,73.17352,41.89686,84.3191016736,8.42352,2.45686,8.7745,64.75,39.44,75.8160675583,135.15,79.35352,59.59686,99.2409535336,8.42352,2.45686,8.7745,70.93,57.14,91.0826245779,136.44
2021-12-15 05:00:00,8.45928,2.46729,8.81175,8.45928,2.46729,8.81175,0.0,0.0,0.0,134.16,72.14928,43.83729,84.422903285,8.45928,2.46729,8.81175,63.69,41.37,75.9466457455,135.36,73.61928,42.42729,84.9698377335,8.45928,2.46729,8.81175,65.16,39.96,76.437080007,134.16,79.75928,59.65729,99.6018824936,8.45928,2.46729,8.81175,71.3,57.19,91.4023309331,135.36
2021-12-15 05:30:00,10.61856,3.09708,11.061,10.61856,3.09708,11.061,0.0,0.0,0.0,134.97,73.08856,44.65708,85.6515755664,10.61856,3.09708,11.061,62.47,41.56,75.0315566945,136.19,74.53856,42.69708,85.9013245963,10.61856,3.09708,11.061,63.92,39.6,75.1925953801,134.97,80.56856,59.90708,100.3999556504,10.61856,3.09708,11.061,69.95,56.81,90.1131433255,136.19
2021-12-15 06:00:00,13.61136,3.96998,14.1785,13.61136,3.96998,14.1785,0.0,0.0,0.0,134.97,75.33136,46.42998,88.49043362,13.61136,3.96998,14.1785,61.72,42.46,74.9146848088,136.19,76.74136,42.61998,87.7821111039,13.61136,3.96998,14.1785,63.13,38.65,74.0217495065,134.97,82.76136,59.93998,102.1872981904,13.61136,3.96998,14.1785,69.15,55.97,88.9627079174,136.19
2021-12-15 06:30:00,16.96416,4.94788,17.671,16.96416,4.94788,17.671,0.0,0.0,0.0,134.97,81.50416,44.57788,92.8984148552,16.96416,4.94788,17.671,64.54,39.63,75.7360449192,136.19,82.98416,44.54788,94.1853726616,16.96416,4.94788,17.671,66.02,39.6,76.9857155581,134.97,90.51416,49.95788,103.3856998554,16.96416,4.94788,17.671,73.55,45.01,86.229360429,136.19
2021-12-15 07:00:00,13.93728,4.06504,14.518,13.93728,4.06504,14.518,0.0,0.0,0.0,133.37,88.82728,30.93504,94.0598871571,13.93728,4.06504,14.518,74.89,26.87,79.5644958509,134.62,90.47728,57.95504,107.4473120073,13.93728,4.06504,14.518,76.54,53.89,93.6082458975,133.37,105.22728,13.58504,106.1005832595,13.93728,4.06504,14.518,91.29,9.52,91.7850450782,134.62
2021-12-15 07:30:00,11.1468,3.25115,11.61125,11.1468,3.25115,11.61125,0.0,0.0,0.0,134.4,98.9668,32.87115,104.2829804166,11.1468,3.25115,11.61125,87.82,29.62,92.6806171753,135.65,100.8768,53.54115,114.2050065521,11.1468,3.25115,11.61125,89.73,50.29,102.861834516,134.4,117.1368,6.38115,117.3104811582,11.1468,3.25115,11.61125,105.99,3.13,106.0362060808,135.65
2021-12-15 08:00:00,9.37824,2.73532,9.769,9.37824,2.73532,9.769,0.0,0.0,0.0,133.64,104.85824,34.68532,110.4460135967,9.37824,2.73532,9.769,95.48,31.95,100.6838264072,134.86,106.98824,50.42532,118.2759332891,9.37824,2.73532,9.769,97.61,47.69,108.6372321076,133.64,124.31824,3.31532,124.3624386356,9.37824,2.73532,9.769,114.94,0.58,114.9414633629,134.86
2021-12-15 08:30:00,7.90728,2.30629,8.23675,7.90728,2.30629,8.23675,0.0,0.0,0.0,133.45,107.82728,36.27629,113.7659506547,7.90728,2.30629,8.23675,99.92,33.97,105.5365685438,134.71,110.05728,47.09629,119.7107572976,7.90728,2.30629,8.23675,102.15,44.79,111.538184493,133.45,128.20728,3.30629,128.2499052575,7.90728,2.30629,8.23675,120.3,1.0,120.3041562042,134.71
2021-12-15 09:00:00,7.98912,2.3301600000000002,8.322,7.98912,2.3301600000000002,8.322,0.0,0.0,0.0,132.79,107.80912000000001,36.67016,113.8749620839,7.98912,2.3301600000000002,8.322,99.82,34.34,105.5616786528,134.08,110.01912,46.20016,119.3258628697,7.98912,2.3301600000000002,8.322,102.03,43.87,111.0616846622,132.79,128.26912,3.10016,128.3065786996,7.98912,2.3301600000000002,8.322,120.28,0.77,120.2824646405,134.08
2021-12-15 09:30:00,8.72304,2.54422,9.0865,8.72304,2.54422,9.0865,0.0,0.0,0.0,132.09,108.53304,37.03422,114.6776099448,8.72304,2.54422,9.0865,99.81,34.49,105.6011183653,133.3,110.72304,46.02422,119.9075494431,8.72304,2.54422,9.0865,102.0,43.48,110.8806132739,132.09,128.94304,3.42422,128.9884988945,8.72304,2.54422,9.0865,120.22,0.88,120.2232207188,133.3
2021-12-15 10:00:00,9.4032,2.7426,9.795,9.4032,2.7426,9.795,0.0,0.0,0.0,132.09,109.2332,37.7826,115.582943573,9.4032,2.7426,9.795,99.83,35.04,105.8009002797,133.3,111.4632,46.3626,120.7208997357,9.4032,2.7426,9.795,102.06,43.62,110.9907563719,132.09,129.6832,4.3326,129.7555539659,9.4032,2.7426,9.795,120.28,1.5899999999999999,120.2905087694,133.3
2021-12-15 10:30:00,10.52784,3.07062,10.9665,10.52784,3.07062,10.9665,0.0,0.0,0.0,132.71,108.56784,38.03062,115.0360984207,10.52784,3.07062,10.9665,98.04,34.96,104.0867100066,133.95,110.82784,48.36062,120.9196414395,10.52784,3.07062,10.9665,100.3,45.29,110.0512339776,132.71,128.67784,4.63062,128.7611321349,10.52784,3.07062,10.9665,118.15,1.56,118.1602983239,133.95
2021-12-15 11:00:00,11.3076,3.29805,11.77875,11.3076,3.29805,11.77875,0.0,0.0,0.0,134.01,107.9076,37.21805,114.1456673885,11.3076,3.29805,11.77875,96.6,33.92,102.3822562752,135.27,110.1976,50.06805,121.0385090645,11.3076,3.29805,11.77875,98.89,46.77,109.392252925,134.01,127.5076,6.05805,127.651431749,11.3076,3.29805,11.77875,116.2,2.76,116.2327733473,135.27
