Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-15 11:30:00,11.17992,3.26081,11.64575,11.17992,3.26081,11.64575,0.0,0.0,0.0,134.34,107.85992,37.34081,114.1406957832,11.17992,3.26081,11.64575,96.68,34.08,102.5108228432,135.63,110.15992,49.07081,120.5949931318,11.17992,3.26081,11.64575,98.98,45.81,109.0669358697,134.34,127.48992,6.10081,127.6358083935,11.17992,3.26081,11.64575,116.31,2.84,116.3446676904,135.63
2021-12-15 12:00:00,11.85696,3.4582800000000002,12.351,11.85696,3.4582800000000002,12.351,0.0,0.0,0.0,133.65,106.06696,36.34828,112.1222433891,11.85696,3.4582800000000002,12.351,94.21,32.89,99.7861523459,134.89,108.34696,49.90828,119.2891451633,11.85696,3.4582800000000002,12.351,96.49,46.45,107.0883868587,133.65,125.15696,5.65828,125.284798635,11.85696,3.4582800000000002,12.351,113.3,2.2,113.3213572104,134.89
2021-12-15 12:30:00,12.10344,3.53017,12.60775,12.10344,3.53017,12.60775,0.0,0.0,0.0,133.21,107.09344,36.62017,113.1814549379,12.10344,3.53017,12.60775,94.99,33.09,100.5885092841,134.47,109.36344,49.93017,120.2222270833,12.10344,3.53017,12.60775,97.26,46.4,107.7611599789,133.21,126.27344,6.36017,126.4335138002,12.10344,3.53017,12.60775,114.17,2.83,114.2050690644,134.47
2021-12-15 13:00:00,11.13576,3.24793,11.59975,11.13576,3.24793,11.59975,0.0,0.0,0.0,133.32,107.54576,36.10793,113.4454631215,11.13576,3.24793,11.59975,96.41,32.86,101.8561127277,134.58,109.84576,50.19793,120.7721953359,11.13576,3.24793,11.59975,98.71,46.95,109.3067545946,133.32,127.04576,5.01793,127.1448180441,11.13576,3.24793,11.59975,115.91,1.77,115.9235135768,134.58
2021-12-15 13:30:00,12.07896,3.52303,12.58225,12.07896,3.52303,12.58225,0.0,0.0,0.0,133.64,107.92896,36.34303,113.8836082861,12.07896,3.52303,12.58225,95.85,32.82,101.3132513544,134.92,110.20896,50.48303,121.2210839015,12.07896,3.52303,12.58225,98.13,46.96,108.78758431,133.64,127.29896,5.4330300000000005,127.4148461996,12.07896,3.52303,12.58225,115.22,1.9100000000000001,115.2358299315,134.92
2021-12-15 14:00:00,10.50384,3.0636200000000002,10.9415,10.50384,3.0636200000000002,10.9415,0.0,0.0,0.0,133.64,108.37384,36.67362,114.4108543813,10.50384,3.0636200000000002,10.9415,97.87,33.61,103.4802831461,134.87,110.71384,49.55362,121.2976323868,10.50384,3.0636200000000002,10.9415,100.21,46.49,110.46883814,133.64,128.13384,5.23362,128.2406789262,10.50384,3.0636200000000002,10.9415,117.63,2.17,117.6500140246,134.87
2021-12-15 14:30:00,9.845040000000001,2.87147,10.25525,9.845040000000001,2.87147,10.25525,0.0,0.0,0.0,133.81,107.78504,36.87147,113.9171635346,9.845040000000001,2.87147,10.25525,97.94,34.0,103.6737363077,135.05,110.14504,49.70147,120.8394221964,9.845040000000001,2.87147,10.25525,100.3,46.83,110.6938973024,133.81,127.57504,5.32147,127.6859775933,9.845040000000001,2.87147,10.25525,117.73,2.45,117.7554898933,135.05
2021-12-15 15:00:00,44.78288,5.07584,45.0696182899,10.20288,2.97584,10.628,34.58,2.1,34.6437064992,134.38,97.86288,39.63584,105.5847673407,10.20288,2.97584,10.628,87.66,36.66,95.0170047939,135.6,100.00288,47.41584,110.674468109,10.20288,2.97584,10.628,89.8,44.44,100.1945786957,134.38,108.79288,9.08584,109.1716228111,10.20288,2.97584,10.628,98.59,6.11,98.7791486094,135.6
2021-12-15 15:30:00,85.76096,7.23153,86.0653082622,8.85096,2.58153,9.21975,76.91,4.65,77.0504419196,134.88,87.94096,42.11153,97.5038122571,8.85096,2.58153,9.21975,79.09,39.53,88.4186009842,136.12,89.78096,44.18153,100.0631219364,8.85096,2.58153,9.21975,80.93,41.6,90.9957411091,134.88,89.39096,11.39153,90.1138762093,8.85096,2.58153,9.21975,80.54,8.81,81.0204153285,136.12
2021-12-15 16:00:00,87.81504,6.39022,88.0472382409,8.91504,2.60022,9.2865,78.9,3.79,78.9909748009,134.88,91.08504,41.98022,100.2936856589,8.91504,2.60022,9.2865,82.17,39.38,91.1191159966,136.12,92.98504,43.38022,102.6063406961,8.91504,2.60022,9.2865,84.07,40.78,93.4386071172,134.88,92.64504,10.53022,93.2415624593,8.91504,2.60022,9.2865,83.73,7.93,84.1046835795,136.12
2021-12-15 16:30:00,91.1408,5.5019,91.3067156799,8.9208,2.6019,9.2925,82.22,2.9,82.2711273777,134.03,95.2208,42.0319,104.0849718751,8.9208,2.6019,9.2925,86.3,39.43,94.8810565919,135.23,97.2008,42.7619,106.1912219171,8.9208,2.6019,9.2925,88.28,40.16,96.9854834498,134.03,96.8408,9.5919,97.314670478,8.9208,2.6019,9.2925,87.92,6.99,88.1974291009,135.23
2021-12-15 17:00:00,89.54192,5.68556,89.7222437849,8.28192,2.41556,8.627,81.26,3.27,81.3257677492,133.51,97.66192,41.15556,105.9793882649,8.28192,2.41556,8.627,89.38,38.74,97.4144342487,134.72,99.79192,42.33556,108.4007700056,8.28192,2.41556,8.627,91.51,39.92,99.8383017684,133.51,100.00192,9.94556,100.4952644029,8.28192,2.41556,8.627,91.72,7.53,92.0285787134,134.72
2021-12-15 17:30:00,89.31288,5.67459,89.4929690286,8.31288,2.4245900000000002,8.65925,81.0,3.25,81.0651743969,133.41,98.10288,40.58459,106.1663035514,8.31288,2.4245900000000002,8.65925,89.79,38.16,97.5624400064,134.68,100.27288,43.74459,109.3994498056,8.31288,2.4245900000000002,8.65925,91.96,41.32,100.816585937,133.41,100.50288,9.99459,100.9986174042,8.31288,2.4245900000000002,8.65925,92.19,7.57,92.5002756753,134.68
2021-12-15 18:00:00,89.84728,5.3650400000000005,90.0073184669,8.17728,2.38504,8.518,81.67,2.98,81.7243494927,133.41,97.12728,39.50504,104.8539780151,8.17728,2.38504,8.518,88.95,37.12,96.3846299988,134.68,99.20728,44.02504,108.5370376968,8.17728,2.38504,8.518,91.03,41.64,100.1017007848,133.41,99.11728,9.56504,99.5777343827,8.17728,2.38504,8.518,90.94,7.18,91.2230014854,134.68
2021-12-15 18:30:00,93.04496,5.74853,93.2223695181,7.91496,2.30853,8.24475,85.13,3.44,85.1994747636,132.81,95.73496,38.61853,103.2306806408,7.91496,2.30853,8.24475,87.82,36.31,95.0303556765,134.01,97.75496,44.16853,107.2701787402,7.91496,2.30853,8.24475,89.84,41.86,99.1134965582,132.81,96.93496,9.74853,97.4239206117,7.91496,2.30853,8.24475,89.02,7.44,89.3303643785,134.01
2021-12-15 19:00:00,83.15768,6.28849,83.3951128632,8.49768,2.47849,8.851750000000001,74.66,3.81,74.7571514974,132.34,96.73768,39.58849,104.5247687023,8.49768,2.47849,8.851750000000001,88.24,37.11,95.7259092409,133.63,98.78768,43.70849,108.0251721492,8.49768,2.47849,8.851750000000001,90.29,41.23,99.2582339154,132.34,99.98768,10.92849,100.5831399662,8.49768,2.47849,8.851750000000001,91.49,8.45,91.8793915957,133.63
2021-12-15 19:30:00,27.03992,3.57706,27.2754950798,7.90992,2.30706,8.2395,19.13,1.27,19.1721099517,132.48,107.75992,37.62706,114.1402470763,7.90992,2.30706,8.2395,99.85,35.32,105.9128174491,133.63,110.06992,46.53706,119.5034946863,7.90992,2.30706,8.2395,102.16,44.23,111.3236654984,132.48,122.12992,12.84706,122.8037634189,7.90992,2.30706,8.2395,114.22,10.54,114.7052745082,133.63
2021-12-15 20:00:00,20.44776,2.92018,20.655225495,6.85776,2.00018,7.1435,13.59,0.92,13.6211049478,133.53,106.33776,36.39018,112.3920121817,6.85776,2.00018,7.1435,99.48,34.39,105.2565556153,134.76,108.62776,45.22018,117.6641615865,6.85776,2.00018,7.1435,101.77,43.22,110.567180031,133.53,121.71776,13.48018,122.4619465477,6.85776,2.00018,7.1435,114.86,11.48,115.4322745163,134.76
2021-12-15 20:30:00,58.17472,6.15721,58.4996519824,6.26472,1.82721,6.52575,51.91,4.33,52.0902774038,131.84,94.64472,36.82721,101.5572076234,6.26472,1.82721,6.52575,88.38,35.0,95.0580054493,133.04,96.70472,45.26721,106.7751055793,6.26472,1.82721,6.52575,90.44,43.44,100.3315862528,131.84,101.76472,13.13721,102.6091834256,6.26472,1.82721,6.52575,95.5,11.31,96.1673858436,133.04
2021-12-15 21:00:00,82.1576,9.15805,82.6664449312,6.9876000000000005,2.03805,7.27875,75.17,7.12,75.5064454202,132.65,84.3876,37.01805,92.1498945174,6.9876000000000005,2.03805,7.27875,77.4,34.98,84.9373910595,133.85,86.1976,47.08805,98.2207243842,6.9876000000000005,2.03805,7.27875,79.21,45.05,91.1247858708,132.65,85.6976,13.33805,86.729361946,6.9876000000000005,2.03805,7.27875,78.71,11.3,79.5170050995,133.85
2021-12-15 21:30:00,78.37064,12.13102,79.3039649718,10.22064,2.98102,10.6465,68.15,9.15,68.7615081277,133.94,80.38064,36.90102,88.4462128293,10.22064,2.98102,10.6465,70.16,33.92,77.92940395,135.08,82.03064,50.81102,96.4924124077,10.22064,2.98102,10.6465,71.81,47.83,86.2808495554,133.94,81.70064,16.39102,83.3286272121,10.22064,2.98102,10.6465,71.48,13.41,72.7270135507,135.08
2021-12-15 22:00:00,73.95784,12.47937,75.0033117473,9.83784,2.86937,10.24775,64.12,9.61,64.8361511813,135.35,75.98784,34.47937,83.4444652656,9.83784,2.86937,10.24775,66.15,31.61,73.3144910642,136.51,76.99784,52.25937,93.0575580889,9.83784,2.86937,10.24775,67.16,49.39,83.3656865863,135.35,77.73784,16.62937,79.496589326,9.83784,2.86937,10.24775,67.9,13.76,69.2802107387,136.51
2021-12-15 22:30:00,67.37824,29.94407,73.7324525135,9.88824,2.88407,10.30025,57.49,27.06,63.5400952155,132.91,73.38824,49.98407,88.7932487527,9.88824,2.88407,10.30025,63.5,47.1,79.0611156005,134.08,74.88824,35.77407,82.9941719319,9.88824,2.88407,10.30025,65.0,32.89,72.8474577456,132.91,70.99824,35.08407,79.1936995654,9.88824,2.88407,10.30025,61.11,32.2,69.0743954009,134.08
2021-12-15 23:00:00,64.03808,27.67944,69.7640816524,10.07808,2.9394400000000003,10.498,53.96,24.74,59.3611758644,134.05,69.33808,46.14944,83.2918972674,10.07808,2.9394400000000003,10.498,59.26,43.21,73.3406551648,135.27,70.70808,39.80944,81.1444643238,10.07808,2.9394400000000003,10.498,60.63,36.87,70.9605087355,134.05,67.50808,32.64944,74.9888444877,10.07808,2.9394400000000003,10.498,57.43,29.71,64.6597943084,135.27
2021-12-15 23:30:00,61.63192,22.16181,65.4953386537,10.05192,2.93181,10.47075,51.58,19.23,55.0480635445,134.59,65.24192,39.57181,76.3048902231,10.05192,2.93181,10.47075,55.19,36.64,66.2451937879,135.74,66.20192,48.30181,81.9497349658,10.05192,2.93181,10.47075,56.15,45.37,72.1890531868,134.59,65.04192,26.92181,70.3934315896,10.05192,2.93181,10.47075,54.99,23.99,59.9951681388,135.74
2021-12-16 00:00:00,59.21272,22.38496,63.3027064508,9.82272,2.86496,10.232,49.39,19.52,53.1074618109,134.15,62.74272,39.19496,73.9790092013,9.82272,2.86496,10.232,52.92,36.33,64.1903053428,135.34,63.65272,48.25496,79.8762162849,9.82272,2.86496,10.232,53.83,45.39,70.4125059915,134.15,62.52272,27.14496,68.1611279954,9.82272,2.86496,10.232,52.7,24.28,58.024205294,135.34
2021-12-16 00:30:00,59.47456,21.70758,63.3122603976,8.73456,2.54758,9.0985,50.74,19.16,54.2370095046,133.87,63.08456,38.96758,74.1494032441,8.73456,2.54758,9.0985,54.35,36.42,65.4242990027,135.02,64.00456,47.65758,79.7986756297,8.73456,2.54758,9.0985,55.27,45.11,71.3420282863,133.87,62.85456,26.42758,68.1844021566,8.73456,2.54758,9.0985,54.12,23.88,59.1542796423,135.02
2021-12-16 01:00:00,62.61944,19.71817,65.6505940115,6.91944,2.01817,7.20775,55.7,17.7,58.4446746933,133.71,66.47944,38.56817,76.8571381191,6.91944,2.01817,7.20775,59.56,36.55,69.8805845711,134.89,67.47944,45.55817,81.4188041945,6.91944,2.01817,7.20775,60.56,43.54,74.5871651157,133.71,66.20944,24.34817,70.5444776539,6.91944,2.01817,7.20775,59.29,22.33,63.3556074866,134.89
2021-12-16 01:30:00,63.01128,19.51204,65.9631799734,6.76128,1.9720400000000002,7.043,56.25,17.54,58.9212533811,132.48,66.91128,38.56204,77.2279115359,6.76128,1.9720400000000002,7.043,60.15,36.59,70.4049046587,133.66,67.98128,45.84204,81.9935793938,6.76128,1.9720400000000002,7.043,61.22,43.87,75.3157705929,132.48,66.61128,24.15204,70.854665756,6.76128,1.9720400000000002,7.043,59.85,22.18,63.8276969661,133.66
2021-12-16 02:00:00,61.55816,19.66988,64.6243858137,6.30816,1.83988,6.571,55.25,17.83,58.0557611267,132.8,65.46816,37.92988,75.6621158216,6.30816,1.83988,6.571,59.16,36.09,69.2993051913,134.01,66.49816,46.58988,81.1949641406,6.30816,1.83988,6.571,60.19,44.75,75.0026572863,132.8,65.13816,24.32988,69.5336102112,6.30816,1.83988,6.571,58.83,22.49,62.9822911619,134.01
2021-12-16 02:30:00,60.4136,19.77355,63.567258432,6.1836,1.80355,6.44125,54.23,17.97,57.1297978292,133.17,64.2936,37.51355,74.4374464538,6.1836,1.80355,6.44125,58.11,35.71,68.2053971471,134.41,65.3136,47.09355,80.5212319613,6.1836,1.80355,6.44125,59.13,45.29,74.4818165729,133.17,63.9336,24.43355,68.4434333926,6.1836,1.80355,6.44125,57.75,22.63,62.0256350229,134.41
2021-12-16 03:00:00,59.1496,20.5103,62.604693005,6.5496,1.9102999999999999,6.8225,52.6,18.6,55.7917556634,133.26,62.7196,37.3703,73.0088182773,6.5496,1.9102999999999999,6.8225,56.17,35.46,66.4265044993,134.51,63.6996,47.7703,79.6218600778,6.5496,1.9102999999999999,6.8225,57.15,45.86,73.2752488907,133.26,62.3796,25.1203,67.2476316925,6.5496,1.9102999999999999,6.8225,55.83,23.21,60.4623271137,134.51
2021-12-16 03:30:00,56.32504,21.92147,60.4405573929,6.00504,1.75147,6.25525,50.32,20.17,54.2119110528,133.55,59.94504,37.32147,70.6137376405,6.00504,1.75147,6.25525,53.94,35.57,64.6122937219,134.76,60.885040000000004,47.87147,77.4510538067,6.00504,1.75147,6.25525,54.88,46.12,71.6859037747,133.55,59.68504,26.69147,65.3814849217,6.00504,1.75147,6.25525,53.68,24.94,59.1907594139,134.76
2021-12-16 04:00:00,55.0324,22.5882,59.4877452002,6.5424,1.9082,6.815,48.49,20.68,52.7156760366,133.86,58.5624,37.1782,69.3669463722,6.5424,1.9082,6.815,52.02,35.27,62.8494494805,135.09,59.5124,48.5682,76.815335741,6.5424,1.9082,6.815,52.97,46.66,70.5902011614,133.86,58.3224,27.3782,64.4287837616,6.5424,1.9082,6.815,51.78,25.47,57.7051930072,135.09
2021-12-16 04:30:00,54.66968,22.74199,59.2112491041,6.82968,1.99199,7.11425,47.84,20.75,52.1462184631,134.05,58.18968,36.88199,68.8935413871,6.82968,1.99199,7.11425,51.36,34.89,62.0899484619,135.3,59.10968,48.62199,76.5379133584,6.82968,1.99199,7.11425,52.28,46.63,70.0539456419,134.05,57.91968,27.52199,64.1260420178,6.82968,1.99199,7.11425,51.09,25.53,57.1136498571,135.3
2021-12-16 05:00:00,54.4988,22.93965,59.1299141177,7.6788,2.23965,7.99875,46.82,20.7,51.191819659,133.69,57.8988,37.12965,68.7814070121,7.6788,2.23965,7.99875,50.22,34.89,61.1503107106,134.94,58.8288,48.83965,76.4600491862,7.6788,2.23965,7.99875,51.15,46.6,69.1945265176,133.69,57.6888,27.71965,64.0029424446,7.6788,2.23965,7.99875,50.01,25.48,56.1269142213,134.94
2021-12-16 05:30:00,55.9224,21.91945,60.0647742863,6.7524,1.9694500000000001,7.03375,49.17,19.95,53.063088866,132.65,59.4524,36.84945,69.9461923986,6.7524,1.9694500000000001,7.03375,52.7,34.88,63.1973448809,133.84,60.4124,47.42945,76.8063200594,6.7524,1.9694500000000001,7.03375,53.66,45.46,70.3278550789,132.65,59.2124,26.61945,64.920747316,6.7524,1.9694500000000001,7.03375,52.46,24.65,57.962695762,133.84
2021-12-16 06:00:00,58.4536,21.1523,62.1630368326,5.9736,1.7423000000000002,6.2225,52.48,19.41,55.9544323535,132.65,62.1436,37.4923,72.5775418449,5.9736,1.7423000000000002,6.2225,56.17,35.75,66.5817647708,133.84,63.1536,46.5323,78.4450899435,5.9736,1.7423000000000002,6.2225,57.18,44.79,72.6339899771,132.65,61.8936,25.8623,67.079626432,5.9736,1.7423000000000002,6.2225,55.92,24.12,60.9000886699,133.84
2021-12-16 06:30:00,64.25232,18.43151,66.8437071553,5.42232,1.5815100000000002,5.64825,58.83,16.85,61.1955178097,132.86,68.34232,38.71151,78.5445969463,5.42232,1.5815100000000002,5.64825,62.92,37.13,73.058629196,134.1,69.43232,44.44151,82.4372177579,5.42232,1.5815100000000002,5.64825,64.01,42.86,77.0341463249,132.86,67.96232,23.04151,71.7620242389,5.42232,1.5815100000000002,5.64825,62.54,21.46,66.1194615828,134.1
2021-12-16 07:00:00,70.19824,16.76282,72.1719130511,5.35824,1.56282,5.5815,64.84,15.2,66.5977897531,132.42,74.33824,40.93282,84.8626518526,5.35824,1.56282,5.5815,68.98,39.37,79.4244124939,133.66,75.54824,41.04282,85.9770297268,5.35824,1.56282,5.5815,70.19,39.48,80.531400708,132.42,74.14824,21.28282,77.1422058425,5.35824,1.56282,5.5815,68.79,19.72,71.5607608959,133.66
2021-12-16 07:30:00,78.48064,13.42852,79.6212032326,5.48064,1.5985200000000002,5.709,73.0,11.83,73.952342086,131.47,80.07064,20.13852,82.5643226691,5.48064,1.5985200000000002,5.709,74.59,18.54,76.8596103295,132.73,81.52064,33.72852,88.2226037215,5.48064,1.5985200000000002,5.709,76.04,32.13,82.5494912159,131.47,83.10064,9.73852,83.6693201849,5.48064,1.5985200000000002,5.709,77.62,8.14,78.0456533063,132.73
2021-12-16 08:00:00,83.84752,9.34386,84.3665474572,5.08752,1.48386,5.2995,78.76,7.86,79.1512299336,132.89,83.83752,2.46386,83.8737167762,5.08752,1.48386,5.2995,78.75,0.98,78.7560975417,134.09,85.16752,20.23386,87.5380805904,5.08752,1.48386,5.2995,80.08,18.75,82.2457834785,132.89,88.76752,9.62386,89.2876883352,5.08752,1.48386,5.2995,83.68,8.14,84.0749784419,134.09
2021-12-16 08:30:00,86.12296,8.13128,86.505964844,4.87296,1.42128,5.076,81.25,6.71,81.5266005669,132.89,86.14296,3.5912800000000002,86.2177873156,4.87296,1.42128,5.076,81.27,2.17,81.2989655531,134.13,87.48296,19.01128,89.52484045,4.87296,1.42128,5.076,82.61,17.59,84.4619452771,132.89,91.16296,10.78128,91.7982640054,4.87296,1.42128,5.076,86.29,9.36,86.7961617815,134.13
2021-12-16 09:00:00,87.13064,7.32227,87.4377725286,4.43064,1.29227,4.61525,82.7,6.03,82.9195447407,133.02,87.22064,4.38227,87.330660895,4.43064,1.29227,4.61525,82.79,3.09,82.8476445048,134.26,88.51064,17.71227,90.2654856618,4.43064,1.29227,4.61525,84.08,16.42,85.6683302043,133.02,92.23064,11.16227,92.9036448497,4.43064,1.29227,4.61525,87.8,9.87,88.3530242833,134.26
2021-12-16 09:30:00,88.8084,7.7437000000000005,89.1453689221,4.7784,1.3937,4.9775,84.03,6.35,84.269587634,131.77,88.7284,6.0337,88.9333149177,4.7784,1.3937,4.9775,83.95,4.64,84.0781309259,132.96,90.0284,16.1337,91.4626102965,4.7784,1.3937,4.9775,85.25,14.74,86.5149125874,131.77,93.9684,10.8737,94.5954414877,4.7784,1.3937,4.9775,89.19,9.48,89.6923993435,132.96
2021-12-16 10:00:00,88.61376,7.66443,88.9446004464,4.8837600000000005,1.42443,5.08725,83.73,6.24,83.9621968507,131.77,88.49376,6.14443,88.7068181087,4.8837600000000005,1.42443,5.08725,83.61,4.72,83.7431221056,132.96,89.79376,16.06443,91.2194345859,4.8837600000000005,1.42443,5.08725,84.91,14.64,86.1628556862,131.77,93.73376,11.00443,94.3775145009,4.8837600000000005,1.42443,5.08725,88.85,9.58,89.3649758015,132.96
2021-12-16 10:30:00,88.66736,6.9604800000000004,88.9401428557,4.52736,1.32048,4.716,84.14,5.64,84.3288159528,131.69,88.66736,5.62048,88.8453179678,4.52736,1.32048,4.716,84.14,4.3,84.2498047475,132.86,89.95736,16.41048,91.441951379,4.52736,1.32048,4.716,85.43,15.09,86.7524812325,131.69,93.81736,11.51048,94.5208346726,4.52736,1.32048,4.716,89.29,10.19,89.8695732715,132.86
2021-12-16 11:00:00,89.12376,7.05193,89.4023171582,4.70376,1.37193,4.89975,84.42,5.68,84.6108669144,131.8,89.16376,5.60193,89.3395641195,4.70376,1.37193,4.89975,84.46,4.23,84.5658589503,133.01,90.43376,16.571930000000002,91.9396204673,4.70376,1.37193,4.89975,85.73,15.2,87.0670597873,131.8,94.32376,11.55193,95.0285156533,4.70376,1.37193,4.89975,89.62,10.18,90.1963236501,133.01
2021-12-16 11:30:00,89.3016,6.5163,89.5390301949,4.8216,1.4062999999999999,5.0225,84.48,5.11,84.6344049427,132.02,89.3416,5.6263000000000005,89.518583223,4.8216,1.4062999999999999,5.0225,84.52,4.22,84.6252846376,133.26,90.6616,16.7863,92.2025248149,4.8216,1.4062999999999999,5.0225,85.84,15.38,87.2069377974,132.02,94.4816,12.3163,95.2809738838,4.8216,1.4062999999999999,5.0225,89.66,10.91,90.3213357961,133.26
2021-12-16 12:00:00,88.8752,6.2611,89.0954687302,4.4952,1.3111,4.6825,84.38,4.95,84.5250666962,132.63,88.9452,5.5811,89.1201283676,4.4952,1.3111,4.6825,84.45,4.27,84.5578819508,133.86,90.2752,16.6711,91.8016193226,4.4952,1.3111,4.6825,85.78,15.36,87.1443515094,132.63,94.0652,12.4011,94.8791290656,4.4952,1.3111,4.6825,89.57,11.09,90.2539362023,133.86
2021-12-16 12:30:00,89.71128,6.35579,89.9361430447,4.51128,1.31579,4.69925,85.2,5.04,85.3489402395,132.42,89.81128,5.46579,89.9774464828,4.51128,1.31579,4.69925,85.3,4.15,85.4008928525,133.86,91.13128,16.72579,92.6534524212,4.51128,1.31579,4.69925,86.62,15.41,87.9800687656,132.42,94.93128,12.25579,95.7191324186,4.51128,1.31579,4.69925,90.42,10.94,91.0794158962,133.86
2021-12-16 13:00:00,90.38312,6.85466,90.6426761777,4.95312,1.44466,5.1595,85.43,5.41,85.601127329,132.42,90.43312,5.46466,90.5980778044,4.95312,1.44466,5.1595,85.48,4.02,85.5744751664,133.66,91.75312,16.96466,93.3082778678,4.95312,1.44466,5.1595,86.8,15.52,88.1765864615,132.42,95.61312,11.99466,96.3625476243,4.95312,1.44466,5.1595,90.66,10.55,91.2717815099,133.66
2021-12-16 13:30:00,90.70328,6.72804,90.9524684932,4.79328,1.39804,4.993,85.91,5.33,86.0751822537,132.34,90.75328,5.74804,90.9351295958,4.79328,1.39804,4.993,85.96,4.35,86.0699953526,133.54,92.09328,16.68804,93.5930707916,4.79328,1.39804,4.993,87.3,15.29,88.6288559105,132.34,95.96328,12.10804,96.7241218156,4.79328,1.39804,4.993,91.17,10.71,91.7969117128,133.54
2021-12-16 14:00:00,90.54912,6.71391,90.7976856548,5.01912,1.46391,5.22825,85.53,5.25,85.6909761877,132.65,90.60912,5.54391,90.7785633576,5.01912,1.46391,5.22825,85.59,4.08,85.6871898244,133.8,92.01912,17.12391,93.5988607797,5.01912,1.46391,5.22825,87.0,15.66,88.3981651393,132.65,95.78912,12.32391,96.5786429189,5.01912,1.46391,5.22825,90.77,10.86,91.4173533854,133.8
2021-12-16 14:30:00,89.41456,8.480080000000001,89.8157853431,5.31456,1.55008,5.536,84.1,6.93,84.3850395509,133.56,89.33456,5.56008,89.5074192456,5.31456,1.55008,5.536,84.02,4.01,84.1156376663,134.82,90.75456,17.43008,92.4131908853,5.31456,1.55008,5.536,85.44,15.88,86.9032105276,133.56,94.61456,10.84008,95.2335145755,5.31456,1.55008,5.536,89.3,9.29,89.7819252411,134.82
2021-12-16 15:00:00,88.22136,7.9162300000000005,88.575815309,5.30136,1.54623,5.52225,82.92,6.37,83.1643150636,133.56,88.45136,2.91623,88.4994208075,5.30136,1.54623,5.52225,83.15,1.37,83.1612854639,134.82,89.85136,20.33623,92.1239878884,5.30136,1.54623,5.52225,84.55,18.79,86.6127392478,133.56,93.39136,11.566230000000001,94.1048553427,5.30136,1.54623,5.52225,88.09,10.02,88.6580425004,134.82
2021-12-16 15:30:00,88.54352,7.97061,88.9015498052,5.69352,1.6606100000000001,5.93075,82.85,6.31,83.0899428331,134.43,88.78352,3.00061,88.834211225,5.69352,1.6606100000000001,5.93075,83.09,1.34,83.1008044486,135.7,90.16352,20.40061,92.4426591307,5.69352,1.6606100000000001,5.93075,84.47,18.74,86.5238030833,134.43,93.69352,11.68061,94.4188134853,5.69352,1.6606100000000001,5.93075,88.0,10.02,88.568619725,135.7
2021-12-16 16:00:00,90.45696,8.31453,90.8382794947,5.94696,1.73453,6.19475,84.51,6.58,84.7657743432,134.09,90.66696,3.27453,90.7260722304,5.94696,1.73453,6.19475,84.72,1.54,84.733995539,135.29,92.04696,20.09453,94.2148235744,5.94696,1.73453,6.19475,86.1,18.36,88.0357859055,134.09,95.63696,11.31453,96.3039288252,5.94696,1.73453,6.19475,89.69,9.58,90.200180155,135.29
2021-12-16 16:30:00,92.48064,8.49977,92.8704197517,5.93064,1.72977,6.17775,86.55,6.77,86.8143732339,133.14,92.75064,2.61977,92.7876307234,5.93064,1.72977,6.17775,86.82,0.89,86.8245616171,134.38,94.16064,20.61977,96.3919137691,5.93064,1.72977,6.17775,88.23,18.89,90.2295129101,133.14,97.77064,10.99977,98.3874635615,5.93064,1.72977,6.17775,91.84,9.27,92.3066546897,134.38
2021-12-16 17:00:00,94.72624,8.40182,95.0981131456,6.00624,1.75182,6.2565,88.72,6.65,88.9688760185,133.14,95.00624,3.16182,95.05883833,6.00624,1.75182,6.2565,89.0,1.4100000000000001,89.0111684004,134.38,96.40624,19.92182,98.4430902758,6.00624,1.75182,6.2565,90.4,18.17,92.2079654911,133.14,100.08624,10.971820000000001,100.6858295464,6.00624,1.75182,6.2565,94.08,9.22,94.5307082381,134.38
2021-12-16 17:30:00,95.21848,8.92164,95.6355299761,6.10848,1.7816400000000001,6.3629999999999995,89.11,7.14,89.3955910546,132.48,95.45848,3.18164,95.5114874609,6.10848,1.7816400000000001,6.3629999999999995,89.35,1.4,89.3609674299,133.67,96.88848,20.15164,98.9619429448,6.10848,1.7816400000000001,6.3629999999999995,90.78,18.37,92.6200048586,132.48,100.61848,10.67164,101.182816811,6.10848,1.7816400000000001,6.3629999999999995,94.51,8.89,94.9271942069,133.67
2021-12-16 18:00:00,94.40072,10.37396,94.9690211732,6.63072,1.9339600000000001,6.907,87.77,8.44,88.1748631981,133.09,94.60072,2.67396,94.6385031929,6.63072,1.9339600000000001,6.907,87.97,0.74,87.9731123696,134.29,96.03072,21.03396,98.3073072411,6.63072,1.9339600000000001,6.907,89.4,19.1,91.4175584885,133.09,99.74072,9.53396,100.1953472942,6.63072,1.9339600000000001,6.907,93.11,7.6,93.4196558546,134.29
2021-12-16 18:30:00,92.38736,10.86423,93.0239527287,6.83736,1.99423,7.12225,85.55,8.87,86.0086007327,133.33,92.64736,2.95423,92.6944485385,6.83736,1.99423,7.12225,85.81,0.96,85.8153698355,134.52,94.09736,22.86423,96.8353560042,6.83736,1.99423,7.12225,87.26,20.87,89.7210371095,133.33,97.64736,9.26423,98.0858444041,6.83736,1.99423,7.12225,90.81,7.27,91.1005433573,134.52
2021-12-16 19:00:00,91.0932,12.7676,91.983600147,6.8832,2.0076,7.17,84.21,10.76,84.8946505971,133.87,91.9132,4.7876,92.0378044501,6.8832,2.0076,7.17,85.03,2.7800000000000002,85.0754329992,135.11,93.3532,21.3376,95.7607076206,6.8832,2.0076,7.17,86.47,19.33,88.6042312759,133.87,96.2832,9.5676,96.7573954383,6.8832,2.0076,7.17,89.4,7.5600000000000005,89.7190815825,135.11
2021-12-16 19:30:00,87.764,25.91575,91.510358944,7.014,2.04575,7.30625,80.75,23.87,84.2041531042,134.11,91.964,15.35575,93.237204774,7.014,2.04575,7.30625,84.95,13.31,85.9863861318,135.34,93.374,8.61575,93.7706511872,7.014,2.04575,7.30625,86.36,6.57,86.6095520136,134.11,92.874,9.91575,93.4018306783,7.014,2.04575,7.30625,85.86,7.87,86.2199309905,135.34
2021-12-16 20:00:00,84.60536,30.70573,90.0050487226,6.94536,2.02573,7.23475,77.66,28.68,82.7865810382,133.67,90.98536,31.33573,96.2302639972,6.94536,2.02573,7.23475,84.04,29.31,89.0044813479,134.92,93.13536,16.57573,94.5988906244,6.94536,2.02573,7.23475,86.19,14.55,87.4094880433,133.67,89.55536,15.21573,90.8387634447,6.94536,2.02573,7.23475,82.61,13.19,83.6563697515,134.92
2021-12-16 20:30:00,80.9376,40.4443,90.4800336884,6.8376,1.9943,7.1225,74.1,38.45,83.4818093958,134.68,90.8276,56.9543,107.2074867267,6.8376,1.9943,7.1225,83.99,54.96,100.3739094586,135.98,93.7176,23.6743,96.6615799077,6.8376,1.9943,7.1225,86.88,21.68,89.544161172,134.68,85.6876,25.3543,89.3599760645,6.8376,1.9943,7.1225,78.85,23.36,82.2375346177,135.98
2021-12-16 21:00:00,78.22352,41.86936,88.724080091,6.44352,1.8793600000000001,6.712,71.78,39.99,82.1679286583,134.68,87.82352,57.16936,104.791728624,6.44352,1.8793600000000001,6.712,81.38,55.29,98.3854079628,135.98,90.61352,23.86936,93.7046229041,6.44352,1.8793600000000001,6.712,84.17,21.99,86.9951090579,134.68,82.86352,26.65936,87.0464497978,6.44352,1.8793600000000001,6.712,76.42,24.78,80.3371943747,135.98
2021-12-16 21:30:00,74.52952,42.83986,85.9645447627,6.47952,1.88986,6.7495,68.05,40.95,79.4210614384,135.21,83.73952,55.95986,100.7164988522,6.47952,1.88986,6.7495,77.26,54.07,94.3009676515,136.47,86.33952,25.96986,90.1606695974,6.47952,1.88986,6.7495,79.86,24.08,83.4114260758,135.21,79.00952,27.59986,83.6914363758,6.47952,1.88986,6.7495,72.53,25.71,76.951965537,136.47
2021-12-16 22:00:00,72.69632,31.03101,79.0422578319,6.58632,1.92101,6.86075,66.11,29.11,72.2352005604,135.49,78.44632,42.21101,89.081953766,6.58632,1.92101,6.86075,71.86,40.29,82.3841228636,136.73,80.15632,40.66101,89.879660492,6.58632,1.92101,6.86075,73.57,38.74,83.1464521191,135.49,77.13632,15.49101,78.6764466277,6.58632,1.92101,6.86075,70.55,13.57,71.843214015,136.73
2021-12-16 22:30:00,68.68552,32.16786,75.845051748,6.57552,1.9178600000000001,6.8495,62.11,30.25,69.0848362522,133.17,74.21552,41.61786,85.0881289009,6.57552,1.9178600000000001,6.8495,67.64,39.7,78.4299662119,134.46,75.81552,41.62786,86.4920331652,6.57552,1.9178600000000001,6.8495,69.24,39.71,79.818930712,133.17,72.93552,16.54786,74.7891820269,6.57552,1.9178600000000001,6.8495,66.36,14.63,67.9535613489,134.46
2021-12-16 23:00:00,64.8544,33.7017,73.088287586,6.5544,1.9117000000000002,6.8275,58.3,31.79,66.4040217156,133.46,70.1844,41.9117,81.7461962433,6.5544,1.9117000000000002,6.8275,63.63,40.0,75.1583455113,134.74,71.7144,42.7517,83.4904965864,6.5544,1.9117000000000002,6.8275,65.16,40.84,76.9007880324,133.46,68.9544,17.8217,71.2202377857,6.5544,1.9117000000000002,6.8275,62.4,15.91,64.3963360759,134.74
2021-12-16 23:30:00,61.40912,34.83391,70.6008590958,6.45912,1.8839100000000002,6.72825,54.95,32.95,64.0718737045,135.04,66.48912,41.83391,78.5549432198,6.45912,1.8839100000000002,6.72825,60.03,39.95,72.1082755306,136.26,67.93912,43.30391,80.5664486475,6.45912,1.8839100000000002,6.72825,61.48,41.42,74.1310110548,135.04,65.36912,18.83391,68.0282148484,6.45912,1.8839100000000002,6.72825,58.91,16.95,61.300004894,136.26
2021-12-17 00:00:00,58.75904,36.52097,69.1838567258,6.44904,1.88097,6.7177500000000006,52.31,34.64,62.7396660814,135.04,63.55904,42.19097,76.2878071206,6.44904,1.88097,6.7177500000000006,57.11,40.31,69.9031344075,136.26,64.94904,43.31097,78.0654720044,6.44904,1.88097,6.7177500000000006,58.5,41.43,71.6846908342,135.04,62.62904,20.48097,65.8928431885,6.44904,1.88097,6.7177500000000006,56.18,18.6,59.1789861353,136.26
2021-12-17 00:30:00,58.78728,35.77004,68.8145337222,6.37728,1.8600400000000001,6.643,52.41,33.91,62.4235228099,135.37,63.73728,40.97004,75.7692882334,6.37728,1.8600400000000001,6.643,57.36,39.11,69.4245035992,136.62,65.09728,44.41004,78.8029664175,6.37728,1.8600400000000001,6.643,58.72,42.55,72.5157975892,135.37,62.62728,19.75004,65.6676501803,6.37728,1.8600400000000001,6.643,56.25,17.89,59.0263890137,136.62
2021-12-17 01:00:00,61.91272,34.78246,71.0141142411,6.52272,1.90246,6.7945,55.39,32.88,64.4138688483,135.37,66.98272,41.12246,78.5986100071,6.52272,1.90246,6.7945,60.46,39.22,72.0667745913,136.62,68.45272,43.40246,81.0527507827,6.52272,1.90246,6.7945,61.93,41.5,74.5491441936,135.37,65.86272,18.97246,68.54087922,6.52272,1.90246,6.7945,59.34,17.07,61.7464209489,136.62
2021-12-17 01:30:00,62.08248,34.87614,71.2080014061,6.67248,1.9461400000000002,6.9505,55.41,32.93,64.4565978004,134.53,67.21248,40.79614,78.6246940004,6.67248,1.9461400000000002,6.9505,60.54,38.85,71.9334004479,135.76,68.69248,44.13614,81.6495907072,6.67248,1.9461400000000002,6.9505,62.02,42.19,75.0098426875,134.53,66.06248,18.99614,68.7393962634,6.67248,1.9461400000000002,6.9505,59.39,17.05,61.7889520869,135.76
2021-12-17 02:00:00,60.62624,35.69057,70.351672073,6.75624,1.97057,7.03775,53.87,33.72,63.5532477534,134.87,65.67624,41.04057,77.4447989633,6.75624,1.97057,7.03775,58.92,39.07,70.6967559369,136.15,67.11624,44.50057,80.5288172151,6.75624,1.97057,7.03775,60.36,42.53,73.838543458,134.87,64.54624,19.70057,67.485772993,6.75624,1.97057,7.03775,57.79,17.73,60.4486310846,136.15
2021-12-17 02:30:00,59.46024,36.16757,69.5960721633,6.54024,1.9075700000000002,6.81275,52.92,34.26,63.0418432472,135.58,64.43024,41.14757,76.4485339517,6.54024,1.9075700000000002,6.81275,57.89,39.24,69.9358970773,136.56,65.86024,44.69757,79.59550223950001,6.54024,1.9075700000000002,6.81275,59.32,42.79,73.1426448797,135.58,63.33024,20.10757,66.4457197249,6.54024,1.9075700000000002,6.81275,56.79,18.2,59.6350911796,136.56
2021-12-17 03:00:00,58.46312,32.79841,67.0348573405,6.30312,1.83841,6.56575,52.16,30.96,60.6563038768,135.58,62.67312,37.15841,72.8606025522,6.30312,1.83841,6.56575,56.37,35.32,66.5212695309,136.84,63.98312,48.38841,80.2201836651,6.30312,1.83841,6.56575,57.68,46.55,74.1207454091,135.58,62.32312,16.65841,64.5110371197,6.30312,1.83841,6.56575,56.02,14.82,57.9471552365,136.84
2021-12-17 03:30:00,58.00592,22.64006,62.2676406479,6.20592,1.81006,6.4645,51.8,20.83,55.8312537921,135.24,59.64592,26.75006,65.3697291003,6.20592,1.81006,6.4645,53.44,24.94,58.9731905191,136.47,60.37592,59.81006,84.9852633875,6.20592,1.81006,6.4645,54.17,58.0,79.362389707,135.24,61.86592,6.24006,62.1798231442,6.20592,1.81006,6.4645,55.66,4.43,55.8360143635,136.47
2021-12-17 04:00:00,57.09008,22.77544,61.4654203728,6.19008,1.80544,6.448,50.9,20.97,55.0504395986,133.2,58.70008,26.71544,64.4935200342,6.19008,1.80544,6.448,52.51,24.91,58.1189143051,134.39,59.44008,60.01544,84.4687880155,6.19008,1.80544,6.448,53.25,58.21,78.8921200121,133.2,60.92008,6.35544,61.2506960352,6.19008,1.80544,6.448,54.73,4.55,54.9188073432,134.39
2021-12-17 04:30:00,56.67824,22.93157,61.1414735851,6.10824,1.78157,6.36275,50.57,21.15,54.8146640964,133.37,58.27824,26.45157,64.0003032256,6.10824,1.78157,6.36275,52.17,24.67,57.7089057252,134.56,58.97824,60.12157,84.2201636947,6.10824,1.78157,6.36275,52.87,58.34,78.7324107341,133.37,60.46824,6.53157,60.8199757922,6.10824,1.78157,6.36275,54.36,4.75,54.5671338811,134.56
2021-12-17 05:00:00,56.62752,22.77011,61.0340391156,6.13752,1.79011,6.39325,50.49,20.98,54.675410378,133.37,58.24752,26.61011,64.0380475996,6.13752,1.79011,6.39325,52.11,24.82,57.7190133318,134.56,58.94752,59.93011,84.062049694,6.13752,1.79011,6.39325,52.81,58.14,78.5439730342,133.37,60.43752,6.37011,60.7722973497,6.13752,1.79011,6.39325,54.3,4.58,54.492810535,134.56
2021-12-17 05:30:00,58.00888,22.41759,62.1898585001,5.88888,1.71759,6.13425,52.12,20.7,56.0801604848,133.26,59.60888,27.06759,65.4665792849,5.88888,1.71759,6.13425,53.72,25.35,59.4008493205,134.44,60.30888,58.027590000000004,83.6920677727,5.88888,1.71759,6.13425,54.42,56.31,78.3093385236,133.26,61.85888,6.26759,62.1755878079,5.88888,1.71759,6.13425,55.97,4.55,56.1546382768,134.44
2021-12-17 06:00:00,60.25376,21.80568,64.0781029245,5.33376,1.5556800000000002,5.556,54.92,20.25,58.534339494,132.2,61.91376,27.53568,67.7608098417,5.33376,1.5556800000000002,5.556,56.58,25.98,62.2595920321,133.42,62.65376,57.12568,84.7870093682,5.33376,1.5556800000000002,5.556,57.32,55.57,79.8348752113,132.2,64.21376,5.67568,64.4641009927,5.33376,1.5556800000000002,5.556,58.88,4.12,59.023968013,133.42
2021-12-17 06:30:00,65.07736,28.46298,71.0295995698,5.42736,1.58298,5.6535,59.65,26.88,65.4267292473,132.2,69.07736,37.35298,78.5297827544,5.42736,1.58298,5.6535,63.65,35.77,73.0124331878,133.42,70.34736,45.41298,83.7322507249,5.42736,1.58298,5.6535,64.92,43.83,78.3305515109,132.2,69.19736,12.74298,70.3609136542,5.42736,1.58298,5.6535,63.77,11.16,64.7391573933,133.42
2021-12-17 07:00:00,69.99176,31.21843,76.6383509711,5.89176,1.7184300000000001,6.13725,64.1,29.5,70.5624546058,132.5,75.47176,43.93843,87.3302478432,5.89176,1.7184300000000001,6.13725,69.58,42.22,81.3873749423,133.72,77.09176,39.07843,86.4306840836,5.89176,1.7184300000000001,6.13725,71.2,37.36,80.4065270982,132.5,74.33176,15.49843,75.9303093446,5.89176,1.7184300000000001,6.13725,68.44,13.78,69.8134800737,133.72
2021-12-17 07:30:00,76.3908,28.7144,81.60925861690001,5.7408,1.6743999999999999,5.98,70.65,27.04,75.6477633509,133.64,82.2808,45.8844,94.2099156777,5.7408,1.6743999999999999,5.98,76.54,44.21,88.3905860372,134.85,84.0308,36.6844,91.6892608324,5.7408,1.6743999999999999,5.98,78.29,35.01,85.7614377212,133.64,81.0008,12.9944,82.0364798855,5.7408,1.6743999999999999,5.98,75.26,11.32,76.1065700186,134.85
2021-12-17 08:00:00,80.27728,26.70754,84.6033945953,5.47728,1.59754,5.7055,74.8,25.11,78.9021679043,133.39,86.29728,46.95754,98.2457688567,5.47728,1.59754,5.7055,80.82,45.36,92.6790267536,134.63,88.11728,34.12754,94.495206339,5.47728,1.59754,5.7055,82.64,32.53,88.8119952484,133.39,85.06728,11.19754,85.8010899036,5.47728,1.59754,5.7055,79.59,9.6,80.1668765763,134.63
2021-12-17 08:30:00,82.52992,25.87831,86.4920494824,5.47992,1.5983100000000001,5.70825,77.05,24.28,80.7850289348,132.29,88.52992,48.60831,100.9966065582,5.47992,1.5983100000000001,5.70825,83.05,47.01,95.4318741302,133.56,90.40992,32.18831,95.9689581847,5.47992,1.5983100000000001,5.70825,84.93,30.59,90.2709975574,132.29,87.43992,10.37831,88.0536707245,5.47992,1.5983100000000001,5.70825,81.96,8.78,82.428939093,133.56
2021-12-17 09:00:00,82.73768,36.97099,90.6221705399,5.79768,1.6909900000000002,6.03925,76.94,35.28,84.6430268835,132.04,90.92768,25.68099,94.4846878471,5.79768,1.6909900000000002,6.03925,85.13,23.99,88.4456725906,133.26,94.38768,24.68099,97.5611879959,5.79768,1.6909900000000002,6.03925,88.59,22.99,91.5244677668,132.04,87.63768,21.48099,90.2319006071,5.79768,1.6909900000000002,6.03925,81.84,19.79,84.1987511784,133.26
2021-12-17 09:30:00,84.31584,37.54212,92.2961085258,5.83584,1.70212,6.079,78.48,35.84,86.2763930632,135.17,92.83584,23.62212,95.7940381329,5.83584,1.70212,6.079,87.0,21.92,89.7189299981,136.41,96.47584,24.36212,99.5042742529,5.83584,1.70212,6.079,90.64,22.66,93.4295734765,135.17,89.28584,22.14212,91.9904054921,5.83584,1.70212,6.079,83.45,20.44,85.9167975427,136.41
2021-12-17 10:00:00,84.39048,37.16514,92.2117169662,5.88048,1.71514,6.1255,78.51,35.45,86.1424552703,135.3,92.85048,23.49514,95.7769974464,5.88048,1.71514,6.1255,86.97,21.78,89.6557265321,136.54,96.49048,24.21514,99.4825901143,5.88048,1.71514,6.1255,90.61,22.5,93.3617807242,135.3,89.34048,21.91514,91.9891011362,5.88048,1.71514,6.1255,83.46,20.2,85.8697362288,136.54
2021-12-17 10:30:00,84.34336,37.17098,92.1709505769,5.7633600000000005,1.68098,6.0035,78.58,35.49,86.2227145247,134.6,92.79336,23.28098,95.6692828961,5.7633600000000005,1.68098,6.0035,87.03,21.6,89.6704014712,135.8,96.42336,24.01098,99.3679601997,5.7633600000000005,1.68098,6.0035,90.66,22.33,93.3695051931,134.6,89.27336,21.96098,91.9348543712,5.7633600000000005,1.68098,6.0035,83.51,20.28,85.9371776358,135.8
2021-12-17 11:00:00,84.75408,37.04369,92.4958866408,5.70408,1.66369,5.94175,79.05,35.38,86.6062751768,134.43,93.27408,23.57369,96.2069272977,5.70408,1.66369,5.94175,87.57,21.91,90.2693358788,135.64,96.89408,24.29369,99.8931735048,5.70408,1.66369,5.94175,91.19,22.63,93.9560163055,134.43,89.73408,21.78369,92.3403176487,5.70408,1.66369,5.94175,84.03,20.12,86.4051809789,135.64
2021-12-17 11:30:00,84.32168,37.26799,92.1902858042,5.34168,1.5579900000000002,5.56425,78.98,35.71,86.6778201156,134.68,92.89168,23.30799,95.7712201607,5.34168,1.5579900000000002,5.56425,87.55,21.75,90.2112243571,135.93,96.52168,24.03799,99.4698933007,5.34168,1.5579900000000002,5.56425,91.18,22.48,93.9102912358,134.68,89.31168,21.96799,91.9737395622,5.34168,1.5579900000000002,5.56425,83.97,20.41,86.4148656193,135.93
2021-12-17 12:00:00,83.54184,37.38512,91.5253310729,5.33184,1.55512,5.554,78.21,35.83,86.0266993439,134.92,92.04184,23.32512,94.9513640429,5.33184,1.55512,5.554,86.71,21.77,89.4011017829,136.17,95.66184,24.03512,98.6350577918,5.33184,1.55512,5.554,90.33,22.48,93.0852260028,134.92,88.48184,22.04512,91.186749726,5.33184,1.55512,5.554,83.15,20.49,85.6373901984,136.17
2021-12-17 12:30:00,83.35696,37.95703,91.5921334333,5.40696,1.5770300000000002,5.63225,77.95,36.38,86.0215490444,135.04,91.85696,22.81703,94.6483912091,5.40696,1.5770300000000002,5.63225,86.45,21.24,89.021009318,136.25,95.43696,23.52703,98.2941222793,5.40696,1.5770300000000002,5.63225,90.03,21.95,92.667164627,135.04,88.29696,22.62703,91.1500720343,5.40696,1.5770300000000002,5.63225,82.89,21.05,85.5210769343,136.25
2021-12-17 13:00:00,82.64016,38.62713,91.2219886697,5.51016,1.6071300000000002,5.73975,77.13,37.02,85.5541775719,135.13,91.12016,22.39713,93.8323770916,5.51016,1.6071300000000002,5.73975,85.61,20.79,88.0982190512,136.37,94.67016,23.07713,97.4422553283,5.51016,1.6071300000000002,5.73975,89.16,21.47,91.7085955622,135.13,87.53016,23.24713,90.5646617774,5.51016,1.6071300000000002,5.73975,82.02,21.64,84.8267057005,136.37
2021-12-17 13:30:00,83.25248,39.12489,91.9876754987,5.98248,1.74489,6.23175,77.27,37.38,85.8365732075,135.77,91.72248,22.54489,94.4525563575,5.98248,1.74489,6.23175,85.74,20.8,88.2269097271,136.96,95.33248,23.25489,98.127833217,5.98248,1.74489,6.23175,89.35,21.51,91.902680048,135.77,88.16248,23.65489,91.2807575596,5.98248,1.74489,6.23175,82.18,21.91,85.0505761297,136.96
2021-12-17 14:00:00,83.00448,39.10714,91.7557197075,6.02448,1.7571400000000001,6.2755,76.98,37.35,85.562508729,135.77,91.43448,22.20714,94.0926203262,6.02448,1.7571400000000001,6.2755,85.41,20.45,87.8240889506,136.96,95.02448,22.89714,97.7442111813,6.02448,1.7571400000000001,6.2755,89.0,21.14,91.4762242334,135.77,87.89448,23.73714,91.0433491797,6.02448,1.7571400000000001,6.2755,81.87,21.98,84.769200185,136.96
2021-12-17 14:30:00,82.39456,39.35633,91.3114682209,5.8845600000000005,1.7163300000000001,6.12975,76.51,37.64,85.2675184346,135.23,90.79456,21.76633,93.3671529354,5.8845600000000005,1.7163300000000001,6.12975,84.91,20.05,87.245117915,136.48,94.33456,22.44633,96.9682780133,5.8845600000000005,1.7163300000000001,6.12975,88.45,20.73,90.8467687923,135.23,87.27456,24.02633,90.5213419944,5.8845600000000005,1.7163300000000001,6.12975,81.39,22.31,84.3923468094,136.48
2021-12-17 15:00:00,82.44576,39.98668,91.6309877683,5.88576,1.7166800000000002,6.131,76.56,38.27,85.5922105101,135.23,90.84576,21.46668,93.3475787592,5.88576,1.7166800000000002,6.131,84.96,19.75,87.2253638571,136.48,94.36576,22.13668,96.9274432852,5.88576,1.7166800000000002,6.131,88.48,20.42,90.8057641342,135.23,87.31576,24.61668,90.7194735357,5.88576,1.7166800000000002,6.131,81.43,22.9,84.5887397944,136.48
2021-12-17 15:30:00,83.68088,31.14734,89.2896772681,6.47088,1.88734,6.7405,77.21,29.26,82.5683456295,134.32,89.46088,11.82734,90.2393208189,6.47088,1.88734,6.7405,82.99,9.94,83.5831544033,135.55,92.40088,11.93734,93.1687861413,6.47088,1.88734,6.7405,85.93,10.05,86.5157060885,134.32,88.61088,15.48734,89.9541313929,6.47088,1.88734,6.7405,82.14,13.6,83.2582704601,135.55
2021-12-17 16:00:00,86.27264,26.59452,90.2786625211,6.63264,1.93452,6.909,79.64,24.66,83.3705295653,134.32,91.00264,7.93452,91.347890477,6.63264,1.93452,6.909,84.37,6.0,84.5830769126,135.55,93.78264,8.25452,94.1452105303,6.63264,1.93452,6.909,87.15,6.32,87.378858427,134.32,91.30264,11.03452,91.9670196462,6.63264,1.93452,6.909,84.67,9.1,85.1576121084,135.55
2021-12-17 16:30:00,89.95416,24.93413,93.3459251396,6.49416,1.89413,6.76475,83.46,23.04,86.5818295025,132.84,94.90416,7.90413,95.2327404644,6.49416,1.89413,6.76475,88.41,6.01,88.6140406482,134.09,97.79416,8.23413,98.1401988329,6.49416,1.89413,6.76475,91.3,6.34,91.5198645104,132.84,95.13416,9.52413,95.6097142092,6.49416,1.89413,6.76475,88.64,7.63,88.9677834949,134.09
2021-12-17 17:00:00,91.94216,24.90563,95.2557147428,6.12216,1.78563,6.37725,85.82,23.12,88.8797322228,132.09,96.84216,8.72563,97.2344618557,6.12216,1.78563,6.37725,90.72,6.94,90.9850647084,133.36,99.80216,9.05563,100.2121528327,6.12216,1.78563,6.37725,93.68,7.27,93.9616693125,132.09,97.22216,9.62563,97.6974981663,6.12216,1.78563,6.37725,91.1,7.84,91.4367300378,133.36
2021-12-17 17:30:00,92.70192,25.28431,96.0882006485,6.15192,1.79431,6.40825,86.55,23.49,89.6810046777,131.52,97.60192,9.09431,98.0246972046,6.15192,1.79431,6.40825,91.45,7.3,91.7408987312,132.76,100.55192,9.44431,100.9944731511,6.15192,1.79431,6.40825,94.4,7.65,94.7094636243,131.52,98.01192,10.04431,98.5252486699,6.15192,1.79431,6.40825,91.86,8.25,92.2297246011,132.76
2021-12-17 18:00:00,91.9484,26.0237,95.5601445387,6.9384,2.0237,7.2275,85.01,24.0,88.3328936467,131.37,96.7884,8.6137,97.1709329082,6.9384,2.0237,7.2275,89.85,6.59,90.0913458663,132.61,99.7184,8.9437,100.1186749226,6.9384,2.0237,7.2275,92.78,6.92,93.0377063346,131.37,97.2184,10.6937,97.8047673595,6.9384,2.0237,7.2275,90.28,8.67,90.6953543463,132.61
2021-12-17 18:30:00,90.2984,26.5087,94.1090442957,6.3384,1.8487,6.6025,83.96,24.66,87.506555183,131.84,95.1384,7.6487,95.4453653471,6.3384,1.8487,6.6025,88.8,5.8,88.9892128294,133.08,98.0284,7.9587,98.3509436266,6.3384,1.8487,6.6025,91.69,6.11,91.8933523167,131.84,95.5284,11.1187,96.1732847326,6.3384,1.8487,6.6025,89.19,9.27,89.6704466366,133.08
2021-12-17 19:00:00,88.10472,27.74471,92.3699660023,6.56472,1.91471,6.83825,81.54,25.83,85.5333882177,132.19,92.88472,7.12471,93.1575692151,6.56472,1.91471,6.83825,86.32,5.21,86.4770865605,133.45,95.71472,7.43471,96.0030340013,6.56472,1.91471,6.83825,89.15,5.52,89.3207305165,132.19,93.22472,12.18471,94.017634393,6.56472,1.91471,6.83825,86.66,10.27,87.2664225232,133.45
2021-12-17 19:30:00,85.81672,27.61196,90.1494856702,7.20672,2.10196,7.507,78.61,25.51,82.6455818541,132.95,90.71672,5.21196,90.8663183727,7.20672,2.10196,7.507,83.51,3.11,83.5678897663,134.18,93.50672,5.49196,93.6678616698,7.20672,2.10196,7.507,86.3,3.39,86.3665566061,132.95,90.81672,11.85196,91.5868199437,7.20672,2.10196,7.507,83.61,9.75,84.1765679985,134.18
2021-12-17 20:00:00,82.70616,27.16013,87.0516028776,7.88616,2.3001300000000002,8.21475,74.82,24.86,78.8419431521,133.89,88.42616,38.72013,96.5320373739,7.88616,2.3001300000000002,8.21475,80.54,36.42,88.3917869488,135.14,90.29616,37.16013,97.6435956546,7.88616,2.3001300000000002,8.21475,82.41,34.86,89.4797613989,133.89,87.51616,11.79013,88.3067688604,7.88616,2.3001300000000002,8.21475,79.63,9.49,80.1934972426,135.14
2021-12-17 20:30:00,80.72592,28.67756,85.6684107907,7.94592,2.31756,8.277,72.78,26.36,77.406575948,132.05,86.87592,42.45756,96.6957593538,7.94592,2.31756,8.277,78.93,40.14,88.550350084,133.27,88.57592,39.66756,97.0526090335,7.94592,2.31756,8.277,80.63,37.35,88.8606740915,132.05,85.42592,13.39756,86.4701244465,7.94592,2.31756,8.277,77.48,11.08,78.2682362137,133.27
2021-12-17 21:00:00,78.65104,29.61697,84.0425547271,7.60104,2.21697,7.91775,71.05,27.4,76.1502626391,131.96,84.70104,42.60697,94.8136069858,7.60104,2.21697,7.91775,77.1,40.39,87.0388539676,133.17,86.40104,40.19697,95.2939458217,7.60104,2.21697,7.91775,78.8,37.98,87.4752559299,131.96,83.29104,14.17697,84.4889568089,7.60104,2.21697,7.91775,75.69,11.96,76.6290917341,133.17
2021-12-17 21:30:00,75.34184,30.95512,81.4531295212,7.97184,2.32512,8.304,67.37,28.63,73.2010505389,132.72,81.20184,42.31512,91.565868095,7.97184,2.32512,8.304,73.23,39.99,83.4375994381,133.91,82.83184,42.15512,92.9417444424,7.97184,2.32512,8.304,74.86,39.83,84.7965123104,132.72,79.84184,15.23512,81.282398439,7.97184,2.32512,8.304,71.87,12.91,73.0203053951,133.91
2021-12-17 22:00:00,72.0692,32.1831,78.9285848996,8.2392,2.4031000000000002,8.5825,63.83,29.78,70.4351992969,133.89,77.6892,41.5231,88.0896113639,8.2392,2.4031000000000002,8.5825,69.45,39.12,79.7099548363,135.08,79.2192,43.0031,90.1384948746,8.2392,2.4031000000000002,8.5825,70.98,40.6,81.7711465005,133.89,76.4092,16.5231,78.1753073435,8.2392,2.4031000000000002,8.5825,68.17,14.12,69.6169756597,135.08
2021-12-17 22:30:00,68.37736,34.89048,76.7646334923,8.84736,2.58048,9.216,59.53,32.31,67.7329831028,133.8,73.66736,41.69048,84.6461815559,8.84736,2.58048,9.216,64.82,39.11,75.7048512316,135.0,75.12736,44.04048,87.0843504839,8.84736,2.58048,9.216,66.28,41.46,78.1790892758,133.8,72.53736,19.07048,75.002345318,8.84736,2.58048,9.216,63.69,16.49,65.7900919592,135.0
2021-12-17 23:00:00,64.98752,36.88886,74.7272757957,10.24752,2.98886,10.6745,54.74,33.9,64.3869365633,134.58,69.88752,42.53886,81.8157690293,10.24752,2.98886,10.6745,59.64,39.55,71.562085632,135.82,71.27752,44.88886,84.2347589149,10.24752,2.98886,10.6745,61.03,41.9,74.0288518079,134.58,68.96752,20.87886,72.0586262001,10.24752,2.98886,10.6745,58.72,17.89,61.3847741708,135.82
2021-12-17 23:30:00,61.99224,38.14357,72.7871537606,10.81224,3.15357,11.26275,51.18,34.99,61.9975201117,135.24,66.63224,42.63357,79.1042141631,10.81224,3.15357,11.26275,55.82,39.48,68.3706281966,136.44,67.94224,45.48357,81.7612568162,10.81224,3.15357,11.26275,57.13,42.33,71.1032052723,135.24,65.80224,22.09357,69.4122512555,10.81224,3.15357,11.26275,54.99,18.94,58.1603275438,136.44
2021-12-18 00:00:00,60.50264,27.69202,66.5388414285,10.29264,3.00202,10.7215,50.21,24.69,55.9521241777,135.49,62.86264,30.86202,70.0298206927,10.29264,3.00202,10.7215,52.57,27.86,59.4960881067,136.62,63.71264,57.30202,85.6902677779,10.29264,3.00202,10.7215,53.42,54.3,76.1720841254,135.49,64.28264,11.41202,65.2877630636,10.29264,3.00202,10.7215,53.99,8.41,54.6410852747,136.62
2021-12-18 00:30:00,60.94,23.97375,65.4860617923,9.99,2.9137500000000003,10.40625,50.95,21.06,55.1309903775,133.3,62.45,27.64375,68.2947978551,9.99,2.9137500000000003,10.40625,52.46,24.73,57.9967628407,134.42,63.1,61.09375,87.8297004951,9.99,2.9137500000000003,10.40625,53.11,58.18,78.7755323689,133.3,64.77,7.58375,65.2124693909,9.99,2.9137500000000003,10.40625,54.78,4.67,54.9786986023,134.42
2021-12-18 01:00:00,63.39232,23.48526,67.6028377529,9.89232,2.88526,10.3045,53.5,20.6,57.3289630117,133.3,64.96232,27.79526,70.6588953936,9.89232,2.88526,10.3045,55.07,24.91,60.4418149959,134.42,65.64232,60.37526,89.185683801,9.89232,2.88526,10.3045,55.75,57.49,80.0822239951,133.3,67.30232,7.18526,67.6847858728,9.89232,2.88526,10.3045,57.41,4.3,57.5708094437,134.42
