Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-18 01:30:00,63.21712,23.45416,67.4277530576,9.71712,2.8341600000000002,10.122,53.5,20.62,57.3361526439,132.9,64.76712,27.71416,70.4475301029,9.71712,2.8341600000000002,10.122,55.05,24.88,60.4112315716,134.01,65.45712,60.33416,89.0216008708,9.71712,2.8341600000000002,10.122,55.74,57.5,80.0824425202,132.9,67.14712,7.15416,67.5271629021,9.71712,2.8341600000000002,10.122,57.43,4.32,57.5922503467,134.01
2021-12-18 02:00:00,61.91392,24.04906,66.4205598941,10.45392,3.04906,10.8895,51.46,21.0,55.579956819,132.9,63.40392,27.69906,69.1902810823,10.45392,3.04906,10.8895,52.95,24.65,58.4065492903,134.01,64.06392,61.08906,88.5215177087,10.45392,3.04906,10.8895,53.61,58.04,79.0105923279,132.9,65.76392,7.69906,66.213055349,10.45392,3.04906,10.8895,55.31,4.65,55.5051222861,134.01
2021-12-18 02:30:00,60.506,24.593,65.3130284476,10.536,3.073,10.975,49.97,21.52,54.4069048927,133.22,61.936,27.413,67.7313861146,10.536,3.073,10.975,51.4,24.34,56.8717469399,134.34,62.586,61.833,87.9791298263,10.536,3.073,10.975,52.05,58.76,78.4980260898,133.22,64.286,8.183,64.8047165336,10.536,3.073,10.975,53.75,5.11,53.9923568665,134.34
2021-12-18 03:00:00,59.17152,24.71711,64.1264711789,10.96152,3.19711,11.41825,48.21,21.52,52.7950234397,133.53,60.54152,27.57711,66.5264807416,10.96152,3.19711,11.41825,49.58,24.38,55.2499846154,134.66,61.18152,61.98711,87.0952363546,10.96152,3.19711,11.41825,50.22,58.79,77.3195479811,133.53,62.89152,8.26711,63.4325499697,10.96152,3.19711,11.41825,51.93,5.07,52.1769086857,134.66
2021-12-18 03:30:00,57.75784,25.33562,63.0702919151,10.88784,3.17562,11.3415,46.87,22.16,51.8445995259,133.53,59.12784,27.32562,65.1367098605,10.88784,3.17562,11.3415,48.24,24.15,53.9473826983,134.57,59.74784,62.55562,86.5043928263,10.88784,3.17562,11.3415,48.86,59.38,76.8978803349,133.53,61.42784,8.82562,62.0586101637,10.88784,3.17562,11.3415,50.54,5.65,50.8548335952,134.57
2021-12-18 04:00:00,56.52216,25.00688,61.8069463604,9.69216,2.82688,10.096,46.83,22.18,51.8169981763,133.83,57.91216,26.80688,63.8155709149,9.69216,2.82688,10.096,48.22,23.98,53.8535866958,134.92,58.53216,62.48688,85.619062868,9.69216,2.82688,10.096,48.84,59.66,77.101629036,133.83,60.17216,8.48688,60.767721458,9.69216,2.82688,10.096,50.48,5.66,50.7963187643,134.92
2021-12-18 04:30:00,55.69272,25.08496,61.0813742413,8.38272,2.44496,8.732,47.31,22.64,52.448123894,133.9,57.03272,26.93496,63.0731576885,8.38272,2.44496,8.732,48.65,24.49,54.4663437363,134.98,57.66272,62.21496,84.82741612,8.38272,2.44496,8.732,49.28,59.77,77.465936385,133.9,59.36272,8.42496,59.9575889842,8.38272,2.44496,8.732,50.98,5.98,51.3295314609,134.98
2021-12-18 05:00:00,55.35064,25.04477,60.7530563245,8.45064,2.46477,8.80275,46.9,22.58,52.0525350007,134.42,56.70064,27.17477,62.8763127176,8.45064,2.46477,8.80275,48.25,24.71,54.2092851825,135.52,57.33064,61.94477,84.4035355489,8.45064,2.46477,8.80275,48.88,59.48,76.9878224137,134.42,59.04064,8.40477,59.6358728482,8.45064,2.46477,8.80275,50.59,5.94,50.9375274233,135.52
2021-12-18 05:30:00,55.7016,24.90505,61.0158156388,8.6916,2.53505,9.05375,47.01,22.37,52.0610891165,134.34,57.0416,27.45505,63.3050069194,8.6916,2.53505,9.05375,48.35,24.92,54.3941991392,135.42,57.6616,61.77505,84.5045378489,8.6916,2.53505,9.05375,48.97,59.24,76.8598627373,134.34,59.3716,8.25505,59.9427454915,8.6916,2.53505,9.05375,50.68,5.72,51.0017725182,135.42
2021-12-18 06:00:00,56.31808,24.07694,61.2488789665,8.21808,2.39694,8.5605,48.1,21.68,52.7601402576,134.34,57.75808,26.97694,63.7475575771,8.21808,2.39694,8.5605,49.54,24.58,55.3026943286,135.42,58.37808,61.61694,84.8801950955,8.21808,2.39694,8.5605,50.16,59.22,77.6082083288,134.34,60.02808,7.49694,60.49441708,8.21808,2.39694,8.5605,51.81,5.1,52.0604081813,135.42
2021-12-18 06:30:00,58.92736,23.29923,63.3662992068,7.91736,2.30923,8.24725,51.01,20.99,55.1597697602,134.04,60.48736,27.39923,66.4036032483,7.91736,2.30923,8.24725,52.57,25.09,58.2504334748,135.13,61.13736,60.64923,86.1168153578,7.91736,2.30923,8.24725,53.22,58.34,78.9678668827,134.04,62.76736,6.77923,63.1323961272,7.91736,2.30923,8.24725,54.85,4.47,55.0318398747,135.13
2021-12-18 07:00:00,61.40056,21.92558,65.197851396,6.67056,1.94558,6.9485,54.73,19.98,58.2629667971,133.77,63.11056,27.57558,68.8720218656,6.67056,1.94558,6.9485,56.44,25.63,61.986857478,134.89,63.77056,58.81558,86.7522724397,6.67056,1.94558,6.9485,57.1,56.87,80.589123956,133.77,65.39056,5.58558,65.6286830666,6.67056,1.94558,6.9485,58.72,3.64,58.8327119892,134.89
2021-12-18 07:30:00,64.67904,21.77472,68.2460009554,8.27904,2.41472,8.624,56.4,19.36,59.6302741902,133.02,66.34904,28.90472,72.371803537,8.27904,2.41472,8.624,58.07,26.49,63.8266793747,134.15,67.02904,57.46472,88.289785638,8.27904,2.41472,8.624,58.75,55.05,80.5112725027,133.02,68.71904,5.59472,68.946409264,8.27904,2.41472,8.624,60.44,3.18,60.5235987033,134.15
2021-12-18 08:00:00,67.5328,21.08165,70.746837686,7.5828,2.21165,7.89875,59.95,18.87,62.8496571192,132.26,69.2128,29.76165,75.3403444017,7.5828,2.21165,7.89875,61.63,27.55,67.507476623,133.45,69.8928,55.38165,89.174719784,7.5828,2.21165,7.89875,62.31,53.17,81.9120564996,132.26,71.7028,5.02165,71.87842859,7.5828,2.21165,7.89875,64.12,2.81,64.1815432971,133.45
2021-12-18 08:30:00,69.99448,26.21964,74.7442088205,8.60448,2.50964,8.963,61.39,23.71,65.8095449004,131.99,73.17448,35.91964,81.5151830091,8.60448,2.50964,8.963,64.57,33.41,72.701533684,133.15,74.18448,48.78964,88.7905740729,8.60448,2.50964,8.963,65.58,46.28,80.2656514332,131.99,74.24448,10.41964,74.9720728552,8.60448,2.50964,8.963,65.64,7.91,66.1148825908,133.15
2021-12-18 09:00:00,71.91672,33.40446,79.2961068619,8.58672,2.50446,8.9445,63.33,30.9,70.466296199,131.99,77.02672,44.11446,88.7648645301,8.58672,2.50446,8.9445,68.44,41.61,80.0963526011,133.15,78.53672,39.23446,87.7915670201,8.58672,2.50446,8.9445,69.95,36.73,79.0069326072,131.99,76.18672,17.94446,78.2714504085,8.58672,2.50446,8.9445,67.6,15.44,69.3408508745,133.15
2021-12-18 09:30:00,74.26552,32.38536,81.0196211001,8.07552,2.35536,8.412,66.19,30.03,72.6836776725,131.96,79.52552,44.22536,90.9955537287,8.07552,2.35536,8.412,71.45,41.87,82.8142463589,133.11,81.09552,37.97536,89.5466991642,8.07552,2.35536,8.412,73.02,35.62,81.2447216747,131.96,78.66552,17.09536,80.5016482465,8.07552,2.35536,8.412,70.59,14.74,72.1125211042,133.11
2021-12-18 10:00:00,75.77944,31.26442,81.9755297918,8.20944,2.39442,8.5515,67.57,28.87,73.4791249267,131.96,81.15944,44.20442,92.4169110534,8.20944,2.39442,8.5515,72.95,41.81,84.0819754763,133.11,82.73944,37.74442,90.94204843,8.20944,2.39442,8.5515,74.53,35.35,82.4884440392,131.96,80.22944,16.02442,81.814088512,8.20944,2.39442,8.5515,72.02,13.63,73.2984126704,133.11
2021-12-18 10:30:00,76.92536,30.23698,82.6546185682,7.63536,2.22698,7.9535,69.29,28.01,74.7373012625,131.7,82.45536,44.25698,93.5818714894,7.63536,2.22698,7.9535,74.82,42.03,85.8169755934,132.86,84.09536,37.54698,92.0967169917,7.63536,2.22698,7.9535,76.46,35.32,84.2237140003,131.7,81.46536,14.92698,82.8216131928,7.63536,2.22698,7.9535,73.83,12.7,74.9143437534,132.86
2021-12-18 11:00:00,77.7444,30.35045,83.4586217629,7.0644,2.06045,7.35875,70.68,28.29,76.1313765802,131.85,83.3644,45.53045,94.9876047943,7.0644,2.06045,7.35875,76.3,43.47,87.814183934,133.03,85.0344,37.08045,92.7674994573,7.0644,2.06045,7.35875,77.97,35.02,85.4735122713,131.85,82.3644,14.82045,83.687156276,7.0644,2.06045,7.35875,75.3,12.76,76.3734744528,133.03
2021-12-18 11:30:00,77.73408,30.50744,83.506233832,7.05408,2.05744,7.348,70.68,28.45,76.1909764998,132.67,83.38408,45.19744,94.8457346432,7.05408,2.05744,7.348,76.33,43.14,87.6774115722,133.81,85.05408,37.20744,92.8363620356,7.05408,2.05744,7.348,78.0,35.15,85.554207962,132.67,82.35408,15.00744,83.710320439,7.05408,2.05744,7.348,75.3,12.95,76.4054481042,133.81
2021-12-18 12:00:00,77.98488,30.66184,83.7961212754,7.27488,2.12184,7.578,70.71,28.54,76.2524471738,132.67,83.61488,45.23184,95.0650698585,7.27488,2.12184,7.578,76.34,43.11,87.6713619148,133.81,85.29488,37.39184,93.1309092235,7.27488,2.12184,7.578,78.02,35.27,85.621803882,132.67,82.60488,15.16184,83.984805721,7.27488,2.12184,7.578,75.33,13.04,76.45031393,133.81
2021-12-18 12:30:00,78.51752,30.62886,84.2800570233,6.64752,1.93886,6.9245,71.87,28.69,77.384837016,133.08,84.22752,45.18886,95.584037336,6.64752,1.93886,6.9245,77.58,43.25,88.8212750415,134.22,85.99752,37.42886,93.7896209985,6.64752,1.93886,6.9245,79.35,35.49,86.9250401208,133.08,83.19752,15.05886,84.549373733,6.64752,1.93886,6.9245,76.55,13.12,77.6661889113,134.22
2021-12-18 13:00:00,77.94472,30.51471,83.7049992668,6.80472,1.9847100000000002,7.08825,71.14,28.53,76.6476385807,133.08,83.73472,44.48471,94.8176816699,6.80472,1.9847100000000002,7.08825,76.93,42.5,87.8889919159,134.22,85.48472,38.75471,93.8592824427,6.80472,1.9847100000000002,7.08825,78.68,36.77,86.8480011284,133.08,82.61472,14.86471,83.9413578879,6.80472,1.9847100000000002,7.08825,75.81,12.88,76.8963620726,134.22
2021-12-18 13:30:00,77.84304,30.16422,83.4830464505,6.56304,1.91422,6.8365,71.28,28.25,76.6739910269,133.54,83.64304,44.16422,94.5866611561,6.56304,1.91422,6.8365,77.08,42.25,87.8998799772,134.65,85.40304,38.99422,93.8841223778,6.56304,1.91422,6.8365,78.84,37.08,87.1244626956,133.54,82.48304,14.49422,83.7468465141,6.56304,1.91422,6.8365,75.92,12.58,76.9551999543,134.65
2021-12-18 14:00:00,77.25368,30.46399,83.0432764302,6.49368,1.89399,6.7642500000000005,70.76,28.57,76.3100419342,133.54,83.06368,43.91399,93.9575087625,6.49368,1.89399,6.7642500000000005,76.57,42.02,87.3421164159,134.65,84.78368,39.47399,93.5225549312,6.49368,1.89399,6.7642500000000005,78.29,37.58,86.842273692,133.54,81.91368,14.75399,83.2317919551,6.49368,1.89399,6.7642500000000005,75.42,12.86,76.5085354715,134.65
2021-12-18 14:30:00,76.32272,30.32871,82.1278773527,6.85272,1.99871,7.13825,69.47,28.33,75.0244613443,133.75,82.25272,43.06871,92.8462370183,6.85272,1.99871,7.13825,75.4,41.07,85.8597979266,134.9,83.93272,41.10871,93.4592292097,6.85272,1.99871,7.13825,77.08,39.11,86.4344751821,133.75,80.92272,14.51871,82.2148377865,6.85272,1.99871,7.13825,74.07,12.52,75.1206715891,134.9
2021-12-18 15:00:00,76.08288,31.11959,82.2011770649,6.99288,2.03959,7.28425,69.09,29.08,74.9604862578,134.2,81.95288,43.40959,92.7397813469,6.99288,2.03959,7.28425,74.96,41.37,85.6182135997,135.34,83.62288,40.98959,93.1285807251,6.99288,2.03959,7.28425,76.63,38.95,85.9608015319,134.2,80.65288,15.28959,82.0893331357,6.99288,2.03959,7.28425,73.66,13.25,74.8422213727,135.34
2021-12-18 15:30:00,76.41432,30.92751,82.4357881982,7.05432,2.05751,7.34825,69.36,28.87,75.1284666421,134.33,82.31432,42.87751,92.8123275264,7.05432,2.05751,7.34825,75.26,40.82,85.6174047726,135.47,83.99432,41.22751,93.5668390674,7.05432,2.05751,7.34825,76.94,39.17,86.3368548188,134.33,80.99432,15.16751,82.4022647253,7.05432,2.05751,7.34825,73.94,13.11,75.0932467004,135.47
2021-12-18 16:00:00,78.07096,30.19153,83.7054554916,6.6909600000000005,1.95153,6.96975,71.38,28.24,76.7632854951,134.08,84.12096,42.84153,94.4019735178,6.6909600000000005,1.95153,6.96975,77.43,40.89,87.563673975,135.21,85.90096,40.76153,95.0814243523,6.6909600000000005,1.95153,6.96975,79.21,38.81,88.2068035925,134.08,82.74096,14.51153,84.0038747003,6.6909600000000005,1.95153,6.96975,76.05,12.56,77.0801926567,135.21
2021-12-18 16:30:00,81.21064,29.23602,86.3128780348,6.50064,1.89602,6.7715,74.71,27.34,79.555387624,132.77,87.35064,43.38602,97.531948816,6.50064,1.89602,6.7715,80.85,41.49,90.8743231061,133.94,89.14064,38.86602,97.2451603436,6.50064,1.89602,6.7715,82.64,36.97,90.5325935782,132.77,86.00064,13.75602,87.0938468932,6.50064,1.89602,6.7715,79.5,11.86,80.3797835279,133.94
2021-12-18 17:00:00,83.60024,29.71507,88.7242104116,6.36024,1.85507,6.62525,77.24,27.86,82.1108835661,132.77,89.54024,44.82507,100.1336181298,6.36024,1.85507,6.62525,83.18,42.97,93.6233587306,133.94,91.34024,36.37507,98.3167593077,6.36024,1.85507,6.62525,84.98,34.52,91.7236654305,132.77,88.48024,14.39507,89.6435770748,6.36024,1.85507,6.62525,82.12,12.54,83.0719326849,133.94
2021-12-18 17:30:00,84.7448,29.0589,89.5885081707,5.8248,1.6989,6.0675,78.92,27.36,83.5280551671,132.05,90.8448,44.4589,101.1403553299,5.8248,1.6989,6.0675,85.02,42.76,95.167315818,133.15,92.6548,36.3589,99.533318905,5.8248,1.6989,6.0675,86.83,34.66,93.4920558122,132.05,89.7348,13.7689,90.7850039282,5.8248,1.6989,6.0675,83.91,12.07,84.773657465,133.15
2021-12-18 18:00:00,84.31664,29.31277,89.2666469963,5.66664,1.65277,5.90275,78.65,27.66,83.3720462745,132.05,90.36664,44.20277,100.5982827913,5.66664,1.65277,5.90275,84.7,42.55,94.7870903657,133.15,92.21664,36.51277,99.1821106146,5.66664,1.65277,5.90275,86.55,34.86,93.3066026603,132.05,89.27664,14.03277,90.372767378,5.66664,1.65277,5.90275,83.61,12.38,84.521574169,133.15
2021-12-18 18:30:00,84.6664,20.37145,87.0826921039,5.6964,1.66145,5.93375,78.97,18.71,81.156176598,131.96,87.8664,34.33145,94.3353205754,5.6964,1.66145,5.93375,82.17,32.67,88.4264541865,133.09,89.6664,47.15145,101.3080575574,5.6964,1.66145,5.93375,83.97,45.49,95.5002670153,131.96,89.6064,5.59145,89.7806840811,5.6964,1.66145,5.93375,83.91,3.93,84.0019821195,133.09
2021-12-18 19:00:00,83.36216,17.70063,85.2206666382,5.76216,1.68063,6.00225,77.6,16.02,79.2363578163,132.45,85.27216,30.83063,90.6745224264,5.76216,1.68063,6.00225,79.51,29.15,84.6850789691,133.64,87.01216,51.75063,101.2385484549,5.76216,1.68063,6.00225,81.25,50.07,95.4388149549,132.45,88.22216,2.14063,88.2481263929,5.76216,1.68063,6.00225,82.46,0.46,82.4612830363,133.64
2021-12-18 19:30:00,81.02184,17.31012,82.8503398388,5.93184,1.73012,6.179,75.09,15.58,76.6892723919,133.28,83.15184,28.92012,88.0375024419,5.93184,1.73012,6.179,77.22,27.19,81.8671148875,134.45,84.87184,54.90012,101.0804254097,5.93184,1.73012,6.179,78.94,53.17,95.1765333472,133.28,85.79184,2.07012,85.8168119158,5.93184,1.73012,6.179,79.86,0.34,79.8607237633,134.45
2021-12-18 20:00:00,78.23528,18.99404,80.507966017,5.70528,1.66404,5.943,72.53,17.33,74.5716420632,134.2,80.14528,28.81404,85.1675689884,5.70528,1.66404,5.943,74.44,27.15,79.23658309140001,135.39,81.80528,55.14404,98.6558106925,5.70528,1.66404,5.943,76.1,53.48,93.0124744322,134.2,82.87528,3.09404,82.9330158538,5.70528,1.66404,5.943,77.17,1.43,77.1832481825,135.39
2021-12-18 20:30:00,76.55024,19.66007,79.0345342016,5.52024,1.61007,5.75025,71.03,18.05,73.2875391864,134.42,78.35024,28.37007,83.3283923994,5.52024,1.61007,5.75025,72.83,26.76,77.5906340997,135.63,79.94024,54.73007,96.8804548578,5.52024,1.61007,5.75025,74.42,53.12,91.4334227731,134.42,81.12024,3.93007,81.2153851672,5.52024,1.61007,5.75025,75.6,2.32,75.6355895065,135.63
2021-12-18 21:00:00,74.70656,21.02608,77.609059698,5.50656,1.60608,5.736,69.2,19.42,71.8733358068,133.72,76.52656,28.63608,81.7088701623,5.50656,1.60608,5.736,71.02,27.03,75.9898762994,134.89,78.11656,55.13608,95.6147701142,5.50656,1.60608,5.736,72.61,53.53,90.2090516523,133.72,79.21656,5.03608,79.3764793878,5.50656,1.60608,5.736,73.71,3.43,73.7897621625,134.89
2021-12-18 21:30:00,69.10616,40.30388,80.0004005802,5.39616,1.57388,5.621,63.71,38.73,74.5585474644,134.29,76.69616,46.70388,89.7972904146,5.39616,1.57388,5.621,71.3,45.13,84.3825035182,135.52,78.30616,35.16388,85.8391120096,5.39616,1.57388,5.621,72.91,33.59,80.275501867,134.29,74.29616,25.13388,78.4323358992,5.39616,1.57388,5.621,68.9,23.56,72.8167810329,135.52
2021-12-18 22:00:00,66.88432,40.94876,78.4239326188,5.58432,1.6287600000000002,5.817,61.3,39.32,72.8268659219,133.0,74.40432,46.46876,87.7231354353,5.58432,1.6287600000000002,5.817,68.82,44.84,82.1390163077,134.21,75.91432,36.19876,84.1031165094,5.58432,1.6287600000000002,5.817,70.33,34.57,78.3670453698,133.0,71.95432,25.76876,76.4293998315,5.58432,1.6287600000000002,5.817,66.37,24.14,70.6237672459,134.21
2021-12-18 22:30:00,63.04224,43.01607,76.3197635116,5.47224,1.59607,5.7002500000000005,57.57,41.42,70.9219380728,133.59,70.26224,46.41607,84.2094645753,5.47224,1.59607,5.7002500000000005,64.79,44.82,78.7818284886,134.78,71.71224,37.33607,80.8494124213,5.47224,1.59607,5.7002500000000005,66.24,35.74,75.2667602598,133.59,67.90224,27.64607,73.3145236871,5.47224,1.59607,5.7002500000000005,62.43,26.05,67.6469319334,134.78
2021-12-18 23:00:00,60.77352,43.57811,74.782834958,5.51352,1.60811,5.74325,55.26,41.97,69.3912710649,134.55,67.85352,46.74811,82.3983371493,5.51352,1.60811,5.74325,62.34,45.14,76.96684481,135.78,69.27352,37.92811,78.9769719688,5.51352,1.60811,5.74325,63.76,36.32,73.3790160741,134.55,65.52352,28.01811,71.2625158212,5.51352,1.60811,5.74325,60.01,26.41,65.5643820988,135.78
2021-12-18 23:30:00,57.64272,42.72746,71.7517874833,5.4427200000000004,1.58746,5.6695,52.2,41.14,66.4630694446,135.27,64.88272,44.56746,78.7148387882,5.4427200000000004,1.58746,5.6695,59.44,42.98,73.3511690432,136.46,66.24272,40.86746,77.8347431412,5.4427200000000004,1.58746,5.6695,60.8,39.28,72.3847939833,135.27,62.22272,27.05746,67.8511092455,5.4427200000000004,1.58746,5.6695,56.78,25.47,62.2309352332,136.46
2021-12-19 00:00:00,56.8332,30.0001,64.2652209383,5.3832,1.5701,5.6075,51.45,28.43,58.7823732083,135.95,60.8832,30.9801,68.3120094731,5.3832,1.5701,5.6075,55.5,29.41,62.8108119674,137.13,61.6232,54.5901,82.3255597992,5.3832,1.5701,5.6075,56.24,53.02,77.2920306371,135.95,61.3932,13.9101,62.9493120554,5.3832,1.5701,5.6075,56.01,12.34,57.353253613,137.13
2021-12-19 00:30:00,57.368,29.104,64.3283004594,5.328,1.554,5.55,52.04,27.55,58.8826298665,133.4,61.258,30.704,68.5220999386,5.328,1.554,5.55,55.93,29.15,63.0704954793,134.57,61.928,55.434,83.1144123483,5.328,1.554,5.55,56.6,53.88,78.1448296434,133.4,61.948,12.944,63.2858739372,5.328,1.554,5.55,56.62,11.39,57.7542768979,134.57
2021-12-19 01:00:00,60.56848,28.89664,67.1085432177,5.26848,1.53664,5.4879999999999995,55.3,27.36,61.6981328729,133.4,64.41848,31.83664,71.8561911877,5.26848,1.53664,5.4879999999999995,59.15,30.3,66.4591039663,134.57,65.09848,53.38664,84.1899366243,5.26848,1.53664,5.4879999999999995,59.83,51.85,79.1710262659,133.4,65.32848,12.89664,66.5892905984,5.26848,1.53664,5.4879999999999995,60.06,11.36,61.1248983639,134.57
2021-12-19 01:30:00,60.38096,28.83403,66.9123427819,5.1909600000000005,1.51403,5.40725,55.19,27.32,61.5818033188,132.6,64.24096,31.50403,71.5500164078,5.1909600000000005,1.51403,5.40725,59.05,29.99,66.2291672906,133.73,64.93096,53.44403,84.0969316275,5.1909600000000005,1.51403,5.40725,59.74,51.93,79.1554957031,132.6,65.14096,12.88403,66.4028832112,5.1909600000000005,1.51403,5.40725,59.95,11.37,61.0186807461,133.73
2021-12-19 02:00:00,58.9524,29.28195,65.824144974,5.2524,1.5319500000000001,5.47125,53.7,27.75,60.446277801,132.6,62.7224,31.38195,70.1350571937,5.2524,1.5319500000000001,5.47125,57.47,29.85,64.7597359476,133.73,63.4024,53.88195,83.2053415447,5.2524,1.5319500000000001,5.47125,58.15,52.35,78.2428590991,132.6,63.6224,13.27195,64.9919567221,5.2524,1.5319500000000001,5.47125,58.37,11.74,59.5389326408,133.73
2021-12-19 02:30:00,57.4628,29.8904,64.7719800222,5.2128,1.5204,5.43,52.25,28.37,59.4551881672,132.82,61.1428,31.2504,68.6660723502,5.2128,1.5204,5.43,55.93,29.73,63.3406488757,133.93,61.8328,54.0804,82.1461187154,5.2128,1.5204,5.43,56.62,52.56,77.2552781368,132.82,62.0528,13.9004,63.5906526779,5.2128,1.5204,5.43,56.84,12.38,58.1725880463,133.93
2021-12-19 03:00:00,56.25392,30.21656,63.8556498174,5.23392,1.52656,5.452,51.02,28.69,58.533379366,132.82,59.87392,31.01656,67.4308037206,5.23392,1.52656,5.452,54.64,29.49,62.0901739408,133.93,60.57392,54.49656,81.4805181378,5.23392,1.52656,5.452,55.34,52.97,76.6050683702,132.82,60.78392,14.20656,62.4220416007,5.23392,1.52656,5.452,55.55,12.68,56.9788109739,133.93
2021-12-19 03:30:00,55.25768,30.54849,63.1396978157,5.13768,1.49849,5.35175,50.12,29.05,57.9302761947,132.97,58.85768,30.89849,66.4751320364,5.13768,1.49849,5.35175,53.72,29.4,61.2388634774,134.08,59.54768,54.91849,81.0059672942,5.13768,1.49849,5.35175,54.41,53.42,76.250537703,132.97,59.73768,14.46849,61.4648486101,5.13768,1.49849,5.35175,54.6,12.97,56.1193451494,134.08
2021-12-19 04:00:00,54.10344,30.82767,62.2697957076,5.20344,1.51767,5.42025,48.9,29.31,57.0112804627,133.35,57.65344,30.79767,65.3637179272,5.20344,1.51767,5.42025,52.45,29.28,60.0693008116,134.5,58.33344,55.27767,80.3642397019,5.20344,1.51767,5.42025,53.13,53.76,75.583956631,133.35,58.50344,14.69767,60.3214223578,5.20344,1.51767,5.42025,53.3,13.18,54.905394999,134.5
2021-12-19 04:30:00,53.4588,31.0134,61.8035134681,5.1888,1.5134,5.405,48.27,29.5,56.5706894071,133.45,56.9688,30.8534,64.7871628102,5.1888,1.5134,5.405,51.78,29.34,59.5147376706,134.6,57.6788,55.5934,80.10911367,5.1888,1.5134,5.405,52.49,54.08,75.364756352,133.45,57.8388,14.8334,59.7106066039,5.1888,1.5134,5.405,52.65,13.32,54.3087921059,134.6
2021-12-19 05:00:00,52.96928,30.994790000000002,61.3711791549,5.15928,1.50479,5.37425,47.81,29.49,56.1734474641,133.81,56.47928,30.79479,64.3290615543,5.15928,1.50479,5.37425,51.32,29.29,59.0901556945,134.93,57.17928,55.53479,79.7093655831,5.15928,1.50479,5.37425,52.02,54.03,75.0021419694,133.81,57.31928,14.81479,59.2028534993,5.15928,1.50479,5.37425,52.16,13.31,53.8314192642,134.93
2021-12-19 05:30:00,53.13032,30.63551,61.3299712723,5.23032,1.5255100000000001,5.44825,47.9,29.11,56.0517805248,133.71,56.69032,30.85551,64.5434340507,5.23032,1.5255100000000001,5.44825,51.46,29.33,59.2315836358,134.86,57.39032,56.08551,80.2448332397,5.23032,1.5255100000000001,5.44825,52.16,54.56,75.4815156181,133.71,57.49032,14.34551,59.253105833,5.23032,1.5255100000000001,5.44825,52.26,12.82,53.8094787189,134.86
2021-12-19 06:00:00,53.4888,30.63215,61.6391137109,5.2188,1.52215,5.43625,48.27,29.11,56.3682978278,134.15,57.0588,30.91215,64.8942807577,5.2188,1.52215,5.43625,51.84,29.39,59.5915908497,135.31,57.7388,55.86215,80.3389620798,5.2188,1.52215,5.43625,52.52,54.34,75.5723891378,134.15,57.8688,14.35215,59.6219944573,5.2188,1.52215,5.43625,52.65,12.83,54.1906947732,135.31
2021-12-19 06:30:00,55.35888,29.95259,62.9425392129,5.04888,1.47259,5.25925,50.31,28.48,57.8118197257,133.19,58.96888,31.37259,66.7949714557,5.04888,1.47259,5.25925,53.92,29.9,61.6553030971,134.32,59.66888,54.28259,80.6658218675,5.04888,1.47259,5.25925,54.62,52.81,75.9752624214,133.19,59.83888,13.87259,61.4258928544,5.04888,1.47259,5.25925,54.79,12.4,56.1756539793,134.32
2021-12-19 07:00:00,57.41016,29.34838,64.4767700792,5.24016,1.52838,5.4585,52.17,27.82,59.1241177524,133.19,61.12016,31.82838,68.9109550931,5.24016,1.52838,5.4585,55.88,30.3,63.5662205892,134.32,61.81016,53.49838,81.7470032591,5.24016,1.52838,5.4585,56.57,51.97,76.8182647552,133.19,61.99016,13.31838,63.4047252391,5.24016,1.52838,5.4585,56.75,11.79,57.961768434,134.32
2021-12-19 07:30:00,59.98608,28.56344,66.4394453499,5.08608,1.48344,5.298,54.9,27.08,61.2154915034,132.8,63.83608,32.45344,71.6119464726,5.08608,1.48344,5.298,58.75,30.97,66.4131267145,133.94,64.57608,52.76344,83.3909510007,5.08608,1.48344,5.298,59.49,51.28,78.5410625087,132.8,64.71608,12.53344,65.9185719566,5.08608,1.48344,5.298,59.63,11.05,60.6451927196,133.94
2021-12-19 08:00:00,61.75568,28.58624,68.050989189,5.33568,1.55624,5.558,56.42,27.03,62.5606689542,132.8,65.66568,32.76624,73.3867018853,5.33568,1.55624,5.558,60.33,31.21,67.924759845,133.94,66.44568,52.73624,84.8300618885,5.33568,1.55624,5.558,61.11,51.18,79.7108806876,132.8,66.56568,12.49624,67.7284708819,5.33568,1.55624,5.558,61.23,10.94,62.1996503206,133.94
2021-12-19 08:30:00,64.4464,27.6127,70.1127639895,5.1864,1.5127000000000002,5.4025,59.26,26.1,64.7530508934,132.95,68.4564,33.1527,76.0616869275,5.1864,1.5127000000000002,5.4025,63.27,31.64,70.7402466775,134.14,69.2364,51.3027,86.17218874,5.1864,1.5127000000000002,5.4025,64.05,49.79,81.1261154007,132.95,69.4364,11.7027,70.4156717802,5.1864,1.5127000000000002,5.4025,64.25,10.19,65.0530445098,134.14
2021-12-19 09:00:00,67.7408,32.65565,75.201113433,5.4708,1.59565,5.69875,62.27,31.06,69.5864677937,132.18,72.8008,39.91565,83.0253912702,5.4708,1.59565,5.69875,67.33,38.32,77.4709706923,133.36,73.8908,43.24565,85.6156327347,5.4708,1.59565,5.69875,68.42,41.65,80.1000555555,132.18,72.8508,17.09565,74.8298089638,5.4708,1.59565,5.69875,67.38,15.5,69.1398177608,133.36
2021-12-19 09:30:00,69.72216,40.75063,80.7576215627,5.52216,1.61063,5.75225,64.2,39.14,75.1902892666,131.96,77.08216,48.98063,91.3277696293,5.52216,1.61063,5.75225,71.56,47.37,85.8181245425,133.16,78.75216,32.64063,85.2485391749,5.52216,1.61063,5.75225,73.23,31.03,79.5329730363,131.96,74.92216,25.710630000000002,79.2108992126,5.52216,1.61063,5.75225,69.4,24.1,73.4654340489,133.16
2021-12-19 10:00:00,72.33656,38.01983,81.7195532652,5.65656,1.6498300000000001,5.89225,66.68,36.37,75.953928799,132.84,79.41656,47.90983,92.7488103043,5.65656,1.6498300000000001,5.89225,73.76,46.26,87.0662115864,134.07,81.10656,32.90983,87.5290293883,5.65656,1.6498300000000001,5.89225,75.45,31.26,81.6693951245,132.84,77.56656,22.74983,80.8339408619,5.65656,1.6498300000000001,5.89225,71.91,21.1,74.9416980058,134.07
2021-12-19 10:30:00,76.34384,25.05987,80.3515960661,5.79384,1.68987,6.03525,70.55,23.37,74.319979817,132.07,79.95384,36.40987,87.8538283979,5.79384,1.68987,6.03525,74.16,34.72,81.8851879158,133.28,81.66384,45.60987,93.5373882732,5.79384,1.68987,6.03525,75.87,43.92,87.6654053775,132.07,80.88384,9.53987,81.4444884124,5.79384,1.68987,6.03525,75.09,7.85,75.4992092674,133.28
2021-12-19 11:00:00,78.18408,24.24244,81.856253656,5.97408,1.7424400000000002,6.223,72.21,22.5,75.6342124967,132.81,81.84408,36.88244,89.77064003,5.97408,1.7424400000000002,6.223,75.87,35.14,83.6126575346,133.96,83.62408,44.86244,94.8979729952,5.97408,1.7424400000000002,6.223,77.65,43.12,88.8192372181,132.81,82.77408,8.78244,83.2386903561,5.97408,1.7424400000000002,6.223,76.8,7.04,77.1219916755,133.96
2021-12-19 11:30:00,79.33656,23.76608,82.8197821248,5.50656,1.60608,5.736,73.83,22.16,77.0839445021,132.13,83.06656,36.72608,90.8232257872,5.50656,1.60608,5.736,77.56,35.12,85.1408715013,133.33,84.90656,44.25608,95.7482352213,5.50656,1.60608,5.736,79.4,42.65,90.1298091643,132.13,83.99656,8.40608,84.4161375141,5.50656,1.60608,5.736,78.49,6.8,78.7840091643,133.33
2021-12-19 12:00:00,79.89008,23.45419,83.2617794127,5.26008,1.5341900000000002,5.47925,74.63,21.92,77.7825385289,132.13,83.65008,36.61419,91.3122926739,5.26008,1.5341900000000002,5.47925,78.39,35.08,85.8813047176,133.33,85.52008000000001,43.85419,96.1086575901,5.26008,1.5341900000000002,5.47925,80.26,42.32,90.7339517491,132.13,84.59008,8.16419,84.9831491106,5.26008,1.5341900000000002,5.47925,79.33,6.63,79.6065688244,133.33
2021-12-19 12:30:00,81.6948,23.26015,84.9415971422,5.5548,1.6201500000000002,5.78625,76.14,21.64,79.155474858,132.3,85.5248,37.45015,93.3649032028,5.5548,1.6201500000000002,5.78625,79.97,35.83,87.6298453725,133.47,87.4748,43.79015,97.8234014542,5.5548,1.6201500000000002,5.78625,81.92,42.17,92.136829227,132.3,86.4648,7.85015,86.8204267097,5.5548,1.6201500000000002,5.78625,80.91,6.23,81.1494978419,133.47
2021-12-19 13:00:00,82.47136,23.26873,85.6910673061,5.96136,1.73873,6.20975,76.51,21.53,79.4815764816,132.3,86.31136,37.67873,94.177160498,5.96136,1.73873,6.20975,80.35,35.94,88.0216229116,133.47,88.27136,43.77873,98.5312650719,5.96136,1.73873,6.20975,82.31,42.04,92.4245513919,132.3,87.25136,7.84873,87.6036665013,5.96136,1.73873,6.20975,81.29,6.11,81.5192995554,133.47
2021-12-19 13:30:00,83.05272,23.18496,86.2281663356,6.22272,1.8149600000000001,6.482,76.83,21.37,79.7466350387,132.2,86.90272,37.86496,94.7936598049,6.22272,1.8149600000000001,6.482,80.68,36.05,88.3677820249,133.38,88.85272,43.67496,99.0066057513,6.22272,1.8149600000000001,6.482,82.63,41.86,92.6281625641,132.2,87.85272,7.78496,88.1969728143,6.22272,1.8149600000000001,6.482,81.63,5.97,81.8480164696,133.38
2021-12-19 14:00:00,83.0724,23.4807,86.3270925854,6.9624,2.0307,7.2525,76.11,21.45,79.0748670565,132.2,86.8524,37.9907,94.7978516225,6.9624,2.0307,7.2525,79.89,35.96,87.6101232735,133.38,88.7824,43.9507,99.0655266995,6.9624,2.0307,7.2525,81.82,41.92,91.9336652157,132.2,87.8424,8.0707,88.2123768881,6.9624,2.0307,7.2525,80.88,6.04,81.1052156153,133.38
2021-12-19 14:30:00,82.87328,23.78679,86.2194404787,7.22328,2.10679,7.52425,75.65,21.68,78.6952660584,132.2,86.64328,37.99679,94.6087417708,7.22328,2.10679,7.52425,79.42,35.89,87.1529029924,133.33,88.56328,44.33679,99.0414333088,7.22328,2.10679,7.52425,81.34,42.23,91.6491598434,132.2,87.61328,8.34679,88.0099752054,7.22328,2.10679,7.52425,80.39,6.24,80.6318156809,133.33
2021-12-19 15:00:00,82.8376,23.91555,86.2207718915,6.8076,1.98555,7.09125,76.03,21.93,79.129550738,132.34,86.6576,37.68555,94.4973032238,6.8076,1.98555,7.09125,79.85,35.7,87.4672081411,133.52,88.5576,44.50555,99.11201995,6.8076,1.98555,7.09125,81.75,42.52,92.1466922901,132.34,87.6176,8.46555,88.0256176721,6.8076,1.98555,7.09125,80.81,6.48,81.0693931148,133.52
2021-12-19 15:30:00,83.59656,24.01983,86.9789461713,6.85656,1.9998300000000002,7.14225,76.74,22.02,79.8367584512,132.39,87.41656,37.51983,95.1282955038,6.85656,1.9998300000000002,7.14225,80.56,35.52,88.0430803641,133.61,89.33656,44.57983,99.8417858187,6.85656,1.9998300000000002,7.14225,82.48,42.58,92.8224477161,132.39,88.38656,8.58983,88.8029794999,6.85656,1.9998300000000002,7.14225,81.53,6.59,81.7958984302,133.61
2021-12-19 16:00:00,84.89848,23.60289,88.1183767591,7.27848,2.12289,7.58175,77.62,21.48,80.5372882583,132.39,88.75848,37.89289,96.5087503,7.27848,2.12289,7.58175,81.48,35.77,88.9858601127,133.61,90.69848,44.03289,100.8221685745,7.27848,2.12289,7.58175,83.42,41.91,93.3560094477,132.39,89.72848,8.25289,90.1072156737,7.27848,2.12289,7.58175,82.45,6.13,82.6775628572,133.61
2021-12-19 16:30:00,87.34832,29.95826,92.3429821321,8.18832,2.38826,8.5295,79.16,27.57,83.8236869864,131.96,93.27832,45.90826,103.9635191702,8.18832,2.38826,8.5295,85.09,43.52,95.5735240535,133.13,95.75832,35.41826,102.0985258985,8.18832,2.38826,8.5295,87.57,33.03,93.5921246687,131.96,92.20832,14.90826,93.4057305172,8.18832,2.38826,8.5295,84.02,12.52,84.9476944949,133.13
2021-12-19 17:00:00,86.40768,33.60974,92.7140862321,8.70768,2.53974,9.0705,77.7,31.07,83.6817477112,132.45,92.19768,51.97974,105.8409446663,8.70768,2.53974,9.0705,83.49,49.44,97.030375141,133.61,95.13768,29.19974,99.5178525283,8.70768,2.53974,9.0705,86.43,26.66,90.448330554,132.45,91.23768,18.55974,93.1062736911,8.70768,2.53974,9.0705,82.53,16.02,84.070454382,133.61
2021-12-19 17:30:00,73.55576,29.87418,79.3909091764,8.34576,2.43418,8.6935,65.21,27.44,70.7481285972,134.04,80.68576,54.95418,97.6225064534,8.34576,2.43418,8.6935,72.34,52.52,89.3947761337,135.26,83.29576,25.70418,87.1716037678,8.34576,2.43418,8.6935,74.95,23.27,78.4792673258,134.04,77.79576,14.64418,79.1620634007,8.34576,2.43418,8.6935,69.45,12.21,70.5151515633,135.26
2021-12-19 18:00:00,73.08608,30.04469,79.020620644,8.17608,2.38469,8.51675,64.91,27.66,70.5576622345,133.89,80.22608,55.04469,97.2940995609,8.17608,2.38469,8.51675,72.05,52.66,89.2428041917,0.0,82.76608,25.82469,86.7014337376,8.17608,2.38469,8.51675,74.59,23.44,78.1863268097,133.89,77.30608,14.73469,78.6977832875,8.17608,2.38469,8.51675,69.13,12.35,70.2244928782,0.0
2021-12-19 18:30:00,71.5244,30.68045,77.8269221257,8.2644,2.41045,8.60875,63.26,28.27,69.2893967357,134.2,78.5644,54.46045,95.5944849955,8.2644,2.41045,8.60875,70.3,52.05,87.4716668413,0.0,81.0144,26.51045,85.24163869,8.2644,2.41045,8.60875,72.75,24.1,76.637931209,134.2,75.6744,15.39045,77.2235764942,8.2644,2.41045,8.60875,67.41,12.98,68.6482956817,0.0
2021-12-19 19:00:00,70.48512,31.10691,77.0440912151,8.83512,2.57691,9.20325,61.65,28.53,67.9314610471,134.2,77.47512,54.48691,94.7165116564,8.83512,2.57691,9.20325,68.64,51.91,86.0586875336,0.0,79.85512,27.22691,84.3690987173,8.83512,2.57691,9.20325,71.02,24.65,75.1762123281,134.2,74.58512,15.72691,76.2251652905,8.83512,2.57691,9.20325,65.75,13.15,67.0521066037,0.0
2021-12-19 19:30:00,68.98264,32.65452,76.3211785666,8.31264,2.4245200000000002,8.659,60.67,30.23,67.7842297293,134.6,75.82264,55.28452,93.8373640305,8.31264,2.4245200000000002,8.659,67.51,52.86,85.7425197904,0.0,78.15264,26.98452,82.6801031603,8.31264,2.4245200000000002,8.659,69.84,24.56,74.0325550012,134.6,73.05264,17.11452,75.0306271185,8.31264,2.4245200000000002,8.659,64.74,14.69,66.3857190968,0.0
2021-12-19 20:00:00,66.38128,32.81329,74.0485403979,8.41128,2.45329,8.76175,57.97,30.36,65.4389066229,135.35,73.22128,54.10329,91.0413193757,8.41128,2.45329,8.76175,64.81,51.65,82.873750971,0.0,75.49128,28.69329,80.7603754762,8.41128,2.45329,8.76175,67.08,26.24,72.0296050246,135.35,70.33128,17.19329,72.402335373,8.41128,2.45329,8.76175,61.92,14.74,63.6502474465,0.0
2021-12-19 20:30:00,65.71104,32.90322,73.4885206291,8.17104,2.38322,8.5115,57.54,30.52,65.1331098597,135.7,72.57104,53.76322,90.3163311448,8.17104,2.38322,8.5115,64.4,51.38,82.3848554044,0.0,74.79104,28.85322,80.1636324567,8.17104,2.38322,8.5115,66.62,26.47,71.68601886,135.7,69.65104,17.30322,71.7681600395,8.17104,2.38322,8.5115,61.48,14.92,63.2644987335,0.0
2021-12-19 21:00:00,63.64568,33.38374,71.8696506117,7.79568,2.27374,8.1205,55.85,31.11,63.9300758642,135.7,70.42568,53.39374,88.3779829746,7.79568,2.27374,8.1205,62.63,51.12,80.8441172875,0.0,72.58568,29.48374,78.3452095884,7.79568,2.27374,8.1205,64.79,27.21,70.2718165412,135.7,67.51568,17.75374,69.8109040899,7.79568,2.27374,8.1205,59.72,15.48,61.6936690431,0.0
2021-12-19 21:30:00,62.8716,21.78505,66.5389095948,7.7316,2.2550499999999998,8.05375,55.14,19.53,58.4964998953,135.92,66.1516,40.90505,77.7769715151,7.7316,2.2550499999999998,8.05375,58.42,38.65,70.0479757024,0.0,67.6316,43.54505,80.4375826219,7.7316,2.2550499999999998,8.05375,59.9,41.29,72.7521415492,135.92,66.7416,5.81505,66.9944473599,7.7316,2.2550499999999998,8.05375,59.01,3.56,59.1172876577,0.0
2021-12-19 22:00:00,60.894,22.252,64.8323278928,7.824,2.282,8.15,53.07,19.97,56.702961122,133.75,64.074,40.672,75.8926153193,7.824,2.282,8.15,56.25,38.39,68.1017958647,0.0,65.514,44.202,79.0310129,7.824,2.282,8.15,57.69,41.92,71.3121483339,133.75,64.694,6.152,64.985850306,7.824,2.282,8.15,56.87,3.87,57.001524541,0.0
2021-12-19 22:30:00,58.0424,23.4732,62.6091951394,8.1024,2.3632,8.44,49.94,21.11,54.2184073908,134.18,61.0524,40.4932,73.2604585844,8.1024,2.3632,8.44,52.95,38.13,65.250282758,0.0,62.3824,44.9432,76.8859873839,8.1024,2.3632,8.44,54.28,42.58,68.9882221832,134.18,61.7224,7.2932,62.1517934415,8.1024,2.3632,8.44,53.62,4.93,53.8461632802,0.0
2021-12-19 23:00:00,54.95048,26.74889,61.115123893,8.19048,2.38889,8.53175,46.76,24.36,52.7248252724,134.53,58.28048,43.19889,72.5448719501,8.19048,2.38889,8.53175,50.09,40.81,64.6100936387,0.0,59.58048,42.91889,73.4293178224,8.19048,2.38889,8.53175,51.39,40.53,65.4493162684,134.53,58.59048,10.45889,59.5166592364,8.19048,2.38889,8.53175,50.4,8.07,51.0419915364,0.0
2021-12-19 23:30:00,50.55736,38.55048,63.5781893294,8.12736,2.37048,8.466,42.43,36.18,55.7610733397,134.7,56.78736,54.18048,78.4877612676,8.12736,2.37048,8.466,48.66,51.81,71.0779269535,0.0,58.03736,31.18048,65.88290741,8.12736,2.37048,8.466,49.91,28.81,57.6283281035,134.7,54.54736,22.74048,59.097748803100004,8.12736,2.37048,8.466,46.42,20.37,50.6927341934,0.0
2021-12-20 00:00:00,48.14728,39.24504,62.1154870866,7.93728,2.31504,8.268,40.21,36.93,54.5955034779,134.7,54.27728,54.24504,76.7368717684,7.93728,2.31504,8.268,46.34,51.93,69.5997162351,0.0,55.48728,31.99504,64.0509236967,7.93728,2.31504,8.268,47.55,29.68,56.0526975265,134.7,52.01728,23.24504,56.9748128843,7.93728,2.31504,8.268,44.08,20.93,48.7966320559,0.0
2021-12-20 00:30:00,48.37048,39.03639,62.1574056703,8.01048,2.33639,8.34425,40.36,36.7,54.5510733167,135.54,54.55048,53.55639,76.4463326659,8.01048,2.33639,8.34425,46.54,51.22,69.2059246019,0.0,55.76048,32.65639,64.6194315795,8.01048,2.33639,8.34425,47.75,30.32,56.5629286724,135.54,52.25048,23.07639,57.1194575925,8.01048,2.33639,8.34425,44.24,20.74,48.8602619723,0.0
2021-12-20 01:00:00,50.02216,38.23563,62.9617335575,7.80216,2.27563,8.12725,42.22,35.96,55.458543075,135.54,56.29216,52.97563,77.2995773039,7.80216,2.27563,8.12725,48.49,50.7,70.1553283792,0.0,57.53216,31.94563,65.8063272821,7.80216,2.27563,8.12725,49.73,29.67,57.9083914472,135.54,53.97216,22.50563,58.476469086,7.80216,2.27563,8.12725,46.17,20.23,50.4075569731,0.0
2021-12-20 01:30:00,49.94136,38.66873,63.1617773536,7.64136,2.22873,7.95975,42.3,36.44,55.8315645491,134.49,56.14136,53.00873,77.2125492317,7.64136,2.22873,7.95975,48.5,50.78,70.2200712047,0.0,57.37136,31.53873,65.4688050774,7.64136,2.22873,7.95975,49.73,29.31,57.7247693802,134.49,53.91136,23.01873,58.6199340486,7.64136,2.22873,7.95975,46.27,20.79,50.7260978196,0.0
2021-12-20 02:00:00,49.0548,39.2064,62.7974139913,7.8048,2.2764,8.13,41.25,36.93,55.365940794,134.24,55.1748,53.1864,76.6358382221,7.8048,2.2764,8.13,47.37,50.91,69.5395211373,0.0,56.3848,31.7764,64.7223706921,7.8048,2.2764,8.13,48.58,29.5,56.8354326103,134.24,52.9648,23.4664,57.9304925579,7.8048,2.2764,8.13,45.16,21.19,49.884283096,0.0
2021-12-20 02:30:00,48.24264,39.19827,62.1599282912,7.50264,2.18827,7.81525,40.74,37.01,55.0407821529,134.57,54.33264,53.30827,76.1170639197,7.50264,2.18827,7.81525,46.83,51.12,69.3275075277,0.0,55.52264,31.75827,63.9636714547,7.50264,2.18827,7.81525,48.02,29.57,56.3941956233,134.57,52.12264,23.42827,57.1458960535,7.50264,2.18827,7.81525,44.62,21.24,49.4174260762,0.0
2021-12-20 03:00:00,47.39544,39.39117,61.6278509017,7.13544,2.08117,7.43275,40.26,37.31,54.8899234833,134.74,53.49544,53.13117,75.396838968,7.13544,2.08117,7.43275,46.36,51.05,68.9590610435,0.0,54.66544,31.93117,63.3080559484,7.13544,2.08117,7.43275,47.53,29.85,56.1259601254,134.74,51.26544,23.57117,56.4246878021,7.13544,2.08117,7.43275,44.13,21.49,49.0843865195,0.0
2021-12-20 03:30:00,46.61528,39.75279,61.2639261088,7.17528,2.09279,7.47425,39.44,37.66,54.5324600582,134.96,52.66528,52.99279,74.7118967064,7.17528,2.09279,7.47425,45.49,50.9,68.2652920597,0.0,53.81528,32.27279,62.7504369376,7.17528,2.09279,7.47425,46.64,30.18,55.5528757131,134.96,50.42528,23.91279,55.8079778227,7.17528,2.09279,7.47425,43.25,21.82,48.4424906461,0.0
2021-12-20 04:00:00,45.79432,39.86501,60.7152268098,7.11432,2.07501,7.41075,38.68,37.79,54.0761176491,135.12,51.77432,53.01501,74.1024392093,7.11432,2.07501,7.41075,44.66,50.94,67.7451046202,0.0,52.90432,32.37501,62.0242561194,7.11432,2.07501,7.41075,45.79,30.3,54.9073228267,135.12,49.57432,23.98501,55.0717160452,7.11432,2.07501,7.41075,42.46,21.91,47.7796996642,0.0
2021-12-20 04:30:00,45.96832,39.96076,60.9093488998,7.40832,2.16076,7.717,38.56,37.8,53.997348083,135.25,51.95832,53.12076,74.3066764174,7.40832,2.16076,7.717,44.55,50.96,67.6876953367,0.0,53.07832,32.46076,62.2174331984,7.40832,2.16076,7.717,45.67,30.3,54.8072887489,135.25,49.74832,24.08076,55.2700492582,7.40832,2.16076,7.717,42.34,21.92,47.6776887024,0.0
2021-12-20 05:00:00,45.65664,39.76652,60.5467165831,7.25664,2.11652,7.559,38.4,37.65,53.7780856855,135.25,51.60664,53.01652,73.9864628496,7.25664,2.11652,7.559,44.35,50.9,67.5109805883,0.0,52.72664,32.28652,61.8265148573,7.25664,2.11652,7.559,45.47,30.17,54.5687621263,135.25,49.40664,23.91652,54.8909464757,7.25664,2.11652,7.559,42.15,21.8,47.4537933152,0.0
2021-12-20 05:30:00,46.63608,39.37344,61.0343488144,7.24608,2.11344,7.548,39.39,37.26,54.2206575025,135.12,52.66608,53.43344,75.0256522318,7.24608,2.11344,7.548,45.42,51.32,68.5326112154,0.0,53.80608,31.85344,62.5278808597,7.24608,2.11344,7.548,46.56,29.74,55.2476352435,135.12,50.44608,23.51344,55.6568850009,7.24608,2.11344,7.548,43.2,21.4,48.2099574777,0.0
2021-12-20 06:00:00,48.39904,38.62847,61.9243552043,7.70904,2.24847,8.03025,40.69,36.38,54.5818697005,135.12,54.61904,53.44847,76.4197518699,7.70904,2.24847,8.03025,46.91,51.2,69.4405364323,0.0,55.76904,32.12847,64.3616687716,7.70904,2.24847,8.03025,48.06,29.88,56.5913244234,135.12,52.28904,22.75847,57.0271133836,7.70904,2.24847,8.03025,44.58,20.51,49.0717484914,0.0
2021-12-20 06:30:00,52.816720000000004,36.18571,64.0235231752,7.59672,2.21571,7.91325,45.22,33.97,56.5580171152,135.12,59.35672,53.80571,80.1141350684,7.59672,2.21571,7.91325,51.76,51.59,73.0795847005,0.0,60.60672,30.04571,67.6455408624,7.59672,2.21571,7.91325,53.01,27.83,59.8712702387,135.12,56.91672,20.56571,60.5182736317,7.59672,2.21571,7.91325,49.32,18.35,52.6230453319,0.0
2021-12-20 07:00:00,56.7888,32.8959,65.62856117769999,8.0088,2.3359,8.3425,48.78,30.56,57.562157708,133.76,63.7588,53.2259,83.0552888638,8.0088,2.3359,8.3425,55.75,50.89,75.4841347569,0.0,65.0988,29.4959,71.4693072462,8.0088,2.3359,8.3425,57.09,27.16,63.2213073259,133.76,61.0788,17.5059,63.5379913457,8.0088,2.3359,8.3425,53.07,15.17,55.1955958388,0.0
2021-12-20 07:30:00,62.94624,20.58932,66.2280093933,8.22624,2.39932,8.569,54.72,18.19,57.6641526427,132.61,67.32624,43.98932,80.423148823,8.22624,2.39932,8.569,59.1,41.59,72.2671301492,0.0,68.73624,39.70932,79.3819928208,8.22624,2.39932,8.569,60.51,37.31,71.087946939,132.61,66.94624,5.83932,67.2004219347,8.22624,2.39932,8.569,58.72,3.44,58.8206766367,0.0
2021-12-20 08:00:00,66.99912,15.64141,68.800696127,8.67912,2.53141,9.04075,58.32,13.11,59.7753670001,133.2,70.50912,38.14141,80.1642261858,8.67912,2.53141,9.04075,61.83,35.61,71.3513910166,0.0,71.73912,38.20141,81.2763745769,8.67912,2.53141,9.04075,63.06,35.67,72.4493788793,133.2,70.98912,5.43141,71.1965966389,8.67912,2.53141,9.04075,62.31,2.9,62.3774486493,0.0
2021-12-20 08:30:00,71.13784,12.00937,72.1444193799,8.39784,2.44937,8.74775,62.74,9.56,63.46417257,132.89,73.25784,11.28937,74.1226078633,8.39784,2.44937,8.74775,64.86,8.84,65.4596455841,0.0,74.52784,13.11937,75.673752413,8.39784,2.44937,8.74775,66.13,10.67,66.985265544,132.89,75.32784,8.909370000000001,75.8528862527,8.39784,2.44937,8.74775,66.93,6.46,67.2410328594,0.0
2021-12-20 09:00:00,73.74984,10.87162,74.5468377696,8.19984,2.39162,8.5415,65.55,8.48,66.0962396812,132.4,75.91984,12.72162,76.9783198118,8.19984,2.39162,8.5415,67.72,10.33,68.5033378749,0.0,77.20984,11.49162,78.0603402699,8.19984,2.39162,8.5415,69.01,9.1,69.6073997503,132.4,78.06984,9.93162,78.6990279066,8.19984,2.39162,8.5415,69.87,7.54,70.2756607938,0.0
2021-12-20 09:30:00,75.5416,10.52505,76.271292162,8.6916,2.53505,9.05375,66.85,7.99,67.3257944624,132.2,77.7316,13.49505,78.8943471553,8.6916,2.53505,9.05375,69.04,10.96,69.9045291809,0.0,79.0316,11.10505,79.8079941739,8.6916,2.53505,9.05375,70.34,8.57,70.8601474737,132.2,79.9416,10.66505,80.6498772601,8.6916,2.53505,9.05375,71.25,8.13,71.7123378506,0.0
2021-12-20 10:00:00,76.32288,10.32959,77.0187148754,8.91288,2.59959,9.28425,67.41,7.73,67.8517575307,132.49,78.48288,13.90959,79.7059542761,8.91288,2.59959,9.28425,69.57,11.31,70.4833384567,0.0,79.81288,10.94959,80.5604700524,8.91288,2.59959,9.28425,70.9,8.35,71.3900028015,132.49,80.74288,11.09959,81.5022304533,8.91288,2.59959,9.28425,71.83,8.5,72.3311751598,0.0
2021-12-20 10:30:00,76.48936,10.05148,77.146966521,8.43936,2.46148,8.791,68.05,7.59,68.4719694474,132.83,78.67936,13.90148,79.8980152207,8.43936,2.46148,8.791,70.24,11.44,71.165519741,0.0,79.98936,10.661480000000001,80.6967463347,8.43936,2.46148,8.791,71.55,8.2,72.0183483565,132.83,80.93936,11.09148,81.6957827908,8.43936,2.46148,8.791,72.5,8.63,73.0118271241,0.0
2021-12-20 11:00:00,76.89448,9.65589,77.498369442,8.93448,2.60589,9.30675,67.96,7.05,68.3246961208,132.83,79.07448,14.51589,80.3957987072,8.93448,2.60589,9.30675,70.14,11.91,71.143992719,0.0,80.40448,10.24589,81.0546646774,8.93448,2.60589,9.30675,71.47,7.64,71.8771904014,132.83,81.33448,11.73589,82.1768139499,8.93448,2.60589,9.30675,72.4,9.13,72.9733985778,0.0
2021-12-20 11:30:00,77.5436,9.3973,78.1109412839,8.7336,2.5473,9.0975,68.81,6.85,69.1501164135,132.26,79.7336,14.5373,81.0480108346,8.7336,2.5473,9.0975,71.0,11.99,72.0052782787,0.0,81.0836,10.0173,81.7000397078,8.7336,2.5473,9.0975,72.35,7.47,72.7346093686,132.26,82.0136,11.7873,82.8563276174,8.7336,2.5473,9.0975,73.28,9.24,73.8602464117,0.0
2021-12-20 12:00:00,78.13648,9.24564,78.6815821257,8.79648,2.56564,9.163,69.34,6.68,69.6610220999,132.26,80.33648,14.66564,81.6641354292,8.79648,2.56564,9.163,71.54,12.1,72.5560583273,0.0,81.69648,9.87564,82.2912091891,8.79648,2.56564,9.163,72.9,7.31,73.2655860551,132.26,82.61648,11.945640000000001,83.4756316694,8.79648,2.56564,9.163,73.82,9.38,74.4135525291,0.0
2021-12-20 12:30:00,79.15928,9.03979,79.6737686655,8.87928,2.58979,9.24925,70.28,6.45,70.5753561805,132.15,81.35928,14.91979,82.7159753359,8.87928,2.58979,9.24925,72.48,12.33,73.5212846732,0.0,82.72928,9.62979,83.287854005,8.87928,2.58979,9.24925,73.85,7.04,74.18479696,132.15,83.68928,12.15979,84.5680559062,8.87928,2.58979,9.24925,74.81,9.57,75.4196327225,0.0
2021-12-20 13:00:00,79.29736,9.13923,79.8222827784,8.63736,2.5192300000000003,8.99725,70.66,6.62,70.9694300386,131.89,81.50736,14.72923,82.8275313562,8.63736,2.5192300000000003,8.99725,72.87,12.21,73.8858646833,0.0,82.89736,9.72923,83.4663417873,8.63736,2.5192300000000003,8.99725,74.26,7.21,74.6091931333,131.89,83.83736,11.95923,84.6860443873,8.63736,2.5192300000000003,8.99725,75.2,9.44,75.7901946165,0.0
2021-12-20 13:30:00,79.58,9.09125,80.0976106171,8.37,2.44125,8.71875,71.21,6.65,71.5198336128,132.14,81.86,14.69125,83.1678569314,8.37,2.44125,8.71875,73.49,12.25,74.5039770751,0.0,83.21,9.66125,83.7689909905,8.37,2.44125,8.71875,74.84,7.22,75.1874590607,132.14,84.17,11.91125,85.0086276596,8.37,2.44125,8.71875,75.8,9.47,76.3892721526,0.0
2021-12-20 14:00:00,79.19232,8.97651,79.6994434031,8.42232,2.45651,8.77325,70.77,6.52,71.0697073302,132.31,81.46232,14.80651,82.7969946204,8.42232,2.45651,8.77325,73.04,12.35,74.0767446639,0.0,82.82232,9.566510000000001,83.3729860552,8.42232,2.45651,8.77325,74.4,7.11,74.7389597198,132.31,83.76232,12.03651,84.6227145911,8.42232,2.45651,8.77325,75.34,9.58,75.946639162,0.0
2021-12-20 14:30:00,78.8148,8.9164,79.3175572493,7.8048,2.2764,8.13,71.01,6.64,71.3197707512,132.19,81.0748,14.5264,82.3658879148,7.8048,2.2764,8.13,73.27,12.25,74.2869800167,0.0,82.4248,9.4864,82.968906465,7.8048,2.2764,8.13,74.62,7.21,74.9675162987,132.19,83.3648,11.7464,84.1882877365,7.8048,2.2764,8.13,75.56,9.47,76.1511293416,0.0
2021-12-20 15:00:00,78.88384,9.22862,79.4218335236,8.22384,2.39862,8.5665,70.66,6.83,70.9893266625,132.19,81.14384,14.54862,82.4377650949,8.22384,2.39862,8.5665,72.92,12.15,73.9252926947,0.0,82.47384,9.84862,83.0597953299,8.22384,2.39862,8.5665,74.25,7.45,74.6228182261,132.19,83.45384,11.76862,84.2795575893,8.22384,2.39862,8.5665,75.23,9.37,75.8112775252,0.0
2021-12-20 15:30:00,79.21656,9.14358,79.7425133379,7.72656,2.25358,8.0485,71.49,6.89,71.8212517296,132.71,81.51656,14.53358,82.8020199141,7.72656,2.25358,8.0485,73.79,12.28,74.8048293896,0.0,82.86656,9.73358,83.4362591794,7.72656,2.25358,8.0485,75.14,7.48,75.5113898693,132.71,83.83656,11.71358,84.650911094,7.72656,2.25358,8.0485,76.11,9.46,76.6956563307,0.0
2021-12-20 16:00:00,79.80584,9.24712,80.3397866963,7.87584,2.29712,8.204,71.93,6.95,72.2649804539,133.26,82.12584,14.52712,83.4007842361,7.87584,2.29712,8.204,74.25,12.23,75.2504843838,0.0,83.47584,9.87712,84.0581546502,7.87584,2.29712,8.204,75.6,7.58,75.9790523763,133.26,84.43584,11.71712,85.2449527984,7.87584,2.29712,8.204,76.56,9.42,77.1373450412,0.0
2021-12-20 16:30:00,81.692,10.076,82.3110481041,8.112,2.366,8.45,73.58,7.71,73.9828392264,133.42,84.042,13.746,85.1587357821,8.112,2.366,8.45,75.93,11.38,76.7780522024,0.0,85.392,10.766,86.0679988149,8.112,2.366,8.45,77.28,8.4,77.7351812245,133.42,86.402,10.966,87.0951132958,8.112,2.366,8.45,78.29,8.6,78.7609300351,0.0
2021-12-20 17:00:00,82.35072,11.18396,83.1066907403,8.31072,2.42396,8.657,74.04,8.76,74.5564162229,133.33,84.71072,12.82396,85.6759011216,8.31072,2.42396,8.657,76.4,10.4,77.1046042724,134.6,86.20072,11.88396,87.0160481394,8.31072,2.42396,8.657,77.89,9.46,78.4623712362,133.33,87.08072,9.99396,87.6523304436,8.31072,2.42396,8.657,78.77,7.57,79.1329122426,134.6
