Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-20 17:30:00,82.53112,11.63741,83.3475559327,8.39112,2.44741,8.74075,74.14,9.19,74.7074005705,133.62,84.88112,12.45741,85.7903933804,8.39112,2.44741,8.74075,76.49,10.01,77.1422076428,134.83,86.32112,12.33741,87.1983224814,8.39112,2.44741,8.74075,77.93,9.89,78.5550571256,133.62,87.26112,9.58741,87.7862261073,8.39112,2.44741,8.74075,78.87,7.14,79.1925280566,134.83
2021-12-20 18:00:00,81.95328,12.01429,82.8292416177,8.48328,2.47429,8.83675,73.47,9.54,74.0867903205,133.62,84.31328,11.85429,85.1425473883,8.48328,2.47429,8.83675,75.83,9.38,76.4079400324,134.83,85.71328,12.73429,86.6540738232,8.48328,2.47429,8.83675,77.23,10.26,77.9085393266,133.62,86.62328,9.03429,87.0931170286,8.48328,2.47429,8.83675,78.14,6.5600000000000005,78.4148786902,134.83
2021-12-20 18:30:00,80.36728,12.44629,81.325333257,8.14728,2.37629,8.48675,72.22,10.07,72.9186759342,132.91,82.67728,11.20629,83.4332881035,8.14728,2.37629,8.48675,74.53,8.83,75.0512478244,134.09,84.08728,13.18629,85.1149158595,8.14728,2.37629,8.48675,75.94,10.81,76.7055389134,132.91,84.99728,8.39629,85.4109787625,8.14728,2.37629,8.48675,76.85,6.02,77.0854259896,134.09
2021-12-20 19:00:00,78.8104,12.5072,79.7966741162,7.9104,2.3072,8.24,70.9,10.2,71.6299518358,132.91,81.0904,10.8672,81.8153347973,7.9104,2.3072,8.24,73.18,8.56,73.678938646,134.09,82.4604,13.2472,83.5176979807,7.9104,2.3072,8.24,74.55,10.94,75.3484313042,132.91,83.3704,8.0672,83.7597953197,7.9104,2.3072,8.24,75.46,5.76,75.6795163832,134.09
2021-12-20 19:30:00,76.93296,12.99878,78.0233850576,7.81296,2.2787800000000002,8.1385,69.12,10.72,69.9463565885,132.41,79.19296,10.24878,79.8533806739,7.81296,2.2787800000000002,8.1385,71.38,7.97,71.8235706436,133.6,80.54296,13.69878,81.699602074,7.81296,2.2787800000000002,8.1385,72.73,11.42,73.6211199317,132.41,81.40296,7.41878,81.7403217112,7.81296,2.2787800000000002,8.1385,73.59,5.14,73.7692869696,133.6
2021-12-20 20:00:00,74.3664,14.0177,75.676002552,7.4664,2.1777,7.7775,66.9,11.84,67.9396467462,132.05,76.7764,11.1077,77.5757474746,7.4664,2.1777,7.7775,69.31,8.93,69.8829092125,133.29,78.0964,14.3177,79.3980114754,7.4664,2.1777,7.7775,70.63,12.14,71.6657275132,132.05,78.7364,6.6876999999999995,79.0199089866,7.4664,2.1777,7.7775,71.27,4.51,71.4125549186,133.29
2021-12-20 20:30:00,71.54024,30.28632,77.6869816533,7.53024,2.19632,7.844,64.01,28.09,69.9022760717,131.77,78.52024,55.26632,96.0197595081,7.53024,2.19632,7.844,70.99,53.07,88.6341074305,132.94,80.88024,26.83632,85.2162032339,7.53024,2.19632,7.844,73.35,24.64,77.3779820104,131.77,75.75024,14.94632,77.2106944769,7.53024,2.19632,7.844,68.22,12.75,69.4012312571,132.94
2021-12-20 21:00:00,68.74208,32.37144,75.9827854872,7.10208,2.07144,7.398,61.64,30.3,68.6846387484,134.59,75.65208,55.10144,93.591697807,7.10208,2.07144,7.398,68.55,53.03,86.6676606353,135.79,78.01208,26.24144,82.3073374566,7.10208,2.07144,7.398,70.91,24.17,74.9160663676,134.59,72.85208,16.87144,74.7801514307,7.10208,2.07144,7.398,65.75,14.8,67.3951222271,135.79
2021-12-20 21:30:00,66.10536,33.47823,74.0993286384,7.60536,2.21823,7.92225,58.5,31.26,66.3282564221,135.09,72.79536,54.42823,90.8933257091,7.60536,2.21823,7.92225,65.19,52.21,83.5201784002,136.28,75.05536,27.37823,79.8928941938,7.60536,2.21823,7.92225,67.45,25.16,71.9897777466,135.09,70.07536,17.96823,72.3423345522,7.60536,2.21823,7.92225,62.47,15.75,64.4248663173,136.28
2021-12-20 22:00:00,63.0776,32.62555,71.0155626223,7.5276,2.19555,7.8412500000000005,55.55,30.43,63.3386722311,135.21,69.4176,51.94555,86.7014610867,7.5276,2.19555,7.8412500000000005,61.89,49.75,79.4067667142,136.4,71.4676,31.04555,77.9194714084,7.5276,2.19555,7.8412500000000005,63.94,28.85,70.1473171262,135.21,66.9376,17.00555,69.0639632845,7.5276,2.19555,7.8412500000000005,59.41,14.81,61.2281324229,136.4
2021-12-20 22:30:00,60.90992,21.46706,64.582141645,7.42992,2.16706,7.7395,53.48,19.3,56.8559618686,135.58,64.34992,39.38706,75.4470191555,7.42992,2.16706,7.7395,56.92,37.22,68.0089317663,136.74,65.71992,45.26706,79.8010940141,7.42992,2.16706,7.7395,58.29,43.1,72.4936831731,135.58,64.72992,5.37706,64.9528699708,7.42992,2.16706,7.7395,57.3,3.21,57.389843178,136.74
2021-12-20 23:00:00,57.59608,22.53469,61.847560055,7.45608,2.17469,7.76675,50.14,20.36,54.11607155,134.21,60.90608,39.11469,72.3844565826,7.45608,2.17469,7.76675,53.45,36.94,64.9728104671,135.38,62.22608,46.69469,77.7976805976,7.45608,2.17469,7.76675,54.77,44.52,70.5817490574,134.21,61.28608,6.22469,61.6013828364,7.45608,2.17469,7.76675,53.83,4.05,53.982139639,135.38
2021-12-20 23:30:00,55.53216,24.07688,60.5269935219,7.05216,2.05688,7.346,48.48,22.02,53.2465097448,135.18,59.05216,40.76688,71.757202465,7.05216,2.05688,7.346,52.0,38.71,64.82641514069999,136.37,60.33216,45.02688,75.282065944,7.05216,2.05688,7.346,53.28,42.97,68.4483695934,135.18,59.25216,7.15688,59.6828232911,7.05216,2.05688,7.346,52.2,5.1,52.4485462144,136.37
2021-12-21 00:00:00,51.31328,36.18804,62.7903411633,6.95328,2.02804,7.243,44.36,34.16,55.9885273962,135.36,58.05328,52.25804,78.1094492581,6.95328,2.02804,7.243,51.1,50.23,71.6537710103,136.53,59.30328,32.38804,67.5711784254,6.95328,2.02804,7.243,52.35,30.36,60.516544019,135.36,55.39328,20.38804,59.0261606764,6.95328,2.02804,7.243,48.44,18.36,51.8027335186,136.53
2021-12-21 00:30:00,44.35,34.37,56.1089957137,0.0,0.0,0.0,44.35,34.37,56.1089957137,134.7,51.07,50.04,71.4992762201,0.0,0.0,0.0,51.07,50.04,71.4992762201,135.87,52.34,30.55,60.6034495718,0.0,0.0,0.0,52.34,30.55,60.6034495718,134.7,48.43,18.57,51.8681964213,0.0,0.0,0.0,48.43,18.57,51.8681964213,135.87
2021-12-21 01:00:00,45.83,33.87,56.9874179096,0.0,0.0,0.0,45.83,33.87,56.9874179096,134.7,52.63,49.96,72.5666486755,0.0,0.0,0.0,52.63,49.96,72.5666486755,135.87,53.92,30.07,61.7379243253,0.0,0.0,0.0,53.92,30.07,61.7379243253,134.7,49.97,18.19,53.1777867159,0.0,0.0,0.0,49.97,18.19,53.1777867159,135.87
2021-12-21 01:30:00,47.25,33.54,57.943887512,0.0,0.0,0.0,47.25,33.54,57.943887512,134.18,54.14,50.2,73.8321041282,0.0,0.0,0.0,54.14,50.2,73.8321041282,135.32,55.47,29.7,62.920671484,0.0,0.0,0.0,55.47,29.7,62.920671484,134.18,51.49,17.86,54.4995385302,0.0,0.0,0.0,51.49,17.86,54.4995385302,135.32
2021-12-21 02:00:00,46.26,34.15,57.4996530424,0.0,0.0,0.0,46.26,34.15,57.4996530424,134.18,53.09,49.88,72.8461563845,0.0,0.0,0.0,53.09,49.88,72.8461563845,135.28,54.4,30.35,62.2935189245,0.0,0.0,0.0,54.4,30.35,62.2935189245,134.18,50.46,18.44,53.7237861659,0.0,0.0,0.0,50.46,18.44,53.7237861659,135.28
2021-12-21 02:30:00,45.3,34.55,56.9718570875,0.0,0.0,0.0,45.3,34.55,56.9718570875,134.65,52.07,49.79,72.0439379823,0.0,0.0,0.0,52.07,49.79,72.0439379823,135.8,53.34,30.73,61.5588214637,0.0,0.0,0.0,53.34,30.73,61.5588214637,134.65,49.42,18.79,52.8715471686,0.0,0.0,0.0,49.42,18.79,52.8715471686,135.8
2021-12-21 03:00:00,44.4,34.83,56.4312759026,0.0,0.0,0.0,44.4,34.83,56.4312759026,134.65,51.12,49.73,71.3184919919,0.0,0.0,0.0,51.12,49.73,71.3184919919,135.8,52.38,31.02,60.8761431104,0.0,0.0,0.0,52.38,31.02,60.8761431104,134.65,48.49,19.02,52.0868553476,0.0,0.0,0.0,48.49,19.02,52.0868553476,135.8
2021-12-21 03:30:00,43.66,35.35,56.1766686446,0.0,0.0,0.0,43.66,35.35,56.1766686446,135.16,50.34,49.54,70.6280907288,0.0,0.0,0.0,50.34,49.54,70.6280907288,136.32,51.58,31.55,60.4640298029,0.0,0.0,0.0,51.58,31.55,60.4640298029,135.16,47.71,19.49,51.537405833,0.0,0.0,0.0,47.71,19.49,51.537405833,136.32
2021-12-21 04:00:00,42.72,35.78,55.7243824551,0.0,0.0,0.0,42.72,35.78,55.7243824551,135.16,49.35,49.38,69.8126557295,0.0,0.0,0.0,49.35,49.38,69.8126557295,136.32,50.56,31.99,59.8303743929,0.0,0.0,0.0,50.56,31.99,59.8303743929,135.16,46.74,19.89,50.7960598866,0.0,0.0,0.0,46.74,19.89,50.7960598866,136.32
2021-12-21 04:30:00,42.27,35.79,55.3866139062,0.0,0.0,0.0,42.27,35.79,55.3866139062,135.4,48.85,49.45,69.5098913825,0.0,0.0,0.0,48.85,49.45,69.5098913825,136.55,50.06,32.0,59.413833406,0.0,0.0,0.0,50.06,32.0,59.413833406,135.4,46.24,19.87,50.3284661002,0.0,0.0,0.0,46.24,19.87,50.3284661002,136.55
2021-12-21 05:00:00,42.23,35.88,55.4143239605,0.0,0.0,0.0,42.23,35.88,55.4143239605,135.4,48.84,49.32,69.4104314927,0.0,0.0,0.0,48.84,49.32,69.4104314927,136.55,50.04,32.11,59.4563175785,0.0,0.0,0.0,50.04,32.11,59.4563175785,135.4,46.2,19.98,50.3352798741,0.0,0.0,0.0,46.2,19.98,50.3352798741,136.55
2021-12-21 05:30:00,43.26,35.56,55.9994749975,0.0,0.0,0.0,43.26,35.56,55.9994749975,135.21,49.91,49.4,70.2237004152,0.0,0.0,0.0,49.91,49.4,70.2237004152,136.39,51.14,31.76,60.1996445172,0.0,0.0,0.0,51.14,31.76,60.1996445172,135.21,47.28,19.7,51.22,0.0,0.0,0.0,47.28,19.7,51.22,136.39
2021-12-21 06:00:00,44.89,34.75,56.7686057606,0.0,0.0,0.0,44.89,34.75,56.7686057606,135.21,51.65,49.62,71.6230891543,0.0,0.0,0.0,51.65,49.62,71.6230891543,136.39,52.91,30.94,61.292346178,0.0,0.0,0.0,52.91,30.94,61.292346178,135.21,48.99,18.98,52.5381813541,0.0,0.0,0.0,48.99,18.98,52.5381813541,136.39
2021-12-21 06:30:00,49.02,32.94,59.0593261052,0.0,0.0,0.0,49.02,32.94,59.0593261052,134.7,55.92,50.27,75.1938780753,0.0,0.0,0.0,55.92,50.27,75.1938780753,135.9,57.27,28.54,63.9873776615,0.0,0.0,0.0,57.27,28.54,63.9873776615,134.7,53.33,17.49,56.1247628057,0.0,0.0,0.0,53.33,17.49,56.1247628057,135.9
2021-12-21 07:00:00,52.55,30.18,60.5997929039,0.0,0.0,0.0,52.55,30.18,60.5997929039,133.22,59.93,50.02,78.0615481527,0.0,0.0,0.0,59.93,50.02,78.0615481527,134.44,61.35,28.28,67.5542811375,0.0,0.0,0.0,61.35,28.28,67.5542811375,133.22,57.06,14.78,58.9431251292,0.0,0.0,0.0,57.06,14.78,58.9431251292,134.44
2021-12-21 07:30:00,58.65,19.82,61.9084396508,0.0,0.0,0.0,58.65,19.82,61.9084396508,132.93,63.5,43.01,76.6949157376,0.0,0.0,0.0,63.5,43.01,76.6949157376,134.17,64.98,35.57,74.0785076794,0.0,0.0,0.0,64.98,35.57,74.0785076794,132.93,63.08,10.39,63.9299499452,0.0,0.0,0.0,63.08,10.39,63.9299499452,134.17
2021-12-21 08:00:00,63.07,15.1,64.8524085906,0.0,0.0,0.0,63.07,15.1,64.8524085906,132.93,65.22,9.2,65.8656845406,0.0,0.0,0.0,65.22,9.2,65.8656845406,134.17,67.5,11.13,68.4114529885,0.0,0.0,0.0,67.5,11.13,68.4114529885,132.93,67.29,1.6099999999999999,67.3092579071,0.0,0.0,0.0,67.29,1.6099999999999999,67.3092579071,134.17
2021-12-21 08:30:00,66.09,14.68,67.7007422411,0.0,0.0,0.0,66.09,14.68,67.7007422411,133.23,68.38,3.63,68.4762827554,0.0,0.0,0.0,68.38,3.63,68.4762827554,134.44,70.9,3.89,71.0066341971,0.0,0.0,0.0,70.9,3.89,71.0066341971,133.23,70.41,1.29,70.421816222,0.0,0.0,0.0,70.41,1.29,70.421816222,134.44
2021-12-21 09:00:00,68.97,13.66,70.3097183894,0.0,0.0,0.0,68.97,13.66,70.3097183894,133.23,71.3,5.07,71.4800314773,0.0,0.0,0.0,71.3,5.07,71.4800314773,134.44,73.88,5.36,74.074179037,0.0,0.0,0.0,73.88,5.36,74.074179037,133.23,73.43,2.2,73.4629491649,0.0,0.0,0.0,73.43,2.2,73.4629491649,134.44
2021-12-21 09:30:00,69.24,15.29,70.9081215377,0.0,0.0,0.0,69.24,15.29,70.9081215377,132.51,71.34,6.37,71.6238263429,0.0,0.0,0.0,71.34,6.37,71.6238263429,133.74,74.16,6.7,74.4620413365,0.0,0.0,0.0,74.16,6.7,74.4620413365,132.51,73.74,0.8300000000000001,73.7446709939,0.0,0.0,0.0,73.74,0.8300000000000001,73.7446709939,133.74
2021-12-21 10:00:00,81.88,13.84,83.0414354404,0.0,0.0,0.0,81.88,13.84,83.0414354404,133.53,79.09,7.39,79.4345025792,0.0,0.0,0.0,79.09,7.39,79.4345025792,134.72,81.9,7.73,82.2639830059,0.0,0.0,0.0,81.9,7.73,82.2639830059,133.53,52.44,1.12,52.451958972,0.0,0.0,0.0,52.44,1.12,52.451958972,134.72
2021-12-21 10:30:00,106.14,10.49,106.6571127492,0.0,0.0,0.0,106.14,10.49,106.6571127492,133.07,1.5,0.12,1.5047923445,0.0,0.0,0.0,1.5,0.12,1.5047923445,134.29,95.6,8.96,96.0189647934,0.0,0.0,0.0,95.6,8.96,96.0189647934,133.07,91.42,4.68,91.539711601,0.0,0.0,0.0,91.42,4.68,91.539711601,134.29
2021-12-21 11:00:00,118.22,13.11,118.9446951318,0.0,0.0,0.0,118.22,13.11,118.9446951318,132.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.58,107.82,6.73,108.0298352308,0.0,0.0,0.0,107.82,6.73,108.0298352308,132.33,108.67,2.62,108.7015791054,0.0,0.0,0.0,108.67,2.62,108.7015791054,133.58
2021-12-21 11:30:00,125.8,15.21,126.7161556393,0.0,0.0,0.0,125.8,15.21,126.7161556393,132.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25,113.32,5.13,113.4360582002,0.0,0.0,0.0,113.32,5.13,113.4360582002,132.01,114.25,0.98,114.2542029861,0.0,0.0,0.0,114.25,0.98,114.2542029861,133.25
2021-12-21 12:00:00,126.74,15.14,127.6410874288,0.0,0.0,0.0,126.74,15.14,127.6410874288,132.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.25,114.23,5.31,114.3533515031,0.0,0.0,0.0,114.23,5.31,114.3533515031,132.01,115.13,1.12,115.1354476258,0.0,0.0,0.0,115.13,1.12,115.1354476258,133.25
2021-12-21 12:30:00,128.22,14.84,129.0759233939,0.0,0.0,0.0,128.22,14.84,129.0759233939,133.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.34,115.57,5.52,115.7017514993,0.0,0.0,0.0,115.57,5.52,115.7017514993,133.08,116.45,1.32,116.4574810822,0.0,0.0,0.0,116.45,1.32,116.4574810822,134.34
2021-12-21 13:00:00,127.77,15.72,128.7334117469,0.0,0.0,0.0,127.77,15.72,128.7334117469,132.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.22,115.18,4.79,115.2795580318,0.0,0.0,0.0,115.18,4.79,115.2795580318,132.95,116.07,0.58,116.0714491165,0.0,0.0,0.0,116.07,0.58,116.0714491165,134.22
2021-12-21 13:30:00,128.53,15.14,129.418625012,0.0,0.0,0.0,128.53,15.14,129.418625012,133.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.6,115.84,5.32,115.962097256,0.0,0.0,0.0,115.84,5.32,115.962097256,133.31,116.74,1.1,116.7451823417,0.0,0.0,0.0,116.74,1.1,116.7451823417,134.6
2021-12-21 14:00:00,133.76,16.03,134.7171054469,0.0,0.0,0.0,133.76,16.03,134.7171054469,133.39,21.72,0.52,21.726223786,0.0,0.0,0.0,21.72,0.52,21.726223786,134.6,134.4,4.46,134.4739811265,0.0,0.0,0.0,134.4,4.46,134.4739811265,133.39,69.33,0.65,69.3330469545,0.0,0.0,0.0,69.33,0.65,69.3330469545,134.6
2021-12-21 14:30:00,86.09,16.81,87.7158149936,0.0,0.0,0.0,86.09,16.81,87.7158149936,134.99,88.79,2.12,88.8153055503,0.0,0.0,0.0,88.79,2.12,88.8153055503,136.22,91.83,2.33,91.8595547562,0.0,0.0,0.0,91.83,2.33,91.8595547562,134.99,91.39,0.56,91.3917157077,0.0,0.0,0.0,91.39,0.56,91.3917157077,136.22
2021-12-21 15:00:00,85.76,17.1,87.4481995241,0.0,0.0,0.0,85.76,17.1,87.4481995241,134.99,88.42,2.42,88.4531107424,0.0,0.0,0.0,88.42,2.42,88.4531107424,136.22,91.45,2.64,91.488098133,0.0,0.0,0.0,91.45,2.64,91.488098133,134.99,91.06,0.79,91.0634267969,0.0,0.0,0.0,91.06,0.79,91.0634267969,136.22
2021-12-21 15:30:00,85.88,17.48,87.640885436,0.0,0.0,0.0,85.88,17.48,87.640885436,135.23,88.4,2.92,88.4482130967,0.0,0.0,0.0,88.4,2.92,88.4482130967,136.45,91.42,3.16,91.4745975668,0.0,0.0,0.0,91.42,3.16,91.4745975668,135.23,91.15,1.38,91.1604459182,0.0,0.0,0.0,91.15,1.38,91.1604459182,136.45
2021-12-21 16:00:00,87.28,17.27,88.9721939709,0.0,0.0,0.0,87.28,17.27,88.9721939709,134.34,89.81,2.96,89.8587652931,0.0,0.0,0.0,89.81,2.96,89.8587652931,135.58,92.84,3.19,92.8947883361,0.0,0.0,0.0,92.84,3.19,92.8947883361,134.34,92.6,1.31,92.6092657351,0.0,0.0,0.0,92.6,1.31,92.6092657351,135.58
2021-12-21 16:30:00,87.88,17.82,89.6685385183,0.0,0.0,0.0,87.88,17.82,89.6685385183,133.86,90.4,2.41,90.4321187411,0.0,0.0,0.0,90.4,2.41,90.4321187411,135.14,93.48,2.64,93.5172711321,0.0,0.0,0.0,93.48,2.64,93.5172711321,133.86,93.24,1.87,93.2587502597,0.0,0.0,0.0,93.24,1.87,93.2587502597,135.14
2021-12-21 17:00:00,87.7,18.75,89.681951919,0.0,0.0,0.0,87.7,18.75,89.681951919,133.86,90.22,1.45,90.2316513204,0.0,0.0,0.0,90.22,1.45,90.2316513204,135.18,93.16,1.6600000000000001,93.1747884355,0.0,0.0,0.0,93.16,1.6600000000000001,93.1747884355,133.86,93.03,2.84,93.073339362,0.0,0.0,0.0,93.03,2.84,93.073339362,135.18
2021-12-21 17:30:00,88.89,18.86,90.8687608587,0.0,0.0,0.0,88.89,18.86,90.8687608587,133.86,91.44,1.34,91.4498179331,0.0,0.0,0.0,91.44,1.34,91.4498179331,135.18,94.39,1.53,94.4023993339,0.0,0.0,0.0,94.39,1.53,94.4023993339,133.86,94.27,2.9699999999999998,94.3167736938,0.0,0.0,0.0,94.27,2.9699999999999998,94.3167736938,135.18
2021-12-21 18:00:00,87.36,19.4,89.4881534059,0.0,0.0,0.0,87.36,19.4,89.4881534059,133.86,89.87,0.9,89.8745063964,0.0,0.0,0.0,89.87,0.9,89.8745063964,135.18,92.79,1.1,92.7965198701,0.0,0.0,0.0,92.79,1.1,92.7965198701,133.86,92.69,3.42,92.7530727254,0.0,0.0,0.0,92.69,3.42,92.7530727254,135.18
2021-12-21 18:30:00,86.1,19.77,88.3406073106,0.0,0.0,0.0,86.1,19.77,88.3406073106,134.2,88.59,0.46,88.5911942577,0.0,0.0,0.0,88.59,0.46,88.5911942577,135.43,91.51,0.63,91.5121685898,0.0,0.0,0.0,91.51,0.63,91.5121685898,134.2,91.38,3.8200000000000003,91.4598097527,0.0,0.0,0.0,91.38,3.8200000000000003,91.4598097527,135.43
2021-12-21 19:00:00,84.33,18.67,86.3719734636,0.0,0.0,0.0,84.33,18.67,86.3719734636,134.2,86.98,1.19,86.9881399962,0.0,0.0,0.0,86.98,1.19,86.9881399962,135.43,89.83,1.07,89.8363723667,0.0,0.0,0.0,89.83,1.07,89.8363723667,134.2,89.49,3.11,89.5440238095,0.0,0.0,0.0,89.49,3.11,89.5440238095,135.43
2021-12-21 19:30:00,83.03,18.52,85.0703902659,0.0,0.0,0.0,83.03,18.52,85.0703902659,132.7,85.71,1.4,85.7214331425,0.0,0.0,0.0,85.71,1.4,85.7214331425,133.97,88.52,1.24,88.5286846169,0.0,0.0,0.0,88.52,1.24,88.5286846169,132.7,88.13,2.87,88.1767191497,0.0,0.0,0.0,88.13,2.87,88.1767191497,133.97
2021-12-21 20:00:00,80.75,19.85,83.1539836689,0.0,0.0,0.0,80.75,19.85,83.1539836689,133.06,83.31,2.0,83.334003264,0.0,0.0,0.0,83.31,2.0,83.334003264,134.31,86.09,1.8399999999999999,86.1096608982,0.0,0.0,0.0,86.09,1.8399999999999999,86.1096608982,133.06,85.76,3.98,85.8523034053,0.0,0.0,0.0,85.76,3.98,85.8523034053,134.31
2021-12-21 20:30:00,79.04,20.78,81.725944473,0.0,0.0,0.0,79.04,20.78,81.725944473,134.05,81.48,2.2800000000000002,81.5118936107,0.0,0.0,0.0,81.48,2.2800000000000002,81.5118936107,135.3,84.24,2.13,84.2669241162,0.0,0.0,0.0,84.24,2.13,84.2669241162,134.05,83.99,4.97,84.1369181751,0.0,0.0,0.0,83.99,4.97,84.1369181751,135.3
2021-12-21 21:00:00,75.6,21.38,78.5650329345,0.0,0.0,0.0,75.6,21.38,78.5650329345,133.88,77.98,4.51,78.1103098189,0.0,0.0,0.0,77.98,4.51,78.1103098189,135.09,80.53,5.2,80.6977131027,0.0,0.0,0.0,80.53,5.2,80.6977131027,133.88,80.37,5.76,80.5761410096,0.0,0.0,0.0,80.37,5.76,80.5761410096,135.09
2021-12-21 21:30:00,71.73,28.96,77.3555072377,0.0,0.0,0.0,71.73,28.96,77.3555072377,133.46,77.23,41.87,87.8497000564,0.0,0.0,0.0,77.23,41.87,87.8497000564,134.7,79.3,37.02,87.5155437622,0.0,0.0,0.0,79.3,37.02,87.5155437622,133.46,76.32,13.44,77.4943610852,0.0,0.0,0.0,76.32,13.44,77.4943610852,134.7
2021-12-21 22:00:00,68.99,29.88,75.1826742009,0.0,0.0,0.0,68.99,29.88,75.1826742009,134.46,74.42,41.29,85.1069944247,0.0,0.0,0.0,74.42,41.29,85.1069944247,135.72,76.46,38.02,85.3911705037,0.0,0.0,0.0,76.46,38.02,85.3911705037,134.46,73.48,14.25,74.8490006613,0.0,0.0,0.0,73.48,14.25,74.8490006613,135.72
2021-12-21 22:30:00,64.97,31.27,72.103493674,0.0,0.0,0.0,64.97,31.27,72.103493674,135.31,70.16,40.86,81.1909182113,0.0,0.0,0.0,70.16,40.86,81.1909182113,136.52,72.1,38.86,81.9054918794,0.0,0.0,0.0,72.1,38.86,81.9054918794,135.31,69.28,15.57,71.008050952,0.0,0.0,0.0,69.28,15.57,71.008050952,136.52
2021-12-21 23:00:00,62.09,20.8,65.4813568888,0.0,0.0,0.0,62.09,20.8,65.4813568888,135.31,64.2,28.33,70.172850163,0.0,0.0,0.0,64.2,28.33,70.172850163,136.52,65.46,51.3,83.166709686,0.0,0.0,0.0,65.46,51.3,83.166709686,135.31,66.29,8.84,66.8768248349,0.0,0.0,0.0,66.29,8.84,66.8768248349,136.52
2021-12-21 23:30:00,58.99,13.27,60.464146401,0.0,0.0,0.0,58.99,13.27,60.464146401,133.28,58.83,20.21,62.2046059388,0.0,0.0,0.0,58.83,20.21,62.2046059388,134.54,59.59,60.98,85.2615300121,0.0,0.0,0.0,59.59,60.98,85.2615300121,133.28,63.08,2.87,63.1452555621,0.0,0.0,0.0,63.08,2.87,63.1452555621,134.54
2021-12-22 00:00:00,56.75,13.79,58.4014263524,0.0,0.0,0.0,56.75,13.79,58.4014263524,131.79,56.59,19.37,59.8132510402,0.0,0.0,0.0,56.59,19.37,59.8132510402,133.0,57.35,62.58,84.8839142594,0.0,0.0,0.0,57.35,62.58,84.8839142594,131.79,60.76,2.46,60.8097788189,0.0,0.0,0.0,60.76,2.46,60.8097788189,133.0
2021-12-22 00:30:00,56.72,14.01,58.424639494,0.0,0.0,0.0,56.72,14.01,58.424639494,132.56,56.54,18.99,59.643873952,0.0,0.0,0.0,56.54,18.99,59.643873952,133.78,57.29,63.11,85.2350643808,0.0,0.0,0.0,57.29,63.11,85.2350643808,132.56,60.73,2.2800000000000002,60.7727842048,0.0,0.0,0.0,60.73,2.2800000000000002,60.7727842048,133.78
2021-12-22 01:00:00,58.84,13.81,60.4389088254,0.0,0.0,0.0,58.84,13.81,60.4389088254,132.56,58.53,20.12,61.8916416005,0.0,0.0,0.0,58.53,20.12,61.8916416005,133.78,59.29,61.46,85.3969302727,0.0,0.0,0.0,59.29,61.46,85.3969302727,132.56,62.91,2.39,62.9553826134,0.0,0.0,0.0,62.91,2.39,62.9553826134,133.78
2021-12-22 01:30:00,59.37,13.76,60.9436994282,0.0,0.0,0.0,59.37,13.76,60.9436994282,132.13,59.09,20.38,62.5057797328,0.0,0.0,0.0,59.09,20.38,62.5057797328,133.21,59.84,61.12,85.5364249896,0.0,0.0,0.0,59.84,61.12,85.5364249896,132.13,63.48,2.43,63.5264928986,0.0,0.0,0.0,63.48,2.43,63.5264928986,133.21
2021-12-22 02:00:00,57.81,13.81,59.43662339,0.0,0.0,0.0,57.81,13.81,59.43662339,132.13,57.5,20.24,60.9582447254,0.0,0.0,0.0,57.5,20.24,60.9582447254,133.21,58.23,61.6,84.76610702400001,0.0,0.0,0.0,58.23,61.6,84.76610702400001,132.13,61.86,2.45,61.9084978012,0.0,0.0,0.0,61.86,2.45,61.9084978012,133.21
2021-12-22 02:30:00,56.23,14.04,57.9563154453,0.0,0.0,0.0,56.23,14.04,57.9563154453,132.37,55.91,19.62,59.252615976,0.0,0.0,0.0,55.91,19.62,59.252615976,133.55,56.65,62.6,84.4273800375,0.0,0.0,0.0,56.65,62.6,84.4273800375,132.37,60.21,2.29,60.2535326765,0.0,0.0,0.0,60.21,2.29,60.2535326765,133.55
2021-12-22 03:00:00,54.05,14.81,56.0422929581,0.0,0.0,0.0,54.05,14.81,56.0422929581,132.71,53.68,19.15,56.9935513896,0.0,0.0,0.0,53.68,19.15,56.9935513896,133.9,54.36,63.26,83.4076567229,0.0,0.0,0.0,54.36,63.26,83.4076567229,132.71,57.95,1.55,57.9707253707,0.0,0.0,0.0,57.95,1.55,57.9707253707,133.9
2021-12-22 03:30:00,53.37,14.91,55.4135813677,0.0,0.0,0.0,53.37,14.91,55.4135813677,132.92,52.95,19.36,56.3782945822,0.0,0.0,0.0,52.95,19.36,56.3782945822,134.13,53.62,63.13,82.828143164,0.0,0.0,0.0,53.62,63.13,82.828143164,132.92,57.24,1.46,57.2586168188,0.0,0.0,0.0,57.24,1.46,57.2586168188,134.13
2021-12-22 04:00:00,51.62,15.71,53.9576546933,0.0,0.0,0.0,51.62,15.71,53.9576546933,132.92,51.12,19.19,54.6032096126,0.0,0.0,0.0,51.12,19.19,54.6032096126,134.13,51.79,63.53,81.9650230281,0.0,0.0,0.0,51.79,63.53,81.9650230281,132.92,55.41,0.71,55.4145486312,0.0,0.0,0.0,55.41,0.71,55.4145486312,134.13
2021-12-22 04:30:00,51.06,15.89,53.4753747065,0.0,0.0,0.0,51.06,15.89,53.4753747065,132.94,50.56,18.91,53.9805677999,0.0,0.0,0.0,50.56,18.91,53.9805677999,134.1,51.23,63.61,81.6746288636,0.0,0.0,0.0,51.23,63.61,81.6746288636,132.94,54.82,0.47000000000000003,54.822014738600004,0.0,0.0,0.0,54.82,0.47000000000000003,54.822014738600004,134.1
2021-12-22 05:00:00,51.1,15.69,53.4545236626,0.0,0.0,0.0,51.1,15.69,53.4545236626,132.94,50.63,18.99,54.0741805301,0.0,0.0,0.0,50.63,18.99,54.0741805301,134.1,51.29,63.27,81.4478790393,0.0,0.0,0.0,51.29,63.27,81.4478790393,132.94,54.85,0.62,54.8535039902,0.0,0.0,0.0,54.85,0.62,54.8535039902,134.1
2021-12-22 05:30:00,51.88,14.86,53.9662301815,0.0,0.0,0.0,51.88,14.86,53.9662301815,132.75,51.51,18.79,54.830139522,0.0,0.0,0.0,51.51,18.79,54.830139522,133.97,52.19,62.93,81.755617544,0.0,0.0,0.0,52.19,62.93,81.755617544,132.75,55.66,1.34,55.6761277389,0.0,0.0,0.0,55.66,1.34,55.6761277389,133.97
2021-12-22 06:00:00,52.72,14.49,54.6750262917,0.0,0.0,0.0,52.72,14.49,54.6750262917,132.24,52.28,19.79,55.9002906969,0.0,0.0,0.0,52.28,19.79,55.9002906969,133.4,52.97,62.3,81.7747571076,0.0,0.0,0.0,52.97,62.3,81.7747571076,132.24,56.54,1.83,56.569607564500004,0.0,0.0,0.0,56.54,1.83,56.569607564500004,133.4
2021-12-22 06:30:00,55.94,13.77,57.6098646067,0.0,0.0,0.0,55.94,13.77,57.6098646067,132.62,55.55,20.9,59.3516006524,0.0,0.0,0.0,55.55,20.9,59.3516006524,133.77,56.26,60.11,82.3310372824,0.0,0.0,0.0,56.26,60.11,82.3310372824,132.62,59.88,2.36,59.9264883002,0.0,0.0,0.0,59.88,2.36,59.9264883002,133.77
2021-12-22 07:00:00,61.53,11.51,62.5972922737,0.0,0.0,0.0,61.53,11.51,62.5972922737,131.76,61.33,21.94,65.1362610226,0.0,0.0,0.0,61.33,21.94,65.1362610226,132.93,62.13,58.43,85.2889312865,0.0,0.0,0.0,62.13,58.43,85.2889312865,131.76,65.69,4.52,65.845322537,0.0,0.0,0.0,65.69,4.52,65.845322537,132.93
2021-12-22 07:30:00,66.67,22.66,70.4156552196,0.0,0.0,0.0,66.67,22.66,70.4156552196,133.62,69.92,36.66,78.9478435424,0.0,0.0,0.0,69.92,36.66,78.9478435424,134.75,71.57,43.18,83.5869445548,0.0,0.0,0.0,71.57,43.18,83.5869445548,133.62,71.05,6.95,71.3891098138,0.0,0.0,0.0,71.05,6.95,71.3891098138,134.75
2021-12-22 08:00:00,69.95,19.45,72.6037533465,0.0,0.0,0.0,69.95,19.45,72.6037533465,133.62,73.34,35.98,81.6903666291,0.0,0.0,0.0,73.34,35.98,81.6903666291,134.75,74.98,43.89,86.8811400708,0.0,0.0,0.0,74.98,43.89,86.8811400708,133.62,74.47,5.11,74.6451137048,0.0,0.0,0.0,74.47,5.11,74.6451137048,134.75
2021-12-22 08:30:00,76.09,15.51,77.6546727506,0.0,0.0,0.0,76.09,15.51,77.6546727506,133.49,78.01,6.22,78.2575779078,0.0,0.0,0.0,78.01,6.22,78.2575779078,134.69,79.35,14.54,80.6711478783,0.0,0.0,0.0,79.35,14.54,80.6711478783,133.49,80.9,0.78,80.9037601104,0.0,0.0,0.0,80.9,0.78,80.9037601104,134.69
2021-12-22 09:00:00,79.56,14.7,80.9066350802,0.0,0.0,0.0,79.56,14.7,80.9066350802,133.15,81.44,7.69,81.8022597487,0.0,0.0,0.0,81.44,7.69,81.8022597487,134.35,82.76,11.68,83.580141182,0.0,0.0,0.0,82.76,11.68,83.580141182,133.15,84.49,1.0,84.4959176529,0.0,0.0,0.0,84.49,1.0,84.4959176529,134.35
2021-12-22 09:30:00,80.79,13.74,81.9500561318,0.0,0.0,0.0,80.79,13.74,81.9500561318,131.93,82.69,8.67,83.1432799449,0.0,0.0,0.0,82.69,8.67,83.1432799449,133.14,84.03,10.93,84.7378652079,0.0,0.0,0.0,84.03,10.93,84.7378652079,131.93,85.82,2.17,85.8474303634,0.0,0.0,0.0,85.82,2.17,85.8474303634,133.14
2021-12-22 10:00:00,80.82,13.12,81.877999487,0.0,0.0,0.0,80.82,13.12,81.877999487,132.68,82.71,9.22,83.2223077065,0.0,0.0,0.0,82.71,9.22,83.2223077065,133.92,84.11,10.38,84.7480766743,0.0,0.0,0.0,84.11,10.38,84.7480766743,132.68,85.83,2.8200000000000003,85.8763139637,0.0,0.0,0.0,85.83,2.8200000000000003,85.8763139637,133.92
2021-12-22 10:30:00,82.28,12.83,83.2742895497,0.0,0.0,0.0,82.28,12.83,83.2742895497,132.68,84.25,9.45,84.7783285988,0.0,0.0,0.0,84.25,9.45,84.7783285988,133.86,85.68,10.11,86.274413936,0.0,0.0,0.0,85.68,10.11,86.274413936,132.68,87.37,3.07,87.4239200677,0.0,0.0,0.0,87.37,3.07,87.4239200677,133.86
2021-12-22 11:00:00,83.79,12.49,84.7157848338,0.0,0.0,0.0,83.79,12.49,84.7157848338,132.46,85.79,9.73,86.3400081075,0.0,0.0,0.0,85.79,9.73,86.3400081075,133.65,87.26,9.76,87.8041297434,0.0,0.0,0.0,87.26,9.76,87.8041297434,132.46,88.94,3.36,89.0034448772,0.0,0.0,0.0,88.94,3.36,89.0034448772,133.65
2021-12-22 11:30:00,83.73,12.44,84.6490785538,0.0,0.0,0.0,83.73,12.44,84.6490785538,132.24,85.74,9.78,86.2959790489,0.0,0.0,0.0,85.74,9.78,86.2959790489,133.43,87.27,9.72,87.8096310207,0.0,0.0,0.0,87.27,9.72,87.8096310207,132.24,88.88,3.43,88.9461595573,0.0,0.0,0.0,88.88,3.43,88.9461595573,133.43
2021-12-22 12:00:00,84.86,11.96,85.6986651005,0.0,0.0,0.0,84.86,11.96,85.6986651005,132.3,86.88,10.23,87.4802109051,0.0,0.0,0.0,86.88,10.23,87.4802109051,133.52,88.45,9.24,88.9313223786,0.0,0.0,0.0,88.45,9.24,88.9313223786,132.3,90.03,3.89,90.1140000222,0.0,0.0,0.0,90.03,3.89,90.1140000222,133.52
2021-12-22 12:30:00,87.14,12.03,87.9664737272,0.0,0.0,0.0,87.14,12.03,87.9664737272,132.17,89.21,10.71,89.8505882006,0.0,0.0,0.0,89.21,10.71,89.8505882006,133.37,90.8,8.64,91.2101397872,0.0,0.0,0.0,90.8,8.64,91.2101397872,132.17,92.43,3.71,92.5044269211,0.0,0.0,0.0,92.43,3.71,92.5044269211,133.37
2021-12-22 13:00:00,86.74,12.13,87.5840424963,0.0,0.0,0.0,86.74,12.13,87.5840424963,131.74,88.81,10.05,89.3768348063,0.0,0.0,0.0,88.81,10.05,89.3768348063,132.97,90.42,9.43,90.9104025951,0.0,0.0,0.0,90.42,9.43,90.9104025951,131.74,92.03,3.71,92.1047501489,0.0,0.0,0.0,92.03,3.71,92.1047501489,132.97
2021-12-22 13:30:00,89.24,11.82,90.0193868008,0.0,0.0,0.0,89.24,11.82,90.0193868008,132.34,91.35,10.85,91.9920920514,0.0,0.0,0.0,91.35,10.85,91.9920920514,133.6,92.99,8.66,93.3923749564,0.0,0.0,0.0,92.99,8.66,93.3923749564,132.34,94.63,4.07,94.7174841304,0.0,0.0,0.0,94.63,4.07,94.7174841304,133.6
2021-12-22 14:00:00,87.45,12.11,88.2845094,0.0,0.0,0.0,87.45,12.11,88.2845094,132.34,89.56,10.38,90.1595141957,0.0,0.0,0.0,89.56,10.38,90.1595141957,133.6,91.2,9.38,91.6811016513,0.0,0.0,0.0,91.2,9.38,91.6811016513,132.34,92.79,3.95,92.8740361996,0.0,0.0,0.0,92.79,3.95,92.8740361996,133.6
2021-12-22 14:30:00,86.87,12.8,87.807954651,0.0,0.0,0.0,86.87,12.8,87.807954651,133.49,88.93,10.08,89.4994486017,0.0,0.0,0.0,88.93,10.08,89.4994486017,134.74,90.6,9.77,91.1252593961,0.0,0.0,0.0,90.6,9.77,91.1252593961,133.49,92.19,3.34,92.2504834676,0.0,0.0,0.0,92.19,3.34,92.2504834676,134.74
2021-12-22 15:00:00,87.01,13.86,88.1069787247,0.0,0.0,0.0,87.01,13.86,88.1069787247,133.49,88.97,10.7,89.6111092443,0.0,0.0,0.0,88.97,10.7,89.6111092443,134.74,90.63,9.22,91.0977787874,0.0,0.0,0.0,90.63,9.22,91.0977787874,133.49,92.33,2.33,92.3593947577,0.0,0.0,0.0,92.33,2.33,92.3593947577,134.74
2021-12-22 15:30:00,87.54,13.77,88.6163895676,0.0,0.0,0.0,87.54,13.77,88.6163895676,133.67,89.56,10.38,90.1595141957,0.0,0.0,0.0,89.56,10.38,90.1595141957,134.88,91.22,9.38,91.700996723,0.0,0.0,0.0,91.22,9.38,91.700996723,133.67,92.86,2.2800000000000002,92.8879863061,0.0,0.0,0.0,92.86,2.2800000000000002,92.8879863061,134.88
2021-12-22 16:00:00,89.39,13.03,90.3346721918,0.0,0.0,0.0,89.39,13.03,90.3346721918,133.14,91.49,10.3,92.0679645697,0.0,0.0,0.0,91.49,10.3,92.0679645697,134.4,93.12,9.28,93.5812630819,0.0,0.0,0.0,93.12,9.28,93.5812630819,133.14,94.79,2.88,94.8337413582,0.0,0.0,0.0,94.79,2.88,94.8337413582,134.4
2021-12-22 16:30:00,91.04,13.12,91.9805196767,0.0,0.0,0.0,91.04,13.12,91.9805196767,132.55,93.12,10.23,93.6802396453,0.0,0.0,0.0,93.12,10.23,93.6802396453,133.79,94.77,9.36,95.2311004872,0.0,0.0,0.0,94.77,9.36,95.2311004872,132.55,96.53,2.7800000000000002,96.5700227814,0.0,0.0,0.0,96.53,2.7800000000000002,96.5700227814,133.79
2021-12-22 17:00:00,91.19,14.0,92.2584202119,0.0,0.0,0.0,91.19,14.0,92.2584202119,132.55,93.31,9.67,93.8097276406,0.0,0.0,0.0,93.31,9.67,93.8097276406,133.79,94.96,9.91,95.4757021446,0.0,0.0,0.0,94.96,9.91,95.4757021446,132.55,96.67,1.8599999999999999,96.6878922099,0.0,0.0,0.0,96.67,1.8599999999999999,96.6878922099,133.79
2021-12-22 17:30:00,92.39,14.15,93.4672916051,0.0,0.0,0.0,92.39,14.15,93.4672916051,132.55,94.53,9.57,95.0131875057,0.0,0.0,0.0,94.53,9.57,95.0131875057,133.73,96.22,10.0,96.7382468313,0.0,0.0,0.0,96.22,10.0,96.7382468313,132.55,97.93,1.6800000000000002,97.944409233,0.0,0.0,0.0,97.93,1.6800000000000002,97.944409233,133.73
2021-12-22 18:00:00,91.02,14.65,92.1914470003,0.0,0.0,0.0,91.02,14.65,92.1914470003,132.43,93.17,8.36,93.5443130286,0.0,0.0,0.0,93.17,8.36,93.5443130286,133.64,94.81,11.15,95.4633887938,0.0,0.0,0.0,94.81,11.15,95.4633887938,132.43,96.49,1.11,96.4963843882,0.0,0.0,0.0,96.49,1.11,96.4963843882,133.64
2021-12-22 18:30:00,88.05,14.91,89.3034747364,0.0,0.0,0.0,88.05,14.91,89.3034747364,132.31,90.19,7.08,90.467466528,0.0,0.0,0.0,90.19,7.08,90.467466528,133.55,91.8,12.25,92.6137273842,0.0,0.0,0.0,91.8,12.25,92.6137273842,132.31,93.37,0.65,93.3722624766,0.0,0.0,0.0,93.37,0.65,93.3722624766,133.55
2021-12-22 19:00:00,84.03,15.58,85.4621395707,0.0,0.0,0.0,84.03,15.58,85.4621395707,131.64,86.04,6.4,86.2777004793,0.0,0.0,0.0,86.04,6.4,86.2777004793,132.88,87.62,13.18,88.6057379632,0.0,0.0,0.0,87.62,13.18,88.6057379632,131.64,89.18,0.16,89.1801435298,0.0,0.0,0.0,89.18,0.16,89.1801435298,132.88
2021-12-22 19:30:00,81.57,16.14,83.1514551887,0.0,0.0,0.0,81.57,16.14,83.1514551887,132.54,83.48,5.9,83.6882333426,0.0,0.0,0.0,83.48,5.9,83.6882333426,133.77,85.04,13.71,86.1380618542,0.0,0.0,0.0,85.04,13.71,86.1380618542,132.54,86.63,0.36,86.6307480055,0.0,0.0,0.0,86.63,0.36,86.6307480055,133.77
2021-12-22 20:00:00,76.37,17.01,78.2414020836,0.0,0.0,0.0,76.37,17.01,78.2414020836,132.62,78.14,5.11,78.3069071028,0.0,0.0,0.0,78.14,5.11,78.3069071028,133.89,79.68,14.63,81.0119701032,0.0,0.0,0.0,79.68,14.63,81.0119701032,132.62,81.22,1.13,81.2278603682,0.0,0.0,0.0,81.22,1.13,81.2278603682,133.89
2021-12-22 20:30:00,74.61,17.63,76.6646528721,0.0,0.0,0.0,74.61,17.63,76.6646528721,133.05,76.3,4.52,76.4337647902,0.0,0.0,0.0,76.3,4.52,76.4337647902,134.27,77.83,15.3,79.3195997216,0.0,0.0,0.0,77.83,15.3,79.3195997216,133.05,79.34,1.71,79.3584255136,0.0,0.0,0.0,79.34,1.71,79.3584255136,134.27
2021-12-22 21:00:00,72.17,22.26,75.5249395895,0.0,0.0,0.0,72.17,22.26,75.5249395895,133.25,75.33,8.38,75.7946785731,0.0,0.0,0.0,75.33,8.38,75.7946785731,134.46,77.04,12.75,78.0879254431,0.0,0.0,0.0,77.04,12.75,78.0879254431,133.25,76.79,6.49,77.0637671023,0.0,0.0,0.0,76.79,6.49,77.0637671023,134.46
2021-12-22 21:30:00,69.99,18.68,72.4399233848,0.0,0.0,0.0,69.99,18.68,72.4399233848,133.41,71.75,1.74,71.7710951568,0.0,0.0,0.0,71.75,1.74,71.7710951568,134.61,73.23,18.13,75.4409026987,0.0,0.0,0.0,73.23,18.13,75.4409026987,133.41,74.53,2.77,74.5814574811,0.0,0.0,0.0,74.53,2.77,74.5814574811,134.61
2021-12-22 22:00:00,66.59,21.82,70.0738217882,0.0,0.0,0.0,66.59,21.82,70.0738217882,133.41,69.23,17.94,71.516686864,0.0,0.0,0.0,69.23,17.94,71.516686864,134.61,70.72,31.94,77.5982087422,0.0,0.0,0.0,70.72,31.94,77.5982087422,133.41,71.02,5.86,71.2613499732,0.0,0.0,0.0,71.02,5.86,71.2613499732,134.61
2021-12-22 22:30:00,59.84,28.99,66.4924484434,0.0,0.0,0.0,59.84,28.99,66.4924484434,134.13,63.29,27.15,68.867601962,0.0,0.0,0.0,63.29,27.15,68.867601962,135.31,66.14,33.22,74.013971654,0.0,0.0,0.0,66.14,33.22,74.013971654,134.13,63.95,13.07,65.2719495649,0.0,0.0,0.0,63.95,13.07,65.2719495649,135.31
2021-12-22 23:00:00,55.0,26.88,61.2171087197,0.0,0.0,0.0,55.0,26.88,61.2171087197,135.45,57.72,23.47,62.3092232338,0.0,0.0,0.0,57.72,23.47,62.3092232338,136.7,60.24,38.13,71.2934393896,0.0,0.0,0.0,60.24,38.13,71.2934393896,135.45,58.9,12.5,60.2117928649,0.0,0.0,0.0,58.9,12.5,60.2117928649,136.7
2021-12-22 23:30:00,55.45,10.02,56.3480514304,0.0,0.0,0.0,55.45,10.02,56.3480514304,132.72,53.72,6.21,54.0777449604,0.0,0.0,0.0,53.72,6.21,54.0777449604,133.9,55.5,56.29,79.0494408582,0.0,0.0,0.0,55.5,56.29,79.0494408582,132.72,59.43,6.55,59.7898603444,0.0,0.0,0.0,59.43,6.55,59.7898603444,133.9
2021-12-23 00:00:00,53.08,12.53,54.5388604575,0.0,0.0,0.0,53.08,12.53,54.5388604575,132.72,51.76,7.18,52.2556217071,0.0,0.0,0.0,51.76,7.18,52.2556217071,133.9,53.5,55.98,77.4339098845,0.0,0.0,0.0,53.5,55.98,77.4339098845,132.72,57.03,6.14,57.359571999799996,0.0,0.0,0.0,57.03,6.14,57.359571999799996,133.9
2021-12-23 00:30:00,62.8216,27.8388,68.7135518803,10.7616,3.1388,11.21,52.06,24.7,57.6223359471,133.46,64.8916,21.4588,68.3476396666,10.7616,3.1388,11.21,54.13,18.32,57.1461223531,134.67,66.6716,46.7888,81.4511758786,10.7616,3.1388,11.21,55.91,43.65,70.931309025,133.46,67.4016,11.6088,68.3940050004,10.7616,3.1388,11.21,56.64,8.47,57.2698044348,134.67
2021-12-23 01:00:00,65.86328,26.97179,71.1719685562,10.94328,3.19179,11.39925,54.92,23.78,59.8472622599,132.49,68.06328,21.98179,71.5248850119,10.94328,3.19179,11.39925,57.12,18.79,60.1311774373,133.7,69.91328,45.85179,83.6077350881,10.94328,3.19179,11.39925,58.97,42.66,72.7828036009,132.49,70.59328,10.86179,71.424013211,10.94328,3.19179,11.39925,59.65,7.67,60.1410957665,133.7
2021-12-23 01:30:00,66.24408,27.52744,71.7358912121,10.65408,3.10744,11.098,55.59,24.42,60.7172504318,131.94,68.39408,22.57744,72.0242388089,10.65408,3.10744,11.098,57.74,19.47,60.9342965825,133.13,70.26408,45.13744,83.5130494474,10.65408,3.10744,11.098,59.61,42.03,72.9374595116,131.94,71.02408,11.37744,71.9295911347,10.65408,3.10744,11.098,60.37,8.27,60.9338149142,133.13
2021-12-23 02:00:00,64.6176,27.81055,70.3481408501,10.5276,3.07055,10.96625,54.09,24.74,59.4793720545,132.04,66.7876,21.83055,70.2649018149,10.5276,3.07055,10.96625,56.26,18.76,59.305355576,133.21,68.6276,46.41055,82.8473695,10.5276,3.07055,10.96625,58.1,43.34,72.4842438051,132.04,69.3376,11.53055,70.2898026535,10.5276,3.07055,10.96625,58.81,8.46,59.4153826883,133.21
2021-12-23 02:30:00,63.49136,27.66623,69.2572962009,9.86136,2.87623,10.27225,53.63,24.79,59.0823239218,132.56,65.66136,21.55623,69.1092269445,9.86136,2.87623,10.27225,55.8,18.68,58.8437116436,133.73,67.50136,46.24623,81.8238803227,9.86136,2.87623,10.27225,57.64,43.37,72.1340869492,132.56,68.17136,11.39623,69.117352253,9.86136,2.87623,10.27225,58.31,8.52,58.9291651052,133.73
2021-12-23 03:00:00,62.06264,28.35202,68.2320183041,10.29264,3.00202,10.7215,51.77,25.35,57.6433465371,132.56,64.14264,21.27202,67.5779335364,10.29264,3.00202,10.7215,53.85,18.27,56.8648872328,133.73,65.93264,47.02202,80.9826116043,10.29264,3.00202,10.7215,55.64,44.02,70.9476567619,132.56,66.63264,12.03202,67.7102519464,10.29264,3.00202,10.7215,56.34,9.03,57.0590615065,133.73
2021-12-23 03:30:00,60.97216,28.54313,67.3224670171,10.50216,3.06313,10.93975,50.47,25.48,56.5371674211,132.86,63.00216,21.23313,66.4839677987,10.50216,3.06313,10.93975,52.5,18.17,55.5553678775,133.99,64.75216,47.23313,80.1486793045,10.50216,3.06313,10.93975,54.25,44.17,69.9574970965,132.86,65.48216,12.21313,66.6113640655,10.50216,3.06313,10.93975,54.98,9.15,55.7361902178,133.99
2021-12-23 04:00:00,59.94704,28.55497,66.4005565975,10.09704,2.94497,10.51775,49.85,25.61,56.0436847468,132.86,61.94704,20.83497,65.3569563219,10.09704,2.94497,10.51775,51.85,17.89,54.8495633529,133.99,63.67704,47.55497,79.4747796151,10.09704,2.94497,10.51775,53.58,44.61,69.7199290017,132.86,64.41704,12.19497,65.5612106025,10.09704,2.94497,10.51775,54.32,9.25,55.1019500562,133.99
2021-12-23 04:30:00,59.5736,28.34605,65.9735732514,10.4436,3.04605,10.87875,49.13,25.3,55.261622307,133.03,61.6136,20.57605,64.9585216778,10.4436,3.04605,10.87875,51.17,17.53,54.0894610807,134.17,63.3336,48.28605,79.640991415,10.4436,3.04605,10.87875,52.89,45.24,69.5989202502,133.03,64.0136,11.92605,65.1150647206,10.4436,3.04605,10.87875,53.57,8.88,54.3010064363,134.17
2021-12-23 05:00:00,59.49296,28.12003,65.8038629319,10.18296,2.97003,10.60725,49.31,25.15,55.3533973664,133.28,61.60296,20.67003,64.9782642194,10.18296,2.97003,10.60725,51.42,17.7,54.3811217244,134.45,63.32296,48.02003,79.4715077519,10.18296,2.97003,10.60725,53.14,45.05,69.6660756753,133.28,63.94296,11.68003,65.0009633341,10.18296,2.97003,10.60725,53.76,8.71,54.4610108243,134.45
2021-12-23 05:30:00,60.10032,27.69176,66.1731217036,9.40032,2.74176,9.792,50.7,24.95,56.5065704144,133.28,62.28032,20.57176,65.5899044732,9.40032,2.74176,9.792,52.88,17.83,55.8050472628,134.45,64.06032,47.56176,79.7862495221,9.40032,2.74176,9.792,54.66,44.82,70.6862645781,133.28,64.62032,11.29176,65.5994634185,9.40032,2.74176,9.792,55.22,8.55,55.8780001432,134.45
2021-12-23 06:00:00,61.6412,27.1016,67.3359804265,9.3312,2.7216,9.72,52.31,24.38,57.7123946826,133.16,63.8512,20.6416,67.1047792039,9.3312,2.7216,9.72,54.52,17.92,57.389518206700004,134.34,65.6412,46.7316,80.5767309836,9.3312,2.7216,9.72,56.31,44.01,71.4681481501,133.16,66.2312,10.8716,67.1175352646,9.3312,2.7216,9.72,56.9,8.15,57.480714157,134.34
2021-12-23 06:30:00,65.79472,33.18221,73.68856248,10.22472,2.9822100000000002,10.65075,55.57,30.2,63.2460662808,132.43,69.67472,30.19221,75.9350785327,10.22472,2.9822100000000002,10.65075,59.45,27.21,65.3810874795,133.64,71.85472,36.57221,80.6264679281,10.22472,2.9822100000000002,10.65075,61.63,33.59,70.1893510442,132.43,70.53472,17.44221,72.6593243511,10.22472,2.9822100000000002,10.65075,60.31,14.46,62.0192526559,133.64
2021-12-23 07:00:00,68.59048,38.75514,78.7820717108,10.44048,3.04514,10.8755,58.15,35.71,68.2394797753,132.29,74.21048,37.52514,83.158472051,10.44048,3.04514,10.8755,63.77,34.48,72.494712221,133.47,76.81048,27.63514,81.6305751581,10.44048,3.04514,10.8755,66.37,24.59,70.7788457097,132.29,73.45048,23.43514,77.0985006278,10.44048,3.04514,10.8755,63.01,20.39,66.2269748667,133.47
2021-12-23 07:30:00,73.30488,36.55559,81.9140805482,10.54488,3.07559,10.98425,62.76,33.48,71.1317650561,131.89,79.24488,38.73559,88.2054246567,10.54488,3.07559,10.98425,68.7,35.66,77.4036536605,133.07,82.00488,25.75559,85.9543527697,10.54488,3.07559,10.98425,71.46,22.68,74.9727550514,131.89,78.42488,21.36559,81.2831485553,10.54488,3.07559,10.98425,67.88,18.29,70.3009139343,133.07
2021-12-23 08:00:00,77.75496,30.62853,83.5699745995,10.31496,3.00853,10.74475,67.44,27.62,72.8767315403,131.89,82.67496,35.56853,90.0014963062,10.31496,3.00853,10.74475,72.36,32.56,79.3481140293,133.07,85.56496,29.11853,90.3839099019,10.31496,3.00853,10.74475,75.25,26.11,79.6510803442,131.89,82.82496,14.98853,84.1702443299,10.31496,3.00853,10.74475,72.51,11.98,73.492996265,133.07
2021-12-23 08:30:00,82.80704,19.71872,85.1224634982,10.24704,2.98872,10.674,72.56,16.73,74.4637260685,132.23,85.06704,27.58872,89.428959323,10.24704,2.98872,10.674,74.82,24.6,78.7603478916,133.44,88.01704,37.58872,95.7074250077,10.24704,2.98872,10.674,77.77,34.6,85.1195212628,132.23,87.44704,3.93872,87.535697404,10.24704,2.98872,10.674,77.2,0.9500000000000001,77.205844986,133.44
2021-12-23 09:00:00,85.3084,19.0237,87.4038001019,11.2584,3.2837,11.7275,74.05,15.74,75.704359848,132.48,87.5784,28.5937,92.1280403908,11.2584,3.2837,11.7275,76.32,25.31,80.4073286461,133.69,90.5684,36.9637,97.8210110163,11.2584,3.2837,11.7275,79.31,33.68,86.1650654268,132.48,90.0084,3.5137,90.0769568661,11.2584,3.2837,11.7275,78.75,0.23,78.7503358723,133.69
2021-12-23 09:30:00,87.88168,18.62799,89.8342456475,12.30168,3.58799,12.81425,75.58,15.04,77.0619101762,132.25,90.19168,29.60799,94.9271942757,12.30168,3.58799,12.81425,77.89,26.02,82.1212061529,133.44,93.21168,36.52799,100.1134923068,12.30168,3.58799,12.81425,80.91,32.94,87.3582949696,132.25,92.67168,4.32799,92.7726887153,12.30168,3.58799,12.81425,80.37,0.74,80.3734066716,133.44
2021-12-23 10:00:00,88.53,18.21625,90.3846926424,12.09,3.52625,12.59375,76.44,14.69,77.8387416394,132.25,90.82,29.70625,95.55487266,12.09,3.52625,12.59375,78.73,26.18,82.968700725,133.44,93.89,35.98625,100.5501978569,12.09,3.52625,12.59375,81.8,32.46,88.0050657633,132.25,93.32,4.54625,93.4306737055,12.09,3.52625,12.59375,81.23,1.02,81.2364037855,133.44
2021-12-23 10:30:00,88.93296,17.73253,90.6835927528,11.08296,3.23253,11.54475,77.85,14.5,79.1888407542,131.91,91.28296,29.55253,95.9475419996,11.08296,3.23253,11.54475,80.2,26.32,84.4084261197,133.11,94.40296,35.47253,100.8475048842,11.08296,3.23253,11.54475,83.32,32.24,89.340024625,131.91,93.81296,4.41253,93.9166752231,11.08296,3.23253,11.54475,82.73,1.18,82.738414899,133.11
2021-12-23 11:00:00,89.67832,17.67451,91.4034429426,11.39832,3.32451,11.87325,78.28,14.35,79.5844262403,131.8,92.03832,30.07451,96.8273127798,11.39832,3.32451,11.87325,80.64,26.75,84.9610034074,133.02,95.15832,35.53451,101.576607869,11.39832,3.32451,11.87325,83.76,32.21,89.7397442608,131.8,94.57832,4.76451,94.6982532551,11.39832,3.32451,11.87325,83.18,1.44,83.192463601,133.02
2021-12-23 11:30:00,89.83336,18.29598,91.6775624297,12.60336,3.67598,13.1285,77.23,14.62,78.6016367514,132.33,92.16336,30.12598,96.9621554909,12.60336,3.67598,13.1285,79.56,26.45,83.8414939037,133.56,95.23336,36.14598,101.8622831427,12.60336,3.67598,13.1285,82.63,32.47,88.7807287647,132.33,94.68336,4.83598,94.8067791007,12.60336,3.67598,13.1285,82.08,1.16,82.0881964718,133.56
2021-12-23 12:00:00,89.86688,18.47659,91.746610286,13.25688,3.86659,13.80925,76.61,14.61,77.9906673904,132.33,92.18688,30.41659,97.075175979,13.25688,3.86659,13.80925,78.93,26.55,83.2757311586,133.56,95.25688,36.35659,101.9591821454,13.25688,3.86659,13.80925,82.0,32.49,88.2020413596,132.33,94.67688,5.08659,94.8134220686,13.25688,3.86659,13.80925,81.42,1.22,81.4291397474,133.56
2021-12-23 12:30:00,89.61048,18.25514,91.4510156436,11.88048,3.46514,12.3755,77.73,14.79,79.1245663495,132.54,92.00048,29.94514,96.7512259863,11.88048,3.46514,12.3755,80.12,26.48,84.3824910749,133.56,95.09048,36.20514,101.7497496265,11.88048,3.46514,12.3755,83.21,32.74,89.419302726,132.54,94.51048,4.52514,94.6187493146,11.88048,3.46514,12.3755,82.63,1.06,82.6367987037,133.56
2021-12-23 13:00:00,88.83008,17.52419,90.5421468045,9.10008,2.65419,9.47925,79.73,14.87,81.1048075024,132.54,91.26008,29.21419,95.8220804354,9.10008,2.65419,9.47925,82.16,26.56,86.3463907758,133.74,94.43008,35.59419,100.9157389636,9.10008,2.65419,9.47925,85.33,32.94,91.4672209045,132.54,93.79008,3.7141900000000003,93.8635941873,9.10008,2.65419,9.47925,84.69,1.06,84.6966333451,133.74
2021-12-23 13:30:00,89.3008,17.24565,90.9507851784,9.0708,2.64565,9.44875,80.23,14.6,81.5476112464,132.87,91.7808,29.25565,96.3307235806,9.0708,2.64565,9.44875,82.71,26.61,86.8851897621,134.14,94.9508,35.23565,101.2778625938,9.0708,2.64565,9.44875,85.88,32.59,91.8557700964,132.87,94.3108,3.89565,94.3912235622,9.0708,2.64565,9.44875,85.24,1.25,85.2491648053,134.14
2021-12-23 14:00:00,88.46672,18.36696,90.353227763,9.48672,2.76696,9.882,78.98,15.6,80.5059028892,132.55,90.93672,28.75696,95.3753101846,9.48672,2.76696,9.882,81.45,25.99,85.4960969869,133.76,94.10672,36.30696,100.8675869326,9.48672,2.76696,9.882,84.62,33.54,91.0245900842,132.55,93.41672,3.27696,93.4741784794,9.48672,2.76696,9.882,83.93,0.51,83.9315494912,133.76
2021-12-23 14:30:00,87.61992,19.80706,89.830785406,11.74992,3.42706,12.2395,75.87,16.38,77.6180475147,132.9,89.96992,28.74706,94.4509394524,11.74992,3.42706,12.2395,78.22,25.32,82.2160008757,134.14,93.02992,37.91706,100.4602879463,11.74992,3.42706,12.2395,81.28,34.49,88.2949517243,132.9,92.43992,3.83706,92.5195213944,11.74992,3.42706,12.2395,80.69,0.41000000000000003,80.6910416341,134.14
2021-12-23 15:00:00,86.92576,20.47543,89.3047086399,12.87576,3.75543,13.41225,74.05,16.72,75.9141679794,133.19,89.14576,28.84543,93.6964532833,12.87576,3.75543,13.41225,76.27,25.09,80.29085253,134.44,92.15576,38.41543,99.8420220311,12.87576,3.75543,13.41225,79.28,34.66,86.5253373296,133.19,91.63576,4.53543,91.7479298734,12.87576,3.75543,13.41225,78.76,0.78,78.763862272,134.44
2021-12-23 15:30:00,86.4252,20.2486,88.7655394677,11.0352,3.2186,11.495,75.39,17.03,77.2895400426,133.06,88.7952,27.5686,92.9764230813,11.0352,3.2186,11.495,77.76,24.35,81.4833731506,134.28,91.8452,38.4186,99.5566652163,11.0352,3.2186,11.495,80.81,35.2,88.143610659,133.06,91.2052,4.3986,91.3112051667,11.0352,3.2186,11.495,80.17,1.18,80.1786835761,134.28
2021-12-23 16:00:00,86.31088,20.77859,88.7767864296,11.96088,3.48859,12.45925,74.35,17.29,76.3339151361,132.92,88.59088,27.93859,92.8919201565,11.96088,3.48859,12.45925,76.63,24.45,80.4360578348,134.2,91.58088,38.48859,99.3399674943,11.96088,3.48859,12.45925,79.62,35.0,86.9732395625,132.92,91.05088,4.95859,91.1858013265,11.96088,3.48859,12.45925,79.09,1.47,79.1036598395,134.2
2021-12-23 16:30:00,88.30184,20.74262,90.7054090551,13.55184,3.95262,14.1165,74.75,16.79,76.6124441589,132.73,90.58184,28.01262,94.8144325356,13.55184,3.95262,14.1165,77.03,24.06,80.7000898389,133.95,93.58184,38.66262,101.2539330745,13.55184,3.95262,14.1165,80.03,34.71,87.232935294,132.73,93.02184,5.12262,93.1627820143,13.55184,3.95262,14.1165,79.47,1.17,79.4786122174,133.95
2021-12-23 17:00:00,90.4588,19.7584,92.5915161772,12.5088,3.6484,13.03,77.95,16.11,79.5973278446,131.93,92.8388,28.0284,96.9774921928,12.5088,3.6484,13.03,80.33,24.38,83.9481584074,133.15,95.9288,37.4884,102.9937609955,12.5088,3.6484,13.03,83.42,33.84,90.0224527549,131.93,95.2988,4.2584,95.3938952554,12.5088,3.6484,13.03,82.79,0.61,82.7922472216,133.15
2021-12-23 17:30:00,91.6196,20.1453,93.8082310688,13.3896,3.9053,13.9475,78.23,16.24,79.8978754411,131.33,94.0196,28.4353,98.2255133367,13.3896,3.9053,13.9475,80.63,24.53,84.2788099109,132.53,97.1096,37.9753,104.2707908393,13.3896,3.9053,13.9475,83.72,34.07,90.386964215,131.33,96.5096,4.5453,96.6165754115,13.3896,3.9053,13.9475,83.12,0.64,83.1224638711,132.53
2021-12-23 18:00:00,90.96672,20.91321,93.339736983,14.37672,4.19321,14.97575,76.59,16.72,78.3937912082,131.77,93.32672,28.46321,97.5706461466,14.37672,4.19321,14.97575,78.95,24.27,82.5962190418,133.0,96.37672,38.86321,103.9173770332,14.37672,4.19321,14.97575,82.0,34.67,89.0281354404,131.77,95.78672,5.23321,95.9295690351,14.37672,4.19321,14.97575,81.41,1.04,81.4166426476,133.0
