Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-23 18:30:00,89.49552,21.12161,91.9541761372,13.92552,4.06161,14.50575,75.57,17.06,77.4717271009,131.84,91.81552,27.77161,95.9236781763,13.92552,4.06161,14.50575,77.89,23.71,81.4187705631,133.09,94.79552,39.03161,102.5166190979,13.92552,4.06161,14.50575,80.87,34.97,88.1070814407,131.84,94.24552,5.54161,94.4083019732,13.92552,4.06161,14.50575,80.32,1.48,80.333634301,133.09
2021-12-23 19:00:00,87.68704,21.08122,90.1855577166,12.10704,3.5312200000000002,12.6115,75.58,17.55,77.5908428875,131.84,90.03704,26.76122,93.9299284991,12.10704,3.5312200000000002,12.6115,77.93,23.23,81.3186190242,133.09,92.99704,38.99122,100.8402929679,12.10704,3.5312200000000002,12.6115,80.89,35.46,88.3210263754,131.84,92.44704,5.49122,92.6099816534,12.10704,3.5312200000000002,12.6115,80.34,1.96,80.363904833,133.09
2021-12-23 19:30:00,85.7448,21.86515,88.4887309863,12.6348,3.68515,13.16125,73.11,18.18,75.3364752295,131.92,88.0448,26.63515,91.9854228808,12.6348,3.68515,13.16125,75.41,22.95,78.8249364097,133.19,90.9348,39.81515,99.2692501259,12.6348,3.68515,13.16125,78.3,36.13,86.2337921003,131.92,90.4248,6.19515,90.6367714483,12.6348,3.68515,13.16125,77.79,2.51,77.8304837451,133.19
2021-12-23 20:00:00,83.57176,22.56718,86.5651008354,13.12176,3.8271800000000002,13.6685,70.45,18.74,72.8998635115,132.34,85.78176,26.42718,89.7602706739,13.12176,3.8271800000000002,13.6685,72.66,22.6,76.0935976282,133.6,88.57176,40.63718,97.449151191,13.12176,3.8271800000000002,13.6685,75.45,36.81,83.9504532448,132.34,88.13176,6.79718,88.3934883159,13.12176,3.8271800000000002,13.6685,75.01,2.9699999999999998,75.0687751332,133.6
2021-12-23 20:30:00,81.64856,22.86583,84.7899376793,12.56856,3.66583,13.09225,69.08,19.2,71.6985801812,132.64,83.99856,24.58583,87.5226891661,12.56856,3.66583,13.09225,71.43,20.92,74.4304460554,133.8,86.71856,42.40583,96.5316687231,12.56856,3.66583,13.09225,74.15,38.74,83.6600866602,132.64,86.14856,7.10583,86.4411199029,12.56856,3.66583,13.09225,73.58,3.44,73.6603692633,133.8
2021-12-23 21:00:00,79.29584,22.63212,82.4623738259,11.11584,3.24212,11.579,68.18,19.39,70.8835982439,132.94,81.65584,23.56212,84.9873502646,11.11584,3.24212,11.579,70.54,20.32,73.4084055133,134.14,84.33584,42.51212,94.4447682797,11.11584,3.24212,11.579,73.22,39.27,83.0861077437,132.94,83.73584,6.89212,84.0189991526,11.11584,3.24212,11.579,72.62,3.65,72.7116696274,134.14
2021-12-23 21:30:00,76.5016,24.5038,80.3301376633,12.8016,3.7338,13.335,63.7,20.77,67.0006186539,133.89,78.7216,23.3138,82.1013007022,12.8016,3.7338,13.335,65.92,19.58,68.7664365806,135.07,81.2716,44.7438,92.774353164,12.8016,3.7338,13.335,68.47,41.01,79.8120354333,133.89,80.7916,8.5238,81.2400012125,12.8016,3.7338,13.335,67.99,4.79,68.1585225779,135.07
2021-12-23 22:00:00,73.50712,26.68291,78.2002198,15.02712,4.38291,15.65325,58.48,22.3,62.5875418913,133.89,75.46712,23.33291,78.9918406556,15.02712,4.38291,15.65325,60.44,18.95,63.3411090841,135.07,77.80712,46.43291,90.6088464432,15.02712,4.38291,15.65325,62.78,42.05,75.5614379164,133.89,77.57712,10.61291,78.2997024654,15.02712,4.38291,15.65325,62.55,6.23,62.8594893393,135.07
2021-12-23 22:30:00,69.03544,30.39367,75.4298823548,15.23544,4.44367,15.87025,53.8,25.95,59.7314197052,134.39,71.02544,24.50367,75.1335009877,15.23544,4.44367,15.87025,55.79,20.06,59.2868256867,135.57,73.20544,45.483670000000004,86.1846893727,15.23544,4.44367,15.87025,57.97,41.04,71.0267731211,134.39,72.95544,14.28367,74.3405639894,15.23544,4.44367,15.87025,57.72,9.84,58.5527454523,135.57
2021-12-23 23:00:00,63.95592,42.80881,76.9607297046,12.71592,3.70881,13.24575,51.24,39.1,64.4542287209,134.55,69.20592,36.37881,78.184890996,12.71592,3.70881,13.24575,56.49,32.67,65.2567927499,135.78,71.43592,31.30881,77.9957194329,12.71592,3.70881,13.24575,58.72,27.6,64.882959242,134.55,68.45592,27.28881,73.6945868722,12.71592,3.70881,13.24575,55.74,23.58,60.5224255958,135.78
2021-12-23 23:30:00,60.72448,43.24464,74.549053381,12.08448,3.5246399999999998,12.588,48.64,39.72,62.7975158744,133.99,65.85448,35.67464,74.8965451486,12.08448,3.5246399999999998,12.588,53.77,32.15,62.6485067659,135.18,68.00448,32.52464,75.3821033615,12.08448,3.5246399999999998,12.588,55.92,29.0,62.9924312914,133.99,65.09448,27.51464,70.6706922338,12.08448,3.5246399999999998,12.588,53.01,23.99,58.1857388026,135.18
2021-12-24 00:00:00,58.00312,37.73841,69.1993462329,11.583120000000001,3.37841,12.06575,46.42,34.36,57.7531471004,135.0,62.04312,29.50841,68.7029475355,11.583120000000001,3.37841,12.06575,50.46,26.13,56.8241893915,136.2,64.05312,40.06841,75.5531578537,11.583120000000001,3.37841,12.06575,52.47,36.69,64.0254402562,135.0,62.25312,21.69841,65.926261431,11.583120000000001,3.37841,12.06575,50.67,18.32,53.8801568298,136.2
2021-12-24 00:30:00,59.514,21.02575,63.1189223535,11.094,3.23575,11.55625,48.42,17.79,51.5846924969,132.22,59.934,12.47575,61.2186956253,11.094,3.23575,11.55625,48.84,9.24,49.7063698131,133.39,61.984,57.41575,84.4901450115,11.094,3.23575,11.55625,50.89,54.18,74.3321229348,132.22,63.914,4.3557500000000005,64.0622506166,11.094,3.23575,11.55625,52.82,1.12,52.8318729556,133.39
2021-12-24 01:00:00,62.53504,22.07897,66.3182640308,11.345040000000001,3.30897,11.81775,51.19,18.77,54.5227383758,132.22,62.64504,15.16897,64.4554007626,11.345040000000001,3.30897,11.81775,51.3,11.86,52.6531062711,133.39,64.78504,53.98897,84.3321426827,11.345040000000001,3.30897,11.81775,53.44,50.68,73.6498200948,132.22,67.08504,5.58897,67.3174507647,11.345040000000001,3.30897,11.81775,55.74,2.2800000000000002,55.786611297,133.39
2021-12-24 01:30:00,62.60024,22.20507,66.4217974897,10.68024,3.1150700000000002,11.12525,51.92,19.09,55.3183016731,131.27,62.64024,15.22507,64.4639622096,10.68024,3.1150700000000002,11.12525,51.96,12.11,53.3525416452,132.35,64.80024,53.66507,84.1368578101,10.68024,3.1150700000000002,11.12525,54.12,50.55,74.0559038835,131.27,67.19024,5.68507,67.4303223495,10.68024,3.1150700000000002,11.12525,56.51,2.5700000000000003,56.5684099122,132.35
2021-12-24 02:00:00,60.93168,22.01424,64.7865448253,9.03168,2.63424,9.408,51.9,19.38,55.4003104684,131.44,61.03168,14.55424,62.7430622906,9.03168,2.63424,9.408,52.0,11.92,53.3487244459,132.53,63.20168,53.64424,82.8984730861,9.03168,2.63424,9.408,54.17,51.01,74.4070493972,131.44,65.53168,5.44424,65.7574393723,9.03168,2.63424,9.408,56.5,2.81,56.5698338339,132.53
2021-12-24 02:30:00,59.6428,22.0679,63.5944636132,8.8728,2.5879,9.2425,50.77,19.48,54.3788865278,131.68,59.7728,13.7279,61.3289724213,8.8728,2.5879,9.2425,50.9,11.14,52.1047944051,132.77,61.9028,54.5679,82.5203754127,8.8728,2.5879,9.2425,53.03,51.98,74.2569949567,131.68,64.1728,5.4579,64.4044791319,8.8728,2.5879,9.2425,55.3,2.87,55.374424602,132.77
2021-12-24 03:00:00,58.07592,22.38881,62.2420380214,8.39592,2.44881,8.74575,49.68,19.94,53.5322893215,131.92,58.21592,13.23881,59.7022565039,8.39592,2.44881,8.74575,49.82,10.79,50.9750576263,133.08,60.32592,54.98881,81.6271146682,8.39592,2.44881,8.74575,51.93,52.54,73.8727047021,131.92,62.56592,5.73881,62.8285626579,8.39592,2.44881,8.74575,54.17,3.29,54.2698166571,133.08
2021-12-24 03:30:00,56.79888,22.54009,61.1078425937,8.22888,2.40009,8.57175,48.57,20.14,52.5800770254,132.1,56.89888,13.13009,58.3941932786,8.22888,2.40009,8.57175,48.67,10.73,49.8387580102,133.25,58.95888,55.28009,80.8210237578,8.22888,2.40009,8.57175,50.73,52.88,73.2791054803,132.1,61.21888,5.83009,61.4958634207,8.22888,2.40009,8.57175,52.99,3.43,53.1008945311,133.25
2021-12-24 04:00:00,55.57248,22.89489,60.1038810849,7.90248,2.30489,8.23175,47.67,20.59,51.9266501904,132.36,55.67248,12.91489,57.150847877,7.90248,2.30489,8.23175,47.77,10.61,48.934088323,133.49,57.68248,55.52489,80.0642361386,7.90248,2.30489,8.23175,49.78,53.22,72.8726066502,132.36,59.93248,6.11489,60.2436223899,7.90248,2.30489,8.23175,52.03,3.81,52.1693109021,133.49
2021-12-24 04:30:00,54.77288,22.26709,59.1260659994,7.77288,2.26709,8.09675,47.0,20.0,51.0783711565,132.67,54.97288,12.32709,56.3380393993,7.77288,2.26709,8.09675,47.2,10.06,48.2601657685,133.83,56.98288,56.08709,79.9550516088,7.77288,2.26709,8.09675,49.21,53.82,72.9261030085,132.67,59.11288,5.48709,59.3670004174,7.77288,2.26709,8.09675,51.34,3.22,51.4408786861,133.83
2021-12-24 05:00:00,54.41192,22.36306,58.8282541867,7.62192,2.22306,7.9395,46.79,20.14,50.9403935988,132.67,54.58192,12.48306,55.9911848227,7.62192,2.22306,7.9395,46.96,10.26,48.0677563446,133.76,56.59192,55.85306,79.5123243318,7.62192,2.22306,7.9395,48.97,53.63,72.6239478409,132.67,58.73192,5.58306,58.9966862277,7.62192,2.22306,7.9395,51.11,3.36,51.2203250673,133.76
2021-12-24 05:30:00,55.16192,22.08806,59.4198604227,7.74192,2.25806,8.0645,47.42,19.83,51.3992733412,132.67,55.35192,12.52806,56.751980891,7.74192,2.25806,8.0645,47.61,10.27,48.7050818704,133.81,57.38192,55.94806,80.1428110354,7.74192,2.25806,8.0645,49.64,53.69,73.1214448708,132.67,59.52192,5.26806,59.7545932682,7.74192,2.25806,8.0645,51.78,3.01,51.8674126981,133.81
2021-12-24 06:00:00,56.27312,21.59466,60.274317707,7.11312,2.07466,7.4095,49.16,19.52,52.893629106,132.67,56.54312,12.58466,57.9266612766,7.11312,2.07466,7.4095,49.43,10.51,50.5349878797,133.81,58.64312,55.46466,80.7176810386,7.11312,2.07466,7.4095,51.53,53.39,74.2013005277,132.67,60.73312,4.79466,60.9220865487,7.11312,2.07466,7.4095,53.62,2.7199999999999998,53.6889448583,133.81
2021-12-24 06:30:00,59.65632,26.24476,65.1741048531,6.97632,2.03476,7.267,52.68,24.21,57.9767755226,132.6,61.29632,19.94476,64.4595399999,6.97632,2.03476,7.267,54.32,17.91,57.1964203425,133.76,63.48632,47.13476,79.0708443574,6.97632,2.03476,7.267,56.51,45.1,72.3006922512,132.6,64.26632,9.91476,65.0266280242,6.97632,2.03476,7.267,57.29,7.88,57.8293913162,133.76
2021-12-24 07:00:00,60.98192,40.81056,73.3777648501,7.20192,2.10056,7.502,53.78,38.71,66.2627534894,132.09,66.58192,34.92056,75.1837587621,7.20192,2.10056,7.502,59.38,32.82,67.8464206867,133.24,68.94192,30.02056,75.1945633407,7.20192,2.10056,7.502,61.74,27.92,67.759530695,132.09,65.63192,25.16056,70.289420985,7.20192,2.10056,7.502,58.43,23.06,62.8158300112,133.24
2021-12-24 07:30:00,64.58448,39.73714,75.8300425442,9.62448,2.80714,10.0255,54.96,36.93,66.2150020766,133.34,70.23448,35.56714,78.7267656433,9.62448,2.80714,10.0255,60.61,32.76,68.8969498599,134.56,72.60448,29.78714,78.4772847737,9.62448,2.80714,10.0255,62.98,26.98,68.5156974715,133.34,69.27448,24.31714,73.4185050042,9.62448,2.80714,10.0255,59.65,21.51,63.4097989273,134.56
2021-12-24 08:00:00,67.59744,37.66967,77.3848688857,9.18744,2.67967,9.57025,58.41,34.99,68.0883852063,133.34,73.55744,35.39967,81.6323074246,9.18744,2.67967,9.57025,64.37,32.72,72.20869269,134.56,76.01744,29.23967,81.4469734604,9.18744,2.67967,9.57025,66.83,26.56,71.9144109341,133.34,72.46744,22.32967,75.8297040906,9.18744,2.67967,9.57025,63.28,19.65,66.2607040409,134.56
2021-12-24 08:30:00,71.50264,31.27452,78.0430850761,8.07264,2.35452,8.409,63.43,28.92,69.7117730373,132.87,76.42264,30.39452,82.2450408876,8.07264,2.35452,8.409,68.35,28.04,73.8780353014,134.12,78.97264,33.41452,85.7508484821,8.07264,2.35452,8.409,70.9,31.06,77.4049972547,132.87,76.33264,15.61452,77.9133182723,8.07264,2.35452,8.409,68.26,13.26,69.5359993097,134.12
2021-12-24 09:00:00,76.0828,22.3029,79.2843730142,8.9928,2.6229,9.3675,67.09,19.68,69.9168827966,132.54,78.4928,22.8129,81.7407368345,8.9928,2.6229,9.3675,69.5,20.19,72.3732416021,133.78,81.0628,42.5529,91.5528636486,8.9928,2.6229,9.3675,72.07,39.93,82.3922921152,132.54,80.4828,6.4329,80.7394779414,8.9928,2.6229,9.3675,71.49,3.81,71.5914534005,133.78
2021-12-24 09:30:00,78.372,21.181,81.1837739022,8.232,2.401,8.575,70.14,18.78,72.6106603744,133.4,80.872,23.411,84.1923708242,8.232,2.401,8.575,72.64,21.01,75.6173901956,134.68,83.542,41.291,93.1891219242,8.232,2.401,8.575,75.31,38.89,84.7586467565,133.4,82.902,5.331,83.0732277271,8.232,2.401,8.575,74.67,2.93,74.7274634923,134.68
2021-12-24 10:00:00,80.39888,20.70634,83.0224814219,8.31888,2.42634,8.6655,72.08,18.28,74.3618504342,133.14,82.95888,24.37634,86.4660726681,8.31888,2.42634,8.6655,74.64,21.95,77.8005919001,134.39,85.67888,41.01634,94.9905817702,8.31888,2.42634,8.6655,77.36,38.59,86.450897624,133.14,85.03888,4.66634,85.1668118497,8.31888,2.42634,8.6655,76.72,2.24,76.7526937638,134.39
2021-12-24 10:30:00,81.75536,20.54073,84.2962660956,8.98536,2.62073,9.35975,72.77,17.92,74.9439744076,133.92,84.27536,25.15073,87.9482548017,8.98536,2.62073,9.35975,75.29,22.53,78.5887078402,135.16,87.01536,40.90073,96.1485444012,8.98536,2.62073,9.35975,78.03,38.28,86.9139764365,133.92,86.44536,4.39073,86.5567950854,8.98536,2.62073,9.35975,77.46,1.77,77.4802200565,135.16
2021-12-24 11:00:00,80.996,20.53425,83.5584073512,8.346,2.43425,8.69375,72.65,18.1,74.8707720008,134.2,83.536,24.69425,87.1095246174,8.346,2.43425,8.69375,75.19,22.26,78.4158383236,135.43,86.276,40.88425,95.4728761171,8.346,2.43425,8.69375,77.93,38.45,86.8992945886,134.2,85.666,4.4342500000000005,85.780686224,8.346,2.43425,8.69375,77.32,2.0,77.3458622035,135.43
2021-12-24 11:30:00,80.60712,19.96791,83.0435140421,6.5071200000000005,1.89791,6.77825,74.1,18.07,76.2714553421,134.0,83.22712,24.12791,86.6539643898,6.5071200000000005,1.89791,6.77825,76.72,22.23,79.8757240969,135.27,86.01712,40.29791,94.9887703019,6.5071200000000005,1.89791,6.77825,79.51,38.4,88.2972258907,134.0,85.34712,3.89791,85.436084851,6.5071200000000005,1.89791,6.77825,78.84,2.0,78.8653637537,135.27
2021-12-24 12:00:00,80.80744,20.49217,83.3652888837,7.20744,2.10217,7.50775,73.6,18.39,75.8627187754,134.0,83.43744,24.06217,86.8377476612,7.20744,2.10217,7.50775,76.23,21.96,79.3300352956,135.27,86.25744,40.87217,95.4509310372,7.20744,2.10217,7.50775,79.05,38.77,88.045530267,134.0,85.52744,4.41217,85.6411713901,7.20744,2.10217,7.50775,78.32,2.31,78.3540586058,135.27
2021-12-24 12:30:00,80.25328,21.00429,82.9564292214,7.52328,2.19429,7.83675,72.73,18.81,75.1230257644,134.11,82.84328,23.55429,86.1267299888,7.52328,2.19429,7.83675,75.32,21.36,78.2901781835,135.39,85.67328,41.36429,95.13629903020001,7.52328,2.19429,7.83675,78.15,39.17,87.4168828088,134.11,84.92328,5.00429,85.0705965911,7.52328,2.19429,7.83675,77.4,2.81,77.4509916011,135.39
2021-12-24 13:00:00,80.32512,21.00191,83.0253282238,7.51512,2.19191,7.82825,72.81,18.81,75.2004800517,133.86,82.91512,23.54191,86.1924512418,7.51512,2.19191,7.82825,75.4,21.35,78.3644211361,135.16,85.74512,41.34191,95.191276524,7.51512,2.19191,7.82825,78.23,39.15,87.4794570171,133.86,84.98512,5.00191,85.1321897114,7.51512,2.19191,7.82825,77.47,2.81,77.5209455567,135.16
2021-12-24 13:30:00,80.14808,20.77569,82.7970049136,6.80808,1.98569,7.09175,73.34,18.79,75.7087821854,133.65,82.73808,23.20569,85.9307507849,6.80808,1.98569,7.09175,75.93,21.22,78.8394146351,134.94,85.57808,41.10569,94.9383248581,6.80808,1.98569,7.09175,78.77,39.12,87.94934508,133.65,84.84808,4.83569,84.9857669111,6.80808,1.98569,7.09175,78.04,2.85,78.0920232802,134.94
2021-12-24 14:00:00,79.55048,21.34889,82.3653687691,6.99048,2.03889,7.28175,72.56,19.31,75.0854826181,133.65,82.12048,22.968890000000002,85.2721709778,6.99048,2.03889,7.28175,75.13,20.93,77.9909084445,134.94,84.93048,41.76889,94.6457954949,6.99048,2.03889,7.28175,77.94,39.73,87.4820924533,133.65,84.22048,5.33889,84.3895313286,6.99048,2.03889,7.28175,77.23,3.3,77.300471538,134.94
2021-12-24 14:30:00,78.3108,21.57315,81.2279643815,6.9708,2.03315,7.26125,71.34,19.54,73.9676091272,133.08,80.8508,22.16315,83.8335080893,6.9708,2.03315,7.26125,73.88,20.13,76.5733067067,134.37,83.5908,41.74315,93.4340003241,6.9708,2.03315,7.26125,76.62,39.71,86.2989484293,133.08,82.9108,5.8031500000000005,83.1136409175,6.9708,2.03315,7.26125,75.94,3.77,76.0335222122,134.37
2021-12-24 15:00:00,78.42584,21.85962,81.4153263597,8.05584,2.34962,8.3915,70.37,19.51,73.0244958901,133.08,80.89584,22.46962,83.9584465807,8.05584,2.34962,8.3915,72.84,20.12,75.5677179753,134.37,83.63584,42.00962,93.5935997013,8.05584,2.34962,8.3915,75.58,39.66,85.3536876766,133.08,82.95584,6.09962,83.179785731,8.05584,2.34962,8.3915,74.9,3.75,74.9938164118,134.37
2021-12-24 15:30:00,78.75776,21.99643,81.7718025542,8.14776,2.37643,8.48725,70.61,19.62,73.285172443,132.92,81.22776,22.21643,84.2111557726,8.14776,2.37643,8.48725,73.08,19.84,75.7252401779,134.18,83.96776,42.08643,93.9247161804,8.14776,2.37643,8.48725,75.82,39.71,85.5894648891,132.92,83.29776,6.30643,83.5361471482,8.14776,2.37643,8.48725,75.15,3.93,75.2526903174,134.18
2021-12-24 16:00:00,79.7064,21.8752,82.6537027362,8.2464,2.4052,8.59,71.46,19.47,74.0649208465,132.73,82.2064,22.435200000000002,85.2128534905,8.2464,2.4052,8.59,73.96,20.03,76.6242944503,134.01,84.9564,41.9852,94.7646923701,8.2464,2.4052,8.59,76.71,39.58,86.3191780545,132.73,84.2964,6.1752,84.5222819616,8.2464,2.4052,8.59,76.05,3.77,76.1433871062,134.01
2021-12-24 16:30:00,81.81872,22.68921,84.9064378764,10.00872,2.91921,10.42575,71.81,19.77,74.4817360163,132.73,83.71872,16.27921,85.2867912203,10.00872,2.91921,10.42575,73.71,13.36,74.9109718266,134.01,86.44872,33.44921,92.6942869829,10.00872,2.91921,10.42575,76.44,30.53,82.3113266811,132.73,86.42872,8.46921,86.842680514,10.00872,2.91921,10.42575,76.42,5.55,76.6212692403,134.01
2021-12-24 17:00:00,84.53304,17.02672,86.2307604373,12.02304,3.50672,12.524000000000001,72.51,13.52,73.7596807206,132.88,84.16304,8.01672,84.5439832371,12.02304,3.50672,12.524000000000001,72.14,4.51,72.2808390931,134.21,86.17304,28.01672,90.613075339,12.02304,3.50672,12.524000000000001,74.15,24.51,78.0958552037,132.88,89.17304,5.83672,89.3638537844,12.02304,3.50672,12.524000000000001,77.15,2.33,77.1851760379,134.21
2021-12-24 17:30:00,85.25712,17.62416,87.0596779594,12.83712,3.74416,13.372,72.42,13.88,73.7381231115,131.37,84.87712,8.23416,85.2755937558,12.83712,3.74416,13.372,72.04,4.49,72.1797873369,132.61,86.87712,28.33416,91.3808437387,12.83712,3.74416,13.372,74.04,24.59,78.0165988749,131.37,89.91712,5.79416,90.1036112439,12.83712,3.74416,13.372,77.08,2.05,77.1072558194,132.61
2021-12-24 18:00:00,84.5096,17.9353,86.3918252976,12.1896,3.5553,12.6975,72.32,14.38,73.7357904955,131.7,84.1396,8.2053,84.538743995,12.1896,3.5553,12.6975,71.95,4.65,72.1001040221,132.96,86.1396,28.3353,90.680317127,12.1896,3.5553,12.6975,73.95,24.78,77.9913514436,131.7,89.1596,5.1053,89.3056457356,12.1896,3.5553,12.6975,76.97,1.55,76.985605148,132.96
2021-12-24 18:30:00,82.51296,18.16878,84.4896037075,11.41296,3.32878,11.8885,71.1,14.84,72.6321939638,131.84,82.14296,8.75878,82.6086079331,11.41296,3.32878,11.8885,70.73,5.43,70.9381265611,133.11,84.12296,28.80878,88.9191666867,11.41296,3.32878,11.8885,72.71,25.48,77.0452756501,131.84,87.09296,4.34878,87.2014654066,11.41296,3.32878,11.8885,75.68,1.02,75.6868733665,133.11
2021-12-24 19:00:00,80.49456,19.47633,82.8172785104,12.36456,3.60633,12.87975,68.13,15.87,69.9539405609,131.61,80.04456,9.46633,80.6023758289,12.36456,3.60633,12.87975,67.68,5.86,67.9332172063,132.9,81.97456,29.79633,87.2218422682,12.36456,3.60633,12.87975,69.61,26.19,74.3738408313,131.61,84.97456,3.9163300000000003,85.0647605525,12.36456,3.60633,12.87975,72.61,0.31,72.6106617516,132.9
2021-12-24 19:30:00,75.78352,32.63561,82.5119684874,13.49352,3.93561,14.05575,62.29,28.7,68.5837743202,133.45,78.65352,10.86561,79.4004892243,13.49352,3.93561,14.05575,65.16,6.93,65.5274789688,134.74,80.57352,19.28561,82.8494229205,13.49352,3.93561,14.05575,67.08,15.35,68.8138714214,133.45,80.81352,16.97561,82.5772144702,13.49352,3.93561,14.05575,67.32,13.04,68.5713059523,134.74
2021-12-24 20:00:00,73.07008,34.32794,80.7319271159,15.25008,4.44794,15.8855,57.82,29.88,65.0843053278,133.45,76.59008,25.737940000000002,80.7990217134,15.25008,4.44794,15.8855,61.34,21.29,64.9296519319,134.74,78.76008,37.04794,87.0384975735,15.25008,4.44794,15.8855,63.51,32.6,71.3882350251,133.45,77.36008,18.37794,79.5130848116,15.25008,4.44794,15.8855,62.11,13.93,63.6529418016,134.74
2021-12-24 20:30:00,71.774,35.392,80.0256255208,15.744,4.592,16.4,56.03,30.8,63.9374764907,133.18,75.314,29.192,80.7735814484,15.744,4.592,16.4,59.57,24.6,64.4495531404,134.44,77.614,40.102,87.3619104645,15.744,4.592,16.4,61.87,35.51,71.3362250193,133.18,75.754,19.622,78.2540184272,15.744,4.592,16.4,60.01,15.03,61.8635676307,134.44
2021-12-24 21:00:00,69.79472,35.95096,78.5097093664,15.77472,4.60096,16.432,54.02,31.35,62.4578489863,133.5,73.27472,28.35096,78.5681966447,15.77472,4.60096,16.432,57.5,23.75,62.2118356906,134.73,75.51472,40.81096,85.8370979985,15.77472,4.60096,16.432,59.74,36.21,69.857223678,133.5,73.69472,20.26096,76.4291714988,15.77472,4.60096,16.432,57.92,15.66,59.9996833325,134.73
2021-12-24 21:30:00,67.33144,36.24167,76.465557324,16.05144,4.68167,16.72025,51.28,31.56,60.2135532916,133.36,70.73144,27.41167,75.8573414816,16.05144,4.68167,16.72025,54.68,22.73,59.2161743107,134.63,72.88144,42.02167,84.1280277081,16.05144,4.68167,16.72025,56.83,37.34,67.9994448507,133.36,71.09144,20.54167,73.9996827538,16.05144,4.68167,16.72025,55.04,15.86,57.2795006961,134.63
2021-12-24 22:00:00,65.09608,36.85219,74.8036331949,16.39608,4.78219,17.07925,48.7,32.07,58.3110186843,133.43,68.42608,27.15219,73.6163694158,16.39608,4.78219,17.07925,52.03,22.37,56.6351286747,134.68,70.51608,43.33219,82.7659122391,16.39608,4.78219,17.07925,54.12,38.55,66.446045029,133.43,68.77608,20.93219,71.8909295973,16.39608,4.78219,17.07925,52.38,16.15,54.8132000525,134.68
2021-12-24 22:30:00,61.84936,38.99023,73.1134828049,17.34936,5.06023,18.07225,44.5,33.93,55.9597614362,135.1,64.89936,27.83023,70.6147904498,17.34936,5.06023,18.07225,47.55,22.77,52.7207302681,136.37,66.84936,43.89023,79.9699269842,17.34936,5.06023,18.07225,49.5,38.83,62.9127880482,135.1,65.35936,22.88023,69.2484719287,17.34936,5.06023,18.07225,48.01,17.82,51.2104725618,136.37
2021-12-24 23:00:00,58.90816,38.90988,70.5985132719,17.34816,5.05988,18.071,41.56,33.85,53.6008964477,135.1,61.94816,26.81988,67.5046701392,17.34816,5.05988,18.071,44.6,21.76,49.6251710325,136.37,63.82816,45.06988,78.1365989291,17.34816,5.05988,18.071,46.48,40.01,61.3285455559,135.1,62.28816,22.79988,66.3298530392,17.34816,5.05988,18.071,44.94,17.74,48.3147099753,136.37
2021-12-24 23:30:00,57.21376,29.49443,64.3687481187,17.12376,4.99443,17.83725,40.09,24.5,46.9835939451,135.17,58.27376,27.884430000000002,64.6016450329,17.12376,4.99443,17.83725,41.15,22.89,47.0879453788,136.42,59.26376,66.01443,88.7135740322,17.12376,4.99443,17.83725,42.14,61.02,74.1567259256,135.17,61.10376,13.11443,62.4952619033,17.12376,4.99443,17.83725,43.98,8.12,44.7233138307,136.42
2021-12-25 00:00:00,54.91136,29.87998,62.514563598,17.21136,5.01998,17.9285,37.7,24.86,45.1587156593,133.23,55.84136,27.63998,62.3075114336,17.21136,5.01998,17.9285,38.63,22.62,44.7654029357,134.44,56.75136,67.11998,87.89657887,17.21136,5.01998,17.9285,39.54,62.1,73.6194376507,133.23,58.69136,13.35998,60.1927304934,17.21136,5.01998,17.9285,41.48,8.34,42.3101169935,134.44
2021-12-25 00:30:00,53.46152,47.14211,71.2777150024,16.84152,4.91211,17.54325,36.62,42.23,55.8963084649,132.88,58.31152,43.02211,72.4647177153,16.84152,4.91211,17.54325,41.47,38.11,56.3216920911,134.16,59.34152,46.76211,75.5520411873,16.84152,4.91211,17.54325,42.5,41.85,59.6462278774,132.88,57.08152,31.80211,65.3427434836,16.84152,4.91211,17.54325,40.24,26.89,48.3976208093,134.16
2021-12-25 01:00:00,55.22544,49.51617,74.1734475042,17.33544,5.05617,18.05775,37.89,44.46,58.4152694079,133.72,60.71544,46.296170000000004,76.3524722001,17.33544,5.05617,18.05775,43.38,41.24,59.8545069314,135.02,61.79544,43.56617,75.6087797366,17.33544,5.05617,18.05775,44.46,38.51,58.8193140048,133.72,58.90544,34.44617,68.2377424104,17.33544,5.05617,18.05775,41.57,29.39,50.9100874091,135.02
2021-12-25 01:30:00,55.22392,49.47531,74.1450446069,17.26392,5.03531,17.98325,37.96,44.44,58.445489133,133.72,60.79392,46.61531,76.6086668424,17.26392,5.03531,17.98325,43.53,41.58,60.1976519476,134.94,61.87392,44.14531,76.0078309858,17.26392,5.03531,17.98325,44.61,39.11,59.3265893171,133.72,58.94392,34.19531,68.1447351669,17.26392,5.03531,17.98325,41.68,29.16,50.8677500977,134.94
2021-12-25 02:00:00,53.67928,45.45604,70.3400076329,18.56928,5.41604,19.343,35.11,40.04,53.2532975505,134.5,58.41928,41.83604,71.8544815485,18.56928,5.41604,19.343,39.85,36.42,53.9855434353,135.75,59.32928,50.65604,78.0128057039,18.56928,5.41604,19.343,40.76,45.24,60.8936384198,134.5,57.24928,29.81604,64.54824786,18.56928,5.41604,19.343,38.68,24.4,45.7329465484,135.75
2021-12-25 02:30:00,53.47528,35.45654,64.1620744665,18.60528,5.42654,19.3805,34.87,30.03,46.0186679512,134.94,56.21528,31.71654,64.5453066849,18.60528,5.42654,19.3805,37.61,26.29,45.8876475754,136.2,56.75528,61.84654,83.941386204,18.60528,5.42654,19.3805,38.15,56.42,68.1075539129,134.94,57.05528,19.46654,60.2847506045,18.60528,5.42654,19.3805,38.45,14.04,40.9331662592,136.2
2021-12-25 03:00:00,52.61088,35.77984,63.6246936716,18.89088,5.5098400000000005,19.678,33.72,30.27,45.3134781274,133.04,55.29088,31.58984,63.6788772074,18.89088,5.5098400000000005,19.678,36.4,26.08,44.778637764,134.3,55.84088,62.76984,84.0134316214,18.89088,5.5098400000000005,19.678,36.95,57.26,68.1469742542,133.04,56.14088,19.66984,59.4869818767,18.89088,5.5098400000000005,19.678,37.25,14.16,39.8505721414,134.3
2021-12-25 03:30:00,51.40096,35.98903,62.7476610661,17.07096,4.97903,17.78225,34.33,31.01,46.2619606156,133.58,53.98096,31.36903,62.4336454619,17.07096,4.97903,17.78225,36.91,26.39,45.3737831793,134.88,54.50096,60.65903,81.5467507719,17.07096,4.97903,17.78225,37.43,55.68,67.0914845565,133.58,54.92096,20.13903,58.4969433104,17.07096,4.97903,17.78225,37.85,15.16,40.7731296321,134.88
2021-12-25 04:00:00,50.03544,36.34742,61.8439988734,16.58544,4.83742,17.2765,33.45,31.51,45.9541358313,132.51,52.59544,31.34742,61.2285966641,16.58544,4.83742,17.2765,36.01,26.51,44.715771267,133.78,53.12544,61.02742,80.9114229701,16.58544,4.83742,17.2765,36.54,56.19,67.0260225584,132.51,53.54544,20.38742,57.295384099,16.58544,4.83742,17.2765,36.96,15.55,40.0979313681,133.78
2021-12-25 04:30:00,49.02296,36.43378,61.0792184974,16.81296,4.90378,17.5135,32.21,31.53,45.0735510028,132.74,51.47296,31.13378,60.1562787101,16.81296,4.90378,17.5135,34.66,26.23,43.4664065688,134.02,51.99296,61.03378,80.1772423487,16.81296,4.90378,17.5135,35.18,56.13,66.2435604418,132.74,52.44296,20.54378,56.3232718355,16.81296,4.90378,17.5135,35.63,15.64,38.91152143,134.02
2021-12-25 05:00:00,48.6516,37.0088,61.127976083,18.2016,5.3088,18.96,30.45,31.7,43.955574163,132.74,51.0516,31.5888,60.0343080913,18.2016,5.3088,18.96,32.85,26.28,42.0685262399,134.02,51.5616,61.7188,80.4226887638,18.2016,5.3088,18.96,33.36,56.41,65.53607937620001,132.74,51.9816,21.0588,56.085290371,18.2016,5.3088,18.96,33.78,15.75,37.2713147072,134.02
2021-12-25 05:30:00,48.6624,37.48695,61.4271975111,20.2524,5.90695,21.09625,28.41,31.58,42.4785181003,133.06,50.9124,32.32695,60.308408784,20.2524,5.90695,21.09625,30.66,26.42,40.4728551007,134.37,51.3824,62.15695,80.6451329161,20.2524,5.90695,21.09625,31.13,56.25,64.2894968094,133.06,51.8724,21.52695,56.1618683634,20.2524,5.90695,21.09625,31.62,15.62,35.2676735836,134.37
2021-12-25 06:00:00,49.19072,37.41521,61.8031137845,21.24072,6.19521,22.12575,27.95,31.22,41.9033518946,133.06,51.36072,32.81521,60.9488438468,21.24072,6.19521,22.12575,30.12,26.62,40.1974974345,134.31,51.83072,62.01521,80.8227060118,21.24072,6.19521,22.12575,30.59,55.82,63.6523408839,133.06,52.37072,21.48521,56.606594687,21.24072,6.19521,22.12575,31.13,15.29,34.6822865452,134.31
2021-12-25 06:30:00,51.24248,37.22614,63.3370133165,22.75248,6.63614,23.7005,28.49,30.59,41.8022511356,132.84,53.46248,33.93614,63.3237583048,22.75248,6.63614,23.7005,30.71,27.3,41.0900730104,134.11,53.93248,62.56614,82.6028708548,22.75248,6.63614,23.7005,31.18,55.93,64.0340323578,132.84,54.47248,21.07614,58.4076600683,22.75248,6.63614,23.7005,31.72,14.44,34.8521448407,134.11
2021-12-25 07:00:00,53.04664,36.92527,64.6329759478,22.64664,6.60527,23.59025,30.4,30.32,42.9355610188,133.48,55.31664,34.53527,65.2120812033,22.64664,6.60527,23.59025,32.67,27.93,42.9815518566,134.72,55.81664,61.73527,83.2270440594,22.64664,6.60527,23.59025,33.17,55.13,64.3394575669,133.48,56.36664,20.81527,60.0872163614,22.64664,6.60527,23.59025,33.72,14.21,36.5918365213,134.72
2021-12-25 07:30:00,56.30064,37.06977,67.4086783156,24.65064,7.18977,25.67775,31.65,29.88,43.5262782696,133.31,58.58064,35.17977,68.3323320256,24.65064,7.18977,25.67775,33.93,27.99,43.9850542798,134.5,59.09064,61.52977,85.3089463765,24.65064,7.18977,25.67775,34.44,54.34,64.3346656166,133.31,59.68064,21.08977,63.2973711102,24.65064,7.18977,25.67775,35.03,13.9,37.6870123517,134.5
2021-12-25 08:00:00,58.36968,46.33574,74.5253000306,25.21968,7.35574,26.2705,33.15,38.98,51.1699413719,132.81,62.45968,45.55574,77.3080660258,25.21968,7.35574,26.2705,37.24,38.2,53.3484545231,134.06,63.25968,49.37574,80.2480580092,25.21968,7.35574,26.2705,38.04,42.02,56.68087861,132.81,61.79968,30.98574,69.1326010754,25.21968,7.35574,26.2705,36.58,23.63,43.5485166223,134.06
2021-12-25 08:30:00,61.9252,44.3286,76.1561236737,25.1952,7.3486,26.245,36.73,36.98,52.1211406245,132.93,66.0352,44.4386,79.5954572133,25.1952,7.3486,26.245,40.84,37.09,55.1685934205,134.12,66.8652,50.4486,83.7616631461,25.1952,7.3486,26.245,41.67,43.1,59.949969975,132.93,65.5552,28.8386,71.6180780041,25.1952,7.3486,26.245,40.36,21.49,45.7247165109,134.12
2021-12-25 09:00:00,65.72896,42.13303,78.0736088551,24.79896,7.23303,25.83225,40.93,34.9,53.7891708432,133.4,69.77896,44.12303,82.558736879,24.79896,7.23303,25.83225,44.98,36.89,58.172781436,134.59,70.60896,50.82303,86.9977333651,24.79896,7.23303,25.83225,45.81,43.59,63.2348337548,133.4,69.60896,26.62303,74.5264586483,24.79896,7.23303,25.83225,44.81,19.39,48.8252823853,134.59
2021-12-25 09:30:00,69.7868,40.9499,80.9141011459,24.8568,7.2499,25.8925,44.93,33.7,56.1640000356,131.86,74.0068,44.4199,86.3141585272,24.8568,7.2499,25.8925,49.15,37.17,61.622491024,133.08,74.8868,49.3399,89.6797554984,24.8568,7.2499,25.8925,50.03,42.09,65.3801881307,131.86,73.8668,25.6299,78.1869293185,24.8568,7.2499,25.8925,49.01,18.38,52.3431418621,133.08
2021-12-25 10:00:00,74.60848,29.24289,80.1347109776,25.27848,7.37289,26.33175,49.33,21.87,53.9605948818,131.86,75.90848,34.13289,83.2295110863,25.27848,7.37289,26.33175,50.63,26.76,57.2668708766,133.08,76.83848,61.87289,98.6529600451,25.27848,7.37289,26.33175,51.56,54.5,75.0245533142,131.86,78.33848,12.96289,79.4037402511,25.27848,7.37289,26.33175,53.06,5.59,53.3536474854,133.08
2021-12-25 10:30:00,76.11832,27.81451,81.0410118777,23.87832,6.96451,24.87325,52.24,20.85,56.2471341492,133.36,77.02832,32.96451,83.7855655919,23.87832,6.96451,24.87325,53.15,26.0,59.1685938653,134.49,78.00832,63.01451,100.2802396276,23.87832,6.96451,24.87325,54.13,56.05,77.9208534348,133.36,79.90832,11.59451,80.7451067704,23.87832,6.96451,24.87325,56.03,4.63,56.2209729549,134.49
2021-12-25 11:00:00,76.18112,27.49741,80.9917934186,23.51112,6.85741,24.49075,52.67,20.64,56.5697666603,133.99,77.13112,32.40741,83.6627150848,23.51112,6.85741,24.49075,53.62,25.55,59.3961859045,135.11,78.11112,62.87741,100.2742028438,23.51112,6.85741,24.49075,54.6,56.02,78.2265965002,133.99,79.98112,11.38741,80.7877011863,23.51112,6.85741,24.49075,56.47,4.53,56.6514059843,135.11
2021-12-25 11:30:00,78.35736,26.43048,82.6948979031,22.28736,6.50048,23.216,56.07,19.93,59.5067206288,133.55,79.37736,32.85048,85.9064567818,22.28736,6.50048,23.216,57.09,26.35,62.8775842411,134.7,80.40736,61.68048,101.3401458219,22.28736,6.50048,23.216,58.12,55.18,80.1421661799,133.55,82.28736,10.31048,82.9307880922,22.28736,6.50048,23.216,60.0,3.81,60.1208458024,134.7
2021-12-25 12:00:00,80.67992,30.38706,86.2126609417,21.82992,6.36706,22.7395,58.85,24.02,63.5632197108,133.55,82.61992,23.48706,85.8934989871,21.82992,6.36706,22.7395,60.79,17.12,63.1547187469,134.7,84.26992,39.18706,92.9357040553,21.82992,6.36706,22.7395,62.44,32.82,70.5401020697,133.55,84.81992,13.70706,85.9203254338,21.82992,6.36706,22.7395,62.99,7.34,63.4162100728,134.7
2021-12-25 12:30:00,83.13384,30.10737,88.4176966532,21.45384,6.25737,22.34775,61.68,23.85,66.1305141368,133.26,85.01384,13.60737,86.0959552468,21.45384,6.25737,22.34775,63.56,7.35,63.98356117,134.43,87.32384,13.49737,88.3608059564,21.45384,6.25737,22.34775,65.87,7.24,66.2666922367,133.26,87.35384,14.12737,88.4888464489,21.45384,6.25737,22.34775,65.9,7.87,66.3682672668,134.43
2021-12-25 13:00:00,85.39296,29.73253,90.4211311462,20.68296,6.03253,21.54475,64.71,23.7,68.9135262485,133.26,87.17296,11.34253,87.9077808955,20.68296,6.03253,21.54475,66.49,5.31,66.7016956306,134.43,89.48296,11.19253,90.1802243187,20.68296,6.03253,21.54475,68.8,5.16,68.9932286533,133.26,89.73296,14.05253,90.8266354643,20.68296,6.03253,21.54475,69.05,8.02,69.5141920762,134.43
2021-12-25 13:30:00,86.98352,30.07061,92.0346366178,20.09352,5.86061,20.93075,66.89,24.21,71.1364618181,132.52,88.73352,10.74061,89.3811964272,20.09352,5.86061,20.93075,68.64,4.88,68.8132545372,133.72,91.06352,10.58061,91.6761363865,20.09352,5.86061,20.93075,70.97,4.72,71.1267832817,132.52,91.44352,14.26061,92.5488106221,20.09352,5.86061,20.93075,71.35,8.4,71.8427623355,133.72
2021-12-25 14:00:00,85.70216,29.72438,90.7105230668,18.15216,5.29438,18.9085,67.55,24.43,71.8319385789,132.52,87.69216,11.62438,88.459262578,18.15216,5.29438,18.9085,69.54,6.33,69.8275053256,133.72,90.10216,11.50438,90.8336391204,18.15216,5.29438,18.9085,71.95,6.21,72.2174951103,132.52,90.24216,13.51438,91.2484844162,18.15216,5.29438,18.9085,72.09,8.22,72.55712577,133.72
2021-12-25 14:30:00,81.4188,32.59465,87.7008107264,19.3188,5.63465,20.12375,62.1,26.96,67.6997163953,134.42,84.6488,23.21465,87.7743659394,19.3188,5.63465,20.12375,65.33,17.58,67.6540117066,135.51,86.6488,27.11465,90.7921735948,19.3188,5.63465,20.12375,67.33,21.48,70.6733280665,134.42,85.8988,21.62465,88.5789440503,19.3188,5.63465,20.12375,66.58,15.99,68.4731808813,135.51
2021-12-25 15:00:00,77.81688,25.48659,81.8842663933,22.616880000000002,6.59659,23.55925,55.2,18.89,58.3427124841,134.42,81.13688,41.23659,91.0145573574,22.616880000000002,6.59659,23.55925,58.52,34.64,68.0038234219,135.64,82.50688,53.60659,98.3923357725,22.616880000000002,6.59659,23.55925,59.89,47.01,76.1364052212,134.42,80.68688,29.92659,86.0579653092,22.616880000000002,6.59659,23.55925,58.07,23.33,62.5812575776,135.64
2021-12-25 15:30:00,74.9872,22.85335,78.3923195859,22.2972,6.50335,23.22625,52.69,16.35,55.1684565671,135.33,77.2872,36.64335,85.5338902603,22.2972,6.50335,23.22625,54.99,30.14,62.7082107861,136.54,78.6072,57.83335,97.589898371,22.2972,6.50335,23.22625,56.31,51.33,76.1943895572,135.33,77.7972,27.27335,82.4393106962,22.2972,6.50335,23.22625,55.5,20.77,59.2591165982,136.54
2021-12-25 16:00:00,75.43944,7.60317,75.8216150023,22.87944,6.67317,23.83275,52.56,0.93,52.5682270958,135.0,73.37944,22.873170000000002,76.8617207754,22.87944,6.67317,23.83275,50.5,16.2,53.0347998959,136.23,74.50944,73.83317,104.8951554714,22.87944,6.67317,23.83275,51.63,67.16,84.7119973794,135.0,78.27944,11.45317,79.1128676624,22.87944,6.67317,23.83275,55.4,4.78,55.6058306295,136.23
2021-12-25 16:30:00,73.6196,18.9053,76.0082618684,22.5096,6.5653,23.4475,51.11,12.34,52.5785859452,131.74,74.3696,32.3153,81.0870890972,22.5096,6.5653,23.4475,51.86,25.75,57.9009680403,132.9,75.3196,62.3553,97.7815196356,22.5096,6.5653,23.4475,52.81,55.79,76.820701637,131.74,76.3796,23.0653,79.7862855399,22.5096,6.5653,23.4475,53.87,16.5,56.3402777771,132.9
2021-12-25 17:00:00,71.4752,21.74735,74.7104507219,22.3452,6.51735,23.27625,49.13,15.23,51.4364637198,133.36,72.8852,34.13735,80.4836073003,22.3452,6.51735,23.27625,50.54,27.62,57.5947567058,134.54,73.7752,61.16735,95.8343614841,22.3452,6.51735,23.27625,51.43,54.65,75.0444361695,133.36,74.1752,26.06735,78.6223061927,22.3452,6.51735,23.27625,51.83,19.55,55.3945069479,134.54
2021-12-25 17:30:00,70.24336,21.68848,73.5154391186,22.86336,6.66848,23.816,47.38,15.02,49.7037704807,133.66,71.63336,33.32848,79.0071252736,22.86336,6.66848,23.816,48.77,26.66,55.5811883644,134.86,72.49336,61.57848,95.1167516434,22.86336,6.66848,23.816,49.63,54.91,74.0151673645,133.66,72.87336,25.95848,77.3587052736,22.86336,6.66848,23.816,50.01,19.29,53.6013451324,134.86
2021-12-25 18:00:00,69.12104,22.37447,72.6521512308,23.02104,6.71447,23.98025,46.1,15.66,48.687222143,133.66,70.36104,33.98447,78.138467806,23.02104,6.71447,23.98025,47.34,27.27,54.6326687981,134.86,71.20104,61.93447,94.3687801726,23.02104,6.71447,23.98025,48.18,55.22,73.2841101467,133.66,71.72104,26.69447,76.5277878111,23.02104,6.71447,23.98025,48.7,19.98,52.639247715,134.86
2021-12-25 18:30:00,68.16864,22.92127,71.9190384937,23.31864,6.80127,24.29025,44.85,16.12,47.6589645292,134.4,69.26864,34.05127,77.1857077189,23.31864,6.80127,24.29025,45.95,27.25,53.4225139805,135.61,70.08864,61.22127,93.0615998007,23.31864,6.80127,24.29025,46.77,54.42,71.7563188855,134.4,70.70864,27.23127,75.771061999,23.31864,6.80127,24.29025,47.39,20.43,51.6061721115,135.61
2021-12-25 19:00:00,67.534,23.20075,71.4080944751,23.454,6.84075,24.43125,44.08,16.36,47.0180390914,133.68,68.614,34.40075,76.754756182,23.454,6.84075,24.43125,45.16,27.56,52.9053796886,134.87,69.414,61.73075,92.8923510929,23.454,6.84075,24.43125,45.96,54.89,71.5907375294,133.68,70.084,27.54075,75.3011285876,23.454,6.84075,24.43125,46.63,20.7,51.0181036496,134.87
2021-12-25 19:30:00,65.51832,31.20451,72.5697712547,22.19832,6.47451,23.12325,43.32,24.73,49.8818133191,134.36,67.77832,37.76451,77.5890383853,22.19832,6.47451,23.12325,45.58,31.29,55.2865309094,135.56,68.59832,57.91451,89.7765001287,22.19832,6.47451,23.12325,46.4,51.44,69.2750575604,134.36,68.60832,27.57451,73.9422421554,22.19832,6.47451,23.12325,46.41,21.1,50.9813505117,135.56
2021-12-25 20:00:00,63.83464,43.86802,77.4549187763,22.24464,6.48802,23.1715,41.59,37.38,55.9195180594,134.61,67.85464,43.43802,80.5674484581,22.24464,6.48802,23.1715,45.61,36.95,58.6990170275,135.78,68.68464,50.47802,85.2385492313,22.24464,6.48802,23.1715,46.44,43.99,63.9671298403,134.61,67.77464,28.32802,73.4566439762,22.24464,6.48802,23.1715,45.53,21.84,50.4971929913,135.78
2021-12-25 20:30:00,64.10144,42.17167,76.7296836997,21.81144,6.36167,22.72025,42.29,35.81,55.4148012719,133.21,68.33144,41.92167,80.1661531325,21.81144,6.36167,22.72025,46.52,35.56,58.5544532892,134.41,69.17144,51.26167,86.0955685437,21.81144,6.36167,22.72025,47.36,44.9,65.2608581004,133.21,68.05144,26.72167,73.1098224157,21.81144,6.36167,22.72025,46.24,20.36,50.5239270049,134.41
2021-12-25 21:00:00,63.16224,42.61232,76.1923774245,20.68224,6.03232,21.544,42.48,36.58,56.0593150154,132.76,67.40224,41.92232,79.3759590254,20.68224,6.03232,21.544,46.72,35.89,58.9139245001,133.92,68.27224,51.12232,85.2912091414,20.68224,6.03232,21.544,47.59,45.09,65.5584944916,132.76,67.14224,27.08232,72.3984284968,20.68224,6.03232,21.544,46.46,21.05,51.0062162878,133.92
2021-12-25 21:30:00,61.66776,42.58143,74.940581825,19.06776,5.56143,19.86225,42.6,37.02,56.4379340515,133.21,65.98776,40.94143,77.6568423274,19.06776,5.56143,19.86225,46.92,35.38,58.7641965826,134.38,66.86776,51.04143,84.1220833305,19.06776,5.56143,19.86225,47.8,45.48,65.9793179716,133.21,65.64776,27.08143,71.0143101344,19.06776,5.56143,19.86225,46.58,21.52,51.3108838357,134.38
2021-12-25 22:00:00,60.58232,42.78901,74.1695144474,19.16232,5.58901,19.96075,41.42,37.2,55.6727617422,133.06,64.83232,41.06901,76.74564026030001,19.16232,5.58901,19.96075,45.67,35.48,57.8323378397,134.25,65.67232,51.26901,83.3148546213,19.16232,5.58901,19.96075,46.51,45.68,65.190816071,133.06,64.52232,27.23901,70.036372293,19.16232,5.58901,19.96075,45.36,21.65,50.2618354221,134.25
2021-12-25 22:30:00,58.41384,43.38862,72.7650262767,19.98384,5.82862,20.8165,38.43,37.56,53.736565763,134.08,62.51384,41.08862,74.8081204486,19.98384,5.82862,20.8165,42.53,35.26,55.2455292309,135.24,63.31384,52.66862,82.3566989883,19.98384,5.82862,20.8165,43.33,46.84,63.8081068517,134.08,62.183840000000004,27.64862,68.0534800363,19.98384,5.82862,20.8165,42.2,21.82,47.5073931089,135.24
2021-12-25 23:00:00,56.62664,44.38652,71.9495623017,21.41664,6.24652,22.309,35.21,38.14,51.9076458723,134.08,60.52664,41.37652,73.3177369877,21.41664,6.24652,22.309,39.11,35.13,52.5709900991,135.24,61.27664,53.41652,81.2905358489,21.41664,6.24652,22.309,39.86,47.17,61.7562021177,134.08,60.21664,28.62652,66.6747431956,21.41664,6.24652,22.309,38.8,22.38,44.7917894262,135.24
2021-12-25 23:30:00,55.40024,36.20507,66.1815207272,22.92024,6.68507,23.87525,32.48,29.52,43.8905547926,134.24,57.13024,33.26507,66.1092217816,22.92024,6.68507,23.87525,34.21,26.58,43.3222864124,135.46,57.90024,64.48507,86.6646528001,22.92024,6.68507,23.87525,34.98,57.8,67.5606423889,134.24,58.88024,19.74507,62.102741097,22.92024,6.68507,23.87525,35.96,13.06,38.2581390034,135.46
2021-12-26 00:00:00,53.59856,31.68833,62.2652061127,23.06856,6.72833,24.02975,30.53,24.96,39.4345343576,134.17,54.26856,28.28833,61.1989070055,23.06856,6.72833,24.02975,31.2,21.56,37.9245777828,135.4,55.01856,69.78833,88.8676147349,23.06856,6.72833,24.02975,31.95,63.06,70.6920511797,134.17,56.97856,15.17833,58.9655662337,23.06856,6.72833,24.02975,33.91,8.45,34.946968395,135.4
2021-12-26 00:30:00,54.16344,30.26642,62.046228026,20.11344,5.86642,20.9515,34.05,24.4,41.889885414,132.76,55.13344,25.76642,60.8572477676,20.11344,5.86642,20.9515,35.02,19.9,40.2791558998,133.98,55.95344,69.46642,89.19849189,20.11344,5.86642,20.9515,35.84,63.6,73.0031889714,132.76,57.69344,14.04642,59.3787414303,20.11344,5.86642,20.9515,37.58,8.18,38.4599635985,133.98
2021-12-26 01:00:00,57.15792,30.42356,64.7504503598,17.97792,5.24356,18.727,39.18,25.18,46.5736492021,131.86,58.10792,27.06356,64.1012218807,17.97792,5.24356,18.727,40.13,21.82,45.6785431029,133.1,59.00792,65.96356,88.5049482831,17.97792,5.24356,18.727,41.03,60.72,73.2828718051,131.86,60.95792,14.36356,62.6273092716,17.97792,5.24356,18.727,42.98,9.12,43.9369411771,133.1
2021-12-26 01:30:00,57.63304,30.67922,65.2899826884,19.64304,5.72922,20.4615,37.99,24.95,45.450441142,131.11,58.50304,27.84922,64.7934004652,19.64304,5.72922,20.4615,38.86,22.12,44.7145837507,132.33,59.38304,66.92922,89.4755046337,19.64304,5.72922,20.4615,39.74,61.2,72.9705940773,131.11,61.59304,14.47922,63.2720348041,19.64304,5.72922,20.4615,41.95,8.75,42.8528295449,132.33
2021-12-26 02:00:00,56.16176,30.90593,64.1039764403,18.43176,5.37593,19.19975,37.73,25.53,45.5558316794,131.77,57.06176,27.66593,63.4148889226,18.43176,5.37593,19.19975,38.63,22.29,44.5995627781,133.0,57.93176,67.01593,88.5845567267,18.43176,5.37593,19.19975,39.5,61.64,73.2102424528,131.77,59.93176,14.55593,61.6740703607,18.43176,5.37593,19.19975,41.5,9.18,42.5032045851,133.0
2021-12-26 02:30:00,55.2296,31.1053,63.386500173499996,18.4296,5.3753,19.1975,36.8,25.73,44.9029275215,132.53,56.0996,27.7753,62.5989809042,18.4296,5.3753,19.1975,37.67,22.4,43.8268057244,133.75,56.9696,67.2153,88.1103392245,18.4296,5.3753,19.1975,38.54,61.84,72.8664339734,132.53,58.9496,14.6853,60.7512417671,18.4296,5.3753,19.1975,40.52,9.31,41.5757922354,133.75
2021-12-26 03:00:00,54.10088,31.26484,62.4851617346,18.53088,5.40484,19.303,35.57,25.86,43.9768632351,132.53,55.01088,27.46484,61.4858874426,18.53088,5.40484,19.303,36.48,22.06,42.6313734238,133.75,55.84088,67.94484,87.9471725629,18.53088,5.40484,19.303,37.31,62.54,72.8236754085,132.53,57.75088,14.77484,59.6109053597,18.53088,5.40484,19.303,39.22,9.37,40.3237560254,133.75
2021-12-26 03:30:00,52.90128,31.82954,61.738683515700004,19.78128,5.76954,20.6055,33.12,26.06,42.1433031453,132.83,53.70128,27.76954,60.4563877969,19.78128,5.76954,20.6055,33.92,22.0,40.4297712089,134.08,54.49128,68.45954,87.4986183494,19.78128,5.76954,20.6055,34.71,62.69,71.6576597441,132.83,56.42128,15.33954,58.469328064,19.78128,5.76954,20.6055,36.64,9.57,37.8691761199,134.08
2021-12-26 04:00:00,51.6972,31.3896,60.480637199,19.0272,5.5496,19.82,32.67,25.84,41.6537453298,132.83,52.5472,26.9896,59.0732319752,19.0272,5.5496,19.82,33.52,21.44,39.790250062,134.08,53.3372,69.3996,87.528060552,19.0272,5.5496,19.82,34.31,63.85,72.4844714404,132.83,55.1872,14.7696,57.1293981064,19.0272,5.5496,19.82,36.16,9.22,37.3169398531,134.08
2021-12-26 04:30:00,50.76296,31.06503,59.5139832045,18.46296,5.38503,19.23225,32.3,25.68,41.2644205097,133.33,51.60296,26.84503,58.1680420546,18.46296,5.38503,19.23225,33.14,21.46,39.4815298589,134.51,52.38296,69.29503,86.8664243598,18.46296,5.38503,19.23225,33.92,63.91,72.3536764788,133.33,54.24296,14.42503,56.1282477908,18.46296,5.38503,19.23225,35.78,9.04,36.9043357886,134.51
2021-12-26 05:00:00,50.03728,30.94129,58.8310531664,17.62728,5.14129,18.36175,32.41,25.8,41.4252109228,133.33,50.92728,26.34129,57.3363009538,17.62728,5.14129,18.36175,33.3,21.2,39.475688721,134.51,51.70728,69.09129,86.2974458421,17.62728,5.14129,18.36175,34.08,63.95,72.4641214671,133.33,53.51728,14.35129,55.4081111685,17.62728,5.14129,18.36175,35.89,9.21,37.0528838284,134.51
2021-12-26 05:30:00,49.72992,30.09331,58.1263472959,15.43992,4.50331,16.08325,34.29,25.59,42.7861215817,133.31,50.80992,25.69331,56.9367556958,15.43992,4.50331,16.08325,35.37,21.19,41.2316989706,134.53,51.639920000000004,68.65331,85.9066837421,15.43992,4.50331,16.08325,36.2,64.15,73.659096519,133.31,53.31992,13.48331,54.9983046772,15.43992,4.50331,16.08325,37.88,8.98,38.9298702798,134.53
2021-12-26 06:00:00,49.77816,29.73738,57.9842822,14.28816,4.16738,14.8835,35.49,25.57,43.7420278451,133.31,50.92816,25.60738,57.0036436682,14.28816,4.16738,14.8835,36.64,21.44,42.4518927729,134.53,51.78816,67.94738,85.4333656428,14.28816,4.16738,14.8835,37.5,63.78,73.9874205524,133.31,53.44816,13.14738,55.0414335592,14.28816,4.16738,14.8835,39.16,8.98,40.1764358798,134.53
2021-12-26 06:30:00,50.76896,29.23553,58.5850109999,14.65896,4.27553,15.26975,36.11,24.96,43.8968529624,133.21,51.94896,25.46553,57.8548845238,14.65896,4.27553,15.26975,37.29,21.19,42.8900944275,134.41,52.82896,67.84553,85.9878767947,14.65896,4.27553,15.26975,38.17,63.57,74.1491321595,133.21,54.44896,12.72553,55.916262025099996,14.65896,4.27553,15.26975,39.79,8.45,40.6773475045,134.41
2021-12-26 07:00:00,52.03368,28.17399,59.1715942566,13.21368,3.85399,13.76425,38.82,24.32,45.8088943329,132.81,53.35368,25.22399,59.0158016218,13.21368,3.85399,13.76425,40.14,21.37,45.4741300082,134.03,54.28368,66.74399,86.0318436131,13.21368,3.85399,13.76425,41.07,62.89,75.1125621983,132.81,55.86368,11.75399,57.0868375728,13.21368,3.85399,13.76425,42.65,7.9,43.3754827062,134.03
2021-12-26 07:30:00,53.74944,27.36192,60.3131574899,12.58944,3.67192,13.114,41.16,23.69,47.4906485532,132.42,55.13944,25.70192,60.8354052769,12.58944,3.67192,13.114,42.55,22.03,47.914751382,133.65,56.10944,65.90192,86.5524830193,12.58944,3.67192,13.114,43.52,62.23,75.937891069,132.42,57.72944,10.91192,58.7516658555,12.58944,3.67192,13.114,45.14,7.24,45.716924656,133.65
2021-12-26 08:00:00,54.42816,27.27988,60.8819879258,12.06816,3.51988,12.571,42.36,23.76,48.5685824376,132.42,55.83816,25.52988,61.3976781727,12.06816,3.51988,12.571,43.77,22.01,48.9923769581,133.59,56.83816,65.87988,87.0099708137,12.06816,3.51988,12.571,44.77,62.36,76.7666757128,132.42,58.46816,10.80988,59.4590551506,12.06816,3.51988,12.571,46.4,7.29,46.9691824498,133.59
2021-12-26 08:30:00,56.79504,26.50022,62.6732656613,11.31504,3.30022,11.7865,45.48,23.2,51.0555618909,132.62,58.23504,25.96022,63.759335836,11.31504,3.30022,11.7865,46.92,22.66,52.1052972355,133.87,59.29504,63.51022,86.8875699571,11.31504,3.30022,11.7865,47.98,60.21,76.9891193611,132.62,60.99504,10.32022,61.8619579827,11.31504,3.30022,11.7865,49.68,7.02,50.1735268842,133.87
2021-12-26 09:00:00,59.12208,31.38769,66.9373395577,10.79208,3.14769,11.24175,48.33,28.24,55.9757670783,131.43,61.70208,31.36769,69.2176180771,10.79208,3.14769,11.24175,50.91,28.22,58.2082167739,132.67,62.76208,56.30769,84.3186494144,10.79208,3.14769,11.24175,51.97,53.16,74.3428981141,131.43,63.46208,15.557690000000001,65.3412374849,10.79208,3.14769,11.24175,52.67,12.41,54.1122629355,132.67
