Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-26 09:30:00,60.65832,38.980760000000004,72.1036159662,10.04832,2.9307600000000003,10.467,50.61,36.05,62.136741144,131.74,65.56832,39.88076,76.7442480307,10.04832,2.9307600000000003,10.467,55.52,36.95,66.6916254113,132.96,66.59832,46.48076,81.2145139553,10.04832,2.9307600000000003,10.467,56.55,43.55,71.3758012214,131.74,65.10832,23.53076,69.229979051,10.04832,2.9307600000000003,10.467,55.06,20.6,58.7874442377,132.96
2021-12-26 10:00:00,64.09536,37.60573,74.3128932445,9.58536,2.79573,9.98475,54.51,34.81,64.6767052346,132.78,69.21536,40.25573,80.0705305201,9.58536,2.79573,9.98475,59.63,37.46,70.420085913,133.96,70.29536,45.14573,83.5438482161,9.58536,2.79573,9.98475,60.71,42.35,74.0217981408,132.78,68.75536,22.25573,72.2676763606,9.58536,2.79573,9.98475,59.17,19.46,62.2878840546,133.96
2021-12-26 10:30:00,67.1024,37.63945,76.9380288418,8.9124,2.59945,9.28375,58.19,35.04,67.9255305463,132.24,72.4124,41.97945,83.7008356951,8.9124,2.59945,9.28375,63.5,39.38,74.7197055669,133.41,73.5624,44.13945,85.7887972877,8.9124,2.59945,9.28375,64.65,41.54,76.8452607517,132.24,72.0024,22.03945,75.2999532673,8.9124,2.59945,9.28375,63.09,19.44,66.0171318674,133.41
2021-12-26 11:00:00,68.5716,36.14755,77.5158673922,8.1516,2.3775500000000003,8.49125,60.42,33.77,69.2169726296,133.22,74.0916,41.68755,85.0142165497,8.1516,2.3775500000000003,8.49125,65.94,39.31,76.7682206385,134.4,75.2716,43.54755,86.9609273039,8.1516,2.3775500000000003,8.49125,67.12,41.17,78.7404806945,133.22,73.5816,20.61755,76.4155430954,8.1516,2.3775500000000003,8.49125,65.43,18.24,67.9248297753,134.4
2021-12-26 11:30:00,70.07056,35.39933,78.5047510866,8.02056,2.33933,8.35475,62.05,33.06,70.3076532107,132.94,75.73056,41.82933,86.5147996944,8.02056,2.33933,8.35475,67.71,39.49,78.3843364455,134.11,76.95056,43.49933,88.3944590727,8.02056,2.33933,8.35475,68.93,41.16,80.2838121915,132.94,75.19056,19.80933,77.7562207683,8.02056,2.33933,8.35475,67.17,17.47,69.4046813983,134.11
2021-12-26 12:00:00,71.08128,35.53954,79.470795075,7.78128,2.26954,8.1055,63.3,33.27,71.510718777,132.94,76.76128,41.97954,87.4904331104,7.78128,2.26954,8.1055,68.98,39.71,79.5934953372,134.11,78.01128,42.90954,89.0336365103,7.78128,2.26954,8.1055,70.23,40.64,81.1410038143,132.94,76.25128,20.03954,78.8406041647,7.78128,2.26954,8.1055,68.47,17.77,70.7383474503,134.11
2021-12-26 12:30:00,72.17752,35.36886,80.3775506659,7.60752,2.21886,7.9245,64.57,33.15,72.5824179812,132.76,77.81752,41.81886,88.3424216934,7.60752,2.21886,7.9245,70.21,39.6,80.6077173725,134.0,79.11752,41.73886,89.4523024022,7.60752,2.21886,7.9245,71.51,39.52,81.7037973414,132.76,77.41752,20.10886,79.9864904434,7.60752,2.21886,7.9245,69.81,17.89,72.0658601558,134.0
2021-12-26 13:00:00,71.69144,35.59167,80.0401745542,7.65144,2.23167,7.97025,64.04,33.36,72.2081103478,131.78,77.29144,41.91167,87.9235735139,7.65144,2.23167,7.97025,69.64,39.68,80.1513069139,133.03,78.58144,41.70167,88.9610700996,7.65144,2.23167,7.97025,70.93,39.47,81.1723216374,131.78,76.89144,20.32167,79.531527188,7.65144,2.23167,7.97025,69.24,18.09,71.5641369682,133.03
2021-12-26 13:30:00,71.62464,35.33552,79.8666891063,7.42464,2.16552,7.734,64.2,33.17,72.262638341,132.06,77.30464,41.62552,87.7991530756,7.42464,2.16552,7.734,69.88,39.46,80.2515171196,133.3,78.60464,42.20552,89.218806022,7.42464,2.16552,7.734,71.18,40.04,81.6688067747,132.06,76.83464,20.00552,79.396364743,7.42464,2.16552,7.734,69.41,17.84,71.665987051,133.3
2021-12-26 14:00:00,71.00968,35.40074,79.3447354665,6.85968,2.00074,7.1455,64.15,33.4,72.3241488025,132.06,76.70968,41.50074,87.2163197243,6.85968,2.00074,7.1455,69.85,39.5,80.2450777307,133.3,78.01968,42.40074,88.7969212296,6.85968,2.00074,7.1455,71.16,40.4,81.8285133679,132.06,76.21968,19.99074,78.7976478396,6.85968,2.00074,7.1455,69.36,17.99,71.6550744888,133.3
2021-12-26 14:30:00,69.8264,35.98645,78.5541260569,7.0164,2.04645,7.30875,62.81,33.94,71.3934149624,132.36,75.4464,41.20645,85.9658699401,7.0164,2.04645,7.30875,68.43,39.16,78.8426946521,133.58,76.7464,43.01645,87.9796844934,7.0164,2.04645,7.30875,69.73,40.97,80.8752978356,132.36,74.9764,20.56645,77.7459929679,7.0164,2.04645,7.30875,67.96,18.52,70.4382850444,133.58
2021-12-26 15:00:00,68.86296,36.85378,78.1044708083,6.9729600000000005,2.03378,7.2635,61.89,34.82,71.0127066095,132.53,74.40296,41.32378,85.1084910585,6.9729600000000005,2.03378,7.2635,67.43,39.29,78.0417132052,133.79,75.69296,43.15378,87.130206713,6.9729600000000005,2.03378,7.2635,68.72,41.12,80.0830369055,132.53,73.96296,21.39378,76.9948912244,6.9729600000000005,2.03378,7.2635,66.99,19.36,69.731411143,133.79
2021-12-26 15:30:00,68.09496,36.97353,77.4852598761,6.83496,1.9935300000000002,7.11975,61.26,34.98,70.5435184833,132.77,73.60496,41.00353,84.255442608,6.83496,1.9935300000000002,7.11975,66.77,39.01,77.3305437715,134.02,74.87496,43.26353,86.4753876144,6.83496,1.9935300000000002,7.11975,68.04,41.27,79.5779774812,132.77,73.14496,21.54353,76.2516154469,6.83496,1.9935300000000002,7.11975,66.31,19.55,69.1318927847,134.02
2021-12-26 16:00:00,68.70304,36.83172,77.953083989,7.10304,2.07172,7.399,61.6,34.76,70.7305987533,132.7,74.21304,41.06172,84.8153297193,7.10304,2.07172,7.399,67.11,38.99,77.6142525571,133.86,75.48304,43.21172,86.9766754538,7.10304,2.07172,7.399,68.38,41.14,79.8017794288,132.7,73.77304,21.42172,76.8202546117,7.10304,2.07172,7.399,66.67,19.35,69.4212604322,133.86
2021-12-26 16:30:00,71.0928,35.41915,79.427340372,7.1628,2.08915,7.46125,63.93,33.33,72.0966975665,131.62,76.7828,40.45915,86.7902137027,7.1628,2.08915,7.46125,69.62,38.37,79.4934041289,132.81,78.0928,42.76915,89.0375516485,7.1628,2.08915,7.46125,70.93,40.68,81.7675198352,131.62,76.2828,20.21915,78.9169158201,7.1628,2.08915,7.46125,69.12,18.13,71.4581786782,132.81
2021-12-26 17:00:00,72.68944,25.87067,77.1559865063,7.09944,2.07067,7.39525,65.59,23.8,69.7745519513,131.62,75.80944,30.48067,81.7076644922,7.09944,2.07067,7.39525,68.71,28.41,74.3518136968,132.81,77.13944,53.30067,93.7627571372,7.09944,2.07067,7.39525,70.04,51.23,86.776232345,131.62,77.30944,10.04067,77.9587363107,7.09944,2.07067,7.39525,70.21,7.97,70.6609156465,132.81
2021-12-26 17:30:00,73.68496,22.19978,76.9565043531,7.40496,2.15978,7.7135,66.28,20.04,69.2433390298,131.92,75.52496,26.06978,79.8977660029,7.40496,2.15978,7.7135,68.12,23.91,72.1943384207,133.09,76.85496,58.21978,96.4169469536,7.40496,2.15978,7.7135,69.45,56.06,89.2525971611,131.92,78.04496,6.52978,78.3176468508,7.40496,2.15978,7.7135,70.64,4.37,70.7750415048,133.09
2021-12-26 18:00:00,73.1212,22.1591,76.4050757623,7.4712,2.1791,7.7825,65.65,19.98,68.6230493348,132.2,74.9412,26.3391,79.435078185,7.4712,2.1791,7.7825,67.47,24.16,71.6652391331,133.47,76.2612,58.3791,96.0410846578,7.4712,2.1791,7.7825,68.79,56.2,88.8285095,132.2,77.4412,6.4291,77.7076108515,7.4712,2.1791,7.7825,69.97,4.25,70.0989543431,133.47
2021-12-26 18:30:00,72.35128,22.53579,75.779743656,7.63128,2.22579,7.94925,64.72,20.31,67.8319578075,132.71,74.13128,26.46579,78.713942315,7.63128,2.22579,7.94925,66.5,24.24,70.7801356314,133.9,75.43128,58.67579,95.5652987991,7.63128,2.22579,7.94925,67.8,56.45,88.2238204795,132.71,76.65128,6.72579,76.9457924565,7.63128,2.22579,7.94925,69.02,4.5,69.1665410441,133.9
2021-12-26 19:00:00,71.03352,23.58186,74.8456083191,7.58352,2.21186,7.8995,63.45,21.37,66.9520679292,132.71,72.69352,26.64186,77.4218092933,7.58352,2.21186,7.8995,65.11,24.43,69.5423396213,133.9,73.97352,59.01186,94.6281209887,7.58352,2.21186,7.8995,66.39,56.8,87.3720327107,132.71,75.27352,7.65186,75.661441796,7.58352,2.21186,7.8995,67.69,5.44,67.908244713,133.9
2021-12-26 19:30:00,69.2764,23.03395,73.0053590469,7.0764,2.06395,7.37125,62.2,20.97,65.6397813829,133.87,71.1464,25.31395,75.5156030073,7.0764,2.06395,7.37125,64.07,23.25,68.1581059009,135.08,72.4064,60.86395,94.5891493278,7.0764,2.06395,7.37125,65.33,58.8,87.894532822,133.87,73.4864,6.97395,73.8165764823,7.0764,2.06395,7.37125,66.41,4.91,66.5912621896,135.08
2021-12-26 20:00:00,67.8804,23.9847,71.9931561904,7.7304,2.2547,8.0525,60.15,21.73,63.9547918455,133.87,69.6604,25.5747,74.2067153851,7.7304,2.2547,8.0525,61.93,23.32,66.1751259916,135.08,70.8504,61.1647,93.5996779174,7.7304,2.2547,8.0525,63.12,58.91,86.3395766726,133.87,72.0004,7.8747,72.4297487242,7.7304,2.2547,8.0525,64.27,5.62,64.5152485851,135.08
2021-12-26 20:30:00,67.31984,24.78537,71.7375454254,7.38984,2.15537,7.69775,59.93,22.63,64.0602981573,133.95,68.92984,25.80537,73.6019018998,7.38984,2.15537,7.69775,61.54,23.65,65.9279462747,135.15,70.13984,61.29537,93.1489105608,7.38984,2.15537,7.69775,62.75,59.14,86.2270381029,133.95,71.44984,8.58537,71.9637979408,7.38984,2.15537,7.69775,64.06,6.43,64.3818957472,135.15
2021-12-26 21:00:00,64.6956,34.51455,73.3264946732,7.2156,2.10455,7.51625,57.48,32.41,65.9875632222,134.5,69.2256,35.49455,77.7949019863,7.2156,2.10455,7.51625,62.01,33.39,70.4282059973,135.69,70.4256,50.51455,86.6688230973,7.2156,2.10455,7.51625,63.21,48.41,79.6180394132,134.5,69.5056,18.32455,71.88057849,7.2156,2.10455,7.51625,62.29,16.22,64.3671694267,135.69
2021-12-26 21:30:00,62.02168,43.96049,76.0211383173,7.68168,2.24049,8.00175,54.34,41.72,68.5083498561,132.9,69.50168,45.21049,82.912435309,7.68168,2.24049,8.00175,61.82,42.97,75.287006183,134.05,70.71168,39.78049,81.1334029427,7.68168,2.24049,8.00175,63.03,37.54,73.3623370675,132.9,67.46168,29.03049,73.4428186963,7.68168,2.24049,8.00175,59.78,26.79,65.5084154899,134.05
2021-12-26 22:00:00,60.11592,44.67381,74.897751217,7.55592,2.20381,7.87075,52.56,42.47,67.5740667712,132.9,67.45592,45.04381,81.1125512012,7.55592,2.20381,7.87075,59.9,42.84,73.642892393,134.05,68.61592,40.40381,79.6279620483,7.55592,2.20381,7.87075,61.06,38.2,72.0247429707,132.9,65.43592,29.66381,71.8456766268,7.55592,2.20381,7.87075,57.88,27.46,64.0636090148,134.05
2021-12-26 22:30:00,57.9548,45.81265,73.8752850625,7.4148,2.16265,7.72375,50.54,43.65,66.7803421674,133.33,65.1748,45.10265,79.259091542,7.4148,2.16265,7.72375,57.76,42.94,71.9726420246,134.47,66.3048,41.29265,78.1115192981,7.4148,2.16265,7.72375,58.89,39.13,70.7049432501,133.33,63.1348,30.62265,70.1694353979,7.4148,2.16265,7.72375,55.72,28.46,62.5674835677,134.47
2021-12-26 23:00:00,55.66888,46.62759,72.6165019101,7.08888,2.06759,7.38425,48.58,44.56,65.9212408864,134.23,62.71888,45.39759,77.4247963269,7.08888,2.06759,7.38425,55.63,43.33,70.5137277415,135.4,63.79888,41.32759,76.0149115928,7.08888,2.06759,7.38425,56.71,39.26,68.9737029599,134.23,60.71888,31.35759,68.3379897207,7.08888,2.06759,7.38425,53.63,29.29,61.1071272439,135.4
2021-12-26 23:30:00,53.55384,44.80487,69.8247101996,7.35384,2.14487,7.66025,46.2,42.66,62.8833491474,134.63,60.15384,42.82487,73.8407337265,7.35384,2.14487,7.66025,52.8,40.68,66.6536000528,135.78,61.24384,44.78487,75.8715527643,7.35384,2.14487,7.66025,53.89,42.64,68.719005377,134.63,58.47384,29.17487,65.3480145365,7.35384,2.14487,7.66025,51.12,27.03,57.8262509592,135.78
2021-12-27 00:00:00,52.62832,32.20951,61.702452143,7.43832,2.16951,7.7482500000000005,45.19,30.04,54.26359461,135.27,56.36832,29.89951,63.8072738633,7.43832,2.16951,7.7482500000000005,48.93,27.73,56.2414242352,136.42,57.54832,59.60951,82.8559160064,7.43832,2.16951,7.7482500000000005,50.11,57.44,76.2257548339,135.27,57.50832,15.95951,59.6817629487,7.43832,2.16951,7.7482500000000005,50.07,13.79,51.9342757724,136.42
2021-12-27 00:30:00,53.11112,32.67241,62.3560537788,7.31112,2.13241,7.61575,45.8,30.54,55.0484477529,132.65,56.70112,30.12241,64.2057364529,7.31112,2.13241,7.61575,49.39,27.99,56.7698176851,133.79,57.87112,58.32241,82.1618526949,7.31112,2.13241,7.61575,50.56,56.19,75.5885553507,132.65,58.01112,16.66241,60.356656225,7.31112,2.13241,7.61575,50.7,14.53,52.7409793235,133.79
2021-12-27 01:00:00,55.15416,31.44788,63.4897670637,7.36416,2.14788,7.671,47.79,29.3,56.0568827175,132.65,58.89416,29.78788,65.9987869358,7.36416,2.14788,7.671,51.53,27.64,58.4748706711,133.79,60.07416,57.77788,83.349793743,7.36416,2.14788,7.671,52.71,55.63,76.6357684114,132.65,60.17416,15.57788,62.1578625517,7.36416,2.14788,7.671,52.81,13.43,54.4909258501,133.79
2021-12-27 01:30:00,55.52,33.58875,64.889710483,7.47,2.17875,7.78125,48.05,31.41,57.4054927685,131.89,58.93,31.46875,66.8058914061,7.47,2.17875,7.78125,51.46,29.29,59.2117868334,133.02,60.12,55.80875,82.0306709503,7.47,2.17875,7.78125,52.65,53.63,75.1545035244,131.89,60.56,17.81875,63.1270263165,7.47,2.17875,7.78125,53.09,15.64,55.3458011054,133.02
2021-12-27 02:00:00,54.57296,34.45128,64.5375755417,7.75296,2.26128,8.076,46.82,32.19,56.8182057091,131.67,57.89296,31.70128,66.0042875213,7.75296,2.26128,8.076,50.14,29.44,58.1440727848,132.81,59.04296,56.50128,81.7218805902,7.75296,2.26128,8.076,51.29,54.24,74.6501286,131.67,59.53296,18.55128,62.35642161,7.75296,2.26128,8.076,51.78,16.29,54.2819721455,132.81
2021-12-27 02:30:00,53.27656,34.81733,63.6446251758,8.11656,2.36733,8.45475,45.16,32.45,55.6096043863,132.53,56.49656,31.75733,64.8104104335,8.11656,2.36733,8.45475,48.38,29.39,56.6073890937,133.69,57.61656,56.97733,81.0313773804,8.11656,2.36733,8.45475,49.5,54.61,73.705509292,132.53,58.12656,18.85733,61.1088853782,8.11656,2.36733,8.45475,50.01,16.49,52.6585244761,133.69
2021-12-27 03:00:00,52.16648,35.07939,62.8641808852,8.22648,2.39939,8.56925,43.94,32.68,54.7604419266,132.53,55.33648,31.70939,63.7778286943,8.22648,2.39939,8.56925,47.11,29.31,55.4835849599,133.69,56.42648,57.42939,80.5113810648,8.22648,2.39939,8.56925,48.2,55.03,73.1542268088,132.53,56.94648,19.04939,60.0481543743,8.22648,2.39939,8.56925,48.72,16.65,51.4865118259,133.69
2021-12-27 03:30:00,51.1512,35.08035,62.0248032449,8.161200000000001,2.38035,8.50125,42.99,32.7,54.0132400435,132.8,54.2712,32.02035,63.0132205459,8.161200000000001,2.38035,8.50125,46.11,29.64,54.8147945358,133.95,55.3412,57.38035,79.7192133903,8.161200000000001,2.38035,8.50125,47.18,55.0,72.4634556173,132.8,55.8512,18.97035,58.9850042008,8.161200000000001,2.38035,8.50125,47.69,16.59,50.4932094444,133.95
2021-12-27 04:00:00,49.14528,35.74029,60.76698837,9.15528,2.67029,9.53675,39.99,33.07,51.8924368285,132.95,52.20528,31.36029,60.9004026979,9.15528,2.67029,9.53675,43.05,28.69,51.73411447,134.03,53.22528,59.25029,79.6462635418,9.15528,2.67029,9.53675,44.07,56.58,71.7179287208,132.95,53.63528,19.53029,57.0804299928,9.15528,2.67029,9.53675,44.48,16.86,47.568161621,134.03
2021-12-27 04:30:00,47.59536,35.57073,59.4188112155,9.46536,2.76073,9.85975,38.13,32.81,50.3030118383,133.78,50.71536,30.05073,58.9499288673,9.46536,2.76073,9.85975,41.25,27.29,49.4601516375,134.95,51.68536,61.11073,80.0368525085,9.46536,2.76073,9.85975,42.22,58.35,72.0225721562,133.78,51.97536,19.31073,55.4467522968,9.46536,2.76073,9.85975,42.51,16.55,45.6180074094,134.95
2021-12-27 05:00:00,47.17568,35.24624,58.8883877993,9.17568,2.67624,9.558,38.0,32.57,50.0480259351,133.78,50.31568,30.18624,58.6760320676,9.17568,2.67624,9.558,41.14,27.51,49.4904000792,134.95,51.26568,60.73624,79.4799395772,9.17568,2.67624,9.558,42.09,58.06,71.7114474823,133.78,51.54568,18.97624,54.927723521,9.17568,2.67624,9.558,42.37,16.3,45.3972124695,134.95
2021-12-27 05:30:00,47.80232,35.25651,59.3976707857,8.90232,2.5965100000000003,9.27325,38.9,32.66,50.7925742604,133.69,50.98232,30.17651,59.2437229448,8.90232,2.5965100000000003,9.27325,42.08,27.58,50.3128492534,134.78,51.95232,60.48651,79.7349449449,8.90232,2.5965100000000003,9.27325,43.05,57.89,72.142599066,133.69,52.23232,19.02651,55.5897772559,8.90232,2.5965100000000003,9.27325,43.33,16.43,46.3404121691,134.78
2021-12-27 06:00:00,48.35888,35.08759,59.7471358884,9.00888,2.62759,9.38425,39.35,32.46,51.0105293052,133.69,51.53888,30.59759,59.9372060198,9.00888,2.62759,9.38425,42.53,27.97,50.9030627762,134.78,52.53888,59.82759,79.6220725481,9.00888,2.62759,9.38425,43.53,57.2,71.8797669724,133.69,52.81888,18.88759,56.09434143,9.00888,2.62759,9.38425,43.81,16.26,46.7301155573,134.78
2021-12-27 06:30:00,50.16232,34.52901,60.897544116,9.56232,2.78901,9.96075,40.6,31.74,51.5343341861,133.4,53.37232,31.15901,61.8020100512,9.56232,2.78901,9.96075,43.81,28.37,52.1936107201,134.5,54.39232,58.82901,80.121014051,9.56232,2.78901,9.96075,44.83,56.04,71.76496708,133.4,54.70232,18.46901,57.7360211979,9.56232,2.78901,9.96075,45.14,15.68,47.7857928678,134.5
2021-12-27 07:00:00,51.71912,33.92016,61.8501788841,9.66912,2.82016,10.072,42.05,31.1,52.301171115,132.77,54.97912,31.62016,63.4234826732,9.66912,2.82016,10.072,45.31,28.8,53.688323684,133.84,56.01912,58.10016,80.7079326807,9.66912,2.82016,10.072,46.35,55.28,72.1401476295,132.77,56.34912,17.87016,59.1148538288,9.66912,2.82016,10.072,46.68,15.05,49.0461507154,133.84
2021-12-27 07:30:00,54.1004,33.24845,63.5004937584,10.2804,2.99845,10.70875,43.82,30.25,53.2471116588,131.66,57.4404,31.94845,65.7274905162,10.2804,2.99845,10.70875,47.16,28.95,55.336860229,132.78,58.5204,57.01845,81.7052070346,10.2804,2.99845,10.70875,48.24,54.02,72.4241534296,131.66,58.8504,17.39845,61.3683602727,10.2804,2.99845,10.70875,48.57,14.4,50.6596969987,132.78
2021-12-27 08:00:00,55.46728,33.92879,65.0213960282,10.48728,3.05879,10.92425,44.98,30.87,54.5541684933,131.66,58.68728,33.15879,67.4069891633,10.48728,3.05879,10.92425,48.2,30.1,56.8264903016,132.78,59.76728,55.64879,81.6634287001,10.48728,3.05879,10.92425,49.28,52.59,72.0709823715,131.66,60.28728,18.14879,62.9597864376,10.48728,3.05879,10.92425,49.8,15.09,52.0360269429,132.78
2021-12-27 08:30:00,57.67248,33.65114,66.7721062469,11.35248,3.31114,11.8255,46.32,30.34,55.3719965325,131.25,60.91248,33.77114,69.6478292314,11.35248,3.31114,11.8255,49.56,30.46,58.1722029839,132.37,62.03248,55.27114,83.0838581907,11.35248,3.31114,11.8255,50.68,51.96,72.5830834286,131.25,62.59248,17.89114,65.0992430298,11.35248,3.31114,11.8255,51.24,14.58,53.2739523595,132.37
2021-12-27 09:00:00,59.64136,39.75873,71.6787864983,11.96136,3.48873,12.45975,47.68,36.27,59.9073893606,131.25,64.49136,40.28873,76.0415496927,11.96136,3.48873,12.45975,52.53,36.8,64.1376714576,132.37,65.57136,47.73873,81.1085050674,11.96136,3.48873,12.45975,53.61,44.25,69.5132692369,131.25,64.62136,24.41873,69.0810722489,11.96136,3.48873,12.45975,52.66,20.93,56.6669259798,132.37
2021-12-27 09:30:00,61.8092,46.24685,77.195520204,12.9492,3.77685,13.48875,48.86,42.47,64.7379371003,132.04,68.5592,47.81685,83.5871703586,12.9492,3.77685,13.48875,55.61,44.04,70.936546998,133.21,69.5392,39.91685,80.1813896772,12.9492,3.77685,13.48875,56.59,36.14,67.1455709634,132.04,66.8692,31.34685,73.8519797538,12.9492,3.77685,13.48875,53.92,27.57,60.5596507586,133.21
2021-12-27 10:00:00,64.10712,45.51166,78.6195524704,13.13712,3.8316600000000003,13.6845,50.97,41.68,65.8419569879,132.83,70.84712,48.42166,85.8135861589,13.13712,3.8316600000000003,13.6845,57.71,44.59,72.9295015752,134.05,71.86712,38.35166,81.4600071314,13.13712,3.8316600000000003,13.6845,58.73,34.52,68.1237352176,132.83,69.28712,30.79166,75.8210480239,13.13712,3.8316600000000003,13.6845,56.15,26.96,62.2869496765,134.05
2021-12-27 10:30:00,67.57744,40.39467,78.7301705915,12.90744,3.76467,13.44525,54.67,36.63,65.8070345784,131.88,73.31744,44.67467,85.856118872,12.90744,3.76467,13.44525,60.41,40.91,72.9588664934,133.03,74.37744,42.27467,85.5520385763,12.90744,3.76467,13.44525,61.47,38.51,72.5367561999,131.88,72.52744,24.91467,76.6874848601,12.90744,3.76467,13.44525,59.62,21.15,63.2603106221,133.03
2021-12-27 11:00:00,70.58312,30.71466,76.9764065662,13.35312,3.89466,13.9095,57.23,26.82,63.2027317448,132.07,73.89312,35.74466,82.0845533694,13.35312,3.89466,13.9095,60.54,31.85,68.4069740597,133.26,74.94312,52.89466,91.7295824249,13.35312,3.89466,13.9095,61.59,49.0,78.7040538981,132.07,74.63312,14.83466,76.0931648589,13.35312,3.89466,13.9095,61.28,10.94,62.2488714757,133.26
2021-12-27 11:30:00,72.05664,30.02402,78.0615215394,13.55664,3.95402,14.1215,58.5,26.07,64.0460373481,133.12,75.44664,36.13402,83.6532299953,13.55664,3.95402,14.1215,61.89,32.18,69.7561789378,134.24,76.52664,52.864020000000004,93.0103824326,13.55664,3.95402,14.1215,62.97,48.91,79.7333619008,133.12,76.15664,14.07402,77.4461868335,13.55664,3.95402,14.1215,62.6,10.12,63.4127305831,134.24
2021-12-27 12:00:00,72.9256,30.16955,78.9198636755,14.7756,4.30955,15.39125,58.15,25.86,63.6408838719,133.27,76.2756,36.49955,84.5587624411,14.7756,4.30955,15.39125,61.5,32.19,69.4150279118,134.42,77.3756,52.96955,93.7697003438,14.7756,4.30955,15.39125,62.6,48.66,79.2878023406,133.27,77.0056,14.25955,78.3147316765,14.7756,4.30955,15.39125,62.23,9.95,63.0204363679,134.42
2021-12-27 12:30:00,73.24128,30.52204,79.3465816642,15.88128,4.63204,16.543,57.36,25.89,62.9321992306,133.1,76.54128,36.71204,84.8901727233,15.88128,4.63204,16.543,60.66,32.08,68.6204197014,134.21,77.59128,53.30204,94.1356160027,15.88128,4.63204,16.543,61.71,48.67,78.5932121751,133.1,77.31128,14.64204,78.6855981143,15.88128,4.63204,16.543,61.43,10.01,62.2402201153,134.21
2021-12-27 13:00:00,73.80864,30.91002,80.0196518054,17.34864,5.06002,18.0715,56.46,25.85,62.0963291991,133.1,77.03864,37.34002,85.6109172165,17.34864,5.06002,18.0715,59.69,32.28,67.8593729709,134.17,78.09864,53.70002,94.7791628885,17.34864,5.06002,18.0715,60.75,48.64,77.8229535548,133.1,77.80864,14.98002,79.2375255662,17.34864,5.06002,18.0715,60.46,9.92,61.2684094783,134.17
2021-12-27 13:30:00,74.33696,30.72078,80.4347558326,17.07696,4.98078,17.7885,57.26,25.74,62.7794170091,133.24,77.62696,37.43078,86.180091728,17.07696,4.98078,17.7885,60.55,32.45,68.697197905,134.37,78.69696,53.55078,95.1887469812,17.07696,4.98078,17.7885,61.62,48.57,78.4606226078,133.24,78.39696,14.77078,79.7763077552,17.07696,4.98078,17.7885,61.32,9.79,62.0965900835,134.37
2021-12-27 14:00:00,73.6244,31.67795,80.1501390614,17.2044,5.01795,17.92125,56.42,26.66,62.4016986948,133.24,76.7944,37.49795,85.4603775183,17.2044,5.01795,17.92125,59.59,32.48,67.8669175667,134.37,77.8444,53.91795,94.6936953739,17.2044,5.01795,17.92125,60.64,48.9,77.9000616174,133.24,77.6344,15.65795,79.1976733343,17.2044,5.01795,17.92125,60.43,10.64,61.3595510088,134.37
2021-12-27 14:30:00,72.30328,30.88179,78.6221931287,16.22328,4.73179,16.89925,56.08,26.15,61.8772082434,133.64,75.64328,36.06179,83.7995137645,16.22328,4.73179,16.89925,59.42,31.33,67.1736950003,134.75,76.71328,54.51179,94.108780554,16.22328,4.73179,16.89925,60.49,49.78,78.33957173740001,133.64,76.30328,14.95179,77.7543989943,16.22328,4.73179,16.89925,60.08,10.22,60.9430455425,134.75
2021-12-27 15:00:00,72.11096,30.48403,78.2896330121,14.07096,4.10403,14.65725,58.04,26.38,63.7537920441,133.3,75.56096,35.22403,83.3678053301,14.07096,4.10403,14.65725,61.49,31.12,68.9164312773,134.47,76.65096,54.11403,93.8280230622,14.07096,4.10403,14.65725,62.58,50.01,80.107780521,133.3,76.19096,14.554030000000001,77.5685643477,14.07096,4.10403,14.65725,62.12,10.45,62.9928321319,134.47
2021-12-27 15:30:00,72.48336,29.36348,78.2051880287,11.70336,3.41348,12.191,60.78,25.95,66.0879028265,133.4,76.10336,34.67348,83.629968424,11.70336,3.41348,12.191,64.4,31.26,71.585945548,134.59,77.22336,52.88348,93.5954581516,11.70336,3.41348,12.191,65.52,49.47,82.0984244672,133.4,76.69336,13.52348,77.8765431911,11.70336,3.41348,12.191,64.99,10.11,65.7716671524,134.59
2021-12-27 16:00:00,73.54256,27.96658,78.6806057949,9.62256,2.8065800000000003,10.0235,63.92,25.16,68.6934640268,133.04,77.35256,34.05658,84.5178630814,9.62256,2.8065800000000003,10.0235,67.73,31.25,74.5916577105,134.24,78.53256,51.77658,94.064750128,9.62256,2.8065800000000003,10.0235,68.91,48.97,84.5378554258,133.04,77.86256,12.21658,78.8151195942,9.62256,2.8065800000000003,10.0235,68.24,9.41,68.8857438081,134.24
2021-12-27 16:30:00,75.25448,27.63214,80.1671498873,9.504480000000001,2.7721400000000003,9.900500000000001,65.75,24.86,70.2928310712,131.8,79.06448,34.46214,86.2486584884,9.504480000000001,2.7721400000000003,9.900500000000001,69.56,31.69,76.4385354386,132.99,80.24448,50.45214,94.7871035587,9.504480000000001,2.7721400000000003,9.900500000000001,70.74,47.68,85.3084403796,131.8,79.65448,12.05214,80.5610964588,9.504480000000001,2.7721400000000003,9.900500000000001,70.15,9.28,70.7611538911,132.99
2021-12-27 17:00:00,77.564,28.21075,82.5349653878,10.254,2.9907500000000002,10.68125,67.31,25.22,71.8796528929,131.8,81.294,35.72075,88.7957567486,10.254,2.9907500000000002,10.68125,71.04,32.73,78.2172263635,132.99,82.504,49.44075,96.1836668908,10.254,2.9907500000000002,10.68125,72.25,46.45,85.893335015,131.8,82.034,12.65075,83.0037266125,10.254,2.9907500000000002,10.68125,71.78,9.66,72.4270943777,132.99
2021-12-27 17:30:00,78.8528,28.4254,83.8198510676,11.3328,3.3054,11.805,67.52,25.12,72.0414103138,131.71,82.5328,36.0054,90.0447216943,11.3328,3.3054,11.805,71.2,32.7,78.3500478621,132.89,83.7928,49.6354,97.3904834417,11.3328,3.3054,11.805,72.46,46.33,86.0053515777,131.71,83.3128,12.8954,84.3048870766,11.3328,3.3054,11.805,71.98,9.59,72.6160347306,132.89
2021-12-27 18:00:00,78.5504,28.5897,83.5914845319,11.4504,3.3397,11.9275,67.1,25.25,71.6936015276,131.63,82.2104,36.0097,89.7510354383,11.4504,3.3397,11.9275,70.76,32.67,77.9378374091,132.85,83.4304,49.8197,97.1732172579,11.4504,3.3397,11.9275,71.98,46.48,85.6826166734,131.63,83.0204,13.0297,84.0366580621,11.4504,3.3397,11.9275,71.57,9.69,72.2229949531,132.85
2021-12-27 18:30:00,77.24184,28.93262,82.4827154418,11.15184,3.25262,11.6165,66.09,25.68,70.9038116042,132.34,80.91184,35.60262,88.3983733055,11.15184,3.25262,11.6165,69.76,32.35,76.8959043123,133.58,82.11184,50.75262,96.5307345101,11.15184,3.25262,11.6165,70.96,47.5,85.3906997278,132.34,81.66184,13.25262,82.730212432,11.15184,3.25262,11.6165,70.51,10.0,71.2155888833,133.58
2021-12-27 19:00:00,75.1928,29.7079,80.8487259903,11.9928,3.4979,12.4925,63.2,26.21,68.4193254863,132.34,78.7128,35.0779,86.1751933694,11.9928,3.4979,12.4925,66.72,31.58,73.8163586206,133.58,79.8528,51.5779,95.0618190245,11.9928,3.4979,12.4925,67.86,48.08,83.1664956578,132.34,79.4528,14.0779,80.6903630941,11.9928,3.4979,12.4925,67.46,10.58,68.284610272,133.58
2021-12-27 19:30:00,74.19176,29.56468,79.8654340463,11.74176,3.42468,12.231,62.45,26.14,67.7000893648,132.2,77.67176,35.29468,85.3148096042,11.74176,3.42468,12.231,65.93,31.87,73.2288317536,133.41,78.80176,51.20468,93.9767877351,11.74176,3.42468,12.231,67.06,47.78,82.3405853756,132.2,78.44176,13.93468,79.6698501229,11.74176,3.42468,12.231,66.7,10.51,67.5229597989,133.41
2021-12-27 20:00:00,72.39424,30.75332,78.6555317584,12.59424,3.67332,13.119,59.8,27.08,65.6457645245,132.08,75.78424,35.11332,83.5236270393,12.59424,3.67332,13.119,63.19,31.44,70.5793858007,133.25,76.87424,52.62332,93.1604131775,12.59424,3.67332,13.119,64.28,48.95,80.7961688448,132.08,76.54424,14.98332,77.9969265766,12.59424,3.67332,13.119,63.95,11.31,64.9424252704,133.25
2021-12-27 20:30:00,71.13952,31.05236,77.6213911715,12.65952,3.69236,13.187,58.48,27.36,64.5637669285,133.48,74.53952,34.69236,82.2173940489,12.65952,3.69236,13.187,61.88,31.0,69.2107968456,134.7,75.61952,53.98236,92.9107474741,12.65952,3.69236,13.187,62.96,50.29,80.5794372033,133.48,75.22952,15.11236,76.7324188606,12.65952,3.69236,13.187,62.57,11.42,63.6036264689,134.7
2021-12-27 21:00:00,68.89944,31.08942,75.5889202744,12.16944,3.54942,12.6765,56.73,27.54,63.0614343319,133.48,72.31944,33.84942,79.8491367283,12.16944,3.54942,12.6765,60.15,30.3,67.3506681481,134.7,73.37944,54.92942,91.6612426069,12.16944,3.54942,12.6765,61.21,51.38,79.91600903450001,133.48,72.92944,15.08942,74.4741150646,12.16944,3.54942,12.6765,60.76,11.54,61.8461736892,134.7
2021-12-27 21:30:00,65.81568,31.37874,72.9131610743,11.27568,3.2887399999999998,11.7455,54.54,28.09,61.3486731723,133.83,69.19568,32.35874,76.3880238326,11.27568,3.2887399999999998,11.7455,57.92,29.07,64.8057968086,134.98,70.19568,55.50874,89.491081718,11.27568,3.2887399999999998,11.7455,58.92,52.22,78.7305201304,133.83,69.73568,15.49874,71.4372172376,11.27568,3.2887399999999998,11.7455,58.46,12.21,59.7214844089,134.98
2021-12-27 22:00:00,63.18392,31.26156,70.4946301515,9.67392,2.82156,10.077,53.51,28.44,60.5982978309,133.45,66.55392,31.40156,73.5899601698,9.67392,2.82156,10.077,56.88,28.58,63.6565063446,134.66,67.55392,55.13156,87.1953038609,9.67392,2.82156,10.077,57.88,52.31,78.0155785725,133.45,67.04392,15.47156,68.8059327224,9.67392,2.82156,10.077,57.37,12.65,58.7481012459,134.66
2021-12-27 22:30:00,60.66728,31.77879,68.4865706286,9.28728,2.70879,9.67425,51.38,29.07,59.0336285519,133.98,63.96728,31.35879,71.2403440535,9.28728,2.70879,9.67425,54.68,28.65,61.7310691629,135.12,64.93728,56.07879,85.8002390536,9.28728,2.70879,9.67425,55.65,53.37,77.1056379262,133.98,64.45728,15.74879,66.3533370032,9.28728,2.70879,9.67425,55.17,13.04,56.6901270064,135.12
2021-12-27 23:00:00,56.93128,39.19204,69.1171949793,9.16128,2.67204,9.543,47.77,36.52,60.1305521345,133.98,61.33128,37.94204,72.118820746,9.16128,2.67204,9.543,52.17,35.27,62.9736595729,135.12,62.25128,50.49204,80.1540265052,9.16128,2.67204,9.543,53.09,47.82,71.4513855709,133.98,61.08128,22.89204,65.2301177509,9.16128,2.67204,9.543,51.92,20.22,55.7183524523,135.12
2021-12-27 23:30:00,52.86184,48.04887,71.4357616076,8.60184,2.50887,8.96025,44.26,45.54,63.5046392006,134.92,59.51184,46.48887,75.5173763717,8.60184,2.50887,8.96025,50.91,43.98,67.2760618645,136.06,60.45184,41.76887,73.4783196628,8.60184,2.50887,8.96025,51.85,39.26,65.036682726,134.92,57.62184,32.63887,66.2236534772,8.60184,2.50887,8.96025,49.02,30.13,57.5393543586,136.06
2021-12-28 00:00:00,51.27752,44.63761,67.9845591577,8.59752,2.50761,8.95575,42.68,42.13,59.9709871521,135.24,57.00752,42.31761,70.9974468038,8.59752,2.50761,8.95575,48.41,39.81,62.6766639189,136.37,57.96752,46.42761,74.2681381567,8.59752,2.50761,8.95575,49.37,43.92,66.0784632085,135.24,55.94752,28.88761,62.9652206036,8.59752,2.50761,8.95575,47.35,26.38,54.2026466143,136.37
2021-12-28 00:30:00,44.43,31.15,54.261841104,0.0,0.0,0.0,44.43,31.15,54.261841104,135.24,47.7,30.0,56.349711623,0.0,0.0,0.0,47.7,30.0,56.349711623,136.41,48.77,54.44,73.0905363231,0.0,0.0,0.0,48.77,54.44,73.0905363231,135.24,49.24,15.02,51.4798795647,0.0,0.0,0.0,49.24,15.02,51.4798795647,136.41
2021-12-28 01:00:00,47.77,29.93,56.3717819481,0.0,0.0,0.0,47.77,29.93,56.3717819481,132.84,51.32,29.6,59.244429274,0.0,0.0,0.0,51.32,29.6,59.244429274,133.94,52.47,54.25,75.4729315715,0.0,0.0,0.0,52.47,54.25,75.4729315715,132.84,52.81,13.91,54.611209472,0.0,0.0,0.0,52.81,13.91,54.611209472,133.94
2021-12-28 01:30:00,48.17,29.61,56.5429129069,0.0,0.0,0.0,48.17,29.61,56.5429129069,132.42,52.01,29.72,59.9025750699,0.0,0.0,0.0,52.01,29.72,59.9025750699,133.56,52.95,54.39,75.9076715491,0.0,0.0,0.0,52.95,54.39,75.9076715491,132.42,53.23,13.54,54.9250807919,0.0,0.0,0.0,53.23,13.54,54.9250807919,133.56
2021-12-28 02:00:00,46.62,29.87,55.3682336724,0.0,0.0,0.0,46.62,29.87,55.3682336724,132.42,50.17,29.6,58.2510849684,0.0,0.0,0.0,50.17,29.6,58.2510849684,133.56,51.27,54.77,75.022435311,0.0,0.0,0.0,51.27,54.77,75.022435311,132.42,51.58,13.72,53.3735402611,0.0,0.0,0.0,51.58,13.72,53.3735402611,133.56
2021-12-28 02:30:00,45.89,29.83,54.7331800647,0.0,0.0,0.0,45.89,29.83,54.7331800647,132.81,49.41,29.45,57.5208709948,0.0,0.0,0.0,49.41,29.45,57.5208709948,133.9,50.51,54.66,74.4242950924,0.0,0.0,0.0,50.51,54.66,74.4242950924,132.81,50.8,13.74,52.6253513052,0.0,0.0,0.0,50.8,13.74,52.6253513052,133.9
2021-12-28 03:00:00,45.32,30.09,54.3995450349,0.0,0.0,0.0,45.32,30.09,54.3995450349,132.55,48.83,29.31,56.9512510837,0.0,0.0,0.0,48.83,29.31,56.9512510837,133.63,49.91,54.97,74.2476194905,0.0,0.0,0.0,49.91,54.97,74.2476194905,132.55,50.19,13.97,52.097955814,0.0,0.0,0.0,50.19,13.97,52.097955814,133.63
2021-12-28 03:30:00,43.95,30.38,53.4279599086,0.0,0.0,0.0,43.95,30.38,53.4279599086,133.0,47.4,29.25,55.698496389,0.0,0.0,0.0,47.4,29.25,55.698496389,134.09,48.44,55.4,73.5907168059,0.0,0.0,0.0,48.44,55.4,73.5907168059,133.0,48.72,14.2,50.747200908,0.0,0.0,0.0,48.72,14.2,50.747200908,134.09
2021-12-28 04:00:00,42.64,30.67,52.5244562085,0.0,0.0,0.0,42.64,30.67,52.5244562085,133.0,46.02,29.09,54.4432594542,0.0,0.0,0.0,46.02,29.09,54.4432594542,134.09,47.09,55.76,72.9838728761,0.0,0.0,0.0,47.09,55.76,72.9838728761,133.0,47.32,14.46,49.4800363783,0.0,0.0,0.0,47.32,14.46,49.4800363783,134.09
2021-12-28 04:30:00,40.98,30.62,51.1560827273,0.0,0.0,0.0,40.98,30.62,51.1560827273,132.98,44.25,29.03,52.9226170933,0.0,0.0,0.0,44.25,29.03,52.9226170933,134.02,45.26,55.62,71.70810275,0.0,0.0,0.0,45.26,55.62,71.70810275,132.98,45.54,14.43,47.7715030117,0.0,0.0,0.0,45.54,14.43,47.7715030117,134.02
2021-12-28 05:00:00,40.23,30.9,50.7273387829,0.0,0.0,0.0,40.23,30.9,50.7273387829,132.98,43.47,28.93,52.2167195446,0.0,0.0,0.0,43.47,28.93,52.2167195446,134.02,44.46,56.26,71.7068978551,0.0,0.0,0.0,44.46,56.26,71.7068978551,132.98,44.75,14.63,47.0807752697,0.0,0.0,0.0,44.75,14.63,47.0807752697,134.02
2021-12-28 05:30:00,39.45,30.8,50.0494005958,0.0,0.0,0.0,39.45,30.8,50.0494005958,133.45,42.68,29.03,51.6170834124,0.0,0.0,0.0,42.68,29.03,51.6170834124,134.56,43.66,56.31,71.253152211,0.0,0.0,0.0,43.66,56.31,71.253152211,133.45,43.92,14.47,46.2422674617,0.0,0.0,0.0,43.92,14.47,46.2422674617,134.56
2021-12-28 06:00:00,35.98,30.63,47.2520613307,0.0,0.0,0.0,35.98,30.63,47.2520613307,133.62,38.98,28.82,48.4771368792,0.0,0.0,0.0,38.98,28.82,48.4771368792,134.68,39.88,56.52,69.1731508607,0.0,0.0,0.0,39.88,56.52,69.1731508607,133.62,40.19,14.29,42.6548965536,0.0,0.0,0.0,40.19,14.29,42.6548965536,134.68
2021-12-28 06:30:00,38.38,30.13,48.7938653931,0.0,0.0,0.0,38.38,30.13,48.7938653931,133.62,41.46,29.31,50.7740849253,0.0,0.0,0.0,41.46,29.31,50.7740849253,134.64,42.39,55.3,69.6778451159,0.0,0.0,0.0,42.39,55.3,69.6778451159,133.62,42.77,13.93,44.9813050055,0.0,0.0,0.0,42.77,13.93,44.9813050055,134.64
2021-12-28 07:00:00,40.85,29.68,50.4938105118,0.0,0.0,0.0,40.85,29.68,50.4938105118,133.05,44.06,29.53,53.0405929454,0.0,0.0,0.0,44.06,29.53,53.0405929454,134.13,45.06,54.76,70.9158741045,0.0,0.0,0.0,45.06,54.76,70.9158741045,133.05,45.41,13.52,47.3799377374,0.0,0.0,0.0,45.41,13.52,47.3799377374,134.13
2021-12-28 07:30:00,39.28,29.38,49.0520417516,0.0,0.0,0.0,39.28,29.38,49.0520417516,132.78,42.41,29.58,51.7067161982,0.0,0.0,0.0,42.41,29.58,51.7067161982,133.87,43.37,54.29,69.486408743,0.0,0.0,0.0,43.37,54.29,69.486408743,132.78,43.71,13.28,45.6828468903,0.0,0.0,0.0,43.71,13.28,45.6828468903,133.87
2021-12-28 08:00:00,36.36,28.25,46.044675045,0.0,0.0,0.0,36.36,28.25,46.044675045,132.43,39.31,29.27,49.0102948369,0.0,0.0,0.0,39.31,29.27,49.0102948369,133.53,40.23,54.15,67.4586940283,0.0,0.0,0.0,40.23,54.15,67.4586940283,132.43,40.57,12.2,42.3646657015,0.0,0.0,0.0,40.57,12.2,42.3646657015,133.53
2021-12-28 08:30:00,33.3,34.18,47.7196227982,0.0,0.0,0.0,33.3,34.18,47.7196227982,132.04,36.54,31.93,48.525215094800004,0.0,0.0,0.0,36.54,31.93,48.525215094800004,133.15,37.6,40.28,55.1020725563,0.0,0.0,0.0,37.6,40.28,55.1020725563,132.04,37.28,18.52,41.6267798418,0.0,0.0,0.0,37.28,18.52,41.6267798418,133.15
2021-12-28 09:00:00,40.26,39.7,56.5416448293,0.0,0.0,0.0,40.26,39.7,56.5416448293,132.29,45.14,31.87,55.2568231081,0.0,0.0,0.0,45.14,31.87,55.2568231081,133.39,46.72,29.11,55.0468028136,0.0,0.0,0.0,46.72,29.11,55.0468028136,132.29,44.74,24.31,50.918009584,0.0,0.0,0.0,44.74,24.31,50.918009584,133.39
2021-12-28 09:30:00,47.12,38.17,60.6402778688,0.0,0.0,0.0,47.12,38.17,60.6402778688,133.39,52.51,31.78,61.3780783342,0.0,0.0,0.0,52.51,31.78,61.3780783342,134.53,54.24,28.34,61.1974934127,0.0,0.0,0.0,54.24,28.34,61.1974934127,133.39,52.06,22.98,56.9062738193,0.0,0.0,0.0,52.06,22.98,56.9062738193,134.53
2021-12-28 10:00:00,48.13,38.08,61.3724962829,0.0,0.0,0.0,48.13,38.08,61.3724962829,132.37,53.48,32.8,62.737153266600004,0.0,0.0,0.0,53.48,32.8,62.737153266600004,133.51,55.27,26.74,61.3987011263,0.0,0.0,0.0,55.27,26.74,61.3987011263,132.37,53.13,23.01,57.8986787414,0.0,0.0,0.0,53.13,23.01,57.8986787414,133.51
2021-12-28 10:30:00,46.32,32.67,56.6821956173,0.0,0.0,0.0,46.32,32.67,56.6821956173,131.81,50.25,27.98,57.5147189857,0.0,0.0,0.0,50.25,27.98,57.5147189857,132.93,51.95,31.72,60.8683899902,0.0,0.0,0.0,51.95,31.72,60.8683899902,131.81,50.74,16.9,53.4804412846,0.0,0.0,0.0,50.74,16.9,53.4804412846,132.93
2021-12-28 11:00:00,47.29,22.84,52.5167563736,0.0,0.0,0.0,47.29,22.84,52.5167563736,131.93,48.74,19.13,52.3597603127,0.0,0.0,0.0,48.74,19.13,52.3597603127,133.1,50.36,41.41,65.1990621098,0.0,0.0,0.0,50.36,41.41,65.1990621098,131.93,50.91,6.8,51.3621270977,0.0,0.0,0.0,50.91,6.8,51.3621270977,133.1
2021-12-28 11:30:00,49.81,22.57,54.6849247965,0.0,0.0,0.0,49.81,22.57,54.6849247965,132.61,51.3,19.77,54.9776581895,0.0,0.0,0.0,51.3,19.77,54.9776581895,133.79,52.97,40.25,66.5273131879,0.0,0.0,0.0,52.97,40.25,66.5273131879,132.61,53.53,6.67,53.9439505413,0.0,0.0,0.0,53.53,6.67,53.9439505413,133.79
2021-12-28 12:00:00,51.35,22.13,55.9156453955,0.0,0.0,0.0,51.35,22.13,55.9156453955,132.03,52.92,19.77,56.4922941648,0.0,0.0,0.0,52.92,19.77,56.4922941648,133.23,54.64,40.13,67.7934104467,0.0,0.0,0.0,54.64,40.13,67.7934104467,132.03,55.14,6.26,55.4942087069,0.0,0.0,0.0,55.14,6.26,55.4942087069,133.23
2021-12-28 12:30:00,52.4,21.54,56.6544932022,0.0,0.0,0.0,52.4,21.54,56.6544932022,131.52,54.02,19.79,57.5309003927,0.0,0.0,0.0,54.02,19.79,57.5309003927,132.71,55.74,39.79,68.4849742644,0.0,0.0,0.0,55.74,39.79,68.4849742644,131.52,56.22,5.74,56.5122641557,0.0,0.0,0.0,56.22,5.74,56.5122641557,132.71
2021-12-28 13:00:00,52.13,21.21,56.2796677318,0.0,0.0,0.0,52.13,21.21,56.2796677318,131.52,53.67,20.13,57.3209019468,0.0,0.0,0.0,53.67,20.13,57.3209019468,132.71,55.39,39.43,67.9910067582,0.0,0.0,0.0,55.39,39.43,67.9910067582,131.52,55.95,5.4,56.2099857677,0.0,0.0,0.0,55.95,5.4,56.2099857677,132.71
2021-12-28 13:30:00,51.77,21.34,55.9957900203,0.0,0.0,0.0,51.77,21.34,55.9957900203,131.52,53.25,20.18,56.9455432848,0.0,0.0,0.0,53.25,20.18,56.9455432848,132.68,55.01,39.69,67.8335919733,0.0,0.0,0.0,55.01,39.69,67.8335919733,131.52,55.56,5.46,55.8276383165,0.0,0.0,0.0,55.56,5.46,55.8276383165,132.68
2021-12-28 14:00:00,51.39,21.53,55.7177978746,0.0,0.0,0.0,51.39,21.53,55.7177978746,131.82,52.88,20.12,56.5783421461,0.0,0.0,0.0,52.88,20.12,56.5783421461,133.01,54.65,39.95,67.6950884481,0.0,0.0,0.0,54.65,39.95,67.6950884481,131.82,55.18,5.6,55.4634329987,0.0,0.0,0.0,55.18,5.6,55.4634329987,133.01
2021-12-28 14:30:00,52.72,22.06,57.1492957087,0.0,0.0,0.0,52.72,22.06,57.1492957087,132.02,54.34,19.59,57.7633421817,0.0,0.0,0.0,54.34,19.59,57.7633421817,133.18,56.15,40.54,69.2554265022,0.0,0.0,0.0,56.15,40.54,69.2554265022,132.02,56.57,6.15,56.9033162478,0.0,0.0,0.0,56.57,6.15,56.9033162478,133.18
2021-12-28 15:00:00,53.72,22.16,58.1111349055,0.0,0.0,0.0,53.72,22.16,58.1111349055,132.02,55.4,19.49,58.7283585672,0.0,0.0,0.0,55.4,19.49,58.7283585672,133.23,57.2,40.62,70.1557153766,0.0,0.0,0.0,57.2,40.62,70.1557153766,132.02,57.6,6.26,57.9391715509,0.0,0.0,0.0,57.6,6.26,57.9391715509,133.23
2021-12-28 15:30:00,53.94,22.19,58.3259779172,0.0,0.0,0.0,53.94,22.19,58.3259779172,131.5,55.66,19.16,58.8654499686,0.0,0.0,0.0,55.66,19.16,58.8654499686,132.66,57.46,40.51,70.3044216248,0.0,0.0,0.0,57.46,40.51,70.3044216248,131.5,57.83,6.41,58.1841645123,0.0,0.0,0.0,57.83,6.41,58.1841645123,132.66
2021-12-28 16:00:00,54.21,26.85,60.4950130176,0.0,0.0,0.0,54.21,26.85,60.4950130176,131.5,57.34,28.32,63.952310357,0.0,0.0,0.0,57.34,28.32,63.952310357,132.66,59.04,38.12,70.2769948134,0.0,0.0,0.0,59.04,38.12,70.2769948134,131.5,58.09,11.29,59.1769566639,0.0,0.0,0.0,58.09,11.29,59.1769566639,132.66
2021-12-28 16:30:00,54.05,37.7,65.8991084917,0.0,0.0,0.0,54.05,37.7,65.8991084917,134.52,60.23,45.92,75.738360822,0.0,0.0,0.0,60.23,45.92,75.738360822,135.7,61.89,32.74,70.0162816779,0.0,0.0,0.0,61.89,32.74,70.0162816779,134.52,57.92,22.27,62.0538419439,0.0,0.0,0.0,57.92,22.27,62.0538419439,135.7
2021-12-28 17:00:00,56.36,37.21,67.5354255188,0.0,0.0,0.0,56.36,37.21,67.5354255188,134.52,62.68,46.14,77.8311120311,0.0,0.0,0.0,62.68,46.14,77.8311120311,135.7,64.42,32.16,72.0014027641,0.0,0.0,0.0,64.42,32.16,72.0014027641,134.52,60.32,21.83,64.1486656136,0.0,0.0,0.0,60.32,21.83,64.1486656136,135.7
2021-12-28 17:30:00,59.95,37.3,70.6066037988,0.0,0.0,0.0,59.95,37.3,70.6066037988,134.27,66.61,46.8,81.4071993131,0.0,0.0,0.0,66.61,46.8,81.4071993131,135.41,68.47,31.79,75.4900324546,0.0,0.0,0.0,68.47,31.79,75.4900324546,134.27,64.07,21.87,67.6997917279,0.0,0.0,0.0,64.07,21.87,67.6997917279,135.41
2021-12-28 18:00:00,60.25,37.56,70.9987049178,0.0,0.0,0.0,60.25,37.56,70.9987049178,134.52,66.91,46.55,81.5098190404,0.0,0.0,0.0,66.91,46.55,81.5098190404,135.66,68.76,32.14,75.9007061891,0.0,0.0,0.0,68.76,32.14,75.9007061891,134.52,64.39,22.13,68.0867755148,0.0,0.0,0.0,64.39,22.13,68.0867755148,135.66
2021-12-28 18:30:00,59.77,37.67,70.6504196732,0.0,0.0,0.0,59.77,37.67,70.6504196732,134.7,66.39,46.54,81.0777632893,0.0,0.0,0.0,66.39,46.54,81.0777632893,135.89,68.21,32.87,75.7168475308,0.0,0.0,0.0,68.21,32.87,75.7168475308,134.7,63.89,22.09,67.6010369743,0.0,0.0,0.0,63.89,22.09,67.6010369743,135.89
2021-12-28 19:00:00,62.34,37.97,72.9931263887,0.0,0.0,0.0,62.34,37.97,72.9931263887,135.25,69.15,46.16,83.1412538996,0.0,0.0,0.0,69.15,46.16,83.1412538996,136.41,71.1,32.95,78.3639745036,0.0,0.0,0.0,71.1,32.95,78.3639745036,135.25,66.57,22.48,70.2631859511,0.0,0.0,0.0,66.57,22.48,70.2631859511,136.41
2021-12-28 19:30:00,61.93,38.57,72.9586855693,0.0,0.0,0.0,61.93,38.57,72.9586855693,135.0,68.84,45.8,82.6836477183,0.0,0.0,0.0,68.84,45.8,82.6836477183,136.16,70.73,33.74,78.3653016328,0.0,0.0,0.0,70.73,33.74,78.3653016328,135.0,66.16,23.02,70.0504532462,0.0,0.0,0.0,66.16,23.02,70.0504532462,136.16
2021-12-28 20:00:00,61.68,39.02,72.9861822539,0.0,0.0,0.0,61.68,39.02,72.9861822539,135.31,68.65,45.1,82.1391045727,0.0,0.0,0.0,68.65,45.1,82.1391045727,136.5,70.54,34.25,78.4152670084,0.0,0.0,0.0,70.54,34.25,78.4152670084,135.31,65.87,23.54,69.9498999284,0.0,0.0,0.0,65.87,23.54,69.9498999284,136.5
2021-12-28 20:30:00,62.38,33.85,70.9724376078,0.0,0.0,0.0,62.38,33.85,70.9724376078,135.15,68.0,34.52,76.2602806184,0.0,0.0,0.0,68.0,34.52,76.2602806184,136.32,70.21,35.26,78.5666067741,0.0,0.0,0.0,70.21,35.26,78.5666067741,135.15,66.63,18.17,69.0630566946,0.0,0.0,0.0,66.63,18.17,69.0630566946,136.32
2021-12-28 21:00:00,61.71,29.59,68.4375057991,0.0,0.0,0.0,61.71,29.59,68.4375057991,134.52,65.77,24.39,70.1467390546,0.0,0.0,0.0,65.77,24.39,70.1467390546,135.66,68.21,35.64,76.9598187368,0.0,0.0,0.0,68.21,35.64,76.9598187368,134.52,65.94,13.85,67.3788253088,0.0,0.0,0.0,65.94,13.85,67.3788253088,135.66
2021-12-28 21:30:00,58.9,30.59,66.3698583696,0.0,0.0,0.0,58.9,30.59,66.3698583696,133.58,62.89,23.94,67.2924639168,0.0,0.0,0.0,62.89,23.94,67.2924639168,134.7,65.27,36.95,75.0031692664,0.0,0.0,0.0,65.27,36.95,75.0031692664,133.58,63.02,14.66,64.7026738242,0.0,0.0,0.0,63.02,14.66,64.7026738242,134.7
2021-12-28 22:00:00,54.24,32.37,63.1648201137,0.0,0.0,0.0,54.24,32.37,63.1648201137,134.48,57.94,23.67,62.5884374306,0.0,0.0,0.0,57.94,23.67,62.5884374306,135.63,60.16,37.86,71.0816797776,0.0,0.0,0.0,60.16,37.86,71.0816797776,134.48,58.16,16.28,60.3955627509,0.0,0.0,0.0,58.16,16.28,60.3955627509,135.63
2021-12-28 22:30:00,51.69,33.29,61.4823568188,0.0,0.0,0.0,51.69,33.29,61.4823568188,135.58,55.28,23.2,59.9509666311,0.0,0.0,0.0,55.28,23.2,59.9509666311,136.77,57.43,38.66,69.2300548895,0.0,0.0,0.0,57.43,38.66,69.2300548895,135.58,55.5,17.12,58.0804993091,0.0,0.0,0.0,55.5,17.12,58.0804993091,136.77
2021-12-28 23:00:00,49.81,27.36,56.8296199178,0.0,0.0,0.0,49.81,27.36,56.8296199178,135.58,52.5,22.06,56.9464098956,0.0,0.0,0.0,52.5,22.06,56.9464098956,136.77,53.87,51.55,74.561245966,0.0,0.0,0.0,53.87,51.55,74.561245966,135.58,53.57,10.93,54.6736664218,0.0,0.0,0.0,53.57,10.93,54.6736664218,136.77
2021-12-28 23:30:00,46.98,30.8,56.1761550838,0.0,0.0,0.0,46.98,30.8,56.1761550838,135.05,50.54,30.19,58.8704314576,0.0,0.0,0.0,50.54,30.19,58.8704314576,136.18,51.22,54.2,74.5729736567,0.0,0.0,0.0,51.22,54.2,74.5729736567,135.05,51.34,14.2,53.2675848899,0.0,0.0,0.0,51.34,14.2,53.2675848899,136.18
2021-12-29 00:00:00,43.55,38.13,57.8834985121,0.0,0.0,0.0,43.55,38.13,57.8834985121,134.43,48.58,37.04,61.089917335,0.0,0.0,0.0,48.58,37.04,61.089917335,135.53,49.23,46.93,68.0148351465,0.0,0.0,0.0,49.23,46.93,68.0148351465,134.43,48.28,22.29,53.1770862308,0.0,0.0,0.0,48.28,22.29,53.1770862308,135.53
2021-12-29 00:30:00,53.12184,40.91012,67.0489955436,8.81184,2.57012,9.179,44.31,38.34,58.5946388333,134.28,58.18184,39.60012,70.3796562211,8.81184,2.57012,9.179,49.37,37.03,61.7140000324,135.38,58.82184,49.35012,76.7817895402,8.81184,2.57012,9.179,50.01,46.78,68.4789639232,134.28,57.91184,25.11012,63.1213065343,8.81184,2.57012,9.179,49.1,22.54,54.026489799,135.38
2021-12-29 01:00:00,56.41568,39.72124,68.9964191607,7.85568,2.29124,8.183,48.56,37.43,61.3113244026,134.12,61.70568,39.73124,73.3904787844,7.85568,2.29124,8.183,53.85,37.44,65.5864017918,135.22,62.33568,47.58124,78.4200956452,7.85568,2.29124,8.183,54.48,45.29,70.8466971707,134.12,61.48568,24.12124,66.0478846308,7.85568,2.29124,8.183,53.63,21.83,57.9027270515,135.22
2021-12-29 01:30:00,56.81552,39.79161,69.3640796037,7.925520000000001,2.31161,8.25575,48.89,37.48,61.6034292877,133.27,62.09552,39.78161,73.745712406,7.925520000000001,2.31161,8.25575,54.17,37.47,65.8664542844,134.37,62.77552,47.62161,78.7945661214,7.925520000000001,2.31161,8.25575,54.85,45.31,71.1443504433,133.27,61.91552,24.17161,66.4665204961,7.925520000000001,2.31161,8.25575,53.99,21.86,58.2475724816,134.37
2021-12-29 02:00:00,55.42608,40.55094,68.6762628501,8.98608,2.62094,9.3605,46.44,37.93,59.961308358,133.36,60.51608,39.94094,72.5084452092,8.98608,2.62094,9.3605,51.53,37.32,63.6248638505,134.46,61.17608,48.51094,78.0757584904,8.98608,2.62094,9.3605,52.19,45.89,69.4959581559,133.36,60.34608,24.86094,65.2664976006,8.98608,2.62094,9.3605,51.36,22.24,55.9684482544,134.46
2021-12-29 02:30:00,54.27176,41.01718,68.0281779019,10.24176,2.98718,10.6685,44.03,38.03,58.1800807837,133.73,59.22176,39.75718,71.3291680805,10.24176,2.98718,10.6685,48.98,36.77,61.2460064004,134.82,59.82176,49.76718,77.8165482057,10.24176,2.98718,10.6685,49.58,46.78,68.1655690213,133.73,59.03176,25.26718,64.2119854377,10.24176,2.98718,10.6685,48.79,22.28,53.6363915639,134.82
2021-12-29 03:00:00,52.89248,41.11489,66.992899775,9.58248,2.79489,9.98175,43.31,38.32,57.8288725465,134.01,57.83248,39.54489,70.059931973,9.58248,2.79489,9.98175,48.25,36.75,60.6516693917,135.15,58.43248,49.90489,76.8430397945,9.58248,2.79489,9.98175,48.85,47.11,67.8651206438,134.01,57.61248,25.30489,62.9248385748,9.58248,2.79489,9.98175,48.03,22.51,53.0431993756,135.15
2021-12-29 03:30:00,51.78456,41.05008,66.0813871101,8.91456,2.60008,9.286,42.87,38.45,57.5867988345,134.24,56.72456,39.26008,68.9857201803,8.91456,2.60008,9.286,47.81,36.66,60.2474206917,135.35,57.33456,49.85008,75.9755371577,8.91456,2.60008,9.286,48.42,47.25,67.6539644071,134.24,56.47456,25.24008,61.8582053215,8.91456,2.60008,9.286,47.56,22.64,52.6737429845,135.35
2021-12-29 04:00:00,50.66832,41.68826,65.6139441998,9.62832,2.80826,10.0295,41.04,38.88,56.5326100583,134.24,55.45832,39.54826,68.1152708741,9.62832,2.80826,10.0295,45.83,36.74,58.7385435638,135.35,56.07832,50.32826,75.3505920922,9.62832,2.80826,10.0295,46.45,47.52,66.4511316683,134.24,55.21832,25.80826,60.9518592649,9.62832,2.80826,10.0295,45.59,23.0,51.0631775353,135.35
2021-12-29 04:30:00,50.03456,43.06258,66.0139605739,10.77456,3.14258,11.2235,39.26,39.92,55.990659935400004,134.55,54.69456,39.24258,67.3162311679,10.77456,3.14258,11.2235,43.92,36.1,56.8522330256,135.63,55.30456,51.50258,75.5718869915,10.77456,3.14258,11.2235,44.53,48.36,65.7389572476,134.55,54.46456,27.20258,60.8799528141,10.77456,3.14258,11.2235,43.69,24.06,49.8768453293,135.63
2021-12-29 05:00:00,50.24112,42.24866,65.6438832691,10.04112,2.92866,10.4595,40.2,39.32,56.2325741897,134.7,55.08112,39.02866,67.5067854504,10.04112,2.92866,10.4595,45.04,36.1,57.7218468173,135.8,55.71112,51.08866,75.5895500202,10.04112,2.92866,10.4595,45.67,48.16,66.3711872728,134.7,54.74112,26.42866,60.787040463,10.04112,2.92866,10.4595,44.7,23.5,50.5008910812,135.8
