Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-29 05:30:00,50.5016,42.3913,65.9350735061,10.9416,3.1913,11.3975,39.56,39.2,55.692311857199996,134.53,55.2916,38.9713,67.6455708399,10.9416,3.1913,11.3975,44.35,35.78,56.9836020272,135.66,55.9216,51.3013,75.8883965323,10.9416,3.1913,11.3975,44.98,48.11,65.8617681208,134.53,54.9416,26.6313,61.0557577158,10.9416,3.1913,11.3975,44.0,23.44,49.8541231996,135.66
2021-12-29 06:00:00,51.2808,42.84565,66.8241735644,12.1908,3.55565,12.69875,39.09,39.29,55.4232099395,134.25,56.0008,39.63565,68.6081216152,12.1908,3.55565,12.69875,43.81,36.08,56.7545813129,135.37,56.580799999999996,51.56565,76.5532702669,12.1908,3.55565,12.69875,44.39,48.01,65.3867891856,134.25,55.7008,27.03565,61.9153090242,12.1908,3.55565,12.69875,43.51,23.48,49.441182227,135.37
2021-12-29 06:30:00,54.40224,42.13482,68.8109495171,13.18224,3.84482,13.7315,41.22,38.29,56.2602212936,134.43,59.21224,40.55482,71.7689542285,13.18224,3.84482,13.7315,46.03,36.71,58.8760137917,135.6,59.83224,50.10482,78.0409503444,13.18224,3.84482,13.7315,46.65,46.26,65.6978698285,134.43,58.96224,26.52482,64.653784281,13.18224,3.84482,13.7315,45.78,22.68,51.090026424,135.6
2021-12-29 07:00:00,56.35264,40.01577,69.1149902963,12.36264,3.60577,12.87775,43.99,36.41,57.1034867587,133.5,61.48264,39.90577,73.2979228946,12.36264,3.60577,12.87775,49.12,36.3,61.0775277823,134.67,62.10264,49.39577,79.3516224715,12.36264,3.60577,12.87775,49.74,45.79,67.6076304865,133.5,61.09264,24.50577,65.8243376379,12.36264,3.60577,12.87775,48.73,20.9,53.0228526204,134.67
2021-12-29 07:30:00,59.98264,35.88202,69.8958973091,12.45264,3.63202,12.9715,47.53,32.25,57.4383443355,132.78,63.96264,36.67202,73.7296166181,12.45264,3.63202,12.9715,51.51,33.04,61.1957653764,133.96,64.64264,51.17202,82.4454155005,12.45264,3.63202,12.9715,52.19,47.54,70.5963717198,132.78,64.54264,20.07202,67.5917033744,12.45264,3.63202,12.9715,52.09,16.44,54.6227214628,133.96
2021-12-29 08:00:00,63.53288,26.77084,68.942764054,13.92288,4.06084,14.503,49.61,22.71,54.5609402412,131.55,64.83288,28.58084,70.8531350344,13.92288,4.06084,14.503,50.91,24.52,56.5071544143,132.74,65.50288,60.66084,89.2768995754,13.92288,4.06084,14.503,51.58,56.6,76.5771271334,131.55,67.24288,10.76084,68.0984624511,13.92288,4.06084,14.503,53.32,6.7,53.7393003304,132.74
2021-12-29 08:30:00,66.24496,27.30603,71.6520341635,18.05496,5.26603,18.80725,48.19,22.04,52.9909209205,131.95,67.36496,30.43603,73.9215107933,18.05496,5.26603,18.80725,49.31,25.17,55.3624872996,133.14,67.99496,60.82603,91.2311378366,18.05496,5.26603,18.80725,49.94,55.56,74.7055366087,131.95,69.89496,11.336030000000001,70.8082693586,18.05496,5.26603,18.80725,51.84,6.07,52.1941615509,133.14
2021-12-29 09:00:00,68.99552,26.82786,74.0278045889,18.09552,5.27786,18.8495,50.9,21.55,55.2739766979,131.58,70.27552,31.12786,76.8608637699,18.09552,5.27786,18.8495,52.18,25.85,58.2320779296,132.71,70.96552,61.06786,93.623653816,18.09552,5.27786,18.8495,52.87,55.79,76.8619606828,131.58,72.79552,10.65786,73.5715822302,18.09552,5.27786,18.8495,54.7,5.38,54.963937268,132.71
2021-12-29 09:30:00,71.6632,26.3951,76.3695982591,18.4632,5.3850999999999996,19.2325,53.2,21.01,57.1984274259,132.34,72.9432,31.7551,79.5556208087,18.4632,5.3850999999999996,19.2325,54.48,26.37,60.526418199,133.47,73.6332,60.6451,95.3922234579,18.4632,5.3850999999999996,19.2325,55.17,55.26,78.0858277794,132.34,75.5532,10.2151,76.2406341674,18.4632,5.3850999999999996,19.2325,57.09,4.83,57.2939525605,133.47
2021-12-29 10:00:00,73.0908,26.4794,77.7394601795,19.5408,5.6994,20.355,53.55,20.78,57.4404987792,132.34,74.3808,32.3794,81.1229249534,19.5408,5.6994,20.355,54.84,26.68,60.9856376535,133.5,75.0808,60.4694,96.4037077347,19.5408,5.6994,20.355,55.54,54.77,78.0028493069,132.34,76.9908,10.3194,77.6792977633,19.5408,5.6994,20.355,57.45,4.62,57.635465644,133.5
2021-12-29 10:30:00,73.86984,25.79787,78.2450212995,21.96984,6.40787,22.88525,51.9,19.39,55.4038094358,132.23,75.11984,32.80787,81.9716212818,21.96984,6.40787,22.88525,53.15,26.4,59.345450541700004,133.38,75.80984,60.62787,97.0714708942,21.96984,6.40787,22.88525,53.84,54.22,76.4104312251,132.23,77.66984,9.78787,78.2841391647,21.96984,6.40787,22.88525,55.7,3.38,55.8024587272,133.38
2021-12-29 11:00:00,74.42008,27.73919,79.4217285701,24.10008,7.02919,25.10425,50.32,20.71,54.4151311677,131.46,75.95008,33.84919,83.1515623164,24.10008,7.02919,25.10425,51.85,26.82,58.3758074891,132.6,76.85008,56.85919,95.5976060551,24.10008,7.02919,25.10425,52.75,49.83,72.5643948504,131.46,78.15008,11.86919,79.0462692052,24.10008,7.02919,25.10425,54.05,4.84,54.2662703712,132.6
2021-12-29 11:30:00,74.71328,33.14179,81.7340348494,22.22328,6.48179,23.14925,52.49,26.66,58.8723678817,131.3,76.52328,14.35179,77.8574740032,22.22328,6.48179,23.14925,54.3,7.87,54.8673573266,132.41,78.94328,25.28179,82.8927642365,22.22328,6.48179,23.14925,56.72,18.8,59.7544843505,131.3,78.57328,17.29179,80.4535041584,22.22328,6.48179,23.14925,56.35,10.81,57.3775095312,132.41
2021-12-29 12:00:00,76.60752,23.40261,80.1023986867,21.91752,6.39261,22.830750000000002,54.69,17.01,57.2742193312,133.64,75.69752,10.97261,76.4886442837,21.91752,6.39261,22.830750000000002,53.78,4.58,53.9746681324,134.77,78.08752,31.76261,84.3002026911,21.91752,6.39261,22.830750000000002,56.17,25.37,61.6336417876,133.64,80.57752,7.06261,80.8864462649,21.91752,6.39261,22.830750000000002,58.66,0.67,58.6638261623,134.77
2021-12-29 12:30:00,77.51408,23.78244,81.0804356833,23.73408,6.92244,24.723,53.78,16.86,56.3608729528,131.75,76.55408,11.19244,77.3679383065,23.73408,6.92244,24.723,52.82,4.27,52.9923135936,132.86,78.92408,31.96244,85.1505019046,23.73408,6.92244,24.723,55.19,25.04,60.6047663142,131.75,81.44408,7.42244,81.7816041821,23.73408,6.92244,24.723,57.71,0.5,57.7121659618,132.86
2021-12-29 13:00:00,77.31688,24.28909,81.0423335422,26.39688,7.69909,27.49675,50.92,16.59,53.5544069148,131.75,76.22688,11.52909,77.0938204447,26.39688,7.69909,27.49675,49.83,3.83,49.9769726974,132.91,78.51688,32.46909,84.9655356622,26.39688,7.69909,27.49675,52.12,24.77,57.7065620185,131.75,81.13688,7.80909,81.5118100815,26.39688,7.69909,27.49675,54.74,0.11,54.7401105224,132.91
2021-12-29 13:30:00,77.35288,23.90209,80.9615831778,26.61288,7.76209,27.72175,50.74,16.14,53.2451612825,133.71,76.36288,12.74209,77.4186689337,26.61288,7.76209,27.72175,49.75,4.98,49.9986289812,134.83,78.69288,34.12209,85.7722938288,26.61288,7.76209,27.72175,52.08,26.36,58.3710202069,133.71,81.18288,8.46209,81.6227111303,26.61288,7.76209,27.72175,54.57,0.7000000000000001,54.5744894617,134.83
2021-12-29 14:00:00,75.39456,23.57758,78.9952021091,26.734560000000002,7.79758,27.8485,48.66,15.78,51.1547065283,133.71,74.54456,14.08758,75.8640318982,26.734560000000002,7.79758,27.8485,47.81,6.29,48.2219887603,134.83,76.82456,35.39758,84.5872430633,26.734560000000002,7.79758,27.8485,50.09,27.6,57.1906294772,133.71,79.13456,8.75758,79.6176726227,26.734560000000002,7.79758,27.8485,52.4,0.96,52.4087931553,134.83
2021-12-29 14:30:00,74.33288,24.67084,78.320031891,25.92288,7.56084,27.003,48.41,17.11,51.3447193,133.3,73.28288,12.45084,74.3330607321,25.92288,7.56084,27.003,47.36,4.89,47.6117811051,134.42,75.48288,33.28084,82.4941178764,25.92288,7.56084,27.003,49.56,25.72,55.8364755335,133.3,78.03288,8.40084,78.4837847826,25.92288,7.56084,27.003,52.11,0.84,52.1167698539,134.42
2021-12-29 15:00:00,74.4112,24.25035,78.2630574445,22.5612,6.58035,23.50125,51.85,17.67,54.778201869,131.84,73.4612,11.64035,74.3777228313,22.5612,6.58035,23.50125,50.9,5.06,51.1508905103,132.94,75.7712,32.50035,82.4472407031,22.5612,6.58035,23.50125,53.21,25.92,59.1874184266,131.84,78.2612,7.87035,78.6559459581,22.5612,6.58035,23.50125,55.7,1.29,55.7149360585,132.94
2021-12-29 15:30:00,73.35768,32.68974,80.3116947664,22.62768,6.59974,23.5705,50.73,26.09,57.0457798614,131.98,75.51768,13.10974,76.6471478625,22.62768,6.59974,23.5705,52.89,6.51,53.2891377299,133.05,77.90768,24.11974,81.5559222905,22.62768,6.59974,23.5705,55.28,17.52,57.9899025693,131.98,78.18768,16.81974,79.976352489,22.62768,6.59974,23.5705,55.56,10.22,56.4921410463,133.05
2021-12-29 16:00:00,75.10008,31.51169,81.4432846996,23.08008,6.73169,24.04175,52.02,24.78,57.620558831,133.03,77.05008,15.17169,78.5295804488,23.08008,6.73169,24.04175,53.97,8.44,54.6259507926,134.15,79.46008,24.08169,83.0291039748,23.08008,6.73169,24.04175,56.38,17.35,58.9892100303,133.03,80.07008,18.73169,82.2319519497,23.08008,6.73169,24.04175,56.99,12.0,58.2396780554,134.15
2021-12-29 16:30:00,79.98952,24.85861,83.7632007564,23.30952,6.79861,24.28075,56.68,18.06,59.4876962069,131.71,80.34952,11.30861,81.141419906,23.30952,6.79861,24.28075,57.04,4.51,57.218019015,132.79,82.85952,29.93861,88.1023292732,23.30952,6.79861,24.28075,59.55,23.14,63.8878869583,131.71,84.63952,12.58861,85.5705641419,23.30952,6.79861,24.28075,61.33,5.79,61.6027028628,132.79
2021-12-29 17:00:00,82.12488,44.15809,93.2439425779,22.00488,6.41809,22.92175,60.12,37.74,70.9839559337,132.43,88.42488,26.30809,92.255487655,22.00488,6.41809,22.92175,66.42,19.89,69.3341798827,133.54,90.19488,11.33809,90.9047229965,22.00488,6.41809,22.92175,68.19,4.92,68.3672619022,132.43,87.08488,28.97809,91.7796601904,22.00488,6.41809,22.92175,65.08,22.56,68.8793147469,133.54
2021-12-29 17:30:00,84.39568,46.96374,96.5827297059,25.55568,7.45374,26.6205,58.84,39.51,70.874436153,133.4,91.47568,29.72374,96.1836823533,25.55568,7.45374,26.6205,65.92,22.27,69.5801645586,134.49,93.14568,10.06374,93.6877610227,25.55568,7.45374,26.6205,67.59,2.61,67.640374038,133.4,89.30568,31.63374,94.7427991282,25.55568,7.45374,26.6205,63.75,24.18,68.1816316907,134.49
2021-12-29 18:00:00,84.34408,47.01619,96.5631707907,26.28408,7.66619,27.37925,58.06,39.35,70.1383354522,134.75,91.35408,29.71619,96.0657060598,26.28408,7.66619,27.37925,65.07,22.05,68.7044933028,135.93,92.99408,10.12619,93.5437792638,26.28408,7.66619,27.37925,66.71,2.46,66.7553421083,134.75,89.20408,31.73619,94.6813267987,26.28408,7.66619,27.37925,62.92,24.07,67.36684125,135.93
2021-12-29 18:30:00,82.70672,47.83196,95.542126471,26.40672,7.70196,27.507,56.3,40.13,69.138317162,134.53,89.56672,29.55196,94.316041432,26.40672,7.70196,27.507,63.16,21.85,66.8326873618,135.67,91.12672,9.83196,91.6555864931,26.40672,7.70196,27.507,64.72,2.13,64.7550407304,134.53,87.46672,32.47196,93.2998140073,26.40672,7.70196,27.507,61.06,24.77,65.8929169183,135.67
2021-12-29 19:00:00,81.30968,39.69574,90.4821299255,25.69968,7.49574,26.7705,55.61,32.2,64.2597237778,134.9,85.48968,15.77574,86.9330740228,25.69968,7.49574,26.7705,59.79,8.28,60.3606038737,136.03,87.52968,13.53574,88.570091669,25.69968,7.49574,26.7705,61.83,6.04,62.1243148856,134.9,86.06968,23.93574,89.3359360205,25.69968,7.49574,26.7705,60.37,16.44,62.5684465206,136.03
2021-12-29 19:30:00,78.89768,38.67349,87.8662775936,22.77768,6.64349,23.72675,56.12,32.03,64.6171440099,133.65,82.81768,7.36349,83.144387096,22.77768,6.64349,23.72675,60.04,0.72,60.0443169667,134.8,85.05768,7.37349,85.3766787932,22.77768,6.64349,23.72675,62.28,0.73,62.2842781125,133.65,83.68768,22.84349,86.7493678315,22.77768,6.64349,23.72675,60.91,16.2,63.0275185931,134.8
2021-12-29 20:00:00,75.95024,40.76007,86.1964167612,21.84024,6.37007,22.75025,54.11,34.39,64.1136818472,133.81,81.27024,34.26007,88.1963962192,21.84024,6.37007,22.75025,59.43,27.89,65.6488918414,134.96,83.64024,30.57007,89.0517766643,21.84024,6.37007,22.75025,61.8,24.2,66.3692699975,133.81,80.57024,25.52007,84.5153095389,21.84024,6.37007,22.75025,58.73,19.15,61.7732579682,134.96
2021-12-29 20:30:00,74.04192,42.56056,85.4026181379,23.52192,6.86056,24.502,50.52,35.7,61.8608147376,132.33,79.30192,38.55056,88.175621302,23.52192,6.86056,24.502,55.78,31.69,64.1534449582,133.47,81.46192,33.86056,88.2189431676,23.52192,6.86056,24.502,57.94,27.0,63.9221682986,132.33,78.45192,27.39056,83.0960078993,23.52192,6.86056,24.502,54.93,20.53,58.6411613118,133.47
2021-12-29 21:00:00,71.2,42.48125,82.9101718824,23.25,6.78125,24.21875,47.95,35.7,59.7803688513,132.33,76.48,36.98125,84.9517701497,23.25,6.78125,24.21875,53.23,30.2,61.2002687903,133.47,78.59,36.06125,86.4685020777,23.25,6.78125,24.21875,55.34,29.28,62.6085776871,132.33,75.5,27.14125,80.2302776485,23.25,6.78125,24.21875,52.25,20.36,56.0766627038,133.47
2021-12-29 21:30:00,68.24008,41.04919,79.6350709051,18.82008,5.48919,19.60425,49.42,35.56,60.8839059194,133.21,73.68008,34.57919,81.3908752248,18.82008,5.48919,19.60425,54.86,29.09,62.0954724598,134.39,75.82008,36.03919,83.9494356566,18.82008,5.48919,19.60425,57.0,30.55,64.67072367,133.21,72.61008,25.69919,77.0238410121,18.82008,5.48919,19.60425,53.79,20.21,57.4613626709,134.39
2021-12-29 22:00:00,65.70432,41.60001,77.7664355533,17.55432,5.12001,18.28575,48.15,36.48,60.4087154308,133.34,71.13432,33.91001,78.8034279715,17.55432,5.12001,18.28575,53.58,28.79,60.8249989725,134.49,73.27432,36.43001,81.830749722,17.55432,5.12001,18.28575,55.72,31.31,63.9142746184,133.34,69.99432,26.18001,74.7301663043,17.55432,5.12001,18.28575,52.44,21.06,56.5108591334,134.49
2021-12-29 22:30:00,62.65056,45.07808,77.1824200502,21.49056,6.26808,22.386,41.16,38.81,56.5717394111,133.84,67.43056,36.06808,76.4708233041,21.49056,6.26808,22.386,45.94,29.8,54.7587764655,135.02,69.36056,37.10808,78.6631863377,21.49056,6.26808,22.386,47.87,30.84,56.944205148500004,133.84,66.56056,29.50808,72.8082064935,21.49056,6.26808,22.386,45.07,23.24,50.7089982153,135.02
2021-12-29 23:00:00,59.67232,47.25401,76.1165371996,23.12232,6.74401,24.08575,36.55,40.51,54.5615487317,134.43,64.10232,37.27401,74.1515964148,23.12232,6.74401,24.08575,40.98,30.53,51.1022631593,135.62,65.88232,37.65401,75.8834933148,23.12232,6.74401,24.08575,42.76,30.91,52.7621616312,134.43,63.33232,31.464010000000002,70.7175132613,23.12232,6.74401,24.08575,40.21,24.72,47.2008739326,135.62
2021-12-29 23:30:00,57.12952,40.31111,69.9197228603,22.04952,6.43111,22.96825,35.08,33.88,48.7694658572,135.28,60.68952,35.60111,70.3609044219,22.04952,6.43111,22.96825,38.64,29.17,48.4142386081,136.5,61.72952,52.39111,80.965190338,22.04952,6.43111,22.96825,39.68,45.96,60.7192226564,135.28,60.73952,24.14111,65.3611695264,22.04952,6.43111,22.96825,38.69,17.71,42.5506780204,136.5
2021-12-30 00:00:00,55.48304,36.76547,66.5587523318,25.49304,7.4354700000000005,26.55525,29.99,29.33,41.9481704011,134.78,58.00304,36.76547,68.6735206143,25.49304,7.4354700000000005,26.55525,32.51,29.33,43.7852600769,135.98,58.51304,62.97547,85.9632809504,25.49304,7.4354700000000005,26.55525,33.02,55.54,64.6143327753,134.78,58.83304,20.20547,62.206009465,25.49304,7.4354700000000005,26.55525,33.34,12.77,35.7019397232,135.98
2021-12-30 00:30:00,55.97984,37.28537,67.2602505382,25.38984,7.40537,26.44775,30.59,29.88,42.7616943069,134.89,58.41984,37.40537,69.3688648492,25.38984,7.40537,26.44775,33.03,30.0,44.6204090075,136.06,58.90984,62.38537,85.8038672722,25.38984,7.40537,26.44775,33.52,54.98,64.3924747156,134.89,59.36984,20.71537,62.8800799607,25.38984,7.40537,26.44775,33.98,13.31,36.4937871425,136.06
2021-12-30 01:00:00,58.58176,35.87468,68.6936334008,24.94176,7.27468,25.981,33.64,28.6,44.1543837008,134.95,61.26176,36.84468,71.4879967729,24.94176,7.27468,25.981,36.32,29.57,46.8351075583,136.12,61.77176,61.86468,87.4241898161,24.94176,7.27468,25.981,36.83,54.59,65.8522361048,134.95,62.14176,19.44468,65.1129320197,24.94176,7.27468,25.981,37.2,12.17,39.1401188041,136.12
2021-12-30 01:30:00,58.54864,35.19127,68.3108243989,23.55864,6.87127,24.54025,34.99,28.32,45.014692046,134.28,61.28864,36.12127,71.1410116562,23.55864,6.87127,24.54025,37.73,29.25,47.7400816924,135.44,61.83864,61.83127,87.447832145,23.55864,6.87127,24.54025,38.28,54.96,66.9773095906,134.28,62.17864,18.77127,64.9503183184,23.55864,6.87127,24.54025,38.62,11.9,40.411810155,135.44
2021-12-30 02:00:00,57.26712,35.79166,67.5319624967,22.97712,6.70166,23.9345,34.29,29.09,44.9670123535,134.34,59.98712,36.14166,70.0333788522,22.97712,6.70166,23.9345,37.01,29.44,47.2911587932,135.5,60.52712,61.95166,86.6114336116,22.97712,6.70166,23.9345,37.55,55.25,66.8024325904,134.34,60.85712,19.28166,63.8386361622,22.97712,6.70166,23.9345,37.88,12.58,39.9142931793,135.5
2021-12-30 02:30:00,55.98928,35.95479,66.5398106314,23.15928,6.75479,24.12425,32.83,29.2,43.9368740354,134.8,58.61928,36.11479,68.8512748209,23.15928,6.75479,24.12425,35.46,29.36,46.0371719375,135.99,59.15928,61.93479,85.6489265692,23.15928,6.75479,24.12425,36.0,55.18,65.8849937391,134.8,59.48928,19.47479,62.5958615282,23.15928,6.75479,24.12425,36.33,12.72,38.4924317237,135.99
2021-12-30 03:00:00,54.61376,36.56818,65.7259048614,24.23376,7.06818,25.2435,30.38,29.5,42.346126151,134.61,57.14376,36.24818,67.670819858,24.23376,7.06818,25.2435,32.91,29.18,43.9834116458,135.76,57.62376,62.61818,85.0972043198,24.23376,7.06818,25.2435,33.39,55.55,64.8127657179,134.61,57.98376,20.05818,61.3550895089,24.23376,7.06818,25.2435,33.75,12.99,36.1635534758,135.76
2021-12-30 03:30:00,53.12896,37.13678,64.8214996699,24.94896,7.2767800000000005,25.9885,28.18,29.86,41.0576667627,134.81,55.56896,36.16678,66.3019252439,24.94896,7.2767800000000005,25.9885,30.62,28.89,42.0977018375,135.99,56.03896,63.27678,84.5240553041,24.94896,7.2767800000000005,25.9885,31.09,56.0,64.0514488517,134.81,56.37896,20.60678,60.0268815836,24.94896,7.2767800000000005,25.9885,31.43,13.33,34.1399150555,135.99
2021-12-30 04:00:00,51.90184,39.11262,64.9892147871,25.07184,7.31262,26.1165,26.83,31.8,41.6063564855,135.0,54.50184,37.98262,66.4313930717,25.07184,7.31262,26.1165,29.43,30.67,42.5061619062,136.18,54.95184,62.17262,82.9767400965,25.07184,7.31262,26.1165,29.88,54.86,62.4694645407,135.0,55.14184,22.55262,59.5755250707,25.07184,7.31262,26.1165,30.07,15.24,33.711459476,136.18
2021-12-30 04:30:00,49.284,51.94075,71.6013558989,24.894,7.26075,25.93125,24.39,44.68,50.9035804242,135.45,54.484,50.91075,74.5681615809,24.894,7.26075,25.93125,29.59,43.65,52.7341502254,136.62,54.934,46.59075,72.030842988,24.894,7.26075,25.93125,30.04,39.33,49.4899030106,135.45,52.984,36.88075,64.5561304336,24.894,7.26075,25.93125,28.09,29.62,40.8214710661,136.62
2021-12-30 05:00:00,48.90936,52.25148,71.5705432269,25.71936,7.50148,26.791,23.19,44.75,50.4017717943,133.52,54.00936,51.08148,74.3392801055,25.71936,7.50148,26.791,28.29,43.58,51.9571024981,134.67,54.44936,47.05148,71.9623135718,25.71936,7.50148,26.791,28.73,39.55,48.8836925774,133.52,52.51936,37.15148,64.3312959686,25.71936,7.50148,26.791,26.8,29.65,39.9670176521,134.67
2021-12-30 05:30:00,49.29168,52.05549,71.6899139096,26.04168,7.59549,27.12675,23.25,44.46,50.1722443189,133.73,54.37168,51.26549,74.7290442262,26.04168,7.59549,27.12675,28.33,43.67,52.0543734954,134.92,54.81168,46.63549,71.9665838564,26.04168,7.59549,27.12675,28.77,39.04,48.4957163057,133.73,52.90168,37.02549,64.5714693697,26.04168,7.59549,27.12675,26.86,29.43,39.8445040125,134.92
2021-12-30 06:00:00,50.00512,50.66691,71.1874131793,26.11512,7.61691,27.20325,23.89,43.05,49.2344858813,133.3,55.21512,50.26691,74.669081403,26.11512,7.61691,27.20325,29.1,42.65,51.6317005337,134.45,55.64512,47.10691,72.9070665269,26.11512,7.61691,27.20325,29.53,39.49,49.3100496856,133.3,53.65512,35.70691,64.4504098045,26.11512,7.61691,27.20325,27.54,28.09,39.3382727125,134.45
2021-12-30 06:30:00,52.35472,49.83471,72.2808067682,26.48472,7.72471,27.58825,25.87,42.11,49.4217462257,132.83,57.45472,48.60471,75.2559810544,26.48472,7.72471,27.58825,30.97,40.88,51.2865996143,133.94,57.90472,48.76471,75.7030616267,26.48472,7.72471,27.58825,31.42,41.04,51.6865359644,132.83,56.18472,32.03471,64.6756940918,26.48472,7.72471,27.58825,29.7,24.31,38.3805432478,133.94
2021-12-30 07:00:00,56.04896,36.58303,66.9313379596,26.23896,7.65303,27.33225,29.81,28.93,41.5401131438,132.65,58.49896,37.36303,69.4127101608,26.23896,7.65303,27.33225,32.26,29.71,43.8564898276,133.77,58.95896,61.38303,85.1118989112,26.23896,7.65303,27.33225,32.72,53.73,62.9087537629,132.65,59.39896,19.33303,62.4660107423,26.23896,7.65303,27.33225,33.16,11.68,35.1569054383,133.77
2021-12-30 07:30:00,58.09416,35.64163,68.1561238273,26.23416,7.65163,27.32725,31.86,27.99,42.4087219803,133.74,60.55416,37.23163,71.0844607897,26.23416,7.65163,27.32725,34.32,29.58,45.3082641468,134.83,61.05416,61.02163,86.3206219924,26.23416,7.65163,27.32725,34.82,53.37,63.724322672,133.74,61.52416,19.46163,64.5288873758,26.23416,7.65163,27.32725,35.29,11.81,37.2137098393,134.83
2021-12-30 08:00:00,59.32344,34.51642,68.6342027203,25.87344,7.54642,26.9515,33.45,26.97,42.9684000168,133.39,61.75344,37.97642,72.4961780224,25.87344,7.54642,26.9515,35.88,30.43,47.0463526748,134.54,62.24344,59.64642,86.2087074596,25.87344,7.54642,26.9515,36.37,52.1,63.538861337,133.39,62.82344,18.35642,65.4503076284,25.87344,7.54642,26.9515,36.95,10.81,38.4988129687,134.54
2021-12-30 08:30:00,61.49752,33.71261,70.1319117033,24.55752,7.16261,25.580750000000002,36.94,26.55,45.4913848987,133.01,64.08752,37.94261,74.4771902891,24.55752,7.16261,25.580750000000002,39.53,30.78,50.1001926144,134.1,64.61752,58.82261,87.3814816661,24.55752,7.16261,25.580750000000002,40.06,51.66,65.3724651516,133.01,65.20752,17.58261,67.5364260156,24.55752,7.16261,25.580750000000002,40.65,10.42,41.9642574103,134.1
2021-12-30 09:00:00,63.69376,33.04193,71.7541929163,24.62376,7.18193,25.64975,39.07,25.86,46.8530095085,133.01,66.28376,38.59193,76.6998950512,24.62376,7.18193,25.64975,41.66,31.41,52.1741669795,134.1,66.83376,56.83193,87.7303809593,24.62376,7.18193,25.64975,42.21,49.65,65.1675271895,133.01,67.50376,17.15193,69.6487352137,24.62376,7.18193,25.64975,42.88,9.97,44.0238037884,134.1
2021-12-30 09:30:00,66.06264,33.40827,74.0296218291,24.06264,7.01827,25.06525,42.0,26.39,49.6027428677,131.86,68.63264,40.00827,79.4424379143,24.06264,7.01827,25.06525,44.57,32.99,55.4511045877,132.94,69.22264,55.08827,88.4674594422,24.06264,7.01827,25.06525,45.16,48.07,65.9556707191,131.86,70.03264,17.48827,72.1831715358,24.06264,7.01827,25.06525,45.97,10.47,47.1472353378,132.94
2021-12-30 10:00:00,67.74576,32.80043,75.2685605426,24.03576,7.01043,25.03725,43.71,25.79,50.7512384085,131.86,70.41576,40.03043,80.9988554386,24.03576,7.01043,25.03725,46.38,33.02,56.9335120996,132.94,71.01576,54.27043,89.3785082711,24.03576,7.01043,25.03725,46.98,47.26,66.638037186,131.86,71.81576,17.03043,73.8074449521,24.03576,7.01043,25.03725,47.78,10.02,48.8193486233,132.94
2021-12-30 10:30:00,69.13672,32.49196,76.3911874302,24.72672,7.21196,25.757,44.41,25.28,51.101139909,131.52,71.80672,40.99196,82.6834071734,24.72672,7.21196,25.757,47.08,33.78,57.9449290275,132.56,72.43672,54.05196,90.380820887,24.72672,7.21196,25.757,47.71,46.84,66.8597763981,131.52,73.23672,16.63196,75.1015262814,24.72672,7.21196,25.757,48.51,9.42,49.4161562649,132.56
2021-12-30 11:00:00,69.2692,32.2631,76.4141982242,23.8392,6.9531,24.8325,45.43,25.31,52.0046247943,131.52,71.9992,40.6131,82.6638294071,23.8392,6.9531,24.8325,48.16,33.66,58.7569672464,132.56,72.6392,53.7931,90.3888875042,23.8392,6.9531,24.8325,48.8,46.84,67.6418923449,131.52,73.4292,16.4331,75.2455592593,23.8392,6.9531,24.8325,49.59,9.48,50.4880035256,132.56
2021-12-30 11:30:00,70.37008,31.49294,77.0957419645,22.57008,6.58294,23.5105,47.8,24.91,53.9012810608,131.43,73.25008,40.54294,83.7215874422,22.57008,6.58294,23.5105,50.68,33.96,61.0060980559,132.49,73.93008,52.91294,90.9144430124,22.57008,6.58294,23.5105,51.36,46.33,69.1687682412,131.43,74.68008,15.68294,76.3090358729,22.57008,6.58294,23.5105,52.11,9.1,52.898602060900004,132.49
2021-12-30 12:00:00,70.1324,35.2007,78.4706493553,23.0424,6.7207,24.0025,47.09,28.48,55.0325222028,131.25,73.5824,41.1407,84.302590626,23.0424,6.7207,24.0025,50.54,34.42,61.1475919395,132.34,74.7124,45.5107,87.482378387,23.0424,6.7207,24.0025,51.67,38.79,64.6100069649,131.25,74.3624,19.6107,76.9047858605,23.0424,6.7207,24.0025,51.32,12.89,52.9140293306,132.34
2021-12-30 12:30:00,71.0792,42.05185,82.5869890543,23.8692,6.96185,24.86375,47.21,35.09,58.8225483977,132.59,75.7592,41.72185,86.4879711409,23.8692,6.96185,24.86375,51.89,34.76,62.4566225472,133.69,77.8492,31.11185,83.8358226003,23.8692,6.96185,24.86375,53.98,24.15,59.1359695955,132.59,75.3192,26.70185,79.912268658,23.8692,6.96185,24.86375,51.45,19.74,55.1068970275,133.69
2021-12-30 13:00:00,71.4336,41.8048,82.7671463323,23.6736,6.9048,24.66,47.76,34.9,59.1525789801,132.59,76.2736,41.8248,86.9883667625,23.6736,6.9048,24.66,52.6,34.92,63.1360942726,133.69,78.3836,31.3948,84.4370902862,23.6736,6.9048,24.66,54.71,24.49,59.941172828,132.59,75.7236,26.3148,80.1656553394,23.6736,6.9048,24.66,52.05,19.41,55.5513330173,133.69
2021-12-30 13:30:00,71.652,41.3585,82.7317026674,21.252,6.1985,22.1375,50.4,35.16,61.4523034556,133.2,76.682,40.8585,86.8881243108,21.252,6.1985,22.1375,55.43,34.66,65.3743107038,134.28,78.902,31.0085,84.7764865765,21.252,6.1985,22.1375,57.65,24.81,62.7619199834,133.2,76.082,25.8885,80.365945252,21.252,6.1985,22.1375,54.83,19.69,58.2582612168,134.28
2021-12-30 14:00:00,71.59376,41.71568,82.8605118787,23.09376,6.73568,24.056,48.5,34.98,59.7984146947,133.27,76.44376,41.12568,86.8042049581,23.09376,6.73568,24.056,53.35,34.39,63.4735740289,134.4,78.58376,31.86568,84.7987552833,23.09376,6.73568,24.056,55.49,25.13,60.9151623161,133.27,75.90376,26.20568,80.3001771256,23.09376,6.73568,24.056,52.81,19.47,56.2847848002,134.4
2021-12-30 14:30:00,70.61096,41.67778,81.9935669297,23.58096,6.8777800000000004,24.5635,47.03,34.8,58.5052211345,133.26,75.43096,40.83778,85.776185517,23.58096,6.8777800000000004,24.5635,51.85,33.96,61.9814819119,134.37,77.52096,32.41778,84.0262560123,23.58096,6.8777800000000004,24.5635,53.94,25.54,59.6809450327,133.26,74.85096,26.19778,79.303151828,23.58096,6.8777800000000004,24.5635,51.27,19.32,54.7893721446,134.37
2021-12-30 15:00:00,70.58152,42.03961,82.1527831206,23.86152,6.95961,24.85575,46.72,35.08,58.4240087635,133.26,75.39152,41.06961,85.852164524,23.86152,6.95961,24.85575,51.53,34.11,61.796707032,134.37,77.47152,32.85961,84.1521858329,23.86152,6.95961,24.85575,53.61,25.9,59.5385765702,133.26,74.81152,26.40961,79.3361898824,23.86152,6.95961,24.85575,50.95,19.45,54.5362723332,134.37
2021-12-30 15:30:00,71.29464,42.38052,82.9399431408,24.10464,7.03052,25.109,47.19,35.35,58.9620098029,133.85,76.22464,40.97052,86.5377331122,24.10464,7.03052,25.109,52.12,33.94,62.1966076245,134.97,78.30464,33.11052,85.0171934387,24.10464,7.03052,25.109,54.2,26.08,60.1482036307,133.85,75.56464,26.78052,80.1698887975,24.10464,7.03052,25.109,51.46,19.75,55.119815856,134.97
2021-12-30 16:00:00,72.78864,42.66377,84.3705125246,25.17864,7.34377,26.22775,47.61,35.32,59.2808105545,133.85,77.63864,41.59377,88.0783748934,25.17864,7.34377,26.22775,52.46,34.25,62.6507310412,135.03,79.72864,32.91377,86.2552739945,25.17864,7.34377,26.22775,54.55,25.57,60.2455591724,133.85,77.06864,27.11377,81.6990317878,25.17864,7.34377,26.22775,51.89,19.77,55.5285962365,135.03
2021-12-30 16:30:00,75.61184,41.73387,86.3647280628,25.52184,7.44387,26.58525,50.09,34.29,60.7026539782,133.67,80.51184,41.37387,90.5204590077,25.52184,7.44387,26.58525,54.99,33.93,64.6153619505,134.86,82.65184,32.03387,88.6425150961,25.52184,7.44387,26.58525,57.13,24.59,62.1973070157,133.67,80.00184,26.50387,84.2778116016,25.52184,7.44387,26.58525,54.48,19.06,57.717882844100004,134.86
2021-12-30 17:00:00,80.01696,34.93703,87.3115682648,26.28696,7.6670300000000005,27.38225,53.73,27.27,60.2541766187,132.22,83.23696,35.48703,90.4860254861,26.28696,7.6670300000000005,27.38225,56.95,27.82,63.3818183709,133.42,85.42696,38.06703,93.5246719741,26.28696,7.6670300000000005,27.38225,59.14,30.4,66.4958615254,132.22,84.00696,19.27703,86.1903313259,26.28696,7.6670300000000005,27.38225,57.72,11.61,58.8760605,133.42
2021-12-30 17:30:00,81.84008,34.08044,88.6525526141,25.27008,7.37044,26.323,56.57,26.71,62.5586844491,131.86,85.10008,35.29044,92.1272965597,25.27008,7.37044,26.323,59.83,27.92,66.0238994607,133.07,87.37008,37.78044,95.1887205807,25.27008,7.37044,26.323,62.1,30.41,69.1460635177,131.86,85.80008,18.65044,87.8037165512,25.27008,7.37044,26.323,60.53,11.28,61.5720659065,133.07
2021-12-30 18:00:00,81.7236,33.707300000000004,88.4020863456,24.0936,7.0273,25.0975,57.63,26.68,63.5062146565,131.86,85.0236,34.7973,91.8687359456,24.0936,7.0273,25.0975,60.93,27.77,66.9599716248,133.07,87.3236,37.3873,94.9906380558,24.0936,7.0273,25.0975,63.23,30.36,70.1410186695,131.86,85.7336,18.3173,87.6685442348,24.0936,7.0273,25.0975,61.64,11.29,62.6654107144,133.07
2021-12-30 18:30:00,79.82296,34.07003,86.7898144218,23.86296,6.96003,24.85725,55.96,27.11,62.1809753864,131.65,83.04296,34.07003,89.7602370193,23.86296,6.96003,24.85725,59.18,27.11,65.0939666943,132.84,85.32296,37.77003,93.3090706703,23.86296,6.96003,24.85725,61.46,30.81,68.7501832725,131.65,83.75296,18.77003,85.8304860464,23.86296,6.96003,24.85725,59.89,11.81,61.043330512,132.84
2021-12-30 19:00:00,78.15224,34.64857,85.4885724531,25.09224,7.31857,26.13775,53.06,27.33,59.6849436625,131.32,81.24224,34.27857,88.177785873,25.09224,7.31857,26.13775,56.15,26.96,62.2869496765,132.5,83.43224,38.34857,91.8234800716,25.09224,7.31857,26.13775,58.34,31.03,66.078865759,131.32,81.95224,19.31857,84.198436968,25.09224,7.31857,26.13775,56.86,12.0,58.112473704,132.5
2021-12-30 19:30:00,76.22368,35.62899,84.1396120811,25.57368,7.45899,26.63925,50.65,28.17,57.9566337877,132.24,79.26368,34.12899,86.299008833,25.57368,7.45899,26.63925,53.69,26.67,59.9491868168,133.39,81.36368,39.52899,90.4576667484,25.57368,7.45899,26.63925,55.79,32.07,64.3506721022,132.24,79.93368,20.11899,82.4267369059,25.57368,7.45899,26.63925,54.36,12.66,55.8147399886,133.39
2021-12-30 20:00:00,73.61912,36.49016,82.1663349943,25.26912,7.37016,26.322,48.35,29.12,56.4419781723,132.24,76.52912,33.22016,83.4283239578,25.26912,7.37016,26.322,51.26,25.85,57.4091464838,133.39,78.58912,40.48016,88.4018842333,25.26912,7.37016,26.322,53.32,33.11,62.7637992795,132.24,77.21912,20.960160000000002,80.0132539071,25.26912,7.37016,26.322,51.95,13.59,53.6981433571,133.39
2021-12-30 20:30:00,71.9056,36.7733,80.7631778984,24.7656,7.2233,25.7975,47.14,29.55,55.6361582067,132.12,74.7556,32.4333,81.4881505512,24.7656,7.2233,25.7975,49.99,25.21,55.9870002768,133.29,76.7456,40.6833,86.8620631706,24.7656,7.2233,25.7975,51.98,33.46,61.8182173797,132.12,75.4656,21.3333,78.4229970879,24.7656,7.2233,25.7975,50.7,14.11,52.6268192085,133.29
2021-12-30 21:00:00,69.5664,37.20645,78.8910890441,24.5364,7.15645,25.55875,45.03,30.05,54.1359714053,132.12,72.3864,31.78645,79.0580122983,24.5364,7.15645,25.55875,47.85,24.63,53.8169062656,133.29,74.3264,41.62645,85.1890549106,24.5364,7.15645,25.55875,49.79,34.47,60.5576171922,132.12,73.0264,21.66645,76.1727651629,24.5364,7.15645,25.55875,48.49,14.51,50.6144267971,133.29
2021-12-30 21:30:00,66.69312,38.01591,76.7670610904,25.32312,7.38591,26.37825,41.37,30.63,51.4749822729,132.57,69.42312,31.59591,76.2749704639,25.32312,7.38591,26.37825,44.1,24.21,50.3083899563,133.73,71.25312,42.89591,83.1689016668,25.32312,7.38591,26.37825,45.93,35.51,58.05622275,132.57,70.01312,22.33591,73.4896581001,25.32312,7.38591,26.37825,44.69,14.95,47.1242888541,133.73
2021-12-30 22:00:00,63.95632,38.85601,74.8344865758,25.90632,7.55601,26.98575,38.05,31.3,49.2695900125,133.23,66.61632,30.82601,73.4028404278,25.90632,7.55601,26.98575,40.71,23.27,46.8913318216,134.36,68.37632,44.54601,81.6067898135,25.90632,7.55601,26.98575,42.47,36.99,56.3201651276,133.23,67.14632,23.04601,70.9911745674,25.90632,7.55601,26.98575,41.24,15.49,44.0531236123,134.36
2021-12-30 22:30:00,60.92992,40.29331,73.0479704164,26.47992,7.72331,27.58325,34.45,32.57,47.4089379759,133.83,63.389920000000004,31.36331,70.7243888044,26.47992,7.72331,27.58325,36.91,23.64,43.8314692886,135.02,65.00992,45.02331,79.0783670909,26.47992,7.72331,27.58325,38.53,37.3,53.6269605702,133.83,63.97992,24.30331,68.4403465813,26.47992,7.72331,27.58325,37.5,16.58,41.001785327,135.02
2021-12-30 23:00:00,57.98056,39.00183,69.8776651103,26.20056,7.64183,27.29225,31.78,31.36,44.6477099077,134.53,59.90056,29.06183,66.5782776231,26.20056,7.64183,27.29225,33.7,21.42,39.931270954,135.74,61.40056,48.53183,78.2647257164,26.20056,7.64183,27.29225,35.2,40.89,53.9539813174,134.53,60.93056,22.68183,65.0153716752,26.20056,7.64183,27.29225,34.73,15.04,37.8467237684,135.74
2021-12-30 23:30:00,56.21008,27.59544,62.6185388076,25.87008,7.54544,26.948,30.34,20.05,36.3664419486,133.71,55.57008,17.87544,58.3743534988,25.87008,7.54544,26.948,29.7,10.33,31.4451729205,134.83,56.72008,60.47544,82.912280866,25.87008,7.54544,26.948,30.85,52.93,61.2642424257,133.71,59.14008,10.82544,60.1227013166,25.87008,7.54544,26.948,33.27,3.2800000000000002,33.4312922275,134.83
2021-12-31 00:00:00,53.04536,35.11323,63.6140639997,26.20536,7.64323,27.29725,26.84,27.47,38.4055529839,133.71,53.97536,24.56323,59.3017011153,26.20536,7.64323,27.29725,27.77,16.92,32.5185992933,134.83,55.06536,54.12323,77.2108664474,26.20536,7.64323,27.29725,28.86,46.48,54.7109678218,133.71,56.20536,18.63323,59.2135098855,26.20536,7.64323,27.29725,30.0,10.99,31.9496494503,134.83
2021-12-31 00:30:00,51.86584,42.03087,66.7582159128,26.74584,7.80087,27.86025,25.12,34.23,42.4583007196,134.03,54.18584,31.38087,62.6168049206,26.74584,7.80087,27.86025,27.44,23.58,36.1796904354,135.18,55.27584,46.48087,72.2211171588,26.74584,7.80087,27.86025,28.53,38.68,48.0635339941,134.03,55.27584,26.11087,61.1326101182,26.74584,7.80087,27.86025,28.53,18.31,33.9001032447,135.18
2021-12-31 01:00:00,54.8592,40.07685,67.9388381602,26.8692,7.83685,27.98875,27.99,32.24,42.694937639,133.01,57.5292,30.27685,65.0099723009,26.8692,7.83685,27.98875,30.66,22.44,37.9945943524,134.11,58.6592,47.22685,75.3078820945,26.8692,7.83685,27.98875,31.79,39.39,50.6179434588,133.01,58.4592,24.23685,63.2843026553,26.8692,7.83685,27.98875,31.59,16.4,35.5933715739,134.11
2021-12-31 01:30:00,54.77744,40.26967,67.9868682531,26.94744,7.85967,28.07025,27.83,32.41,42.719047274,132.55,57.44744,30.40967,64.9996645535,26.94744,7.85967,28.07025,30.5,22.55,37.9308911047,133.69,58.73744,47.62967,75.6219037188,26.94744,7.85967,28.07025,31.79,39.77,50.9142121612,132.55,58.37744,24.33967,63.2482808989,26.94744,7.85967,28.07025,31.43,16.48,35.488523497,133.69
2021-12-31 02:00:00,53.19232,40.91651,67.1087453136,26.42232,7.70651,27.52325,26.77,33.21,42.6560312265,132.87,55.82232,30.25651,63.4947856722,26.42232,7.70651,27.52325,29.4,22.55,37.0521591813,133.96,56.96232,47.91651,74.4358638719,26.42232,7.70651,27.52325,30.54,40.21,50.4929272275,132.87,56.73232,24.85651,61.9386972898,26.42232,7.70651,27.52325,30.31,17.15,34.8255452219,133.96
2021-12-31 02:30:00,51.6304,41.37095,66.1608170148,25.8204,7.53095,26.89625,25.81,33.84,42.5593902682,133.58,54.1904,30.01095,61.9455936453,25.8204,7.53095,26.89625,28.37,22.48,36.1967857689,134.69,55.3004,47.84095,73.1224366187,25.8204,7.53095,26.89625,29.48,40.31,49.9396285529,133.58,55.1004,25.32095,60.6399586829,25.8204,7.53095,26.89625,29.28,17.79,34.2608012166,134.69
2021-12-31 03:00:00,50.24376,41.36568,65.0811408996,25.25376,7.36568,26.306,24.99,34.0,42.1959725566,133.58,52.82376,29.665680000000002,60.5838443019,25.25376,7.36568,26.306,27.57,22.3,35.4597645226,134.69,53.92376,48.33568,72.4162264524,25.25376,7.36568,26.306,28.67,40.97,50.0050977401,133.58,53.66376,25.18568,59.2799933738,25.25376,7.36568,26.306,28.41,17.82,33.5362564995,134.69
2021-12-31 03:30:00,48.85328,41.68304,64.2193023195,25.79328,7.52304,26.868,23.06,34.16,41.2149147761,133.59,51.25328,29.75304,59.2633284587,25.79328,7.52304,26.868,25.46,22.23,33.7991789841,134.69,52.31328,48.15304,71.1012976365,25.79328,7.52304,26.868,26.52,40.63,48.5191436445,133.59,52.13328,25.61304,58.0853398165,25.79328,7.52304,26.868,26.34,18.09,31.9537744249,134.69
2021-12-31 04:00:00,47.64808,41.74694,63.3494003685,25.97808,7.5769400000000005,27.0605,21.67,34.17,40.4620538282,133.59,50.02808,29.33694,57.9953863428,25.97808,7.5769400000000005,27.0605,24.05,21.76,32.4330094194,134.69,51.03808,49.03694,70.7778715041,25.97808,7.5769400000000005,27.0605,25.06,41.46,48.4451772626,133.59,50.82808,25.60694,56.9140500461,25.97808,7.5769400000000005,27.0605,24.85,18.03,30.70184685,134.69
2021-12-31 04:30:00,47.21776,41.60893,62.9350452066,25.84776,7.53893,26.92475,21.37,34.07,40.217431544,133.84,49.55776,29.23893,57.5403041681,25.84776,7.53893,26.92475,23.71,21.7,32.141158971,134.95,50.55776,48.88893,70.3293293922,25.84776,7.53893,26.92475,24.71,41.35,48.1705989168,133.84,50.37776,25.48893,56.4588722449,25.84776,7.53893,26.92475,24.53,17.95,30.3961083035,134.95
2021-12-31 05:00:00,46.59472,41.02471,62.0813559973,23.36472,6.81471,24.33825,23.23,34.21,41.3516263284,133.84,49.11472,28.44471,56.7570017501,23.36472,6.81471,24.33825,25.75,21.63,33.6291450977,134.95,50.17472,48.33471,69.6688360593,23.36472,6.81471,24.33825,26.81,41.52,49.4235419613,133.84,49.88472,24.88471,55.7470544627,23.36472,6.81471,24.33825,26.52,18.07,32.0910470381,134.95
2021-12-31 05:30:00,46.9296,41.00155,62.3178502402,23.3196,6.80155,24.29125,23.61,34.2,41.5580569806,133.27,49.4096,28.70155,57.1409445543,23.3196,6.80155,24.29125,26.09,21.9,34.0631487094,134.31,50.4696,47.45155,69.2735889179,23.3196,6.80155,24.29125,27.15,40.65,48.8829724955,133.27,50.2396,25.04155,56.1346295486,23.3196,6.80155,24.29125,26.92,18.24,32.5174414738,134.31
2021-12-31 06:00:00,47.86792,41.21356,63.1656179658,24.93792,7.27356,25.977,22.93,33.94,40.9598400876,133.27,50.29792,29.36356,58.2417325652,24.93792,7.27356,25.977,25.36,22.09,33.6317959675,134.31,51.33792,47.58356,69.9984086405,24.93792,7.27356,25.977,26.4,40.31,48.1856420524,133.27,51.12792,25.27356,57.0334729663,24.93792,7.27356,25.977,26.19,18.0,31.7791771448,134.31
2021-12-31 06:30:00,50.37592,40.57756,64.6859466299,24.50592,7.14756,25.527,25.87,33.43,42.270814991,132.66,53.01592,29.29756,60.5725581051,24.50592,7.14756,25.527,28.51,22.15,36.1032214629,133.75,54.12592,46.90756,71.6235603765,24.50592,7.14756,25.527,29.62,39.76,49.5802581679,132.66,53.82592,24.76756,59.2508370591,24.50592,7.14756,25.527,29.32,17.62,34.2071162187,133.75
2021-12-31 07:00:00,51.80936,39.73523,65.2924060421,23.94936,6.98523,24.94725,27.86,32.75,42.9970010582,132.66,54.53936,29.11523,61.8242541982,23.94936,6.98523,24.94725,30.59,22.13,37.7555956118,133.75,55.68936,46.61523,72.6242692573,23.94936,6.98523,24.94725,31.74,39.63,50.7736595096,132.66,55.39936,23.95523,60.3567902788,23.94936,6.98523,24.94725,31.45,16.97,35.7363036701,133.75
2021-12-31 07:30:00,54.56312,38.35216,66.6934947412,21.33312,6.22216,22.222,33.23,32.13,46.2230440365,132.51,57.56312,28.86216,64.3936104284,21.33312,6.22216,22.222,36.23,22.64,42.7221546741,133.6,58.82312,44.76216,73.9175920495,21.33312,6.22216,22.222,37.49,38.54,53.7664551556,132.51,58.53312,22.70216,62.7814797978,21.33312,6.22216,22.222,37.2,16.48,40.6869807187,133.6
2021-12-31 08:00:00,55.84912,43.12641,70.5621105429,20.79912,6.06641,21.66575,35.05,37.06,51.0092746469,131.92,59.56912,34.75641,68.9672972768,20.79912,6.06641,21.66575,38.77,28.69,48.2309962576,133.02,60.98912,38.16641,71.9468387816,20.79912,6.06641,21.66575,40.19,32.1,51.4358445056,131.92,59.91912,27.866410000000002,66.082053145,20.79912,6.06641,21.66575,39.12,21.8,44.7840864594,133.02
2021-12-31 08:30:00,57.05616,51.90763,77.1349949515,22.58616,6.58763,23.52725,34.47,45.32,56.9392948674,131.92,63.09616,43.87763,76.8529233092,22.58616,6.58763,23.52725,40.51,37.29,55.0600054486,132.98,64.83616,29.01763,71.0334463078,22.58616,6.58763,23.52725,42.25,22.43,47.8347927768,131.92,61.06616,37.04763,71.4255051488,22.58616,6.58763,23.52725,38.48,30.46,49.0766950803,132.98
2021-12-31 09:00:00,59.43024,50.04882,77.697090099,20.19024,5.88882,21.0315,39.24,44.16,59.0752333893,133.68,65.79024,43.20882,78.7105952528,20.19024,5.88882,21.0315,45.6,37.32,58.924887781,134.77,67.68024,27.67882,73.1213509384,20.19024,5.88882,21.0315,47.49,21.79,52.2503990415,133.68,63.76024,35.31882,72.8888691849,20.19024,5.88882,21.0315,43.57,29.43,52.5782255311,134.77
2021-12-31 09:30:00,61.70128,50.86579,79.9648456884,22.99128,6.70579,23.94925,38.71,44.16,58.724523838,133.03,68.03128,44.89579,81.5100424375,22.99128,6.70579,23.94925,45.04,38.19,59.0514834699,134.1,69.90128,28.18579,75.3699389914,22.99128,6.70579,23.94925,46.91,21.48,51.5939773617,133.03,66.02128,35.94579,75.1725297669,22.99128,6.70579,23.94925,43.03,29.24,52.024595145,134.1
2021-12-31 10:00:00,63.10728,49.82004,80.4025197031,23.65728,6.90004,24.643,39.45,42.92,58.2960453204,133.68,69.43728,45.15004,82.8254910387,23.65728,6.90004,24.643,45.78,38.25,59.6562729308,134.79,71.32728,27.60004,76.4809981642,23.65728,6.90004,24.643,47.67,20.7,51.9703655942,133.68,67.44728,35.05004,76.0107945189,23.65728,6.90004,24.643,43.79,28.15,52.0575316357,134.79
2021-12-31 10:30:00,64.55992,48.67956,80.8559387565,24.16992,7.04956,25.177,40.39,41.63,58.0035257549,133.3,71.19992,44.70956,84.0736187124,24.16992,7.04956,25.177,47.03,37.66,60.250282157,134.37,73.11992,28.71956,78.5578501959,24.16992,7.04956,25.177,48.95,21.67,53.532152955,133.3,68.99992,33.78956,76.8291827693,24.16992,7.04956,25.177,44.83,26.74,52.1992001854,134.37
2021-12-31 11:00:00,65.34984,47.98162,81.0730377243,23.79984,6.94162,24.7915,41.55,41.04,58.4010624903,133.3,72.01984,44.89162,84.8652749943,23.79984,6.94162,24.7915,48.22,37.95,61.3626180993,134.37,73.99984,28.08162,79.1489336748,23.79984,6.94162,24.7915,50.2,21.14,54.4696208909,133.3,69.84984,33.11162,77.3005790861,23.79984,6.94162,24.7915,46.05,26.17,52.9667008601,134.37
2021-12-31 11:30:00,66.08976,46.91493,81.0485473884,22.91976,6.68493,23.87475,43.17,40.23,59.0093365494,132.99,72.93976,44.64493,85.5182925669,22.91976,6.68493,23.87475,50.02,37.96,62.793009165,134.05,74.96976,27.75493,79.9424859118,22.91976,6.68493,23.87475,52.05,21.07,56.1528930688,132.99,70.71976,32.04493,77.6412389981,22.91976,6.68493,23.87475,47.8,25.36,54.1107161291,134.05
2021-12-31 12:00:00,65.77848,46.87289,80.7705159576,22.63848,6.60289,23.58175,43.14,40.27,59.014680377,132.92,72.64848,44.46289,85.1748215934,22.63848,6.60289,23.58175,50.01,37.86,62.7246339168,133.99,74.68848,27.80289,79.6954812838,22.63848,6.60289,23.58175,52.05,21.2,56.2018015725,132.92,70.39848,32.00289,77.3313064332,22.63848,6.60289,23.58175,47.76,25.4,54.0941549523,133.99
2021-12-31 12:30:00,65.48712,47.29291,80.778600026,22.70712,6.62291,23.65325,42.78,40.67,59.0269201297,132.92,72.27712,44.46291,84.8583080267,22.70712,6.62291,23.65325,49.57,37.84,62.3622522044,134.03,74.29712,27.67291,79.2833651415,22.70712,6.62291,23.65325,51.59,21.05,55.7192121265,132.92,70.07712,32.48291,77.2395118418,22.70712,6.62291,23.65325,47.37,25.86,53.9690327873,134.03
2021-12-31 13:00:00,65.50944,47.33317,80.8202679491,23.59944,6.88317,24.58275,41.91,40.45,58.2464642704,132.79,72.22944,44.54317,84.8598020052,23.59944,6.88317,24.58275,48.63,37.66,61.5073369607,133.92,74.22944,28.02317,79.3429758678,23.59944,6.88317,24.58275,50.63,21.14,54.8661689933,132.79,70.03944,32.53317,77.2264870738,23.59944,6.88317,24.58275,46.44,25.65,53.0527671286,133.92
2021-12-31 13:30:00,64.88752,47.98386,80.7021751395,20.44752,5.96386,21.2995,44.44,42.02,61.1603956822,132.65,72.05752,43.38386,84.1097229638,20.44752,5.96386,21.2995,51.61,37.42,63.7483215465,133.74,74.15752,28.06386,79.29008772,20.44752,5.96386,21.2995,53.71,22.1,58.079033222,132.65,69.59752,33.08386,77.0607330789,20.44752,5.96386,21.2995,49.15,27.12,56.1357007616,133.74
2021-12-31 14:00:00,64.54648,48.15939,80.5330672802,19.98648,5.82939,20.81925,44.56,42.33,61.4607395009,133.42,71.70648,43.42939,83.8327572597,19.98648,5.82939,20.81925,51.72,37.6,63.9430871948,134.51,73.81648,28.10939,78.9874073873,19.98648,5.82939,20.81925,53.83,22.28,58.2586242543,133.42,69.29648,33.16939,76.825845738,19.98648,5.82939,20.81925,49.31,27.34,56.3821931109,134.51
2021-12-31 14:30:00,62.93888,47.53384,78.8718489754,15.81888,4.61384,16.478,47.12,42.92,63.737122621,133.85,70.34888,41.933840000000004,81.898790311,15.81888,4.61384,16.478,54.53,37.32,66.0780092012,134.95,72.55888,27.44384,77.5754820855,15.81888,4.61384,16.478,56.74,22.83,61.1607431283,133.85,67.84888,32.51384,75.2370939683,15.81888,4.61384,16.478,52.03,27.9,59.0383849711,134.95
2021-12-31 15:00:00,63.48328,47.59804,79.3454488386,15.35328,4.47804,15.993,48.13,43.12,64.6206723889,134.17,71.02328,41.93804,82.4809402286,15.35328,4.47804,15.993,55.67,37.46,67.0999292101,135.31,73.24328,27.42804,78.2104561002,15.35328,4.47804,15.993,57.89,22.95,62.2732253862,134.17,68.49328,32.50804,75.8162388265,15.35328,4.47804,15.993,53.14,28.03,60.0794515621,135.31
2021-12-31 15:30:00,64.7488,47.2009,80.1269746231,16.0488,4.6809,16.7175,48.7,42.52,64.6501384376,134.43,72.1888,41.2709,83.153532891,16.0488,4.6809,16.7175,56.14,36.59,67.0113997765,135.53,74.4088,27.4109,79.2970803766,16.0488,4.6809,16.7175,58.36,22.73,62.6302043746,134.43,69.7588,32.4209,76.9246705177,16.0488,4.6809,16.7175,53.71,27.74,60.4505723712,135.53
2021-12-31 16:00:00,67.24952,39.89486,78.1926965557,17.63952,5.14486,18.3745,49.61,34.75,60.5699149744,133.23,72.12952,33.24486,79.4222158583,17.63952,5.14486,18.3745,54.49,28.1,61.3088093181,134.38,74.40952,36.90486,83.05868623,17.63952,5.14486,18.3745,56.77,31.76,65.0502152187,133.23,71.42952,24.09486,75.3839412995,17.63952,5.14486,18.3745,53.79,18.95,57.0304006649,134.38
2021-12-31 16:30:00,70.99072,34.43521,78.9016223779,16.68072,4.86521,17.37575,54.31,29.57,61.8381839966,133.49,74.55072,28.90521,79.9582454639,16.68072,4.86521,17.37575,57.87,24.04,62.6646511201,134.65,76.93072,39.85521,86.6416380493,16.68072,4.86521,17.37575,60.25,34.99,69.6732559882,133.49,74.88072,18.97521,77.2475295544,16.68072,4.86521,17.37575,58.2,14.11,59.8859925191,134.65
2021-12-31 17:00:00,74.47592,32.22881,81.1502239914,13.19592,3.8488100000000003,13.74575,61.28,28.38,67.5326794967,132.41,78.34592,28.43881,83.3477599871,13.19592,3.8488100000000003,13.74575,65.15,24.59,69.6361299901,133.59,80.93592,37.21881,89.0834606651,13.19592,3.8488100000000003,13.74575,67.74,33.37,75.5133398811,132.41,78.65592,17.03881,80.4802758275,13.19592,3.8488100000000003,13.74575,65.46,13.19,66.7756519998,133.59
2021-12-31 17:30:00,75.55944,31.65692,81.923070969,12.70944,3.70692,13.239,62.85,27.95,68.7846276431,131.27,79.51944,28.27692,84.397426161,12.70944,3.70692,13.239,66.81,24.57,71.184696389,132.42,82.12944,37.01692,90.0860548642,12.70944,3.70692,13.239,69.42,33.31,76.9980032209,131.27,79.77944,16.47692,81.4631692202,12.70944,3.70692,13.239,67.07,12.77,68.2748694616,132.42
2021-12-31 18:00:00,73.65464,44.82427,86.2219297775,14.17464,4.13427,14.76525,59.48,40.69,72.0662646458,131.15,81.37464,49.16427,95.0734320395,14.17464,4.13427,14.76525,67.2,45.03,80.8921559856,132.34,83.73464,33.27427,90.103645764,14.17464,4.13427,14.76525,69.56,29.14,75.4170617301,131.15,77.71464,29.88427,83.2624456989,14.17464,4.13427,14.76525,63.54,25.75,68.5594202134,132.34
2021-12-31 18:30:00,71.18624,49.23557,86.554157142,14.31624,4.1755700000000004,14.91275,56.87,45.06,72.5575668004,133.96,79.45624,53.29557,95.6750325663,14.31624,4.1755700000000004,14.91275,65.14,49.12,81.5842754457,135.12,81.73624,32.25557,87.8705566465,14.31624,4.1755700000000004,14.91275,67.42,28.08,73.0338469478,133.96,75.13624,34.25557,82.5766228261,14.31624,4.1755700000000004,14.91275,60.82,30.08,67.8518886988,135.12
2021-12-31 19:00:00,68.56312,49.63091,84.6411758635,11.04312,3.22091,11.50325,57.52,46.41,73.9083114406,135.03,76.80312,53.01091,93.3213577953,11.04312,3.22091,11.50325,65.76,49.79,82.4828570068,136.25,79.08312,30.59091,84.7935353878,11.04312,3.22091,11.50325,68.04,27.37,73.3386562462,135.03,72.53312,34.64091,80.3806328823,11.04312,3.22091,11.50325,61.49,31.42,69.0524184949,136.25
2021-12-31 19:30:00,66.20888,43.17384,79.0417373999,10.778880000000001,3.14384,11.228,55.43,40.03,68.3731365377,135.03,72.92888,45.42384,85.9182563743,10.778880000000001,3.14384,11.228,62.15,42.28,75.1679512824,136.11,74.77888,39.66384,84.6469201897,10.778880000000001,3.14384,11.228,64.0,36.52,73.686568654,135.03,70.12888,27.84384,75.4542194711,10.778880000000001,3.14384,11.228,59.35,24.7,64.2846210224,136.11
