Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-12-31 20:00:00,64.1488,37.00465,74.0568205033,11.3988,3.32465,11.87375,52.75,33.68,62.5851811534,134.76,69.1388,37.38465,78.5988913475,11.3988,3.32465,11.87375,57.74,34.06,67.0372374132,135.9,70.5288,48.77465,85.751257204,11.3988,3.32465,11.87375,59.13,45.45,74.5792156033,134.76,67.9388,21.58465,71.2851854249,11.3988,3.32465,11.87375,56.54,18.26,59.4154794645,135.9
2021-12-31 20:30:00,63.46736,39.41673,74.7113404328,13.977360000000001,4.07673,14.55975,49.49,35.34,60.8126278005,133.54,68.35736,37.63673,78.033660117,13.977360000000001,4.07673,14.55975,54.38,33.56,63.9019405026,134.7,69.67736,50.51673,86.063200652,13.977360000000001,4.07673,14.55975,55.7,46.44,72.5200910093,133.54,67.12736,23.90673,71.2573799677,13.977360000000001,4.07673,14.55975,53.15,19.83,56.7287528507,134.7
2021-12-31 21:00:00,61.99584,41.20087,74.4378658081,19.06584,5.56087,19.86025,42.93,35.64,55.7960079217,133.95,66.30584,39.75087,77.3084476876,19.06584,5.56087,19.86025,47.24,34.19,58.3144381779,135.13,67.42584,51.86087,85.0634688739,19.06584,5.56087,19.86025,48.36,46.3,66.9505758004,133.95,65.37584,25.57087,70.1987880826,19.06584,5.56087,19.86025,46.31,20.01,50.4481535837,135.13
2021-12-31 21:30:00,60.30024,40.57382,72.6798033394,16.23024,4.73382,16.9065,44.07,35.84,56.8037894863,135.1,64.77024,39.17382,75.6952585242,16.23024,4.73382,16.9065,48.54,34.44,59.5167640249,135.5,65.95024,51.72382,83.8140066543,16.23024,4.73382,16.9065,49.72,46.99,68.4115377696,135.1,63.76024,24.75382,68.3967821571,16.23024,4.73382,16.9065,47.53,20.02,51.5742309686,135.5
2021-12-31 22:00:00,59.08992,34.80331,68.5776132026,14.95992,4.36331,15.58325,44.13,30.44,53.6101716095,135.1,62.00992,32.49331,70.007466553,14.95992,4.36331,15.58325,47.05,28.13,54.817874822,136.19,62.92992,58.33331,85.8076330332,14.95992,4.36331,15.58325,47.97,53.97,72.207214321,135.1,62.56992,18.63331,65.2854894319,14.95992,4.36331,15.58325,47.61,14.27,49.7025653261,136.19
2021-12-31 22:30:00,57.71832,29.27076,64.7161637815,16.28832,4.75076,16.967,41.43,24.52,48.1422402885,134.56,58.90832,26.41076,64.5578686838,16.28832,4.75076,16.967,42.62,21.66,47.8081582996,135.66,59.48832,66.24076,89.0320082993,16.28832,4.75076,16.967,43.2,61.49,75.1482541381,134.56,61.09832,12.96076,62.4578738559,16.28832,4.75076,16.967,44.81,8.21,45.5559019228,135.66
2021-12-31 23:00:00,55.8972,29.96085,63.4204186407,16.8372,4.91085,17.53875,39.06,25.05,46.4024363584,133.46,56.9572,26.37085,62.765789739,16.8372,4.91085,17.53875,40.12,21.46,45.4988571285,134.63,57.5072,66.78085,88.1292231814,16.8372,4.91085,17.53875,40.67,61.87,74.040163425,133.46,59.1772,13.59085,60.7178079608,16.8372,4.91085,17.53875,42.34,8.68,43.2205738046,134.63
2021-12-31 23:30:00,54.45104,30.10697,62.2201366092,16.48104,4.80697,17.16775,37.97,25.3,45.6268659892,133.61,55.38104,25.96697,61.1665196203,16.48104,4.80697,17.16775,38.9,21.16,44.2826783291,134.77,55.90104,67.07697,87.3169295009,16.48104,4.80697,17.16775,39.42,62.27,73.6986383863,133.61,57.68104,13.73697,59.2942385082,16.48104,4.80697,17.16775,41.2,8.93,42.1566708837,134.77
2022-01-01 00:00:00,52.81656,29.86358,60.6747263747,14.68656,4.28358,15.2985,38.13,25.58,45.9155017396,133.74,53.80656,24.72358,59.2148740356,14.68656,4.28358,15.2985,39.12,20.44,44.1380561421,134.93,54.32656,67.12358,86.3536340489,14.68656,4.28358,15.2985,39.64,62.84,74.2980161243,133.74,56.06656,13.55358,57.6815280749,14.68656,4.28358,15.2985,41.38,9.27,42.4056281642,134.93
2022-01-01 00:30:00,53.11456,29.815080000000002,60.9105531037,15.03456,4.38508,15.661,38.08,25.43,45.7905153935,132.68,54.17456,24.14508,59.3116163951,15.03456,4.38508,15.661,39.14,19.76,43.8451502449,133.87,54.69456,66.79508,86.3312087591,15.03456,4.38508,15.661,39.66,62.41,73.94541027,132.68,56.32456,13.73508,57.9750677602,15.03456,4.38508,15.661,41.29,9.35,42.335405986,133.87
2022-01-01 01:00:00,55.99072,30.71271,63.86103101,16.98072,4.95271,17.68825,39.01,25.76,46.7478095744,132.68,56.81072,26.02271,62.4871134128,16.98072,4.95271,17.68825,39.83,21.07,45.0596693286,133.87,57.34072,64.39271,86.2228465736,16.98072,4.95271,17.68825,40.36,59.44,71.8473604247,132.68,59.21072,14.93271,61.0646803878,16.98072,4.95271,17.68825,42.23,9.98,43.393240257,133.87
2022-01-01 01:30:00,55.97704,30.46372,63.7296417956,16.60704,4.84372,17.299,39.37,25.62,46.9721332281,132.65,56.86704,26.01372,62.5345813658,16.60704,4.84372,17.299,40.26,21.17,45.4866628805,133.86,57.39704,65.79372,87.3111321207,16.60704,4.84372,17.299,40.79,60.95,73.3398022904,132.65,59.24704,14.37372,60.9656917897,16.60704,4.84372,17.299,42.64,9.53,43.6919958345,133.86
2022-01-01 02:00:00,53.54088,31.42609,62.0824046237,18.50088,5.39609,19.27175,35.04,26.03,43.6504581877,132.65,54.33088,25.81609,60.1524315756,18.50088,5.39609,19.27175,35.83,20.42,41.2403358376,133.86,54.81088,68.10609,87.4223773496,18.50088,5.39609,19.27175,36.31,62.71,72.4635094375,132.65,56.63088,15.12609,58.6161681472,18.50088,5.39609,19.27175,38.13,9.73,39.35187162,133.86
2022-01-01 02:30:00,52.04592,31.85506,61.020673843,18.08592,5.27506,18.8395,33.96,26.58,43.125143478,133.51,52.55592,26.58506,58.8972846764,18.08592,5.27506,18.8395,34.47,21.31,40.5252637252,134.73,53.02592,65.83506,84.5340364412,18.08592,5.27506,18.8395,34.94,60.56,69.9165016287,133.51,55.08592,15.79506,57.3056934575,18.08592,5.27506,18.8395,37.0,10.52,38.4664841128,134.73
2022-01-01 03:00:00,50.2372,31.74585,59.4270582821,16.4772,4.80585,17.16375,33.76,26.94,43.1914482276,132.39,50.8072,25.98585,57.066942901,16.4772,4.80585,17.16375,34.33,21.18,40.3378395554,133.57,51.2872,67.55585,84.8184517252,16.4772,4.80585,17.16375,34.81,62.75,71.7586134203,132.39,53.2872,15.27585,55.4335392796,16.4772,4.80585,17.16375,36.81,10.47,38.2700535667,133.57
2022-01-01 03:30:00,48.53048,31.54639,57.8824862205,14.25048,4.15639,14.84425,34.28,27.39,43.8785881724,134.11,49.23048,24.96639,55.1992825195,14.25048,4.15639,14.84425,34.98,20.81,40.7020454031,135.29,49.71048,66.94639,83.3843567815,14.25048,4.15639,14.84425,35.46,62.79,72.1109956941,134.11,51.61048,15.16639,53.7927600283,14.25048,4.15639,14.84425,37.36,11.01,38.9485519628,135.29
2022-01-01 04:00:00,47.04456,32.42258,57.1350533337,16.77456,4.89258,17.4735,30.27,27.53,40.9166689749,133.84,47.62456,25.63258,54.0844513021,16.77456,4.89258,17.4735,30.85,20.74,37.1735134202,135.03,48.05456,68.22258,83.4479547901,16.77456,4.89258,17.4735,31.28,63.33,70.6337546786,133.84,49.94456,15.92258,52.4212516776,16.77456,4.89258,17.4735,33.17,11.03,34.9558264099,135.03
2022-01-01 04:30:00,46.01472,35.20346,57.9365001761,18.83472,5.49346,19.6195,27.18,29.71,40.2670647055,134.21,46.77472,28.20346,54.6196813159,18.83472,5.49346,19.6195,27.94,22.71,36.0053843196,135.38,47.17472,66.82346,81.7974878187,18.83472,5.49346,19.6195,28.34,61.33,67.5612647898,134.21,48.88472,18.42346,52.2411688982,18.83472,5.49346,19.6195,30.05,12.93,32.7137188348,135.38
2022-01-01 05:00:00,43.704,47.262,64.3718592244,19.824,5.782,20.65,23.88,41.48,47.8627705007,134.21,47.014,40.572,62.0999466988,19.824,5.782,20.65,27.19,34.79,44.1547302109,135.44,47.424,53.682,71.6295532584,19.824,5.782,20.65,27.6,47.9,55.282637419,134.21,46.994,31.812,56.7489152319,19.824,5.782,20.65,27.17,26.03,37.6267165721,135.44
2022-01-01 05:30:00,43.55584,47.84337,64.7000714919,21.16584,6.17337,22.04775,22.39,41.67,47.3043444094,133.23,46.83584,41.01337,62.2550594511,21.16584,6.17337,22.04775,25.67,34.84,43.2755646988,134.41,47.21584,54.05337,71.7711805341,21.16584,6.17337,22.04775,26.05,47.88,54.507769171,133.23,46.72584,32.38337,56.8505653117,21.16584,6.17337,22.04775,25.56,26.21,36.6098033319,134.41
2022-01-01 06:00:00,43.82992,47.53206,64.6556928279,20.98992,6.12206,21.8645,22.84,41.41,47.2911587932,133.23,47.16992,41.06206,62.5387409871,20.98992,6.12206,21.8645,26.18,34.94,43.6600045809,134.41,47.56992,54.39206,72.2592103462,20.98992,6.12206,21.8645,26.58,48.27,55.1043491931,133.23,47.05992,31.96206,56.8876906707,20.98992,6.12206,21.8645,26.07,25.84,36.7062733058,134.41
2022-01-01 06:30:00,44.90336,47.17348,65.1279429631,21.06336,6.14348,21.941,23.84,41.03,47.4532032638,133.62,48.20336,41.71348,63.7462024673,21.06336,6.14348,21.941,27.14,35.57,44.741529924700004,134.81,48.61336,53.72348,72.4532337015,21.06336,6.14348,21.941,27.55,47.58,54.9805320091,133.62,48.21336,31.58348,57.6371780312,21.06336,6.14348,21.941,27.15,25.44,37.206398643200004,134.81
2022-01-01 07:00:00,45.73856,46.72708,65.3868172968,20.21856,5.89708,21.061,25.52,40.83,48.1493437131,133.56,49.13856,41.32708,64.2068969831,20.21856,5.89708,21.061,28.92,35.43,45.7345744487,134.71,49.56856,52.86708,72.4704787358,20.21856,5.89708,21.061,29.35,46.97,55.3859494818,133.56,49.13856,31.29708,58.2589503458,20.21856,5.89708,21.061,28.92,25.4,38.4906014502,134.71
2022-01-01 07:30:00,46.79824,45.76782,65.4581439903,19.63824,5.72782,20.4565,27.16,40.04,48.3825092363,132.99,50.38824,40.58782,64.70197727,19.63824,5.72782,20.4565,30.75,34.86,46.4842134493,134.2,50.83824,52.67782,73.208465127,19.63824,5.72782,20.4565,31.2,46.95,56.3714688473,132.99,50.30824,30.46782,58.8150241643,19.63824,5.72782,20.4565,30.67,24.74,39.404523852,134.2
2022-01-01 08:00:00,47.41272,44.63996,65.1205961782,20.26272,5.90996,21.107,27.15,38.73,47.2983657223,132.49,51.06272,40.17996,64.9756151137,20.26272,5.90996,21.107,30.8,34.27,46.0768152111,133.71,51.50272,53.28996,74.1103906628,20.26272,5.90996,21.107,31.24,47.38,56.7521100929,132.49,50.92272,29.30996,58.7554011764,20.26272,5.90996,21.107,30.66,23.4,38.569360897,133.71
2022-01-01 08:30:00,48.05496,43.86728,65.0662541968,22.58496,6.58728,23.526,25.47,37.28,45.1499645626,132.36,51.68496,39.67728,65.1584348983,22.58496,6.58728,23.526,29.1,33.09,44.0653843737,133.53,52.09496,54.43728,75.3478752932,22.58496,6.58728,23.526,29.51,47.85,56.217991782,132.36,51.41496,28.65728,58.8620234854,22.58496,6.58728,23.526,28.83,22.07,36.3077650097,133.53
2022-01-01 09:00:00,48.50792,52.05856,71.1555477247,22.41792,6.53856,23.352,26.09,45.52,52.4667370817,131.76,53.33792,47.65856,71.5281207023,22.41792,6.53856,23.352,30.92,41.12,51.4480398072,132.92,53.91792,45.95856,70.8472394268,22.41792,6.53856,23.352,31.5,39.42,50.4597502966,131.76,51.90792,37.34856,63.94800304,22.41792,6.53856,23.352,29.49,30.81,42.6487537919,132.92
2022-01-01 09:30:00,49.41776,56.78893,75.2801273509,22.00776,6.41893,22.92475,27.41,50.37,57.3449649054,132.65,55.77776,54.31893,77.8569500235,22.00776,6.41893,22.92475,33.77,47.9,58.6073621655,133.79,56.62776,38.09893,68.2512393277,22.00776,6.41893,22.92475,34.62,31.68,46.9272500792,132.65,52.89776,42.28893,67.7238998697,22.00776,6.41893,22.92475,30.89,35.87,47.3376066146,133.79
2022-01-01 10:00:00,51.19456,56.76133,76.4377626371,24.00456,7.00133,25.00475,27.19,49.76,56.7040889178,133.84,57.50456,55.72133,80.0727234317,24.00456,7.00133,25.00475,33.5,48.72,59.1260382573,135.02,58.34456,37.85133,69.547184446,24.00456,7.00133,25.00475,34.34,30.85,46.162301719,133.84,54.66456,42.21133,69.0652626171,24.00456,7.00133,25.00475,30.66,35.21,46.6881109063,135.02
2022-01-01 10:30:00,53.32968,56.90324,77.9873931568,24.79968,7.23324,25.833,28.53,49.67,57.2806232508,134.48,59.80968,56.90324,82.5540825411,24.79968,7.23324,25.833,35.01,49.67,60.768486899,135.6,60.67968,37.88324,71.534351453,24.79968,7.23324,25.833,35.88,30.65,47.1889489182,134.48,56.899680000000004,42.17324,70.8248244347,24.79968,7.23324,25.833,32.1,34.94,47.4469556452,135.6
2022-01-01 11:00:00,55.81992,55.94581,79.0303557208,24.01992,7.00581,25.02075,31.8,48.94,58.3640608594,134.48,62.55992,56.46581,84.2741436584,24.01992,7.00581,25.02075,38.54,49.46,62.702657041,135.6,63.50992,37.10581,73.5550887034,24.01992,7.00581,25.02075,39.49,30.1,49.6535003801,134.48,59.62992,41.36581,72.573118964,24.01992,7.00581,25.02075,35.61,34.36,49.4841560502,135.6
2022-01-01 11:30:00,57.20208,55.97019,80.0296202975,24.41208,7.12019,25.42925,32.79,48.85,58.8345697698,133.84,64.07208,57.00019,85.7569419672,24.41208,7.12019,25.42925,39.66,49.88,63.7254266365,134.96,65.04208,37.30019,74.9785058851,24.41208,7.12019,25.42925,40.63,30.18,50.612540936,133.84,61.08208,41.27019,73.7173594194,24.41208,7.12019,25.42925,36.67,34.15,50.1089952005,134.96
2022-01-01 12:00:00,57.9552,55.5886,80.30502884,23.9952,6.9986,24.995,33.96,48.59,59.2812761334,134.26,64.9252,56.7486,86.2304192092,23.9952,6.9986,24.995,40.93,49.75,64.4230347003,135.37,65.9052,36.6386,75.4047902789,23.9952,6.9986,24.995,41.91,29.64,51.332033858,134.26,61.9052,41.0186,74.2615602651,23.9952,6.9986,24.995,37.91,34.02,50.9365144076,135.37
2022-01-01 12:30:00,59.60768,54.40724,80.704543115,24.36768,7.10724,25.383,35.24,47.3,58.9842996059,133.71,66.79768,55.59724,86.9079003831,24.36768,7.10724,25.383,42.43,48.49,64.4327944451,134.77,67.82768,37.25724,77.3866662068,24.36768,7.10724,25.383,43.46,30.15,52.8941783186,133.71,63.62768,39.97724,75.1442704416,24.36768,7.10724,25.383,39.26,32.87,51.2033641473,134.77
2022-01-01 13:00:00,59.76256,54.05283,80.5808414498,24.11256,7.03283,25.11725,35.65,47.02,59.006803845,133.1,66.97256,55.40283,86.9183373343,24.11256,7.03283,25.11725,42.86,48.37,64.6269022931,134.24,68.01256,37.06283,77.4555465113,24.11256,7.03283,25.11725,43.9,30.03,53.1884470538,133.1,63.83256,39.68283,75.1619765105,24.11256,7.03283,25.11725,39.72,32.65,51.4169320361,134.24
2022-01-01 13:30:00,59.86752,54.17886,80.7432277151,24.16752,7.04886,25.1745,35.7,47.13,59.1246725149,132.96,67.11752,55.68886,87.212445322,24.16752,7.04886,25.1745,42.95,48.64,64.8887671327,134.1,68.17752,37.13886,77.6367770805,24.16752,7.04886,25.1745,44.01,30.09,53.3131147092,132.96,63.93752,39.72886,75.2754194983,24.16752,7.04886,25.1745,39.77,32.68,51.4746083035,134.1
2022-01-01 14:00:00,59.28632,54.03226,80.2144180297,21.91632,6.39226,22.8295,37.37,47.64,60.5482163239,133.15,66.75632,55.11226,86.5665493262,21.91632,6.39226,22.8295,44.84,48.72,66.2137750019,134.31,67.86632,36.88226,77.2407825766,21.91632,6.39226,22.8295,45.95,30.49,55.1456489671,133.15,63.47632,39.50226,74.7641073367,21.91632,6.39226,22.8295,41.56,33.11,53.1366700123,134.31
2022-01-01 14:30:00,59.76064,54.28727,80.736867522,23.030640000000002,6.71727,23.99025,36.73,47.57,60.0998985024,133.6,67.11064,55.70727,87.2189081109,23.030640000000002,6.71727,23.99025,44.08,48.99,65.9019461018,134.72,68.19064,37.06727,77.6140830575,23.030640000000002,6.71727,23.99025,45.16,30.35,54.410918941,133.6,63.91064,39.72727,75.2517500585,23.030640000000002,6.71727,23.99025,40.88,33.01,52.543643764,134.72
2022-01-01 15:00:00,60.29584,54.47837,81.2618060294,23.20584,6.76837,24.17275,37.09,47.71,60.4310532756,133.68,67.72584,55.86837,87.7955817235,23.20584,6.76837,24.17275,44.52,49.1,66.2785063199,134.8,68.79584,37.29837,78.2562202382,23.20584,6.76837,24.17275,45.59,30.53,54.8682877444,133.68,64.48584,39.85837,75.8097171843,23.20584,6.76837,24.17275,41.28,33.09,52.9054486797,134.8
2022-01-01 15:30:00,60.82816,54.29238,81.5335978297,24.24816,7.07238,25.2585,36.58,47.22,59.7312715418,133.96,68.11816,56.16238,88.2853138922,24.24816,7.07238,25.2585,43.87,49.09,65.8361982499,135.07,69.19816,37.25238,78.5883271425,24.24816,7.07238,25.2585,44.95,30.18,54.1418036271,133.96,64.96816,39.72238,76.1493879598,24.24816,7.07238,25.2585,40.72,32.65,52.1933032103,135.07
2022-01-01 16:00:00,62.02248,54.42614,82.5166209963,24.67248,7.19614,25.7005,37.35,47.23,60.2137475997,133.63,69.39248,56.11614,89.2431367056,24.67248,7.19614,25.7005,44.72,48.92,66.28004828,134.74,70.47248,37.42614,79.7940247929,24.67248,7.19614,25.7005,45.8,30.23,54.8770708038,133.63,66.23248,39.87614,77.3100766281,24.67248,7.19614,25.7005,41.56,32.68,52.869802345,134.74
2022-01-01 16:30:00,66.55208,41.31769,78.3347359686,22.31208,6.50769,23.24175,44.24,34.81,56.2931052617,133.55,71.48208,43.40769,83.6296317836,22.31208,6.50769,23.24175,49.17,36.9,61.4760026352,134.65,72.64208,48.99769,87.622174203,22.31208,6.50769,23.24175,50.33,42.49,65.8673591394,133.55,70.17208,25.55769,74.6814322952,22.31208,6.50769,23.24175,47.86,19.05,51.511960747,134.65
2022-01-01 17:00:00,70.41528,38.21279,80.1157224087,19.17528,5.59279,19.97425,51.24,32.62,60.7420941358,133.49,75.02528,41.72279,85.8462803182,19.17528,5.59279,19.97425,55.85,36.13,66.5176623161,134.57,76.33528,48.45279,90.4143120942,19.17528,5.59279,19.97425,57.16,42.86,71.4440004479,133.49,74.16528,22.77279,77.5827862471,19.17528,5.59279,19.97425,54.99,17.18,57.6112185256,134.57
2022-01-01 17:30:00,72.36104,38.13697,81.7957736724,19.60104,5.71697,20.41775,52.76,32.42,61.9247446503,133.17,77.11104,42.34697,87.9737367517,19.60104,5.71697,20.41775,57.51,36.63,68.1847270289,134.26,78.45104,48.63697,92.3044989579,19.60104,5.71697,20.41775,58.85,42.92,72.8385124779,133.17,76.17104,22.57697,79.4465034414,19.60104,5.71697,20.41775,56.57,16.86,59.0290140524,134.26
2022-01-01 18:00:00,72.09112,37.60491,81.3096478836,18.77112,5.47491,19.55325,53.32,32.13,62.2523838901,133.66,76.82112,41.60491,87.3639113946,18.77112,5.47491,19.55325,58.05,36.13,68.375283546,134.79,78.17112,48.62491,92.0603382275,18.77112,5.47491,19.55325,59.4,43.15,73.418543298,133.66,75.92112,22.12491,79.0792520486,18.77112,5.47491,19.55325,57.15,16.65,59.5260027215,134.79
2022-01-01 18:30:00,70.79208,38.69894,80.679158076,20.84208,6.07894,21.7105,49.95,32.62,59.6579156525,133.45,75.34208,42.04894,86.2817615365,20.84208,6.07894,21.7105,54.5,35.97,65.3000068913,134.59,76.61208,49.41894,91.1682095505,20.84208,6.07894,21.7105,55.77,43.34,70.6303652829,133.45,74.49208,23.20894,78.0238737737,20.84208,6.07894,21.7105,53.65,17.13,56.3183753317,134.59
2022-01-01 19:00:00,68.64224,40.30482,79.6004750454,20.86224,6.08482,21.7315,47.78,34.22,58.7702033347,133.45,73.00224,42.75482,84.6008373378,20.86224,6.08482,21.7315,52.14,36.67,63.7437722448,134.59,74.22224,49.60482,89.2724990008,20.86224,6.08482,21.7315,53.36,43.52,68.856953171,133.45,72.24224,24.63482,76.3270305767,20.86224,6.08482,21.7315,51.38,18.55,54.6260642917,134.59
2022-01-01 19:30:00,66.29712,41.29791,78.1077812427,18.50712,5.39791,19.27825,47.79,35.9,59.7720177006,134.23,70.55712,42.90791,82.5796338286,18.50712,5.39791,19.27825,52.05,37.51,64.1576386723,135.34,71.79712,48.65791,86.7318779104,18.50712,5.39791,19.27825,53.29,43.26,68.6385584056,134.23,69.90712,25.50791,74.4154479881,18.50712,5.39791,19.27825,51.4,20.11,55.1939498496,135.34
2022-01-01 20:00:00,64.25792,42.52231,77.0534044054,19.92792,5.81231,20.75825,44.33,36.71,57.5566937897,134.64,68.24792,42.41231,80.3528631964,19.92792,5.81231,20.75825,48.32,36.6,60.6166841719,135.77,69.37792,49.02231,84.9498832328,19.92792,5.81231,20.75825,49.45,43.21,65.6689165435,134.64,67.69792,26.96231,72.8695720645,19.92792,5.81231,20.75825,47.77,21.15,52.2426588144,135.77
2022-01-01 20:30:00,63.59984,43.19037,76.8787858174,21.90984,6.39037,22.82275,41.69,36.8,55.6084175283,133.91,67.41984,42.93037,79.9277892473,21.90984,6.39037,22.82275,45.51,36.54,58.3637875741,135.1,68.50984,49.80037,84.6975503126,21.90984,6.39037,22.82275,46.6,43.41,63.6866398862,133.91,66.91984,27.58037,72.3805346413,21.90984,6.39037,22.82275,45.01,21.19,49.7485296265,135.1
2022-01-01 21:00:00,61.56528,43.38529,75.3164463438,21.03528,6.13529,21.91175,40.53,37.25,55.0476466345,133.91,65.49528,42.30529,77.970310146,21.03528,6.13529,21.91175,44.46,36.17,57.3145749352,135.1,66.55528,50.69529,83.6637180865,21.03528,6.13529,21.91175,45.52,44.56,63.699795918,133.91,64.85528,27.63529,70.4976354019,21.03528,6.13529,21.91175,43.82,21.5,48.8102694113,135.1
2022-01-01 21:30:00,60.13304,33.48797,68.8289665356,18.23304,5.31797,18.99275,41.9,28.17,50.489195874,134.59,62.45304,32.32797,70.3241057502,18.23304,5.31797,18.99275,44.22,27.01,51.8164886884,135.72,63.22304,60.96797,87.8307813512,18.23304,5.31797,18.99275,44.99,55.65,71.561320558,134.59,63.54304,17.14797,65.8161895552,18.23304,5.31797,18.99275,45.31,11.83,46.8288906552,135.72
2022-01-01 22:00:00,58.66088,27.95734,64.9823953256,16.31088,4.75734,16.9905,42.35,23.2,48.2883267467,134.78,59.95088,26.95734,65.7328395298,16.31088,4.75734,16.9905,43.64,22.2,48.9621241369,135.91,60.52088,67.05734,90.3297501593,16.31088,4.75734,16.9905,44.21,62.3,76.3925002864,134.78,62.12088,11.31734,63.1433758731,16.31088,4.75734,16.9905,45.81,6.5600000000000005,46.2773130162,135.91
2022-01-01 22:30:00,56.22784,29.10312,63.3132022946,16.22784,4.73312,16.904,40.0,24.37,46.8390531501,134.3,57.36784,27.46312,63.6026102169,16.22784,4.73312,16.904,41.14,22.73,47.0016223124,135.74,57.90784,66.10312,87.8802617611,16.22784,4.73312,16.904,41.68,61.37,74.1855733954,134.3,59.61784,12.57312,60.9292228147,16.22784,4.73312,16.904,43.39,7.84,44.0926036881,135.74
2022-01-01 23:00:00,52.29408,42.83244,67.5965141069,15.33408,4.47244,15.973,36.96,38.36,53.2684822386,134.3,56.58408,41.17244,69.9780531667,15.33408,4.47244,15.973,41.25,36.7,55.2127929016,135.41,57.11408,50.98244,76.5586528264,15.33408,4.47244,15.973,41.78,46.51,62.5199848049,134.3,56.55408,27.13244,62.7258580252,15.33408,4.47244,15.973,41.22,22.66,47.037899613,135.41
2022-01-01 23:30:00,49.91464,41.17927,64.7086050233,12.61464,3.67927,13.14025,37.3,37.5,52.8917762984,132.75,54.34464,38.61927,66.669242624,12.61464,3.67927,13.14025,41.73,34.94,54.4260645279,133.91,54.90464,50.90927,74.8750510214,12.61464,3.67927,13.14025,42.29,47.23,63.3965062129,132.75,54.16464,25.70927,59.9564407738,12.61464,3.67927,13.14025,41.55,22.03,47.0289634162,133.91
2022-01-02 00:00:00,47.97064,41.08352,63.1588308758,10.88064,3.17352,11.334,37.09,37.91,53.0361782183,132.75,52.47064,38.36352,64.9994440653,10.88064,3.17352,11.334,41.59,35.19,54.4799430984,133.91,53.02064,51.11352,73.6463182569,10.88064,3.17352,11.334,42.14,47.94,63.8280753274,132.75,52.25064,25.44352,58.1162807688,10.88064,3.17352,11.334,41.37,22.27,46.9832927752,133.91
2022-01-02 00:30:00,48.44832,42.06451,64.1612243677,10.438320000000001,3.04451,10.87325,38.01,39.02,54.4731172231,133.55,52.99832,39.45451,66.0717812849,10.438320000000001,3.04451,10.87325,42.56,36.41,56.0093001206,134.71,53.56832,51.29451,74.1666479205,10.438320000000001,3.04451,10.87325,43.13,48.25,64.716762898,133.55,52.79832,26.09451,58.8947030467,10.438320000000001,3.04451,10.87325,42.36,23.05,48.2252226537,134.71
2022-01-02 01:00:00,50.84784,42.26687,66.1210339624,11.81784,3.44687,12.31025,39.03,38.82,55.0484631938,134.82,55.37784,40.47687,68.5936015096,11.81784,3.44687,12.31025,43.56,37.03,57.172497759,136.02,55.94784,50.29687,75.2325456997,11.81784,3.44687,12.31025,44.13,46.85,64.3613191288,134.82,55.27784,26.45687,61.2829957269,11.81784,3.44687,12.31025,43.46,23.01,49.175519316,136.02
2022-01-02 01:30:00,50.88464,42.29552,66.1676476837,11.74464,3.42552,12.234,39.14,38.87,55.1617303935,134.6,55.42464,40.35552,68.5598914352,11.74464,3.42552,12.234,43.68,36.93,57.199364507,135.31,56.00464,50.89552,75.6761102172,11.74464,3.42552,12.234,44.26,47.47,64.9026078059,134.6,55.32464,26.38552,61.29446514,11.74464,3.42552,12.234,43.58,22.96,49.258278492,135.31
2022-01-02 02:00:00,49.44928,42.59729,65.2668400328,12.29928,3.5872900000000003,12.81175,37.15,39.01,53.8693103724,134.6,53.86928,40.37729,67.3218008929,12.29928,3.5872900000000003,12.81175,41.57,36.79,55.5118816111,135.82,54.41928,51.52729,74.9434430118,12.29928,3.5872900000000003,12.81175,42.12,47.94,63.8148728746,134.6,53.74928,26.60729,59.9744360679,12.29928,3.5872900000000003,12.81175,41.45,23.02,47.4133198585,135.82
2022-01-02 02:30:00,48.1656,42.7008,64.3683411624,11.3856,3.3208,11.86,36.78,39.38,53.8846248943,134.9,52.5356,39.8408,65.9338957745,11.3856,3.3208,11.86,41.15,36.52,55.0184778052,136.09,53.0856,50.9408,73.5734057388,11.3856,3.3208,11.86,41.7,47.62,63.2973490756,134.9,52.4356,26.8608,58.9151485104,11.3856,3.3208,11.86,41.05,23.54,47.3205462775,136.09
2022-01-02 03:00:00,46.92736,42.63548,63.403164522,11.12736,3.24548,11.591,35.8,39.39,53.2279259412,134.41,51.29736,39.46548,64.7220461249,11.12736,3.24548,11.591,40.17,36.22,54.0880513607,135.62,51.82736,51.44548,73.02542473,11.12736,3.24548,11.591,40.7,48.2,63.0851012522,134.41,51.11736,26.74548,57.6914655196,11.12736,3.24548,11.591,39.99,23.5,46.3837266722,135.62
2022-01-02 03:30:00,45.562,43.0985,62.7166369176,11.652,3.3985,12.1375,33.91,39.7,52.2109002029,134.23,49.792,39.4385,63.5188046664,11.652,3.3985,12.1375,38.14,36.04,52.4741955632,135.43,50.302,51.3285,71.8672812638,11.652,3.3985,12.1375,38.65,47.93,61.5719692717,134.23,49.612,27.2985,56.6264836119,11.652,3.3985,12.1375,37.96,23.9,44.8572357597,135.43
2022-01-02 04:00:00,44.40648,43.09939,61.8828965415,11.82648,3.44939,12.31925,32.58,39.65,51.3184070291,134.23,48.59648,39.34939,62.5299317268,11.82648,3.44939,12.31925,36.77,35.9,51.3891321195,135.43,49.12648,52.11939,71.6229142884,11.82648,3.44939,12.31925,37.3,48.67,61.3193191417,134.23,48.37648,27.18939,55.4936640146,11.82648,3.44939,12.31925,36.55,23.74,43.5831400888,135.43
2022-01-02 04:30:00,44.0092,43.27685,61.7227302585,12.4692,3.63685,12.98875,31.54,39.64,50.6566994582,134.71,47.9792,39.77685,62.3233618201,12.4692,3.63685,12.98875,35.51,36.14,50.6661593176,135.9,48.5292,51.41685,70.7020205975,12.4692,3.63685,12.98875,36.06,47.78,59.8602706309,134.71,47.8992,27.50685,55.23549726,12.4692,3.63685,12.98875,35.43,23.87,42.7207420348,135.9
2022-01-02 05:00:00,43.87592,44.34256,62.3807581166,17.18592,5.01256,17.902,26.69,39.33,47.5310950852,134.09,47.45592,41.38256,62.9649157484,17.18592,5.01256,17.902,30.27,36.37,47.3185988804,135.28,47.88592,52.32256,70.927509608,17.18592,5.01256,17.902,30.7,47.31,56.3979263803,134.09,47.40592,28.56256,55.3456510017,17.18592,5.01256,17.902,30.22,23.55,38.3125423328,135.28
2022-01-02 05:30:00,44.3172,45.02835,63.1788455067,20.7372,6.04835,21.60125,23.58,38.98,45.5571816512,133.89,47.6972,42.40835,63.8239064737,20.7372,6.04835,21.60125,26.96,36.36,45.2646793869,135.07,48.1072,52.89835,71.5020148287,20.7372,6.04835,21.60125,27.37,46.85,54.2590029396,133.89,47.6272,29.31835,55.9277733024,20.7372,6.04835,21.60125,26.89,23.27,35.5607227148,135.07
2022-01-02 06:00:00,44.67368,43.72899,62.5136965085,15.01368,4.37899,15.63925,29.66,39.35,49.2761412856,133.64,48.57368,40.21899,63.063218641,15.01368,4.37899,15.63925,33.56,35.84,49.0996863534,134.77,49.04368,51.64899,71.2242986344,15.01368,4.37899,15.63925,34.03,47.27,58.2451182504,133.64,48.41368,28.09899,55.9771172013,15.01368,4.37899,15.63925,33.4,23.72,40.965819899,134.77
2022-01-02 06:30:00,45.76288,41.98084,62.1017883237,13.68288,3.99084,14.253,32.08,37.99,49.7228971401,132.9,49.82288,39.41084,63.5258504941,13.68288,3.99084,14.253,36.14,35.42,50.6031224333,134.06,50.31288,50.92084,71.5843407471,13.68288,3.99084,14.253,36.63,46.93,59.5330311676,132.9,49.65288,26.47084,56.2682313797,13.68288,3.99084,14.253,35.97,22.48,42.4168751796,134.06
2022-01-02 07:00:00,47.09944,40.99067,62.4387081494,14.29944,4.17067,14.89525,32.8,36.82,49.3107736707,132.9,51.26944,39.47067,64.7030854609,14.29944,4.17067,14.89525,36.97,35.3,51.1162488843,134.06,51.76944,51.22067,72.8260389776,14.29944,4.17067,14.89525,37.47,47.05,60.1473474062,132.9,51.04944,25.43067,57.0330106251,14.29944,4.17067,14.89525,36.75,21.26,42.4564494512,134.06
2022-01-02 07:30:00,48.7784,40.98495,63.7110542454,14.3484,4.18495,14.94625,34.43,36.8,50.3950880543,133.03,53.1184,39.58495,66.246001276,14.3484,4.18495,14.94625,38.77,35.4,52.5002180948,134.22,53.6584,51.24495,74.1974985499,14.3484,4.18495,14.94625,39.31,47.06,61.3181840892,133.03,52.8484,25.41495,58.6419053754,14.3484,4.18495,14.94625,38.5,21.23,43.965473954,134.22
2022-01-02 08:00:00,50.25312,41.14091,64.9457507876,17.52312,5.11091,18.25325,32.73,36.03,48.6766247803,133.03,54.40312,40.21091,67.6506965874,17.52312,5.11091,18.25325,36.88,35.1,50.9131063676,134.22,54.88312,51.65091,75.365598019,17.52312,5.11091,18.25325,37.36,46.54,59.680325066099996,133.03,54.19312,25.69091,59.9743037639,17.52312,5.11091,18.25325,36.67,20.58,42.050271105,134.22
2022-01-02 08:30:00,52.46552,41.05036,66.6165358226,15.39552,4.49036,16.037,37.07,36.56,52.0655212209,131.59,56.71552,41.07036,70.024457723,15.39552,4.49036,16.037,41.32,36.58,55.1854944709,132.75,57.27552,48.62036,75.1293857142,15.39552,4.49036,16.037,41.88,44.13,60.8390606436,131.59,56.68552,25.80036,62.2808698863,15.39552,4.49036,16.037,41.29,21.31,46.4648275581,132.75
2022-01-02 09:00:00,54.9724,40.0807,68.0325456987,14.8824,4.3407,15.5025,40.09,35.74,53.7080599166,131.59,59.3724,41.6707,72.5363985889,14.8824,4.3407,15.5025,44.49,37.33,58.076578756,132.75,59.9324,47.0607,76.2010633407,14.8824,4.3407,15.5025,45.05,42.72,62.0846269216,131.59,59.4124,24.9007,64.419547765,14.8824,4.3407,15.5025,44.53,20.56,49.0472680177,132.75
2022-01-02 09:30:00,59.37624,27.99307,65.6441150794,14.61624,4.26307,15.22525,44.76,23.73,50.6613314077,131.09,61.07624,30.18307,68.1272691891,14.61624,4.26307,15.22525,46.46,25.92,53.2012969767,132.21,61.65624,59.48307,85.6722098907,14.61624,4.26307,15.22525,47.04,55.22,72.5397132611,131.09,63.08624,11.68307,64.1589261285,14.61624,4.26307,15.22525,48.47,7.42,49.0346540724,132.21
2022-01-02 10:00:00,61.50784,26.43687,66.9486555269,16.61784,4.84687,17.31025,44.89,21.59,49.8120487433,131.88,62.70784,28.37687,68.8296444017,16.61784,4.84687,17.31025,46.09,23.53,51.74890337,133.01,63.27784,62.04687,88.6222269629,16.61784,4.84687,17.31025,46.66,57.2,73.8173123325,131.88,65.00784,10.49687,65.8498560459,16.61784,4.84687,17.31025,48.39,5.65,48.718729458,133.01
2022-01-02 10:30:00,63.192,27.42725,68.8874655258,20.322,5.92725,21.16875,42.87,21.5,47.9592212197,131.54,64.182,30.74725,71.1668638241,20.322,5.92725,21.16875,43.86,24.82,50.3957537894,132.65,64.732,63.61725,90.7600480474,20.322,5.92725,21.16875,44.41,57.69,72.8037375414,131.54,66.632,11.06725,67.544855071,20.322,5.92725,21.16875,46.31,5.14,46.5943741239,132.65
2022-01-02 11:00:00,64.132,26.6435,69.4463067143,22.572,6.5835,23.5125,41.56,20.06,46.1479923724,133.07,65.262,30.3135,71.9585778504,22.572,6.5835,23.5125,42.69,23.73,48.8420822652,134.18,65.792,65.0535,92.5232139857,22.572,6.5835,23.5125,43.22,58.47,72.7097606928,133.07,67.532,10.3435,68.3195361244,22.572,6.5835,23.5125,44.96,3.76,45.1169502515,134.18
2022-01-02 11:30:00,65.9412,26.2941,70.9902919578,22.4712,6.5541,23.4075,43.47,19.74,47.7421040592,132.37,67.0412,30.8041,73.7795030767,22.4712,6.5541,23.4075,44.57,24.25,50.7399980292,133.45,67.6112,63.9541,93.0666496241,22.4712,6.5541,23.4075,45.14,57.4,73.0231442763,132.37,69.3912,10.1041,70.1229739404,22.4712,6.5541,23.4075,46.92,3.55,47.0541060908,133.45
2022-01-02 12:00:00,66.69248,26.13614,71.6308920973,20.83248,6.07614,21.7005,45.86,20.06,50.055401307,132.37,67.80248,30.65614,74.41085414,20.83248,6.07614,21.7005,46.97,24.58,53.0128031706,133.45,68.42248,62.23614,92.4930964529,20.83248,6.07614,21.7005,47.59,56.16,73.6121844534,132.37,70.24248,10.12614,70.9686177676,20.83248,6.07614,21.7005,49.41,4.05,49.5757057438,133.45
2022-01-02 12:30:00,67.72672,26.30946,72.6573897649,18.78672,5.47946,19.5695,48.94,20.83,53.1884620947,131.64,69.12672,30.68946,75.6329714678,18.78672,5.47946,19.5695,50.34,25.21,56.2997309052,132.75,69.96672,58.06946,90.9252665228,18.78672,5.47946,19.5695,51.18,52.59,73.3832440002,131.64,71.41672,10.41946,72.1727998781,18.78672,5.47946,19.5695,52.63,4.94,52.861332749,132.75
2022-01-02 13:00:00,69.0276,35.22555,77.4961220614,19.0476,5.55555,19.84125,49.98,29.67,58.1232251342,131.55,72.2776,30.63555,78.5021552925,19.0476,5.55555,19.84125,53.23,25.08,58.8424956983,132.61,74.4076,40.02555,84.4898549565,19.0476,5.55555,19.84125,55.36,34.47,65.2143427476,131.55,72.7276,19.54555,75.3082487286,19.0476,5.55555,19.84125,53.68,13.99,55.4730790564,132.61
2022-01-02 13:30:00,70.62544,34.61867,78.6537035858,19.19544,5.59867,19.99525,51.43,29.02,59.0525638732,133.09,73.94544,30.50867,79.9919186041,19.19544,5.59867,19.99525,54.75,24.91,60.1503998324,134.19,76.10544,39.79867,85.8834799677,19.19544,5.59867,19.99525,56.91,34.2,66.3956933844,133.09,74.38544,19.06867,76.790675603,19.19544,5.59867,19.99525,55.19,13.47,56.8100079211,134.19
2022-01-02 14:00:00,70.8388,34.4384,78.7663569045,18.0288,5.2584,18.78,52.81,29.18,60.3354663527,132.61,74.2888,30.0284,80.128213583,18.0288,5.2584,18.78,56.26,24.77,61.4714608579,133.69,76.4788,39.8184,86.2236152571,18.0288,5.2584,18.78,58.45,34.56,67.9028430922,132.61,74.6688,18.8184,77.003648433,18.0288,5.2584,18.78,56.64,13.56,58.2405631841,133.69
2022-01-02 14:30:00,70.54432,34.77501,78.6498722489,18.39432,5.36501,19.16075,52.15,29.41,59.871283600699996,132.84,73.93432,29.73501,79.6897389478,18.39432,5.36501,19.16075,55.54,24.37,60.6513684924,133.92,76.10432,40.12501,86.0342022115,18.39432,5.36501,19.16075,57.71,34.76,67.36988719,132.84,74.34432,19.25501,76.7973523395,18.39432,5.36501,19.16075,55.95,13.89,57.6483703152,133.92
2022-01-02 15:00:00,71.21136,35.08373,79.3846704582,19.04136,5.55373,19.83475,52.17,29.53,59.9477255615,132.6,74.52136,30.22373,80.4170812164,19.04136,5.55373,19.83475,55.48,24.67,60.7177017022,133.7,76.68136,39.67373,86.336758241,19.04136,5.55373,19.83475,57.64,34.12,66.9816691342,132.6,74.98136,19.62373,77.5067424587,19.04136,5.55373,19.83475,55.94,14.07,57.682306646,133.7
2022-01-02 15:30:00,72.4108,36.04565,80.8864193828,21.5508,6.28565,22.44875,50.86,29.76,58.9270498159,132.21,75.6108,31.51565,81.9159891081,21.5508,6.28565,22.44875,54.06,25.23,59.657660866,133.31,77.7108,40.13565,87.4633571135,21.5508,6.28565,22.44875,56.16,33.85,65.5726169983,132.21,76.1408,20.47565,78.8458855462,21.5508,6.28565,22.44875,54.59,14.19,56.4041150981,133.31
2022-01-02 16:00:00,72.65576,36.83543,81.4598573806,24.63576,7.18543,25.66225,48.02,29.65,56.4361843147,132.56,75.74576,32.20543,82.3080183182,24.63576,7.18543,25.66225,51.11,25.02,56.9054698601,133.66,77.76576,41.29543,88.0501332609,24.63576,7.18543,25.66225,53.13,34.11,63.1370651836,132.56,76.27576,21.27543,79.1873442241,24.63576,7.18543,25.66225,51.64,14.09,53.5277283284,133.66
2022-01-02 16:30:00,75.14888,36.23884,83.4302564409,24.09888,7.02884,25.103,51.05,29.21,58.8160403291,131.93,78.33888,32.39884,84.7741998075,24.09888,7.02884,25.103,54.24,25.37,59.880000835,133.05,80.44888,40.13884,89.9063333131,24.09888,7.02884,25.103,56.35,33.11,65.3574372203,131.93,78.88888,20.81884,81.5897020867,24.09888,7.02884,25.103,54.79,13.79,56.4987451188,133.05
2022-01-02 17:00:00,78.46744,34.76592,85.8242875508,22.71744,6.62592,23.664,55.75,28.14,62.4493562817,131.93,81.80744,32.63592,88.0770146724,22.71744,6.62592,23.664,59.09,26.01,64.5611973247,133.05,84.01744,38.53592,92.4334752912,22.71744,6.62592,23.664,61.3,31.91,69.1081623254,131.93,82.39744,19.46592,84.6655783657,22.71744,6.62592,23.664,59.68,12.84,61.0456222837,133.05
2022-01-02 17:30:00,79.9604,34.0722,86.9170891195,20.0304,5.8422,20.865,59.93,28.23,66.2460398816,131.32,83.5504,31.9822,89.4624527777,20.0304,5.8422,20.865,63.52,26.14,68.6883541803,132.46,85.9204,37.8322,93.8807248214,20.0304,5.8422,20.865,65.89,31.99,73.2451513754,131.32,84.0904,18.7522,86.1559073831,20.0304,5.8422,20.865,64.06,12.91,65.3479280467,132.46
2022-01-02 18:00:00,79.64576,34.44293,86.7742041909,20.61576,6.01293,21.47475,59.03,28.43,65.5195070189,131.57,83.18576,32.23293,89.2122886331,20.61576,6.01293,21.47475,62.57,26.22,67.8416781927,132.71,85.50576,38.23293,93.6642510757,20.61576,6.01293,21.47475,64.89,32.22,72.448881979,131.57,83.71576,19.03293,85.8520873174,20.61576,6.01293,21.47475,63.1,13.02,64.4292666418,132.71
2022-01-02 18:30:00,77.74824,35.30657,85.3893594557,21.58824,6.29657,22.48775,56.16,29.01,63.2101708588,131.92,81.19824,32.11657,87.3191173092,21.58824,6.29657,22.48775,59.61,25.82,64.9617156485,133.03,83.45824,39.55657,92.3579994048,21.58824,6.29657,22.48775,61.87,33.26,70.2433235262,131.92,81.72824,19.74657,84.079915796,21.58824,6.29657,22.48775,60.14,13.45,61.6256610512,133.03
2022-01-02 19:00:00,75.54616,35.42638,83.4401024127,19.01616,5.54638,19.8085,56.53,29.88,63.9410298635,132.59,79.00616,30.60638,84.7273498621,19.01616,5.54638,19.8085,59.99,25.06,65.0138731349,133.69,81.27616,39.95638,90.5666963461,19.01616,5.54638,19.8085,62.26,34.41,71.1361771534,132.59,79.52616,19.78638,81.9506617292,19.01616,5.54638,19.8085,60.51,14.24,62.1629930103,133.69
2022-01-02 19:30:00,73.14432,36.33876,81.6737229873,20.94432,6.10876,21.817,52.2,30.23,60.3215790576,133.05,76.40432,30.26876,82.1816156242,20.94432,6.10876,21.817,55.46,24.16,60.4939434985,134.2,78.53432,41.43876,88.7964540294,20.94432,6.10876,21.817,57.59,35.33,67.5634294571,133.05,76.93432,20.71876,79.6753199542,20.94432,6.10876,21.817,55.99,14.61,57.8647751227,134.2
2022-01-02 20:00:00,70.5108,37.86065,80.0325042409,24.3108,7.09065,25.32375,46.2,30.77,55.5088542487,132.99,73.5508,30.93065,79.7898821284,24.3108,7.09065,25.32375,49.24,23.84,54.7076155576,134.15,75.4708,43.48065,87.0999918316,24.3108,7.09065,25.32375,51.16,36.39,62.7819854735,132.99,74.0708,22.05065,77.2833395892,24.3108,7.09065,25.32375,49.76,14.96,51.9601693608,134.15
2022-01-02 20:30:00,68.80984,38.18162,78.6932664632,24.27984,7.08162,25.2915,44.53,31.1,54.3151074748,133.31,71.87984,29.90162,77.851257389,24.27984,7.08162,25.2915,47.6,22.82,52.7874265332,134.42,73.78984,44.08162,85.954230315,24.27984,7.08162,25.2915,49.51,37.0,61.8080908943,133.31,72.27984,22.49162,75.6984031579,24.27984,7.08162,25.2915,48.0,15.41,50.4129755123,134.42
2022-01-02 21:00:00,66.83304,38.27922,77.0191789066,23.24304,6.7792200000000005,24.2115,43.59,31.5,53.7804620657,133.31,69.89304,28.97922,75.6626211035,23.24304,6.7792200000000005,24.2115,46.65,22.2,51.6629702979,134.42,71.75304,44.29922,84.3262689905,23.24304,6.7792200000000005,24.2115,48.51,37.52,61.3267519114,133.31,70.24304,22.64922,73.8042806011,23.24304,6.7792200000000005,24.2115,47.0,15.87,49.6070247042,134.42
2022-01-02 21:30:00,64.77,38.88375,75.5453434307,23.43,6.83375,24.40625,41.34,32.05,52.3086809239,133.23,67.63,28.87375,73.5357759126,23.43,6.83375,24.40625,44.2,22.04,49.3902986425,134.37,69.41,44.81375,82.6197330488,23.43,6.83375,24.40625,45.98,37.98,59.637578757,133.23,68.1,23.16375,71.9316989516,23.43,6.83375,24.40625,44.67,16.33,47.5613057012,134.37
2022-01-02 22:00:00,62.39728,39.83754,74.0300624385,24.19728,7.05754,25.2055,38.2,32.78,50.336551332,133.52,65.12728,28.74754,71.1897721323,24.19728,7.05754,25.2055,40.93,21.69,46.3219278528,134.66,66.80728,45.83754,81.0203229705,24.19728,7.05754,25.2055,42.61,38.78,57.615106526,133.52,65.59728,24.02754,69.8593288105,24.19728,7.05754,25.2055,41.4,16.97,44.7430542096,134.66
2022-01-02 22:30:00,59.3332,40.53885,71.8597730414,25.5732,7.45885,26.63875,33.76,33.08,47.2654630782,134.05,61.8232,28.63885,68.1343656869,25.5732,7.45885,26.63875,36.25,21.18,41.983983851,135.2,63.3532,46.31885,78.4797032077,25.5732,7.45885,26.63875,37.78,38.86,54.1980442452,134.05,62.3132,24.83885,67.0813190356,25.5732,7.45885,26.63875,36.74,17.38,40.6434742609,135.2
2022-01-02 23:00:00,56.89656,42.35233,70.9291082438,25.99656,7.58233,27.07975,30.9,34.77,46.5162648973,133.48,59.14656,29.95233,66.2982475806,25.99656,7.58233,27.07975,33.15,22.37,39.9917416475,134.63,60.59656,46.28233,76.2495715008,25.99656,7.58233,27.07975,34.6,38.7,51.9119446756,133.48,59.79656,26.34233,65.3417702367,25.99656,7.58233,27.07975,33.8,18.76,38.6571804456,134.63
2022-01-02 23:30:00,52.644800000000004,52.08765,74.0580734935,24.8148,7.23765,25.84875,27.83,44.85,52.7828703274,135.08,57.6348,38.81765,69.4879854548,24.8148,7.23765,25.84875,32.82,31.58,45.5461172879,136.31,59.1248,36.84765,69.6670028461,24.8148,7.23765,25.84875,34.31,29.61,45.3202846416,135.08,56.0648,36.40765,66.8489250292,24.8148,7.23765,25.84875,31.25,29.17,42.748700565,136.31
2022-01-03 00:00:00,50.1632,54.1276,73.7979926285,23.4432,6.8376,24.42,26.72,47.29,54.3166871228,135.08,55.8532,40.8876,69.219764403,23.4432,6.8376,24.42,32.41,34.05,47.0086226133,136.31,57.3332,34.1976,66.7575588829,23.4432,6.8376,24.42,33.89,27.36,43.5557309662,135.08,53.6632,38.9476,66.30727396,23.4432,6.8376,24.42,30.22,32.11,44.0942229776,136.31
2022-01-03 00:30:00,50.30376,53.79818,73.6526472128,21.59376,6.29818,22.4935,28.71,47.5,55.5023792283,135.34,56.22376,40.21818,69.1275139944,21.59376,6.29818,22.4935,34.63,33.92,48.4747697261,136.51,57.77376,33.90818,66.9893425513,21.59376,6.29818,22.4935,36.18,27.61,45.511586436900004,135.34,53.96376,38.59818,66.3468679943,21.59376,6.29818,22.4935,32.37,32.3,45.7286223278,136.51
2022-01-03 01:00:00,52.67104,52.52072,74.3818827672,19.27104,5.62072,20.074,33.4,46.9,57.5775129716,135.52,58.93104,39.51072,70.9504367175,19.27104,5.62072,20.074,39.66,33.89,52.1674965855,136.7,60.64104,32.77072,68.9293538458,19.27104,5.62072,20.074,41.37,27.15,49.4833244639,135.52,56.64104,37.46072,67.908121423,19.27104,5.62072,20.074,37.37,31.84,49.0948317036,136.7
2022-01-03 01:30:00,52.84688,53.96534,75.5317856736,22.64688,6.60534,23.5905,30.2,47.36,56.1694721357,134.96,58.81688,40.88534,71.6312529546,22.64688,6.60534,23.5905,36.17,34.28,49.8335960974,136.13,60.40688,33.97534,69.3059512556,22.64688,6.60534,23.5905,37.76,27.37,46.6361930264,134.96,56.61688,38.72534,68.5938995761,22.64688,6.60534,23.5905,33.97,32.12,46.7509925028,136.13
2022-01-03 02:00:00,52.78888,41.87509,67.38092470550001,24.42888,7.12509,25.44675,28.36,34.75,44.8536743199,135.7,55.82888,29.42509,63.1086346197,24.42888,7.12509,25.44675,31.4,22.3,38.5129848233,136.91,57.25888,47.87509,74.6364762121,24.42888,7.12509,25.44675,32.83,40.75,52.3294505991,135.7,56.42888,25.97509,62.1202366267,24.42888,7.12509,25.44675,32.0,18.85,37.1392312791,136.91
2022-01-03 02:30:00,53.5944,35.36295,64.2097963247,24.0444,7.01295,25.04625,29.55,28.35,40.9502747244,133.45,54.6444,22.80295,59.2113585392,24.0444,7.01295,25.04625,30.6,15.79,34.4337639534,134.64,56.0944,53.74295,77.6845311891,24.0444,7.01295,25.04625,32.05,46.73,56.6647633014,133.45,57.3444,19.23295,60.4837711875,24.0444,7.01295,25.04625,33.3,12.22,35.4713743743,134.64
2022-01-03 03:00:00,52.50248,35.95614,63.6345378694,24.67248,7.19614,25.7005,27.83,28.76,40.0205759579,131.5,53.50248,23.03614,58.2510009549,24.67248,7.19614,25.7005,28.83,15.84,32.8949008206,132.67,54.90248,54.44614,77.3218240282,24.67248,7.19614,25.7005,30.23,47.25,56.0929175565,131.5,56.13248,19.67614,59.4811381553,24.67248,7.19614,25.7005,31.46,12.48,33.8449700842,132.67
2022-01-03 03:30:00,50.92976,36.39993,62.6002824088,24.23976,7.06993,25.24975,26.69,29.33,39.656084022499996,132.17,51.80976,23.39993,56.8489925615,24.23976,7.06993,25.24975,27.57,16.33,32.0433113145,133.36,53.15976,53.38993,75.3421841246,24.23976,7.06993,25.24975,28.92,46.32,54.6068567123,132.17,54.46976,20.23993,58.1086010919,24.23976,7.06993,25.24975,30.23,13.17,32.9742596581,133.36
2022-01-03 04:00:00,49.57608,36.16469,61.3650756617,23.77608,6.93469,24.766750000000002,25.8,29.23,38.9875993106,131.6,50.47608,22.86469,55.4132538384,23.77608,6.93469,24.766750000000002,26.7,15.93,31.0910742819,132.75,51.82608,54.32469,75.0807199737,23.77608,6.93469,24.766750000000002,28.05,47.39,55.0691801283,131.6,53.07608,19.82469,56.657643807,23.77608,6.93469,24.766750000000002,29.3,12.89,32.0100312402,132.75
2022-01-03 04:30:00,49.09632,35.66976,60.6859161256,24.61632,7.17976,25.642,24.48,28.49,37.5626210481,131.87,49.97632,22.84976,54.9521982527,24.61632,7.17976,25.642,25.36,15.67,29.8107111623,132.97,51.25632,54.43976,74.7723064296,24.61632,7.17976,25.642,26.64,47.26,54.2512414604,131.87,52.49632,19.41976,55.9731247296,24.61632,7.17976,25.642,27.88,12.24,30.448513921,132.97
2022-01-03 05:00:00,48.79896,35.87178,60.5650319694,24.82896,7.24178,25.8635,23.97,28.63,37.339493837,131.87,49.64896,22.66178,54.5763273027,24.82896,7.24178,25.8635,24.82,15.42,29.2200068446,132.97,50.928960000000004,54.62178,74.6813083512,24.82896,7.24178,25.8635,26.1,47.38,54.0932010515,131.87,52.15896,19.67178,55.7452781556,24.82896,7.24178,25.8635,27.33,12.43,30.0238871567,132.97
2022-01-03 05:30:00,48.72952,42.77236,64.8385757046,23.21952,6.77236,24.187,25.51,36.0,44.1221044376,132.14,51.55952,37.78236,63.9209733171,23.21952,6.77236,24.187,28.34,31.01,42.0092335088,133.3,52.19952,53.09236,74.4552790513,23.21952,6.77236,24.187,28.98,46.32,54.6386566453,132.14,52.14952,27.23236,58.8317420055,23.21952,6.77236,24.187,28.93,20.46,35.4338327027,133.3
2022-01-03 06:00:00,49.32672,44.41821,66.3784805909,21.45672,6.25821,22.35075,27.87,38.16,47.2538093703,132.14,52.90672,42.52821,67.8805544097,21.45672,6.25821,22.35075,31.45,36.27,48.0064099887,133.3,53.37672,52.11821,74.6014882664,21.45672,6.25821,22.35075,31.92,45.86,55.8750928411,132.14,52.91672,28.91821,60.3029197068,21.45672,6.25821,22.35075,31.46,22.66,38.7712161274,133.3
2022-01-03 06:30:00,51.6712,43.65285,67.6423256738,21.5412,6.28285,22.43875,30.13,37.37,48.0034769574,131.61,55.4012,42.61285,69.8938333944,21.5412,6.28285,22.43875,33.86,36.33,49.6625462497,132.73,55.9012,50.68285,75.4565798692,21.5412,6.28285,22.43875,34.36,44.4,56.142404651,131.61,55.4012,28.40285,62.2576489241,21.5412,6.28285,22.43875,33.86,22.12,40.444950241,132.73
2022-01-03 07:00:00,53.66736,42.00923,68.1539502491,20.87736,6.08923,21.74725,32.79,35.92,48.6356916266,131.61,57.14736,41.24923,70.4792148833,20.87736,6.08923,21.74725,36.27,35.16,50.514735473900004,132.73,57.64736,50.83923,76.8625098599,20.87736,6.08923,21.74725,36.77,44.75,57.9188691188,131.61,57.49736,26.46923,63.2974450019,20.87736,6.08923,21.74725,36.62,20.38,41.9090539144,132.73
2022-01-03 07:30:00,57.6264,29.28145,64.6390384448,21.5364,6.28145,22.43375,36.09,23.0,42.7958888212,131.07,58.2364,30.50145,65.740525835,21.5364,6.28145,22.43375,36.7,24.22,43.9715635383,132.25,58.7564,63.41145,86.4484038723,21.5364,6.28145,22.43375,37.22,57.13,68.1847878929,131.07,60.7564,13.17145,62.1677346866,21.5364,6.28145,22.43375,39.22,6.89,39.8206039633,132.25
2022-01-03 08:00:00,58.5504,29.43095,65.531138843,23.1804,6.76095,24.14625,35.37,22.67,42.0114960457,132.09,59.1504,31.57095,67.0484504225,23.1804,6.76095,24.14625,35.97,24.81,43.6964186175,133.23,59.6604,64.13095,87.5907647875,23.1804,6.76095,24.14625,36.48,57.37,67.9860816638,132.09,61.6704,13.12095,63.0507538818,23.1804,6.76095,24.14625,38.49,6.36,39.0119174099,133.23
2022-01-03 08:30:00,60.00512,27.60691,66.0511612764,21.79512,6.35691,22.70325,38.21,21.25,43.7214661236,132.76,60.96512,30.19691,68.0338094638,21.79512,6.35691,22.70325,39.17,23.84,45.8544926916,133.83,61.52512,65.66691,89.9860181359,21.79512,6.35691,22.70325,39.73,59.31,71.3873168007,132.76,63.26512,11.11691,64.2344229877,21.79512,6.35691,22.70325,41.47,4.76,41.7422867126,133.83
2022-01-03 09:00:00,62.40032,27.09176,68.0276664013,22.12032,6.45176,23.042,40.28,20.64,45.260225364,133.58,63.43032,30.70176,70.4698769858,22.12032,6.45176,23.042,41.31,24.25,47.9017598842,134.63,64.00032,65.15176,91.3279409119,22.12032,6.45176,23.042,41.88,58.7,72.1084211448,133.58,65.75032,10.64176,66.6059429481,22.12032,6.45176,23.042,43.63,4.19,43.8307312282,134.63
2022-01-03 09:30:00,64.53608,26.20094,69.651955311,21.22608,6.19094,22.1105,43.31,20.01,47.7090788006,132.51,65.64608,30.80094,72.5127969689,21.22608,6.19094,22.1105,44.42,24.61,50.781773305,133.53,66.23608,63.41094,91.6960501082,21.22608,6.19094,22.1105,45.01,57.22,72.8012946313,132.51,67.99608,9.95094,68.7203616278,21.22608,6.19094,22.1105,46.77,3.76,46.9208961977,133.53
2022-01-03 10:00:00,66.17664,28.03652,71.870676464,19.25664,5.61652,20.059,46.92,22.42,52.0013730588,132.51,67.89664,33.64652,75.7762629812,19.25664,5.61652,20.059,48.64,28.03,56.1384939235,133.53,68.67664,57.51652,89.5803045016,19.25664,5.61652,20.059,49.42,51.9,71.6655175102,132.51,69.77664,12.13652,70.8242515485,19.25664,5.61652,20.059,50.52,6.52,50.9389909598,133.53
2022-01-03 10:30:00,66.67392,38.53656,77.0095972253,18.19392,5.30656,18.952,48.48,33.23,58.7753630359,134.37,71.03392,44.25656,83.6926573458,18.19392,5.30656,18.952,52.84,38.95,65.6442541278,135.47,72.32392,46.59656,86.0348116055,18.19392,5.30656,18.952,54.13,41.29,68.0802541123,134.37,70.32392,22.75656,73.914239137,18.19392,5.30656,18.952,52.13,17.45,54.9730788659,135.47
