Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-03 11:00:00,68.4964,37.82145,78.2446093547,19.1364,5.58145,19.93375,49.36,32.24,58.9561464141,134.37,72.9164,44.68145,85.517444788,19.1364,5.58145,19.93375,53.78,39.1,66.4913407896,135.47,74.2364,46.05145,87.3600545562,19.1364,5.58145,19.93375,55.1,40.47,68.3654218154,134.37,72.1764,22.15145,75.4991354524,19.1364,5.58145,19.93375,53.04,16.57,55.5680348762,135.47
2022-01-03 11:30:00,69.81976,37.62243,79.3110718977,17.93976,5.23243,18.68725,51.88,32.39,61.16082488,133.77,74.46976,45.18243,87.1045184543,17.93976,5.23243,18.68725,56.53,39.95,69.2216974655,134.85,75.85976,45.71243,88.568219152,17.93976,5.23243,18.68725,57.92,40.48,70.6636879875,133.77,73.63976,21.77243,76.790969267,17.93976,5.23243,18.68725,55.7,16.54,58.1038862728,134.85
2022-01-03 12:00:00,70.98584,37.04587,80.0711306562,17.02584,4.96587,17.73525,53.96,32.08,62.7758552311,134.51,75.76584,45.27587,88.2630552109,17.02584,4.96587,17.73525,58.74,40.31,71.2410253997,135.61,77.19584,45.08587,89.3976139892,17.02584,4.96587,17.73525,60.17,40.12,72.3190382956,134.51,74.88584,21.19587,77.8277195963,17.02584,4.96587,17.73525,57.86,16.23,60.0931984504,135.61
2022-01-03 12:30:00,72.28592,37.35881,81.3691275292,17.75592,5.17881,18.49575,54.53,32.18,63.317243307,134.51,77.03592,45.83881,89.6422304077,17.75592,5.17881,18.49575,59.28,40.66,71.8843098318,135.5,78.46592,45.66881,90.7884398382,17.75592,5.17881,18.49575,60.71,40.49,72.9735856321,134.51,76.22592,21.34881,79.1590965604,17.75592,5.17881,18.49575,58.47,16.17,60.6647327531,135.5
2022-01-03 13:00:00,72.13488,36.96934,81.0566037572,16.69488,4.86934,17.3905,55.44,32.1,64.0624976098,135.14,76.96488,44.999340000000004,89.1545475781,16.69488,4.86934,17.3905,60.27,40.13,72.4078020658,136.24,78.41488,45.02934,90.4241940315,16.69488,4.86934,17.3905,61.72,40.16,73.6354805783,135.14,76.10488,21.15934,78.9915845458,16.69488,4.86934,17.3905,59.41,16.29,61.6028586999,136.24
2022-01-03 13:30:00,72.65704,36.56622,81.3396207678,17.02704,4.96622,17.7365,55.63,31.6,63.978565942,133.7,77.61704,43.96622,89.2044471955,17.02704,4.96622,17.7365,60.59,39.0,72.0565618108,134.81,79.05704,45.36622,91.1488315375,17.02704,4.96622,17.7365,62.03,40.4,74.0262176529,133.7,76.59704,20.96622,79.4146643754,17.02704,4.96622,17.7365,59.57,16.0,61.6813172687,134.81
2022-01-03 14:00:00,72.39024,37.19882,81.3885683413,19.23024,5.60882,20.0315,53.16,31.59,61.8378015457,133.7,77.17024,44.79882,89.2310496131,19.23024,5.60882,20.0315,57.94,39.19,69.9492651856,134.81,78.55024,45.99882,91.0276422053,19.23024,5.60882,20.0315,59.32,40.39,71.7649949488,133.7,76.24024,21.53882,79.2243331449,19.23024,5.60882,20.0315,57.01,15.93,59.1937919042,134.81
2022-01-03 14:30:00,72.80952,38.94986,82.5731057709,23.99952,6.99986,24.9995,48.81,31.95,58.3371116872,134.14,77.21952,46.97986,90.387839418,23.99952,6.99986,24.9995,53.22,39.98,66.5640203113,135.22,78.48952,47.03986,91.5060281001,23.99952,6.99986,24.9995,54.49,40.04,67.619240605,134.14,76.46952,23.16986,79.9026276254,23.99952,6.99986,24.9995,52.47,16.17,54.9050981239,135.22
2022-01-03 15:00:00,72.58776,38.56643,82.1970341604,21.82776,6.36643,22.73725,50.76,32.2,60.1117093419,134.14,77.10776,46.35643,89.9695796065,21.82776,6.36643,22.73725,55.28,39.99,68.228135692,135.22,78.44776,46.59643,91.2429632233,21.82776,6.36643,22.73725,56.62,40.23,69.457017644,134.14,76.33776,22.75643,79.6574460309,21.82776,6.36643,22.73725,54.51,16.39,56.9207536844,135.22
2022-01-03 15:30:00,73.134,37.42825,82.1550719923,18.234,5.31825,18.99375,54.9,32.11,63.6008026679,134.03,77.894,45.08825,90.0023639915,18.234,5.31825,18.99375,59.66,39.77,71.7005474177,135.1,79.314,45.45825,91.4175206898,18.234,5.31825,18.99375,61.08,40.14,73.0888910848,134.03,77.064,21.70825,80.0631514123,18.234,5.31825,18.99375,58.83,16.39,61.0704593073,135.1
2022-01-03 16:00:00,74.33408,35.48244,82.3684344746,14.85408,4.33244,15.473,59.48,31.15,67.1430778264,134.03,79.45408,43.60244,90.6318023797,14.85408,4.33244,15.473,64.6,39.27,75.5995562156,135.1,80.99408,44.28244,92.3091300327,14.85408,4.33244,15.473,66.14,39.95,77.2690241947,134.03,78.46408,19.91244,80.9513256037,14.85408,4.33244,15.473,63.61,15.58,65.4902168266,135.1
2022-01-03 16:30:00,78.62872,34.15046,85.7247311285,13.09872,3.82046,13.6445,65.53,30.33,72.2086546059,133.4,83.93872,44.25046,94.8884182893,13.09872,3.82046,13.6445,70.84,40.43,81.5652530187,134.46,85.59872,41.70046,95.2159084914,13.09872,3.82046,13.6445,72.5,37.88,81.7994156458,133.4,83.00872,18.74046,85.0978991342,13.09872,3.82046,13.6445,69.91,14.92,71.4843654235,134.46
2022-01-03 17:00:00,83.41232,30.88651,88.9471282716,11.30232,3.29651,11.77325,72.11,27.59,77.2079024453,132.67,89.11232,43.92651,99.3506107508,11.30232,3.29651,11.77325,77.81,40.63,87.7792287503,133.77,90.90232,39.79651,99.232020989,11.30232,3.29651,11.77325,79.6,36.5,87.5694581461,132.67,88.07232,15.67651,89.4566180669,11.30232,3.29651,11.77325,76.77,12.38,77.7617984617,133.77
2022-01-03 17:30:00,86.25424,31.04582,91.671352436,13.49424,3.93582,14.0565,72.76,27.11,77.6464403563,131.64,91.99424,44.46582,102.1770489956,13.49424,3.93582,14.0565,78.5,40.53,88.345519977,132.73,93.78424,40.20582,102.0391671578,13.49424,3.93582,14.0565,80.29,36.27,88.1021963404,131.64,90.92424,15.91582,92.3067210221,13.49424,3.93582,14.0565,77.43,11.98,78.351294182,132.73
2022-01-03 18:00:00,85.9864,33.6952,92.3527340581,18.3264,5.3452,19.09,67.66,28.35,73.3593763605,131.43,91.3864,45.8052,102.2232383169,18.3264,5.3452,19.09,73.06,40.46,83.5151195892,132.58,93.1164,42.4452,102.3340556804,18.3264,5.3452,19.09,74.79,37.1,83.4862509639,131.43,90.4264,18.4052,92.2804703282,18.3264,5.3452,19.09,72.1,13.06,73.2732802596,132.58
2022-01-03 18:30:00,84.23376,35.29818,91.3306511257,21.35376,6.22818,22.2435,62.88,29.07,69.2745212903,132.09,89.35376,46.55818,100.7559355624,21.35376,6.22818,22.2435,68.0,40.33,79.0601600049,133.27,90.92376,43.94818,100.9879827398,21.35376,6.22818,22.2435,69.57,37.72,79.1377488939,132.09,88.47376,19.91818,90.6881475335,21.35376,6.22818,22.2435,67.12,13.69,68.5019014335,133.27
2022-01-03 19:00:00,81.3996,35.1203,88.6528643206,18.0696,5.2703,18.8225,63.33,29.85,70.0122232185,132.48,86.6896,44.8703,97.6136802413,18.0696,5.2703,18.8225,68.62,39.6,79.2266647032,133.6,88.2696,44.2503,98.7401201855,18.0696,5.2703,18.8225,70.2,38.98,80.2962041444,132.48,85.6896,19.6603,87.9160676114,18.0696,5.2703,18.8225,67.62,14.39,69.1341919747,133.6
2022-01-03 19:30:00,78.68096,34.09028,85.7487064451,13.68096,3.9902800000000003,14.251,65.0,30.1,71.6310686783,132.96,84.29096,42.90028,94.5801245601,13.68096,3.9902800000000003,14.251,70.61,38.91,80.6210902928,134.08,85.93096,44.64028,96.8343146049,13.68096,3.9902800000000003,14.251,72.25,40.65,82.900452351,132.96,83.04096,18.50028,85.0767970589,13.68096,3.9902800000000003,14.251,69.36,14.51,70.8614824852,134.08
2022-01-03 20:00:00,76.41448,35.66214,84.3265141166,14.78448,4.31214,15.4005,61.63,31.35,69.1453498075,133.75,81.81448,43.10214,92.473799588,14.78448,4.31214,15.4005,67.03,38.79,77.4447222217,134.86,83.34448,45.58214,94.9949147768,14.78448,4.31214,15.4005,68.56,41.27,80.023037308,133.75,80.63448,19.97214,83.0710884788,14.78448,4.31214,15.4005,65.85,15.66,67.6864691057,134.86
2022-01-03 20:30:00,74.4164,36.99895,83.1066958197,14.8764,4.33895,15.49625,59.54,32.66,67.9094043561,134.15,79.5864,43.20895,90.5594193061,14.8764,4.33895,15.49625,64.71,38.87,75.4868266653,135.25,81.0564,46.54895,93.471625251,14.8764,4.33895,15.49625,66.18,42.21,78.4950730938,134.15,78.5564,21.10895,81.343074389,14.8764,4.33895,15.49625,63.68,16.77,65.8511602024,135.25
2022-01-03 21:00:00,71.33152,38.49336,81.0550708445,15.61152,4.55336,16.262,55.72,33.94,65.2429459789,135.06,76.24152,42.76336,87.4155268268,15.61152,4.55336,16.262,60.63,38.21,71.6658984455,136.18,77.64152,47.10336,90.8126211008,15.61152,4.55336,16.262,62.03,42.55,75.2211632455,135.06,75.29152,22.67336,78.6313820151,15.61152,4.55336,16.262,59.68,18.12,62.3701595316,136.18
2022-01-03 21:30:00,68.1048,38.92515,78.4438084591,15.0348,4.38515,15.66125,53.07,34.54,63.3201113391,135.19,72.9348,42.00515,84.1660126034,15.0348,4.38515,15.66125,57.9,37.62,69.0483482786,136.24,74.2648,48.07515,88.467398326,15.0348,4.38515,15.66125,59.23,43.69,73.6003328797,135.19,71.9748,23.02515,75.5680446192,15.0348,4.38515,15.66125,56.94,18.64,59.9133808093,136.24
2022-01-03 22:00:00,65.14336,36.94098,74.8885395468,13.92336,4.06098,14.5035,51.22,32.88,60.8652840296,135.19,69.33336,36.64098,78.4198713608,13.92336,4.06098,14.5035,55.41,32.58,64.2784917371,136.24,70.71336,49.06098,86.0660155988,13.92336,4.06098,14.5035,56.79,45.0,72.4576020856,135.19,68.93336,20.82098,72.0091753116,13.92336,4.06098,14.5035,55.01,16.76,57.5065013716,136.24
2022-01-03 22:30:00,62.71816,31.26863,70.0806308181,15.69816,4.57863,16.35225,47.02,26.69,54.0669631106,135.43,64.42816,21.53863,67.9330581033,15.69816,4.57863,16.35225,48.73,16.96,51.5970396438,136.48,66.08816,49.52863,82.5877114458,15.69816,4.57863,16.35225,50.39,44.95,67.5252145498,135.43,66.34816000000001,14.99863,68.0223289609,15.69816,4.57863,16.35225,50.65,10.42,51.7107232593,136.48
2022-01-03 23:00:00,57.67792,41.01856,70.7761592628,16.65792,4.85856,17.352,41.02,36.16,54.6825932084,134.05,61.35792,30.00856,68.3030601071,16.65792,4.85856,17.352,44.7,25.15,51.2894969755,135.13,62.92792,41.45856,75.3573839302,16.65792,4.85856,17.352,46.27,36.6,58.9955328817,134.05,61.75792,25.16856,66.6895576174,16.65792,4.85856,17.352,45.1,20.31,49.4621683714,135.13
2022-01-03 23:30:00,52.83144,51.02542,73.4489927681,13.32144,3.88542,13.8765,39.51,47.14,61.5078832346,134.05,59.81144,40.32542,72.1356212495,13.32144,3.88542,13.8765,46.49,36.44,59.0693973221,135.23,61.43144,28.35542,67.6598231142,13.32144,3.88542,13.8765,48.11,24.47,53.9754851761,134.05,57.82144,36.36542,68.3063883941,13.32144,3.88542,13.8765,44.5,32.48,55.0926528677,135.23
2022-01-04 00:00:00,50.63728,51.66504,72.342314616,12.49728,3.64504,13.018,38.14,48.02,61.3235680632,133.36,57.52728,40.16504,70.1613738634,12.49728,3.64504,13.018,45.03,36.52,57.9776793258,134.45,59.12728,28.64504,65.7006358934,12.49728,3.64504,13.018,46.63,25.0,52.9089491485,133.36,55.51728,36.87504,66.647857832,12.49728,3.64504,13.018,43.02,33.23,54.3594821535,134.45
2022-01-04 00:30:00,51.04664,51.07777,72.2128661906,12.26664,3.57777,12.77775,38.78,47.5,61.3199673842,134.11,57.95664,39.77777,70.2939763156,12.26664,3.57777,12.77775,45.69,36.2,58.292504664,135.25,59.56664,28.56777,66.0628646341,12.26664,3.57777,12.77775,47.3,24.99,53.4957016965,134.11,55.98664,36.37777,66.7671027428,12.26664,3.57777,12.77775,43.72,32.8,54.6560005855,135.25
2022-01-04 01:00:00,53.7452,50.08235,73.4628362137,11.6652,3.40235,12.15125,42.08,46.68,62.8470269782,133.7,60.9652,39.67235,72.7368611198,11.6652,3.40235,12.15125,49.3,36.27,61.2045986834,134.82,62.6552,27.78235,68.5385516229,11.6652,3.40235,12.15125,50.99,24.38,56.5187092917,133.7,58.9552,35.50235,68.8195645334,11.6652,3.40235,12.15125,47.29,32.1,57.1555255422,134.82
2022-01-04 01:30:00,54.04568,49.92749,73.5777805072,11.06568,3.22749,11.52675,42.98,46.7,63.4678690362,133.08,61.35568,39.51749,72.9804870096,11.06568,3.22749,11.52675,50.29,36.29,62.0165155422,134.24,63.09568,27.57749,68.8591518199,11.06568,3.22749,11.52675,52.03,24.35,57.4460042127,133.08,59.33568,35.33749,69.0612852513,11.06568,3.22749,11.52675,48.27,32.11,57.9745202654,134.24
2022-01-04 02:00:00,52.77488,50.07059,72.7478655492,10.42488,3.04059,10.85925,42.35,47.03,63.2877823912,133.08,60.05488,39.45059,71.8535849013,10.42488,3.04059,10.85925,49.63,36.41,61.5534320733,134.24,61.77488,27.63059,67.672633337,10.42488,3.04059,10.85925,51.35,24.59,56.9340899637,133.08,58.00488,35.41059,67.9593701263,10.42488,3.04059,10.85925,47.58,32.37,57.5471398073,134.24
2022-01-04 02:30:00,52.11016,50.54963,72.5998200298,10.73016,3.12963,11.17725,41.38,47.42,62.9361644843,133.43,59.36016,39.93963,71.5458079818,10.73016,3.12963,11.17725,48.63,36.81,60.990597636,134.53,61.05016,27.76963,67.0691761271,10.73016,3.12963,11.17725,50.32,24.64,56.0288497116,133.43,57.28016,35.74963,67.5207581027,10.73016,3.12963,11.17725,46.55,32.62,56.8415948052,134.53
2022-01-04 03:00:00,51.0468,50.67115,71.925942695,9.4668,2.76115,9.86125,41.58,47.91,63.4370908854,133.93,58.3468,39.43115,70.42133668540001,9.4668,2.76115,9.86125,48.88,36.67,61.1060005237,135.05,60.0568,27.94115,66.2384109831,9.4668,2.76115,9.86125,50.59,25.18,56.5100035392,133.93,56.2368,35.80115,66.6655834413,9.4668,2.76115,9.86125,46.77,33.04,57.2632037176,135.05
2022-01-04 03:30:00,50.19936,50.60398,71.2792994933,9.33936,2.72398,9.7285,40.86,47.88,62.9446900064,134.42,57.45936,39.57398,69.768746188,9.33936,2.72398,9.7285,48.12,36.85,60.6090496543,135.58,59.14936,27.83398,65.3710733509,9.33936,2.72398,9.7285,49.81,25.11,55.7812531232,134.42,55.33936,35.68398,65.8467250047,9.33936,2.72398,9.7285,46.0,32.96,56.5894124373,135.58
2022-01-04 04:00:00,49.15008,51.04919,70.8643081083,8.980080000000001,2.61919,9.35425,40.17,48.43,62.9213302466,134.5,56.30008,39.73919,68.91227923860001,8.980080000000001,2.61919,9.35425,47.32,37.12,60.1421383059,135.63,57.95008,27.60919,64.1909584323,8.980080000000001,2.61919,9.35425,48.97,24.99,54.9778228016,134.5,54.23008,36.10919,65.1519391827,8.980080000000001,2.61919,9.35425,45.25,33.49,56.2951383336,135.63
2022-01-04 04:30:00,48.52912,50.92516,70.3452017482,8.10912,2.36516,8.447,40.42,48.56,63.1810889428,134.11,55.61912,39.35516,68.1345369706,8.10912,2.36516,8.447,47.51,36.99,60.2117945257,135.27,57.29912,26.91516,63.305726365,8.10912,2.36516,8.447,49.19,24.55,54.9759820285,134.11,53.61912,36.16516,64.6755659225,8.10912,2.36516,8.447,45.51,33.8,56.6886240793,135.27
2022-01-04 05:00:00,48.6232,50.62135,70.1907162954,8.4732,2.47135,8.82625,40.15,48.15,62.6932612009,134.11,55.6532,39.79135,68.4151314043,8.4732,2.47135,8.82625,47.18,37.32,60.1559207394,135.27,57.2932,26.33135,63.0543476619,8.4732,2.47135,8.82625,48.82,23.86,54.3386786737,134.11,53.6732,35.91135,64.5789242483,8.4732,2.47135,8.82625,45.2,33.44,56.2252043127,135.27
2022-01-04 05:30:00,50.16128,49.63329,70.5664048075,9.85128,2.87329,10.26175,40.31,46.76,61.7364859706,133.34,57.19128,39.46329,69.4852053725,9.85128,2.87329,10.26175,47.34,36.59,59.8322964627,134.44,58.82128,27.16329,64.7903334184,9.85128,2.87329,10.26175,48.97,24.29,54.663196028,133.34,55.22128,34.97329,65.3645223211,9.85128,2.87329,10.26175,45.37,32.1,55.5773955849,134.44
2022-01-04 06:00:00,52.8228,50.81415,73.2961529691,15.2028,4.43415,15.83625,37.62,46.38,59.7190823774,133.34,59.5028,41.32415,72.4449348199,15.2028,4.43415,15.83625,44.3,36.89,57.6486088297,134.44,61.1028,28.35415,67.3610420797,15.2028,4.43415,15.83625,45.9,23.92,51.7588291985,133.34,57.6528,36.12415,68.0352817372,15.2028,4.43415,15.83625,42.45,31.69,52.9741314228,134.44
2022-01-04 06:30:00,61.09392,37.60281,71.7386812038,18.52392,5.40281,19.29575,42.57,32.2,53.3764451795,133.28,64.77392,30.89281,71.7636845616,18.52392,5.40281,19.29575,46.25,25.49,52.8091147436,134.4,66.40392,41.03281,78.0587732921,18.52392,5.40281,19.29575,47.88,35.63,59.6824203598,133.28,65.24392,21.37281,68.6554156951,18.52392,5.40281,19.29575,46.72,15.97,49.3740751812,134.4
2022-01-04 07:00:00,66.46768,35.16599,75.1970700045,18.63768,5.43599,19.41425,47.83,29.73,56.3167985596,133.34,70.07768,31.48599,76.8260945282,18.63768,5.43599,19.41425,51.44,26.05,57.6600043358,134.4,71.82768,40.37599,82.3980350655,18.63768,5.43599,19.41425,53.19,34.94,63.6394508147,133.34,70.79768,19.20599,73.3565371679,18.63768,5.43599,19.41425,52.16,13.77,53.9469971361,134.4
2022-01-04 07:30:00,72.89256,32.88658,79.9678213249,16.34256,4.76658,17.0235,56.55,28.12,63.1556561204,133.27,76.84256,29.58658,82.3416343258,16.34256,4.76658,17.0235,60.5,24.82,65.3932901757,134.35,78.87256000000001,33.00658,85.5003803749,16.34256,4.76658,17.0235,62.53,28.24,68.6112126405,133.27,77.66256,16.35658,79.3663085638,16.34256,4.76658,17.0235,61.32,11.59,62.4056928493,134.35
2022-01-04 08:00:00,77.69784,32.80687,84.3400560817,13.01784,3.79687,13.56025,64.68,29.01,70.8878163015,132.02,81.66784,6.74687,81.9460575322,13.01784,3.79687,13.56025,68.65,2.95,68.7133538695,133.13,84.20784,6.99687,84.4980266472,13.01784,3.79687,13.56025,71.19,3.2,71.2618839212,132.02,82.09784,16.86687,83.8125684863,13.01784,3.79687,13.56025,69.08,13.07,70.3055566794,133.13
2022-01-04 08:30:00,81.97512,30.52941,87.4755118531,12.61512,3.67941,13.14075,69.36,26.85,74.3756149554,134.55,86.22512,8.40941,86.6342281986,12.61512,3.67941,13.14075,73.61,4.73,73.7618126133,135.7,88.87512,8.69941,89.2998694812,12.61512,3.67941,13.14075,76.26,5.02,76.4250482499,134.55,86.58512,14.51941,87.7940560184,12.61512,3.67941,13.14075,73.97,10.84,74.7600595238,135.7
2022-01-04 09:00:00,84.58,28.7625,89.3367662626,10.02,2.9225000000000003,10.4375,74.56,25.84,78.9107039634,134.55,89.05,9.0325,89.5069190412,10.02,2.9225000000000003,10.4375,79.03,6.11,79.2658375342,135.7,91.83,9.3525,92.3050277951,10.02,2.9225000000000003,10.4375,81.81,6.43,82.0622995047,134.55,89.43,12.6825,90.3248067047,10.02,2.9225000000000003,10.4375,79.41,9.76,80.0075352701,135.7
2022-01-04 09:30:00,86.44824,27.16532,90.6159633277,9.37824,2.73532,9.769,77.07,24.43,80.8493030273,134.74,91.01824,9.37532,91.4998176927,9.37824,2.73532,9.769,81.64,6.64,81.9095794154,135.92,93.80824,9.69532,94.3079271419,9.37824,2.73532,9.769,84.43,6.96,84.7163886152,134.74,91.37824,11.23532,92.0663628097,9.37824,2.73532,9.769,82.0,8.5,82.4393716618,135.92
2022-01-04 10:00:00,87.55864,26.20877,91.3970188987,8.73864,2.54877,9.10275,78.82,23.66,82.2945198661,133.98,92.24864,9.80877,92.7686560793,8.73864,2.54877,9.10275,83.51,7.26,83.8249825529,135.16,95.04864,10.13877,95.5878581357,8.73864,2.54877,9.10275,86.31,7.59,86.6430851251,133.98,92.56864,10.42877,93.1542395984,8.73864,2.54877,9.10275,83.83,7.88,84.1995445356,135.16
2022-01-04 10:30:00,88.12864,25.43877,91.7267038946,8.73864,2.54877,9.10275,79.39,22.89,82.6239928834,133.42,92.89864,9.80877,93.4150377764,8.73864,2.54877,9.10275,84.16,7.26,84.4725588579,134.63,95.69864,10.13877,96.2342161342,8.73864,2.54877,9.10275,86.96,7.59,87.2906048782,133.42,93.14864,9.70877,93.6532399267,8.73864,2.54877,9.10275,84.41,7.16,84.7131259015,134.63
2022-01-04 11:00:00,88.59216,24.31938,91.8694892609,8.67216,2.52938,9.0335,79.92,21.79,82.837253093,133.14,93.50216,9.73938,94.0080286329,8.67216,2.52938,9.0335,84.83,7.21,85.135850263,134.37,96.34216,10.06938,96.8669407334,8.67216,2.52938,9.0335,87.67,7.54,87.9936389746,133.14,93.64216,8.50938,94.0279941158,8.67216,2.52938,9.0335,84.97,5.98,85.1801696406,134.37
2022-01-04 11:30:00,87.84352,24.65436,91.2377195737,9.44352,2.75436,9.837,78.4,21.9,81.4012899161,133.46,92.70352,9.89436,93.2300433348,9.44352,2.75436,9.837,83.26,7.14,83.5655862183,134.69,95.50352,10.22436,96.0492575182,9.44352,2.75436,9.837,86.06,7.47,86.383589298,133.46,92.83352,8.82436,93.2519799522,9.44352,2.75436,9.837,83.39,6.07,83.610627315,134.69
2022-01-04 12:00:00,88.26888,24.51634,91.610294746,9.75888,2.84634,10.1655,78.51,21.67,81.4457426757,133.46,93.12888,9.91634,93.6553366822,9.75888,2.84634,10.1655,83.37,7.07,83.6692404651,134.69,96.00888,10.25634,96.5551528871,9.75888,2.84634,10.1655,86.25,7.41,86.5677226222,133.46,93.27888,8.59634,93.6741507325,9.75888,2.84634,10.1655,83.52,5.75,83.7176976511,134.69
2022-01-04 12:30:00,89.26528,25.05154,92.7139141114,11.76528,3.43154,12.2555,77.5,21.62,80.4591473979,133.74,94.07528,10.60154,94.670750274,11.76528,3.43154,12.2555,82.31,7.17,82.6216981186,134.97,96.95528,10.95154,97.5718327605,11.76528,3.43154,12.2555,85.19,7.52,85.5212634378,133.74,94.21528,9.13154,94.6567694793,11.76528,3.43154,12.2555,82.45,5.7,82.6467936462,134.97
2022-01-04 13:00:00,87.48568,25.84624,91.2237487017,11.09568,3.23624,11.558,76.39,22.61,79.665828308,133.74,92.27568,9.70624,92.7847628353,11.09568,3.23624,11.558,81.18,6.47,81.4374195318,134.97,95.14568,10.04624,95.6745909884,11.09568,3.23624,11.558,84.05,6.8100000000000005,84.3254326997,133.74,92.39568,9.76624,92.9103929945,11.09568,3.23624,11.558,81.3,6.53,81.5618225642,134.97
2022-01-04 13:30:00,86.84656,27.94983,91.2333161782,10.93656,3.18983,11.39225,75.91,24.76,79.8460124239,134.61,91.32656,10.91983,91.9770800181,10.93656,3.18983,11.39225,80.39,7.73,80.760788753,135.87,94.24656,11.26983,94.9179811209,10.93656,3.18983,11.39225,83.31,8.08,83.7009109867,134.61,91.76656,11.76983,92.5182708035,10.93656,3.18983,11.39225,80.83,8.58,81.2841023817,135.87
2022-01-04 14:00:00,86.20968,26.71699,90.2546756704,12.94968,3.77699,13.48925,73.26,22.94,76.7676442259,134.96,90.66968,10.00699,91.2202319673,12.94968,3.77699,13.48925,77.72,6.23,77.9692971624,136.22,93.51968,10.34699,94.0903329219,12.94968,3.77699,13.48925,80.57,6.57,80.8374282124,134.96,90.94968,10.99699,91.6121066299,12.94968,3.77699,13.48925,78.0,7.22,78.3334436879,136.22
2022-01-04 14:30:00,86.0732,28.2126,90.5789520639,18.0432,5.2626,18.795,68.03,22.95,71.7968202639,133.05,90.2632,10.9526,90.9252699804,18.0432,5.2626,18.795,72.22,5.69,72.4438023574,134.26,92.9832,11.2726,93.6640111943,18.0432,5.2626,18.795,74.94,6.01,75.1806072069,133.05,90.5932,12.4726,91.4477645271,18.0432,5.2626,18.795,72.55,7.21,72.9073837139,134.26
2022-01-04 15:00:00,88.22896,28.17553,92.6186259532,16.33896,4.76553,17.01975,71.89,23.41,75.6055566741,133.05,92.75896,10.28553,93.3274707022,16.33896,4.76553,17.01975,76.42,5.52,76.6191020569,134.26,95.56896,10.60553,96.1556206473,16.33896,4.76553,17.01975,79.23,5.84,79.4449400528,133.05,92.91896,12.46553,93.7513870066,16.33896,4.76553,17.01975,76.58,7.7,76.9661380089,134.26
2022-01-04 15:30:00,90.08064,28.55227,94.4973746988,16.91064,4.93227,17.61525,73.17,23.62,76.8879268806,133.05,94.57064,11.18227,95.229455067,16.91064,4.93227,17.61525,77.66,6.25,77.9110909948,134.26,97.40064,11.52227,98.0798010722,16.91064,4.93227,17.61525,80.49,6.59,80.7593226817,133.05,94.83064,12.75227,95.6842237412,16.91064,4.93227,17.61525,77.92,7.82,78.3114219,134.26
2022-01-04 16:00:00,91.8268,27.92615,95.9793261701,16.7868,4.8961500000000004,17.48625,75.04,23.03,78.4944743278,133.41,96.3268,11.23615,96.9799126885,16.7868,4.8961500000000004,17.48625,79.54,6.34,79.7922753153,134.67,99.1468,11.57615,99.820314561,16.7868,4.8961500000000004,17.48625,82.36,6.68,82.6304544342,133.41,96.6468,12.23615,97.4183109947,16.7868,4.8961500000000004,17.48625,79.86,7.34,80.1966034193,134.67
2022-01-04 16:30:00,94.47376,26.62193,98.1530360481,13.10376,3.82193,13.649750000000001,81.37,22.8,84.5039460617,132.92,99.47376,9.49193,99.925600642,13.10376,3.82193,13.649750000000001,86.37,5.67,86.5559114099,134.13,102.44376,9.81193,102.9125742233,13.10376,3.82193,13.649750000000001,89.34,5.99,89.5405813026,132.92,99.60376,10.84193,100.1920977536,13.10376,3.82193,13.649750000000001,86.5,7.02,86.7843903015,134.13
2022-01-04 17:00:00,99.22624,25.91682,102.5550011625,14.04624,4.09682,14.6315,85.18,21.82,87.9303406112,133.45,104.19624,10.72682,104.7469383679,14.04624,4.09682,14.6315,90.15,6.63,90.3934698969,134.76,107.20624,11.07682,107.7769633839,14.04624,4.09682,14.6315,93.16,6.98,93.4211218087,133.45,104.50624,10.32682,105.0152246593,14.04624,4.09682,14.6315,90.46,6.23,90.6742769478,134.76
2022-01-04 17:30:00,100.78776,28.00643,104.6065613963,17.26776,5.03643,17.98725,83.52,22.97,86.6210788434,132.61,105.48776,11.56643,106.1199783866,17.26776,5.03643,17.98725,88.22,6.53,88.4613435349,133.85,108.42776,11.89643,109.0784313481,17.26776,5.03643,17.98725,91.16,6.86,91.4177510115,132.61,105.99776,12.31643,106.7109159035,17.26776,5.03643,17.98725,88.73,7.28,89.0281489193,133.85
2022-01-04 18:00:00,100.36512,28.50191,104.3336771434,17.83512,5.20191,18.57825,82.53,23.3,85.7559962918,133.1,105.09512,11.04191,105.6735918963,17.83512,5.20191,18.57825,87.26,5.84,87.4552068204,134.41,107.98512,11.37191,108.5822567387,17.83512,5.20191,18.57825,90.15,6.17,90.3608953032,133.1,105.50512,12.90191,106.2910609029,17.83512,5.20191,18.57825,87.67,7.7,88.007493431,134.41
2022-01-04 18:30:00,98.76992,30.28831,103.3096259768,20.59992,6.00831,21.45825,78.17,24.28,81.8539388179,132.89,103.02992,11.87831,103.7123843312,20.59992,6.00831,21.45825,82.43,5.87,82.63874273,134.17,105.79992,12.18831,106.4996618429,20.59992,6.00831,21.45825,85.2,6.18,85.4238397639,132.89,103.69992,14.87831,104.7618132549,20.59992,6.00831,21.45825,83.1,8.87,83.5720461638,134.17
2022-01-04 19:00:00,96.81832,31.65326,101.8612583677,20.54832,5.99326,21.4045,76.27,25.66,80.4707928381,132.1,101.01832,11.65326,101.6882463427,20.54832,5.99326,21.4045,80.47,5.66,80.6688074785,133.36,103.76832,11.96326,104.4556548275,20.54832,5.99326,21.4045,83.22,5.97,83.4338618308,132.1,101.69832,16.02326,102.9528685946,20.54832,5.99326,21.4045,81.15,10.03,81.7674959871,133.36
2022-01-04 19:30:00,93.88832,31.71076,99.0988846163,17.72832,5.17076,18.467,76.16,26.54,80.6518270097,133.04,98.17832,9.86076,98.6722712103,17.72832,5.17076,18.467,80.45,4.69,80.586590696,134.25,100.95832,10.16076,101.4683370367,17.72832,5.17076,18.467,83.23,4.99,83.3794519051,133.04,98.77832,15.79076,100.03251773,17.72832,5.17076,18.467,81.05,10.62,81.7428094697,134.25
2022-01-04 20:00:00,90.87792,32.85106,96.6332680118,19.23792,5.61106,20.0395,71.64,27.24,76.6440291216,134.39,94.87792,9.31106,95.3337062211,19.23792,5.61106,20.0395,75.64,3.7,75.730440379,135.63,97.53792,9.59106,98.0083377568,19.23792,5.61106,20.0395,78.3,3.98,78.4010867272,134.39,95.54792,17.09106,97.0644597587,19.23792,5.61106,20.0395,76.31,11.48,77.1686885984,135.63
2022-01-04 20:30:00,88.56712,34.03916,94.8830815193,22.31712,6.50916,23.247,66.25,27.53,71.7423403577,133.81,92.39712,8.92916,92.8275696256,22.31712,6.50916,23.247,70.08,2.42,70.1217712269,135.0,94.95712,9.17916,95.39974642,22.31712,6.50916,23.247,72.64,2.67,72.6890535088,133.81,92.99712,18.27916,94.776537279,22.31712,6.50916,23.247,70.68,11.77,71.653299296,135.0
2022-01-04 21:00:00,85.25728,35.49129,92.349528742,23.62728,6.89129,24.61175,61.63,28.6,67.9427472215,133.81,88.86728,8.12129,89.2375974904,23.62728,6.89129,24.61175,65.24,1.23,65.2515938503,135.04,91.32728,8.36129,91.7092320471,23.62728,6.89129,24.61175,67.7,1.47,67.715957499,133.81,89.47728,19.78129,91.637781893,23.62728,6.89129,24.61175,65.85,12.89,67.0997362141,135.04
2022-01-04 21:30:00,81.57616,38.42263,90.171882405,25.34616,7.3926300000000005,26.40225,56.23,31.03,64.2236233796,133.81,84.92616,7.94263,85.2967644384,25.34616,7.3926300000000005,26.40225,59.58,0.55,59.5825385495,135.01,87.29616,8.16263,87.6769529538,25.34616,7.3926300000000005,26.40225,61.95,0.77,61.9547851259,133.81,85.56616,22.45263,88.4629206564,25.34616,7.3926300000000005,26.40225,60.22,15.06,62.0745680613,135.01
2022-01-04 22:00:00,77.44776,39.39518,86.8915170558,23.53776,6.8651800000000005,24.5185,53.91,32.53,62.9641882343,135.01,80.66776,7.11518,80.9809439921,23.53776,6.8651800000000005,24.5185,57.13,0.25,57.1305469955,136.14,82.97776,7.27518,83.2960797316,23.53776,6.8651800000000005,24.5185,59.44,0.41000000000000003,59.4414140141,135.01,81.35776,23.50518,84.6851734311,23.53776,6.8651800000000005,24.5185,57.82,16.64,60.1667848568,136.14
2022-01-04 22:30:00,73.16928,39.64979,83.2216881754,21.83928,6.36979,22.74925,51.33,33.28,61.1745641586,134.7,76.32928,7.16979,76.6652781509,21.83928,6.36979,22.74925,54.49,0.8,54.4958723208,135.83,78.61928,6.95979,78.9267373237,21.83928,6.36979,22.74925,56.78,0.59,56.7830652572,134.7,76.94928,23.65979,80.5045176084,21.83928,6.36979,22.74925,55.11,17.29,57.7586028224,135.83
2022-01-04 23:00:00,68.91344,41.48767,80.4381064836,22.24344,6.48767,23.17025,46.67,35.0,58.3360000343,135.22,71.83344,7.60767,72.2351697241,22.24344,6.48767,23.17025,49.59,1.12,49.6026460988,136.36,74.05344,7.41767,74.4240136251,22.24344,6.48767,23.17025,51.81,0.93,51.818346172,135.22,72.51344,25.35767,76.8193361626,22.24344,6.48767,23.17025,50.27,18.87,53.6949699693,136.36
2022-01-04 23:30:00,65.77264,31.85327,73.0798945146,21.78264,6.35327,22.69025,43.99,25.5,50.8465347885,135.82,67.65264,34.27327,75.8388866971,21.78264,6.35327,22.69025,45.87,27.92,53.6990065085,136.97,68.54264,56.51327,88.8360466492,21.78264,6.35327,22.69025,46.76,50.16,68.5749458622,135.82,69.24264,16.86327,71.2664933139,21.78264,6.35327,22.69025,47.46,10.51,48.6097901662,136.97
2022-01-05 00:00:00,62.69344,33.76142,71.2060453856,17.59344,5.13142,18.3265,45.1,28.63,53.4199110819,132.6,65.39344,36.11142,74.7016509152,17.59344,5.13142,18.3265,47.8,30.98,56.9613939436,133.78,66.24344,55.50142,86.421067831,17.59344,5.13142,18.3265,48.65,50.37,70.0282757177,132.6,66.20344,17.75142,68.5420190821,17.59344,5.13142,18.3265,48.61,12.62,50.2214744905,133.78
2022-01-05 00:30:00,62.9616,33.0338,71.1013010922,15.9216,4.6438,16.585,47.04,28.39,54.9431861107,133.54,65.8716,34.6738,74.4401779485,15.9216,4.6438,16.585,49.95,30.03,58.2821018839,134.69,66.7516,56.0938,87.1911148054,15.9216,4.6438,16.585,50.83,51.45,72.324210331,133.54,66.5616,17.0338,68.7066003889,15.9216,4.6438,16.585,50.64,12.39,52.1336906424,134.69
2022-01-05 01:00:00,66.17688,32.02159,73.5170842231,16.25688,4.74159,16.93425,49.92,27.28,56.887650681,133.7,69.16688,35.18159,77.6002678079,16.25688,4.74159,16.93425,52.91,30.44,61.0414752443,134.92,70.07688,54.76159,88.935936774,16.25688,4.74159,16.93425,53.82,50.02,73.4751168764,133.7,69.89688,16.20159,71.7500198764,16.25688,4.74159,16.93425,53.64,11.46,54.8505350931,134.92
2022-01-05 01:30:00,66.64416,32.55913,74.1723736203,17.41416,5.07913,18.13975,49.23,27.48,56.3803449794,132.83,69.53416,35.74913,78.1856745361,17.41416,5.07913,18.13975,52.12,30.67,60.474319343,134.0,70.44416,55.45913,89.6554224711,17.41416,5.07913,18.13975,53.03,50.38,73.1459178629,132.83,70.32416,16.61913,72.2612133974,17.41416,5.07913,18.13975,52.91,11.54,54.1538521252,134.0
2022-01-05 02:00:00,65.58456,32.96383,73.4026470821,17.70456,5.16383,18.44225,47.88,27.8,55.3654621583,133.35,68.43456,35.73383,77.2023031319,17.70456,5.16383,18.44225,50.73,30.57,59.2288595197,134.52,69.30456,55.94383,89.0664591856,17.70456,5.16383,18.44225,51.6,50.78,72.3959142494,133.35,69.21456,16.96383,71.2630819167,17.70456,5.16383,18.44225,51.51,11.8,52.8443005441,134.52
2022-01-05 02:30:00,64.95536,32.70323,72.7234490736,16.60536,4.84323,17.29725,48.35,27.86,55.8023485169,133.65,67.85536,35.43323,76.5497463677,16.60536,4.84323,17.29725,51.25,30.59,59.6850952919,134.87,68.74536,55.70323,88.4803614028,16.60536,4.84323,17.29725,52.14,50.86,72.8376221468,133.65,68.62536,16.683230000000002,70.6241474169,16.60536,4.84323,17.29725,52.02,11.84,53.3504076835,134.87
2022-01-05 03:00:00,64.16456,32.60258,71.9723487365,16.29456,4.75258,16.9735,47.87,27.85,55.3819411,133.65,67.03456,35.56258,75.8836565451,16.29456,4.75258,16.9735,50.74,30.81,59.3616349168,134.87,67.92456,55.67258,87.8247232563,16.29456,4.75258,16.9735,51.63,50.92,72.5155383349,133.65,67.80456,16.51258,69.7862712505,16.29456,4.75258,16.9735,51.51,11.76,52.8353830307,134.87
2022-01-05 03:30:00,63.17944,34.00817,71.750939126,19.63944,5.72817,20.45775,43.54,28.28,51.9181085942,134.32,65.80944,36.52817,75.2674537676,19.63944,5.72817,20.45775,46.17,30.8,55.5005306281,135.45,66.62944,57.22817,87.8324866793,19.63944,5.72817,20.45775,46.99,51.5,69.7159242928,134.32,66.63944,17.79817,68.9752841159,19.63944,5.72817,20.45775,47.0,12.07,48.5250955692,135.45
2022-01-05 04:00:00,62.24864,34.88127,71.3554215085,22.35864,6.52127,23.29025,39.89,28.36,48.9438627409,134.32,64.75864,37.13127,74.6485945378,22.35864,6.52127,23.29025,42.4,30.61,52.294666076,135.45,65.50864,58.84127,88.0549656173,22.35864,6.52127,23.29025,43.15,52.32,67.8181752925,134.32,65.55864,18.54127,68.1301252888,22.35864,6.52127,23.29025,43.2,12.02,44.8410570794,135.45
2022-01-05 04:30:00,60.77032,36.10551,70.6869128288,20.83032,6.07551,21.69825,39.94,30.03,49.9700360216,134.36,63.23032,36.96551,73.2428992931,20.83032,6.07551,21.69825,42.4,30.89,52.4590516498,135.49,64.01032,57.52551,86.0610560432,20.83032,6.07551,21.69825,43.18,51.45,67.1685558874,134.36,64.09032,19.90551,67.1103452983,20.83032,6.07551,21.69825,43.26,13.83,45.4169186537,135.49
2022-01-05 05:00:00,60.18456,35.20758,69.7262859462,17.85456,5.20758,18.5985,42.33,30.0,51.882838203,134.36,62.80456,35.82758,72.3051052516,17.85456,5.20758,18.5985,44.95,30.62,54.3882974545,135.49,63.61456,56.60758,85.1541564309,17.85456,5.20758,18.5985,45.76,51.4,68.8181487691,134.36,63.58456,19.08758,66.3877396863,17.85456,5.20758,18.5985,45.73,13.88,47.7900334798,135.49
2022-01-05 05:30:00,61.45952,34.55986,70.5099746266,17.51952,5.10986,18.2495,43.94,29.45,52.8963713311,134.09,64.12952,36.19986,73.6411922734,17.51952,5.10986,18.2495,46.61,31.09,56.0274950359,135.23,64.93952,55.72986,85.574286754,17.51952,5.10986,18.2495,47.42,50.62,69.3616666466,134.09,64.93952,18.47986,67.5177493956,17.51952,5.10986,18.2495,47.42,13.37,49.2687862647,135.23
2022-01-05 06:00:00,63.41344,33.87642,71.8948969305,16.51344,4.81642,17.2015,46.9,29.06,55.1733051394,133.83,66.28344,36.25642,75.5514553761,16.51344,4.81642,17.2015,49.77,31.44,58.8687225953,134.95,67.16344,55.02642,86.8264623871,16.51344,4.81642,17.2015,50.65,50.21,71.3194685903,133.83,67.02344,17.81642,69.3510369861,16.51344,4.81642,17.2015,50.51,13.0,52.1561127769,134.95
2022-01-05 06:30:00,68.7364,31.8052,75.7381240327,17.6064,5.1352,18.34,51.13,26.67,57.6677188729,133.83,71.8564,37.0752,80.8573600608,17.6064,5.1352,18.34,54.25,31.94,62.9541587189,134.95,72.7864,54.0952,90.6871032066,17.6064,5.1352,18.34,55.18,48.96,73.7693296703,133.83,72.5164,15.8352,74.2252101917,17.6064,5.1352,18.34,54.91,10.7,55.9428109769,134.95
2022-01-05 07:00:00,74.1472,30.4471,80.1550570223,19.5672,5.7071000000000005,20.3825,54.58,24.74,59.9253201911,133.24,77.3672,39.1871,86.7255005304,19.5672,5.7071000000000005,20.3825,57.8,33.48,66.7963352288,134.36,78.3272,52.9871,94.5662890583,19.5672,5.7071000000000005,20.3825,58.76,47.28,75.4197321661,133.24,78.0972,14.3971,79.4131546801,19.5672,5.7071000000000005,20.3825,58.53,8.69,59.1715894666,134.36
2022-01-05 07:30:00,81.32488,31.91309,87.3623569987,17.56488,5.12309,18.29675,63.76,26.79,69.1595380262,133.37,84.75488,9.89309,85.3303164975,17.56488,5.12309,18.29675,67.19,4.77,67.359104804,134.51,87.24488,10.39309,87.8617402853,17.56488,5.12309,18.29675,69.68,5.27,69.8790047153,133.37,85.65488,16.29309,87.1907291492,17.56488,5.12309,18.29675,68.09,11.17,69.0001231883,134.51
2022-01-05 08:00:00,85.87528,31.30154,91.4021341187,16.32528,4.76154,17.0055,69.55,26.54,74.4417497108,133.08,89.97528,9.65154,90.491453936,16.32528,4.76154,17.0055,73.65,4.89,73.8121575352,134.26,92.53528,9.94154,93.0677831596,16.32528,4.76154,17.0055,76.21,5.18,76.3858396563,133.08,90.46528,15.68154,91.8143647925,16.32528,4.76154,17.0055,74.14,10.92,74.9398825726,134.26
2022-01-05 08:30:00,89.03264,30.22452,94.0230428916,17.43264,5.08452,18.159,71.6,25.14,75.8853055604,132.96,93.20264,11.21452,93.8749037912,17.43264,5.08452,18.159,75.77,6.13,76.0175624445,134.21,95.81264,11.52452,96.5032462925,17.43264,5.08452,18.159,78.38,6.44,78.6441224759,132.96,93.70264,14.62452,94.8370250915,17.43264,5.08452,18.159,76.27,9.54,76.8643252751,134.21
2022-01-05 09:00:00,90.37584,28.47337,94.7550803644,15.16584,4.42337,15.79775,75.21,24.05,78.961678047,132.64,94.79584,11.42337,95.4816456889,15.16584,4.42337,15.79775,79.63,7.0,79.9370808824,133.91,97.43584,11.74337,98.1409682827,15.16584,4.42337,15.79775,82.27,7.32,82.5950077184,132.64,95.19584,12.92337,96.0690451991,15.16584,4.42337,15.79775,80.03,8.5,80.4801273607,133.91
2022-01-05 09:30:00,91.96664,27.23902,95.9157290722,13.67664,3.98902,14.2465,78.29,23.25,81.6693736966,132.31,96.49664,11.54902,97.1852941254,13.67664,3.98902,14.2465,82.82,7.5600000000000005,83.1643312965,133.6,99.24664,11.87902,99.9550232227,13.67664,3.98902,14.2465,85.57,7.89,85.9329796993,132.31,96.92664,11.62902,97.6217580658,13.67664,3.98902,14.2465,83.25,7.64,83.5998331338,133.6
2022-01-05 10:00:00,91.88896,27.50928,95.9184104122,12.88896,3.75928,13.426,79.0,23.75,82.4928027164,132.58,96.39896,11.649280000000001,97.1002843127,12.88896,3.75928,13.426,83.51,7.89,83.8818943515,133.88,99.12896,11.97928,99.8501570354,12.88896,3.75928,13.426,86.24,8.22,86.6308605521,132.58,96.88896,11.84928,97.6108395948,12.88896,3.75928,13.426,84.0,8.09,84.3886728181,133.88
2022-01-05 10:30:00,91.81824,27.80032,95.9345974547,13.81824,4.03032,14.394,78.0,23.77,81.5414796285,133.37,96.22824,12.15032,96.992290671,13.81824,4.03032,14.394,82.41,8.12,82.8090725706,134.68,98.94824,12.47032,99.7309534698,13.81824,4.03032,14.394,85.13,8.44,85.5473582292,133.37,96.77824,12.02032,97.5218735997,13.81824,4.03032,14.394,82.96,7.99,83.3438761998,134.68
2022-01-05 11:00:00,90.7436,28.0023,94.9659399272,14.6136,4.2623,15.2225,76.13,23.74,79.7456237044,133.37,95.1036,12.4823,95.9192501339,14.6136,4.2623,15.2225,80.49,8.22,80.9086429252,134.68,97.8636,12.8223,98.7000282789,14.6136,4.2623,15.2225,83.25,8.56,83.6889245958,133.37,95.6236,12.1623,96.3939542619,14.6136,4.2623,15.2225,81.01,7.9,81.3942878831,134.68
2022-01-05 11:30:00,88.90048,27.39639,93.0261120829,13.77048,4.01639,14.34425,75.13,23.38,78.6838058307,133.49,93.53048,10.85639,94.1584403697,13.77048,4.01639,14.34425,79.76,6.84,80.0527526073,134.78,96.34048,11.16639,96.9854440226,13.77048,4.01639,14.34425,82.57,7.15,82.8789925132,133.49,93.76048,11.45639,94.457802651,13.77048,4.01639,14.34425,79.99,7.44,80.3352581374,134.78
2022-01-05 12:00:00,88.75896,26.60303,92.6599923671,13.99896,4.08303,14.58225,74.76,22.52,78.0782171928,133.97,93.51896,10.00303,94.0524135185,13.99896,4.08303,14.58225,79.52,5.92,79.7400576875,135.27,96.35896,10.33303,96.9114063527,13.99896,4.08303,14.58225,82.36,6.25,82.5968044176,133.97,93.57896,10.68303,94.1867765913,13.99896,4.08303,14.58225,79.58,6.6,79.8532178437,135.27
2022-01-05 12:30:00,88.62424,27.57332,92.814567237,15.71424,4.5833200000000005,16.369,72.91,22.99,76.4487292242,133.97,93.16424,10.28332,93.730050064,15.71424,4.5833200000000005,16.369,77.45,5.7,77.6594649737,135.27,95.97424,10.59332,96.5570979897,15.71424,4.5833200000000005,16.369,80.26,6.01,80.4847047581,133.97,93.34424,11.82332,94.0900528058,15.71424,4.5833200000000005,16.369,77.63,7.24,77.9668807892,135.27
2022-01-05 13:00:00,87.65064,28.09602,92.0435822437,15.38064,4.48602,16.0215,72.27,23.61,76.028843211,133.22,92.05064,10.21602,92.6158052875,15.38064,4.48602,16.0215,76.67,5.73,76.8838201444,134.5,94.81064,10.53602,95.3942617491,15.38064,4.48602,16.0215,79.43,6.05,79.6600740647,133.22,92.34064,12.55602,93.1903827326,15.38064,4.48602,16.0215,76.96,8.07,77.3819520302,134.5
2022-01-05 13:30:00,88.2416,29.47505,93.0341794346,15.6516,4.56505,16.30375,72.59,24.91,76.7451379567,132.41,92.5816,11.02505,93.235746289,15.6516,4.56505,16.30375,76.93,6.46,77.20075453,133.69,95.3516,11.34505,96.0241520768,15.6516,4.56505,16.30375,79.7,6.78,79.9878640795,132.41,92.9616,13.86505,93.9898860839,15.6516,4.56505,16.30375,77.31,9.3,77.8673622258,133.69
2022-01-05 14:00:00,88.9048,28.62265,93.398712818,14.1348,4.12265,14.72375,74.77,24.5,78.6816554223,132.77,93.3748,10.96265,94.0161314353,14.1348,4.12265,14.72375,79.24,6.84,79.5346666555,134.07,96.1848,11.29265,96.845442304,14.1348,4.12265,14.72375,82.05,7.17,82.3626820836,132.77,93.7048,13.00265,94.6026344774,14.1348,4.12265,14.72375,79.57,8.88,80.063970049,134.07
2022-01-05 14:30:00,89.63248,27.79364,93.8427828626,13.21248,3.85364,13.763,76.42,23.94,80.08208289,132.65,94.08248,11.29364,94.7578986016,13.21248,3.85364,13.763,80.87,7.44,81.2115170404,133.92,96.92248,11.63364,97.6181781688,13.21248,3.85364,13.763,83.71,7.78,84.070758888,132.65,94.51248,12.15364,95.2907122494,13.21248,3.85364,13.763,81.3,8.3,81.7225794992,133.92
2022-01-05 15:00:00,89.95888,27.48134,94.0628733298,12.278880000000001,3.58134,12.7905,77.68,23.9,81.273565198,132.65,94.55888,10.78134,95.1715245178,12.278880000000001,3.58134,12.7905,82.28,7.2,82.5944211191,133.92,97.39888,11.11134,98.0306263463,12.278880000000001,3.58134,12.7905,85.12,7.53,85.4524154135,132.65,94.89888,11.86134,95.637277313,12.278880000000001,3.58134,12.7905,82.62,8.28,83.0338653803,133.92
2022-01-05 15:30:00,90.04392,27.66781,94.1988069944,11.44392,3.33781,11.92075,78.6,24.33,82.2794561236,132.65,94.63392,10.38781,95.2023393156,11.44392,3.33781,11.92075,83.19,7.05,83.488194375,133.99,97.50392,10.72781,98.0923051149,11.44392,3.33781,11.92075,86.06,7.39,86.3767080873,132.65,95.02392,12.02781,95.7821151654,11.44392,3.33781,11.92075,83.58,8.69,84.0305450417,133.99
2022-01-05 16:00:00,92.45056,26.43558,96.1558419143,10.03056,2.92558,10.4485,82.42,23.51,85.7075055056,132.65,97.26056,9.90558,97.7636795883,10.03056,2.92558,10.4485,87.23,6.98,87.5088184128,133.99,100.23056,10.23558,100.7518349999,10.03056,2.92558,10.4485,90.2,7.31,90.4957242084,132.65,97.58056,10.98558,98.1969890468,10.03056,2.92558,10.4485,87.55,8.06,87.9202257731,133.99
2022-01-05 16:30:00,95.068,26.22525,98.6189046865,9.618,2.80525,10.01875,85.45,23.42,88.6013481839,132.04,99.998,9.72525,100.4697989028,9.618,2.80525,10.01875,90.38,6.92,90.6445298956,133.34,102.948,10.05525,103.4378980672,9.618,2.80525,10.01875,93.33,7.25,93.6111713419,132.04,100.338,10.83525,100.921340095,9.618,2.80525,10.01875,90.72,8.03,91.0746907763,133.34
2022-01-05 17:00:00,100.03216,18.48813,101.7263190387,10.14216,2.95813,10.56475,89.89,15.53,91.2216695747,131.81,102.18216,8.24813,102.514513464,10.14216,2.95813,10.56475,92.04,5.29,92.1918960647,133.14,105.17216,8.30813,105.4998021949,10.14216,2.95813,10.56475,95.03,5.35,95.1804780404,131.81,105.49216,9.70813,105.9379233776,10.14216,2.95813,10.56475,95.35,6.75,95.5886238001,133.14
2022-01-05 17:30:00,102.05936,15.43648,103.2201427939,10.71936,3.12648,11.166,91.34,12.31,92.1657837812,133.61,102.34936,7.10648,102.5957774492,10.71936,3.12648,11.166,91.63,3.98,91.716396026,134.92,105.31936,6.99648,105.5514960728,10.71936,3.12648,11.166,94.6,3.87,94.6791259993,133.61,107.53936,6.74648,107.750772348,10.71936,3.12648,11.166,96.82,3.62,96.8876503998,134.92
2022-01-05 18:00:00,100.8608,15.06815,101.98014572,11.4108,3.32815,11.88625,89.45,11.74,90.2171275313,133.61,101.3808,9.30815,101.8072112626,11.4108,3.32815,11.88625,89.97,5.98,90.168516124,134.92,104.2708,9.22815,104.6783572906,11.4108,3.32815,11.88625,92.86,5.9,93.047243914,133.61,106.2508,7.56815,106.5199952829,11.4108,3.32815,11.88625,94.84,4.24,94.9347312631,134.92
2022-01-05 18:30:00,97.83952,19.20861,99.7072834449,11.06952,3.22861,11.53075,86.77,15.98,88.2292088823,133.99,99.62952,10.28861,100.1593567829,11.06952,3.22861,11.53075,88.56,7.06,88.8409657759,135.29,102.48952,10.31861,103.0076473965,11.06952,3.22861,11.53075,91.42,7.09,91.6945172843,133.99,103.14952,9.55861,103.5914595966,11.06952,3.22861,11.53075,92.08,6.33,92.2973201128,135.29
2022-01-05 19:00:00,94.01552,28.90911,98.3598222948,9.90552,2.88911,10.31825,84.11,26.02,88.0427878932,134.49,98.83552,8.52911,99.2028514261,9.90552,2.88911,10.31825,88.93,5.64,89.1086668063,135.77,101.76552,8.82911,102.147805871,9.90552,2.88911,10.31825,91.86,5.94,92.0518506061,134.49,99.27552,13.00911,100.1242518787,9.90552,2.88911,10.31825,89.37,10.12,89.9411546512,135.77
2022-01-05 19:30:00,91.48064,29.40477,96.090311653,9.89064,2.88477,10.30275,81.59,26.52,85.7918323618,134.24,96.20064,7.63477,96.5031235213,9.89064,2.88477,10.30275,86.31,4.75,86.4406073556,135.57,99.03064,7.91477,99.3464203832,9.89064,2.88477,10.30275,89.14,5.03,89.2818038572,134.24,96.60064,13.58477,97.5511641364,9.89064,2.88477,10.30275,86.71,10.7,87.3676948305,135.57
2022-01-05 20:00:00,88.94776,29.53018,93.7215852397,9.97776,2.91018,10.3935,78.97,26.62,83.3359784247,133.98,93.57776,6.61018,93.8109356432,9.97776,2.91018,10.3935,83.6,3.7,83.6818379339,135.29,96.37776,6.88018,96.6230277907,9.97776,2.91018,10.3935,86.4,3.9699999999999998,86.4911608201,133.98,93.94776,13.88018,94.967578709,9.97776,2.91018,10.3935,83.97,10.97,84.6835391325,135.29
2022-01-05 20:30:00,87.56144,29.63167,92.4393944261,9.33144,2.72167,9.72025,78.23,26.91,82.7289610717,133.44,92.20144,6.11167,92.4037772402,9.33144,2.72167,9.72025,82.87,3.39,82.9393091363,134.71,94.95144,6.36167,95.1643147575,9.33144,2.72167,9.72025,85.62,3.64,85.6973395153,133.44,92.53144,14.03167,93.5892897262,9.33144,2.72167,9.72025,83.2,11.31,83.9652076756,134.71
2022-01-05 21:00:00,84.4736,30.12605,89.6848258378,8.7636,2.55605,9.12875,75.71,27.57,80.5736247168,133.26,89.4236,31.61605,94.8480619442,8.7636,2.55605,9.12875,80.66,29.06,85.7351689798,134.5,91.9636,28.62605,96.3159097115,8.7636,2.55605,9.12875,83.2,26.07,87.1887888435,133.26,89.2836,14.28605,90.4193146046,8.7636,2.55605,9.12875,80.52,11.73,81.3699164311,134.5
2022-01-05 21:30:00,79.9024,38.50945,88.6982032798,8.4324,2.45945,8.78375,71.47,36.05,80.0472572922,133.9,87.0024,50.16945,100.431027671,8.4324,2.45945,8.78375,78.57,47.71,91.9211020387,135.14,89.6024,32.36945,95.2699920178,8.4324,2.45945,8.78375,81.17,29.91,86.5053582155,133.9,84.4224,23.24945,87.5652816307,8.4324,2.45945,8.78375,75.99,20.79,78.7826389505,135.14
2022-01-05 22:00:00,76.06272,39.41996,85.6707103986,8.02272,2.33996,8.357,68.04,37.08,77.4878571132,135.34,82.99272,49.16996,96.464897965,8.02272,2.33996,8.357,74.97,46.83,88.3942860144,136.57,85.45272,33.44996,91.7663728138,8.02272,2.33996,8.357,77.43,31.11,83.4460124871,135.34,80.45272,24.10996,83.987679612,8.02272,2.33996,8.357,72.43,21.77,75.6309315029,136.57
2022-01-05 22:30:00,71.46552,38.42911,81.1425723296,7.74552,2.25911,8.06825,63.72,36.17,73.2700982666,135.29,77.75552,45.51911,90.0994465336,7.74552,2.25911,8.06825,70.01,43.26,82.2971913251,136.75,79.96552,37.09911,88.1523020213,7.74552,2.25911,8.06825,72.22,34.84,80.184499749,135.29,75.68552,23.10911,79.1348779153,7.74552,2.25911,8.06825,67.94,20.85,71.0673349718,136.75
2022-01-05 23:00:00,68.85232,27.10276,73.9946049993,7.31232,2.13276,7.617,61.54,24.97,66.4128940794,135.29,72.47232,33.07276,79.6620651264,7.31232,2.13276,7.617,65.16,30.94,72.1325807108,136.5,73.94232,51.67276,90.2083189789,7.31232,2.13276,7.617,66.63,49.54,83.0287209344,135.29,73.00232,11.30276,73.8721267394,7.31232,2.13276,7.617,65.69,9.17,66.3269553048,136.5
2022-01-05 23:30:00,65.51144,27.91917,71.2125608609,7.23144,2.10917,7.53275,58.28,25.81,63.7394265741,134.3,69.04144,32.65917,76.3763171563,7.23144,2.10917,7.53275,61.81,30.55,68.9476511565,135.55,70.45144,53.03917,88.1848000075,7.23144,2.10917,7.53275,63.22,50.93,81.1827155249,134.3,69.53144,11.92917,70.5473333682,7.23144,2.10917,7.53275,62.3,9.82,63.0691874056,135.55
2022-01-06 00:00:00,61.10264,39.53577,72.77781066,7.08264,2.06577,7.37775,54.02,37.47,65.7431464109,135.15,67.57264,43.82577,80.5404233454,7.08264,2.06577,7.37775,60.49,41.76,73.5046780824,136.39,68.99264,41.04577,80.2791355774,7.08264,2.06577,7.37775,61.91,38.98,73.159336383,135.15,65.76264,24.04577,70.0208817044,7.08264,2.06577,7.37775,58.68,21.98,62.6614937581,136.39
2022-01-06 00:30:00,60.66504,47.78897,77.2271502249,7.26504,2.11897,7.56775,53.4,45.67,70.265986793,134.65,69.74504,52.61897,87.3677664157,7.26504,2.11897,7.56775,62.48,50.5,80.3367935631,135.85,71.21504,30.58897,77.5065610633,7.26504,2.11897,7.56775,63.95,28.47,70.0010242782,134.65,66.01504,33.24897,73.9153536977,7.26504,2.11897,7.56775,58.75,31.13,66.4878891228,135.85
2022-01-06 01:00:00,65.7664,38.2752,76.0934314117,7.2864,2.1252,7.59,58.48,36.15,68.7512392616,133.31,72.7764,44.0552,85.0721167246,7.2864,2.1252,7.59,65.49,41.93,77.7628767472,134.56,74.3064,39.9652,84.372141682,7.2864,2.1252,7.59,67.02,37.84,76.9645762673,133.31,70.4564,22.5952,73.9908600031,7.2864,2.1252,7.59,63.17,20.47,66.4038387445,134.56
2022-01-06 01:30:00,66.67768,34.39224,75.0249237414,6.96768,2.03224,7.258,59.71,32.36,67.9150476699,133.83,72.07768,39.69224,82.2840559914,6.96768,2.03224,7.258,65.11,37.66,75.2169375872,135.07,73.60768,44.86224,86.2015726817,6.96768,2.03224,7.258,66.64,42.83,79.2167816817,133.83,70.80768,18.66224,73.2257246383,6.96768,2.03224,7.258,63.84,16.63,65.9704668772,135.07
