Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-06 02:00:00,65.89688,34.68034,74.4655945807,7.16688,2.09034,7.4655000000000005,58.73,32.59,67.1663680721,134.38,71.26688,39.62034,81.5398033273,7.16688,2.09034,7.4655000000000005,64.1,37.53,74.2786032448,135.61,72.79688,45.69034,85.9476172273,7.16688,2.09034,7.4655000000000005,65.63,43.6,78.7924926627,134.38,70.00688,18.82034,72.4925406166,7.16688,2.09034,7.4655000000000005,62.84,16.73,65.0289051115,135.61
2022-01-06 02:30:00,65.3856,34.65205,74.00027876,7.2756,2.12205,7.57875,58.11,32.53,66.5955929473,134.91,70.7356,39.55205,81.0425182639,7.2756,2.12205,7.57875,63.46,37.43,73.6761596448,136.11,72.2256,45.64205,85.4384809296,7.2756,2.12205,7.57875,64.95,43.52,78.182433449,134.91,69.4656,18.82205,71.9704046783,7.2756,2.12205,7.57875,62.19,16.7,64.3932147047,136.11
2022-01-06 03:00:00,64.64928,34.96229,73.4975586436,7.13928,2.08229,7.43675,57.51,32.88,66.2457130688,134.76,69.97928,39.31229,80.2655329165,7.13928,2.08229,7.43675,62.84,37.23,73.0406633321,135.96,71.44928,45.97229,84.9614680921,7.13928,2.08229,7.43675,64.31,43.89,77.8595414834,134.76,68.69928,19.10229,71.3055997504,7.13928,2.08229,7.43675,61.56,17.02,63.8695075917,135.96
2022-01-06 03:30:00,63.37192,35.48931,72.632577875,7.47192,2.17931,7.78325,55.9,33.31,65.0720070384,134.96,68.61192,39.17931,79.0102138851,7.47192,2.17931,7.78325,61.14,37.0,71.4639741408,136.2,70.05192,46.55931,84.1132619945,7.47192,2.17931,7.78325,62.58,44.38,76.7192335728,134.96,67.36192,19.58931,70.1524720332,7.47192,2.17931,7.78325,59.89,17.41,62.3692247827,136.2
2022-01-06 04:00:00,62.47104,36.08447,72.1437441076,7.90104,2.3044700000000002,8.23025,54.57,33.78,64.179227948,135.14,67.60104,39.80447,78.4493240319,7.90104,2.3044700000000002,8.23025,59.7,37.5,70.500638295,136.4,68.99104,46.77447,83.3523523607,7.90104,2.3044700000000002,8.23025,61.09,44.47,75.5616900287,135.14,66.40104,20.05447,69.363390056,7.90104,2.3044700000000002,8.23025,58.5,17.75,61.1335627949,136.4
2022-01-06 04:30:00,62.6376,31.71805,70.2104239381,7.9475999999999996,2.31805,8.27875,54.69,29.4,62.0915139129,135.61,66.2576,30.00805,72.7361850977,7.9475999999999996,2.31805,8.27875,58.31,27.69,64.5506948065,136.85,67.8876,46.41805,82.2396595297,7.9475999999999996,2.31805,8.27875,59.94,44.1,74.4151436201,135.61,66.5976,15.58805,68.3975703411,7.9475999999999996,2.31805,8.27875,58.65,13.27,60.1324820708,136.85
2022-01-06 05:00:00,63.31408,26.81619,68.7588595918,8.04408,2.34619,8.37925,55.27,24.47,60.4446341705,134.62,65.37408,20.37619,68.4759772093,8.04408,2.34619,8.37925,57.33,18.03,60.0983344195,135.9,67.24408,45.62619,81.2620176279,8.04408,2.34619,8.37925,59.2,43.28,73.3334739393,134.62,67.28408,10.66619,68.1242616882,8.04408,2.34619,8.37925,59.24,8.32,59.8214008529,135.9
2022-01-06 05:30:00,64.65968,26.12574,69.7382858138,8.41968,2.45574,8.7705,56.24,23.67,61.0180833852,132.62,66.90968,19.59574,69.7201427412,8.41968,2.45574,8.7705,58.49,17.14,60.9496488915,133.84,68.79968,45.98574,82.7531525167,8.41968,2.45574,8.7705,60.38,43.53,74.4352423251,132.62,68.66968,10.16574,69.418061202,8.41968,2.45574,8.7705,60.25,7.71,60.7413088433,133.84
2022-01-06 06:00:00,67.79936000000001,25.65898,72.4923200832,9.45936,2.75898,9.8535,58.34,22.9,62.6734840263,132.62,70.25936,20.82898,73.2818127195,9.45936,2.75898,9.8535,60.8,18.07,63.4284234393,133.84,72.18936,45.76898,85.4757464282,9.45936,2.75898,9.8535,62.73,43.01,76.0586155541,132.62,71.91936,9.53898,72.5492004246,9.45936,2.75898,9.8535,62.46,6.78,62.8269050646,133.84
2022-01-06 06:30:00,74.85736,22.68173,78.2181898407,10.25736,2.99173,10.68475,64.6,19.69,67.5341106405,131.97,75.73736,16.70173,77.557046648,10.25736,2.99173,10.68475,65.48,13.71,66.8998841554,133.1,78.45736,21.88173,81.4516264169,10.25736,2.99173,10.68475,68.2,18.89,70.7677334666,131.97,79.25736,6.62173,79.5334924567,10.25736,2.99173,10.68475,69.0,3.63,69.0954188062,133.1
2022-01-06 07:00:00,81.76552,19.60161,84.0822417367,11.28552,3.29161,11.75575,70.48,16.31,72.3425635432,131.97,82.10552,13.18161,83.1569074501,11.28552,3.29161,11.75575,70.82,9.89,71.5072338998,133.1,85.20552,13.16161,86.2160577634,11.28552,3.29161,11.75575,73.92,9.87,74.5760236269,131.97,86.40552,3.69161,86.4843446576,11.28552,3.29161,11.75575,75.12,0.4,75.1210649552,133.1
2022-01-06 07:30:00,87.08632,31.86851,92.7341849631,12.16632,3.5485100000000003,12.67325,74.92,28.32,80.0938749219,133.97,91.75632,15.33851,93.0295229965,12.16632,3.5485100000000003,12.67325,79.59,11.79,80.4585122905,135.15,94.84632,15.39851,96.0881809993,12.16632,3.5485100000000003,12.67325,82.68,11.85,83.5248759353,133.97,91.92632,16.80851,93.4503842537,12.16632,3.5485100000000003,12.67325,79.76,13.26,80.8547166219,135.15
2022-01-06 08:00:00,90.66296,35.49628,97.3640498839,12.19296,3.55628,12.701,78.47,31.94,84.7213343851,133.97,97.15296,17.56628,98.7282726973,12.19296,3.55628,12.701,84.96,14.01,86.1073847007,135.15,100.39296,18.07628,102.0073444228,12.19296,3.55628,12.701,88.2,14.52,89.3871937136,133.97,95.64296,19.83628,97.6783179718,12.19296,3.55628,12.701,83.45,16.28,85.0231786044,135.15
2022-01-06 08:30:00,92.90952,34.30611,99.0408405152,13.28952,3.87611,13.84325,79.62,30.43,85.2369010464,134.68,99.35952,18.64611,101.0939742653,13.28952,3.87611,13.84325,86.07,14.77,87.3281042964,135.95,102.65952,19.17611,104.4351484959,13.28952,3.87611,13.84325,89.37,15.3,90.6702095509,134.68,97.90952,18.83611,99.7049304025,13.28952,3.87611,13.84325,84.62,14.96,85.932217474,135.95
2022-01-06 09:00:00,94.35672,32.66196,99.8498584886,14.64672,4.27196,15.257,79.71,28.39,84.6148698516,133.79,100.94672,18.95196,102.7103552063,14.64672,4.27196,15.257,86.3,14.68,87.5396618682,135.09,104.29672,19.49196,106.1025084878,14.64672,4.27196,15.257,89.65,15.22,90.9327823175,133.79,99.36672,17.26196,100.8549468623,14.64672,4.27196,15.257,84.72,12.99,85.7100840042,135.09
2022-01-06 09:30:00,95.2664,32.85145,100.7715472545,16.7364,4.88145,17.43375,78.53,27.97,83.362352414,133.4,101.9164,19.03145,103.6781012464,16.7364,4.88145,17.43375,85.18,14.15,86.3472923721,134.66,105.3464,19.57145,107.148988087,16.7364,4.88145,17.43375,88.61,14.69,89.8194199491,133.4,100.2464,17.23145,101.7165845969,16.7364,4.88145,17.43375,83.51,12.35,84.4182598731,134.66
2022-01-06 10:00:00,96.05728,31.63129,101.1312985582,15.94728,4.65129,16.61175,80.11,26.98,84.5312516174,134.4,102.70728,19.35129,104.5143903473,15.94728,4.65129,16.61175,86.76,14.7,87.9965203858,135.72,106.16728,19.92129,108.0201330209,15.94728,4.65129,16.61175,90.22,15.27,91.5031218047,134.4,101.07728,16.16129,102.3611441254,15.94728,4.65129,16.61175,85.13,11.51,85.9045807859,135.72
2022-01-06 10:30:00,98.08624,31.27432,102.9514136319,16.74624,4.88432,17.444,81.34,26.39,85.5139035479,133.55,104.82624,20.21432,106.7574790148,16.74624,4.88432,17.444,88.08,15.33,89.4041123215,134.81,108.35624,20.80432,110.3353727397,16.74624,4.88432,17.444,91.61,15.92,92.9830011346,133.55,103.16624,15.74432,104.3607047121,16.74624,4.88432,17.444,86.42,10.86,87.0996900109,134.81
2022-01-06 11:00:00,99.57016,30.88713,104.2508108461,17.27016,5.03713,17.98975,82.3,25.85,86.2642017293,133.78,106.35016,20.927130000000002,108.3895811509,17.27016,5.03713,17.98975,89.08,15.89,90.4861232455,135.04,109.93016,21.52713,112.0181119447,17.27016,5.03713,17.98975,92.66,16.49,94.1158631688,133.78,104.72016,15.33713,105.8373254909,17.27016,5.03713,17.98975,87.45,10.3,88.0544859732,135.04
2022-01-06 11:30:00,99.7572,31.09335,104.490647266,18.2172,5.31335,18.97625,81.54,25.78,85.5183021347,133.78,106.4372,20.94335,108.4781150881,18.2172,5.31335,18.97625,88.22,15.63,89.5938909748,135.09,109.9672,21.53335,112.0556568767,18.2172,5.31335,18.97625,91.75,16.22,93.1726939613,133.78,104.8372,15.68335,106.0038016821,18.2172,5.31335,18.97625,86.62,10.37,87.2385310514,135.09
2022-01-06 12:00:00,100.42632,31.94851,105.3857345183,20.56632,5.9985100000000005,21.42325,79.86,25.95,83.9703644151,133.3,106.97632,21.81851,109.1786628392,20.56632,5.9985100000000005,21.42325,86.41,15.82,87.8462321332,134.6,110.46632,22.43851,112.7222009427,20.56632,5.9985100000000005,21.42325,89.9,16.44,91.3908288615,133.3,105.44632,16.42851,106.7184255055,20.56632,5.9985100000000005,21.42325,84.88,10.43,85.518414976,134.6
2022-01-06 12:30:00,100.84024,32.47007,105.9389420802,21.60024,6.30007,22.50025,79.24,26.17,83.4496644691,133.7,107.41024,22.37007,109.7149929985,21.60024,6.30007,22.50025,85.81,16.07,87.301781196,134.98,110.96024,22.99007,113.3168927365,21.60024,6.30007,22.50025,89.36,16.69,90.9052567237,133.7,105.85024,16.74007,107.1657746282,21.60024,6.30007,22.50025,84.25,10.44,84.8943820285,134.98
2022-01-06 13:00:00,101.51944,32.84942,106.7018326565,21.52944,6.27942,22.4265,79.99,26.57,84.2873952617,134.47,108.09944,22.26942,110.3694522748,21.52944,6.27942,22.4265,86.57,15.99,88.0343398907,135.7,111.63944,22.87942,113.9597842357,21.52944,6.27942,22.4265,90.11,16.6,91.6262631564,134.47,106.56944,17.08942,107.9309678352,21.52944,6.27942,22.4265,85.04,10.81,85.7243121874,135.7
2022-01-06 13:30:00,102.47256,32.02658,107.3607348124,21.38256,6.23658,22.2735,81.09,25.79,85.0923745115,133.92,109.04256,22.35658,111.310810619,21.38256,6.23658,22.2735,87.66,16.12,89.1298490967,135.14,112.56256,22.95658,114.8796521541,21.38256,6.23658,22.2735,91.18,16.72,92.700327939,133.92,107.55256,16.44658,108.8027718225,21.38256,6.23658,22.2735,86.17,10.21,86.7727664651,135.14
2022-01-06 14:00:00,102.772,31.47725,107.4844232973,20.562,5.99725,21.41875,82.21,25.48,86.0680806106,133.92,109.362,22.43725,111.6399446057,20.562,5.99725,21.41875,88.8,16.44,90.3089895858,135.14,112.902,23.05725,115.2323669008,20.562,5.99725,21.41875,92.34,17.06,93.902711356,133.92,107.902,15.88725,109.0653304977,20.562,5.99725,21.41875,87.34,9.89,87.8981666475,135.14
2022-01-06 14:30:00,101.99312,32.73841,107.1186259091,21.90312,6.38841,22.81575,80.09,26.35,84.3132883951,134.68,108.47312,22.79841,110.8430659133,21.90312,6.38841,22.81575,86.57,16.41,88.1115940158,135.89,111.93312,23.40841,114.3546108019,21.90312,6.38841,22.81575,90.03,17.02,91.6246762614,134.68,107.04312,16.96841,108.379686645,21.90312,6.38841,22.81575,85.14,10.58,85.7948483302,135.89
2022-01-06 15:00:00,100.87216,32.73563,106.0509978009,23.16216,6.75563,24.12725,77.71,25.98,81.9378087332,134.68,106.62216,23.24563,109.1267351164,23.16216,6.75563,24.12725,83.46,16.49,85.0734488545,135.89,109.62216,21.10563,111.6354136498,23.16216,6.75563,24.12725,86.46,14.35,87.6427641052,134.68,105.84216,16.71563,107.1539785531,23.16216,6.75563,24.12725,82.68,9.96,83.277752131,135.89
2022-01-06 15:30:00,100.38816,24.75113,103.3943959045,22.59816,6.59113,23.53975,77.79,18.16,79.881598006,135.12,104.21816,22.79113,106.6811158568,22.59816,6.59113,23.53975,81.62,16.2,83.212164976,136.34,105.70816,9.781130000000001,106.1597173822,22.59816,6.59113,23.53975,83.11,3.19,83.1711981397,135.12,105.34816000000001,8.93113,105.72606064,22.59816,6.59113,23.53975,82.75,2.34,82.7830785849,136.34
2022-01-06 16:00:00,102.34264,21.82452,104.6438036168,21.75264,6.34452,22.659,80.59,15.48,82.0632591359,132.1,105.38264,20.48452,107.3550947696,21.75264,6.34452,22.659,83.63,14.14,84.8169587995,133.33,106.84264,11.43452,107.45277088,21.75264,6.34452,22.659,85.09,5.09,85.2421034466,132.1,107.26264,8.46452,107.5961060569,21.75264,6.34452,22.659,85.51,2.12,85.5362759302,133.33
2022-01-06 16:30:00,107.51032,14.70801,108.5117250101,21.49032,6.26801,22.38575,86.02,8.44,86.4330608043,132.53,105.76032000000001,7.49801,106.0257772453,21.49032,6.26801,22.38575,84.27,1.23,84.2789760261,133.75,107.26032,24.65801,110.0581378348,21.49032,6.26801,22.38575,85.77,18.39,87.7193536228,132.53,111.58032,11.13801,112.1348432828,21.49032,6.26801,22.38575,90.09,4.87,90.2215329065,133.75
2022-01-06 17:00:00,108.79104,13.64822,109.6438064528,21.73104,6.33822,22.6365,87.06,7.31,87.3663533633,132.53,106.93104,7.75822,107.2121135556,21.73104,6.33822,22.6365,85.2,1.42,85.2118325117,133.75,108.43104,24.52822,111.1706976314,21.73104,6.33822,22.6365,86.7,18.19,88.5876182093,132.53,112.87104,10.03822,113.3165368843,21.73104,6.33822,22.6365,91.14,3.7,91.2150733158,133.75
2022-01-06 17:30:00,109.06424,13.14957,109.8540833923,21.80424,6.35957,22.71275,87.26,6.79,87.5237779121,132.77,107.21424,7.22957,107.4577123391,21.80424,6.35957,22.71275,85.41,0.87,85.414430865,133.96,108.71424,25.16957,111.5898437707,21.80424,6.35957,22.71275,86.91,18.81,88.922236814,132.77,113.16424,9.49957,113.5622606545,21.80424,6.35957,22.71275,91.36,3.14,91.4139442317,133.96
2022-01-06 18:00:00,107.27648,13.46189,108.1178322182,20.88648,6.09189,21.75675,86.39,7.37,86.7038003781,132.77,106.25648,9.46189,106.676927704,20.88648,6.09189,21.75675,85.37,3.37,85.4364898624,133.96,107.77648,24.01189,110.4189318123,20.88648,6.09189,21.75675,86.89,17.92,88.7186479834,132.77,111.33648,11.17189,111.8955893008,20.88648,6.09189,21.75675,90.45,5.08,90.5925432914,133.96
2022-01-06 18:30:00,102.74656,13.42108,103.6194044579,21.94656,6.40108,22.861,80.8,7.02,81.1043796598,133.76,104.92656,18.31108,106.5123403376,21.94656,6.40108,22.861,82.98,11.91,83.8303554806,134.94,106.42656,14.19108,107.3685215741,21.94656,6.40108,22.861,84.48,7.79,84.8384022716,133.76,106.46656,17.54108,107.9018900937,21.94656,6.40108,22.861,84.52,11.14,85.250982399,134.94
2022-01-06 19:00:00,99.66072,13.87896,100.6224857654,20.19072,5.88896,21.032,79.47,7.99,79.8706516813,133.08,101.89072,16.52896,103.2226977985,20.19072,5.88896,21.032,81.7,10.64,82.3899241412,134.21,103.36072,15.03896,104.4490725512,20.19072,5.88896,21.032,83.17,9.15,83.6718076774,133.08,103.31072,18.02896,104.8720566481,20.19072,5.88896,21.032,83.12,12.14,84.0018690268,134.21
2022-01-06 19:30:00,96.26472,15.24971,97.4651218219,19.16472,5.58971,19.96325,77.1,9.66,77.7028030382,133.32,98.58472,14.48971,99.6438593861,19.16472,5.58971,19.96325,79.42,8.9,79.9171220703,134.51,100.02472,16.46971,101.3715737205,19.16472,5.58971,19.96325,80.86,10.88,81.5886879414,133.32,99.83472,19.44971,101.7116637194,19.16472,5.58971,19.96325,80.67,13.86,81.8519914235,134.51
2022-01-06 20:00:00,93.26968,16.00449,94.6328532142,18.04968,5.26449,18.80175,75.22,10.74,75.9828664898,133.32,95.51968,13.04449,96.4062652874,18.04968,5.26449,18.80175,77.47,7.78,77.8596769837,134.48,96.94968,17.23449,98.4696303317,18.04968,5.26449,18.80175,78.9,11.97,79.802825138,133.32,96.76968,20.22449,98.8605126583,18.04968,5.26449,18.80175,78.72,14.96,80.1288961611,134.48
2022-01-06 20:30:00,90.79448,17.28839,92.4257865926,17.27448,5.03839,17.99425,73.52,12.25,74.5335689472,133.17,93.47448,19.33839,95.4539246918,17.27448,5.03839,17.99425,76.2,14.3,77.5301876691,134.34,94.96448,23.78839,97.8986208302,17.27448,5.03839,17.99425,77.69,18.75,79.9205768247,133.17,94.25448,21.55839,96.6885266175,17.27448,5.03839,17.99425,76.98,16.52,78.7326539626,134.34
2022-01-06 21:00:00,85.61552,26.88661,89.7379911864,17.16552,5.00661,17.88075,68.45,21.88,71.8619294202,133.27,91.21552,48.88661,103.4899595428,17.16552,5.00661,17.88075,74.05,43.88,86.0747169615,134.46,93.35552,38.33661,100.920507236,17.16552,5.00661,17.88075,76.19,33.33,83.1613191334,133.27,88.83552,31.37661,94.2138061473,17.16552,5.00661,17.88075,71.67,26.37,76.3673084507,134.46
2022-01-06 21:30:00,81.82328,28.05929,86.50071043209999,17.48328,5.09929,18.21175,64.34,22.96,68.3139605059,133.27,87.28328,47.89929,99.5626081923,17.48328,5.09929,18.21175,69.8,42.8,81.8772251606,134.46,89.35328,40.49929,98.1030128858,17.48328,5.09929,18.21175,71.87,35.4,80.1152725765,133.27,84.92328,32.57929,90.9580871768,17.48328,5.09929,18.21175,67.44,27.48,72.8237873226,134.46
2022-01-06 22:00:00,77.65376,29.80818,83.1783267267,17.75376,5.17818,18.4935,59.9,24.63,64.7660937528,134.1,82.85376,47.40818,95.4582687725,17.75376,5.17818,18.4935,65.1,42.23,77.5975701939,135.3,84.76376,41.63818,94.4385146169,17.75376,5.17818,18.4935,67.01,36.46,76.2867727722,134.1,80.61376,34.41818,87.6538043433,17.75376,5.17818,18.4935,62.86,29.24,69.3278962612,135.3
2022-01-06 22:30:00,72.6992,31.60185,79.2707424215,19.5492,5.70185,20.36375,53.15,25.9,59.1247198725,134.01,77.4692,46.40185,90.3028716712,19.5492,5.70185,20.36375,57.92,40.7,70.7899456138,135.25,79.1692,43.11185,90.1465131831,19.5492,5.70185,20.36375,59.62,37.41,70.3850303687,134.01,75.4292,36.19185,83.6625018695,19.5492,5.70185,20.36375,55.88,30.49,63.6570066843,135.25
2022-01-06 23:00:00,68.4728,32.6929,75.8772037588,20.0328,5.8429,20.8675,48.44,26.85,55.3837169211,134.01,73.0428,45.9629,86.3008621524,20.0328,5.8429,20.8675,53.01,40.12,66.480632518,135.25,74.6128,44.1029,86.6725776255,20.0328,5.8429,20.8675,54.58,38.26,66.6543621978,134.01,71.0528,37.3029,80.2496525616,20.0328,5.8429,20.8675,51.02,31.46,59.9397364025,135.25
2022-01-06 23:30:00,65.76584,25.82087,70.653117684,20.98584,6.12087,21.86025,44.78,19.7,48.9217579406,134.42,68.81584,38.73087,78.9664493685,20.98584,6.12087,21.86025,47.83,32.61,57.888867669,135.61,69.99584,53.65087,88.1920261082,20.98584,6.12087,21.86025,49.01,47.53,68.2721099718,134.42,68.27584,30.20087,74.6571019827,20.98584,6.12087,21.86025,47.29,24.08,53.0677915501,135.61
2022-01-07 00:00:00,63.8188,19.3509,66.6880541345,20.3688,5.9409,21.2175,43.45,13.41,45.4723058575,134.42,65.4088,31.9709,72.8041864473,20.3688,5.9409,21.2175,45.04,26.03,52.0207891136,135.61,66.2688,61.9909,90.7437355207,20.3688,5.9409,21.2175,45.9,56.05,72.4459281119,134.42,66.3188,23.5709,70.3830275013,20.3688,5.9409,21.2175,45.95,17.63,49.2160481957,135.61
2022-01-07 00:30:00,64.29648,19.49439,67.1868185127,22.02648,6.42439,22.94425,42.27,13.07,44.2445228249,134.05,65.90648,31.85439,73.2008624831,22.02648,6.42439,22.94425,43.88,25.43,50.7162626778,135.25,66.74648,63.22439,91.9370223754,22.02648,6.42439,22.94425,44.72,56.8,72.2918971946,134.05,66.76648,23.68439,70.842876715,22.02648,6.42439,22.94425,44.74,17.26,47.9538861825,135.25
2022-01-07 01:00:00,67.7216,19.90005,70.5848928352,21.5316,6.28005,22.42875,46.19,13.62,48.1562093608,134.19,69.2316,33.13005,76.7503397488,21.5316,6.28005,22.42875,47.7,26.85,54.7376698444,135.39,70.1316,59.92005,92.2434480631,21.5316,6.28005,22.42875,48.6,53.64,72.3823845974,134.19,70.3016,24.07005,74.3080229152,21.5316,6.28005,22.42875,48.77,17.79,51.9133605154,135.39
2022-01-07 01:30:00,68.52104,19.82947,71.3326068721,20.26104,5.90947,21.10525,48.26,13.92,50.2274227888,133.81,70.06104,33.25947,77.5547656212,20.26104,5.90947,21.10525,49.8,27.35,56.8160408688,135.02,70.99104,60.33947,93.169627026,20.26104,5.90947,21.10525,50.73,54.43,74.405361366,133.81,71.18104,24.07947,75.1436047243,20.26104,5.90947,21.10525,50.92,18.17,54.0647324973,135.02
2022-01-07 02:00:00,67.61936,19.93273,70.4960394069,19.68936,5.74273,20.50975,47.93,14.19,49.9864081526,133.81,69.18936,32.982730000000004,76.6487313363,19.68936,5.74273,20.50975,49.5,27.24,56.500155752,135.02,70.10936,60.62273,92.6846144312,19.68936,5.74273,20.50975,50.42,54.88,74.5251018114,133.81,70.26936,24.20273,74.3206236133,19.68936,5.74273,20.50975,50.58,18.46,53.8433654223,135.02
2022-01-07 02:30:00,66.56624,20.69932,69.7103016505,21.42624,6.24932,22.319,45.14,14.45,47.39643552,134.15,68.08624,33.29932,75.7930128033,21.42624,6.24932,22.319,46.66,27.05,53.9338307558,135.35,68.96624,61.41932,92.350826358,21.42624,6.24932,22.319,47.54,55.17,72.8270588449,134.15,69.13624,24.96932,73.5070515162,21.42624,6.24932,22.319,47.71,18.72,51.2511707183,135.35
2022-01-07 03:00:00,65.78872,20.67796,68.9618279123,21.79872,6.35796,22.707,43.99,14.32,46.2621065236,134.15,67.26872,33.60796,75.1969126082,21.79872,6.35796,22.707,45.47,27.25,53.0102197694,135.35,68.10872,61.40796,91.7046088885,21.79872,6.35796,22.707,46.31,55.05,71.938297172,134.15,68.30872,24.94796,72.7219494802,21.79872,6.35796,22.707,46.51,18.59,50.0876052532,135.35
2022-01-07 03:30:00,64.96568,22.01249,68.5936534518,21.98568,6.41249,22.90175,42.98,15.6,45.7235212992,134.15,66.20568,34.70249,74.7492801067,21.98568,6.41249,22.90175,44.22,28.29,52.4950711972,135.35,67.03568,60.98249,90.6236529812,21.98568,6.41249,22.90175,45.05,54.57,70.7628956445,134.15,67.46568,26.34249,72.42613311,21.98568,6.41249,22.90175,45.48,19.93,49.6551638805,135.35
2022-01-07 04:00:00,61.3724,44.30945,75.6960952828,21.1524,6.16945,22.03375,40.22,38.14,55.4284042707,134.74,66.6124,47.82945,82.0052932503,21.1524,6.16945,22.03375,45.46,41.66,61.6617158373,135.97,67.4624,45.71945,81.4950521324,21.1524,6.16945,22.03375,46.31,39.55,60.9000706075,134.74,65.4724,31.809450000000002,72.7906331272,21.1524,6.16945,22.03375,44.32,25.64,51.2022655749,135.97
2022-01-07 04:30:00,60.55448,47.06714,76.6952457187,19.70448,5.74714,20.5255,40.85,41.32,58.1039146702,132.76,66.76448,49.02714,82.8320967153,19.70448,5.74714,20.5255,47.06,43.28,63.935921046,134.0,67.61448,42.63714,79.9352463751,19.70448,5.74714,20.5255,47.91,36.89,60.4668520762,132.76,65.02448,32.08714,72.510465125,19.70448,5.74714,20.5255,45.32,26.34,52.4184891045,134.0
2022-01-07 05:00:00,60.55808,46.91069,76.6021794048,20.12808,5.87069,20.96675,40.43,41.04,57.609604234,132.76,66.82808,49.24069,83.0098658484,20.12808,5.87069,20.96675,46.7,43.37,63.7326203761,134.0,67.68808,42.52069,79.93550683,20.12808,5.87069,20.96675,47.56,36.65,60.0431186732,132.76,65.00808,31.96069,72.4398796973,20.12808,5.87069,20.96675,44.88,26.09,51.9124503371,134.0
2022-01-07 05:30:00,63.58032,35.97176,73.0508357844,21.16032,6.17176,22.042,42.42,29.8,51.8410686618,132.96,67.46032,38.72176,77.7834781429,21.16032,6.17176,22.042,46.3,32.55,56.5967534405,134.13,68.29032,54.22176,87.1984349814,21.16032,6.17176,22.042,47.13,48.05,67.3055673774,132.96,67.26032,19.78176,70.108977137,21.16032,6.17176,22.042,46.1,13.61,48.0670583664,134.13
2022-01-07 06:00:00,66.54056,32.61058,74.1019301574,19.75056,5.76058,20.5735,46.79,26.85,53.9465161062,132.96,69.62056,36.34058,78.5344518632,19.75056,5.76058,20.5735,49.87,30.58,58.4991734984,134.13,70.52056,55.11058,89.5004212876,19.75056,5.76058,20.5735,50.77,49.35,70.8026510803,132.96,70.14056,16.71058,72.1036867369,19.75056,5.76058,20.5735,50.39,10.95,51.5660217585,134.13
2022-01-07 06:30:00,73.52464,24.99677,77.6576538247,20.35464,5.93677,21.20275,53.17,19.06,56.4830284245,133.19,73.79464,19.27677,76.270851276,20.35464,5.93677,21.20275,53.44,13.34,55.0798438633,134.37,76.51464,19.53677,78.9694593901,20.35464,5.93677,21.20275,56.16,13.6,57.783264013,133.19,77.41464,8.78677,77.9117052397,20.35464,5.93677,21.20275,57.06,2.85,57.1311307432,134.37
2022-01-07 07:00:00,79.10472,23.57846,82.5439307415,20.15472,5.8784600000000005,20.9945,58.95,17.7,61.5499187652,132.42,79.06472,16.80846,80.8316415536,20.15472,5.8784600000000005,20.9945,58.91,10.93,59.9153819983,133.56,81.95472,16.81846,83.662636386,20.15472,5.8784600000000005,20.9945,61.8,10.94,62.7608444813,132.42,83.25472,7.43846,83.5863570773,20.15472,5.8784600000000005,20.9945,63.1,1.56,63.119280731,133.56
2022-01-07 07:30:00,83.74688,37.13284,91.6099760736,20.06688,5.8528400000000005,20.903,63.68,31.28,70.9477328743,133.01,88.75688,18.50284,90.664981307,20.06688,5.8528400000000005,20.903,68.69,12.65,69.8451043381,134.2,91.62688,18.91284,93.5584344429,20.06688,5.8528400000000005,20.903,71.56,13.06,72.7419906244,133.01,88.57688,20.952840000000002,91.0213446099,20.06688,5.8528400000000005,20.903,68.51,15.1,70.1543305862,134.2
2022-01-07 08:00:00,88.19344,35.69767,95.1441354076,17.20344,5.01767,17.92025,70.99,30.68,77.3359069256,133.01,94.71344,16.94767,96.2177698508,17.20344,5.01767,17.92025,77.51,11.93,78.4227326736,134.2,97.75344,17.38767,99.2877943146,17.20344,5.01767,17.92025,80.55,12.37,81.4942905976,133.01,93.29344,20.13767,95.4420855811,17.20344,5.01767,17.92025,76.09,15.12,77.5777190951,134.2
2022-01-07 08:30:00,92.3724,27.82695,96.4727911282,19.7724,5.76695,20.59625,72.6,22.06,75.8775566291,133.73,96.6624,11.62695,97.3591574535,19.7724,5.76695,20.59625,76.89,5.86,77.1129801006,134.96,99.7424,11.94695,100.4553431733,19.7724,5.76695,20.59625,79.97,6.18,80.2084365887,133.73,96.9924,12.31695,97.7713297192,19.7724,5.76695,20.59625,77.22,6.55,77.4972960819,134.96
2022-01-07 09:00:00,93.92712,27.37291,97.8344523844,20.78712,6.06291,21.65325,73.14,21.31,76.1812030622,133.73,98.26712,12.76291,99.0924757222,20.78712,6.06291,21.65325,77.48,6.7,77.7691481244,134.96,101.36712,13.11291,102.2117479831,20.78712,6.06291,21.65325,80.58,7.05,80.8878167588,133.73,98.59712,11.69291,99.2880466953,20.78712,6.06291,21.65325,77.81,5.63,78.013415513,134.96
2022-01-07 09:30:00,95.26656,28.83233,99.5340178404,20.23656,5.90233,21.07975,75.03,22.93,78.4556294985,134.31,99.34656,14.79233,100.441784187,20.23656,5.90233,21.07975,79.11,8.89,79.6079405587,135.52,102.49656,15.18233,103.6149021911,20.23656,5.90233,21.07975,82.26,9.28,82.7817975161,134.31,100.02656,12.91233,100.8565365827,20.23656,5.90233,21.07975,79.79,7.01,80.0973420283,135.52
2022-01-07 10:00:00,93.98968,28.86074,98.3209146614,20.77968,6.06074,21.6455,73.21,22.8,76.6781852941,135.18,97.97968,14.33074,99.0221581357,20.77968,6.06074,21.6455,77.2,8.27,77.6416956281,136.37,101.13968,14.70074,102.2024785759,20.77968,6.06074,21.6455,80.36,8.64,80.8231353017,135.18,98.64968,13.03074,99.5065804309,20.77968,6.06074,21.6455,77.87,6.97,78.1813136242,136.37
2022-01-07 10:30:00,93.02696,29.56328,97.6114891352,22.29696,6.50328,23.226,70.73,23.06,74.3941966823,134.83,96.98696,14.33328,98.040365797,22.29696,6.50328,23.226,74.69,7.83,75.0993009288,136.0,100.04696,14.69328,101.1201596241,22.29696,6.50328,23.226,77.75,8.19,78.1801675619,134.83,97.58696,13.73328,98.5485552487,22.29696,6.50328,23.226,75.29,7.23,75.6363470826,136.0
2022-01-07 11:00:00,92.22808,30.60944,97.1748761646,23.51808,6.85944,24.498,68.71,23.75,72.6988761949,134.9,96.16808,14.41944,97.2430967257,23.51808,6.85944,24.498,72.65,7.5600000000000005,73.0422898053,136.03,99.19808,14.77944,100.2930252929,23.51808,6.85944,24.498,75.68,7.92,76.0932901115,134.9,96.70808,14.74944,97.8263702567,23.51808,6.85944,24.498,73.19,7.89,73.6140489309,136.03
2022-01-07 11:30:00,92.12128,30.368290000000002,96.9977487696,23.891280000000002,6.96829,24.88675,68.23,23.4,72.1310813727,135.06,95.98128,14.57829,97.0820923227,23.891280000000002,6.96829,24.88675,72.09,7.61,72.4905524879,136.23,99.05128,14.94829,100.1728877669,23.891280000000002,6.96829,24.88675,75.16,7.98,75.5824450517,135.06,96.57128,14.54829,97.6609689833,23.891280000000002,6.96829,24.88675,72.68,7.58,73.0742006456,136.23
2022-01-07 12:00:00,92.78496,30.01853,97.5200540687,22.55496,6.57853,23.49475,70.23,23.44,74.0384123277,134.8,96.69496,14.61853,97.7937457548,22.55496,6.57853,23.49475,74.14,8.04,74.5746686215,136.0,99.82496,14.99853,100.9454235771,22.55496,6.57853,23.49475,77.27,8.42,77.7274037904,134.8,97.33496,14.15853,98.3593331106,22.55496,6.57853,23.49475,74.78,7.58,75.1631877983,136.0
2022-01-07 12:30:00,94.61488,30.05809,99.2746910943,21.52488,6.27809,22.42175,73.09,23.78,76.861150785,134.98,98.65488,14.70809,99.7452417876,21.52488,6.27809,22.42175,77.13,8.43,77.589314986,136.18,101.83488,15.09809,102.948021381,21.52488,6.27809,22.42175,80.31,8.82,80.792874067,134.98,99.32488,14.06809,100.3162147574,21.52488,6.27809,22.42175,77.8,7.79,78.1890280027,136.18
2022-01-07 13:00:00,95.404,24.707,98.551301691,16.824,4.907,17.525,78.58,19.8,81.0361425538,135.55,98.504,12.117,99.2464594079,16.824,4.907,17.525,81.68,7.21,81.9976005747,136.73,101.594,12.287,102.3343109861,16.824,4.907,17.525,84.77,7.38,85.0906416711,135.55,100.334,12.017,101.0510754272,16.824,4.907,17.525,83.51,7.11,83.8121244212,136.73
2022-01-07 13:30:00,97.25216,14.67313,98.3528513499,15.54216,4.53313,16.18975,81.71,10.14,82.3367700362,135.04,97.94216,10.68313,98.5230732979,15.54216,4.53313,16.18975,82.4,6.15,82.6291867321,136.19,100.61216,10.55313,101.1641008098,15.54216,4.53313,16.18975,85.07,6.02,85.2827374092,135.04,102.34216,10.69313,102.8992747431,15.54216,4.53313,16.18975,86.8,6.16,87.01830612,136.19
2022-01-07 14:00:00,97.2228,15.8404,98.5047771024,17.9328,5.2304,18.68,79.29,10.61,79.996726183,133.36,97.8528,11.8804,98.5713668973,17.9328,5.2304,18.68,79.92,6.65,80.1961900591,134.54,100.4628,11.7604,101.1488071704,17.9328,5.2304,18.68,82.53,6.53,82.7879326955,133.36,102.2128,11.0104,102.8041117466,17.9328,5.2304,18.68,84.28,5.78,84.4779663581,134.54
2022-01-07 14:30:00,95.22464,15.96177,96.5531468398,17.11464,4.99177,17.82775,78.11,10.97,78.8765681302,132.86,95.84464,12.45177,96.6500987732,17.11464,4.99177,17.82775,78.73,7.46,79.0826434814,134.07,98.41464,12.35177,99.1867309092,17.11464,4.99177,17.82775,81.3,7.36,81.6324665804,132.86,100.14464,10.13177,100.6558576739,17.11464,4.99177,17.82775,83.03,5.14,83.188944578,134.07
2022-01-07 15:00:00,94.14384,17.52112,95.7603898071,19.20384,5.60112,20.004,74.94,11.92,75.8820795709,132.86,94.70384,13.62112,95.6783790665,19.20384,5.60112,20.004,75.5,8.02,75.9247680273,134.07,97.21384,13.52112,98.1496376641,19.20384,5.60112,20.004,78.01,7.92,78.4110100687,132.86,98.93384,9.95112,99.433040215,19.20384,5.60112,20.004,79.73,4.35,79.848577946,134.07
2022-01-07 15:30:00,93.69952,18.05236,95.422679431,20.57952,6.00236,21.437,73.12,12.05,74.106254122,133.5,94.13952,14.44236,95.2409102655,20.57952,6.00236,21.437,73.56,8.44,74.042603952,134.74,96.62952,14.34236,97.688113022,20.57952,6.00236,21.437,76.05,8.34,76.5059350639,133.5,98.42952,10.36236,98.9734758013,20.57952,6.00236,21.437,77.85,4.36,77.9719956138,134.74
2022-01-07 16:00:00,95.0468,17.16115,96.5836386743,17.8668,5.21115,18.61125,77.18,11.95,78.0996472463,134.02,95.6068,13.21115,96.5152562581,17.8668,5.21115,18.61125,77.74,8.0,78.1505444639,135.23,98.1668,13.11115,99.0384918936,17.8668,5.21115,18.61125,80.3,7.9,80.6876694421,134.02,99.9168,9.49115,100.3665723763,17.8668,5.21115,18.61125,82.05,4.28,82.1615536611,135.23
2022-01-07 16:30:00,97.56376,15.85443,98.8435643629,14.48376,4.22443,15.08725,83.08,11.63,83.8900667541,133.37,98.15376,11.32443,98.8048749656,14.48376,4.22443,15.08725,83.67,7.1,83.970702629,134.56,100.76376,11.20443,101.3847847606,14.48376,4.22443,15.08725,86.28,6.98,86.5618784454,133.37,102.69376,8.49443,103.044474301,14.48376,4.22443,15.08725,88.21,4.27,88.3132889208,134.56
2022-01-07 17:00:00,98.82056,27.16558,102.4864469842,12.67056,3.69558,13.1985,86.15,23.47,89.2897720906,132.05,102.76056,10.96558,103.3439724234,12.67056,3.69558,13.1985,90.09,7.27,90.382857888,133.26,106.04056,11.12558,106.6226003034,12.67056,3.69558,13.1985,93.37,7.43,93.6651578763,132.05,104.04056,12.41558,104.778741889,12.67056,3.69558,13.1985,91.37,8.72,91.7851583863,133.26
2022-01-07 17:30:00,100.51568,16.90499,101.927330058,12.80568,3.73499,13.33925,87.71,13.17,88.69325228,134.08,101.44568,10.52499,101.9902024959,12.80568,3.73499,13.33925,88.64,6.79,88.8996833515,135.3,104.15568,10.47499,104.6810923317,12.80568,3.73499,13.33925,91.35,6.74,91.5983083905,134.08,105.84568,7.72499,106.1272040768,12.80568,3.73499,13.33925,93.04,3.99,93.1255158375,135.3
2022-01-07 18:00:00,100.01408,16.27119,101.3290078026,13.44408,3.92119,14.00425,86.57,12.35,87.4464830625,133.3,100.72408,11.58119,101.3876928116,13.44408,3.92119,14.00425,87.28,7.66,87.6154894981,134.48,103.37408,11.47119,104.0085987592,13.44408,3.92119,14.00425,89.93,7.55,90.2463705641,133.3,105.32408,7.76119,105.6096486978,13.44408,3.92119,14.00425,91.88,3.84,91.9602087862,134.48
2022-01-07 18:30:00,98.2688,16.6134,99.6632435404,12.6288,3.6834,13.155,85.64,12.93,86.6105911537,133.43,99.0088,12.1534,99.7519303522,12.6288,3.6834,13.155,86.38,8.47,86.7942699722,134.61,101.6388,12.0534,102.3510142451,12.6288,3.6834,13.155,89.01,8.37,89.4026677454,133.43,103.5088,6.9734,103.7434334548,12.6288,3.6834,13.155,90.88,3.29,90.9395321079,134.61
2022-01-07 19:00:00,95.76344,26.97517,99.4901816119,13.90344,4.05517,14.48275,81.86,22.92,85.0081525502,133.63,98.74344,10.71517,99.323118211,13.90344,4.05517,14.48275,84.84,6.66,85.1010058695,134.79,101.72344,10.87517,102.3031161205,13.90344,4.05517,14.48275,87.82,6.82,88.0844185994,133.63,100.75344,12.945170000000001,101.5816572919,13.90344,4.05517,14.48275,86.85,8.89,87.3038063317,134.79
2022-01-07 19:30:00,92.90208,30.90269,97.906959495,12.59208,3.6726900000000002,13.11675,80.31,27.23,84.8007606098,132.62,97.27208,8.34269,97.6291863326,12.59208,3.6726900000000002,13.11675,84.68,4.67,84.8086746742,133.82,100.55208,8.64269,100.9228263713,12.59208,3.6726900000000002,13.11675,87.96,4.97,88.1002979564,132.62,97.85208,15.31269,99.0429605543,12.59208,3.6726900000000002,13.11675,85.26,11.64,86.0508988913,133.82
2022-01-07 20:00:00,90.4964,31.99895,95.9871408787,13.1964,3.8489500000000003,13.74625,77.3,28.15,82.2661078452,134.78,94.8264,7.36895,95.1122892221,13.1964,3.8489500000000003,13.74625,81.63,3.52,81.7058584191,135.95,98.0064,7.63895,98.3036520078,13.1964,3.8489500000000003,13.74625,84.81,3.79,84.8946417626,134.78,95.3264,16.38895,96.7249720551,13.1964,3.8489500000000003,13.74625,82.13,12.54,83.0818181072,135.95
2022-01-07 20:30:00,88.16352,32.84686,94.0835929939,13.22352,3.85686,13.7745,74.94,28.99,80.3518742781,135.07,92.43352,6.11686,92.6356928827,13.22352,3.85686,13.7745,79.21,2.26,79.2422343198,136.24,95.60352,6.35686,95.8146267824,13.22352,3.85686,13.7745,82.38,2.5,82.4179252347,135.07,92.88352,17.16686,94.4566004568,13.22352,3.85686,13.7745,79.66,13.31,80.7642971863,136.24
2022-01-07 21:00:00,85.40512,31.95941,91.189025709,14.53512,4.23941,15.14075,70.87,27.72,76.0983265256,135.44,88.91512,7.33941,89.2175179198,14.53512,4.23941,15.14075,74.38,3.1,74.4445726699,136.6,91.81512,7.74941,92.1415737654,14.53512,4.23941,15.14075,77.28,3.51,77.3596697253,135.44,89.95512,16.12941,91.389723061,14.53512,4.23941,15.14075,75.42,11.89,76.3514800119,136.6
2022-01-07 21:30:00,83.02944,22.39567,85.9968251825,15.61944,4.55567,16.27025,67.41,17.84,69.7307227842,133.75,83.14944,16.91567,84.8526326278,15.61944,4.55567,16.27025,67.53,12.36,68.6518062399,134.92,85.42944,19.20567,87.5616752858,15.61944,4.55567,16.27025,69.81,14.65,71.3306287649,133.75,87.47944,6.96567,87.7563273004,15.61944,4.55567,16.27025,71.86,2.41,71.9004012506,134.92
2022-01-07 22:00:00,79.28568,26.12999,83.4805092849,11.24568,3.27999,11.71425,68.04,22.85,71.7743972458,133.75,81.20568,24.55999,84.8384085958,11.24568,3.27999,11.71425,69.96,21.28,73.1248247861,134.92,83.79568,42.25999,93.8489357503,11.24568,3.27999,11.71425,72.55,38.98,82.3586237136,133.75,83.71568,10.41999,84.3616694326,11.24568,3.27999,11.71425,72.47,7.14,72.8208795607,134.92
2022-01-07 22:30:00,74.96168,25.90299,79.3108968513,10.02168,2.92299,10.43925,64.94,22.98,68.8860218041,134.32,77.24168,21.42299,80.157480186,10.02168,2.92299,10.43925,67.22,18.5,69.719282842,135.51,79.76168,45.34299,91.7491816779,10.02168,2.92299,10.43925,69.74,42.42,81.6279608958,134.32,79.28168,9.90299,79.8977721502,10.02168,2.92299,10.43925,69.26,6.98,69.6108324904,135.51
2022-01-07 23:00:00,69.36944,36.14567,78.2216636595,11.53944,3.36567,12.02025,57.83,32.78,66.4743356492,134.32,73.65944,29.44567,79.326922182,11.53944,3.36567,12.02025,62.12,26.08,67.3725522746,135.51,76.00944,37.64567,84.8211732934,11.53944,3.36567,12.02025,64.47,34.28,73.0171164865,134.32,73.84944,20.51567,76.6461512658,11.53944,3.36567,12.02025,62.31,17.15,64.6270732743,135.51
2022-01-07 23:30:00,65.16456,42.49508,77.7962190868,11.43456,3.33508,11.911,53.73,39.16,66.4862278972,133.96,70.82456,34.37508,78.7258815397,11.43456,3.33508,11.911,59.39,31.04,67.0123399084,135.16,73.13456,32.94508,80.2124813393,11.43456,3.33508,11.911,61.7,29.61,68.4371397707,133.96,69.80456,26.92508,74.8173544694,11.43456,3.33508,11.911,58.37,23.59,62.9566914633,135.16
2022-01-08 00:00:00,62.7384,43.1687,76.1553904478,11.8584,3.4587,12.3525,50.88,39.71,64.5419127389,134.39,68.2684,33.8287,76.1902577909,11.8584,3.4587,12.3525,56.41,30.37,64.0657865011,135.57,70.5184,34.3687,78.4477678347,11.8584,3.4587,12.3525,58.66,30.91,66.3055329516,134.39,67.2184,27.4687,72.6143427861,11.8584,3.4587,12.3525,55.36,24.01,60.3424369743,135.57
2022-01-08 00:30:00,62.83904,43.23347,76.2750147582,12.62904,3.68347,13.15525,50.21,39.55,63.9159338506,135.15,68.32904,34.19347,76.4071403598,12.62904,3.68347,13.15525,55.7,30.51,63.508661614,136.41,70.52904,34.41347,78.4769545839,12.62904,3.68347,13.15525,57.9,30.73,65.5495453836,135.15,67.28904,27.51347,72.6966707323,12.62904,3.68347,13.15525,54.66,23.83,59.628722106,136.41
2022-01-08 01:00:00,65.93192,41.49431,77.9024764514,10.47192,3.05431,10.90825,55.46,38.44,67.4792205053,135.05,71.69192,34.40431,79.5197330218,10.47192,3.05431,10.90825,61.22,31.35,68.7801635648,136.21,74.07192,31.90431,80.6506932956,10.47192,3.05431,10.90825,63.6,28.85,69.8375436281,135.05,70.66192,26.02431,75.3018701565,10.47192,3.05431,10.90825,60.19,22.97,64.4240405439,136.21
2022-01-08 01:30:00,65.99328,42.04804,78.2505634037,10.55328,3.07804,10.993,55.44,38.97,67.7661751909,133.91,71.75328,34.00804,79.4045337207,10.55328,3.07804,10.993,61.2,30.93,68.5718958466,135.05,74.10328,32.46804,80.9040773274,10.55328,3.07804,10.993,63.55,29.39,70.0169593741,133.91,70.71328,26.57804,75.5431014627,10.55328,3.07804,10.993,60.16,23.5,64.5869615325,135.05
2022-01-08 02:00:00,64.13944,42.96567,77.2004958667,12.01944,3.5056700000000003,12.52025,52.12,39.46,65.3726701306,134.09,69.60944,33.98567,77.4628937135,12.01944,3.5056700000000003,12.52025,57.59,30.48,65.1585642874,135.32,71.83944,33.40567,79.2265355021,12.01944,3.5056700000000003,12.52025,59.82,29.9,66.8763216692,134.09,68.66944,27.49567,73.9696144282,12.01944,3.5056700000000003,12.52025,56.65,23.99,61.520261703,135.32
2022-01-08 02:30:00,62.82832,42.73701,75.9858527475,12.05832,3.51701,12.56075,50.77,39.22,64.154511143,134.09,68.19832,33.08701,75.8007986868,12.05832,3.51701,12.56075,56.14,29.57,63.4514341839,135.28,70.38832,33.71701,78.0471162553,12.05832,3.51701,12.56075,58.33,30.2,65.6843124346,134.09,67.25832,27.44701,72.6430999281,12.05832,3.51701,12.56075,55.2,23.93,60.1638171994,135.28
2022-01-08 03:00:00,61.92624,43.07932,75.4366423709,11.58624,3.37932,12.069,50.34,39.7,64.1108851912,133.43,67.24624,33.01932,74.9155009821,11.58624,3.37932,12.069,55.66,29.64,63.0600126863,134.62,69.42624,33.63932,77.1466567688,11.58624,3.37932,12.069,57.84,30.26,65.2773559514,133.43,66.34624,27.76932,71.9232834025,11.58624,3.37932,12.069,54.76,24.39,59.9460565842,134.62
2022-01-08 03:30:00,60.67328,44.31054,75.131024624,13.37328,3.9005400000000003,13.9305,47.3,40.41,62.2113984733,134.52,65.90328,33.34054,73.8568474974,13.37328,3.9005400000000003,13.9305,52.53,29.44,60.2172276014,135.75,67.98328,35.19054,76.5512930332,13.37328,3.9005400000000003,13.9305,54.61,31.29,62.9389879169,134.52,64.92328,28.79054,71.0206130602,13.37328,3.9005400000000003,13.9305,51.55,24.89,57.244341205,135.75
2022-01-08 04:00:00,59.506,45.04675,74.6335964668,15.246,4.44675,15.88125,44.26,40.6,60.0608657946,134.52,64.566,33.36675,72.6781147359,15.246,4.44675,15.88125,49.32,28.92,57.1736722627,135.75,66.556,36.35675,75.8387394843,15.246,4.44675,15.88125,51.31,31.91,60.423209117,134.52,63.596,29.50675,70.1077706931,15.246,4.44675,15.88125,48.35,25.06,54.458480515,135.75
2022-01-08 04:30:00,58.822,45.76225,74.5265805539,17.802,5.19225,18.54375,41.02,40.57,57.6937197622,134.68,63.642,33.90225,72.1087145847,17.802,5.19225,18.54375,45.84,28.71,54.0885357539,135.92,65.532,37.11225,75.311102263,17.802,5.19225,18.54375,47.73,31.92,57.419851097,134.68,62.702,30.26225,69.6228739644,17.802,5.19225,18.54375,44.9,25.07,51.4248471072,135.92
2022-01-08 05:00:00,58.11064,46.25852,74.2744717504,19.40064,5.65852,20.209,38.71,40.6,56.0965605006,134.43,62.79064,34.44852,71.6195853227,19.40064,5.65852,20.209,43.39,28.79,52.0726050818,135.64,64.60064,37.33852,74.6150639228,19.40064,5.65852,20.209,45.2,31.68,55.1965796042,134.43,61.88064,30.78852,69.1169051,19.40064,5.65852,20.209,42.48,25.13,49.3565324957,135.64
2022-01-08 05:30:00,58.71984,44.71412,73.8063150211,19.41984,5.6641200000000005,20.229,39.3,39.05,55.4020983357,133.25,63.49984,34.53412,72.2830209953,19.41984,5.6641200000000005,20.229,44.08,28.87,52.6927253044,134.44,65.30984,36.46412,74.7997810705,19.41984,5.6641200000000005,20.229,45.89,30.8,55.2678215601,133.25,62.48984,29.42412,69.0706807625,19.41984,5.6641200000000005,20.229,43.07,23.76,49.1890485779,134.44
2022-01-08 06:00:00,59.8784,44.79995,74.7827406997,20.2284,5.8999500000000005,21.07125,39.65,38.9,55.5457694159,133.25,64.7084,35.48995,73.8018535103,20.2284,5.8999500000000005,21.07125,44.48,29.59,53.4232018883,134.44,66.5684,36.27995,75.8128396155,20.2284,5.8999500000000005,21.07125,46.34,30.38,55.4106487961,133.25,63.6884,29.39995,70.1467700936,20.2284,5.8999500000000005,21.07125,43.46,23.5,49.4066959025,134.44
2022-01-08 06:30:00,61.78472,43.65596,75.6517975266,20.454720000000002,5.96596,21.307,41.33,37.69,55.9348281485,133.63,66.73472,34.84596,75.2845520794,20.454720000000002,5.96596,21.307,46.28,28.88,54.5517442434,134.82,68.62472,36.01596,77.501623014,20.454720000000002,5.96596,21.307,48.17,30.05,56.7745664889,133.63,65.66472,28.52596,71.5931969296,20.454720000000002,5.96596,21.307,45.21,22.56,50.5262080509,134.82
2022-01-08 07:00:00,63.56024,42.57882,76.5039869644,18.99024,5.53882,19.7815,44.57,37.04,57.9521052249,132.49,68.67024,34.76882,76.9705963719,18.99024,5.53882,19.7815,49.68,29.23,57.6410903783,133.71,70.69024,34.91882,78.8443658193,18.99024,5.53882,19.7815,51.7,29.38,59.4649005717,132.49,67.63024,27.52882,73.0183901017,18.99024,5.53882,19.7815,48.64,21.99,53.3798623078,133.71
2022-01-08 07:30:00,67.6948,34.74265,76.0896686552,21.8148,6.36265,22.72375,45.88,28.38,53.9481121078,132.19,70.3448,18.40265,72.7120926261,21.8148,6.36265,22.72375,48.53,12.04,50.001224985,133.43,72.2148,33.99265,79.8152716782,21.8148,6.36265,22.72375,50.4,27.63,57.476750952,132.19,71.5348,18.25265,73.8267352865,21.8148,6.36265,22.72375,49.72,11.89,51.121918,133.43
2022-01-08 08:00:00,69.26088,36.41734,78.2514674051,23.99088,6.99734,24.9905,45.27,29.42,53.9898999814,133.12,72.26088,12.01734,73.2533360268,23.99088,6.99734,24.9905,48.27,5.02,48.530333813,134.33,73.93088,22.25734,77.2085759579,23.99088,6.99734,24.9905,49.94,15.26,52.2194523142,133.12,73.43088,20.53734,76.2487801335,23.99088,6.99734,24.9905,49.44,13.54,51.2605618385,134.33
2022-01-08 08:30:00,72.01216,36.61188,80.7847816423,24.93216,7.27188,25.971,47.08,29.34,55.4739758806,132.95,74.98216,13.60188,76.2058754808,24.93216,7.27188,25.971,50.05,6.33,50.448700677,134.12,76.70216,21.31188,79.6078989661,24.93216,7.27188,25.971,51.77,14.04,53.6400456749,132.95,76.30216,20.60188,79.0345309355,24.93216,7.27188,25.971,51.37,13.33,53.0713274754,134.12
2022-01-08 09:00:00,75.0164,35.8852,83.1577287328,25.2864,7.3752,26.34,49.73,28.51,57.322709287,133.33,78.0064,14.2552,79.2982292867,25.2864,7.3752,26.34,52.72,6.88,53.167027376,134.45,79.7464,20.5952,82.3629199094,25.2864,7.3752,26.34,54.46,13.22,56.0415916976,133.33,79.4364,20.0752,81.9338470963,25.2864,7.3752,26.34,54.15,12.7,55.619353646,134.45
2022-01-08 09:30:00,78.3704,36.14345,86.3033520442,25.5204,7.44345,26.58375,52.85,28.7,60.139940971,132.49,81.3004,16.21345,82.9013329269,25.5204,7.44345,26.58375,55.78,8.77,56.4652220398,133.63,83.0704,18.83345,85.1785782639,25.5204,7.44345,26.58375,57.55,11.39,58.6662986731,132.49,82.9704,20.24345,85.4042419559,25.5204,7.44345,26.58375,57.45,12.8,58.8586654623,133.63
2022-01-08 10:00:00,80.60096,34.88778,87.8275124676,25.74096,7.50778,26.8135,54.86,27.38,61.3130002528,132.71,83.65096,16.64778,85.2914514348,25.74096,7.50778,26.8135,57.91,9.14,58.6268513567,133.83,85.46096,18.19778,87.3769699695,25.74096,7.50778,26.8135,59.72,10.69,60.6692220158,132.71,85.30096,19.20778,87.4367919668,25.74096,7.50778,26.8135,59.56,11.7,60.6982998114,133.83
2022-01-08 10:30:00,81.14456,45.70133,93.1292176568,25.92456,7.56133,27.00475,55.22,38.14,67.1111615158,131.7,87.53456,28.69133,92.1167281853,25.92456,7.56133,27.00475,61.61,21.13,65.1327029993,132.83,89.10456,11.31133,89.8196459532,25.92456,7.56133,27.00475,63.18,3.75,63.2911913302,131.7,85.84456,30.39133,91.0654787544,25.92456,7.56133,27.00475,59.92,22.83,64.1218784815,132.83
2022-01-08 11:00:00,81.6952,46.5186,94.0110942868,25.9152,7.5586,26.995,55.78,38.96,68.0388859403,134.06,88.5552,29.7986,93.4343620356,25.9152,7.5586,26.995,62.64,22.24,66.4709500459,135.19,90.0952,10.2186,90.6728451577,25.9152,7.5586,26.995,64.18,2.66,64.2350994395,134.06,86.4352,31.1986,91.8933971567,25.9152,7.5586,26.995,60.52,23.64,64.9732252547,135.19
2022-01-08 11:30:00,82.40784,47.46437,95.0995189944,25.79784,7.52437,26.87275,56.61,39.94,69.2812795783,134.43,89.33784,30.46437,94.3892340014,25.79784,7.52437,26.87275,63.54,22.94,67.5542389492,135.55,90.90784,10.57437,91.5207772823,25.79784,7.52437,26.87275,65.11,3.05,65.181397653,134.43,87.21784,31.91437,92.8734549092,25.79784,7.52437,26.87275,61.42,24.39,66.0854636058,135.55
2022-01-08 12:00:00,82.66416,47.69788,95.4382056883,24.64416,7.18788,25.671,58.02,40.51,70.7628468902,135.45,89.70416,30.21788,94.6570472442,24.64416,7.18788,25.671,65.06,23.03,69.0158278948,136.59,91.27416,10.32788,91.8566132023,24.64416,7.18788,25.671,66.63,3.14,66.7039466598,135.45,87.54416,32.14788,93.2602066189,24.64416,7.18788,25.671,62.9,24.96,67.67134992,136.59
2022-01-08 12:30:00,83.05256,47.28283,95.5687905928,23.63256,6.89283,24.61725,59.42,40.39,71.8476756757,135.45,90.18256,29.71283,94.9512843239,23.63256,6.89283,24.61725,66.55,22.82,70.3537838357,136.72,91.78256,9.80283,92.3045708303,23.63256,6.89283,24.61725,68.15,2.91,68.2121000996,135.45,88.03256,31.74283,93.5806543927,23.63256,6.89283,24.61725,64.4,24.85,69.0281283246,136.72
2022-01-08 13:00:00,81.93664,47.99777,94.9599857807,24.74664,7.21777,25.77775,57.19,40.78,70.2403338546,135.45,88.80664,29.537770000000002,93.5900591124,24.74664,7.21777,25.77775,64.06,22.32,67.837054771,136.72,90.41664,9.65777,90.9309700282,24.74664,7.21777,25.77775,65.67,2.44,65.7153140447,135.45,86.76664,32.49777,92.6528729822,24.74664,7.21777,25.77775,62.02,25.28,66.9743144795,136.72
2022-01-08 13:30:00,81.83152,47.47336,94.6050610443,24.73152,7.21336,25.762,57.1,40.26,69.8661405833,135.45,88.47152,28.18336,92.8520954637,24.73152,7.21336,25.762,63.74,20.97,67.1008830046,136.66,90.12152,9.58336,90.6296262598,24.73152,7.21336,25.762,65.39,2.37,65.4329351321,135.45,86.65152,31.86336,92.3242093321,24.73152,7.21336,25.762,61.92,24.65,66.6461469254,136.66
2022-01-08 14:00:00,83.20264,29.40952,88.2473748595,22.11264,6.44952,23.034,61.09,22.96,65.2621613188,135.57,85.42264,12.74952,86.3688467261,22.11264,6.44952,23.034,63.31,6.3,63.6226854196,136.79,88.47264,12.64952,89.3723580577,22.11264,6.44952,23.034,66.36,6.2,66.6490029933,135.57,88.31264,13.28952,89.3069634777,22.11264,6.44952,23.034,66.2,6.84,66.5524274539,136.79
2022-01-08 14:30:00,81.32104,27.51697,85.8504233226,15.04104,4.38697,15.66775,66.28,23.13,70.1999665242,132.51,83.84104,11.22697,84.5893896636,15.04104,4.38697,15.66775,68.8,6.84,69.1391755809,133.69,87.05104,11.13697,87.7605587144,15.04104,4.38697,15.66775,72.01,6.75,72.3256704082,132.51,86.74104,11.29697,87.4735934523,15.04104,4.38697,15.66775,71.7,6.91,72.0322018267,133.69
2022-01-08 15:00:00,80.87048,25.90264,84.9174969862,10.74048,3.13264,11.188,70.13,22.77,73.7339121436,133.05,83.60048,9.96264,84.1920094308,10.74048,3.13264,11.188,72.86,6.83,73.1794267537,134.26,86.92048,9.87264,87.4793625034,10.74048,3.13264,11.188,76.18,6.74,76.4775784135,133.05,86.51048,9.64264,87.0462156328,10.74048,3.13264,11.188,75.77,6.51,76.0491485817,134.26
2022-01-08 15:30:00,80.9292,25.6831,84.9067549624,9.6792,2.8231,10.0825,71.25,22.86,74.8274154304,133.17,83.7392,9.7931,84.309895174,9.6792,2.8231,10.0825,74.06,6.97,74.387260334,134.36,87.0792,9.7031,87.6181329535,9.6792,2.8231,10.0825,77.4,6.88,77.7051761468,133.17,86.6092,9.4931,87.1279086875,9.6792,2.8231,10.0825,76.93,6.67,77.2186104511,134.36
2022-01-08 16:00:00,81.61504,25.17147,85.4085338603,8.88504,2.59147,9.25525,72.73,22.58,76.1545093872,133.01,84.40504,8.33147,84.8152354814,8.88504,2.59147,9.25525,75.52,5.74,75.7378241039,134.24,87.77504,8.22147,88.1592321652,8.88504,2.59147,9.25525,78.89,5.63,79.0906378783,133.01,87.39504,9.14147,87.8718355923,8.88504,2.59147,9.25525,78.51,6.55,78.7827557274,134.24
