Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-08 16:30:00,84.8888,29.0184,89.7116263591,11.7888,3.4384,12.28,73.1,25.58,77.4464098587,132.2,88.3988,10.4984,89.0200215907,11.7888,3.4384,12.28,76.61,7.06,76.9346196455,133.36,91.4188,7.1584,91.6986351262,11.7888,3.4384,12.28,79.63,3.7199999999999998,79.7168445186,132.2,90.6288,13.3784,91.610921707,11.7888,3.4384,12.28,78.84,9.94,79.4641378233,133.36
2022-01-08 17:00:00,85.82672,41.86196,95.4916203706,15.60672,4.55196,16.257,70.22,37.31,79.5165674561,131.68,93.99672,25.56196,97.4104571892,15.60672,4.55196,16.257,78.39,21.01,81.1567138319,132.9,95.65672,6.35196,95.8673848449,15.60672,4.55196,16.257,80.05,1.8,80.0702347942,131.68,91.36672,26.91196,95.2477354828,15.60672,4.55196,16.257,75.76,22.36,78.9908045281,132.9
2022-01-08 17:30:00,88.27544,42.74742,98.081064553,17.78544,5.18742,18.5265,70.49,37.56,79.8723587983,133.14,96.26544,26.95742,99.9686822532,17.78544,5.18742,18.5265,78.48,21.77,81.4434975919,134.36,97.91544,7.82742,98.2278061154,17.78544,5.18742,18.5265,80.13,2.64,80.1734775347,133.14,93.82544,27.83742,97.8679474775,17.78544,5.18742,18.5265,76.04,22.65,79.3416920667,134.36
2022-01-08 18:00:00,88.4948,44.04015,98.8476830232,21.1548,6.17015,22.03625,67.34,37.87,77.2580901913,132.96,96.2248,27.80015,100.1601740966,21.1548,6.17015,22.03625,75.07,21.63,78.1240155138,134.2,97.8448,8.55015,98.2176661913,21.1548,6.17015,22.03625,76.69,2.38,76.7269216116,132.96,93.8748,29.04015,98.2639729864,21.1548,6.17015,22.03625,72.72,22.87,76.2314587293,134.2
2022-01-08 18:30:00,87.01456,44.24508,97.6174203521,20.31456,5.92508,21.161,66.7,38.32,76.9240690551,134.01,94.79456,26.57508,98.4491923918,20.31456,5.92508,21.161,74.48,20.65,77.2896687792,135.22,96.41456,7.13508,96.6782123676,20.31456,5.92508,21.161,76.1,1.21,76.1096189716,134.01,92.37456,29.12508,96.8572641581,20.31456,5.92508,21.161,72.06,23.2,75.7025996912,135.22
2022-01-08 19:00:00,84.51808,42.50944,94.6063334878,16.55808,4.82944,17.248,67.96,37.68,77.7067822008,134.01,92.39808,36.11944,99.2069510347,16.55808,4.82944,17.248,75.84,31.29,82.041268274,135.22,94.03808,18.989440000000002,95.9362252833,16.55808,4.82944,17.248,77.48,14.16,78.7632909419,134.01,89.94808,27.18944,93.9676686057,16.55808,4.82944,17.248,73.39,22.36,76.7206732244,135.22
2022-01-08 19:30:00,82.05016,42.09088,92.216435277,17.42016,5.08088,18.146,64.63,37.01,74.4766876277,134.33,89.57016,51.49088,103.3156536329,17.42016,5.08088,18.146,72.15,46.41,85.7875900116,135.52,91.26016,36.71088,98.3671973455,17.42016,5.08088,18.146,73.84,31.63,80.3293377291,134.33,87.26016,27.11088,91.3746974693,17.42016,5.08088,18.146,69.84,22.03,73.2321411677,135.52
2022-01-08 20:00:00,80.11472,38.34471,88.818270337,18.32472,5.34471,19.08825,61.79,33.0,70.0500114204,132.51,85.99472,45.45471,97.2688158099,18.32472,5.34471,19.08825,67.67,40.11,78.6641023593,133.67,87.55472,43.19471,97.6299747325,18.32472,5.34471,19.08825,69.23,37.85,78.9013016369,132.51,84.83472,22.89471,87.869775597,18.32472,5.34471,19.08825,66.51,17.55,68.786500129,133.67
2022-01-08 20:30:00,79.83888,31.36509,85.7788763645,19.38888,5.65509,20.19675,60.45,25.71,65.6902321506,133.53,82.98888,37.44509,91.0455323932,19.38888,5.65509,20.19675,63.6,31.79,71.1024901111,134.69,84.47888,53.35509,99.9171996954,19.38888,5.65509,20.19675,65.09,47.7,80.6969522349,133.53,83.92888,15.75509,85.3948462084,19.38888,5.65509,20.19675,64.54,10.1,65.3255049732,134.69
2022-01-08 21:00:00,77.41208,31.56644,83.6006594723,18.50208,5.39644,19.273,58.91,26.17,64.4612829534,133.53,80.73208,36.37644,88.5489363471,18.50208,5.39644,19.273,62.23,30.98,69.5149861541,134.69,82.18208,55.03644,98.9085638405,18.50208,5.39644,19.273,63.68,49.64,80.7420088925,133.53,81.46208,15.776440000000001,82.9756984725,18.50208,5.39644,19.273,62.96,10.38,63.8099208588,134.69
2022-01-08 21:30:00,75.02096,32.79153,81.8744702521,17.73096,5.17153,18.46975,57.29,27.62,63.6003812882,134.96,78.10096,36.70153,86.2946247298,17.73096,5.17153,18.46975,60.37,31.53,68.10783949,136.07,79.52096,54.86153,96.6093709392,17.73096,5.17153,18.46975,61.79,49.69,79.2912365902,134.96,79.00096,16.87153,80.7824251026,17.73096,5.17153,18.46975,61.27,11.7,62.3771023694,136.07
2022-01-08 22:00:00,71.3984,42.3787,83.0282225285,19.7784,5.7687,20.6025,51.62,36.61,63.2844096125,134.96,76.3184,44.9887,88.5916548341,19.7784,5.7687,20.6025,56.54,39.22,68.8111909503,136.07,77.6584,47.0987,90.8246367031,19.7784,5.7687,20.6025,57.88,41.33,71.1214686294,134.96,75.5584,26.4487,80.0537665713,19.7784,5.7687,20.6025,55.78,20.68,59.490089931,136.07
2022-01-08 22:30:00,67.55088,48.17859,82.9716694008,19.64088,5.7285900000000005,20.45925,47.91,42.45,64.0107069169,134.58,73.95088,49.46859,88.971197864,19.64088,5.7285900000000005,20.45925,54.31,43.74,69.7335191999,135.63,75.23088,42.03859,86.1796284209,19.64088,5.7285900000000005,20.45925,55.59,36.31,66.397772553,134.58,71.81088,32.93859,79.0047669294,19.64088,5.7285900000000005,20.45925,52.17,27.21,58.8395530235,135.63
2022-01-08 23:00:00,64.86136,47.50998,80.4002128147,16.25136,4.73998,16.9285,48.61,42.77,64.7472393234,134.28,71.36136,48.16998,86.0975648567,16.25136,4.73998,16.9285,55.11,43.43,70.1660672975,135.39,72.67136,41.54998,83.710975399,16.25136,4.73998,16.9285,56.42,36.81,67.3661079475,134.28,69.17136,32.26998,76.3284262477,16.25136,4.73998,16.9285,52.92,27.53,59.6525548489,135.39
2022-01-08 23:30:00,62.11248,47.45739,78.1675382583,14.08248,4.10739,14.66925,48.03,43.35,64.7001035548,134.39,68.63248,47.25739,83.3287358632,14.08248,4.10739,14.66925,54.55,43.15,69.5530373169,135.5,69.91248,41.95739,81.5363565249,14.08248,4.10739,14.66925,55.83,37.85,67.4508072598,134.39,66.39248,32.06739,73.7311257337,14.08248,4.10739,14.66925,52.31,27.96,59.3135541002,135.5
2022-01-09 00:00:00,59.86656,46.56983,75.8469120826,13.33656,3.88983,13.89225,46.53,42.68,63.1397125429,135.08,66.62656,45.82983,80.8670007807,13.33656,3.88983,13.89225,53.29,41.94,67.8143620482,136.2,67.88656,43.46983,80.6114827358,13.33656,3.88983,13.89225,54.55,39.58,67.3964309144,135.08,64.08656,31.08983,71.2296616731,13.33656,3.88983,13.89225,50.75,27.2,57.5795319536,136.2
2022-01-09 00:30:00,60.33504,46.41647,76.1236214264,14.28504,4.16647,14.88025,46.05,42.25,62.4953198248,135.45,67.05504,45.74647,81.1733817631,14.28504,4.16647,14.88025,52.77,41.58,67.1831027863,136.57,68.29504,43.79647,81.1316416268,14.28504,4.16647,14.88025,54.01,39.63,66.9896783094,135.45,64.51504,30.99647,71.5749365257,14.28504,4.16647,14.88025,50.23,26.83,56.9464818931,136.57
2022-01-09 01:00:00,63.45488,46.49809,78.667618303,15.52488,4.52809,16.17175,47.93,41.97,63.7084437104,135.12,70.17488,46.70809,84.2980394461,15.52488,4.52809,16.17175,54.65,42.18,69.0345920535,136.23,71.44488,42.64809,83.2059520639,15.52488,4.52809,16.17175,55.92,38.12,67.6770330319,135.12,67.73488,31.23809,74.591100243,15.52488,4.52809,16.17175,52.21,26.71,58.6456153519,136.23
2022-01-09 01:30:00,63.76136,47.57123,79.5520769858,19.10136,5.57123,19.89725,44.66,42.0,61.3067337248,134.42,70.18136,48.26123,85.1737612916,19.10136,5.57123,19.89725,51.08,42.69,66.5702824089,135.51,71.39136,43.79123,83.7520036033,19.10136,5.57123,19.89725,52.29,38.22,64.7689161558,134.42,67.85136,32.15123,75.0833446535,19.10136,5.57123,19.89725,48.75,26.58,55.525299638999996,135.51
2022-01-09 02:00:00,62.39296,46.24128,77.6603981035,15.67296,4.57128,16.326,46.72,41.67,62.603093374,134.9,68.98296,46.34128,83.1033272643,15.67296,4.57128,16.326,53.31,41.77,67.7250987449,135.97,70.23296,44.05128,82.9046677817,15.67296,4.57128,16.326,54.56,39.48,67.3458536214,134.9,66.63296,30.63128,73.3363939173,15.67296,4.57128,16.326,50.96,26.06,57.2367469376,135.97
2022-01-09 02:30:00,62.69304,33.98047,71.3098142324,16.49304,4.8104700000000005,17.18025,46.2,29.17,54.6381634025,135.52,66.12304,34.01047,74.3570338869,16.49304,4.8104700000000005,17.18025,49.63,29.2,57.5827830171,136.58,66.75304,57.70047,88.2344183834,16.49304,4.8104700000000005,17.18025,50.26,52.89,72.961768756,135.52,66.90304,18.05047,69.2952828731,16.49304,4.8104700000000005,17.18025,50.41,13.24,52.1197246731,136.58
2022-01-09 03:00:00,61.3428,34.7129,70.4835054339,17.3928,5.0729,18.1175,43.95,29.64,53.0106791128,132.76,64.7428,34.2129,73.2267210672,17.3928,5.0729,18.1175,47.35,29.14,55.5982202953,133.84,65.3628,58.6029,87.7872172486,17.3928,5.0729,18.1175,47.97,53.53,71.8789385008,132.76,65.4628,18.6729,68.0738964527,17.3928,5.0729,18.1175,48.07,13.6,49.9568303638,133.84
2022-01-09 03:30:00,60.42288,34.47709,69.5671917096,15.93288,4.64709,16.59675,44.49,29.83,53.5648112103,133.2,63.87288,33.87709,72.3007747286,15.93288,4.64709,16.59675,47.94,29.23,56.1483436977,134.26,64.47288,58.44709,87.0219201406,15.93288,4.64709,16.59675,48.54,53.8,72.4608280383,133.2,64.54288,18.36709,67.105389901,15.93288,4.64709,16.59675,48.61,13.72,50.5091130391,134.26
2022-01-09 04:00:00,59.64144,35.20792,69.2582052612,16.86144,4.9179200000000005,17.564,42.78,30.29,52.4176735462,133.46,63.09144,33.95792,71.6496345559,16.86144,4.9179200000000005,17.564,46.23,29.04,54.5942716775,134.52,63.68144,59.29792,87.0147637864,16.86144,4.9179200000000005,17.564,46.82,54.38,71.7586008782,133.46,63.70144,19.01792,66.4797317925,16.86144,4.9179200000000005,17.564,46.84,14.1,48.9162099922,134.52
2022-01-09 04:30:00,58.90016,34.22463,68.1216129188,14.69016,4.28463,15.30225,44.21,29.94,53.3940792598,133.64,62.33016,33.57463,70.7976314947,14.69016,4.28463,15.30225,47.64,29.29,55.9238205061,134.66,62.95016,58.24463,85.7622269292,14.69016,4.28463,15.30225,48.26,53.96,72.3927427302,133.64,63.02016,18.05463,65.5553981825,14.69016,4.28463,15.30225,48.33,13.77,50.253376006,134.66
2022-01-09 05:00:00,58.27152,33.78461,67.3570331589,13.18152,3.8446100000000003,13.73075,45.09,29.94,54.1249637413,133.64,61.73152,33.27461,70.1283126288,13.18152,3.8446100000000003,13.73075,48.55,29.43,56.7734744401,134.66,62.33152,57.86461,85.0501703465,13.18152,3.8446100000000003,13.73075,49.15,54.02,73.0334368629,133.64,62.46152,17.59461,64.892309111,13.18152,3.8446100000000003,13.73075,49.28,13.75,51.1622995965,134.66
2022-01-09 05:30:00,57.76008,33.71169,66.8782841008,12.28008,3.58169,12.79175,45.48,30.13,54.5549933553,133.87,61.28008,32.69169,69.4549839814,12.28008,3.58169,12.79175,49.0,29.11,56.9946672944,134.89,61.89008,57.76169,84.6569243126,12.28008,3.58169,12.79175,49.61,54.18,73.4617213248,133.87,61.96008,17.55169,64.3980848742,12.28008,3.58169,12.79175,49.68,13.97,51.6068144725,134.89
2022-01-09 06:00:00,57.82664,33.97902,67.0708140241,13.67664,3.98902,14.2465,44.15,29.99,53.3724891681,133.75,61.18664,33.00902,69.5226604486,13.67664,3.98902,14.2465,47.51,29.02,55.6719004526,134.79,61.78664,57.94902,84.7093725715,13.67664,3.98902,14.2465,48.11,53.96,72.2928329781,133.75,61.93664,17.87902,64.4655468498,13.67664,3.98902,14.2465,48.26,13.89,50.2191168779,134.79
2022-01-09 06:30:00,59.56624,34.17307,68.672670408,15.81624,4.6130700000000004,16.47525,43.75,29.56,52.8001524619,133.56,62.76624,34.14307,71.4517327485,15.81624,4.6130700000000004,16.47525,46.95,29.53,55.4646139444,134.64,63.35624,58.133070000000004,85.9852718468,15.81624,4.6130700000000004,16.47525,47.54,53.52,71.5852079692,133.56,63.67624,18.03307,66.1804741156,15.81624,4.6130700000000004,16.47525,47.86,13.42,49.705895022600004,134.64
2022-01-09 07:00:00,61.26104,33.67572,69.9068604602,16.27104,4.74572,16.949,44.99,28.93,53.4887371322,133.56,64.55104,35.14572,73.498696583,16.27104,4.74572,16.949,48.28,30.4,57.0536449318,134.64,65.17104,57.69572,87.0405684782,16.27104,4.74572,16.949,48.9,52.95,72.0757414114,133.56,65.45104,17.43572,67.7336177168,16.27104,4.74572,16.949,49.18,12.69,50.7908308654,134.64
2022-01-09 07:30:00,63.73704,32.48247,71.5368515191,14.71704,4.29247,15.33025,49.02,28.19,56.5476480501,132.97,67.31704,34.78247,75.7720535136,14.71704,4.29247,15.33025,52.6,30.49,60.7980271061,134.07,68.00704,56.23247,88.2442529112,14.71704,4.29247,15.33025,53.29,51.94,74.4149695962,132.97,68.11704,16.42247,70.0687423839,14.71704,4.29247,15.33025,53.4,12.13,54.7603588374,134.07
2022-01-09 08:00:00,64.90272,31.89496,72.316329669,14.38272,4.19496,14.982,50.52,27.7,57.6156263526,132.97,68.58272,34.55496,76.7960594249,14.38272,4.19496,14.982,54.2,30.36,62.1238247374,134.07,69.27272,55.65496,88.8604766406,14.38272,4.19496,14.982,54.89,51.46,75.2399076289,132.97,69.38272,15.95496,71.1935571748,14.38272,4.19496,14.982,55.0,11.76,56.2432004779,134.07
2022-01-09 08:30:00,67.81584,31.81587,74.9081954045,15.34584,4.4758700000000005,15.98525,52.47,27.34,59.1656699447,132.51,71.48584,35.27587,79.7158222987,15.34584,4.4758700000000005,15.98525,56.14,30.8,64.0338941499,133.66,72.17584,54.34587,90.3483561874,15.34584,4.4758700000000005,15.98525,56.83,49.87,75.6086357502,132.51,72.38584,16.08587,74.1516354922,15.34584,4.4758700000000005,15.98525,57.04,11.61,58.2095670831,133.66
2022-01-09 09:00:00,69.81968,42.81449,81.9015767202,15.40968,4.49449,16.05175,54.41,38.32,66.5497595788,131.64,76.05968,47.69449,89.7766077442,15.40968,4.49449,16.05175,60.65,43.2,74.4624905573,132.81,77.30968,40.52449,87.2870031073,15.40968,4.49449,16.05175,61.9,36.03,71.6224189762,131.64,74.45968,27.73449,79.4571952768,15.40968,4.49449,16.05175,59.05,23.24,63.4586487407,132.81
2022-01-09 09:30:00,72.16896,44.85803,84.9741233727,15.55896,4.53803,16.20725,56.61,40.32,69.5010395606,132.5,79.11896,50.47803,93.8501003951,15.55896,4.53803,16.20725,63.56,45.94,78.4242130977,133.6,80.57896,36.90803,88.6294052398,15.55896,4.53803,16.20725,65.02,32.37,72.6320679865,132.5,76.91896,29.87803,82.5180167246,15.55896,4.53803,16.20725,61.36,25.34,66.3864835641,133.6
2022-01-09 10:00:00,73.59168,43.40049,85.4361627033,13.92168,4.06049,14.50175,59.67,39.34,71.4712844435,132.86,80.76168,50.53049,95.2668849919,13.92168,4.06049,14.50175,66.84,46.47,81.4066735594,134.04,82.31168,35.26049,89.546160272,13.92168,4.06049,14.50175,68.39,31.2,75.1706864409,132.86,78.52168,28.51049,83.5374303535,13.92168,4.06049,14.50175,64.6,24.45,69.0721543026,134.04
2022-01-09 10:30:00,74.43,42.055,85.4894609002,14.28,4.165,14.875,60.15,37.89,71.0892017117,132.26,81.77,49.805,95.743777474,14.28,4.165,14.875,67.49,45.64,81.4733680413,133.44,83.35,35.805,90.7150512594,14.28,4.165,14.875,69.07,31.64,75.9720639446,132.26,79.36,27.225,83.9000013409,14.28,4.165,14.875,65.08,23.06,69.0446956688,133.44
2022-01-09 11:00:00,76.49256,32.330330000000004,83.0443373943,13.13256,3.83033,13.67975,63.36,28.5,69.4747407336,131.92,81.28256,41.32033,91.1823679856,13.13256,3.83033,13.67975,68.15,37.49,77.7812483829,133.11,82.91256,44.82033,94.2515495208,13.13256,3.83033,13.67975,69.78,40.99,80.9285394654,131.92,80.99256,16.62033,82.6802887311,13.13256,3.83033,13.67975,67.86,12.79,69.0547876689,133.11
2022-01-09 11:30:00,77.64896,28.45178,82.6974290667,13.54896,3.9517800000000003,14.1135,64.1,24.5,68.6225910324,132.7,81.20896,37.56178,89.4750384244,13.54896,3.9517800000000003,14.1135,67.66,33.61,75.548048949,133.86,82.84896,49.36178,96.439283997,13.54896,3.9517800000000003,14.1135,69.3,45.41,82.8526288056,132.7,81.88896,12.90178,82.8990814005,13.54896,3.9517800000000003,14.1135,68.34,8.95,68.923567087,133.86
2022-01-09 12:00:00,78.1196,28.91405,83.298824671,15.0996,4.40405,15.72875,63.02,24.51,67.6184922932,133.1,81.5496,38.25405,90.0761322525,15.0996,4.40405,15.72875,66.45,33.85,74.5749622863,134.3,83.1996,49.20405,96.6602916226,15.0996,4.40405,15.72875,68.1,44.8,81.5147225966,133.1,82.3196,13.42405,83.4069641131,15.0996,4.40405,15.72875,67.22,9.02,67.822480049,134.3
2022-01-09 12:30:00,78.7404,28.9297,83.8866981961,15.5304,4.5297,16.1775,63.21,24.4,67.7559156089,132.48,82.1704,38.2697,90.6451574782,15.5304,4.5297,16.1775,66.64,33.74,74.6945593735,133.66,83.8004,49.1597,97.1554586436,15.5304,4.5297,16.1775,68.27,44.63,81.563654896,132.48,82.9204,13.4797,84.0088986254,15.5304,4.5297,16.1775,67.39,8.95,67.9817225436,133.66
2022-01-09 13:00:00,78.76808,28.23444,83.6755282565,14.99808,4.37444,15.623,63.77,23.86,68.08753557,132.48,82.25808,38.09444,90.6508581548,14.99808,4.37444,15.623,67.26,33.72,75.2392583696,133.66,83.89808,48.92444,97.1210000824,14.99808,4.37444,15.623,68.9,44.55,82.0482327659,132.48,82.98808,12.82444,83.9731366772,14.99808,4.37444,15.623,67.99,8.45,68.5130834221,133.66
2022-01-09 13:30:00,79.53224,28.48857,84.4806239327,15.732240000000001,4.58857,16.38775,63.8,23.9,68.1296558042,132.38,82.94224,38.92857,91.6234071538,15.732240000000001,4.58857,16.38775,67.21,34.34,75.4746295122,133.58,84.60224,49.28857,97.9127271894,15.732240000000001,4.58857,16.38775,68.87,44.7,82.104609493,132.38,83.75224,12.89857,84.7396649336,15.732240000000001,4.58857,16.38775,68.02,8.31,68.52573604130001,133.58
2022-01-09 14:00:00,79.42816,28.35613,84.3380264742,14.31816,4.17613,14.91475,65.11,24.18,69.4549098336,133.08,82.95816,38.26613,91.3583768232,14.31816,4.17613,14.91475,68.64,34.09,76.63926996000001,134.24,84.65816,49.30613,97.9698857311,14.31816,4.17613,14.91475,70.34,45.13,83.5729172639,133.08,83.73816,12.74613,84.7026756966,14.31816,4.17613,14.91475,69.42,8.57,69.9469892133,134.24
2022-01-09 14:30:00,79.51584,27.77837,84.228300771,12.16584,3.5483700000000002,12.67275,67.35,24.23,71.5759414887,133.24,83.15584,37.70837,91.3061602202,12.16584,3.5483700000000002,12.67275,70.99,34.16,78.7812522114,134.41,84.88584,48.76837,97.8977004069,12.16584,3.5483700000000002,12.67275,72.72,45.22,85.6332108472,133.24,83.90584,12.15837,84.7821676248,12.16584,3.5483700000000002,12.67275,71.74,8.61,72.2548247524,134.41
2022-01-09 15:00:00,80.57576,27.02168,84.986024084,11.28576,3.29168,11.756,69.29,23.73,73.2408151238,133.33,84.32576,37.01168,92.0907066755,11.28576,3.29168,11.756,73.04,33.72,80.4479956245,134.48,86.07576,48.70168,98.8983826683,11.28576,3.29168,11.756,74.79,45.41,87.4963553527,133.33,85.04576,11.44168,85.8119649886,11.28576,3.29168,11.756,73.76,8.15,74.2088950194,134.48
2022-01-09 15:30:00,81.47888,25.54884,85.390579758,9.21888,2.68884,9.603,72.26,22.86,75.7897565638,133.17,85.42888,36.16884,92.7700303169,9.21888,2.68884,9.603,76.21,33.48,83.2398612445,134.38,87.24888,47.98884,99.5755784608,9.21888,2.68884,9.603,78.03,45.3,90.22622069,133.17,86.08888,10.06884,86.6756990084,9.21888,2.68884,9.603,76.87,7.38,77.2234504539,134.38
2022-01-09 16:00:00,83.78656,25.89608,87.6971755303,10.30656,3.00608,10.736,73.48,22.89,76.9627344888,132.8,87.60656,36.92608,95.070735451,10.30656,3.00608,10.736,77.3,33.92,84.414787804,134.05,89.40656,46.72608,100.8804219024,10.30656,3.00608,10.736,79.1,43.72,90.3783624547,132.8,88.40656,10.62608,89.0428740956,10.30656,3.00608,10.736,78.1,7.62,78.4708506389,134.05
2022-01-09 16:30:00,87.79728,25.55754,91.4415125982,11.23728,3.27754,11.7055,76.56,22.28,79.7360144477,131.89,91.74728,38.51754,99.5045942409,11.23728,3.27754,11.7055,80.51,35.24,87.8846841037,133.11,93.64728,46.14754,104.4002322768,11.23728,3.27754,11.7055,82.41,42.87,92.8937296054,131.89,92.57728,10.14754,93.1317633262,11.23728,3.27754,11.7055,81.34,6.87,81.6296055362,133.11
2022-01-09 17:00:00,92.14208,28.60394,96.4797817693,11.36208,3.31394,11.8355,80.78,25.29,84.6462787132,132.27,97.74208,44.33394,107.3266622916,11.36208,3.31394,11.8355,86.38,41.02,95.6250218301,133.51,100.04208,39.22394,107.4566668004,11.36208,3.31394,11.8355,88.68,35.91,95.6748164357,132.27,97.09208,13.53394,98.030809089,11.36208,3.31394,11.8355,85.73,10.22,86.3370216072,133.51
2022-01-09 17:30:00,93.15992,34.19831,99.2385766789,10.75992,3.13831,11.20825,82.4,31.06,88.0595457631,134.37,101.44992,50.87831,113.4931218024,10.75992,3.13831,11.20825,90.69,47.74,102.4879685622,135.66,104.40992,31.88831,109.170947184,10.75992,3.13831,11.20825,93.65,28.75,97.9636922538,134.37,98.17992,19.13831,100.0278541251,10.75992,3.13831,11.20825,87.42,16.0,88.8721351156,135.66
2022-01-09 18:00:00,92.142,35.32225,98.6803400332,10.842,3.1622500000000002,11.29375,81.3,32.16,87.4297180597,134.37,100.322,50.97225,112.528547285,10.842,3.1622500000000002,11.29375,89.48,47.81,101.4517939713,135.66,103.232,32.24225,108.149935317,10.842,3.1622500000000002,11.29375,92.39,29.08,96.8584456823,134.37,97.102,20.19225,99.1792587392,10.842,3.1622500000000002,11.29375,86.26,17.03,87.9250163492,135.66
2022-01-09 18:30:00,90.2604,36.8497,97.4927699794,11.6904,3.4097,12.1775,78.57,33.44,85.3901545847,134.68,98.1604,50.5497,110.4116674009,11.6904,3.4097,12.1775,86.47,47.14,98.4847221654,135.92,100.9604,32.9497,106.2011539403,11.6904,3.4097,12.1775,89.27,29.54,94.0305508864,134.68,95.0804,21.7697,97.5407725121,11.6904,3.4097,12.1775,83.39,18.36,85.3872455347,135.92
2022-01-09 19:00:00,87.60128,32.61454,93.4756250423,12.94128,3.77454,13.4805,74.66,28.84,80.0366241167,134.54,93.56128,44.24454,103.495373979,12.94128,3.77454,13.4805,80.62,40.47,90.2075678643,135.82,95.77128,42.29454,104.6946330365,12.94128,3.77454,13.4805,82.83,38.52,91.348778317,134.54,92.31128,17.13454,93.8880443733,12.94128,3.77454,13.4805,79.37,13.36,80.48656099,135.82
2022-01-09 19:30:00,86.32568,25.67999,90.0643376363,12.20568,3.55999,12.71425,74.12,22.12,77.3502992884,134.47,90.49568,36.31999,97.5121006453,12.20568,3.55999,12.71425,78.29,32.76,84.8677895317,135.75,92.24568,49.33999,104.6121412259,12.20568,3.55999,12.71425,80.04,45.78,92.2074292018,134.47,91.01568,10.23999,91.5899088386,12.20568,3.55999,12.71425,78.81,6.68,79.09259447,135.75
2022-01-09 20:00:00,84.114,26.91325,88.3147101086,12.114,3.53325,12.61875,72.0,23.38,75.7008877095,132.65,87.914,36.61325,95.2334052293,12.114,3.53325,12.61875,75.8,33.08,82.7038475526,133.91,89.574,48.24325,101.7394350612,12.114,3.53325,12.61875,77.46,44.71,89.4373283367,132.65,88.674,11.59325,89.4286403875,12.114,3.53325,12.61875,76.56,8.06,76.983096846,133.91
2022-01-09 20:30:00,82.50192,28.18556,87.1836716146,13.08192,3.81556,13.627,69.42,24.37,73.5733192129,132.03,86.09192,36.86556,93.6530202578,13.08192,3.81556,13.627,73.01,33.05,80.1421399764,133.24,87.70192,49.07556,100.498942089,13.08192,3.81556,13.627,74.62,45.26,87.2732032184,132.03,86.97192,12.78556,87.9066858265,13.08192,3.81556,13.627,73.89,8.97,74.4324727522,133.24
2022-01-09 21:00:00,79.33712,29.12916,84.515599579,12.47712,3.63916,12.997,66.86,25.49,71.5541731837,132.41,82.84712,36.22916,90.4223275889,12.47712,3.63916,12.997,70.37,32.59,77.5502740163,133.63,84.40712,50.46916,98.3447915133,12.47712,3.63916,12.997,71.93,46.83,85.8310771225,132.41,83.72712,13.529160000000001,84.8131404548,12.47712,3.63916,12.997,71.25,9.89,71.9331258879,133.63
2022-01-09 21:30:00,76.07232,29.59276,81.6255432729,11.39232,3.32276,11.867,64.68,26.27,69.8112834719,133.36,79.62232,34.78276,86.88817086,11.39232,3.32276,11.867,68.23,31.46,75.1336442614,134.56,81.15232,52.09276,96.4331617536,11.39232,3.32276,11.867,69.76,48.77,85.1173924648,133.36,80.35232,13.86276,81.5393858464,11.39232,3.32276,11.867,68.96,10.54,69.7608285501,134.56
2022-01-09 22:00:00,72.55064,30.72727,78.789342465,10.07064,2.93727,10.49025,62.48,27.79,68.3815362507,133.99,75.96064,34.42727,83.3981759325,10.07064,2.93727,10.49025,65.89,31.49,73.0281603219,135.21,77.45064,52.83727,93.7570196703,10.07064,2.93727,10.49025,67.38,49.9,83.8455389392,133.99,76.78064,14.77727,78.1897332612,10.07064,2.93727,10.49025,66.71,11.84,67.7525623132,135.21
2022-01-09 22:30:00,67.30976,44.97618,80.9534468608,8.24976,2.40618,8.5935,59.06,42.57,72.803080292,135.0,74.27976,46.68618,87.7330162975,8.24976,2.40618,8.5935,66.03,44.28,79.5026999542,136.24,75.79976,38.48618,85.0105268014,8.24976,2.40618,8.5935,67.55,36.08,76.5817791645,135.0,72.18976,29.31618,77.9153377625,8.24976,2.40618,8.5935,63.94,26.91,69.371980655,136.24
2022-01-09 23:00:00,63.1584,46.00245,78.1358361865,7.9284,2.31245,8.25875,55.23,43.69,70.421367496,134.38,70.1484,46.96245,84.4172359922,7.9284,2.31245,8.25875,62.22,44.65,76.5829674275,135.67,71.5784,39.09245,81.5578751168,7.9284,2.31245,8.25875,63.65,36.78,73.5125220626,134.38,67.8784,30.51245,74.4210104175,7.9284,2.31245,8.25875,59.95,28.2,66.2513584766,135.67
2022-01-09 23:30:00,59.94992,45.82581,75.4585831444,7.6999200000000005,2.24581,8.02075,52.25,43.58,68.0388043693,135.23,66.83992,45.26581,80.7252653174,7.6999200000000005,2.24581,8.02075,59.14,43.02,73.1317988292,136.45,68.22992,40.75581,79.4755184441,7.6999200000000005,2.24581,8.02075,60.53,38.51,71.7419054667,135.23,64.51992,30.21581,71.2447559527,7.6999200000000005,2.24581,8.02075,56.82,27.97,63.3311400497,136.45
2022-01-10 00:00:00,59.1252,32.86735,67.6465222392,7.7052,2.24735,8.02625,51.42,30.62,59.8464769222,135.67,62.6952,31.71735,70.2615000841,7.7052,2.24735,8.02625,54.99,29.47,62.388949342,136.88,63.4152,55.48735,84.2634772666,7.7052,2.24735,8.02625,55.71,53.24,77.0590792834,135.67,63.6652,16.85735,65.8591522878,7.7052,2.24735,8.02625,55.96,14.61,57.8357475961,136.88
2022-01-10 00:30:00,59.77552,32.72661,68.1479551664,7.80552,2.27661,8.13075,51.97,30.45,60.2335736944,133.1,63.37552,31.58661,70.8108075548,7.80552,2.27661,8.13075,55.57,29.31,62.825958011,134.35,64.06552,55.17661,84.5508671982,7.80552,2.27661,8.13075,56.26,52.9,77.2243329528,133.1,64.33552,16.81661,66.4970488485,7.80552,2.27661,8.13075,56.53,14.54,58.3699623094,134.35
2022-01-10 01:00:00,63.3104,30.70345,70.3626931695,8.0004,2.33345,8.33375,55.31,28.37,62.161507382,132.74,67.2204,31.28345,74.1433504777,8.0004,2.33345,8.33375,59.22,28.95,65.9174551997,133.99,67.9304,55.05345,87.4381015408,8.0004,2.33345,8.33375,59.93,52.72,79.8185648831,132.74,68.0704,14.85345,69.6721201993,8.0004,2.33345,8.33375,60.07,12.52,61.3608613043,133.99
2022-01-10 01:30:00,64.12304,30.23797,70.8949863429,7.67304,2.23797,7.99275,56.45,28.0,63.0127169705,132.3,68.13304,31.09797,74.8945583989,7.67304,2.23797,7.99275,60.46,28.86,66.9948595043,133.52,68.84304,54.70797,87.9336462224,7.67304,2.23797,7.99275,61.17,52.47,80.5907550529,132.3,68.91304,14.45797,70.4133508545,7.67304,2.23797,7.99275,61.24,12.22,62.4473057866,133.52
2022-01-10 02:00:00,63.26408,30.08994,70.0553231914,7.47408,2.17994,7.7855,55.79,27.91,62.381825879,132.07,67.27408,30.99994,74.0729243371,7.47408,2.17994,7.7855,59.8,28.82,66.3824705777,133.3,67.98408,54.68994,87.2515023977,7.47408,2.17994,7.7855,60.51,52.51,80.1171654516,132.07,68.03408,14.29994,69.520675525,7.47408,2.17994,7.7855,60.56,12.12,61.7608937759,133.3
2022-01-10 02:30:00,62.9028,30.0404,69.7078753083,7.6128,2.2204,7.93,55.29,27.82,61.8945595347,132.07,66.9028,31.1104,73.7823938077,7.6128,2.2204,7.93,59.29,28.89,65.954046123,133.37,67.6128,54.7804,87.019440058,7.6128,2.2204,7.93,60.0,52.56,79.7656166528,132.07,67.6328,14.2304,69.1136739003,7.6128,2.2204,7.93,60.02,12.01,61.2098072207,133.37
2022-01-10 03:00:00,61.81448,30.34214,68.8598242624,7.82448,2.28214,8.1505,53.99,28.06,60.8463943057,132.07,65.73448,31.11214,72.7254227643,7.82448,2.28214,8.1505,57.91,28.83,64.6895432044,133.37,66.45448,54.98214,86.2509920584,7.82448,2.28214,8.1505,58.63,52.7,78.833792881,132.07,66.48448,14.52214,68.0520288533,7.82448,2.28214,8.1505,58.66,12.24,59.9233944299,133.37
2022-01-10 03:30:00,61.20104,30.97822,68.5945873335,8.05104,2.34822,8.3865,53.15,28.63,60.370517639,132.54,65.06104,31.58822,72.3239557038,8.05104,2.34822,8.3865,57.01,29.24,64.0711924347,133.79,65.78104,55.06822,85.7884262442,8.05104,2.34822,8.3865,57.73,52.72,78.1802487845,132.54,65.82104,15.05822,67.5215469036,8.05104,2.34822,8.3865,57.77,12.71,59.1516441023,133.79
2022-01-10 04:00:00,60.30024,30.86757,67.7416107113,7.74024,2.25757,8.06275,52.56,28.61,59.842173256,132.54,64.17024,31.37757,71.4308868821,7.74024,2.25757,8.06275,56.43,29.12,63.5005456669,133.79,64.88024,54.91757,85.0022648943,7.74024,2.25757,8.06275,57.14,52.66,77.7049239109,132.54,64.89024,14.99757,66.600828472,7.74024,2.25757,8.06275,57.15,12.74,58.552797542,133.79
2022-01-10 04:30:00,59.86664,30.98152,67.4082277352,7.61664,2.22152,7.934,52.25,28.76,59.6422677302,132.36,63.71664,31.46152,71.0608011044,7.61664,2.22152,7.934,56.1,29.24,63.2628453359,133.62,64.44664,55.14152,84.8171953981,7.61664,2.22152,7.934,56.83,52.92,77.6542033634,132.36,64.43664,15.03152,66.1666620588,7.61664,2.22152,7.934,56.82,12.81,58.2461028739,133.62
2022-01-10 05:00:00,60.2496,30.6103,67.5796179795,7.5096,2.1903,7.8225,52.74,28.42,59.909965782,132.68,64.1396,31.8103,71.5945771288,7.5096,2.1903,7.8225,56.63,29.62,63.9085385532,133.93,64.8796,54.7503,84.8938033442,7.5096,2.1903,7.8225,57.37,52.56,77.8066224688,132.68,64.8496,14.6403,66.4816441151,7.5096,2.1903,7.8225,57.34,12.45,58.6760436635,133.93
2022-01-10 05:30:00,61.33888,30.08134,68.3179713974,7.47888,2.18134,7.7905,53.86,27.9,60.657312832,132.17,65.32888,31.50134,72.5272154701,7.47888,2.18134,7.7905,57.85,29.32,64.855877914,133.43,66.08888,54.371340000000004,85.5802703492,7.47888,2.18134,7.7905,58.61,52.19,78.4788391861,132.17,66.00888,14.24134,67.5276832407,7.47888,2.18134,7.7905,58.53,12.06,59.7595557212,133.43
2022-01-10 06:00:00,63.56936,29.20273,69.9561503391,7.44936,2.17273,7.75975,56.12,27.03,62.290250441,132.17,67.60936,32.39273,74.9687569356,7.44936,2.17273,7.75975,60.16,30.22,67.3236511191,133.43,68.37936,53.18273,86.6264373287,7.44936,2.17273,7.75975,60.93,51.01,79.4637338665,132.17,68.35936,13.39273,69.6589356541,7.44936,2.17273,7.75975,60.91,11.22,61.9347761762,133.43
2022-01-10 06:30:00,69.47096,39.44278,79.8870901801,7.14096,2.08278,7.4385,62.33,37.36,72.6691027879,131.95,76.43096,46.91278,89.6799898185,7.14096,2.08278,7.4385,69.29,44.83,82.5277710834,133.15,77.95096,35.46278,85.6385481559,7.14096,2.08278,7.4385,70.81,33.38,78.2833347527,131.95,74.58096,24.43278,78.4810826445,7.14096,2.08278,7.4385,67.44,22.35,71.0469992329,133.15
2022-01-10 07:00:00,75.89936,38.04023,84.8985980265,7.26936,2.12023,7.57225,68.63,35.92,77.4617537886,132.1,83.41936,49.44023,96.9697167432,7.26936,2.12023,7.57225,76.15,47.32,89.6549212258,133.34,85.17936,32.36023,91.1191958682,7.26936,2.12023,7.57225,77.91,30.24,83.5728765809,132.1,81.26936,22.69023,84.3774579628,7.26936,2.12023,7.57225,74.0,20.57,76.8057608516,133.34
2022-01-10 07:30:00,85.20848,21.46664,87.8709377257,6.94848,2.02664,7.238,78.26,19.44,80.6383357963,132.59,88.68848,26.69664,92.6194205985,6.94848,2.02664,7.238,81.74,24.67,85.3817105708,133.86,90.41848,32.70664,96.1520973541,6.94848,2.02664,7.238,83.47,30.68,88.9297661079,132.59,90.09848,5.82664,90.2866869034,6.94848,2.02664,7.238,83.15,3.8,83.236785738,133.86
2022-01-10 08:00:00,90.42512,17.70066,92.1412811472,7.78512,2.27066,8.1095,82.64,15.43,84.0681538991,132.59,92.63512,9.43066,93.1139238001,7.78512,2.27066,8.1095,84.85,7.16,85.1515595864,133.86,93.97512,14.47066,95.0827175666,7.78512,2.27066,8.1095,86.19,12.2,87.0491590999,132.59,95.51512,2.57066,95.5497066529,7.78512,2.27066,8.1095,87.73,0.30000000000000004,87.7305129359,133.86
2022-01-10 08:30:00,91.04896,13.28053,92.0124208689,9.01896,2.6305300000000003,9.39475,82.03,10.65,82.7184586413,131.75,95.49896,8.86053,95.9091254937,9.01896,2.6305300000000003,9.39475,86.48,6.23,86.7041135126,132.99,96.87896,16.35053,98.2490342037,9.01896,2.6305300000000003,9.39475,87.86,13.72,88.9247884451,131.75,98.70896,5.18053,98.8448110695,9.01896,2.6305300000000003,9.39475,89.69,2.55,89.7262425381,132.99
2022-01-10 09:00:00,10.0776,2.9393000000000002,10.4975,10.0776,2.9393000000000002,10.4975,0.0,0.0,0.0,133.79,118.3176,7.5293,118.55692653,10.0776,2.9393000000000002,10.4975,108.24,4.59,108.3372775179,135.08,119.7576,17.9893,121.1011877409,10.0776,2.9393000000000002,10.4975,109.68,15.05,110.7077454382,133.79,139.4776,5.3393,139.5797586552,10.0776,2.9393000000000002,10.4975,129.4,2.4,129.4222546551,135.08
2022-01-10 09:30:00,10.54248,3.07489,10.98175,10.54248,3.07489,10.98175,0.0,0.0,0.0,132.05,121.03248,10.12489,121.455237073,10.54248,3.07489,10.98175,110.49,7.05,110.7146900822,133.27,122.46248,15.49489,123.4388537854,10.54248,3.07489,10.98175,111.92,12.42,112.6070281998,132.05,142.75248,5.00489,142.8401885677,10.54248,3.07489,10.98175,132.21,1.9300000000000002,132.2240863081,133.27
2022-01-10 10:00:00,10.98744,3.20467,11.44525,10.98744,3.20467,11.44525,0.0,0.0,0.0,132.05,121.43744,9.81467,121.833409133,10.98744,3.20467,11.44525,110.45,6.61,110.6476145247,133.27,122.85744,16.09467,123.9071788306,10.98744,3.20467,11.44525,111.87,12.89,112.6101638397,132.05,143.14744,5.03467,143.2359503776,10.98744,3.20467,11.44525,132.16,1.83,132.1726692626,133.27
2022-01-10 10:30:00,10.47288,3.05459,10.90925,10.47288,3.05459,10.90925,0.0,0.0,0.0,131.87,121.56288,9.76459,121.9544218623,10.47288,3.05459,10.90925,111.09,6.71,111.2924624582,133.21,123.00288,15.72459,124.0039161437,10.47288,3.05459,10.90925,112.53,12.67,113.2410252515,131.87,143.43288,4.95459,143.5184274829,10.47288,3.05459,10.90925,132.96,1.9,132.9735748185,133.21
2022-01-10 11:00:00,10.73712,3.13166,11.1845,10.73712,3.13166,11.1845,0.0,0.0,0.0,131.87,123.04712,9.54166,123.4165184076,10.73712,3.13166,11.1845,112.31,6.41,112.4927739902,133.21,126.27712,10.55166,126.7171991651,10.73712,3.13166,11.1845,115.54,7.42,115.7780117293,131.87,143.13712,15.05166,143.9263269546,10.73712,3.13166,11.1845,132.4,11.92,132.9354971405,133.21
2022-01-10 11:30:00,12.1896,3.5553,12.6975,12.1896,3.5553,12.6975,0.0,0.0,0.0,133.27,123.4096,9.2053,123.7524420779,12.1896,3.5553,12.6975,111.22,5.65,111.3634181408,134.56,127.2396,9.4853,127.5926593666,12.1896,3.5553,12.6975,115.05,5.93,115.2027230581,133.27,142.5296,18.8853,143.775315796,12.1896,3.5553,12.6975,130.34,15.33,131.2384261564,134.56
2022-01-10 12:00:00,12.06144,3.51792,12.564,12.06144,3.51792,12.564,0.0,0.0,0.0,134.09,123.45144,8.41792,123.7381081769,12.06144,3.51792,12.564,111.39,4.9,111.4977223983,135.4,127.31144,8.67792,127.6068534617,12.06144,3.51792,12.564,115.25,5.16,115.3654545347,134.09,142.43144,17.82792,143.5428501598,12.06144,3.51792,12.564,130.37,14.31,131.1530136901,135.4
2022-01-10 12:30:00,11.2512,3.2816,11.72,11.2512,3.2816,11.72,0.0,0.0,0.0,134.4,124.8312,8.3616,125.11093017,11.2512,3.2816,11.72,113.58,5.08,113.6935477501,135.71,128.8212,8.6316,129.1100541709,11.2512,3.2816,11.72,117.57,5.35,117.6916624065,134.4,144.0112,16.7116,144.9775958554,11.2512,3.2816,11.72,132.76,13.43,133.4375603044,135.71
2022-01-10 13:00:00,11.04144,3.22042,11.5015,11.04144,3.22042,11.5015,0.0,0.0,0.0,134.4,123.46144,7.48042,123.6878484341,11.04144,3.22042,11.5015,112.42,4.26,112.5006844424,135.71,127.40144,7.7304200000000005,127.635756383,11.04144,3.22042,11.5015,116.36,4.51,116.4473687981,134.4,142.52144,18.30042,143.6915663212,11.04144,3.22042,11.5015,131.48,15.08,132.3419691557,135.71
2022-01-10 13:30:00,10.538640000000001,3.07377,10.97775,10.538640000000001,3.07377,10.97775,0.0,0.0,0.0,134.89,123.57864000000001,7.58377,123.8111215992,10.538640000000001,3.07377,10.97775,113.04,4.51,113.1299328206,136.22,127.55864,7.84377,127.7995749855,10.538640000000001,3.07377,10.97775,117.02,4.77,117.117177647,134.89,142.98864,19.17377,144.2684463944,10.538640000000001,3.07377,10.97775,132.45,16.1,133.4249320779,136.22
2022-01-10 14:00:00,11.35992,3.31331,11.83325,11.35992,3.31331,11.83325,0.0,0.0,0.0,135.27,123.08992,8.71331,123.3979342484,11.35992,3.31331,11.83325,111.73,5.4,111.8604170384,136.63,127.02992,8.97331,127.3464599726,11.35992,3.31331,11.83325,115.67,5.66,115.8083956369,135.27,142.60992,21.06331,144.1570404474,11.35992,3.31331,11.83325,131.25,17.75,132.4447998224,136.63
2022-01-10 14:30:00,12.01104,3.50322,12.5115,12.01104,3.50322,12.5115,0.0,0.0,0.0,135.46,121.32104,8.72322,121.6342440016,12.01104,3.50322,12.5115,109.31,5.22,109.434567208,136.79,124.78104,8.87322,125.096130942,12.01104,3.50322,12.5115,112.77,5.37,112.8977847435,135.46,142.51104,14.95322,143.2933889272,12.01104,3.50322,12.5115,130.5,11.45,131.0013454129,136.79
2022-01-10 15:00:00,12.33768,3.59849,12.851750000000001,12.33768,3.59849,12.851750000000001,0.0,0.0,0.0,134.74,120.33768,9.29849,120.6963924236,12.33768,3.59849,12.851750000000001,108.0,5.7,108.1503120661,136.06,123.27768,9.20849,123.6211255177,12.33768,3.59849,12.851750000000001,110.94,5.61,111.0817523268,134.74,143.98768,6.53849,144.1360601767,12.33768,3.59849,12.851750000000001,131.65,2.94,131.682823861,136.06
2022-01-10 15:30:00,11.73744,3.42342,12.2265,11.73744,3.42342,12.2265,0.0,0.0,0.0,133.19,120.42744,9.30342,120.7862654802,11.73744,3.42342,12.2265,108.69,5.88,108.8489343081,134.54,123.34744,9.21342,123.6910589438,11.73744,3.42342,12.2265,111.61,5.79,111.760083214,133.19,144.21744,5.5734200000000005,144.3250948749,11.73744,3.42342,12.2265,132.48,2.15,132.497444881,134.54
2022-01-10 16:00:00,11.73288,3.42209,12.22175,11.73288,3.42209,12.22175,0.0,0.0,0.0,133.19,123.00288,7.65209,123.2406709235,11.73288,3.42209,12.22175,111.27,4.23,111.3503740452,134.54,125.92288,7.54209,126.1485427148,11.73288,3.42209,12.22175,114.19,4.12,114.2643010743,133.19,147.35288,5.59209,147.458952644,11.73288,3.42209,12.22175,135.62,2.17,135.637359529,134.54
2022-01-10 16:30:00,12.49848,3.64539,13.01925,12.49848,3.64539,13.01925,0.0,0.0,0.0,131.78,126.07848,7.93539,126.3279602209,12.49848,3.64539,13.01925,113.58,4.29,113.6609893499,133.02,129.03848,7.81539,129.2749381805,12.49848,3.64539,13.01925,116.54,4.17,116.6145809923,131.78,150.83848,5.77539,150.9490052248,12.49848,3.64539,13.01925,138.34,2.13,138.3563966718,133.02
2022-01-10 17:00:00,12.8736,3.7548,13.41,12.8736,3.7548,13.41,0.0,0.0,0.0,131.58,128.5336,8.1948,128.7945692799,12.8736,3.7548,13.41,115.66,4.44,115.7451908288,132.89,131.4936,8.0948,131.7425239928,12.8736,3.7548,13.41,118.62,4.34,118.6993681533,131.58,153.7736,5.6348,153.8768047108,12.8736,3.7548,13.41,140.9,1.88,140.9125416704,132.89
2022-01-10 17:30:00,12.97872,3.78546,13.5195,12.97872,3.78546,13.5195,0.0,0.0,0.0,131.2,130.58872,7.43546,130.8002288096,12.97872,3.78546,13.5195,117.61,3.65,117.6666248347,132.48,134.31872,7.58546,134.5327385652,12.97872,3.78546,13.5195,121.34,3.8,121.3994876431,131.2,151.56872,19.07546,152.7643612125,12.97872,3.78546,13.5195,138.59,15.29,139.4308868221,132.48
2022-01-10 18:00:00,12.46608,3.63594,12.9855,12.46608,3.63594,12.9855,0.0,0.0,0.0,133.43,129.72608,6.01594,129.8654972125,12.46608,3.63594,12.9855,117.26,2.38,117.2841506769,134.73,133.69608,6.19594,133.8395736688,12.46608,3.63594,12.9855,121.23,2.56,121.2570266005,133.43,149.78608,22.55594,151.4748830369,12.46608,3.63594,12.9855,137.32,18.92,138.6172745368,134.73
2022-01-10 18:30:00,12.10464,3.53052,12.609,12.10464,3.53052,12.609,0.0,0.0,0.0,134.91,126.38464,5.63052,126.5099995392,12.10464,3.53052,12.609,114.28,2.1,114.2992930862,136.22,130.30464,5.81052,130.4341264708,12.10464,3.53052,12.609,118.2,2.2800000000000002,118.2219878026,134.91,146.35464,25.23052,148.5135003594,12.10464,3.53052,12.609,134.25,21.7,135.9924722181,136.22
2022-01-10 19:00:00,12.05808,3.51694,12.5605,12.05808,3.51694,12.5605,0.0,0.0,0.0,135.37,122.99808,4.81694,123.0923661104,12.05808,3.51694,12.5605,110.94,1.3,110.9476164683,136.64,126.80808,4.97694,126.9057094265,12.05808,3.51694,12.5605,114.75,1.46,114.7592876416,135.37,142.37808,25.69694,144.6784378885,12.05808,3.51694,12.5605,130.32,22.18,132.1940044026,136.64
2022-01-10 19:30:00,11.23824,3.27782,11.7065,11.23824,3.27782,11.7065,0.0,0.0,0.0,134.01,120.28824,3.77782,120.3475492324,11.23824,3.27782,11.7065,109.05,0.5,109.0511462572,135.26,124.05824,3.8578200000000002,124.1182085234,11.23824,3.27782,11.7065,112.82,0.58,112.8214908606,134.01,139.35824,26.82782,141.9170566981,11.23824,3.27782,11.7065,128.12,23.55,130.2664074119,135.26
2022-01-10 20:00:00,11.02944,3.21692,11.489,11.02944,3.21692,11.489,0.0,0.0,0.0,134.83,115.93944,3.7869200000000003,116.0012694353,11.02944,3.21692,11.489,104.91,0.5700000000000001,104.9115484587,136.17,119.71944,3.66692,119.775584391,11.02944,3.21692,11.489,108.69,0.45,108.6909315444,134.83,134.33944,27.75692,137.1770088149,11.02944,3.21692,11.489,123.31,24.54,125.7281499904,136.17
2022-01-10 20:30:00,12.37584,3.60962,12.8915,12.37584,3.60962,12.8915,0.0,0.0,0.0,134.52,112.47584,5.25962,112.5987485998,12.37584,3.60962,12.8915,100.1,1.65,100.1135979775,135.79,116.01584,5.15962,116.1305162713,12.37584,3.60962,12.8915,103.64,1.55,103.651589954,134.52,130.08584,29.24962,133.3336643112,12.37584,3.60962,12.8915,117.71,25.64,120.4701361334,135.79
2022-01-10 21:00:00,13.51368,3.94149,14.07675,13.51368,3.94149,14.07675,0.0,0.0,0.0,134.25,108.82368,7.38149,109.0737352591,13.51368,3.94149,14.07675,95.31,3.44,95.3720593256,135.48,112.30368,7.30149,112.5407850415,13.51368,3.94149,14.07675,98.79,3.36,98.8471228716,134.25,125.69368,31.69149,129.6273571834,13.51368,3.94149,14.07675,112.18,27.75,115.5613036444,135.48
2022-01-10 21:30:00,13.00104,3.79197,13.54275,13.00104,3.79197,13.54275,0.0,0.0,0.0,134.51,103.56104,8.71197,103.9268368958,13.00104,3.79197,13.54275,90.56,4.92,90.693549936,135.77,106.93104,8.84197,107.2959819796,13.00104,3.79197,13.54275,93.93,5.05,94.0656547312,134.51,119.71104,33.54197,124.3213451076,13.00104,3.79197,13.54275,106.71,29.75,110.7794502604,135.77
2022-01-10 22:00:00,13.86648,4.04439,14.44425,13.86648,4.04439,14.44425,0.0,0.0,0.0,135.37,98.17648,8.85439,98.5749534489,13.86648,4.04439,14.44425,84.31,4.8100000000000005,84.447097049,136.6,99.63648,30.49439,104.1985411043,13.86648,4.04439,14.44425,85.77,26.45,89.7557541331,135.37,115.92648,20.20439,117.673982428,13.86648,4.04439,14.44425,102.06,16.16,103.3314531012,136.6
2022-01-10 22:30:00,13.36608,3.89844,13.923,13.36608,3.89844,13.923,0.0,0.0,0.0,132.81,92.69608,19.51844,94.7287324279,13.36608,3.89844,13.923,79.33,15.62,80.8531588746,134.06,95.52608,47.97844,106.8979076736,13.36608,3.89844,13.923,82.16,44.08,93.237932195,132.81,108.66608,20.18844,110.5255176518,13.36608,3.89844,13.923,95.3,16.29,96.6822325973,134.06
2022-01-10 23:00:00,13.27344,3.87142,13.8265,13.27344,3.87142,13.8265,0.0,0.0,0.0,132.81,87.14344,19.60142,89.3207411582,13.27344,3.87142,13.8265,73.87,15.73,75.5262192884,134.06,89.80344,47.72142,101.6955837913,13.27344,3.87142,13.8265,76.53,43.85,88.2024001941,132.81,102.55344,23.35142,105.1784049691,13.27344,3.87142,13.8265,89.28,19.48,91.3804618067,134.06
2022-01-10 23:30:00,12.56016,3.66338,13.0835,12.56016,3.66338,13.0835,0.0,0.0,0.0,132.73,82.31016,18.26338,84.3120008555,12.56016,3.66338,13.0835,69.75,14.6,71.2616481707,133.93,84.88016,50.01338,98.5189308745,12.56016,3.66338,13.0835,72.32,46.35,85.8982240794,132.73,96.83016,23.63338,99.6725465504,12.56016,3.66338,13.0835,84.27,19.97,86.6038902129,133.93
2022-01-11 00:00:00,12.0528,3.5154,12.555,12.0528,3.5154,12.555,0.0,0.0,0.0,134.16,79.0228,17.1354,80.8592904557,12.0528,3.5154,12.555,66.97,13.62,68.3409489252,135.36,81.5028,51.4154,96.3651895915,12.0528,3.5154,12.555,69.45,47.9,84.3665366126,134.16,92.9728,24.2754,96.0897319436,12.0528,3.5154,12.555,80.92,20.76,83.5405530267,135.36
2022-01-11 00:30:00,12.18168,3.5529900000000003,12.68925,12.18168,3.5529900000000003,12.68925,0.0,0.0,0.0,134.77,79.59168,16.94299,81.3750602787,12.18168,3.5529900000000003,12.68925,67.41,13.39,68.7269976065,136.0,82.09168,51.61299,96.9687818938,12.18168,3.5529900000000003,12.68925,69.91,48.06,84.8361461878,134.77,93.63168,24.31299,96.736823301,12.18168,3.5529900000000003,12.68925,81.45,20.76,84.0540308373,136.0
2022-01-11 01:00:00,13.24848,3.86414,13.8005,13.24848,3.86414,13.8005,0.0,0.0,0.0,134.71,83.57848,18.16414,85.5295171333,13.24848,3.86414,13.8005,70.33,14.3,71.7690664562,135.94,86.16848,50.30414,99.7773192998,13.24848,3.86414,13.8005,72.92,46.44,86.4522989862,134.71,98.23848,24.05414,101.1404993257,13.24848,3.86414,13.8005,84.99,20.19,87.3552299522,135.94
2022-01-11 01:30:00,14.04624,4.09682,14.6315,14.04624,4.09682,14.6315,0.0,0.0,0.0,133.89,84.03624,18.15682,85.9753438251,14.04624,4.09682,14.6315,69.99,14.06,71.3882602393,135.07,86.60624,51.11682,100.5662472893,14.04624,4.09682,14.6315,72.56,47.02,86.462905341,133.89,98.64624,24.82682,101.7224245555,14.04624,4.09682,14.6315,84.6,20.73,87.1027720569,135.07
2022-01-11 02:00:00,13.88064,4.04852,14.459,13.88064,4.04852,14.459,0.0,0.0,0.0,134.37,82.64064,17.90852,84.558798881,13.88064,4.04852,14.459,68.76,13.86,70.1429768402,135.6,85.18064,51.52852,99.5536528923,13.88064,4.04852,14.459,71.3,47.48,85.6623627972,134.37,96.98064,24.72852,100.0836861641,13.88064,4.04852,14.459,83.1,20.68,85.634528083,135.6
2022-01-11 02:30:00,13.872,4.046,14.45,13.872,4.046,14.45,0.0,0.0,0.0,134.58,81.272,17.456,83.125507036,13.872,4.046,14.45,67.4,13.41,68.7210891939,135.8,83.772,52.326,98.7712420697,13.872,4.046,14.45,69.9,48.28,84.952742157,134.58,95.412,24.866,98.599024843,13.872,4.046,14.45,81.54,20.82,84.1560692998,135.8
2022-01-11 03:00:00,12.23928,3.5697900000000002,12.74925,12.23928,3.5697900000000002,12.74925,0.0,0.0,0.0,134.99,80.60928,17.10979,82.40510260880001,12.23928,3.5697900000000002,12.74925,68.37,13.54,69.6978371257,136.24,83.14928,51.72979,97.9273911526,12.23928,3.5697900000000002,12.74925,70.91,48.16,85.7182226834,134.99,94.86928,24.23979,97.9170450277,12.23928,3.5697900000000002,12.74925,82.63,20.67,85.1760870198,136.24
2022-01-11 03:30:00,11.56512,3.37316,12.047,11.56512,3.37316,12.047,0.0,0.0,0.0,135.25,79.35512,16.38316,81.0286554362,11.56512,3.37316,12.047,67.79,13.01,69.0271265518,136.47,81.90512,52.30316,97.1806010899,11.56512,3.37316,12.047,70.34,48.93,85.6846573197,135.25,93.41512,24.21316,96.5021334572,11.56512,3.37316,12.047,81.85,20.84,84.4614000594,136.47
2022-01-11 04:00:00,11.585280000000001,3.37904,12.068,11.585280000000001,3.37904,12.068,0.0,0.0,0.0,135.25,77.92528,21.21904,80.7625960554,11.585280000000001,3.37904,12.068,66.34,17.84,68.696879114,136.47,80.40528,46.89904,93.0834518311,11.585280000000001,3.37904,12.068,68.82,43.52,81.4259344435,135.25,90.48528,35.02904,97.0289623772,11.585280000000001,3.37904,12.068,78.9,31.65,85.011366887,136.47
2022-01-11 04:30:00,11.00712,3.21041,11.46575,11.00712,3.21041,11.46575,0.0,0.0,0.0,134.77,78.48712,31.51041,84.5762019971,11.00712,3.21041,11.46575,67.48,28.3,73.1740418455,135.99,80.98712,35.04041,88.2425290824,11.00712,3.21041,11.46575,69.98,31.83,76.8787961664,134.77,87.93712,56.76041,104.6646130135,11.00712,3.21041,11.46575,76.93,53.55,93.7327445453,135.99
2022-01-11 05:00:00,10.0656,2.9358,10.485,10.0656,2.9358,10.485,0.0,0.0,0.0,133.77,78.5456,31.5458,84.6436576301,10.0656,2.9358,10.485,68.48,28.61,74.2161875873,134.99,81.0956,34.4958,88.1275017063,10.0656,2.9358,10.485,71.03,31.56,77.7257647116,133.77,88.1156,56.1758,104.499184059,10.0656,2.9358,10.485,78.05,53.24,94.4790987468,134.99
2022-01-11 05:30:00,9.56208,2.78894,9.9605,9.56208,2.78894,9.9605,0.0,0.0,0.0,133.77,80.63208,32.26894,86.8493915572,9.56208,2.78894,9.9605,71.07,29.48,76.9416356728,134.99,83.25208,33.31894,89.6719609859,9.56208,2.78894,9.9605,73.69,30.53,79.7640081741,133.77,90.57208,54.81894,105.8698156145,9.56208,2.78894,9.9605,81.01,52.03,96.2794941823,134.99
2022-01-11 06:00:00,9.38472,2.73721,9.77575,9.38472,2.73721,9.77575,0.0,0.0,0.0,133.67,83.63472,32.32721,89.6650148936,9.38472,2.73721,9.77575,74.25,29.59,79.9289096635,134.81,86.32472,32.70721,92.3131565329,9.38472,2.73721,9.77575,76.94,29.97,82.5709664471,133.67,93.86472,52.70721,107.650525529,9.38472,2.73721,9.77575,84.48,49.97,98.1522862699,134.81
2022-01-11 06:30:00,9.20112,2.68366,9.5845,9.20112,2.68366,9.5845,0.0,0.0,0.0,133.61,90.27112,18.95366,92.2394510687,9.20112,2.68366,9.5845,81.07,16.27,82.6865031308,134.79,93.17112,46.78366,104.2572225078,9.20112,2.68366,9.5845,83.97,44.1,94.8460378719,133.61,106.57112,21.53366,108.7248919569,9.20112,2.68366,9.5845,97.37,18.85,99.1778170762,134.79
2022-01-11 07:00:00,8.46672,2.46946,8.8195,8.46672,2.46946,8.8195,0.0,0.0,0.0,133.61,98.81672,14.61946,99.8923058211,8.46672,2.46946,8.8195,90.35,12.15,91.1632875669,134.79,101.20672,25.40946,104.3476920236,8.46672,2.46946,8.8195,92.74,22.94,95.5350783744,133.61,114.26672,26.94946,117.4016894846,8.46672,2.46946,8.8195,105.8,24.48,108.59516748,134.79
2022-01-11 07:30:00,7.84464,2.28802,8.1715,7.84464,2.28802,8.1715,0.0,0.0,0.0,132.55,106.70464,9.26802,107.1063788588,7.84464,2.28802,8.1715,98.86,6.98,99.1061047565,133.78,108.06464,14.92802,109.0908437929,7.84464,2.28802,8.1715,100.22,12.64,101.0139495317,132.55,123.88464,20.84802,125.6266053265,7.84464,2.28802,8.1715,116.04,18.56,117.5149147981,133.78
