Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-11 08:00:00,6.91248,2.01614,7.2005,6.91248,2.01614,7.2005,0.0,0.0,0.0,132.55,112.60248,11.71614,113.2103636539,6.91248,2.01614,7.2005,105.69,9.7,106.1341891192,133.78,113.97248,11.80614,114.5823334509,6.91248,2.01614,7.2005,107.06,9.79,107.5066867688,132.55,130.86248,18.00614,132.0954569599,6.91248,2.01614,7.2005,123.95,15.99,124.9771283075,133.78
2022-01-11 08:30:00,6.53904,1.9072200000000001,6.8115,6.53904,1.9072200000000001,6.8115,0.0,0.0,0.0,132.2,115.32904,10.67722,115.8222366139,6.53904,1.9072200000000001,6.8115,108.79,8.77,109.1429200636,133.49,116.68904,14.24722,117.5555840182,6.53904,1.9072200000000001,6.8115,110.15,12.34,110.8390639621,132.2,135.90904,16.92722,136.9591104332,6.53904,1.9072200000000001,6.8115,129.37,15.02,130.2390006872,133.49
2022-01-11 09:00:00,7.22568,2.10749,7.52675,7.22568,2.10749,7.52675,0.0,0.0,0.0,131.86,115.90568,4.67749,116.0000240041,7.22568,2.10749,7.52675,108.68,2.5700000000000003,108.7103826688,133.18,117.25568,24.39749,119.766990488,7.22568,2.10749,7.52675,110.03,22.29,112.2650658041,131.86,141.90568,20.42749,143.368421781,7.22568,2.10749,7.52675,134.68,18.32,135.9202884046,133.18
2022-01-11 09:30:00,7.2204,2.10595,7.52125,7.2204,2.10595,7.52125,0.0,0.0,0.0,132.74,117.2904,4.38595,117.3723753256,7.2204,2.10595,7.52125,110.07,2.2800000000000002,110.0936115313,133.98,118.6604,24.09595,121.0822255104,7.2204,2.10595,7.52125,111.44,21.99,113.5888801776,132.74,143.6204,20.65595,145.0981997358,7.2204,2.10595,7.52125,136.4,18.55,137.6555937839,133.98
2022-01-11 10:00:00,7.31112,2.13241,7.61575,7.31112,2.13241,7.61575,0.0,0.0,0.0,132.62,117.03112,4.44241,117.115404858,7.31112,2.13241,7.61575,109.72,2.31,109.7443142035,133.92,118.45112,24.08241,120.874440229,7.31112,2.13241,7.61575,111.14,21.95,113.2868134427,132.62,143.29112,20.57241,144.7603852028,7.31112,2.13241,7.61575,135.98,18.44,137.2246114952,133.92
2022-01-11 10:30:00,7.50576,2.18918,7.8185,7.50576,2.18918,7.8185,0.0,0.0,0.0,132.76,117.81576,3.95918,117.8822650387,7.50576,2.18918,7.8185,110.31,1.77,110.3241995212,134.02,119.26576,23.69918,121.5975848488,7.50576,2.18918,7.8185,111.76,21.51,113.8111492781,132.76,144.23576,21.39918,145.8145375724,7.50576,2.18918,7.8185,136.73,19.21,138.0728684427,134.02
2022-01-11 11:00:00,7.4376,2.1693,7.7475000000000005,7.4376,2.1693,7.7475000000000005,0.0,0.0,0.0,132.76,118.4076,3.3693,118.4555271832,7.4376,2.1693,7.7475000000000005,110.97,1.2,110.9764880504,134.02,119.8876,23.0393,122.0813088816,7.4376,2.1693,7.7475000000000005,112.45,20.87,114.3702732357,132.76,144.9376,22.1793,146.624790681,7.4376,2.1693,7.7475000000000005,137.5,20.01,138.9483720668,134.02
2022-01-11 11:30:00,7.06704,2.06122,7.3615,7.06704,2.06122,7.3615,0.0,0.0,0.0,132.5,118.97704,3.17122,119.0192954249,7.06704,2.06122,7.3615,111.91,1.11,111.9155047346,133.77,120.52704,22.89122,122.6816014089,7.06704,2.06122,7.3615,113.46,20.83,115.3562330349,132.5,145.71704,22.33122,147.4182455907,7.06704,2.06122,7.3615,138.65,20.27,140.1238573548,133.77
2022-01-11 12:00:00,6.83232,1.99276,7.117,6.83232,1.99276,7.117,0.0,0.0,0.0,132.69,118.72232,3.19276,118.7652431589,6.83232,1.99276,7.117,111.89,1.2,111.8964347064,134.04,120.26232,22.87276,122.4180900104,6.83232,1.99276,7.117,113.43,20.88,115.3357676525,132.69,145.37232,22.17276,147.0535368776,6.83232,1.99276,7.117,138.54,20.18,140.0020142712,134.04
2022-01-11 12:30:00,6.90384,2.01362,7.1915,6.90384,2.01362,7.1915,0.0,0.0,0.0,132.49,120.25384,3.27362,120.2983899421,6.90384,2.01362,7.1915,113.35,1.26,113.3570028715,133.9,121.82384,22.95362,123.9674016161,6.90384,2.01362,7.1915,114.92,20.94,116.8121997053,132.49,147.19384,22.49362,148.9026174204,6.90384,2.01362,7.1915,140.29,20.48,141.7769886124,133.9
2022-01-11 13:00:00,7.45488,2.17434,7.7655,7.45488,2.17434,7.7655,0.0,0.0,0.0,132.49,119.73488,3.58434,119.7885177379,7.45488,2.17434,7.7655,112.28,1.4100000000000001,112.2888529641,133.9,121.30488,23.45434,123.5515276176,7.45488,2.17434,7.7655,113.85,21.28,115.8216771593,132.49,146.62488,21.93434,148.2564356318,7.45488,2.17434,7.7655,139.17,19.76,140.5658084315,133.9
2022-01-11 13:30:00,7.18824,2.09657,7.48775,7.18824,2.09657,7.48775,0.0,0.0,0.0,133.16,119.50824,3.37657,119.5559310652,7.18824,2.09657,7.48775,112.32,1.28,112.3272932105,134.46,121.06824,23.37657,123.3044312329,7.18824,2.09657,7.48775,113.88,21.28,115.8511665889,133.16,146.56824,21.11657,148.08159408,7.18824,2.09657,7.48775,139.38,19.02,140.6717626249,134.46
2022-01-11 14:00:00,7.31376,2.13318,7.6185,7.31376,2.13318,7.6185,0.0,0.0,0.0,133.56,118.74376,2.95318,118.7804773986,7.31376,2.13318,7.6185,111.43,0.8200000000000001,111.4330171,134.87,120.33376,22.93318,122.4995695529,7.31376,2.13318,7.6185,113.02,20.8,114.9180595033,133.56,145.82376,20.56318,147.2664705636,7.31376,2.13318,7.6185,138.51,18.43,139.7307589617,134.87
2022-01-11 14:30:00,7.1868,2.09615,7.48625,7.1868,2.09615,7.48625,0.0,0.0,0.0,133.56,118.4968,3.05615,118.5362040183,7.1868,2.09615,7.48625,111.31,0.96,111.3141397128,134.76,120.0868,23.02615,122.2744581589,7.1868,2.09615,7.48625,112.9,20.93,114.8236687273,133.56,145.5468,20.32615,146.959257497,7.1868,2.09615,7.48625,138.36,18.23,139.5558042505,134.76
2022-01-11 15:00:00,7.2372,2.11085,7.53875,7.2372,2.11085,7.53875,0.0,0.0,0.0,133.46,117.8072,3.65085,117.8637564205,7.2372,2.11085,7.53875,110.57,1.54,110.5807239079,134.76,119.3672,23.72085,121.7013030356,7.2372,2.11085,7.53875,112.13,21.61,114.1933842217,133.46,144.7072,19.91085,146.0705845801,7.2372,2.11085,7.53875,137.47,17.8,138.617606746,134.76
2022-01-11 15:30:00,6.86928,2.00354,7.1555,6.86928,2.00354,7.1555,0.0,0.0,0.0,133.86,116.83928,4.47354,116.9248900408,6.86928,2.00354,7.1555,109.97,2.47,109.9977354312,135.14,118.42928,24.60354,120.9579618787,6.86928,2.00354,7.1555,111.56,22.6,113.8261551666,133.86,143.51928,19.92354,144.895587158,6.86928,2.00354,7.1555,136.65,17.92,137.8199873023,135.14
2022-01-11 16:00:00,7.1544,2.0867,7.4525,7.1544,2.0867,7.4525,0.0,0.0,0.0,133.95,119.8144,4.0167,119.8817097236,7.1544,2.0867,7.4525,112.66,1.9300000000000002,112.6765303868,135.22,121.3844,23.9667,123.7278273965,7.1544,2.0867,7.4525,114.23,21.88,116.3066090126,133.95,147.1044,19.6067,148.4052801764,7.1544,2.0867,7.4525,139.95,17.52,141.0423798012,135.22
2022-01-11 16:30:00,7.8276,2.2830500000000002,8.15375,7.8276,2.2830500000000002,8.15375,0.0,0.0,0.0,133.44,121.3976,5.8130500000000005,121.5366974871,7.8276,2.2830500000000002,8.15375,113.57,3.5300000000000002,113.6248467546,134.73,122.9576,26.04305,125.6853684844,7.8276,2.2830500000000002,8.15375,115.13,23.76,117.556175933,133.44,148.6376,20.83305,150.0904797316,7.8276,2.2830500000000002,8.15375,140.81,18.55,142.026612295,134.73
2022-01-11 17:00:00,8.54544,2.49242,8.9015,8.54544,2.49242,8.9015,0.0,0.0,0.0,134.36,125.56544,5.60242,125.6903609361,8.54544,2.49242,8.9015,117.02,3.11,117.0613194014,135.65,127.14544,25.58242,129.6935739574,8.54544,2.49242,8.9015,118.6,23.09,120.8267689711,134.36,153.55544,20.83242,154.9621336864,8.54544,2.49242,8.9015,145.01,18.34,146.1651658228,135.65
2022-01-11 17:30:00,9.16872,2.67421,9.55075,9.16872,2.67421,9.55075,0.0,0.0,0.0,133.53,127.42872,6.30421,127.5845670313,9.16872,2.67421,9.55075,118.26,3.63,118.3156984512,134.78,128.97872,26.24421,131.6216880737,9.16872,2.67421,9.55075,119.81,23.57,122.106433082,133.53,155.68872,20.04421,156.9737171942,9.16872,2.67421,9.55075,146.52,17.37,147.5460175674,134.78
2022-01-11 18:00:00,9.51072,2.77396,9.907,9.51072,2.77396,9.907,0.0,0.0,0.0,133.45,126.86072,7.29396,127.0702330658,9.51072,2.77396,9.907,117.35,4.52,117.4370167366,134.73,128.46072,27.40396,131.3511842604,9.51072,2.77396,9.907,118.95,24.63,121.4732044527,133.45,154.93072,19.56396,156.1610595846,9.51072,2.77396,9.907,145.42,16.79,146.3860666184,134.73
2022-01-11 18:30:00,9.28728,2.70879,9.67425,9.28728,2.70879,9.67425,0.0,0.0,0.0,134.02,124.64728,7.88879,124.8966669654,9.28728,2.70879,9.67425,115.36,5.18,115.4762399804,135.3,126.17728,27.89879,129.2247982071,9.28728,2.70879,9.67425,116.89,25.19,119.5734427036,134.02,152.28728,18.57879,153.416384678,9.28728,2.70879,9.67425,143.0,15.87,143.8779236019,135.3
2022-01-11 19:00:00,9.1188,2.65965,9.49875,9.1188,2.65965,9.49875,0.0,0.0,0.0,133.67,123.3588,7.87965,123.6102035496,9.1188,2.65965,9.49875,114.24,5.22,114.359197269,134.92,124.8888,28.03965,127.997790362,9.1188,2.65965,9.49875,115.77,25.38,118.5193541157,133.67,150.7388,19.08965,151.9427542286,9.1188,2.65965,9.49875,141.62,16.43,142.569875149,134.92
2022-01-11 19:30:00,9.4248,2.7489,9.8175,9.4248,2.7489,9.8175,0.0,0.0,0.0,134.13,120.0548,8.6489,120.3659356888,9.4248,2.7489,9.8175,110.63,5.9,110.787214515,135.37,121.4648,28.5789,124.781613887,9.4248,2.7489,9.8175,112.04,25.83,114.9789132841,134.13,146.7448,17.3789,147.7703031473,9.4248,2.7489,9.8175,137.32,14.63,138.0971371897,135.37
2022-01-11 20:00:00,9.59928,2.7997900000000002,9.99925,9.59928,2.7997900000000002,9.99925,0.0,0.0,0.0,133.45,116.28928,10.22979,116.7383623594,9.59928,2.7997900000000002,9.99925,106.69,7.43,106.9484034476,134.68,117.63928,30.07979,121.4240254866,9.59928,2.7997900000000002,9.99925,108.04,27.28,111.4308754341,133.45,142.15928,15.80979,143.0356960691,9.59928,2.7997900000000002,9.99925,132.56,13.01,133.1968982372,134.68
2022-01-11 20:30:00,9.51792,2.77606,9.9145,9.51792,2.77606,9.9145,0.0,0.0,0.0,133.04,114.37792,11.13606,114.9187557183,9.51792,2.77606,9.9145,104.86,8.36,105.192724083,134.3,115.69792,30.91606,119.757302317,9.51792,2.77606,9.9145,106.18,28.14,109.8455825238,133.04,139.91792,14.44606,140.6616969422,9.51792,2.77606,9.9145,130.4,11.67,130.9211552806,134.3
2022-01-11 21:00:00,8.86416,2.58538,9.2335,8.86416,2.58538,9.2335,0.0,0.0,0.0,133.04,110.49416,12.30538,111.1772538384,8.86416,2.58538,9.2335,101.63,9.72,102.0937573998,134.3,111.83416,32.22538,116.3845112506,8.86416,2.58538,9.2335,102.97,29.64,107.1510639238,133.04,135.33416,13.13538,135.9701183005,8.86416,2.58538,9.2335,126.47,10.55,126.9092723169,134.3
2022-01-11 21:30:00,8.50008,2.47919,8.85425,8.50008,2.47919,8.85425,0.0,0.0,0.0,133.49,106.31008,13.48919,107.1624531096,8.50008,2.47919,8.85425,97.81,11.01,98.4277206888,134.72,107.66008,33.44919,112.7366006994,8.50008,2.47919,8.85425,99.16,30.97,103.8838125022,133.49,130.34008,12.04919,130.8958342884,8.50008,2.47919,8.85425,121.84,9.57,122.2152629584,134.72
2022-01-11 22:00:00,8.48928,2.4760400000000002,8.843,8.48928,2.4760400000000002,8.843,0.0,0.0,0.0,133.55,102.50928,11.84604,103.1914780871,8.48928,2.4760400000000002,8.843,94.02,9.37,94.4857518359,134.78,103.83928,25.15604,106.8429802065,8.48928,2.4760400000000002,8.843,95.35,22.68,98.0102285478,133.55,121.90928,22.03604,123.8848643257,8.48928,2.4760400000000002,8.843,113.42,19.56,115.0942657129,134.78
2022-01-11 22:30:00,7.56888,2.20759,7.88425,7.56888,2.20759,7.88425,0.0,0.0,0.0,133.22,98.10888,8.21759,98.4524307484,7.56888,2.20759,7.88425,90.54,6.01,90.7392511541,134.48,99.40888,15.98759,100.6862873328,7.56888,2.20759,7.88425,91.84,13.78,92.8680461731,133.22,112.42888,35.99759,118.0511734116,7.56888,2.20759,7.88425,104.86,33.79,110.1697948623,134.48
2022-01-11 23:00:00,7.6584,2.2337,7.9775,7.6584,2.2337,7.9775,0.0,0.0,0.0,133.22,92.9384,17.8437,94.6358485155,7.6584,2.2337,7.9775,85.28,15.61,86.6968886408,134.48,94.2584,35.1237,100.58986167730001,7.6584,2.2337,7.9775,86.6,32.89,92.635371754,133.22,107.3284,31.5237,111.8620986226,7.6584,2.2337,7.9775,99.67,29.29,103.8846138752,134.48
2022-01-11 23:30:00,7.5192,2.1931,7.8325,7.5192,2.1931,7.8325,0.0,0.0,0.0,133.87,87.7192,29.9331,92.6857514629,7.5192,2.1931,7.8325,80.2,27.74,84.8619325729,135.15,89.4892,56.5031,105.8343858406,7.5192,2.1931,7.8325,81.97,54.31,98.329329297,133.87,102.1492,25.6231,105.3138277447,7.5192,2.1931,7.8325,94.63,23.43,97.4874443198,135.15
2022-01-12 00:00:00,8.23896,2.40303,8.58225,8.23896,2.40303,8.58225,0.0,0.0,0.0,135.47,85.67896,48.53303,98.4699913053,8.23896,2.40303,8.58225,77.44,46.13,90.1383963691,136.66,87.39896,35.79303,94.4442650756,8.23896,2.40303,8.58225,79.16,33.39,85.9138970132,135.47,93.59896,65.16303,114.0481731194,8.23896,2.40303,8.58225,85.36,62.76,105.9487951796,136.66
2022-01-12 00:30:00,8.86392,2.5853099999999998,9.23325,8.86392,2.5853099999999998,9.23325,0.0,0.0,0.0,133.34,85.59392,48.79531,98.5256383839,8.86392,2.5853099999999998,9.23325,76.73,46.21,89.5704024776,134.59,87.29392,35.47531,94.2269923566,8.86392,2.5853099999999998,9.23325,78.43,32.89,85.0471457487,133.34,92.98392,66.74531,114.4593630314,8.86392,2.5853099999999998,9.23325,84.12,64.16,105.7954630407,134.59
2022-01-12 01:00:00,8.17608,2.38469,8.51675,8.17608,2.38469,8.51675,0.0,0.0,0.0,133.34,89.41608,35.63469,96.2552154118,8.17608,2.38469,8.51675,81.24,33.25,87.7809780078,134.59,91.20608,49.31469,103.6845585358,8.17608,2.38469,8.51675,83.03,46.93,95.3750795544,133.34,100.95608,37.59469,107.72878355,8.17608,2.38469,8.51675,92.78,35.21,99.2364474374,134.59
2022-01-12 01:30:00,7.70688,2.24784,8.028,7.70688,2.24784,8.028,0.0,0.0,0.0,134.34,90.69688,33.94784,96.84203572,7.70688,2.24784,8.028,82.99,31.7,88.8382243181,135.55,92.48688,51.15784,105.6927034643,7.70688,2.24784,8.028,84.78,48.91,97.8766391944,134.34,103.01688,33.21784,108.2400224464,7.70688,2.24784,8.028,95.31,30.97,100.2154529002,135.55
2022-01-12 02:00:00,8.03736,2.34423,8.37225,8.03736,2.34423,8.37225,0.0,0.0,0.0,134.34,88.55736,33.54423,94.6975257146,8.03736,2.34423,8.37225,80.52,31.2,86.353404102,135.55,90.32736,52.42423,104.4381724068,8.03736,2.34423,8.37225,82.29,50.08,96.3309425886,134.34,100.74736,35.73423,106.8969865836,8.03736,2.34423,8.37225,92.71,33.39,98.5395159314,135.55
2022-01-12 02:30:00,7.73424,2.25582,8.0565,7.73424,2.25582,8.0565,0.0,0.0,0.0,134.99,87.69424,34.05582,94.0748563913,7.73424,2.25582,8.0565,79.96,31.8,86.0513892973,136.24,89.48424,52.02582,103.5090100187,7.73424,2.25582,8.0565,81.75,49.77,95.7084917863,134.99,99.86424,35.99582,106.1534996514,7.73424,2.25582,8.0565,92.13,33.74,98.1138343966,136.24
2022-01-12 03:00:00,7.81392,2.27906,8.1395,7.81392,2.27906,8.1395,0.0,0.0,0.0,135.11,86.75392,34.03906,93.1928121748,7.81392,2.27906,8.1395,78.94,31.76,85.0894893627,136.29,88.54392,52.28906,102.8307909366,7.81392,2.27906,8.1395,80.73,50.01,94.9649040435,135.11,98.76392,36.33906,105.237061796,7.81392,2.27906,8.1395,90.95,34.06,97.1184127753,136.29
2022-01-12 03:30:00,7.9684800000000005,2.32414,8.3005,7.9684800000000005,2.32414,8.3005,0.0,0.0,0.0,135.5,84.86848,33.36414,91.191143953,7.9684800000000005,2.32414,8.3005,76.9,31.04,82.9282316223,136.48,86.65848,53.28414,101.7295027583,7.9684800000000005,2.32414,8.3005,78.69,50.96,93.7498677332,135.5,96.64848,37.81414,103.7826472502,7.9684800000000005,2.32414,8.3005,88.68,35.49,95.5179695136,136.48
2022-01-12 04:00:00,7.16352,2.08936,7.462,7.16352,2.08936,7.462,0.0,0.0,0.0,135.5,83.66352,33.33936,90.0616316974,7.16352,2.08936,7.462,76.5,31.25,82.6366292875,136.74,85.45352,52.93936,100.5230317768,7.16352,2.08936,7.462,78.29,50.85,93.3544139289,135.5,95.45352,38.25936,102.8355634399,7.16352,2.08936,7.462,88.29,36.17,95.4117026365,136.74
2022-01-12 04:30:00,7.09176,2.06843,7.38725,7.09176,2.06843,7.38725,0.0,0.0,0.0,135.57,83.38176,33.07843,89.7034025662,7.09176,2.06843,7.38725,76.29,31.01,82.3515889343,136.74,85.10176,52.57843,100.0339985023,7.09176,2.06843,7.38725,78.01,50.51,92.9344941343,135.57,95.12176,38.03843,102.4454556452,7.09176,2.06843,7.38725,88.03,35.97,95.0953300641,136.74
2022-01-12 05:00:00,6.977040000000001,2.03497,7.26775,6.977040000000001,2.03497,7.26775,0.0,0.0,0.0,135.1,83.39704,32.95497,89.6721602754,6.977040000000001,2.03497,7.26775,76.42,30.92,82.4382362742,136.31,85.12704,52.41497,99.9697055075,6.977040000000001,2.03497,7.26775,78.15,50.38,92.9815406411,135.1,95.12704,37.93497,102.4119899624,6.977040000000001,2.03497,7.26775,88.15,35.9,95.1800005253,136.31
2022-01-12 05:30:00,7.02048,2.04764,7.313,7.02048,2.04764,7.313,0.0,0.0,0.0,134.93,85.56048,33.11764,91.7462468824,7.02048,2.04764,7.313,78.54,31.07,84.4622785627,136.13,87.40048,51.68764,101.5404157614,7.02048,2.04764,7.313,80.38,49.64,94.4726097872,134.93,97.60048,37.23764,104.4628906789,7.02048,2.04764,7.313,90.58,35.19,97.1754727285,136.13
2022-01-12 06:00:00,7.08168,2.06549,7.37675,7.08168,2.06549,7.37675,0.0,0.0,0.0,134.46,87.94168,11.92549,88.7465852468,7.08168,2.06549,7.37675,80.86,9.86,81.4589418051,135.73,90.04168,29.29549,94.6875381007,7.08168,2.06549,7.37675,82.96,27.23,87.3145720942,134.46,102.48168,33.34549,107.7702019993,7.08168,2.06549,7.37675,95.4,31.28,100.3972031483,135.73
2022-01-12 06:30:00,7.35072,2.14396,7.657,7.35072,2.14396,7.657,0.0,0.0,0.0,133.28,96.45072,4.99396,96.5799204027,7.35072,2.14396,7.657,89.1,2.85,89.1455691552,134.5,98.70072,19.26396,100.5630761433,7.35072,2.14396,7.657,91.35,17.12,92.9403943396,133.28,113.28072,27.09396,116.4757665448,7.35072,2.14396,7.657,105.93,24.95,108.8286148033,134.5
2022-01-12 07:00:00,7.3572,2.14585,7.66375,7.3572,2.14585,7.66375,0.0,0.0,0.0,131.74,104.7272,7.87585,105.0229281303,7.3572,2.14585,7.66375,97.37,5.73,97.5384529301,132.94,107.0872,17.13585,108.4495539828,7.3572,2.14585,7.66375,99.73,14.99,100.8502503715,131.74,123.2372,22.50585,125.2753796564,7.3572,2.14585,7.66375,115.88,20.36,117.6550211423,132.94
2022-01-12 07:30:00,7.5216,2.1938,7.835,7.5216,2.1938,7.835,0.0,0.0,0.0,131.36,114.4516,10.4038,114.9234867075,7.5216,2.1938,7.835,106.93,8.21,107.2447154875,132.59,116.7216,18.3638,118.1573571852,7.5216,2.1938,7.835,109.2,16.17,110.390710207,131.36,136.1516,16.0638,137.0959658524,7.5216,2.1938,7.835,128.63,13.87,129.3756306265,132.59
2022-01-12 08:00:00,7.73424,2.25582,8.0565,7.73424,2.25582,8.0565,0.0,0.0,0.0,133.01,120.46424,8.85582,120.7893152007,7.73424,2.25582,8.0565,112.73,6.6,112.9230397218,134.24,121.91424,17.41582,123.1519090435,7.73424,2.25582,8.0565,114.18,15.16,115.1820211665,133.01,143.69424,17.45582,144.7506140265,7.73424,2.25582,8.0565,135.96,15.2,136.8070232115,134.24
2022-01-12 08:30:00,7.72392,2.25281,8.04575,7.72392,2.25281,8.04575,0.0,0.0,0.0,133.78,122.89392,2.77281,122.9251969625,7.72392,2.25281,8.04575,115.17,0.52,115.1711739108,135.02,124.37392,22.79281,126.4451824462,7.72392,2.25281,8.04575,116.65,20.54,118.4445612935,133.78,150.63392,20.55281,152.0295887433,7.72392,2.25281,8.04575,142.91,18.3,144.0769173046,135.02
2022-01-12 09:00:00,7.86168,2.29299,8.18925,7.86168,2.29299,8.18925,0.0,0.0,0.0,133.78,124.21168,2.52299,124.237300868,7.86168,2.29299,8.18925,116.35,0.23,116.3502273311,135.02,125.66168,22.12299,127.5942181565,7.86168,2.29299,8.18925,117.8,19.83,119.4573936598,133.78,152.24168,21.17299,153.7069440031,7.86168,2.29299,8.18925,144.38,18.88,145.6091988852,135.02
2022-01-12 09:30:00,8.26656,2.41108,8.611,8.26656,2.41108,8.611,0.0,0.0,0.0,133.78,125.65656,3.01108,125.6926317403,8.26656,2.41108,8.611,117.39,0.6000000000000001,117.3915333404,134.96,127.14656,23.15108,129.2370698561,8.26656,2.41108,8.611,118.88,20.74,120.6756064828,133.78,153.60656,24.08108,155.4827118653,8.26656,2.41108,8.611,145.34,21.67,146.9466042479,134.96
2022-01-12 10:00:00,8.24064,2.40352,8.584,8.24064,2.40352,8.584,0.0,0.0,0.0,134.84,126.16064,16.30352,127.2097160189,8.24064,2.40352,8.584,117.92,13.9,118.7364156441,136.12,127.62064,8.39352,127.8963601202,8.24064,2.40352,8.584,119.38,5.99,119.5301823809,134.84,146.27064,11.58352,146.7285863818,8.24064,2.40352,8.584,138.03,9.18,138.3349315972,136.12
2022-01-12 10:30:00,8.0316,2.34255,8.36625,8.0316,2.34255,8.36625,0.0,0.0,0.0,133.63,123.9216,16.31255,124.9906485865,8.0316,2.34255,8.36625,115.89,13.97,116.7289724105,134.87,125.3816,7.89255,125.6297654382,8.0316,2.34255,8.36625,117.35,5.55,117.4811687038,133.63,143.8016,13.03255,144.3909537404,8.0316,2.34255,8.36625,135.77,10.69,136.1901942138,134.87
2022-01-12 11:00:00,8.38416,2.44538,8.7335,8.38416,2.44538,8.7335,0.0,0.0,0.0,132.33,122.65416,16.55538,123.7664072851,8.38416,2.44538,8.7335,114.27,14.11,115.1378521599,133.6,124.19416,7.96538,124.4493336931,8.38416,2.44538,8.7335,115.81,5.52,115.9414787727,132.33,142.35416,13.21538,142.9662657337,8.38416,2.44538,8.7335,133.97,10.77,134.4022090592,133.6
2022-01-12 11:30:00,8.9736,2.6173,9.3475,8.9736,2.6173,9.3475,0.0,0.0,0.0,132.74,121.2936,16.5473,122.4171170149,8.9736,2.6173,9.3475,112.32,13.93,113.1805075974,134.02,122.8936,8.3373,123.1760832802,8.9736,2.6173,9.3475,113.92,5.72,114.0635121325,132.74,140.6736,13.6173,141.3311451742,8.9736,2.6173,9.3475,131.7,11.0,132.1585789875,134.02
2022-01-12 12:00:00,8.83416,2.57663,9.20225,8.83416,2.57663,9.20225,0.0,0.0,0.0,132.74,120.60416,16.73663,121.7599203066,8.83416,2.57663,9.20225,111.77,14.16,112.6633858004,134.02,122.20416,8.23663,122.4814222446,8.83416,2.57663,9.20225,113.37,5.66,113.5111998879,132.74,139.88416,13.51663,140.5356805422,8.83416,2.57663,9.20225,131.05,10.94,131.5058405547,134.02
2022-01-12 12:30:00,8.57664,2.50152,8.934,8.57664,2.50152,8.934,0.0,0.0,0.0,133.31,120.96664,16.84152,122.1333893282,8.57664,2.50152,8.934,112.39,14.34,113.3011372405,134.56,122.58664,7.98152,122.8462004622,8.57664,2.50152,8.934,114.01,5.48,114.1416247475,133.31,140.35664,13.20152,140.9761203977,8.57664,2.50152,8.934,131.78,10.7,132.213684617,134.56
2022-01-12 13:00:00,8.5872,2.5046,8.945,8.5872,2.5046,8.945,0.0,0.0,0.0,133.27,119.3772,15.7246,120.4083839481,8.5872,2.5046,8.945,110.79,13.22,111.5759494694,134.51,120.9972,8.8346,121.3193000516,8.5872,2.5046,8.945,112.41,6.33,112.5880855153,133.27,138.5272,14.1446,139.2474590397,8.5872,2.5046,8.945,129.94,11.64,130.4603127392,134.51
2022-01-12 13:30:00,8.19336,2.38973,8.53475,8.19336,2.38973,8.53475,0.0,0.0,0.0,132.63,119.68336,15.58973,120.6944337671,8.19336,2.38973,8.53475,111.49,13.2,112.2686959931,133.89,121.27336,8.81973,121.593649024,8.19336,2.38973,8.53475,113.08,6.43,113.2626650755,132.63,138.90336,14.13973,139.6211852971,8.19336,2.38973,8.53475,130.71,11.75,131.2370626005,133.89
2022-01-12 14:00:00,8.14224,2.37482,8.4815,8.14224,2.37482,8.4815,0.0,0.0,0.0,132.63,119.39224,15.76482,120.4285535986,8.14224,2.37482,8.4815,111.25,13.39,112.0529098239,133.89,121.00224,8.55482,121.3042745753,8.14224,2.37482,8.4815,112.86,6.18,113.0290759053,132.63,138.56224,13.85482,139.2531880822,8.14224,2.37482,8.4815,130.42,11.48,130.9242788791,133.89
2022-01-12 14:30:00,8.0196,2.33905,8.35375,8.0196,2.33905,8.35375,0.0,0.0,0.0,132.49,118.4596,15.30905,119.4447313366,8.0196,2.33905,8.35375,110.44,12.97,111.1989860565,133.77,120.0896,9.13905,120.4368476134,8.0196,2.33905,8.35375,112.07,6.8,112.2761101036,132.49,137.5496,14.55905,138.3179612236,8.0196,2.33905,8.35375,129.53,12.22,130.1051470926,133.77
2022-01-12 15:00:00,8.3412,2.43285,8.68875,8.3412,2.43285,8.68875,0.0,0.0,0.0,133.24,117.8712,15.11285,118.8360973129,8.3412,2.43285,8.68875,109.53,12.68,110.2615223004,134.61,119.4512,9.50285,119.8285998398,8.3412,2.43285,8.68875,111.11,7.07,111.3347070774,133.24,136.7812,14.95285,137.5960915018,8.3412,2.43285,8.68875,128.44,12.52,129.0487659763,134.61
2022-01-12 15:30:00,8.49288,2.47709,8.84675,8.49288,2.47709,8.84675,0.0,0.0,0.0,133.02,118.24288,14.44709,119.1221939026,8.49288,2.47709,8.84675,109.75,11.97,110.4008306128,134.29,119.85288,10.33709,120.2978315431,8.49288,2.47709,8.84675,111.36,7.86,111.6370422396,133.02,137.20288,15.80709,138.1104426702,8.49288,2.47709,8.84675,128.71,13.33,129.3984273475,134.29
2022-01-12 16:00:00,8.48424,2.47457,8.83775,8.48424,2.47457,8.83775,0.0,0.0,0.0,133.3,121.66424,14.62457,122.5400560734,8.48424,2.47457,8.83775,113.18,12.15,113.8302899056,134.62,123.27424,9.81457,123.6643199628,8.48424,2.47457,8.83775,114.79,7.34,115.0244308832,133.3,141.14424,14.80457,141.9185392331,8.48424,2.47457,8.83775,132.66,12.33,133.2317698599,134.62
2022-01-12 16:30:00,8.65368,2.52399,9.01425,8.65368,2.52399,9.01425,0.0,0.0,0.0,132.21,125.31368,14.47399,126.1467985391,8.65368,2.52399,9.01425,116.66,11.95,117.2704485367,133.51,126.90368,10.00399,127.2973833724,8.65368,2.52399,9.01425,118.25,7.48,118.486340563,132.21,145.29368,14.32399,145.9980484029,8.65368,2.52399,9.01425,136.64,11.8,137.1485676192,133.51
2022-01-12 17:00:00,9.18576,2.67918,9.5685,9.18576,2.67918,9.5685,0.0,0.0,0.0,131.98,129.19576,5.77918,129.3249524394,9.18576,2.67918,9.5685,120.01,3.1,120.0500316535,133.31,130.76576,21.44918,132.5132118358,9.18576,2.67918,9.5685,121.58,18.77,123.0203613228,131.98,156.49576,19.72918,157.7344713164,9.18576,2.67918,9.5685,147.31,17.05,148.2934206228,133.31
2022-01-12 17:30:00,9.69288,2.82709,10.09675,9.69288,2.82709,10.09675,0.0,0.0,0.0,132.55,132.29288,3.99709,132.3532501572,9.69288,2.82709,10.09675,122.6,1.17,122.6055826625,133.82,133.84288,23.89709,135.9595066083,9.69288,2.82709,10.09675,124.15,21.07,125.9252452847,132.55,161.69288,20.83709,163.0299719756,9.69288,2.82709,10.09675,152.0,18.01,153.0632552248,133.82
2022-01-12 18:00:00,10.01304,2.92047,10.430250000000001,10.01304,2.92047,10.430250000000001,0.0,0.0,0.0,133.26,131.78304,5.13047,131.882869828,10.01304,2.92047,10.430250000000001,121.77,2.21,121.79005296,134.52,133.28304,25.12047,135.6296677157,10.01304,2.92047,10.430250000000001,123.27,22.2,125.2530754113,133.26,160.98304,20.45047,162.2768033049,10.01304,2.92047,10.430250000000001,150.97,17.53,151.9843472204,134.52
2022-01-12 18:30:00,9.968160000000001,2.90738,10.3835,9.968160000000001,2.90738,10.3835,0.0,0.0,0.0,133.13,129.06816,6.16738,129.2154267177,9.968160000000001,2.90738,10.3835,119.1,3.26,119.1446079351,134.41,130.51816,26.00738,133.0840858414,9.968160000000001,2.90738,10.3835,120.55,23.1,122.7432788384,133.13,157.64816,19.49738,158.8492687369,9.968160000000001,2.90738,10.3835,147.68,16.59,148.6089179693,134.41
2022-01-12 19:00:00,9.8628,2.87665,10.27375,9.8628,2.87665,10.27375,0.0,0.0,0.0,133.13,126.3928,6.48665,126.5591423804,9.8628,2.87665,10.27375,116.53,3.61,116.5859039507,134.41,127.7628,25.93665,130.3688723471,9.8628,2.87665,10.27375,117.9,23.06,120.1339818702,133.13,154.4228,18.02665,155.4714162477,9.8628,2.87665,10.27375,144.56,15.15,145.3516979605,134.41
2022-01-12 19:30:00,10.63512,3.10191,11.07825,10.63512,3.10191,11.07825,0.0,0.0,0.0,131.92,122.47512,8.00191,122.7362439651,10.63512,3.10191,11.07825,111.84,4.9,111.9472893821,133.19,123.84512,27.72191,126.9098815769,10.63512,3.10191,11.07825,113.21,24.62,115.8561543467,131.92,149.76512,16.34191,150.6540712728,10.63512,3.10191,11.07825,139.13,13.24,139.7585578775,133.19
2022-01-12 20:00:00,10.63224,3.10107,11.07525,10.63224,3.10107,11.07525,0.0,0.0,0.0,132.74,118.90224,9.76107,119.3022261509,10.63224,3.10107,11.07525,108.27,6.66,108.4746445028,134.02,120.31224,29.70107,123.9241245802,10.63224,3.10107,11.07525,109.68,26.6,112.8594807714,132.74,145.46224,15.14107,146.2481291045,10.63224,3.10107,11.07525,134.83,12.04,135.3665043502,134.02
2022-01-12 20:30:00,10.71576,3.12543,11.16225,10.71576,3.12543,11.16225,0.0,0.0,0.0,133.48,116.27576,10.80543,116.7767514579,10.71576,3.12543,11.16225,105.56,7.68,105.8390098215,134.8,117.65576,30.70543,121.5964690797,10.71576,3.12543,11.16225,106.94,27.58,110.4392140501,133.48,142.26576,14.04543,142.9574082455,10.71576,3.12543,11.16225,131.55,10.92,132.0024579317,134.8
2022-01-12 21:00:00,11.54256,3.36658,12.0235,11.54256,3.36658,12.0235,0.0,0.0,0.0,133.35,112.71256,30.00658,116.6383985875,11.54256,3.36658,12.0235,101.17,26.64,104.6186336175,134.63,114.83256,44.65658,123.210092823,11.54256,3.36658,12.0235,103.29,41.29,111.2370810476,133.35,132.58256,23.28658,134.6120352132,11.54256,3.36658,12.0235,121.04,19.92,122.6682028889,134.63
2022-01-12 21:30:00,10.86552,3.16911,11.31825,10.86552,3.16911,11.31825,0.0,0.0,0.0,135.29,109.49552,38.91911,116.2065661796,10.86552,3.16911,11.31825,98.63,35.75,104.9091959744,136.61,112.14552,47.25911,121.6965124154,10.86552,3.16911,11.31825,101.28,44.09,110.4607011566,135.29,124.67552,30.14911,128.2690692297,10.86552,3.16911,11.31825,113.81,26.98,116.9642530861,136.61
2022-01-12 22:00:00,10.01376,2.92068,10.431,10.01376,2.92068,10.431,0.0,0.0,0.0,135.29,102.92376,21.80068,105.2072717116,10.01376,2.92068,10.431,92.91,18.88,94.8088735299,136.61,106.10376,45.98068,115.6383622307,10.01376,2.92068,10.431,96.09,43.06,105.2969690922,135.29,120.65376,17.60068,121.9307743705,10.01376,2.92068,10.431,110.64,14.68,111.6096411606,136.61
2022-01-12 22:30:00,10.17888,2.96884,10.603,10.17888,2.96884,10.603,0.0,0.0,0.0,133.52,96.67888,19.07884,98.5434319161,10.17888,2.96884,10.603,86.5,16.11,87.987397393,134.83,99.69888,47.02884,110.2341982554,10.17888,2.96884,10.603,89.52,44.06,99.7753175891,133.52,113.64888,17.888840000000002,115.0481574029,10.17888,2.96884,10.603,103.47,14.92,104.5401707479,134.83
2022-01-12 23:00:00,11.082,3.23225,11.54375,11.082,3.23225,11.54375,0.0,0.0,0.0,133.31,91.002,17.95225,92.7558477082,11.082,3.23225,11.54375,79.92,14.72,81.2642898203,134.57,93.852,49.04225,105.8930601553,11.082,3.23225,11.54375,82.77,45.81,94.6014217652,133.31,106.842,20.00225,108.6982197143,11.082,3.23225,11.54375,95.76,16.77,97.2173364169,134.57
2022-01-12 23:30:00,11.13648,3.2481400000000002,11.6005,11.13648,3.2481400000000002,11.6005,0.0,0.0,0.0,133.66,86.42648,17.75814,88.232012226,11.13648,3.2481400000000002,11.6005,75.29,14.51,76.6754471784,134.94,89.22648,50.39814,102.4760325571,11.13648,3.2481400000000002,11.6005,78.09,47.15,91.220450558,133.66,101.68648,22.23814,104.0897453424,11.13648,3.2481400000000002,11.6005,90.55,18.99,92.5198497621,134.94
2022-01-13 00:00:00,10.3044,3.00545,10.73375,10.3044,3.00545,10.73375,0.0,0.0,0.0,134.91,83.0444,16.81545,84.7297570518,10.3044,3.00545,10.73375,72.74,13.81,74.0393388679,136.18,85.7444,50.61545,99.5692016141,10.3044,3.00545,10.73375,75.44,47.61,89.2070944488,134.91,97.9544,23.25545,100.677109782,10.3044,3.00545,10.73375,87.65,20.25,89.9587961236,136.18
2022-01-13 00:30:00,10.10328,2.94679,10.52425,10.10328,2.94679,10.52425,0.0,0.0,0.0,134.67,83.41328,16.63679,85.0562053107,10.10328,2.94679,10.52425,73.31,13.69,74.577290109,135.97,86.13328,50.68679,99.9404452865,10.10328,2.94679,10.52425,76.03,47.74,89.7756565,134.67,98.39328,23.29679,101.1136883585,10.10328,2.94679,10.52425,88.29,20.35,90.6048928039,135.97
2022-01-13 01:00:00,9.66144,2.81792,10.064,9.66144,2.81792,10.064,0.0,0.0,0.0,134.67,87.77144,17.66792,89.5320114641,9.66144,2.81792,10.064,78.11,14.85,79.5090850155,135.92,90.62144,48.47792,102.7733142173,9.66144,2.81792,10.064,80.96,45.66,92.9481425312,134.67,103.61144,22.27792,105.9794141256,9.66144,2.81792,10.064,93.95,19.46,95.9442239012,135.92
2022-01-13 01:30:00,9.62376,2.80693,10.02475,9.62376,2.80693,10.02475,0.0,0.0,0.0,134.08,88.86376,17.89693,90.6480443516,9.62376,2.80693,10.02475,79.24,15.09,80.6640297778,135.34,91.74376,48.57693,103.8105757,9.62376,2.80693,10.02475,82.12,45.77,94.0137612267,134.08,104.93376,22.25693,107.268191561,9.62376,2.80693,10.02475,95.31,19.45,97.2743470808,135.34
2022-01-13 02:00:00,9.0,2.625,9.375,9.0,2.625,9.375,0.0,0.0,0.0,134.08,87.48,17.295,89.1732438851,9.0,2.625,9.375,78.48,14.67,79.8393342908,135.34,90.34,49.415,102.9716360218,9.0,2.625,9.375,81.34,46.79,93.8376241174,134.08,103.35,22.275,105.7232146929,9.0,2.625,9.375,94.35,19.65,96.3745038898,135.34
2022-01-13 02:30:00,8.84256,2.5790800000000003,9.211,8.84256,2.5790800000000003,9.211,0.0,0.0,0.0,134.98,86.69256,17.04908,88.3531045759,8.84256,2.5790800000000003,9.211,77.85,14.47,79.1833530485,136.19,89.56256,49.80908,102.4812012234,8.84256,2.5790800000000003,9.211,80.72,47.23,93.5221433672,134.98,102.44256,22.18908,104.8180965797,8.84256,2.5790800000000003,9.211,93.6,19.61,95.6321708422,136.19
2022-01-13 03:00:00,9.3636,2.73105,9.75375,9.3636,2.73105,9.75375,0.0,0.0,0.0,134.98,85.5336,17.66105,87.3379036619,9.3636,2.73105,9.75375,76.17,14.93,77.6194163853,136.19,88.3336,49.62105,101.3166989793,9.3636,2.73105,9.75375,78.97,46.89,91.8418913133,134.98,100.7736,24.01105,103.5946377911,9.3636,2.73105,9.75375,91.41,21.28,93.8542833333,136.19
2022-01-13 03:30:00,10.3764,3.02645,10.80875,10.3764,3.02645,10.80875,0.0,0.0,0.0,134.45,84.1264,26.40645,88.1734187755,10.3764,3.02645,10.80875,73.75,23.38,77.3672210952,135.68,86.8664,40.63645,95.9014729687,10.3764,3.02645,10.80875,76.49,37.61,85.2363314555,134.45,95.6964,43.77645,105.2339229886,10.3764,3.02645,10.80875,85.32,40.75,94.5519164269,135.68
2022-01-13 04:00:00,11.36256,3.31408,11.836,11.36256,3.31408,11.836,0.0,0.0,0.0,134.45,82.43256,26.59408,86.6162342705,11.36256,3.31408,11.836,71.07,23.28,74.7857158821,135.68,85.11256,41.39408,94.6446920265,11.36256,3.31408,11.836,73.75,38.08,83.0008969831,134.45,93.64256,44.90408,103.8523251738,11.36256,3.31408,11.836,82.28,41.59,92.193961299,135.68
2022-01-13 04:30:00,12.31464,3.59177,12.82775,12.31464,3.59177,12.82775,0.0,0.0,0.0,134.89,81.57464,26.40177,85.7407449831,12.31464,3.59177,12.82775,69.26,22.81,72.919432938,136.08,84.17464,41.76177,93.9649692846,12.31464,3.59177,12.82775,71.86,38.17,81.3683507268,134.89,92.51464,45.02177,102.8878923307,12.31464,3.59177,12.82775,80.2,41.43,90.2689586735,136.08
2022-01-13 05:00:00,12.25176,3.57343,12.76225,12.25176,3.57343,12.76225,0.0,0.0,0.0,134.5,81.61176,26.70343,85.8693923588,12.25176,3.57343,12.76225,69.36,23.13,73.1150223962,135.72,84.21176,41.13343,93.7207532293,12.25176,3.57343,12.76225,71.96,37.56,81.1726259277,134.5,92.63176,44.96343,102.9677279445,12.25176,3.57343,12.76225,80.38,41.39,90.4105994892,135.72
2022-01-13 05:30:00,10.78296,3.14503,11.23225,10.78296,3.14503,11.23225,0.0,0.0,0.0,134.03,83.89296,27.05503,88.1476226898,10.78296,3.14503,11.23225,73.11,23.91,76.9204797177,135.22,86.62296,39.73503,95.301677888,10.78296,3.14503,11.23225,75.84,36.59,84.2053068399,134.03,95.53296,44.35503,105.3276560674,10.78296,3.14503,11.23225,84.75,41.21,94.238137715,135.22
2022-01-13 06:00:00,10.57728,3.0850400000000002,11.018,10.57728,3.0850400000000002,11.018,0.0,0.0,0.0,134.03,86.90728,27.80504,91.2468934616,10.57728,3.0850400000000002,11.018,76.33,24.72,80.2330810826,135.22,89.71728,38.47504,97.6192554448,10.57728,3.0850400000000002,11.018,79.14,35.39,86.6925123641,134.03,99.03728,43.02504,107.9793355082,10.57728,3.0850400000000002,11.018,88.46,39.94,97.0586173402,135.22
2022-01-13 06:30:00,10.2984,3.0037,10.7275,10.2984,3.0037,10.7275,0.0,0.0,0.0,133.59,96.0284,14.4637,97.1115452675,10.2984,3.0037,10.7275,85.73,11.46,86.492569045,134.79,98.1684,21.3337,100.4597507176,10.2984,3.0037,10.7275,87.87,18.33,89.7614939715,133.59,109.3084,39.6537,116.2787264905,10.2984,3.0037,10.7275,99.01,36.65,105.5755776683,134.79
2022-01-13 07:00:00,10.24824,2.98907,10.67525,10.24824,2.98907,10.67525,0.0,0.0,0.0,133.7,104.60824,12.28907,105.3276085239,10.24824,2.98907,10.67525,94.36,9.3,94.8171904245,134.91,105.98824,13.39907,106.8318402685,10.24824,2.98907,10.67525,95.74,10.41,96.3042870281,133.7,119.62824,33.39907,124.2031146242,10.24824,2.98907,10.67525,109.38,30.41,113.5286417606,134.91
2022-01-13 07:30:00,9.63336,2.80973,10.03475,9.63336,2.80973,10.03475,0.0,0.0,0.0,133.01,114.36336,12.30973,115.0239434342,9.63336,2.80973,10.03475,104.73,9.5,105.1599871624,134.28,115.74336,16.76973,116.9519098962,9.63336,2.80973,10.03475,106.11,13.96,107.0243603111,133.01,134.53336,23.04973,136.4936445625,9.63336,2.80973,10.03475,124.9,20.24,126.5293151803,134.28
2022-01-13 08:00:00,8.9436,2.60855,9.31625,8.9436,2.60855,9.31625,0.0,0.0,0.0,131.91,118.7636,5.24855,118.879518682,8.9436,2.60855,9.31625,109.82,2.64,109.8517273419,133.2,120.1236,24.87855,122.6728230989,8.9436,2.60855,9.31625,111.18,22.27,113.3884707543,131.91,145.3036,18.26855,146.4475199246,8.9436,2.60855,9.31625,136.36,15.66,137.2562756307,133.2
2022-01-13 08:30:00,9.14016,2.66588,9.521,9.14016,2.66588,9.521,0.0,0.0,0.0,132.59,121.28016,3.86588,121.3417580135,9.14016,2.66588,9.521,112.14,1.2,112.146420362,133.86,122.65016,23.53588,124.8879473584,9.14016,2.66588,9.521,113.51,20.87,115.4126379562,132.59,148.29016,20.26588,149.6685586387,9.14016,2.66588,9.521,139.15,17.6,140.2586271856,133.86
2022-01-13 09:00:00,9.0396,2.63655,9.41625,9.0396,2.63655,9.41625,0.0,0.0,0.0,132.65,122.4196,3.08655,122.458504217,9.0396,2.63655,9.41625,113.38,0.45,113.3808930111,133.97,123.8196,22.33655,125.818181556,9.0396,2.63655,9.41625,114.78,19.7,116.4583118545,132.65,150.0796,20.14655,151.4257897885,9.0396,2.63655,9.41625,141.04,17.51,142.1227698154,133.97
2022-01-13 09:30:00,9.01728,2.63004,9.393,9.01728,2.63004,9.393,0.0,0.0,0.0,133.34,124.34728,4.05004,124.4132182182,9.01728,2.63004,9.393,115.33,1.42,115.3387415399,134.63,125.70728,20.94004,127.4394190202,9.01728,2.63004,9.393,116.69,18.31,118.1177895154,133.34,152.39728,21.31004,153.8799816617,9.01728,2.63004,9.393,143.38,18.68,144.5917245211,134.63
2022-01-13 10:00:00,9.41784,2.74687,9.81025,9.41784,2.74687,9.81025,0.0,0.0,0.0,132.82,122.99784,3.65687,123.0521895086,9.41784,2.74687,9.81025,113.58,0.91,113.5836453896,134.11,124.34784,21.58687,126.2076791208,9.41784,2.74687,9.81025,114.93,18.84,116.4639450646,132.82,150.75784,20.87687,152.1964849215,9.41784,2.74687,9.81025,141.34,18.13,142.4980438462,134.11
2022-01-13 10:30:00,9.4788,2.76465,9.87375,9.4788,2.76465,9.87375,0.0,0.0,0.0,132.96,121.3888,3.7346500000000002,121.4462365661,9.4788,2.76465,9.87375,111.91,0.97,111.9142037455,134.2,122.8988,21.77465,124.8128616131,9.4788,2.76465,9.87375,113.42,19.01,115.0020717205,132.96,151.0388,21.46465,152.5563840194,9.4788,2.76465,9.87375,141.56,18.7,142.7897881503,134.2
2022-01-13 11:00:00,9.72768,2.83724,10.133,9.72768,2.83724,10.133,0.0,0.0,0.0,133.68,118.07768,3.75724,118.1374426954,9.72768,2.83724,10.133,108.35,0.92,108.3539057902,134.96,119.91768,22.06724,121.9311816469,9.72768,2.83724,10.133,110.19,19.23,111.855393254,133.68,153.68768,24.44724,155.619955428,9.72768,2.83724,10.133,143.96,21.61,145.5729154067,134.96
2022-01-13 11:30:00,9.24432,2.69626,9.6295,9.24432,2.69626,9.6295,0.0,0.0,0.0,134.09,116.17432,5.56626,116.3075916604,9.24432,2.69626,9.6295,106.93,2.87,106.9685084499,135.39,117.99432,20.83626,119.8199035346,9.24432,2.69626,9.6295,108.75,18.14,110.2525378393,134.09,150.00432,21.78626,151.5781552317,9.24432,2.69626,9.6295,140.76,19.09,142.0486033018,135.39
2022-01-13 12:00:00,8.79264,2.56452,9.159,8.79264,2.56452,9.159,0.0,0.0,0.0,134.45,117.25264,17.26452,118.5168563446,8.79264,2.56452,9.159,108.46,14.7,109.4516404628,135.78,119.02264,7.39452,119.2521184659,8.79264,2.56452,9.159,110.23,4.83,110.3357684525,134.45,144.58264,11.34452,145.0270248037,8.79264,2.56452,9.159,135.79,8.78,136.0735554764,135.78
2022-01-13 12:30:00,8.16792,2.38231,8.50825,8.16792,2.38231,8.50825,0.0,0.0,0.0,132.43,117.00792,17.12231,118.2540774877,8.16792,2.38231,8.50825,108.84,14.74,109.83357046,133.72,118.76792,7.02231,118.9753405495,8.16792,2.38231,8.50825,110.6,4.64,110.697288133,132.43,144.47792,11.772310000000001,144.9567406169,8.16792,2.38231,8.50825,136.31,9.39,136.6330421238,133.72
2022-01-13 13:00:00,8.4408,2.4619,8.7925,8.4408,2.4619,8.7925,0.0,0.0,0.0,131.89,116.5308,16.7419,117.7273059415,8.4408,2.4619,8.7925,108.09,14.28,109.0292002172,133.21,118.3008,7.7219,118.5525496151,8.4408,2.4619,8.7925,109.86,5.26,109.985849999,131.89,143.7608,12.6719,144.3182062882,8.4408,2.4619,8.7925,135.32,10.21,135.7046296189,133.21
2022-01-13 13:30:00,8.04024,2.34507,8.37525,8.04024,2.34507,8.37525,0.0,0.0,0.0,132.44,116.37024,16.48507,117.532081963,8.04024,2.34507,8.37525,108.33,14.14,109.2489290565,133.73,118.19024,7.83507,118.449656619,8.04024,2.34507,8.37525,110.15,5.49,110.2867290294,132.44,143.63024,12.91507,144.2097253155,8.04024,2.34507,8.37525,135.59,10.57,136.0013713166,133.73
2022-01-13 14:00:00,7.81656,2.27983,8.14225,7.81656,2.27983,8.14225,0.0,0.0,0.0,132.74,115.47656,16.18983,116.6059454096,7.81656,2.27983,8.14225,107.66,13.91,108.55488796,134.07,117.25656,8.14983,117.5394427078,7.81656,2.27983,8.14225,109.44,5.87,109.5973106422,132.74,142.59656,13.27983,143.213591564,7.81656,2.27983,8.14225,134.78,11.0,135.2281346466,134.07
2022-01-13 14:30:00,7.6008,2.2169,7.9175,7.6008,2.2169,7.9175,0.0,0.0,0.0,133.17,114.6808,15.6269,115.7405974248,7.6008,2.2169,7.9175,107.08,13.41,107.9164236806,134.44,116.4608,8.6969,116.7850761281,7.6008,2.2169,7.9175,108.86,6.48,109.0526936852,133.17,141.6108,14.0769,142.3087410887,7.6008,2.2169,7.9175,134.01,11.86,134.5337864627,134.44
2022-01-13 15:00:00,7.46616,2.17763,7.77725,7.46616,2.17763,7.77725,0.0,0.0,0.0,133.62,114.44616,15.05763,115.4324727274,7.46616,2.17763,7.77725,106.98,12.88,107.7525628466,134.92,116.19616,8.91763,116.5378553242,7.46616,2.17763,7.77725,108.73,6.74,108.9387006532,133.62,141.21616,14.37763,141.946187302,7.46616,2.17763,7.77725,133.75,12.2,134.3052586461,134.92
2022-01-13 15:30:00,7.24344,2.11267,7.54525,7.24344,2.11267,7.54525,0.0,0.0,0.0,132.66,116.02344,15.10267,117.0022618181,7.24344,2.11267,7.54525,108.78,12.99,109.5528571056,133.95,117.79344,8.69267,118.1137461042,7.24344,2.11267,7.54525,110.55,6.58,110.745649576,132.66,143.18344,14.10267,143.8762759852,7.24344,2.11267,7.54525,135.94,11.99,136.4677386784,133.95
2022-01-13 16:00:00,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0.0,0.0,0.0,132.46,119.28928,13.98104,120.1057942083,7.64928,2.23104,7.968,111.64,11.75,112.2566349932,133.79,121.06928,10.11104,121.4907555726,7.64928,2.23104,7.968,113.42,7.88,113.6934070208,132.46,148.19928,14.39104,148.8963687428,7.64928,2.23104,7.968,140.55,12.16,141.0750442141,133.79
2022-01-13 16:30:00,8.1708,2.38315,8.51125,8.1708,2.38315,8.51125,0.0,0.0,0.0,133.13,121.5908,4.22315,121.6641181309,8.1708,2.38315,8.51125,113.42,1.8399999999999999,113.4349240754,134.47,123.4108,23.95315,125.7138773229,8.1708,2.38315,8.51125,115.24,21.57,117.2413003169,133.13,153.6708,19.86315,154.9492158759,8.1708,2.38315,8.51125,145.5,17.48,146.5462398016,134.47
2022-01-13 17:00:00,8.53272,2.48871,8.88825,8.53272,2.48871,8.88825,0.0,0.0,0.0,133.13,128.22272,3.22871,128.2633637968,8.53272,2.48871,8.88825,119.69,0.74,119.6922875544,134.47,129.92272,22.90871,131.9269576927,8.53272,2.48871,8.88825,121.39,20.42,123.0955259138,133.13,157.16272,18.36871,158.2325189867,8.53272,2.48871,8.88825,148.63,15.88,149.4759221413,134.47
2022-01-13 17:30:00,9.61992,2.80581,10.02075,9.61992,2.80581,10.02075,0.0,0.0,0.0,132.54,131.60992,4.44581,131.6849887761,9.61992,2.80581,10.02075,121.99,1.6400000000000001,122.0010233564,133.78,133.29992,24.53581,135.5391996596,9.61992,2.80581,10.02075,123.68,21.73,125.5744213604,132.54,160.93992,19.79581,162.1528043025,9.61992,2.80581,10.02075,151.32,16.99,152.2708195946,133.78
2022-01-13 18:00:00,9.48312,2.76591,9.87825,9.48312,2.76591,9.87825,0.0,0.0,0.0,133.96,131.08312,4.88591,131.1741455679,9.48312,2.76591,9.87825,121.6,2.12,121.6184788591,135.23,132.76312,24.87591,135.0735241654,9.48312,2.76591,9.87825,123.28,22.11,125.246997968,133.96,160.36312,19.00591,161.4854633429,9.48312,2.76591,9.87825,150.88,16.24,151.7514810471,135.23
2022-01-13 18:30:00,9.98256,2.91158,10.3985,9.98256,2.91158,10.3985,0.0,0.0,0.0,133.7,128.39256,6.16158,128.5403225896,9.98256,2.91158,10.3985,118.41,3.25,118.4545929882,134.97,129.97256,26.13158,132.5734733129,9.98256,2.91158,10.3985,119.99,23.22,122.2160730019,133.7,156.97256,18.09158,158.0116763402,9.98256,2.91158,10.3985,146.99,15.18,147.7717581272,134.97
2022-01-13 19:00:00,9.8316,2.86755,10.24125,9.8316,2.86755,10.24125,0.0,0.0,0.0,133.49,125.9716,6.55755,126.1421637224,9.8316,2.86755,10.24125,116.14,3.69,116.1986045527,134.77,127.6216,26.49755,130.3433655487,9.8316,2.86755,10.24125,117.79,23.63,120.1368428085,133.49,154.1616,17.19755,155.1178733756,9.8316,2.86755,10.24125,144.33,14.33,145.0396421672,134.77
2022-01-13 19:30:00,10.33464,3.01427,10.76525,10.33464,3.01427,10.76525,0.0,0.0,0.0,133.49,122.35464,8.78427,122.6695615422,10.33464,3.01427,10.76525,112.02,5.77,112.1685040464,134.73,123.90464,28.68427,127.18155196,10.33464,3.01427,10.76525,113.57,25.67,116.4349337613,133.49,149.41464,16.93427,150.3712211388,10.33464,3.01427,10.76525,139.08,13.92,139.7748646932,134.73
2022-01-13 20:00:00,10.25952,2.99236,10.687,10.25952,2.99236,10.687,0.0,0.0,0.0,133.39,120.34952,9.94236,120.7595026762,10.25952,2.99236,10.687,110.09,6.95,110.3091591845,134.67,121.88952,25.37236,124.5022559547,10.25952,2.99236,10.687,111.63,22.38,113.8513122454,133.39,144.93952,17.92236,146.0434026096,10.25952,2.99236,10.687,134.68,14.93,135.5050083945,134.67
2022-01-13 20:30:00,10.24344,2.98767,10.67025,10.24344,2.98767,10.67025,0.0,0.0,0.0,133.89,119.01344,9.99767,119.4326266397,10.24344,2.98767,10.67025,108.77,7.01,108.9956558767,135.18,120.56344,15.59767,121.5682128439,10.24344,2.98767,10.67025,110.32,12.61,111.0383469798,133.89,137.85344,21.23767,139.479781857,10.24344,2.98767,10.67025,127.61,18.25,128.9083961579,135.18
2022-01-13 21:00:00,10.05936,2.93398,10.4785,10.05936,2.93398,10.4785,0.0,0.0,0.0,132.7,115.02936,8.99398,115.3804374158,10.05936,2.93398,10.4785,104.97,6.06,105.1447787577,134.02,116.52936,16.49398,117.6908795033,10.05936,2.93398,10.4785,106.47,13.56,107.3300260878,132.7,133.30936,22.46398,135.1888155916,10.05936,2.93398,10.4785,123.25,19.53,124.7877534055,134.02
2022-01-13 21:30:00,9.11568,2.65874,9.4955,9.11568,2.65874,9.4955,0.0,0.0,0.0,132.58,110.89568,7.21874,111.1303831085,9.11568,2.65874,9.4955,101.78,4.5600000000000005,101.8820985257,133.86,112.41568,17.82874,113.820688277,9.11568,2.65874,9.4955,103.3,15.17,104.4079446211,132.58,128.67568,24.09874,130.9128713804,9.11568,2.65874,9.4955,119.56,21.44,121.4671445289,133.86
2022-01-13 22:00:00,9.10536,2.65573,9.48475,9.10536,2.65573,9.48475,0.0,0.0,0.0,133.05,105.42536,22.62573,107.8259254037,9.10536,2.65573,9.48475,96.32,19.97,98.3684060052,134.35,107.38536,41.43573,115.1022817452,9.10536,2.65573,9.48475,98.28,38.78,105.6543742587,133.05,122.30536,21.52573,124.1851767997,9.10536,2.65573,9.48475,113.2,18.87,114.7620011154,134.35
2022-01-13 22:30:00,9.62784,2.80812,10.029,9.62784,2.80812,10.029,0.0,0.0,0.0,133.26,99.23784,31.54812,104.131804764,9.62784,2.80812,10.029,89.61,28.74,94.1060024653,134.53,101.30784,52.62812,114.1621542377,9.62784,2.80812,10.029,91.68,49.82,104.342008798,133.26,115.25784,24.01812,117.733766481,9.62784,2.80812,10.029,105.63,21.21,107.738391486,134.53
2022-01-13 23:00:00,9.8724,2.8794500000000003,10.28375,9.8724,2.8794500000000003,10.28375,0.0,0.0,0.0,132.51,94.3724,31.21945,99.4022330738,9.8724,2.8794500000000003,10.28375,84.5,28.34,89.12578527,133.81,96.3424,55.37945,111.1248915413,9.8724,2.8794500000000003,10.28375,86.47,52.5,101.1598284894,132.51,109.5024,24.55945,112.222734729,9.8724,2.8794500000000003,10.28375,99.63,21.68,101.961557952,133.81
2022-01-13 23:30:00,9.9156,2.8920500000000002,10.32875,9.9156,2.8920500000000002,10.32875,0.0,0.0,0.0,134.36,89.0056,30.30205,94.0223966168,9.9156,2.8920500000000002,10.32875,79.09,27.41,83.7050548055,135.61,90.8856,56.69205,107.1176027577,9.9156,2.8920500000000002,10.32875,80.97,53.8,97.2140982574,134.36,103.4956,27.34205,107.0463774145,9.9156,2.8920500000000002,10.32875,93.58,24.45,96.7213466614,135.61
2022-01-14 00:00:00,9.88944,2.88442,10.3015,9.88944,2.88442,10.3015,0.0,0.0,0.0,134.7,85.39944,29.70442,90.4180121428,9.88944,2.88442,10.3015,75.51,26.82,80.1315948924,135.97,87.21944,57.85442,104.6631006012,9.88944,2.88442,10.3015,77.33,54.97,94.8769192164,134.7,99.25944,27.94442,103.118024798,9.88944,2.88442,10.3015,89.37,25.06,92.817026994,135.97
2022-01-14 00:30:00,8.74176,2.54968,9.106,8.74176,2.54968,9.106,0.0,0.0,0.0,135.15,85.96176,29.36968,90.8405321737,8.74176,2.54968,9.106,77.22,26.82,81.7449741574,136.37,87.79176,57.38968,104.8855018313,8.74176,2.54968,9.106,79.05,54.84,96.2098129091,135.15,100.07176,27.54968,103.7947109327,8.74176,2.54968,9.106,91.33,25.0,94.6898563733,136.37
2022-01-14 01:00:00,8.70816,2.53988,9.071,8.70816,2.53988,9.071,0.0,0.0,0.0,135.06,90.22816,30.08988,95.1132048424,8.70816,2.53988,9.071,81.52,27.55,86.0494793709,136.25,92.16816,55.62988,107.655251923,8.70816,2.53988,9.071,83.46,53.09,98.9147092196,135.06,105.10816,26.89988,108.495754952,8.70816,2.53988,9.071,96.4,24.36,99.430224781,136.25
