Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-14 01:30:00,8.8956,2.59455,9.26625,8.8956,2.59455,9.26625,0.0,0.0,0.0,134.2,90.8256,29.87455,95.6126474535,8.8956,2.59455,9.26625,81.93,27.28,86.3523207563,135.43,92.8056,56.24455,108.5187946674,8.8956,2.59455,9.26625,83.91,53.65,99.5952338217,134.2,105.7756,27.13455,109.2005556719,8.8956,2.59455,9.26625,96.88,24.54,99.9397118267,135.43
2022-01-14 02:00:00,9.34296,2.7250300000000003,9.73225,9.34296,2.7250300000000003,9.73225,0.0,0.0,0.0,134.5,89.08296,29.65503,93.8892675798,9.34296,2.7250300000000003,9.73225,79.74,26.93,84.1646748939,135.78,91.01296,57.26503,107.5297286747,9.34296,2.7250300000000003,9.73225,81.67,54.54,98.2069269451,134.5,103.69296,27.44503,107.2635055611,9.34296,2.7250300000000003,9.73225,94.35,24.72,97.5346138558,135.78
2022-01-14 02:30:00,8.98584,2.62087,9.36025,8.98584,2.62087,9.36025,0.0,0.0,0.0,134.93,88.19584,29.52087,93.0053114551,8.98584,2.62087,9.36025,79.21,26.9,83.6530579238,136.18,90.12584,57.36087,106.8313457879,8.98584,2.62087,9.36025,81.14,54.74,97.8783285513,134.93,102.71584,27.51087,106.3362203347,8.98584,2.62087,9.36025,93.73,24.89,96.9784769936,136.18
2022-01-14 03:00:00,8.16624,2.3818200000000003,8.5065,8.16624,2.3818200000000003,8.5065,0.0,0.0,0.0,135.02,87.26624,29.15182,92.006658743,8.16624,2.3818200000000003,8.5065,79.1,26.77,83.5071428083,136.27,89.17624,57.48182,106.0969434576,8.16624,2.3818200000000003,8.5065,81.01,55.1,97.9725987203,135.02,101.71624,27.40182,105.3425517967,8.16624,2.3818200000000003,8.5065,93.55,25.02,96.8380240401,136.27
2022-01-14 03:30:00,8.088,2.359,8.425,8.088,2.359,8.425,0.0,0.0,0.0,135.2,85.918,28.569,90.5433072347,8.088,2.359,8.425,77.83,26.21,82.1247404867,136.45,87.808,58.419,105.4657500092,8.088,2.359,8.425,79.72,56.06,97.4576933854,135.2,100.018,27.219,103.6555559775,8.088,2.359,8.425,91.93,24.86,95.2320560526,136.45
2022-01-14 04:00:00,8.18664,2.38777,8.52775,8.18664,2.38777,8.52775,0.0,0.0,0.0,135.52,84.45664,29.92777,89.6024299741,8.18664,2.38777,8.52775,76.27,27.54,81.0898544825,136.77,86.32664,57.11777,103.5119723678,8.18664,2.38777,8.52775,78.14,54.73,95.4003799783,135.52,97.85664,30.87777,102.6126633134,8.18664,2.38777,8.52775,89.67,28.49,94.0871351461,136.77
2022-01-14 04:30:00,8.11656,2.36733,8.45475,8.11656,2.36733,8.45475,0.0,0.0,0.0,135.52,84.67656,37.85733,92.753960822,8.11656,2.36733,8.45475,76.56,35.49,84.3858619675,136.77,86.54656,47.89733,98.9164357878,8.11656,2.36733,8.45475,78.43,45.53,90.6876276016,135.52,95.15656,48.34733,106.7344144555,8.11656,2.36733,8.45475,87.04,45.98,98.4384172973,136.77
2022-01-14 05:00:00,7.9893600000000005,2.3302300000000002,8.32225,7.9893600000000005,2.3302300000000002,8.32225,0.0,0.0,0.0,134.62,84.80936,38.15023,92.9949869222,7.9893600000000005,2.3302300000000002,8.32225,76.82,35.82,84.7607503506,135.89,86.68936,47.75023,98.9703470857,7.9893600000000005,2.3302300000000002,8.32225,78.7,45.42,90.8662005368,134.62,95.26936,47.97023,106.6648673231,7.9893600000000005,2.3302300000000002,8.32225,87.28,45.64,98.492679931,135.89
2022-01-14 05:30:00,7.61688,2.22159,7.9342500000000005,7.61688,2.22159,7.9342500000000005,0.0,0.0,0.0,134.9,86.77688,38.80159,95.0567740304,7.61688,2.22159,7.9342500000000005,79.16,36.58,87.2032224175,136.15,88.73688,46.92159,100.3786305957,7.61688,2.22159,7.9342500000000005,81.12,44.7,92.6204318712,134.9,97.56688,47.47159,108.5027554031,7.61688,2.22159,7.9342500000000005,89.95,45.25,100.690441453,136.15
2022-01-14 06:00:00,7.26504,2.11897,7.56775,7.26504,2.11897,7.56775,0.0,0.0,0.0,134.9,89.75504,38.88897,97.8177856684,7.26504,2.11897,7.56775,82.49,36.77,90.314079744,136.15,91.79504,46.31897,102.8191438909,7.26504,2.11897,7.56775,84.53,44.2,95.3884736223,134.9,101.00504,46.52897,111.2068485061,7.26504,2.11897,7.56775,93.74,44.41,103.727699772,136.15
2022-01-14 06:30:00,6.72264,1.9607700000000001,7.00275,6.72264,1.9607700000000001,7.00275,0.0,0.0,0.0,134.72,97.69264,41.02077,105.9554410191,6.72264,1.9607700000000001,7.00275,90.97,39.06,99.0011338319,136.02,99.92264,41.72077,108.2827624046,6.72264,1.9607700000000001,7.00275,93.2,39.76,101.3266875014,134.72,110.11264,42.31077,117.9618359715,6.72264,1.9607700000000001,7.00275,103.39,40.35,110.9847494028,136.02
2022-01-14 07:00:00,6.84768,1.9972400000000001,7.133,6.84768,1.9972400000000001,7.133,0.0,0.0,0.0,132.86,106.27768,19.75724,108.0985374489,6.84768,1.9972400000000001,7.133,99.43,17.76,101.0036756757,134.09,108.28768,17.36724,109.6715216681,6.84768,1.9972400000000001,7.133,101.44,15.37,102.5978094308,132.86,121.35768,37.46724,127.0097656411,6.84768,1.9972400000000001,7.133,114.51,35.47,119.8776918363,134.09
2022-01-14 07:30:00,6.83784,1.99437,7.12275,6.83784,1.99437,7.12275,0.0,0.0,0.0,132.16,114.51784,7.60437,114.7700401732,6.83784,1.99437,7.12275,107.68,5.61,107.8260381355,133.45,116.15784,15.91437,117.2429569994,6.83784,1.99437,7.12275,109.32,13.92,110.202671474,132.16,134.63784,14.92437,135.4624847689,6.83784,1.99437,7.12275,127.8,12.93,128.4524227097,133.45
2022-01-14 08:00:00,6.93264,2.02202,7.2215,6.93264,2.02202,7.2215,0.0,0.0,0.0,132.16,120.42264,8.09202,120.6942128366,6.93264,2.02202,7.2215,113.49,6.07,113.6522107132,133.45,122.06264,15.35202,123.0242764736,6.93264,2.02202,7.2215,115.13,13.33,115.8991190648,132.16,142.62264,6.91202,142.7900327791,6.93264,2.02202,7.2215,135.69,4.89,135.7780843877,133.45
2022-01-14 08:30:00,7.22208,2.10644,7.523,7.22208,2.10644,7.523,0.0,0.0,0.0,131.73,124.56208,10.55644,125.0086005017,7.22208,2.10644,7.523,117.34,8.45,117.6438612933,133.01,126.24208,13.11644,126.9216441786,7.22208,2.10644,7.523,119.02,11.01,119.5281577705,131.73,147.52208,4.60644,147.5939815067,7.22208,2.10644,7.523,140.3,2.5,140.3222719314,133.01
2022-01-14 09:00:00,7.38984,2.15537,7.69775,7.38984,2.15537,7.69775,0.0,0.0,0.0,131.95,125.97984,11.41537,126.495971314,7.38984,2.15537,7.69775,118.59,9.26,118.9509802398,133.23,127.62984,12.26537,128.2178433747,7.38984,2.15537,7.69775,120.24,10.11,120.6642851054,131.95,149.13984,3.88537,149.1904419702,7.38984,2.15537,7.69775,141.75,1.73,141.7605565734,133.23
2022-01-14 09:30:00,7.2756,2.12205,7.57875,7.2756,2.12205,7.57875,0.0,0.0,0.0,131.77,127.8156,12.70205,128.4452010686,7.2756,2.12205,7.57875,120.54,10.58,121.0034214392,133.08,130.3956,12.81205,131.0235136323,7.2756,2.12205,7.57875,123.12,10.69,123.5832128568,131.77,154.8056,15.33205,155.5629954345,7.2756,2.12205,7.57875,147.53,13.21,148.1202383201,133.08
2022-01-14 10:00:00,6.99048,2.03889,7.28175,6.99048,2.03889,7.28175,0.0,0.0,0.0,132.49,125.50048,14.42889,126.3272074688,6.99048,2.03889,7.28175,118.51,12.39,119.1559155057,133.8,129.14048,14.51889,129.9540755092,6.99048,2.03889,7.28175,122.15,12.48,122.7858823318,132.49,155.91048,27.468890000000002,158.3117736988,6.99048,2.03889,7.28175,148.92,25.43,151.0756476074,133.8
2022-01-14 10:30:00,7.33608,2.13969,7.64175,7.33608,2.13969,7.64175,0.0,0.0,0.0,134.5,126.26608,5.29969,126.3772514049,7.33608,2.13969,7.64175,118.93,3.16,118.9719735904,135.77,129.89608,5.47969,130.0116094888,7.33608,2.13969,7.64175,122.56,3.34,122.6055023235,134.5,149.55608,8.44969,149.7945871054,7.33608,2.13969,7.64175,142.22,6.31,142.3599118432,135.77
2022-01-14 11:00:00,7.3752,2.1511,7.6825,7.3752,2.1511,7.6825,0.0,0.0,0.0,132.9,125.5252,5.0511,125.6267863405,7.3752,2.1511,7.6825,118.15,2.9,118.1855849924,134.2,129.1852,5.2711,129.2926927334,7.3752,2.1511,7.6825,121.81,3.12,121.8499507591,132.9,148.4352,8.6411,148.6865064767,7.3752,2.1511,7.6825,141.06,6.49,141.2092195999,134.2
2022-01-14 11:30:00,7.6392,2.2281,7.9575,7.6392,2.2281,7.9575,0.0,0.0,0.0,132.68,124.2192,4.9781,124.3189089731,7.6392,2.2281,7.9575,116.58,2.75,116.612430298,134.01,127.9292,5.1981,128.0347626867,7.6392,2.2281,7.9575,120.29,2.9699999999999998,120.3266595564,132.68,146.8892,8.9881,147.1639324639,7.6392,2.2281,7.9575,139.25,6.76,139.4139881791,134.01
2022-01-14 12:00:00,7.68,2.24,8.0,7.68,2.24,8.0,0.0,0.0,0.0,132.99,122.52,4.17,122.590942977,7.68,2.24,8.0,114.84,1.9300000000000002,114.8562166363,134.33,126.18,4.36,126.255304839,7.68,2.24,8.0,118.5,2.12,118.5189621959,132.99,144.9,9.91,145.2384869792,7.68,2.24,8.0,137.22,7.67,137.434192616,134.33
2022-01-14 12:30:00,7.92096,2.31028,8.251,7.92096,2.31028,8.251,0.0,0.0,0.0,132.87,121.26096,3.59028,121.3140986473,7.92096,2.31028,8.251,113.34,1.28,113.3472275797,134.26,124.90096,3.79028,124.9584572224,7.92096,2.31028,8.251,116.98,1.48,116.9893619095,132.87,143.39096,10.76028,143.7941272633,7.92096,2.31028,8.251,135.47,8.45,135.73328037,134.26
2022-01-14 13:00:00,8.02512,2.34066,8.3595,8.02512,2.34066,8.3595,0.0,0.0,0.0,133.11,119.16512,2.92066,119.2009063701,8.02512,2.34066,8.3595,111.14,0.58,111.1415133962,134.52,122.78512,2.96066,122.8208093161,8.02512,2.34066,8.3595,114.76,0.62,114.7616747874,133.11,140.92512,12.22066,141.4539995117,8.02512,2.34066,8.3595,132.9,9.88,133.2667415374,134.52
2022-01-14 13:30:00,6.97848,2.03539,7.26925,6.97848,2.03539,7.26925,0.0,0.0,0.0,133.62,118.33848,3.47539,118.3895020023,6.97848,2.03539,7.26925,111.36,1.44,111.3693099557,134.99,121.99848,3.37539,122.0451653281,6.97848,2.03539,7.26925,115.02,1.34,115.0278053342,133.62,139.82848,11.37539,140.2904248934,6.97848,2.03539,7.26925,132.85,9.34,133.1779189656,134.99
2022-01-14 14:00:00,6.76968,1.97449,7.05175,6.76968,1.97449,7.05175,0.0,0.0,0.0,134.35,116.66968,5.22449,116.786598234,6.76968,1.97449,7.05175,109.9,3.25,109.9480445483,135.69,120.30968,5.11449,120.4183420815,6.76968,1.97449,7.05175,113.54,3.14,113.5834107606,134.35,137.65968,11.02449,138.1004231618,6.76968,1.97449,7.05175,130.89,9.05,131.2024946409,135.69
2022-01-14 14:30:00,6.69048,1.95139,6.96925,6.69048,1.95139,6.96925,0.0,0.0,0.0,134.12,115.74048,5.58139,115.8749784249,6.69048,1.95139,6.96925,109.05,3.63,109.1104000543,135.43,119.39048,5.49139,119.5167020912,6.69048,1.95139,6.96925,112.7,3.54,112.7555834538,134.12,136.68048,11.85139,137.1933273084,6.69048,1.95139,6.96925,129.99,9.9,130.3664454528,135.43
2022-01-14 15:00:00,6.45864,1.8837700000000002,6.72775,6.45864,1.8837700000000002,6.72775,0.0,0.0,0.0,134.75,115.09864,5.90377,115.2499519742,6.45864,1.8837700000000002,6.72775,108.64,4.02,108.7143504787,136.02,118.68864,5.81377,118.8309437254,6.45864,1.8837700000000002,6.72775,112.23,3.93,112.2987880611,134.75,136.24864,13.97377,136.9633460086,6.45864,1.8837700000000002,6.72775,129.79,12.09,130.3518783908,136.02
2022-01-14 15:30:00,6.11016,1.78213,6.36475,6.11016,1.78213,6.36475,0.0,0.0,0.0,135.3,115.52016,5.73213,115.6622872018,6.11016,1.78213,6.36475,109.41,3.95,109.4812796783,136.59,119.12016,5.64213,119.2537049712,6.11016,1.78213,6.36475,113.01,3.86,113.0759023842,135.3,137.06016,15.73213,137.9600934095,6.11016,1.78213,6.36475,130.95,13.95,131.690945019,136.59
2022-01-14 16:00:00,6.41688,1.87159,6.6842500000000005,6.41688,1.87159,6.6842500000000005,0.0,0.0,0.0,135.45,118.01688,5.50159,118.1450441511,6.41688,1.87159,6.6842500000000005,111.6,3.63,111.6590206835,136.75,121.61688,5.42159,121.737665244,6.41688,1.87159,6.6842500000000005,115.2,3.55,115.2546853711,135.45,139.91688,14.70159,140.6871353659,6.41688,1.87159,6.6842500000000005,133.5,12.83,134.1150957201,136.75
2022-01-14 16:30:00,6.14448,1.79214,6.4005,6.14448,1.79214,6.4005,0.0,0.0,0.0,134.64,120.76448,5.59214,120.8938859473,6.14448,1.79214,6.4005,114.62,3.8,114.6829734529,135.9,124.33448,5.50214,124.4561628102,6.14448,1.79214,6.4005,118.19,3.71,118.2482143628,134.64,143.22448,14.822140000000001,143.9894006705,6.14448,1.79214,6.4005,137.08,13.03,137.6978841522,135.9
2022-01-14 17:00:00,6.02112,1.75616,6.272,6.02112,1.75616,6.272,0.0,0.0,0.0,134.36,125.01112,4.88616,125.1065733013,6.02112,1.75616,6.272,118.99,3.13,119.031159786,135.69,128.53112,4.77616,128.6198293919,6.02112,1.75616,6.272,122.51,3.02,122.5472174307,134.36,147.99112,12.70616,148.5355785689,6.02112,1.75616,6.272,141.97,10.95,142.3916549521,135.69
2022-01-14 17:30:00,6.14568,1.79249,6.40175,6.14568,1.79249,6.40175,0.0,0.0,0.0,133.39,128.62568,4.77249,128.7141880923,6.14568,1.79249,6.40175,122.48,2.98,122.5162470858,134.67,132.09568,4.66249,132.1779387328,6.14568,1.79249,6.40175,125.95,2.87,125.9826948434,133.39,151.94568,10.69249,152.3214332032,6.14568,1.79249,6.40175,145.8,8.9,146.0713866573,134.67
2022-01-14 18:00:00,6.7104,1.9572,6.99,6.7104,1.9572,6.99,0.0,0.0,0.0,133.2,127.1904,5.8672,127.3256529062,6.7104,1.9572,6.99,120.48,3.91,120.5434299329,134.54,130.6804,5.7872,130.808480719,6.7104,1.9572,6.99,123.97,3.83,124.0291489933,133.2,150.1804,11.9272,150.653279566,6.7104,1.9572,6.99,143.47,9.97,143.8159998053,134.54
2022-01-14 18:30:00,6.73776,1.9651800000000001,7.0185,6.73776,1.9651800000000001,7.0185,0.0,0.0,0.0,132.42,124.78776,6.48518,124.956162735,6.73776,1.9651800000000001,7.0185,118.05,4.52,118.1365011332,133.71,128.23776,6.39518,128.397123866,6.73776,1.9651800000000001,7.0185,121.5,4.43,121.5807340823,132.42,147.47776,13.74518,148.1169121601,6.73776,1.9651800000000001,7.0185,140.74,11.78,141.2321351534,133.71
2022-01-14 19:00:00,6.61248,1.9286400000000001,6.888,6.61248,1.9286400000000001,6.888,0.0,0.0,0.0,132.42,122.76248,6.72864,122.9467408759,6.61248,1.9286400000000001,6.888,116.15,4.8,116.2491397818,133.71,126.19248,6.64864,126.3675054055,6.61248,1.9286400000000001,6.888,119.58,4.72,119.6731164464,132.42,145.24248,15.22864,146.0386574603,6.61248,1.9286400000000001,6.888,138.63,13.3,139.2665318732,133.71
2022-01-14 19:30:00,6.4475999999999996,1.88055,6.7162500000000005,6.4475999999999996,1.88055,6.7162500000000005,0.0,0.0,0.0,132.53,120.4676,6.20055,120.6270677338,6.4475999999999996,1.88055,6.7162500000000005,114.02,4.32,114.1018089252,133.84,123.9076,6.11055,124.0581805407,6.4475999999999996,1.88055,6.7162500000000005,117.46,4.23,117.5361412503,132.53,142.7976,16.35055,143.7306336557,6.4475999999999996,1.88055,6.7162500000000005,136.35,14.47,137.1156570199,133.84
2022-01-14 20:00:00,6.58896,1.92178,6.8635,6.58896,1.92178,6.8635,0.0,0.0,0.0,132.99,119.08896,6.44178,119.2630576643,6.58896,1.92178,6.8635,112.5,4.52,112.590765163,134.23,122.49896,6.34178,122.6630073602,6.58896,1.92178,6.8635,115.91,4.42,115.9942433916,132.99,141.03896,16.76178,142.0314947702,6.58896,1.92178,6.8635,134.45,14.84,135.2665076802,134.23
2022-01-14 20:30:00,6.64032,1.93676,6.917,6.64032,1.93676,6.917,0.0,0.0,0.0,133.76,116.49032,8.36676,116.79039912,6.64032,1.93676,6.917,109.85,6.43,110.0380270634,135.01,119.88032,8.30676,120.1677718234,6.64032,1.93676,6.917,113.24,6.37,113.4190217732,133.76,137.72032,16.85676,138.748105928,6.64032,1.93676,6.917,131.08,14.92,131.9263915977,135.01
2022-01-14 21:00:00,6.79296,1.98128,7.076,6.79296,1.98128,7.076,0.0,0.0,0.0,133.76,112.94296,10.31128,113.4126743746,6.79296,1.98128,7.076,106.15,8.33,106.4763419732,135.01,116.37296,10.28128,116.826240792,6.79296,1.98128,7.076,109.58,8.3,109.8938870001,133.76,133.34296,17.15128,134.4414794147,6.79296,1.98128,7.076,126.55,15.17,127.4559978973,135.01
2022-01-14 21:30:00,7.80312,2.27591,8.12825,7.80312,2.27591,8.12825,0.0,0.0,0.0,134.31,108.31312,11.85591,108.9600594992,7.80312,2.27591,8.12825,100.51,9.58,100.9655213427,135.59,111.61312,11.85591,112.2410404356,7.80312,2.27591,8.12825,103.81,9.58,104.2511031117,134.31,128.05312,20.62591,129.7036225595,7.80312,2.27591,8.12825,120.25,18.35,121.6420363197,135.59
2022-01-14 22:00:00,8.0028,2.33415,8.33625,8.0028,2.33415,8.33625,0.0,0.0,0.0,135.04,102.6228,14.81415,103.6865377957,8.0028,2.33415,8.33625,94.62,12.48,95.4394823959,136.26,105.5328,46.13415,115.1760898453,8.0028,2.33415,8.33625,97.53,43.8,106.9137077273,135.04,123.2728,9.424150000000001,123.6325111897,8.0028,2.33415,8.33625,115.27,7.09,115.4878391866,136.26
2022-01-14 22:30:00,7.57368,2.20899,7.8892500000000005,7.57368,2.20899,7.8892500000000005,0.0,0.0,0.0,132.06,97.75368,13.81899,98.7256118652,7.57368,2.20899,7.8892500000000005,90.18,11.61,90.9242789358,133.29,100.55368,51.06899,112.7789178045,7.57368,2.20899,7.8892500000000005,92.98,48.86,105.0360890361,132.06,117.88368,9.74899,118.2861142162,7.57368,2.20899,7.8892500000000005,110.31,7.54,110.567389858,133.29
2022-01-14 23:00:00,7.6548,2.23265,7.97375,7.6548,2.23265,7.97375,0.0,0.0,0.0,132.06,92.8548,12.74265,93.7250714167,7.6548,2.23265,7.97375,85.2,10.51,85.8457925585,133.36,95.5548,52.66265,109.1057950251,7.6548,2.23265,7.97375,87.9,50.43,101.3390097643,132.06,112.0448,10.71265,112.5557554151,7.6548,2.23265,7.97375,104.39,8.48,104.7338651058,133.36
2022-01-14 23:30:00,7.38504,2.15397,7.69275,7.38504,2.15397,7.69275,0.0,0.0,0.0,132.54,88.41504,11.30397,89.1347240752,7.38504,2.15397,7.69275,81.03,9.15,81.544977773,133.77,90.99504,54.75397,106.1983735062,7.38504,2.15397,7.69275,83.61,52.6,98.7795125519,132.54,106.74504,11.83397,107.3990056312,7.38504,2.15397,7.69275,99.36,9.68,99.8304162067,133.77
2022-01-15 00:00:00,7.29456,2.12758,7.5985,7.29456,2.12758,7.5985,0.0,0.0,0.0,133.43,85.59456,10.85758,86.28044822,7.29456,2.12758,7.5985,78.3,8.73,78.7851692897,134.67,88.12456,55.44758,104.1171081189,7.29456,2.12758,7.5985,80.83,53.32,96.8323876603,133.43,103.43456,12.49758,104.1868403794,7.29456,2.12758,7.5985,96.14,10.37,96.6976550905,134.67
2022-01-15 00:30:00,7.18776,2.09643,7.48725,7.18776,2.09643,7.48725,0.0,0.0,0.0,133.98,86.12776,10.15643,86.7245300533,7.18776,2.09643,7.48725,78.94,8.06,79.3504076864,135.21,88.65776,56.25643,104.999925355,7.18776,2.09643,7.48725,81.47,54.16,97.8297832973,133.98,103.97776,12.27643,104.6999775939,7.18776,2.09643,7.48725,96.79,10.18,97.323874255,135.21
2022-01-15 01:00:00,7.26816,2.11988,7.571,7.26816,2.11988,7.571,0.0,0.0,0.0,133.98,89.98816,11.05988,90.6652628397,7.26816,2.11988,7.571,82.72,8.94,83.2016946943,135.21,92.62816,54.75988,107.6039984508,7.26816,2.11988,7.571,85.36,52.64,100.2860867718,133.98,108.50816,10.65988,109.0305178755,7.26816,2.11988,7.571,101.24,8.54,101.5995531486,135.21
2022-01-15 01:30:00,7.3135200000000005,2.13311,7.61825,7.3135200000000005,2.13311,7.61825,0.0,0.0,0.0,133.25,89.91352,10.74311,90.5530534618,7.3135200000000005,2.13311,7.61825,82.6,8.61,83.0475291625,134.46,92.54352,55.23311,107.7729072368,7.3135200000000005,2.13311,7.61825,85.23,53.1,100.4179411261,133.25,108.43352,11.31311,109.0220836228,7.3135200000000005,2.13311,7.61825,101.12,9.18,101.5358399778,134.46
2022-01-15 02:00:00,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0.0,0.0,0.0,133.43,87.69344,10.52392,88.3226602362,6.97344,2.03392,7.264,80.72,8.49,81.1652542656,134.66,90.25344,55.46392,105.9336105946,6.97344,2.03392,7.264,83.28,53.43,98.9460625796,133.43,105.88344,11.59392,106.516298505,6.97344,2.03392,7.264,98.91,9.56,99.3709298538,134.66
2022-01-15 02:30:00,6.71784,1.95937,6.99775,6.71784,1.95937,6.99775,0.0,0.0,0.0,133.64,86.35784,10.20937,86.9592304776,6.71784,1.95937,6.99775,79.64,8.25,80.0661732569,134.79,88.89784,55.78937,104.953702944,6.71784,1.95937,6.99775,82.18,53.83,98.2406295786,133.64,104.36784,11.83937,105.037215825,6.71784,1.95937,6.99775,97.65,9.88,98.1485450733,134.79
2022-01-15 03:00:00,6.85872,2.00046,7.1445,6.85872,2.00046,7.1445,0.0,0.0,0.0,133.75,84.69872,9.72046,85.2546802953,6.85872,2.00046,7.1445,77.84,7.72,78.2218895195,134.92,87.21872,56.62046,103.9854874925,6.85872,2.00046,7.1445,80.36,54.62,97.1651892398,133.75,102.36872,12.61046,103.142515656,6.85872,2.00046,7.1445,95.51,10.61,96.0975140157,134.92
2022-01-15 03:30:00,7.2168,2.1049,7.5175,7.2168,2.1049,7.5175,0.0,0.0,0.0,134.05,83.0868,9.2949,83.6050925497,7.2168,2.1049,7.5175,75.87,7.19,76.2099271749,135.28,85.5368,57.6249,103.1366726933,7.2168,2.1049,7.5175,78.32,55.52,96.0025666324,134.05,100.3268,12.8649,101.1482696355,7.2168,2.1049,7.5175,93.11,10.76,93.7296628608,135.28
2022-01-15 04:00:00,8.24064,2.40352,8.584,8.24064,2.40352,8.584,0.0,0.0,0.0,134.49,81.41064,9.68352,81.9845282038,8.24064,2.40352,8.584,73.17,7.28,73.5312674989,135.7,83.77064,58.07352,101.9316136005,8.24064,2.40352,8.584,75.53,55.67,93.8292587629,134.49,98.28064,13.80352,99.2452586434,8.24064,2.40352,8.584,90.04,11.4,90.7588100407,135.7
2022-01-15 04:30:00,10.3164,3.00895,10.74625,10.3164,3.00895,10.74625,0.0,0.0,0.0,134.74,80.1164,9.96895,80.734240029,10.3164,3.00895,10.74625,69.8,6.96,70.146144584,135.91,82.3864,59.09895,101.3913447788,10.3164,3.00895,10.74625,72.07,56.09,91.324547631,134.74,96.3864,14.76895,97.5113326186,10.3164,3.00895,10.74625,86.07,11.76,86.8696868879,135.91
2022-01-15 05:00:00,10.45152,3.04836,10.887,10.45152,3.04836,10.887,0.0,0.0,0.0,134.81,79.53152,15.59836,81.0467242287,10.45152,3.04836,10.887,69.08,12.55,70.2107463285,135.99,81.78152,52.86836,97.3821364656,10.45152,3.04836,10.887,71.33,49.82,87.0057544074,134.81,94.01152,27.13836,97.8501736135,10.45152,3.04836,10.887,83.56,24.09,86.9632203866,135.99
2022-01-15 05:30:00,12.63288,3.68459,13.15925,12.63288,3.68459,13.15925,0.0,0.0,0.0,134.26,78.95288,20.98459,81.6940039278,12.63288,3.68459,13.15925,66.32,17.3,68.5392763312,135.44,81.11288,48.13459,94.3198709518,12.63288,3.68459,13.15925,68.48,44.45,81.641367578,134.26,91.51288,38.00459,99.0906457087,12.63288,3.68459,13.15925,78.88,34.32,86.0227690789,135.44
2022-01-15 06:00:00,12.9984,3.7912,13.54,12.9984,3.7912,13.54,0.0,0.0,0.0,133.62,79.2284,20.8012,81.9135476463,12.9984,3.7912,13.54,66.23,17.01,68.3794779155,134.74,81.4184,48.4212,94.7289209693,12.9984,3.7912,13.54,68.42,44.63,81.6892483746,133.62,91.6784,37.6012,99.0897535974,12.9984,3.7912,13.54,78.68,33.81,85.636782401,134.74
2022-01-15 06:30:00,9.86832,2.87826,10.2795,9.86832,2.87826,10.2795,0.0,0.0,0.0,133.54,84.08832,21.42826,86.7756641406,9.86832,2.87826,10.2795,74.22,18.55,76.503012359,134.66,86.47832,45.13826,97.5497941866,9.86832,2.87826,10.2795,76.61,42.26,87.4928551369,133.54,97.88832,34.68826,103.8527735511,9.86832,2.87826,10.2795,88.02,31.81,93.5916475974,134.66
2022-01-15 07:00:00,9.35232,2.72776,9.742,9.35232,2.72776,9.742,0.0,0.0,0.0,132.68,88.53232,23.31776,91.5515680696,9.35232,2.72776,9.742,79.18,20.59,81.813327154,133.84,91.00232,42.20776,100.314092976,9.35232,2.72776,9.742,81.65,39.48,90.693951838,132.68,103.42232,34.23776,108.9421887241,9.35232,2.72776,9.742,94.07,31.51,99.2070814005,133.84
2022-01-15 07:30:00,8.29704,2.41997,8.64275,8.29704,2.41997,8.64275,0.0,0.0,0.0,132.0,92.74704,19.60997,94.7974912757,8.29704,2.41997,8.64275,84.45,17.19,86.181776496,133.2,95.35704,46.41997,106.0555453164,8.29704,2.41997,8.64275,87.06,44.0,97.5471352732,132.0,109.83704,28.14997,113.3869312,8.29704,2.41997,8.64275,101.54,25.73,104.7492458207,133.2
2022-01-15 08:00:00,8.1072,2.3646000000000003,8.445,8.1072,2.3646000000000003,8.445,0.0,0.0,0.0,131.93,96.3072,23.8246,99.210323742,8.1072,2.3646000000000003,8.445,88.2,21.46,90.7731876713,133.12,98.9972,40.8146,107.0807040554,8.1072,2.3646000000000003,8.445,90.89,38.45,98.6883711488,131.93,112.0572,27.8246,115.4600555907,8.1072,2.3646000000000003,8.445,103.95,25.46,107.0224934301,133.12
2022-01-15 08:30:00,8.34456,2.43383,8.69225,8.34456,2.43383,8.69225,0.0,0.0,0.0,132.33,100.82456,22.62383,103.3316485065,8.34456,2.43383,8.69225,92.48,20.19,94.6582616574,133.53,103.87456,42.26383,112.1434596464,8.34456,2.43383,8.69225,95.53,39.83,103.5007719778,132.33,118.35456,20.86383,120.1794544632,8.34456,2.43383,8.69225,110.01,18.43,111.5431082586,133.53
2022-01-15 09:00:00,8.9388,2.60715,9.31125,8.9388,2.60715,9.31125,0.0,0.0,0.0,132.33,104.9388,21.69715,107.1583784105,8.9388,2.60715,9.31125,96.0,19.09,97.8796613194,133.53,108.3188,42.60715,116.3973009333,8.9388,2.60715,9.31125,99.38,40.0,107.1278880591,132.33,123.7688,16.36715,124.8463033196,8.9388,2.60715,9.31125,114.83,13.76,115.6514872364,133.53
2022-01-15 09:30:00,8.67168,2.52924,9.033,8.67168,2.52924,9.033,0.0,0.0,0.0,131.59,109.77168,26.15924,112.8455917057,8.67168,2.52924,9.033,101.1,23.63,103.8247894291,132.82,113.10168,41.49924,120.474797943,8.67168,2.52924,9.033,104.43,38.97,111.4642803772,131.59,128.46168,16.76924,129.5515752069,8.67168,2.52924,9.033,119.79,14.24,120.63341867,132.82
2022-01-15 10:00:00,8.45328,2.46554,8.8055,8.45328,2.46554,8.8055,0.0,0.0,0.0,131.59,113.16328,40.56554,120.2143542837,8.45328,2.46554,8.8055,104.71,38.1,111.4261822912,132.82,116.04328,41.57554,123.2662498799,8.45328,2.46554,8.8055,107.59,39.11,114.4779463478,131.59,129.41328,28.10554,132.4300510422,8.45328,2.46554,8.8055,120.96,25.64,123.6476089538,132.82
2022-01-15 10:30:00,8.89848,2.59539,9.26925,8.89848,2.59539,9.26925,0.0,0.0,0.0,133.09,114.89848,41.51539,122.1686879407,8.89848,2.59539,9.26925,106.0,38.92,112.9192915316,134.31,117.86848,41.05539,124.8139560528,8.89848,2.59539,9.26925,108.97,38.46,115.5579183786,133.09,131.38848,27.24539,134.1836202856,8.89848,2.59539,9.26925,122.49,24.65,124.9456785967,134.31
2022-01-15 11:00:00,9.01824,2.63032,9.394,9.01824,2.63032,9.394,0.0,0.0,0.0,133.24,115.56824,41.78032,122.8886212633,9.01824,2.63032,9.394,106.55,39.15,113.5148668677,134.41,118.56824,40.68032,125.3527661123,9.01824,2.63032,9.394,109.55,38.05,115.9698452185,133.24,132.09824,26.88032,134.8054027641,9.01824,2.63032,9.394,123.08,24.25,125.446199225,134.41
2022-01-15 11:30:00,8.5464,2.4927,8.9025,8.5464,2.4927,8.9025,0.0,0.0,0.0,133.09,114.7964,41.0227,121.9060103861,8.5464,2.4927,8.9025,106.25,38.53,113.0204556706,134.26,117.8164,41.2827,124.8397590043,8.5464,2.4927,8.9025,109.27,38.79,115.9508387206,133.09,131.2064,26.9227,133.9401029425,8.5464,2.4927,8.9025,122.66,24.43,125.0691828549,134.26
2022-01-15 12:00:00,7.9068000000000005,2.30615,8.23625,7.9068000000000005,2.30615,8.23625,0.0,0.0,0.0,133.09,115.0268,40.55615,121.9670694125,7.9068000000000005,2.30615,8.23625,107.12,38.25,113.7442609541,134.32,118.0968,41.27615,125.1022570902,7.9068000000000005,2.30615,8.23625,110.19,38.97,116.8781288351,133.09,131.5568,27.00615,134.3001257038,7.9068000000000005,2.30615,8.23625,123.65,24.7,126.0928725186,134.32
2022-01-15 12:30:00,7.60584,2.21837,7.92275,7.60584,2.21837,7.92275,0.0,0.0,0.0,133.24,115.30584,40.69837,122.2775288381,7.60584,2.21837,7.92275,107.7,38.48,114.3678293927,134.42,118.42584,41.18837,125.384055617,7.60584,2.21837,7.92275,110.82,38.97,117.4722660886,133.24,131.98584,27.29837,134.7793120815,7.60584,2.21837,7.92275,124.38,25.08,126.8833747975,134.42
2022-01-15 13:00:00,7.02864,2.05002,7.3215,7.02864,2.05002,7.3215,0.0,0.0,0.0,133.24,115.73864,40.51002,122.6233848393,7.02864,2.05002,7.3215,108.71,38.46,115.3127733601,134.42,118.87864,41.46002,125.9010099509,7.02864,2.05002,7.3215,111.85,39.41,118.5899262164,133.24,132.57864,27.44002,135.388516802,7.02864,2.05002,7.3215,125.55,25.39,128.0915867651,134.42
2022-01-15 13:30:00,7.35336,2.14473,7.65975,7.35336,2.14473,7.65975,0.0,0.0,0.0,133.65,116.26336,40.51473,123.1203160549,7.35336,2.14473,7.65975,108.91,38.37,115.4714033863,134.86,119.40336,41.84473,126.5232935394,7.35336,2.14473,7.65975,112.05,39.7,118.8751130389,133.65,133.15336,27.434730000000002,135.9502912445,7.35336,2.14473,7.65975,125.8,25.29,128.3168893794,134.86
2022-01-15 14:00:00,7.40088,2.1585900000000002,7.70925,7.40088,2.1585900000000002,7.70925,0.0,0.0,0.0,133.78,115.39088,39.40859,121.9347864761,7.40088,2.1585900000000002,7.70925,107.99,37.25,114.2339818093,135.01,118.48088,43.54859,126.2307356255,7.40088,2.1585900000000002,7.70925,111.08,41.39,118.5407039797,133.78,131.98088,27.60859,134.8376317182,7.40088,2.1585900000000002,7.70925,124.58,25.45,127.1529744048,135.01
2022-01-15 14:30:00,7.11456,2.07508,7.411,7.11456,2.07508,7.411,0.0,0.0,0.0,134.3,112.81456,38.51508,119.2079541616,7.11456,2.07508,7.411,105.7,36.44,111.8050249318,135.53,115.88456,44.98508,124.3096483343,7.11456,2.07508,7.411,108.77,42.91,116.9281018404,134.3,128.95456,28.12508,131.9859790652,7.11456,2.07508,7.411,121.84,26.05,124.5936920554,135.53
2022-01-15 15:00:00,7.6884,2.24245,8.00875,7.6884,2.24245,8.00875,0.0,0.0,0.0,134.81,110.7884,38.40245,117.255352716,7.6884,2.24245,8.00875,103.1,36.16,109.2572908322,135.98,113.8284,45.89245,122.7315021238,7.6884,2.24245,8.00875,106.14,43.65,114.7650735198,134.81,126.7884,29.94245,130.2760480156,7.6884,2.24245,8.00875,119.1,27.7,122.2787798434,135.98
2022-01-15 15:30:00,8.43456,2.46008,8.786,8.43456,2.46008,8.786,0.0,0.0,0.0,135.25,110.01456,38.05008,116.4088140993,8.43456,2.46008,8.786,101.58,35.59,107.6343091212,136.44,112.98456,46.77008,122.2822602899,8.43456,2.46008,8.786,104.55,44.31,113.5520964139,135.25,125.86456,30.37008,129.4767516707,8.43456,2.46008,8.786,117.43,27.91,120.7011723224,136.44
2022-01-15 16:00:00,9.03816,2.63613,9.41475,9.03816,2.63613,9.41475,0.0,0.0,0.0,135.25,110.49816,37.83613,116.7964729637,9.03816,2.63613,9.41475,101.46,35.2,107.3926049596,136.48,113.46816,46.25613,122.5342927362,9.03816,2.63613,9.41475,104.43,43.62,113.1738896566,135.25,126.37816,30.43613,129.991527933,9.03816,2.63613,9.41475,117.34,27.8,120.5882067202,136.48
2022-01-15 16:30:00,9.13632,2.6647600000000002,9.517,9.13632,2.6647600000000002,9.517,0.0,0.0,0.0,133.68,113.04632,37.92476,119.2382400348,9.13632,2.6647600000000002,9.517,103.91,35.26,109.7294659606,134.94,116.17632,45.49476,124.7666242078,9.13632,2.6647600000000002,9.517,107.04,42.83,115.2908083934,133.68,129.27632,30.01476,132.7149303229,9.13632,2.6647600000000002,9.517,120.14,27.35,123.2138064504,134.94
2022-01-15 17:00:00,9.38184,2.73637,9.77275,9.38184,2.73637,9.77275,0.0,0.0,0.0,133.68,117.95184,38.63637,124.118514518,9.38184,2.73637,9.77275,108.57,35.9,114.3514534232,134.94,121.24184,43.63637,128.8554094843,9.38184,2.73637,9.77275,111.86,40.9,119.1027690694,133.68,134.54184,26.91637,137.2078630566,9.38184,2.73637,9.77275,125.16,24.18,127.4743032929,134.94
2022-01-15 17:30:00,9.246,2.69675,9.63125,9.246,2.69675,9.63125,0.0,0.0,0.0,132.56,122.116,39.91675,128.4743724895,9.246,2.69675,9.63125,112.87,37.22,118.848497256,133.77,125.496,42.27675,132.4257135399,9.246,2.69675,9.63125,116.25,39.58,122.8032528071,132.56,139.536,26.74675,142.0763313559,9.246,2.69675,9.63125,130.29,24.05,132.4910812093,133.77
2022-01-15 18:00:00,8.86632,2.58601,9.23575,8.86632,2.58601,9.23575,0.0,0.0,0.0,132.65,121.49632,39.56601,127.7764646594,8.86632,2.58601,9.23575,112.63,36.98,118.5455072957,133.92,124.85632,43.49601,132.2157461495,8.86632,2.58601,9.23575,115.99,40.91,122.993122572,132.65,138.87632,27.51601,141.5759974821,8.86632,2.58601,9.23575,130.01,24.93,132.3786425372,133.92
2022-01-15 18:30:00,9.39792,2.74106,9.7895,9.39792,2.74106,9.7895,0.0,0.0,0.0,133.62,118.07792,38.09106,124.0698353487,9.39792,2.74106,9.7895,108.68,35.35,114.2845785747,134.9,121.28792,46.02106,129.7254697484,9.39792,2.74106,9.7895,111.89,43.28,119.9688730463,133.62,134.71792,28.38106,137.674988781,9.39792,2.74106,9.7895,125.32,25.64,127.9160349604,134.9
2022-01-15 19:00:00,9.28224,2.70732,9.669,9.28224,2.70732,9.669,0.0,0.0,0.0,134.15,113.90224,37.11732,119.7973944667,9.28224,2.70732,9.669,104.62,34.41,110.1335212367,135.43,117.00224,47.43732,126.2530138009,9.28224,2.70732,9.669,107.72,44.73,116.6377781853,134.15,129.94224,29.93732,133.3462742824,9.28224,2.70732,9.669,120.66,27.23,123.6944157996,135.43
2022-01-15 19:30:00,8.9604,2.6134500000000003,9.33375,8.9604,2.6134500000000003,9.33375,0.0,0.0,0.0,134.62,111.3204,36.92345,117.2841533033,8.9604,2.6134500000000003,9.33375,102.36,34.31,107.957147517,135.86,114.3504,48.05345,124.0368817613,8.9604,2.6134500000000003,9.33375,105.39,45.44,114.7686616634,134.62,127.1204,31.54345,130.9755142539,8.9604,2.6134500000000003,9.33375,118.16,28.93,121.6500328812,135.86
2022-01-15 20:00:00,10.15272,2.9612100000000003,10.57575,10.15272,2.9612100000000003,10.57575,0.0,0.0,0.0,135.13,106.44272,35.90121,112.334097764,10.15272,2.9612100000000003,10.57575,96.29,32.94,101.7684022671,136.38,109.31272,50.26121,120.3140057702,10.15272,2.9612100000000003,10.57575,99.16,47.3,109.8635317109,135.13,121.51272,34.00121,126.1801228533,10.15272,2.9612100000000003,10.57575,111.36,31.04,115.605065633,136.38
2022-01-15 20:30:00,11.39712,3.32416,11.872,11.39712,3.32416,11.872,0.0,0.0,0.0,135.45,102.67712,21.30416,104.8639986115,11.39712,3.32416,11.872,91.28,17.98,93.0339658404,136.65,106.01712,49.50416,117.0055194869,11.39712,3.32416,11.872,94.62,46.18,105.2878758452,135.45,120.26712,23.44416,122.5308483248,11.39712,3.32416,11.872,108.87,20.12,110.7135551773,136.65
2022-01-15 21:00:00,10.40808,3.0356899999999998,10.84175,10.40808,3.0356899999999998,10.84175,0.0,0.0,0.0,134.4,99.40808,17.20569,100.8860849556,10.40808,3.0356899999999998,10.84175,89.0,14.17,90.1209681484,135.63,102.79808,49.72569,114.1932112591,10.40808,3.0356899999999998,10.84175,92.39,46.69,103.5174777513,134.4,117.16808,21.48569,119.1217605883,10.40808,3.0356899999999998,10.84175,106.76,18.45,108.3425128931,135.63
2022-01-15 21:30:00,10.58736,3.08798,11.0285,10.58736,3.08798,11.0285,0.0,0.0,0.0,133.93,96.08736,16.68798,97.5257372607,10.58736,3.08798,11.0285,85.5,13.6,86.5748808835,135.18,99.35736,50.71798,111.5535677666,10.58736,3.08798,11.0285,88.77,47.63,100.7409043041,133.93,113.36736,23.35798,115.748665405,10.58736,3.08798,11.0285,102.78,20.27,104.7597312902,135.18
2022-01-15 22:00:00,10.7904,3.1471999999999998,11.24,10.7904,3.1471999999999998,11.24,0.0,0.0,0.0,134.35,93.1104,16.3172,94.529347845,10.7904,3.1471999999999998,11.24,82.32,13.17,83.3668477274,135.61,96.2204,51.3472,109.063744315,10.7904,3.1471999999999998,11.24,85.43,48.2,98.0893720033,134.35,109.7604,23.8572,112.3232451454,10.7904,3.1471999999999998,11.24,98.97,20.71,101.1136242056,135.61
2022-01-15 22:30:00,10.1616,2.9638,10.585,10.1616,2.9638,10.585,0.0,0.0,0.0,134.25,88.7416,15.0438,90.0077079422,10.1616,2.9638,10.585,78.58,12.08,79.5030993107,135.5,91.7216,52.0538,105.4630267013,10.1616,2.9638,10.585,81.56,49.09,95.1938112484,134.25,104.7716,24.8938,107.6883904838,10.1616,2.9638,10.585,94.61,21.93,97.1183659253,135.5
2022-01-15 23:00:00,10.00512,2.9181600000000003,10.422,10.00512,2.9181600000000003,10.422,0.0,0.0,0.0,134.25,84.67512,14.32816,85.8788222788,10.00512,2.9181600000000003,10.422,74.67,11.41,75.5367261668,135.5,87.50512,52.85816,102.230773766,10.00512,2.9181600000000003,10.422,77.5,49.94,92.1968199018,134.25,100.02512,25.47816,103.2189966431,10.00512,2.9181600000000003,10.422,90.02,22.56,92.803846903,135.5
2022-01-15 23:30:00,9.24576,2.69668,9.631,9.24576,2.69668,9.631,0.0,0.0,0.0,134.46,81.41576,31.29668,87.2238966992,9.24576,2.69668,9.631,72.17,28.6,77.6303349213,135.69,84.18576,34.10668,90.8323059676,9.24576,2.69668,9.631,74.94,31.41,81.2563332916,134.46,90.74576,63.83668,110.9500548508,9.24576,2.69668,9.631,81.5,61.14,101.8840007067,135.69
2022-01-16 00:00:00,9.18168,2.6779900000000003,9.56425,9.18168,2.6779900000000003,9.56425,0.0,0.0,0.0,133.58,79.01168,33.34799,85.7609119207,9.18168,2.6779900000000003,9.56425,69.83,30.67,76.2684587493,134.81,81.76168,32.83799,88.1096243532,9.18168,2.6779900000000003,9.56425,72.58,30.16,78.5969592287,133.58,87.23168,69.86799,111.7627040755,9.18168,2.6779900000000003,9.56425,78.05,67.19,102.9868855729,134.81
2022-01-16 00:30:00,11.68944,3.40942,12.1765,11.68944,3.40942,12.1765,0.0,0.0,0.0,134.55,79.03944,33.62942,85.8962802748,11.68944,3.40942,12.1765,67.35,30.22,73.8191770477,135.79,81.68944,33.95942,88.4669814917,11.68944,3.40942,12.1765,70.0,30.55,76.3760597308,134.55,86.96944,70.65942,112.0555091401,11.68944,3.40942,12.1765,75.28,67.25,100.9437511687,135.79
2022-01-16 01:00:00,11.0532,3.22385,11.51375,11.0532,3.22385,11.51375,0.0,0.0,0.0,134.45,83.9232,34.28385,90.6558650561,11.0532,3.22385,11.51375,72.87,31.06,79.2133858638,135.7,86.7032,32.05385,92.4385968633,11.0532,3.22385,11.51375,75.65,28.83,80.9573430888,134.45,92.7332,69.06385,115.6255238218,11.0532,3.22385,11.51375,81.68,65.84,104.9120012201,135.7
2022-01-16 01:30:00,10.89264,3.17702,11.3465,10.89264,3.17702,11.3465,0.0,0.0,0.0,133.56,84.00264,34.28702,90.7306082171,10.89264,3.17702,11.3465,73.11,31.11,79.453786568,134.82,86.77264,32.05702,92.5048300569,10.89264,3.17702,11.3465,75.88,28.88,81.1900782116,133.56,92.85264,68.84702,115.592062521,10.89264,3.17702,11.3465,81.96,65.67,105.0237615971,134.82
2022-01-16 02:00:00,11.67672,3.40571,12.16325,11.67672,3.40571,12.16325,0.0,0.0,0.0,133.67,81.99672,34.29571,88.8800192122,11.67672,3.40571,12.16325,70.32,30.89,76.8055629496,134.9,84.63672,33.09571,90.8773920883,11.67672,3.40571,12.16325,72.96,29.69,78.769649612,133.67,90.40672,70.07571,114.3852269883,11.67672,3.40571,12.16325,78.73,66.67,103.1663792134,134.9
2022-01-16 02:30:00,10.28784,3.00062,10.7165,10.28784,3.00062,10.7165,0.0,0.0,0.0,134.59,81.18784,34.22062,88.1051428524,10.28784,3.00062,10.7165,70.9,31.22,77.4693384508,135.78,83.83784,32.58062,89.9459849879,10.28784,3.00062,10.7165,73.55,29.58,79.2753360132,134.59,89.62784,69.65062,113.5092884721,10.28784,3.00062,10.7165,79.34,66.65,103.6197765873,135.78
2022-01-16 03:00:00,11.30952,3.29861,11.78075,11.30952,3.29861,11.78075,0.0,0.0,0.0,134.59,79.29952,34.27861,86.3911857527,11.30952,3.29861,11.78075,67.99,30.98,74.7154635936,135.78,81.90952,33.51861,88.5023541097,11.30952,3.29861,11.78075,70.6,30.22,76.7958879107,134.59,87.28952,70.75861,112.3665483628,11.30952,3.29861,11.78075,75.98,67.46,101.6061612305,135.78
2022-01-16 03:30:00,11.32224,3.30232,11.794,11.32224,3.30232,11.794,0.0,0.0,0.0,135.46,78.06224,34.90232,85.5095623612,11.32224,3.30232,11.794,66.74,31.6,73.8429928971,136.65,80.64224,33.29232,87.2441943237,11.32224,3.30232,11.794,69.32,29.99,75.5292162014,135.46,85.96224,72.01232,112.1395600919,11.32224,3.30232,11.794,74.64,68.71,101.4504494815,136.65
2022-01-16 04:00:00,11.03016,3.21713,11.48975,11.03016,3.21713,11.48975,0.0,0.0,0.0,135.46,76.31016,34.86713,83.89849387,11.03016,3.21713,11.48975,65.28,31.65,72.5479214037,136.65,78.84016,33.40713,85.625972483,11.03016,3.21713,11.48975,67.81,30.19,74.2268967424,135.46,84.03016,72.77713,111.1646456418,11.03016,3.21713,11.48975,73.0,69.56,100.8344861642,136.65
2022-01-16 04:30:00,10.90584,3.18087,11.36025,10.90584,3.18087,11.36025,0.0,0.0,0.0,135.71,75.12584,34.41087,82.6317118899,10.90584,3.18087,11.36025,64.22,31.23,71.4109326364,136.9,77.65584,33.63087,84.6254388648,10.90584,3.18087,11.36025,66.75,30.45,73.3673292413,135.71,82.68584,72.69087,110.0950076882,10.90584,3.18087,11.36025,71.78,69.51,99.9200105084,136.9
2022-01-16 05:00:00,10.5792,3.0856,11.02,10.5792,3.0856,11.02,0.0,0.0,0.0,135.53,73.9292,34.4056,81.5430679089,10.5792,3.0856,11.02,63.35,31.32,70.6694056859,136.69,76.4092,33.4656,83.416498536,10.5792,3.0856,11.02,65.83,30.38,72.5019537668,135.53,81.3492,72.7556,109.1378471109,10.5792,3.0856,11.02,70.77,69.67,99.309122441,136.69
2022-01-16 05:30:00,11.0028,3.20915,11.46125,11.0028,3.20915,11.46125,0.0,0.0,0.0,135.46,74.0728,34.75915,81.8228464951,11.0028,3.20915,11.46125,63.07,31.55,70.5211131506,136.66,76.5528,33.35915,83.505473333,11.0028,3.20915,11.46125,65.55,30.15,72.1514033128,135.46,81.4428,72.02915,108.7250114811,11.0028,3.20915,11.46125,70.44,68.82,98.4783529513,136.66
2022-01-16 06:00:00,12.0264,3.5077,12.5275,12.0264,3.5077,12.5275,0.0,0.0,0.0,135.46,73.6064,35.0677,81.5330957602,12.0264,3.5077,12.5275,61.58,31.56,69.1963149308,136.63,76.0264,33.8177,83.2084751107,12.0264,3.5077,12.5275,64.0,30.31,70.8145189915,135.46,80.8164,73.2577,109.0778672245,12.0264,3.5077,12.5275,68.79,69.75,97.964925356,136.63
2022-01-16 06:30:00,11.09424,3.23582,11.5565,11.09424,3.23582,11.5565,0.0,0.0,0.0,135.76,75.85424,35.04582,83.558812973,11.09424,3.23582,11.5565,64.76,31.81,72.1507706127,136.93,78.35424,32.97582,85.0105383505,11.09424,3.23582,11.5565,67.26,29.74,73.5416562229,135.76,83.43424,71.89582,110.1375564367,11.09424,3.23582,11.5565,72.34,68.66,99.7360075399,136.93
2022-01-16 07:00:00,10.476,3.0555,10.9125,10.476,3.0555,10.9125,0.0,0.0,0.0,135.36,78.726,35.2755,86.2678617809,10.476,3.0555,10.9125,68.25,32.22,75.4731137558,136.54,81.346,32.0255,87.423134045,10.476,3.0555,10.9125,70.87,28.97,76.562509102,135.36,86.776,69.7755,111.3494255767,10.476,3.0555,10.9125,76.3,66.72,101.3570342897,136.54
2022-01-16 07:30:00,9.97584,2.9096200000000003,10.3915,9.97584,2.9096200000000003,10.3915,0.0,0.0,0.0,134.51,81.29584,35.47962,88.7007161,9.97584,2.9096200000000003,10.3915,71.32,32.57,78.4050208851,135.76,84.00584,31.08962,89.5742464431,9.97584,2.9096200000000003,10.3915,74.03,28.18,79.2120779932,134.51,89.83584,68.63962,113.0569572483,9.97584,2.9096200000000003,10.3915,79.86,65.73,103.4313903029,135.76
2022-01-16 08:00:00,10.51488,3.06684,10.953,10.51488,3.06684,10.953,0.0,0.0,0.0,134.51,82.76488,35.98684,90.2500859534,10.51488,3.06684,10.953,72.25,32.92,79.3964035709,135.76,85.52488,30.50684,90.8029315925,10.51488,3.06684,10.953,75.01,27.44,79.8714823952,134.51,91.54488,68.90684,114.5801800182,10.51488,3.06684,10.953,81.03,65.84,104.4067358938,135.76
2022-01-16 08:30:00,11.31912,3.30141,11.79075,11.31912,3.30141,11.79075,0.0,0.0,0.0,134.08,86.35912,37.33141,94.0825795765,11.31912,3.30141,11.79075,75.04,34.03,82.3956461228,135.31,89.17912,29.35141,93.8851463915,11.31912,3.30141,11.79075,77.86,26.05,82.1022661076,134.08,95.55912000000001,68.50141,117.5754591195,11.31912,3.30141,11.79075,84.24,65.2,106.5242582701,135.31
2022-01-16 09:00:00,9.56856,2.79083,9.96725,9.56856,2.79083,9.96725,0.0,0.0,0.0,133.79,90.70856,31.11083,95.8953940529,9.56856,2.79083,9.96725,81.14,28.32,85.9402234114,134.97,93.73856,34.44083,99.8653513585,9.56856,2.79083,9.96725,84.17,31.65,89.9239200658,133.79,102.12856,52.88083,115.0070647794,9.56856,2.79083,9.96725,92.56,50.09,105.2442953323,134.97
2022-01-16 09:30:00,8.72688,2.54534,9.0905,8.72688,2.54534,9.0905,0.0,0.0,0.0,133.48,94.86688,27.35534,98.7321606542,8.72688,2.54534,9.0905,86.14,24.81,89.6417073688,134.68,98.03688,37.50534,104.9660915184,8.72688,2.54534,9.0905,89.31,34.96,95.9086946006,133.48,108.53688,42.03534,116.3925432708,8.72688,2.54534,9.0905,99.81,39.49,107.3382327039,134.68
2022-01-16 10:00:00,8.4984,2.4787,8.8525,8.4984,2.4787,8.8525,0.0,0.0,0.0,133.16,97.3484,27.1987,101.0766059197,8.4984,2.4787,8.8525,88.85,24.72,92.2247304144,134.39,100.58840000000001,36.5887,107.0362517199,8.4984,2.4787,8.8525,92.09,34.11,98.2041760823,133.16,111.1184,38.7687,117.687343917,8.4984,2.4787,8.8525,102.62,36.29,108.8477307986,134.39
2022-01-16 10:30:00,8.57856,2.5020800000000003,8.936,8.57856,2.5020800000000003,8.936,0.0,0.0,0.0,132.13,98.74856,28.48208,102.774057929,8.57856,2.5020800000000003,8.936,90.17,25.98,93.8381015366,133.35,102.03856,35.11208,107.9107311105,8.57856,2.5020800000000003,8.936,93.46,32.61,98.9857752407,132.13,112.80856,38.39208,119.1625906734,8.57856,2.5020800000000003,8.936,104.23,35.89,110.2360422004,133.35
2022-01-16 11:00:00,9.39936,2.74148,9.791,9.39936,2.74148,9.791,0.0,0.0,0.0,131.85,98.42936,16.16148,99.7473425501,9.39936,2.74148,9.791,89.03,13.42,90.0357556752,133.04,101.64936,49.03148,112.8568935396,9.39936,2.74148,9.791,92.25,46.29,103.2125312159,131.85,117.48936,11.33148,118.0345379633,9.39936,2.74148,9.791,108.09,8.59,108.4307899077,133.04
2022-01-16 11:30:00,9.78072,2.85271,10.18825,9.78072,2.85271,10.18825,0.0,0.0,0.0,132.68,99.24072,15.15271,100.3908617677,9.78072,2.85271,10.18825,89.46,12.3,90.3016146035,133.91,102.55072,50.28271,114.2147148903,9.78072,2.85271,10.18825,92.77,47.43,104.1915438027,132.68,119.35072,9.23271,119.7072984344,9.78072,2.85271,10.18825,109.57,6.38,109.7555889238,133.91
2022-01-16 12:00:00,10.01352,2.92061,10.43075,10.01352,2.92061,10.43075,0.0,0.0,0.0,132.68,98.21352,15.03061,99.3570065358,10.01352,2.92061,10.43075,88.2,12.11,89.0274794656,133.91,101.53352,50.56061,113.4258831447,10.01352,2.92061,10.43075,91.52,47.64,103.1769354071,132.68,118.08352,9.60061,118.4731590191,10.01352,2.92061,10.43075,108.07,6.68,108.2762545529,133.91
2022-01-16 12:30:00,9.72768,2.83724,10.133,9.72768,2.83724,10.133,0.0,0.0,0.0,132.68,97.25768,15.19724,98.4378607173,9.72768,2.83724,10.133,87.53,12.36,88.3983625414,133.91,100.52768,50.00724,112.2788426134,9.72768,2.83724,10.133,90.8,47.17,102.3213022787,132.68,117.04768,9.14724,117.4045629139,9.72768,2.83724,10.133,107.32,6.31,107.5053417277,133.91
2022-01-16 13:00:00,9.94344,2.90017,10.35775,9.94344,2.90017,10.35775,0.0,0.0,0.0,132.35,98.24344,15.27017,99.4230938709,9.94344,2.90017,10.35775,88.3,12.37,89.1622504202,133.56,101.41344,49.73017,112.9503236864,9.94344,2.90017,10.35775,91.47,46.83,102.7609351845,132.35,118.16344,9.09017,118.5125720895,9.94344,2.90017,10.35775,108.22,6.19,108.3968841803,133.56
2022-01-16 13:30:00,10.66176,3.10968,11.106,10.66176,3.10968,11.106,0.0,0.0,0.0,132.05,101.80176,16.01968,103.0544928007,10.66176,3.10968,11.106,91.14,12.91,92.0498109721,133.25,105.04176,49.30968,116.0397168456,10.66176,3.10968,11.106,94.38,46.2,105.0810372998,132.05,122.25176,8.68968,122.560203009,10.66176,3.10968,11.106,111.59,5.58,111.729425399,133.25
2022-01-16 14:00:00,9.70968,2.8319900000000002,10.11425,9.70968,2.8319900000000002,10.11425,0.0,0.0,0.0,131.99,103.86968,15.95199,105.0874702724,9.70968,2.8319900000000002,10.11425,94.16,13.12,95.0696586719,133.21,107.25968,48.75199,117.8193340783,9.70968,2.8319900000000002,10.11425,97.55,45.92,107.8176650647,131.99,124.80968,8.18199,125.0775806532,9.70968,2.8319900000000002,10.11425,115.1,5.35,115.2242704468,133.21
2022-01-16 14:30:00,8.91168,2.59924,9.283,8.91168,2.59924,9.283,0.0,0.0,0.0,131.92,104.68168,15.73924,105.8582911415,8.91168,2.59924,9.283,95.77,13.14,96.6672255731,133.17,108.24168,48.50924,118.6145339096,8.91168,2.59924,9.283,99.33,45.91,109.4265826936,131.92,125.88168,7.96924,126.1336836289,8.91168,2.59924,9.283,116.97,5.37,117.0932013398,133.17
2022-01-16 15:00:00,8.11992,2.36831,8.45825,8.11992,2.36831,8.45825,0.0,0.0,0.0,131.92,104.96992,15.67831,106.1343182447,8.11992,2.36831,8.45825,96.85,13.31,97.760311988,133.17,108.52992,48.21831,118.7592057672,8.11992,2.36831,8.45825,100.41,45.85,110.3829271219,131.92,126.38992,7.52831,126.6139302331,8.11992,2.36831,8.45825,118.27,5.16,118.3825092655,133.17
2022-01-16 15:30:00,9.8064,2.8602,10.215,9.8064,2.8602,10.215,0.0,0.0,0.0,132.02,105.5264,15.7602,106.696790022,9.8064,2.8602,10.215,95.72,12.9,96.5853425733,133.17,108.9964,48.8002,119.422253927,9.8064,2.8602,10.215,99.19,45.94,109.3121205539,132.02,126.7364,7.9402,126.9848883175,9.8064,2.8602,10.215,116.93,5.08,117.0402977611,133.17
2022-01-16 16:00:00,9.74856,2.84333,10.15475,9.74856,2.84333,10.15475,0.0,0.0,0.0,131.66,107.07856,15.48333,108.1921971288,9.74856,2.84333,10.15475,97.33,12.64,98.1473305801,132.91,110.55856,48.73333,120.8227323071,9.74856,2.84333,10.15475,100.81,45.89,110.763478638,131.66,128.34856,7.14333,128.547189847,9.74856,2.84333,10.15475,118.6,4.3,118.6779254959,132.91
2022-01-16 16:30:00,10.22112,2.98116,10.647,10.22112,2.98116,10.647,0.0,0.0,0.0,132.98,111.65112,31.89116,116.1164014401,10.22112,2.98116,10.647,101.43,28.91,105.469583293,134.28,114.60112,50.93116,125.4089301613,10.22112,2.98116,10.647,104.38,47.95,114.866822451,132.98,130.01112,20.02116,131.5436740075,10.22112,2.98116,10.647,119.79,17.04,120.9958912526,134.28
2022-01-16 17:00:00,9.8592,2.8756,10.27,9.8592,2.8756,10.27,0.0,0.0,0.0,132.98,116.1392,34.2956,121.0970765791,9.8592,2.8756,10.27,106.28,31.42,110.8271392755,134.28,119.1792,49.1956,128.9336603529,9.8592,2.8756,10.27,109.32,46.32,118.7282813823,132.98,135.0092,19.5356,136.4152621667,9.8592,2.8756,10.27,125.15,16.66,126.2540221141,134.28
2022-01-16 17:30:00,11.13144,3.24667,11.59525,11.13144,3.24667,11.59525,0.0,0.0,0.0,133.31,117.91144,34.78667,122.9358372996,11.13144,3.24667,11.59525,106.78,31.54,111.3406484623,134.5,120.82144,48.96667,130.3670017089,11.13144,3.24667,11.59525,109.69,45.72,118.8369239757,133.31,136.91144,19.55667,138.301141515,11.13144,3.24667,11.59525,125.78,16.31,126.8330575993,134.5
2022-01-16 18:00:00,13.87584,4.04712,14.454,13.87584,4.04712,14.454,0.0,0.0,0.0,132.96,115.89584,34.66712,120.9696446982,13.87584,4.04712,14.454,102.02,30.62,106.5160307184,134.16,118.65584,51.57712,129.3808628569,13.87584,4.04712,14.454,104.78,47.53,115.0562875292,132.96,134.20584,21.66712,135.9436338311,13.87584,4.04712,14.454,120.33,17.62,121.6132118645,134.16
