Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2022-01-16 18:30:00,13.7244,4.00295,14.29625,13.7244,4.00295,14.29625,0.0,0.0,0.0,133.83,113.6844,34.12295,118.6950652726,13.7244,4.00295,14.29625,99.96,30.12,104.3993103425,135.06,116.3944,52.89295,127.8488189662,13.7244,4.00295,14.29625,102.67,48.89,113.7161422138,133.83,131.5444,22.29295,133.420031446,13.7244,4.00295,14.29625,117.82,18.29,119.2311892921,135.06
2022-01-16 19:00:00,12.82272,3.73996,13.357,12.82272,3.73996,13.357,0.0,0.0,0.0,134.48,110.01272,34.34996,115.2506759798,12.82272,3.73996,13.357,97.19,30.61,101.896360092,135.63,112.63272,52.43996,124.2420179303,12.82272,3.73996,13.357,99.81,48.7,111.05730998,134.48,126.52272,27.75996,129.5322896246,12.82272,3.73996,13.357,113.7,24.02,116.2095107984,135.63
2022-01-16 19:30:00,11.6256,3.3908,12.11,11.6256,3.3908,12.11,0.0,0.0,0.0,134.8,108.5856,39.8908,115.6810634979,11.6256,3.3908,12.11,96.96,36.5,103.6025656053,136.0,111.1856,44.5408,119.7752917425,11.6256,3.3908,12.11,99.56,41.15,107.7289009505,134.8,121.1256,43.0808,128.5588048482,11.6256,3.3908,12.11,109.5,39.69,116.4712243432,136.0
2022-01-16 20:00:00,11.0592,3.2256,11.52,11.0592,3.2256,11.52,0.0,0.0,0.0,133.44,105.6992,39.1356,112.7116500988,11.0592,3.2256,11.52,94.64,35.91,101.223800067,134.76,108.2492,45.6356,117.4755178239,11.0592,3.2256,11.52,97.19,42.41,106.0401065635,133.44,117.9592,44.4956,126.0723256072,11.0592,3.2256,11.52,106.9,41.27,114.5898027749,134.76
2022-01-16 20:30:00,11.48904,3.3509700000000002,11.96775,11.48904,3.3509700000000002,11.96775,0.0,0.0,0.0,134.28,103.78904,39.25097,110.9630725515,11.48904,3.3509700000000002,11.96775,92.3,35.9,99.0358520941,135.54,106.27904,46.14097,115.8629511788,11.48904,3.3509700000000002,11.96775,94.79,42.79,104.0006163443,134.28,115.76904,45.05097,124.2258448169,11.48904,3.3509700000000002,11.96775,104.28,41.7,112.3085410821,135.54
2022-01-16 21:00:00,11.652,3.3985,12.1375,11.652,3.3985,12.1375,0.0,0.0,0.0,134.28,99.662,34.7385,105.5427762864,11.652,3.3985,12.1375,88.01,31.34,93.423528621,135.54,102.212,47.4985,112.7093627267,11.652,3.3985,12.1375,90.56,44.1,100.7269755329,134.28,112.022,43.9685,120.3418359352,11.652,3.3985,12.1375,100.37,40.57,108.2592342482,135.54
2022-01-16 21:30:00,11.02944,3.21692,11.489,11.02944,3.21692,11.489,0.0,0.0,0.0,135.09,94.87944,21.34692,97.2512165898,11.02944,3.21692,11.489,83.85,18.13,85.7876413011,136.37,97.89944,44.79692,107.6618056406,11.02944,3.21692,11.489,86.87,41.58,96.308324147,135.09,109.63944,34.33692,114.890516922,11.02944,3.21692,11.489,98.61,31.12,103.4039965379,136.37
2022-01-16 22:00:00,14.92608,4.35344,15.548,14.92608,4.35344,15.548,0.0,0.0,0.0,132.85,89.58608,20.76344,91.9607860471,14.92608,4.35344,15.548,74.66,16.41,76.4421591793,134.11,92.34608,48.86344,104.4769556409,14.92608,4.35344,15.548,77.42,44.51,89.3028359012,132.85,102.84608,37.08344,109.3274791331,14.92608,4.35344,15.548,87.92,32.73,93.814600676,134.11
2022-01-16 22:30:00,13.88184,4.04887,14.46025,13.88184,4.04887,14.46025,0.0,0.0,0.0,134.23,85.33184,19.84887,87.6099341289,13.88184,4.04887,14.46025,71.45,15.8,73.176106073,135.5,87.97184,49.36887,100.8777971511,13.88184,4.04887,14.46025,74.09,45.32,86.851773154,134.23,97.91184,37.44887,104.8291289502,13.88184,4.04887,14.46025,84.03,33.4,90.424559164,135.5
2022-01-16 23:00:00,12.07656,3.52233,12.57975,12.07656,3.52233,12.57975,0.0,0.0,0.0,134.37,81.04656,19.31233,83.3157306747,12.07656,3.52233,12.57975,68.97,15.79,70.7543991565,135.65,83.62656,49.71233,97.2867786056,12.07656,3.52233,12.57975,71.55,46.19,85.1640687145,134.37,93.36656,38.05233,100.8230843838,12.07656,3.52233,12.57975,81.29,34.53,88.3197882697,135.65
2022-01-16 23:30:00,13.77624,4.01807,14.35025,13.77624,4.01807,14.35025,0.0,0.0,0.0,135.27,77.38624,28.48807,82.4633268409,13.77624,4.01807,14.35025,63.61,24.47,68.1543322174,136.51,79.79624,41.18807,89.7992039411,13.77624,4.01807,14.35025,66.02,37.17,75.7644329484,135.27,86.65624,60.23807,105.5363871291,13.77624,4.01807,14.35025,72.88,56.22,92.0444609958,136.51
2022-01-17 00:00:00,15.44664,4.50527,16.09025,15.44664,4.50527,16.09025,0.0,0.0,0.0,135.27,74.26664,28.82527,79.6644839779,15.44664,4.50527,16.09025,58.82,24.32,63.6494681832,136.57,76.54664,41.29527,86.9752115241,15.44664,4.50527,16.09025,61.1,36.79,71.3212037195,135.27,82.40664,61.52527,102.8407174453,15.44664,4.50527,16.09025,66.96,57.02,87.9484053295,136.57
2022-01-17 00:30:00,16.64424,4.85457,17.33775,16.64424,4.85457,17.33775,0.0,0.0,0.0,134.68,74.87424,28.66457,80.1736202804,16.64424,4.85457,17.33775,58.23,23.81,62.9098481957,135.98,77.14424,41.96457,87.8194676621,16.64424,4.85457,17.33775,60.5,37.11,70.9746581535,134.68,82.78424,60.31457,102.4259622687,16.64424,4.85457,17.33775,66.14,55.46,86.3151852225,135.98
2022-01-17 01:00:00,15.7308,4.58815,16.38625,15.7308,4.58815,16.38625,0.0,0.0,0.0,134.45,79.4008,30.11815,84.9210810109,15.7308,4.58815,16.38625,63.67,25.53,68.5977390298,135.7,81.8408,39.15815,90.7263867685,15.7308,4.58815,16.38625,66.11,34.57,74.6030629398,134.45,88.4108,61.00815,107.4172422056,15.7308,4.58815,16.38625,72.68,56.42,92.0086887201,135.7
2022-01-17 01:30:00,15.21528,4.43779,15.84925,15.21528,4.43779,15.84925,0.0,0.0,0.0,133.53,80.37528,30.31779,85.9031665631,15.21528,4.43779,15.84925,65.16,25.88,70.1113400243,134.68,82.81528,38.63779,91.3851706655,15.21528,4.43779,15.84925,67.6,34.2,75.7588278684,133.53,89.66528,60.75779,108.3114559184,15.21528,4.43779,15.84925,74.45,56.32,93.3527980298,134.68
2022-01-17 02:00:00,14.3544,4.1867,14.9525,14.3544,4.1867,14.9525,0.0,0.0,0.0,133.53,79.7844,30.2667,85.3324300149,14.3544,4.1867,14.9525,65.43,26.08,70.4361505195,134.68,82.2444,38.4767,90.7997674791,14.3544,4.1867,14.9525,67.89,34.29,76.0582421569,133.53,89.0944,60.6867,107.7992934497,14.3544,4.1867,14.9525,74.74,56.5,93.6926763413,134.68
2022-01-17 02:30:00,13.746,4.00925,14.31875,13.746,4.00925,14.31875,0.0,0.0,0.0,134.36,79.086,29.84925,84.5314918924,13.746,4.00925,14.31875,65.34,25.84,70.2639395423,135.58,81.576,38.99925,90.418943129,13.746,4.00925,14.31875,67.83,34.99,76.3230568046,134.36,88.306,60.97925,107.3145776051,13.746,4.00925,14.31875,74.56,56.97,93.8337599161,135.58
2022-01-17 03:00:00,13.73592,4.00631,14.30825,13.73592,4.00631,14.30825,0.0,0.0,0.0,134.36,78.33592,30.19631,83.9543536683,13.73592,4.00631,14.30825,64.6,26.19,69.7070735292,135.58,80.77592,39.09631,89.7400173137,13.73592,4.00631,14.30825,67.04,35.09,75.6681551249,134.36,87.52592,61.56631,107.0102667918,13.73592,4.00631,14.30825,73.79,57.56,93.5848155418,135.58
2022-01-17 03:30:00,12.93456,3.77258,13.4735,12.93456,3.77258,13.4735,0.0,0.0,0.0,134.95,77.25456,30.41258,83.0252495513,12.93456,3.77258,13.4735,64.32,26.64,69.6186181994,136.2,79.69456,38.86258,88.6652300389,12.93456,3.77258,13.4735,66.76,35.09,75.4201942453,134.95,86.37456,61.21258,105.8656911631,12.93456,3.77258,13.4735,73.44,57.44,93.2351178473,136.2
2022-01-17 04:00:00,12.82704,3.74122,13.3615,12.82704,3.74122,13.3615,0.0,0.0,0.0,135.37,75.91704,29.97122,81.6190602167,12.82704,3.74122,13.3615,63.09,26.23,68.3254052311,136.53,78.34704,39.57122,87.7732312784,12.82704,3.74122,13.3615,65.52,35.83,74.6770332833,135.37,84.75704,61.06122,104.4616121714,12.82704,3.74122,13.3615,71.93,57.32,91.9755799112,136.53
2022-01-17 04:30:00,11.38704,3.32122,11.8615,11.38704,3.32122,11.8615,0.0,0.0,0.0,135.71,76.29704,29.72122,81.8815561103,11.38704,3.32122,11.8615,64.91,26.4,70.0733051882,136.89,78.75704,38.76122,87.7787190921,11.38704,3.32122,11.8615,67.37,35.44,76.1229958685,135.71,85.30704,60.15122,104.3813218016,11.38704,3.32122,11.8615,73.92,56.83,93.2406311647,136.89
2022-01-17 05:00:00,11.17392,3.25906,11.6395,11.17392,3.25906,11.6395,0.0,0.0,0.0,135.45,76.30392,29.76906,81.9053425648,11.17392,3.25906,11.6395,65.13,26.51,70.3185395184,136.65,78.78392,38.55906,87.7137797535,11.17392,3.25906,11.6395,67.61,35.3,76.2705847624,135.45,85.32392,59.93906,104.2730177843,11.17392,3.25906,11.6395,74.15,56.68,93.3319071915,136.65
2022-01-17 05:30:00,10.12272,2.9524600000000003,10.5445,10.12272,2.9524600000000003,10.5445,0.0,0.0,0.0,135.45,78.55272,29.82246,84.0232642775,10.12272,2.9524600000000003,10.5445,68.43,26.87,73.516404972,136.6,81.11272,37.83246,89.5017786161,10.12272,2.9524600000000003,10.5445,70.99,34.88,79.0961092596,135.45,88.01272,59.16246,106.0492128922,10.12272,2.9524600000000003,10.5445,77.89,56.21,96.0542357213,136.6
2022-01-17 06:00:00,10.27632,2.99726,10.7045,10.27632,2.99726,10.7045,0.0,0.0,0.0,135.45,81.94632,31.00726,87.6164912231,10.27632,2.99726,10.7045,71.67,28.01,76.9490025926,136.67,84.64632,36.49726,92.1794417267,10.27632,2.99726,10.7045,74.37,33.5,81.5668247512,135.45,92.00632,58.38726,108.9689637018,10.27632,2.99726,10.7045,81.73,55.39,98.7311754209,136.67
2022-01-17 06:30:00,10.43616,3.04388,10.871,10.43616,3.04388,10.871,0.0,0.0,0.0,135.14,90.82616,32.76388,96.5549748744,10.43616,3.04388,10.871,80.39,29.72,85.70782053,136.37,93.79616,33.53388,99.6104449272,10.43616,3.04388,10.871,83.36,30.49,88.761082125,135.14,102.10616,53.50388,115.2750323574,10.43616,3.04388,10.871,91.67,50.46,104.64033878,136.37
2022-01-17 07:00:00,10.49376,3.06068,10.931000000000001,10.49376,3.06068,10.931000000000001,0.0,0.0,0.0,133.76,99.53376,35.21068,105.5782239186,10.49376,3.06068,10.931000000000001,89.04,32.15,94.6664887909,135.04,102.76376,30.60068,107.223094461,10.49376,3.06068,10.931000000000001,92.27,27.54,96.2922868147,133.76,111.98376,48.80068,122.1551017035,10.49376,3.06068,10.931000000000001,101.49,45.74,111.3210119429,135.04
2022-01-17 07:30:00,9.4836,2.76605,9.87875,9.4836,2.76605,9.87875,0.0,0.0,0.0,133.26,108.8636,28.38605,112.5035610084,9.4836,2.76605,9.87875,99.38,25.62,102.6292784735,134.54,112.3736,36.28605,118.086846861,9.4836,2.76605,9.87875,102.89,33.52,108.2124877267,133.26,126.3236,23.49605,128.4901407991,9.4836,2.76605,9.87875,116.84,20.73,118.6647314917,134.54
2022-01-17 08:00:00,9.41424,2.74582,9.8065,9.41424,2.74582,9.8065,0.0,0.0,0.0,132.31,115.85424,8.59582,116.1726863228,9.41424,2.74582,9.8065,106.44,5.85,106.6006383658,133.65,119.59424,11.71582,120.1667286708,9.41424,2.74582,9.8065,110.18,8.97,110.5445308462,132.31,134.58424,20.51582,136.1389603554,9.41424,2.74582,9.8065,125.17,17.77,126.4250837453,133.65
2022-01-17 08:30:00,8.8332,2.57635,9.20125,8.8332,2.57635,9.20125,0.0,0.0,0.0,134.43,119.5032,5.33635,119.6222865588,8.8332,2.57635,9.20125,110.67,2.76,110.7044104812,135.79,123.3932,5.54635,123.5177874015,8.8332,2.57635,9.20125,114.56,2.9699999999999998,114.598492573,134.43,138.3432,20.78635,139.8960804761,8.8332,2.57635,9.20125,129.51,18.21,130.7839600257,135.79
2022-01-17 09:00:00,8.53344,2.4889200000000002,8.889,8.53344,2.4889200000000002,8.889,0.0,0.0,0.0,134.43,121.04344,6.30892,121.2077424862,8.53344,2.4889200000000002,8.889,112.51,3.8200000000000003,112.5748306683,135.79,124.95344,6.53892,125.1244166524,8.53344,2.4889200000000002,8.889,116.42,4.05,116.49042407,134.43,140.17344,19.57892,141.5341915927,8.53344,2.4889200000000002,8.889,131.64,17.09,132.7447087458,135.79
2022-01-17 09:30:00,7.8828,2.29915,8.21125,7.8828,2.29915,8.21125,0.0,0.0,0.0,134.62,121.8628,6.76915,122.0506592181,7.8828,2.29915,8.21125,113.98,4.47,114.0676172277,135.99,125.8328,7.01915,126.0284175199,7.8828,2.29915,8.21125,117.95,4.72,118.0444022392,134.62,141.2328,18.83915,142.4837442257,7.8828,2.29915,8.21125,133.35,16.54,134.3718501026,135.99
2022-01-17 10:00:00,7.29552,2.12786,7.5995,7.29552,2.12786,7.5995,0.0,0.0,0.0,133.93,120.97552,6.39786,121.144579127,7.29552,2.12786,7.5995,113.68,4.27,113.7601656996,135.35,124.98552,6.63786,125.161661043,7.29552,2.12786,7.5995,117.69,4.51,117.7763821825,133.93,140.29552,18.95786,141.5705950678,7.29552,2.12786,7.5995,133.0,16.83,134.0606165136,135.35
2022-01-17 10:30:00,7.77456,2.26758,8.0985,7.77456,2.26758,8.0985,0.0,0.0,0.0,134.23,118.56456,5.73758,118.7033053973,7.77456,2.26758,8.0985,110.79,3.47,110.8443277755,135.62,122.56456,5.94758,122.7087815759,7.77456,2.26758,8.0985,114.79,3.68,114.8489725683,134.23,137.46456,20.07758,138.9230523515,7.77456,2.26758,8.0985,129.69,17.81,130.9071892602,135.62
2022-01-17 11:00:00,7.62048,2.22264,7.938,7.62048,2.22264,7.938,0.0,0.0,0.0,134.84,117.43048,5.85264,117.5762349627,7.62048,2.22264,7.938,109.81,3.63,109.8699822518,136.28,121.53048,6.09264,121.683104132,7.62048,2.22264,7.938,113.91,3.87,113.9757210988,134.84,136.17048,19.98264,137.6288687914,7.62048,2.22264,7.938,128.55,17.76,129.7710295097,136.28
2022-01-17 11:30:00,7.29912,2.12891,7.60325,7.29912,2.12891,7.60325,0.0,0.0,0.0,135.08,115.49912,5.46891,115.6285245835,7.29912,2.12891,7.60325,108.2,3.34,108.2515385572,136.51,119.65912,5.69891,119.7947518649,7.29912,2.12891,7.60325,112.36,3.5700000000000003,112.4167002718,135.08,134.01912,20.48891,135.5762514549,7.29912,2.12891,7.60325,126.72,18.36,128.0431489772,136.51
2022-01-17 12:00:00,6.73824,1.9653200000000002,7.019,6.73824,1.9653200000000002,7.019,0.0,0.0,0.0,135.43,114.62824,5.99532,114.7849174212,6.73824,1.9653200000000002,7.019,107.89,4.03,107.9652397765,136.88,118.80824,6.25532,118.9727990769,6.73824,1.9653200000000002,7.019,112.07,4.29,112.1520797845,135.43,133.32824,21.33532,135.0244994844,6.73824,1.9653200000000002,7.019,126.59,19.37,128.0633632231,136.88
2022-01-17 12:30:00,6.90312,2.01341,7.19075,6.90312,2.01341,7.19075,0.0,0.0,0.0,135.54,114.61312,5.55341,114.7475822785,6.90312,2.01341,7.19075,107.71,3.54,107.7681571708,136.88,118.79312,5.78341,118.9338185318,6.90312,2.01341,7.19075,111.89,3.77,111.9534948092,135.54,133.32312,21.84341,135.1006620523,6.90312,2.01341,7.19075,126.42,19.83,127.9657973835,136.88
2022-01-17 13:00:00,6.88968,2.00949,7.17675,6.88968,2.00949,7.17675,0.0,0.0,0.0,135.11,113.99968,5.08949,114.1132330125,6.88968,2.00949,7.17675,107.11,3.08,107.1542742965,136.52,118.12968,5.30949,118.2489407181,6.88968,2.00949,7.17675,111.24,3.3,111.2889374556,135.11,132.64968,22.43949,134.5342644666,6.88968,2.00949,7.17675,125.76,20.43,127.4086437413,136.52
2022-01-17 13:30:00,6.46728,1.88629,6.73675,6.46728,1.88629,6.73675,0.0,0.0,0.0,135.42,114.16728,4.9762900000000005,114.2756810733,6.46728,1.88629,6.73675,107.7,3.09,107.7443181797,136.82,118.29728,5.18629,118.41091191,6.46728,1.88629,6.73675,111.83,3.3,111.8786793808,135.42,132.84728,22.27629,134.7020152023,6.46728,1.88629,6.73675,126.38,20.39,128.0142824063,136.82
2022-01-17 14:00:00,6.19536,1.80698,6.4535,6.19536,1.80698,6.4535,0.0,0.0,0.0,136.03,113.62536,4.68698,113.7219865138,6.19536,1.80698,6.4535,107.43,2.88,107.4685968086,137.41,117.78536,4.89698,117.8871131356,6.19536,1.80698,6.4535,111.59,3.09,111.6327738614,136.03,132.26536,21.95698,134.0754803335,6.19536,1.80698,6.4535,126.07,20.15,127.6701507793,137.41
2022-01-17 14:30:00,5.57496,1.62603,5.80725,5.57496,1.62603,5.80725,0.0,0.0,0.0,136.42,112.58496,3.05603,112.6264291255,5.57496,1.62603,5.80725,107.01,1.43,107.019554288,137.77,116.74496,3.23603,116.7898008199,5.57496,1.62603,5.80725,111.17,1.6099999999999999,111.1816576599,136.42,130.80496,20.57603,132.4134078225,5.57496,1.62603,5.80725,125.23,18.95,126.6556568022,137.77
2022-01-17 15:00:00,4.24656,1.23858,4.4235,4.24656,1.23858,4.4235,0.0,0.0,0.0,136.88,114.70656,23.29858,117.0487878496,4.24656,1.23858,4.4235,110.46,22.06,112.6412677485,138.23,118.89656,24.06858,121.3082376554,4.24656,1.23858,4.4235,114.65,22.83,116.9009469594,136.88,126.43656,59.81858,139.8730360643,4.24656,1.23858,4.4235,122.19,58.58,135.506503534,138.23
2022-01-17 15:30:00,5.16048,1.50514,5.3755,5.16048,1.50514,5.3755,0.0,0.0,0.0,134.87,115.91048,24.27514,118.4251738266,5.16048,1.50514,5.3755,110.75,22.77,113.066508746,136.23,120.10048,25.00514,122.6759239731,5.16048,1.50514,5.3755,114.94,23.5,117.3177463132,134.87,127.52048,62.74514,142.12116455,5.16048,1.50514,5.3755,122.36,61.24,136.8294822032,136.23
2022-01-17 16:00:00,5.11824,1.49282,5.3315,5.11824,1.49282,5.3315,0.0,0.0,0.0,134.76,118.89824,18.64282,120.3509294216,5.11824,1.49282,5.3315,113.78,17.15,115.0652462736,136.17,123.14824,19.20282,124.6364204839,5.11824,1.49282,5.3315,118.03,17.71,119.3512672744,134.76,132.61824,50.66282,141.965907566,5.11824,1.49282,5.3315,127.5,49.17,136.6526212701,136.17
2022-01-17 16:30:00,4.74048,1.38264,4.938,4.74048,1.38264,4.938,0.0,0.0,0.0,134.76,121.41048,13.80264,122.1925428363,4.74048,1.38264,4.938,116.67,12.42,117.3292175888,136.1,125.72048,14.26264,126.5269220016,4.74048,1.38264,4.938,120.98,12.88,121.6636954888,134.76,137.21048,41.94264,143.4778758973,4.74048,1.38264,4.938,132.47,40.56,138.5402991912,136.1
2022-01-17 17:00:00,4.63512,1.3519100000000002,4.82825,4.63512,1.3519100000000002,4.82825,0.0,0.0,0.0,135.72,126.06512,14.31191,126.8749196983,4.63512,1.3519100000000002,4.82825,121.43,12.96,122.1196401076,137.08,130.27512,14.76191,131.1088131205,4.63512,1.3519100000000002,4.82825,125.64,13.41,126.3536216339,135.72,142.60512,41.13191,148.4185105385,4.63512,1.3519100000000002,4.82825,137.97,39.78,143.59028274920001,137.08
2022-01-17 17:30:00,5.2632,1.5351,5.4825,5.2632,1.5351,5.4825,0.0,0.0,0.0,134.89,129.9032,14.8451,130.7486839867,5.2632,1.5351,5.4825,124.64,13.31,125.3486565544,136.19,134.0732,15.2751,134.9405485325,5.2632,1.5351,5.4825,128.81,13.74,129.5407414677,134.89,146.9332,40.3651,152.3768570363,5.2632,1.5351,5.4825,141.67,38.83,146.8950570986,136.19
2022-01-17 18:00:00,5.5752,1.6261,5.8075,5.5752,1.6261,5.8075,0.0,0.0,0.0,133.92,129.9052,14.2461,130.6840172028,5.5752,1.6261,5.8075,124.33,12.62,124.9688493185,135.3,134.1052,14.6761,134.90586561840001,5.5752,1.6261,5.8075,128.53,13.05,129.1908023042,133.92,146.8452,40.9961,152.4604636562,5.5752,1.6261,5.8075,141.27,39.37,146.6533661393,135.3
2022-01-17 18:30:00,5.44656,1.58858,5.6735,5.44656,1.58858,5.6735,0.0,0.0,0.0,134.28,127.53656,12.978580000000001,128.1952326549,5.44656,1.58858,5.6735,122.09,11.39,122.6201459794,135.64,131.68656,13.38858,132.3654190453,5.44656,1.58858,5.6735,126.24,11.8,126.790289849,134.28,144.11656,40.66858,149.7448371913,5.44656,1.58858,5.6735,138.67,39.08,144.0715631206,135.64
2022-01-17 19:00:00,5.4938400000000005,1.60237,5.7227500000000004,5.4938400000000005,1.60237,5.7227500000000004,0.0,0.0,0.0,133.08,123.43384,7.87237,123.6846274464,5.4938400000000005,1.60237,5.7227500000000004,117.94,6.27,118.106547236,134.42,127.53384,7.89237,127.7778143864,5.4938400000000005,1.60237,5.7227500000000004,122.04,6.29,122.2019872997,133.08,144.88384,16.70237,145.8433963427,5.4938400000000005,1.60237,5.7227500000000004,139.39,15.1,140.2054995355,134.42
2022-01-17 19:30:00,5.6484,1.64745,5.88375,5.6484,1.64745,5.88375,0.0,0.0,0.0,134.31,119.1384,9.63745,119.5275650093,5.6484,1.64745,5.88375,113.49,7.99,113.770911045,135.66,122.83840000000001,14.20745,123.6572850667,5.6484,1.64745,5.88375,117.19,12.56,117.8611458454,134.31,141.7084,14.09745,142.4078955924,5.6484,1.64745,5.88375,136.06,12.45,136.6284234704,135.66
2022-01-17 20:00:00,6.87336,2.00473,7.15975,6.87336,2.00473,7.15975,0.0,0.0,0.0,134.31,115.97336,25.92473,118.8356506073,6.87336,2.00473,7.15975,109.1,23.92,111.6914338703,135.66,117.84336,56.82473,130.8285421292,6.87336,2.00473,7.15975,110.97,54.82,123.7722638558,134.31,139.64336,8.22473,139.885360834,6.87336,2.00473,7.15975,132.77,6.22,132.9156172163,135.66
2022-01-17 20:30:00,7.52712,2.19541,7.84075,7.52712,2.19541,7.84075,0.0,0.0,0.0,131.12,113.08712,25.07541,115.8338158595,7.52712,2.19541,7.84075,105.56,22.88,108.0111475728,132.41,114.91712,58.63541,129.0118435453,7.52712,2.19541,7.84075,107.39,56.44,121.3181177731,131.12,136.11712,7.3754100000000005,136.3167892439,7.52712,2.19541,7.84075,128.59,5.18,128.6942908602,132.41
2022-01-17 21:00:00,7.55352,2.20311,7.86825,7.55352,2.20311,7.86825,0.0,0.0,0.0,131.54,108.71352,23.83311,111.2953124038,7.55352,2.20311,7.86825,101.16,21.63,103.4466166677,132.82,110.46352,60.46311,125.9284595382,7.55352,2.20311,7.86825,102.91,58.26,118.2569055066,131.54,130.96352,5.99311,131.1005756595,7.55352,2.20311,7.86825,123.41,3.79,123.4681829461,132.82
2022-01-17 21:30:00,7.15392,2.08656,7.452,7.15392,2.08656,7.452,0.0,0.0,0.0,132.71,103.36392,23.00656,105.893350881,7.15392,2.08656,7.452,96.21,20.92,98.4581662433,133.99,105.05392,61.96656,121.9679493375,7.15392,2.08656,7.452,97.9,59.88,114.7607267318,132.71,125.21392,3.23656,125.2557427123,7.15392,2.08656,7.452,118.06,1.15,118.0656008328,133.99
2022-01-17 22:00:00,8.32848,2.42914,8.6755,8.32848,2.42914,8.6755,0.0,0.0,0.0,132.71,97.54848,21.47914,99.8852311678,8.32848,2.42914,8.6755,89.22,19.05,91.2310851629,133.99,99.13848,64.61914,118.3387995167,8.32848,2.42914,8.6755,90.81,62.19,110.0638551024,132.71,118.16848,4.85914,118.2683427932,8.32848,2.42914,8.6755,109.84,2.43,109.866876264,133.99
2022-01-17 22:30:00,9.3144,2.7167,9.7025,9.3144,2.7167,9.7025,0.0,0.0,0.0,133.09,90.9244,19.3867,92.9682238846,9.3144,2.7167,9.7025,81.61,16.67,83.2951439161,134.35,92.3444,66.9467,114.058532571,9.3144,2.7167,9.7025,83.03,64.23,104.9736814635,133.09,109.9144,6.4467,110.1032936303,9.3144,2.7167,9.7025,100.6,3.73,100.669125853,134.35
2022-01-17 23:00:00,9.8832,2.8826,10.295,9.8832,2.8826,10.295,0.0,0.0,0.0,132.77,86.0332,19.3226,88.1763821723,9.8832,2.8826,10.295,76.15,16.44,77.90440359830001,134.08,87.3632,68.0226,110.7221875913,9.8832,2.8826,10.295,77.48,65.14,101.2243547769,132.77,104.1232,8.0526,104.4341186825,9.8832,2.8826,10.295,94.24,5.17,94.3817063842,134.08
2022-01-17 23:30:00,9.79272,2.85621,10.20075,9.79272,2.85621,10.20075,0.0,0.0,0.0,133.33,81.39272,18.29621,83.4237746051,9.79272,2.85621,10.20075,71.6,15.44,73.2458435681,134.61,82.71272,70.20621,108.4910409774,9.79272,2.85621,10.20075,72.92,67.35,99.2640362871,133.33,98.60272,9.00621,99.0131719013,9.79272,2.85621,10.20075,88.81,6.15,89.0226858728,134.61
2022-01-18 00:00:00,8.90352,2.59686,9.2745,8.90352,2.59686,9.2745,0.0,0.0,0.0,134.28,78.09352,19.11686,80.3993296132,8.90352,2.59686,9.2745,69.19,16.52,71.1348472972,135.57,79.32352,68.52686,104.8243834547,8.90352,2.59686,9.2745,70.42,65.93,96.466270271,134.28,94.01352,13.78686,95.0190478349,8.90352,2.59686,9.2745,85.11,11.19,85.8424615211,135.57
2022-01-18 00:30:00,8.5716,2.50005,8.92875,8.5716,2.50005,8.92875,0.0,0.0,0.0,134.11,79.9916,26.50005,84.2668898237,8.5716,2.50005,8.92875,71.42,24.0,75.3446507723,135.39,81.2916,59.98005,101.0244061035,8.5716,2.50005,8.92875,72.72,57.48,92.6938444558,134.11,92.9516,29.46005,97.50843291,8.5716,2.50005,8.92875,84.38,26.96,88.5823120041,135.39
2022-01-18 01:00:00,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,133.39,85.52448,27.42214,89.8131974793,8.30448,2.42214,8.650500000000001,77.22,25.0,81.1660544809,134.63,86.88448,58.15214,104.5494344865,8.30448,2.42214,8.650500000000001,78.58,55.73,96.3361266608,133.39,99.31448,27.77214,103.1244767155,8.30448,2.42214,8.650500000000001,91.01,25.35,94.474560597,134.63
2022-01-18 01:30:00,7.99008,2.33044,8.323,7.99008,2.33044,8.323,0.0,0.0,0.0,132.84,87.07008,28.29044,91.5507936973,7.99008,2.33044,8.323,79.08,25.96,83.2320130719,134.08,88.52008000000001,56.66044,105.1009515856,7.99008,2.33044,8.323,80.53,54.33,97.1433466584,132.84,101.39008,28.34044,105.2764402029,7.99008,2.33044,8.323,93.4,26.01,96.9540102317,134.08
2022-01-18 02:00:00,8.31936,2.42648,8.666,8.31936,2.42648,8.666,0.0,0.0,0.0,132.45,85.92936,28.41648,90.5060840253,8.31936,2.42648,8.666,77.61,25.99,81.8461495735,133.7,87.36936,57.20648,104.4317309097,8.31936,2.42648,8.666,79.05,54.78,96.1756252904,132.45,100.00936,28.88648,104.0975543152,8.31936,2.42648,8.666,91.69,26.46,95.43158649,133.7
2022-01-18 02:30:00,8.18208,2.38644,8.523,8.18208,2.38644,8.523,0.0,0.0,0.0,132.87,84.58208,28.53644,89.266212337,8.18208,2.38644,8.523,76.4,26.15,80.7513622176,134.15,85.97208,57.87644,103.6382209737,8.18208,2.38644,8.523,77.79,55.49,95.5532532152,132.87,98.54208,29.69644,102.9194834781,8.18208,2.38644,8.523,90.36,27.31,94.3968521721,134.15
2022-01-18 03:00:00,7.91568,2.3087400000000002,8.2455,7.91568,2.3087400000000002,8.2455,0.0,0.0,0.0,133.52,82.78568,27.86874,87.3506467191,7.91568,2.3087400000000002,8.2455,74.87,25.56,79.1127707769,134.78,84.13568,58.94874,102.7315267902,7.91568,2.3087400000000002,8.2455,76.22,56.64,94.9609288076,133.52,96.52568,30.31874,101.1752583127,7.91568,2.3087400000000002,8.2455,88.61,28.01,92.9316533803,134.78
2022-01-18 03:30:00,8.39256,2.44783,8.74225,8.39256,2.44783,8.74225,0.0,0.0,0.0,134.02,80.85256,27.40783,85.3716908809,8.39256,2.44783,8.74225,72.46,24.96,76.6384577089,135.31,82.20256,60.34783,101.9760827658,8.39256,2.44783,8.74225,73.81,57.9,93.8100532992,134.02,94.17256,30.60783,99.021766871,8.39256,2.44783,8.74225,85.78,28.16,90.2839631385,135.31
2022-01-18 04:00:00,8.68368,2.53274,9.0455,8.68368,2.53274,9.0455,0.0,0.0,0.0,134.49,78.92368,26.92274,83.3893350126,8.68368,2.53274,9.0455,70.24,24.39,74.3540832772,135.74,80.22368,61.61274,101.1531935386,8.68368,2.53274,9.0455,71.54,59.08,92.7815606681,134.49,91.91368,31.03274,97.0111103073,8.68368,2.53274,9.0455,83.23,28.5,87.9743309153,135.74
2022-01-18 04:30:00,8.31552,2.42536,8.662,8.31552,2.42536,8.662,0.0,0.0,0.0,135.21,78.82552,26.76536,83.2457031876,8.31552,2.42536,8.662,70.51,24.34,74.5928662809,136.5,80.10552,61.79536,101.1709486562,8.31552,2.42536,8.662,71.79,59.37,93.1590092262,135.21,91.73552,30.31536,96.6148367571,8.31552,2.42536,8.662,83.42,27.89,87.9587886456,136.5
2022-01-18 05:00:00,7.61184,2.22012,7.929,7.61184,2.22012,7.929,0.0,0.0,0.0,135.21,78.93184,26.63012,83.3030531073,7.61184,2.22012,7.929,71.32,24.41,75.3816323782,136.5,80.23184,61.54012,101.1154514375,7.61184,2.22012,7.929,72.62,59.32,93.7684744464,135.21,91.97184,30.04012,96.7534400556,7.61184,2.22012,7.929,84.36,27.82,88.8288354083,136.5
2022-01-18 05:30:00,7.78368,2.2702400000000003,8.108,7.78368,2.2702400000000003,8.108,0.0,0.0,0.0,134.98,80.86368,27.26024,85.3349601746,7.78368,2.2702400000000003,8.108,73.08,24.99,77.2346198282,136.24,82.16368,60.60024,102.0943651687,7.78368,2.2702400000000003,8.108,74.38,58.33,94.5239297744,134.98,94.17368,29.17024,98.5879551791,7.78368,2.2702400000000003,8.108,86.39,26.9,90.4811698642,136.24
2022-01-18 06:00:00,7.85256,2.29033,8.17975,7.85256,2.29033,8.17975,0.0,0.0,0.0,134.98,84.76256,28.23033,89.3400420285,7.85256,2.29033,8.17975,76.91,25.94,81.1666908282,136.24,86.11256,59.40033,104.6124858411,7.85256,2.29033,8.17975,78.26,57.11,96.8822981767,134.98,98.63256,28.01033,102.532728818,7.85256,2.29033,8.17975,90.78,25.72,94.3532023834,136.24
2022-01-18 06:30:00,8.06304,2.3517200000000003,8.399000000000001,8.06304,2.3517200000000003,8.399000000000001,0.0,0.0,0.0,134.83,93.88304,31.88172,99.1487229862,8.06304,2.3517200000000003,8.399000000000001,85.82,29.53,90.7584337679,136.12,95.40304,55.19172,110.2173579696,8.06304,2.3517200000000003,8.399000000000001,87.34,52.84,102.0800724921,134.83,109.26304,25.25172,112.1430393426,8.06304,2.3517200000000003,8.399000000000001,101.2,22.9,103.7586141002,136.12
2022-01-18 07:00:00,8.62608,2.51594,8.9855,8.62608,2.51594,8.9855,0.0,0.0,0.0,134.24,102.52608,34.71594,108.2441387339,8.62608,2.51594,8.9855,93.9,32.2,99.2675677147,135.51,104.15608,50.67594,115.82978846500001,8.62608,2.51594,8.9855,95.53,48.16,106.9830196807,134.24,119.15608,21.41594,121.0653290048,8.62608,2.51594,8.9855,110.53,18.9,112.1342539102,135.51
2022-01-18 07:30:00,9.21144,2.68667,9.59525,9.21144,2.68667,9.59525,0.0,0.0,0.0,132.56,112.26144,25.97667,115.2276802473,9.21144,2.68667,9.59525,103.05,23.29,105.6490728781,133.84,114.22144,50.32667,124.8171104815,9.21144,2.68667,9.59525,105.01,47.64,115.3111863611,132.56,134.77144,18.85667,136.0842204047,9.21144,2.68667,9.59525,125.56,16.17,126.5969292677,133.84
2022-01-18 08:00:00,8.20992,2.3945600000000002,8.552,8.20992,2.3945600000000002,8.552,0.0,0.0,0.0,131.5,117.00992,13.58456,117.7958473326,8.20992,2.3945600000000002,8.552,108.8,11.19,109.3739278805,132.82,120.29992,13.62456,121.0689860666,8.20992,2.3945600000000002,8.552,112.09,11.23,112.6511473532,131.5,143.07992,11.07456,143.5078722106,8.20992,2.3945600000000002,8.552,134.87,8.68,135.1490262636,132.82
2022-01-18 08:30:00,8.7324,2.54695,9.09625,8.7324,2.54695,9.09625,0.0,0.0,0.0,133.09,119.1024,12.64695,119.7719793193,8.7324,2.54695,9.09625,110.37,10.1,110.8311639387,134.46,122.4724,12.68695,123.1277688503,8.7324,2.54695,9.09625,113.74,10.14,114.191099478,133.09,145.6224,13.17695,146.2173566751,8.7324,2.54695,9.09625,136.89,10.63,137.3021085053,134.46
2022-01-18 09:00:00,9.14472,2.66721,9.52575,9.14472,2.66721,9.52575,0.0,0.0,0.0,134.15,119.38472,13.31721,120.1251824209,9.14472,2.66721,9.52575,110.24,10.65,110.7532396817,135.46,122.74472,13.33721,123.4671918303,9.14472,2.66721,9.52575,113.6,10.67,114.0999951797,134.15,145.76472,14.68721,146.5027908753,9.14472,2.66721,9.52575,136.62,12.02,137.1477480675,135.46
2022-01-18 09:30:00,9.50328,2.77179,9.89925,9.50328,2.77179,9.89925,0.0,0.0,0.0,134.33,122.05328,12.00179,122.6419427519,9.50328,2.77179,9.89925,112.55,9.23,112.9278327074,135.63,125.40328,12.02179,125.9781968023,9.50328,2.77179,9.89925,115.9,9.25,116.2685361566,134.33,148.85328,15.53179,149.6614027308,9.50328,2.77179,9.89925,139.35,12.76,139.9329843175,135.63
2022-01-18 10:00:00,9.56424,2.7895700000000003,9.96275,9.56424,2.7895700000000003,9.96275,0.0,0.0,0.0,133.43,121.03424,12.64957,121.6934627396,9.56424,2.7895700000000003,9.96275,111.47,9.86,111.905229994,134.79,124.41424,12.65957,125.0566584687,9.56424,2.7895700000000003,9.96275,114.85,9.87,115.2733247547,133.43,147.62424,15.75957,148.4630603287,9.56424,2.7895700000000003,9.96275,138.06,12.97,138.6678928231,134.79
2022-01-18 10:30:00,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,134.35,118.6344,9.8492,119.0425453525,9.2544,2.6992000000000003,9.64,109.38,7.15,109.6134430624,135.69,122.0044,9.9992,122.4134699288,9.2544,2.6992000000000003,9.64,112.75,7.3,112.98607215050001,134.35,140.8844,17.3692,141.9510594254,9.2544,2.6992000000000003,9.64,131.63,14.67,132.4449538488,135.69
2022-01-18 11:00:00,8.31912,2.42641,8.66575,8.31912,2.42641,8.66575,0.0,0.0,0.0,134.15,119.02912,6.79641,119.222995252,8.31912,2.42641,8.66575,110.71,4.37,110.7962138342,135.55,122.40912,7.05641,122.6123386175,8.31912,2.42641,8.66575,114.09,4.63,114.1839086737,134.15,137.56912,19.54641,138.9508003628,8.31912,2.42641,8.66575,129.25,17.12,130.3788974489,135.55
2022-01-18 11:30:00,8.49672,2.47821,8.85075,8.49672,2.47821,8.85075,0.0,0.0,0.0,133.48,119.28672,7.99821,119.55456048,8.49672,2.47821,8.85075,110.79,5.52,110.9274289795,134.84,122.97672,8.26821,123.2543587812,8.49672,2.47821,8.85075,114.48,5.79,114.6263255103,133.48,130.05672,18.60821,131.381185474,8.49672,2.47821,8.85075,121.56,16.13,122.625488786,134.84
2022-01-18 12:00:00,8.75304,2.55297,9.11775,8.75304,2.55297,9.11775,0.0,0.0,0.0,133.27,119.93304,8.08297,120.205110073,8.75304,2.55297,9.11775,111.18,5.53,111.3174438262,134.61,123.37304,8.35297,123.6554855502,8.75304,2.55297,9.11775,114.62,5.8,114.7666519508,133.27,130.87304,18.61297,132.1899967889,8.75304,2.55297,9.11775,122.12,16.06,123.1714983265,134.61
2022-01-18 12:30:00,8.88696,2.5920300000000003,9.25725,8.88696,2.5920300000000003,9.25725,0.0,0.0,0.0,133.45,122.67696,8.15203,122.9475176974,8.88696,2.5920300000000003,9.25725,113.79,5.5600000000000005,113.9257552093,134.8,126.11696,8.41203,126.3971908246,8.88696,2.5920300000000003,9.25725,117.23,5.82,117.3743809355,133.45,134.04696,18.61203,135.33290489,8.88696,2.5920300000000003,9.25725,125.16,16.02,126.1810841608,134.8
2022-01-18 13:00:00,9.32544,2.71992,9.714,9.32544,2.71992,9.714,0.0,0.0,0.0,133.37,123.21544,8.01992,123.4761668145,9.32544,2.71992,9.714,113.89,5.3,114.0132540541,134.76,126.63544,8.26992,126.905186028,9.32544,2.71992,9.714,117.31,5.55,117.4412133793,133.37,134.71544,18.99992,136.0486925126,9.32544,2.71992,9.714,125.39,16.28,126.4424394735,134.76
2022-01-18 13:30:00,8.01528,2.33779,8.34925,8.01528,2.33779,8.34925,0.0,0.0,0.0,133.5,124.53528,8.22779,124.806780637,8.01528,2.33779,8.34925,116.52,5.89,116.6687726,134.85,128.00528,8.49779,128.2870380933,8.01528,2.33779,8.34925,119.99,6.16,120.1480157972,133.5,136.41528,17.85779,137.5791745911,8.01528,2.33779,8.34925,128.4,15.52,129.3345676917,134.85
2022-01-18 14:00:00,7.35792,2.14606,7.6645,7.35792,2.14606,7.6645,0.0,0.0,0.0,133.21,125.73792,9.01606,126.0607546537,7.35792,2.14606,7.6645,118.38,6.87,118.5791773458,134.57,129.16792,9.28606,129.5012836517,7.35792,2.14606,7.6645,121.81,7.14,122.0190792458,133.21,138.11792,17.69606,139.2469402344,7.35792,2.14606,7.6645,130.76,15.55,131.6813582099,134.57
2022-01-18 14:30:00,7.79328,2.27304,8.118,7.79328,2.27304,8.118,0.0,0.0,0.0,132.62,125.59328,9.78304,125.9737268354,7.79328,2.27304,8.118,117.8,7.51,118.0391464727,134.01,129.01328,10.06304,129.405143601,7.79328,2.27304,8.118,121.22,7.79,121.4700477484,132.62,138.05328,18.54304,139.2930452363,7.79328,2.27304,8.118,130.26,16.27,131.2721619385,134.01
2022-01-18 15:00:00,7.99584,2.33212,8.329,7.99584,2.33212,8.329,0.0,0.0,0.0,132.11,125.15584,9.58212,125.5221148236,7.99584,2.33212,8.329,117.16,7.25,117.3841049717,133.53,128.61584,9.85212,128.9926298957,7.99584,2.33212,8.329,120.62,7.52,120.8541881773,132.11,138.34584,18.38212,139.5617203283,7.99584,2.33212,8.329,130.35,16.05,131.3344014339,133.53
2022-01-18 15:30:00,8.30352,2.42186,8.6495,8.30352,2.42186,8.6495,0.0,0.0,0.0,132.57,125.62352,8.63186,125.919727542,8.30352,2.42186,8.6495,117.32,6.21,117.4842393685,133.89,129.17352,8.90186,129.4798879388,8.30352,2.42186,8.6495,120.87,6.48,121.0435760377,132.57,145.53352,18.93186,146.7597382345,8.30352,2.42186,8.6495,137.23,16.51,138.2195825489,133.89
2022-01-18 16:00:00,7.77408,2.26744,8.098,7.77408,2.26744,8.098,0.0,0.0,0.0,133.53,127.45408,8.43744,127.7330532885,7.77408,2.26744,8.098,119.68,6.17,119.8389389973,134.88,130.99408,8.70744,131.2831615494,7.77408,2.26744,8.098,123.22,6.44,123.3881760948,133.53,147.72408,18.78744,148.9139742052,7.77408,2.26744,8.098,139.95,16.52,140.9216551847,134.88
2022-01-18 16:30:00,7.16136,2.08873,7.45975,7.16136,2.08873,7.45975,0.0,0.0,0.0,133.4,127.99136,6.28873,128.1457621604,7.16136,2.08873,7.45975,120.83,4.2,120.9029730817,134.71,131.52136,6.50873,131.6823135522,7.16136,2.08873,7.45975,124.36,4.42,124.4385229742,133.4,148.21136,18.35873,149.344066505,7.16136,2.08873,7.45975,141.05,16.27,141.9852647284,134.71
2022-01-18 17:00:00,7.7292000000000005,2.25435,8.05125,7.7292000000000005,2.25435,8.05125,0.0,0.0,0.0,134.0,132.0992,7.01435,132.285296789,7.7292000000000005,2.25435,8.05125,124.37,4.76,124.4610561581,135.36,135.6592,7.25435,135.8530240317,7.7292000000000005,2.25435,8.05125,127.93,5.0,128.0276723994,134.0,152.9692,18.65435,154.1024364589,7.7292000000000005,2.25435,8.05125,145.24,16.4,146.1629830019,135.36
2022-01-18 17:30:00,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0.0,0.0,0.0,132.79,133.7572,6.8796,133.9340040766,7.5072,2.1896,7.82,126.25,4.69,126.3370832337,134.13,137.3572,7.1096,137.5410731527,7.5072,2.1896,7.82,129.85,4.92,129.9431756577,132.79,155.1172,19.9096,156.3896988551,7.5072,2.1896,7.82,147.61,17.72,148.6698035917,134.13
2022-01-18 18:00:00,7.96536,2.32323,8.29725,7.96536,2.32323,8.29725,0.0,0.0,0.0,133.18,132.34536,5.76323,132.4707859627,7.96536,2.32323,8.29725,124.38,3.44,124.4275612555,134.56,135.90536,5.97323,136.0365625608,7.96536,2.32323,8.29725,127.94,3.65,127.9920548315,133.18,153.31536,20.51323,154.6815833154,7.96536,2.32323,8.29725,145.35,18.19,146.4837827201,134.56
2022-01-18 18:30:00,8.49144,2.47667,8.84525,8.49144,2.47667,8.84525,0.0,0.0,0.0,133.71,129.10144,3.8566700000000003,129.1590326441,8.49144,2.47667,8.84525,120.61,1.38,120.6178946094,135.1,132.58144,4.04667,132.6431821488,8.49144,2.47667,8.84525,124.09,1.57,124.0999315068,133.71,149.14144,20.61667,150.5596765644,8.49144,2.47667,8.84525,140.65,18.14,141.8149572506,135.1
2022-01-18 19:00:00,9.39936,2.74148,9.791,9.39936,2.74148,9.791,0.0,0.0,0.0,133.8,125.94936,3.31148,125.9928854507,9.39936,2.74148,9.791,116.55,0.5700000000000001,116.5513938141,135.1,129.39936,3.48148,129.4461860056,9.39936,2.74148,9.791,120.0,0.74,120.002281645,133.8,145.59936,22.70148,147.3585112119,9.39936,2.74148,9.791,136.2,19.96,137.6547914168,135.1
2022-01-18 19:30:00,10.86336,3.16848,11.316,10.86336,3.16848,11.316,0.0,0.0,0.0,132.51,122.94336,3.8084800000000003,123.0023344819,10.86336,3.16848,11.316,112.08,0.64,112.0818272513,133.85,126.26336,3.8484800000000003,126.321996805,10.86336,3.16848,11.316,115.4,0.68,115.4020034488,132.51,142.00336,23.93848,144.0069619012,10.86336,3.16848,11.316,131.14,20.77,132.7745928256,133.85
2022-01-18 20:00:00,11.61,3.38625,12.09375,11.61,3.38625,12.09375,0.0,0.0,0.0,132.51,119.9,3.99625,119.9665787378,11.61,3.38625,12.09375,108.29,0.61,108.2917180582,133.85,123.16,4.00625,123.2251420736,11.61,3.38625,12.09375,111.55,0.62,111.5517229809,132.51,138.58,26.28625,141.0509955267,11.61,3.38625,12.09375,126.97,22.9,129.0185680435,133.85
2022-01-18 20:30:00,11.29392,3.29406,11.7645,11.29392,3.29406,11.7645,0.0,0.0,0.0,132.24,116.95392,4.62406,117.0452960791,11.29392,3.29406,11.7645,105.66,1.33,105.6683703858,133.54,120.16392,4.46406,120.2468107745,11.29392,3.29406,11.7645,108.87,1.17,108.8762866744,132.24,135.16392,27.47406,137.9279132107,11.29392,3.29406,11.7645,123.87,24.18,126.2079605255,133.54
2022-01-18 21:00:00,9.3696,2.7328,9.76,9.3696,2.7328,9.76,0.0,0.0,0.0,132.24,114.1096,26.5628,117.1605016889,9.3696,2.7328,9.76,104.74,23.83,107.416649082,133.54,117.0196,28.8528,120.5241504928,9.3696,2.7328,9.76,107.65,26.12,110.7735388078,132.24,131.1096,29.0628,134.2921202305,9.3696,2.7328,9.76,121.74,26.33,124.5547931635,133.54
2022-01-18 21:30:00,9.9096,2.8903,10.3225,9.9096,2.8903,10.3225,0.0,0.0,0.0,133.3,109.78960000000001,44.2203,118.3604291993,9.9096,2.8903,10.3225,99.88,41.33,108.0934008161,134.61,112.4796,40.9903,119.7157680101,9.9096,2.8903,10.3225,102.57,38.1,109.4176169545,133.3,123.2096,42.1503,130.2200188997,9.9096,2.8903,10.3225,113.3,39.26,119.909289048,134.61
2022-01-18 22:00:00,11.76144,3.43042,12.2515,11.76144,3.43042,12.2515,0.0,0.0,0.0,134.95,102.15144,28.55042,106.0662207126,11.76144,3.43042,12.2515,90.39,25.12,93.8155983832,136.26,105.24144,42.43042,113.472909695,11.76144,3.43042,12.2515,93.48,39.0,101.2892412846,134.95,117.17144,31.73042,121.3917868105,11.76144,3.43042,12.2515,105.41,28.3,109.1428334798,136.26
2022-01-18 22:30:00,11.94528,3.4840400000000002,12.443,11.94528,3.4840400000000002,12.443,0.0,0.0,0.0,134.1,95.98528,23.72404,98.8736772382,11.94528,3.4840400000000002,12.443,84.04,20.24,86.4429245225,135.35,98.95528,43.57404,108.1242082135,11.94528,3.4840400000000002,12.443,87.01,40.09,95.801608546,134.1,110.65528,30.92404,114.8951140902,11.94528,3.4840400000000002,12.443,98.71,27.44,102.4530023962,135.35
2022-01-18 23:00:00,11.73024,3.42132,12.219,11.73024,3.42132,12.219,0.0,0.0,0.0,133.62,89.56024,22.30132,92.295099884,11.73024,3.42132,12.219,77.83,18.88,80.0872230758,134.92,92.36024,45.00132,102.7401223213,11.73024,3.42132,12.219,80.63,41.58,90.7198616622,133.62,103.19024,32.52132,108.1936314475,11.73024,3.42132,12.219,91.46,29.1,95.9778182707,134.92
2022-01-18 23:30:00,11.77944,3.43567,12.27025,11.77944,3.43567,12.27025,0.0,0.0,0.0,134.1,84.18944,21.17567,86.8116974115,11.77944,3.43567,12.27025,72.41,17.74,74.5514298991,135.41,86.88944,46.52567,98.561720523,11.77944,3.43567,12.27025,75.11,43.09,86.5924950559,134.1,96.99944,34.19567,102.8505479181,11.77944,3.43567,12.27025,85.22,30.76,90.6014679793,135.41
2022-01-19 00:00:00,11.17584,3.25962,11.6415,11.17584,3.25962,11.6415,0.0,0.0,0.0,134.1,80.92584,21.22962,83.6641401381,11.17584,3.25962,11.6415,69.75,17.97,72.0276571881,135.41,83.56584,46.89962,95.8270523968,11.17584,3.25962,11.6415,72.39,43.64,84.5266922339,134.1,93.33584,35.24962,99.7703099056,11.17584,3.25962,11.6415,82.16,31.99,88.168167158,135.41
2022-01-19 00:30:00,10.6176,3.0968,11.06,10.6176,3.0968,11.06,0.0,0.0,0.0,134.91,81.9276,19.9268,84.3161253854,10.6176,3.0968,11.06,71.31,16.83,73.2691271956,136.19,84.6076,47.7968,97.174997134,10.6176,3.0968,11.06,73.99,44.7,86.4442600755,134.91,94.5176,35.5168,100.9703906697,10.6176,3.0968,11.06,83.9,32.42,89.9459081893,136.19
2022-01-19 01:00:00,11.472480000000001,3.34614,11.9505,11.472480000000001,3.34614,11.9505,0.0,0.0,0.0,134.91,86.00248,21.93614,88.7559620772,11.472480000000001,3.34614,11.9505,74.53,18.59,76.813468871,136.19,88.79248,45.17614,99.6242346513,11.472480000000001,3.34614,11.9505,77.32,41.83,87.9097906948,134.91,99.48248,35.97614,105.7877425615,11.472480000000001,3.34614,11.9505,88.01,32.63,93.8641411829,136.19
2022-01-19 01:30:00,12.2064,3.5602,12.715,12.2064,3.5602,12.715,0.0,0.0,0.0,133.63,86.3664,22.5402,89.2592609481,12.2064,3.5602,12.715,74.16,18.98,76.5502841275,134.86,89.1064,45.5202,100.0601775383,12.2064,3.5602,12.715,76.9,41.96,87.6028058911,133.63,99.9864,37.2602,106.7033396338,12.2064,3.5602,12.715,87.78,33.7,94.0266898279,134.86
2022-01-19 02:00:00,13.95768,4.07099,14.53925,13.95768,4.07099,14.53925,0.0,0.0,0.0,134.28,84.55768,23.23099,87.6908213176,13.95768,4.07099,14.53925,70.6,19.16,73.1537121409,135.58,87.18768,46.32099,98.7285453066,13.95768,4.07099,14.53925,73.23,42.25,84.5440441427,134.28,97.54768,37.60099,104.5436957562,13.95768,4.07099,14.53925,83.59,33.53,90.0641382571,135.58
2022-01-19 02:30:00,14.12736,4.12048,14.716,14.12736,4.12048,14.716,0.0,0.0,0.0,134.73,83.59736,22.63048,86.6063347799,14.12736,4.12048,14.716,69.47,18.51,71.8936784425,135.99,86.22736,47.47048,98.4307070177,14.12736,4.12048,14.716,72.1,43.35,84.1286663391,134.73,96.40736,37.94048,103.6043391215,14.12736,4.12048,14.716,82.28,33.82,88.9594896568,135.99
2022-01-19 03:00:00,13.24848,3.86414,13.8005,13.24848,3.86414,13.8005,0.0,0.0,0.0,135.28,81.94848,21.70414,84.7739527653,13.24848,3.86414,13.8005,68.7,17.84,70.9785573254,136.6,84.52848,48.17414,97.2924030737,13.24848,3.86414,13.8005,71.28,44.31,83.9298188965,135.28,94.59848,37.78414,101.8651739008,13.24848,3.86414,13.8005,81.35,33.92,88.1384643615,136.6
2022-01-19 03:30:00,12.63096,3.68403,13.15725,12.63096,3.68403,13.15725,0.0,0.0,0.0,135.59,80.69096,21.15403,83.4177679572,12.63096,3.68403,13.15725,68.06,17.47,70.2663824314,136.84,83.23096,48.20403,96.1822291838,12.63096,3.68403,13.15725,70.6,44.52,83.4649051997,135.59,93.15096,37.88403,100.5599377385,12.63096,3.68403,13.15725,80.52,34.2,87.482057589,136.84
2022-01-19 04:00:00,13.19472,3.84846,13.7445,13.19472,3.84846,13.7445,0.0,0.0,0.0,135.34,78.92472,21.04846,81.683224076,13.19472,3.84846,13.7445,65.73,17.2,67.9431593319,136.59,81.41472,48.78846,94.9140161507,13.19472,3.84846,13.7445,68.22,44.94,81.6919335063,135.34,91.03472,38.47846,98.8327482642,13.19472,3.84846,13.7445,77.84,34.63,85.1956718384,136.59
2022-01-19 04:30:00,12.6156,3.67955,13.14125,12.6156,3.67955,13.14125,0.0,0.0,0.0,135.49,78.2956,20.48955,80.9322101426,12.6156,3.67955,13.14125,65.68,16.81,67.7970390209,136.73,80.8156,48.86955,94.4425440178,12.6156,3.67955,13.14125,68.2,45.19,81.8130558041,135.49,90.4556,38.60955,98.3509680815,12.6156,3.67955,13.14125,77.84,34.93,85.3180549474,136.73
2022-01-19 05:00:00,12.04608,3.51344,12.548,12.04608,3.51344,12.548,0.0,0.0,0.0,135.35,78.05608,20.37344,80.6711143,12.04608,3.51344,12.548,66.01,16.86,68.1291398742,136.6,80.57608,48.47344,94.0328615623,12.04608,3.51344,12.548,68.53,44.96,81.9619576389,135.35,90.19608,38.21344,97.9571326857,12.04608,3.51344,12.548,78.15,34.7,85.5073827222,136.6
2022-01-19 05:30:00,11.27064,3.28727,11.74025,11.27064,3.28727,11.74025,0.0,0.0,0.0,135.1,79.99064,20.71727,82.6299447166,11.27064,3.28727,11.74025,68.72,17.43,70.8960034135,136.33,82.59064,46.86727,94.9618597799,11.27064,3.28727,11.74025,71.32,43.58,83.5808518741,135.1,92.52064,37.48727,99.8266709756,11.27064,3.28727,11.74025,81.25,34.2,88.1544241658,136.33
2022-01-19 06:00:00,12.38184,3.61137,12.89775,12.38184,3.61137,12.89775,0.0,0.0,0.0,134.25,82.54184,22.08137,85.4443810421,12.38184,3.61137,12.89775,70.16,18.47,72.5504410738,135.48,85.18184,46.52137,97.0576309852,12.38184,3.61137,12.89775,72.8,42.91,84.5050773623,134.25,95.37184,37.13137,102.3451342422,12.38184,3.61137,12.89775,82.99,33.52,89.5038015952,135.48
2022-01-19 06:30:00,13.20552,3.85161,13.75575,13.20552,3.85161,13.75575,0.0,0.0,0.0,134.73,90.65552,10.94161,91.3134280151,13.20552,3.85161,13.75575,77.45,7.09,77.7738426465,135.94,92.47552,30.43161,97.3540173103,13.20552,3.85161,13.75575,79.27,26.58,83.6075911625,134.73,105.20552,34.23161,110.6345541034,13.20552,3.85161,13.75575,92.0,30.38,96.8862446377,135.94
2022-01-19 07:00:00,13.6488,3.9809,14.2175,13.6488,3.9809,14.2175,0.0,0.0,0.0,134.87,98.9588,6.7109000000000005,99.1860891267,13.6488,3.9809,14.2175,85.31,2.73,85.3536701027,136.1,100.3788,21.3709,102.6285479594,13.6488,3.9809,14.2175,86.73,17.39,88.4562321151,134.87,114.6988,30.8209,118.7675991096,13.6488,3.9809,14.2175,101.05,26.84,104.5537569865,136.1
2022-01-19 07:30:00,15.29976,4.46243,15.93725,15.29976,4.46243,15.93725,0.0,0.0,0.0,133.98,107.96976,10.392430000000001,108.4687589851,15.29976,4.46243,15.93725,92.67,5.93,92.8595380131,135.3,109.45976,18.59243,111.0275529432,15.29976,4.46243,15.93725,94.16,14.13,95.2142977709,133.98,124.81976,26.89243,127.6838880899,15.29976,4.46243,15.93725,109.52,22.43,111.7932703699,135.3
2022-01-19 08:00:00,14.90856,4.34833,15.52975,14.90856,4.34833,15.52975,0.0,0.0,0.0,133.98,114.62856,12.28833,115.2853408802,14.90856,4.34833,15.52975,99.72,7.94,100.0356036619,135.3,116.05856,16.23833,117.1890468878,14.90856,4.34833,15.52975,101.15,11.89,101.8464265451,133.98,132.20856,21.94833,134.0180306043,14.90856,4.34833,15.52975,117.3,17.6,118.6130262661,135.3
2022-01-19 08:30:00,14.55288,4.24459,15.15925,14.55288,4.24459,15.15925,0.0,0.0,0.0,132.65,119.10288,14.26459,119.9540518372,14.55288,4.24459,15.15925,104.55,10.02,105.0290574079,134.03,120.55288,13.85459,121.3463907183,14.55288,4.24459,15.15925,106.0,9.61,106.4347316434,132.65,137.26288,18.22459,138.4674471006,14.55288,4.24459,15.15925,122.71,13.98,123.5037833429,134.03
2022-01-19 09:00:00,15.91584,4.64212,16.579,15.91584,4.64212,16.579,0.0,0.0,0.0,132.65,120.08584,16.03212,121.1513014383,15.91584,4.64212,16.579,104.17,11.39,104.7908440657,134.03,121.50584,12.69212,122.1669311401,15.91584,4.64212,16.579,105.59,8.05,105.8964144813,132.65,138.33584,17.84212,139.481704444,15.91584,4.64212,16.579,122.42,13.2,123.1295918941,134.03
2022-01-19 09:30:00,15.45312,4.50716,16.097,15.45312,4.50716,16.097,0.0,0.0,0.0,132.04,122.74312,17.60716,123.9995386709,15.45312,4.50716,16.097,107.29,13.1,108.0867896646,133.39,124.17312,10.83716,124.6451273312,15.45312,4.50716,16.097,108.72,6.33,108.9041197568,132.04,141.57312,17.56716,142.6588707967,15.45312,4.50716,16.097,126.12,13.06,126.7943926205,133.39
2022-01-19 10:00:00,12.67968,3.69824,13.208,12.67968,3.69824,13.208,0.0,0.0,0.0,132.04,122.63968,17.43824,123.8732550828,12.67968,3.69824,13.208,109.96,13.74,110.8151126878,133.39,124.10968,9.46824,124.4703187045,12.67968,3.69824,13.208,111.43,5.77,111.5792892969,132.04,141.96968,16.51824,142.9274021733,12.67968,3.69824,13.208,129.29,12.82,129.9240412703,133.39
2022-01-19 10:30:00,12.81888,3.73884,13.353,12.81888,3.73884,13.353,0.0,0.0,0.0,132.21,121.60888,17.15884,122.8134580777,12.81888,3.73884,13.353,108.79,13.42,109.6145998487,133.54,123.11888,10.10884,123.5331828239,12.81888,3.73884,13.353,110.3,6.37,110.4837856882,132.21,140.88888,17.14884,141.928711757,12.81888,3.73884,13.353,128.07,13.41,128.7701557039,133.54
2022-01-19 11:00:00,16.50024,4.81257,17.18775,16.50024,4.81257,17.18775,0.0,0.0,0.0,133.24,121.46024,19.21257,122.9703734517,16.50024,4.81257,17.18775,104.96,14.4,105.9431998762,134.66,122.95024,10.01257,123.3572578897,16.50024,4.81257,17.18775,106.45,5.2,106.5769323071,133.24,140.24024,17.60257,141.3406360035,16.50024,4.81257,17.18775,123.74,12.79,124.3992431649,134.66
2022-01-19 11:30:00,16.8516,4.91505,17.55375,16.8516,4.91505,17.55375,0.0,0.0,0.0,132.83,119.3116,18.79505,120.782911867,16.8516,4.91505,17.55375,102.46,13.88,103.3958703237,134.24,120.8516,10.71505,121.3256836744,16.8516,4.91505,17.55375,104.0,5.8,104.1616052104,132.83,137.7116,18.27505,138.9189052183,16.8516,4.91505,17.55375,120.86,13.36,121.5961726371,134.24
